Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,78.6006666747,7.0,78.9117532545,4.0106666747,0,4.0106666747,74.59,7.0,74.9177422244,131.26,64.1306666747,-6.55,64.4642917291,4.0106666747,0,4.0106666747,60.12,-6.55,60.475754646,133.13
2019-03-31 01:00:00,79.5211666748,7.08,79.8357210109,4.0811666748,0,4.0811666748,75.44,7.08,75.7714985994,131.26,64.8411666748,-6.49,65.1651516975,4.0811666748,0,4.0811666748,60.76,-6.49,61.1056274004,132.94
2019-03-31 01:30:00,78.0446666747,6.92,78.3508544712,4.0146666747,0,4.0146666747,74.03,6.92,74.3527222097,0.003,63.3846666747,-6.52,63.7191209094,4.0146666747,0,4.0146666747,59.37,-6.52,59.726939483,0.003
2019-03-31 02:00:00,74.0406666746,6.5,74.3254352266,3.9906666746,0,3.9906666746,70.05,6.5,70.3509239456,0.003,60.1506666746,-6.71,60.5237705485,3.9906666746,0,3.9906666746,56.16,-6.71,56.5594351103,0.003
2019-03-31 02:30:00,70.185500008,5.98,70.4397956511,3.975500008,0,3.975500008,66.21,5.98,66.4795043604,131.26,56.945500008,-6.98,57.3716861453,3.975500008,0,3.975500008,52.97,-6.98,53.427907501600004,133.13
2019-03-31 03:00:00,66.3691666749,5.53,66.599153036,4.0991666749,0,4.0991666749,62.27,5.53,62.5150685835,131.69,53.6291666749,-7.23,54.1143272918,4.0991666749,0,4.0991666749,49.53,-7.23,50.0549078513,133.13
2019-03-31 03:30:00,64.3270000081,5.18,64.5352254978,4.0670000081,0,4.0670000081,60.26,5.18,60.4822287949,131.97,52.0370000081,-7.46,52.569011497700004,4.0670000081,0,4.0670000081,47.97,-7.46,48.5466013229,133.13
2019-03-31 04:00:00,62.4490000082,4.86,62.6378256489,4.0790000082,0,4.0790000082,58.37,4.86,58.571977088,131.84,50.5390000082,-7.67,51.1177016485,4.0790000082,0,4.0790000082,46.46,-7.67,47.088857493,133.13
2019-03-31 04:30:00,61.7745000081,4.61,61.9462747165,4.0645000081,0,4.0645000081,57.71,4.61,57.8938355959,132.19,50.0745000081,-7.85,50.6860735416,4.0645000081,0,4.0645000081,46.01,-7.85,46.6748604711,133.65
2019-03-31 05:00:00,61.8733333413,4.84,62.0623475125,3.9933333413,0,3.9933333413,57.88,4.84,58.0820109845,132.19,50.1733333413,-7.67,50.7562043358,3.9933333413,0,3.9933333413,46.18,-7.67,46.8126190252,133.86
2019-03-31 05:30:00,64.1098333413,5.46,64.3419173715,3.9698333413,0,3.9698333413,60.14,5.46,60.3873430447,132.19,52.0398333413,-7.13,52.5260045519,3.9698333413,0,3.9698333413,48.07,-7.13,48.5959031195,134.07
2019-03-31 06:00:00,65.807500008,6.09,66.0886915993,4.017500008,0,4.017500008,61.79,6.09,62.0893887875,132.19,53.367500008,-6.66,53.7814620209,4.017500008,0,4.017500008,49.35,-6.66,49.7973704125,134.07
2019-03-31 06:30:00,68.7655000094,6.63,69.0843751621,4.7055000094,0,4.7055000094,64.06,6.63,64.4021777582,132.05,56.0555000094,-6.24,56.4017436016,4.7055000094,0,4.7055000094,51.35,-6.24,51.7277498061,133.17
2019-03-31 07:00:00,72.4946666804,7.93,72.9270978245,6.8846666804000005,0,6.8846666804000005,65.61,7.93,66.087495035,131.26,59.8646666804,-5.29,60.097940204,6.8846666804000005,0,6.8846666804000005,52.98,-5.29,53.243445606,133.17
2019-03-31 07:30:00,75.2021666863,8.68,75.7014416924,9.8121666863,0,9.8121666863,65.39,8.68,65.9635846509,131.72,63.2621666863,-4.58,63.4277394666,9.8121666863,0,9.8121666863,53.45,-4.58,53.6458656375,133.17
2019-03-31 08:00:00,78.1941666947,9.7,78.7935130901,14.0241666947,0,14.0241666947,64.17,9.7,64.8989899767,132.19,67.2241666947,-3.56,67.3183644171,14.0241666947,0,14.0241666947,53.2,-3.56,53.3189797352,134.02
2019-03-31 08:30:00,81.4568333734,10.54,82.1359075144,20.0168333734,0,20.0168333734,61.44,10.54,62.337510377,132.19,71.2368333734,-2.87,71.2946234233,20.0168333734,0,20.0168333734,51.22,-2.87,51.3003440534,134.02
2019-03-31 09:00:00,82.4923333775,11.71,83.3193204849,22.0723333775,0,22.0723333775,60.42,11.71,61.544297055,131.7,73.8823333775,-1.6400000000000001,73.9005330515,22.0723333775,0,22.0723333775,51.81,-1.6400000000000001,51.8359498804,133.46
2019-03-31 09:30:00,83.3686667218,12.3,84.2711373542,27.5886667218,0,27.5886667218,55.78,12.3,57.120035014,131.46,75.7286667218,-1.19,75.7380159726,27.5886667218,0,27.5886667218,48.14,-1.19,48.1547058967,133.46
2019-03-31 10:00:00,84.0316667226,13.18,85.0589995955,27.9816667226,0,27.9816667226,56.05,13.18,57.5787712616,131.26,76.4716667226,-0.39,76.4726612021,27.9816667226,0,27.9816667226,48.49,-0.39,48.4915683392,133.13
2019-03-31 10:30:00,84.4986667316,12.89,85.4761766776,32.4486667316,0,32.4486667316,52.05,12.89,53.6223330339,131.26,74.4586667316,-1.19,74.4681754271,32.4486667316,0,32.4486667316,42.01,-1.19,42.0268509408,133.13
2019-03-31 11:00:00,81.6136667266,12.81,82.6128724628,29.9536667266,0,29.9536667266,51.66,12.81,53.2245403926,130.88,71.7336667266,-1.21,71.7438711113,29.9536667266,0,29.9536667266,41.78,-1.21,41.7975178689,133.13
2019-03-31 11:30:00,82.9718334083,12.04,83.840841713,37.4918334083,0,37.4918334083,45.48,12.04,47.0467002031,131.15,74.2218334083,-1.8599999999999999,74.2451355611,37.4918334083,0,37.4918334083,36.73,-1.8599999999999999,36.7770648639,133.13
2019-03-31 12:00:00,81.7688334091,11.57,82.5833337731,37.8688334091,0,37.8688334091,43.9,11.57,45.3990627657,131.26,74.0988334091,-2.18,74.1308944542,37.8688334091,0,37.8688334091,36.23,-2.18,36.2955272727,133.13
2019-03-31 12:30:00,78.40450008,11.13,79.1905457286,40.00450008,0,40.00450008,38.4,11.13,39.9804564756,131.59,72.32450008,-2.32,72.3617005869,40.00450008,0,40.00450008,32.32,-2.32,32.4031603397,133.13
2019-03-31 13:00:00,77.5115000749,11.75,78.3970353002,37.4615000749,0,37.4615000749,40.05,11.75,41.7380521826,132.19,73.2215000749,-1.27,73.2325130883,37.4615000749,0,37.4615000749,35.76,-1.27,35.7825446272,133.13
2019-03-31 13:30:00,77.1671667378,11.47,78.0149506334,35.5571667378,0,35.5571667378,41.61,11.47,43.1619392521,132.19,72.8271667378,-1.4,72.8406220117,35.5571667378,0,35.5571667378,37.27,-1.4,37.2962853378,133.51
2019-03-31 14:00:00,74.9623334058,10.89,75.7492147131,36.2523334058,0,36.2523334058,38.71,10.89,40.2126373171,132.19,71.6323334058,-1.83,71.6557052102,36.2523334058,0,36.2523334058,35.38,-1.83,35.4272959736,133.51
2019-03-31 14:30:00,72.5923333958,10.42,73.3363707028,31.2523333958,0,31.2523333958,41.34,10.42,42.6329919194,132.19,68.9023333958,-2.24,68.9387347388,31.2523333958,0,31.2523333958,37.65,-2.24,37.7165759315,133.21
2019-03-31 15:00:00,74.3388333902,10.32,75.0517458146,28.4288333902,0,28.4288333902,45.91,10.32,47.0556107175,132.19,69.4688333902,-2.51,69.5141633956,28.4288333902,0,28.4288333902,41.04,-2.51,41.1166839616,133.13
2019-03-31 15:30:00,79.2838333822,10.42,79.9656340923,24.4538333822,0,24.4538333822,54.83,10.42,55.811336662,132.19,72.1138333822,-2.73,72.1654894328,24.4538333822,0,24.4538333822,47.66,-2.73,47.7381241776,133.13
2019-03-31 16:00:00,85.0700000426,10.28,85.6888750495,21.3000000426,0,21.3000000426,63.77,10.28,64.5932759658,132.19,75.50000004259999,-3.12,75.5644387687,21.3000000426,0,21.3000000426,54.2,-3.12,54.2897264683,133.13
2019-03-31 16:30:00,90.8115000344,11.19,91.4983313427,17.2115000344,0,17.2115000344,73.6,11.19,74.4457930309,131.7,79.3015000344,-3.5700000000000003,79.3818166063,17.2115000344,0,17.2115000344,62.09,-3.5700000000000003,62.1925477851,133.13
2019-03-31 17:00:00,94.1005000268,12.98,94.9914970158,13.4005000268,0,13.4005000268,80.7,12.98,81.7372032798,131.26,80.6905000268,-4.46,80.8136646526,13.4005000268,0,13.4005000268,67.29,-4.46,67.437643049,133.13
2019-03-31 17:30:00,95.8148333542,13.38,96.7445434673,10.4248333542,0,10.4248333542,85.39,13.38,86.4319182941,131.06,81.2948333542,-3.8200000000000003,81.3845337278,10.4248333542,0,10.4248333542,70.87,-3.8200000000000003,70.9728772138,132.52
2019-03-31 18:00:00,97.8321666818,13.64,98.7784512819,7.5421666818,0,7.5421666818,90.29,13.64,91.3144769464,130.32,82.1421666818,-2.49,82.1798980723,7.5421666818,0,7.5421666818,74.6,-2.49,74.6415440623,132.19
2019-03-31 18:30:00,98.4691666776,13.96,99.4538002602,5.4891666776,0,5.4891666776,92.98,13.96,94.0221356915,130.1,82.2191666776,-2.23,82.2494028499,5.4891666776,0,5.4891666776,76.73,-2.23,76.7623983471,132.19
2019-03-31 19:00:00,98.9805000089,14.06,99.974111559,4.4405000089,0,4.4405000089,94.54,14.06,95.5797844735,129.78,82.4305000089,-2.08,82.4567385464,4.4405000089,0,4.4405000089,77.99,-2.08,78.0177319588,131.73
2019-03-31 19:30:00,101.4141666755,14.7,102.4740123275,4.4241666755,0,4.4241666755,96.99,14.7,98.0976559353,130.32,84.4241666755,-1.62,84.4397081879,4.4241666755,0,4.4241666755,80.0,-1.62,80.0164008188,132.19
2019-03-31 20:00:00,98.5420000086,13.93,99.5217095196,4.3220000086,0,4.3220000086,94.22,13.93,95.2441772498,130.22,82.1020000086,-2.21,82.1317387215,4.3220000086,0,4.3220000086,77.78,-2.21,77.8113905543,132.19
2019-03-31 20:30:00,91.9348333421,13.01,92.850814114,4.3748333421,0,4.3748333421,87.56,13.01,88.5212612879,129.38,76.2248333421,-2.81,76.2766105568,4.3748333421,0,4.3748333421,71.85,-2.81,71.9049275085,131.97
2019-03-31 21:00:00,83.8680000088,11.22,84.6151867308,4.4180000088,0,4.4180000088,79.45,11.22,80.2383380935,130.11,69.0280000088,-4.13,69.1514402252,4.4180000088,0,4.4180000088,64.61,-4.13,64.7418643538,132.19
2019-03-31 21:30:00,79.1305000089,10.4,79.8110019462,4.4405000089,0,4.4405000089,74.69,10.4,75.4105834747,130.32,65.1005000089,-4.83,65.2794301553,4.4405000089,0,4.4405000089,60.66,-4.83,60.8519884638,132.19
2019-03-31 22:00:00,72.2713333419,9.17,72.8507688567,4.2613333419,0,4.2613333419,68.01,9.17,68.6254253174,130.24,59.6513333419,-7.12,60.0747531785,4.2613333419,0,4.2613333419,55.39,-7.12,55.8457384229,132.19
2019-03-31 22:30:00,68.9930000084,8.54,69.5195343063,4.2130000084,0,4.2130000084,64.78,8.54,65.340492805,130.89,56.7330000084,-7.48,57.223978278,4.2130000084,0,4.2130000084,52.52,-7.48,53.0499839774,132.96
2019-03-31 23:00:00,64.7520000084,7.01,65.130343198,4.2120000084,0,4.2120000084,60.54,7.01,60.9444968804,131.37,53.0320000084,-7.59,53.5723914427,4.2120000084,0,4.2120000084,48.82,-7.59,49.4064823682,133.33
2019-03-31 23:30:00,4.2120000084,0.0,4.2120000084,4.2120000084,0,4.2120000084,0.0,0.0,0.0,131.57,4.2120000084,0.0,4.2120000084,4.2120000084,0,4.2120000084,0.0,0.0,0.0,133.74
2019-04-01 00:00:00,4.2120000084,0.0,4.2120000084,4.2120000084,0,4.2120000084,0.0,0.0,0.0,132.19,4.2120000084,0.0,4.2120000084,4.2120000084,0,4.2120000084,0.0,0.0,0.0,134.07
2019-04-01 00:30:00,64.200666675,6.74,64.5534910095,4.170666675,0,4.170666675,60.03,6.74,60.4071891417,132.43,52.460666675,-7.84,53.0432573282,4.170666675,0,4.170666675,48.29,-7.84,48.9222822444,134.26
2019-04-01 01:00:00,63.1446666751,5.91,63.4206356757,4.2346666751,0,4.2346666751,58.91,5.91,59.2057108732,132.27,51.4446666751,-8.53,52.1470481362,4.2346666751,0,4.2346666751,47.21,-8.53,47.9744202675,134.1
2019-04-01 01:30:00,71.527666675,7.45,71.9145993521,4.167666675,0,4.167666675,67.36,7.45,67.7707318833,131.26,57.667666675,-6.04,57.9831128842,4.167666675,0,4.167666675,53.5,-6.04,53.839869985,132.58
2019-04-01 02:00:00,73.0055000085,7.51,73.3907564445,4.2655000085,0,4.2655000085,68.74,7.51,69.1490253004,131.26,58.6955000085,-5.87,58.9882922388,4.2655000085,0,4.2655000085,54.43,-5.87,54.7456098697,132.19
2019-04-01 02:30:00,73.3220000084,8.2,73.7791005993,4.2120000084,0,4.2120000084,69.11,8.2,69.5947706369,130.36,59.0520000084,-6.55,59.4141498719,4.2120000084,0,4.2120000084,54.84,-6.55,55.2297754839,132.19
2019-04-01 03:00:00,70.8751666748,7.89,71.3129816456,4.0851666748,0,4.0851666748,66.79,7.89,67.2544139815,131.07,57.1751666748,-7.12,57.616786480100004,4.0851666748,0,4.0851666748,53.09,-7.12,53.565310603,132.73
2019-04-01 03:30:00,68.4838333414,7.44,68.8867841398,4.0238333414,0,4.0238333414,64.46,7.44,64.8879434102,131.26,55.2938333414,-7.37,55.7828370163,4.0238333414,0,4.0238333414,51.27,-7.37,51.797005705,133.13
2019-04-01 04:00:00,66.9738333444,7.23,67.362951634,5.5538333444,0,5.5538333444,61.42,7.23,61.8440724726,131.26,54.2838333444,-7.41,54.7872490874,5.5538333444,0,5.5538333444,48.73,-7.41,49.2901714341,133.13
2019-04-01 04:30:00,65.6525000117,6.76,65.9996087699,5.8425000117,0,5.8425000117,59.81,6.76,60.1908107604,131.35,53.2525000117,-7.76,53.8149269023,5.8425000117,0,5.8425000117,47.41,-7.76,48.0408753043,133.13
2019-04-01 05:00:00,63.2285000142,5.71,63.4858040356,7.0885000142,0,7.0885000142,56.14,5.71,56.4296349448,131.81,50.8285000142,-8.83,51.5897791592,7.0885000142,0,7.0885000142,43.74,-8.83,44.6223766736,133.25
2019-04-01 05:30:00,65.1873333503,5.87,65.451091124,8.4673333503,0,8.4673333503,56.72,5.87,57.0229366133,131.59,52.7273333503,-8.61,53.4256846679,8.4673333503,0,8.4673333503,44.26,-8.61,45.0896850732,133.25
2019-04-01 06:00:00,68.6906666756,7.55,69.1043427603,4.4506666756,0,4.4506666756,64.24,7.55,64.6821466867,131.7,56.0806666756,-7.1,56.5283218818,4.4506666756,0,4.4506666756,51.63,-7.1,52.1158987258,133.25
2019-04-01 06:30:00,79.1245000155,9.75,79.7229515428,7.7445000155,0,7.7445000155,71.38,9.75,72.0428129656,130.71,65.0345000155,-5.48,65.2649721693,7.7445000155,0,7.7445000155,57.29,-5.48,57.5514943333,132.61
2019-04-01 07:00:00,89.2005000134,12.74,90.1056979477,6.7105000134,0,6.7105000134,82.49,12.74,83.4680040495,130.09,73.7305000134,-4.09,73.8438537201,6.7105000134,0,6.7105000134,67.02,-4.09,67.1446833338,132.17
2019-04-01 07:30:00,98.3086666804,9.04,98.723429562,6.8786666804,0,6.8786666804,91.43,9.04,91.8758210848,130.68,81.4386666804,-8.12,81.8424757121,6.8786666804,0,6.8786666804,74.56,-8.12,75.0008533285,132.73
2019-04-01 08:00:00,103.8380000252,10.34,104.351549338,12.6180000252,0,12.6180000252,91.22,10.34,91.8041611257,130.32,86.9380000252,-7.28,87.2422732876,12.6180000252,0,12.6180000252,74.32,-7.28,74.675704215,132.54
2019-04-01 08:30:00,101.4780000351,10.15,101.9843467946,17.5680000351,0,17.5680000351,83.91,10.15,84.5216575796,131.15,86.0980000351,-7.61,86.4336607466,17.5680000351,0,17.5680000351,68.53,-7.61,68.9512363921,133.13
2019-04-01 09:00:00,102.3146667035,12.32,103.0537404593,18.4046667035,0,18.4046667035,83.91,12.32,84.8096132523,130.48,89.0846667035,-5.15,89.2334037324,18.4046667035,0,18.4046667035,70.68,-5.15,70.8673754276,133.13
2019-04-01 09:30:00,100.8610000412,13.28,101.731508046,20.6210000412,0,20.6210000412,80.24,13.28,81.3315191054,130.48,89.1410000412,-4.19,89.2394194757,20.6210000412,0,20.6210000412,68.52,-4.19,68.6479897739,133.06
2019-04-01 10:00:00,99.0783333851,13.42,99.9830612973,25.9083333851,0,25.9083333851,73.17,13.42,74.390492,131.22,89.3583333851,-3.8200000000000003,89.4399471454,25.9083333851,0,25.9083333851,63.45,-3.8200000000000003,63.56488732,133.13
2019-04-01 10:30:00,97.1800000631,13.81,98.1563472846,31.5300000631,0,31.5300000631,65.65,13.81,67.0867989995,131.22,89.1400000631,-3.26,89.1995919903,31.5300000631,0,31.5300000631,57.61,-3.26,57.7021637376,133.13
2019-04-01 11:00:00,93.4860000749,13.55,94.462874771,37.4460000749,0,37.4460000749,56.04,13.55,57.6548705662,130.32,86.8960000749,-3.2,86.9549011213,37.4460000749,0,37.4460000749,49.45,-3.2,49.5534307591,132.93
2019-04-01 11:30:00,90.4830000823,14.16,91.5842721427,41.1730000823,0,41.1730000823,49.31,14.16,51.3028430011,130.75,86.1430000823,-2.43,86.1772670905,41.1730000823,0,41.1730000823,44.97,-2.43,45.0356059135,133.13
2019-04-01 12:00:00,87.5598334194,14.56,88.7621429914,43.0098334194,0,43.0098334194,44.55,14.56,46.868924673,131.26,84.9898334194,-1.87,85.0104033907,43.0098334194,0,43.0098334194,41.98,-1.87,42.0216289546,133.13
2019-04-01 12:30:00,85.4740000864,14.73,86.7339471647,43.1940000864,0,43.1940000864,42.28,14.73,44.7724390669,131.46,83.6740000864,-1.99,83.6976606033,43.1940000864,0,43.1940000864,40.48,-1.99,40.5288847614,133.64
2019-04-01 13:00:00,83.7525000884,15.02,85.0886694634,44.1825000884,0,44.1825000884,39.57,15.02,42.324759893,131.54,82.5525000884,-3.01,82.6073566387,44.1825000884,0,44.1825000884,38.37,-3.01,38.4878812095,133.89
2019-04-01 13:30:00,82.0826667558,14.5,83.353549305,44.5726667558,0,44.5726667558,37.51,14.5,40.2150481785,132.19,81.2726667558,-3.33,81.3408585005,44.5726667558,0,44.5726667558,36.7,-3.33,36.8507652566,134.07
2019-04-01 14:00:00,80.0193334214,14.31,81.2888050177,44.0193334214,0,44.0193334214,36.0,14.31,38.7398515743,132.19,79.4593334214,-3.47,79.5350650202,44.0193334214,0,44.0193334214,35.44,-3.47,35.6094720545,134.07
2019-04-01 14:30:00,79.0656667528,14.16,80.3236282738,43.0656667528,0,43.0656667528,36.0,14.16,38.6846946479,132.19,78.5756667528,-3.65,78.660396043,43.0656667528,0,43.0656667528,35.51,-3.65,35.6970951199,134.07
2019-04-01 15:00:00,79.0181667501,16.86,80.7968457092,41.7381667501,0,41.7381667501,37.28,16.86,40.9152538792,132.04,77.9881667501,-0.09,77.9882186811,41.7381667501,0,41.7381667501,36.25,-0.09,36.250111724,133.89
2019-04-01 15:30:00,79.1945000783,23.52,82.6133115342,39.1445000783,0,39.1445000783,40.05,23.52,46.4455907487,130.89,77.0845000783,7.57,77.4553100331,39.1445000783,0,39.1445000783,37.94,7.57,38.687834005,132.47
2019-04-01 16:00:00,81.6961667376,23.72,85.0699833056,35.4661667376,0,35.4661667376,46.23,23.72,51.9600933409,130.32,78.1961667376,6.69,78.4818233252,35.4661667376,0,35.4661667376,42.73,6.69,43.2505375689,132.35
2019-04-01 16:30:00,86.5275000636,23.27,89.6019038149,31.7875000636,0,31.7875000636,54.74,23.27,59.4807573926,130.32,80.9375000636,6.24,81.1776848434,31.7875000636,0,31.7875000636,49.15,6.24,49.5445264383,132.19
2019-04-01 17:00:00,92.3055000545,22.52,95.0129240698,27.2255000545,0,27.2255000545,65.08,22.52,68.8662239418,130.32,84.8155000545,5.54,84.9962390314,27.2255000545,0,27.2255000545,57.59,5.54,57.8558527722,132.19
2019-04-01 17:30:00,96.8873333789,21.37,99.2160887623,22.7973333789,0,22.7973333789,74.09,21.37,77.1103430157,130.32,87.0173333789,4.89,87.1546235628,22.7973333789,0,22.7973333789,64.22,4.89,64.4059042325,132.19
2019-04-01 18:00:00,101.1840000457,20.32,103.2041872467,22.8340000457,0,22.8340000457,78.35,20.32,80.9421083244,130.32,88.2440000457,4.41,88.3541263556,22.8340000457,0,22.8340000457,65.41,4.41,65.5584944916,132.19
2019-04-01 18:30:00,103.3761666952,20.85,105.4578320495,14.2461666952,0,14.2461666952,89.13,20.85,91.5362190611,130.32,88.4261666952,4.77,88.5547280296,14.2461666952,0,14.2461666952,74.18,4.77,74.3332045589,132.19
2019-04-01 19:00:00,104.8030000331,17.21,106.2066519382,16.5330000331,0,16.5330000331,88.27,17.21,89.9320688075,130.6,88.5030000331,0.5700000000000001,88.504835545,16.5330000331,0,16.5330000331,71.97,0.5700000000000001,71.9722571551,132.52
2019-04-01 19:30:00,103.9848333544,12.07,104.6829998985,10.5348333544,0,10.5348333544,93.45,12.07,94.2262564257,131.03,87.3348333544,-4.92,87.4733074546,10.5348333544,0,10.5348333544,76.8,-4.92,76.9574323896,133.32
2019-04-01 20:00:00,104.2553333534,10.87,104.8204723927,10.0153333534,0,10.0153333534,94.24,10.87,94.8648222472,131.26,86.9953333534,-6.83,87.2630329823,10.0153333534,0,10.0153333534,76.98,-6.83,77.2823996781,133.46
2019-04-01 20:30:00,104.5341666941,10.47,105.0571887423,13.7341666941,0,13.7341666941,90.8,10.47,91.4016460464,131.26,86.9641666941,-8.75,87.40325388,13.7341666941,0,13.7341666941,73.23,-8.75,73.7509010114,134.07
2019-04-01 21:00:00,103.8296666808,15.31,104.9523500596,7.0496666808,0,7.0496666808,96.78,15.31,97.9834909564,130.11,86.7596666808,-2.11,86.7853205476,7.0496666808,0,7.0496666808,79.71,-2.11,79.7379219694,132.63
2019-04-01 21:30:00,98.7858333504,15.26,99.9575333366,8.5258333504,0,8.5258333504,90.26,15.26,91.5408935941,129.9,82.2658333504,-0.99,82.2717900427,8.5258333504,0,8.5258333504,73.74,-0.99,73.7466453474,131.95
2019-04-01 22:00:00,94.8436666779,14.4,95.9306056945,5.6236666779,0,5.6236666779,89.22,14.4,90.3746004141,130.32,79.3036666779,-1.38,79.3156727801,5.6236666779,0,5.6236666779,73.68,-1.38,73.6929223196,132.21
2019-04-01 22:30:00,84.3830000077,12.4,85.2892179018,3.8530000077,0,3.8530000077,80.53,12.4,81.4790825918,130.96,70.0130000077,-2.9,70.0730345431,3.8530000077,0,3.8530000077,66.16,-2.9,66.2235275412,132.95
2019-04-01 23:00:00,75.0778333413,11.05,75.8866494137,4.0078333413,0,4.0078333413,71.07,11.05,71.9239000611,130.96,61.8678333413,-3.89,61.9900064716,4.0078333413,0,4.0078333413,57.86,-3.89,57.9906173445,132.79
2019-04-01 23:30:00,71.3348333415,10.35,72.08176571,4.1048333415,0,4.1048333415,67.23,10.35,68.0220214342,131.26,58.5848333415,-4.52,58.7589405764,4.1048333415,0,4.1048333415,54.48,-4.52,54.6671821114,133.13
2019-04-02 00:00:00,67.0395000083,9.6,67.7233679122,4.1595000083,0,4.1595000083,62.88,9.6,63.6086031917,131.26,55.0695000083,-5.78,55.3719986199,4.1595000083,0,4.1595000083,50.91,-5.78,51.2370617815,133.13
2019-04-02 00:30:00,66.8726666792,9.52,67.5469018444,6.2526666792,0,6.2526666792,60.62,9.52,61.3629758079,131.26,55.0226666792,-6.83,55.4449524167,6.2526666792,0,6.2526666792,48.77,-6.83,49.2459318117,133.13
2019-04-02 01:00:00,65.4265000089,9.47,66.108303589,4.4365000089,0,4.4365000089,60.99,9.47,61.7208311674,131.26,53.5965000089,-6.91,54.0401046742,4.4365000089,0,4.4365000089,49.16,-6.91,49.6432643971,133.13
2019-04-02 01:30:00,73.3343333482,10.43,74.0723251128,7.4143333482,0,7.4143333482,65.92,10.43,66.7400277195,130.72,59.5043333482,-6.52,59.8604718258,7.4143333482,0,7.4143333482,52.09,-6.52,52.4964617855,133.01
2019-04-02 02:00:00,74.1165000171,10.12,74.8042109429,8.5565000171,0,8.5565000171,65.56,10.12,66.3364756375,130.32,59.8565000171,-6.88,60.2506016094,8.5565000171,0,8.5565000171,51.3,-6.88,51.7592928854,133.01
2019-04-02 02:30:00,74.6360000101,10.45,75.3640165961,5.0360000101,0,5.0360000101,69.6,10.45,70.3801285875,130.45,60.5260000101,-6.37,60.8602791418,5.0360000101,0,5.0360000101,55.49,-6.37,55.8544268613,132.92
2019-04-02 03:00:00,71.7921666753,10.2,72.5131380918,4.2921666753,0,4.2921666753,67.5,10.2,68.2663167309,130.96,58.2821666753,-6.45,58.6379864283,4.2921666753,0,4.2921666753,53.99,-6.45,54.3739147018,133.13
2019-04-02 03:30:00,69.5190000085,9.79,70.2049532596,4.2590000085,0,4.2590000085,65.26,9.79,65.9902394298,131.26,56.4490000085,-6.8100000000000005,56.8582949266,4.2590000085,0,4.2590000085,52.19,-6.8100000000000005,52.6324253669,133.13
2019-04-02 04:00:00,67.9521666755,9.63,68.6311434838,4.4121666755,0,4.4121666755,63.54,9.63,64.2656089989,131.26,55.3021666755,-6.89,55.7297204282,4.4121666755,0,4.4121666755,50.89,-6.89,51.3543006962,133.13
2019-04-02 04:30:00,66.2855000086,9.22,66.9236573372,4.3055000086,0,4.3055000086,61.98,9.22,62.6620203951,131.26,54.0355000086,-7.2,54.5130742224,4.3055000086,0,4.3055000086,49.73,-7.2,50.2485114207,133.13
2019-04-02 05:00:00,64.9741666752,9.0,65.5945297654,4.2841666752,0,4.2841666752,60.69,9.0,61.3536967101,131.26,53.0241666752,-7.33,53.528414432,4.2841666752,0,4.2841666752,48.74,-7.33,49.2880969403,133.13
2019-04-02 05:30:00,65.7381666752,9.28,66.3899462104,4.2581666752,0,4.2581666752,61.48,9.28,62.1764328343,131.26,53.8681666752,-6.99,54.3197890363,4.2581666752,0,4.2581666752,49.61,-6.99,50.1000219561,133.13
2019-04-02 06:00:00,68.5640000085,9.87,69.2707658191,4.2640000085,0,4.2640000085,64.3,9.87,65.0531083039,131.18,56.2040000085,-6.55,56.5843805034,4.2640000085,0,4.2640000085,51.94,-6.55,52.3513715198,133.13
2019-04-02 06:30:00,78.2221666828,11.89,79.1206639289,8.0621666828,0,8.0621666828,70.16,11.89,71.1603660755,130.56,64.3121666828,-5.29,64.5293645051,8.0621666828,0,8.0621666828,56.25,-5.29,56.4981999713,133.13
2019-04-02 07:00:00,88.4738333511,14.36,89.6316282784,8.8738333511,0,8.8738333511,79.6,14.36,80.8849157754,129.97,72.9738333511,-3.62,73.0635665291,8.8738333511,0,8.8738333511,64.1,-3.62,64.2021370361,132.7
2019-04-02 07:30:00,98.942666675,16.81,100.3604871887,4.152666675,0,4.152666675,94.79,16.81,96.2689991638,129.31,82.012666675,-0.12,82.0127544662,4.152666675,0,4.152666675,77.86,-0.12,77.8600924736,131.37
2019-04-02 08:00:00,104.0795000104,13.95,105.0102129433,5.1795000104,0,5.1795000104,98.9,13.95,99.878989282,130.08,86.8395000104,-3.75,86.9204306366,5.1795000104,0,5.1795000104,81.66,-3.75,81.7460586206,132.28
2019-04-02 08:30:00,104.6110000214,13.84,105.5225422622,10.6910000214,0,10.6910000214,93.92,13.84,94.9342509319,130.26,87.7110000214,-4.15,87.8091226738,10.6910000214,0,10.6910000214,77.02,-4.15,77.1317243422,132.19
2019-04-02 09:00:00,104.774333358,15.58,105.9263769352,12.354333358,0,12.354333358,92.42,15.58,93.7240246682,129.74,89.024333358,-2.3,89.0540393797,12.354333358,0,12.354333358,76.67,-2.3,76.7044907421,132.19
2019-04-02 09:30:00,101.4050000506,14.08,102.377831757,25.3050000506,0,25.3050000506,76.1,14.08,77.3915783532,130.22,89.0750000506,-3.5,89.1437358092,25.3050000506,0,25.3050000506,63.77,-3.5,63.8659760749,132.19
2019-04-02 10:00:00,101.1398333908,15.39,102.3040468326,28.7298333908,0,28.7298333908,72.41,15.39,74.0274287004,130.32,91.5298333908,-1.83,91.5481255982,28.7298333908,0,28.7298333908,62.8,-1.83,62.8266575587,132.19
2019-04-02 10:30:00,96.6341667295,15.17,97.8176419645,31.3941667295,0,31.3941667295,65.24,15.17,66.9804934291,130.32,89.6041667295,-1.6600000000000001,89.6195419274,31.3941667295,0,31.3941667295,58.21,-1.6600000000000001,58.2336646623,132.19
2019-04-02 11:00:00,92.5310000755,14.17,93.6096943429,37.7710000755,0,37.7710000755,54.76,14.17,56.5636499883,130.32,87.4410000755,-2.58,87.4790540313,37.7710000755,0,37.7710000755,49.67,-2.58,49.7369611054,132.19
2019-04-02 11:30:00,89.0235000784,13.54,90.0472940526,39.1835000784,0,39.1835000784,49.84,13.54,51.6464635769,130.56,85.3135000784,-3.23,85.3746226675,39.1835000784,0,39.1835000784,46.13,-3.23,46.2429432454,132.4
2019-04-02 12:00:00,94.7808334043,14.34,95.8594908228,35.4808334043,0,35.4808334043,59.3,14.34,61.0092255319,130.32,88.0608334043,-2.36,88.0924513217,35.4808334043,0,35.4808334043,52.58,-2.36,52.6329364562,132.19
2019-04-02 12:30:00,92.9871667446,14.11,94.0516096576,38.9671667446,0,38.9671667446,54.02,14.11,55.832360688,130.32,88.0971667446,-2.71,88.1388387059,38.9671667446,0,38.9671667446,49.13,-2.71,49.2046847363,132.19
2019-04-02 13:00:00,93.1695000595,14.18,94.2423903631,29.7695000595,0,29.7695000595,63.4,14.18,64.9663943897,130.32,85.3695000595,-2.51,85.4063910982,29.7695000595,0,29.7695000595,55.6,-2.51,55.6566267393,132.19
2019-04-02 13:30:00,92.216000063,13.61,93.2149278154,31.516000063,0,31.516000063,60.7,13.61,62.2070904319,130.92,86.066000063,-2.71,86.1086550055,31.516000063,0,31.516000063,54.55,-2.71,54.6172738243,132.64
2019-04-02 14:00:00,91.4203333941,16.11,92.8289257607,30.3803333941,0,30.3803333941,61.04,16.11,63.1301330586,130.32,84.1203333941,-0.14,84.1204498938,30.3803333941,0,30.3803333941,53.74,-0.14,53.7401823592,132.19
2019-04-02 14:30:00,87.6516667208,15.54,89.0185726629,27.0816667208,0,27.0816667208,60.57,15.54,62.5317239487,130.32,82.2316667208,-0.43,82.2327909759,27.0816667208,0,27.0816667208,55.15,-0.43,55.1516763118,132.19
2019-04-02 15:00:00,95.8391667061,16.57,97.2610444881,19.6991667061,0,19.6991667061,76.14,16.57,77.9221695027,130.51,84.6391667061,-0.01,84.6391672968,19.6991667061,0,19.6991667061,64.94,-0.01,64.9400007699,132.72
2019-04-02 15:30:00,95.9310000414,16.36,97.3160129113,20.7110000414,0,20.7110000414,75.22,16.36,76.9785554554,131.26,84.2310000414,-0.26,84.2314013179,20.7110000414,0,20.7110000414,63.52,-0.26,63.5205321136,133.13
2019-04-02 16:00:00,97.2311667042,16.46,98.6145596687,18.7511667042,0,18.7511667042,78.48,16.46,80.1875426734,130.72,85.5611667042,-0.02,85.5611690417,18.7511667042,0,18.7511667042,66.81,-0.02,66.8100029936,133.13
2019-04-02 16:30:00,101.9628333733,16.25,103.2496096337,19.9728333733,0,19.9728333733,81.99,16.25,83.584822785,130.47,88.8028333733,-0.49,88.8041852343,19.9728333733,0,19.9728333733,68.83,-0.49,68.8317441302,132.95
2019-04-02 17:00:00,107.8446667115,17.2,109.2076560416,22.3946667115,0,22.3946667115,85.45,17.2,87.1638830021,130.36,94.0746667115,0.52,94.0761038568,22.3946667115,0,22.3946667115,71.68,0.52,71.6818861359,132.28
2019-04-02 17:30:00,108.3178333696,16.76,109.6068000896,18.1478333696,0,18.1478333696,90.17,16.76,91.7143745549,130.36,93.7478333696,-0.02,93.747835503,18.1478333696,0,18.1478333696,75.6,-0.02,75.6000026455,132.28
2019-04-02 18:00:00,107.4260000268,13.52,108.2734310981,13.4160000268,0,13.4160000268,94.01,13.52,94.9772104244,130.77,93.8760000268,-3.07,93.9261852789,13.4160000268,0,13.4160000268,80.46,-3.07,80.5185475527,133.13
2019-04-02 18:30:00,109.2650000209,13.12,110.0498733736,10.4250000209,0,10.4250000209,98.84,13.12,99.7069706691,130.99,93.2750000209,-3.66,93.3467794243,10.4250000209,0,10.4250000209,82.85,-3.66,82.9308030831,133.13
2019-04-02 19:00:00,109.7610000138,13.46,110.5832208069,6.9110000138,0,6.9110000138,102.85,13.46,103.7270172135,130.32,92.4410000138,-3.59,92.5106836185,6.9110000138,0,6.9110000138,85.53,-3.59,85.6053094148,132.84
2019-04-02 19:30:00,111.000666676,14.07,111.8888417248,4.680666676,0,4.680666676,106.32,14.07,107.246945411,129.9,92.610666676,-3.23,92.6669762223,4.680666676,0,4.680666676,87.93,-3.23,87.9893050319,132.19
2019-04-02 20:00:00,111.3333333443,13.39,112.1356464892,5.4633333443,0,5.4633333443,105.87,13.39,106.7133965348,130.32,92.9333333443,-3.77,93.0097701668,5.4633333443,0,5.4633333443,87.47,-3.77,87.5512067307,132.19
2019-04-02 20:30:00,110.0310000073,13.66,110.8756806635,3.6410000073,0,3.6410000073,106.39,13.66,107.263356744,130.32,91.9110000073,-3.48,91.9768575368,3.6410000073,0,3.6410000073,88.27,-3.48,88.338571983,132.19
2019-04-02 21:00:00,106.3391666742,14.61,107.3381128442,3.7491666742,0,3.7491666742,102.59,14.61,103.6250944511,129.74,88.7891666742,-1.52,88.8021763173,3.7491666742,0,3.7491666742,85.04,-1.52,85.0535831109,131.88
2019-04-02 21:30:00,102.5203333418,15.29,103.6542466496,4.2103333418,0,4.2103333418,98.31,15.29,99.4919102239,129.38,85.3303333418,0.9400000000000001,85.3355107105,4.2103333418,0,4.2103333418,81.12,0.9400000000000001,81.1254460697,131.28
2019-04-02 22:00:00,96.8555000104,13.04,97.729368576,5.2055000104,0,5.2055000104,91.65,13.04,92.5730203677,130.32,80.6155000104,-0.97,80.6213355256,5.2055000104,0,5.2055000104,75.41,-0.97,75.4162383045,132.19
2019-04-02 22:30:00,89.7890000071,11.91,90.5754526474,3.5690000071,0,3.5690000071,86.22,11.91,87.0387069068,130.52,74.8490000071,-2.5700000000000003,74.8931085085,3.5690000071,0,3.5690000071,71.28,-2.5700000000000003,71.3263156205,132.62
2019-04-02 23:00:00,82.6043333402,10.31,83.2452520363,3.4343333402000003,0,3.4343333402000003,79.17,10.31,79.8384932223,130.9,68.9343333402,-4.86,69.105440546,3.4343333402000003,0,3.4343333402000003,65.5,-4.86,65.6800548112,132.91
2019-04-02 23:30:00,76.27533334,9.47,76.8609613271,3.31533334,0,3.31533334,72.96,9.47,73.5720225357,131.09,62.95533334,-5.53,63.1977443897,3.31533334,0,3.31533334,59.64,-5.53,59.8958304058,133.13
2019-04-03 00:00:00,69.5848333401,8.9,70.1516858741,3.4048333401,0,3.4048333401,66.18,8.9,66.7757620698,130.97,56.8548333401,-5.86,57.156029202,3.4048333401,0,3.4048333401,53.45,-5.86,53.7702715262,132.88
2019-04-03 00:30:00,69.1426666738,9.16,69.7467845478,3.5626666738,0,3.5626666738,65.58,9.16,66.2166293313,131.26,56.4026666738,-7.02,56.8378501345,3.5626666738,0,3.5626666738,52.84,-7.02,53.3042775019,133.13
2019-04-03 01:00:00,68.0808333403,9.0,68.6731378947,3.4808333403000002,0,3.4808333403000002,64.6,9.0,65.2239219919,131.02,55.4108333403,-7.5,55.916101898,3.4808333403000002,0,3.4808333403000002,51.93,-7.5,52.4687993002,133.13
2019-04-03 01:30:00,76.759500007,10.63,77.4920495362,3.479500007,0,3.479500007,73.28,10.63,74.0469803571,130.32,62.159500007,-6.33,62.4809758336,3.479500007,0,3.479500007,58.68,-6.33,59.0204312082,132.19
2019-04-03 02:00:00,78.5333333404,11.34,79.3478420977,3.5533333404,0,3.5533333404,74.98,11.34,75.8326842463,129.6,63.4933333404,-5.78,63.7558764247,3.5533333404,0,3.5533333404,59.94,-5.78,60.218037165,132.19
2019-04-03 02:30:00,79.2365000072,11.15,80.0171571189,3.5965000072,0,3.5965000072,75.64,11.15,76.4573874783,130.32,64.0365000072,-5.98,64.3151127899,3.5965000072,0,3.5965000072,60.44,-5.98,60.7351134024,132.19
2019-04-03 03:00:00,77.089666674,10.61,77.8163787895,3.669666674,0,3.669666674,73.42,10.61,74.1826698091,130.32,62.409666674,-6.35,62.7318818015,3.669666674,0,3.669666674,58.74,-6.35,59.0822316776,132.54
2019-04-03 03:30:00,74.9826666741,10.34,75.6922446593,3.7126666741000003,0,3.7126666741000003,71.27,10.34,72.0161683235,130.65,60.8126666741,-6.52,61.1611872679,3.7126666741000003,0,3.7126666741000003,57.1,-6.52,57.4710396635,133.13
2019-04-03 04:00:00,73.2225000073,9.99,73.9008430759,3.6625000073000002,0,3.6625000073000002,69.56,9.99,70.2737056089,131.21,59.4325000073,-6.8100000000000005,59.8213854497,3.6625000073000002,0,3.6625000073000002,55.77,-6.8100000000000005,56.1842415629,133.13
2019-04-03 04:30:00,71.3055000074,9.81,71.9771521478,3.7055000074,0,3.7055000074,67.6,9.81,68.3080968846,131.21,57.9155000074,-6.92,58.3274510082,3.7055000074,0,3.7055000074,54.21,-6.92,54.6498902103,133.13
2019-04-03 05:00:00,69.0145000139,8.09,69.4870442037,6.9545000139,0,6.9545000139,62.06,8.09,62.585075697,131.95,55.4845000139,-7.24,55.9548687944,6.9545000139,0,6.9545000139,48.53,-7.24,49.0670816332,133.75
2019-04-03 05:30:00,71.3511666826,7.99,71.7971384316,7.9511666826,0,7.9511666826,63.4,7.99,63.9014874631,131.32,57.8811666826,-6.9,58.290989497,7.9511666826,0,7.9511666826,49.93,-6.9,50.4045126948,133.18
2019-04-03 06:00:00,73.8485000079,9.17,74.4156559698,3.9585000079,0,3.9585000079,69.89,9.17,70.4890133283,131.0,60.1085000079,-5.83,60.3905677503,3.9585000079,0,3.9585000079,56.15,-5.83,56.4518502797,132.86
2019-04-03 06:30:00,82.4966666734,10.01,83.1017455425,3.3466666734,0,3.3466666734,79.15,10.01,79.7804650275,130.68,67.5066666734,-7.08,67.8769213013,3.3466666734,0,3.3466666734,64.16,-7.08,64.5494539094,132.56
2019-04-03 07:00:00,93.1226666735,9.71,93.627534136,3.4126666735,0,3.4126666735,89.71,9.71,90.2339636722,130.36,76.8026666735,-8.43,77.2639275999,3.4126666735,0,3.4126666735,73.39,-8.43,73.8725727182,132.76
2019-04-03 07:30:00,104.6270000097,11.25,105.2300890003,4.8270000097,0,4.8270000097,99.8,11.25,100.4320790385,129.98,86.8870000097,-6.16,87.1050880872,4.8270000097,0,4.8270000097,82.06,-6.16,82.2908816334,131.95
2019-04-03 08:00:00,108.2575000314,10.9,108.8048542715,15.6975000314,0,15.6975000314,92.56,10.9,93.1995901279,130.32,90.4075000314,-7.29,90.7009380433,15.6975000314,0,15.6975000314,74.71,-7.29,75.06482665,132.21
2019-04-03 08:30:00,104.8185000424,10.88,105.3816509224,21.1885000424,0,21.1885000424,83.63,10.88,84.3347573661,130.71,88.8785000424,-7.48,89.1927024469,21.1885000424,0,21.1885000424,67.69,-7.48,68.1020300725,133.13
2019-04-03 09:00:00,104.7505000417,12.28,105.4678418238,20.8305000417,0,20.8305000417,83.92,12.28,84.8137064395,130.39,90.4605000417,-5.83,90.6481713428,20.8305000417,0,20.8305000417,69.63,-5.83,69.8736416684,132.78
2019-04-03 09:30:00,102.9123333823,12.05,103.6153987696,24.4723333823,0,24.4723333823,78.44,12.05,79.3601669605,130.17,91.0023333823,-5.71,91.1812962236,24.4723333823,0,24.4723333823,66.53,-5.71,66.774583488,132.78
2019-04-03 10:00:00,101.643666714,13.45,102.5296907392,23.673666714,0,23.673666714,77.97,13.45,79.1215735435,130.32,92.143666714,-3.74,92.2195365175,23.673666714,0,23.673666714,68.47,-3.74,68.5720679286,132.22
2019-04-03 10:30:00,99.6271667211,11.77,100.320014199,27.2271667211,0,27.2271667211,72.4,11.77,73.3504798894,130.32,87.2771667211,-6.01,87.483849543,27.2271667211,0,27.2271667211,60.05,-6.01,60.3500008285,133.13
2019-04-03 11:00:00,97.6496667304,11.87,98.3684619812,31.8596667304,0,31.8596667304,65.79,11.87,66.852232573,130.42,88.6296667304,-5.74,88.8153445343,31.8596667304,0,31.8596667304,56.77,-5.74,57.0594470706,132.68
2019-04-03 11:30:00,95.4411667367,10.81,96.0514050291,35.0311667367,0,35.0311667367,60.41,10.81,61.3695706356,131.09,87.1411667367,-6.59,87.3899939366,35.0311667367,0,35.0311667367,52.11,-6.59,52.5250435507,133.13
2019-04-03 12:00:00,99.5865000621,11.33,100.2289374114,31.0665000621,0,31.0665000621,68.52,11.33,69.4504089261,131.01,87.2165000621,-6.68,87.4719399756,31.0665000621,0,31.0665000621,56.15,-6.68,56.5459538782,133.13
2019-04-03 12:30:00,100.2510000672,11.3,100.8858414966,33.6210000672,0,33.6210000672,66.63,11.3,67.581409426,131.26,90.0010000672,-6.28,90.2198338122,33.6210000672,0,33.6210000672,56.38,-6.28,56.7286770514,133.13
2019-04-03 13:00:00,98.0436667353,10.18,98.5707511734,34.3036667353,0,34.3036667353,63.74,10.18,64.5478117367,131.26,88.1136667353,-7.23,88.409791118,34.3036667353,0,34.3036667353,53.81,-7.23,54.293544736,133.13
2019-04-03 13:30:00,95.5266667369,9.64,96.0118412377,35.0966667369,0,35.0966667369,60.43,9.64,61.1940724254,131.57,86.5066667369,-7.95,86.8712028806,35.0966667369,0,35.0966667369,51.41,-7.95,52.0210591972,133.38
2019-04-03 14:00:00,92.0223334179,9.95,92.5586967696,42.2923334179,0,42.2923334179,49.73,9.95,50.7156326984,132.0,85.2823334179,-8.8,85.7351526108,42.2923334179,0,42.2923334179,42.99,-8.8,43.881432292,134.01
2019-04-03 14:30:00,90.9725000818,10.06,91.527041748,40.9225000818,0,40.9225000818,50.05,10.06,51.0510146814,131.26,83.2525000818,-8.79,83.7152487297,40.9225000818,0,40.9225000818,42.33,-8.79,43.2330082229,133.13
2019-04-03 15:00:00,92.1446667424,10.78,92.7730995983,37.8646667424,0,37.8646667424,54.28,10.78,55.3401011925,131.26,85.6046667424,-7.8,85.959286689,37.8646667424,0,37.8646667424,47.74,-7.8,48.3730048684,133.13
2019-04-03 15:30:00,92.699333393,11.91,93.4612995389,29.839333393,0,29.839333393,62.86,11.91,63.9783377402,131.26,86.179333393,-6.4,86.4166506182,29.839333393,0,29.839333393,56.34,-6.4,56.7023421033,133.13
2019-04-03 16:00:00,95.8310000641,12.37,96.6260703603,32.0310000641,0,32.0310000641,63.8,12.37,64.988128916,130.32,88.3510000641,-5.92,88.549114125,32.0310000641,0,32.0310000641,56.32,-5.92,56.6302816521,132.27
2019-04-03 16:30:00,101.2723333877,13.0,102.1033080257,27.1823333877,0,27.1823333877,74.09,13.0,75.22185919,130.58,90.6423333877,-5.75,90.8245291866,27.1823333877,0,27.1823333877,63.46,-5.75,63.7199662586,133.04
2019-04-03 17:00:00,103.2846667332,10.74,103.841561921,33.2746667332,0,33.2746667332,70.01,10.74,70.8290032402,131.15,93.9746667332,-7.86,94.3027973478,33.2746667332,0,33.2746667332,60.7,-7.86,61.2067774025,133.11
2019-04-03 17:30:00,103.8118333926,9.69,104.2630943926,29.6218333926,0,29.6218333926,74.19,9.69,74.8201323174,131.26,93.3618333926,-8.73,93.7691038372,29.6218333926,0,29.6218333926,63.74,-8.73,64.3350643118,133.11
2019-04-03 18:00:00,109.1900000432,10.73,109.715946924,21.5900000432,0,21.5900000432,87.6,10.73,88.2547046905,130.56,95.8600000432,-6.95,96.1116127649,21.5900000432,0,21.5900000432,74.27,-6.95,74.5944729856,132.51
2019-04-03 18:30:00,108.7866666943,10.69,109.3106351206,13.8366666943,0,13.8366666943,94.95,10.69,95.5498749345,130.32,94.2066666943,-6.02,94.3988159336,13.8366666943,0,13.8366666943,80.37,-6.02,80.5951443947,132.19
2019-04-03 19:00:00,110.2125000296,9.56,110.6263475071,14.7925000296,0,14.7925000296,95.42,9.56,95.8977059163,130.32,93.4925000296,-7.54,93.7960508859,14.7925000296,0,14.7925000296,78.7,-7.54,79.0603668092,132.56
2019-04-03 19:30:00,107.7773333587,8.97,108.1499629492,12.6773333587,0,12.6773333587,95.1,8.97,95.5220963966,130.32,90.0473333587,-8.36,90.434572178,12.6773333587,0,12.6773333587,77.37,-8.36,77.8203475962,132.38
2019-04-03 20:00:00,109.8506666936,9.29,110.2427914787,13.4606666936,0,13.4606666936,96.39,9.29,96.8366469886,130.32,91.3706666936,-8.23,91.7405669921,13.4606666936,0,13.4606666936,77.91,-8.23,78.343480903,132.49
2019-04-03 20:30:00,110.6113333484,11.28,111.1850055768,7.5213333484,0,7.5213333484,103.09,11.28,103.7052867505,130.22,91.7413333484,-6.35,91.9608326655,7.5213333484,0,7.5213333484,84.22,-6.35,84.4590486567,132.19
2019-04-03 21:00:00,107.1288333474,10.37,107.6295676585,7.0088333474,0,7.0088333474,100.12,10.37,100.6556073947,130.22,88.8488333474,-6.82,89.1101991199,7.0088333474,0,7.0088333474,81.84,-6.82,82.1236750274,132.09
2019-04-03 21:30:00,102.329333347,12.64,103.1070417733,6.829333347,0,6.829333347,95.5,12.64,96.332858361,129.38,84.629333347,-2.2,84.6579238037,6.829333347,0,6.829333347,77.8,-2.2,77.8310991828,131.26
2019-04-03 22:00:00,97.7051666742,11.79,98.4139405513,3.7551666742,0,3.7551666742,93.95,11.79,94.6868871597,129.89,81.1851666742,-2.46,81.2224284783,3.7551666742,0,3.7551666742,77.43,-2.46,77.4690680207,131.51
2019-04-03 22:30:00,91.1516666739,9.9,91.68771094,3.5916666739,0,3.5916666739,87.56,9.9,88.1178960257,130.56,75.7816666739,-4.24,75.900188431,3.5916666739,0,3.5916666739,72.19,-4.24,72.3144086611,132.35
2019-04-03 23:00:00,81.142166674,8.8,81.617958885,3.6821666740000003,0,3.6821666740000003,77.46,8.8,77.9582683235,131.26,67.242166674,-6.5,67.5555991685,3.6821666740000003,0,3.6821666740000003,63.56,-6.5,63.891498652,133.13
2019-04-03 23:30:00,74.699666674,7.86,75.1120483092,3.669666674,0,3.669666674,71.03,7.86,71.4635606446,131.26,61.279666674,-7.19,61.7000295598,3.669666674,0,3.669666674,57.61,-7.19,58.0569392924,133.13
2019-04-04 00:00:00,70.4345000076,7.44,70.8263537909,3.7845000076,0,3.7845000076,66.65,7.44,67.0639702076,131.26,57.7345000076,-7.78,58.2563377765,3.7845000076,0,3.7845000076,53.95,-7.78,54.5080810523,133.23
2019-04-04 00:30:00,69.3416666744,7.71,69.7689819131,3.8716666744,0,3.8716666744,65.47,7.71,65.9224165212,131.26,56.8316666744,-8.95,57.5320852828,3.8716666744,0,3.8716666744,52.96,-8.95,53.7109309173,133.23
2019-04-04 01:00:00,68.5083333413,7.42,68.9089844447,3.9883333413,0,3.9883333413,64.52,7.42,64.9452600272,131.26,56.0183333413,-9.21,56.7703951927,3.9883333413,0,3.9883333413,52.03,-9.21,52.8388588068,133.13
2019-04-04 01:30:00,77.1653333413,8.98,77.6860931549,3.9653333413,0,3.9653333413,73.2,8.98,73.7487654134,130.84,62.7053333413,-8.15,63.2327551941,3.9653333413,0,3.9653333413,58.74,-8.15,59.3026989268,133.13
2019-04-04 02:00:00,78.932000008,9.32,79.4803310591,4.002000008,0,4.002000008,74.93,9.32,75.5073989752,130.32,63.952000008,-7.92,64.4405517126,4.002000008,0,4.002000008,59.95,-7.92,60.4708929982,132.46
2019-04-04 02:30:00,79.5341666746,9.24,80.0691030837,3.9741666746,0,3.9741666746,75.56,9.24,76.1228690999,130.32,64.3741666746,-7.94,64.8619837428,3.9741666746,0,3.9741666746,60.4,-7.94,60.9196487186,132.35
2019-04-04 03:00:00,77.7271666747,8.87,78.2316389914,4.0371666747,0,4.0371666747,73.69,8.87,74.2219172482,130.46,63.0171666747,-8.19,63.5471430964,4.0371666747,0,4.0371666747,58.98,-8.19,59.5459192556,133.12
2019-04-04 03:30:00,75.6136666748,8.62,76.1034229717,4.0736666748,0,4.0736666748,71.54,8.62,72.0574493026,131.18,61.3336666748,-8.42,61.9089255906,4.0736666748,0,4.0736666748,57.26,-8.42,57.8757634939,133.12
2019-04-04 04:00:00,73.5288333415,8.29,73.9946851642,4.0588333415,0,4.0588333415,69.47,8.29,69.9628830166,131.26,59.7388333415,-8.65,60.3618315577,4.0588333415,0,4.0588333415,55.68,-8.65,56.3478917086,133.12
2019-04-04 04:30:00,71.7903333415,7.71,72.20315825,4.0603333415,0,4.0603333415,67.73,7.71,68.1674189038,131.26,58.3903333415,-9.05,59.0875073745,4.0603333415,0,4.0603333415,54.33,-9.05,55.0785929377,133.54
2019-04-04 05:00:00,70.5613333412,7.67,70.976972765,3.9313333412,0,3.9313333412,66.63,7.67,67.0700067094,131.26,57.3413333412,-9.06,58.0526666859,3.9313333412,0,3.9313333412,53.41,-9.06,54.172979427,133.15
2019-04-04 05:30:00,71.2940000077,7.75,71.7139940116,3.8340000077000003,0,3.8340000077000003,67.46,7.75,67.9037119751,131.26,58.0640000077,-8.92,58.7451657321,3.8340000077000003,0,3.8340000077000003,54.23,-8.92,54.9587054069,133.15
2019-04-04 06:00:00,73.777666674,8.43,74.2577201364,3.677666674,0,3.677666674,70.1,8.43,70.6050628496,130.8,60.217666674,-8.36,60.7952052358,3.677666674,0,3.677666674,56.54,-8.36,57.1547128415,133.15
2019-04-04 06:30:00,82.5261666738,9.25,83.042944829,3.5461666738,0,3.5461666738,78.98,9.25,79.5198270873,130.32,67.6961666738,-8.15,68.1849945539,3.5461666738,0,3.5461666738,64.15,-8.15,64.6656400262,132.96
2019-04-04 07:00:00,91.9793333404,9.03,92.4215270473,3.5493333404,0,3.5493333404,88.43,9.03,88.8898520642,130.05,75.6493333404,-9.34,76.2237314414,3.5493333404,0,3.5493333404,72.1,-9.34,72.702445626,132.55
2019-04-04 07:30:00,102.8573333426,11.35,103.481657903,4.6473333426,0,4.6473333426,98.21,11.35,98.8636768485,129.45,84.8573333426,-6.2,85.0835296754,4.6473333426,0,4.6473333426,80.21,-6.2,80.4492641359,132.08
2019-04-04 08:00:00,107.3050000221,12.19,107.9951810487,11.0650000221,0,11.0650000221,96.24,12.19,97.0089361863,129.45,88.4250000221,-6.11,88.6358433644,11.0650000221,0,11.0650000221,77.36,-6.11,77.6009130101,132.08
2019-04-04 08:30:00,108.091666694,13.45,108.9252537692,13.681666694,0,13.681666694,94.41,13.45,95.3632560266,129.45,89.581666694,-5.68,89.76155863,13.681666694,0,13.681666694,75.9,-5.68,76.1122355472,131.65
2019-04-04 09:00:00,107.6135000327,14.48,108.5833126649,16.3335000327,0,16.3335000327,91.28,14.48,92.4213654952,129.45,89.9635000327,-5.92,90.158070843,16.3335000327,0,16.3335000327,73.63,-5.92,73.8676065674,132.19
2019-04-04 09:30:00,108.1295000405,14.33,109.0749177355,20.2695000405,0,20.2695000405,87.86,14.33,89.0209441648,129.45,91.8895000405,-5.8100000000000005,92.0729945082,20.2695000405,0,20.2695000405,71.62,-5.8100000000000005,71.8552746846,132.19
2019-04-04 10:00:00,107.7411667155,14.42,108.7018647734,24.4111667155,0,24.4111667155,83.33,14.42,84.5684651628,129.45,91.6411667155,-5.89,91.8302539307,24.4111667155,0,24.4111667155,67.23,-5.89,67.4875173643,132.19
2019-04-04 10:30:00,103.3601667279,12.85,104.1558762913,30.6001667279,0,30.6001667279,72.76,12.85,73.8859939366,129.83,90.2501667279,-6.14,90.4587872703,30.6001667279,0,30.6001667279,59.65,-6.14,59.9651740596,132.43
2019-04-04 11:00:00,104.6635000515,13.87,105.578525956,25.7535000515,0,25.7535000515,78.91,13.87,80.1196917118,129.83,90.7035000515,-4.02,90.7925400107,25.7535000515,0,25.7535000515,64.95,-4.02,65.0742875489,132.52
2019-04-04 11:30:00,104.4826667111,14.99,105.5524880951,22.2226667111,0,22.2226667111,82.26,14.99,83.6146380725,129.38,91.5526667111,-2.59,91.5892945814,22.2226667111,0,22.2226667111,69.33,-2.59,69.3783611798,132.19
2019-04-04 12:00:00,104.3706667104,14.68,105.398000311,21.8506667104,0,21.8506667104,82.52,14.68,83.815588049,130.06,91.2106667104,-2.94,91.2580370255,21.8506667104,0,21.8506667104,69.36,-2.94,69.4222817257,132.19
2019-04-04 12:30:00,103.3411667064,14.83,104.3998354225,19.8711667064,0,19.8711667064,83.47,14.83,84.7771773533,130.32,89.9811667064,-2.86,90.0266069662,19.8711667064,0,19.8711667064,70.11,-2.86,70.1683097987,132.19
2019-04-04 13:00:00,103.1026667039,14.43,104.1075635171,18.6226667039,0,18.6226667039,84.48,14.43,85.7035314325,130.32,89.7926667039,-3.2,89.8496688575,18.6226667039,0,18.6226667039,71.17,-3.2,71.2419041014,132.19
2019-04-04 13:30:00,102.9038333713,14.02,103.8545103619,19.0038333713,0,19.0038333713,83.9,14.02,85.0633317006,130.32,89.8238333713,-3.47,89.8908334677,19.0038333713,0,19.0038333713,70.82,-3.47,70.9049596291,132.7
2019-04-04 14:00:00,103.387666708,14.05,104.3379706882,20.687666708000002,0,20.687666708000002,82.7,14.05,83.8849956786,130.32,89.507666708,-3.54,89.5776422972,20.687666708000002,0,20.687666708000002,68.82,-3.54,68.9109860617,133.13
2019-04-04 14:30:00,100.3981667054,13.6,101.3151117939,19.3881667054,0,19.3881667054,81.01,13.6,82.1436552632,130.32,87.7181667054,-3.77,87.7991439034,19.3881667054,0,19.3881667054,68.33,-3.77,68.4339228746,133.13
2019-04-04 15:00:00,97.8540000382,17.57,99.4188625135,19.1240000382,0,19.1240000382,78.73,17.57,80.6667081267,130.32,86.5540000382,0.91,86.5587836249,19.1240000382,0,19.1240000382,67.43,0.91,67.4361401624,132.3
2019-04-04 15:30:00,98.9673333615,18.27,100.6395845216,14.0873333615,0,14.0873333615,84.88,18.27,86.8240018658,129.76,86.0373333615,1.63,86.0527723665,14.0873333615,0,14.0873333615,71.95,1.63,71.9684611479,132.19
2019-04-04 16:00:00,102.4640000362,17.5,103.9476854164,18.1140000362,0,18.1140000362,84.35,17.5,86.1462274276,130.17,87.6540000362,0.35000000000000003,87.6546988036,18.1140000362,0,18.1140000362,69.54,0.35000000000000003,69.5408807825,132.19
2019-04-04 16:30:00,107.4578333707,18.26,108.9982272916,18.6678333707,0,18.6678333707,88.79,18.26,90.6481753815,129.4,91.2578333707,0.91,91.2623704026,18.6678333707,0,18.6678333707,72.59,0.91,72.5957037296,132.0
