Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-04 17:00:00,113.4981666991,49.91,123.9872652495,16.2281666991,0,16.2281666991,97.27,49.91,109.3273113179,132.3,95.7781666991,-8.5,96.1546005984,16.2281666991,0,16.2281666991,79.55,-8.5,80.002828075,132.47
2019-04-04 17:30:00,115.1755000255,48.25,124.8737694879,12.7355000255,0,12.7355000255,102.44,48.25,113.2343415223,132.77,97.5555000255,-9.62,98.0286692005,12.7355000255,0,12.7355000255,84.82,-9.62,85.3637909186,133.13
2019-04-04 18:00:00,114.5348333506,48.1,124.2249493888,8.6448333506,0,8.6448333506,105.89,48.1,116.3026315265,132.19,96.6448333506,-9.34,97.0951049918,8.6448333506,0,8.6448333506,88.0,-9.34,88.494268741,132.77
2019-04-04 18:30:00,115.4655000146,48.08,125.075849362,7.2855000146,0,7.2855000146,108.18,48.08,118.3832707776,132.19,96.7455000146,-9.59,97.2196475671,7.2855000146,0,7.2855000146,89.46,-9.59,89.9725497027,132.77
2019-04-04 19:00:00,114.6221666783,47.94,124.2436505179,5.8021666783,0,5.8021666783,108.82,47.94,118.9118833422,132.19,95.4021666783,-9.89,95.9134271461,5.8021666783,0,5.8021666783,89.6,-9.89,90.1441739659,132.77
2019-04-04 19:30:00,114.9198333455,47.67,124.4146172929,6.0598333455,0,6.0598333455,108.86,47.67,118.8399280545,132.19,95.6398333455,-10.2,96.1822110494,6.0598333455,0,6.0598333455,89.58,-10.2,90.1588398328,132.77
2019-04-04 20:00:00,113.1805000171,46.4,122.3224655741,8.5605000171,0,8.5605000171,104.62,46.4,114.4478239199,132.6,93.8305000171,-11.65,94.5509663275,8.5605000171,0,8.5605000171,85.27,-11.65,86.0621600937,132.77
2019-04-04 20:30:00,112.0660000169,46.9,121.4841485947,8.4260000169,0,8.4260000169,103.64,46.9,113.7578990664,132.29,92.9360000169,-10.81,93.5625790534,8.4260000169,0,8.4260000169,84.51,-10.81,85.1985692368,132.77
2019-04-04 21:00:00,108.7438333433,48.45,119.0488294365,4.9938333433,0,4.9938333433,103.75,48.45,114.5053055539,131.88,90.3038333433,-8.35,90.68905566,4.9938333433,0,4.9938333433,85.31,-8.35,85.7176679571,132.19
2019-04-04 21:30:00,103.6066666759,48.36,114.3373560115,4.6266666759,0,4.6266666759,98.98,48.36,110.1622893735,132.08,85.7166666759,-8.33,86.1204728623,4.6266666759,0,4.6266666759,81.09,-8.33,81.5167283446,132.35
2019-04-04 22:00:00,97.6510000101,47.26,108.4860608694,5.0410000101,0,5.0410000101,92.61,47.26,103.9717254834,132.47,80.4710000101,-8.5,80.9186742515,5.0410000101,0,5.0410000101,75.43,-8.5,75.9074100467,132.35
2019-04-04 22:30:00,89.9525000076,45.49,100.8007557393,3.7825000076,0,3.7825000076,86.17,45.49,97.4402842771,133.16,73.4425000076,-9.38,74.0390789203,3.7825000076,0,3.7825000076,69.66,-9.38,70.2886904132,133.13
2019-04-04 23:00:00,82.572333341,44.53,93.8142373703,3.822333341,0,3.822333341,78.75,44.53,90.4681347216,134.07,67.042333341,-11.46,68.0147488403,3.822333341,0,3.822333341,63.22,-11.46,64.2502918281,133.72
2019-04-04 23:30:00,77.772333341,22.14,80.862323942,3.822333341,0,3.822333341,73.95,22.14,77.193148012,132.38,63.472333341,-8.55,64.045605624,3.822333341,0,3.822333341,59.65,-8.55,60.2596465307,133.51
2019-04-05 00:00:00,72.4505000075,6.58,72.7486862516,3.7505000075,0,3.7505000075,68.7,6.58,69.0143927018,131.26,59.2005000075,-6.65,59.5728268688,3.7505000075,0,3.7505000075,55.45,-6.65,55.8473365524,133.13
2019-04-05 00:30:00,71.3280000079,6.34,71.6092115941,3.9680000079,0,3.9680000079,67.36,6.34,67.6577061391,131.26,58.0880000079,-6.91,58.497554179,3.9680000079,0,3.9680000079,54.12,-6.91,54.5593484199,133.13
2019-04-05 01:00:00,70.347500008,6.17,70.6175591293,4.007500008,0,4.007500008,66.34,6.17,66.6263048653,130.77,57.137500008,-7.04,57.5695710177,4.007500008,0,4.007500008,53.13,-7.04,53.5943886988,133.13
2019-04-05 01:30:00,79.2321666747,9.48,79.7972846403,3.9921666747,0,3.9921666747,75.24,9.48,75.8348732444,129.37,64.4021666747,-6.74,64.753893106,3.9921666747,0,3.9921666747,60.41,-6.74,60.784831167,131.82
2019-04-05 02:00:00,82.749000008,43.35,93.4163770563,4.009000008,0,4.009000008,78.74,43.35,89.8844263485,131.12,66.479000008,-11.78,67.5146342808,4.009000008,0,4.009000008,62.47,-11.78,63.5709784414,132.03
2019-04-05 02:30:00,83.6835000079,45.31,95.1626201487,3.9435000079,0,3.9435000079,79.74,45.31,91.714032187,131.26,67.1135000079,-12.12,68.1990929801,3.9435000079,0,3.9435000079,63.17,-12.12,64.3221835761,132.17
2019-04-05 03:00:00,81.7536666744,44.15,92.9133172086,3.8736666744,0,3.8736666744,77.88,44.15,89.5238342566,132.13,65.2336666744,-11.61,66.2587606871,3.8736666744,0,3.8736666744,61.36,-11.61,62.4487125568,132.17
2019-04-05 03:30:00,79.5571666746,43.2,90.5294580194,3.9771666746000003,0,3.9771666746000003,75.58,43.2,87.0550193843,132.91,63.1671666746,-11.4,64.1876229946,3.9771666746000003,0,3.9771666746000003,59.19,-11.4,60.2778242806,132.77
2019-04-05 04:00:00,77.5741666748,42.94,88.665635594,4.0641666748,0,4.0641666748,73.51,42.94,85.1326241813,133.13,61.6341666748,-12.0,62.7914843088,4.0641666748,0,4.0641666748,57.57,-12.0,58.8073541319,133.2
2019-04-05 04:30:00,75.2503333417,43.17,86.7540291171,4.2003333417,0,4.2003333417,71.05,43.17,83.1369436532,133.13,59.9203333417,-13.4,61.4003774238,4.2003333417,0,4.2003333417,55.72,-13.4,57.3086241328,133.54
2019-04-05 05:00:00,74.0296666751,42.75,85.4865723259,4.2096666751,0,4.2096666751,69.82,42.75,81.8681555918,133.44,58.9296666751,-13.53,60.4629350465,4.2096666751,0,4.2096666751,54.72,-13.53,56.3678924566,134.05
2019-04-05 05:30:00,74.4290000082,42.24,85.5797501879,4.0990000082,0,4.0990000082,70.33,42.24,82.0397860797,133.44,59.2990000082,-12.93,60.6923084251,4.0990000082,0,4.0990000082,55.2,-12.93,56.6941346173,134.05
2019-04-05 06:00:00,77.3056666746,42.64,88.2855350553,3.9456666746,0,3.9456666746,73.36,42.64,84.85198406640001,133.3,61.9656666746,-12.6,63.2337239645,3.9456666746,0,3.9456666746,58.02,-12.6,59.3723875215,134.05
2019-04-05 06:30:00,85.0515000175,43.09,95.3441437909,8.7315000175,0,8.7315000175,76.32,43.09,87.6441127515,133.13,68.2315000175,-11.61,69.2122076995,8.7315000175,0,8.7315000175,59.5,-11.61,60.6221254989,133.28
2019-04-05 07:00:00,92.6721666849,44.02,102.5957644256,9.1021666849,0,9.1021666849,83.57,44.02,94.4547791274,132.74,74.6521666849,-11.67,75.5588174255,9.1021666849,0,9.1021666849,65.55,-11.67,66.5807134236,133.13
2019-04-05 07:30:00,101.8003333534,44.01,110.906212499,10.0403333534,0,10.0403333534,91.76,44.01,101.7682548735,132.0,82.9303333534,-12.65,83.8895863031,10.0403333534,0,10.0403333534,72.89,-12.65,73.9795552839,132.49
2019-04-05 08:00:00,109.2313333574,45.67,118.3943963498,12.0313333574,0,12.0313333574,97.2,45.67,107.3945478132,131.69,90.1213333574,-11.29,90.8257608067,12.0313333574,0,12.0313333574,78.09,-11.29,78.9019150591,132.31
2019-04-05 08:30:00,108.6246666997,46.18,118.0335147982,16.5146666997,0,16.5146666997,92.11,46.18,103.0380730604,131.78,89.8546666997,-11.08,90.5352281033,16.5146666997,0,16.5146666997,73.34,-11.08,74.1722454831,132.19
2019-04-05 09:00:00,108.0655000405,46.41,117.6096951744,20.2555000405,0,20.2555000405,87.81,46.41,99.3201097462,132.19,89.6255000405,-11.19,90.3213505076,20.2555000405,0,20.2555000405,69.37,-11.19,70.2667275458,132.74
2019-04-05 09:30:00,110.3333333665,48.17,120.3901713255,16.6033333665,0,16.6033333665,93.73,48.17,105.3834038167,131.67,93.7633333665,-8.72,94.1679408504,16.6033333665,0,16.6033333665,77.16,-8.72,77.6511686969,132.52
2019-04-05 10:00:00,109.4405000234,48.21,119.5885744767,11.7205000234,0,11.7205000234,97.72,48.21,108.9651435093,131.78,93.2105000234,-8.52,93.5990796676,11.7205000234,0,11.7205000234,81.49,-8.52,81.9341839527,132.3
2019-04-05 10:30:00,107.4038333634,46.84,117.1732436231,15.0238333634,0,15.0238333634,92.38,46.84,103.576300378,132.19,92.4538333634,-9.88,92.9802436197,15.0238333634,0,15.0238333634,77.43,-9.88,78.057794614,133.13
2019-04-05 11:00:00,107.6621667007,47.91,117.8410380075,17.0321667007,0,17.0321667007,90.63,47.91,102.514218526,132.19,92.9721667007,-8.87,93.3943289554,17.0321667007,0,17.0321667007,75.94,-8.87,76.4562652763,132.8
2019-04-05 11:30:00,109.0563333658,47.92,119.1201504666,16.2363333658,0,16.2363333658,92.82,47.92,104.4599387325,132.19,93.3663333658,-8.99,93.7981466031,16.2363333658,0,16.2363333658,77.13,-8.99,77.6521538658,133.13
2019-04-05 12:00:00,109.8478333587,48.31,120.0016774617,12.7078333587,0,12.7078333587,97.14,48.31,108.4897953727,132.19,93.3178333587,-8.58,93.7114423257,12.7078333587,0,12.7078333587,80.61,-8.58,81.0653347615,132.55
2019-04-05 12:30:00,111.9653333592,48.46,122.0024896231,12.9353333592,0,12.9353333592,99.03,48.46,110.251133781,132.19,94.6653333592,-8.48,95.0443882615,12.9353333592,0,12.9353333592,81.73,-8.48,82.1687489256,132.22
2019-04-05 13:00:00,113.0015000229,48.43,122.942278763,11.4615000229,0,11.4615000229,101.54,48.43,112.4981622072,131.68,95.2615000229,-8.57,95.6462141782,11.4615000229,0,11.4615000229,83.8,-8.57,84.2370755665,132.41
2019-04-05 13:30:00,111.7051666891,47.46,121.3692541999,11.2351666891,0,11.2351666891,100.47,47.46,111.1155817156,132.19,95.1251666891,-9.46,95.5943980453,11.2351666891,0,11.2351666891,83.89,-9.46,84.4217015938,133.12
2019-04-05 14:00:00,109.6466666882,47.46,119.4773749119,10.7666666882,0,10.7666666882,98.88,47.46,109.6800164114,132.6,93.2366666882,-9.58,93.7275435244,10.7666666882,0,10.7666666882,82.47,-9.58,83.024558415,133.12
2019-04-05 14:30:00,110.118333354,47.34,119.8629339732,10.358333354,0,10.358333354,99.76,47.34,110.4225212536,132.28,93.288333354,-9.77,93.7985396474,10.358333354,0,10.358333354,82.93,-9.77,83.5035196863,133.12
2019-04-05 15:00:00,109.1286666881,46.4,118.5834132294,10.7286666881,0,10.7286666881,98.4,46.4,108.7911761128,132.19,92.9686666881,-10.41,93.5496717566,10.7286666881,0,10.7286666881,82.24,-10.41,82.8962345345,133.12
2019-04-05 15:30:00,109.6493333545,45.79,118.826345585,10.5993333545,0,10.5993333545,99.05,45.79,109.1220720111,132.19,93.3193333545,-10.56,93.9149166945,10.5993333545,0,10.5993333545,82.72,-10.56,83.391318493,133.12
2019-04-05 16:00:00,112.3623333519,45.89,121.3720975195,9.3023333519,0,9.3023333519,103.06,45.89,112.8151394982,132.19,95.1823333519,-10.45,95.7542640425,9.3023333519,0,9.3023333519,85.88,-10.45,86.5134492435,132.82
2019-04-05 16:30:00,116.3066666821,46.12,125.1171255852,7.7266666821,0,7.7266666821,108.58,46.12,117.96893998,132.19,98.4066666821,-10.32,98.9463210407,7.7266666821,0,7.7266666821,90.68,-10.32,91.2653537768,132.82
2019-04-05 17:00:00,119.9900000219,45.77,128.4231015248,10.9400000219,0,10.9400000219,109.05,45.77,118.2657828791,132.19,101.3300000219,-10.84,101.9081670154,10.9400000219,0,10.9400000219,90.39,-10.84,91.0376718727,132.34
2019-04-05 17:30:00,123.2673333511,47.04,131.9378530653,8.8873333511,0,8.8873333511,114.38,47.04,123.6751632301,131.34,104.5173333511,-9.47,104.9454804688,8.8873333511,0,8.8873333511,95.63,-9.47,96.0977512744,132.34
2019-04-05 18:00:00,122.9813333591,46.73,131.5602571249,12.8713333591,0,12.8713333591,110.11,46.73,119.6156553299,131.34,103.6513333591,-11.65,104.3039855764,12.8713333591,0,12.8713333591,90.78,-11.65,91.524482517,132.49
2019-04-05 18:30:00,121.7011667033,44.81,129.6885117385,18.3111667033,0,18.3111667033,103.39,44.81,112.6828656008,132.09,101.4911667033,-14.27,102.489461989,18.3111667033,0,18.3111667033,83.18,-14.27,84.3951734402,133.13
2019-04-05 19:00:00,119.9293333698,44.06,127.7666959835,18.2393333698,0,18.2393333698,101.69,44.06,110.8248153619,132.19,99.6393333698,-15.12,100.7800136653,18.2393333698,0,18.2393333698,81.4,-15.12,82.7923571352,133.13
2019-04-05 19:30:00,119.1955000314,43.11,126.7518809633,15.6955000314,0,15.6955000314,103.5,43.11,112.1192316242,132.19,98.7455000314,-14.39,99.7885057331,15.6955000314,0,15.6955000314,83.05,-14.39,84.2874522097,133.13
2019-04-05 20:00:00,117.3508333594,42.93,124.9568044972,13.0308333594,0,13.0308333594,104.32,42.93,112.8080107971,132.19,97.4208333594,-14.27,98.4604066234,13.0308333594,0,13.0308333594,84.39,-14.27,85.5879956536,133.13
2019-04-05 20:30:00,115.4708333523,42.86,123.168555058,9.4908333523,0,9.4908333523,105.98,42.86,114.3185899143,132.19,96.1708333523,-14.09,97.1975168802,9.4908333523,0,9.4908333523,86.68,-14.09,87.817711767,133.01
2019-04-05 21:00:00,111.489833342,43.09,119.5271142403,4.329833342,0,4.329833342,107.16,43.09,115.4989770517,132.19,93.019833342,-13.37,93.9757750432,4.329833342,0,4.329833342,88.69,-13.37,89.6921011015,133.01
2019-04-05 21:30:00,105.9633333419,44.35,114.8701463085,4.2833333419,0,4.2833333419,101.68,44.35,110.93126205,131.79,87.9933333419,-11.31,88.7172069703,4.2833333419,0,4.2833333419,83.71,-11.31,84.4705877806,132.58
2019-04-05 22:00:00,98.1108333423,43.02,107.1282223278,4.4708333423,0,4.4708333423,93.64,43.02,103.0493571062,131.79,80.7708333423,-12.14,81.6780699993,4.4708333423,0,4.4708333423,76.3,-12.14,77.2597540768,132.25
2019-04-05 22:30:00,88.8595000203,39.34,97.1784253004,10.1495000203,0,10.1495000203,78.71,39.34,87.9937480734,131.96,71.8295000203,-15.8,73.5466999475,10.1495000203,0,10.1495000203,61.68,-15.8,63.6715195358,132.69
2019-04-05 23:00:00,84.7423333478,39.07,93.315207556,7.2223333478,0,7.2223333478,77.52,39.07,86.8090738345,132.59,68.9323333478,-15.9,70.7423252429,7.2223333478,0,7.2223333478,61.71,-15.9,63.7254588057,133.13
2019-04-05 23:30:00,79.8963333419,39.18,88.9859341777,4.2963333419,0,4.2963333419,75.6,39.18,85.149470932,133.21,64.3163333419,-16.35,66.3619863668,4.2963333419,0,4.2963333419,60.02,-16.35,62.207096862,133.48
2019-04-06 00:00:00,74.8666666753,27.53,79.7679050689,4.3266666753,0,4.3266666753,70.54,27.53,75.7218099361,133.32,60.2966666753,-15.9,62.3578223814,4.3266666753,0,4.3266666753,55.97,-15.9,58.184627695,133.91
2019-04-06 00:30:00,72.8861666752,1.81,72.9086372977,4.2761666752,0,4.2761666752,68.61,1.81,68.6338706471,131.26,59.5261666752,-11.86,60.696162309,4.2761666752,0,4.2761666752,55.25,-11.86,56.508602,133.4
2019-04-06 01:00:00,71.3588333418,1.28,71.3703124268,4.2288333418,0,4.2288333418,67.13,1.28,67.1422020789,130.77,58.1188333418,-12.25,59.3958019477,4.2288333418,0,4.2288333418,53.89,-12.25,55.264768162,133.18
2019-04-06 01:30:00,80.2873333416,3.17,80.3498898264,4.1573333416,0,4.1573333416,76.13,3.17,76.1959697097,130.33,65.0473333416,-10.98,65.9675372805,4.1573333416,0,4.1573333416,60.89,-10.98,61.872065587,132.79
2019-04-06 02:00:00,82.0630000082,5.78,82.2663015477,4.0830000082,0,4.0830000082,77.98,5.78,78.193917922,129.57,66.8230000082,-11.49,67.8036387673,4.0830000082,0,4.0830000082,62.74,-11.49,63.7834437766,132.43
2019-04-06 02:30:00,82.7776666751,5.87,82.9855348851,4.2076666751,0,4.2076666751,78.57,5.87,78.7889700402,130.19,67.3376666751,-11.86,68.374124881,4.2076666751,0,4.2076666751,63.13,-11.86,64.2343872081,133.13
2019-04-06 03:00:00,80.3278333415,7.18,80.6480824902,4.0978333415,0,4.0978333415,76.23,7.18,76.5673905785,130.32,65.3378333415,-10.21,66.1307535551,4.0978333415,0,4.0978333415,61.24,-10.21,62.0852776429,133.13
2019-04-06 03:30:00,77.5906666747,7.34,77.9370717632,4.0006666747,0,4.0006666747,73.59,7.34,73.9551465417,130.32,63.2206666747,-9.84,63.981859107,4.0006666747,0,4.0006666747,59.22,-9.84,60.0319414978,133.13
2019-04-06 04:00:00,75.4266666748,6.85,75.7370751064,4.0666666748,0,4.0666666748,71.36,6.85,71.6880192222,130.32,61.5366666748,-10.22,62.3795619209,4.0666666748,0,4.0666666748,57.47,-10.22,58.3716480836,133.13
2019-04-06 04:30:00,73.2125000081,6.42,73.4934456767,4.0425000081,0,4.0425000081,69.17,6.42,69.4672966222,130.59,59.8025000081,-10.51,60.7190176734,4.0425000081,0,4.0425000081,55.76,-10.51,56.7418513974,133.4
2019-04-06 05:00:00,71.2070000079,5.94,71.4543242227,3.9570000079,0,3.9570000079,67.25,5.94,67.5118219277,131.25,58.2670000079,-10.88,59.2740895326,3.9570000079,0,3.9570000079,54.31,-10.88,55.3890828594,134.06
2019-04-06 05:30:00,70.5488333413,5.93,70.7976185038,3.9588333413,0,3.9588333413,66.59,5.93,66.8535189799,131.25,57.8088333413,-10.83,58.8145399733,3.9588333413,0,3.9588333413,53.85,-10.83,54.9282386392,134.06
2019-04-06 06:00:00,70.6868333413,6.07,70.9469753254,3.9968333413,0,3.9968333413,66.69,6.07,66.9656703095,130.79,58.0268333413,-10.67,58.9996804027,3.9968333413,0,3.9968333413,54.03,-10.67,55.0734945323,133.23
2019-04-06 06:30:00,74.7930000077,7.22,75.140676402,3.8430000077,0,3.8430000077,70.95,7.22,71.3164139592,130.79,61.5230000077,-9.8,62.2986318465,3.8430000077,0,3.8430000077,57.68,-9.8,58.5066013369,133.62
2019-04-06 07:00:00,79.0450000079,8.7,79.5223366499,3.9650000079,0,3.9650000079,75.08,8.7,75.5823815449,130.79,65.0650000079,-8.67,65.6401030319,3.9650000079,0,3.9650000079,61.1,-8.67,61.7120644607,133.28
2019-04-06 07:30:00,87.7378333473,9.44,88.2442122775,6.9778333473,0,6.9778333473,80.76,9.44,81.3098468822,130.35,73.1978333473,-8.17,73.6523706797,6.9778333473,0,6.9778333473,66.22,-8.17,66.7220900452,133.13
2019-04-06 08:00:00,92.4176666942,9.26,92.8804216033,13.7676666942,0,13.7676666942,78.65,9.26,79.1932452928,130.35,77.4576666942,-8.8,77.9559499314,13.7676666942,0,13.7676666942,63.69,-8.8,64.2950705731,133.13
2019-04-06 08:30:00,95.3890000346,10.81,95.9995699344,17.2790000346,0,17.2790000346,78.11,10.81,78.8544748255,130.35,80.3890000346,-7.53,80.7408956264,17.2790000346,0,17.2790000346,63.11,-7.53,63.5576352612,132.76
2019-04-06 09:00:00,97.5518333734,11.55,98.2332056614,20.0218333734,0,20.0218333734,77.53,11.55,78.3856070972,130.35,83.1818333734,-5.96,83.3950778125,20.0218333734,0,20.0218333734,63.16,-5.96,63.440580073,132.19
2019-04-06 09:30:00,100.7563333862,11.45,101.4048382348,26.4263333862,0,26.4263333862,74.33,11.45,75.2067244334,129.38,87.4663333862,-5.14,87.6172304745,26.4263333862,0,26.4263333862,61.04,-5.14,61.2560299073,132.19
2019-04-06 10:00:00,97.000000057,11.48,97.6769697066,28.510000057,0,28.510000057,68.49,11.48,69.4454498149,130.2,86.130000057,-4.73,86.2597809516,28.510000057,0,28.510000057,57.62,-4.73,57.8138158229,132.19
2019-04-06 10:30:00,97.2051667344,11.9,97.9308656138,33.8651667344,0,33.8651667344,63.34,11.9,64.448162115,130.32,87.2851667344,-4.38,87.3949926017,33.8651667344,0,33.8651667344,53.42,-4.38,53.5992611889,132.19
2019-04-06 11:00:00,95.3116667372,12.25,96.0956623174,35.2516667372,0,35.2516667372,60.06,12.25,61.2965423168,130.32,85.5416667372,-4.17,85.6432463664,35.2516667372,0,35.2516667372,50.29,-4.17,50.462590104,132.19
2019-04-06 11:30:00,91.1565000798,12.19,91.9679488017,39.9065000798,0,39.9065000798,51.25,12.19,52.6797741073,130.32,84.5765000798,-3.79,84.6613752886,39.9065000798,0,39.9065000798,44.67,-3.79,44.8304918554,132.19
2019-04-06 12:00:00,86.8968334192,11.36,87.6362325655,42.9168334192,0,42.9168334192,43.98,11.36,45.4234520925,130.32,81.5768334192,-4.27,81.6885099062,42.9168334192,0,42.9168334192,38.66,-4.27,38.8950960919,132.19
2019-04-06 12:30:00,84.5333334252,11.2,85.2720614268,45.9133334252,0,45.9133334252,38.62,11.2,40.2112471828,130.32,81.1833334252,-4.1,81.2867985962,45.9133334252,0,45.9133334252,35.27,-4.1,35.5075048405,132.19
2019-04-06 13:00:00,83.8460000882,12.72,84.8053661674,44.0860000882,0,44.0860000882,39.76,12.72,41.7451314527,130.32,82.8560000882,-2.35,82.8893192795,44.0860000882,0,44.0860000882,38.77,-2.35,38.8411560075,132.19
2019-04-06 13:30:00,81.761000093,12.08,82.6485785493,46.521000093,0,46.521000093,35.24,12.08,37.2529730357,130.32,81.761000093,-2.81,81.8092735343,46.521000093,0,46.521000093,35.24,-2.81,35.3518556797,132.19
2019-04-06 14:00:00,78.6981667531,11.42,79.5224361441,43.2081667531,0,43.2081667531,35.49,11.42,37.2821203796,130.59,78.8481667531,-3.34,78.9188760711,43.2081667531,0,43.2081667531,35.64,-3.34,35.7961618054,132.56
2019-04-06 14:30:00,78.4478334139,10.24,79.1133374807,40.2978334139,0,40.2978334139,38.15,10.24,39.5003810108,131.26,75.7978334139,-5.52,75.9985654486,40.2978334139,0,40.2978334139,35.5,-5.52,35.9265973897,133.13
2019-04-06 15:00:00,77.4303334063,10.05,78.0798247399,36.4703334063,0,36.4703334063,40.96,10.05,42.1749226437,131.26,75.7103334063,-6.25,75.9678687636,36.4703334063,0,36.4703334063,39.24,-6.25,39.7346209243,133.13
2019-04-06 15:30:00,78.6248334067,10.02,79.2607395135,36.6748334067,0,36.6748334067,41.95,10.02,43.1300695571,131.73,76.2348334067,-6.35,76.4988387137,36.6748334067,0,36.6748334067,39.56,-6.35,40.0663961444,133.23
2019-04-06 16:00:00,81.3548334003,10.65,82.0489574437,33.4848334003,0,33.4848334003,47.87,10.65,49.0403853982,131.54,75.6748334003,-5.98,75.9107423898,33.4848334003,0,33.4848334003,42.19,-5.98,42.6116944042,133.23
2019-04-06 16:30:00,82.8508333893,9.51,83.394848122,27.9708333893,0,27.9708333893,54.88,9.51,55.6978859563,131.26,77.5508333893,-6.9,77.8571882319,27.9708333893,0,27.9708333893,49.58,-6.9,50.0578305563,133.13
2019-04-06 17:00:00,86.7513333806,9.71,87.2930578185,23.6213333806,0,23.6213333806,63.13,9.71,63.8723805725,131.26,79.6413333806,-6.85,79.9353769156,23.6213333806,0,23.6213333806,56.02,-6.85,56.4372474524,133.13
2019-04-06 17:30:00,90.5268333747,9.72,91.0471633872,20.7068333747,0,20.7068333747,69.82,9.72,70.4933386924,131.14,81.1468333747,-7.12,81.4585966412,20.7068333747,0,20.7068333747,60.44,-7.12,60.8579329258,133.13
2019-04-06 18:00:00,96.4863333676,10.68,97.0756144803,17.1563333676,0,17.1563333676,79.33,10.68,80.0456825819,130.44,83.1063333676,-6.91,83.3931097023,17.1563333676,0,17.1563333676,65.95,-6.91,66.3110141681,132.36
2019-04-06 18:30:00,101.8506667054,10.35,102.3751962554,19.3506667054,0,19.3506667054,82.5,10.35,83.1466926582,130.32,87.7006667054,-7.33,88.006453403,19.3506667054,0,19.3506667054,68.35,-7.33,68.7419187978,132.19
2019-04-06 19:00:00,101.0515000405,9.69,101.5150321895,20.2515000405,0,20.2515000405,80.8,9.69,81.3789659556,130.32,85.2615000405,-8.45,85.6792033644,20.2515000405,0,20.2515000405,65.01,-8.45,65.5568653918,132.19
2019-04-06 19:30:00,99.1108333708,9.59,99.5737183772,18.7308333708,0,18.7308333708,80.38,9.59,80.9500617665,130.32,82.8108333708,-8.56,83.252073389,18.7308333708,0,18.7308333708,64.08,-8.56,64.6492072651,132.19
2019-04-06 20:00:00,98.871666701,9.52,99.3289327248,17.191666701,0,17.191666701,81.68,9.52,82.232917983,130.05,81.941666701,-8.71,82.4032817414,17.191666701,0,17.191666701,64.75,-8.71,65.3331967686,132.19
2019-04-06 20:30:00,99.0446667007,9.18,99.4691831767,16.9946667007,0,16.9946667007,82.05,9.18,82.5619458346,130.05,81.8946667007,-7.83,82.2681307312,16.9946667007,0,16.9946667007,64.9,-7.83,65.370627196,132.19
2019-04-06 21:00:00,99.6718333598,9.48,100.1216498331,13.2318333598,0,13.2318333598,86.44,9.48,86.9582888516,129.87,83.1918333598,-6.75,83.4652241222,13.2318333598,0,13.2318333598,69.96,-6.75,70.2848781745,131.77
2019-04-06 21:30:00,95.9881666754,9.88,96.495298029,4.3481666754,0,4.3481666754,91.64,9.88,92.1710583643,129.59,80.3481666754,-5.91,80.5652281576,4.3481666754,0,4.3481666754,76.0,-5.91,76.2294437865,131.66
2019-04-06 22:00:00,91.811666675,8.61,92.214501233,4.1916666750000005,0,4.1916666750000005,87.62,8.61,88.042015538,130.32,76.941666675,-6.94,77.2540204179,4.1916666750000005,0,4.1916666750000005,72.75,-6.94,73.0802716196,132.19
2019-04-06 22:30:00,86.9196666751,6.94,87.1962846394,4.2396666751,0,4.2396666751,82.68,6.94,82.9707538835,130.96,72.8596666751,-8.36,73.3377162721,4.2396666751,0,4.2396666751,68.62,-8.36,69.1273751852,132.83
2019-04-06 23:00:00,79.0463333419,5.85,79.2625088854,4.2963333419,0,4.2963333419,74.75,5.85,74.9785636032,131.26,65.7963333419,-9.27,66.446146474,4.2963333419,0,4.2963333419,61.5,-9.27,62.1947176214,133.13
2019-04-06 23:30:00,73.1296666752,4.9,73.2936432989,4.2696666752,0,4.2696666752,68.86,4.9,69.0341191006,131.37,60.1396666752,-10.02,60.9686797282,4.2696666752,0,4.2696666752,55.87,-10.02,56.7614067831,133.13
2019-04-07 00:00:00,69.0215000086,4.12,69.1443552536,4.3115000086,0,4.3115000086,64.71,4.12,64.8410248223,131.26,56.6915000086,-10.54,57.6629670866,4.3115000086,0,4.3115000086,52.38,-10.54,53.4299167134,132.88
2019-04-07 00:30:00,68.8713333421,4.25,69.0023409481,4.4013333421,0,4.4013333421,64.47,4.25,64.6099326729,131.26,56.5213333421,-10.5,57.4883564104,4.4013333421,0,4.4013333421,52.12,-10.5,53.1671364661,133.13
2019-04-07 01:00:00,67.7793333422,3.89,67.8908692558,4.4293333422,0,4.4293333422,63.35,3.89,63.4693201476,131.26,55.4793333422,-10.84,56.5284178807,4.4293333422,0,4.4293333422,51.05,-10.84,52.1881988576,133.13
2019-04-07 01:30:00,75.8306666754,5.37,76.0205689826,4.3906666754,0,4.3906666754,71.44,5.37,71.6415417199,130.43,61.7006666754,-9.86,62.4835327762,4.3906666754,0,4.3906666754,57.31,-9.86,58.1520051245,132.3
2019-04-07 02:00:00,77.0446666755,5.57,77.2457478644,4.4046666755,0,4.4046666755,72.64,5.57,72.8532394613,130.32,62.5646666755,-9.68,63.3090824149,4.4046666755,0,4.4046666755,58.16,-9.68,58.9600542741,132.19
2019-04-07 02:30:00,77.2446666754,5.52,77.4416485477,4.3446666754,0,4.3446666754,72.9,5.52,73.1086889501,130.32,62.6746666754,-9.7,63.4208470683,4.3446666754,0,4.3446666754,58.33,-9.7,59.1310316162,132.19
2019-04-07 03:00:00,74.6783333421,4.78,74.8311557492,4.3883333421,0,4.3883333421,70.29,4.78,70.4523420477,130.63,60.5983333421,-10.31,61.4691313087,4.3883333421,0,4.3883333421,56.21,-10.31,57.1477051158,132.19
2019-04-07 03:30:00,71.8841666753,4.36,72.0162691244,4.2941666753,0,4.2941666753,67.59,4.36,67.7304783683,131.18,58.4041666753,-10.56,59.3511607724,4.2941666753,0,4.2941666753,54.11,-10.56,55.1308053632,132.74
2019-04-07 04:00:00,69.5773333417,4.04,69.6945257172,4.1873333417,0,4.1873333417,65.39,4.04,65.5146830871,131.26,56.6073333417,-10.77,57.6227653628,4.1873333417,0,4.1873333417,52.42,-10.77,53.5149446417,133.13
2019-04-07 04:30:00,67.5280000086,3.58,67.6228303546,4.3180000086,0,4.3180000086,63.21,3.58,63.3112983598,131.26,54.9780000086,-11.11,56.0893268363,4.3180000086,0,4.3180000086,50.66,-11.11,51.8639344825,133.13
2019-04-07 05:00:00,65.6458333421,3.99,65.7669790638,4.3658333421,0,4.3658333421,61.28,3.99,61.4097589964,132.05,53.6258333421,-12.03,54.9586290006,4.3658333421,0,4.3658333421,49.26,-12.03,50.7076769336,133.88
2019-04-07 05:30:00,65.132666675,3.66,65.2354188168,4.172666675,0,4.172666675,60.96,3.66,61.0697732106,132.19,53.132666675,-11.48,54.3587220968,4.172666675,0,4.172666675,48.96,-11.48,50.2878911866,134.07
2019-04-07 06:00:00,65.2488333417,3.54,65.3447920836,4.1788333417,0,4.1788333417,61.07,3.54,61.1725142527,132.19,53.2088333417,-11.09,54.3522588821,4.1788333417,0,4.1788333417,49.03,-11.09,50.2685687085,134.07
2019-04-07 06:30:00,68.2438333417,4.5600000000000005,68.3960115004,4.1738333417,0,4.1738333417,64.07,4.5600000000000005,64.2320675364,131.72,55.7438333417,-10.26,56.6801778016,4.1738333417,0,4.1738333417,51.57,-10.26,52.5807236542,133.5
2019-04-07 07:00:00,70.5905000083,5.62,70.8138622829,4.1505000083,0,4.1505000083,66.44,5.62,66.6772674905,131.72,57.6205000083,-9.48,58.3951403903,4.1505000083,0,4.1505000083,53.47,-9.48,54.3038792353,133.62
2019-04-07 07:30:00,75.1376666754,6.64,75.4304882221,4.3476666754,0,4.3476666754,70.79,6.64,71.1007292508,131.17,61.4476666754,-8.7,62.0605006413,4.3476666754,0,4.3476666754,57.1,-8.7,57.7589819855,133.04
2019-04-07 08:00:00,80.977000011,8.44,81.4156504044,5.487000011,0,5.487000011,75.49,8.44,75.9603429429,130.66,66.597000011,-8.29,67.1109865109,5.487000011,0,5.487000011,61.11,-8.29,61.6697348786,132.56
2019-04-07 08:30:00,87.9810000139,9.38,88.4796064834,6.9610000139,0,6.9610000139,81.02,9.38,81.5611721348,131.02,73.2610000139,-8.26,73.7251769956,6.9610000139,0,6.9610000139,66.3,-8.26,66.8125557062,133.13
2019-04-07 09:00:00,93.9940000144,9.98,94.5223383054,7.2140000144,0,7.2140000144,86.78,9.98,87.3519822328,130.32,78.9140000144,-7.75,79.2936434923,7.2140000144,0,7.2140000144,71.7,-7.75,72.1176296061,132.57
2019-04-07 09:30:00,99.1415000282,9.45,99.5908606642,14.0815000282,0,14.0815000282,85.06,9.45,85.5833283999,130.32,83.4215000282,-7.06,83.719712535,14.0815000282,0,14.0815000282,69.34,-7.06,69.6984877885,132.74
2019-04-07 10:00:00,98.3625000297,9.88,98.8574519806,14.8525000297,0,14.8525000297,83.51,9.88,84.0924164238,130.32,83.1125000297,-6.55,83.3701994791,14.8525000297,0,14.8525000297,68.26,-6.55,68.5735378991,132.45
2019-04-07 10:30:00,99.3330000466,9.62,99.7977419497,23.3230000466,0,23.3230000466,76.01,9.62,76.6163461671,130.32,84.2730000466,-7.04,84.5665426564,23.3230000466,0,23.3230000466,60.95,-7.04,61.355228791,132.19
2019-04-07 11:00:00,99.2041667132,10.72,99.7816871638,23.2641667132,0,23.2641667132,75.94,10.72,76.6929071036,130.14,85.1341667132,-5.79,85.3308293757,23.2641667132,0,23.2641667132,61.87,-5.79,62.1403331179,132.19
2019-04-07 11:30:00,99.3778333931,10.72,99.9543504301,29.8778333931,0,29.8778333931,69.5,10.72,70.3218913284,130.32,87.0878333931,-5.5,87.2613357971,29.8778333931,0,29.8778333931,57.21,-5.5,57.4737687993,132.19
2019-04-07 12:00:00,97.2870000576,10.51,97.8530555486,28.7770000576,0,28.7770000576,68.51,10.51,69.3114723549,130.32,85.6770000576,-5.5,85.8533536844,28.7770000576,0,28.7770000576,56.9,-5.5,57.1651992037,132.19
2019-04-07 12:30:00,96.8751667224,10.22,97.412762652,27.8551667224,0,27.8551667224,69.02,10.22,69.7725504765,130.32,85.6251667224,-5.64,85.8107148102,27.8551667224,0,27.8551667224,57.77,-5.64,58.0446595304,132.19
2019-04-07 13:00:00,96.9350000518,11.24,97.5844856267,25.8850000518,0,25.8850000518,71.05,11.24,71.9335811704,130.32,85.7950000518,-4.55,85.9155663072,25.8850000518,0,25.8850000518,59.91,-4.55,60.0825315712,132.19
2019-04-07 13:30:00,93.1295000642,9.55,93.6178737326,32.0995000642,0,32.0995000642,61.03,9.55,61.772675189,130.47,83.2595000642,-6.14,83.4855912774,32.0995000642,0,32.0995000642,51.16,-6.14,51.5271307177,132.85
2019-04-07 14:00:00,92.2671667204,10.04,92.8118077327,26.8871667204,0,26.8871667204,65.38,10.04,66.1463982391,130.36,83.2571667204,-5.19,83.4187743276,26.8871667204,0,26.8871667204,56.37,-5.19,56.6084181019,132.95
2019-04-07 14:30:00,92.1598333799,10.24,92.7269782136,23.2998333799,0,23.2998333799,68.86,10.24,69.6172191343,130.36,81.6598333799,-5.08,81.8176923876,23.2998333799,0,23.2998333799,58.36,-5.08,58.5806794088,132.5
2019-04-07 15:00:00,92.1491667159,10.21,92.7130682614,24.6291667159,0,24.6291667159,67.52,10.21,68.2875867197,130.74,80.9291667159,-5.25,81.0992757387,24.6291667159,0,24.6291667159,56.3,-5.25,56.5442525815,133.13
2019-04-07 15:30:00,91.8115000493,10.43,92.4020369976,24.6415000493,0,24.6415000493,67.17,10.43,67.9749497977,130.74,80.6715000493,-5.07,80.8306613866,24.6415000493,0,24.6415000493,56.03,-5.07,56.2589175154,133.13
2019-04-07 16:00:00,89.9215000527,9.03,90.3737631822,26.3315000527,0,26.3315000527,63.59,9.03,64.2279456312,131.26,79.6915000527,-6.32,79.9417136459,26.3315000527,0,26.3315000527,53.36,-6.32,53.732969395,133.13
2019-04-07 16:30:00,91.2143333861,9.21,91.6781256084,26.3843333861,0,26.3843333861,64.83,9.21,65.480936157,131.01,80.4743333861,-6.35,80.7244748136,26.3843333861,0,26.3843333861,54.09,-6.35,54.4614597674,133.13
2019-04-07 17:00:00,96.9170000613,9.11,97.3442191447,30.6670000613,0,30.6670000613,66.25,9.11,66.8734222244,130.4,83.5170000613,-7.12,83.8199480986,30.6670000613,0,30.6670000613,52.85,-7.12,53.3274497796,132.71
2019-04-07 17:30:00,101.4820000582,9.34,101.9109019478,29.1020000582,0,29.1020000582,72.38,9.34,72.9801342832,130.32,86.1720000582,-7.31,86.4814991431,29.1020000582,0,29.1020000582,57.07,-7.31,57.5362581335,132.19
2019-04-07 18:00:00,102.0075000531,9.83,102.4800417988,26.5475000531,0,26.5475000531,75.46,9.83,76.0975722346,130.32,86.2075000531,-6.98,86.4896147835,26.5475000531,0,26.5475000531,59.66,-6.98,60.0669293372,132.19
2019-04-07 18:30:00,102.9726667093,9.96,103.4532343101,21.3226667093,0,21.3226667093,81.65,9.96,82.2552375232,130.32,86.7526667093,-6.8,87.0187633857,21.3226667093,0,21.3226667093,65.43,-6.8,65.7824057024,132.19
2019-04-07 19:00:00,101.4516666972,10.22,101.9651365695,15.2516666972,0,15.2516666972,86.2,10.22,86.8037349427,130.32,84.9116666972,-6.41,85.1532691169,15.2516666972,0,15.2516666972,69.66,-6.41,69.9542972233,132.19
2019-04-07 19:30:00,102.1951666873,10.93,102.7779985904,10.3251666873,0,10.3251666873,91.87,10.93,92.5178998897,129.92,85.2851666873,-5.49,85.4616859001,10.3251666873,0,10.3251666873,74.96,-5.49,75.1607723483,131.83
2019-04-07 20:00:00,101.3955000147,10.6,101.9480623809,7.3255000147,0,7.3255000147,94.07,10.6,94.6653310352,129.67,84.4055000147,-5.66,84.5950591508,7.3255000147,0,7.3255000147,77.08,-5.66,77.2875281012,132.03
2019-04-07 20:30:00,104.0133333499,11.12,104.6060606015,8.3033333499,0,8.3033333499,95.71,11.12,96.3538193327,129.38,86.8733333499,-5.26,87.032428711,8.3033333499,0,8.3033333499,78.57,-5.26,78.7458729077,131.26
2019-04-07 21:00:00,102.0300000123,11.33,102.6571468652,6.1400000123,0,6.1400000123,95.89,11.33,96.5570349586,129.64,85.2200000123,-4.85,85.3578988852,6.1400000123,0,6.1400000123,79.08,-4.85,79.2285863814,131.76
2019-04-07 21:30:00,96.2395000132,9.61,96.7181134162,6.5895000132,0,6.5895000132,89.65,9.61,90.1635990852,130.19,79.8195000132,-6.47,80.0812929613,6.5895000132,0,6.5895000132,73.23,-6.47,73.515262361,132.19
2019-04-07 22:00:00,89.7843333426,8.97,90.2312995239,4.6243333426,0,4.6243333426,85.16,8.97,85.6311070815,130.5,74.5943333426,-6.7,74.8946230835,4.6243333426,0,4.6243333426,69.97,-6.7,70.290048371,132.38
2019-04-07 22:30:00,83.8756666749,7.24,84.1875588206,4.1356666749,0,4.1356666749,79.74,7.24,80.0680035969,129.99,69.5056666749,-7.97,69.9611220602,4.1356666749,0,4.1356666749,65.37,-7.97,65.8540644152,131.77
2019-04-07 23:00:00,75.071666675,6.04,75.3142532152,4.1916666750000005,0,4.1916666750000005,70.88,6.04,71.1368821358,130.46,61.741666675,-8.88,62.3769813618,4.1916666750000005,0,4.1916666750000005,57.55,-8.88,58.2310647335,132.25
2019-04-07 23:30:00,71.9076666752,5.61,72.1261715792,4.2476666752,0,4.2476666752,67.66,5.61,67.8921770162,130.61,59.0376666752,-9.3,59.7656764912,4.2476666752,0,4.2476666752,54.79,-9.3,55.5736817208,132.38
2019-04-08 00:00:00,68.0158333415,4.58,68.1698612669,4.0958333415,0,4.0958333415,63.92,4.58,64.0838731663,131.28,55.7658333415,-10.29,56.7072505794,4.0958333415,0,4.0958333415,51.67,-10.29,52.6846562103,133.15
2019-04-08 00:30:00,67.4201666748,4.74,67.5865850185,4.0901666748,0,4.0901666748,63.33,4.74,63.5071373942,131.65,55.2701666748,-11.5,56.4538867065,4.0901666748,0,4.0901666748,51.18,-11.5,52.4560997406,133.56
2019-04-08 01:00:00,66.6258333418,4.06,66.7494214843,4.2258333418,0,4.2258333418,62.4,4.06,62.5319406384,132.02,54.3258333418,-10.78,55.3850572653,4.2258333418,0,4.2258333418,50.1,-10.78,51.2466428169,133.13
2019-04-08 01:30:00,75.3420000085,5.74,75.5603372496,4.2420000085,0,4.2420000085,71.1,5.74,71.3313227131,131.23,61.1120000085,-9.64,61.8676502304,4.2420000085,0,4.2420000085,56.87,-9.64,57.6812491196,133.13
2019-04-08 02:00:00,77.0455000084,6.11,77.2873933546,4.2055000084,0,4.2055000084,72.84,6.11,73.0958117815,130.32,62.4155000084,-9.29,63.1030802838,4.2055000084,0,4.2055000084,58.21,-9.29,58.9466555455,132.19
2019-04-08 02:30:00,77.8570000086,5.98,78.0863166652,4.2770000086,0,4.2770000086,73.58,5.98,73.8226035845,130.32,63.0870000086,-9.36,63.777575762,4.2770000086,0,4.2770000086,58.81,-9.36,59.550194794,132.19
2019-04-08 03:00:00,75.109166675,5.33,75.298046579,4.169166675,0,4.169166675,70.94,5.33,71.1399500984,130.94,60.889166675,-9.82,61.6759517022,4.169166675,0,4.169166675,56.72,-9.82,57.563797651,132.78
2019-04-08 03:30:00,72.9623333415,5.02,73.1348240351,4.0923333415,0,4.0923333415,68.87,5.02,69.052713922,131.26,58.9823333415,-10.05,59.8324171868,4.0923333415,0,4.0923333415,54.89,-10.05,55.8024605192,133.13
2019-04-08 04:00:00,70.5681666749,4.46,70.7089651166,4.1381666749,0,4.1381666749,66.43,4.46,66.5795501637,131.26,57.4081666749,-10.41,58.3443716307,4.1381666749,0,4.1381666749,53.27,-10.41,54.2776289092,133.13
2019-04-08 04:30:00,68.8871666752,4.24,69.0175291685,4.2471666752,0,4.2471666752,64.64,4.24,64.7789101483,131.26,56.1271666752,-10.51,57.1027051809,4.2471666752,0,4.2471666752,51.88,-10.51,52.9338691199,133.13
2019-04-08 05:00:00,67.6338333418,3.83,67.7421900481,4.2538333418,0,4.2538333418,63.38,3.83,63.4956163841,131.44,55.2038333418,-10.82,56.2542053151,4.2538333418,0,4.2538333418,50.95,-10.82,52.0862256264,133.13
2019-04-08 05:30:00,68.2865000082,4.2,68.4155397799,4.1165000082,0,4.1165000082,64.17,4.2,64.3073005187,131.26,55.8865000082,-10.41,56.8477702568,4.1165000082,0,4.1165000082,51.77,-10.41,52.8062590987,133.13
2019-04-08 06:00:00,70.665500008,4.71,70.8222916276,3.995500008,0,3.995500008,66.67,4.71,66.8361653598,130.69,57.795500008,-10.08,58.6679317956,3.995500008,0,3.995500008,53.8,-10.08,54.7361525868,132.51
2019-04-08 06:30:00,79.0448333453,2.7199999999999998,79.0916182575,5.9848333453,0,5.9848333453,73.06,2.7199999999999998,73.1106148244,130.69,64.9948333453,-13.1,66.301872987,5.9848333453,0,5.9848333453,59.01,-13.1,60.4465888202,132.51
2019-04-08 07:00:00,86.4688333415,4.26,86.5737069752,4.0688333415,0,4.0688333415,82.4,4.26,82.510045449,131.26,71.4288333415,-12.23,72.4682767321,4.0688333415,0,4.0688333415,67.36,-12.23,68.4612481627,133.13
2019-04-08 07:30:00,96.2928333448,6.67,96.5235652759,5.7228333448,0,5.7228333448,90.57,6.67,90.8152729446,130.2,80.0228333448,-10.45,80.702269835,5.7228333448,0,5.7228333448,74.3,-10.45,75.0312768117,132.3
2019-04-08 08:00:00,104.9313333548,8.82,105.3013633322,10.7313333548,0,10.7313333548,94.2,8.82,94.6120098085,130.67,87.7213333548,-9.23,88.205585002,10.7313333548,0,10.7313333548,76.99,-9.23,77.5412986737,133.13
2019-04-08 08:30:00,106.2811666927,10.25,106.7742894781,13.0011666927,0,13.0011666927,93.28,10.25,93.841466847,130.25,89.1111666927,-8.07,89.4758343316,13.0011666927,0,13.0011666927,76.11,-8.07,76.5366382852,132.6
2019-04-08 09:00:00,106.7775000343,10.81,107.3232994907,17.1275000343,0,17.1275000343,89.65,10.81,90.2993831651,129.81,90.2775000343,-7.57,90.5943260499,17.1275000343,0,17.1275000343,73.15,-7.57,73.5406513433,132.25
2019-04-08 09:30:00,108.3298333778,11.58,108.9470017929,22.2498333778,0,22.2498333778,86.08,11.58,86.8554131877,129.38,92.4298333778,-6.89,92.6862783709,22.2498333778,0,22.2498333778,70.18,-6.89,70.5174056528,132.25
2019-04-08 10:00:00,106.4286667189,11.39,107.0364106254,26.1186667189,0,26.1186667189,80.31,11.39,81.1136745561,129.38,91.8286667189,-6.98,92.0935634633,26.1186667189,0,26.1186667189,65.71,-6.98,66.0796829593,132.25
2019-04-08 10:30:00,104.4946667329,10.82,105.0533568032,33.0946667329,0,33.0946667329,71.4,10.82,72.2151812294,129.38,91.6446667329,-7.35,91.9389332143,33.0946667329,0,33.0946667329,58.55,-7.35,59.0095331281,132.25
2019-04-08 11:00:00,101.3055000583,12.33,102.0530903111,29.1255000583,0,29.1255000583,72.18,12.33,73.2255508685,129.38,92.0255000583,-5.23,92.1739961213,29.1255000583,0,29.1255000583,62.9,-5.23,63.117057124,132.25
2019-04-08 11:30:00,96.7491667344,11.75,97.460062404,33.8591667344,0,33.8591667344,62.89,11.75,63.9782353617,129.77,89.4691667344,-5.6,89.6442513279,33.8591667344,0,33.8591667344,55.61,-5.6,55.8912524462,132.25
2019-04-08 12:00:00,93.9526667417,9.6,94.441852946,37.5126667417,0,37.5126667417,56.44,9.6,57.2506209573,130.32,87.8326667417,-7.49,88.1514460855,37.5126667417,0,37.5126667417,50.32,-7.49,50.8743796031,132.84
2019-04-08 12:30:00,94.9411667363,10.65,95.5366298403,34.8111667363,0,34.8111667363,60.13,10.65,61.0658611664,130.32,88.4711667363,-6.26,88.6923612476,34.8111667363,0,34.8111667363,53.66,-6.26,54.0239132237,132.63
2019-04-08 13:00:00,90.3736667281,10.16,90.942977947,30.6936667281,0,30.6936667281,59.68,10.16,60.5386488121,130.32,84.6236667281,-6.33,84.8600840826,30.6936667281,0,30.6936667281,53.93,-6.33,54.3002191524,133.12
2019-04-08 13:30:00,88.9968333968,9.76,89.5304079889,31.7268333968,0,31.7268333968,57.27,9.76,58.0957012179,131.03,83.1068333968,-6.65,83.3724670214,31.7268333968,0,31.7268333968,51.38,-6.65,51.8085601035,133.12
2019-04-08 14:00:00,88.6895000676,9.3,89.1757670124,33.8195000676,0,33.8195000676,54.87,9.3,55.6525551974,130.62,82.8995000676,-6.97,83.1919948761,33.8195000676,0,33.8195000676,49.08,-6.97,49.5724449669,132.49
2019-04-08 14:30:00,89.5643334039,8.98,90.0133891045,35.2843334039,0,35.2843334039,54.28,8.98,55.0178043909,130.32,83.6243334039,-7.3,83.9423560382,35.2843334039,0,35.2843334039,48.34,-7.3,48.8880926198,132.19
2019-04-08 15:00:00,88.087833401,8.65,88.5115184215,33.817833401,0,33.817833401,54.27,8.65,54.9550307069,130.32,82.697833401,-7.45,83.0327293856,33.817833401,0,33.817833401,48.88,-7.45,49.4444830087,132.19
2019-04-08 15:30:00,88.8883333981,8.29,89.2740719038,32.358333398,0,32.358333398,56.53,8.29,57.134621728,130.32,82.5183333981,-7.8,82.8861589579,32.358333398,0,32.358333398,50.16,-7.8,50.7628368002,132.19
2019-04-08 16:00:00,90.4126667317,8.12,90.7765647374,32.5026667317,0,32.5026667317,57.91,8.12,58.4765123789,130.32,84.0526667317,-7.9,84.4231057514,32.5026667317,0,32.5026667317,51.55,-7.9,52.1518216364,132.19
2019-04-08 16:30:00,92.5096667245,7.82,92.8395973574,28.9396667245,0,28.9396667245,63.57,7.82,64.0491787613,130.45,85.0696667245,-8.09,85.4534744561,28.9396667245,0,28.9396667245,56.13,-8.09,56.7100079351,132.19
2019-04-08 17:00:00,96.389333383,7.5600000000000005,96.6853514759,24.849333383,0,24.849333383,71.54,7.5600000000000005,71.9383430446,130.32,87.279333383,-8.4,87.6826210591,24.849333383,0,24.849333383,62.43,-8.4,62.9925781343,132.19
2019-04-08 17:30:00,100.5570000418,7.6,100.8437913677,20.8970000418,0,20.8970000418,79.66,7.6,80.0217195516,130.32,89.7870000418,-8.35,90.174430281,20.8970000418,0,20.8970000418,68.89,-8.35,69.3941971637,132.19
2019-04-08 18:00:00,104.0575000356,8.21,104.3808766664,17.7775000356,0,17.7775000356,86.28,8.21,86.6697323176,130.12,92.2175000356,-7.83,92.5493177328,17.7775000356,0,17.7775000356,74.44,-7.83,74.8506679997,132.0
2019-04-08 18:30:00,106.0231666953,7.92,106.3185697614,14.3231666953,0,14.3231666953,91.7,7.92,92.0413841704,129.44,92.2331666953,-8.34,92.6094630081,14.3231666953,0,14.3231666953,77.91,-8.34,78.3551127879,131.37
2019-04-08 19:00:00,106.5068333602,6.85,106.7268853308,13.4368333602,0,13.4368333602,93.07,6.85,93.3217413039,129.65,91.0968333602,-9.42,91.5825826686,13.4368333602,0,13.4368333602,77.66,-9.42,78.2292272747,131.81
2019-04-08 19:30:00,106.7675000214,5.89,106.9298422369,10.6775000214,0,10.6775000214,96.09,5.89,96.2703495371,130.15,89.9175000214,-9.33,90.4002528209,10.6775000214,0,10.6775000214,79.24,-9.33,79.7873830878,131.97
2019-04-08 20:00:00,105.321500022,4.95,105.43775826,11.011500022,0,11.011500022,94.31,4.95,94.439814697,130.32,87.941500022,-10.4,88.554319071,11.011500022,0,11.011500022,76.93,-10.4,77.6297938938,132.19
2019-04-08 20:30:00,106.4180000212,5.23,106.5464388354,10.5780000212,0,10.5780000212,95.84,5.23,95.9825947763,130.32,88.7980000212,-10.21,89.3830459749,10.5780000212,0,10.5780000212,78.22,-10.21,78.8835375728,132.19
2019-04-08 21:00:00,106.26600001,6.38,106.4573490095,5.00600001,0,5.00600001,101.26,6.38,101.4607904562,130.32,89.05600001,-8.72,89.4818950279,5.00600001,0,5.00600001,84.05,-8.72,84.5011295782,132.19
2019-04-08 21:30:00,100.9513333412,4.83,101.0668125715,3.9113333411999998,0,3.9113333411999998,97.04,4.83,97.1601281391,130.32,84.5313333412,-9.94,85.1137469298,3.9113333411999998,0,3.9113333411999998,80.62,-9.94,81.2304622663,132.19
2019-04-08 22:00:00,93.0435000078,3.77,93.1198464007,3.8935000078,0,3.8935000078,89.15,3.77,89.2296777984,130.61,77.5835000078,-10.65,78.3110590751,3.8935000078,0,3.8935000078,73.69,-10.65,74.4556149662,132.29
2019-04-08 22:30:00,86.0766666745,2.85,86.1238355265,3.9266666745,0,3.9266666745,82.15,2.85,82.1994221391,131.39,71.7266666745,-13.27,72.9438661728,3.9266666745,0,3.9266666745,67.8,-13.27,69.0864161757,133.29
2019-04-08 23:00:00,79.1821666746,3.19,79.246398147,3.9421666746,0,3.9421666746,75.24,3.19,75.3075939066,131.76,66.0221666746,-13.08,67.3053704574,3.9421666746,0,3.9421666746,62.08,-13.08,63.4429885803,133.64
2019-04-08 23:30:00,74.3335000078,6.14,74.5866531184,3.8935000078,0,3.8935000078,70.44,6.14,70.7070944107,130.95,61.3835000078,-8.88,62.0224836104,3.8935000078,0,3.8935000078,57.49,-8.88,58.1717672071,132.82
2019-04-09 00:00:00,68.873333341,6.11,69.1438221789,3.853333341,0,3.853333341,65.02,6.11,65.3064506768,130.28,56.743333341,-10.29,57.6687955367,3.853333341,0,3.853333341,52.89,-10.29,53.881687056,132.39
2019-04-09 00:30:00,68.2786666747,6.04,68.545298328,3.9986666747,0,3.9986666747,64.28,6.04,64.563147383,130.46,56.1586666747,-10.46,57.1244907433,3.9986666747,0,3.9986666747,52.16,-10.46,53.1984699028,132.77
2019-04-09 01:00:00,67.4248333414,5.76,67.6704200601,4.0248333414,0,4.0248333414,63.4,5.76,63.6611152903,130.85,55.3248333414,-10.74,56.3576506275,4.0248333414,0,4.0248333414,51.3,-10.74,52.4121894219,133.12
2019-04-09 01:30:00,75.5508333415,6.8100000000000005,75.8571322856,4.0908333415,0,4.0908333415,71.46,6.8100000000000005,71.7837565191,129.67,61.5208333415,-9.07,62.1858330734,4.0908333415,0,4.0908333415,57.43,-9.07,58.1418076774,132.09
2019-04-09 02:00:00,77.4473333414,7.07,77.7693663449,4.0273333414,0,4.0273333414,73.42,7.07,73.7596183558,129.38,62.8773333414,-8.18,63.4071876693,4.0273333414,0,4.0273333414,58.85,-8.18,59.4157798905,131.26
2019-04-09 02:30:00,77.7233333416,6.38,77.9847481609,4.1233333416,0,4.1233333416,73.6,6.38,73.8760069305,129.49,62.9833333416,-7.36,63.4119064436,4.1233333416,0,4.1233333416,58.86,-7.36,59.3183715218,131.34
2019-04-09 03:00:00,75.0953333416,5.59,75.3031021253,4.1453333416,0,4.1453333416,70.95,5.59,71.1698714345,130.28,60.8653333416,-7.71,61.3517147502,4.1453333416,0,4.1453333416,56.72,-7.71,57.2416151065,132.03
2019-04-09 03:30:00,72.4660000084,5.33,72.661750992,4.2160000084,0,4.2160000084,68.25,5.33,68.4578074437,130.42,58.8060000084,-8.31,59.3902495111,4.2160000084,0,4.2160000084,54.59,-8.31,55.218875396,132.38
2019-04-09 04:00:00,70.2673333418,5.54,70.4853866768,4.2573333418,0,4.2573333418,66.01,5.54,66.2420689592,130.65,57.2273333418,-9.45,58.0023291034,4.2573333418,0,4.2573333418,52.97,-9.45,53.8063509263,132.63
2019-04-09 04:30:00,68.4000000085,5.21,68.5981348228,4.2500000085,0,4.2500000085,64.15,5.21,64.3612196901,130.86,55.7900000085,-9.66,56.6201351195,4.2500000085,0,4.2500000085,51.54,-9.66,52.4374598927,133.01
2019-04-09 05:00:00,67.2973333415,4.92,67.4769403195,4.1073333415,0,4.1073333415,63.19,4.92,63.3812472266,131.21,54.9373333415,-9.86,55.8151430589,4.1073333415,0,4.1073333415,50.83,-9.86,51.7774902829,133.12
2019-04-09 05:30:00,68.2170000082,5.29,68.4218034702,4.0970000082,0,4.0970000082,64.12,5.29,64.3378465602,130.74,55.7370000082,-9.58,56.5543063781,4.0970000082,0,4.0970000082,51.64,-9.58,52.5211005216,132.62
2019-04-09 06:00:00,70.1218333412,6.67,70.4383447501,3.9218333412,0,3.9218333412,66.2,6.67,66.5351703988,131.26,57.4418333412,-10.18,58.3369232784,3.9218333412,0,3.9218333412,53.52,-10.18,54.4795631407,133.13
2019-04-09 06:30:00,77.3858333412,4.28,77.504100549,3.9158333412,0,3.9158333412,73.47,4.28,73.5945602609,131.02,63.5258333412,-13.28,64.8990747368,3.9158333412,0,3.9158333412,59.61,-13.28,61.0713558061,133.13
2019-04-09 07:00:00,84.3265000078,5.63,84.5142325502,3.8765000078,0,3.8765000078,80.45,5.63,80.6467569094,130.36,69.3965000078,-12.55,70.5221717854,3.8765000078,0,3.8765000078,65.52,-12.55,66.7111152657,132.92
2019-04-09 07:30:00,94.1308333469,7.79,94.4526224441,6.7608333469,0,6.7608333469,87.37,7.79,87.7165947811,130.1,78.1508333469,-10.96,78.9156153927,6.7608333469,0,6.7608333469,71.39,-10.96,72.2264058361,132.49
2019-04-09 08:00:00,101.3880000164,8.99,101.7857880419,8.1780000164,0,8.1780000164,93.21,8.99,93.6425341391,129.38,84.4580000164,-8.74,84.909018171,8.1780000164,0,8.1780000164,76.28,-8.74,76.7790726696,131.37
2019-04-09 08:30:00,105.1686666859,18.01,106.6996183334,9.6086666859,0,9.6086666859,95.56,18.01,97.2423452,129.78,88.6686666859,-8.04,89.0324325842,9.6086666859,0,9.6086666859,79.06,-8.04,79.4677620171,131.37
2019-04-09 09:00:00,107.4346666899,45.8,116.7897581416,11.6146666899,0,11.6146666899,95.82,45.8,106.2031656779,131.28,91.0646666899,-11.93,91.8427918747,11.6146666899,0,11.6146666899,79.45,-11.93,80.3406957899,132.18
