Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-09 09:30:00,107.0113333627,46.23,116.5703151238,14.6913333627,0,14.6913333627,92.32,46.23,103.2482217765,131.28,92.3213333627,-11.28,93.0078867294,14.6913333627,0,14.6913333627,77.63,-11.28,78.4452375865,131.45
2019-04-09 10:00:00,107.8978333637,46.43,117.4635575172,15.2078333637,0,15.2078333637,92.69,46.43,103.6686114501,131.28,92.0978333637,-11.2,92.7763488735,15.2078333637,0,15.2078333637,76.89,-11.2,77.7014292018,131.29
2019-04-09 10:30:00,104.6396667072,46.23,114.3969962394,20.2496667072,0,20.2496667072,84.39,46.23,96.2231001371,131.68,90.7396667072,-11.44,91.4579723924,20.2496667072,0,20.2496667072,70.49,-11.44,71.4122797564,132.19
2019-04-09 11:00:00,105.053333385,46.36,114.8279254158,25.843333385,0,25.843333385,79.21,46.36,91.7794840909,131.56,91.373333385,-11.42,92.0842139234,25.843333385,0,25.843333385,65.53,-11.42,66.5176465308,132.19
2019-04-09 11:30:00,102.4176667217,46.62,112.5291200388,27.5076667217,0,27.5076667217,74.91,46.62,88.2322645068,131.76,89.7476667217,-11.19,90.4425772631,27.5076667217,0,27.5076667217,62.24,-11.19,63.2379134697,132.19
2019-04-09 12:00:00,100.9643333902,45.39,110.6980068336,28.4543333902,0,28.4543333902,72.51,45.39,85.5450302472,131.97,88.4343333902,-12.49,89.311989241,28.4543333902,0,28.4543333902,59.98,-12.49,61.2666344759,132.19
2019-04-09 12:30:00,100.7415000584,44.52,110.1402752585,29.2115000584,0,29.2115000584,71.53,44.52,84.2530195305,132.19,87.8715000584,-12.37,88.7379142335,29.2115000584,0,29.2115000584,58.66,-12.37,59.9500834028,132.34
2019-04-09 13:00:00,100.4811667158,44.23,109.7850525553,24.5911667158,0,24.5911667158,75.89,44.23,87.8384027633,132.74,87.2311667158,-12.21,88.0815562227,24.5911667158,0,24.5911667158,62.64,-12.21,63.8189133408,133.13
2019-04-09 13:30:00,96.4531667138,43.11,105.6488782199,23.5531667138,0,23.5531667138,72.9,43.11,84.6928692394,133.13,86.0131667138,-12.7,86.945700573,23.5531667138,0,23.5531667138,62.46,-12.7,63.7380702563,133.13
2019-04-09 14:00:00,91.5276667097,42.69,100.9938110644,21.5076667097,0,21.5076667097,70.02,42.69,82.0075392876,133.13,82.5676667097,-13.1,83.6004161825,21.5076667097,0,21.5076667097,61.06,-13.1,62.4494483563,133.13
2019-04-09 14:30:00,90.1165000455,42.85,99.7852999216,22.7565000455,0,22.7565000455,67.36,42.85,79.8341537188,133.13,82.2065000455,-12.97,83.2233714153,22.7565000455,0,22.7565000455,59.45,-12.97,60.8483639879,133.13
2019-04-09 15:00:00,88.0638333764,42.18,97.64420694,21.5338333764,0,21.5338333764,66.53,42.18,78.7743187847,133.13,81.0038333764,-13.52,82.1243655785,21.5338333764,0,21.5338333764,59.47,-13.52,60.9874683849,133.13
2019-04-09 15:30:00,90.2615000406,42.25,99.6604279019,20.3115000406,0,20.3115000406,69.95,42.25,81.7194285345,133.13,82.0915000406,-13.49,83.1925145606,20.3115000406,0,20.3115000406,61.78,-13.49,63.2356584531,133.13
2019-04-09 16:00:00,93.5068333688,42.1,102.5472470945,17.7568333688,0,17.7568333688,75.75,42.1,86.6629822935,133.13,83.0968333688,-13.63,84.2072480012,17.7568333688,0,17.7568333688,65.34,-13.63,66.7464793079,133.13
2019-04-09 16:30:00,97.8316666978,42.4,106.6245516233,15.5816666978,0,15.5816666978,82.25,42.4,92.5355202071,133.13,85.1816666978,-13.36,86.2230012318,15.5816666978,0,15.5816666978,69.6,-13.36,70.8706540114,133.13
2019-04-09 17:00:00,102.5226666937,42.16,110.8528880363,13.5026666937,0,13.5026666937,89.02,42.16,98.4988629376,133.13,89.1826666937,-13.32,90.1718938395,13.5026666937,0,13.5026666937,75.68,-13.32,76.8432482395,133.06
2019-04-09 17:30:00,105.8318333547,43.87,114.5641909639,10.6718333547,0,10.6718333547,95.16,43.87,104.7855071086,132.66,92.1218333547,-10.99,92.7750628166,10.6718333547,0,10.6718333547,81.45,-10.99,82.1880928116,132.19
2019-04-09 18:00:00,109.3670000179,44.17,117.9496909403,8.9370000179,0,8.9370000179,100.43,44.17,109.7140547059,132.99,94.3170000179,-10.91,94.945903505,8.9370000179,0,8.9370000179,85.38,-10.91,86.0742266884,132.19
2019-04-09 18:30:00,112.1245000131,44.52,120.6396862695,6.5745000131,0,6.5745000131,105.55,44.52,114.5549339837,132.31,95.3545000131,-10.82,95.96641637970001,6.5745000131,0,6.5745000131,88.78,-10.82,89.4369096067,132.19
2019-04-09 19:00:00,112.3696666771,44.52,120.8675820438,5.2196666771,0,5.2196666771,107.15,44.52,116.0308273693,132.19,94.9496666771,-10.86,95.5687124643,5.2196666771,0,5.2196666771,89.73,-10.86,90.384802373,132.19
2019-04-09 19:30:00,111.9800000087,44.65,120.5534856483,4.3700000087,0,4.3700000087,107.61,44.65,116.5055131743,132.19,93.6900000087,-11.05,94.3393799091,4.3700000087,0,4.3700000087,89.32,-11.05,90.0009161064,132.19
2019-04-09 20:00:00,110.846333341,44.2,119.3337739919,3.836333341,0,3.836333341,107.01,44.2,115.7790140742,132.19,92.416333341,-11.6,93.1414980994,3.836333341,0,3.836333341,88.58,-11.6,89.3363106469,132.19
2019-04-09 20:30:00,109.5115000076,43.8,117.9457868425,3.7815000076,0,3.7815000076,105.73,43.8,114.4433174108,132.19,91.3015000076,-12.07,92.0958674623,3.7815000076,0,3.7815000076,87.52,-12.07,88.3483746313,132.19
2019-04-09 21:00:00,106.5316666742,43.18,114.9500256824,3.7716666742,0,3.7716666742,102.76,43.18,111.4635814964,132.65,88.8116666742,-12.49,89.6856300499,3.7716666742,0,3.7716666742,85.04,-12.49,85.952322249,132.54
2019-04-09 21:30:00,101.5876666742,42.18,109.9963927604,3.7576666742000002,0,3.7576666742000002,97.83,42.18,106.53572781,133.01,84.4476666742,-13.47,85.5151992731,3.7576666742000002,0,3.7576666742000002,80.69,-13.47,81.8065828647,132.92
2019-04-09 22:00:00,91.4383333409,43.01,101.0486462262,3.7683333409,0,3.7683333409,87.67,43.01,97.6518765821,132.13,74.8483333409,-11.3,75.6965191003,3.7683333409,0,3.7683333409,71.08,-11.3,71.9726086786,132.12
2019-04-09 22:30:00,84.7751666778,41.67,94.4627851868,5.5451666778,0,5.5451666778,79.23,41.67,89.5197285519,131.95,68.4951666778,-12.37,69.6031950288,5.5451666778,0,5.5451666778,62.95,-12.37,64.1538728371,131.97
2019-04-09 23:00:00,78.7213333412,41.03,88.7722322746,3.9113333411999998,0,3.9113333411999998,74.81,41.03,85.3228984505,132.59,63.6313333412,-13.16,64.9779361228,3.9113333411999998,0,3.9113333411999998,59.72,-13.16,61.1527922502,132.52
2019-04-09 23:30:00,75.3015000083,42.18,86.3103024181,4.1515000083,0,4.1515000083,71.15,42.18,82.7132087396,132.44,60.5115000083,-11.58,61.6095612162,4.1515000083,0,4.1515000083,56.36,-11.58,57.5373443947,132.33
2019-04-10 00:00:00,71.373666675,41.26,82.4414209887,4.153666675,0,4.153666675,67.22,41.26,78.8727836456,132.44,57.103666675,-12.32,58.4175585567,4.153666675,0,4.153666675,52.95,-12.32,54.3643716049,132.33
2019-04-10 00:30:00,70.8596666749,41.5,82.1178565312,4.1296666749,0,4.1296666749,66.73,41.5,78.5820774732,132.81,56.4796666749,-12.35,57.8141440109,4.1296666749,0,4.1296666749,52.35,-12.35,53.7870337535,132.33
2019-04-10 01:00:00,70.0798333416,41.34,81.3644802182,4.1098333416,0,4.1098333416,65.97,41.34,77.8526589141,133.04,55.6698333416,-12.55,57.0669154964,4.1098333416,0,4.1098333416,51.56,-12.55,53.0653945618,132.84
2019-04-10 01:30:00,77.9520000083,42.32,88.6989103952,4.1420000083,0,4.1420000083,73.81,42.32,85.0817166023,132.19,62.0920000083,-11.48,63.144333594,4.1420000083,0,4.1420000083,57.95,-11.48,59.0761618591,132.19
2019-04-10 02:00:00,79.7443333419,43.05,90.6226307284,4.2743333419,0,4.2743333419,75.47,43.05,86.8851161017,131.38,63.5043333419,-10.61,64.3845668868,4.2743333419,0,4.2743333419,59.23,-10.61,60.1727928552,131.35
2019-04-10 02:30:00,79.9066666754,42.73,90.6141726176,4.3566666754,0,4.3566666754,75.55,42.73,86.7966324232,131.65,63.6366666754,-10.9,64.563421111,4.3566666754,0,4.3566666754,59.28,-10.9,60.2737787101,131.59
2019-04-10 03:00:00,77.0970000088,42.32,87.9484497326,4.4070000088,0,4.4070000088,72.69,42.32,84.1119402939,132.19,61.3370000088,-11.34,62.3764632701,4.4070000088,0,4.4070000088,56.93,-11.34,58.0484323647,132.19
2019-04-10 03:30:00,74.4125000087,41.88,85.3882577263,4.3325000087,0,4.3325000087,70.08,41.88,81.6403135712,132.19,59.0725000087,-11.76,60.231701431,4.3325000087,0,4.3325000087,54.74,-11.76,55.9889739145,132.19
2019-04-10 04:00:00,72.898333342,41.9,84.0819659858,4.338333342,0,4.338333342,68.56,41.9,80.3497579337,133.08,57.868333342,-11.92,59.0832497734,4.338333342,0,4.338333342,53.53,-11.92,54.8411095803,132.52
2019-04-10 04:30:00,71.1215000087,41.58,82.3842470591,4.3515000087,0,4.3515000087,66.77,41.58,78.6583072536,133.08,56.3815000087,-12.31,57.7097014655,4.3515000087,0,4.3515000087,52.03,-12.31,53.466410016,132.98
2019-04-10 05:00:00,69.8818333421,41.07,81.056866034,4.4018333421,0,4.4018333421,65.48,41.07,77.2940832147,133.08,55.4018333421,-12.7,56.838834767,4.4018333421,0,4.4018333421,51.0,-12.7,52.5574923298,133.13
2019-04-10 05:30:00,69.6115000086,18.05,71.9135830942,4.3215000086,0,4.3215000086,65.29,18.05,67.7391068734,132.32,56.1815000086,-9.03,56.9025644696,4.3215000086,0,4.3215000086,51.86,-9.03,52.6402935022,133.34
2019-04-10 06:00:00,71.7860000086,6.87,72.1139840616,4.2860000086,0,4.2860000086,67.5,6.87,67.8487059567,131.28,58.5260000086,-6.39,58.8738038265,4.2860000086,0,4.2860000086,54.24,-6.39,54.6151050535,133.1
2019-04-10 06:30:00,79.1760000171,10.54,79.8744676271,8.5660000171,0,8.5660000171,70.61,10.54,71.3923224163,130.6,64.7160000171,-6.52,65.043608896,8.5660000171,0,8.5660000171,56.15,-6.52,56.5272757171,132.82
2019-04-10 07:00:00,87.5305000083,13.08,88.5024001466,4.1505000083,0,4.1505000083,83.38,13.08,84.3997085303,130.22,72.2905000083,-4.32,72.4194641754,4.1505000083,0,4.1505000083,68.14,-4.32,68.2768042603,132.23
2019-04-10 07:30:00,96.2341666798,10.07,96.7595976457,6.5641666798,0,6.5641666798,89.67,10.07,90.2336622331,130.32,79.8741666798,-7.02,80.1820609787,6.5641666798,0,6.5641666798,73.31,-7.02,73.6453426905,132.36
2019-04-10 08:00:00,102.6640000273,11.19,103.2720339763,13.6340000273,0,13.6340000273,89.03,11.19,89.7304686269,130.08,85.9040000273,-6.66,86.1617828314,13.6340000273,0,13.6340000273,72.27,-6.66,72.5762254461,132.51
2019-04-10 08:30:00,102.5408333691,11.06,103.1355714971,17.8808333691,0,17.8808333691,84.66,11.06,85.3793839284,130.32,86.3708333691,-7.07,86.65971242090001,17.8808333691,0,17.8808333691,68.49,-7.07,68.8539396113,132.51
2019-04-10 09:00:00,103.9340000401,12.55,104.6889624762,20.0740000401,0,20.0740000401,83.86,12.55,84.7938800858,130.32,88.8140000401,-5.61,88.9910034955,20.0740000401,0,20.0740000401,68.74,-5.61,68.9685413794,132.19
2019-04-10 09:30:00,104.3486667134,13.04,105.1602864435,23.3886667134,0,23.3886667134,80.96,13.04,82.0034340744,130.32,90.1886667134,-5.15,90.3355860309,23.3886667134,0,23.3886667134,66.8,-5.15,66.9982275885,132.19
2019-04-10 10:00:00,102.2245000567,13.09,103.0591893615,28.3545000567,0,28.3545000567,73.87,13.09,75.0208304406,130.32,90.1445000567,-4.99,90.2825065584,28.3545000567,0,28.3545000567,61.79,-4.99,61.9911622733,132.19
2019-04-10 10:30:00,101.299000059,13.61,102.2091948552,29.499000059,0,29.499000059,71.8,13.61,73.0785337839,130.32,89.189000059,-4.62,89.308578152,29.499000059,0,29.499000059,59.69,-4.62,59.86852679,133.03
2019-04-10 11:00:00,100.7098333872,14.79,101.7900517776,26.9498333872,0,26.9498333872,73.76,14.79,75.228197506,130.32,88.1598333872,-3.46,88.2277043953,26.9498333872,0,26.9498333872,61.21,-3.46,61.3077132178,132.81
2019-04-10 11:30:00,103.197833395,16.05,104.4384762308,30.827833395,0,30.827833395,72.37,16.05,74.1283980671,130.32,90.387833395,-2.3,90.4170914476,30.827833395,0,30.827833395,59.56,-2.3,59.6043924556,132.57
2019-04-10 12:00:00,101.3686667367,15.12,102.4901019415,34.9986667367,0,34.9986667367,66.37,15.12,68.0704877315,130.32,88.9286667367,-3.13,88.9837326007,34.9986667367,0,34.9986667367,53.93,-3.13,54.0207534194,133.13
2019-04-10 12:30:00,100.9321667294,15.95,102.1846602024,31.3521667294,0,31.3521667294,69.58,15.95,71.3847245564,130.32,89.1421667294,-1.94,89.1632743298,31.3521667294,0,31.3521667294,57.79,-1.94,57.8225535583,133.13
2019-04-10 13:00:00,97.2758334011,15.06,98.4347060943,33.8758334011,0,33.8758334011,63.4,15.06,65.1641281688,130.32,87.4558334011,-2.56,87.4932934337,33.8758334011,0,33.8758334011,53.58,-2.56,53.6411222851,133.13
2019-04-10 13:30:00,92.0135000695,13.82,93.0455619309,34.7535000695,0,34.7535000695,57.26,13.82,58.9041594457,131.22,84.0135000695,-3.29,84.0778942049,34.7535000695,0,34.7535000695,49.26,-3.29,49.3697447836,133.13
2019-04-10 14:00:00,87.7493334035,13.59,88.7954594152,35.0693334035,0,35.0693334035,52.68,13.59,54.4046918933,131.22,80.4493334035,-3.3,80.5169873074,35.0693334035,0,35.0693334035,45.38,-3.3,45.4998285711,133.13
2019-04-10 14:30:00,84.8961667386,13.17,85.9116291716,35.9761667386,0,35.9761667386,48.92,13.17,50.6617735576,131.22,79.4261667386,-3.55,79.5054618425,35.9761667386,0,35.9761667386,43.45,-3.55,43.5947817978,133.13
2019-04-10 15:00:00,82.373000068,12.75,83.3539059684,33.983000068,0,33.983000068,48.39,12.75,50.0415287536,131.22,77.453000068,-3.89,77.5506242369,33.983000068,0,33.983000068,43.47,-3.89,43.6437051589,133.13
2019-04-10 15:30:00,81.9890000606,11.95,82.8552872841,30.2990000606,0,30.2990000606,51.69,11.95,53.0533561615,131.22,76.5990000606,-4.64,76.7394058505,30.2990000606,0,30.2990000606,46.3,-4.64,46.5319202269,133.13
2019-04-10 16:00:00,85.3360000593,11.33,86.0848523616,29.6260000593,0,29.6260000593,55.71,11.33,56.8504441495,131.22,79.1060000593,-5.1,79.2702292502,29.6260000593,0,29.6260000593,49.48,-5.1,49.7421390774,133.13
2019-04-10 16:30:00,89.6921667252,11.34,90.4061965346,29.2621667252,0,29.2621667252,60.43,11.34,61.4847989344,131.22,82.3821667252,-5.11,82.5404960873,29.2621667252,0,29.2621667252,53.12,-5.11,53.3652180732,133.13
2019-04-10 17:00:00,96.4855000579,12.1,97.241255244,28.9655000579,0,28.9655000579,67.52,12.1,68.5956295984,131.22,86.7855000579,-4.2,86.8870705013,28.9655000579,0,28.9655000579,57.82,-4.2,57.9723416812,133.13
2019-04-10 17:30:00,99.5218333725,10.34,100.057538036,19.5818333725,0,19.5818333725,79.94,10.34,80.6059501526,131.22,87.3418333725,-6.06,87.551810129,19.5818333725,0,19.5818333725,67.76,-6.06,68.0304431854,133.13
2019-04-10 18:00:00,101.4386667091,10.13,101.9432195083,21.2186667091,0,21.2186667091,80.22,10.13,80.85706709990001,131.22,88.3886667091,-6.27,88.6107741903,21.2186667091,0,21.2186667091,67.17,-6.27,67.4620026385,133.13
2019-04-10 18:30:00,103.4395000231,10.75,103.9965992955,11.5395000231,0,11.5395000231,91.9,10.75,92.5266042822,130.32,88.7795000231,-5.71,88.9629345534,11.5395000231,0,11.5395000231,77.24,-5.71,77.4507695249,132.19
2019-04-10 19:00:00,104.7513333575,10.26,105.2525982585,12.0713333575,0,12.0713333575,92.68,10.26,93.2461795464,130.32,88.8713333575,-6.45,89.1050862338,12.0713333575,0,12.0713333575,76.8,-6.45,77.0703736854,132.19
2019-04-10 19:30:00,105.3983333539,10.41,105.9111739798,10.2883333539,0,10.2883333539,95.11,10.41,95.6780026965,130.32,88.2783333539,-6.59,88.5239642116,10.2883333539,0,10.2883333539,77.99,-6.59,78.2679257423,132.19
2019-04-10 20:00:00,103.1180000318,8.16,103.440357359,15.8880000318,0,15.8880000318,87.23,8.16,87.6108355171,130.32,85.4080000318,-9.1,85.8914225603,15.8880000318,0,15.8880000318,69.52,-9.1,70.1130544193,132.9
2019-04-10 20:30:00,103.1935000305,8.33,103.5291618267,15.2335000305,0,15.2335000305,87.96,8.33,88.3535539749,130.32,85.0735000305,-9.05,85.5535090305,15.2335000305,0,15.2335000305,69.84,-9.05,70.4239171021,132.25
2019-04-10 21:00:00,101.176666694,8.23,101.5108407182,13.686666694,0,13.686666694,87.49,8.23,87.8762368334,130.32,83.176666694,-9.15,83.6784343922,13.686666694,0,13.686666694,69.49,-9.15,70.0898180908,132.25
2019-04-10 21:30:00,98.8601666871,7.63,99.1541701463,10.2301666871,0,10.2301666871,88.63,7.63,88.957820342,130.51,81.7901666871,-9.24,82.3104426346,10.2301666871,0,10.2301666871,71.56,-9.24,72.1540795797,132.55
2019-04-10 22:00:00,93.0563333493,6.94,93.3147618355,7.9963333493,0,7.9963333493,85.06,6.94,85.342645846,130.51,77.1263333493,-9.23,77.6766644232,7.9963333493,0,7.9963333493,69.13,-9.23,69.7434570408,132.88
2019-04-10 22:30:00,89.5303333523,6.07,89.7358651275,9.5003333523,0,9.5003333523,80.03,6.07,80.2598641913,130.65,74.5203333523,-9.89,75.1737466337,9.5003333523,0,9.5003333523,65.02,-9.89,65.7678682945,132.58
2019-04-10 23:00:00,81.3900000092,3.79,81.4781946382,4.6200000092,0,4.6200000092,76.77,3.79,76.8634958872,131.06,67.6400000092,-11.67,68.6393363987,4.6200000092,0,4.6200000092,63.02,-11.67,64.0914136215,133.07
2019-04-10 23:30:00,75.8108333412,2.94,75.8678196068,3.9208333412,0,3.9208333412,71.89,2.94,71.9500917303,131.19,62.5008333412,-12.36,63.7112530746,3.9208333412,0,3.9208333412,58.58,-12.36,59.8697419403,133.07
2019-04-11 00:00:00,70.0143333414,1.76,70.0364510326,4.0143333414,0,4.0143333414,66.0,1.76,66.0234624963,131.04,57.3143333414,-13.27,58.830482799,4.0143333414,0,4.0143333414,53.3,-13.27,54.9270689187,132.9
2019-04-11 00:30:00,68.7765000102,1.94,68.8038556598,5.1165000102,0,5.1165000102,63.66,1.94,63.6895533035,131.26,56.1765000102,-14.41,57.9952347473,5.1165000102,0,5.1165000102,51.06,-14.41,53.0544220589,133.13
2019-04-11 01:00:00,68.2213333415,2.34,68.2614526866,4.0713333415,0,4.0713333415,64.15,2.34,64.1926639111,131.26,55.8413333415,-14.45,57.6806467487,4.0713333415,0,4.0713333415,51.77,-14.45,53.7488176614,133.13
2019-04-11 01:30:00,76.5790000081,3.83,76.6747164471,4.0390000081,0,4.0390000081,72.54,3.83,72.6410386765,130.47,62.3190000081,-13.4,63.7433742597,4.0390000081,0,4.0390000081,58.28,-13.4,59.8006555148,132.96
2019-04-11 02:00:00,78.310666675,4.09,78.417399951,4.160666675,0,4.160666675,74.15,4.09,74.2627133897,130.32,63.660666675,-13.18,65.0107135902,4.160666675,0,4.160666675,59.5,-13.18,60.942287453,132.19
2019-04-11 02:30:00,78.5280000086,3.9,78.6247848032,4.2780000086,0,4.2780000086,74.25,3.9,74.3523536951,130.32,63.7880000086,-13.33,65.1659254909,4.2780000086,0,4.2780000086,59.51,-13.33,60.9846620061,132.19
2019-04-11 03:00:00,76.2445000086,3.31,76.3163146487,4.2945000086,0,4.2945000086,71.95,3.31,72.0260966595,130.32,61.9845000086,-13.75,63.4912650789,4.2945000086,0,4.2945000086,57.69,-13.75,59.3059744039,132.47
2019-04-11 03:30:00,74.0131666752,3.01,74.0743473902,4.2431666752,0,4.2431666752,69.77,3.01,69.8348981527,130.32,60.1831666752,-14.02,61.7946110195,4.2431666752,0,4.2431666752,55.94,-14.02,57.6701309171,133.13
2019-04-11 04:00:00,72.149666675,2.74,72.2016758899,4.179666675,0,4.179666675,67.97,2.74,68.0252048876,131.26,58.719666675,-14.24,60.4216588189,4.179666675,0,4.179666675,54.54,-14.24,56.3683350827,133.13
2019-04-11 04:30:00,70.2625000085,2.33,70.3011223768,4.2325000085,0,4.2325000085,66.03,2.33,66.0710965552,131.26,57.2425000085,-14.54,59.0602692782,4.2325000085,0,4.2325000085,53.01,-14.54,54.967915187,133.13
2019-04-11 05:00:00,68.7590000083,1.96,68.786929588,4.1590000083,0,4.1590000083,64.6,1.96,64.6297269064,131.26,56.1490000083,-14.75,58.0540498323,4.1590000083,0,4.1590000083,51.99,-14.75,54.0418597015,133.13
2019-04-11 05:30:00,69.6995000083,2.12,69.731733819,4.1295000083,0,4.1295000083,65.57,2.12,65.6042628188,130.85,57.0795000083,-14.51,58.8949014872,4.1295000083,0,4.1295000083,52.95,-14.51,54.9021183562,133.13
2019-04-11 06:00:00,72.4035000081,1.96,72.4300242539,4.0435000081,0,4.0435000081,68.36,1.96,68.3880925308,130.77,59.3835000081,-14.97,61.2413338621,4.0435000081,0,4.0435000081,55.34,-14.97,57.3290197021,132.74
2019-04-11 06:30:00,80.3373333412,2.7199999999999998,80.383365993,3.9173333412,0,3.9173333412,76.42,2.7199999999999998,76.4683908553,132.05,65.9773333412,-15.25,67.716844395,3.9173333412,0,3.9173333412,62.06,-15.25,63.9062289609,134.07
2019-04-11 07:00:00,88.3500000083,1.94,88.371296819,4.1700000083,0,4.1700000083,84.18,1.94,84.2023515111,131.82,73.0800000083,-16.65,74.9527110999,4.1700000083,0,4.1700000083,68.91,-16.65,70.8929516948,134.07
2019-04-11 07:30:00,96.0010000152,3.77,96.0749962473,7.6110000152,0,7.6110000152,88.39,3.77,88.470362269,131.26,80.1510000152,-15.32,81.6019926438,7.6110000152,0,7.6110000152,72.54,-15.32,74.1400971135,133.48
2019-04-11 08:00:00,100.2231666841,6.66,100.4442071012,8.7331666841,0,8.7331666841,91.49,6.66,91.7320865346,130.44,84.5331666841,-12.88,85.5087753956,8.7331666841,0,8.7331666841,75.8,-12.88,76.886503367,133.13
2019-04-11 08:30:00,102.6140000412,6.13,102.7969352873,20.6240000412,0,20.6240000412,81.99,6.13,82.2188360414,130.76,88.2040000412,-12.46,89.079723974,20.6240000412,0,20.6240000412,67.58,-12.46,68.7190512158,133.01
2019-04-11 09:00:00,101.8400000459,7.33,102.1034500365,22.9500000459,0,22.9500000459,78.89,7.33,79.2297986871,130.44,89.9700000459,-10.38,90.5668002541,22.9500000459,0,22.9500000459,67.02,-10.38,67.819059268,133.13
2019-04-11 09:30:00,98.5526667229,7.76,98.8577043947,28.1126667229,0,28.1126667229,70.44,7.76,70.8661498884,130.77,88.6126667229,-9.97,89.1717758248,28.1126667229,0,28.1126667229,60.5,-9.97,61.3159922043,133.13
2019-04-11 10:00:00,96.869000063,8.36,97.2290737033,31.489000063,0,31.489000063,65.38,8.36,65.9123205478,131.26,89.009000063,-9.12,89.4750048461,31.489000063,0,31.489000063,57.52,-9.12,58.2385164646,133.13
2019-04-11 10:30:00,94.432833403,8.19,94.7873204839,34.832833403,0,34.832833403,59.6,8.19,60.1600872672,131.26,87.632833403,-9.15,88.1092276112,34.832833403,0,34.832833403,52.8,-9.15,53.5869620337,133.13
2019-04-11 11:00:00,90.8346667436,8.54,91.2352359695,38.4546667436,0,38.4546667436,52.38,8.54,53.0716119974,130.7,86.2846667436,-8.65,86.7171621713,38.4546667436,0,38.4546667436,47.83,-8.65,48.6058782453,133.13
2019-04-11 11:30:00,88.8615000829,8.22,89.2408796292,41.4715000829,0,41.4715000829,47.39,8.22,48.0976142859,131.26,85.5315000829,-8.79,85.9819841969,41.4715000829,0,41.4715000829,44.06,-8.79,44.928250578000004,133.13
2019-04-11 12:00:00,86.504000084,7.6,86.8372157,42.004000084,0,42.004000084,44.5,7.6,45.1443241172,131.26,83.914000084,-9.2,84.416819474,42.004000084,0,42.004000084,41.91,-9.2,42.9079025355,133.13
2019-04-11 12:30:00,85.2458334204,7.6,85.5839477679,43.5158334204,0,43.5158334204,41.73,7.6,42.4164225271,131.26,83.4258334204,-9.33,83.9459265354,43.5158334204,0,43.5158334204,39.91,-9.33,40.9860586053,133.13
2019-04-11 13:00:00,83.7053334222,7.11,84.0067553434,44.4453334222,0,44.4453334222,39.26,7.11,39.8986177705,131.26,82.5353334222,-9.62,83.0940771843,44.4453334222,0,44.4453334222,38.09,-9.62,39.2860344143,133.13
2019-04-11 13:30:00,80.6750000909,6.28,80.9190585688,45.4350000909,0,45.4350000909,35.24,6.28,35.7951952083,131.95,79.9950000909,-10.2,80.6426688518,45.4350000909,0,45.4350000909,34.56,-10.2,36.0337841477,133.67
2019-04-11 14:00:00,78.3441667586,6.16,78.5859660823,45.9441667586,0,45.9441667586,32.4,6.16,32.9803820475,132.19,78.2241667586,-10.18,78.883792157,45.9441667586,0,45.9441667586,32.28,-10.18,33.8471682715,134.07
2019-04-11 14:30:00,77.4500000911,5.88,77.6728840337,45.5500000911,0,45.5500000911,31.9,5.88,32.4373920037,132.19,77.4000000911,-10.42,78.0982484701,45.5500000911,0,45.5500000911,31.85,-10.42,33.5111757478,134.07
2019-04-11 15:00:00,76.7050000896,5.89,76.930807475,44.8150000896,0,44.8150000896,31.89,5.89,32.4293724885,132.19,76.4950000896,-10.68,77.2369564309,44.8150000896,0,44.8150000896,31.68,-10.68,33.4317932513,134.07
2019-04-11 15:30:00,77.093833419,5.8,77.3117012569,42.853833419,0,42.853833419,34.24,5.8,34.7277641089,132.41,76.373833419,-11.85,77.2876764505,42.853833419,0,42.853833419,33.52,-11.85,35.5529590892,134.32
2019-04-11 16:00:00,79.2170000808,7.9,79.6099434857,40.3970000808,0,40.3970000808,38.82,7.9,39.6156837629,131.99,77.2070000808,-8.03,77.6234614113,40.3970000808,0,40.3970000808,36.81,-8.03,37.675681812,133.86
2019-04-11 16:30:00,83.7823334068,9.85,84.3593616091,36.7523334068,0,36.7523334068,47.03,9.85,48.0504255965,131.26,80.3023334068,-5.58,80.4959697785,36.7523334068,0,36.7523334068,43.55,-5.58,43.9060235048,133.13
2019-04-11 17:00:00,88.6318333978,9.87,89.1796994358,32.2518333978,0,32.2518333978,56.38,9.87,57.2374117165,131.26,83.2618333978,-6.71,83.5317724029,32.2518333978,0,32.2518333978,51.01,-6.71,51.4494334274,133.13
2019-04-11 17:30:00,93.2671667204,9.55,93.7548232788,26.8571667204,0,26.8571667204,66.41,9.55,67.0931486815,130.99,85.5371667204,-7.58,85.8723662801,26.8571667204,0,26.8571667204,58.68,-7.58,59.167548538,132.94
2019-04-11 18:00:00,97.1936667087,9.73,97.6794847871,21.0136667087,0,21.0136667087,76.18,9.73,76.7988626218,130.32,86.7936667087,-6.6,87.0442449605,21.0136667087,0,21.0136667087,65.78,-6.6,66.1102745419,132.19
2019-04-11 18:30:00,100.3750000298,9.88,100.860076497,14.9150000298,0,14.9150000298,85.46,9.88,86.0292159676,130.32,87.3650000298,-6.11,87.5783953393,14.9150000298,0,14.9150000298,72.45,-6.11,72.7071839642,132.19
2019-04-11 19:00:00,102.4621666901,9.97,102.9460854177,11.7121666901,0,11.7121666901,90.75,9.97,91.2960207238,130.32,87.5421666901,-6.31,87.7692830596,11.7121666901,0,11.7121666901,75.83,-6.31,76.0920823739,132.19
2019-04-11 19:30:00,102.2391666909,8.72,102.6103581791,12.0991666909,0,12.0991666909,90.14,8.72,90.560797258,130.32,85.4891666909,-8.16,85.8777224983,12.0991666909,0,12.0991666909,73.39,-8.16,73.8422487469,132.19
2019-04-11 20:00:00,104.2588333492,9.74,104.7128069117,7.9188333492,0,7.9188333492,96.34,9.74,96.8311065722,129.82,86.9888333492,-7.05,87.274048992,7.9188333492,0,7.9188333492,79.07,-7.05,79.3836721247,131.78
2019-04-11 20:30:00,104.8491666923,8.76,105.2144731302,12.8191666923,0,12.8191666923,92.03,8.76,92.4459761158,129.38,87.1591666923,-8.21,87.5449852276,12.8191666923,0,12.8191666923,74.34,-8.21,74.7919761739,131.78
2019-04-11 21:00:00,104.659500026,8.89,105.0363891501,13.009500026,0,13.009500026,91.65,8.89,92.0801531276,129.38,87.099500026,-8.01,87.4670395337,13.009500026,0,13.009500026,74.09,-8.01,74.5217297169,131.26
2019-04-11 21:30:00,99.5938333552,7.21,99.8544728211,10.9238333552,0,10.9238333552,88.67,7.21,88.9626494659,129.6,82.8938333552,-9.24,83.4072251566,10.9238333552,0,10.9238333552,71.97,-9.24,72.5607228465,131.78
2019-04-11 22:00:00,95.1845000121,6.8,95.4270875724,6.0545000121,0,6.0545000121,89.13,6.8,89.3890200192,129.73,79.4545000121,-9.15,79.9796228559,6.0545000121,0,6.0545000121,73.4,-9.15,73.9681181321,132.07
2019-04-11 22:30:00,87.2126666788,4.14,87.3108746332,6.0526666788,0,6.0526666788,81.16,4.14,81.2655228249,130.58,72.2426666788,-11.61,73.1696316026,6.0526666788,0,6.0526666788,66.19,-11.61,67.2005074386,132.7
2019-04-11 23:00:00,81.3555000075,2.96,81.4093298183,3.7455000075,0,3.7455000075,77.61,2.96,77.6664258222,131.26,67.8555000075,-12.38,68.9755991729,3.7455000075,0,3.7455000075,64.11,-12.38,65.2943833725,133.13
2019-04-11 23:30:00,75.6530000095,2.33,75.6888717741,4.7530000095,0,4.7530000095,70.9,2.33,70.9382752821,131.92,62.3830000095,-13.33,63.791281459,4.7530000095,0,4.7530000095,57.63,-13.33,59.1515494303,133.88
2019-04-12 00:00:00,70.1901666743,0.92,70.1961957499,3.8101666743,0,3.8101666743,66.38,0.92,66.3863751082,132.19,57.6801666743,-14.17,59.3952062676,3.8101666743,0,3.8101666743,53.87,-14.17,55.702475708,134.07
2019-04-12 00:30:00,69.5258333411,0.8,69.5304357945,3.8758333411,0,3.8758333411,65.65,0.8,65.6548741526,132.19,56.9858333411,-14.33,58.7599702313,3.8758333411,0,3.8758333411,53.11,-14.33,55.0092810351,134.07
2019-04-12 01:00:00,68.503833341,0.56,68.5061222258,3.833833341,0,3.833833341,64.67,0.56,64.6724245718,132.19,55.993833341,-14.63,57.8735368905,3.833833341,0,3.833833341,52.16,-14.63,54.1728945138,134.07
2019-04-12 01:30:00,76.6660000077,2.05,76.6934029574,3.8460000077,0,3.8460000077,72.82,2.05,72.8488496821,131.34,62.2860000077,-13.61,63.7556107096,3.8460000077,0,3.8460000077,58.44,-13.61,60.0038807078,133.29
2019-04-12 02:00:00,78.606833341,3.47,78.6833854629,3.836833341,0,3.836833341,74.77,3.47,74.8504762844,130.32,63.866833341,-12.9,65.1565990596,3.836833341,0,3.836833341,60.03,-12.9,61.4004144937,132.19
2019-04-12 02:30:00,79.1146666744,2.79,79.1638464389,3.8446666744,0,3.8446666744,75.27,2.79,75.3216901032,130.32,64.1746666744,-12.71,65.4211887905,3.8446666744,0,3.8446666744,60.33,-12.71,61.6543023641,132.19
2019-04-12 03:00:00,76.9501666744,2.22,76.9821833363,3.8901666744,0,3.8901666744,73.06,2.22,73.0937206605,130.32,62.4601666744,-13.17,63.8335438543,3.8901666744,0,3.8901666744,58.57,-13.17,60.032439564,132.3
2019-04-12 03:30:00,74.688000008,1.81,74.7099286922,3.988000008,0,3.988000008,70.7,1.81,70.7231652289,130.71,60.688000008,-13.44,62.1584020464,3.988000008,0,3.988000008,56.7,-13.44,58.2711214926,132.67
2019-04-12 04:00:00,72.7553333412,1.6800000000000002,72.7747272725,3.9353333412,0,3.9353333412,68.82,1.6800000000000002,68.8405026129,131.15,59.0453333412,-13.58,60.5868615244,3.9353333412,0,3.9353333412,55.11,-13.58,56.7585103751,133.06
2019-04-12 04:30:00,71.1420000075,1.21,71.1522892469,3.7620000075,0,3.7620000075,67.38,1.21,67.3908636241,131.26,57.7220000075,-13.89,59.3697008993,3.7620000075,0,3.7620000075,53.96,-13.89,55.7190604731,133.13
2019-04-12 05:00:00,69.452500008,0.89,69.4582022324,3.982500008,0,3.982500008,65.47,0.89,65.4760490561,131.26,56.642500008,-14.03,58.3542089926,3.982500008,0,3.982500008,52.66,-14.03,54.4969402811,133.13
2019-04-12 05:30:00,70.0248333413,-0.66,70.0279435974,4.0048333413,0,4.0048333413,66.02,-0.66,66.0232989179,131.26,57.3248333413,-15.62,59.4148206899,4.0048333413,0,4.0048333413,53.32,-15.62,55.5608387266,133.13
2019-04-12 06:00:00,72.1978333412,-1.74,72.2187976857,3.9478333412,0,3.9478333412,68.25,-1.74,68.2721766168,131.26,59.2478333412,-16.9,61.6110035272,3.9478333412,0,3.9478333412,55.3,-16.9,57.8247351918,133.13
2019-04-12 06:30:00,79.5495000078,1.17,79.5581036193,3.9195000078,0,3.9195000078,75.63,1.17,75.6390494388,132.0,65.6895000078,-15.96,67.6005326257,3.9195000078,0,3.9195000078,61.77,-15.96,63.7985462217,133.9
2019-04-12 07:00:00,87.2053333415,0.39,87.2062054169,4.0953333415,0,4.0953333415,83.11,0.39,83.1109150473,131.6,72.4253333415,-17.8,74.5806202014,4.0953333415,0,4.0953333415,68.33,-17.8,70.6104022082,134.07
2019-04-12 07:30:00,95.4293333427,3.39,95.4895269767,4.6993333427,0,4.6993333427,90.73,3.39,90.7933092249,130.61,79.5393333427,-15.31,80.9993928904,4.6993333427,0,4.6993333427,74.84,-15.31,76.3899319282,133.27
2019-04-12 08:00:00,102.1301666785,5.27,102.2660444418,5.9101666784999995,0,5.9101666784999995,96.22,5.27,96.3642117178,130.32,85.1001666785,-12.92,86.0753435585,5.9101666784999995,0,5.9101666784999995,79.19,-12.92,80.2370394519,133.02
2019-04-12 08:30:00,107.7116666819,30.74,112.0122794135,7.6316666819,0,7.6316666819,100.08,30.74,104.6945748356,131.84,87.8216666819,-15.85,89.2405044741,7.6316666819,0,7.6316666819,80.19,-15.85,81.74141300470001,133.86
2019-04-12 09:00:00,111.346333365,35.68,116.9233439217,15.856333365,0,15.856333365,95.49,35.68,101.9382288447,132.76,90.376333365,-16.33,91.8398090836,15.856333365,0,15.856333365,74.52,-16.33,76.2882644972,134.25
2019-04-12 09:30:00,109.0773333605,9.3,109.4730772977,13.5673333605,0,13.5673333605,95.51,9.3,95.9617116354,130.4,92.4073333605,-9.46,92.8902947503,13.5673333605,0,13.5673333605,78.84,-9.46,79.4055237373,133.16
2019-04-12 10:00:00,104.7266666975,11.34,105.3388357519,15.4266666975,0,15.4266666975,89.3,11.34,90.01714059,130.06,90.1266666975,-8.81,90.5562374992,15.4266666975,0,15.4266666975,74.7,-8.81,75.2177246399,132.99
2019-04-12 10:30:00,102.2628333746,49.27,113.5130829015,20.6528333746,0,20.6528333746,81.61,49.27,95.3295599486,131.26,89.1828333746,-9.33,89.6695414772,20.6528333746,0,20.6528333746,68.53,-9.33,69.1621992132,132.19
2019-04-12 11:00:00,98.555833379,48.93,110.0336184674,22.845833379,0,22.845833379,75.71,48.93,90.1451551665,131.26,87.105833379,-9.44,87.6158650511,22.845833379,0,22.845833379,64.26,-9.44,64.9496820623,132.19
2019-04-12 11:30:00,95.4981667155,48.74,107.2170109918,24.4181667155,0,24.4181667155,71.08,48.74,86.1855788401,131.26,85.6981667155,-9.45,86.2176216234,24.4181667155,0,24.4181667155,61.28,-9.45,62.0043619433,132.19
2019-04-12 12:00:00,93.8730000531,48.08,105.4695526632,26.5430000531,0,26.5430000531,67.33,48.08,82.7346076319,131.89,85.1930000531,-10.17,85.7978796827,26.5430000531,0,26.5430000531,58.65,-10.17,59.5252165053,132.19
2019-04-12 12:30:00,92.0605000538,47.96,103.8041293502,26.9105000538,0,26.9105000538,65.15,47.96,80.8992218751,131.26,85.1905000538,-9.99,85.7742467144,26.9105000538,0,26.9105000538,58.28,-9.99,59.1300135295,132.19
2019-04-12 13:00:00,90.1460000615,47.52,101.9041300787,30.7460000615,0,30.7460000615,59.4,47.52,76.0691159407,131.97,84.1860000615,-10.48,84.8358002635,30.7460000615,0,30.7460000615,53.44,-10.48,54.4579103529,132.38
2019-04-12 13:30:00,91.6080000818,44.35,101.7789181461,40.9080000818,0,40.9080000818,50.7,44.35,67.3603184375,133.12,85.0780000818,-10.81,85.7620090595,40.9080000818,0,40.9080000818,44.17,-10.81,45.4735637486,133.37
2019-04-12 14:00:00,87.8980000819,44.08,98.331606406,40.9280000819,0,40.9280000819,46.97,44.08,64.4144960393,133.12,81.7880000819,-11.0,82.5244021935,40.9280000819,0,40.9280000819,40.86,-11.0,42.3147681076,133.13
2019-04-12 14:30:00,84.8305000731,44.2,95.6548678461,36.5705000731,0,36.5705000731,48.26,44.2,65.4420934873,133.12,79.1305000731,-10.69,79.8493089627,36.5705000731,0,36.5705000731,42.56,-10.69,43.8819974477,133.13
2019-04-12 15:00:00,85.4945000702,43.68,96.0065203111,35.0845000702,0,35.0845000702,50.41,43.68,66.7016529031,133.12,79.0045000702,-11.25,79.8014632155,35.0845000702,0,35.0845000702,43.92,-11.25,45.3379410649,133.13
2019-04-12 15:30:00,88.4605000668,43.81,98.7146198497,33.3805000668,0,33.3805000668,55.08,43.81,70.3784235402,133.12,79.7905000668,-11.09,80.5575074149,33.3805000668,0,33.3805000668,46.41,-11.09,47.7166239376,133.13
2019-04-12 16:00:00,90.3018333933,43.42,100.1983907765,29.9918333933,0,29.9918333933,60.31,43.42,74.3141473745,133.12,80.0418333933,-11.68,80.8895388352,29.9918333933,0,29.9918333933,50.05,-11.68,51.3947944835,133.13
2019-04-12 16:30:00,95.3876667167,43.1,104.6729046204,25.0376667167,0,25.0376667167,70.35,43.1,82.5029241906,133.12,82.9376667167,-12.02,83.8041583719,25.0376667167,0,25.0376667167,57.9,-12.02,59.1345110743,133.13
2019-04-12 17:00:00,101.6590000407,43.73,110.6655555685,20.3490000407,0,20.3490000407,81.31,43.73,92.3235018833,132.67,86.7890000407,-11.52,87.5502194633,20.3490000407,0,20.3490000407,66.44,-11.52,67.4313280308,133.06
2019-04-12 17:30:00,104.8351666968,44.02,113.7021221277,15.0651666968,0,15.0651666968,89.77,44.02,99.9820648917,132.67,88.8251666968,-11.32,89.5435795505,15.0651666968,0,15.0651666968,73.76,-11.32,74.6235887639,133.13
2019-04-12 18:00:00,105.9338333569,43.91,114.6737334776,11.7838333569,0,11.7838333569,94.15,43.91,103.8860462237,132.19,89.5038333569,-11.26,90.2093331401,11.7838333569,0,11.7838333569,77.72,-11.26,78.5314331972,132.28
2019-04-12 18:30:00,105.9028333544,43.87,114.6297823974,10.5228333544,0,10.5228333544,95.38,43.87,104.9853385002,131.7,89.3928333544,-11.18,90.089239397,10.5228333544,0,10.5228333544,78.87,-11.18,79.6584540397,132.19
2019-04-12 19:00:00,106.4118333669,42.45,114.5664906528,16.7618333669,0,16.7618333669,89.65,42.45,99.1923636174,132.0,89.5918333669,-12.88,90.5129328109,16.7618333669,0,16.7618333669,72.83,-12.88,73.9601467008,132.19
2019-04-12 19:30:00,105.4133333555,42.96,113.8311576376,11.0933333555,0,11.0933333555,94.32,42.96,103.6427710938,131.53,87.3233333555,-12.43,88.203568229,11.0933333555,0,11.0933333555,76.23,-12.43,77.236764562,132.19
2019-04-12 20:00:00,103.797000016,42.87,112.3016211473,7.987000016,0,7.987000016,95.81,42.87,104.9637699399,131.53,85.497000016,-12.48,86.4030520973,7.987000016,0,7.987000016,77.51,-12.48,78.5082830025,132.19
2019-04-12 20:30:00,104.279666683,42.39,112.56625153,8.159666683,0,8.159666683,96.12,42.39,105.0522084489,131.63,85.779666683,-12.96,86.7531717936,8.159666683,0,8.159666683,77.62,-12.96,78.6945106091,132.19
2019-04-12 21:00:00,103.2941666746,42.99,111.8830861614,3.9741666746,0,3.9741666746,99.32,42.99,108.224777662,131.52,85.2641666746,-12.21,86.1339783054,3.9741666746,0,3.9741666746,81.29,-12.21,82.2018746745,132.19
2019-04-12 21:30:00,99.0385000198,40.54,107.0145601597,9.8785000198,0,9.8785000198,89.16,40.54,97.9438471779,132.78,81.1985000198,-15.43,82.6515656564,9.8785000198,0,9.8785000198,71.32,-15.43,72.9700438536,133.2
2019-04-12 22:00:00,95.7343333465,39.88,103.7086157525,6.5943333465,0,6.5943333465,89.14,39.88,97.6542574597,133.13,78.8343333465,-15.94,80.4296942316,6.5943333465,0,6.5943333465,72.24,-15.94,73.977707453,133.57
2019-04-12 22:30:00,88.8283333414,39.39,97.1701852638,4.0283333414,0,4.0283333414,84.8,39.39,93.5019363436,133.25,72.7683333414,-17.49,74.8407004062,4.0283333414,0,4.0283333414,68.74,-17.49,70.9301607217,134.07
2019-04-12 23:00:00,81.1766666747,21.88,84.0736915593,4.0166666747,0,4.0166666747,77.16,21.88,80.2022443576,132.97,66.3266666747,-15.39,68.0887568705,4.0166666747,0,4.0166666747,62.31,-15.39,64.1824602208,134.07
2019-04-12 23:30:00,77.0788333412,9.86,77.7069247187,3.9488333412000003,0,3.9488333412000003,73.13,9.86,73.791710239,132.19,62.7088333412,-13.78,64.2050323496,3.9488333412000003,0,3.9488333412000003,58.76,-13.78,60.3541713554,134.07
2019-04-13 00:00:00,71.9513333445,9.0,72.5120291403,5.5713333445,0,5.5713333445,66.38,9.0,66.9873450735,132.19,58.2413333445,-14.46,60.0095368233,5.5713333445,0,5.5713333445,52.67,-14.46,54.6188657883,134.07
2019-04-13 00:30:00,69.0280000068,8.81,69.5879363463,3.4080000068,0,3.4080000068,65.62,8.81,66.2087645256,132.67,55.3480000068,-14.73,57.2745493632,3.4080000068,0,3.4080000068,51.94,-14.73,53.9882996584,134.07
2019-04-13 01:00:00,67.0768333367,8.37,67.5970300419,1.6868333367,0,1.6868333367,65.39,8.37,65.9235087052,133.13,53.5268333367,-15.13,55.6240845952,1.6868333367,0,1.6868333367,51.84,-15.13,54.0028008533,134.47
2019-04-13 01:30:00,75.0740000035,9.85,75.7174218825,1.7740000034999999,0,1.7740000034999999,73.3,9.85,73.9588568057,132.37,59.7940000035,-14.11,61.4362640175,1.7740000034999999,0,1.7740000034999999,58.02,-14.11,59.7110751871,134.07
2019-04-13 02:00:00,76.3566666701,10.28,77.0455640836,1.6966666701,0,1.6966666701,74.66,10.28,75.3644080452,131.84,60.7766666701,-14.1,62.3908103131,1.6966666701,0,1.6966666701,59.08,-14.1,60.7392492545,133.68
2019-04-13 02:30:00,76.6398333369,11.09,77.4380536552,1.7698333369,0,1.7698333369,74.87,11.09,75.6868879001,130.59,61.0298333369,-14.17,62.653247778,1.7698333369,0,1.7698333369,59.26,-14.17,60.9305875567,132.74
2019-04-13 03:00:00,74.2216666702,10.52,74.9634991399,1.7416666701999999,0,1.7416666701999999,72.48,10.52,73.2394756945,131.26,59.0716666702,-14.67,60.866006138,1.7416666701999999,0,1.7416666701999999,57.33,-14.67,59.1771729639,133.13
2019-04-13 03:30:00,71.6946666702,10.13,72.4067823408,1.7646666702,0,1.7646666702,69.93,10.13,70.6599023492,131.26,57.0646666702,-14.96,58.9930316409,1.7646666702,0,1.7646666702,55.3,-14.96,57.2877962571,133.13
2019-04-13 04:00:00,69.6290000035,9.84,70.3208592204,1.7690000035,0,1.7690000035,67.86,9.84,68.5697105142,131.73,55.4290000035,-15.2,57.4753341999,1.7690000035,0,1.7690000035,53.66,-15.2,55.771279347,133.61
2019-04-13 04:30:00,67.8943333368,9.31,68.5296767776,1.7343333368,0,1.7343333368,66.16,9.31,66.8118380229,132.13,54.0443333368,-15.65,56.2646644513,1.7343333368,0,1.7343333368,52.31,-15.65,54.6009029229,134.0
2019-04-13 05:00:00,65.9640000035,8.58,66.5196639834,1.7740000034999999,0,1.7740000034999999,64.19,8.58,64.7608871156,132.13,52.4840000035,-16.37,54.9776968995,1.7740000034999999,0,1.7740000034999999,50.71,-16.37,53.2867807247,134.0
2019-04-13 05:30:00,65.7501666701,8.44,66.2896524138,1.7001666701,0,1.7001666701,64.05,8.44,64.6036848794,132.13,52.4201666701,-16.42,54.9316873373,1.7001666701,0,1.7001666701,50.72,-16.42,53.3116760194,134.0
2019-04-13 06:00:00,66.3698333367,8.75,66.9441354948,1.6798333367,0,1.6798333367,64.69,8.75,65.2790824078,132.13,53.0098333367,-16.17,55.4212173304,1.6798333367,0,1.6798333367,51.33,-16.17,53.8167055848,134.0
2019-04-13 06:30:00,69.8115000032,9.99,70.5226604199,1.5915000032000002,0,1.5915000032000002,68.22,9.99,68.9475779125,131.54,55.8215000032,-15.17,57.8460781955,1.5915000032000002,0,1.5915000032000002,54.23,-15.17,56.3118264666,133.36
2019-04-13 07:00:00,73.4686666722,11.14,74.3084422027,2.7686666722,0,2.7686666722,70.7,11.14,71.5722683726,131.38,58.9286666722,-14.35,60.6507234562,2.7686666722,0,2.7686666722,56.16,-14.35,57.964369228,133.36
2019-04-13 07:30:00,77.0388333412,12.28,78.0114109766,3.9088333412000003,0,3.9088333412000003,73.13,12.28,74.1538623404,131.29,62.3688333412,-13.29,63.7690792809,3.9088333412000003,0,3.9088333412000003,58.46,-13.29,59.9516113211,133.18
2019-04-13 08:00:00,78.2306666849,12.25,79.1839611914,9.1306666849,0,9.1306666849,69.1,12.25,70.1774358323,131.29,63.6406666849,-13.64,65.0859743424,9.1306666849,0,9.1306666849,54.51,-13.64,56.190654917,133.18
2019-04-13 08:30:00,77.6111666894,13.25,78.7340821683,11.3611666894,0,11.3611666894,66.25,13.25,67.5620085551,131.29,63.8711666894,-12.69,65.1195979277,11.3611666894,0,11.3611666894,52.51,-12.69,54.0216271506,133.18
2019-04-13 09:00:00,80.5746666848,16.5,82.2467440776,9.0746666848,0,9.0746666848,71.5,16.5,73.3791523527,130.44,67.3046666848,-8.96,67.8984518053,9.0746666848,0,9.0746666848,58.23,-8.96,58.9153163447,132.34
2019-04-13 09:30:00,80.4956666824,17.94,82.4705762963,7.8556666824,0,7.8556666824,72.64,17.94,74.8225447308,130.32,66.5656666824,-7.96,67.0399103585,7.8556666824,0,7.8556666824,58.71,-7.96,59.2471577377,132.19
2019-04-13 10:00:00,81.7371666843,19.86,84.1153019229,8.8071666843,0,8.8071666843,72.93,19.86,75.5857427032,129.8,67.5071666843,-7.7,67.9448861485,8.8071666843,0,8.8071666843,58.7,-7.7,59.202871552,132.19
2019-04-13 10:30:00,80.9698333516,20.04,83.4129217387,9.1498333516,0,9.1498333516,71.82,20.04,74.5634897252,129.51,66.3698333516,-7.92,66.8407149806,9.1498333516,0,9.1498333516,57.22,-7.92,57.7655156646,132.19
2019-04-13 11:00:00,80.8061666864,19.62,83.1539594641,9.8661666864,0,9.8661666864,70.94,19.62,73.6031792792,130.11,66.0661666864,-8.43,66.6018264062,9.8661666864,0,9.8661666864,56.2,-8.43,56.8287330494,132.19
2019-04-13 11:30:00,82.0613333554,18.83,84.1940100723,11.0213333554,0,11.0213333554,71.04,18.83,73.4932003657,130.37,67.2113333554,-9.3,67.8517010207,11.0213333554,0,11.0213333554,56.19,-9.3,56.9544212507,132.74
2019-04-13 12:00:00,80.6855000221,19.27,82.9547033857,11.0255000221,0,11.0255000221,69.66,19.27,72.2761959431,130.37,66.0655000221,-8.76,66.6437385893,11.0255000221,0,11.0255000221,55.04,-8.76,55.7327480033,132.63
2019-04-13 12:30:00,76.7250000217,19.08,79.0618240893,10.8650000217,0,10.8650000217,65.86,19.08,68.5681121222,130.58,63.2850000217,-8.63,63.8707141635,10.8650000217,0,10.8650000217,52.42,-8.63,53.1256369374,132.9
2019-04-13 13:00:00,72.5520000261,18.91,74.9758681697,13.0720000261,0,13.0720000261,59.48,18.91,62.4136082918,130.85,60.2320000261,-8.7,60.8570770507,13.0720000261,0,13.0720000261,47.16,-8.7,47.9557671193,133.13
2019-04-13 13:30:00,70.0391666908,18.04,72.3251441115,12.0791666908,0,12.0791666908,57.96,18.04,60.7025798463,131.26,58.1391666908,-9.37,58.8893844721,12.0791666908,0,12.0791666908,46.06,-9.37,47.0034094508,133.13
2019-04-13 14:00:00,65.0455000195,16.44,67.090913489,9.7655000195,0,9.7655000195,55.28,16.44,57.6728012151,131.7,54.4855000195,-9.42,55.2938162219,9.7655000195,0,9.7655000195,44.72,-9.42,45.7013654063,133.54
2019-04-13 14:30:00,64.0595000235,15.48,65.9033378764,11.7295000235,0,11.7295000235,52.33,15.48,54.5715979242,131.86,54.5495000235,-9.56,55.3808771401,11.7295000235,0,11.7295000235,42.82,-9.56,43.8742065455,133.43
2019-04-13 15:00:00,63.0291666914,15.28,64.8548707023,12.3791666914,0,12.3791666914,50.65,15.28,52.9046396831,132.15,54.5191666914,-10.64,55.5477194557,12.3791666914,0,12.3791666914,42.14,-10.64,43.4625033793,134.07
2019-04-13 15:30:00,65.621833358,15.98,67.5395100165,12.331833358,0,12.331833358,53.29,15.98,55.6343823548,131.41,56.401833358,-10.9,57.4454245884,12.331833358,0,12.331833358,44.07,-10.9,45.397961408,133.34
2019-04-13 16:00:00,72.2405000194,15.56,73.8972492252,9.6805000194,0,9.6805000194,62.56,15.56,64.4660158533,131.86,60.3905000194,-11.81,61.5344504533,9.6805000194,0,9.6805000194,50.71,-11.81,52.0670740488,134.07
2019-04-13 16:30:00,79.3973333559,15.06,80.8129948958,11.2873333559,0,11.2873333559,68.11,15.06,69.7551123574,131.38,65.5273333559,-12.67,66.7409942744,11.2873333559,0,11.2873333559,54.24,-12.67,55.7001481147,134.07
2019-04-13 17:00:00,82.9135000202,15.43,84.3370226271,10.0935000202,0,10.0935000202,72.82,15.43,74.43680071040001,131.26,69.1035000202,-12.34,70.196647463,10.0935000202,0,10.0935000202,59.01,-12.34,60.2864470673,133.25
2019-04-13 17:30:00,88.3941666837,16.6,89.9393612591,8.4941666837,0,8.4941666837,79.9,16.6,81.6061884908,130.72,73.6841666837,-11.37,74.5562426619,8.4941666837,0,8.4941666837,65.19,-11.37,66.1741112521,133.02
2019-04-13 18:00:00,94.2328333426,18.4,96.0124308606,4.6228333426,0,4.6228333426,89.61,18.4,91.4795720366,130.32,78.5928333426,-10.38,79.2753294084,4.6228333426,0,4.6228333426,73.97,-10.38,74.6947474726,132.67
2019-04-13 18:30:00,98.2855000086,18.41,99.9948379265,4.3055000086,0,4.3055000086,93.98,18.41,95.7662179477,129.47,82.1455000086,-9.24,82.6635395544,4.3055000086,0,4.3055000086,77.84,-9.24,78.3864988375,132.19
2019-04-13 19:00:00,99.4231666732,38.72,106.6967875398,3.2431666732,0,3.2431666732,96.18,38.72,103.6813908086,130.77,82.4731666732,-12.69,83.4437494429,3.2431666732,0,3.2431666732,79.23,-12.69,80.2398217844,131.98
2019-04-13 19:30:00,102.0816666756,41.11,110.0486200335,4.4916666757,0,4.4916666757,97.59,41.11,105.895421053,132.35,82.0216666756,-13.63,83.1464413204,4.4916666757,0,4.4916666757,77.53,-13.63,78.7189799223,132.26
2019-04-13 20:00:00,103.1533333428,33.84,108.5622207756,4.7333333428,0,4.7333333428,98.42,33.84,104.0751747536,132.19,81.6633333428,-12.25,82.577009589,4.7333333428,0,4.7333333428,76.93,-12.25,77.8992130897,132.26
2019-04-13 20:30:00,102.7681666856,33.11,107.9702189677,9.4881666856,0,9.4881666856,93.28,33.11,98.9819705805,132.19,81.5681666856,-14.26,82.805274086,9.4881666856,0,9.4881666856,72.08,-14.26,73.4770304245,132.82
2019-04-13 21:00:00,94.647000016,4.9,94.7737548693,7.987000016,0,7.987000016,86.66,4.9,86.7984193404,129.44,77.667000016,-11.73,78.5477930402,7.987000016,0,7.987000016,69.68,-11.73,70.6604224443,132.19
2019-04-13 21:30:00,93.5505000092,5.21,93.6954649488,4.5805000092,0,4.5805000092,88.97,5.21,89.1224158111,129.44,77.3505000092,-11.04,78.1343807275,4.5805000092,0,4.5805000092,72.77,-11.04,73.6026799784,132.19
2019-04-13 22:00:00,87.5213333367,4.37,87.6303639673,1.7013333366999999,0,1.7013333366999999,85.82,4.37,85.9311893319,129.44,72.1013333367,-11.4,72.9970017805,1.7013333366999999,0,1.7013333366999999,70.4,-11.4,71.3170386373,132.19
2019-04-13 22:30:00,81.5313333369,3.32,81.5989014368,1.7613333369,0,1.7613333369,79.77,3.32,79.8390587369,130.21,66.9913333369,-12.2,68.0931622283,1.7613333369,0,1.7613333369,65.23,-12.2,66.3610797079,132.77
2019-04-13 23:00:00,74.813833337,2.05,74.8419144503,1.843833337,0,1.843833337,72.97,2.05,72.9987904009,130.32,61.263833337,-13.16,62.6613347699,1.843833337,0,1.843833337,59.42,-13.16,60.8598554057,133.13
2019-04-13 23:30:00,71.3245000036,1.31,71.3365292172,1.7845000036,0,1.7845000036,69.54,1.31,69.5523378471,130.32,58.0045000036,-13.8,59.6235022509,1.7845000036,0,1.7845000036,56.22,-13.8,57.8889315845,133.13
2019-04-14 00:00:00,67.0495000035,0.53,67.0515946918,1.7295000035,0,1.7295000035,65.32,0.53,65.3221501483,130.58,54.4595000035,-14.65,56.3955640155,1.7295000035,0,1.7295000035,52.73,-14.65,54.7272820447,133.32
2019-04-14 00:30:00,68.5701666758,0.39,68.5712757498,4.5901666758,0,4.5901666758,63.98,0.39,63.9811886417,130.74,56.2601666758,-16.2,58.546104519400004,4.5901666758,0,4.5901666758,51.67,-16.2,54.1500590951,133.32
2019-04-14 01:00:00,67.387000009,0.08,67.3870474959,4.487000009,0,4.487000009,62.9,0.08,62.9000508744,131.15,55.147000009,-16.45,57.5481894588,4.487000009,0,4.487000009,50.66,-16.45,53.263853597,133.75
