Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-14 01:30:00,75.8418333424,1.8,75.8631905784,4.5318333424,0,4.5318333424,71.31,1.8,71.3327140939,130.32,61.6918333424,-15.34,63.5704168709,4.5318333424,0,4.5318333424,57.16,-15.34,59.182608932,133.13
2019-04-14 02:00:00,77.3401666759,2.1,77.3686718346,4.6201666759,0,4.6201666759,72.72,2.1,72.7503154632,130.32,62.7101666759,-15.18,64.5212941944,4.6201666759,0,4.6201666759,58.09,-15.18,60.0406570584,133.13
2019-04-14 02:30:00,77.9128333425,2.22,77.9444545779,4.5628333425,0,4.5628333425,73.35,2.22,73.3835874021,130.32,63.1128333425,-15.1,64.8940654645,4.5628333425,0,4.5628333425,58.55,-15.1,60.4657961165,133.13
2019-04-14 03:00:00,75.6430000091,1.6400000000000001,75.6607761683,4.5730000091,0,4.5730000091,71.07,1.6400000000000001,71.0889196711,130.44,61.3230000091,-15.51,63.2540151304,4.5730000091,0,4.5730000091,56.75,-15.51,58.8313062918,133.25
2019-04-14 03:30:00,73.1426666756,1.2,73.1525097889,4.4726666756,0,4.4726666756,68.67,1.2,68.6804841276,130.32,59.3226666756,-15.79,61.3881330674,4.4726666756,0,4.4726666756,54.85,-15.79,57.0775490013,133.13
2019-04-14 04:00:00,71.2173333424,0.74,71.2211778083,4.5273333424,0,4.5273333424,66.69,0.74,66.6941054367,130.57,57.8473333424,-16.11,60.0486975281,4.5273333424,0,4.5273333424,53.32,-16.11,55.7005789916,133.21
2019-04-14 04:30:00,69.161000009,0.16,69.1611850842,4.511000009,0,4.511000009,64.65,0.16,64.6501979889,131.18,56.201000009,-16.56,58.589982096,4.511000009,0,4.511000009,51.69,-16.56,54.27789329,133.69
2019-04-14 05:00:00,67.2978333422,-0.18,67.2980740627,4.4278333422,0,4.4278333422,62.87,-0.18,62.870257674,131.26,54.7478333422,-16.84,57.279235816,4.4278333422,0,4.4278333422,50.32,-16.84,53.0630568286,134.07
2019-04-14 05:30:00,66.6415000088,-0.35000000000000003,66.6424190994,4.4115000088,0,4.4115000088,62.23,-0.35000000000000003,62.2309842442,131.26,54.2915000088,-16.9,56.8610321152,4.4115000088,0,4.4115000088,49.88,-16.9,52.6652105284,134.07
2019-04-14 06:00:00,66.6226666753,-0.46,66.6242547045,4.3226666753,0,4.3226666753,62.3,-0.46,62.3016982112,131.18,54.3626666753,-16.96,56.9468271992,4.3226666753,0,4.3226666753,50.04,-16.96,52.8360028768,133.7
2019-04-14 06:30:00,69.000833342,0.16,69.0010188467,4.3108333420000005,0,4.3108333420000005,64.69,0.16,64.6901978664,130.32,56.390833342,-16.37,58.7188469318,4.3108333420000005,0,4.3108333420000005,52.08,-16.37,54.5921541982,133.13
2019-04-14 07:00:00,72.1596666758,1.15,72.1688298004,4.5696666758,0,4.5696666758,67.59,1.15,67.599782544,130.45,59.1096666758,-15.71,61.1617265496,4.5696666758,0,4.5696666758,54.54,-15.71,56.7575166828,133.13
2019-04-14 07:30:00,76.3540000112,2.25,76.3871443223,5.5940000112,0,5.5940000112,70.76,2.25,70.7957632913,130.45,63.0340000112,-14.82,64.752741698,5.5940000112,0,5.5940000112,57.44,-14.82,59.321041798,133.26
2019-04-14 08:00:00,81.5078333476,3.37,81.5774711364,7.1178333476,0,7.1178333476,74.39,3.37,74.4662943888,130.32,67.8878333476,-13.82,69.2802303448,7.1178333476,0,7.1178333476,60.77,-13.82,62.3216278671,133.13
2019-04-14 08:30:00,84.8641666831,4.31,84.9735422753,8.1941666831,0,8.1941666831,76.67,4.31,76.7910476553,130.25,71.3741666831,-12.96,72.5412521928,8.1941666831,0,8.1941666831,63.18,-12.96,64.4955347292,133.13
2019-04-14 09:00:00,89.0705000188,5.8100000000000005,89.2597897913,9.3905000188,0,9.3905000188,79.68,5.8100000000000005,79.8915421055,129.7,74.8805000188,-11.75,75.7967795032,9.3905000188,0,9.3905000188,65.49,-11.75,66.5357242389,132.79
2019-04-14 09:30:00,94.313333357,7.19,94.5870020083,11.843333357,0,11.843333357,82.47,7.19,82.7828303454,129.38,79.853333357,-9.24,80.3861458725,11.843333357,0,11.843333357,68.01,-9.24,68.6348140523,132.19
2019-04-14 10:00:00,96.8020000316,8.25,97.1529192054,15.8120000316,0,15.8120000316,80.99,8.25,81.4091063702,129.38,82.5120000316,-8.2,82.9184548169,15.8120000316,0,15.8120000316,66.7,-8.2,67.2021577035,132.19
2019-04-14 10:30:00,96.418166702,8.48,96.7903573202,17.658166702,0,17.658166702,78.76,8.48,79.2152005615,129.38,84.148166702,-7.9,84.5181871511,17.658166702,0,17.658166702,66.49,-7.9,66.9576739441,132.19
2019-04-14 11:00:00,98.4080000383,8.93,98.8123442265,19.1680000383,0,19.1680000383,79.24,8.93,79.7415983035,129.38,84.5080000383,-7.72,84.8598872877,19.1680000383,0,19.1680000383,65.34,-7.72,65.7944830514,132.19
2019-04-14 11:30:00,97.8623333769,9.14,98.2882286644,21.802333376900002,0,21.802333376900002,76.06,9.14,76.6072007059,129.38,84.9223333769,-7.44,85.2476175983,21.802333376900002,0,21.802333376900002,63.12,-7.44,63.5569665733,132.19
2019-04-14 12:00:00,98.2761667099,8.89,98.677439383,21.6161667099,0,21.6161667099,76.66,8.89,77.1737500709,129.38,85.8161667099,-7.54,86.146770507,21.6161667099,0,21.6161667099,64.2,-7.54,64.6412530819,132.19
2019-04-14 12:30:00,102.0073333697,8.7,102.3776638784,18.1873333697,0,18.1873333697,83.82,8.7,84.2702936983,129.38,87.7073333697,-7.85,88.0579288129,18.1873333697,0,18.1873333697,69.52,-7.85,69.9617960032,132.19
2019-04-14 13:00:00,101.9876667139,8.58,102.3479387274,23.5976667139,0,23.5976667139,78.39,8.58,78.8581543025,129.38,87.9176667139,-8.23,88.3020329348,23.5976667139,0,23.5976667139,64.32,-8.23,64.8443929727,132.19
2019-04-14 13:30:00,96.9081667141,7.61,97.2065063455,23.7381667141,0,23.7381667141,73.17,7.61,73.5646722279,129.96,84.3381667141,-8.82,84.7981059028,23.7381667141,0,23.7381667141,60.6,-8.82,61.2384878977,132.36
2019-04-14 14:00:00,96.6035000363,7.35,96.8827059865,18.1435000363,0,18.1435000363,78.46,7.35,78.80351578450001,130.32,83.2235000363,-8.93,83.7012297299,18.1435000363,0,18.1435000363,65.08,-8.93,65.6898112343,133.12
2019-04-14 14:30:00,98.5070000406,8.07,98.8370070216,20.2870000406,0,20.2870000406,78.22,8.07,78.6351912314,130.14,84.8970000406,-8.27,85.2988482682,20.2870000406,0,20.2870000406,64.61,-8.27,65.1371245911,132.43
2019-04-14 15:00:00,99.4218333846,7.2,99.6821997829,25.6318333846,0,25.6318333846,73.79,7.2,74.1404349866,130.32,85.9218333846,-9.11,86.4034348401,25.6318333846,0,25.6318333846,60.29,-9.11,60.9743897058,133.13
2019-04-14 15:30:00,98.3970000541,5.71,98.5625371003,27.0470000541,0,27.0470000541,71.35,5.71,71.5781153706,130.32,83.4270000541,-11.04,84.154298393,27.0470000541,0,27.0470000541,56.38,-11.04,57.4507267143,133.13
2019-04-14 16:00:00,96.541166718,5.08,96.6747292278,25.651166718,0,25.651166718,70.89,5.08,71.0717841341,130.32,82.381166718,-11.35,83.1593598449,25.651166718,0,25.651166718,56.73,-11.35,57.8542599987,133.13
2019-04-14 16:30:00,93.9476667207,3.95,94.030668307,26.9976667207,0,26.9976667207,66.95,3.95,67.0664222991,130.85,83.5276667207,-11.57,84.3251801528,26.9976667207,0,26.9976667207,56.53,-11.57,57.701869987,133.13
2019-04-14 17:00:00,97.9730000477,5.15,98.1082628444,23.8730000477,0,23.8730000477,74.1,5.15,74.2787486432,130.09,86.4430000477,-10.44,87.0711539906,23.8730000477,0,23.8730000477,62.57,-10.44,63.4349942855,132.86
2019-04-14 17:30:00,102.9650000292,11.22,103.5745124585,14.6050000292,0,14.6050000292,88.36,11.22,89.0695121801,129.58,88.9550000292,-8.32,89.3432394208,14.6050000292,0,14.6050000292,74.35,-8.32,74.8140688641,132.24
2019-04-14 18:00:00,107.6638333587,38.1,114.2064403328,12.6638333587,0,12.6638333587,95.0,38.1,102.3553125148,131.26,88.8038333587,-12.52,89.6820562833,12.6638333587,0,12.6638333587,76.14,-12.52,77.1624908877,132.43
2019-04-14 18:30:00,108.44750003,36.71,114.4922895341,15.00750003,0,15.00750003,93.44,36.71,100.3925181475,132.03,88.67750003,-13.22,89.6575005874,15.00750003,0,15.00750003,73.67,-13.22,74.8467587809,133.0
2019-04-14 19:00:00,108.1606666874,36.78,114.2431539229,10.3506666874,0,10.3506666874,97.81,36.78,104.4967200442,132.19,87.4906666874,-12.78,88.4191447448,10.3506666874,0,10.3506666874,77.14,-12.78,78.1914829121,133.13
2019-04-14 19:30:00,107.5315000176,36.52,113.5637877848,8.8115000176,0,8.8115000176,98.72,36.52,105.2584856437,132.19,86.4615000176,-13.02,87.4363276064,8.8115000176,0,8.8115000176,77.65,-13.02,78.7340009145,133.13
2019-04-14 20:00:00,106.5765000195,35.06,112.1951601291,9.7265000195,0,9.7265000195,96.85,35.06,103.0006121341,132.19,85.2965000195,-14.03,86.4426620111,9.7265000195,0,9.7265000195,75.57,-14.03,76.8613413882,133.13
2019-04-14 20:30:00,105.0891666897,33.69,110.3573697383,11.5391666897,0,11.5391666897,93.55,33.69,99.4314769075,132.19,83.3091666897,-14.42,84.5479370212,11.5391666897,0,11.5391666897,71.77,-14.42,73.2042983711,133.13
2019-04-14 21:00:00,106.9178333525,34.22,112.2605517927,9.5978333525,0,9.5978333525,97.32,34.22,103.1609945667,132.19,85.6678333525,-13.51,86.7265690046,9.5978333525,0,9.5978333525,76.07,-13.51,77.2603714721,132.91
2019-04-14 21:30:00,100.863000015,22.42,103.3247364962,7.483000015,0,7.483000015,93.38,22.42,96.0337482347,131.32,81.923000015,-12.47,82.866632799,7.483000015,0,7.483000015,74.44,-12.47,75.4772449153,132.91
2019-04-14 22:00:00,90.606333354,3.11,90.6596919466,10.326333354,0,10.326333354,80.28,3.11,80.3402172016,130.32,74.886333354,-12.82,75.975754838,10.326333354,0,10.326333354,64.56,-12.82,65.8205590982,133.13
2019-04-14 22:30:00,85.2293333429,3.56,85.3036509305,4.7893333429,0,4.7893333429,80.44,3.56,80.5187381918,130.32,70.4793333429,-11.92,71.4802268355,4.7893333429,0,4.7893333429,65.69,-11.92,66.762732868,132.97
2019-04-14 23:00:00,78.5668333429,1.9300000000000002,78.5905350632,4.7668333429,0,4.7668333429,73.8,1.9300000000000002,73.8252321364,130.32,65.0468333429,-13.17,66.3667042118,4.7668333429,0,4.7668333429,60.28,-13.17,61.7019229846,133.13
2019-04-14 23:30:00,74.8951666763,1.18,74.9044617595,4.8351666763,0,4.8351666763,70.06,1.18,70.0699364921,130.46,61.8451666763,-13.8,63.3661158761,4.8351666763,0,4.8351666763,57.01,-13.8,58.6564582974,133.13
2019-04-15 00:00:00,70.5001666763,0.37,70.5011375893,4.8101666763,0,4.8101666763,65.69,0.37,65.6910420073,130.69,58.2101666763,-15.04,60.1217523404,4.8101666763,0,4.8101666763,53.4,-15.04,55.4775774525,133.28
2019-04-15 00:30:00,69.7848333429,0.98,69.791714155,4.7748333429,0,4.7748333429,65.01,0.98,65.0173861363,130.32,57.6248333429,-15.47,59.6652521808,4.7748333429,0,4.7748333429,52.85,-15.47,55.0676256979,133.13
2019-04-15 01:00:00,68.9948333428,0.76,68.9990190365,4.7348333428,0,4.7348333428,64.26,0.76,64.264494085,130.32,56.8348333428,-15.69,58.9607868087,4.7348333428,0,4.7348333428,52.1,-15.69,54.4112681345,133.13
2019-04-15 01:30:00,77.956166676,2.64,78.0008559108,4.646166676,0,4.646166676,73.31,2.64,73.3575197236,130.0,63.776166676,-14.39,65.3794427621,4.646166676,0,4.646166676,59.13,-14.39,60.8558049819,133.13
2019-04-15 02:00:00,80.2281666759,3.09,80.2876505334,4.6281666759,0,4.6281666759,75.6,3.09,75.6631224574,129.38,65.5681666759,-14.06,67.0586913177,4.6281666759,0,4.6281666759,60.94,-14.06,62.5409242017,132.19
2019-04-15 02:30:00,81.0010000094,2.99,81.0561663448,4.7010000094,0,4.7010000094,76.3,2.99,76.3585627157,129.38,66.1210000094,-14.17,67.6223006281,4.7010000094,0,4.7010000094,61.42,-14.17,63.0333665609,132.19
2019-04-15 03:00:00,78.860166676,2.5,78.8997838284,4.6901666760000005,0,4.6901666760000005,74.17,2.5,74.2121209776,129.97,64.350166676,-14.61,65.9878477542,4.6901666760000005,0,4.6901666760000005,59.66,-14.61,61.4228597511,132.78
2019-04-15 03:30:00,76.6400000094,2.07,76.6679496363,4.6800000094000005,0,4.6800000094000005,71.96,2.07,71.9897666339,130.32,62.6000000094,-14.87,64.3418751761,4.6800000094000005,0,4.6800000094000005,57.92,-14.87,59.7983553286,133.13
2019-04-15 04:00:00,74.6568333427,1.8,74.6785294764,4.6968333427,0,4.6968333427,69.96,1.8,69.9831522582,130.32,61.1068333427,-15.02,62.9257139902,4.6968333427,0,4.6968333427,56.41,-15.02,58.3754100628,133.13
2019-04-15 04:30:00,72.8745000094,1.28,72.885740386,4.6845000094,0,4.6845000094,68.19,1.28,68.2020124337,130.32,59.7345000094,-15.4,61.6876850868,4.6845000094,0,4.6845000094,55.05,-15.4,57.163471728,133.13
2019-04-15 05:00:00,71.1563333426,1.12,71.1651471914,4.6463333426,0,4.6463333426,66.51,1.12,66.5194294924,130.32,58.4163333426,-15.47,60.430033106,4.6463333426,0,4.6463333426,53.77,-15.47,55.9511733568,133.13
2019-04-15 05:30:00,71.7280000092,1.17,71.7375416733,4.6080000091999995,0,4.6080000091999995,67.12,1.17,67.1301966331,130.32,58.9980000092,-15.28,60.9445847068,4.6080000091999995,0,4.6080000091999995,54.39,-15.28,56.4955794731,133.13
2019-04-15 06:00:00,74.0618333425,2.1,74.0915997806,4.5818333425,0,4.5818333425,69.48,2.1,69.5117285068,130.32,60.9318333425,-14.71,62.6823134104,4.5818333425,0,4.5818333425,56.35,-14.71,58.2383602104,133.13
2019-04-15 06:30:00,80.8111666754,4.55,80.9391571456,4.3711666754,0,4.3711666754,76.44,4.55,76.5752969305,130.0,66.5111666754,-12.71,67.714691113,4.3711666754,0,4.3711666754,62.14,-12.71,63.4265220551,132.82
2019-04-15 07:00:00,87.5300000092,6.26,87.7535668882,4.5900000092,0,4.5900000092,82.94,6.26,83.1759051649,129.43,72.3800000092,-10.43,73.1276233808,4.5900000092,0,4.5900000092,67.79,-10.43,68.5876738197,132.25
2019-04-15 07:30:00,93.9493333449,9.09,94.388057168,5.7993333449,0,5.7993333449,88.15,9.09,88.6174395929,129.95,78.3093333449,-7.53,78.6705318968,5.7993333449,0,5.7993333449,72.51,-7.53,72.8999382716,132.67
2019-04-15 08:00:00,100.2830000234,11.72,100.9655312159,11.723000023400001,0,11.723000023400001,88.56,11.72,89.3321442707,130.43,83.6330000234,-5.86,83.8380480028,11.723000023400001,0,11.723000023400001,71.91,-5.86,72.148372816,133.29
2019-04-15 08:30:00,104.0923333602,14.09,105.041620153,13.4323333602,0,13.4323333602,90.66,14.09,91.7483716477,130.32,87.3223333602,-3.99,87.413442922,13.4323333602,0,13.4323333602,73.89,-3.99,73.9976499627,133.13
2019-04-15 09:00:00,104.4635000308,15.29,105.5765454004,15.3835000308,0,15.3835000308,89.08,15.29,90.3826891611,130.32,88.8835000308,-2.83,88.9285414123,15.3835000308,0,15.3835000308,73.5,-2.83,73.5544621352,133.13
2019-04-15 09:30:00,102.8033333669,16.29,104.0859714436,16.8033333669,0,16.8033333669,86.0,16.29,87.5292185502,130.32,90.1833333669,-1.26,90.1921350073,16.8033333669,0,16.8033333669,73.38,-1.26,73.3908168642,133.13
2019-04-15 10:00:00,102.0725000404,16.79,103.4441847786,20.2125000404,0,20.2125000404,81.86,16.79,83.5641292661,130.32,90.0925000404,-0.65,90.0948448222,20.2125000404,0,20.2125000404,69.88,-0.65,69.8830229741,133.13
2019-04-15 10:30:00,100.3763333911,16.63,101.7446077443,28.8763333911,0,28.8763333911,71.5,16.63,73.4084933778,130.32,90.4663333911,-0.66,90.4687408845,28.8763333911,0,28.8763333911,61.59,-0.66,61.5935361868,133.13
2019-04-15 11:00:00,97.0263334017,16.8,98.4700430252,34.1763334017,0,34.1763334017,62.85,16.8,65.0566099639,130.99,89.4363334017,-0.33,89.4369422126,34.1763334017,0,34.1763334017,55.26,-0.33,55.2609853332,133.76
2019-04-15 11:30:00,93.9073334132,16.69,95.3789461505,39.9273334132,0,39.9273334132,53.98,16.69,56.5012964453,130.32,88.5173334132,0.01,88.517333978,39.9273334132,0,39.9273334132,48.59,0.01,48.590001029,133.13
2019-04-15 12:00:00,89.7861667442,16.21,91.237710617,38.7861667442,0,38.7861667442,51.0,16.21,53.5141485964,130.32,86.0961667442,-0.22,86.0964478248,38.7861667442,0,38.7861667442,47.31,-0.22,47.310511517,133.13
2019-04-15 12:30:00,88.3500000716,15.63,89.7219004071,35.8200000716,0,35.8200000716,52.53,15.63,54.8060014962,130.32,84.7700000716,-0.73,84.7731432244,35.8200000716,0,35.8200000716,48.95,-0.73,48.9554430069,133.13
2019-04-15 13:00:00,92.3216667316,15.01,93.5338989249,32.4616667316,0,32.4616667316,59.86,15.01,61.7132052319,130.64,85.6116667316,-1.33,85.6219970601,32.4616667316,0,32.4616667316,53.15,-1.33,53.1666380355,133.31
2019-04-15 13:30:00,93.1031667352,14.92,94.2910709247,34.2631667352,0,34.2631667352,58.84,14.92,60.7021581165,131.26,85.8231667352,-1.58,85.8377093617,34.2631667352,0,34.2631667352,51.56,-1.58,51.5842030083,134.07
2019-04-15 14:00:00,89.0866667288,14.74,90.297850411,31.0766667288,0,31.0766667288,58.01,14.74,59.8533850338,131.26,83.0466667288,-1.81,83.0663888391,31.0766667288,0,31.0766667288,51.97,-1.81,52.0015095935,134.07
2019-04-15 14:30:00,88.5525000531,14.18,89.6806426474,26.5425000531,0,26.5425000531,62.01,14.18,63.610631973,131.17,82.2525000531,-2.24,82.2829956004,26.5425000531,0,26.5425000531,55.71,-2.24,55.7550150211,133.78
2019-04-15 15:00:00,92.7088333692,13.89,93.7435858322,17.9188333692,0,17.9188333692,74.79,13.89,76.0688911448,130.98,81.8888333692,-2.65,81.9317004008,17.9188333692,0,17.9188333692,63.97,-2.65,64.0248654821,133.53
2019-04-15 15:30:00,95.5446666982,14.27,96.6044317538,15.7846666982,0,15.7846666982,79.76,14.27,81.0264802395,130.32,82.6446666982,-2.39,82.6792176648,15.7846666982,0,15.7846666982,66.86,-2.39,66.9027032339,133.13
2019-04-15 16:00:00,99.9271666966,14.76,101.011366905,14.9871666966,0,14.9871666966,84.94,14.76,86.212883028,130.13,85.3571666966,-2.21,85.3857716864,14.9871666966,0,14.9871666966,70.37,-2.21,70.4046944458,133.13
2019-04-15 16:30:00,104.5426666926,15.02,105.6161425124,12.9626666926,0,12.9626666926,91.58,15.02,92.8035387256,129.69,89.1826666926,-1.8900000000000001,89.2026913182,12.9626666926,0,12.9626666926,76.22,-1.8900000000000001,76.2434292251,132.83
2019-04-15 17:00:00,109.7546666876,16.08,110.9263415952,10.4546666876,0,10.4546666876,99.3,16.08,100.5935206661,129.38,93.7546666876,-0.81,93.7581656481,10.4546666876,0,10.4546666876,83.3,-0.81,83.3039380822,132.19
2019-04-15 17:30:00,115.1063333511,44.74,123.4954880857,8.8763333511,0,8.8763333511,106.23,44.74,115.2669965775,130.91,98.3363333511,-5.89,98.5125705529,8.8763333511,0,8.8763333511,89.46,-5.89,89.6536875984,132.37
2019-04-15 18:00:00,117.0636666822,51.6,127.9314740675,7.7536666822,0,7.7536666822,109.31,51.6,120.8769461064,132.17,99.4936666822,-7.91,99.8076039682,7.7536666822,0,7.7536666822,91.74,-7.91,92.0803763024,133.13
2019-04-15 18:30:00,117.2511666804,50.97,127.850604175,6.8611666804,0,6.8611666804,110.39,50.97,121.5890332226,132.17,99.5111666804,-8.55,99.8777993054,6.8611666804,0,6.8611666804,92.65,-8.55,93.0436725414,133.13
2019-04-15 19:00:00,116.289666678,50.46,126.7655243988,5.689666678,0,5.689666678,110.6,50.46,121.5671485229,132.17,98.379666678,-9.1,98.7996397548,5.689666678,0,5.689666678,92.69,-9.1,93.1356328158,133.13
2019-04-15 19:30:00,116.6970000093,49.26,126.667823109,4.6370000093,0,4.6370000093,112.06,49.26,122.4091140398,132.17,98.6270000093,-10.37,99.170671223,4.6370000093,0,4.6370000093,93.99,-10.37,94.5603352363,133.13
2019-04-15 20:00:00,114.6653333421,47.29,124.0342000033,4.3653333421,0,4.3653333421,110.3,47.29,120.0101416548,132.32,96.5053333421,-10.4,97.0640992513,4.3653333421,0,4.3653333421,92.14,-10.4,92.7250753572,133.13
2019-04-15 20:30:00,113.2925000108,45.16,121.9615355705,5.4225000108,0,5.4225000108,107.87,45.16,116.9417055631,132.89,95.1625000108,-11.41,95.8440895847,5.4225000108,0,5.4225000108,89.74,-11.41,90.4624546428,133.81
2019-04-15 21:00:00,108.8926666743,38.14,115.3788215204,3.8126666743,0,3.8126666743,105.08,38.14,111.7875932293,133.13,91.4126666743,-18.81,93.3278721953,3.8126666743,0,3.8126666743,87.6,-18.81,89.5967415702,134.07
2019-04-15 21:30:00,103.7093333408,35.92,109.7536888764,3.7193333408,0,3.7193333408,99.99,35.92,106.2461599306,132.8,86.8093333408,-20.54,89.2062327143,3.7193333408,0,3.7193333408,83.09,-20.54,85.5911192823,133.74
2019-04-15 22:00:00,96.3833333409,38.27,103.7031332502,3.7933333409000003,0,3.7933333409000003,92.59,38.27,100.1873295382,131.99,79.7733333409,-17.18,81.6023107045,3.7933333409000003,0,3.7933333409000003,75.98,-17.18,77.8980924028,133.1
2019-04-15 22:30:00,89.9786666741,39.24,98.1628140206,3.7186666741,0,3.7186666741,86.26,39.24,94.7658440579,132.19,74.0186666741,-15.93,75.7134592804,3.7186666741,0,3.7186666741,70.3,-15.93,72.0822786821,133.1
2019-04-15 23:00:00,83.5626666741,38.3,91.9217561934,3.6926666741,0,3.6926666741,79.87,38.3,88.5782529744,132.76,68.5326666741,-17.9,70.8317471298,3.6926666741,0,3.6926666741,64.84,-17.9,67.265411617,133.86
2019-04-15 23:30:00,80.4553333406,36.74,88.4470930158,3.6453333406,0,3.6453333406,76.81,36.74,85.1446046441,133.75,65.3553333406,-18.29,67.8663664569,3.6453333406,0,3.6453333406,61.71,-18.29,64.3634073057,134.4
2019-04-16 00:00:00,75.276666674,22.91,78.6857334308,3.646666674,0,3.646666674,71.63,22.91,75.2045543834,133.2,61.176666674,-16.29,63.3083615752,3.646666674,0,3.646666674,57.53,-16.29,59.7918472703,134.4
2019-04-16 00:30:00,71.6836666701,8.32,72.1648838929,1.7236666701,0,1.7236666701,69.96,8.32,70.4529914198,132.1,58.2836666701,-14.17,59.981452971,1.7236666701,0,1.7236666701,56.56,-14.17,58.3079968786,134.07
2019-04-16 01:00:00,70.5211666701,8.79,71.0668632241,1.7111666701,0,1.7111666701,68.81,8.79,69.3691588532,131.65,57.3111666701,-14.66,59.1564487194,1.7111666701,0,1.7111666701,55.6,-14.66,57.5002226083,134.07
2019-04-16 01:30:00,79.1551666698,11.59,79.9991781866,1.5851666698,0,1.5851666698,77.57,11.59,78.4310716489,130.95,64.3251666698,-13.76,65.7804276902,1.5851666698,0,1.5851666698,62.74,-13.76,64.2311855721,133.13
2019-04-16 02:00:00,81.2501666699,12.37,82.1864130126,1.6101666699,0,1.6101666699,79.64,12.37,80.5949533159,130.32,65.9401666699,-13.12,67.2327299792,1.6101666699,0,1.6101666699,64.33,-13.12,65.6542709959,133.13
2019-04-16 02:30:00,82.2343333366,12.67,83.2046541927,1.6443333366,0,1.6443333366,80.59,12.67,81.5798810982,130.54,66.6843333366,-13.02,67.943511188,1.6443333366,0,1.6443333366,65.04,-13.02,66.3304002702,133.13
2019-04-16 03:00:00,80.0833333365,12.17,81.002772658,1.5833333365,0,1.5833333365,78.5,12.17,79.4377674661,131.26,64.9933333365,-13.42,66.3643713011,1.5833333365,0,1.5833333365,63.41,-13.42,64.814539264,133.42
2019-04-16 03:30:00,78.2156666701,11.44,79.0478596335,1.7056666701,0,1.7056666701,76.51,11.44,77.3605435607,131.26,63.6456666701,-14.04,65.1758581522,1.7056666701,0,1.7056666701,61.94,-14.04,63.511299782,134.07
2019-04-16 04:00:00,77.5750000068,10.56,78.2904478596,3.4150000068,0,3.4150000068,74.16,10.56,74.9080716612,132.03,63.5350000068,-14.88,65.254200063,3.4150000068,0,3.4150000068,60.12,-14.88,61.9340681693,134.07
2019-04-16 04:30:00,75.0173333424,10.43,75.7389279156,4.5273333424,0,4.5273333424,70.49,10.43,71.2574557503,132.19,61.2473333424,-15.1,63.0812637917,4.5273333424,0,4.5273333424,56.72,-15.1,58.6955569017,134.17
2019-04-16 05:00:00,72.3746666705,10.2,73.0898924317,1.9346666705,0,1.9346666705,70.44,10.2,71.1746696515,132.19,58.8946666705,-15.24,60.8345244268,1.9346666705,0,1.9346666705,56.96,-15.24,58.9635412776,134.17
2019-04-16 05:30:00,72.5785000034,10.05,73.2710117492,1.7185000034,0,1.7185000034,70.86,10.05,71.5691420935,132.19,59.1285000034,-15.32,61.0809455776,1.7185000034,0,1.7185000034,57.41,-15.32,59.4189405829,134.17
2019-04-16 06:00:00,74.5775000034,10.48,75.3102510071,1.6975000034,0,1.6975000034,72.88,10.48,73.6296462031,132.19,60.8275000034,-14.92,62.6305928174,1.6975000034,0,1.6975000034,59.13,-14.92,60.9833034527,134.17
2019-04-16 06:30:00,82.0365000122,12.09,82.9225869968,6.0865000122,0,6.0865000122,75.95,12.09,76.9062455201,131.84,67.1165000122,-13.83,68.5265895393,6.0865000122,0,6.0865000122,61.03,-13.83,62.5773904857,134.07
2019-04-16 07:00:00,87.2773333481,13.2,88.2698868038,7.4073333481,0,7.4073333481,79.87,13.2,80.9534242636,131.12,71.2373333481,-13.19,72.4481453355,7.4073333481,0,7.4073333481,63.83,-13.19,65.1785624266,133.75
2019-04-16 07:30:00,96.307666684,13.58,97.2603879394,8.657666684,0,8.657666684,87.65,13.58,88.6957659643,130.2,79.147666684,-12.35,80.1054033229,8.657666684,0,8.657666684,70.49,-12.35,71.5636961035,132.58
2019-04-16 08:00:00,104.2885000151,14.39,105.2766039317,7.5285000151,0,7.5285000151,96.76,14.39,97.8241774818,130.2,86.63850001509999,-14.34,87.8172265837,7.5285000151,0,7.5285000151,79.11,-14.34,80.3991772346,132.89
2019-04-16 08:30:00,107.2061666915,15.11,108.2657576369,12.4161666915,0,12.4161666915,94.79,15.11,95.9867501273,130.2,89.4061666915,-14.77,90.6179647888,12.4161666915,0,12.4161666915,76.99,-14.77,78.3939602265,133.13
2019-04-16 09:00:00,106.728833363,15.87,107.9022741698,14.818833363,0,14.818833363,91.91,15.87,93.2700648654,129.88,89.478833363,-14.22,90.601710911,14.818833363,0,14.818833363,74.66,-14.22,76.0021315491,132.76
2019-04-16 09:30:00,105.0120000313,16.28,106.2664507291,15.6420000313,0,15.6420000313,89.37,16.28,90.8407138898,130.0,89.0120000313,-13.77,90.070800205,15.6420000313,0,15.6420000313,73.37,-13.77,74.6509865976,132.76
2019-04-16 10:00:00,101.5156666962,15.82,102.7409508656,14.7456666962,0,14.7456666962,86.77,15.82,88.2003701806,130.32,86.6656666962,-14.04,87.7955544654,14.7456666962,0,14.7456666962,71.92,-14.04,73.2776091313,133.13
2019-04-16 10:30:00,98.8958333585,16.53,100.2677752605,12.6058333585,0,12.6058333585,86.29,16.53,87.8590063682,130.32,84.8358333585,-13.21,85.8581546601,12.6058333585,0,12.6058333585,72.23,-13.21,73.4280396034,133.13
2019-04-16 11:00:00,98.5856666875,17.58,100.1408511858,10.4056666875,0,10.4056666875,88.18,17.58,89.9153424061,130.32,83.7356666875,-12.29,84.6327712863,10.4056666875,0,10.4056666875,73.33,-12.29,74.3527605405,133.13
2019-04-16 11:30:00,96.7816666805,18.66,98.5641243326,6.9216666805,0,6.9216666805,89.86,18.66,91.776986222,130.32,81.0616666805,-11.49,81.8719360039,6.9216666805,0,6.9216666805,74.14,-11.49,75.0250604798,133.13
2019-04-16 12:00:00,97.6676666812,19.08,99.5139161874,7.2876666812,0,7.2876666812,90.38,19.08,92.3720239033,130.32,81.8876666812,-11.23,82.6541157747,7.2876666812,0,7.2876666812,74.6,-11.23,75.4405255814,133.13
2019-04-16 12:30:00,99.5671666869,18.59,101.2877523794,10.1371666869,0,10.1371666869,89.43,18.59,91.3417374479,130.32,84.1071666869,-11.59,84.9019645715,10.1371666869,0,10.1371666869,73.97,-11.59,74.8724849327,133.13
2019-04-16 13:00:00,94.7731666874,18.3,96.5237956359,10.3731666874,0,10.3731666874,84.4,18.3,86.3611602516,130.32,82.3931666874,-11.34,83.1698834722,10.3731666874,0,10.3731666874,72.02,-11.34,72.9073110189,133.13
2019-04-16 13:30:00,93.3868333578,16.81,94.8877059718,12.2168333578,0,12.2168333578,81.17,16.81,82.8923699746,130.54,80.8168333578,-12.61,81.7946982021,12.2168333578,0,12.2168333578,68.6,-12.61,69.7493519683,133.13
2019-04-16 14:00:00,88.6888333528,16.38,90.1887662709,9.7088333528,0,9.7088333528,78.98,16.38,80.6606769126,131.02,76.6888333528,-12.91,77.7678935101,9.7088333528,0,9.7088333528,66.98,-12.91,68.2128177105,133.21
2019-04-16 14:30:00,85.4406666863,16.0,86.9258737304,9.820666686300001,0,9.820666686300001,75.62,16.0,77.2941420808,131.19,75.0706666863,-12.99,76.1862526754,9.820666686300001,0,9.820666686300001,65.25,-12.99,66.530463699,133.13
2019-04-16 15:00:00,81.743833352,15.92,83.279653524,9.333833352,0,9.333833352,72.41,15.92,74.1394260836,130.32,71.003833352,-12.85,72.1572369945,9.333833352,0,9.333833352,61.67,-12.85,62.9945346836,133.13
2019-04-16 15:30:00,79.4280000195,15.48,80.9224170864,9.7680000195,0,9.7680000195,69.66,15.48,71.3592740994,130.32,69.1980000195,-13.1,70.4270772268,9.7680000195,0,9.7680000195,59.43,-13.1,60.8566750653,133.13
2019-04-16 16:00:00,79.0790000211,14.93,80.4760408093,10.5390000211,0,10.5390000211,68.54,14.93,70.1472486987,130.32,69.9190000211,-13.54,71.2179623687,10.5390000211,0,10.5390000211,59.38,-13.54,60.9041542097,133.13
2019-04-16 16:30:00,82.1201666927,14.31,83.3576503845,13.0001666927,0,13.0001666927,69.12,14.31,70.5857669789,131.24,73.6001666927,-13.89,74.8993767477,13.0001666927,0,13.0001666927,60.6,-13.89,62.171473362,133.13
2019-04-16 17:00:00,87.1273333618,13.96,88.2386186357,14.2473333618,0,14.2473333618,72.88,13.96,74.204959403,130.91,78.2473333618,-14.09,79.5058065693,14.2473333618,0,14.2473333618,64.0,-14.09,65.5326491148,133.13
2019-04-16 17:30:00,91.0313333539,14.1,92.1168478194,10.2813333539,0,10.2813333539,80.75,14.1,81.9717786802,130.32,80.0913333539,-13.97,81.3005693609,10.2813333539,0,10.2813333539,69.81,-13.97,71.1940798101,133.13
2019-04-16 18:00:00,95.705500019,14.16,96.7473427743,9.485500019,0,9.485500019,86.22,14.16,87.3750193133,131.06,83.515500019,-13.94,84.6709061214,9.485500019,0,9.485500019,74.03,-13.94,75.331032782,133.13
2019-04-16 18:30:00,100.6225000179,13.47,101.520088701,8.9725000179,0,8.9725000179,91.65,13.47,92.6345691413,130.72,86.4325000179,-14.81,87.69214993,8.9725000179,0,8.9725000179,77.46,-14.81,78.8630946641,133.13
2019-04-16 19:00:00,102.1280000082,13.54,103.0216481409,4.0880000082,0,4.0880000082,98.04,13.54,98.970567342,130.32,86.5780000082,-14.68,87.8137374527,4.0880000082,0,4.0880000082,82.49,-14.68,83.7860519418,133.13
2019-04-16 19:30:00,104.4820000113,12.98,105.2851780944,5.6520000113,0,5.6520000113,98.83,12.98,99.6787304293,130.32,87.8720000113,-15.5,89.2285738202,5.6520000113,0,5.6520000113,82.22,-15.5,83.6682639954,133.13
2019-04-16 20:00:00,104.569500011,12.34,105.2950897837,5.509500011,0,5.509500011,99.06,12.34,99.8256439999,130.32,87.659500011,-16.12,89.1293573531,5.509500011,0,5.509500011,82.15,-16.12,83.7166464928,132.79
2019-04-16 20:30:00,104.6770000106,12.17,105.3820821166,5.3170000106,0,5.3170000106,99.36,12.17,100.1025399278,130.32,87.5270000106,-16.34,89.0391561666,5.3170000106,0,5.3170000106,82.21,-16.34,83.8181346726,132.95
2019-04-16 21:00:00,104.1023333366,13.18,104.9333512575,1.6323333366,0,1.6323333366,102.47,13.18,103.3141485954,130.32,86.9923333366,-15.27,88.3223582076,1.6323333366,0,1.6323333366,85.36,-15.27,86.7150650118,132.46
2019-04-16 21:30:00,99.66200001,10.71,100.2358136895,5.01200001,0,5.01200001,94.65,10.71,95.2540109392,130.61,83.08200001,-17.66,84.9381794346,5.01200001,0,5.01200001,78.07,-17.66,80.0424918403,133.13
2019-04-16 22:00:00,96.0465000066,13.51,96.9920113386,3.2765000066,0,3.2765000066,92.77,13.51,93.7485626556,130.45,80.3365000066,-14.11,81.5662021508,3.2765000066,0,3.2765000066,77.06,-14.11,78.3411494682,132.55
2019-04-16 22:30:00,87.2130000033,14.52,88.4134479001,1.6630000033,0,1.6630000033,85.55,14.52,86.7734573473,130.79,72.2830000033,-12.64,73.3798452539,1.6630000033,0,1.6630000033,70.62,-12.64,71.7422748454,132.9
2019-04-16 23:00:00,77.0280000034,13.12,78.137361003,1.6780000034,0,1.6780000034,75.35,13.12,76.483703493,130.91,63.1480000034,-13.7,64.6170248806,1.6780000034,0,1.6780000034,61.47,-13.7,62.9781779667,133.09
2019-04-16 23:30:00,73.5516666701,12.61,74.6247932657,1.7016666701,0,1.7016666701,71.85,12.61,72.9481637877,131.34,59.9016666701,-13.63,61.4327809061,1.7016666701,0,1.7016666701,58.2,-13.63,59.7747178998,133.37
2019-04-17 00:00:00,68.8588333369,11.46,69.8059490912,1.7988333369,0,1.7988333369,67.06,11.46,68.0321629819,132.19,55.8888333369,-15.43,57.9797084484,1.7988333369,0,1.7988333369,54.09,-15.43,56.2477821785,134.07
2019-04-17 00:30:00,69.6576666739,9.97,70.3675452638,3.6176666739,0,3.6176666739,66.04,9.97,66.7883410484,132.33,56.5376666739,-15.16,58.534890048,3.6176666739,0,3.6176666739,52.92,-15.16,55.0486330439,134.2
2019-04-17 01:00:00,68.5170000073,9.45,69.1656113252,3.6270000073,0,3.6270000073,64.89,9.45,65.5744965669,132.45,55.4470000073,-15.63,57.6078702072,3.6270000073,0,3.6270000073,51.82,-15.63,54.1258653511,134.33
2019-04-17 01:30:00,76.6406666738,11.02,77.428884715,3.5906666738,0,3.5906666738,73.05,11.02,73.8765382243,132.14,61.7806666738,-14.5,63.4594419662,3.5906666738,0,3.5906666738,58.19,-14.5,59.9693763516,134.07
2019-04-17 02:00:00,77.7886666739,11.47,78.6297498591,3.6186666739,0,3.6186666739,74.17,11.47,75.0516475502,132.14,62.6486666739,-14.22,64.2422278258,3.6186666739,0,3.6186666739,59.03,-14.22,60.7186075269,134.07
2019-04-17 02:30:00,77.810666674,11.17,78.6083249297,3.6806666740000002,0,3.6806666740000002,74.13,11.17,74.9668313323,132.14,62.700666674,-14.45,64.3442002155,3.6806666740000002,0,3.6806666740000002,59.02,-14.45,60.7631705888,134.07
2019-04-17 03:00:00,75.1225000076,10.76,75.8891797781,3.7925000076,0,3.7925000076,71.33,10.76,72.1369981355,132.14,60.5425000076,-14.77,62.3181129943,3.7925000076,0,3.7925000076,56.75,-14.77,58.6405610478,134.07
2019-04-17 03:30:00,72.9590000075,10.29,73.6810680033,3.7690000075,0,3.7690000075,69.19,10.29,69.9509842676,132.44,58.8690000075,-15.16,60.7896764417,3.7690000075,0,3.7690000075,55.1,-15.16,57.1474898836,134.32
2019-04-17 04:00:00,70.8541666742,10.54,71.6338225638,3.7841666742,0,3.7841666742,67.07,10.54,67.8931255725,133.04,56.9441666742,-18.79,59.9641744563,3.7841666742,0,3.7841666742,53.16,-18.79,56.383062173,134.77
2019-04-17 04:30:00,69.2398333409,15.9,71.0419912521,3.7598333409,0,3.7598333409,65.48,15.9,67.3827900877,132.19,52.9398333409,-50.04,72.8466029006,3.7598333409,0,3.7598333409,49.18,-50.04,70.1617702171,132.19
2019-04-17 05:00:00,68.1516666742,15.84,69.9682447291,3.7816666742000002,0,3.7816666742000002,64.37,15.84,66.2902896358,132.19,52.1316666742,-49.98,72.2198800209,3.7816666742000002,0,3.7816666742000002,48.35,-49.98,69.5393622346,132.19
2019-04-17 05:30:00,69.1448333408,15.91,70.9516460537,3.7548333408,0,3.7548333408,65.39,15.91,67.2976983262,132.19,53.0148333408,-49.68,72.6544902546,3.7548333408,0,3.7548333408,49.26,-49.68,69.9617752776,132.19
2019-04-17 06:00:00,71.7905000075,15.61,73.4680065833,3.7505000075,0,3.7505000075,68.04,15.61,69.807690837,131.48,55.3905000075,-47.94,73.2553826765,3.7505000075,0,3.7505000075,51.64,-47.94,70.4622821089,131.26
2019-04-17 06:30:00,79.2120000072,17.31,81.0812989853,3.6120000072,0,3.6120000072,75.6,17.31,77.556405925,131.33,61.6720000072,-45.15,76.4327029804,3.6120000072,0,3.6120000072,58.06,-45.15,73.5492086973,130.83
2019-04-17 07:00:00,88.9003333417,17.89,90.6825306675,4.1803333417,0,4.1803333417,84.72,17.89,86.5882815397,130.39,71.1503333417,-35.66,79.5864657755,4.1803333417,0,4.1803333417,66.97,-35.66,75.8723698061,130.52
2019-04-17 07:30:00,96.4706666916,9.04,96.8932976625,12.4706666916,0,12.4706666916,84.0,9.04,84.4850377286,130.69,80.0606666916,-15.74,81.59324697,12.4706666916,0,12.4706666916,67.59,-15.74,69.3985280824,132.69
2019-04-17 08:00:00,102.0423333651,5.85,102.2098835661,15.8823333651,0,15.8823333651,86.16,5.85,86.3583701792,131.72,84.8623333651,-20.55,87.3150509601,15.8823333651,0,15.8823333651,68.98,-20.55,71.9759883572,133.75
2019-04-17 08:30:00,104.4318333753,7.04,104.6688560276,20.9818333753,0,20.9818333753,83.45,7.04,83.7464273865,131.33,86.8318333753,-20.68,89.2604598202,20.9818333753,0,20.9818333753,65.85,-20.68,69.0209019066,133.75
2019-04-17 09:00:00,106.1168333795,9.23,106.5174878905,23.0968333795,0,23.0968333795,83.02,9.23,83.5315108208,132.03,89.1968333795,-20.44,91.5088448454,23.0968333795,0,23.0968333795,66.1,-20.44,69.1881752903,134.48
2019-04-17 09:30:00,107.2036667148,11.11,107.7778189476,24.0836667148,0,24.0836667148,83.12,11.11,83.8592064117,131.73,90.3036667148,-19.79,92.4467215327,24.0836667148,0,24.0836667148,66.22,-19.79,69.1139095986,134.78
2019-04-17 10:00:00,106.054166715,11.52,106.6780046571,24.164166715,0,24.164166715,81.89,11.52,82.6963270043,131.26,89.434166715,-19.43,91.5204626081,24.164166715,0,24.164166715,65.27,-19.43,68.1006446372,135.01
2019-04-17 10:30:00,105.3203333822,12.69,106.0820848388,24.4503333822,0,24.4503333822,80.87,12.69,81.8595932069,131.26,89.5703333822,-17.97,91.3551614426,24.4503333822,0,24.4503333822,65.12,-17.97,67.5539436303,134.15
2019-04-17 11:00:00,105.9988333869,14.55,106.9927809685,26.7688333869,0,26.7688333869,79.23,14.55,80.5549216374,130.97,91.1088333869,-16.01,92.5048086378,26.7688333869,0,26.7688333869,64.34,-16.01,66.3020037405,134.07
2019-04-17 11:30:00,103.4600000594,15.07,104.5517886613,29.6800000594,0,29.6800000594,73.78,15.07,75.3033418913,130.79,90.1000000594,-13.64,91.126613076,29.6800000594,0,29.6800000594,60.42,-13.64,61.9405037112,134.07
2019-04-17 12:00:00,99.9463334048,17.35,101.4410767937,35.7363334048,0,35.7363334048,64.21,17.35,66.5127551677,130.51,88.7363334048,-10.56,89.3624667639,35.7363334048,0,35.7363334048,53.0,-10.56,54.0417764327,133.34
2019-04-17 12:30:00,96.6428334169,17.14,98.1509900656,41.8028334169,0,41.8028334169,54.84,17.14,57.4561154273,130.51,88.5128334169,-10.3,89.1101098613,41.8028334169,0,41.8028334169,46.71,-10.3,47.8321450491,133.13
2019-04-17 13:00:00,90.1468334249,15.54,91.4764624181,45.7868334249,0,45.7868334249,44.36,15.54,47.0032041461,131.09,84.3068334249,-11.56,85.0956859196,45.7868334249,0,45.7868334249,38.52,-11.56,40.2172102464,133.59
2019-04-17 13:30:00,88.58650009,16.19,90.0537844746,45.00650009,0,45.00650009,43.58,16.19,46.4901333618,131.09,84.60650009,-10.42,85.2457404067,45.00650009,0,45.00650009,39.6,-10.42,40.9479718667,133.2
2019-04-17 14:00:00,84.6960000868,15.99,86.1921836984,43.3760000868,0,43.3760000868,41.32,15.99,44.3060097504,131.26,81.9960000868,-10.52,82.6680980199,43.3760000868,0,43.3760000868,38.62,-10.52,40.0271757685,133.37
2019-04-17 14:30:00,83.6016667517,15.54,85.0337008701,42.5216667517,0,42.5216667517,41.08,15.54,43.9210427927,131.26,81.0516667517,-10.84,81.7733347934,42.5216667517,0,42.5216667517,38.53,-10.84,40.0258229147,133.61
2019-04-17 15:00:00,82.9991667488,14.93,84.3312906399,41.0791667488,0,41.0791667488,41.92,14.93,44.4993404446,131.26,80.2391667488,-11.35,81.0379317391,41.0791667488,0,41.0791667488,39.16,-11.35,40.7716580482,133.77
2019-04-17 15:30:00,85.4080000717,14.13,86.5689515718,35.8380000717,0,35.8380000717,49.57,14.13,51.5445613038,131.97,80.4780000717,-12.2,81.3974722921,35.8380000717,0,35.8380000717,44.64,-12.2,46.2770958466,134.07
2019-04-17 16:00:00,88.8180000707,13.85,89.8913768754,35.3480000707,0,35.3480000707,53.47,13.85,55.2346213891,132.19,81.7380000707,-12.72,82.7218172888,35.3480000707,0,35.3480000707,46.39,-12.72,48.1022920452,134.07
2019-04-17 16:30:00,91.0683333922,12.88,91.9746473048,29.4483333922,0,29.4483333922,61.62,12.88,62.9517180067,132.19,83.6583333922,-13.59,84.754969447,29.4483333922,0,29.4483333922,54.21,-13.59,55.8874959181,134.07
2019-04-17 17:00:00,95.7003333835,12.33,96.4913608035,25.0803333835,0,25.0803333835,70.62,12.33,71.6883065779,132.19,85.9003333835,-14.27,87.0775526493,25.0803333835,0,25.0803333835,60.82,-14.27,62.4716359639,134.07
2019-04-17 17:30:00,101.5065000369,11.78,102.1877583164,18.4365000369,0,18.4365000369,83.07,11.78,83.9010923648,132.19,88.9365000369,-14.85,90.1677522111,18.4365000369,0,18.4365000369,70.5,-14.85,72.0470158993,134.07
2019-04-17 18:00:00,105.9831666999,11.8,106.6380402284,16.6331666999,0,16.6331666999,89.35,11.8,90.1258148368,132.19,92.2031666999,-14.97,93.410517874,16.6331666999,0,16.6331666999,75.57,-14.97,77.038469611,134.07
2019-04-17 18:30:00,104.6200000367,10.01,105.0977854556,18.3300000367,0,18.3300000367,86.29,10.01,86.868660632,132.19,89.4600000367,-17.21,91.100360628,18.3300000367,0,18.3300000367,71.13,-17.21,73.1823817595,134.07
2019-04-17 19:00:00,104.2745000364,9.01,104.6630376869,18.2045000364,0,18.2045000364,86.07,9.01,86.5403085273,132.19,87.7745000364,-18.43,89.6885040384,18.2045000364,0,18.2045000364,69.57,-18.43,71.9697839374,134.07
2019-04-17 19:30:00,106.2123333567,10.5,106.7300789706,11.6923333567,0,11.6923333567,94.52,10.5,95.1014216508,131.43,88.8423333567,-16.85,90.4261173349,11.6923333567,0,11.6923333567,77.15,-16.85,78.9686330134,134.07
2019-04-17 20:00:00,105.3491666878,10.18,105.8398758589,10.5891666878,0,10.5891666878,94.76,10.18,95.3052464453,131.67,87.7191666878,-17.18,89.3857069358,10.5891666878,0,10.5891666878,77.13,-17.18,79.0201828649,133.84
2019-04-17 20:30:00,106.4750000075,12.03,107.1524452665,3.7350000075,0,3.7350000075,102.74,12.03,103.4419088184,131.26,89.0150000075,-14.98,90.2666639814,3.7350000075,0,3.7350000075,85.28,-14.98,86.5856731798,133.13
2019-04-17 21:00:00,105.9378333451,11.16,106.5240354749,5.8878333451,0,5.8878333451,100.05,11.16,100.6704926977,131.26,88.6078333451,-15.87,90.0178039619,5.8878333451,0,5.8878333451,82.72,-15.87,84.2285895644,133.47
2019-04-17 21:30:00,99.8836666867,11.02,100.4897371415,10.0036666867,0,10.0036666867,89.88,11.02,90.5530496449,131.56,82.9036666867,-15.91,84.4165034226,10.0036666867,0,10.0036666867,72.9,-15.91,74.6159373056,133.71
2019-04-17 22:00:00,96.0026666808,13.74,96.9809239481,7.0726666808,0,7.0726666808,88.93,13.74,89.9851793353,130.71,79.9226666808,-11.46,80.7401031048,7.0726666808,0,7.0726666808,72.85,-11.46,73.7458751389,132.66
2019-04-17 22:30:00,89.2763333409,12.25,90.1128525505,3.7863333409,0,3.7863333409,85.49,12.25,86.3632016544,130.32,73.9363333409,-11.49,74.82380295,3.7863333409,0,3.7863333409,70.15,-11.49,71.0847564531,132.31
2019-04-17 23:00:00,81.079833341,11.04,81.8279962763,3.819833341,0,3.819833341,77.26,11.04,78.0447897044,130.32,66.819833341,-12.38,67.9570049937,3.819833341,0,3.819833341,63.0,-12.38,64.2048627442,132.4
2019-04-17 23:30:00,76.2033333412,10.44,76.915158534,3.9533333412,0,3.9533333412,72.25,10.44,73.0003842456,131.14,62.3133333412,-13.01,63.6569840009,3.9533333412,0,3.9533333412,58.36,-13.01,59.7925555567,133.13
2019-04-18 00:00:00,69.6035000079,9.57,70.258324157,3.9535000079,0,3.9535000079,65.65,9.57,66.3438572891,131.74,56.4735000079,-14.78,58.3755479901,3.9535000079,0,3.9535000079,52.52,-14.78,54.5600476539,133.8
2019-04-18 00:30:00,68.1586666747,16.25,70.069011288,4.0186666747,0,4.0186666747,64.14,16.25,66.1664726278,132.19,52.3986666747,-49.76,72.2611781615,4.0186666747,0,4.0186666747,48.38,-49.76,69.402319846,132.42
2019-04-18 01:00:00,67.0523333413,16.29,69.0027499924,4.0023333413,0,4.0023333413,63.05,16.29,65.1204007973,132.19,51.2823333413,-50.12,71.7069878947,4.0023333413,0,4.0023333413,47.28,-50.12,68.9014716824,132.42
2019-04-18 01:30:00,74.4655000078,15.44,76.0493543129,3.8855000078,0,3.8855000078,70.58,15.44,72.2490830392,130.53,57.0055000078,-46.6,73.6287106443,3.8855000078,0,3.8855000078,53.12,-46.6,70.6632464581,130.54
2019-04-18 02:00:00,75.1911666764,15.53,76.7782029365,4.8911666764,0,4.8911666764,70.3,15.53,71.9949366275,130.32,57.1811666764,-46.07,73.4311291108,4.8911666764,0,4.8911666764,52.29,-46.07,69.6899490601,130.32
2019-04-18 02:30:00,75.5206666759,15.63,77.1211254792,4.6306666759,0,4.6306666759,70.89,15.63,72.5926235922,130.32,57.5306666759,-46.02,73.6723693672,4.6306666759,0,4.6306666759,52.9,-46.02,70.1159782075,130.54
2019-04-18 03:00:00,72.0795000123,14.61,73.5452678425,6.1595000123,0,6.1595000123,65.92,14.61,67.5196156683,130.32,54.5495000123,-47.04,72.030615377,6.1595000123,0,6.1595000123,48.39,-47.04,67.4859518715,130.32
2019-04-18 03:30:00,70.8063333414,14.75,72.3263391943,4.0263333414,0,4.0263333414,66.78,14.75,68.3895525647,130.32,53.7563333414,-46.54,71.1035510668,4.0263333414,0,4.0263333414,49.73,-46.54,68.1105314911,130.32
2019-04-18 04:00:00,68.7863333414,14.64,70.3270165339,4.0563333414,0,4.0563333414,64.73,14.64,66.3649191968,130.32,52.1963333414,-46.64,69.9981915073,4.0563333414,0,4.0563333414,48.14,-46.64,67.0279732649,130.32
2019-04-18 04:30:00,66.8941666765,13.93,68.3291624078,4.9241666765000005,0,4.9241666765000005,61.97,13.93,63.5163427788,131.06,50.4841666765,-47.39,69.2420622528,4.9241666765000005,0,4.9241666765000005,45.56,-47.39,65.7383122692,131.05
2019-04-18 05:00:00,66.5905000081,13.92,68.029854412,4.0305000081,0,4.0305000081,62.56,13.92,64.0899368076,130.85,50.5705000081,-47.13,69.1275080635,4.0305000081,0,4.0305000081,46.54,-47.13,66.2360060692,130.36
2019-04-18 05:30:00,68.6346666746,14.27,70.1024277007,3.9446666746,0,3.9446666746,64.69,14.27,66.2452186954,131.08,52.5146666746,-47.21,70.6156803829,3.9446666746,0,3.9446666746,48.57,-47.21,67.7335145995,131.08
2019-04-18 06:00:00,72.5171666749,14.57,73.9663731878,4.1371666749,0,4.1371666749,68.38,14.57,69.9150148394,131.77,56.1871666749,-47.64,73.6652380635,4.1371666749,0,4.1371666749,52.05,-47.64,70.5604145396,131.77
2019-04-18 06:30:00,78.3626666854,15.26,79.8346737329,9.3526666854,0,9.3526666854,69.01,15.26,70.6770662945,131.77,60.6126666854,-47.81,77.1990379649,9.3526666854,0,9.3526666854,51.26,-47.81,70.0955326679,131.77
2019-04-18 07:00:00,86.7681666873,17.96,88.6074283019,10.3181666873,0,10.3181666873,76.45,17.96,78.5312937624,131.26,68.3781666873,-45.16,81.9450991794,10.3181666873,0,10.3181666873,58.06,-45.16,73.5553478681,131.33
2019-04-18 07:30:00,93.7996666823,19.74,95.8542908258,7.8396666823,0,7.8396666823,85.96,19.74,88.1974444074,129.87,75.7596666823,-35.77,83.7795917621,7.8396666823,0,7.8396666823,67.92,-35.77,76.7633981791,130.5
2019-04-18 08:00:00,100.046666704,15.58,101.2525156161,18.676666704,0,18.676666704,81.37,15.58,82.8481339561,130.37,84.226666704,-9.42,84.7518010668,18.676666704,0,18.676666704,65.55,-9.42,66.223401453,132.28
2019-04-18 08:30:00,100.6571667103,10.94,101.2499323958,21.8171667103,0,21.8171667103,78.84,10.94,79.5954094154,131.26,85.7271667103,-15.29,87.0800276308,21.8171667103,0,21.8171667103,63.91,-15.29,65.7135617662,133.21
2019-04-18 09:00:00,100.3286667188,11.74,101.0132118368,26.0786667188,0,26.0786667188,74.25,11.74,75.1724025158,131.26,87.2286667188,-14.45,88.4174349184,26.0786667188,0,26.0786667188,61.15,-14.45,62.8341069802,133.21
2019-04-18 09:30:00,99.155500058,12.37,99.9241216711,28.975500058,0,28.975500058,70.18,12.37,71.2618362099,130.77,87.425500058,-13.77,88.5032822012,28.975500058,0,28.975500058,58.45,-13.77,60.0501074104,133.13
2019-04-18 10:00:00,96.4978334,12.24,97.2710103314,33.3278334,0,33.3278334,63.17,12.24,64.344902673,131.1,86.8278334,-13.56,87.8802950208,33.3278334,0,33.3278334,53.5,-13.56,55.1916986512,133.13
2019-04-18 10:30:00,96.4798334012,14.14,97.5105012454,33.9398334012,0,33.9398334012,62.54,14.14,64.1185714127,130.43,89.2398334012,-11.2,89.9399125276,33.9398334012,0,33.9398334012,55.3,-11.2,56.4227790879,133.13
2019-04-18 11:00:00,93.1780000679,14.23,94.2583290572,33.9680000679,0,33.9680000679,59.21,14.23,60.8959522464,130.43,86.2480000679,-10.91,86.9352955693,33.9680000679,0,33.9680000679,52.28,-10.91,53.4062402721,133.13
2019-04-18 11:30:00,91.7086667434,15.3,92.9761773567,38.3886667434,0,38.3886667434,53.32,15.3,55.4717261314,130.32,85.0186667434,-9.88,85.5908178185,38.3886667434,0,38.3886667434,46.63,-9.88,47.665200094,132.97
2019-04-18 12:00:00,89.580333414,15.82,90.9665242524,40.330333414,0,40.330333414,49.25,15.82,51.7284728172,131.24,83.450333414,-9.43,83.9814446584,40.330333414,0,40.330333414,43.12,-9.43,44.1390903848,133.13
2019-04-18 12:30:00,88.7298334122,15.63,90.0959501718,39.4298334122,0,39.4298334122,49.3,15.63,51.7183420075,131.24,82.5998334122,-9.6,83.1558325057,39.4298334122,0,39.4298334122,43.17,-9.6,44.224528262,133.13
2019-04-18 13:00:00,87.0163334082,14.7,88.2492622055,37.4563334082,0,37.4563334082,49.56,14.7,51.6941350639,131.24,81.1563334082,-10.39,81.8187176157,37.4563334082,0,37.4563334082,43.7,-10.39,44.918171156,133.13
2019-04-18 13:30:00,86.261500075,13.92,87.3774158189,37.491500075,0,37.491500075,48.77,13.92,50.7176428869,131.24,80.931500075,-10.95,81.6689059826,37.491500075,0,37.491500075,43.44,-10.95,44.7988403868,133.13
2019-04-18 14:00:00,86.1730000714,13.13,87.1675561279,35.7030000714,0,35.7030000714,50.47,13.13,52.1499549377,131.24,80.3130000714,-11.59,81.1449695327,35.7030000714,0,35.7030000714,44.61,-11.59,46.0909991213,133.13
2019-04-18 14:30:00,87.3860000754,13.67,88.4487530109,37.7160000754,0,37.7160000754,49.67,13.67,51.5167720262,131.24,80.5860000754,-11.16,81.3550797932,37.7160000754,0,37.7160000754,42.87,-11.16,44.2987866651,133.13
2019-04-18 15:00:00,87.9015000763,13.42,88.9200208933,38.1615000763,0,38.1615000763,49.74,13.42,51.518579173,131.24,80.9015000763,-11.36,81.6951792617,38.1615000763,0,38.1615000763,42.74,-11.36,44.2239437409,133.13
2019-04-18 15:30:00,86.2908333969,12.07,87.1308947982,31.7908333969,0,31.7908333969,54.5,12.07,55.8205598324,132.06,79.2508333969,-12.64,80.252502728,31.7908333969,0,31.7908333969,47.46,-12.64,49.1143685697,133.56
2019-04-18 16:00:00,86.4500000605,11.99,87.2775034615,30.2600000605,0,30.2600000605,56.19,11.99,57.4549928205,132.19,79.0100000605,-12.82,80.0433164578,30.2600000605,0,30.2600000605,48.75,-12.82,50.407488531,133.64
2019-04-18 16:30:00,87.4940000623,11.28,88.2181299218,31.1640000623,0,31.1640000623,56.33,11.28,57.4483011063,132.19,79.3140000623,-14.85,80.6922121762,31.1640000623,0,31.1640000623,48.15,-14.85,50.3879449869,134.02
