Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-18 17:00:00,89.7216667318,10.22,90.3018597878,32.5516667318,0,32.5516667318,57.17,10.22,58.0763058398,132.82,80.7916667318,-17.8,82.7292778483,32.5516667318,0,32.5516667318,48.24,-17.8,51.4192337555,134.93
2019-04-18 17:30:00,93.3523333967,9.36,93.8204015692,31.6823333967,0,31.6823333967,61.67,9.36,62.3762655182,132.82,82.4423333967,-19.15,84.6372307905,31.6823333967,0,31.6823333967,50.76,-19.15,54.2521898176,135.01
2019-04-18 18:00:00,94.8235000611,14.19,95.8793630759,30.5335000611,0,30.5335000611,64.29,14.19,65.8373769222,132.23,79.3435000611,-51.8,94.7556383649,30.5335000611,0,30.5335000611,48.81,-51.8,71.1734227082,132.32
2019-04-18 18:30:00,97.2290000486,14.52,98.3072166753,24.2790000486,0,24.2790000486,72.95,14.52,74.3809982455,132.23,80.5590000486,-51.77,95.7595185286,24.2790000486,0,24.2790000486,56.28,-51.77,76.4694141471,132.19
2019-04-18 19:00:00,98.0151667063,14.69,99.1098834853,19.8151667063,0,19.8151667063,78.2,14.69,79.567808189,131.55,80.2151667063,-51.2,95.1625607564,19.8151667063,0,19.8151667063,60.4,-51.2,79.1808057549,131.55
2019-04-18 19:30:00,96.0831667003,14.5,97.1711115669,16.7931667003,0,16.7931667003,79.29,14.5,80.6049260281,131.88,76.6631667003,-51.9,92.5788913765,16.7931667003,0,16.7931667003,59.87,-51.9,79.2340009087,131.95
2019-04-18 20:00:00,95.6458333621,17.8,97.2880539405,14.3958333621,0,14.3958333621,81.25,17.8,83.1769349039,131.13,75.4958333621,-47.69,89.2970153759,14.3958333621,0,14.3958333621,61.1,-47.69,77.5083614844,131.26
2019-04-18 20:30:00,96.3456666935,18.13,98.0366482017,13.4356666935,0,13.4356666935,82.91,18.13,84.8691050972,130.32,75.6756666935,-46.31,88.7210382576,13.4356666935,0,13.4356666935,62.24,-46.31,77.5785646941,130.78
2019-04-18 21:00:00,97.0575000217,18.29,98.7657957517,10.8675000217,0,10.8675000217,86.19,18.29,88.1092515006,130.32,76.3475000217,-44.76,88.5008381857,10.8675000217,0,10.8675000217,65.48,-44.76,79.3163791408,130.32
2019-04-18 21:30:00,97.3113333482,18.07,98.9748478049,7.4513333482,0,7.4513333482,89.86,18.07,91.6588484545,130.2,79.1013333482,-27.15,83.6309956743,7.4513333482,0,7.4513333482,71.65,-27.15,76.6214395584,131.18
2019-04-18 22:00:00,93.0465000185,16.01,94.4138298433,9.2265000185,0,9.2265000185,83.82,16.01,85.3352945738,130.47,77.3965000185,-11.72,78.2788388717,9.2265000185,0,9.2265000185,68.17,-11.72,69.1701330055,133.13
2019-04-18 22:30:00,86.0170000076,14.69,87.2623652573,3.7770000076,0,3.7770000076,82.24,14.69,83.5416883957,130.94,71.1770000076,-12.69,72.2993874806,3.7770000076,0,3.7770000076,67.4,-12.69,68.5842263206,133.13
2019-04-18 23:00:00,77.7143333409,13.38,78.8577327002,3.7943333409,0,3.7943333409,73.92,13.38,75.1211741122,131.26,63.6343333409,-12.61,64.8717232679,3.7943333409,0,3.7943333409,59.84,-12.61,61.1542124469,133.87
2019-04-18 23:30:00,72.0750000074,12.39,73.1321934996,3.6950000074,0,3.6950000074,68.38,12.39,69.4934277468,131.67,58.3250000074,-13.53,59.8737549003,3.6950000074,0,3.6950000074,54.63,-13.53,56.2805277161,133.74
2019-04-19 00:00:00,67.5708333408,11.41,68.5274077897,3.7408333408,0,3.7408333408,63.83,11.41,64.8417843678,132.62,54.4908333408,-14.87,56.4833410678,3.7408333408,0,3.7408333408,50.75,-14.87,52.8836401924,134.57
2019-04-19 00:30:00,66.0135000077,14.23,67.5298088496,3.8535000077,0,3.8535000077,62.16,14.23,63.7680053005,132.62,51.5235000077,-33.9,61.6756114931,3.8535000077,0,3.8535000077,47.67,-33.9,58.4947766899,133.48
2019-04-19 01:00:00,64.4801666743,16.58,66.5776861594,3.8101666743,0,3.8101666743,60.67,16.58,62.8947159943,132.19,48.6001666743,-49.32,69.2418847286,3.8101666743,0,3.8101666743,44.79,-49.32,66.6228676957,132.19
2019-04-19 01:30:00,70.7976666743,17.18,72.8523301379,3.8276666743,0,3.8276666743,66.97,17.18,69.1385080834,131.73,53.5176666743,-47.91,71.8297204941,3.8276666743,0,3.8276666743,49.69,-47.91,69.0250983339,131.83
2019-04-19 02:00:00,70.9678333412,16.84,72.9384601506,3.9378333412,0,3.9378333412,67.03,16.84,69.1129980539,131.26,53.4778333412,-47.11,71.2687221639,3.9378333412,0,3.9378333412,49.54,-47.11,68.3634675832,131.26
2019-04-19 02:30:00,70.4445000079,16.58,72.3693580279,3.9745000079,0,3.9745000079,66.47,16.58,68.5066223076,131.26,52.9845000079,-47.43,71.1123205998,3.9745000079,0,3.9745000079,49.01,-47.43,68.2025292786,131.26
2019-04-19 03:00:00,68.0838333412,16.06,69.9523549456,3.9538333412,0,3.9538333412,64.13,16.06,66.1103660556,132.1,51.0138333412,-48.0,70.0457792602,3.9538333412,0,3.9538333412,47.06,-48.0,67.2208568824,132.07
2019-04-19 03:30:00,65.875333341,15.84,67.7529714683,3.835333341,0,3.835333341,62.04,15.84,64.0302053722,132.19,49.205333341,-48.27,68.9286422991,3.835333341,0,3.835333341,45.37,-48.27,66.2452247336,132.19
2019-04-19 04:00:00,64.0348333412,15.51,65.8864172728,3.9548333412,0,3.9548333412,60.08,15.51,62.0497099107,132.19,47.7248333412,-48.68,68.1718572246,3.9548333412,0,3.9548333412,43.77,-48.68,65.4641527861,132.19
2019-04-19 04:30:00,62.6498333412,15.3,64.4910196669,3.9098333412,0,3.9098333412,58.74,15.3,60.6998978582,132.19,46.5998333412,-48.96,67.5916124044,3.9098333412,0,3.9098333412,42.69,-48.96,64.9578147724,132.19
2019-04-19 05:00:00,61.6545000079,15.09,63.4742898442,3.9545000079,0,3.9545000079,57.7,15.09,59.6405742762,132.66,45.6845000079,-48.89,66.9126717519,3.9545000079,0,3.9545000079,41.73,-48.89,64.2777177566,132.66
2019-04-19 05:30:00,61.3220000119,14.94,63.1156976152,5.9320000119,0,5.9320000119,55.39,14.94,57.3694666177,133.13,45.0020000119,-49.93,67.217444946,5.9320000119,0,5.9320000119,39.07,-49.93,63.3992886395,133.13
2019-04-19 06:00:00,63.2736666746,15.69,65.1899761807,3.9436666746,0,3.9436666746,59.33,15.69,61.3695771535,133.13,47.1836666746,-49.28,68.2262178408,3.9436666746,0,3.9436666746,43.24,-49.28,65.5607809594,133.13
2019-04-19 06:30:00,66.3280000079,16.41,68.3278251157,3.9380000079,0,3.9380000079,62.39,16.41,64.512015935,132.75,49.7180000079,-48.29,69.3094771643,3.9380000079,0,3.9380000079,45.78,-48.29,66.5412090362,132.54
2019-04-19 07:00:00,70.2933333432,16.64,72.2360181108,4.9433333432,0,4.9433333432,65.35,16.64,67.4352437528,132.19,53.2933333432,-46.18,70.5178826882,4.9433333432,0,4.9433333432,48.35,-46.18,66.8604135494,132.19
2019-04-19 07:30:00,74.7951666804,18.19,76.9752756328,6.8751666804,0,6.8751666804,67.92,18.19,70.3136011025,131.73,57.9551666804,-45.06,73.4112044919,6.8751666804,0,6.8751666804,51.08,-45.06,68.1143890819,131.68
2019-04-19 08:00:00,78.3385000255,18.96,80.6002617009,12.7685000255,0,12.7685000255,65.57,18.96,68.2561828701,131.18,61.6985000255,-44.88,76.2949494095,12.7685000255,0,12.7685000255,48.93,-44.88,66.3954765025,131.2
2019-04-19 08:30:00,82.6685000441,19.27,84.8847088676,22.0285000441,0,22.0285000441,60.64,19.27,63.6281580749,131.85,66.5185000441,-43.57,79.5176442565,22.0285000441,0,22.0285000441,44.49,-43.57,62.2712212824,131.86
2019-04-19 09:00:00,84.0883333813,20.62,86.5796293064,23.9583333813,0,23.9583333813,60.13,20.62,63.5672974099,131.63,69.4483333812,-41.95,81.1349093143,23.9583333813,0,23.9583333813,45.49,-41.95,61.8800662572,131.64
2019-04-19 09:30:00,83.959333401,20.91,86.5239721993,33.839333401,0,33.839333401,50.12,20.91,54.3069286556,131.26,70.629333401,-41.84,82.0919504986,33.839333401,0,33.839333401,36.79,-41.84,55.7143581135,131.26
2019-04-19 10:00:00,81.5091667407,21.33,84.2538614116,36.9991667407,0,36.9991667407,44.51,21.33,49.3569549304,131.26,70.1591667407,-41.13,81.3264137765,36.9991667407,0,36.9991667407,33.16,-41.13,52.8324000969,131.26
2019-04-19 10:30:00,80.0246667416,22.13,83.0282131995,37.4546667416,0,37.4546667416,42.57,22.13,47.9785556264,131.06,70.6046667416,-39.74,81.0202849025,37.4546667416,0,37.4546667416,33.15,-39.74,51.7512328356,131.05
2019-04-19 11:00:00,78.9076667392,23.72,82.3957418209,36.2476667392,0,36.2476667392,42.66,23.72,48.811002858,131.06,69.8876667392,-37.77,79.4409142838,36.2476667392,0,36.2476667392,33.64,-37.77,50.5788740484,131.05
2019-04-19 11:30:00,75.6700000796,23.62,79.2707595021,39.8000000796,0,39.8000000796,35.87,23.62,42.9483561967,131.21,69.0800000796,-37.59,78.645117528,39.8000000796,0,39.8000000796,29.28,-37.59,47.6479432924,130.91
2019-04-19 12:00:00,73.2966667489,23.38,76.9352049227,41.1266667489,0,41.1266667489,32.17,23.38,39.7684963256,131.21,67.3866667489,-37.61,77.1717238082,41.1266667489,0,41.1266667489,26.26,-37.61,45.8704665335,130.62
2019-04-19 12:30:00,72.4886667433,22.86,76.0078049033,38.3286667433,0,38.3286667433,34.16,22.86,41.1033477955,131.21,66.1886667433,-37.91,76.2765213238,38.3286667433,0,38.3286667433,27.86,-37.91,47.046229392,130.32
2019-04-19 13:00:00,74.9346667398,22.39,78.2081605678,36.5446667398,0,36.5446667398,38.39,22.39,44.4421444127,131.21,66.1646667398,-38.39,76.4954588507,36.5446667398,0,36.5446667398,29.62,-38.39,48.4885192597,130.32
2019-04-19 13:30:00,71.7601667516,22.36,75.1630968775,42.4801667516,0,42.4801667516,29.28,22.36,36.8413897675,131.21,65.5701667516,-38.11,75.8407467516,42.4801667516,0,42.4801667516,23.09,-38.11,44.5591763838,130.32
2019-04-19 14:00:00,68.3861667559,22.71,72.0583923188,44.6261667559,0,44.6261667559,23.76,22.71,32.8676390999,131.21,63.8961667559,-37.68,74.1788549797,44.6261667559,0,44.6261667559,19.27,-37.68,42.3215701505,130.32
2019-04-19 14:30:00,67.1906667552,22.11,70.7349828516,44.2806667552,0,44.2806667552,22.91,22.11,31.8389729734,131.21,63.3406667552,-38.19,73.9629377797,44.2806667552,0,44.2806667552,19.06,-38.19,42.6820770347,130.32
2019-04-19 15:00:00,67.4195000842,21.48,70.758599418,42.0895000842,0,42.0895000842,25.33,21.48,33.2114332723,131.21,63.1795000842,-38.89,74.1894960954,42.0895000842,0,42.0895000842,21.09,-38.89,44.2404814621,130.32
2019-04-19 15:30:00,67.9676667466,21.02,71.1438270195,39.9876667466,0,39.9876667466,27.98,21.02,34.9960112013,131.21,62.8776667466,-39.45,74.2287240595,39.9876667466,0,39.9876667466,22.89,-39.45,45.6098081557,130.32
2019-04-19 16:00:00,68.9830000738,20.86,72.0679810955,36.9130000738,0,36.9130000738,32.07,20.86,38.2573456999,131.21,62.6430000738,-39.91,74.2761977907,36.9130000738,0,36.9130000738,25.73,-39.91,47.4851661048,130.46
2019-04-19 16:30:00,72.1916667338,19.93,74.8922001666,33.5516667338,0,33.5516667338,38.64,19.93,43.4770571681,131.21,63.9916667338,-40.99,75.9941676141,33.5516667338,0,33.5516667338,30.44,-40.99,51.0565735239,131.26
2019-04-19 17:00:00,76.9145000548,20.02,79.4772968758,27.3945000548,0,27.3945000548,49.52,20.02,53.4137697602,131.21,66.8445000548,-40.92,78.3749551041,27.3945000548,0,27.3945000548,39.45,-40.92,56.8396771631,130.96
2019-04-19 17:30:00,85.4748333837,19.75,87.7269037523,25.1848333837,0,25.1848333837,60.29,19.75,63.4424668499,130.98,73.1448333837,-41.38,84.0385093319,25.1848333837,0,25.1848333837,47.96,-41.38,63.3440289214,130.37
2019-04-19 18:00:00,89.6141667087,19.48,91.7069750613,21.0341667087,0,21.0341667087,68.58,19.48,71.2929645898,130.45,75.1541667087,-40.75,85.4910011269,21.0341667087,0,21.0341667087,54.12,-40.75,67.7461209222,130.37
2019-04-19 18:30:00,91.8360000353,19.23,93.8277347189,17.6460000353,0,17.6460000353,74.19,19.23,76.6416923091,130.32,75.2560000353,-40.48,85.4523021417,17.6460000353,0,17.6460000353,57.61,-40.48,70.4098182074,130.08
2019-04-19 19:00:00,90.3708333664,18.06,92.1577512928,16.5508333664,0,16.5508333664,73.82,18.06,75.9970788912,130.32,72.3108333664,-42.07,83.6584814717,16.5508333664,0,16.5508333664,55.76,-42.07,69.8502863273,130.32
2019-04-19 19:30:00,89.4531666978,17.21,91.09365034,15.5531666978,0,15.5531666978,73.9,17.21,75.8774940282,130.32,70.2131666978,-43.26,82.4700938385,15.5531666978,0,15.5531666978,54.66,-43.26,69.7075548273,130.32
2019-04-19 20:00:00,90.9346666893,16.99,92.5082358814,11.3146666893,0,11.3146666893,79.62,16.99,81.4125573852,130.32,71.9546666893,-36.62,80.7372185449,11.3146666893,0,11.3146666893,60.64,-36.62,70.839494634,130.51
2019-04-19 20:30:00,91.4596666877,13.15,92.4001792781,10.5096666877,0,10.5096666877,80.95,13.15,82.0111272938,130.95,74.7596666877,-10.73,75.5257615867,10.5096666877,0,10.5096666877,64.25,-10.73,65.139814246,132.77
2019-04-19 21:00:00,90.2713333607,12.41,91.1203694391,13.7013333607,0,13.7013333607,76.57,12.41,77.5691497955,131.26,73.3313333607,-12.4,74.3723366075,13.7013333607,0,13.7013333607,59.63,-12.4,60.905639312,133.13
2019-04-19 21:30:00,87.5035000275,11.29,88.2288309855,13.7435000275,0,13.7435000275,73.76,11.29,74.6190438159,131.26,70.9635000275,-13.36,72.2101650473,13.7435000275,0,13.7435000275,57.22,-13.36,58.7589822921,133.13
2019-04-19 22:00:00,85.9115000159,12.6,86.8305581866,7.9715000159,0,7.9715000159,77.94,12.6,78.9519068801,129.65,71.1515000159,-13.58,72.4358499261,7.9715000159,0,7.9715000159,63.18,-13.58,64.6229742429,131.81
2019-04-19 22:30:00,80.8751666748,12.66,81.8600524351,4.0651666748,0,4.0651666748,76.81,12.66,77.8463338893,129.73,67.0051666748,-13.99,68.450072762,4.0651666748,0,4.0651666748,62.94,-13.99,64.476070755,132.19
2019-04-19 23:00:00,75.8868333412,11.66,76.7773864791,3.9468333412,0,3.9468333412,71.94,11.66,72.8787980142,130.32,62.8268333412,-14.96,64.5833770229,3.9468333412,0,3.9468333412,58.88,-14.96,60.7507695425,132.73
2019-04-19 23:30:00,73.2421666769,10.42,73.9796686903,5.1221666769,0,5.1221666769,68.12,10.42,68.9123414201,131.09,60.2621666769,-15.37,62.1913630064,5.1221666769,0,5.1221666769,55.14,-15.37,57.2420867894,133.13
2019-04-20 00:00:00,66.9608333421,9.4,67.6174030991,4.3608333421,0,4.3608333421,62.6,9.4,63.3018167196,131.26,54.5708333421,-15.36,56.6913172509,4.3608333421,0,4.3608333421,50.21,-15.36,52.5068919286,133.13
2019-04-20 00:30:00,63.4755000041,9.15,64.1315959631,2.0555000040999998,0,2.0555000040999998,61.42,9.15,62.0978171919,131.26,51.3055000041,-15.57,53.616035201,2.0555000040999998,0,2.0555000040999998,49.25,-15.57,51.6525643119,133.13
2019-04-20 01:00:00,61.1556666708,9.21,61.8452881467,2.0556666708,0,2.0556666708,59.1,9.21,59.8133271103,131.26,49.2956666708,-16.77,52.0701032505,2.0556666708,0,2.0556666708,47.24,-16.77,50.1283402877,133.13
2019-04-20 01:30:00,65.6148333374,10.03,66.3770084735,2.0348333374,0,2.0348333374,63.58,10.03,64.3662745543,131.26,52.6848333374,-16.55,55.2231306953,2.0348333374,0,2.0348333374,50.65,-16.55,53.2853169269,133.13
2019-04-20 02:00:00,65.0450000041,9.94,65.800118735,2.0650000041,0,2.0650000041,62.98,9.94,63.7595796724,132.1,52.0250000041,-16.32,54.5247010577,2.0650000041,0,2.0650000041,49.96,-16.32,52.5580060505,134.07
2019-04-20 02:30:00,61.7946666707,10.06,62.6081818051,2.0046666707,0,2.0046666707,59.79,10.06,60.6304189331,132.31,48.9846666707,-16.62,51.7273812293,2.0046666707,0,2.0046666707,46.98,-16.62,49.8331696764,134.25
2019-04-20 03:00:00,59.1403333374,9.71,59.9321543686,2.0403333374,0,2.0403333374,57.1,9.71,57.9197211665,132.19,46.8503333374,-16.83,49.7815491304,2.0403333374,0,2.0403333374,44.81,-16.83,47.8663242792,134.25
2019-04-20 03:30:00,57.4208333375,9.69,58.2327073144,2.0608333375,0,2.0608333375,55.36,9.69,56.2016521109,132.41,45.5208333375,-16.85,48.5393527742,2.0608333375,0,2.0608333375,43.46,-16.85,46.6121668666,134.79
2019-04-20 04:00:00,56.5225000059,12.71,57.9339029146,2.9725000059,0,2.9725000059,53.55,12.71,55.0376834542,132.58,42.8725000059,-36.5,56.3054283063,2.9725000059,0,2.9725000059,39.9,-36.5,54.0764273968,133.37
2019-04-20 04:30:00,55.656500005,14.87,57.6087050089,2.476500005,0,2.476500005,53.18,14.87,55.2198270551,132.58,40.796500005,-50.78,65.1380289282,2.476500005,0,2.476500005,38.32,-50.78,63.6162777911,132.42
2019-04-20 05:00:00,54.8061666707,14.98,56.8165143698,2.0261666707,0,2.0261666707,52.78,14.98,54.8646407078,132.71,40.1061666707,-50.66,64.6137772075,2.0261666707,0,2.0261666707,38.08,-50.66,63.3760364807,132.63
2019-04-20 05:30:00,55.2983333373,15.13,57.3308169302,1.9683333373,0,1.9683333373,53.33,15.13,55.43469852,132.23,40.6583333373,-50.34,64.7086985634,1.9683333373,0,1.9683333373,38.69,-50.34,63.4904063619,132.2
2019-04-20 06:00:00,56.5906666707,15.3,58.6224662927,2.0106666707,0,2.0106666707,54.58,15.3,56.6839165902,132.23,41.7706666707,-50.26,65.3517879948,2.0106666707,0,2.0106666707,39.76,-50.26,64.0852962855,132.2
2019-04-20 06:30:00,59.7396666708,15.34,61.6777380741,2.0596666708,0,2.0596666708,57.68,15.34,59.6849897378,132.06,44.4996666708,-48.74,65.9985449371,2.0596666708,0,2.0596666708,42.44,-48.74,64.6277123222,132.05
2019-04-20 07:00:00,63.1233333386,15.85,65.0828526708,2.6233333386,0,2.6233333386,60.5,15.85,62.5417660448,132.19,47.7133333386,-47.68,67.4532770018,2.6233333386,0,2.6233333386,45.09,-47.68,65.6238561805,131.65
2019-04-20 07:30:00,68.4603333402,16.33,70.3810069625,3.4503333402000003,0,3.4503333402000003,65.01,16.33,67.0296128588,131.36,53.2703333402,-46.82,70.9213706451,3.4503333402000003,0,3.4503333402000003,49.82,-46.82,68.3677175281,131.26
2019-04-20 08:00:00,73.0116666765,16.76,74.910620548,4.9316666765,0,4.9316666765,68.08,16.76,70.1126522106,131.16,57.9616666765,-44.66,73.1715136096,4.9316666765,0,4.9316666765,53.03,-44.66,69.3303432849,131.09
2019-04-20 08:30:00,74.1981666836,18.47,76.4624668659,8.4881666836,0,8.4881666836,65.71,18.47,68.2564648953,130.78,60.0881666836,-42.91,73.8366838056,8.4881666836,0,8.4881666836,51.6,-42.91,67.1105662322,130.32
2019-04-20 09:00:00,73.0275000211,19.89,75.6876995246,10.5275000211,0,10.5275000211,62.5,19.89,65.5885820856,130.32,60.2075000211,-41.43,73.0847997793,10.5275000211,0,10.5275000211,49.68,-41.43,64.6880769539,130.32
2019-04-20 09:30:00,71.5203333608,21.73,74.7485851642,13.7503333608,0,13.7503333608,57.77,21.73,61.7216801456,130.92,60.1603333608,-39.86,72.1670652728,13.7503333608,0,13.7503333608,46.41,-39.86,61.177673215,130.91
2019-04-20 10:00:00,66.2448333616,22.51,69.9648343606,14.1148333616,0,14.1148333616,52.13,22.51,56.7823652202,131.26,56.8148333616,-39.09,68.9634206656,14.1148333616,0,14.1148333616,42.7,-39.09,57.8905700438,131.26
2019-04-20 10:30:00,61.4236667094,21.66,65.1308101594,21.3536667094,0,21.3536667094,40.07,21.66,45.5495389658,131.26,53.2636667094,-40.0,66.6109464827,21.3536667094,0,21.3536667094,31.91,-40.0,51.1688196073,131.26
2019-04-20 11:00:00,57.2206667088,22.51,61.4890624307,21.0906667088,0,21.0906667088,36.13,22.51,42.5684977419,131.26,51.0606667088,-38.69,64.0633107539,21.0906667088,0,21.0906667088,29.97,-38.69,48.9399325704,130.84
2019-04-20 11:30:00,52.2231667061,23.44,57.2424033459,19.7131667061,0,19.7131667061,32.51,23.44,40.0790930536,131.26,47.4431667061,-37.36,60.3872806732,19.7131667061,0,19.7131667061,27.73,-37.36,46.5265784257,130.32
2019-04-20 12:00:00,49.7933333755,23.55,55.0815626924,21.0733333755,0,21.0733333755,28.72,23.55,37.1408252466,131.26,45.8933333755,-37.09,59.0073397834,21.0733333755,0,21.0733333755,24.82,-37.09,44.6284718537,130.32
2019-04-20 12:30:00,47.3343333731,23.65,52.9137185981,19.904333373100002,0,19.904333373100002,27.43,23.65,36.2177774028,131.26,43.9343333731,-36.96,57.413127845,19.904333373100002,0,19.904333373100002,24.03,-36.96,44.0849464103,130.32
2019-04-20 13:00:00,45.51600004,23.45,51.2016480168,19.97600004,0,19.97600004,25.54,23.45,34.6726707942,131.26,42.41600004,-37.11,56.3583991912,19.97600004,0,19.97600004,22.44,-37.11,43.3671038922,130.32
2019-04-20 13:30:00,43.9711667075,23.21,49.7208970316,20.4411667075,0,20.4411667075,23.53,23.21,33.0509455235,131.26,41.1911667075,-37.35,55.6033696347,20.4411667075,0,20.4411667075,20.75,-37.35,42.7268650851,130.32
2019-04-20 14:00:00,42.5468333757,22.84,48.2897362832,21.1968333757,0,21.1968333757,21.35,22.84,31.2648060925,131.26,39.8768333757,-37.66,54.8492246078,21.1968333757,0,21.1968333757,18.68,-37.66,42.0382920681,130.32
2019-04-20 14:30:00,41.5845000397,22.52,47.2908135218,19.8345000397,0,19.8345000397,21.75,22.52,31.3083519209,131.26,38.8745000397,-38.08,54.4179488159,19.8345000397,0,19.8345000397,19.04,-38.08,42.5747342916,130.61
2019-04-20 15:00:00,42.0303333721,22.22,47.542373977,19.3903333721,0,19.3903333721,22.64,22.22,31.7222004281,131.43,39.0303333721,-38.52,54.8375539493,19.3903333721,0,19.3903333721,19.64,-38.52,43.2379462972,131.26
2019-04-20 15:30:00,43.6496667034,21.64,48.7194314757,18.3796667034,0,18.3796667034,25.27,21.64,33.2695431288,132.19,39.7896667034,-39.27,55.9048341056,18.3796667034,0,18.3796667034,21.41,-39.27,44.7271841278,131.26
2019-04-20 16:00:00,47.0068333677,21.11,51.5293555486,17.1668333677,0,17.1668333677,29.84,21.11,36.5521230574,132.19,42.0068333677,-40.0,58.0049484922,17.1668333677,0,17.1668333677,24.84,-40.0,47.0853013158,131.26
2019-04-20 16:30:00,52.2855000309,20.62,56.2046075823,15.4355000309,0,15.4355000309,36.85,20.62,42.2268504627,132.19,45.5555000309,-40.77,61.1350675395,15.4355000309,0,15.4355000309,30.12,-40.77,50.6893213606,131.51
2019-04-20 17:00:00,59.5641666934,20.51,62.9964288978,13.3541666934,0,13.3541666934,46.21,20.51,50.5571379728,132.19,50.6741666934,-41.17,65.2904286252,13.3541666934,0,13.3541666934,37.32,-41.17,55.5675381855,131.84
2019-04-20 17:30:00,67.1598333559,20.34,70.1723507971,11.2598333559,0,11.2598333559,55.9,20.34,59.4855074787,132.19,55.9498333559,-41.53,69.6787252506,11.2598333559,0,11.2598333559,44.69,-41.53,61.0076798444,131.37
2019-04-20 18:00:00,74.1446666979,19.33,76.6229763175,15.6346666979,0,15.6346666979,58.51,19.33,61.6203618944,132.19,60.3246666979,-43.22,74.2093916713,15.6346666979,0,15.6346666979,44.69,-43.22,62.1704471594,131.9
2019-04-20 18:30:00,77.4581666899,18.96,79.7449006956,11.5981666899,0,11.5981666899,65.86,18.96,68.5348174288,132.19,61.7381666899,-43.87,75.7375608679,11.5981666899,0,11.5981666899,50.14,-43.87,66.6227926464,131.98
2019-04-20 19:00:00,81.1893333499,18.81,83.3398101137,8.2593333499,0,8.2593333499,72.93,18.81,75.3166714612,131.02,64.0793333499,-43.13,77.2422026004,8.2593333499,0,8.2593333499,55.82,-43.13,70.5412595578,131.01
2019-04-20 19:30:00,86.1691666833,15.15,87.4908440175,8.3391666833,0,8.3391666833,77.83,15.15,79.2908027453,130.89,70.0391666833,-20.9,73.0910040272,8.3391666833,0,8.3391666833,61.7,-20.9,65.1436873381,131.45
2019-04-20 20:00:00,85.3623333455,13.35,86.3999447581,6.1023333455,0,6.1023333455,79.26,13.35,80.3764275145,130.89,69.9623333455,-8.86,70.5211151865,6.1023333455,0,6.1023333455,63.86,-8.86,64.4716930133,132.19
2019-04-20 20:30:00,85.9218333485,13.43,86.965086937,7.5818333485,0,7.5818333485,78.34,13.43,79.4828314795,130.68,70.4918333485,-10.36,71.2490573189,7.5818333485,0,7.5818333485,62.91,-10.36,63.75733448,132.5
2019-04-20 21:00:00,84.3598333574,11.81,85.1824957611,12.0398333574,0,12.0398333574,72.32,11.81,73.2779537105,131.04,68.2598333574,-12.58,69.4093743667,12.0398333574,0,12.0398333574,56.22,-12.58,57.6102838042,132.93
2019-04-20 21:30:00,82.5783333527,11.98,83.4428039996,9.6883333527,0,9.6883333527,72.89,11.98,73.8679395949,131.26,66.9983333527,-12.23,68.1054298279,9.6883333527,0,9.6883333527,57.31,-12.23,58.6004180872,133.13
2019-04-20 22:00:00,79.8346666708,12.76,80.847953607,2.0746666708,0,2.0746666708,77.76,12.76,78.7999695431,131.26,65.2346666708,-10.94,66.1456373138,2.0746666708,0,2.0746666708,63.16,-10.94,64.1004617768,133.13
2019-04-20 22:30:00,75.569000004,11.75,76.4770309413,1.979000004,0,1.979000004,73.59,11.75,74.5221483856,131.26,61.569000004,-11.82,62.6933342668,1.979000004,0,1.979000004,59.59,-11.82,60.7509711857,133.13
2019-04-20 23:00:00,70.1186666707,10.53,70.9049244812,2.0286666707,0,2.0286666707,68.09,10.53,68.8994121891,131.43,56.9586666707,-12.64,58.3443168518,2.0286666707,0,2.0286666707,54.93,-12.64,56.3655435528,133.13
2019-04-20 23:30:00,66.2191666706,9.8,66.9404065909,1.9691666706,0,1.9691666706,64.25,9.8,64.9930957872,131.26,53.4691666706,-13.18,55.0696303279,1.9691666706,0,1.9691666706,51.5,-13.18,53.1597817904,133.13
2019-04-21 00:00:00,60.424000004,9.23,61.1248940816,2.014000004,0,2.014000004,58.41,9.23,59.1347698059,131.5,48.244000004,-13.77,50.1706730709,2.014000004,0,2.014000004,46.23,-13.77,48.2371827536,133.35
2019-04-21 00:30:00,60.5316666747,9.17,61.2223126843,4.0016666747,0,4.0016666747,56.53,9.17,57.2689252562,132.19,48.7316666747,-15.47,51.1282332659,4.0016666747,0,4.0016666747,44.73,-15.47,47.3296291978,134.07
2019-04-21 01:00:00,58.688000008,8.99,59.3725647495,3.988000008,0,3.988000008,54.7,8.99,55.4338353355,132.19,47.128000008,-15.65,49.6585429181,3.988000008,0,3.988000008,43.14,-15.65,45.8909805953,134.19
2019-04-21 01:30:00,62.5898333415,9.27,63.2725859888,4.0798333415,0,4.0798333415,58.51,9.27,59.2397923697,132.19,50.0798333415,-15.65,52.4682018704,4.0798333415,0,4.0798333415,46.0,-15.65,48.5893249593,134.38
2019-04-21 02:00:00,61.5486666748,8.64,62.1521356789,4.0886666748,0,4.0886666748,57.46,8.64,58.1059480604,131.47,49.1386666748,-15.91,51.6501371013,4.0886666748,0,4.0886666748,45.05,-15.91,47.7768835317,133.34
2019-04-21 02:30:00,60.3510000082,8.11,60.8934750363,4.1110000081999996,0,4.1110000081999996,56.24,8.11,56.8217361579,131.8,48.1610000082,-16.26,50.8317766932,4.1110000081999996,0,4.1110000081999996,44.05,-16.26,46.9551924711,133.73
2019-04-21 03:00:00,57.8901666751,7.78,58.4106137416,4.2001666751,0,4.2001666751,53.69,7.78,54.2507557551,132.12,46.1801666751,-16.53,49.0494515172,4.2001666751,0,4.2001666751,41.98,-16.53,45.1171951699,133.98
2019-04-21 03:30:00,56.2770000083,7.7,56.8013268325,4.1470000083,0,4.1470000083,52.13,7.7,52.6956060787,132.19,44.8970000083,-16.64,47.8814182094,4.1470000083,0,4.1470000083,40.75,-16.64,44.0164980433,134.07
2019-04-21 04:00:00,55.1625000084,7.58,55.6808567389,4.2025000084,0,4.2025000084,50.96,7.58,51.5206560517,132.19,44.0125000084,-16.69,47.0707579819,4.2025000084,0,4.2025000084,39.81,-16.69,43.1670267681,134.07
2019-04-21 04:30:00,54.3063333417,7.22,54.7841787473,4.1763333417,0,4.1763333417,50.13,7.22,50.6472634996,132.19,43.3363333417,-16.98,46.5441530968,4.1763333417,0,4.1763333417,39.16,-16.98,42.6828537003,134.07
2019-04-21 05:00:00,53.5843333416,6.96,54.034455486,4.1343333416,0,4.1343333416,49.45,6.96,49.9374018147,132.74,42.7443333416,-17.17,46.0639439564,4.1343333416,0,4.1343333416,38.61,-17.17,42.2556623425,134.07
2019-04-21 05:30:00,54.1366666751,7.43,54.6441541127,4.2166666751,0,4.2166666751,49.92,7.43,50.4699048939,132.19,43.2666666751,-16.81,46.4174594864,4.2166666751,0,4.2166666751,39.05,-16.81,42.5144516606,134.07
2019-04-21 06:00:00,54.651166675,7.34,55.1418681126,4.191166675,0,4.191166675,50.46,7.34,50.9910501951,132.19,43.741166675,-16.85,46.8744297255,4.191166675,0,4.191166675,39.55,-16.85,42.9898243774,134.07
2019-04-21 06:30:00,56.4571666752,7.5600000000000005,56.9610855671,4.2471666752,0,4.2471666752,52.21,7.5600000000000005,52.7545040731,132.19,45.2171666752,-16.66,48.1886683996,4.2471666752,0,4.2471666752,40.97,-16.66,44.2277797317,134.07
2019-04-21 07:00:00,58.8183333438,7.94,59.3518317943,5.2183333438,0,5.2183333438,53.6,7.94,54.1849019562,132.19,47.4583333438,-16.28,50.173018683,5.2183333438,0,5.2183333438,42.24,-16.28,45.2687088396,134.07
2019-04-21 07:30:00,62.3525000142,8.88,62.9816533446,7.0825000142,0,7.0825000142,55.27,8.88,55.9788111699,131.76,51.1325000142,-15.46,53.418575025,7.0825000142,0,7.0825000142,44.05,-15.46,46.6841953984,133.64
2019-04-21 08:00:00,67.2516666927,10.3,68.03584844,13.0316666927,0,13.0316666927,54.22,10.3,55.1896584516,132.38,56.4716666927,-14.42,58.2836644271,13.0316666927,0,13.0316666927,43.44,-14.42,45.770842247,134.26
2019-04-21 08:30:00,71.9721667116,10.99,72.8064068689,22.4421667116,0,22.4421667116,49.53,10.99,50.7346134311,132.19,62.3221667116,-14.21,63.9216439371,22.4421667116,0,22.4421667116,39.88,-14.21,42.3360189437,134.26
2019-04-21 09:00:00,73.2163333882,12.54,74.2824546903,27.4563333882,0,27.4563333882,45.76,12.54,47.447120039,131.8,64.9763333882,-13.94,66.4548531003,27.4563333882,0,27.4563333882,37.52,-13.94,40.0259166041,134.09
2019-04-21 09:30:00,74.4963334009,13.65,75.7365578184,33.7763334009,0,33.7763334009,40.72,13.65,42.9469544904,132.02,67.5863334009,-13.03,68.8309041244,33.7763334009,0,33.7763334009,33.81,-13.03,36.2339205718,134.09
2019-04-21 10:00:00,73.89000007920001,14.2,75.2420900275,39.6000000792,0,39.6000000792,34.29,14.2,37.113934041,132.19,68.5000000792,-12.51,69.6329671266,39.6000000792,0,39.6000000792,28.9,-12.51,31.4914289927,134.09
2019-04-21 10:30:00,74.9945000826,16.33,76.7518334806,41.3045000826,0,41.3045000826,33.69,16.33,37.4390838563,132.19,71.1845000826,-10.43,71.9445477574,41.3045000826,0,41.3045000826,29.88,-10.43,31.6480536526,134.09
2019-04-21 11:00:00,72.2305000802,17.31,74.2757109817,40.1205000802,0,40.1205000802,32.11,17.31,36.4785992056,132.03,70.0505000802,-9.14,70.6442648875,40.1205000802,0,40.1205000802,29.93,-9.14,31.294480344,133.98
2019-04-21 11:30:00,70.7208334188,17.48,72.8490678008,42.7108334188,0,42.7108334188,28.01,17.48,33.0168214703,131.26,69.6608334188,-8.74,70.2069748144,42.7108334188,0,42.7108334188,26.95,-8.74,28.3317860362,133.17
2019-04-21 12:00:00,69.8591667562,17.5,72.0177282332,44.7891667562,0,44.7891667562,25.07,17.5,30.5737616266,131.26,69.6091667562,-8.64,70.1433225368,44.7891667562,0,44.7891667562,24.82,-8.64,26.2808295151,133.17
2019-04-21 12:30:00,69.7558334253,17.34,71.8787304901,45.9958334253,0,45.9958334253,23.76,17.34,29.4145066251,131.26,69.9258334253,-8.73,70.4686815559,45.9958334253,0,45.9958334253,23.93,-8.73,25.4726873337,133.17
2019-04-21 13:00:00,69.209500093,17.02,71.2715602686,46.509500093,0,46.509500093,22.7,17.02,28.372000282,131.26,69.799500093,-8.97,70.373511446,46.509500093,0,46.509500093,23.29,-8.97,24.9576641535,133.17
2019-04-21 13:30:00,66.1490000936,16.72,68.2293823318,46.8090000936,0,46.8090000936,19.34,16.72,25.5654845446,131.26,67.4690000936,-9.1,68.0799234256,46.8090000936,0,46.8090000936,20.66,-9.1,22.5753316698,133.17
2019-04-21 14:00:00,63.6908334266,16.25,65.7311551897,46.6308334266,0,46.6308334266,17.06,16.25,23.5606897183,131.26,65.4508334266,-9.44,66.1280968744,46.6308334266,0,46.6308334266,18.82,-9.44,21.0548331744,133.17
2019-04-21 14:30:00,62.1323334253,16.13,64.1919290634,45.992333425300004,0,45.992333425300004,16.14,16.13,22.8183369245,131.34,64.0023334253,-9.57,64.7138592875,45.992333425300004,0,45.992333425300004,18.01,-9.57,20.3947297114,133.17
2019-04-21 15:00:00,61.7066667558,15.67,63.665230873,44.5466667558,0,44.5466667558,17.16,15.67,23.2382120655,132.19,63.0866667558,-10.05,63.8821573082,44.5466667558,0,44.5466667558,18.54,-10.05,21.0887197335,133.6
2019-04-21 15:30:00,62.480833418,15.37,64.3435423691,42.310833418,0,42.310833418,20.17,15.37,25.3587420824,132.19,63.030833418,-10.46,63.8928600186,42.310833418,0,42.310833418,20.72,-10.46,23.2105579425,134.02
2019-04-21 16:00:00,64.071333412,15.06,65.8174700607,39.321333412,0,39.321333412,24.75,15.06,28.9718156145,132.19,63.501333412,-10.83,64.4182291366,39.321333412,0,39.321333412,24.18,-10.83,26.4945522702,134.02
2019-04-21 16:30:00,66.8756667381,14.69,68.4700730368,35.7156667381,0,35.7156667381,31.16,14.69,34.4491175504,132.19,64.6156667381,-11.36,65.6066611558,35.7156667381,0,35.7156667381,28.9,-11.36,31.0525296876,134.02
2019-04-21 17:00:00,71.7568333994,14.63,73.2330529167,33.0168333994,0,33.0168333994,38.74,14.63,41.410439505,132.05,67.4368333994,-11.69,68.4425496233,33.0168333994,0,33.0168333994,34.42,-11.69,36.3509628483,134.02
2019-04-21 17:30:00,75.3750000536,14.19,76.6990660509,26.8050000536,0,26.8050000536,48.57,14.19,50.6004051367,131.29,68.9650000536,-12.28,70.0497653986,26.8050000536,0,26.8050000536,42.16,-12.28,43.9120029149,133.42
2019-04-21 18:00:00,79.580000044,13.34,80.6903464301,22.000000044,0,22.000000044,57.58,13.34,59.1050928432,131.29,70.770000044,-11.63,71.7192429284,22.000000044,0,22.000000044,48.77,-11.63,50.137508913,133.13
2019-04-21 18:30:00,81.4545000355,13.45,82.5574834648,17.7745000355,0,17.7745000355,63.68,13.45,65.0849053161,131.29,70.4445000355,-11.67,71.4045970877,17.7745000355,0,17.7745000355,52.67,-11.67,53.9473613813,133.13
2019-04-21 19:00:00,82.6193333583,13.06,83.6451902058,12.4593333583,0,12.4593333583,70.16,13.06,71.3651819867,131.29,69.8293333583,-12.19,70.8853433176,12.4593333583,0,12.4593333583,57.37,-12.19,58.6507715209,133.13
2019-04-21 19:30:00,82.9431666872,12.81,83.9265452648,10.2431666872,0,10.2431666872,72.7,12.81,73.8199573286,130.72,68.7731666872,-12.59,69.9160679399,10.2431666872,0,10.2431666872,58.53,-12.59,59.868764811,132.91
2019-04-21 20:00:00,82.9335000213,11.88,83.7800681892,10.6535000213,0,10.6535000213,72.28,11.88,73.2497972693,130.85,68.1635000213,-13.63,69.5128738807,10.6535000213,0,10.6535000213,57.51,-13.63,59.1031048254,133.13
2019-04-21 20:30:00,82.762833361,10.62,83.4414224827,13.812833361,0,13.812833361,68.95,10.62,69.7630769104,131.08,67.752833361,-15.01,69.3955800353,13.812833361,0,13.812833361,53.94,-15.01,55.9894963364,133.13
2019-04-21 21:00:00,84.2535000228,11.01,84.9698320941,11.4135000228,0,11.4135000228,72.84,11.01,73.6673991668,130.32,69.0535000228,-13.25,70.3132161503,11.4135000228,0,11.4135000228,57.64,-13.25,59.1433183039,132.23
2019-04-21 21:30:00,82.2918333635,9.34,82.8201753096,15.0618333635,0,15.0618333635,67.23,9.34,67.8756841586,130.98,66.8518333635,-14.65,68.4382212222,15.0618333635,0,15.0618333635,51.79,-14.65,53.8221757271,132.85
2019-04-21 22:00:00,81.2901666843,10.22,81.930089708,8.8101666843,0,8.8101666843,72.48,10.22,73.1969862768,131.15,66.8701666843,-13.34,68.1877906401,8.8101666843,0,8.8101666843,58.06,-13.34,59.5728058765,132.85
2019-04-21 22:30:00,76.9545000083,10.31,77.6420708864,4.1445000083,0,4.1445000083,72.81,10.31,73.5363325167,130.22,63.4745000083,-14.01,65.0022480481,4.1445000083,0,4.1445000083,59.33,-14.01,60.9617010918,132.09
2019-04-21 23:00:00,70.1585000084,10.35,70.9178230308,4.2085000084,0,4.2085000084,65.95,10.35,66.7572093485,129.62,57.8485000084,-15.54,59.8994203079,4.2085000084,0,4.2085000084,53.64,-15.54,55.8456909707,131.92
2019-04-21 23:30:00,66.2030000085,9.93,66.9435740764,4.2630000085,0,4.2630000085,61.94,9.93,62.7309214024,130.32,54.3930000085,-16.01,56.7002517625,4.2630000085,0,4.2630000085,50.13,-16.01,52.6244904963,132.19
2019-04-22 00:00:00,62.3875000085,9.35,63.0842504696,4.2275000085,0,4.2275000085,58.16,9.35,58.9067746528,130.32,51.1475000085,-16.56,53.7615137167,4.2275000085,0,4.2275000085,46.92,-16.56,49.7566076014,132.74
2019-04-22 00:30:00,61.071666675,8.31,61.6344430531,4.161666675,0,4.161666675,56.91,8.31,57.5135131947,131.26,49.741666675,-16.04,52.263897707699996,4.161666675,0,4.161666675,45.58,-16.04,48.3199544702,133.13
2019-04-22 01:00:00,59.4466666749,8.44,60.0428162128,4.1366666749,0,4.1366666749,55.31,8.44,55.9502430736,131.26,48.4766666749,-17.1,51.4042528582,4.1366666749,0,4.1366666749,44.34,-17.1,47.5231059591,133.13
2019-04-22 01:30:00,63.0793333417,9.07,63.7280722667,4.1593333417,0,4.1593333417,58.92,9.07,59.6140193243,131.26,51.2293333417,-17.14,54.0205904691,4.1593333417,0,4.1593333417,47.07,-17.14,50.09355747,133.13
2019-04-22 02:00:00,62.2353333419,9.03,62.8870226372,4.2653333419,0,4.2653333419,57.97,9.03,58.6690872607,131.26,50.4753333419,-17.17,53.3157404147,4.2653333419,0,4.2653333419,46.21,-17.17,49.296784885,133.13
2019-04-22 02:30:00,61.6165000086,8.55,62.2068772188,4.3165000086,0,4.3165000086,57.3,8.55,57.934380984,131.38,49.8865000086,-17.61,52.9034496334,4.3165000086,0,4.3165000086,45.57,-17.61,48.8542423951,133.37
2019-04-22 03:00:00,57.3496666753,14.79,59.2260784433,4.3396666753,0,4.3396666753,53.01,14.79,55.0345727702,132.65,42.7796666753,-49.1,65.1222687017,4.3396666753,0,4.3396666753,38.44,-49.1,62.3573860902,132.58
2019-04-22 03:30:00,55.8028333422,14.33,57.6134108434,4.4128333422,0,4.4128333422,51.39,14.33,53.3505482633,133.17,41.1128333422,-50.08,64.7940696779,4.4128333422,0,4.4128333422,36.7,-50.08,62.0878120085,133.13
2019-04-22 04:00:00,54.8298333425,15.61,57.0086197374,4.5698333425,0,4.5698333425,50.26,15.61,52.6283165226,133.67,40.4498333425,-48.79,63.3770709124,4.5698333425,0,4.5698333425,35.88,-48.79,60.5626824043,133.13
2019-04-22 04:30:00,54.4555000092,16.2,56.8140957972,4.5855000092000004,0,4.5855000092000004,49.87,16.2,52.4352638975,133.91,40.2055000092,-48.16,62.736495208,4.5855000092000004,0,4.5855000092000004,35.62,-48.16,59.9013355444,133.13
2019-04-22 05:00:00,53.8358333424,16.35,56.2638378683,4.5158333424,0,4.5158333424,49.32,16.35,51.9594543851,134.07,39.6058333424,-48.21,62.3925166566,4.5158333424,0,4.5158333424,35.09,-48.21,59.6281158515,133.24
2019-04-22 05:30:00,54.7076666752,16.35,57.098610255,4.2776666752,0,4.2776666752,50.43,16.35,53.0142188474,133.21,40.2776666752,-47.98,62.6447989286,4.2776666752,0,4.2776666752,36.0,-47.98,59.9840012003,133.13
2019-04-22 06:00:00,55.921166675,16.5,58.3046042976,4.181166675,0,4.181166675,51.74,16.5,54.3072518178,133.13,41.361166675,-47.62,63.074642359,4.181166675,0,4.181166675,37.18,-47.62,60.4153689056,133.13
2019-04-22 06:30:00,58.7153333418,16.98,61.1212791868,4.2153333418,0,4.2153333418,54.5,16.98,57.0838891457,132.4,43.7653333418,-46.73,64.0241931032,4.2153333418,0,4.2153333418,39.55,-46.73,61.2200571708,132.21
2019-04-22 07:00:00,61.8925000101,17.52,64.3244273779,5.0325000101,0,5.0325000101,56.86,17.52,59.4979831591,132.19,46.6925000101,-46.17,65.6647428777,5.0325000101,0,5.0325000101,41.66,-46.17,62.1870123096,132.21
2019-04-22 07:30:00,65.8366666806,17.73,68.1822526733,6.9466666806,0,6.9466666806,58.89,17.73,61.5010975512,131.49,50.6666666806,-43.97,67.0855574063,6.9466666806,0,6.9466666806,43.72,-43.97,62.0064456327,131.34
2019-04-22 08:00:00,69.93500002,18.6,72.3661815201,9.98500002,0,9.98500002,59.95,18.6,62.7691205929,131.26,55.13500002,-42.51,69.6201718412,9.98500002,0,9.98500002,45.15,-42.51,62.0130841033,131.0
2019-04-22 08:30:00,76.1371667021,18.77,78.4167141203,17.7171667021,0,17.7171667021,58.42,18.77,61.3613013226,130.47,60.2671667021,-41.03,72.9081084811,17.7171667021,0,17.7171667021,42.55,-41.03,59.1097572318,130.36
2019-04-22 09:00:00,76.2901667121,15.82,77.9131692139,22.7201667121,0,22.7201667121,53.57,15.82,55.8571150347,130.37,63.4901667121,-21.73,67.1058430327,22.7201667121,0,22.7201667121,40.77,-21.73,46.1994134162,131.28
2019-04-22 09:30:00,80.2448333812,16.62,81.9478961559,23.9348333812,0,23.9348333812,56.31,16.62,58.7115022802,129.68,70.3348333812,-8.38,70.8322891538,23.9348333812,0,23.9348333812,46.4,-8.38,47.1506564111,131.98
2019-04-22 10:00:00,77.0513333846,18.53,79.2481474632,25.6313333846,0,25.6313333846,51.42,18.53,54.6569053277,129.38,70.6413333846,-7.3,71.0175188412,25.6313333846,0,25.6313333846,45.01,-7.3,45.5981370233,131.78
2019-04-22 10:30:00,81.1660000569,19.93,83.5770570505,28.4260000569,0,28.4260000569,52.74,19.93,56.3800718339,129.38,73.2260000569,-6.19,73.4871633983,28.4260000569,0,28.4260000569,44.8,-6.19,45.2256133181,131.96
2019-04-22 11:00:00,77.8020000652,20.27,80.3991549343,32.6120000652,0,32.6120000652,45.19,20.27,49.5278608462,130.03,71.2020000652,-5.89,71.4452021712,32.6120000652,0,32.6120000652,38.59,-5.89,39.0369081767,132.19
2019-04-22 11:30:00,72.5630000778,20.77,75.4770288253,38.8930000778,0,38.8930000778,33.67,20.77,39.5608619724,129.38,70.5130000778,-4.97,70.6879344724,38.8930000778,0,38.8930000778,31.62,-4.97,32.0082067601,131.29
2019-04-22 12:00:00,71.9008334168,20.72,74.8267882915,41.7208334168,0,41.7208334168,30.18,20.72,36.6080701485,130.02,70.7608334168,-5.06,70.941519196,41.7208334168,0,41.7208334168,29.04,-5.06,29.4775372106,132.17
2019-04-22 12:30:00,72.3081667484,20.6,75.1853109225,40.8581667484,0,40.8581667484,31.45,20.6,37.5960436748,130.32,71.1181667484,-5.18,71.3065638048,40.8581667484,0,40.8581667484,30.26,-5.18,30.700162866,132.17
2019-04-22 13:00:00,70.6063334176,20.42,73.4998688344,42.1263334176,0,42.1263334176,28.48,20.42,35.0440693984,130.32,69.6363334176,-5.35,69.8415451708,42.1263334176,0,42.1263334176,27.51,-5.35,28.0253920579,132.17
2019-04-22 13:30:00,72.2513334106,20.01,74.9710296022,38.6413334106,0,38.6413334106,33.61,20.01,39.1156260336,130.32,68.5213334106,-5.78,68.764682304,38.6413334106,0,38.6413334106,29.88,-5.78,30.4339087204,132.17
2019-04-22 14:00:00,73.3923333936,19.19,75.8596777014,30.1423333936,0,30.1423333936,43.25,19.19,47.3161558033,130.32,66.5423333936,-6.62,66.8708197457,30.1423333936,0,30.1423333936,36.4,-6.62,36.9970863718,132.17
2019-04-22 14:30:00,71.3676667228,18.36,73.6914747678,28.0476667228,0,28.0476667228,43.32,18.36,47.0501009563,130.61,64.8676667228,-7.37,65.2849989359,28.0476667228,0,28.0476667228,36.82,-7.37,37.5503568558,132.71
2019-04-22 15:00:00,66.2370000588,17.7,68.5611418865,29.387000058799998,0,29.387000058799998,36.85,17.7,40.8804659954,131.26,63.0070000588,-7.77,63.4842890518,29.387000058799998,0,29.387000058799998,33.62,-7.77,34.5061921979,133.13
2019-04-22 15:30:00,67.5780000723,18.37,70.0303005403,36.1380000723,0,36.1380000723,31.44,18.37,36.4133286037,131.26,64.7180000723,-7.16,65.1128645765,36.1380000723,0,36.1380000723,28.58,-7.16,29.4632313231,133.13
2019-04-22 16:00:00,68.4406667444,17.56,70.6574728137,38.8606667444,0,38.8606667444,29.58,17.56,34.3995639507,131.26,65.3406667444,-8.18,65.8507033417,38.8606667444,0,38.8606667444,26.48,-8.18,27.7146675968,133.13
2019-04-22 16:30:00,70.5650000678,17.97,72.8171692293,33.9250000679,0,33.9250000679,36.64,17.97,40.8094413096,131.26,66.8250000678,-7.7,67.2671586591,33.9250000679,0,33.9250000679,32.9,-7.7,33.7890514812,133.13
2019-04-22 17:00:00,76.2948334029,16.89,78.1420098537,34.7748334029,0,34.7748334029,41.52,16.89,44.8239054523,131.26,69.9148334029,-7.73,70.3408617359,34.7748334029,0,34.7748334029,35.14,-7.73,35.9801681486,133.13
2019-04-22 17:30:00,84.1068333859,17.42,85.8918844956,26.3068333859,0,26.3068333859,57.8,17.42,60.3680080838,131.02,75.6268333859,-7.37,75.9850960912,26.3068333859,0,26.3068333859,49.32,-7.37,49.8676177494,132.82
2019-04-22 18:00:00,89.5103333816,16.1,90.9467414594,24.1203333816,0,24.1203333816,65.39,16.1,67.3428697042,130.32,78.0903333816,-9.19,78.6292329076,24.1203333816,0,24.1203333816,53.97,-9.19,54.7468446579,132.19
2019-04-22 18:30:00,92.5825000429,15.99,93.9531767116,21.4525000429,0,21.4525000429,71.13,15.99,72.9051232768,130.39,78.2225000429,-9.83,78.8377347021,21.4525000429,0,21.4525000429,56.77,-9.83,57.6147706756,132.71
2019-04-22 19:00:00,95.1285000316,17.28,96.6852104422,15.7885000316,0,15.7885000316,79.34,17.28,81.1999630542,130.95,79.5685000316,-8.67,80.0394596263,15.7885000316,0,15.7885000316,63.78,-8.67,64.3665852753,132.95
2019-04-22 19:30:00,94.7586666833,18.57,96.5611195648,8.3386666833,0,8.3386666833,86.42,18.57,88.3926541065,130.32,78.8086666833,-7.28,79.144199689,8.3386666833,0,8.3386666833,70.47,-7.28,70.8450372292,132.19
2019-04-22 20:00:00,92.1226666915,16.22,93.5396927424,12.4126666915,0,12.4126666915,79.71,16.22,81.3435461484,131.08,76.1226666915,-9.67,76.7344074338,12.4126666915,0,12.4126666915,63.71,-9.67,64.4396849775,133.01
2019-04-22 20:30:00,90.0588333642,14.98,91.2961875815,15.4388333642,0,15.4388333642,74.62,14.98,76.1087695341,131.26,74.0088333642,-11.96,74.9689870275,15.4388333642,0,15.4388333642,58.57,-11.96,59.7786458528,133.13
2019-04-22 21:00:00,89.7311666982,15.23,91.0144778429,15.7611666982,0,15.7611666982,73.97,15.23,75.5216114765,131.26,73.7111666982,-12.47,74.7585245708,15.7611666982,0,15.7611666982,57.95,-12.47,59.2764995593,133.23
2019-04-22 21:30:00,88.0361666914,14.09,89.156574327,12.3861666914,0,12.3861666914,75.65,14.09,76.9509623072,131.82,72.5961666914,-11.7,73.532941042,12.3861666914,0,12.3861666914,60.21,-11.7,61.3362380653,134.07
2019-04-22 22:00:00,82.7650000093,14.26,83.9844796765,4.6450000093,0,4.6450000093,78.12,14.26,79.4108430883,132.19,68.4850000093,-11.06,69.3723203178,4.6450000093,0,4.6450000093,63.84,-11.06,64.7909654196,134.07
2019-04-22 22:30:00,75.3986666753,13.84,76.6583624689,4.3086666753,0,4.3086666753,71.09,13.84,72.4246760435,132.19,61.8186666753,-11.3,62.8429594267,4.3086666753,0,4.3086666753,57.51,-11.3,58.6096416983,134.07
2019-04-22 23:00:00,67.4265000087,16.27,69.3617027142,4.3265000087,0,4.3265000087,63.1,16.27,65.1638158797,132.06,53.1565000087,-30.92,61.4952021963,4.3265000087,0,4.3265000087,48.83,-30.92,57.7963260078,132.94
2019-04-22 23:30:00,63.7501666755,17.05,65.9908042924,4.4101666755,0,4.4101666755,59.34,17.05,61.7408948753,130.48,48.4301666755,-43.51,65.1045401198,4.4101666755,0,4.4101666755,44.02,-43.51,61.8941071508,130.36
2019-04-23 00:00:00,60.3198333427,16.8,62.6156713171,4.6698333427000005,0,4.6698333427000005,55.65,16.8,58.1305642498,131.62,45.3998333427,-44.42,63.5159922188,4.6698333427000005,0,4.6698333427000005,40.73,-44.42,60.2666516409,131.37
2019-04-23 00:30:00,59.2160000092,16.55,61.4852596732,4.5760000092,0,4.5760000092,54.64,16.55,57.0914363105,132.28,44.2560000092,-45.26,63.3013517771,4.5760000092,0,4.5760000092,39.68,-45.26,60.1911123007,132.0
2019-04-23 01:00:00,57.3931666757,15.89,59.5522264996,4.5031666757,0,4.5031666757,52.89,15.89,55.225394521,132.89,42.5531666757,-45.78,62.5026430971,4.5031666757,0,4.5031666757,38.05,-45.78,59.5282361573,132.28
2019-04-23 01:30:00,61.0240000089,15.45,62.9494326987,4.4540000089,0,4.4540000089,56.57,15.45,58.6418570647,132.19,45.2340000089,-44.54,63.4817009602,4.4540000089,0,4.4540000089,40.78,-44.54,60.388906266,131.36
2019-04-23 02:00:00,60.745666676,15.35,62.6550757713,4.645666676,0,4.645666676,56.1,15.35,58.1621225541,131.97,44.955666676,-44.47,63.234427856,4.645666676,0,4.645666676,40.31,-44.47,60.0206381172,131.26
2019-04-23 02:30:00,60.0580000092,15.09,61.9247241827,4.6180000092,0,4.6180000092,55.44,15.09,57.4569551926,132.19,44.3880000092,-44.9,63.1371882873,4.6180000092,0,4.6180000092,39.77,-44.9,59.9805210047,132.15
2019-04-23 03:00:00,58.1275000094,14.88,60.001838783,4.6875000094,0,4.6875000094,53.44,14.88,55.4729483622,132.39,42.8275000094,-45.27,62.3182770706,4.6875000094,0,4.6875000094,38.14,-45.27,59.1948688655,132.24
2019-04-23 03:30:00,56.4658333427,15.42,58.5334667954,4.6758333427,0,4.6758333427,51.79,15.42,54.0368439123,132.29,41.6658333427,-46.46,62.4065162314,4.6758333427,0,4.6758333427,36.99,-46.46,59.3867973543,132.24
2019-04-23 04:00:00,55.5721666761,15.37,57.6584998857,4.6921666761,0,4.6921666761,50.88,15.37,53.150835365,132.41,40.9321666761,-46.51,61.9566168282,4.6921666761,0,4.6921666761,36.24,-46.51,58.9620021709,132.24
2019-04-23 04:30:00,54.8971666759,15.31,56.9920609299,4.5971666759000005,0,4.5971666759000005,50.3,15.31,52.578380538,132.32,40.3971666759,-46.58,61.6573391855,4.5971666759000005,0,4.5971666759000005,35.8,-46.58,58.7480757132,132.24
2019-04-23 05:00:00,54.6263333424,15.28,56.7231407315,4.5563333424,0,4.5563333424,50.07,15.28,52.3496255956,132.19,40.2663333424,-46.38,61.4205340326,4.5563333424,0,4.5563333424,35.71,-46.38,58.534677756,132.24
2019-04-23 05:30:00,55.4515000124,15.04,57.4549428128,6.1815000124,0,6.1815000124,49.27,15.04,51.5144106052,132.19,40.6315000124,-46.57,61.803589647,6.1815000124,0,6.1815000124,34.45,-46.57,57.9272595589,132.11
2019-04-23 06:00:00,59.2671666754,15.91,61.365504526,4.3671666754,0,4.3671666754,54.9,15.91,57.1588846987,131.61,44.3571666754,-45.4,63.4721847384,4.3671666754,0,4.3671666754,39.99,-45.4,60.5009099105,131.37
2019-04-23 06:30:00,67.3343333421,18.27,69.7689425649,4.3843333421,0,4.3843333421,62.95,18.27,65.5476574715,130.46,51.4543333421,-42.65,66.8324092015,4.3843333421,0,4.3843333421,47.07,-42.65,63.5185594925,130.44
2019-04-23 07:00:00,77.5345000137,20.34,80.1580581874,6.8445000137,0,6.8445000137,70.69,20.34,73.5580838522,130.32,60.8545000137,-41.05,73.4055357035,6.8445000137,0,6.8445000137,54.01,-41.05,67.8393882638,130.32
2019-04-23 07:30:00,86.9408333471,18.58,88.9040207364,6.9008333471,0,6.9008333471,80.04,18.58,82.1682298702,130.25,71.2908333471,-20.11,74.0729034083,6.9008333471,0,6.9008333471,64.39,-20.11,67.4572768499,131.65
2019-04-23 08:00:00,90.7143333645,16.97,92.2879795952,15.5743333645,0,15.5743333645,75.14,16.97,77.0324639357,130.52,75.2643333645,-18.74,77.5622812764,15.5743333645,0,15.5743333645,59.69,-18.74,62.5626382116,132.19
2019-04-23 08:30:00,92.1423333797,18.04,93.8916993171,23.1923333797,0,23.1923333797,68.95,18.04,71.2709204374,130.32,77.4223333797,-17.81,79.444407015,23.1923333797,0,23.1923333797,54.23,-17.81,57.0796723887,131.44
