Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-23 09:00:00,90.8195000559,18.32,92.6488207718,27.9295000559,0,27.9295000559,62.89,18.32,65.5040036944,130.32,76.5495000559,-17.74,78.5782002772,27.9295000559,0,27.9295000559,48.62,-17.74,51.7553089064,131.26
2019-04-23 09:30:00,89.1725000663,17.73,90.9180271897,33.1325000663,0,33.1325000663,56.04,17.73,58.7778402121,130.17,77.0725000663,-19.9,79.6001273018,33.1325000663,0,33.1325000663,43.94,-19.9,48.2362270498,131.83
2019-04-23 10:00:00,87.3245000688,18.05,89.1704593027,34.3845000688,0,34.3845000688,52.94,18.05,55.9325138001,130.71,76.7045000688,-21.78,79.7367464272,34.3845000688,0,34.3845000688,42.32,-21.78,47.5957014866,132.41
2019-04-23 10:30:00,85.8808334076,17.67,87.6797949746,37.1308334076,0,37.1308334076,48.75,17.67,51.853557255,131.2,75.9708334076,-22.04,79.1032814025,37.1308334076,0,37.1308334076,38.84,-22.04,44.657666755,132.23
2019-04-23 11:00:00,85.3336667395,18.77,87.3736091689,36.4036667395,0,36.4036667395,48.93,18.77,52.406657974,130.83,76.9936667395,-20.6,79.7018488994,36.4036667395,0,36.4036667395,40.59,-20.6,45.5182172322,132.23
2019-04-23 11:30:00,87.5946667309,19.98,89.8444546964,32.1146667309,0,32.1146667309,55.48,19.98,58.9680489757,130.67,78.5946667309,-19.22,80.9106299477,32.1146667309,0,32.1146667309,46.48,-19.22,50.2971052845,132.23
2019-04-23 12:00:00,88.5345000651,20.66,90.9131085255,32.5445000651,0,32.5445000651,55.99,20.66,59.6801114275,130.35,78.9945000651,-18.76,81.1915552292,32.5445000651,0,32.5445000651,46.45,-18.76,50.0953101597,132.23
2019-04-23 12:30:00,86.1340000682,19.91,88.4051699153,34.0940000682,0,34.0940000682,52.04,19.91,55.7186656337,130.58,78.1940000682,-19.36,80.5550199967,34.0940000682,0,34.0940000682,44.1,-19.36,48.1624293407,132.23
2019-04-23 13:00:00,91.2978333933,20.13,93.4907015821,30.0078333933,0,30.0078333933,61.29,20.13,64.5110920695,130.58,80.7478333933,-19.2,82.9991120297,30.0078333933,0,30.0078333933,50.74,-19.2,54.2511529831,132.23
2019-04-23 13:30:00,85.2356667156,19.54,87.4467293868,24.4556667156,0,24.4556667156,60.78,19.54,63.8437154307,131.08,75.6656667156,-19.59,78.1604837467,24.4556667156,0,24.4556667156,51.21,-19.59,54.8291181764,132.36
2019-04-23 14:00:00,81.9618333782,19.59,84.2704588258,22.4218333782,0,22.4218333782,59.54,19.59,62.679978462,131.26,73.7718333782,-19.49,76.3029717637,22.4218333782,0,22.4218333782,51.35,-19.49,54.9243352258,132.36
2019-04-23 14:30:00,86.1990000438,19.36,88.3463480204,21.8790000438,0,21.8790000438,64.32,19.36,67.1704697021,130.8,76.2090000438,-19.76,78.7290879388,21.8790000438,0,21.8790000438,54.33,-19.76,57.8118197257,132.19
2019-04-23 15:00:00,87.6386667028,18.82,89.6366459739,18.0586667028,0,18.0586667028,69.58,18.82,72.080294117,130.32,76.1086667028,-20.37,78.7874739237,18.0586667028,0,18.0586667028,58.05,-20.37,61.5202356953,132.19
2019-04-23 15:30:00,86.1955000255,18.63,88.1858329021,12.7355000255,0,12.7355000255,73.46,18.63,75.7855428166,130.74,73.7255000255,-20.65,76.5628621069,12.7355000255,0,12.7355000255,60.99,-20.65,64.3910133481,132.19
2019-04-23 16:00:00,88.9433333658,17.16,90.5835644597,16.2433333658,0,16.2433333658,72.7,17.16,74.69776168,130.87,75.9033333658,-22.16,79.072002732,16.2433333658,0,16.2433333658,59.66,-22.16,63.6426052264,132.19
2019-04-23 16:30:00,91.3578333693,16.28,92.7970480023,18.0078333693,0,18.0078333693,73.35,16.28,75.1349512544,131.23,77.8078333693,-23.01,81.1388873083,18.0078333693,0,18.0078333693,59.8,-23.01,64.0741765456,132.19
2019-04-23 17:00:00,94.5600000419,16.12,95.9241784323,20.9300000419,0,20.9300000419,73.63,16.12,75.3739431103,130.46,81.3100000419,-22.95,84.4867954583,20.9300000419,0,20.9300000419,60.38,-22.95,64.5944804144,132.3
2019-04-23 17:30:00,101.4431667049,16.78,102.821614805,19.1131667049,0,19.1131667049,82.33,16.78,84.022599936,131.26,85.9231667049,-22.86,88.9121486446,19.1131667049,0,19.1131667049,66.81,-22.86,70.6127162769,132.96
2019-04-23 18:00:00,102.0533333624,16.93,103.4480920577,14.5333333624,0,14.5333333624,87.52,16.93,89.142443875,131.26,86.0533333624,-22.58,88.9664688677,14.5333333624,0,14.5333333624,71.52,-22.58,74.9997786663,132.31
2019-04-23 18:30:00,101.4588333596,16.65,102.8159392637,13.1188333596,0,13.1188333596,88.34,16.65,89.8953730734,131.26,85.1488333596,-22.89,88.1718544803,13.1188333596,0,13.1188333596,72.03,-22.89,75.5795805757,132.19
2019-04-23 19:00:00,99.9291666838,16.67,101.3100550494,8.5491666838,0,8.5491666838,91.38,16.67,92.8880686633,131.26,83.6691666838,-22.65,86.6807473062,8.5491666838,0,8.5491666838,75.12,-22.65,78.4604161345,132.19
2019-04-23 19:30:00,98.060166679,16.37,99.4171674768,6.170166679,0,6.170166679,91.89,16.37,93.3367505327,131.26,81.370166679,-23.13,84.5937404621,6.170166679,0,6.170166679,75.2,-23.13,78.6767875552,132.36
2019-04-23 20:00:00,97.0446666862,15.14,98.2185671461,9.7546666862,0,9.7546666862,87.29,15.14,88.5932486141,131.26,79.9146666862,-24.54,83.5976408253,9.7546666862,0,9.7546666862,70.16,-24.54,74.3279032396,133.13
2019-04-23 20:30:00,97.7516666838,17.36,99.2812063759,8.5616666838,0,8.5616666838,89.19,17.36,90.8637755104,130.37,80.7816666838,-20.91,83.4440277804,8.5616666838,0,8.5616666838,72.22,-20.91,75.1861456653,131.87
2019-04-23 21:00:00,94.3731666792,16.92,95.8779483982,6.2531666792,0,6.2531666792,88.12,16.92,89.7297096841,130.3,77.1931666792,-20.18,79.7873259482,6.2531666792,0,6.2531666792,70.94,-20.18,73.7544303754,131.45
2019-04-23 21:30:00,91.3528333415,17.87,93.0842471072,4.0928333415,0,4.0928333415,87.26,17.87,89.0710081901,130.3,74.9628333415,-18.74,77.2697481722,4.0928333415,0,4.0928333415,70.87,-18.74,73.3058285541,131.45
2019-04-23 22:00:00,86.1785000082,17.77,87.9915152936,4.1185000082,0,4.1185000082,82.06,17.77,83.9619943784,130.3,70.5585000082,-18.58,72.9638151649,4.1185000082,0,4.1185000082,66.44,-18.58,68.9890571033,131.76
2019-04-23 22:30:00,80.9018333414,16.95,82.658388189,4.0518333414,0,4.0518333414,76.85,16.95,78.6970456879,130.89,65.9118333414,-19.43,68.716043792,4.0518333414,0,4.0518333414,61.86,-19.43,64.8396830652,132.19
2019-04-23 23:00:00,72.7391666746,16.52,74.5915328205,3.9791666746,0,3.9791666746,68.76,16.52,70.7166741299,131.26,58.8191666746,-20.06,62.1457799718,3.9791666746,0,3.9791666746,54.84,-20.06,58.3937428155,132.47
2019-04-23 23:30:00,66.7011666783,16.65,68.7478591394,5.8311666783,0,5.8311666783,60.87,16.65,63.1060963774,131.59,53.4511666783,-21.21,57.5055764189,5.8311666783,0,5.8311666783,47.62,-21.21,52.1299194321,133.23
2019-04-24 00:00:00,62.942333347,15.37,64.7917759223,6.842333347,0,6.842333347,56.1,15.37,58.1674041023,132.63,50.242333347,-22.71,55.136522924,6.842333347,0,6.842333347,43.4,-22.71,48.9826918411,134.07
2019-04-24 00:30:00,61.7330000145,15.12,63.5576721631,7.2630000145,0,7.2630000145,54.47,15.12,56.5295966729,132.9,48.9530000145,-22.99,54.0826803184,7.2630000145,0,7.2630000145,41.69,-22.99,47.6087828032,134.18
2019-04-24 01:00:00,59.3458333512,15.14,61.2466124463,8.9258333512,0,8.9258333512,50.42,15.14,52.6440499962,133.13,45.6458333512,-29.56,54.38139114,8.9258333512,0,8.9258333512,36.72,-29.56,47.1397072541,133.93
2019-04-24 01:30:00,64.3045000134,18.89,67.021644429,6.6845000134,0,6.6845000134,57.62,18.89,60.6374183158,132.19,48.5145000134,-44.96,66.144223569,6.6845000134,0,6.6845000134,41.83,-44.96,61.4096938602,132.08
2019-04-24 02:00:00,63.0923333417,18.06,65.6262609517,4.1923333417,0,4.1923333417,58.9,18.06,61.6066035422,132.19,47.2323333417,-44.36,64.7973989671,4.1923333417,0,4.1923333417,43.04,-44.36,61.8081806883,132.08
2019-04-24 02:30:00,62.1636666751,17.62,64.6125827876,4.2036666751,0,4.2036666751,57.96,17.62,60.5790888013,132.19,46.3936666751,-44.75,64.458783789,4.2036666751,0,4.2036666751,42.19,-44.75,61.5025088919,132.19
2019-04-24 03:00:00,59.5705000085,16.83,61.9022889016,4.2405000085,0,4.2405000085,55.33,16.83,57.8330165217,131.44,44.3805000085,-44.66,62.9614515478,4.2405000085,0,4.2405000085,40.14,-44.66,60.0477743135,131.38
2019-04-24 03:30:00,57.0413333474,16.0,59.2428367826,7.0113333474,0,7.0113333474,50.03,16.0,52.5261925138,131.44,41.6113333474,-45.46,61.6288460296,7.0113333474,0,7.0113333474,34.6,-45.46,57.1294284936,131.26
2019-04-24 04:00:00,56.8550000098,16.25,59.1316626362,4.9150000098,0,4.9150000098,51.94,16.25,54.4226616402,131.26,42.0050000098,-44.94,61.5144180321,4.9150000098,0,4.9150000098,37.09,-44.94,58.2689600044,131.26
2019-04-24 04:30:00,56.2748333507,15.73,58.4319242252,8.7048333507,0,8.7048333507,47.57,15.73,50.1032713503,131.26,41.1348333507,-45.56,61.3823110904,8.7048333507,0,8.7048333507,32.43,-45.56,55.9233269754,131.26
2019-04-24 05:00:00,55.9021666782,15.5,58.0112251148,5.7621666782,0,5.7621666782,50.14,15.5,52.4811356584,131.26,41.1721666782,-44.75,60.8087971348,5.7621666782,0,5.7621666782,35.41,-44.75,57.0651434766,130.85
2019-04-24 05:30:00,57.661666684,15.3,59.6570013056,8.671666684,0,8.671666684,48.99,15.3,51.323582299,131.87,42.171666684,-44.58,61.3663252192,8.671666684,0,8.671666684,33.5,-44.58,55.764024245,131.38
2019-04-24 06:00:00,60.6775000101,15.81,62.7033899201,5.0275000101,0,5.0275000101,55.65,15.81,57.8522134408,131.53,45.2575000101,-44.06,63.162686035,5.0275000101,0,5.0275000101,40.23,-44.06,59.6635273848,131.38
2019-04-24 06:30:00,68.7513333414,18.74,71.2596199556,4.0213333414,0,4.0213333414,64.73,18.74,67.3881332283,130.66,52.7013333414,-42.6,67.7657032426,4.0213333414,0,4.0213333414,48.68,-42.6,64.687729903,130.63
2019-04-24 07:00:00,78.8781666751,20.79,81.5719883172,4.2181666751,0,4.2181666751,74.66,20.79,77.5005787075,130.16,61.9481666751,-38.24,72.8002263349,4.2181666751,0,4.2181666751,57.73,-38.24,69.2463031504,130.34
2019-04-24 07:30:00,89.2003333475,15.05,90.461052223,7.0603333475,0,7.0603333475,82.14,15.05,83.5073775184,130.09,73.7903333475,-11.88,74.7405358258,7.0603333475,0,7.0603333475,66.73,-11.88,67.7792542007,132.8
2019-04-24 08:00:00,94.82216669580001,15.24,96.0390592253,14.5421666958,0,14.5421666958,80.28,15.24,81.713744254,130.32,78.4221666958,-13.91,79.6462449162,14.5421666958,0,14.5421666958,63.88,-13.91,65.3769263579,133.13
2019-04-24 08:30:00,95.8083333575,16.66,97.2460402317,12.0783333575,0,12.0783333575,83.73,16.66,85.3713564376,130.23,79.4583333575,-12.72,80.4700263449,12.0783333575,0,12.0783333575,67.38,-12.72,68.5701305234,133.04
2019-04-24 09:00:00,97.1656666918,17.73,98.7700343407,12.5456666918,0,12.5456666918,84.62,17.73,86.4574883975,129.95,80.9356666918,-11.82,81.7942207178,12.5456666918,0,12.5456666918,68.39,-11.82,69.4039227998,133.12
2019-04-24 09:30:00,99.0040000278,18.63,100.7415947934,13.9240000278,0,13.9240000278,85.08,18.63,87.0958282583,129.38,83.0740000278,-10.87,83.7821364052,13.9240000278,0,13.9240000278,69.15,-10.87,69.9991385661,132.19
2019-04-24 10:00:00,98.0510000326,18.37,99.7569822488,16.2810000326,0,16.2810000326,81.77,18.37,83.8080533123,129.89,82.6510000326,-11.21,83.4077448825,16.2810000326,0,16.2810000326,66.37,-11.21,67.3100363987,132.71
2019-04-24 10:30:00,98.8850000294,18.91,100.6768659167,14.6950000294,0,14.6950000294,84.19,18.91,86.2875668912,130.32,83.5250000294,-10.78,84.2177773983,14.6950000294,0,14.6950000294,68.83,-10.78,69.6690555412,133.13
2019-04-24 11:00:00,99.0338333571,20.34,101.1010175488,11.9038333571,0,11.9038333571,87.13,20.34,89.4726354815,129.4,84.1738333571,-9.08,84.6621557842,11.9038333571,0,11.9038333571,72.27,-9.08,72.8381719979,132.65
2019-04-24 11:30:00,99.7851666882,20.75,101.9197821377,10.7651666882,0,10.7651666882,89.02,20.75,91.406361376,129.4,84.6951666882,-8.73,85.143902661,10.7651666882,0,10.7651666882,73.93,-8.73,74.4436552031,132.45
2019-04-24 12:00:00,99.5775000261,20.12,101.5898268108,13.0675000261,0,13.0675000261,86.51,20.12,88.8188859421,129.51,84.7075000261,-9.39,85.2263613014,13.0675000261,0,13.0675000261,71.64,-9.39,72.2527625769,132.91
2019-04-24 12:30:00,97.7116667002,19.79,99.6956062689,16.7516667002,0,16.7516667002,80.96,19.79,83.3436602268,130.0,84.3916667002,-9.69,84.9461565254,16.7516667002,0,16.7516667002,67.64,-9.69,68.3305619763,133.13
2019-04-24 13:00:00,97.912833367,19.11,99.7602878803,16.832833367,0,16.832833367,81.08,19.11,83.3016116291,130.32,84.492833367,-10.22,85.1086792894,16.832833367,0,16.832833367,67.66,-10.22,68.4275090881,133.13
2019-04-24 13:30:00,97.4813333602,19.67,99.4460620321,13.4413333602,0,13.4413333602,84.04,19.67,86.3112420256,130.32,83.7313333602,-9.53,84.2719234756,13.4413333602,0,13.4413333602,70.29,-9.53,70.9331022866,133.13
2019-04-24 14:00:00,92.6878333661,19.56,94.7292354772,16.3878333661,0,16.3878333661,76.3,19.56,78.7672749306,130.32,80.5478333661,-9.47,81.1026162338,16.3878333661,0,16.3878333661,64.16,-9.47,64.8551193045,133.27
2019-04-24 14:30:00,88.3428333761,21.11,90.8299967462,21.3828333761,0,21.3828333761,66.96,21.11,70.2087864872,130.51,79.2528333761,-7.25,79.5837552402,21.3828333761,0,21.3828333761,57.87,-7.25,58.3223747802,133.36
2019-04-24 15:00:00,84.1123333855,23.5,87.3334679693,26.0723333855,0,26.0723333855,58.04,23.5,62.6170232445,129.73,78.0523333855,-4.16,78.1631137233,26.0723333855,0,26.0723333855,51.98,-4.16,52.1461983274,132.19
2019-04-24 15:30:00,85.8200000534,23.51,88.981978564,26.7100000534,0,26.7100000534,59.11,23.51,63.6137736658,129.4,77.5500000534,-4.07,77.6567280297,26.7100000534,0,26.7100000534,50.84,-4.07,51.0026518918,132.19
2019-04-24 16:00:00,82.7100000584,23.56,86.0001029631,29.2200000584,0,29.2200000584,53.49,23.56,58.4487271033,129.54,77.4600000584,-3.7800000000000002,77.5521760433,29.2200000584,0,29.2200000584,48.24,-3.7800000000000002,48.3878703809,132.19
2019-04-24 16:30:00,86.53383339210001,23.14,89.5743485689,29.3938333921,0,29.3938333921,57.14,23.14,61.6477023092,129.38,81.53383339210001,-3.9699999999999998,81.6304286869,29.3938333921,0,29.3938333921,52.14,-3.9699999999999998,52.2909217742,132.19
2019-04-24 17:00:00,93.5733333855,22.73,96.2944527004,26.0733333855,0,26.0733333855,67.5,22.73,71.2243139665,129.38,85.0533333855,-4.21,85.1574636775,26.0733333855,0,26.0733333855,58.98,-4.21,59.1300642651,132.06
2019-04-24 17:30:00,95.9418333736,22.19,98.4745220404,20.1218333736,0,20.1218333736,75.82,22.19,79.0004335431,129.73,85.8918333736,-4.7,86.0203292267,20.1218333736,0,20.1218333736,65.77,-4.7,65.9377198575,132.15
2019-04-24 18:00:00,97.2765000373,21.9,99.711220329,18.6265000373,0,18.6265000373,78.65,21.9,81.6421000465,130.17,86.2465000373,-5.12,86.3983400806,18.6265000373,0,18.6265000373,67.62,-5.12,67.8135591162,132.15
2019-04-24 18:30:00,99.5755000423,20.28,101.619676287,21.1455000423,0,21.1455000423,78.43,20.28,81.0095259831,130.25,86.9155000423,-6.9,87.1889565691,21.1455000423,0,21.1455000423,65.77,-6.9,66.1309526621,132.15
2019-04-24 19:00:00,96.9623333646,19.56,98.9155583895,15.6523333646,0,15.6523333646,81.31,19.56,83.6295982293,130.32,82.4823333646,-7.98,82.8674587355,15.6523333646,0,15.6523333646,66.83,-7.98,67.3047494609,132.15
2019-04-24 19:30:00,97.8625000212,19.77,99.839480219,10.6225000212,0,10.6225000212,87.24,19.77,89.4520569914,129.69,82.0125000212,-7.8100000000000005,82.3835314838,10.6225000212,0,10.6225000212,71.39,-7.8100000000000005,71.81593277260001,132.15
2019-04-24 20:00:00,97.7198333563,18.77,99.506174337,11.4698333563,0,11.4698333563,86.25,18.77,88.268767976,130.21,81.5898333563,-8.73,82.0555531765,11.4698333563,0,11.4698333563,70.12,-8.73,70.6613564829,132.15
2019-04-24 20:30:00,96.1983333547,18.51,97.9629493239,10.6983333547,0,10.6983333547,85.5,18.51,87.4806841537,130.32,79.8983333547,-9.05,80.4092418374,10.6983333547,0,10.6983333547,69.2,-9.05,69.7892720982,132.15
2019-04-24 21:00:00,96.1551666873,18.63,97.9433151403,10.3351666873,0,10.3351666873,85.82,18.63,87.8188436499,130.11,79.7651666873,-9.01,80.2724231393,10.3351666873,0,10.3351666873,69.43,-9.01,70.0121775122,132.15
2019-04-24 21:30:00,94.376833359,17.8,96.0407552806,12.836833359,0,12.836833359,81.54,17.8,83.4602396354,130.22,78.416833359,-9.79,79.0255898684,12.836833359,0,12.836833359,65.58,-9.79,66.3067153462,132.6
2019-04-24 22:00:00,91.5195000244,16.89,93.0649825913,12.1895000244,0,12.1895000244,79.33,16.89,81.1080822113,130.77,76.4495000244,-10.52,77.1699193597,12.1895000244,0,12.1895000244,64.26,-10.52,65.1154206007,133.13
2019-04-24 22:30:00,84.1805000099,16.37,85.757410653,4.9405000099,0,4.9405000099,79.24,16.37,80.9132529318,131.26,69.8805000099,-10.35,70.6428112523,4.9405000099,0,4.9405000099,64.94,-10.35,65.7596084234,133.43
2019-04-24 23:00:00,77.2001666746,14.84,78.6135569389,3.9801666746,0,3.9801666746,73.22,14.84,74.7087277365,131.54,64.0901666746,-11.78,65.1637772415,3.9801666746,0,3.9801666746,60.11,-11.78,61.2534121499,134.07
2019-04-24 23:30:00,70.5948333489,14.01,71.9715957552,7.7748333489,0,7.7748333489,62.82,14.01,64.3632853419,131.98,57.8548333489,-12.8,59.2538753317,7.7748333489,0,7.7748333489,50.08,-12.8,51.6899061713,134.07
2019-04-25 00:00:00,63.7251666866,12.5,64.9395632048,9.9451666866,0,9.9451666866,53.78,12.5,55.2135707956,132.22,51.1851666866,-12.61,52.7155896176,9.9451666866,0,9.9451666866,41.24,-12.61,43.1248153619,134.07
2019-04-25 00:30:00,62.6786666851,15.23,64.5024662895,9.2186666851,0,9.2186666851,53.46,15.23,55.5870893284,132.58,48.3486666851,-32.95,58.5089400881,9.2186666851,0,9.2186666851,39.13,-32.95,51.1552480201,133.17
2019-04-25 01:00:00,61.611500012,16.69,63.8320690071,5.991500012,0,5.991500012,55.62,16.69,58.0701343205,132.19,46.481500012,-44.95,64.6609027416,5.991500012,0,5.991500012,40.49,-44.95,60.4974594508,131.42
2019-04-25 01:30:00,65.446500009,17.19,67.6663909443,4.496500009,0,4.496500009,60.95,17.19,63.3277079958,131.52,49.356500009,-44.51,66.4620507744,4.496500009,0,4.496500009,44.86,-44.51,63.1946176506,131.27
2019-04-25 02:00:00,65.1920000085,17.7,67.5521048163,4.2720000085,0,4.2720000085,60.92,17.7,63.4392339172,131.26,49.2720000085,-45.1,66.7962572667,4.2720000085,0,4.2720000085,45.0,-45.1,63.710360225,131.27
2019-04-25 02:30:00,64.4118333421,17.84,66.8367404538,4.3918333421,0,4.3918333421,60.02,17.84,62.6152217915,131.26,48.6518333421,-45.23,66.4285615345,4.3918333421,0,4.3918333421,44.26,-45.23,63.282703008,131.27
2019-04-25 03:00:00,62.5056666752,17.6,64.9362638786,4.2656666752,0,4.2656666752,58.24,17.6,60.8412491653,131.26,47.0956666752,-45.56,65.5264482448,4.2656666752,0,4.2656666752,42.83,-45.56,62.5309723257,131.27
2019-04-25 03:30:00,61.1988333418,17.37,63.6161465542,4.2488333418,0,4.2488333418,56.95,17.37,59.5400655021,131.14,46.0688333418,-45.7,64.8908884627,4.2488333418,0,4.2488333418,41.82,-45.7,61.9467706987,131.27
2019-04-25 04:00:00,60.205166675,17.05,62.5728742696,4.155166675,0,4.155166675,56.05,17.05,58.5858771378,131.24,45.285166675,-45.76,64.3795302933,4.155166675,0,4.155166675,41.13,-45.76,61.527672636,131.27
2019-04-25 04:30:00,59.3383333416,16.74,61.6544029551,4.1183333416,0,4.1183333416,55.22,16.74,57.7016117626,131.24,44.6983333416,-45.96,64.1113297594,4.1183333416,0,4.1183333416,40.58,-45.96,61.3111572228,131.27
2019-04-25 05:00:00,58.7686666751,16.57,61.0599793873,4.2286666751,0,4.2286666751,54.54,16.57,57.0015482246,131.24,44.3186666751,-46.08,63.9336422853,4.2286666751,0,4.2286666751,40.09,-46.08,61.0784290892,131.27
2019-04-25 05:30:00,60.2195000087,16.95,62.5594971311,4.3295000087,0,4.3295000087,55.89,16.95,58.4037207719,131.24,45.5695000087,-45.8,64.6081986364,4.3295000087,0,4.3295000087,41.24,-45.8,61.6309792231,131.27
2019-04-25 06:00:00,63.1000000084,17.82,65.5679983,4.2100000084,0,4.2100000084,58.89,17.82,61.5271037836,131.24,47.9300000084,-45.37,65.9978923967,4.2100000084,0,4.2100000084,43.72,-45.37,63.0069464424,131.27
2019-04-25 06:30:00,70.8885000141,18.35,73.2250089399,7.0485000141,0,7.0485000141,63.84,18.35,66.4249057207,131.24,54.2785000141,-43.81,69.752933012,7.0485000141,0,7.0485000141,47.23,-43.81,64.420408257,131.27
2019-04-25 07:00:00,79.8941666854,19.6,82.2632230729,9.3441666854,0,9.3441666854,70.55,19.6,73.2220083035,130.96,62.0841666854,-42.77,75.390428126,9.3441666854,0,9.3441666854,52.74,-42.77,67.9027282221,131.07
2019-04-25 07:30:00,92.3281666812,19.34,94.3319986151,7.2781666812,0,7.2781666812,85.05,19.34,87.2212021243,129.97,76.1281666812,-15.01,77.5938004111,7.2781666812,0,7.2781666812,68.85,-15.01,70.4671739181,131.52
2019-04-25 08:00:00,97.0355000231,20.26,99.1279772048,11.5255000231,0,11.5255000231,85.51,20.26,87.8773446344,129.38,81.5255000231,-5.09,81.6842411608,11.5255000231,0,11.5255000231,70.0,-5.09,70.1848138845,132.19
2019-04-25 08:30:00,99.3235000232,54.54,113.3127056286,11.6235000232,0,11.6235000232,87.7,54.54,103.2758519694,131.13,83.0035000232,-9.52,83.547659549,11.6235000232,0,11.6235000232,71.38,-9.52,72.0120462145,132.19
2019-04-25 09:00:00,100.1153333563,57.66,115.53248708940001,11.5053333563,0,11.5053333563,88.61,57.66,105.7185305422,131.26,83.8153333563,-8.81,84.2770799544,11.5053333563,0,11.5053333563,72.31,-8.81,72.8447129173,132.19
2019-04-25 09:30:00,102.3288333577,58.26,117.751508425,12.1988333577,0,12.1988333577,90.13,58.26,107.3202893213,131.26,85.9788333577,-8.11,86.3604764088,12.1988333577,0,12.1988333577,73.78,-8.11,74.2243928907,132.19
2019-04-25 10:00:00,102.140000043,59.19,118.0509877501,21.490000043,0,21.490000043,80.65,59.19,100.039385244,131.26,86.710000043,-7.52,87.035478441,21.490000043,0,21.490000043,65.22,-7.52,65.6521043075,132.19
2019-04-25 10:30:00,94.4226667148,57.88,110.7507760223,24.0626667148,0,24.0626667148,70.36,57.88,91.107760372,132.0,83.7026667148,-7.09,84.0024077939,24.0626667148,0,24.0626667148,59.64,-7.09,60.0599508824,132.19
2019-04-25 11:00:00,94.3923333814,57.67,110.6152860195,24.0223333814,0,24.0223333814,70.37,57.67,90.9822279349,131.74,83.1323333814,-6.9,83.4181925807,24.0223333814,0,24.0223333814,59.11,-6.9,59.5113611002,132.19
2019-04-25 11:30:00,95.6940000516,57.25,111.5119013643,25.8240000516,0,25.8240000516,69.87,57.25,90.329283181,131.26,83.5640000516,-7.27,83.8796459496,25.8240000516,0,25.8240000516,57.74,-7.27,58.1958804384,132.19
2019-04-25 12:00:00,91.5565000599,57.36,108.0405586029,29.9465000599,0,29.9465000599,61.61,57.36,84.1781545295,131.68,81.4765000599,-7.29,81.8019814064,29.9465000599,0,29.9465000599,51.53,-7.29,52.0431071325,132.19
2019-04-25 12:30:00,91.895333384,57.01,108.1429257869,25.335333384,0,25.335333384,66.56,57.01,87.6377412991,132.19,82.295333384,-7.32,82.6202414471,25.335333384,0,25.335333384,56.96,-7.32,57.4284250176,132.19
2019-04-25 13:00:00,94.0108333975,57.42,110.1593990366,32.0908333975,0,32.0908333975,61.92,57.42,84.4460940482,132.4,83.0708333975,-7.17,83.3796873426,32.0908333975,0,32.0908333975,50.98,-7.17,51.4817375387,132.42
2019-04-25 13:30:00,92.3270000667,56.4,108.1907340825,33.3370000667,0,33.3370000667,58.99,56.4,81.6136024202,132.9,81.6870000667,-7.16,82.0001925601,33.3370000667,0,33.3370000667,48.35,-7.16,48.8772759061,132.96
2019-04-25 14:00:00,90.0348334017,56.4,106.2413818889,34.1748334017,0,34.1748334017,55.86,56.4,79.3807256203,133.13,80.1148334017,-6.4,80.3700599165,34.1748334017,0,34.1748334017,45.94,-6.4,46.3836566045,132.88
2019-04-25 14:30:00,84.9131667304,56.42,101.9483314438,31.8431667304,0,31.8431667304,53.07,56.42,77.457351491,133.13,77.2831667304,-7.42,77.6385488007,31.8431667304,0,31.8431667304,45.44,-7.42,46.0418288082,133.13
2019-04-25 15:00:00,84.5873334002,55.99,101.4391298847,33.4573334002,0,33.4573334002,51.13,55.99,75.8231956594,133.13,76.4873334002,-8.08,76.9129285015,33.4573334002,0,33.4573334002,43.03,-8.08,43.7820431227,133.13
2019-04-25 15:30:00,85.129500068,56.26,102.0402831328,33.999500068,0,33.999500068,51.13,56.26,76.0227893464,133.13,76.329500068,-7.9,76.7372307334,33.999500068,0,33.999500068,42.33,-7.9,43.0608743525,133.13
2019-04-25 16:00:00,84.9101667378,56.07,101.7525494297,35.5701667378,0,35.5701667378,49.34,56.07,74.68788723750001,133.13,77.9301667378,-7.97,78.3366567309,35.5701667378,0,35.5701667378,42.36,-7.97,43.1032539375,133.13
2019-04-25 16:30:00,86.4958333967,55.26,102.6411067506,31.6858333967,0,31.6858333967,54.81,55.26,77.8318938482,133.13,78.9558333967,-8.53,79.4152663369,31.6858333967,0,31.6858333967,47.27,-8.53,48.0334654174,133.13
2019-04-25 17:00:00,90.7828333891,54.93,106.1076233744,27.9028333891,0,27.9028333891,62.88,54.93,83.4937081462,133.13,81.3328333891,-8.82,81.8096704987,27.9028333891,0,27.9028333891,53.43,-8.82,54.1530913245,133.13
2019-04-25 17:30:00,95.2298333925,52.68,108.8296998432,29.5998333925,0,29.5998333925,65.63,52.68,84.157467286,133.13,84.6998333925,-11.35,85.4569147391,29.5998333925,0,29.5998333925,55.1,-11.35,56.2568440281,133.13
2019-04-25 18:00:00,98.0723333822,52.15,111.0756727417,24.4223333822,0,24.4223333822,73.65,52.15,90.2438086519,133.13,85.6223333822,-11.99,86.4577588988,24.4223333822,0,24.4223333822,61.2,-11.99,62.3634516364,133.13
2019-04-25 18:30:00,99.9220000371,52.13,112.7028969966,18.5520000371,0,18.5520000371,81.37,52.13,96.636503455,133.13,85.5720000371,-12.0,86.4093003695,18.5520000371,0,18.5520000371,67.02,-12.0,68.0858311251,133.13
2019-04-25 19:00:00,99.2740000276,52.14,112.1334324877,13.8040000276,0,13.8040000276,85.47,52.14,100.1184323689,132.67,84.0840000276,-12.06,84.9444680991,13.8040000276,0,13.8040000276,70.28,-12.06,71.3072366594,132.68
2019-04-25 19:30:00,99.4358333614,51.72,112.0823061695,14.0158333614,0,14.0158333614,85.42,51.72,99.8575725721,132.81,83.1958333614,-12.68,84.1565748394,14.0158333614,0,14.0158333614,69.18,-12.68,70.3324590783,132.85
2019-04-25 20:00:00,98.0430000232,51.25,110.629979452,11.6230000232,0,11.6230000232,86.42,51.25,100.4737721995,132.81,81.3130000232,-13.22,82.3806553311,11.6230000232,0,11.6230000232,69.69,-13.22,70.9328168058,132.85
2019-04-25 20:30:00,96.5275000095,51.37,109.3454853119,4.7675000095,0,4.7675000095,91.76,51.37,105.1607079664,132.95,80.0075000095,-12.65,81.0013738018,4.7675000095,0,4.7675000095,75.24,-12.65,76.2960031719,132.96
2019-04-25 21:00:00,97.0955000164,50.85,109.6050118537,8.2155000164,0,8.2155000164,88.88,50.85,102.3981293774,132.19,79.9355000164,-13.45,81.0591553304,8.2155000164,0,8.2155000164,71.72,-13.45,72.9702740847,132.19
2019-04-25 21:30:00,94.7428333513,50.08,107.1644104703,9.0028333513,0,9.0028333513,85.74,50.08,99.294279795,132.85,77.5828333513,-14.55,78.935407333,9.0028333513,0,9.0028333513,68.58,-14.55,70.1064825819,132.98
2019-04-25 22:00:00,89.8881666854,48.32,102.0524615581,9.3581666854,0,9.3581666854,80.53,48.32,93.9143402255,133.38,73.1581666854,-15.95,74.876697662,9.3581666854,0,9.3581666854,63.8,-15.95,65.7635347286,133.38
2019-04-25 22:30:00,82.9415000141,25.44,86.755322745,7.0315000141,0,7.0315000141,75.91,25.44,80.059488507,132.23,67.5815000141,-12.21,68.6756379231,7.0315000141,0,7.0315000141,60.55,-12.21,61.7688157568,133.45
2019-04-25 23:00:00,72.8166666741,14.17,74.1825845163,3.7066666741,0,3.7066666741,69.11,14.17,70.5477214373,130.35,59.1266666741,-10.34,60.0239811408,3.7066666741,0,3.7066666741,55.42,-10.34,56.3763425561,132.26
2019-04-25 23:30:00,68.9246666742,13.5,70.2343197884,3.7446666742,0,3.7446666742,65.18,13.5,66.5633713089,131.26,55.7546666742,-11.05,56.8391181841,3.7446666742,0,3.7446666742,52.01,-11.05,53.1708811287,133.13
2019-04-26 00:00:00,64.4655000077,12.66,65.696851456,3.8255000077,0,3.8255000077,60.64,12.66,61.9474390108,132.15,52.0055000077,-11.93,53.3563204414,3.8255000077,0,3.8255000077,48.18,-11.93,49.6350410496,134.03
2019-04-26 00:30:00,62.779333341,12.03,63.9215581376,3.829333341,0,3.829333341,58.95,12.03,60.1649682124,132.41,50.539333341,-12.79,52.1326031822,3.829333341,0,3.829333341,46.71,-12.79,48.4294146155,134.25
2019-04-26 01:00:00,60.7436666743,12.19,61.9547346135,3.8036666743,0,3.8036666743,56.94,12.19,58.2302301215,132.19,48.9936666743,-14.11,50.9850122506,3.8036666743,0,3.8036666743,45.19,-14.11,47.3416117174,134.09
2019-04-26 01:30:00,65.3976666744,12.86,66.6500893207,3.8776666744,0,3.8776666744,61.52,12.86,62.8497414474,132.03,52.5076666744,-13.69,54.2629814845,3.8776666744,0,3.8776666744,48.63,-13.69,50.5202236733,134.09
2019-04-26 02:00:00,65.4201666744,13.13,66.72477132,3.8701666744,0,3.8701666744,61.55,13.13,62.9348822196,131.26,52.3201666744,-13.53,54.0412873721,3.8701666744,0,3.8701666744,48.45,-13.53,50.3037115927,134.09
2019-04-26 02:30:00,65.1016666744,12.9,66.3674393342,3.8516666744,0,3.8516666744,61.25,12.9,62.5937097479,131.73,52.0416666744,-13.71,53.8172757602,3.8516666744,0,3.8516666744,48.19,-13.71,50.1022973525,134.09
2019-04-26 03:00:00,62.7253333412,12.57,63.9724342413,3.9153333412,0,3.9153333412,58.81,12.57,60.13834883,132.19,50.1753333412,-13.98,52.0865095384,3.9153333412,0,3.9153333412,46.26,-13.98,48.32626615,134.09
2019-04-26 03:30:00,61.3771666742,12.44,62.625156199,3.7771666742,0,3.7771666742,57.6,12.44,58.9280374694,132.19,49.0071666742,-14.13,51.0035222846,3.7771666742,0,3.7771666742,45.23,-14.13,47.3857552435,134.09
2019-04-26 04:00:00,60.312333341,12.22,61.5378416345,3.822333341,0,3.822333341,56.49,12.22,57.7966132226,132.19,48.232333341,-14.31,50.3103774535,3.822333341,0,3.822333341,44.41,-14.31,46.6585919205,134.19
2019-04-26 04:30:00,59.3820000076,11.97,60.5764213609,3.7820000075999998,0,3.7820000075999998,55.6,11.97,56.8739035059,132.19,47.5020000076,-14.45,49.651208492,3.7820000075999998,0,3.7820000075999998,43.72,-14.45,46.0460736654,134.07
2019-04-26 05:00:00,58.7708333413,11.83,59.9496434654,3.9608333413,0,3.9608333413,54.81,11.83,56.0721410328,132.19,47.1808333413,-14.49,49.3557609077,3.9608333413,0,3.9608333413,43.22,-14.49,45.5843010257,134.07
2019-04-26 05:30:00,60.343000008,11.78,61.482079096,4.013000008,0,4.013000008,56.33,11.78,57.5485647084,132.19,48.693000008,-14.45,50.7918374326,4.013000008,0,4.013000008,44.68,-14.45,46.9585444834,134.07
2019-04-26 06:00:00,62.4390000082,12.46,63.670089697,4.1190000082000005,0,4.1190000082000005,58.32,12.46,59.6361802935,131.97,50.5190000082,-13.81,52.3725640181,4.1190000082000005,0,4.1190000082000005,46.4,-13.81,48.4115285857,133.97
2019-04-26 06:30:00,70.0680000085,14.37,71.5263694394,4.2280000085000005,0,4.2280000085000005,65.84,14.37,67.3899287728,131.97,57.1080000085,-12.43,58.4450901699,4.2280000085000005,0,4.2280000085000005,52.88,-12.43,54.3212601106,134.07
2019-04-26 07:00:00,80.547333343,15.94,82.1094179048,4.847333343,0,4.847333343,75.7,15.94,77.3600258531,131.29,66.597333343,-10.59,67.4340634131,4.847333343,0,4.847333343,61.75,-10.59,62.6515011791,133.51
2019-04-26 07:30:00,90.9515000106,18.72,92.8580301007,5.2915000106,0,5.2915000106,85.66,18.72,87.6816628492,129.99,75.4015000106,-6.83,75.7102047537,5.2915000106,0,5.2915000106,70.11,-6.83,70.4418980437,132.27
2019-04-26 08:00:00,96.8220000137,15.88,98.1156159164,6.8320000137,0,6.8320000137,89.99,15.88,91.3803835623,130.32,80.6020000137,-11.15,81.3695576134,6.8320000137,0,6.8320000137,73.77,-11.15,74.6078776002,133.08
2019-04-26 08:30:00,99.2611666801,17.08,100.7199365106,6.7111666801,0,6.7111666801,92.55,17.08,94.1128519385,129.78,83.2211666801,-10.16,83.8390612042,6.7111666801,0,6.7111666801,76.51,-10.16,77.1816409517,132.49
2019-04-26 09:00:00,98.5781666817,18.91,100.3755101921,7.5081666817,0,7.5081666817,91.07,18.91,93.012542165,129.38,83.1281666817,-8.46,83.5575472106,7.5081666817,0,7.5081666817,75.62,-8.46,76.0917603949,132.19
2019-04-26 09:30:00,100.132833352,19.24,101.9645130185,9.342833352,0,9.342833352,90.79,19.24,92.8062589484,129.38,84.702833352,-8.26,85.1046272412,9.342833352,0,9.342833352,75.36,-8.26,75.8113263306,132.19
2019-04-26 10:00:00,99.8551666917,18.53,101.5599094871,12.4951666917,0,12.4951666917,87.36,18.53,89.3035861542,129.59,83.8751666917,-7.52,84.2116024521,12.4951666917,0,12.4951666917,71.38,-7.52,71.7750290839,132.33
2019-04-26 10:30:00,96.4636666961,18.05,98.1378698182,14.7336666961,0,14.7336666961,81.73,18.05,83.6994348846,130.32,82.6936666961,-7.88,83.0682665743,14.7336666961,0,14.7336666961,67.96,-7.88,68.4153199218,133.13
2019-04-26 11:00:00,97.0926666949,18.34,98.8096226383,14.1126666949,0,14.1126666949,82.98,18.34,84.9825629173,130.32,82.7726666949,-7.7,83.1300448201,14.1126666949,0,14.1126666949,68.66,-7.7,69.0904161226,132.39
2019-04-26 11:30:00,98.9165000343,18.84,100.6946849592,17.1365000343,0,17.1365000343,81.78,18.84,83.9220709945,130.0,83.4765000343,-7.29,83.7942131532,17.1365000343,0,17.1365000343,66.34,-7.29,66.7393414711,132.19
2019-04-26 12:00:00,97.174166715,18.4,98.9008527605,24.164166715,0,24.164166715,73.01,18.4,75.2928954152,129.93,82.874166715,-7.58,83.2200931789,24.164166715,0,24.164166715,58.71,-7.58,59.1973014588,132.45
2019-04-26 12:30:00,93.1431667139,18.05,94.8759822373,23.6331667139,0,23.6331667139,69.51,18.05,71.8153368021,130.32,81.1631667139,-7.48,81.5071164441,23.6331667139,0,23.6331667139,57.53,-7.48,58.0142335983,132.79
2019-04-26 13:00:00,92.2785000424,17.23,93.8732894389,21.2185000424,0,21.2185000424,71.06,17.23,73.1190570235,130.32,80.5685000424,-7.77,80.9423010489,21.2185000424,0,21.2185000424,59.35,-7.77,59.8564566275,133.0
2019-04-26 13:30:00,91.3065000431,16.39,92.7658830073,21.5465000431,0,21.5465000431,69.76,16.39,71.6595401883,130.75,78.8665000431,-8.83,79.3592699629,21.5465000431,0,21.5465000431,57.32,-8.83,57.9961317676,133.13
2019-04-26 14:00:00,91.1566667114,16.21,92.5867268345,22.3666667114,0,22.3666667114,68.79,16.21,70.6740985086,131.21,77.2166667114,-9.09,77.7498663537,22.3666667114,0,22.3666667114,54.85,-9.09,55.5981168746,133.13
2019-04-26 14:30:00,87.9700000418,15.65,89.3512361826,20.9000000418,0,20.9000000418,67.07,15.65,68.8716734224,131.21,75.0300000418,-9.8,75.6673040769,20.9000000418,0,20.9000000418,54.13,-9.8,55.0099709144,133.13
2019-04-26 15:00:00,88.0093333772,15.37,89.3413659035,21.9293333772,0,21.9293333772,66.08,15.37,67.8439628854,131.21,75.4093333772,-9.91,76.057712695,21.9293333772,0,21.9293333772,53.48,-9.91,54.3904265473,133.13
2019-04-26 15:30:00,87.2786667135,14.53,88.4798652987,23.3986667135,0,23.3986667135,63.88,14.53,65.5116424767,131.21,74.3386667135,-10.58,75.0877737633,23.3986667135,0,23.3986667135,50.94,-10.58,52.0271083186,133.13
2019-04-26 16:00:00,88.235000042,13.96,89.3325071428,21.025000042,0,21.025000042,67.21,13.96,68.6444877612,131.21,75.225000042,-10.75,75.9892303641,21.025000042,0,21.025000042,54.2,-10.75,55.2557915517,133.13
2019-04-26 16:30:00,93.5571666998,13.94,94.5899944016,16.5571666998,0,16.5571666998,77.0,13.94,78.2516683528,131.21,79.3071666998,-10.77,80.0351147306,16.5571666998,0,16.5571666998,62.75,-10.77,63.6675380394,133.13
2019-04-26 17:00:00,98.9665000256,14.64,100.0434791844,12.7965000256,0,12.7965000256,86.17,14.64,87.4047967791,130.77,83.1865000256,-10.58,83.8566049069,12.7965000256,0,12.7965000256,70.39,-10.58,71.180675046,132.76
2019-04-26 17:30:00,103.7348333533,15.47,104.8820125229,10.0048333533,0,10.0048333533,93.73,15.47,94.998072612,130.32,86.1648333533,-10.07,86.7512732288,10.0048333533,0,10.0048333533,76.16,-10.07,76.8228514181,132.19
2019-04-26 18:00:00,104.7045000186,15.01,105.7749139642,9.2845000186,0,9.2845000186,95.42,15.01,96.5933563968,130.32,86.7045000186,-10.04,87.2838583214,9.2845000186,0,9.2845000186,77.42,-10.04,78.0682906179,132.85
2019-04-26 18:30:00,106.2515000153,15.01,107.3064832873,7.6415000153,0,7.6415000153,98.61,15.01,99.7458380084,130.32,86.2815000153,-10.39,86.904829238,7.6415000153,0,7.6415000153,78.64,-10.39,79.3233994481,132.74
2019-04-26 19:00:00,105.9265000131,14.75,106.9485198824,6.5565000131,0,6.5565000131,99.37,14.75,100.4587447662,130.32,85.3665000131,-10.82,86.0494725404,6.5565000131,0,6.5565000131,78.81,-10.82,79.5492834663,132.74
2019-04-26 19:30:00,105.514166678,14.85,106.5540326302,5.674166678,0,5.674166678,99.84,14.85,100.938338108,130.32,83.754166678,-10.99,84.4721287522,5.674166678,0,5.674166678,78.08,-10.99,78.8496448946,132.6
2019-04-26 20:00:00,101.8075000101,14.45,102.8278637253,5.0575000101,0,5.0575000101,96.75,14.45,97.8231312114,130.42,84.4775000101,-12.14,85.3453432119,5.0575000101,0,5.0575000101,79.42,-12.14,80.3424918707,133.13
2019-04-26 20:30:00,100.4150000093,33.39,105.8209068515,4.6750000094,0,4.6750000094,95.74,33.39,101.39546193,130.35,83.0850000093,-10.15,83.7026864954,4.6750000094,0,4.6750000094,78.41,-10.15,79.0642182027,132.67
2019-04-26 21:00:00,99.5870000093,52.72,112.6808278762,4.6570000093,0,4.6570000093,94.93,52.72,108.5868468094,131.92,82.2570000093,-11.82,83.1019040127,4.6570000093,0,4.6570000093,77.6,-11.82,78.4950469775,132.41
2019-04-26 21:30:00,95.2905000093,51.86,108.4884279175,4.6305000093,0,4.6305000093,90.66,51.86,104.4446992432,132.36,78.3905000093,-12.73,79.4173998045,4.6305000093,0,4.6305000093,73.76,-12.73,74.8504542404,133.13
2019-04-26 22:00:00,89.0755000092,50.91,102.5976257127,4.5755000092,0,4.5755000092,84.5,50.91,98.6512954806,133.13,72.6755000092,-13.69,73.9536638821,4.5755000092,0,4.5755000092,68.1,-13.69,69.4624078189,133.13
2019-04-26 22:30:00,82.591166688,23.01,85.7365786283,10.651166688,0,10.651166688,71.94,23.01,75.5302833306,132.62,66.921166688,-12.05,67.9973900299,10.651166688,0,10.651166688,56.27,-12.05,57.5457678722,133.95
2019-04-26 23:00:00,78.4853333511,12.68,79.5030185039,8.8753333511,0,8.8753333511,69.61,12.68,70.75545562,132.19,64.3153333511,-10.57,65.1781175247,8.8753333511,0,8.8753333511,55.44,-10.57,56.4386259578,133.95
2019-04-26 23:30:00,73.270833343,14.12,74.6189615231,4.840833343,0,4.840833343,68.43,14.12,69.871591509,131.58,60.150833343,-12.17,61.3696313486,4.840833343,0,4.840833343,55.31,-12.17,56.6330733759,133.75
2019-04-27 00:00:00,69.093333343,13.47,70.3941021141,4.843333343,0,4.843333343,64.25,13.47,65.6468079955,131.99,56.663333343,-12.95,58.124313721,4.843333343,0,4.843333343,51.82,-12.95,53.413620922,134.07
2019-04-27 00:30:00,67.7615000096,13.09,69.0142665219,4.8115000096,0,4.8115000096,62.95,13.09,64.2965831129,132.19,55.5015000096,-13.37,57.0891706308,4.8115000096,0,4.8115000096,50.69,-13.37,52.4235920173,134.07
2019-04-27 01:00:00,65.9030000097,13.05,67.1826459011,4.8430000097,0,4.8430000097,61.06,13.05,62.4389790115,132.19,53.8730000097,-13.36,55.5048622198,4.8430000097,0,4.8430000097,49.03,-13.36,50.8176199758,134.07
2019-04-27 01:30:00,70.7020000096,13.69,72.0151991274,4.7820000096,0,4.7820000096,65.92,13.69,67.3265363731,132.02,57.4620000096,-12.96,58.9053736521,4.7820000096,0,4.7820000096,52.68,-12.96,54.2507511469,134.07
2019-04-27 02:00:00,70.540833343,13.73,71.8646092922,4.8108333430000005,0,4.8108333430000005,65.73,13.73,67.148684276,132.02,57.110833343,-12.99,58.5695090053,4.8108333430000005,0,4.8108333430000005,52.3,-12.99,53.8890536195,134.07
2019-04-27 02:30:00,70.2985000096,13.66,71.613369587,4.8085000096,0,4.8085000096,65.49,13.66,66.8994446913,132.02,56.8685000096,-13.11,58.360075337,4.8085000096,0,4.8085000096,52.06,-13.11,53.6853397121,134.07
2019-04-27 03:00:00,68.1501666764,13.15,69.4072598366,4.8901666764,0,4.8901666764,63.26,13.15,64.6123061034,131.93,55.1801666764,-13.56,56.8218654608,4.8901666764,0,4.8901666764,50.29,-13.56,52.0860605153,134.33
2019-04-27 03:30:00,66.0496666765,12.67,67.2539022516,4.8996666765,0,4.8996666765,61.15,12.67,62.4487902205,132.19,53.4396666765,-13.95,55.2304306926,4.8996666765,0,4.8996666765,48.54,-13.95,50.5047928419,134.54
2019-04-27 04:00:00,64.1908333431,12.53,65.4023240052,4.8708333431,0,4.8708333431,59.32,12.53,60.6288982252,132.19,51.9208333431,-14.02,53.7804177656,4.8708333431,0,4.8708333431,47.05,-14.02,49.0944284008,134.9
2019-04-27 04:30:00,63.359333343,12.38,64.5574900509,4.839333343,0,4.839333343,58.52,12.38,59.8151719884,132.19,51.399333343,-14.18,53.3194511235,4.839333343,0,4.839333343,46.56,-14.18,48.6714084448,135.01
2019-04-27 05:00:00,62.9271666763,16.51,65.0569627781,4.8171666763,0,4.8171666763,58.11,16.51,60.4098683991,133.28,48.537166676300004,-42.78,64.6991881631,4.8171666763,0,4.8171666763,43.72,-42.78,61.1683480241,132.64
2019-04-27 05:30:00,63.3398333429,17.3,65.6599153815,4.7598333429,0,4.7598333429,58.58,17.3,61.0811460272,133.13,48.4098333429,-48.04,68.2008325776,4.7598333429,0,4.7598333429,43.65,-48.04,64.9088907624,132.19
2019-04-27 06:00:00,63.4375000096,17.67,65.8524510362,4.8175000096,0,4.8175000096,58.62,17.67,61.225266843,133.13,48.2675000096,-47.65,67.8253201775,4.8175000096,0,4.8175000096,43.45,-47.65,64.4858511613,132.19
2019-04-27 06:30:00,67.3943333433,18.72,69.9459403167,4.9643333433,0,4.9643333433,62.43,18.72,65.1762479742,133.13,51.8043333433,-46.5,69.6127786627,4.9643333433,0,4.9643333433,46.84,-46.5,66.0017848244,131.3
2019-04-27 07:00:00,73.0186666831,18.81,75.4025316828,8.1986666831,0,8.1986666831,64.82,18.81,67.4940627018,133.03,57.3086666831,-45.27,73.03188466,8.1986666831,0,8.1986666831,49.11,-45.27,66.7919531081,131.45
2019-04-27 07:30:00,76.8835000164,20.47,79.5618845603,8.2235000164,0,8.2235000164,68.66,20.47,71.6464688593,133.13,61.1635000164,-43.53,75.0721961465,8.2235000164,0,8.2235000164,52.94,-43.53,68.5383432832,131.76
2019-04-27 08:00:00,82.0625000238,21.21,84.7591765543,11.9225000238,0,11.9225000238,70.14,21.21,73.2767609819,132.49,66.8525000238,-41.54,78.7072319386,11.9225000238,0,11.9225000238,54.93,-41.54,68.8685450696,131.26
2019-04-27 08:30:00,86.0771667012,21.8,88.7948119392,17.2871667012,0,17.2871667012,68.79,21.8,72.1616525587,132.09,72.1971667012,-39.57,82.3299203187,17.2871667012,0,17.2871667012,54.91,-39.57,67.6822945829,130.5
2019-04-27 09:00:00,87.3121667104,23.11,90.3188051054,21.8621667104,0,21.8621667104,65.45,23.11,69.4101908944,131.7,74.9821667104,-38.15,84.1293517423,21.8621667104,0,21.8621667104,53.12,-38.15,65.3999762997,130.32
2019-04-27 09:30:00,89.9558333864,24.39,93.2036697789,26.5458333864,0,26.5458333864,63.41,24.39,67.9389446489,132.1,78.3858333864,-37.03,86.6923282401,26.5458333864,0,26.5458333864,51.84,-37.03,63.7071934714,130.32
2019-04-27 10:00:00,88.9401667314,25.19,92.4385707278,32.3601667314,0,32.3601667314,56.58,25.19,61.9340980398,131.7,79.3701667314,-36.12,87.2025100956,32.3601667314,0,32.3601667314,47.01,-36.12,59.2840155523,130.32
2019-04-27 10:30:00,87.4793334056,25.29,91.0616158054,36.1493334056,0,36.1493334056,51.33,25.29,57.2219625668,131.89,79.2293334056,-35.82,86.9503287625,36.1493334056,0,36.1493334056,43.08,-35.82,56.0264116288,130.32
2019-04-27 11:00:00,85.9428334117,25.19,89.5583983489,39.1728334117,0,39.1728334117,46.77,25.19,53.1222081619,131.89,77.8928334117,-35.72,85.6925428313,39.1728334117,0,39.1728334117,38.72,-35.72,52.679757023,130.32
2019-04-27 11:30:00,84.9948334136,25.22,88.6576003905,40.1448334136,0,40.1448334136,44.85,25.22,51.4545517909,131.89,76.7448334136,-35.69,84.6377312768,40.1448334136,0,40.1448334136,36.6,-35.69,51.1207990939,130.32
2019-04-27 12:00:00,82.9973334078,25.08,86.7038854539,37.2173334078,0,37.2173334078,45.78,25.08,52.1997586201,132.19,75.9973334078,-35.83,84.0201379735,37.2173334078,0,37.2173334078,38.78,-35.83,52.7984592578,130.41
2019-04-27 12:30:00,84.6085000785,25.24,88.2930115328,39.2685000785,0,39.2685000785,45.34,25.24,51.8919377168,132.19,76.5685000785,-35.75,84.5032407916,39.2685000785,0,39.2685000785,37.3,-35.75,51.6657768741,130.32
2019-04-27 13:00:00,82.8833334121,24.85,86.528431498,39.3833334121,0,39.3833334121,43.5,24.85,50.0976296844,132.19,74.9633334121,-36.23,83.2593193358,39.3833334121,0,39.3833334121,35.58,-36.23,50.7794180746,131.07
2019-04-27 13:30:00,82.4831667429,24.66,86.0905825043,38.1131667429,0,38.1131667429,44.37,24.66,50.7623137771,132.28,74.2631667429,-36.59,82.787958271,38.1131667429,0,38.1131667429,36.15,-36.59,51.4358882494,131.26
2019-04-27 14:00:00,79.0708334174,22.64,82.2481993561,42.0408334174,0,42.0408334174,37.03,22.64,43.4026554487,132.51,71.7508334174,-38.25,81.3095602995,42.0408334174,0,42.0408334174,29.71,-38.25,48.432908234,131.26
2019-04-27 14:30:00,76.8021667549,21.24,79.6850702343,44.0921667549,0,44.0921667549,32.71,21.24,39.0010474218,133.13,69.4421667549,-39.79,80.0341091261,44.0921667549,0,44.0921667549,25.35,-39.79,47.1790907076,131.26
2019-04-27 15:00:00,76.6548334214,21.5,79.6128977419,44.0448334214,0,44.0448334214,32.61,21.5,39.0597247814,133.13,69.6348334214,-39.56,80.0874748361,44.0448334214,0,44.0448334214,25.59,-39.56,47.1151960624,131.26
2019-04-27 15:30:00,76.6825000753,22.95,80.043165341,37.6525000753,0,37.6525000753,39.03,22.95,45.277404961,133.13,69.6425000753,-38.0,79.3352243127,37.6525000753,0,37.6525000753,31.99,-38.0,49.672528625,131.26
2019-04-27 16:00:00,75.9950000629,22.2,79.1712071056,31.4350000629,0,31.4350000629,44.56,22.2,49.7838688734,133.13,68.9150000629,-38.83,79.1014926134,31.4350000629,0,31.4350000629,37.48,-38.83,53.9677616731,131.26
2019-04-27 16:30:00,80.9038333937,22.56,83.9903795551,30.2038333937,0,30.2038333937,50.7,22.56,55.4927346596,133.13,72.0938333937,-38.63,81.7911835921,30.2038333937,0,30.2038333937,41.89,-38.63,56.9828833949,131.26
2019-04-27 17:00:00,84.5170000754,21.16,87.1255926909,37.6870000754,0,37.6870000754,46.83,21.16,51.3886612007,133.13,74.0070000754,-40.52,84.3736123451,37.6870000754,0,37.6870000754,36.32,-40.52,54.415189056,131.26
2019-04-27 17:30:00,87.4048333977,21.16,89.9296975492,32.2048333977,0,32.2048333977,55.2,21.16,59.1167116812,133.13,74.4148333977,-40.88,84.9043098412,32.2048333977,0,32.2048333977,42.21,-40.88,58.7610287521,131.26
2019-04-27 18:00:00,90.1356667197,21.53,92.6713511016,26.5056667197,0,26.5056667197,63.63,21.53,67.1737880427,133.13,74.6656667197,-40.76,85.0666761235,26.5056667197,0,26.5056667197,48.16,-40.76,63.093289659,131.26
2019-04-27 18:30:00,95.2341667041,22.63,97.8859714556,18.6941667041,0,18.6941667041,76.54,22.63,79.8153400043,132.33,78.9541667041,-39.22,88.1587706353,18.6941667041,0,18.6941667041,60.26,-39.22,71.8990681442,130.74
2019-04-27 19:00:00,94.5501666984,22.37,97.1604390825,15.8701666984,0,15.8701666984,78.68,22.37,81.7982842118,132.19,76.8101666984,-39.65,86.4402927357,15.8701666984,0,15.8701666984,60.94,-39.65,72.7035494319,130.93
2019-04-27 19:30:00,91.30050003,20.87,93.6554227246,15.01050003,0,15.01050003,76.29,20.87,79.0931160089,132.19,72.93050003,-41.54,83.9310993293,15.01050003,0,15.01050003,57.92,-41.54,71.2762092146,131.26
2019-04-27 20:00:00,89.8480000291,20.24,92.0995152497,14.5380000291,0,14.5380000291,75.31,20.24,77.9823935257,132.31,70.7880000291,-42.45,82.5405563836,14.5380000291,0,14.5380000291,56.25,-42.45,70.4703128984,131.26
2019-04-27 20:30:00,89.4025000262,20.01,91.614448156,13.1025000262,0,13.1025000262,76.3,20.01,78.8802262928,132.19,70.3625000262,-42.54,82.2224604955,13.1025000262,0,13.1025000262,57.26,-42.54,71.332735823,131.26
2019-04-27 21:00:00,89.9181666894,20.13,92.1438744615,11.3481666894,0,11.3481666894,78.57,20.13,81.1077172654,132.19,70.8281666894,-42.41,82.5544504953,11.3481666894,0,11.3481666894,59.48,-42.41,73.0512046444,131.26
2019-04-27 21:30:00,90.9550000201,20.36,93.2059098376,10.0450000201,0,10.0450000201,80.91,20.36,83.4323540361,132.02,72.3850000201,-41.67,83.5223151494,10.0450000201,0,10.0450000201,62.34,-41.67,74.9844283835,131.04
2019-04-27 22:00:00,85.2653333427,20.11,87.6047325779,4.6953333427,0,4.6953333427,80.57,20.11,83.0417786418,131.7,67.3553333427,-41.26,78.9881543632,4.6953333427,0,4.6953333427,62.66,-41.26,75.0244173586,130.39
2019-04-27 22:30:00,80.3976666757,19.38,82.7004788795,4.5376666757,0,4.5376666757,75.86,19.38,78.2963856126,132.06,63.0876666757,-42.04,75.8117094293,4.5376666757,0,4.5376666757,58.55,-42.04,72.07956784,131.02
2019-04-27 23:00:00,72.4845000091,17.84,74.6476278362,4.5645000091,0,4.5645000091,67.92,17.84,70.2238705854,131.32,55.9045000091,-42.83,70.4252939026,4.5645000091,0,4.5645000091,51.34,-42.83,66.8595879437,130.32
2019-04-27 23:30:00,69.4166666757,17.43,71.5714923162,4.5166666757,0,4.5166666757,64.9,17.43,67.1998132438,132.19,53.0166666757,-43.53,68.5975790054,4.5166666757,0,4.5166666757,48.5,-43.53,65.1698618995,131.02
2019-04-28 00:00:00,65.5198333422,16.64,67.5998384701,4.4298333422,0,4.4298333422,61.09,16.64,63.3156986852,132.19,49.689833342200004,-44.38,66.6232987593,4.4298333422,0,4.4298333422,45.26,-44.38,63.3881061399,131.26
2019-04-28 00:30:00,64.0740000088,16.25,66.1024959977,4.4040000088,0,4.4040000088,59.67,16.25,61.8431192616,132.65,48.3440000088,-44.92,65.9920354047,4.4040000088,0,4.4040000088,43.94,-44.92,62.8373296696,131.26
