Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-28 01:00:00,62.3985000088,16.08,64.4370949326,4.4085000088,0,4.4085000088,57.99,16.08,60.1781231013,133.13,46.7385000088,-45.3,65.0889958678,4.4085000088,0,4.4085000088,42.33,-45.3,61.9993459643,131.45
2019-04-28 01:30:00,67.4491666752,16.78,69.5050968288,4.2491666752,0,4.2491666752,63.2,16.78,65.3896658502,132.4,50.7391666752,-44.76,67.6603328021,4.2491666752,0,4.2491666752,46.49,-44.76,64.5350889052,131.29
2019-04-28 02:00:00,67.4133333421,16.77,69.4679092264,4.3633333421,0,4.3633333421,63.05,16.77,65.2421290272,132.88,50.4833333421,-44.9,67.5616529203,4.3633333421,0,4.3633333421,46.12,-44.9,64.3666404281,131.29
2019-04-28 02:30:00,66.455000011,16.25,68.4129339121,5.495000011,0,5.495000011,60.96,16.25,63.0887002561,133.13,49.345000011,-45.65,67.2224034536,5.495000011,0,5.495000011,43.85,-45.65,63.29885465,131.71
2019-04-28 03:00:00,63.8276666748,4.58,63.9917762931,4.0776666748,0,4.0776666748,59.75,4.58,59.9252776381,132.98,48.1976666748,-43.53,64.9451766715,4.0776666748,0,4.0776666748,44.12,-43.53,61.9793134844,132.32
2019-04-28 03:30:00,60.4310000083,-14.21,62.0792224661,4.1310000083,0,4.1310000083,56.3,-14.21,58.0656016933,131.62,46.6410000083,-40.54,61.797042662,4.1310000083,0,4.1310000083,42.51,-40.54,58.7417372913,132.19
2019-04-28 04:00:00,58.9361666749,-14.13,60.6063416016,4.1261666749,0,4.1261666749,54.81,-14.13,56.6020582665,132.08,45.5061666749,-40.98,61.2386447061,4.1261666749,0,4.1261666749,41.38,-40.98,58.2380013393,132.42
2019-04-28 04:30:00,57.8263333416,-14.27,59.5610420303,4.1263333416,0,4.1263333416,53.7,-14.27,55.5636832832,132.19,44.6463333416,-41.14,60.710746008,4.1263333416,0,4.1263333416,40.52,-41.14,57.7440040177,133.13
2019-04-28 05:00:00,56.4835000082,-14.1,58.2167997504,4.0935000082,0,4.0935000082,52.39,-14.1,54.2542357793,132.19,43.6635000082,-41.93,60.5361555846,4.0935000082,0,4.0935000082,39.57,-41.93,57.6533589655,133.13
2019-04-28 05:30:00,56.770333344,-13.87,58.4401201914,5.310333344,0,5.310333344,51.46,-13.87,53.2964210806,132.19,44.070333344,-42.4,61.1551656121,5.310333344,0,5.310333344,38.76,-42.4,57.4464759581,133.13
2019-04-28 06:00:00,55.9523333438,-13.93,57.6602853498,5.2323333438,0,5.2323333438,50.72,-13.93,52.5981301949,131.77,43.1623333438,-42.36,60.4760830385,5.2323333438,0,5.2323333438,37.93,-42.36,56.859955153,132.26
2019-04-28 06:30:00,59.1900000091,-13.12,60.6266484401,4.5500000091,0,4.5500000091,54.64,-13.12,56.1930956613,131.2,46.1300000091,-41.5,62.0501966221,4.5500000091,0,4.5500000091,41.58,-41.5,58.7464586167,132.09
2019-04-28 07:00:00,62.4818333441,-12.75,63.7694440782,5.4018333441,0,5.4018333441,57.08,-12.75,58.486655743,131.2,49.5118333441,-41.17,64.3924727053,5.4018333441,0,5.4018333441,44.11,-41.17,60.3378902515,132.19
2019-04-28 07:30:00,68.4268333457,-12.13,69.4936574208,6.1768333457,0,6.1768333457,62.25,-12.13,63.4208120415,131.2,55.2668333457,-40.24,68.3643216017,6.1768333457,0,6.1768333457,49.09,-40.24,63.4750793619,131.45
2019-04-28 08:00:00,74.1800000158,-11.44,75.0569517257,7.9200000158,0,7.9200000158,66.26,-11.44,67.240324211,130.55,60.4700000158,-38.45,71.659077596,7.9200000158,0,7.9200000158,52.55,-38.45,65.1145529049,131.26
2019-04-28 08:30:00,78.1936666856,-10.02,78.8330508717,9.4636666856,0,9.4636666856,68.73,-10.02,69.4565569259,130.77,64.5136666856,-37.31,74.5254942233,9.4636666856,0,9.4636666856,55.05,-37.31,66.5021698894,131.55
2019-04-28 09:00:00,83.022500025,-8.2,83.426467685,12.492500025,0,12.492500025,70.53,-8.2,71.0050765791,130.57,69.312500025,-37.61,78.858954848,12.492500025,0,12.492500025,56.82,-37.61,68.1397424415,131.68
2019-04-28 09:30:00,87.6701666999,-7.48,87.9886840974,16.6101666999,0,16.6101666999,71.06,-7.48,71.4525996728,130.43,72.8401666999,-37.08,81.7350370702,16.6101666999,0,16.6101666999,56.23,-37.08,67.3553212449,131.44
2019-04-28 10:00:00,92.7196666943,-4.8,92.8438290459,13.8396666943,0,13.8396666943,78.88,-4.8,79.0259096752,129.39,77.0596666943,-34.62,84.4792082766,13.8396666943,0,13.8396666943,63.22,-34.62,72.0785182978,131.15
2019-04-28 10:30:00,93.2908333699,-5.87,93.4753255723,18.2908333699,0,18.2908333699,75.0,-5.87,75.229361954,130.06,77.0608333699,-36.09,85.0932437956,18.2908333699,0,18.2908333699,58.77,-36.09,68.9666658611,131.15
2019-04-28 11:00:00,93.3653333743,-5.95,93.5547325158,20.4953333743,0,20.4953333743,72.87,-5.95,73.1125119251,130.32,77.7553333743,-35.97,85.6722403591,20.4953333743,0,20.4953333743,57.26,-35.97,67.6206218546,131.26
2019-04-28 11:30:00,92.3351667162,-5.99,92.5292554413,24.7851667162,0,24.7851667162,67.55,-5.99,67.8150617488,129.5,78.3751667162,-35.77,86.1519567845,24.7851667162,0,24.7851667162,53.59,-35.77,64.4312113808,131.26
2019-04-28 12:00:00,90.0815000526,-6.5600000000000005,90.3200434661,26.3015000526,0,26.3015000526,63.78,-6.5600000000000005,64.1164721425,129.72,77.6915000526,-36.02,85.6353290437,26.3015000526,0,26.3015000526,51.39,-36.02,62.7564538514,131.26
2019-04-28 12:30:00,90.8298333893,-6.54,91.0649780845,27.9798333893,0,27.9798333893,62.85,-6.54,63.1893511598,129.38,78.5298333893,-35.93,86.3591317242,27.9798333893,0,27.9798333893,50.55,-35.93,62.0182827882,131.26
2019-04-28 13:00:00,92.0378333965,-6.47,92.2649645116,31.6078333965,0,31.6078333965,60.43,-6.47,60.7753716566,129.46,79.2678333965,-35.88,87.0101362565,31.6078333965,0,31.6078333965,47.66,-35.88,59.6560977604,131.26
2019-04-28 13:30:00,88.6676667324,-7.1,88.9514762315,32.8676667324,0,32.8676667324,55.8,-7.1,56.2498888888,130.07,75.9576667324,-36.64,84.3330109473,32.8676667324,0,32.8676667324,43.09,-36.64,56.5618042499,131.26
2019-04-28 14:00:00,85.8568333969,-8.06,86.2343286687,31.7968333969,0,31.7968333969,54.06,-8.06,54.6575447674,130.32,73.7668333969,-37.41,82.7106632147,31.7968333969,0,31.7968333969,41.97,-37.41,56.2226733623,131.26
2019-04-28 14:30:00,86.6586667172,-6.27,86.8851967667,25.2486667172,0,25.2486667172,61.41,-6.27,61.7292556249,130.32,75.9286667172,-35.03,83.6197544211,25.2486667172,0,25.2486667172,50.68,-35.03,61.6081431306,131.26
2019-04-28 15:00:00,84.3183333732,-6.53,84.5708120029,19.9183333732,0,19.9183333732,64.4,-6.53,64.7302162827,130.32,73.7183333732,-35.29,81.7299013539,19.9183333732,0,19.9183333732,53.8,-35.29,64.3414648574,131.26
2019-04-28 15:30:00,85.5880000363,-6.5,85.8344671459,18.1480000363,0,18.1480000363,67.44,-6.5,67.7525172964,130.32,74.5380000363,-35.35,82.4956723072,18.1480000363,0,18.1480000363,56.39,-35.35,66.5541478798,131.26
2019-04-28 16:00:00,87.1528333667,-6.26,87.3773652832,16.6628333667,0,16.6628333667,70.49,-6.26,70.7674197636,130.32,75.3628333667,-35.18,83.1696402123,16.6628333667,0,16.6628333667,58.7,-35.18,68.4348040108,131.26
2019-04-28 16:30:00,91.3953333677,-6.04,91.5946972341,17.2053333677,0,17.2053333677,74.19,-6.04,74.4354599636,130.32,76.9853333677,-35.45,84.7552007475,17.2053333677,0,17.2053333677,59.78,-35.45,69.5007258955,131.26
2019-04-28 17:00:00,96.3948333691,-5.74,96.5655813438,17.8948333691,0,17.8948333691,78.5,-5.74,78.7095775621,129.59,81.6948333691,-35.2,88.9555270863,17.8948333691,0,17.8948333691,63.8,-35.2,72.8661787114,130.7
2019-04-28 17:30:00,98.2853333703,-5.36,98.4313789181,18.4953333703,0,18.4953333703,79.79,-5.36,79.969829936,129.4,82.6753333703,-34.66,89.6466750521,18.4953333703,0,18.4953333703,64.18,-34.66,72.940989848,130.5
2019-04-28 18:00:00,100.6405000227,6.32,100.838745752,11.3705000227,0,11.3705000227,89.27,6.32,89.4934371896,130.03,83.6505000227,-33.9,90.25860709130001,11.3705000227,0,11.3705000227,72.28,-33.9,79.8348821005,130.32
2019-04-28 18:30:00,101.2761666846,25.62,104.4664842824,8.9761666846,0,8.9761666846,92.3,25.62,95.789740578,131.26,82.9461666846,-37.98,91.2279944297,8.9761666846,0,8.9761666846,73.97,-37.98,83.1507143685,130.32
2019-04-28 19:00:00,100.0451666805,25.03,103.1287364226,6.8951666805,0,6.8951666805,93.15,25.03,96.454255479,131.26,81.4651666805,-38.49,90.1002412998,6.8951666805,0,6.8951666805,74.57,-38.49,83.9176084025,130.32
2019-04-28 19:30:00,99.2956666826,24.49,102.2711568426,7.9456666826,0,7.9456666826,91.35,24.49,94.5758034594,131.26,80.5756666826,-39.06,89.5439649632,7.9456666826,0,7.9456666826,72.63,-39.06,82.4669661137,130.32
2019-04-28 20:00:00,97.1495000142,23.78,100.017567222,7.0995000142,0,7.0995000142,90.05,23.78,93.1369470189,131.26,78.3695000142,-39.48,87.7522018668,7.0995000142,0,7.0995000142,71.27,-39.48,81.4744334132,130.32
2019-04-28 20:30:00,94.4911666916,21.83,96.9800468279,12.4711666916,0,12.4711666916,82.02,21.83,84.8753751096,131.26,75.1811666916,-42.11,86.1711084129,12.4711666916,0,12.4711666916,62.71,-42.11,75.53672087140001,131.07
2019-04-28 21:00:00,93.8768333587,21.57,96.3230229045,12.6968333587,0,12.6968333587,81.18,21.57,83.9967695807,131.26,74.6968333587,-42.36,85.8719192392,12.6968333587,0,12.6968333587,62.0,-42.36,75.0890777677,131.0
2019-04-28 21:30:00,91.3400000253,20.06,93.5168391501,12.6700000253,0,12.6700000253,78.67,20.06,81.1872680905,131.74,72.3000000253,-42.81,84.0237234575,12.6700000253,0,12.6700000253,59.63,-42.81,73.4059466256,131.1
2019-04-28 22:00:00,84.6795000227,18.16,86.6048689399,11.3395000227,0,11.3395000227,73.34,18.16,75.5548886572,131.97,66.1295000227,-43.68,79.2530956698,11.3395000227,0,11.3395000227,54.79,-43.68,70.0705822724,130.98
2019-04-28 22:30:00,82.1913333479,18.71,84.2940055846,7.2613333479,0,7.2613333479,74.93,18.71,77.230622165,132.19,64.5913333479,-42.94,77.5621295714,7.2613333479,0,7.2613333479,57.33,-42.94,71.6280147708,131.13
2019-04-28 23:00:00,73.5318333407,18.31,75.7772169879,3.6618333407,0,3.6618333407,69.87,18.31,72.2293084558,132.72,57.0318333407,-43.41,71.6732733604,3.6618333407,0,3.6618333407,53.37,-43.41,68.7952396609,131.64
2019-04-28 23:30:00,68.9488333405,17.18,71.0569772719,3.5888333405,0,3.5888333405,65.36,17.18,67.5801894049,132.55,52.9488333405,-44.48,69.1523633155,3.5888333405,0,3.5888333405,49.36,-44.48,66.4445633592,131.26
2019-04-29 00:00:00,65.210166674,16.48,67.2603615635,3.6501666740000003,0,3.6501666740000003,61.56,16.48,63.7277333663,133.13,49.740166674,-45.33,67.2970510554,3.6501666740000003,0,3.6501666740000003,46.09,-45.33,64.6459356804,132.04
2019-04-29 00:30:00,62.3321666739,16.11,64.3803627068,3.6021666739000002,0,3.6021666739000002,58.73,16.11,60.8994663359,132.33,46.8821666739,-45.13,65.0742226387,3.6021666739000002,0,3.6021666739000002,43.28,-45.13,62.528995674,131.35
2019-04-29 01:00:00,60.540166674,15.8,62.56797728,3.670166674,0,3.670166674,56.87,15.8,59.0240366292,132.69,45.220166674,-45.29,64.000371671,3.670166674,0,3.670166674,41.55,-45.29,61.462074485,131.26
2019-04-29 01:30:00,66.1696666739,16.61,68.2225540986,3.6296666739,0,3.6296666739,62.54,16.61,64.7081424552,132.19,49.6396666739,-44.53,66.6859610975,3.6296666739,0,3.6296666739,46.01,-44.53,64.0300007809,131.26
2019-04-29 02:00:00,66.4610000073,16.62,68.5075829524,3.6610000073,0,3.6610000073,62.8,16.62,64.9620227518,132.19,49.7910000073,-44.36,66.6854802917,3.6610000073,0,3.6610000073,46.13,-44.36,63.9983320095,130.99
2019-04-29 02:30:00,66.347666674,16.49,68.366168337,3.647666674,0,3.647666674,62.7,16.49,64.8321687128,132.19,49.657666674,-44.42,66.6259728597,3.647666674,0,3.647666674,46.01,-44.42,63.9535495497,130.72
2019-04-29 03:00:00,64.2693333408,16.19,66.2771703384,3.7193333408,0,3.7193333408,60.55,16.19,62.6770978907,132.19,47.9593333408,-44.8,65.6287867821,3.7193333408,0,3.7193333408,44.24,-44.8,62.962033004,131.26
2019-04-29 03:30:00,62.4788333407,15.98,64.4900381114,3.6788333407,0,3.6788333407,58.8,15.98,60.9327530972,132.19,46.5188333407,-45.03,64.743360705,3.6788333407,0,3.6788333407,42.84,-45.03,62.1527674364,131.26
2019-04-29 04:00:00,61.1283333408,15.88,63.1573237006,3.7183333408,0,3.7183333408,57.41,15.88,59.565782963,132.49,45.4583333408,-45.22,64.1194858847,3.7183333408,0,3.7183333408,41.74,-45.22,61.5392232645,131.26
2019-04-29 04:30:00,60.1786666741,15.96,62.2590838567,3.7186666741,0,3.7186666741,56.46,15.96,58.6724228237,132.49,44.7286666741,-45.18,63.5758289167,3.7186666741,0,3.7186666741,41.01,-45.18,61.0168214511,131.26
2019-04-29 05:00:00,59.4250000074,15.65,61.4512255849,3.7250000075000003,0,3.7250000075000003,55.7,15.65,57.8568276006,133.13,44.2250000074,-45.49,63.4443908132,3.7250000075000003,0,3.7250000075000003,40.5,-45.49,60.9064044252,131.7
2019-04-29 05:30:00,60.9053333408,16.2,63.0230087297,3.7153333408,0,3.7153333408,57.19,16.2,59.4401892662,133.13,45.5753333408,-45.04,64.0758348297,3.7153333408,0,3.7153333408,41.86,-45.04,61.4887079064,131.29
2019-04-29 06:00:00,64.101166674,16.66,66.2307720699,3.671166674,0,3.671166674,60.43,16.66,62.6844518202,132.44,48.371166674,-44.65,65.8285064801,3.671166674,0,3.671166674,44.7,-44.65,63.1800007914,131.29
2019-04-29 06:30:00,72.5953333403,18.47,74.9080991802,3.4653333403,0,3.4653333403,69.13,18.47,71.554858675,132.19,55.7053333403,-43.09,70.4260765807,3.4653333403,0,3.4653333403,52.24,-43.09,67.7182818742,131.29
2019-04-29 07:00:00,83.3465000194,19.73,85.6499385025,9.7065000194,0,9.7065000194,73.64,19.73,76.2372776272,132.19,64.7565000194,-43.04,77.7550377452,9.7065000194,0,9.7065000194,55.05,-43.04,69.8780659435,131.29
2019-04-29 07:30:00,95.6630000165,23.96,98.6179049269,8.2630000165,0,8.2630000165,87.4,23.96,90.6247295168,131.63,76.4330000165,-38.7,85.6720111327,8.2630000165,0,8.2630000165,68.17,-38.7,78.3890228285,130.72
2019-04-29 08:00:00,99.78200002130001,25.55,103.0012137222,10.6620000213,0,10.6620000213,89.12,25.55,92.7101768955,131.26,79.9220000213,-36.73,87.9580524307,10.6620000213,0,10.6620000213,69.26,-36.73,78.3966867922,130.32
2019-04-29 08:30:00,99.7415000246,26.39,103.1736348452,12.3115000246,0,12.3115000246,87.43,26.39,91.325993014,130.88,80.1315000246,-35.57,87.6714445883,12.3115000246,0,12.3115000246,67.82,-35.57,76.5818340078,130.32
2019-04-29 09:00:00,101.6015000232,26.35,104.9627901066,11.6015000232,0,11.6015000232,90.0,26.35,93.7780491373,130.32,84.0815000232,-18.22,86.0329416337,11.6015000232,0,11.6015000232,72.48,-18.22,74.7349904663,131.13
2019-04-29 09:30:00,102.4665000331,21.82,104.7640015895,16.5665000331,0,16.5665000331,85.9,21.82,88.6280000903,130.32,86.6265000331,-3.09,86.6815932479,16.5665000331,0,16.5665000331,70.06,-3.09,70.1281092002,132.19
2019-04-29 10:00:00,34.660333366,2.18,34.728822454,16.350333366,0,16.350333366,18.31,2.18,18.4393194018,131.41,113.090333366,-4.3,113.1720526492,16.350333366,0,16.350333366,96.74,-4.3,96.8355182771,131.66
2019-04-29 10:30:00,15.2870000306,0.0,15.2870000306,15.2870000306,0,15.2870000306,0.0,0.0,0.0,0.0,125.7370000306,-4.51,125.8178575429,15.2870000306,0,15.2870000306,110.45,-4.51,110.5420399667,132.44
2019-04-29 11:00:00,13.7983333609,0.0,13.7983333609,13.7983333609,0,13.7983333609,0.0,0.0,0.0,0.0,122.8983333609,-0.53,122.8994761701,13.7983333609,0,13.7983333609,109.1,-0.53,109.1012873435,132.28
2019-04-29 11:30:00,17.1078333675,0.0,17.1078333675,17.1078333675,0,17.1078333675,0.0,0.0,0.0,0.0,119.4178333675,-1.11,119.4229920334,17.1078333675,0,17.1078333675,102.31,-1.11,102.3160212283,132.41
2019-04-29 12:00:00,19.5835000392,0.0,19.5835000392,19.5835000392,0,19.5835000392,0.0,0.0,0.0,0.0,116.5835000392,-0.93,116.5872093387,19.5835000392,0,19.5835000392,97.0,-0.93,97.004458145,132.41
2019-04-29 12:30:00,20.9603333753,0.0,20.9603333753,20.9603333753,0,20.9603333753,0.0,0.0,0.0,0.0,116.7903333753,-1.0,116.794614473,20.9603333753,0,20.9603333753,95.83,-1.0,95.8352174308,133.13
2019-04-29 13:00:00,28.8913333911,0.0,28.8913333911,28.8913333911,0,28.8913333911,0.0,0.0,0.0,0.0,113.2513333911,-4.14,113.32697876,28.8913333911,0,28.8913333911,84.36,-4.14,84.4615249685,133.38
2019-04-29 13:30:00,31.4703333963,0.0,31.4703333963,31.4703333963,0,31.4703333963,0.0,0.0,0.0,0.0,106.5603333963,-2.31,106.5853683839,31.4703333963,0,31.4703333963,75.09,-2.31,75.1255229599,133.67
2019-04-29 14:00:00,28.3576667234,0.0,28.3576667234,28.3576667234,0,28.3576667234,0.0,0.0,0.0,0.0,109.0976667234,3.05,109.1402922137,28.3576667234,0,28.3576667234,80.74,3.05,80.7975872165,133.2
2019-04-29 14:30:00,25.0968333835,0.0,25.0968333835,25.0968333835,0,25.0968333835,0.0,0.0,0.0,0.0,108.3668333835,3.43,108.4211025473,25.0968333835,0,25.0968333835,83.27,3.43,83.3406131487,133.2
2019-04-29 15:00:00,21.1046667089,0.0,21.1046667089,21.1046667089,0,21.1046667089,0.0,0.0,0.0,0.0,107.6346667089,0.75,107.6372796829,21.1046667089,0,21.1046667089,86.53,0.75,86.5332502568,133.2
2019-04-29 15:30:00,21.349833376,0.0,21.349833376,21.349833376,0,21.349833376,0.0,0.0,0.0,0.0,107.869833376,-0.11,107.8698894621,21.349833376,0,21.349833376,86.52,-0.11,86.520069926,134.03
2019-04-29 16:00:00,23.573833380499998,0.0,23.573833380499998,23.573833380499998,0,23.573833380499998,0.0,0.0,0.0,0.0,110.1338333805,0.84,110.1370367092,23.573833380499998,0,23.573833380499998,86.56,0.84,86.5640756896,133.18
2019-04-29 16:30:00,22.2343333778,0.0,22.2343333778,22.2343333778,0,22.2343333778,0.0,0.0,0.0,0.0,113.4243333778,3.13,113.4675121002,22.2343333778,0,22.2343333778,91.19,3.13,91.2437011525,132.69
2019-04-29 17:00:00,23.4303333802,0.0,23.4303333802,23.4303333802,0,23.4303333802,0.0,0.0,0.0,0.0,117.9703333802,7.76,118.2252813819,23.4303333802,0,23.4303333802,94.54,7.76,94.8579422083,132.11
2019-04-29 17:30:00,22.5510000451,0.0,22.5510000451,22.5510000451,0,22.5510000451,0.0,0.0,0.0,0.0,121.1010000451,7.25,121.3178252027,22.5510000451,0,22.5510000451,98.55,7.25,98.8163195024,133.01
2019-04-29 18:00:00,20.2901667072,0.0,20.2901667072,20.2901667072,0,20.2901667072,0.0,0.0,0.0,0.0,122.5501667072,2.09,122.5679870928,20.2901667072,0,20.2901667072,102.26,2.09,102.2813555835,133.46
2019-04-29 18:30:00,19.7440000395,0.0,19.7440000395,19.7440000395,0,19.7440000395,0.0,0.0,0.0,0.0,123.6040000395,-17.99,124.9063205997,19.7440000395,0,19.7440000395,103.86,-17.99,105.4065448632,132.62
2019-04-29 19:00:00,11.4511666896,0.0,11.4511666896,11.4511666896,0,11.4511666896,0.0,0.0,0.0,0.0,124.6711666896,17.98,125.961026527,11.4511666896,0,11.4511666896,113.22,17.98,114.63877529,133.52
2019-04-29 19:30:00,7.7755000156000005,0.0,7.7755000156000005,7.7755000156000005,0,7.7755000156000005,0.0,0.0,0.0,0.0,123.9855000156,17.55,125.2214307302,7.7755000156000005,0,7.7755000156000005,116.21,17.55,117.5277269413,133.32
2019-04-29 20:00:00,5.5833333445,0.0,5.5833333445,5.5833333445,0,5.5833333445,0.0,0.0,0.0,0.0,121.4933333445,14.59,122.366245947,5.5833333445,0,5.5833333445,115.91,14.59,116.8246386684,132.32
2019-04-29 20:30:00,4.1326666749,0.0,4.1326666749,4.1326666749,0,4.1326666749,0.0,0.0,0.0,0.0,120.1126666749,12.23,120.7336970185,4.1326666749,0,4.1326666749,115.98,12.23,116.623039319,132.19
2019-04-29 21:00:00,8.8683333511,0.0,8.8683333511,8.8683333511,0,8.8683333511,0.0,0.0,0.0,0.0,120.2483333511,6.31,120.4137773418,8.8683333511,0,8.8683333511,111.38,6.31,111.5585967104,131.8
2019-04-29 21:30:00,5.819833345,0.0,5.819833345,5.819833345,0,5.819833345,0.0,0.0,0.0,0.0,118.379833345,3.4,118.4286491639,5.819833345,0,5.819833345,112.56,3.4,112.6113386831,131.26
2019-04-29 22:00:00,3.6953333407,0.0,3.6953333407,3.6953333407,0,3.6953333407,0.0,0.0,0.0,0.0,111.1953333407,5.31,111.3220474873,3.6953333407,0,3.6953333407,107.5,5.31,107.6310647536,131.51
2019-04-29 22:30:00,3.7536666741999998,0.0,3.7536666741999998,3.7536666741999998,0,3.7536666741999998,0.0,0.0,0.0,0.0,105.1536666742,8.63,105.5072059862,3.7536666741999998,0,3.7536666741999998,101.4,8.63,101.7665804673,131.73
2019-04-29 23:00:00,3.8863333411000003,0.0,3.8863333411000003,3.8863333411000003,0,3.8863333411000003,0.0,0.0,0.0,0.0,93.5963333411,7.51,93.8971443384,3.8863333411000003,0,3.8863333411000003,89.71,7.51,90.0237979648,132.26
2019-04-29 23:30:00,3.8495000077,0.0,3.8495000077,3.8495000077,0,3.8495000077,0.0,0.0,0.0,0.0,86.6995000077,6.19,86.9201898386,3.8495000077,0,3.8495000077,82.85,6.19,83.0809159795,132.86
2019-04-30 00:00:00,3.9686666746,0.0,3.9686666746,3.9686666746,0,3.9686666746,0.0,0.0,0.0,0.0,79.2286666746,5.02,79.3875432485,3.9686666746,0,3.9686666746,75.26,5.02,75.42723646,132.77
2019-04-30 00:30:00,1.9801666706,0.0,1.9801666706,1.9801666706,0,1.9801666706,0.0,0.0,0.0,0.0,72.7101666706,4.31,72.83779539,1.9801666706,0,1.9801666706,70.73,4.31,70.8611953046,132.42
2019-04-30 01:00:00,1.9951666707000002,0.0,1.9951666707000002,1.9951666707000002,0,1.9951666707000002,0.0,0.0,0.0,0.0,71.1451666707,3.83,71.2481834196,1.9951666707000002,0,1.9951666707000002,69.15,3.83,69.255984579,132.62
2019-04-30 01:30:00,1.9475000039,0.0,1.9475000039,1.9475000039,0,1.9475000039,0.0,0.0,0.0,0.0,77.4375000039,4.72,77.5812142651,1.9475000039,0,1.9475000039,75.49,4.72,75.6374146835,131.34
2019-04-30 02:00:00,1.9681666706,0.0,1.9681666706,1.9681666706,0,1.9681666706,0.0,0.0,0.0,0.0,77.7881666706,4.89,77.9417152363,1.9681666706,0,1.9681666706,75.82,4.89,75.9775262824,131.26
2019-04-30 02:30:00,1.9651666706,0.0,1.9651666706,1.9651666706,0,1.9651666706,0.0,0.0,0.0,0.0,77.5151666706,4.87,77.667998326,1.9651666706,0,1.9651666706,75.55,4.87,75.7067989021,131.26
2019-04-30 03:00:00,1.9701666706,0.0,1.9701666706,1.9701666706,0,1.9701666706,0.0,0.0,0.0,0.0,74.9701666706,4.75,75.1204924812,1.9701666706,0,1.9701666706,73.0,4.75,73.154374442,131.78
2019-04-30 03:30:00,1.9931666707,0.0,1.9931666707,1.9931666707,0,1.9931666707,0.0,0.0,0.0,0.0,72.9731666707,4.32,73.1009264917,1.9931666707,0,1.9931666707,70.98,4.32,71.1113408677,132.1
2019-04-30 04:00:00,2.0435000041,0.0,2.0435000041,2.0435000041,0,2.0435000041,0.0,0.0,0.0,0.0,71.3935000041,4.05,71.5082816381,2.0435000041,0,2.0435000041,69.35,4.05,69.4681581734,132.19
2019-04-30 04:30:00,2.0500000041,0.0,2.0500000041,2.0500000041,0,2.0500000041,0.0,0.0,0.0,0.0,70.1700000041,3.47,70.2557456766,2.0500000041,0,2.0500000041,68.12,3.47,68.2083228059,132.19
2019-04-30 05:00:00,1.993500004,0.0,1.993500004,1.993500004,0,1.993500004,0.0,0.0,0.0,0.0,70.143500004,3.2,70.2164552851,1.993500004,0,1.993500004,68.15,3.2,68.2250870282,132.19
2019-04-30 05:30:00,1.9221666705,0.0,1.9221666705,1.9221666705,0,1.9221666705,0.0,0.0,0.0,0.0,74.1121666705,4.12,74.2265966389,1.9221666705,0,1.9221666705,72.19,4.12,72.3074719514,132.19
2019-04-30 06:00:00,2.006000004,0.0,2.006000004,2.006000004,0,2.006000004,0.0,0.0,0.0,0.0,79.616000004,4.48,79.7419454029,2.006000004,0,2.006000004,77.61,4.48,77.7391953907,133.13
2019-04-30 06:30:00,5.3401666773,0.0,5.3401666773,5.3401666773,0,5.3401666773,0.0,0.0,0.0,0.0,86.9201666773,5.66,87.1042534852,5.3401666773,0,5.3401666773,81.58,5.66,81.7761089806,132.94
2019-04-30 07:00:00,8.5795000172,0.0,8.5795000172,8.5795000172,0,8.5795000172,0.0,0.0,0.0,0.0,94.0695000172,2.71,94.1085274217,8.5795000172,0,8.5795000172,85.49,2.71,85.5329421919,133.07
2019-04-30 07:30:00,9.6610000193,0.0,9.6610000193,9.6610000193,0,9.6610000193,0.0,0.0,0.0,0.0,107.4010000193,3.07,107.4448682123,9.6610000193,0,9.6610000193,97.74,3.07,97.7882022536,132.14
2019-04-30 08:00:00,17.3033333679,0.0,17.3033333679,17.3033333679,0,17.3033333679,0.0,0.0,0.0,0.0,103.4533333679,2.88,103.4934132442,17.3033333679,0,17.3033333679,86.15,2.88,86.1981258497,132.28
2019-04-30 08:30:00,18.008500036,0.0,18.008500036,18.008500036,0,18.008500036,0.0,0.0,0.0,0.0,101.288500036,4.38,101.3831575734,18.008500036,0,18.008500036,83.28,4.38,83.3951005755,132.19
2019-04-30 09:00:00,15.5416666977,0.0,15.5416666977,15.5416666977,0,15.5416666977,0.0,0.0,0.0,0.0,98.0516666977,6.5600000000000005,98.2708651748,15.5416666977,0,15.5416666977,82.51,6.5600000000000005,82.770367282,132.19
2019-04-30 09:30:00,8.9198333512,0.0,8.9198333512,8.9198333512,0,8.9198333512,0.0,0.0,0.0,0.0,100.0598333512,9.97,100.5553138838,8.9198333512,0,8.9198333512,91.14,9.97,91.6836981148,131.26
2019-04-30 10:00:00,15.2118333638,0.0,15.2118333638,15.2118333638,0,15.2118333638,0.0,0.0,0.0,0.0,96.6018333638,7.96,96.9292309329,15.2118333638,0,15.2118333638,81.39,7.96,81.7783204768,131.83
2019-04-30 10:30:00,14.5231666957,0.0,14.5231666957,14.5231666957,0,14.5231666957,0.0,0.0,0.0,0.0,94.4631666957,7.74,94.7797312836,14.5231666957,0,14.5231666957,79.94,7.74,80.3138294442,132.19
2019-04-30 11:00:00,10.3245000206,0.0,10.3245000206,10.3245000206,0,10.3245000206,0.0,0.0,0.0,0.0,92.7145000206,15.55,94.0094730018,10.3245000206,0,10.3245000206,82.39,15.55,83.844585991,132.19
2019-04-30 11:30:00,10.1170000202,0.0,10.1170000202,10.1170000202,0,10.1170000202,0.0,0.0,0.0,0.0,91.8270000202,17.95,93.5649530151,10.1170000202,0,10.1170000202,81.71,17.95,83.6583922867,132.19
2019-04-30 12:00:00,10.4388333542,0.0,10.4388333542,10.4388333542,0,10.4388333542,0.0,0.0,0.0,0.0,91.2588333542,18.18,93.0520664207,10.4388333542,0,10.4388333542,80.82,18.18,82.8395123115,132.19
2019-04-30 12:30:00,14.2350000285,0.0,14.2350000285,14.2350000285,0,14.2350000285,0.0,0.0,0.0,0.0,90.9250000285,17.4,92.5749190125,14.2350000285,0,14.2350000285,76.69,17.4,78.6391511907,132.58
2019-04-30 13:00:00,14.1905000284,0.0,14.1905000284,14.1905000284,0,14.1905000284,0.0,0.0,0.0,0.0,92.1305000284,17.89,93.8513779093,14.1905000284,0,14.1905000284,77.94,17.89,79.9668412531,132.58
2019-04-30 13:30:00,11.4285000229,0.0,11.4285000229,11.4285000229,0,11.4285000229,0.0,0.0,0.0,0.0,90.2185000229,17.31,91.8641053207,11.4285000229,0,11.4285000229,78.79,17.31,80.6690783386,132.06
2019-04-30 14:00:00,10.809333355,0.0,10.809333355,10.809333355,0,10.809333355,0.0,0.0,0.0,0.0,87.899333355,23.36,90.9504392746,10.809333355,0,10.809333355,77.09,23.36,80.5515840937,132.36
2019-04-30 14:30:00,9.6625000193,0.0,9.6625000193,9.6625000193,0,9.6625000193,0.0,0.0,0.0,0.0,87.1725000193,23.74,90.3472875056,9.6625000193,0,9.6625000193,77.51,23.74,81.0640962449,132.52
2019-04-30 15:00:00,8.5996666839,0.0,8.5996666839,8.5996666839,0,8.5996666839,0.0,0.0,0.0,0.0,88.0596666839,23.7,91.193173519,8.5996666839,0,8.5996666839,79.46,23.7,82.9191268647,132.3
2019-04-30 15:30:00,8.1305000163,0.0,8.1305000163,8.1305000163,0,8.1305000163,0.0,0.0,0.0,0.0,88.2805000163,21.94,90.965984209,8.1305000163,0,8.1305000163,80.15,21.94,83.098652817,133.23
2019-04-30 16:00:00,7.5790000152,0.0,7.5790000152,7.5790000152,0,7.5790000152,0.0,0.0,0.0,0.0,92.0390000152,22.16,94.6691244482,7.5790000152,0,7.5790000152,84.46,22.16,87.3187104806,132.92
2019-04-30 16:30:00,8.5946666839,0.0,8.5946666839,8.5946666839,0,8.5946666839,0.0,0.0,0.0,0.0,98.5346666839,19.6,100.4651210047,8.5946666839,0,8.5946666839,89.94,19.6,92.0508750637,132.92
2019-04-30 17:00:00,9.5600000191,0.0,9.5600000191,9.5600000191,0,9.5600000191,0.0,0.0,0.0,0.0,104.2300000191,23.17,106.7742562792,9.5600000191,0,9.5600000191,94.67,23.17,97.4641359681,132.19
2019-04-30 17:30:00,7.5611666818,0.0,7.5611666818,7.5611666818,0,7.5611666818,0.0,0.0,0.0,0.0,109.7611666818,21.76,111.8973248623,7.5611666818,0,7.5611666818,102.2,21.76,104.4908493601,132.08
2019-04-30 18:00:00,11.4726666896,0.0,11.4726666896,11.4726666896,0,11.4726666896,0.0,0.0,0.0,0.0,110.3826666896,8.85,110.7368755452,11.4726666896,0,11.4726666896,98.91,8.85,99.3051388398,132.74
2019-04-30 18:30:00,7.1883333477,0.0,7.1883333477,7.1883333477,0,7.1883333477,0.0,0.0,0.0,0.0,116.7383333477,10.72,117.229505129,7.1883333477,0,7.1883333477,109.55,10.72,110.0732524276,132.18
2019-04-30 19:00:00,9.4011666855,0.0,9.4011666855,9.4011666855,0,9.4011666855,0.0,0.0,0.0,0.0,115.4311666855,7.93,115.7032373893,9.4011666855,0,9.4011666855,106.03,7.93,106.326129432,132.03
2019-04-30 19:30:00,8.5578333504,0.0,8.5578333504,8.5578333504,0,8.5578333504,0.0,0.0,0.0,0.0,116.7378333504,8.01,117.0123148876,8.5578333504,0,8.5578333504,108.18,8.01,108.476137929,132.03
2019-04-30 20:00:00,5.981500012,0.0,5.981500012,5.981500012,0,5.981500012,0.0,0.0,0.0,0.0,118.111500012,8.13,118.3909765779,5.981500012,0,5.981500012,112.13,8.13,112.4243470072,132.19
2019-04-30 20:30:00,10.0913333535,0.0,10.0913333535,10.0913333535,0,10.0913333535,0.0,0.0,0.0,0.0,115.0213333535,8.44,115.3305715169,10.0913333535,0,10.0913333535,104.93,8.44,105.2688866665,131.7
2019-04-30 21:00:00,10.0971666869,0.0,10.0971666869,10.0971666869,0,10.0971666869,0.0,0.0,0.0,0.0,114.7171666869,10.24,115.173286541,10.0971666869,0,10.0971666869,104.62,10.24,105.1199410198,131.26
2019-04-30 21:30:00,8.6605000173,0.0,8.6605000173,8.6605000173,0,8.6605000173,0.0,0.0,0.0,0.0,111.6405000173,9.01,112.0034880891,8.6605000173,0,8.6605000173,102.98,9.01,103.3734032525,131.79
2019-04-30 22:00:00,3.2470000065,0.0,3.2470000065,3.2470000065,0,3.2470000065,0.0,0.0,0.0,0.0,106.5670000065,11.13,107.1466396598,3.2470000065,0,3.2470000065,103.32,11.13,103.9177525739,131.72
2019-04-30 22:30:00,1.9316666705,0.0,1.9316666705,1.9316666705,0,1.9316666705,0.0,0.0,0.0,0.0,96.8316666705,11.67,97.5323565295,1.9316666705,0,1.9316666705,94.9,11.67,95.6148466505,131.37
2019-04-30 23:00:00,1.9075000038,0.0,1.9075000038,1.9075000038,0,1.9075000038,0.0,0.0,0.0,0.0,83.9975000038,1.92,84.0194406485,1.9075000038,0,1.9075000038,82.09,1.92,82.1124503349,131.53
2019-04-30 23:30:00,1.9308333372000002,0.0,1.9308333372000002,1.9308333372000002,0,1.9308333372000002,0.0,0.0,0.0,0.0,78.7808333372,0.9400000000000001,78.7864411006,1.9308333372000002,0,1.9308333372000002,76.85,0.9400000000000001,76.8557486464,132.28
2019-05-01 00:00:00,1.9531666706,0.0,1.9531666706,1.9531666706,0,1.9531666706,0.0,0.0,0.0,0.0,73.6131666706,-0.33,73.6139063443,1.9531666706,0,1.9531666706,71.66,-0.33,71.6607598341,133.13
2019-05-01 00:30:00,3.8925000078,0.0,3.8925000078,3.8925000078,0,3.8925000078,0.0,0.0,0.0,0.0,74.0125000078,-0.29,74.0130681529,3.8925000078,0,3.8925000078,70.12,-0.29,70.1205996837,133.13
2019-05-01 01:00:00,3.8966666745,0.0,3.8966666745,3.8966666745,0,3.8966666745,0.0,0.0,0.0,0.0,72.2466666745,-0.86,72.2517850684,3.8966666745,0,3.8966666745,68.35,-0.86,68.3554101736,133.13
2019-05-01 01:30:00,3.8803333411,0.0,3.8803333411,3.8803333411,0,3.8803333411,0.0,0.0,0.0,0.0,77.9303333411,-0.31,77.930949915,3.8803333411,0,3.8803333411,74.05,-0.31,74.050648883,132.27
2019-05-01 02:00:00,3.8753333411,0.0,3.8753333411,3.8753333411,0,3.8753333411,0.0,0.0,0.0,0.0,78.3153333411,-0.43,78.3165138162,3.8753333411,0,3.8753333411,74.44,-0.43,74.4412419295,132.19
2019-05-01 02:30:00,3.8840000078,0.0,3.8840000078,3.8840000078,0,3.8840000078,0.0,0.0,0.0,0.0,77.5640000078,-0.5700000000000001,77.566094379,3.8840000078,0,3.8840000078,73.68,-0.5700000000000001,73.6822047716,132.19
2019-05-01 03:00:00,3.8985000078,0.0,3.8985000078,3.8985000078,0,3.8985000078,0.0,0.0,0.0,0.0,74.7985000078,-1.03,74.8055913914,3.8985000078,0,3.8985000078,70.9,-1.03,70.9074812696,132.73
2019-05-01 03:30:00,3.9031666745,0.0,3.9031666745,3.9031666745,0,3.9031666745,0.0,0.0,0.0,0.0,72.8331666745,-1.52,72.8490258537,3.9031666745,0,3.9031666745,68.93,-1.52,68.9467569941,133.13
2019-05-01 04:00:00,3.9846666746,0.0,3.9846666746,3.9846666746,0,3.9846666746,0.0,0.0,0.0,0.0,71.1446666746,-1.8,71.167433537,3.9846666746,0,3.9846666746,67.16,-1.8,67.1841171707,133.13
2019-05-01 04:30:00,4.0510000081,0.0,4.0510000081,4.0510000081,0,4.0510000081,0.0,0.0,0.0,0.0,70.0210000081,-2.15,70.0540001865,4.0510000081,0,4.0510000081,65.97,-2.15,66.0050255662,133.13
2019-05-01 05:00:00,3.8921666745,0.0,3.8921666745,3.8921666745,0,3.8921666745,0.0,0.0,0.0,0.0,69.4621666745,-2.09,69.4936018574,3.8921666745,0,3.8921666745,65.57,-2.09,65.6033002219,133.13
2019-05-01 05:30:00,3.8815000078,0.0,3.8815000078,3.8815000078,0,3.8815000078,0.0,0.0,0.0,0.0,71.3115000078,-1.79,71.3339619912,3.8815000078,0,3.8815000078,67.43,-1.79,67.4537545286,133.05
2019-05-01 06:00:00,3.9240000078,0.0,3.9240000078,3.9240000078,0,3.9240000078,0.0,0.0,0.0,0.0,75.7040000078,-0.79,75.7081218707,3.9240000078,0,3.9240000078,71.78,-0.79,71.7843471796,133.13
2019-05-01 06:30:00,4.1041666749,0.0,4.1041666749,4.1041666749,0,4.1041666749,0.0,0.0,0.0,0.0,87.1241666749,1.52,87.1374249034,4.1041666749,0,4.1041666749,83.02,1.52,83.0339135534,133.01
2019-05-01 07:00:00,4.7953333429,0.0,4.7953333429,4.7953333429,0,4.7953333429,0.0,0.0,0.0,0.0,102.2753333429,1.65,102.2886421379,4.7953333429,0,4.7953333429,97.48,1.65,97.4939634029,132.88
2019-05-01 07:30:00,5.9873333453,0.0,5.9873333453,5.9873333453,0,5.9873333453,0.0,0.0,0.0,0.0,113.3073333453,0.39,113.3080045267,5.9873333453,0,5.9873333453,107.32,0.39,107.3207086261,132.28
2019-05-01 08:00:00,7.7505000155,0.0,7.7505000155,7.7505000155,0,7.7505000155,0.0,0.0,0.0,0.0,119.2705000155,2.16,119.2900573139,7.7505000155,0,7.7505000155,111.52,2.16,111.5409162595,132.19
2019-05-01 08:30:00,11.483000023,0.0,11.483000023,11.483000023,0,11.483000023,0.0,0.0,0.0,0.0,121.313000023,3.87,121.3747126653,11.483000023,0,11.483000023,109.83,3.87,109.8981610401,131.76
2019-05-01 09:00:00,11.6028333565,0.0,11.6028333565,11.6028333565,0,11.6028333565,0.0,0.0,0.0,0.0,120.5528333565,4.8100000000000005,120.6487535381,11.6028333565,0,11.6028333565,108.95,4.8100000000000005,109.0561259169,131.87
2019-05-01 09:30:00,13.813833361,0.0,13.813833361,13.813833361,0,13.813833361,0.0,0.0,0.0,0.0,119.893833361,5.48,120.0190054866,13.813833361,0,13.813833361,106.08,5.48,106.2214516941,131.26
2019-05-01 10:00:00,15.991500032,0.0,15.991500032,15.991500032,0,15.991500032,0.0,0.0,0.0,0.0,117.351500032,5.74,117.4917961381,15.991500032,0,15.991500032,101.36,5.74,101.5223975288,131.71
2019-05-01 10:30:00,19.2598333719,0.0,19.2598333719,19.2598333719,0,19.2598333719,0.0,0.0,0.0,0.0,112.6398333719,5.83,112.7906067101,19.2598333719,0,19.2598333719,93.38,5.83,93.561815395,132.19
2019-05-01 11:00:00,22.4545000449,0.0,22.4545000449,22.4545000449,0,22.4545000449,0.0,0.0,0.0,0.0,110.85450004489999,9.04,111.2224877451,22.4545000449,0,22.4545000449,88.4,9.04,88.8610240769,131.86
2019-05-01 11:30:00,28.4151667235,0.0,28.4151667235,28.4151667235,0,28.4151667235,0.0,0.0,0.0,0.0,106.9251667235,13.52,107.7765358455,28.4151667235,0,28.4151667235,78.51,13.52,79.6656167992,131.26
2019-05-01 12:00:00,26.3040000526,0.0,26.3040000526,26.3040000526,0,26.3040000526,0.0,0.0,0.0,0.0,108.1940000526,14.11,109.1101908503,26.3040000526,0,26.3040000526,81.89,14.11,83.0967159399,131.26
2019-05-01 12:30:00,28.0515000561,0.0,28.0515000561,28.0515000561,0,28.0515000561,0.0,0.0,0.0,0.0,107.4015000561,13.45,108.240402412,28.0515000561,0,28.0515000561,79.35,13.45,80.4818302476,131.26
2019-05-01 13:00:00,25.9720000519,0.0,25.9720000519,25.9720000519,0,25.9720000519,0.0,0.0,0.0,0.0,106.9720000519,13.21,107.7845670544,25.9720000519,0,25.9720000519,81.0,13.21,82.0701169732,131.26
2019-05-01 13:30:00,21.5343333764,0.0,21.5343333764,21.5343333764,0,21.5343333764,0.0,0.0,0.0,0.0,106.6543333764,12.73,107.4113575371,21.5343333764,0,21.5343333764,85.12,12.73,86.0666445262,131.85
2019-05-01 14:00:00,14.4238333622,0.0,14.4238333622,14.4238333622,0,14.4238333622,0.0,0.0,0.0,0.0,108.9038333622,12.82,109.6558129831,14.4238333622,0,14.4238333622,94.48,12.82,95.3458064101,131.38
2019-05-01 14:30:00,12.993500026,0.0,12.993500026,12.993500026,0,12.993500026,0.0,0.0,0.0,0.0,111.213500026,12.9,111.9591558919,12.993500026,0,12.993500026,98.22,12.9,99.0635069034,131.26
2019-05-01 15:00:00,13.7305000275,0.0,13.7305000275,13.7305000275,0,13.7305000275,0.0,0.0,0.0,0.0,112.4305000275,12.74,113.1500107663,13.7305000275,0,13.7305000275,98.7,12.74,99.518830379,131.26
2019-05-01 15:30:00,15.1251666969,0.0,15.1251666969,15.1251666969,0,15.1251666969,0.0,0.0,0.0,0.0,113.2851666969,12.78,114.003760436,15.1251666969,0,15.1251666969,98.16,12.78,98.9884538722,131.26
2019-05-01 16:00:00,20.4060000408,0.0,20.4060000408,20.4060000408,0,20.4060000408,0.0,0.0,0.0,0.0,113.5660000408,10.87,114.0850264727,20.4060000408,0,20.4060000408,93.16,10.87,93.7920172509,131.98
2019-05-01 16:30:00,21.9011667105,0.0,21.9011667105,21.9011667105,0,21.9011667105,0.0,0.0,0.0,0.0,116.7711667105,10.1,117.207147286,21.9011667105,0,21.9011667105,94.87,10.1,95.4061156321,132.19
2019-05-01 17:00:00,23.5316667137,0.0,23.5316667137,23.5316667137,0,23.5316667137,0.0,0.0,0.0,0.0,122.2216667137,10.34,122.658270876,23.5316667137,0,23.5316667137,98.69,10.34,99.2301955052,132.19
2019-05-01 17:30:00,23.0961667129,0.0,23.0961667129,23.0961667129,0,23.0961667129,0.0,0.0,0.0,0.0,125.4761667129,9.98,125.8724307104,23.0961667129,0,23.0961667129,102.38,9.98,102.865274996,132.19
2019-05-01 18:00:00,23.8633333811,0.0,23.8633333811,23.8633333811,0,23.8633333811,0.0,0.0,0.0,0.0,125.6333333811,10.07,126.0362620694,23.8633333811,0,23.8633333811,101.77,10.07,102.26699272,132.11
2019-05-01 18:30:00,21.1058333755,0.0,21.1058333755,21.1058333755,0,21.1058333755,0.0,0.0,0.0,0.0,125.0558333755,9.42,125.4101186558,21.1058333755,0,21.1058333755,103.95,9.42,104.375949816,131.89
2019-05-01 19:00:00,17.5613333685,0.0,17.5613333685,17.5613333685,0,17.5613333685,0.0,0.0,0.0,0.0,122.0013333685,8.32,122.2846995486,17.5613333685,0,17.5613333685,104.44,8.32,104.7708738152,132.03
2019-05-01 19:30:00,13.0485000261,0.0,13.0485000261,13.0485000261,0,13.0485000261,0.0,0.0,0.0,0.0,118.7585000261,10.72,119.241350749,13.0485000261,0,13.0485000261,105.71,10.72,106.2521646838,131.26
2019-05-01 20:00:00,11.2286666891,0.0,11.2286666891,11.2286666891,0,11.2286666891,0.0,0.0,0.0,0.0,117.8486666891,10.46,118.3119598367,11.2286666891,0,11.2286666891,106.62,10.46,107.131862674,131.54
2019-05-01 20:30:00,7.6265000152999995,0.0,7.6265000152999995,7.6265000152999995,0,7.6265000152999995,0.0,0.0,0.0,0.0,118.6665000153,11.2,119.1938682394,7.6265000152999995,0,7.6265000152999995,111.04,11.2,111.6034121342,131.26
2019-05-01 21:00:00,3.991500008,0.0,3.991500008,3.991500008,0,3.991500008,0.0,0.0,0.0,0.0,118.311500008,11.66,118.8846778779,3.991500008,0,3.991500008,114.32,11.66,114.9130888977,131.26
2019-05-01 21:30:00,6.0303333454,0.0,6.0303333454,6.0303333454,0,6.0303333454,0.0,0.0,0.0,0.0,118.0103333454,10.75,118.4989505282,6.0303333454,0,6.0303333454,111.98,10.75,112.4948127693,131.26
2019-05-01 22:00:00,3.8441666744000003,0.0,3.8441666744000003,3.8441666744000003,0,3.8441666744000003,0.0,0.0,0.0,0.0,111.9141666744,10.29,112.3862304841,3.8441666744000003,0,3.8441666744000003,108.07,10.29,108.5587813122,131.26
2019-05-01 22:30:00,6.163666679,0.0,6.163666679,6.163666679,0,6.163666679,0.0,0.0,0.0,0.0,102.363666679,11.63,103.0222168077,6.163666679,0,6.163666679,96.2,11.63,96.9004483994,131.9
2019-05-01 23:00:00,3.8405000077,0.0,3.8405000077,3.8405000077,0,3.8405000077,0.0,0.0,0.0,0.0,88.8005000077,7.34,89.1033355246,3.8405000077,0,3.8405000077,84.96,7.34,85.2764750679,131.9
2019-05-01 23:30:00,3.8760000078,0.0,3.8760000078,3.8760000078,0,3.8760000078,0.0,0.0,0.0,0.0,81.8760000078,0.88,81.8807289737,3.8760000078,0,3.8760000078,78.0,0.88,78.0049639446,132.19
2019-05-02 00:00:00,3.838833341,0.0,3.838833341,3.838833341,0,3.838833341,0.0,0.0,0.0,0.0,76.538833341,-0.23,76.5391789164,3.838833341,0,3.838833341,72.7,-0.23,72.700363823,132.19
2019-05-02 00:30:00,3.9228333412,0.0,3.9228333412,3.9228333412,0,3.9228333412,0.0,0.0,0.0,0.0,74.9428333412,-0.64,74.945566041,3.9228333412,0,3.9228333412,71.02,-0.64,71.0228836362,132.19
2019-05-02 01:00:00,3.8655000077,0.0,3.8655000077,3.8655000077,0,3.8655000077,0.0,0.0,0.0,0.0,73.5755000077,-0.93,73.5813774089,3.8655000077,0,3.8655000077,69.71,-0.93,69.7162032816,132.19
2019-05-02 01:30:00,3.9051666745,0.0,3.9051666745,3.9051666745,0,3.9051666745,0.0,0.0,0.0,0.0,79.8551666745,0.0,79.8551666745,3.9051666745,0,3.9051666745,75.95,0.0,75.95,132.19
2019-05-02 02:00:00,3.8978333411,0.0,3.8978333411,3.8978333411,0,3.8978333411,0.0,0.0,0.0,0.0,79.7878333411,-0.06,79.787855901,3.8978333411,0,3.8978333411,75.89,-0.06,75.8900237185,132.19
2019-05-02 02:30:00,3.8703333411000003,0.0,3.8703333411000003,3.8703333411000003,0,3.8703333411000003,0.0,0.0,0.0,0.0,79.4103333411,-0.38,79.4112425374,3.8703333411000003,0,3.8703333411000003,75.54,-0.38,75.540955779,132.19
2019-05-02 03:00:00,3.9433333412,0.0,3.9433333412,3.9433333412,0,3.9433333412,0.0,0.0,0.0,0.0,77.0533333412,-1.0,77.0598220799,3.9433333412,0,3.9433333412,73.11,-1.0,73.1168386899,132.43
2019-05-02 03:30:00,3.993500008,0.0,3.993500008,3.993500008,0,3.993500008,0.0,0.0,0.0,0.0,75.043500008,-1.52,75.0588921677,3.993500008,0,3.993500008,71.05,-1.52,71.0662571126,133.13
2019-05-02 04:00:00,3.982000008,0.0,3.982000008,3.982000008,0,3.982000008,0.0,0.0,0.0,0.0,73.192000008,-1.65,73.2105959897,3.982000008,0,3.982000008,69.21,-1.65,69.2296656066,133.13
2019-05-02 04:30:00,4.0870000082,0.0,4.0870000082,4.0870000082,0,4.0870000082,0.0,0.0,0.0,0.0,72.0770000082,-1.77,72.0987297404,4.0870000082,0,4.0870000082,67.99,-1.77,68.0130355153,133.13
2019-05-02 05:00:00,4.0961666749,0.0,4.0961666749,4.0961666749,0,4.0961666749,0.0,0.0,0.0,0.0,71.6261666749,-1.6099999999999999,71.644259034,4.0961666749,0,4.0961666749,67.53,-1.6099999999999999,67.5491894844,133.13
2019-05-02 05:30:00,4.0963333415,0.0,4.0963333415,4.0963333415,0,4.0963333415,0.0,0.0,0.0,0.0,74.2263333415,-1.33,74.2382479678,4.0963333415,0,4.0963333415,70.13,-1.33,70.1426104447,132.59
2019-05-02 06:00:00,5.0510000101,0.0,5.0510000101,5.0510000101,0,5.0510000101,0.0,0.0,0.0,0.0,77.2810000101,-0.87,77.2858969189,5.0510000101,0,5.0510000101,72.23,-0.87,72.2352393226,133.38
2019-05-02 06:30:00,4.5936666759,0.0,4.5936666759,4.5936666759,0,4.5936666759,0.0,0.0,0.0,0.0,90.2836666759,1.76,90.3008198658,4.5936666759,0,4.5936666759,85.69,1.76,85.7080725486,133.13
2019-05-02 07:00:00,5.7253333448,0.0,5.7253333448,5.7253333448,0,5.7253333448,0.0,0.0,0.0,0.0,102.8153333448,4.27,102.9039633386,5.7253333448,0,5.7253333448,97.09,4.27,97.1838515392,132.71
2019-05-02 07:30:00,6.0903333455,0.0,6.0903333455,6.0903333455,0,6.0903333455,0.0,0.0,0.0,0.0,115.0303333455,4.5600000000000005,115.1206809812,6.0903333455,0,6.0903333455,108.94,4.5600000000000005,109.0353942534,131.89
2019-05-02 08:00:00,15.1365000303,0.0,15.1365000303,15.1365000303,0,15.1365000303,0.0,0.0,0.0,0.0,114.9665000303,5.83,115.1142260071,15.1365000303,0,15.1365000303,99.83,5.83,100.000089,131.89
2019-05-02 08:30:00,13.6920000274,0.0,13.6920000274,13.6920000274,0,13.6920000274,0.0,0.0,0.0,0.0,121.0120000274,12.08,121.6134472442,13.6920000274,0,13.6920000274,107.32,12.08,107.997725902,130.66
2019-05-02 09:00:00,16.8306667003,0.0,16.8306667003,16.8306667003,0,16.8306667003,0.0,0.0,0.0,0.0,119.7806667003,13.45,120.5334418955,16.8306667003,0,16.8306667003,102.95,13.45,103.8248765952,131.26
2019-05-02 09:30:00,21.019500042,0.0,21.019500042,21.019500042,0,21.019500042,0.0,0.0,0.0,0.0,120.759500042,12.81,121.4370328623,21.019500042,0,21.019500042,99.74,12.81,100.5592546711,130.97
2019-05-02 10:00:00,15.3486666974,0.0,15.3486666974,15.3486666974,0,15.3486666974,0.0,0.0,0.0,0.0,117.5786666974,14.08,118.4187031779,15.3486666974,0,15.3486666974,102.23,14.08,103.1950546296,130.83
2019-05-02 10:30:00,21.9788333773,0.0,21.9788333773,21.9788333773,0,21.9788333773,0.0,0.0,0.0,0.0,113.2488333773,12.47,113.9333101482,21.9788333773,0,21.9788333773,91.27,12.47,92.1179341931,131.26
2019-05-02 11:00:00,30.0053333933,0.0,30.0053333933,30.0053333933,0,30.0053333933,0.0,0.0,0.0,0.0,111.4653333933,10.71,111.9786794372,30.0053333933,0,30.0053333933,81.46,10.71,82.1610351687,131.72
2019-05-02 11:30:00,33.0810000662,0.0,33.0810000662,33.0810000662,0,33.0810000662,0.0,0.0,0.0,0.0,107.9310000662,9.97,108.3905054665,33.0810000662,0,33.0810000662,74.85,9.97,75.511081306,132.01
2019-05-02 12:00:00,33.2626667332,0.0,33.2626667332,33.2626667332,0,33.2626667332,0.0,0.0,0.0,0.0,109.9026667332,10.09,110.3648687539,33.2626667332,0,33.2626667332,76.64,10.09,77.3013434553,132.19
2019-05-02 12:30:00,33.9436667346,0.0,33.9436667346,33.9436667346,0,33.9436667346,0.0,0.0,0.0,0.0,108.6836667346,9.77,109.1219149157,33.9436667346,0,33.9436667346,74.74,9.77,75.3758615208,132.19
2019-05-02 13:00:00,30.7980000616,0.0,30.7980000616,30.7980000616,0,30.7980000616,0.0,0.0,0.0,0.0,107.3880000616,9.15,107.7771082245,30.7980000616,0,30.7980000616,76.59,9.15,77.1346264657,132.19
2019-05-02 13:30:00,23.1961667131,0.0,23.1961667131,23.1961667131,0,23.1961667131,0.0,0.0,0.0,0.0,111.2361667131,10.74,111.7534446226,23.1961667131,0,23.1961667131,88.04,10.74,88.6926671152,132.19
2019-05-02 14:00:00,25.5580000511,0.0,25.5580000511,25.5580000511,0,25.5580000511,0.0,0.0,0.0,0.0,110.1480000511,10.89,110.6850216392,25.5580000511,0,25.5580000511,84.59,10.89,85.2881011631,132.19
2019-05-02 14:30:00,22.2493333778,0.0,22.2493333778,22.2493333778,0,22.2493333778,0.0,0.0,0.0,0.0,109.8493333778,12.62,110.5718790812,22.2493333778,0,22.2493333778,87.6,12.62,88.5043750331,132.19
2019-05-02 15:00:00,20.0873333735,0.0,20.0873333735,20.0873333735,0,20.0873333735,0.0,0.0,0.0,0.0,110.5573333735,12.09,111.2164199328,20.0873333735,0,20.0873333735,90.47,12.09,91.2742515718,132.19
2019-05-02 15:30:00,19.2026667051,0.0,19.2026667051,19.2026667051,0,19.2026667051,0.0,0.0,0.0,0.0,110.2226667051,11.41,110.8116616407,19.2026667051,0,19.2026667051,91.02,11.41,91.7323743288,132.19
2019-05-02 16:00:00,18.5068333703,0.0,18.5068333703,18.5068333703,0,18.5068333703,0.0,0.0,0.0,0.0,114.4468333703,11.97,115.0711022303,18.5068333703,0,18.5068333703,95.94,11.97,96.6838378427,132.19
2019-05-02 16:30:00,17.3350000347,0.0,17.3350000347,17.3350000347,0,17.3350000347,0.0,0.0,0.0,0.0,119.4450000347,12.36,120.0827949095,17.3350000347,0,17.3350000347,102.11,12.36,102.8553435656,131.7
2019-05-02 17:00:00,25.0760000502,0.0,25.0760000502,25.0760000502,0,25.0760000502,0.0,0.0,0.0,0.0,125.0060000502,11.8,125.5616981748,25.0760000502,0,25.0760000502,99.93,11.8,100.624275898,131.7
2019-05-02 17:30:00,19.7256667061,0.0,19.7256667061,19.7256667061,0,19.7256667061,0.0,0.0,0.0,0.0,125.6056667061,12.19,126.1957986967,19.7256667061,0,19.7256667061,105.88,12.19,106.5794093622,131.88
2019-05-02 18:00:00,17.4863333683,0.0,17.4863333683,17.4863333683,0,17.4863333683,0.0,0.0,0.0,0.0,126.2163333683,11.06,126.6999858285,17.4863333683,0,17.4863333683,108.73,11.06,109.2910632211,131.88
2019-05-02 18:30:00,15.509500031,0.0,15.509500031,15.509500031,0,15.509500031,0.0,0.0,0.0,0.0,127.359500031,10.63,127.8023440636,15.509500031,0,15.509500031,111.85,10.63,112.3539914734,132.19
2019-05-02 19:00:00,11.7190000234,0.0,11.7190000234,11.7190000234,0,11.7190000234,0.0,0.0,0.0,0.0,124.6090000234,9.95,125.005621421,11.7190000234,0,11.7190000234,112.89,9.95,113.3276427003,131.85
2019-05-02 19:30:00,11.4415000229,0.0,11.4415000229,11.4415000229,0,11.4415000229,0.0,0.0,0.0,0.0,126.5515000229,10.1,126.9538977662,11.4415000229,0,11.4415000229,115.11,10.1,115.5522483555,131.58
2019-05-02 20:00:00,13.1900000264,0.0,13.1900000264,13.1900000264,0,13.1900000264,0.0,0.0,0.0,0.0,119.8600000264,6.6,120.0415744912,13.1900000264,0,13.1900000264,106.67,6.6,106.8739860771,132.19
2019-05-02 20:30:00,10.9753333553,0.0,10.9753333553,10.9753333553,0,10.9753333553,0.0,0.0,0.0,0.0,117.7053333553,5.7,117.8432666735,10.9753333553,0,10.9753333553,106.73,5.7,106.8820981269,132.19
2019-05-02 21:00:00,10.3301666873,0.0,10.3301666873,10.3301666873,0,10.3301666873,0.0,0.0,0.0,0.0,117.4701666873,6.71,117.6616511934,10.3301666873,0,10.3301666873,107.14,6.71,107.3499124359,131.93
2019-05-02 21:30:00,10.0333333534,0.0,10.0333333534,10.0333333534,0,10.0333333534,0.0,0.0,0.0,0.0,116.4533333534,10.66,116.9402174152,10.0333333534,0,10.0333333534,106.42,10.66,106.9525689266,131.26
2019-05-02 22:00:00,4.2753333419,0.0,4.2753333419,4.2753333419,0,4.2753333419,0.0,0.0,0.0,0.0,115.0153333419,6.86,115.2197313994,4.2753333419,0,4.2753333419,110.74,6.86,110.9522744246,131.92
2019-05-02 22:30:00,3.7161666741,0.0,3.7161666741,3.7161666741,0,3.7161666741,0.0,0.0,0.0,0.0,104.9961666741,4.29,105.0837718977,3.7161666741,0,3.7161666741,101.28,4.29,101.3708168064,132.37
2019-05-02 23:00:00,3.6793333407,0.0,3.6793333407,3.6793333407,0,3.6793333407,0.0,0.0,0.0,0.0,88.9693333407,2.65,89.0087904372,3.6793333407,0,3.6793333407,85.29,2.65,85.3311584358,131.52
2019-05-02 23:30:00,3.6533333406,0.0,3.6533333406,3.6533333406,0,3.6533333406,0.0,0.0,0.0,0.0,83.8133333406,1.75,83.831601116,3.6533333406,0,3.6533333406,80.16,1.75,80.1791001446,131.81
2019-05-03 00:00:00,3.7203333408,0.0,3.7203333408,3.7203333408,0,3.7203333408,0.0,0.0,0.0,0.0,78.5803333408,0.2,78.580587857,3.7203333408,0,3.7203333408,74.86,0.2,74.8602671649,132.92
