Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-03 00:30:00,3.5760000072,0.0,3.5760000072,3.5760000072,0,3.5760000072,0.0,0.0,0.0,0.0,76.6960000072,-0.48,76.6975020264,3.5760000072,0,3.5760000072,73.12,-0.48,73.1215754754,133.13
2019-05-03 01:00:00,3.5966666739,0.0,3.5966666739,3.5966666739,0,3.5966666739,0.0,0.0,0.0,0.0,74.7466666739,-1.58,74.7633638813,3.5966666739,0,3.5966666739,71.15,-1.58,71.1675410563,133.13
2019-05-03 01:30:00,3.7036666741,0.0,3.7036666741,3.7036666741,0,3.7036666741,0.0,0.0,0.0,0.0,80.9636666741,-0.51,80.9652729342,3.7036666741,0,3.7036666741,77.26,-0.51,77.2616832589,133.13
2019-05-03 02:00:00,3.8210000076,0.0,3.8210000076,3.8210000076,0,3.8210000076,0.0,0.0,0.0,0.0,81.4010000076,-0.58,81.4030662951,3.8210000076,0,3.8210000076,77.58,-0.58,77.5821680543,133.13
2019-05-03 02:30:00,3.9836666746000002,0.0,3.9836666746000002,3.9836666746000002,0,3.9836666746000002,0.0,0.0,0.0,0.0,81.1136666746,-0.9,81.1186595143,3.9836666746000002,0,3.9836666746000002,77.13,-0.9,77.1352506964,133.13
2019-05-03 03:00:00,3.9305000079,0.0,3.9305000079,3.9305000079,0,3.9305000079,0.0,0.0,0.0,0.0,78.5105000079,-1.3900000000000001,78.5228037673,3.9305000079,0,3.9305000079,74.58,-1.3900000000000001,74.5929520799,133.13
2019-05-03 03:30:00,3.9400000079,0.0,3.9400000079,3.9400000079,0,3.9400000079,0.0,0.0,0.0,0.0,76.6200000079,-1.76,76.6402113855,3.9400000079,0,3.9400000079,72.68,-1.76,72.7013067283,133.13
2019-05-03 04:00:00,3.8505000077,0.0,3.8505000077,3.8505000077,0,3.8505000077,0.0,0.0,0.0,0.0,74.9405000077,-2.07,74.9690832371,3.8505000077,0,3.8505000077,71.09,-2.07,71.1201307648,133.56
2019-05-03 04:30:00,3.8048333409,0.0,3.8048333409,3.8048333409,0,3.8048333409,0.0,0.0,0.0,0.0,73.39483334089999,-2.32,73.4314916173,3.8048333409,0,3.8048333409,69.59,-2.32,69.6286614836,133.35
2019-05-03 05:00:00,3.7386666741,0.0,3.7386666741,3.7386666741,0,3.7386666741,0.0,0.0,0.0,0.0,73.4186666741,-2.77,73.4709025139,3.7386666741,0,3.7386666741,69.68,-2.77,69.7350363877,133.35
2019-05-03 05:30:00,3.7390000075,0.0,3.7390000075,3.7390000075,0,3.7390000075,0.0,0.0,0.0,0.0,76.5790000075,-2.59,76.6227860505,3.7390000075,0,3.7390000075,72.84,-2.59,72.8860322696,133.13
2019-05-03 06:00:00,3.7990000076,0.0,3.7990000076,3.7990000076,0,3.7990000076,0.0,0.0,0.0,0.0,84.9990000076,-2.52,85.0363475362,3.7990000076,0,3.7990000076,81.2,-2.52,81.2390940373,133.13
2019-05-03 06:30:00,4.2401666751,0.0,4.2401666751,4.2401666751,0,4.2401666751,0.0,0.0,0.0,0.0,94.7501666751,0.01,94.7501672029,4.2401666751,0,4.2401666751,90.51,0.01,90.5100005524,132.34
2019-05-03 07:00:00,5.4466666776,0.0,5.4466666776,5.4466666776,0,5.4466666776,0.0,0.0,0.0,0.0,104.7366666776,1.98,104.7553805144,5.4466666776,0,5.4466666776,99.29,1.98,99.3097402071,131.97
2019-05-03 07:30:00,16.2815000326,0.0,16.2815000326,16.2815000326,0,16.2815000326,0.0,0.0,0.0,0.0,109.8515000326,0.13,109.8515769546,16.2815000326,0,16.2815000326,93.57,0.13,93.5700903067,132.22
2019-05-03 08:00:00,22.3116667113,0.0,22.3116667113,22.3116667113,0,22.3116667113,0.0,0.0,0.0,0.0,112.6016667113,5.83,112.7524910863,22.3116667113,0,22.3116667113,90.29,5.83,90.4780249563,131.8
2019-05-03 08:30:00,24.0786667148,0.0,24.0786667148,24.0786667148,0,24.0786667148,0.0,0.0,0.0,0.0,112.5086667148,7.75,112.7752747101,24.0786667148,0,24.0786667148,88.43,7.75,88.7689551589,132.19
2019-05-03 09:00:00,24.4248333822,0.0,24.4248333822,24.4248333822,0,24.4248333822,0.0,0.0,0.0,0.0,112.1248333822,8.81,112.4704154922,24.4248333822,0,24.4248333822,87.7,8.81,88.1413983325,132.19
2019-05-03 09:30:00,26.8951667205,0.0,26.8951667205,26.8951667205,0,26.8951667205,0.0,0.0,0.0,0.0,112.6751667205,9.14,113.0452687886,26.8951667205,0,26.8951667205,85.78,9.14,86.2655667112,132.19
2019-05-03 10:00:00,31.9266667305,0.0,31.9266667305,31.9266667305,0,31.9266667305,0.0,0.0,0.0,0.0,107.0666667305,9.02,107.445946991,31.9266667305,0,31.9266667305,75.14,9.02,75.6794556006,132.19
2019-05-03 10:30:00,35.7170000714,0.0,35.7170000714,35.7170000714,0,35.7170000714,0.0,0.0,0.0,0.0,103.4070000714,8.55,103.7598677899,35.7170000714,0,35.7170000714,67.69,8.55,68.22784329,132.94
2019-05-03 11:00:00,38.6738334107,0.0,38.6738334107,38.6738334107,0,38.6738334107,0.0,0.0,0.0,0.0,103.6938334107,8.66,104.0548253922,38.6738334107,0,38.6738334107,65.02,8.66,65.5941765708,133.06
2019-05-03 11:30:00,38.9385000779,0.0,38.9385000779,38.9385000779,0,38.9385000779,0.0,0.0,0.0,0.0,104.1985000779,8.83,104.5719671732,38.9385000779,0,38.9385000779,65.26,8.83,65.8546619458,132.45
2019-05-03 12:00:00,30.2673333939,0.0,30.2673333939,30.2673333939,0,30.2673333939,0.0,0.0,0.0,0.0,108.6673333939,11.32,109.2553511135,30.2673333939,0,30.2673333939,78.4,11.32,79.213019132,132.23
2019-05-03 12:30:00,28.4421667236,0.0,28.4421667236,28.4421667236,0,28.4421667236,0.0,0.0,0.0,0.0,112.6121667236,12.4,113.2928068951,28.4421667236,0,28.4421667236,84.17,12.4,85.0784867049,132.23
2019-05-03 13:00:00,27.8735000557,0.0,27.8735000557,27.8735000557,0,27.8735000557,0.0,0.0,0.0,0.0,112.8135000557,10.4,113.2918611147,27.8735000557,0,27.8735000557,84.94,10.4,85.5743162403,132.66
2019-05-03 13:30:00,25.1528333836,0.0,25.1528333836,25.1528333836,0,25.1528333836,0.0,0.0,0.0,0.0,109.3228333836,8.17,109.6276917527,25.1528333836,0,25.1528333836,84.17,8.17,84.5655828337,133.13
2019-05-03 14:00:00,22.7951667123,0.0,22.7951667123,22.7951667123,0,22.7951667123,0.0,0.0,0.0,0.0,110.1951667123,10.18,110.6643897862,22.7951667123,0,22.7951667123,87.4,10.18,87.990865435,133.13
2019-05-03 14:30:00,31.6465000633,0.0,31.6465000633,31.6465000633,0,31.6465000633,0.0,0.0,0.0,0.0,104.5565000633,10.35,105.067522125,31.6465000633,0,31.6465000633,72.91,10.35,73.6409573539,133.13
2019-05-03 15:00:00,32.0931667309,0.0,32.0931667309,32.0931667309,0,32.0931667309,0.0,0.0,0.0,0.0,100.2231667309,10.31,100.7520682148,32.0931667309,0,32.0931667309,68.13,10.31,68.9056819138,132.86
2019-05-03 15:30:00,32.9436667326,0.0,32.9436667326,32.9436667326,0,32.9436667326,0.0,0.0,0.0,0.0,100.7336667326,12.18,101.4673544219,32.9436667326,0,32.9436667326,67.79,12.18,68.8755145171,132.41
2019-05-03 16:00:00,28.5715000571,0.0,28.5715000571,28.5715000571,0,28.5715000571,0.0,0.0,0.0,0.0,106.0515000571,13.11,106.8587514637,28.5715000571,0,28.5715000571,77.48,13.11,78.5813113914,132.19
2019-05-03 16:30:00,28.5970000572,0.0,28.5970000572,28.5970000572,0,28.5970000572,0.0,0.0,0.0,0.0,109.0870000572,13.48,109.9167138404,28.5970000572,0,28.5970000572,80.49,13.48,81.6109704635,132.19
2019-05-03 17:00:00,24.0348333814,0.0,24.0348333814,24.0348333814,0,24.0348333814,0.0,0.0,0.0,0.0,111.9948333814,13.19,112.7688733833,24.0348333814,0,24.0348333814,87.96,13.19,88.9434522604,132.19
2019-05-03 17:30:00,19.7200000394,0.0,19.7200000394,19.7200000394,0,19.7200000394,0.0,0.0,0.0,0.0,117.1200000394,13.08,117.8481260319,19.7200000394,0,19.7200000394,97.4,13.08,98.2743425315,131.68
2019-05-03 18:00:00,20.3376667073,0.0,20.3376667073,20.3376667073,0,20.3376667073,0.0,0.0,0.0,0.0,119.4076667073,13.06,120.1197505346,20.3376667073,0,20.3376667073,99.07,13.06,99.9271159396,131.86
2019-05-03 18:30:00,15.6630000313,0.0,15.6630000313,15.6630000313,0,15.6630000313,0.0,0.0,0.0,0.0,119.7030000313,13.03,120.4100872705,15.6630000313,0,15.6630000313,104.04,13.03,104.85276581950001,132.08
2019-05-03 19:00:00,15.2313333638,0.0,15.2313333638,15.2313333638,0,15.2313333638,0.0,0.0,0.0,0.0,120.9413333638,11.8,121.5156208716,15.2313333638,0,15.2313333638,105.71,11.8,106.366555364,132.19
2019-05-03 19:30:00,11.4631666896,0.0,11.4631666896,11.4631666896,0,11.4631666896,0.0,0.0,0.0,0.0,118.6431666896,11.61,119.2098699862,11.4631666896,0,11.4631666896,107.18,11.61,107.8069779745,132.03
2019-05-03 20:00:00,12.2160000244,0.0,12.2160000244,12.2160000244,0,12.2160000244,0.0,0.0,0.0,0.0,115.5160000244,12.34,116.1732407297,12.2160000244,0,12.2160000244,103.3,12.34,104.0344442961,131.26
2019-05-03 20:30:00,11.1448333556,0.0,11.1448333556,11.1448333556,0,11.1448333556,0.0,0.0,0.0,0.0,114.8848333556,11.83,115.4923107187,11.1448333556,0,11.1448333556,103.74,11.83,104.4123388302,131.26
2019-05-03 21:00:00,7.1251666809,0.0,7.1251666809,7.1251666809,0,7.1251666809,0.0,0.0,0.0,0.0,119.0851666809,7.09,119.2960394289,7.1251666809,0,7.1251666809,111.96,7.09,112.1842667222,131.89
2019-05-03 21:30:00,3.7568333408,0.0,3.7568333408,3.7568333408,0,3.7568333408,0.0,0.0,0.0,0.0,117.0468333408,3.87,117.1107941017,3.7568333408,0,3.7568333408,113.29,3.87,113.3560805603,132.19
2019-05-03 22:00:00,3.8331666743,0.0,3.8331666743,3.8331666743,0,3.8331666743,0.0,0.0,0.0,0.0,107.0731666743,2.85,107.1110896297,3.8331666743,0,3.8331666743,103.24,2.85,103.2793304587,132.66
2019-05-03 22:30:00,3.8575000077,0.0,3.8575000077,3.8575000077,0,3.8575000077,0.0,0.0,0.0,0.0,100.1975000077,0.67,100.1997400585,3.8575000077,0,3.8575000077,96.34,0.67,96.3423297414,133.13
2019-05-03 23:00:00,3.9861666746,0.0,3.9861666746,3.9861666746,0,3.9861666746,0.0,0.0,0.0,0.0,93.55616667460001,-0.87,93.5602117508,3.9861666746,0,3.9861666746,89.57,-0.87,89.5742250874,133.31
2019-05-03 23:30:00,4.0586666748,0.0,4.0586666748,4.0586666748,0,4.0586666748,0.0,0.0,0.0,0.0,89.1586666748,-0.17,89.1588287453,4.0586666748,0,4.0586666748,85.1,-0.17,85.1001698001,133.85
2019-05-04 00:00:00,4.1803333417,0.0,4.1803333417,4.1803333417,0,4.1803333417,0.0,0.0,0.0,0.0,83.9803333417,6.98,84.2699044035,4.1803333417,0,4.1803333417,79.8,6.98,80.1046840079,133.13
2019-05-04 00:30:00,4.0561666748,0.0,4.0561666748,4.0561666748,0,4.0561666748,0.0,0.0,0.0,0.0,82.4861666748,6.71,82.7586357591,4.0561666748,0,4.0561666748,78.43,6.71,78.7165103393,133.53
2019-05-04 01:00:00,6.2801666792,0.0,6.2801666792,6.2801666792,0,6.2801666792,0.0,0.0,0.0,0.0,75.4901666792,5.58,75.6961139376,6.2801666792,0,6.2801666792,69.21,5.58,69.4345771212,133.12
2019-05-04 01:30:00,4.0423333414,0.0,4.0423333414,4.0423333414,0,4.0423333414,0.0,0.0,0.0,0.0,81.0423333414,7.46,81.3849580292,4.0423333414,0,4.0423333414,77.0,7.46,77.3605299878,132.19
2019-05-04 02:00:00,4.1413333416,0.0,4.1413333416,4.1413333416,0,4.1413333416,0.0,0.0,0.0,0.0,81.1213333416,7.42,81.459972521,4.1413333416,0,4.1413333416,76.98,7.42,77.3367752108,132.19
2019-05-04 02:30:00,4.2405000085,0.0,4.2405000085,4.2405000085,0,4.2405000085,0.0,0.0,0.0,0.0,80.8005000085,7.46,81.1441458247,4.2405000085,0,4.2405000085,76.56,7.46,76.92259226,132.33
2019-05-04 03:00:00,4.2451666752,0.0,4.2451666752,4.2451666752,0,4.2451666752,0.0,0.0,0.0,0.0,77.8951666752,6.99,78.2081651194,4.2451666752,0,4.2451666752,73.65,6.99,73.9809610643,133.09
2019-05-04 03:30:00,4.3015000086,0.0,4.3015000086,4.3015000086,0,4.3015000086,0.0,0.0,0.0,0.0,75.2815000086,5.89,75.5115643034,4.3015000086,0,4.3015000086,70.98,5.89,71.2239601539,132.93
2019-05-04 04:00:00,4.3898333421,0.0,4.3898333421,4.3898333421,0,4.3898333421,0.0,0.0,0.0,0.0,73.5698333421,5.53,73.7773764645,4.3898333421,0,4.3898333421,69.18,5.53,69.4006721869,132.74
2019-05-04 04:30:00,4.4331666755,0.0,4.4331666755,4.4331666755,0,4.4331666755,0.0,0.0,0.0,0.0,72.3231666755,5.23,72.5120220238,4.4331666755,0,4.4331666755,67.89,5.23,68.0911521418,133.13
2019-05-04 05:00:00,4.3796666754,0.0,4.3796666754,4.3796666754,0,4.3796666754,0.0,0.0,0.0,0.0,71.4196666754,5.34,71.6190225291,4.3796666754,0,4.3796666754,67.04,5.34,67.2523397363,133.13
2019-05-04 05:30:00,4.3690000087,0.0,4.3690000087,4.3690000087,0,4.3690000087,0.0,0.0,0.0,0.0,72.4690000087,5.52,72.6789265349,4.3690000087,0,4.3690000087,68.1,5.52,68.3233517913,132.8
2019-05-04 06:00:00,4.2263333418,0.0,4.2263333418,4.2263333418,0,4.2263333418,0.0,0.0,0.0,0.0,73.2263333418,6.05,73.4758354473,4.2263333418,0,4.2263333418,69.0,6.05,69.2647276758,132.55
2019-05-04 06:30:00,4.4461666756,0.0,4.4461666756,4.4461666756,0,4.4461666756,0.0,0.0,0.0,0.0,77.9861666756,7.43,78.3393074564,4.4461666756,0,4.4461666756,73.54,7.43,73.9143862858,133.08
2019-05-04 07:00:00,5.6121666779,0.0,5.6121666779,5.6121666779,0,5.6121666779,0.0,0.0,0.0,0.0,82.7621666779,8.58,83.2057247623,5.6121666779,0,5.6121666779,77.15,8.58,77.6256330087,132.31
2019-05-04 07:30:00,7.3660000147,0.0,7.3660000147,7.3660000147,0,7.3660000147,0.0,0.0,0.0,0.0,90.2460000147,11.03,90.9175528633,7.3660000147,0,7.3660000147,82.88,11.03,83.6107367507,133.03
2019-05-04 08:00:00,11.020500022,0.0,11.020500022,11.020500022,0,11.020500022,0.0,0.0,0.0,0.0,97.570500022,12.52,98.3704878231,11.020500022,0,11.020500022,86.55,12.52,87.4508599157,133.13
2019-05-04 08:30:00,14.4471666956,0.0,14.4471666956,14.4471666956,0,14.4471666956,0.0,0.0,0.0,0.0,101.7271666956,13.5,102.6190354852,14.4471666956,0,14.4471666956,87.28,13.5,88.3178826739,132.41
2019-05-04 09:00:00,21.1395000423,0.0,21.1395000423,21.1395000423,0,21.1395000423,0.0,0.0,0.0,0.0,105.4395000423,15.49,106.5712356556,21.1395000423,0,21.1395000423,84.3,15.49,85.7113183891,131.54
2019-05-04 09:30:00,24.0393333814,0.0,24.0393333814,24.0393333814,0,24.0393333814,0.0,0.0,0.0,0.0,104.2593333814,16.98,105.6329919918,24.0393333814,0,24.0393333814,80.22,16.98,81.9973706896,131.26
2019-05-04 10:00:00,35.0211667367,0.0,35.0211667367,35.0211667367,0,35.0211667367,0.0,0.0,0.0,0.0,101.1811667367,17.6,102.7004795617,35.0211667367,0,35.0211667367,66.16,17.6,68.4609786667,131.26
2019-05-04 10:30:00,38.9061667445,0.0,38.9061667445,38.9061667445,0,38.9061667445,0.0,0.0,0.0,0.0,98.7961667445,18.16,100.4513223577,38.9061667445,0,38.9061667445,59.89,18.16,62.5827268501,131.26
2019-05-04 11:00:00,37.4440000749,0.0,37.4440000749,37.4440000749,0,37.4440000749,0.0,0.0,0.0,0.0,96.8140000749,17.91,98.4566844379,37.4440000749,0,37.4440000749,59.37,17.91,62.0126196834,131.26
2019-05-04 11:30:00,37.4198334082,0.0,37.4198334082,37.4198334082,0,37.4198334082,0.0,0.0,0.0,0.0,96.8198334082,17.52,98.3922280528,37.4198334082,0,37.4198334082,59.4,17.52,61.9298829322,131.26
2019-05-04 12:00:00,38.6030000772,0.0,38.6030000772,38.6030000772,0,38.6030000772,0.0,0.0,0.0,0.0,96.7230000772,15.93,98.0260355413,38.6030000772,0,38.6030000772,58.12,15.93,60.2635818716,131.62
2019-05-04 12:30:00,40.5676667478,0.0,40.5676667478,40.5676667478,0,40.5676667478,0.0,0.0,0.0,0.0,91.5076667478,13.1,92.4405921315,40.5676667478,0,40.5676667478,50.94,13.1,52.5974676196,132.19
2019-05-04 13:00:00,40.2673334139,0.0,40.2673334139,40.2673334139,0,40.2673334139,0.0,0.0,0.0,0.0,93.3673334139,14.93,94.553497285,40.2673334139,0,40.2673334139,53.1,14.93,55.1589965463,132.19
2019-05-04 13:30:00,38.0603334095,0.0,38.0603334095,38.0603334095,0,38.0603334095,0.0,0.0,0.0,0.0,89.8403334095,15.02,91.087243383,38.0603334095,0,38.0603334095,51.78,15.02,53.9144581722,132.19
2019-05-04 14:00:00,40.4225000808,0.0,40.4225000808,40.4225000808,0,40.4225000808,0.0,0.0,0.0,0.0,86.8225000808,14.84,88.0816219213,40.4225000808,0,40.4225000808,46.4,14.84,48.7153528161,132.36
2019-05-04 14:30:00,43.5851667538,0.0,43.5851667538,43.5851667538,0,43.5851667538,0.0,0.0,0.0,0.0,85.5351667538,13.45,86.5861839534,43.5851667538,0,43.5851667538,41.95,13.45,44.0534334644,132.9
2019-05-04 15:00:00,44.5368334224,0.0,44.5368334224,44.5368334224,0,44.5368334224,0.0,0.0,0.0,0.0,80.7168334224,11.4,81.5178949541,44.5368334224,0,44.5368334224,36.18,11.4,37.9335260686,133.8
2019-05-04 15:30:00,44.6030000892,0.0,44.6030000892,44.6030000892,0,44.6030000892,0.0,0.0,0.0,0.0,82.0230000892,12.55,82.9775574697,44.6030000892,0,44.6030000892,37.42,12.55,39.4684544922,133.8
2019-05-04 16:00:00,41.1126667489,0.0,41.1126667489,41.1126667489,0,41.1126667489,0.0,0.0,0.0,0.0,82.1026667489,11.91,82.962015328,41.1126667489,0,41.1126667489,40.99,11.91,42.6852222672,133.32
2019-05-04 16:30:00,34.8195000696,0.0,34.8195000696,34.8195000696,0,34.8195000696,0.0,0.0,0.0,0.0,85.5395000696,12.06,86.3854714183,34.8195000696,0,34.8195000696,50.72,12.06,52.1340771473,133.78
2019-05-04 17:00:00,31.0126667287,0.0,31.0126667287,31.0126667287,0,31.0126667287,0.0,0.0,0.0,0.0,93.6726667287,11.86,94.420485553,31.0126667287,0,31.0126667287,62.66,11.86,63.7725270003,133.13
2019-05-04 17:30:00,28.0430000561,0.0,28.0430000561,28.0430000561,0,28.0430000561,0.0,0.0,0.0,0.0,102.5030000561,11.54,103.1505531759,28.0430000561,0,28.0430000561,74.46,11.54,75.3489429256,132.95
2019-05-04 18:00:00,24.1463333816,0.0,24.1463333816,24.1463333816,0,24.1463333816,0.0,0.0,0.0,0.0,106.9563333816,12.05,107.6329863492,24.1463333816,0,24.1463333816,82.81,12.05,83.682128319,132.19
2019-05-04 18:30:00,18.1126667029,0.0,18.1126667029,18.1126667029,0,18.1126667029,0.0,0.0,0.0,0.0,109.9526667029,11.7,110.5734096204,18.1126667029,0,18.1126667029,91.84,11.7,92.5822639602,132.19
2019-05-04 19:00:00,17.5911667018,0.0,17.5911667018,17.5911667018,0,17.5911667018,0.0,0.0,0.0,0.0,111.1611667018,10.55,111.6606801095,17.5911667018,0,17.5911667018,93.57,10.55,94.1628769739,131.99
2019-05-04 19:30:00,9.1993333517,0.0,9.1993333517,9.1993333517,0,9.1993333517,0.0,0.0,0.0,0.0,113.4393333517,12.5,114.1259495088,9.1993333517,0,9.1993333517,104.24,12.5,104.9867972652,131.27
2019-05-04 20:00:00,11.0388333554,0.0,11.0388333554,11.0388333554,0,11.0388333554,0.0,0.0,0.0,0.0,110.8788333554,10.33,111.3589896966,11.0388333554,0,11.0388333554,99.84,10.33,100.372976941,131.27
2019-05-04 20:30:00,5.3245000105999996,0.0,5.3245000105999996,5.3245000105999996,0,5.3245000105999996,0.0,0.0,0.0,0.0,111.8645000106,11.28,112.4317782597,5.3245000105999996,0,5.3245000105999996,106.54,11.28,107.1354749838,131.27
2019-05-04 21:00:00,9.4613333523,0.0,9.4613333523,9.4613333523,0,9.4613333523,0.0,0.0,0.0,0.0,108.3513333523,9.13,108.7353132115,9.4613333523,0,9.4613333523,98.89,9.13,99.3105684205,131.42
2019-05-04 21:30:00,15.3495000307,0.0,15.3495000307,15.3495000307,0,15.3495000307,0.0,0.0,0.0,0.0,106.5895000307,7.58,106.8586819907,15.3495000307,0,15.3495000307,91.24,7.58,91.5543226724,132.0
2019-05-04 22:00:00,5.2948333439,0.0,5.2948333439,5.2948333439,0,5.2948333439,0.0,0.0,0.0,0.0,108.8648333439,10.04,109.3268198522,5.2948333439,0,5.2948333439,103.57,10.04,104.0554972118,131.34
2019-05-04 22:30:00,8.7203333508,0.0,8.7203333508,8.7203333508,0,8.7203333508,0.0,0.0,0.0,0.0,101.7903333508,7.22,102.04606981,8.7203333508,0,8.7203333508,93.07,7.22,93.3496293512,132.6
2019-05-04 23:00:00,4.6698333427000005,0.0,4.6698333427000005,4.6698333427000005,0,4.6698333427000005,0.0,0.0,0.0,0.0,97.3898333427,7.1,97.6482956252,4.6698333427000005,0,4.6698333427000005,92.72,7.1,92.991442617,133.13
2019-05-04 23:30:00,3.9695000079,0.0,3.9695000079,3.9695000079,0,3.9695000079,0.0,0.0,0.0,0.0,93.0395000079,6.44,93.2621153616,3.9695000079,0,3.9695000079,89.07,6.44,89.3025111629,133.13
2019-05-05 00:00:00,4.0341666747,0.0,4.0341666747,4.0341666747,0,4.0341666747,0.0,0.0,0.0,0.0,81.4341666747,6.2,81.6698445083,4.0341666747,0,4.0341666747,77.4,6.2,77.6479233463,133.13
2019-05-05 00:30:00,3.997000008,0.0,3.997000008,3.997000008,0,3.997000008,0.0,0.0,0.0,0.0,76.707000008,5.94,76.9366456913,3.997000008,0,3.997000008,72.71,5.94,72.9522288899,133.13
2019-05-05 01:00:00,5.5721666778,0.0,5.5721666778,5.5721666778,0,5.5721666778,0.0,0.0,0.0,0.0,73.1121666778,4.94,73.278868143,5.5721666778,0,5.5721666778,67.54,4.94,67.7204193726,133.57
2019-05-05 01:30:00,4.005000008,0.0,4.005000008,4.005000008,0,4.005000008,0.0,0.0,0.0,0.0,80.575000008,6.71,80.8539097774,4.005000008,0,4.005000008,76.57,6.71,76.8634438469,133.13
2019-05-05 02:00:00,4.0443333414,0.0,4.0443333414,4.0443333414,0,4.0443333414,0.0,0.0,0.0,0.0,80.8543333414,6.38,81.1056571398,4.0443333414,0,4.0443333414,76.81,6.38,77.0745126485,132.62
2019-05-05 02:30:00,3.992500008,0.0,3.992500008,3.992500008,0,3.992500008,0.0,0.0,0.0,0.0,80.332500008,6.07,80.5615010879,3.992500008,0,3.992500008,76.34,6.07,76.5809408404,133.13
2019-05-05 03:00:00,3.9376666745,0.0,3.9376666745,3.9376666745,0,3.9376666745,0.0,0.0,0.0,0.0,77.6676666745,5.66,77.8736286985,3.9376666745,0,3.9376666745,73.73,5.66,73.9469302946,133.13
2019-05-05 03:30:00,3.8321666743,0.0,3.8321666743,3.8321666743,0,3.8321666743,0.0,0.0,0.0,0.0,75.9521666743,5.29,76.1361656673,3.8321666743,0,3.8321666743,72.12,5.29,72.3137504213,133.77
2019-05-05 04:00:00,3.8555000077,0.0,3.8555000077,3.8555000077,0,3.8555000077,0.0,0.0,0.0,0.0,74.0755000077,5.17,74.2556974339,3.8555000077,0,3.8555000077,70.22,5.17,70.4100653316,133.4
2019-05-05 04:30:00,3.8575000077,0.0,3.8575000077,3.8575000077,0,3.8575000077,0.0,0.0,0.0,0.0,72.5975000077,4.76,72.7533821026,3.8575000077,0,3.8575000077,68.74,4.76,68.9046094249,134.07
2019-05-05 05:00:00,3.8175000076,0.0,3.8175000076,3.8175000076,0,3.8175000076,0.0,0.0,0.0,0.0,71.2375000076,3.93,71.3458219333,3.8175000076,0,3.8175000076,67.42,3.93,67.5344452854,133.89
2019-05-05 05:30:00,3.8640000077,0.0,3.8640000077,3.8640000077,0,3.8640000077,0.0,0.0,0.0,0.0,71.6440000077,4.01,71.7561344911,3.8640000077,0,3.8640000077,67.78,4.01,67.8985161841,134.04
2019-05-05 06:00:00,3.9431666746,0.0,3.9431666746,3.9431666746,0,3.9431666746,0.0,0.0,0.0,0.0,71.5531666746,4.37,71.6864879957,3.9431666746,0,3.9431666746,67.61,4.37,67.7510811722,133.83
2019-05-05 06:30:00,4.6198333426,0.0,4.6198333426,4.6198333426,0,4.6198333426,0.0,0.0,0.0,0.0,74.9798333426,4.88,75.1384708926,4.6198333426,0,4.6198333426,70.36,4.88,70.5290294843,133.45
2019-05-05 07:00:00,5.8135000116,0.0,5.8135000116,5.8135000116,0,5.8135000116,0.0,0.0,0.0,0.0,79.3235000116,6.14,79.5607771084,5.8135000116,0,5.8135000116,73.51,6.14,73.7659792858,133.91
2019-05-05 07:30:00,8.7953333509,0.0,8.7953333509,8.7953333509,0,8.7953333509,0.0,0.0,0.0,0.0,85.6753333509,6.86,85.949533709,8.7953333509,0,8.7953333509,76.88,6.86,77.1854519971,133.91
2019-05-05 08:00:00,14.2920000286,0.0,14.2920000286,14.2920000286,0,14.2920000286,0.0,0.0,0.0,0.0,89.3120000286,8.34,89.7005515541,14.2920000286,0,14.2920000286,75.02,8.34,75.4821568319,133.7
2019-05-05 08:30:00,21.4195000428,0.0,21.4195000428,21.4195000428,0,21.4195000428,0.0,0.0,0.0,0.0,91.9895000428,9.71,92.5005525288,21.4195000428,0,21.4195000428,70.57,9.71,71.2348861163,133.13
2019-05-05 09:00:00,28.2646667232,0.0,28.2646667232,28.2646667232,0,28.2646667232,0.0,0.0,0.0,0.0,92.8446667232,10.48,93.4342685472,28.2646667232,0,28.2646667232,64.58,10.48,65.424817921,133.13
2019-05-05 09:30:00,31.3550000627,0.0,31.3550000627,31.3550000627,0,31.3550000627,0.0,0.0,0.0,0.0,98.7950000627,12.33,99.5614430259,31.3550000627,0,31.3550000627,67.44,12.33,68.5578770091,132.62
2019-05-05 10:00:00,35.4246667375,0.0,35.4246667375,35.4246667375,0,35.4246667375,0.0,0.0,0.0,0.0,97.8846667375,13.97,98.876533527,35.4246667375,0,35.4246667375,62.46,13.97,64.0032225751,132.31
2019-05-05 10:30:00,37.3416667413,0.0,37.3416667413,37.3416667413,0,37.3416667413,0.0,0.0,0.0,0.0,96.1516667413,15.11,97.3316758159,37.3416667413,0,37.3416667413,58.81,15.11,60.7200806982,132.19
2019-05-05 11:00:00,37.5378334084,0.0,37.5378334084,37.5378334084,0,37.5378334084,0.0,0.0,0.0,0.0,95.4378334084,15.36,96.6659694292,37.5378334084,0,37.5378334084,57.9,15.36,59.9027511889,132.19
2019-05-05 11:30:00,41.6246667499,0.0,41.6246667499,41.6246667499,0,41.6246667499,0.0,0.0,0.0,0.0,94.6246667499,12.62,95.4625159816,41.6246667499,0,41.6246667499,53.0,12.62,54.4817804408,132.55
2019-05-05 12:00:00,41.6318334166,0.0,41.6318334166,41.6318334166,0,41.6318334166,0.0,0.0,0.0,0.0,93.3018334166,11.11,93.9609717856,41.6318334166,0,41.6318334166,51.67,11.11,52.8509318745,133.13
2019-05-05 12:30:00,35.3648334041,0.0,35.3648334041,35.3648334041,0,35.3648334041,0.0,0.0,0.0,0.0,94.4148334041,10.96,95.0488420062,35.3648334041,0,35.3648334041,59.05,10.96,60.0585056424,132.87
2019-05-05 13:00:00,39.6553334126,0.0,39.6553334126,39.6553334126,0,39.6553334126,0.0,0.0,0.0,0.0,94.8753334126,10.95,95.5051380302,39.6553334126,0,39.6553334126,55.22,10.95,56.2952120522,133.13
2019-05-05 13:30:00,36.9645000739,0.0,36.9645000739,36.9645000739,0,36.9645000739,0.0,0.0,0.0,0.0,93.3145000739,10.35,93.886731885,36.9645000739,0,36.9645000739,56.35,10.35,57.2926260526,132.99
2019-05-05 14:00:00,29.168666725,0.0,29.168666725,29.168666725,0,29.168666725,0.0,0.0,0.0,0.0,94.198666725,12.05,94.9662640771,29.168666725,0,29.168666725,65.03,12.05,66.1370047704,132.19
2019-05-05 14:30:00,30.9828333953,0.0,30.9828333953,30.9828333953,0,30.9828333953,0.0,0.0,0.0,0.0,92.65283339530001,11.22,93.3297162547,30.9828333953,0,30.9828333953,61.67,11.22,62.6823523809,132.19
2019-05-05 15:00:00,25.5941667179,0.0,25.5941667179,25.5941667179,0,25.5941667179,0.0,0.0,0.0,0.0,91.9941667179,10.36,92.5756788261,25.5941667179,0,25.5941667179,66.4,10.36,67.2033451548,132.19
2019-05-05 15:30:00,22.819833379,0.0,22.819833379,22.819833379,0,22.819833379,0.0,0.0,0.0,0.0,93.669833379,9.92,94.1936520432,22.819833379,0,22.819833379,70.85,9.92,71.5410993765,133.13
2019-05-05 16:00:00,21.3701667094,0.0,21.3701667094,21.3701667094,0,21.3701667094,0.0,0.0,0.0,0.0,97.5701667094,10.64,98.1485966874,21.3701667094,0,21.3701667094,76.2,10.64,76.9392591594,132.22
2019-05-05 16:30:00,18.6976667041,0.0,18.6976667041,18.6976667041,0,18.6976667041,0.0,0.0,0.0,0.0,102.3376667041,10.83,102.9091197437,18.6976667041,0,18.6976667041,83.64,10.83,84.3382386584,132.22
2019-05-05 17:00:00,16.2880000326,0.0,16.2880000326,16.2880000326,0,16.2880000326,0.0,0.0,0.0,0.0,108.0480000326,11.74,108.6839358463,16.2880000326,0,16.2880000326,91.76,11.74,92.5079737104,132.22
2019-05-05 17:30:00,17.815333369,0.0,17.815333369,17.815333369,0,17.815333369,0.0,0.0,0.0,0.0,112.935333369,13.14,113.6971816852,17.815333369,0,17.815333369,95.12,13.14,96.023299256,131.68
2019-05-05 18:00:00,24.4530000489,0.0,24.4530000489,24.4530000489,0,24.4530000489,0.0,0.0,0.0,0.0,113.0230000489,10.97,113.5541255968,24.4530000489,0,24.4530000489,88.57,10.97,89.2467691292,132.09
2019-05-05 18:30:00,15.4166666975,0.0,15.4166666975,15.4166666975,0,15.4166666975,0.0,0.0,0.0,0.0,117.5766666975,13.47,118.3457369393,15.4166666975,0,15.4166666975,102.16,13.47,103.0441968284,131.29
2019-05-05 19:00:00,11.5533333564,0.0,11.5533333564,11.5533333564,0,11.5533333564,0.0,0.0,0.0,0.0,115.7633333564,13.28,116.5225632648,11.5533333564,0,11.5533333564,104.21,13.28,105.0527605539,131.29
2019-05-05 19:30:00,8.2551666832,0.0,8.2551666832,8.2551666832,0,8.2551666832,0.0,0.0,0.0,0.0,114.0551666832,12.38,114.7250863897,8.2551666832,0,8.2551666832,105.8,12.38,106.5218494019,131.29
2019-05-05 20:00:00,8.1181666829,0.0,8.1181666829,8.1181666829,0,8.1181666829,0.0,0.0,0.0,0.0,112.8381666829,11.23,113.3956117333,8.1181666829,0,8.1181666829,104.72,11.23,105.3204220462,131.29
2019-05-05 20:30:00,10.4176666875,0.0,10.4176666875,10.4176666875,0,10.4176666875,0.0,0.0,0.0,0.0,109.6876666875,9.57,110.1043556057,10.4176666875,0,10.4176666875,99.27,9.57,99.7302251075,131.72
2019-05-05 21:00:00,12.3465000247,0.0,12.3465000247,12.3465000247,0,12.3465000247,0.0,0.0,0.0,0.0,109.5865000247,9.09,109.9628532172,12.3465000247,0,12.3465000247,97.24,9.09,97.663942681,131.72
2019-05-05 21:30:00,6.3120000126,0.0,6.3120000126,6.3120000126,0,6.3120000126,0.0,0.0,0.0,0.0,109.0220000126,9.61,109.4447284557,6.3120000126,0,6.3120000126,102.71,9.61,103.158597315,131.26
2019-05-05 22:00:00,3.9633333413000003,0.0,3.9633333413000003,3.9633333413000003,0,3.9633333413000003,0.0,0.0,0.0,0.0,106.1933333413,9.31,106.6006573438,3.9633333413000003,0,3.9633333413000003,102.23,9.31,102.6530515864,131.84
2019-05-05 22:30:00,6.65716668,0.0,6.65716668,6.65716668,0,6.65716668,0.0,0.0,0.0,0.0,102.15716668,6.95,102.3933064418,6.65716668,0,6.65716668,95.5,6.95,95.7525587125,132.69
2019-05-05 23:00:00,4.0773333415,0.0,4.0773333415,4.0773333415,0,4.0773333415,0.0,0.0,0.0,0.0,96.2373333415,6.42,96.4512349775,4.0773333415,0,4.0773333415,92.16,6.42,92.3833426544,133.13
2019-05-05 23:30:00,3.982000008,0.0,3.982000008,3.982000008,0,3.982000008,0.0,0.0,0.0,0.0,89.372000008,6.06,89.5772180045,3.982000008,0,3.982000008,85.39,6.06,85.6047644702,133.13
2019-05-06 00:00:00,3.9630000079,0.0,3.9630000079,3.9630000079,0,3.9630000079,0.0,0.0,0.0,0.0,77.1930000079,5.9,77.4181454843,3.9630000079,0,3.9630000079,73.23,5.9,73.4672913615,133.13
2019-05-06 00:30:00,3.9443333412,0.0,3.9443333412,3.9443333412,0,3.9443333412,0.0,0.0,0.0,0.0,75.0943333412,5.43,75.2903964657,3.9443333412,0,3.9443333412,71.15,5.43,71.3569015583,133.13
2019-05-06 01:00:00,4.1323333416,0.0,4.1323333416,4.1323333416,0,4.1323333416,0.0,0.0,0.0,0.0,73.2323333416,5.35,73.427495849,4.1323333416,0,4.1323333416,69.1,5.35,69.3067998107,133.13
2019-05-06 01:30:00,4.6628333427,0.0,4.6628333427,4.6628333427,0,4.6628333427,0.0,0.0,0.0,0.0,78.9228333427,5.9,79.1430579573,4.6628333427,0,4.6628333427,74.26,5.9,74.4940104975,132.62
2019-05-06 02:00:00,3.9465000079,0.0,3.9465000079,3.9465000079,0,3.9465000079,0.0,0.0,0.0,0.0,80.0465000079,6.18,80.2847094004,3.9465000079,0,3.9465000079,76.1,6.18,76.3505232464,132.49
2019-05-06 02:30:00,3.9553333412000002,0.0,3.9553333412000002,3.9553333412000002,0,3.9553333412000002,0.0,0.0,0.0,0.0,79.9753333412,6.12,80.209153736,3.9553333412000002,0,3.9553333412000002,76.02,6.12,76.2659478404,132.49
2019-05-06 03:00:00,3.9096666745,0.0,3.9096666745,3.9096666745,0,3.9096666745,0.0,0.0,0.0,0.0,77.7196666745,5.59,77.9204381917,3.9096666745,0,3.9096666745,73.81,5.59,74.0213766422,133.13
2019-05-06 03:30:00,3.9705000079,0.0,3.9705000079,3.9705000079,0,3.9705000079,0.0,0.0,0.0,0.0,75.7805000079,5.37,75.970527716,3.9705000079,0,3.9705000079,71.81,5.37,72.0105061779,133.13
2019-05-06 04:00:00,3.9173333412,0.0,3.9173333412,3.9173333412,0,3.9173333412,0.0,0.0,0.0,0.0,74.2173333412,5.1,74.3923555769,3.9173333412,0,3.9173333412,70.3,5.1,70.4847501237,133.26
2019-05-06 04:30:00,3.9523333412,0.0,3.9523333412,3.9523333412,0,3.9523333412,0.0,0.0,0.0,0.0,73.1223333412,4.88,73.2849918692,3.9523333412,0,3.9523333412,69.17,4.88,69.3419303164,133.56
2019-05-06 05:00:00,3.9628333413,0.0,3.9628333413,3.9628333413,0,3.9628333413,0.0,0.0,0.0,0.0,71.7928333413,4.57,71.9381388358,3.9628333413,0,3.9628333413,67.83,4.57,67.9837760058,133.73
2019-05-06 05:30:00,3.9516666746,0.0,3.9516666746,3.9516666746,0,3.9516666746,0.0,0.0,0.0,0.0,74.1916666746,4.54,74.330444664,3.9516666746,0,3.9516666746,70.24,4.54,70.3865697417,133.2
2019-05-06 06:00:00,4.1593333417,0.0,4.1593333417,4.1593333417,0,4.1593333417,0.0,0.0,0.0,0.0,77.6893333417,4.64,77.8277721323,4.1593333417,0,4.1593333417,73.53,4.64,73.6762546551,133.2
2019-05-06 06:30:00,8.8231666843,0.0,8.8231666843,8.8231666843,0,8.8231666843,0.0,0.0,0.0,0.0,82.1931666843,4.93,82.340886257,8.8231666843,0,8.8231666843,73.37,4.93,73.5354458748,133.2
2019-05-06 07:00:00,8.3715000167,0.0,8.3715000167,8.3715000167,0,8.3715000167,0.0,0.0,0.0,0.0,85.1115000167,6.38,85.3502890159,8.3715000167,0,8.3715000167,76.74,6.38,77.0047531001,133.2
2019-05-06 07:30:00,15.4906666976,0.0,15.4906666976,15.4906666976,0,15.4906666976,0.0,0.0,0.0,0.0,88.7806666976,4.49,88.8941329857,15.4906666976,0,15.4906666976,73.29,4.49,73.4274076895,133.2
2019-05-06 08:00:00,19.9568333732,0.0,19.9568333732,19.9568333732,0,19.9568333732,0.0,0.0,0.0,0.0,95.0468333732,5.74,95.2199986047,19.9568333732,0,19.9568333732,75.09,5.74,75.3090678471,133.2
2019-05-06 08:30:00,22.4730000449,0.0,22.4730000449,22.4730000449,0,22.4730000449,0.0,0.0,0.0,0.0,100.1030000449,8.35,100.4506501621,22.4730000449,0,22.4730000449,77.63,8.35,78.0777778885,132.62
2019-05-06 09:00:00,27.4813333883,0.0,27.4813333883,27.4813333883,0,27.4813333883,0.0,0.0,0.0,0.0,101.5413333883,10.16,102.0483610171,27.4813333883,0,27.4813333883,74.06,10.16,74.7536567667,132.4
2019-05-06 09:30:00,28.5720000571,0.0,28.5720000571,28.5720000571,0,28.5720000571,0.0,0.0,0.0,0.0,102.2520000571,12.99,103.0738163439,28.5720000571,0,28.5720000571,73.68,12.99,74.8163250902,133.11
2019-05-06 10:00:00,32.834333399,0.0,32.834333399,32.834333399,0,32.834333399,0.0,0.0,0.0,0.0,101.624333399,14.76,102.6906166054,32.834333399,0,32.834333399,68.79,14.76,70.3556799413,132.19
2019-05-06 10:30:00,33.0886667328,0.0,33.0886667328,33.0886667328,0,33.0886667328,0.0,0.0,0.0,0.0,100.6486667328,15.09,101.7735830906,33.0886667328,0,33.0886667328,67.56,15.09,69.224718851,132.19
2019-05-06 11:00:00,32.3013333979,0.0,32.3013333979,32.3013333979,0,32.3013333979,0.0,0.0,0.0,0.0,100.7313333979,15.62,101.9352045572,32.3013333979,0,32.3013333979,68.43,15.62,70.1900940304,132.19
2019-05-06 11:30:00,33.4040000668,0.0,33.4040000668,33.4040000668,0,33.4040000668,0.0,0.0,0.0,0.0,100.7140000668,15.3,101.8695234575,33.4040000668,0,33.4040000668,67.31,15.3,69.0269954438,132.19
2019-05-06 12:00:00,32.9311667325,0.0,32.9311667325,32.9311667325,0,32.9311667325,0.0,0.0,0.0,0.0,99.0011667325,14.72,100.0895070145,32.9311667325,0,32.9311667325,66.07,14.72,67.6899054513,132.19
2019-05-06 12:30:00,32.496000065,0.0,32.496000065,32.496000065,0,32.496000065,0.0,0.0,0.0,0.0,97.676000065,14.09,98.6870259391,32.496000065,0,32.496000065,65.18,14.09,66.6855344134,132.19
2019-05-06 13:00:00,33.671166734,0.0,33.671166734,33.671166734,0,33.671166734,0.0,0.0,0.0,0.0,97.321166734,14.39,98.3792742119,33.671166734,0,33.671166734,63.65,14.39,65.2563759337,132.19
2019-05-06 13:30:00,34.4013334021,0.0,34.4013334021,34.4013334021,0,34.4013334021,0.0,0.0,0.0,0.0,94.3713334021,13.55,95.3391371269,34.4013334021,0,34.4013334021,59.97,13.55,61.4817322463,132.88
2019-05-06 14:00:00,33.3038333999,0.0,33.3038333999,33.3038333999,0,33.3038333999,0.0,0.0,0.0,0.0,93.0638333999,13.22,93.9981142741,33.3038333999,0,33.3038333999,59.76,13.22,61.2047873945,133.13
2019-05-06 14:30:00,31.4751667296,0.0,31.4751667296,31.4751667296,0,31.4751667296,0.0,0.0,0.0,0.0,90.9651667296,12.73,91.8515893066,31.4751667296,0,31.4751667296,59.49,12.73,60.8367734187,133.13
2019-05-06 15:00:00,32.6775000654,0.0,32.6775000654,32.6775000654,0,32.6775000654,0.0,0.0,0.0,0.0,90.7275000654,12.06,91.5255312364,32.6775000654,0,32.6775000654,58.05,12.06,59.2895108767,133.13
2019-05-06 15:30:00,29.8843333931,0.0,29.8843333931,29.8843333931,0,29.8843333931,0.0,0.0,0.0,0.0,95.3443333931,11.7,96.0595227459,29.8843333931,0,29.8843333931,65.46,11.7,66.4973803995,133.13
2019-05-06 16:00:00,35.643166738,0.0,35.643166738,35.643166738,0,35.643166738,0.0,0.0,0.0,0.0,95.093166738,10.7,95.6932618331,35.643166738,0,35.643166738,59.45,10.7,60.4052357002,133.13
2019-05-06 16:30:00,28.6378333906,0.0,28.6378333906,28.6378333906,0,28.6378333906,0.0,0.0,0.0,0.0,98.9778333906,12.08,99.7122755868,28.6378333906,0,28.6378333906,70.34,12.08,71.3697554991,133.13
2019-05-06 17:00:00,26.3840000528,0.0,26.3840000528,26.3840000528,0,26.3840000528,0.0,0.0,0.0,0.0,105.4440000528,13.1,106.2546335325,26.3840000528,0,26.3840000528,79.06,13.1,80.1379660336,132.48
2019-05-06 17:30:00,27.9308333892,0.0,27.9308333892,27.9308333892,0,27.9308333892,0.0,0.0,0.0,0.0,112.7208333892,12.71,113.4351373251,27.9308333892,0,27.9308333892,84.79,12.71,85.7373209285,132.48
2019-05-06 18:00:00,26.64516672,0.0,26.64516672,26.64516672,0,26.64516672,0.0,0.0,0.0,0.0,112.99516672,11.25,113.5538207286,26.64516672,0,26.64516672,86.35,11.25,87.0797622872,132.27
2019-05-06 18:30:00,23.3746667134,0.0,23.3746667134,23.3746667134,0,23.3746667134,0.0,0.0,0.0,0.0,114.9746667134,11.57,115.5553498799,23.3746667134,0,23.3746667134,91.6,11.57,92.3278121695,132.17
2019-05-06 19:00:00,19.2116667051,0.0,19.2116667051,19.2116667051,0,19.2116667051,0.0,0.0,0.0,0.0,114.9316667051,7.65,115.1859822705,19.2116667051,0,19.2116667051,95.72,7.65,96.0252097108,131.65
2019-05-06 19:30:00,15.9553333652,0.0,15.9553333652,15.9553333652,0,15.9553333652,0.0,0.0,0.0,0.0,114.2253333652,2.44,114.2513911618,15.9553333652,0,15.9553333652,98.27,2.44,98.3002873851,132.19
2019-05-06 20:00:00,13.8695000277,0.0,13.8695000277,13.8695000277,0,13.8695000277,0.0,0.0,0.0,0.0,114.4495000277,2.22,114.4710288964,13.8695000277,0,13.8695000277,100.58,2.22,100.6044969174,132.19
2019-05-06 20:30:00,15.2281666971,0.0,15.2281666971,15.2281666971,0,15.2281666971,0.0,0.0,0.0,0.0,111.1081666971,0.08,111.1081954979,15.2281666971,0,15.2281666971,95.88,0.08,95.880033375,132.77
2019-05-06 21:00:00,14.5678333625,0.0,14.5678333625,14.5678333625,0,14.5678333625,0.0,0.0,0.0,0.0,109.7278333625,-0.56,109.7292623434,14.5678333625,0,14.5678333625,95.16,-0.56,95.1616477369,133.03
2019-05-06 21:30:00,10.4348333542,0.0,10.4348333542,10.4348333542,0,10.4348333542,0.0,0.0,0.0,0.0,111.3348333542,0.9500000000000001,111.3388863695,10.4348333542,0,10.4348333542,100.9,0.9500000000000001,100.9044721506,132.63
2019-05-06 22:00:00,4.0705000081,0.0,4.0705000081,4.0705000081,0,4.0705000081,0.0,0.0,0.0,0.0,106.6205000081,1.13,106.6264879005,4.0705000081,0,4.0705000081,102.55,1.13,102.5562255546,132.73
2019-05-06 22:30:00,7.4698333483,0.0,7.4698333483,7.4698333483,0,7.4698333483,0.0,0.0,0.0,0.0,99.9498333483,-2.3,99.9762931217,7.4698333483,0,7.4698333483,92.48,-2.3,92.5085963573,133.65
2019-05-06 23:00:00,4.1255000083,0.0,4.1255000083,4.1255000083,0,4.1255000083,0.0,0.0,0.0,0.0,90.4255000083,-1.55,90.438783449,4.1255000083,0,4.1255000083,86.3,-1.55,86.3139183446,134.0
2019-05-06 23:30:00,4.0941666749,0.0,4.0941666749,4.0941666749,0,4.0941666749,0.0,0.0,0.0,0.0,81.6941666749,4.75,81.8321414158,4.0941666749,0,4.0941666749,77.6,4.75,77.7452410119,133.17
2019-05-07 00:00:00,4.1305000083,0.0,4.1305000083,4.1305000083,0,4.1305000083,0.0,0.0,0.0,0.0,72.4905000083,4.44,72.6263464002,4.1305000083,0,4.1305000083,68.36,4.44,68.5040378372,133.17
2019-05-07 00:30:00,4.0320000081,0.0,4.0320000081,4.0320000081,0,4.0320000081,0.0,0.0,0.0,0.0,71.5520000081,4.42,71.6883889145,4.0320000081,0,4.0320000081,67.52,4.42,67.6645165504,133.17
2019-05-07 01:00:00,4.0358333414,0.0,4.0358333414,4.0358333414,0,4.0358333414,0.0,0.0,0.0,0.0,70.2158333414,4.36,70.3510685905,4.0358333414,0,4.0358333414,66.18,4.36,66.3234649276,133.17
2019-05-07 01:30:00,4.0758333415,0.0,4.0758333415,4.0758333415,0,4.0758333415,0.0,0.0,0.0,0.0,76.8858333415,5.27,77.0662329987,4.0758333415,0,4.0758333415,72.81,5.27,73.0004726012,133.17
2019-05-07 02:00:00,4.155166675,0.0,4.155166675,4.155166675,0,4.155166675,0.0,0.0,0.0,0.0,77.385166675,5.22,77.5610238542,4.155166675,0,4.155166675,73.23,5.22,73.4158109674,133.17
2019-05-07 02:30:00,4.1905000084,0.0,4.1905000084,4.1905000084,0,4.1905000084,0.0,0.0,0.0,0.0,77.1405000084,5.37,77.3271856564,4.1905000084,0,4.1905000084,72.95,5.37,73.1473813612,132.99
2019-05-07 03:00:00,4.1391666749,0.0,4.1391666749,4.1391666749,0,4.1391666749,0.0,0.0,0.0,0.0,74.8091666749,5.0,74.9760723071,4.1391666749,0,4.1391666749,70.67,5.0,70.8466576488,133.13
2019-05-07 03:30:00,4.0653333415,0.0,4.0653333415,4.0653333415,0,4.0653333415,0.0,0.0,0.0,0.0,73.0353333415,4.72,73.1876923827,4.0653333415,0,4.0653333415,68.97,4.72,69.131319241,133.13
2019-05-07 04:00:00,4.1330000083,0.0,4.1330000083,4.1330000083,0,4.1330000083,0.0,0.0,0.0,0.0,71.6230000083,4.06,71.7379796913,4.1330000083,0,4.1330000083,67.49,4.06,67.6120085488,133.13
2019-05-07 04:30:00,4.020500008,0.0,4.020500008,4.020500008,0,4.020500008,0.0,0.0,0.0,0.0,72.230500008,3.22,72.3022373887,4.020500008,0,4.020500008,68.21,3.22,68.2859612219,133.13
2019-05-07 05:00:00,4.0821666748,0.0,4.0821666748,4.0821666748,0,4.0821666748,0.0,0.0,0.0,0.0,74.6321666748,2.94,74.6900522331,4.0821666748,0,4.0821666748,70.55,2.94,70.6112321093,133.13
2019-05-07 05:30:00,3.9851666746000003,0.0,3.9851666746000003,3.9851666746000003,0,3.9851666746000003,0.0,0.0,0.0,0.0,76.7551666746,3.59,76.8390767205,3.9851666746000003,0,3.9851666746000003,72.77,3.59,72.8584998473,133.13
2019-05-07 06:00:00,4.006500008,0.0,4.006500008,4.006500008,0,4.006500008,0.0,0.0,0.0,0.0,80.086500008,5.05,80.2455605223,4.006500008,0,4.006500008,76.08,5.05,76.2474189727,133.04
2019-05-07 06:30:00,6.7971666803,0.0,6.7971666803,6.7971666803,0,6.7971666803,0.0,0.0,0.0,0.0,90.0371666803,8.12,90.4025762012,6.7971666803,0,6.7971666803,83.24,8.12,83.6351122436,132.57
2019-05-07 07:00:00,8.4625000169,0.0,8.4625000169,8.4625000169,0,8.4625000169,0.0,0.0,0.0,0.0,100.6625000169,11.41,101.3070925931,8.4625000169,0,8.4625000169,92.2,11.41,92.9033266358,131.91
2019-05-07 07:30:00,12.3653333581,0.0,12.3653333581,12.3653333581,0,12.3653333581,0.0,0.0,0.0,0.0,108.4853333581,7.5,108.7442759588,12.3653333581,0,12.3653333581,96.12,7.5,96.4121589842,131.91
2019-05-07 08:00:00,15.6743333647,0.0,15.6743333647,15.6743333647,0,15.6743333647,0.0,0.0,0.0,0.0,110.1343333647,3.23,110.181687615,15.6743333647,0,15.6743333647,94.46,3.23,94.51520777100001,132.35
2019-05-07 08:30:00,21.183166709,0.0,21.183166709,21.183166709,0,21.183166709,0.0,0.0,0.0,0.0,110.763166709,3.35,110.8138150206,21.183166709,0,21.183166709,89.58,3.35,89.6426176548,132.19
2019-05-07 09:00:00,23.6860000474,0.0,23.6860000474,23.6860000474,0,23.6860000474,0.0,0.0,0.0,0.0,115.2660000474,3.92,115.3326370414,23.6860000474,0,23.6860000474,91.58,3.92,91.6638576539,132.19
2019-05-07 09:30:00,21.9210000438,0.0,21.9210000438,21.9210000438,0,21.9210000438,0.0,0.0,0.0,0.0,115.5810000438,5.9,115.7314891079,21.9210000438,0,21.9210000438,93.66,5.9,93.8456477414,132.19
2019-05-07 10:00:00,27.5306667217,0.0,27.5306667217,27.5306667217,0,27.5306667217,0.0,0.0,0.0,0.0,111.3906667217,5.5600000000000005,111.5293424741,27.5306667217,0,27.5306667217,83.86,5.5600000000000005,84.0441146066,132.19
2019-05-07 10:30:00,25.513000051,0.0,25.513000051,25.513000051,0,25.513000051,0.0,0.0,0.0,0.0,110.403000051,5.1,110.5207329883,25.513000051,0,25.513000051,84.89,5.1,85.0430602695,132.19
2019-05-07 11:00:00,26.185666719,0.0,26.185666719,26.185666719,0,26.185666719,0.0,0.0,0.0,0.0,109.885666719,1.6800000000000002,109.8985084079,26.185666719,0,26.185666719,83.7,1.6800000000000002,83.7168585173,132.19
2019-05-07 11:30:00,29.0633333915,0.0,29.0633333915,29.0633333915,0,29.0633333915,0.0,0.0,0.0,0.0,109.3333333915,1.9,109.3498412916,29.0633333915,0,29.0633333915,80.27,1.9,80.2924834589,132.19
2019-05-07 12:00:00,26.9146667205,0.0,26.9146667205,26.9146667205,0,26.9146667205,0.0,0.0,0.0,0.0,111.0446667205,2.16,111.0656724963,26.9146667205,0,26.9146667205,84.13,2.16,84.1577239474,132.19
2019-05-07 12:30:00,25.9465000519,0.0,25.9465000519,25.9465000519,0,25.9465000519,0.0,0.0,0.0,0.0,111.2965000519,2.23,111.3188385845,25.9465000519,0,25.9465000519,85.35,2.23,85.3791274259,132.19
2019-05-07 13:00:00,27.2941667213,0.0,27.2941667213,27.2941667213,0,27.2941667213,0.0,0.0,0.0,0.0,110.4741667213,2.09,110.4939347329,27.2941667213,0,27.2941667213,83.18,2.09,83.2062527698,132.19
2019-05-07 13:30:00,24.665166716,0.0,24.665166716,24.665166716,0,24.665166716,0.0,0.0,0.0,0.0,109.455166716,0.62,109.456922672,24.665166716,0,24.665166716,84.79,0.62,84.7922667464,132.89
2019-05-07 14:00:00,22.9590000459,0.0,22.9590000459,22.9590000459,0,22.9590000459,0.0,0.0,0.0,0.0,107.7890000459,0.22,107.7892245584,22.9590000459,0,22.9590000459,84.83,0.22,84.830285276,133.13
2019-05-07 14:30:00,23.9601667146,0.0,23.9601667146,23.9601667146,0,23.9601667146,0.0,0.0,0.0,0.0,108.5601667146,0.54,108.5615097403,23.9601667146,0,23.9601667146,84.6,0.54,84.6017233867,133.13
2019-05-07 15:00:00,30.3065000606,0.0,30.3065000606,30.3065000606,0,30.3065000606,0.0,0.0,0.0,0.0,106.4965000606,11.11,107.074444314,30.3065000606,0,30.3065000606,76.19,11.11,76.9957674161,132.14
2019-05-07 15:30:00,30.158166727,0.0,30.158166727,30.158166727,0,30.158166727,0.0,0.0,0.0,0.0,104.368166727,10.46,104.891018805,30.158166727,0,30.158166727,74.21,10.46,74.9435500894,132.14
2019-05-07 16:00:00,24.8775000498,0.0,24.8775000498,24.8775000498,0,24.8775000498,0.0,0.0,0.0,0.0,107.8675000498,9.86,108.317206237,24.8775000498,0,24.8775000498,82.99,9.86,83.5736782725,132.14
2019-05-07 16:30:00,23.9223333812,0.0,23.9223333812,23.9223333812,0,23.9223333812,0.0,0.0,0.0,0.0,113.0423333812,9.57,113.4467013018,23.9223333812,0,23.9223333812,89.12,9.57,89.6323563229,131.78
2019-05-07 17:00:00,23.9746667146,0.0,23.9746667146,23.9746667146,0,23.9746667146,0.0,0.0,0.0,0.0,119.3046667146,8.7,119.6214591948,23.9746667146,0,23.9746667146,95.33,8.7,95.7261662243,131.67
2019-05-07 17:30:00,19.7365000395,0.0,19.7365000395,19.7365000395,0,19.7365000395,0.0,0.0,0.0,0.0,122.5065000395,8.14,122.7766352036,19.7365000395,0,19.7365000395,102.77,8.14,103.0918643735,131.4
2019-05-07 18:00:00,15.0528333634,0.0,15.0528333634,15.0528333634,0,15.0528333634,0.0,0.0,0.0,0.0,127.9228333634,9.98,128.3115415531,15.0528333634,0,15.0528333634,112.87,9.98,113.3103583085,131.14
2019-05-07 18:30:00,14.2478333618,0.0,14.2478333618,14.2478333618,0,14.2478333618,0.0,0.0,0.0,0.0,128.2878333618,8.91,128.5968751124,14.2478333618,0,14.2478333618,114.04,8.91,114.3875417167,131.14
2019-05-07 19:00:00,13.3973333601,0.0,13.3973333601,13.3973333601,0,13.3973333601,0.0,0.0,0.0,0.0,127.4873333601,8.39,127.7631099624,13.3973333601,0,13.3973333601,114.09,8.39,114.3980777811,130.8
2019-05-07 19:30:00,14.827833363,0.0,14.827833363,14.827833363,0,14.827833363,0.0,0.0,0.0,0.0,123.757833363,6.9,123.9500355736,14.827833363,0,14.827833363,108.93,6.9,109.1483160658,131.26
2019-05-07 20:00:00,15.0661666968,0.0,15.0661666968,15.0661666968,0,15.0661666968,0.0,0.0,0.0,0.0,119.9461666968,5.47,120.0708282859,15.0661666968,0,15.0661666968,104.88,5.47,105.0225466269,131.26
2019-05-07 20:30:00,11.7743333569,0.0,11.7743333569,11.7743333569,0,11.7743333569,0.0,0.0,0.0,0.0,119.1243333569,9.45,119.498574459,11.7743333569,0,11.7743333569,107.35,9.45,107.7651381477,130.8
2019-05-07 21:00:00,11.4065000228,0.0,11.4065000228,11.4065000228,0,11.4065000228,0.0,0.0,0.0,0.0,117.9665000228,8.96,118.3062835509,11.4065000228,0,11.4065000228,106.56,8.96,106.9360332161,131.26
2019-05-07 21:30:00,11.3706666894,0.0,11.3706666894,11.3706666894,0,11.3706666894,0.0,0.0,0.0,0.0,114.6006666894,8.01,114.8802546378,11.3706666894,0,11.3706666894,103.23,8.01,103.5402965033,131.26
2019-05-07 22:00:00,8.1333333496,0.0,8.1333333496,8.1333333496,0,8.1333333496,0.0,0.0,0.0,0.0,112.5533333496,5.32,112.6789920442,8.1333333496,0,8.1333333496,104.42,5.32,104.5554341008,131.26
2019-05-07 22:30:00,4.9041666765,0.0,4.9041666765,4.9041666765,0,4.9041666765,0.0,0.0,0.0,0.0,105.1341666765,0.73,105.1367010266,4.9041666765,0,4.9041666765,100.23,0.73,100.2326583505,131.83
2019-05-07 23:00:00,4.9256666765,0.0,4.9256666765,4.9256666765,0,4.9256666765,0.0,0.0,0.0,0.0,93.3956666765,-1.05,93.4015687981,4.9256666765,0,4.9256666765,88.47,-1.05,88.4762307063,132.87
2019-05-07 23:30:00,5.0683333435,0.0,5.0683333435,5.0683333435,0,5.0683333435,0.0,0.0,0.0,0.0,88.0783333435,-2.85,88.1244308042,5.0683333435,0,5.0683333435,83.01,-2.85,83.0589104191,133.13
2019-05-08 00:00:00,5.1203333436,0.0,5.1203333436,5.1203333436,0,5.1203333436,0.0,0.0,0.0,0.0,86.8903333436,-4.54,87.0088594831,5.1203333436,0,5.1203333436,81.77,-4.54,81.8959370177,133.13
2019-05-08 00:30:00,5.2008333437,0.0,5.2008333437,5.2008333437,0,5.2008333437,0.0,0.0,0.0,0.0,85.6508333437,-4.77,85.783554091,5.2008333437,0,5.2008333437,80.45,-4.77,80.5912861295,133.75
2019-05-08 01:00:00,5.1823333437,0.0,5.1823333437,5.1823333437,0,5.1823333437,0.0,0.0,0.0,0.0,83.5823333437,-5.02,83.7329495908,5.1823333437,0,5.1823333437,78.4,-5.02,78.560552442,134.07
2019-05-08 01:30:00,5.2131666771,0.0,5.2131666771,5.2131666771,0,5.2131666771,0.0,0.0,0.0,0.0,88.3331666771,-3.68,88.4097886843,5.2131666771,0,5.2131666771,83.12,-3.68,83.2014230648,134.07
2019-05-08 02:00:00,5.1925000104,0.0,5.1925000104,5.1925000104,0,5.1925000104,0.0,0.0,0.0,0.0,88.0225000104,-3.3,88.0843374731,5.1925000104,0,5.1925000104,82.83,-3.3,82.8957109868,134.07
2019-05-08 02:30:00,5.1928333437,0.0,5.1928333437,5.1928333437,0,5.1928333437,0.0,0.0,0.0,0.0,86.4228333437,-3.43,86.4908724847,5.1928333437,0,5.1928333437,81.23,-3.43,81.3023849589,134.07
2019-05-08 03:00:00,5.1790000104,0.0,5.1790000104,5.1790000104,0,5.1790000104,0.0,0.0,0.0,0.0,83.1190000104,-3.68,83.2004240537,5.1790000104,0,5.1790000104,77.94,-3.68,78.0268287194,134.07
2019-05-08 03:30:00,5.174166677,0.0,5.174166677,5.174166677,0,5.174166677,0.0,0.0,0.0,0.0,81.284166677,-4.14,81.389528518,5.174166677,0,5.174166677,76.11,-4.14,76.2225143904,134.07
2019-05-08 04:00:00,5.2313333438,0.0,5.2313333438,5.2313333438,0,5.2313333438,0.0,0.0,0.0,0.0,79.7413333438,-4.12,79.8476965444,5.2313333438,0,5.2313333438,74.51,-4.12,74.6238199237,134.07
