Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-08 04:30:00,5.1930000104,0.0,5.1930000104,5.1930000104,0,5.1930000104,0.0,0.0,0.0,0.0,78.7230000104,-3.73,78.8113166407,5.1930000104,0,5.1930000104,73.53,-3.73,73.6245461786,134.07
2019-05-08 05:00:00,5.1351666769,0.0,5.1351666769,5.1351666769,0,5.1351666769,0.0,0.0,0.0,0.0,78.0551666769,-4.16,78.1659429993,5.1351666769,0,5.1351666769,72.92,-4.16,73.0385651557,134.07
2019-05-08 05:30:00,5.2061666771,0.0,5.2061666771,5.2061666771,0,5.2061666771,0.0,0.0,0.0,0.0,80.2861666771,-3.88,80.3798666315,5.2061666771,0,5.2061666771,75.08,-3.88,75.1801888798,134.07
2019-05-08 06:00:00,5.1256666769,0.0,5.1256666769,5.1256666769,0,5.1256666769,0.0,0.0,0.0,0.0,84.2256666769,-3.32,84.2910750149,5.1256666769,0,5.1256666769,79.1,-3.32,79.1696431721,134.07
2019-05-08 06:30:00,5.0485000101,0.0,5.0485000101,5.0485000101,0,5.0485000101,0.0,0.0,0.0,0.0,95.3085000101,-2.74,95.3478776595,5.0485000101,0,5.0485000101,90.26,-2.74,90.3015791667,133.13
2019-05-08 07:00:00,8.2263333498,0.0,8.2263333498,8.2263333498,0,8.2263333498,0.0,0.0,0.0,0.0,106.7863333498,2.87,106.824893589,8.2263333498,0,8.2263333498,98.56,2.87,98.6017773673,132.76
2019-05-08 07:30:00,11.5941666899,0.0,11.5941666899,11.5941666899,0,11.5941666899,0.0,0.0,0.0,0.0,109.1041666899,12.52,109.8201693182,11.5941666899,0,11.5941666899,97.51,12.52,98.3104801128,132.17
2019-05-08 08:00:00,18.2670000365,0.0,18.2670000365,18.2670000365,0,18.2670000365,0.0,0.0,0.0,0.0,111.0070000365,14.34,111.9293958579,18.2670000365,0,18.2670000365,92.74,14.34,93.8421184757,131.32
2019-05-08 08:30:00,23.1175000462,0.0,23.1175000462,23.1175000462,0,23.1175000462,0.0,0.0,0.0,0.0,108.8975000462,14.46,109.8533436738,23.1175000462,0,23.1175000462,85.78,14.46,86.9902293364,131.4
2019-05-08 09:00:00,25.7891667182,0.0,25.7891667182,25.7891667182,0,25.7891667182,0.0,0.0,0.0,0.0,107.6991667182,14.76,108.7058789202,25.7891667182,0,25.7891667182,81.91,14.76,83.2292358489,131.26
2019-05-08 09:30:00,27.9858333893,0.0,27.9858333893,27.9858333893,0,27.9858333893,0.0,0.0,0.0,0.0,111.4658333893,14.62,112.4205337702,27.9858333893,0,27.9858333893,83.48,14.62,84.750544541,131.26
2019-05-08 10:00:00,34.479500069,0.0,34.479500069,34.479500069,0,34.479500069,0.0,0.0,0.0,0.0,110.009500069,15.78,111.1354961541,34.479500069,0,34.479500069,75.53,15.78,77.160801577,131.26
2019-05-08 10:30:00,29.9371667265,0.0,29.9371667265,29.9371667265,0,29.9371667265,0.0,0.0,0.0,0.0,110.2471667265,17.23,111.5854411258,29.9371667265,0,29.9371667265,80.31,17.23,82.1375005707,131.26
2019-05-08 11:00:00,25.7948333849,0.0,25.7948333849,25.7948333849,0,25.7948333849,0.0,0.0,0.0,0.0,112.0048333849,19.76,113.7345167554,25.7948333849,0,25.7948333849,86.21,19.76,88.4455860968,131.26
2019-05-08 11:30:00,29.010000058,0.0,29.010000058,29.010000058,0,29.010000058,0.0,0.0,0.0,0.0,108.610000058,20.5,110.527743633,29.010000058,0,29.010000058,79.6,20.5,82.1973843866,131.26
2019-05-08 12:00:00,31.3921667295,0.0,31.3921667295,31.3921667295,0,31.3921667295,0.0,0.0,0.0,0.0,105.7521667295,18.68,107.3893065811,31.3921667295,0,31.3921667295,74.36,18.68,76.6704115027,131.33
2019-05-08 12:30:00,28.33533339,0.0,28.33533339,28.33533339,0,28.33533339,0.0,0.0,0.0,0.0,109.51533339,15.66,110.6293082665,28.33533339,0,28.33533339,81.18,15.66,82.676647247,131.26
2019-05-08 13:00:00,23.8785000478,0.0,23.8785000478,23.8785000478,0,23.8785000478,0.0,0.0,0.0,0.0,110.6385000478,15.24,111.6831916307,23.8785000478,0,23.8785000478,86.76,15.24,88.0883374801,131.26
2019-05-08 13:30:00,21.7966667103,0.0,21.7966667103,21.7966667103,0,21.7966667103,0.0,0.0,0.0,0.0,107.1766667103,14.6,108.1665284971,21.7966667103,0,21.7966667103,85.38,14.6,86.6193073166,131.26
2019-05-08 14:00:00,24.9348333832,0.0,24.9348333832,24.9348333832,0,24.9348333832,0.0,0.0,0.0,0.0,110.8048333832,15.14,111.8343896173,24.9348333832,0,24.9348333832,85.87,15.14,87.194475169,131.26
2019-05-08 14:30:00,19.687666706,0.0,19.687666706,19.687666706,0,19.687666706,0.0,0.0,0.0,0.0,110.237666706,15.35,111.3012383615,19.687666706,0,19.687666706,90.55,15.35,91.8418477602,131.26
2019-05-08 15:00:00,17.1513333676,0.0,17.1513333676,17.1513333676,0,17.1513333676,0.0,0.0,0.0,0.0,106.5713333676,13.79,107.459821309,17.1513333676,0,17.1513333676,89.42,13.79,90.4770716812,132.1
2019-05-08 15:30:00,17.0365000341,0.0,17.0365000341,17.0365000341,0,17.0365000341,0.0,0.0,0.0,0.0,109.3465000341,13.45,110.1705930351,17.0365000341,0,17.0365000341,92.31,13.45,93.2847179339,132.19
2019-05-08 16:00:00,18.2831667032,0.0,18.2831667032,18.2831667032,0,18.2831667032,0.0,0.0,0.0,0.0,115.0031667032,12.98,115.7333519422,18.2831667032,0,18.2831667032,96.72,12.98,97.5870831617,131.85
2019-05-08 16:30:00,22.1273333776,0.0,22.1273333776,22.1273333776,0,22.1273333776,0.0,0.0,0.0,0.0,118.5073333776,13.86,119.3150772713,22.1273333776,0,22.1273333776,96.38,13.86,97.3714742622,131.85
2019-05-08 17:00:00,19.3501667054,0.0,19.3501667054,19.3501667054,0,19.3501667054,0.0,0.0,0.0,0.0,122.2501667054,6.1,122.4022600261,19.3501667054,0,19.3501667054,102.9,6.1,103.0806480383,131.26
2019-05-08 17:30:00,16.6876667,0.0,16.6876667,16.6876667,0,16.6876667,0.0,0.0,0.0,0.0,124.7776667,6.24,124.9335971911,16.6876667,0,16.6876667,108.09,6.24,108.2699667498,131.67
2019-05-08 18:00:00,14.2303333618,0.0,14.2303333618,14.2303333618,0,14.2303333618,0.0,0.0,0.0,0.0,127.3603333618,9.0,127.6779327606,14.2303333618,0,14.2303333618,113.13,9.0,113.4874305815,131.26
2019-05-08 18:30:00,15.4573333642,0.0,15.4573333642,15.4573333642,0,15.4573333642,0.0,0.0,0.0,0.0,128.1173333642,7.27,128.3234351487,15.4573333642,0,15.4573333642,112.66,7.27,112.8943244809,131.62
2019-05-08 19:00:00,15.3546666974,0.0,15.3546666974,15.3546666974,0,15.3546666974,0.0,0.0,0.0,0.0,123.8746666974,4.98,123.9747290757,15.3546666974,0,15.3546666974,108.52,4.98,108.6342063993,132.08
2019-05-08 19:30:00,13.9595000279,0.0,13.9595000279,13.9595000279,0,13.9595000279,0.0,0.0,0.0,0.0,120.7695000279,4.16,120.8411260167,13.9595000279,0,13.9595000279,106.81,4.16,106.8909804427,132.19
2019-05-08 20:00:00,8.5770000172,0.0,8.5770000172,8.5770000172,0,8.5770000172,0.0,0.0,0.0,0.0,122.4670000172,4.73,122.5583085441,8.5770000172,0,8.5770000172,113.89,4.73,113.9881792117,132.08
2019-05-08 20:30:00,10.9356666885,0.0,10.9356666885,10.9356666885,0,10.9356666885,0.0,0.0,0.0,0.0,116.8256666885,1.56,116.8360817437,10.9356666885,0,10.9356666885,105.89,1.56,105.9014905466,132.19
2019-05-08 21:00:00,10.6908333547,0.0,10.6908333547,10.6908333547,0,10.6908333547,0.0,0.0,0.0,0.0,114.7508333547,3.18,114.7948873234,10.6908333547,0,10.6908333547,104.06,3.18,104.1085779367,132.37
2019-05-08 21:30:00,10.2243333538,0.0,10.2243333538,10.2243333538,0,10.2243333538,0.0,0.0,0.0,0.0,114.7343333538,4.76,114.8330303098,10.2243333538,0,10.2243333538,104.51,4.76,104.6183430379,131.97
2019-05-08 22:00:00,8.3201666833,0.0,8.3201666833,8.3201666833,0,8.3201666833,0.0,0.0,0.0,0.0,111.3001666833,4.47,111.3898918382,8.3201666833,0,8.3201666833,102.98,4.47,103.0769678444,132.19
2019-05-08 22:30:00,4.0738333415,0.0,4.0738333415,4.0738333415,0,4.0738333415,0.0,0.0,0.0,0.0,102.0738333415,4.97,102.1947569742,4.0738333415,0,4.0738333415,98.0,4.97,98.1259440719,132.19
2019-05-08 23:00:00,3.9838333413,0.0,3.9838333413,3.9838333413,0,3.9838333413,0.0,0.0,0.0,0.0,93.3038333413,3.5300000000000002,93.3705853906,3.9838333413,0,3.9838333413,89.32,3.5300000000000002,89.3897270384,132.82
2019-05-08 23:30:00,4.189666675,0.0,4.189666675,4.189666675,0,4.189666675,0.0,0.0,0.0,0.0,87.589666675,1.8399999999999999,87.608991024,4.189666675,0,4.189666675,83.4,1.8399999999999999,83.4202948928,133.13
2019-05-09 00:00:00,4.2955000086,0.0,4.2955000086,4.2955000086,0,4.2955000086,0.0,0.0,0.0,0.0,82.2555000086,0.6900000000000001,82.2583939891,4.2955000086,0,4.2955000086,77.96,0.6900000000000001,77.9630534292,133.13
2019-05-09 00:30:00,4.1363333416,0.0,4.1363333416,4.1363333416,0,4.1363333416,0.0,0.0,0.0,0.0,80.5863333416,0.06,80.5863556779,4.1363333416,0,4.1363333416,76.45,0.06,76.4500235448,133.13
2019-05-09 01:00:00,4.2438333418,0.0,4.2438333418,4.2438333418,0,4.2438333418,0.0,0.0,0.0,0.0,78.9038333418,-0.04,78.9038434807,4.2438333418,0,4.2438333418,74.66,-0.04,74.6600107152,133.13
2019-05-09 01:30:00,4.347833342,0.0,4.347833342,4.347833342,0,4.347833342,0.0,0.0,0.0,0.0,85.357833342,0.9400000000000001,85.3630090428,4.347833342,0,4.347833342,81.01,0.9400000000000001,81.0154534641,133.13
2019-05-09 02:00:00,4.4103333422,0.0,4.4103333422,4.4103333422,0,4.4103333422,0.0,0.0,0.0,0.0,85.7003333422,0.9400000000000001,85.7054883596,4.4103333422,0,4.4103333422,81.29,0.9400000000000001,81.2954346812,133.13
2019-05-09 02:30:00,4.488500009,0.0,4.488500009,4.488500009,0,4.488500009,0.0,0.0,0.0,0.0,84.998500009,0.53,85.000152375,4.488500009,0,4.488500009,80.51,0.53,80.5117444849,133.13
2019-05-09 03:00:00,4.477500009,0.0,4.477500009,4.477500009,0,4.477500009,0.0,0.0,0.0,0.0,82.107500009,-0.21,82.1077685589,4.477500009,0,4.477500009,77.63,-0.21,77.6302840392,133.13
2019-05-09 03:30:00,4.3450000087,0.0,4.3450000087,4.3450000087,0,4.3450000087,0.0,0.0,0.0,0.0,79.7650000087,-0.79,79.7689120296,4.3450000087,0,4.3450000087,75.42,-0.79,75.4241373832,133.13
2019-05-09 04:00:00,4.3966666755,0.0,4.3966666755,4.3966666755,0,4.3966666755,0.0,0.0,0.0,0.0,77.7466666755,-1.11,77.7545900841,4.3966666755,0,4.3966666755,73.35,-1.11,73.3583982922,133.13
2019-05-09 04:30:00,4.3971666755,0.0,4.3971666755,4.3971666755,0,4.3971666755,0.0,0.0,0.0,0.0,76.6971666755,-1.37,76.7094014841,4.3971666755,0,4.3971666755,72.3,-1.37,72.3129787797,133.23
2019-05-09 05:00:00,4.4548333422,0.0,4.4548333422,4.4548333422,0,4.4548333422,0.0,0.0,0.0,0.0,76.2348333422,-1.4100000000000001,76.2478715422,4.4548333422,0,4.4548333422,71.78,-1.4100000000000001,71.7938472294,134.07
2019-05-09 05:30:00,4.477000009,0.0,4.477000009,4.477000009,0,4.477000009,0.0,0.0,0.0,0.0,78.527000009,-0.52,78.5287216909,4.477000009,0,4.477000009,74.05,-0.52,74.0518257709,133.16
2019-05-09 06:00:00,4.2808333419,0.0,4.2808333419,4.2808333419,0,4.2808333419,0.0,0.0,0.0,0.0,81.4408333419,0.24,81.4411869721,4.2808333419,0,4.2808333419,77.16,0.24,77.1603732495,133.16
2019-05-09 06:30:00,4.3788333421,0.0,4.3788333421,4.3788333421,0,4.3788333421,0.0,0.0,0.0,0.0,90.6688333421,2.74,90.7102251106,4.3788333421,0,4.3788333421,86.29,2.74,86.3334911839,133.16
2019-05-09 07:00:00,9.3120000186,0.0,9.3120000186,9.3120000186,0,9.3120000186,0.0,0.0,0.0,0.0,102.1220000186,5.29,102.2589213116,9.3120000186,0,9.3120000186,92.81,5.29,92.9606379066,132.2
2019-05-09 07:30:00,13.0908333595,0.0,13.0908333595,13.0908333595,0,13.0908333595,0.0,0.0,0.0,0.0,111.6608333595,1.9500000000000002,111.6778590704,13.0908333595,0,13.0908333595,98.57,1.9500000000000002,98.5892864362,132.2
2019-05-09 08:00:00,18.33483337,0.0,18.33483337,18.33483337,0,18.33483337,0.0,0.0,0.0,0.0,114.88483337,-0.61,114.8864528065,18.33483337,0,18.33483337,96.55,-0.61,96.5519269616,132.38
2019-05-09 08:30:00,19.2735000385,0.0,19.2735000385,19.2735000385,0,19.2735000385,0.0,0.0,0.0,0.0,116.4935000385,1.4,116.5019122213,19.2735000385,0,19.2735000385,97.22,1.4,97.2300797079,132.19
2019-05-09 09:00:00,25.1070000502,0.0,25.1070000502,25.1070000502,0,25.1070000502,0.0,0.0,0.0,0.0,115.2570000502,1.98,115.2740060056,25.1070000502,0,25.1070000502,90.15,1.98,90.1717411388,132.19
2019-05-09 09:30:00,27.4028333881,0.0,27.4028333881,27.4028333881,0,27.4028333881,0.0,0.0,0.0,0.0,115.1628333881,3.2,115.2072835978,27.4028333881,0,27.4028333881,87.76,3.2,87.8183215508,132.19
2019-05-09 10:00:00,26.485000053,0.0,26.485000053,26.485000053,0,26.485000053,0.0,0.0,0.0,0.0,112.195000053,3.47,112.2486478176,26.485000053,0,26.485000053,85.71,3.47,85.7802133362,132.19
2019-05-09 10:30:00,32.7968333989,0.0,32.7968333989,32.7968333989,0,32.7968333989,0.0,0.0,0.0,0.0,108.0268333989,1.35,108.0352684738,32.7968333989,0,32.7968333989,75.23,1.35,75.2421118789,132.62
2019-05-09 11:00:00,33.4090000668,0.0,33.4090000668,33.4090000668,0,33.4090000668,0.0,0.0,0.0,0.0,110.2490000668,5.62,110.3921483428,33.4090000668,0,33.4090000668,76.84,5.62,77.0452464465,132.25
2019-05-09 11:30:00,38.6023334105,0.0,38.6023334105,38.6023334105,0,38.6023334105,0.0,0.0,0.0,0.0,106.6123334105,19.0,108.2921494626,38.6023334105,0,38.6023334105,68.01,19.0,70.6141635934,131.67
2019-05-09 12:00:00,41.4548334162,0.0,41.4548334162,41.4548334162,0,41.4548334162,0.0,0.0,0.0,0.0,106.5048334162,22.53,108.8617492098,41.4548334162,0,41.4548334162,65.05,22.53,68.8411461264,131.26
2019-05-09 12:30:00,43.8778334211,0.0,43.8778334211,43.8778334211,0,43.8778334211,0.0,0.0,0.0,0.0,108.0178334211,23.6,110.5658732927,43.8778334211,0,43.8778334211,64.14,23.6,68.3439799836,131.26
2019-05-09 13:00:00,45.7145000914,0.0,45.7145000914,45.7145000914,0,45.7145000914,0.0,0.0,0.0,0.0,104.6945000914,22.82,107.1526516209,45.7145000914,0,45.7145000914,58.98,22.82,63.2407526837,131.26
2019-05-09 13:30:00,43.3366667533,0.0,43.3366667533,43.3366667533,0,43.3366667533,0.0,0.0,0.0,0.0,102.5766667533,21.43,104.7913043254,43.3366667533,0,43.3366667533,59.24,21.43,62.997003897,131.26
2019-05-09 14:00:00,44.0310000881,0.0,44.0310000881,44.0310000881,0,44.0310000881,0.0,0.0,0.0,0.0,101.1010000881,21.88,103.4415130342,44.0310000881,0,44.0310000881,57.07,21.88,61.1205309205,131.53
2019-05-09 14:30:00,43.496500087,0.0,43.496500087,43.496500087,0,43.496500087,0.0,0.0,0.0,0.0,99.706500087,22.02,102.109091464,43.496500087,0,43.496500087,56.21,22.02,60.3692347144,131.26
2019-05-09 15:00:00,43.8515000877,0.0,43.8515000877,43.8515000877,0,43.8515000877,0.0,0.0,0.0,0.0,97.4615000877,21.53,99.811246357,43.8515000877,0,43.8515000877,53.61,21.53,57.7717318418,131.46
2019-05-09 15:30:00,39.2553334118,0.0,39.2553334118,39.2553334118,0,39.2553334118,0.0,0.0,0.0,0.0,98.6553334118,23.71,101.4644711739,39.2553334118,0,39.2553334118,59.4,23.71,63.9572052235,131.26
2019-05-09 16:00:00,37.2005000744,0.0,37.2005000744,37.2005000744,0,37.2005000744,0.0,0.0,0.0,0.0,101.9005000744,24.15,104.7231321887,37.2005000744,0,37.2005000744,64.7,24.15,69.060209238,131.26
2019-05-09 16:30:00,38.9601667446,0.0,38.9601667446,38.9601667446,0,38.9601667446,0.0,0.0,0.0,0.0,103.5801667446,23.35,106.1794398311,38.9601667446,0,38.9601667446,64.62,23.35,68.7092926757,131.26
2019-05-09 17:00:00,39.2803334119,0.0,39.2803334119,39.2803334119,0,39.2803334119,0.0,0.0,0.0,0.0,106.6703334119,8.91,107.0418055257,39.2803334119,0,39.2803334119,67.39,8.91,67.9764679871,132.0
2019-05-09 17:30:00,36.2638334059,0.0,36.2638334059,36.2638334059,0,36.2638334059,0.0,0.0,0.0,0.0,110.3238334059,6.35,110.5064283984,36.2638334059,0,36.2638334059,74.06,6.35,74.3317301023,132.19
2019-05-09 18:00:00,31.3818333961,0.0,31.3818333961,31.3818333961,0,31.3818333961,0.0,0.0,0.0,0.0,113.2418333961,5.74,113.3872145831,31.3818333961,0,31.3818333961,81.86,5.74,82.0609968255,132.19
2019-05-09 18:30:00,25.3065000506,0.0,25.3065000506,25.3065000506,0,25.3065000506,0.0,0.0,0.0,0.0,114.7865000506,5.1,114.89974148740001,25.3065000506,0,25.3065000506,89.48,5.1,89.6252218965,132.19
2019-05-09 19:00:00,19.4683333723,0.0,19.4683333723,19.4683333723,0,19.4683333723,0.0,0.0,0.0,0.0,116.1083333723,4.62,116.2002129021,19.4683333723,0,19.4683333723,96.64,4.62,96.7503695083,132.19
2019-05-09 19:30:00,14.7068333627,0.0,14.7068333627,14.7068333627,0,14.7068333627,0.0,0.0,0.0,0.0,116.0668333627,4.06,116.1378207427,14.7068333627,0,14.7068333627,101.36,4.06,101.4412795661,132.19
2019-05-09 20:00:00,12.0658333575,0.0,12.0658333575,12.0658333575,0,12.0658333575,0.0,0.0,0.0,0.0,115.0958333575,3.74,115.1565823401,12.0658333575,0,12.0658333575,103.03,3.74,103.0978588526,132.27
2019-05-09 20:30:00,10.0998333535,0.0,10.0998333535,10.0998333535,0,10.0998333535,0.0,0.0,0.0,0.0,114.4198333535,4.25,114.4987369566,10.0998333535,0,10.0998333535,104.32,4.25,104.4065366728,132.77
2019-05-09 21:00:00,7.3813333481,0.0,7.3813333481,7.3813333481,0,7.3813333481,0.0,0.0,0.0,0.0,116.2213333481,8.86,116.5585600684,7.3813333481,0,7.3813333481,108.84,8.86,109.2000238095,131.26
2019-05-09 21:30:00,5.3655000107,0.0,5.3655000107,5.3655000107,0,5.3655000107,0.0,0.0,0.0,0.0,116.1955000107,9.21,116.5599344661,5.3655000107,0,5.3655000107,110.83,9.21,111.2120182354,131.26
2019-05-09 22:00:00,4.1535000083,0.0,4.1535000083,4.1535000083,0,4.1535000083,0.0,0.0,0.0,0.0,108.7035000083,11.55,109.3153850748,4.1535000083,0,4.1535000083,104.55,11.55,105.1860494552,131.81
2019-05-09 22:30:00,6.162166679,0.0,6.162166679,6.162166679,0,6.162166679,0.0,0.0,0.0,0.0,101.042166679,3.7199999999999998,101.1106218317,6.162166679,0,6.162166679,94.88,3.7199999999999998,94.9528977967,132.21
2019-05-09 23:00:00,4.1966666751,0.0,4.1966666751,4.1966666751,0,4.1966666751,0.0,0.0,0.0,0.0,92.1466666751,-7.44,92.446534707,4.1966666751,0,4.1966666751,87.95,-7.44,88.2641269146,133.13
2019-05-09 23:30:00,4.7373333428,0.0,4.7373333428,4.7373333428,0,4.7373333428,0.0,0.0,0.0,0.0,87.6173333428,-8.51,88.0296382027,4.7373333428,0,4.7373333428,82.88,-8.51,83.315751812,133.13
2019-05-10 00:00:00,5.4951666777,0.0,5.4951666777,5.4951666777,0,5.4951666777,0.0,0.0,0.0,0.0,82.1951666777,-9.9,82.7892228806,5.4951666777,0,5.4951666777,76.7,-9.9,77.3362786795,133.86
2019-05-10 00:30:00,4.1795000084,0.0,4.1795000084,4.1795000084,0,4.1795000084,0.0,0.0,0.0,0.0,78.4495000084,-3.18,78.513925208,4.1795000084,0,4.1795000084,74.27,-3.18,74.3380474589,133.13
2019-05-10 01:00:00,4.1048333415,0.0,4.1048333415,4.1048333415,0,4.1048333415,0.0,0.0,0.0,0.0,73.0048333415,-2.2,73.0379743094,4.1048333415,0,4.1048333415,68.9,-2.2,68.9351144193,133.13
2019-05-10 01:30:00,4.1948333417,0.0,4.1948333417,4.1948333417,0,4.1948333417,0.0,0.0,0.0,0.0,79.3848333417,-1.04,79.3916454338,4.1948333417,0,4.1948333417,75.19,-1.04,75.1971921018,133.13
2019-05-10 02:00:00,4.2216666751,0.0,4.2216666751,4.2216666751,0,4.2216666751,0.0,0.0,0.0,0.0,79.5016666751,-0.85,79.5062104752,4.2216666751,0,4.2216666751,75.28,-0.85,75.2847985984,132.33
2019-05-10 02:30:00,4.162166675,0.0,4.162166675,4.162166675,0,4.162166675,0.0,0.0,0.0,0.0,79.192166675,-1.2,79.2012579615,4.162166675,0,4.162166675,75.03,-1.2,75.039595548,132.88
2019-05-10 03:00:00,4.2291666751,0.0,4.2291666751,4.2291666751,0,4.2291666751,0.0,0.0,0.0,0.0,76.7991666751,-1.7000000000000002,76.8179796792,4.2291666751,0,4.2291666751,72.57,-1.7000000000000002,72.5899090783,133.13
2019-05-10 03:30:00,4.2546666752,0.0,4.2546666752,4.2546666752,0,4.2546666752,0.0,0.0,0.0,0.0,74.9546666752,-2.11,74.9843594117,4.2546666752,0,4.2546666752,70.7,-2.11,70.7314788478,133.13
2019-05-10 04:00:00,4.3195000086,0.0,4.3195000086,4.3195000086,0,4.3195000086,0.0,0.0,0.0,0.0,73.3195000086,-2.44,73.3600891597,4.3195000086,0,4.3195000086,69.0,-2.44,69.0431285502,133.13
2019-05-10 04:30:00,4.2733333419,0.0,4.2733333419,4.2733333419,0,4.2733333419,0.0,0.0,0.0,0.0,72.3633333419,-2.45,72.4047961971,4.2733333419,0,4.2733333419,68.09,-2.45,68.1340634338,133.13
2019-05-10 05:00:00,4.2910000086,0.0,4.2910000086,4.2910000086,0,4.2910000086,0.0,0.0,0.0,0.0,72.0910000086,-2.63,72.1389574518,4.2910000086,0,4.2910000086,67.8,-2.63,67.8509904128,133.64
2019-05-10 05:30:00,4.1273333416,0.0,4.1273333416,4.1273333416,0,4.1273333416,0.0,0.0,0.0,0.0,73.6073333416,-1.87,73.6310832574,4.1273333416,0,4.1273333416,69.48,-1.87,69.5051602401,133.2
2019-05-10 06:00:00,4.2521666752,0.0,4.2521666752,4.2521666752,0,4.2521666752,0.0,0.0,0.0,0.0,76.5521666752,-1.38,76.5646042415,4.2521666752,0,4.2521666752,72.3,-1.38,72.3131689252,133.2
2019-05-10 06:30:00,6.8935000138,0.0,6.8935000138,6.8935000138,0,6.8935000138,0.0,0.0,0.0,0.0,88.3235000138,0.44,88.324595978,6.8935000138,0,6.8935000138,81.43,0.44,81.4311887424,133.2
2019-05-10 07:00:00,7.2723333479,0.0,7.2723333479,7.2723333479,0,7.2723333479,0.0,0.0,0.0,0.0,100.5123333479,0.37,100.5130143565,7.2723333479,0,7.2723333479,93.24,0.37,93.2407341241,133.05
2019-05-10 07:30:00,13.1365000263,0.0,13.1365000263,13.1365000263,0,13.1365000263,0.0,0.0,0.0,0.0,109.8965000263,2.22,109.9189206553,13.1365000263,0,13.1365000263,96.76,2.22,96.7854637846,132.97
2019-05-10 08:00:00,18.8721667044,0.0,18.8721667044,18.8721667044,0,18.8721667044,0.0,0.0,0.0,0.0,114.5821667044,2.5700000000000003,114.6109847557,18.8721667044,0,18.8721667044,95.71,2.5700000000000003,95.7444985365,132.19
2019-05-10 08:30:00,21.2110000424,0.0,21.2110000424,21.2110000424,0,21.2110000424,0.0,0.0,0.0,0.0,117.9110000424,5.8100000000000005,118.0540555466,21.2110000424,0,21.2110000424,96.7,5.8100000000000005,96.8743830948,131.81
2019-05-10 09:00:00,26.9028333871,0.0,26.9028333871,26.9028333871,0,26.9028333871,0.0,0.0,0.0,0.0,116.8828333871,7.17,117.1025432713,26.9028333871,0,26.9028333871,89.98,7.17,90.2652164458,131.81
2019-05-10 09:30:00,33.5800000672,0.0,33.5800000672,33.5800000672,0,33.5800000672,0.0,0.0,0.0,0.0,108.0400000672,4.43,108.1307843055,33.5800000672,0,33.5800000672,74.46,4.43,74.591665084,132.19
2019-05-10 10:00:00,28.829833391,0.0,28.829833391,28.829833391,0,28.829833391,0.0,0.0,0.0,0.0,112.189833391,7.6,112.4469595689,28.829833391,0,28.829833391,83.36,7.6,83.7057321813,131.89
2019-05-10 10:30:00,28.1500000563,0.0,28.1500000563,28.1500000563,0,28.1500000563,0.0,0.0,0.0,0.0,110.1000000563,8.42,110.4214943405,28.1500000563,0,28.1500000563,81.95,8.42,82.3814232701,132.02
2019-05-10 11:00:00,29.9280000599,0.0,29.9280000599,29.9280000599,0,29.9280000599,0.0,0.0,0.0,0.0,109.9080000599,9.28,110.2990792217,29.9280000599,0,29.9280000599,79.98,9.28,80.5165746912,131.42
2019-05-10 11:30:00,39.4301667455,0.0,39.4301667455,39.4301667455,0,39.4301667455,0.0,0.0,0.0,0.0,105.6501667455,7.13,105.8904841492,39.4301667455,0,39.4301667455,66.22,7.13,66.602742436,132.13
2019-05-10 12:00:00,37.9356667425,0.0,37.9356667425,37.9356667425,0,37.9356667425,0.0,0.0,0.0,0.0,109.8956667425,9.12,110.2734418107,37.9356667425,0,37.9356667425,71.96,9.12,72.5356188365,132.13
2019-05-10 12:30:00,37.2645000745,0.0,37.2645000745,37.2645000745,0,37.2645000745,0.0,0.0,0.0,0.0,106.9245000745,8.8,107.2860136094,37.2645000745,0,37.2645000745,69.66,8.8,70.213642549,132.13
2019-05-10 13:00:00,34.2911667352,0.0,34.2911667352,34.2911667352,0,34.2911667352,0.0,0.0,0.0,0.0,105.2611667352,8.09,105.57159335,34.2911667352,0,34.2911667352,70.97,8.09,71.4296087068,132.13
2019-05-10 13:30:00,33.0595000661,0.0,33.0595000661,33.0595000661,0,33.0595000661,0.0,0.0,0.0,0.0,104.6195000661,7.75,104.9061594669,33.0595000661,0,33.0595000661,71.56,7.75,71.9784419115,132.13
2019-05-10 14:00:00,30.6560000613,0.0,30.6560000613,30.6560000613,0,30.6560000613,0.0,0.0,0.0,0.0,102.0560000613,7.26,102.3139030069,30.6560000613,0,30.6560000613,71.4,7.26,71.7681517109,132.13
2019-05-10 14:30:00,30.430500060900002,0.0,30.430500060900002,30.430500060900002,0,30.430500060900002,0.0,0.0,0.0,0.0,101.8205000609,7.24,102.0775775214,30.430500060900002,0,30.430500060900002,71.39,7.24,71.756182312,132.13
2019-05-10 15:00:00,31.317000062600002,0.0,31.317000062600002,31.317000062600002,0,31.317000062600002,0.0,0.0,0.0,0.0,101.4470000626,6.93,101.6834240263,31.317000062600002,0,31.317000062600002,70.13,6.93,70.4715673162,132.48
2019-05-10 15:30:00,31.4263333962,0.0,31.4263333962,31.4263333962,0,31.4263333962,0.0,0.0,0.0,0.0,99.3663333962,7.07,99.6175341624,31.4263333962,0,31.4263333962,67.94,7.07,68.3068700791,133.13
2019-05-10 16:00:00,34.0953334015,-0.09,34.0954521859,34.0953334015,0,34.0953334015,0.0,-0.09,0.09,133.27,100.7653334015,7.84,101.0698670006,34.0953334015,0,34.0953334015,66.67,7.84,67.1293862626,132.47
2019-05-10 16:30:00,33.2043333997,-0.01,33.2043349056,33.2043333997,0,33.2043333997,0.0,-0.01,0.01,41.65,104.6343333997,7.24,104.8845142336,33.2043333997,0,33.2043333997,71.43,7.24,71.7959782996,132.23
2019-05-10 17:00:00,26.6628333867,0.0,26.6628333867,26.6628333867,0,26.6628333867,0.0,0.0,0.0,0.0,110.9328333867,7.07,111.1578986091,26.6628333867,0,26.6628333867,84.27,7.07,84.566055838,132.23
2019-05-10 17:30:00,18.1920000364,0.0,18.1920000364,18.1920000364,0,18.1920000364,0.0,0.0,0.0,0.0,121.3220000364,10.47,121.7729386721,18.1920000364,0,18.1920000364,103.13,10.47,103.6601070808,131.34
2019-05-10 18:00:00,21.4206667095,-0.24,21.4220111633,21.4206667095,0,21.4206667095,0.0,-0.24,0.24,133.08,119.5306667095,8.77,119.8519636219,21.4206667095,0,21.4206667095,98.11,8.77,98.5011928862,132.03
2019-05-10 18:30:00,79.925166702,6.02,80.1515606357,17.655166702,0,17.655166702,62.27,6.02,62.5603172946,131.71,96.265166702,4.97,96.3933774704,17.655166702,0,17.655166702,78.61,4.97,78.7669537306,132.9
2019-05-10 19:00:00,101.5143333667,7.38,101.7822395061,16.6843333667,0,16.6843333667,84.83,7.38,85.1504157359,131.26,86.5043333667,2.61,86.5436987378,16.6843333667,0,16.6843333667,69.82,2.61,69.8687662693,133.13
2019-05-10 19:30:00,99.1968333629,6.4,99.4030771617,14.7668333629,0,14.7668333629,84.43,6.4,84.6722203559,131.26,83.6468333629,1.6,83.6621343956,14.7668333629,0,14.7668333629,68.88,1.6,68.8985805369,133.75
2019-05-10 20:00:00,96.7486666888,6.15,96.9439374384,11.0486666888,0,11.0486666888,85.7,6.15,85.9203846593,131.26,81.3886666888,1.63,81.4049873495,11.0486666888,0,11.0486666888,70.34,1.63,70.3588835898,133.45
2019-05-10 20:30:00,96.413000015,6.32,96.6199201609,7.503000015,0,7.503000015,88.91,6.32,89.1343396228,131.26,81.193000015,2.14,81.2211970574,7.503000015,0,7.503000015,73.69,2.14,73.7210668669,133.32
2019-05-10 21:00:00,92.8336666865,4.43,92.9393058423,9.9036666865,0,9.9036666865,82.93,4.43,83.0482377899,131.16,77.8336666865,0.27,77.8341349914,9.9036666865,0,9.9036666865,67.93,0.27,67.9305365797,133.13
2019-05-10 21:30:00,93.4623333454,5.32,93.6136216283,6.0523333454,0,6.0523333454,87.41,5.32,87.5717448724,130.88,78.8323333454,1.4,78.8447638127,6.0523333454,0,6.0523333454,72.78,1.4,72.7934639923,133.13
2019-05-10 22:00:00,87.6186666752,4.21,87.7197517663,4.2586666752,0,4.2586666752,83.36,4.21,83.466242877,131.26,73.7086666752,0.65,73.7115326325,4.2586666752,0,4.2586666752,69.45,0.65,69.4530416901,133.22
2019-05-10 22:30:00,82.8078333418,3.0,82.8621582073,4.2578333418,0,4.2578333418,78.55,3.0,78.6072674757,131.26,69.8078333418,-0.39,69.8089227526,4.2578333418,0,4.2578333418,65.55,-0.39,65.5511601728,133.52
2019-05-10 23:00:00,76.2516666753,2.44,76.2906958335,4.3016666753,0,4.3016666753,71.95,2.44,71.9913612873,131.83,64.4416666753,-2.17,64.4781924676,4.3016666753,0,4.3016666753,60.14,-2.17,60.1791367502,134.07
2019-05-10 23:30:00,70.666333342,2.12,70.6981263401,4.316333342,0,4.316333342,66.35,2.12,66.3838602373,132.19,59.296333342,-2.31,59.3413114769,4.316333342,0,4.316333342,54.98,-2.31,55.028506249,134.07
2019-05-11 00:00:00,64.2613333419,0.87,64.2672223056,4.2813333419,0,4.2813333419,59.98,0.87,59.9863092714,131.52,53.5813333419,-3.24,53.6792034469,4.2813333419,0,4.2813333419,49.3,-3.24,49.4063518184,134.07
2019-05-11 00:30:00,62.7941666754,0.55,62.7965752924,4.3441666754,0,4.3441666754,58.45,0.55,58.4525876245,131.26,52.3741666754,-3.44,52.4870168226,4.3441666754,0,4.3441666754,48.03,-3.44,48.1530320956,134.07
2019-05-11 01:00:00,61.2043333418,0.22,61.2047287373,4.2243333418,0,4.2243333418,56.98,0.22,56.9804247088,131.76,51.0043333418,-3.66,51.1354829804,4.2243333418,0,4.2243333418,46.78,-3.66,46.9229581335,134.07
2019-05-11 01:30:00,65.9986666755,0.8200000000000001,66.0037605212,4.3986666755,0,4.3986666755,61.6,0.8200000000000001,61.6054575504,132.19,54.6086666755,-3.4,54.7144083041,4.3986666755,0,4.3986666755,50.21,-3.4,50.3249848485,134.07
2019-05-11 02:00:00,65.9205000089,0.75,65.9247663737,4.4505000089,0,4.4505000089,61.47,0.75,61.4745752324,132.19,54.4305000089,-3.45,54.5397270915,4.4505000089,0,4.4505000089,49.98,-3.45,50.0989311263,134.07
2019-05-11 02:30:00,65.2665000091,0.58,65.2690770843,4.5265000091,0,4.5265000091,60.74,0.58,60.742769117,132.01,53.8065000091,-3.61,53.9274655739,4.5265000091,0,4.5265000091,49.28,-3.61,49.4120481259,134.07
2019-05-11 03:00:00,63.0970000088,0.35000000000000003,63.0979707289,4.3870000088,0,4.3870000088,58.71,0.35000000000000003,58.7110432542,132.19,52.0370000088,-3.7199999999999998,52.1697974878,4.3870000088,0,4.3870000088,47.65,-3.7199999999999998,47.794988231,134.07
2019-05-11 03:30:00,61.356333342,0.01,61.3563341569,4.346333342,0,4.346333342,57.01,0.01,57.010000877,132.19,50.736333342,-3.9,50.8860051585,4.346333342,0,4.346333342,46.39,-3.9,46.5536475477,134.28
2019-05-11 04:00:00,59.819166675299996,-0.5700000000000001,59.8218822985,4.3291666753,0,4.3291666753,55.49,-0.5700000000000001,55.4929274773,132.3,49.4391666753,-3.64,49.5729845939,4.3291666753,0,4.3291666753,45.11,-3.64,45.2566205102,134.36
2019-05-11 04:30:00,58.5990000086,-0.93,58.6063793627,4.2790000086,0,4.2790000086,54.32,-0.93,54.3279605728,133.13,48.5990000086,-4.65,48.8209514638,4.2790000086,0,4.2790000086,44.32,-4.65,44.5632685067,135.01
2019-05-11 05:00:00,58.0770000087,1.52,58.0968874382,4.3570000087,0,4.3570000087,53.72,1.52,53.741499793,132.63,46.6970000087,-21.56,51.4338741474,4.3570000087,0,4.3570000087,42.34,-21.56,47.513252888,133.52
2019-05-11 05:30:00,58.5756666753,4.26,58.7303697115,4.3056666753,0,4.3056666753,54.27,4.26,54.4369405827,132.19,45.7156666753,-36.38,58.4245374784,4.3056666753,0,4.3056666753,41.41,-36.38,55.1207084497,132.19
2019-05-11 06:00:00,59.2563333422,4.43,59.4216958792,4.4263333422,0,4.4263333422,54.83,4.43,55.0086702257,132.19,46.2463333422,-36.28,58.7789226475,4.4263333422,0,4.4263333422,41.82,-36.28,55.3638040601,132.19
2019-05-11 06:30:00,63.38950001,4.46,63.5462061143,4.99950001,0,4.99950001,58.39,4.46,58.5600862363,131.85,49.89950001,-34.95,60.9217744427,4.99950001,0,4.99950001,44.9,-34.95,56.8991432273,131.92
2019-05-11 07:00:00,67.2725000123,5.59,67.5043506591,6.1625000123,0,6.1625000123,61.11,5.59,61.3651383116,131.26,53.8025000123,-33.42,63.3372355536,6.1625000123,0,6.1625000123,47.64,-33.42,58.1933501356,131.26
2019-05-11 07:30:00,73.5738333518,6.8100000000000005,73.8883282669,9.2338333518,0,9.2338333518,64.34,6.8100000000000005,64.6993948967,131.26,60.5038333518,-32.51,68.6848888058,9.2338333518,0,9.2338333518,51.27,-32.51,60.7084261038,131.26
2019-05-11 08:00:00,79.0416666959,7.85,79.4305204192,14.6016666959,0,14.6016666959,64.44,7.85,64.9163777486,131.26,66.8216666959,-30.8,73.5783605418,14.6016666959,0,14.6016666959,52.22,-30.8,60.6264661678,131.26
2019-05-11 08:30:00,82.1011667076,9.02,82.5951691974,20.4611667076,0,20.4611667076,61.64,9.02,62.2964685998,130.61,71.4111667076,-29.18,77.1429007138,20.4611667076,0,20.4611667076,50.95,-29.18,58.7143500347,130.6
2019-05-11 09:00:00,84.1430000527,11.56,84.9333742287,26.3430000527,0,26.3430000527,57.8,11.56,58.9446655771,131.04,75.1630000527,-27.8,80.139357228,26.3430000527,0,26.3430000527,48.82,-27.8,56.1803559974,131.05
2019-05-11 09:30:00,84.2203333953,12.58,85.1546884042,30.9803333953,0,30.9803333953,53.24,12.58,54.7060691331,131.26,77.0803333953,-26.7,81.5736954927,30.9803333953,0,30.9803333953,46.1,-26.7,53.273820963,131.26
2019-05-11 10:00:00,82.1408334037,13.47,83.2379565598,35.1708334037,0,35.1708334037,46.97,13.47,48.8632970644,131.26,76.7208334037,-25.84,80.9554931932,35.1708334037,0,35.1708334037,41.55,-25.84,48.9296239511,131.26
2019-05-11 10:30:00,79.760666742,14.0,80.9800219753,37.660666742000004,0,37.660666742000004,42.1,14.0,44.3667668419,131.26,76.000666742,-25.3,80.1011319847,37.660666742000004,0,37.660666742000004,38.34,-25.3,45.9352326651,131.26
2019-05-11 11:00:00,78.6220000898,13.14,79.712473918,44.9020000898,0,44.9020000898,33.72,13.14,36.1897499301,131.26,75.3320000898,-26.08,79.7187345455,44.9020000898,0,44.9020000898,30.43,-26.08,40.0768174884,131.26
2019-05-11 11:30:00,79.6381667559,12.26,80.5763315388,44.6381667559,0,44.6381667559,35.0,12.26,37.0851398811,131.26,74.2181667559,-27.05,78.9939160734,44.6381667559,0,44.6381667559,29.58,-27.05,40.0833993069,131.26
2019-05-11 12:00:00,76.7128334109,12.97,77.801540537,38.7728334109,0,38.7728334109,37.94,12.97,40.0956917885,131.26,72.6528334109,-26.03,77.1750937973,38.7728334109,0,38.7728334109,33.88,-26.03,42.7248791689,131.26
2019-05-11 12:30:00,76.0611667448,13.09,77.1793313432,39.0911667448,0,39.0911667448,36.97,13.09,39.2189877483,131.26,72.2011667448,-25.99,76.7364879267,39.0911667448,0,39.0911667448,33.11,-25.99,42.0921869235,131.26
2019-05-11 13:00:00,75.1245000771,12.32,76.1280034668,38.5745000771,0,38.5745000771,36.55,12.32,38.5705185342,131.26,71.2745000771,-26.6,76.0763718986,38.5745000771,0,38.5745000771,32.7,-26.6,42.1526986087,131.26
2019-05-11 13:30:00,74.6590000769,11.91,75.6030051816,38.4690000769,0,38.4690000769,36.19,11.91,38.0993989454,131.26,70.2690000769,-27.01,75.2812889888,38.4690000769,0,38.4690000769,31.8,-27.01,41.7226569144,131.26
2019-05-11 14:00:00,72.9813334095,11.55,73.8896307084,38.0713334095,0,38.0713334095,34.91,11.55,36.7710565527,131.26,69.2213334095,-27.29,74.4065662357,38.0713334095,0,38.0713334095,31.15,-27.29,41.4133625778,131.26
2019-05-11 14:30:00,72.790666745,11.13,73.636662507,39.150666745,0,39.150666745,33.64,11.13,35.4334093759,131.26,68.610666745,-27.62,73.9613952761,39.150666745,0,39.150666745,29.46,-27.62,40.382620024,131.26
2019-05-11 15:00:00,70.2276667452,11.11,71.101035692,39.2476667452,0,39.2476667452,30.98,11.11,32.9118899488,131.55,67.4176667452,-27.72,72.8940339765,39.2476667452,0,39.2476667452,28.17,-27.72,39.5214789703,131.46
2019-05-11 15:30:00,69.2315000756,10.22,69.9817762187,37.8115000756,0,37.8115000756,31.42,10.22,33.0403510877,132.19,66.1115000756,-28.74,72.0882656349,37.8115000756,0,37.8115000756,28.3,-28.74,40.3345707799,132.19
2019-05-11 16:00:00,70.7395000699,9.91,71.4302804848,34.9495000699,0,34.9495000699,35.79,9.91,37.1366692098,132.19,65.5195000699,-29.21,71.7358277948,34.9495000699,0,34.9495000699,30.57,-29.21,42.2817809464,132.19
2019-05-11 16:30:00,72.176666735,10.32,72.910723635,34.166666735,0,34.166666735,38.01,10.32,39.3860698725,132.19,67.326666735,-28.9,73.2672508946,34.166666735,0,34.166666735,33.16,-28.9,43.9863115071,132.19
2019-05-11 17:00:00,76.4648333977,10.14,77.1342358913,32.1948333977,0,32.1948333977,44.27,10.14,45.4164342502,132.19,70.4348333977,-29.13,76.2208807071,32.1948333977,0,32.1948333977,38.24,-29.13,48.0713480152,132.19
2019-05-11 17:30:00,80.5661667239,9.72,81.1503889121,28.6261667239,0,28.6261667239,51.94,9.72,52.8416691636,132.19,72.4661667239,-29.65,78.2973040383,28.6261667239,0,28.6261667239,43.84,-29.65,52.9251178553,132.19
2019-05-11 18:00:00,84.0285000489,9.54,84.5683180658,24.4585000489,0,24.4585000489,59.57,9.54,60.3290684496,132.19,74.0285000489,-29.93,79.8500076361,24.4585000489,0,24.4585000489,49.57,-29.93,57.905006692,132.19
2019-05-11 18:30:00,85.9238333709,9.6,86.4584590491,18.7638333709,0,18.7638333709,67.16,9.6,67.84265325,131.47,73.8838333709,-30.1,79.779889907,18.7638333709,0,18.7638333709,55.12,-30.1,62.803060435,132.19
2019-05-11 19:00:00,86.8003333594,9.42,87.3099895275,13.0203333594,0,13.0203333594,73.78,9.42,74.3789271232,131.26,72.7803333594,-30.49,78.9089159975,13.0203333594,0,13.0203333594,59.76,-30.49,67.0887300521,132.19
2019-05-11 19:30:00,86.8986666834,9.35,87.4002332454,8.3686666834,0,8.3686666834,78.53,9.35,79.0846597009,131.26,71.5186666834,-30.67,77.8175339122,8.3686666834,0,8.3686666834,63.15,-30.67,70.2037847983,131.32
2019-05-11 20:00:00,86.2701666786,9.05,86.7435539896,5.9701666786,0,5.9701666786,80.3,9.05,80.8083689973,131.26,70.3101666786,-31.01,76.8449063919,5.9701666786,0,5.9701666786,64.34,-31.01,71.4230754028,131.32
2019-05-11 20:30:00,85.8681666911,7.62,86.2056056813,12.1981666911,0,12.1981666911,73.67,7.62,74.0630359896,131.85,69.8681666911,-33.41,77.4453924825,12.1981666911,0,12.1981666911,57.67,-33.41,66.648758428,131.96
2019-05-11 21:00:00,83.9251666949,6.92,84.2099756844,14.1151666949,0,14.1151666949,69.81,6.92,70.1521382425,131.52,67.9251666949,-34.92,76.3756156802,14.1151666949,0,14.1151666949,53.81,-34.92,64.1476616877,131.81
2019-05-11 21:30:00,84.6270000283,7.23,84.9352814429,14.1270000283,0,14.1270000283,70.5,7.23,70.8697601238,130.74,68.5870000283,-34.29,76.681032028,14.1270000283,0,14.1270000283,54.46,-34.29,64.3560074896,131.26
2019-05-11 22:00:00,82.5191666938,6.83,82.8013391911,13.5791666938,0,13.5791666938,68.94,6.83,69.2775035636,130.92,66.8391666938,-34.67,75.2959700404,13.5791666938,0,13.5791666938,53.26,-34.67,63.5502675053,131.26
2019-05-11 22:30:00,80.4456666789,6.7,80.7241927022,6.1256666789,0,6.1256666789,74.32,6.7,74.6213937152,131.26,65.4156666789,-32.96,73.2500583416,6.1256666789,0,6.1256666789,59.29,-32.96,67.8355784231,131.26
2019-05-11 23:00:00,74.6470000088,5.68,74.8627878877,4.4070000088,0,4.4070000088,70.24,5.68,70.4692840889,131.26,60.3370000088,-33.57,69.0470743049,4.4070000088,0,4.4070000088,55.93,-33.57,65.2312026564,131.62
2019-05-11 23:30:00,69.5551666755,4.53,69.70252586,4.4351666755,0,4.4351666755,65.12,4.53,65.2773720366,132.19,55.4951666755,-33.48,64.8122204862,4.4351666755,0,4.4351666755,51.06,-33.48,61.057628516,132.19
2019-05-12 00:00:00,64.7045000088,2.99,64.7735472349,4.4045000088,0,4.4045000088,60.3,2.99,60.3740846722,132.19,51.2245000088,-34.09,61.531110027,4.4045000088,0,4.4045000088,46.82,-34.09,57.9158052694,132.19
2019-05-12 00:30:00,63.5336666754,2.86,63.5980062677,4.3836666754,0,4.3836666754,59.15,2.86,59.2191024924,132.19,50.1536666754,-34.21,60.7100846729,4.3836666754,0,4.3836666754,45.77,-34.21,57.1420773161,132.06
2019-05-12 01:00:00,60.0788333422,2.77,60.1426563744,4.4488333422,0,4.4488333422,55.63,2.77,55.6989209949,131.73,46.8388333422,-34.11,57.9428029082,4.4488333422,0,4.4488333422,42.39,-34.11,54.40959658,131.7
2019-05-12 01:30:00,63.7340000088,3.25,63.8168101453,4.3840000088,0,4.3840000088,59.35,3.25,59.438918227,131.26,49.5240000088,-33.57,59.8295201123,4.3840000088,0,4.3840000088,45.14,-33.57,56.2544620452,131.26
2019-05-12 02:00:00,63.3718333421,3.0,63.4428030681,4.3818333421,0,4.3818333421,58.99,3.0,59.0662348555,131.26,49.1518333421,-33.78,59.6405157665,4.3818333421,0,4.3818333421,44.77,-33.78,56.08423397,131.26
2019-05-12 02:30:00,62.8068333422,2.68,62.8639858304,4.4568333422,0,4.4568333422,58.35,2.68,58.4115134199,131.26,48.6668333422,-34.04,59.3900855999,4.4568333422,0,4.4568333422,44.21,-34.04,55.796466734,131.26
2019-05-12 03:00:00,60.3963333422,2.3,60.4401115253,4.4563333422,0,4.4563333422,55.94,2.3,55.9872628372,131.26,46.7863333422,-34.36,58.0480024429,4.4563333422,0,4.4563333422,42.33,-34.36,54.5200742846,131.26
2019-05-12 03:30:00,58.7791666757,1.9100000000000001,58.8101907418,4.5191666757,0,4.5191666757,54.26,1.9100000000000001,54.2936064376,132.03,45.4991666757,-34.76,57.2575913586,4.5191666757,0,4.5191666757,40.98,-34.76,53.7365611107,131.61
2019-05-12 04:00:00,57.6221666758,1.72,57.6478316367,4.5721666758,0,4.5721666758,53.05,1.72,53.0778758053,132.19,44.5421666758,-34.98,56.6357220504,4.5721666758,0,4.5721666758,39.97,-34.98,53.1149818789,132.19
2019-05-12 04:30:00,56.6468333425,1.65,56.6708587171,4.5668333425,0,4.5668333425,52.08,1.65,52.1061311172,132.19,43.7168333425,-35.05,56.0327048918,4.5668333425,0,4.5668333425,39.15,-35.05,52.5473595911,132.19
2019-05-12 05:00:00,55.732000009000004,1.3900000000000001,55.749331162,4.512000009,0,4.512000009,51.22,1.3900000000000001,51.2388573253,132.41,42.982000009000004,-35.19,55.5498733102,4.512000009,0,4.512000009,38.47,-35.19,52.1370981164,132.19
2019-05-12 05:30:00,55.7876666756,0.46,55.7895631199,4.4676666756,0,4.4676666756,51.32,0.46,51.322061533,133.13,42.7976666756,-34.67,55.07857272,4.4676666756,0,4.4676666756,38.33,-34.67,51.6836318383,132.19
2019-05-12 06:00:00,56.0228333425,0.5700000000000001,56.025732978,4.6028333425,0,4.6028333425,51.42,0.5700000000000001,51.4231591795,133.13,42.9928333425,-34.55,55.1551105413,4.6028333425,0,4.6028333425,38.39,-34.55,51.6477937573,132.19
2019-05-12 06:30:00,58.4938333441,1.01,58.5025524169,5.4038333441,0,5.4038333441,53.09,1.01,53.0996064016,132.24,45.3638333441,-34.04,56.71506833,5.4038333441,0,5.4038333441,39.96,-34.04,52.4930776389,132.19
2019-05-12 07:00:00,61.17016668,1.4,61.1861854642,6.65016668,0,6.65016668,54.52,1.4,54.5379720928,132.24,48.18016668,-33.62,58.7505988166,6.65016668,0,6.65016668,41.53,-33.62,53.4326239296,132.11
2019-05-12 07:30:00,65.4736666857,2.15,65.5089576262,9.5236666857,0,9.5236666857,55.95,2.15,55.9912939661,132.24,53.0436666857,-33.02,62.4816050967,9.5236666857,0,9.5236666857,43.52,-33.02,54.62884586,132.19
2019-05-12 08:00:00,70.5580000284,2.81,70.6139325347,14.2080000284,0,14.2080000284,56.35,2.81,56.4200194966,131.85,59.2980000284,-32.29,67.5196038745,14.2080000284,0,14.2080000284,45.09,-32.29,55.4594644763,131.27
2019-05-12 08:30:00,74.0673333738,2.31,74.1033465716,20.2273333738,0,20.2273333738,53.84,2.31,53.8895323787,131.36,64.1673333738,-32.83,72.078121315,20.2273333738,0,20.2273333738,43.94,-32.83,54.8500911576,131.27
2019-05-12 09:00:00,79.2678333849,4.45,79.3926439259,25.8078333849,0,25.8078333849,53.46,4.45,53.6448888525,131.45,71.0278333849,-31.26,77.6024530241,25.8078333849,0,25.8078333849,45.22,-31.26,54.9730479417,131.18
2019-05-12 09:30:00,81.9888333946,8.38,82.415976615,30.6388333946,0,30.6388333946,51.35,8.38,52.0292888669,132.19,75.2288333946,-29.07,80.6501225908,30.6388333946,0,30.6388333946,44.59,-29.07,53.2290616111,131.63
2019-05-12 10:00:00,81.6853334039,9.26,82.2085232401,35.2953334039,0,35.2953334039,46.39,9.26,47.3051762495,132.19,76.4253334039,-28.26,81.4828766423,35.2953334039,0,35.2953334039,41.13,-28.26,49.9029508146,132.19
2019-05-12 10:30:00,80.1138334117,10.58,80.8094221234,39.1838334117,0,39.1838334117,40.93,10.58,42.2753036654,132.19,76.2438334117,-26.92,80.8567160681,39.1838334117,0,39.1838334117,37.06,-26.92,45.8053490326,131.54
2019-05-12 11:00:00,78.4035000843,11.02,79.1741701912,42.1335000843,0,42.1335000843,36.27,11.02,37.9071668685,132.19,75.9135000843,-26.35,80.3565927292,42.1335000843,0,42.1335000843,33.78,-26.35,42.8416958114,131.26
2019-05-12 11:30:00,76.9908334209,11.61,77.8612903235,43.7608334209,0,43.7608334209,33.23,11.61,35.1997869312,131.26,75.4808334209,-25.66,79.7232200423,43.7608334209,0,43.7608334209,31.72,-25.66,40.7994362706,131.26
2019-05-12 12:00:00,75.025166754,11.67,75.9273636212,43.645166754,0,43.645166754,31.38,11.67,33.4797446227,131.26,74.015166754,-25.57,78.3075335432,43.645166754,0,43.645166754,30.37,-25.57,39.7009042718,131.26
2019-05-12 12:30:00,73.6743334275,10.83,74.4660748663,47.1043334275,0,47.1043334275,26.57,10.83,28.6923996905,132.01,72.5343334275,-26.46,77.2098512224,47.1043334275,0,47.1043334275,25.43,-26.46,36.6989986239,131.26
2019-05-12 13:00:00,74.2745000869,10.81,75.0570280731,43.4645000869,0,43.4645000869,30.81,10.81,32.6513736311,131.82,73.1045000869,-26.26,77.6778960384,43.4645000869,0,43.4645000869,29.64,-26.26,39.5994595923,131.26
2019-05-12 13:30:00,73.7263334191,10.29,74.4409587487,42.8663334191,0,42.8663334191,30.86,10.29,32.5303504439,132.19,71.7363334191,-26.69,76.5405620074,42.8663334191,0,42.8663334191,28.87,-26.69,39.3170828012,131.26
2019-05-12 14:00:00,71.8628334204,10.18,72.5802950339,43.5328334204,0,43.5328334204,28.33,10.18,30.1035097622,132.19,70.7528334204,-26.81,75.6620085447,43.5328334204,0,43.5328334204,27.22,-26.81,38.2060793592,131.77
2019-05-12 14:30:00,71.9191667535,9.84,72.5892013079,43.4191667535,0,43.4191667535,28.5,9.84,30.1508805842,132.19,70.2391667535,-27.14,75.3002001739,43.4191667535,0,43.4191667535,26.82,-27.14,38.1561528459,131.86
2019-05-12 15:00:00,72.50066675,9.81,73.1613475764,41.69066675,0,41.69066675,30.81,9.81,32.3340718129,132.19,68.98066675,-27.36,74.2085034567,41.69066675,0,41.69066675,27.29,-27.36,38.643417292,132.19
2019-05-12 15:30:00,71.0250000826,9.39,71.6430229452,41.2750000826,0,41.2750000826,29.75,9.39,31.1967081597,132.38,68.6750000825,-27.78,74.0809289651,41.2750000826,0,41.2750000826,27.4,-27.78,39.0190773853,132.19
2019-05-12 16:00:00,71.3940000769,11.27,72.2780474763,38.4740000769,0,38.4740000769,32.92,11.27,34.7956793295,132.49,68.1340000769,-25.88,72.8835809115,38.4740000769,0,38.4740000769,29.66,-25.88,39.3635618307,132.19
2019-05-12 16:30:00,76.4660000718,11.9,77.3864275372,35.8860000718,0,35.8860000718,40.58,11.9,42.2888448648,132.19,71.4960000718,-25.24,75.8204169486,35.8860000718,0,35.8860000718,35.61,-25.24,43.6477914676,132.19
2019-05-12 17:00:00,82.2095000636,11.61,83.0252612203,31.7795000636,0,31.7795000636,50.43,11.61,51.7491739064,132.19,75.2795000636,-25.77,79.568184784,31.7795000636,0,31.7795000636,43.5,-25.77,50.5602897539,132.19
2019-05-12 17:30:00,87.3255000544,11.93,88.136643116,27.2155000544,0,27.2155000544,60.11,11.93,61.2824363093,132.19,78.1855000544,-25.62,82.2761011398,27.2155000544,0,27.2155000544,50.97,-25.62,57.0466940322,132.19
2019-05-12 18:00:00,89.9750000459,11.94,90.7637826078,22.9750000459,0,22.9750000459,67.0,11.94,68.0555919818,132.19,78.9450000459,-25.94,83.0975127922,22.9750000459,0,22.9750000459,55.97,-25.94,61.6889333673,132.19
2019-05-12 18:30:00,92.3965000506,10.1,92.9468838724,25.2765000506,0,25.2765000506,67.12,10.1,67.8756539563,132.19,78.6965000506,-28.3,83.6303122092,25.2765000506,0,25.2765000506,53.42,-28.3,60.4531752681,132.19
2019-05-12 19:00:00,94.8111667024,10.8,95.424301577,17.8511667024,0,17.8511667024,76.96,10.8,77.7141016805,131.8,80.1911667024,-27.43,84.7527469589,17.8511667024,0,17.8511667024,62.34,-27.43,68.1078593115,131.83
2019-05-12 19:30:00,94.317000028,10.47,94.8963507954,13.997000028,0,13.997000028,80.32,10.47,80.9995265418,131.8,78.817000028,-27.71,83.5461764141,13.997000028,0,13.997000028,64.82,-27.71,70.4945139709,131.83
2019-05-12 20:00:00,93.2905000224,10.05,93.830271738,11.2005000224,0,11.2005000224,82.09,10.05,82.7029056321,131.8,77.3505000224,-28.08,82.289648521,11.2005000224,0,11.2005000224,66.15,-28.08,71.8631261496,131.83
2019-05-12 20:30:00,93.7870000164,10.34,94.3552699751,8.2170000164,0,8.2170000164,85.57,10.34,86.1924619674,131.32,77.6570000164,-27.64,82.4292378441,8.2170000164,0,8.2170000164,69.44,-27.64,74.73876638,131.61
2019-05-12 21:00:00,92.5005000203,9.2,92.9568851888,10.1505000203,0,10.1505000203,82.35,9.2,82.8623104916,131.32,76.3405000203,-28.63,81.5325017606,10.1505000203,0,10.1505000203,66.19,-28.63,72.1165237654,131.26
2019-05-12 21:30:00,92.5040000184,9.47,92.9874772182,9.1940000184,0,9.1940000184,83.31,9.47,83.8465085737,131.32,76.2240000184,-28.45,81.3603139055,9.1940000184,0,9.1940000184,67.03,-28.45,72.8177409702,131.26
2019-05-12 22:00:00,90.1070000116,9.64,90.6211953745,5.8170000116,0,5.8170000116,84.29,9.64,84.8394583905,131.32,74.4070000116,-28.03,79.511524641,5.8170000116,0,5.8170000116,68.59,-28.03,74.0963494377,131.33
2019-05-12 22:30:00,83.9688333425,8.66,84.4142202055,4.5788333425,0,4.5788333425,79.39,8.66,79.8609272423,131.32,69.0088333425,-28.71,74.7427801148,4.5788333425,0,4.5788333425,64.43,-28.71,70.5371462422,131.33
2019-05-12 23:00:00,74.9205000091,8.33,75.3821611631,4.5705000091,0,4.5705000091,70.35,8.33,70.8414525543,131.66,60.8205000091,-28.88,67.3289508411,4.5705000091,0,4.5705000091,56.25,-28.88,63.2306642382,131.66
2019-05-12 23:30:00,70.0770000092,8.16,70.5504892279,4.6170000092,0,4.6170000092,65.46,8.16,65.9666370221,132.19,56.4370000092,-29.24,63.5618798498,4.6170000092,0,4.6170000092,51.82,-29.24,59.5003361335,132.19
2019-05-13 00:00:00,65.6488333426,7.23,66.0457585258,4.6288333426,0,4.6288333426,61.02,7.23,61.4468331161,132.19,52.6188333426,-29.81,60.4762575093,4.6288333426,0,4.6288333426,47.99,-29.81,56.4949218957,131.93
2019-05-13 00:30:00,60.7488333427,6.74,61.1215866327,4.6788333427,0,4.6788333427,56.07,6.74,56.4736442954,131.37,47.6488333427,-29.9,56.2531894111,4.6788333427,0,4.6788333427,42.97,-29.9,52.3491251121,131.26
2019-05-13 01:00:00,58.9036666758,6.48,59.2590275642,4.5636666758,0,4.5636666758,54.34,6.48,54.7250034262,131.37,45.9336666758,-30.15,54.9447380036,4.5636666758,0,4.5636666758,41.37,-30.15,51.190813629,131.26
2019-05-13 01:30:00,63.4048333425,7.17,63.8089475794,4.6048333425,0,4.6048333425,58.8,7.17,59.2355374754,131.26,49.4748333425,-29.7,57.7048449809,4.6048333425,0,4.6048333425,44.87,-29.7,53.8089853091,131.26
