Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-13 02:00:00,63.3291666761,6.87,63.7007084096,4.6991666761,0,4.6991666761,58.63,6.87,59.0311256881,131.26,49.3091666761,-29.91,57.6715009193,4.6991666761,0,4.6991666761,44.61,-29.91,53.7090327599,131.26
2019-05-13 02:30:00,62.8433333428,6.55,63.1837561849,4.7133333428,0,4.7133333428,58.13,6.55,58.4978580804,131.26,48.8833333428,-30.15,57.4334639274,4.7133333428,0,4.7133333428,44.17,-30.15,53.4790744123,131.26
2019-05-13 03:00:00,60.730666676,6.2,61.0463256463,4.660666676,0,4.660666676,56.07,6.2,56.4117443446,132.19,47.210666676,-30.44,56.1733090354,4.660666676,0,4.660666676,42.55,-30.44,52.3172638811,131.26
2019-05-13 03:30:00,59.1896666759,6.17,59.5103817935,4.6096666759,0,4.6096666759,54.58,6.17,54.9276369417,132.19,45.9596666759,-30.44,55.1260787736,4.6096666759,0,4.6096666759,41.35,-30.44,51.3460426907,131.33
2019-05-13 04:00:00,58.0528333429,5.86,58.3478453684,4.7628333429000005,0,4.7628333429000005,53.29,5.86,53.6112273689,132.19,45.1728333429,-30.67,54.6006755656,4.7628333429000005,0,4.7628333429000005,40.41,-30.67,50.7308288913,132.19
2019-05-13 04:30:00,57.4970000096,5.83,57.7918152519,4.8170000096,0,4.8170000096,52.68,5.83,53.0016160131,132.19,44.7070000096,-30.69,54.2272251721,4.8170000096,0,4.8170000096,39.89,-30.69,50.3297943568,132.19
2019-05-13 05:00:00,57.135333343,5.7,57.4189543288,4.815333343,0,4.815333343,52.32,5.7,52.6295772356,132.19,44.445333343,-30.74,54.0401263504,4.815333343,0,4.815333343,39.63,-30.74,50.1546059699,132.06
2019-05-13 05:30:00,58.5865000095,5.99,58.8919186592,4.7465000095,0,4.7465000095,53.84,5.99,54.1721856676,132.19,45.7565000095,-30.38,54.9235986905,4.7465000095,0,4.7465000095,41.01,-30.38,51.0368935183,131.26
2019-05-13 06:00:00,60.7928333433,6.47,61.1361553085,4.9828333433,0,4.9828333433,55.81,6.47,56.1837787978,131.29,47.6628333433,-29.82,56.2225762689,4.9828333433,0,4.9828333433,42.68,-29.82,52.0654856887,131.05
2019-05-13 06:30:00,69.1071666778,2.89,69.1675688906,5.5771666778,0,5.5771666778,63.53,2.89,63.5956995401,130.85,55.0971666778,-33.91,64.6961040243,5.5771666778,0,5.5771666778,49.52,-33.91,60.0176515702,130.76
2019-05-13 07:00:00,79.9108333466,5.13,80.0753281988,6.6408333466,0,6.6408333466,73.27,5.13,73.4493689558,131.93,65.0508333466,-33.04,72.9606230722,6.6408333466,0,6.6408333466,58.41,-33.04,67.1071508857,131.93
2019-05-13 07:30:00,92.2733333685,6.91,92.531703491,17.6033333685,0,17.6033333685,74.67,6.91,74.9890458667,131.93,77.2633333685,-33.16,84.0785839749,17.6033333685,0,17.6033333685,59.66,-33.16,68.2561440458,132.19
2019-05-13 08:00:00,93.048833378,7.88,93.3819029202,22.308833378,0,22.308833378,70.74,7.88,71.1775385919,131.26,78.698833378,-33.06,85.3608222491,22.308833378,0,22.308833378,56.39,-33.06,65.3666252762,132.19
2019-05-13 08:30:00,94.0241667211,9.51,94.5038836641,27.204166721100002,0,27.204166721100002,66.82,9.51,67.4933515244,131.26,81.1941667211,-30.42,86.7056463532,27.204166721100002,0,27.204166721100002,53.99,-30.42,61.9701258672,131.26
2019-05-13 09:00:00,94.5038333937,11.39,95.1877440961,30.1838333937,0,30.1838333937,64.32,11.39,65.320704987,131.1,82.8938333937,-27.67,87.3900252586,30.1838333937,0,30.1838333937,52.71,-27.67,59.5312774934,131.26
2019-05-13 09:30:00,93.937833393,15.1,95.1437152027,29.827833393,0,29.827833393,64.11,15.1,65.8642702837,130.32,83.747833393,-25.6,87.573167112,29.827833393,0,29.827833393,53.92,-25.6,59.6885784719,130.32
2019-05-13 10:00:00,91.3218334021,15.36,92.6045725432,34.3618334021,0,34.3618334021,56.96,15.36,58.9946709458,130.32,83.2018334021,-25.17,86.9256807938,34.3618334021,0,34.3618334021,48.84,-25.17,54.9442854171,130.42
2019-05-13 10:30:00,89.09183341,15.26,90.3892824418,38.321833409999996,0,38.321833409999996,50.77,15.26,53.0137765114,130.32,82.26183341,-25.22,86.0410229831,38.321833409999996,0,38.321833409999996,43.94,-25.22,50.6633200649,130.91
2019-05-13 11:00:00,86.9666667485,15.82,88.3938545678,40.9366667485,0,40.9366667485,46.03,15.82,48.6727161765,130.32,81.3966667485,-24.54,85.015463051,40.9366667485,0,40.9366667485,40.46,-24.54,47.3204311054,130.32
2019-05-13 11:30:00,85.0605000866,16.2,86.5894258844,43.3205000866,0,43.3205000866,41.74,16.2,44.7735144924,130.32,80.3305000866,-24.18,83.8907721038,43.3205000866,0,43.3205000866,37.01,-24.18,44.2087378241,130.32
2019-05-13 12:00:00,83.3958334228,16.2,84.9547234254,44.7558334228,0,44.7558334228,38.64,16.2,41.8985632212,130.32,79.7758334228,-24.08,83.3308466194,44.7558334228,0,44.7558334228,35.02,-24.08,42.4999623529,130.32
2019-05-13 12:30:00,82.6980000913,16.13,84.2563713858,45.6680000913,0,45.6680000913,37.03,16.13,40.3905657301,130.32,79.6080000913,-24.0,83.1470605526,45.6680000913,0,45.6680000913,33.94,-24.0,41.5683004223,130.32
2019-05-13 13:00:00,81.1540000917,15.76,82.6701235688,45.8440000917,0,45.8440000917,35.31,15.76,38.6674759973,130.32,78.4540000917,-24.33,82.1399965327,45.8440000917,0,45.8440000917,32.61,-24.33,40.686127857,130.32
2019-05-13 13:30:00,78.9136667595,15.12,80.3491207259,46.4136667595,0,46.4136667595,32.5,15.12,35.8450052309,130.32,77.2236667595,-24.75,81.0928924616,46.4136667595,0,46.4136667595,30.81,-24.75,39.5198507082,130.52
2019-05-13 14:00:00,76.4013334264,15.11,77.8811649202,46.5413334264,0,46.5413334264,29.86,15.11,33.4653806194,131.22,75.2613334264,-24.75,79.2264527107,46.5413334264,0,46.5413334264,28.72,-24.75,37.9130703056,131.26
2019-05-13 14:30:00,77.0151667591,14.72,78.4092743936,46.2351667591,0,46.2351667591,30.78,14.72,34.1187162713,130.98,75.9951667591,-25.05,80.0172973222,46.2351667591,0,46.2351667591,29.76,-25.05,38.8993586065,131.26
2019-05-13 15:00:00,75.1290000896,14.61,76.5363884336,44.7890000896,0,44.7890000896,30.34,14.61,33.6744368921,131.23,73.4890000896,-25.28,77.7155810257,44.7890000896,0,44.7890000896,28.7,-25.28,38.2461553623,131.26
2019-05-13 15:30:00,75.9198334197,14.09,77.2162496271,43.1798334197,0,43.1798334197,32.74,14.09,35.6431718566,131.23,73.8498334197,-25.99,78.2897055565,43.1798334197,0,43.1798334197,30.67,-25.99,40.2011069499,131.26
2019-05-13 16:00:00,79.6478334152,13.57,80.7955584654,40.9578334152,0,40.9578334152,38.69,13.57,41.0007438957,131.23,76.3678334152,-26.6,80.8678303192,40.9578334152,0,40.9578334152,35.41,-26.6,44.2880130509,131.26
2019-05-13 16:30:00,84.4056667436,12.94,85.39180393,38.4556667436,0,38.4556667436,45.95,12.94,47.737261128,131.23,79.5156667436,-27.17,84.0294600582,38.4556667436,0,38.4556667436,41.06,-27.17,49.2354800931,131.26
2019-05-13 17:00:00,88.0960000691,12.03,88.913587984,34.5660000691,0,34.5660000691,53.53,12.03,54.8651237126,131.23,81.4360000691,-28.05,86.1314379728,34.5660000691,0,34.5660000691,46.87,-28.05,54.6223342599,131.26
2019-05-13 17:30:00,90.559833395,10.97,91.2218412691,30.839833395,0,30.839833395,59.72,10.97,60.719183953699996,131.44,81.779833395,-29.13,86.8130062267,30.839833395,0,30.839833395,50.94,-29.13,58.6808358836,131.65
2019-05-13 18:00:00,95.0405000487,10.25,95.5916269843,24.3305000487,0,24.3305000487,70.71,10.25,71.449048979,131.26,84.4805000487,-29.87,89.6056459631,24.3305000487,0,24.3305000487,60.15,-29.87,67.1583159408,131.33
2019-05-13 18:30:00,99.1688333824,8.27,99.5130665512,24.5488333824,0,24.5488333824,74.62,8.27,75.0768759339,131.26,86.2488333824,-32.31,92.1021029067,24.5488333824,0,24.5488333824,61.7,-32.31,69.6478721857,131.95
2019-05-13 19:00:00,97.4958333735,6.79,97.7319887509,20.0958333735,0,20.0958333735,77.4,6.79,77.6972592824,132.17,83.0158333735,-33.98,89.700997713,20.0958333735,0,20.0958333735,62.92,-33.98,71.5092077987,132.19
2019-05-13 19:30:00,97.6011666957,6.62,97.8254166378,14.5211666957,0,14.5211666957,83.08,6.62,83.343330867,132.04,81.7511666957,-34.27,88.6435906093,14.5211666957,0,14.5211666957,67.23,-34.27,75.4606241692,132.19
2019-05-13 20:00:00,99.7656667019,7.45,100.0434443253,17.6156667019,0,17.6156667019,82.15,7.45,82.4871202067,131.32,83.1456667019,-33.36,89.5884562391,17.6156667019,0,17.6156667019,65.53,-33.36,73.532785205,132.19
2019-05-13 20:30:00,94.5675000269,5.5600000000000005,94.7308062951,13.4275000269,0,13.4275000269,81.14,5.5600000000000005,81.3302723468,131.71,77.8675000269,-35.22,85.4622487443,13.4275000269,0,13.4275000269,64.44,-35.22,73.4367891455,132.19
2019-05-13 21:00:00,92.7390000286,4.83,92.8646920326,14.2890000286,0,14.2890000286,78.45,4.83,78.5985457881,132.19,75.8790000286,-36.05,84.0072922152,14.2890000286,0,14.2890000286,61.59,-36.05,71.3647714212,132.19
2019-05-13 21:30:00,95.3075000199,6.23,95.5109023099,9.9675000199,0,9.9675000199,85.34,6.23,85.5670994016,131.5,78.7875000199,-34.28,85.9219911279,9.9675000199,0,9.9675000199,68.82,-34.28,76.8850492619,131.79
2019-05-13 22:00:00,92.7685000161,6.35,92.9855746621,8.0685000161,0,8.0685000161,84.7,6.35,84.9376977555,131.26,76.9385000161,-33.92,84.0838818367,8.0685000161,0,8.0685000161,68.87,-33.92,76.7700677348,132.19
2019-05-13 22:30:00,84.5151666758,5.76,84.7112212061,4.5451666758,0,4.5451666758,79.97,5.76,80.1771694437,131.57,69.5151666758,-34.26,77.499070949,4.5451666758,0,4.5451666758,64.97,-34.26,73.4496324021,132.19
2019-05-13 23:00:00,74.3198333426,4.65,74.4651604985,4.6298333426,0,4.6298333426,69.69,4.65,69.844961164,131.57,60.2698333426,-34.95,69.6703330776,4.6298333426,0,4.6298333426,55.64,-34.95,65.7062561709,132.19
2019-05-13 23:30:00,66.6068333429,3.7800000000000002,66.7140063853,4.8068333429,0,4.8068333429,61.8,3.7800000000000002,61.9154940221,131.26,53.0268333429,-35.48,63.8018452271,4.8068333429,0,4.8068333429,48.22,-35.48,59.8665081661,131.84
2019-05-14 00:00:00,62.1346666763,2.81,62.1981744344,4.8046666763,0,4.8046666763,57.33,2.81,57.3988240298,131.76,49.2346666763,-36.05,61.0217576175,4.8046666763,0,4.8046666763,44.43,-36.05,57.2156219926,131.84
2019-05-14 00:30:00,61.0921666763,1.65,61.1144445218,4.8221666763,0,4.8221666763,56.27,1.65,56.2941862007,132.19,48.0121666763,-35.91,59.9557857838,4.8221666763,0,4.8221666763,43.19,-35.91,56.1685338958,132.19
2019-05-14 01:00:00,59.2481666763,1.54,59.2681774185,4.8381666763,0,4.8381666763,54.41,1.54,54.4317894249,132.19,46.2681666763,-36.04,58.6483149595,4.8381666763,0,4.8381666763,41.43,-36.04,54.9119886728,132.19
2019-05-14 01:30:00,63.5828333428,2.0,63.6142805972,4.7528333428,0,4.7528333428,58.83,2.0,58.8639864433,132.19,49.5728333428,-35.77,61.1306691084,4.7528333428,0,4.7528333428,44.82,-35.77,57.3439212123,132.19
2019-05-14 02:00:00,63.1656666764,1.6099999999999999,63.1861816118,4.8856666764,0,4.8856666764,58.28,1.6099999999999999,58.302234091,132.19,49.2256666764,-36.08,61.0322264033,4.8856666764,0,4.8856666764,44.34,-36.08,57.1646918998,132.19
2019-05-14 02:30:00,62.7638333432,1.37,62.7787836449,4.9438333432,0,4.9438333432,57.82,1.37,57.8362282657,132.19,48.9038333432,-36.32,60.915739474,4.9438333432,0,4.9438333432,43.96,-36.32,57.0230128983,132.19
2019-05-14 03:00:00,60.682833343,1.12,60.6931681702,4.852833343,0,4.852833343,55.83,1.12,55.8412329735,132.78,47.162833343,-36.56,59.6738338717,4.852833343,0,4.852833343,42.31,-36.56,55.9175258752,132.41
2019-05-14 03:30:00,59.3153333432,0.97,59.3232641517,4.9453333432,0,4.9453333432,54.37,0.97,54.3786520613,133.13,46.0853333432,-36.74,58.9379805334,4.9453333432,0,4.9453333432,41.14,-36.74,55.1572950751,133.13
2019-05-14 04:00:00,58.3960000098,0.99,58.4043912488,4.8760000098,0,4.8760000098,53.52,0.99,53.529155607,133.13,45.3660000098,-36.71,58.358358929,4.8760000098,0,4.8760000098,40.49,-36.71,54.6540410217,133.13
2019-05-14 04:30:00,57.8196666766,0.9,57.8266707895,4.9796666766,0,4.9796666766,52.84,0.9,52.8476640922,133.13,44.9296666766,-36.75,58.0451328508,4.9796666766,0,4.9796666766,39.95,-36.75,54.2822715074,133.13
2019-05-14 05:00:00,57.5405000099,0.74,57.5452582007,4.9305000099,0,4.9305000099,52.61,0.74,52.6152040764,133.13,44.7905000099,-36.73,57.9247942692,4.9305000099,0,4.9305000099,39.86,-36.73,54.2025137793,132.38
2019-05-14 05:30:00,59.2838333431,0.52,59.2861138535,4.8838333431,0,4.8838333431,54.4,0.52,54.4024852373,132.3,46.2938333431,-36.83,59.1571458541,4.8838333431,0,4.8838333431,41.41,-36.83,55.418742317,132.2
2019-05-14 06:00:00,63.3086666767,0.49,63.3105629132,5.0186666767,0,5.0186666767,58.29,0.49,58.2920594936,132.19,50.0986666767,-36.91,62.2272006665,5.0186666767,0,5.0186666767,45.08,-36.91,58.2628054594,132.2
2019-05-14 06:30:00,75.9635000111,2.3,75.9983113887,5.5635000111,0,5.5635000111,70.4,2.3,70.4375610026,132.19,61.9335000111,-35.66,71.4660340555,5.5635000111,0,5.5635000111,56.37,-35.66,66.7024174974,132.2
2019-05-14 07:00:00,84.5310000132,4.99,84.6781557619,6.6110000132,0,6.6110000132,77.92,4.99,78.0796164181,131.78,69.9210000132,-33.42,77.4973718448,6.6110000132,0,6.6110000132,63.31,-33.42,71.5894719913,131.28
2019-05-14 07:30:00,91.1335000186,8.77,91.5545068559,9.2835000186,0,9.2835000186,81.85,8.77,82.3184997434,130.61,76.5835000186,-30.81,82.5487042605,9.2835000186,0,9.2835000186,67.3,-30.81,74.0172013791,130.72
2019-05-14 08:00:00,93.4555000288,10.26,94.0170095548,14.3755000288,0,14.3755000288,79.08,10.26,79.7427990479,130.32,79.6655000288,-30.33,85.2437727628,14.3755000288,0,14.3755000288,65.29,-30.33,71.9909230389,130.72
2019-05-14 08:30:00,94.9185000437,11.54,95.6174317295,21.8685000437,0,21.8685000437,73.05,11.54,73.9558929363,130.32,83.0185000437,-29.11,87.9742203689,21.8685000437,0,21.8685000437,61.15,-29.11,67.7252877439,131.26
2019-05-14 09:00:00,91.6298333848,12.31,92.4530284314,25.7398333848,0,25.7398333848,65.89,12.31,67.0300544532,130.32,81.9298333848,-28.2,86.6472019079,25.7398333848,0,25.7398333848,56.19,-28.2,62.8693574009,131.26
2019-05-14 09:30:00,90.4608333951,13.44,91.4537914935,30.8708333951,0,30.8708333951,59.59,13.44,61.0868373711,130.32,82.6008333951,-26.98,86.8954433648,30.8708333951,0,30.8708333951,51.73,-26.98,58.3430655691,130.5
2019-05-14 10:00:00,86.1205000712,14.77,87.3778772489,35.6105000712,0,35.6105000712,50.51,14.77,52.6252125886,130.32,79.6305000712,-25.72,83.6811504557,35.6105000712,0,35.6105000712,44.02,-25.72,50.9831226976,130.33
2019-05-14 10:30:00,81.6448334116,15.48,83.0993936369,39.1548334116,0,39.1548334116,42.49,15.48,45.2220134448,130.32,76.6248334116,-24.97,80.5907314482,39.1548334116,0,39.1548334116,37.47,-24.97,45.0277891973,131.26
2019-05-14 11:00:00,78.8273334183,15.95,80.4248157837,42.4973334183,0,42.4973334183,36.33,15.95,39.6770891069,130.32,75.0973334183,-24.37,78.9525578214,42.4973334183,0,42.4973334183,32.6,-24.37,40.7020503169,131.26
2019-05-14 11:30:00,77.2090000899,15.9,78.8291804783,44.9390000899,0,44.9390000899,32.27,15.9,35.9744756737,130.32,74.4990000899,-24.19,78.3278821008,44.9390000899,0,44.9390000899,29.56,-24.19,38.1962000728,130.36
2019-05-14 12:00:00,77.4983334261,16.56,79.2478724245,46.358333426,0,46.358333426,31.14,16.56,35.2694371943,130.32,75.518333426,-23.42,79.0665231526,46.358333426,0,46.358333426,29.16,-23.42,37.4005614931,130.36
2019-05-14 12:30:00,77.3988334271,16.45,79.1276305464,46.8988334271,0,46.8988334271,30.5,16.45,34.6533187444,130.32,75.7188334271,-23.48,79.2757979182,46.8988334271,0,46.8988334271,28.82,-23.48,37.1739532469,130.36
2019-05-14 13:00:00,76.0263334277,16.08,77.7082349205,47.1863334277,0,47.1863334277,28.84,16.08,33.0198728041,130.32,74.6063334277,-23.78,78.3044914901,47.1863334277,0,47.1863334277,27.42,-23.78,36.2952448676,130.36
2019-05-14 13:30:00,76.2330000947,15.16,77.7257737398,47.3730000947,0,47.3730000947,28.86,15.16,32.5994662533,130.32,75.1730000947,-24.53,79.0740212917,47.3730000947,0,47.3730000947,27.8,-24.53,37.0750711395,130.36
2019-05-14 14:00:00,74.6818334272,15.6,76.293749705,46.9518334272,0,46.9518334272,27.73,15.6,31.8168650247,130.32,73.9018334272,-24.16,77.7507979632,46.9518334272,0,46.9518334272,26.95,-24.16,36.1940340388,130.36
2019-05-14 14:30:00,75.1608334267,15.12,76.6665851685,46.6708334267,0,46.6708334267,28.49,15.12,32.2535966987,130.32,74.3708334267,-24.62,78.3400616835,46.6708334267,0,46.6708334267,27.7,-24.62,37.0598758767,130.36
2019-05-14 15:00:00,75.2135000912,14.65,76.626973684,45.6135000912,0,45.6135000912,29.6,14.65,33.0269965331,130.32,74.2435000912,-25.1,78.3715975708,45.6135000912,0,45.6135000912,28.63,-25.1,38.0747541029,130.36
2019-05-14 15:30:00,76.2093334219,14.11,77.504545677,44.2593334219,0,44.2593334219,31.95,14.11,34.9269895639,130.32,74.6093334219,-25.68,78.9051014425,44.2593334219,0,44.2593334219,30.35,-25.68,39.7565705261,130.36
2019-05-14 16:00:00,78.1311667503,13.83,79.3457504708,41.8311667503,0,41.8311667503,36.3,13.83,38.8453201815,130.32,75.3111667503,-26.0,79.6729052897,41.8311667503,0,41.8311667503,33.48,-26.0,42.3899799481,130.86
2019-05-14 16:30:00,81.5728334095,12.92,82.5896697563,38.0828334095,0,38.0828334095,43.49,12.92,45.3685629043,131.17,77.2328334095,-26.93,81.7932482327,38.0828334095,0,38.0828334095,39.15,-26.93,47.5178640092,131.26
2019-05-14 17:00:00,86.7438333996,11.95,87.5630922984,33.1238333996,0,33.1238333996,53.62,11.95,54.9354794281,131.26,79.6938333996,-27.9,84.4364677253,33.1238333996,0,33.1238333996,46.57,-27.9,54.287889073,131.26
2019-05-14 17:30:00,90.3200000556,11.26,91.0191738594,27.7900000556,0,27.7900000556,62.53,11.26,63.5357261704,131.26,81.2200000556,-28.61,86.1116746384,27.7900000556,0,27.7900000556,53.43,-28.61,60.60773053,131.26
2019-05-14 18:00:00,95.6950000456,10.38,96.2563111371,22.7750000455,0,22.7750000455,72.92,10.38,73.6550799334,131.26,84.8350000456,-29.53,89.8276022875,22.7750000455,0,22.7750000455,62.06,-29.53,68.7274653978,131.26
2019-05-14 18:30:00,97.6515000355,9.58,98.1202928001,17.7515000355,0,17.7515000355,79.9,9.58,80.4722710006,131.26,85.1315000355,-30.43,90.4066214295,17.7515000355,0,17.7515000355,67.38,-30.43,73.932734969,131.26
2019-05-14 19:00:00,98.5271667064,7.76,98.832283082,19.8771667064,0,19.8771667064,78.65,7.76,79.0318929294,131.26,83.9671667064,-32.57,90.0627002965,19.8771667064,0,19.8771667064,64.09,-32.57,71.8911190621,131.26
2019-05-14 19:30:00,98.5298333706,7.04,98.7810187436,18.6098333706,0,18.6098333706,79.92,7.04,80.2294708944,131.26,82.4698333706,-33.57,89.0405431035,18.6098333706,0,18.6098333706,63.86,-33.57,72.1459943448,131.26
2019-05-14 20:00:00,98.216166699,6.29,98.4173739796,16.146166699,0,16.146166699,82.07,6.29,82.310685819,131.26,81.706166699,-34.23,88.5866275272,16.146166699,0,16.146166699,65.56,-34.23,73.9581401875,131.26
2019-05-14 20:30:00,95.8563333591,5.5,96.0139919233,12.8663333591,0,12.8663333591,82.99,5.5,83.1720511951,131.26,79.3863333591,-34.94,86.7351919592,12.8663333591,0,12.8663333591,66.52,-34.94,75.1379664351,131.26
2019-05-14 21:00:00,95.8650000215,5.98,96.0513333021,10.7450000215,0,10.7450000215,85.12,5.98,85.3298001873,131.26,79.6150000215,-34.26,86.6735013047,10.7450000215,0,10.7450000215,68.87,-34.26,76.9208976807,131.26
2019-05-14 21:30:00,95.235000009,6.84,95.480316436,4.505000009,0,4.505000009,90.73,6.84,90.9874634222,131.26,79.185000009,-33.09,85.8208152282,4.505000009,0,4.505000009,74.68,-33.09,81.6826205505,131.26
2019-05-14 22:00:00,91.721000009,6.33,91.9391687076,4.501000009,0,4.501000009,87.22,6.33,87.4493985114,130.69,76.181000009,-33.29,83.1370486749,4.501000009,0,4.501000009,71.68,-33.29,79.0331987205,131.26
2019-05-14 22:30:00,84.1551666759,6.12,84.377405022,4.6251666759,0,4.6251666759,79.53,6.12,79.7651258383,131.26,69.2251666759,-33.42,76.8701509125,4.6251666759,0,4.6251666759,64.6,-33.42,72.7327739056,131.26
2019-05-14 23:00:00,77.0173333427,5.45,77.2099225179,4.6773333427,0,4.6773333427,72.34,5.45,72.5450074092,131.34,63.0673333427,-34.13,71.7101487584,4.6773333427,0,4.6773333427,58.39,-34.13,67.6331945128,131.63
2019-05-14 23:30:00,71.1200000095,4.16,71.2415609132,4.7500000095,0,4.7500000095,66.37,4.16,66.5002443605,131.42,57.7000000095,-35.14,67.5581941817,4.7500000095,0,4.7500000095,52.95,-35.14,63.5493674241,132.19
2019-05-15 00:00:00,63.3875000097,3.38,63.4775516027,4.8275000097,0,4.8275000097,58.56,3.38,58.6574632933,131.25,50.6375000097,-35.57,61.8819950165,4.8275000097,0,4.8275000097,45.81,-35.57,57.9981120382,131.76
2019-05-15 00:30:00,60.7783333429,3.06,60.8553153302,4.7883333429,0,4.7883333429,55.99,3.06,56.0735561562,131.25,48.0983333429,-35.83,59.9769836718,4.7883333429,0,4.7883333429,43.31,-35.83,56.2098301011,131.26
2019-05-15 01:00:00,59.0785000097,2.5700000000000003,59.1343729433,4.8485000097,0,4.8485000097,54.23,2.5700000000000003,54.2908629513,131.25,46.5785000097,-36.19,58.9853605834,4.8485000097,0,4.8485000097,41.73,-36.19,55.2368445876,131.26
2019-05-15 01:30:00,63.203333343,3.13,63.2807889147,4.823333343,0,4.823333343,58.38,3.13,58.4638460931,131.25,49.733333343,-35.85,61.307641819,4.823333343,0,4.823333343,44.91,-35.85,57.4641679658,131.26
2019-05-15 02:00:00,62.7405000096,2.8,62.8029485093,4.8105000096,0,4.8105000096,57.93,2.8,57.9976283998,131.25,49.2705000096,-36.15,61.109775578,4.8105000096,0,4.8105000096,44.46,-36.15,57.301955464,131.26
2019-05-15 02:30:00,61.8758333431,2.66,61.9329827467,4.8658333431,0,4.8658333431,57.01,2.66,57.0720220423,131.25,48.5958333431,-36.27,60.638831769,4.8658333431,0,4.8658333431,43.73,-36.27,56.8139577921,131.43
2019-05-15 03:00:00,59.881333343,2.16,59.9202777275,4.8413333430000005,0,4.8413333430000005,55.04,2.16,55.0823674146,131.86,46.911333343,-36.48,59.4261188033,4.8413333430000005,0,4.8413333430000005,42.07,-36.48,55.6837076711,132.19
2019-05-15 03:30:00,58.5906666763,1.26,58.6042133432,4.8206666763,0,4.8206666763,53.77,1.26,53.7847608529,132.19,45.660666676299996,-35.97,58.12690755,4.8206666763,0,4.8206666763,40.84,-35.97,54.4219303223,132.19
2019-05-15 04:00:00,57.7220000097,1.37,57.7382558199,4.8520000097,0,4.8520000097,52.87,1.37,52.8877471632,132.19,44.9620000097,-35.89,57.5297622529,4.8520000097,0,4.8520000097,40.11,-35.89,53.8228966147,132.19
2019-05-15 04:30:00,57.3895000096,1.3,57.404222069,4.7895000096,0,4.7895000096,52.6,1.3,52.6160621864,132.19,44.7495000096,-35.87,57.3513264982,4.7895000096,0,4.7895000096,39.96,-35.87,53.6978444633,132.19
2019-05-15 05:00:00,57.2493333428,1.29,57.2638652921,4.7393333428,0,4.7393333428,52.51,1.29,52.5258431632,132.19,44.6493333428,-35.8,57.2293890231,4.7393333428,0,4.7393333428,39.91,-35.8,53.6138797328,132.19
2019-05-15 05:30:00,58.3466666761,1.34,58.3620519877,4.7366666761000005,0,4.7366666761000005,53.61,1.34,53.6267442607,132.19,45.6766666761,-35.68,57.9605061973,4.7366666761000005,0,4.7366666761000005,40.94,-35.68,54.3060401797,131.8
2019-05-15 06:00:00,61.827166677,0.91,61.8338632086,5.157166677,0,5.157166677,56.67,0.91,56.677305864,132.19,49.017166677,-36.42,61.0663494,5.157166677,0,5.157166677,43.86,-36.42,57.0097886332,132.19
2019-05-15 06:30:00,74.0230000115,1.8399999999999999,74.045865048,5.7730000115,0,5.7730000115,68.25,1.8399999999999999,68.2747984252,131.74,60.4730000115,-35.56,70.1533843118,5.7730000115,0,5.7730000115,54.7,-35.56,65.2426516935,131.51
2019-05-15 07:00:00,83.7623333487,4.47,83.8815199434,7.6723333487000005,0,7.6723333487000005,76.09,4.47,76.2211847192,131.33,69.2123333487,-33.6,76.9370332647,7.6723333487000005,0,7.6723333487000005,61.54,-33.6,70.1151310346,131.26
2019-05-15 07:30:00,93.4300000217,8.96,93.8586517272,10.8300000217,0,10.8300000217,82.6,8.96,83.0845448925,130.41,78.7900000217,-30.75,84.5779321302,10.8300000217,0,10.8300000217,67.96,-30.75,74.5930566474,131.26
2019-05-15 08:00:00,95.8850000284,10.9,96.5025555644,14.2250000285,0,14.2250000285,81.66,10.9,82.3842557774,130.56,82.2350000284,-29.37,87.3223461073,14.2250000285,0,14.2250000285,68.01,-29.37,74.0807464865,131.26
2019-05-15 08:30:00,95.137166717,11.25,95.8000156104,25.187166717,0,25.187166717,69.95,11.25,70.8488884881,130.83,83.157166717,-29.42,88.2079972361,25.187166717,0,25.187166717,57.97,-29.42,65.0081325682,131.26
2019-05-15 09:00:00,92.4260000623,12.3,93.2408466688,31.1660000623,0,31.1660000623,61.26,12.3,62.482618383,130.83,82.6960000623,-28.29,87.4011014022,31.1660000623,0,31.1660000623,51.53,-28.29,58.7849045249,131.0
2019-05-15 09:30:00,91.5366667333,14.91,92.7430291539,33.2966667333,0,33.2966667333,58.24,14.91,60.1182642797,130.32,83.7266667333,-25.38,87.488851417,33.2966667333,0,33.2966667333,50.43,-25.38,56.4564371883,130.32
2019-05-15 10:00:00,84.8938334044,14.96,86.2018825206,35.5438334044,0,35.5438334044,49.35,14.96,51.5676652564,130.45,78.6438334044,-25.53,82.6839369681,35.5438334044,0,35.5438334044,43.1,-25.53,50.0938209762,131.1
2019-05-15 10:30:00,82.1695000789,13.81,83.3219229448,39.4395000789,0,39.4395000789,42.73,13.81,44.9062245129,130.93,77.8295000789,-26.54,82.2301810926,39.4395000789,0,39.4395000789,38.39,-26.54,46.6708013645,131.26
2019-05-15 11:00:00,80.1173334177,14.22,81.3694999,42.2073334177,0,42.2073334177,37.91,14.22,40.4892146133,130.32,76.8973334177,-25.99,81.1706842817,42.2073334177,0,42.2073334177,34.69,-25.99,43.346005583,130.37
2019-05-15 11:30:00,81.9335000844,14.65,83.2329318003,42.2035000844,0,42.2035000844,39.73,14.65,42.3449571968,130.32,79.6835000844,-25.32,83.6095842933,42.2035000844,0,42.2035000844,37.48,-25.32,45.231104342,130.37
2019-05-15 12:00:00,80.4353334151,15.65,81.9436718826,40.9053334151,0,40.9053334151,39.53,15.65,42.5152137476,130.32,78.4853334151,-24.16,82.1197489115,40.9053334151,0,40.9053334151,37.58,-24.16,44.6761905269,130.37
2019-05-15 12:30:00,79.8730000836,15.95,81.449976319,41.8130000836,0,41.8130000836,38.06,15.95,41.2670098263,130.32,76.9830000836,-23.96,80.625454429,41.8130000836,0,41.8130000836,35.17,-23.96,42.555969029,130.37
2019-05-15 13:00:00,79.8005000856,14.87,81.1741135702,42.8105000856,0,42.8105000856,36.99,14.87,39.8669913588,130.32,76.3405000856,-25.19,80.3891040709,42.8105000856,0,42.8105000856,33.53,-25.19,41.9380137822,130.64
2019-05-15 13:30:00,79.7258334175,14.94,81.1135753997,42.0958334175,0,42.0958334175,37.63,14.94,40.4872881285,131.26,74.6958334175,-25.23,78.8417429408,42.0958334175,0,42.0958334175,32.6,-25.23,41.2227231027,131.26
2019-05-15 14:00:00,77.5418334182,15.2,79.0175672231,42.4418334182,0,42.4418334182,35.1,15.2,38.249836601,131.26,73.6718334182,-24.91,77.7691914527,42.4418334182,0,42.4418334182,31.23,-24.91,39.9477283459,131.26
2019-05-15 14:30:00,77.4688334155,15.24,78.9536430493,41.0688334155,0,41.0688334155,36.4,15.24,39.4615965212,131.26,73.1888334155,-24.96,77.3279182231,41.0688334155,0,41.0688334155,32.12,-24.96,40.6779547175,131.26
2019-05-15 15:00:00,74.4116667483,13.87,75.6932827156,40.8216667483,0,40.8216667483,33.59,13.87,36.3409548581,131.26,71.7016667483,-26.24,76.3522534997,40.8216667483,0,40.8216667483,30.88,-26.24,40.5229811342,131.26
2019-05-15 15:30:00,75.2201667459,12.81,76.303142696,39.6301667459,0,39.6301667459,35.59,12.81,37.8251794444,131.26,71.9501667459,-27.15,76.9022040956,39.6301667459,0,39.6301667459,32.32,-27.15,42.2102463864,131.26
2019-05-15 16:00:00,76.3261667412,12.71,77.3771789962,37.2561667412,0,37.2561667412,39.07,12.71,41.0853866965,131.26,72.9361667412,-27.36,77.8989988312,37.2561667412,0,37.2561667412,35.68,-27.36,44.9625622046,131.26
2019-05-15 16:30:00,79.5581667336,11.91,80.4447014664,33.4681667336,0,33.4681667336,46.09,11.91,47.6039515167,131.26,74.8281667336,-28.21,79.9691105159,33.4681667336,0,33.4681667336,41.36,-28.21,50.0644954034,131.65
2019-05-15 17:00:00,85.1238333975,11.04,85.836755602,32.0838333975,0,32.0838333975,53.04,11.04,54.1767773128,131.78,78.0938333975,-29.21,83.3778802484,32.0838333975,0,32.0838333975,46.01,-29.21,54.4990293492,132.19
2019-05-15 17:30:00,88.73500007210001,13.53,89.7605767462,36.0750000721,0,36.0750000721,52.66,13.53,54.3703641702,131.31,79.6250000721,-26.5,83.9189527848,36.0750000721,0,36.0750000721,43.55,-26.5,50.9789417309,132.11
2019-05-15 18:00:00,90.9101667251,13.46,91.9011970215,29.2201667251,0,29.2201667251,61.69,13.46,63.1413311548,131.31,79.3201667251,-26.72,83.6997446191,29.2201667251,0,29.2201667251,50.1,-26.72,56.78,131.73
2019-05-15 18:30:00,94.5083333742,14.84,95.6663508093,20.4483333742,0,20.4483333742,74.06,14.84,75.5321732774,131.13,81.2183333742,-25.13,85.0172604598,20.4483333742,0,20.4483333742,60.77,-25.13,65.7610051626,131.26
2019-05-15 19:00:00,93.9023333592,15.25,95.1325954145,12.9123333592,0,12.9123333592,80.99,15.25,82.4132428679,130.44,79.2223333592,-24.71,82.9865181995,12.9123333592,0,12.9123333592,66.31,-24.71,70.7643992414,131.26
2019-05-15 19:30:00,93.0740000175,14.8,94.2433524407,8.7740000175,0,8.7740000175,84.3,14.8,85.5893100802,130.32,77.3740000175,-25.29,81.4022111414,8.7740000175,0,8.7740000175,68.6,-25.29,73.1132279413,131.26
2019-05-15 20:00:00,92.5838333496,14.25,93.6740556275,8.1438333496,0,8.1438333496,84.44,14.25,85.633965808,130.64,76.3838333496,-25.9,80.6554399727,8.1438333496,0,8.1438333496,68.24,-25.9,72.9897773664,131.26
2019-05-15 20:30:00,91.478000014,13.69,92.4967058147,7.018000014,0,7.018000014,84.46,13.69,85.5623030312,131.26,75.088000014,-26.42,79.6004029268,7.018000014,0,7.018000014,68.07,-26.42,73.0174040897,131.26
2019-05-15 21:00:00,89.3726666857,11.92,90.1640723931,9.4926666857,0,9.4926666857,79.88,11.92,80.76447734,131.26,72.8626666857,-28.27,78.1547253629,9.4926666857,0,9.4926666857,63.37,-28.27,69.3898393138,131.26
2019-05-15 21:30:00,90.354833351,12.21,91.1760934121,8.844833351,0,8.844833351,81.51,12.21,82.4194406678,130.32,73.774833351,-27.61,78.7720644389,8.844833351,0,8.844833351,64.93,-27.61,70.5564809213,130.72
2019-05-15 22:00:00,86.0990000088,11.93,86.9215893925,4.4190000088,0,4.4190000088,81.68,11.93,82.5466371211,130.32,70.2490000088,-27.41,75.4070958348,4.4190000088,0,4.4190000088,65.83,-27.41,71.3084637333,130.32
2019-05-15 22:30:00,81.2945000087,11.16,82.0569395705,4.3745000087,0,4.3745000087,76.92,11.16,77.725362656,130.53,66.0545000087,-28.28,71.8537081256,4.3745000087,0,4.3745000087,61.68,-28.28,67.8541140978,130.85
2019-05-15 23:00:00,75.0215000088,9.61,75.6344998236,4.3915000088,0,4.3915000088,70.63,9.61,71.2807758095,131.26,60.8115000088,-29.65,67.6547192243,4.3915000088,0,4.3915000088,56.42,-29.65,63.736480135,131.26
2019-05-15 23:30:00,68.3096666753,9.29,68.938484617,4.3196666753,0,4.3196666753,63.99,9.29,64.6608397718,131.26,54.6196666753,-30.03,62.3306416437,4.3196666753,0,4.3196666753,50.3,-30.03,58.582342903,131.64
2019-05-16 00:00:00,61.7801666757,7.97,62.2921334879,4.5101666757,0,4.5101666757,57.27,7.97,57.8219145307,131.92,48.5401666757,-30.14,57.1363927887,4.5101666757,0,4.5101666757,44.03,-30.14,53.3578532177,132.19
2019-05-16 00:30:00,60.3423333422,7.34,60.7871104198,4.4523333422,0,4.4523333422,55.89,7.34,56.3699183963,132.27,46.9623333422,-30.34,55.9104315217,4.4523333422,0,4.4523333422,42.51,-30.34,52.2265803973,132.19
2019-05-16 01:00:00,58.7001666755,6.78,59.0904219627,4.4101666755,0,4.4101666755,54.29,6.78,54.7117217788,133.13,45.4901666755,-31.0,55.0486626919,4.4101666755,0,4.4101666755,41.08,-31.0,51.4642244671,132.95
2019-05-16 01:30:00,62.3306666754,7.23,62.7485849099,4.3506666754,0,4.3506666754,57.98,7.23,58.4290450033,132.26,48.2706666754,-30.8,57.2599097212,4.3506666754,0,4.3506666754,43.92,-30.8,53.6433257731,132.19
2019-05-16 02:00:00,61.7423333419,7.11,62.150364653,4.3023333419,0,4.3023333419,57.44,7.11,57.8783698803,132.54,47.6623333419,-30.97,56.8404690304,4.3023333419,0,4.3023333419,43.36,-30.97,53.2844301837,132.28
2019-05-16 02:30:00,61.0990000087,6.74,61.4696299164,4.3590000087,0,4.3590000087,56.74,6.74,57.1389114352,133.13,47.1690000087,-31.33,56.6258197453,4.3590000087,0,4.3590000087,42.81,-31.33,53.0496465587,133.13
2019-05-16 03:00:00,59.0141666756,7.25,59.4578368966,4.4741666756,0,4.4741666756,54.54,7.25,55.0197609955,133.13,45.6641666756,-31.54,55.4976370504,4.4741666756,0,4.4741666756,41.19,-31.54,51.8785861411,133.13
2019-05-16 03:30:00,57.4061666756,8.49,58.03057877,4.4461666756,0,4.4461666756,52.96,8.49,53.6361976654,132.41,44.5261666756,-30.65,54.0555456805,4.4461666756,0,4.4461666756,40.08,-30.65,50.4562077449,132.55
2019-05-16 04:00:00,56.7758333423,8.39,57.3923980307,4.4958333423,0,4.4958333423,52.28,8.39,52.9489423879,132.88,44.0358333423,-30.75,53.7095626323,4.4958333423,0,4.4958333423,39.54,-30.75,50.0896606098,132.92
2019-05-16 04:30:00,56.4930000089,8.47,57.1244251613,4.4530000089,0,4.4530000089,52.04,8.47,52.7247807013,133.13,43.8430000089,-30.7,53.5228796851,4.4530000089,0,4.4530000089,39.39,-30.7,49.9405856994,133.13
2019-05-16 05:00:00,56.3736666757,8.39,56.9945821501,4.5036666757,0,4.5036666757,51.87,8.39,52.5441623779,133.13,43.8036666757,-30.74,53.5136320411,4.5036666757,0,4.5036666757,39.3,-30.74,49.8942641994,133.13
2019-05-16 05:30:00,57.264500009,8.44,57.8831284683,4.494500009,0,4.494500009,52.77,8.44,53.440682069,132.21,44.564500009,-30.55,54.0305206439,4.494500009,0,4.494500009,40.07,-30.55,50.3875718804,132.21
2019-05-16 06:00:00,59.6265000092,8.56,60.2378046027,4.6065000092,0,4.6065000092,55.02,8.56,55.6819001113,132.12,46.6065000092,-30.28,55.5791709466,4.6065000092,0,4.6065000092,42.0,-30.28,51.7771996153,132.12
2019-05-16 06:30:00,68.1815000118,10.67,69.0113457619,5.9115000118,0,5.9115000118,62.27,10.67,63.1775418958,131.34,54.1315000118,-27.03,60.5048774359,5.9115000118,0,5.9115000118,48.22,-27.03,55.2791940969,131.35
2019-05-16 07:00:00,78.237166682,11.25,79.0418670733,7.667166682,0,7.667166682,70.57,11.25,71.461090112,129.89,64.677166682,-12.72,65.9161155561,7.667166682,0,7.667166682,57.01,-12.72,58.4118010337,131.07
2019-05-16 07:30:00,87.2880000225,11.66,88.0633325961,11.2480000225,0,11.2480000225,76.04,11.66,76.9287800501,130.92,74.8680000225,6.54,75.1531039104,11.2480000225,0,11.2480000225,63.62,6.54,63.9552656159,133.62
2019-05-16 08:00:00,91.2076666914,13.96,92.2698220617,12.3776666914,0,12.3776666914,78.83,13.96,80.0565456412,131.26,78.8776666914,7.73,79.2555310542,12.3776666914,0,12.3776666914,66.5,7.73,66.9477624719,134.07
2019-05-16 08:30:00,91.3560000275,15.31,92.629988886,13.7360000275,0,13.7360000275,77.62,15.31,79.1154883699,131.26,79.7260000275,8.84,80.2145914431,13.7360000275,0,13.7360000275,65.99,8.84,66.5794690577,133.16
2019-05-16 09:00:00,89.4951667011,16.15,90.9406804618,17.2051667011,0,17.2051667011,72.29,16.15,74.072036559,131.26,79.2951667011,9.67,79.8826161449,17.2051667011,0,17.2051667011,62.09,9.67,62.8384993455,133.16
2019-05-16 09:30:00,91.2275000463,16.8,92.7615047565,23.1375000463,0,23.1375000463,68.09,16.8,70.1319335253,131.26,81.8375000463,10.29,82.481879912,23.1375000463,0,23.1375000463,58.7,10.29,59.5950845288,133.39
2019-05-16 10:00:00,89.0481667176,16.72,90.6042736065,25.4581667176,0,25.4581667176,63.59,16.72,65.7513992247,131.26,81.8181667176,10.42,82.4790203932,25.4581667176,0,25.4581667176,56.36,10.42,57.3151463402,134.07
2019-05-16 10:30:00,85.6416667246,16.4,87.1977928584,28.9916667247,0,28.9916667247,56.65,16.4,58.9761180479,132.03,81.1516667246,10.49,81.8268483579,28.9916667247,0,28.9916667247,52.16,10.49,53.2043766997,134.07
2019-05-16 11:00:00,85.382333401,16.68,86.9963519752,33.832333401,0,33.832333401,51.55,16.68,54.1814073276,131.31,81.352333401,10.83,82.0700374667,33.832333401,0,33.832333401,47.52,10.83,48.7384786385,134.07
2019-05-16 11:30:00,82.333833402,17.36,84.1441009381,34.353833402,0,34.353833402,47.98,17.36,51.0240139542,131.31,79.493833402,11.6,80.3357302136,34.353833402,0,34.353833402,45.14,11.6,46.606647594500004,133.13
2019-05-16 12:00:00,80.8315000716,17.73,82.7531528332,35.8215000716,0,35.8215000716,45.01,17.73,48.3761614848,131.31,78.9515000716,11.93,79.8477567848,35.8215000716,0,35.8215000716,43.13,11.93,44.7495452491,133.13
2019-05-16 12:30:00,81.5633334113,17.63,83.4469547506,38.9633334113,0,38.9633334113,42.6,17.63,46.1039792209,131.31,80.0233334113,11.86,80.8974257331,38.9633334113,0,38.9633334113,41.06,11.86,42.738544664,133.13
2019-05-16 13:00:00,80.4483334066,17.35,82.2979759648,36.6283334066,0,36.6283334066,43.82,17.35,47.1297666024,131.31,78.8283334066,11.63,79.6816355735,36.6283334066,0,36.6283334066,42.2,11.63,43.773244111,133.13
2019-05-16 13:30:00,80.1006667383,16.6,81.802669956,35.8306667383,0,35.8306667383,44.27,16.6,47.2799418358,131.31,77.9706667383,11.08,78.7539920996,35.8306667383,0,35.8306667383,42.14,11.08,43.5723077195,134.03
2019-05-16 14:00:00,79.2333334024,16.45,80.9229486737,34.5233334024,0,34.5233334024,44.71,16.45,47.6401784212,131.31,76.7833334024,10.88,77.5503364814,34.5233334024,0,34.5233334024,42.26,10.88,43.6380797011,134.03
2019-05-16 14:30:00,80.5170000691,16.59,82.2083657552,34.5670000691,0,34.5670000691,45.95,16.59,48.8531534294,131.31,76.8870000691,10.86,77.6501795209,34.5670000691,0,34.5670000691,42.32,10.86,43.691211931,134.03
2019-05-16 15:00:00,80.285666728,16.17,81.8978460154,30.675666728,0,30.675666728,49.61,16.17,52.1787408817,131.31,75.735666728,10.54,76.4655662029,30.675666728,0,30.675666728,45.06,10.54,46.2762919863,134.03
2019-05-16 15:30:00,79.7841667247,18.19,81.8314692521,29.0241667247,0,29.0241667247,50.76,18.19,53.9208095266,130.87,75.3941667247,12.81,76.4746786598,29.0241667247,0,29.0241667247,46.37,12.81,48.1068913982,133.13
2019-05-16 16:00:00,82.0250000562,18.19,84.0177167877,28.1050000562,0,28.1050000562,53.92,18.19,56.9055577251,130.44,77.3650000562,12.86,78.4265441907,28.1050000562,0,28.1050000562,49.26,12.86,50.9109732769,133.13
2019-05-16 16:30:00,87.0915000553,17.84,88.8999155336,27.6315000553,0,27.6315000553,59.46,17.84,62.0786372273,130.32,80.8015000553,12.5,81.7626590271,27.6315000553,0,27.6315000553,53.17,12.5,54.6195834843,133.13
2019-05-16 17:00:00,90.054500051,17.86,91.8084559256,25.524500051,0,25.524500051,64.53,17.86,66.9559594062,130.32,82.644500051,12.5,83.5844685853,25.524500051,0,25.524500051,57.12,12.5,58.4717401828,133.13
2019-05-16 17:30:00,92.0740000457,17.04,93.637508961,22.8740000457,0,22.8740000457,69.2,17.04,71.2671144358,130.32,83.7540000457,11.82,84.5839519274,22.8740000457,0,22.8740000457,60.88,11.82,62.0168267489,133.13
2019-05-16 18:00:00,93.1538333712,16.71,94.6406930012,18.9338333712,0,18.9338333712,74.22,16.71,76.0778055677,130.32,83.8738333712,11.51,84.6599080107,18.9338333712,0,18.9338333712,64.94,11.51,65.9521318837,133.13
2019-05-16 18:30:00,94.1126666958,16.05,95.4714435452,14.5726666958,0,14.5726666958,79.54,16.05,81.1431703842,130.32,83.5626666958,10.91,84.2718657994,14.5726666958,0,14.5726666958,68.99,10.91,69.8473206358,133.13
2019-05-16 19:00:00,92.9731666956,14.9,94.1595439954,14.4831666956,0,14.4831666956,78.49,14.9,79.8917398734,130.32,81.2131666956,9.68,81.7880238466,14.4831666956,0,14.4831666956,66.73,9.68,67.4284457777,133.13
2019-05-16 19:30:00,93.710166684,15.51,94.9850274514,8.660166684,0,8.660166684,85.05,15.51,86.4526610348,130.32,80.800166684,10.22,81.4439398369,8.660166684,0,8.660166684,72.14,10.22,72.8603321431,133.13
2019-05-16 20:00:00,92.8213333463,14.95,94.0175644451,6.4813333463,0,6.4813333463,86.34,14.95,87.6247573463,130.32,79.3713333463,9.7,79.9618568892,6.4813333463,0,6.4813333463,72.89,9.7,73.5325920936,133.13
2019-05-16 20:30:00,91.5715000109,14.39,92.6952626311,5.4515000109,0,5.4515000109,86.12,14.39,87.3139536386,130.32,77.9515000109,9.25,78.4984003273,5.4515000109,0,5.4515000109,72.5,9.25,73.0877041642,133.13
2019-05-16 21:00:00,90.517000017,10.36,91.1079408837,8.477000017,0,8.477000017,82.04,10.36,82.6915424938,130.93,76.667000017,5.12,76.8377725575,8.477000017,0,8.477000017,68.19,5.12,68.3819457167,133.32
2019-05-16 21:30:00,89.0480000164,7.78,89.387217805,8.1780000164,0,8.1780000164,80.87,7.78,81.2433708065,130.35,75.1480000164,2.47,75.1885816229,8.1780000164,0,8.1780000164,66.97,2.47,67.0155340201,133.13
2019-05-16 22:00:00,84.5230000088,7.65,84.8684866749,4.3930000088,0,4.3930000088,80.13,7.65,80.4943439007,130.55,71.2130000088,2.55,71.2586406708,4.3930000088,0,4.3930000088,66.82,2.55,66.8686391367,133.13
2019-05-16 22:30:00,79.6680000087,6.24,79.9120005092,4.3580000087,0,4.3580000087,75.31,6.24,75.568073285,130.91,67.1280000087,1.42,67.143017397,4.3580000087,0,4.3580000087,62.77,1.42,62.7860597585,133.58
2019-05-16 23:00:00,71.9231666755,4.64,72.0726820969,4.4331666755,0,4.4331666755,67.49,4.64,67.6493141133,130.7,60.6631666755,0.25,60.663681813,4.4331666755,0,4.4331666755,56.23,0.25,56.2305557504,132.61
2019-05-16 23:30:00,66.2213333423,4.09,66.3475175845,4.4813333423,0,4.4813333423,61.74,4.09,61.8753238375,131.26,55.5913333423,-0.12,55.5914628587,4.4813333423,0,4.4813333423,51.11,-0.12,51.1101408724,133.6
2019-05-17 00:00:00,61.3656666788,2.24,61.4065358649,6.0556666788,0,6.0556666788,55.31,2.24,55.3553403024,131.92,51.1556666788,-0.54,51.1585167235,6.0556666788,0,6.0556666788,45.1,-0.54,45.1032327001,133.97
2019-05-17 00:30:00,60.640500009,2.15,60.6786020055,4.510500009,0,4.510500009,56.13,2.15,56.1711616401,132.19,50.650500009,-0.14,50.6506934914,4.510500009,0,4.510500009,46.14,-0.14,46.1402123966,134.23
2019-05-17 01:00:00,59.0365000091,3.18,59.1220832965,4.5365000091,0,4.5365000091,54.5,3.18,54.5926954821,132.19,48.7065000091,-7.22,49.2387199583,4.5365000091,0,4.5365000091,44.17,-7.22,44.7561984534,133.85
2019-05-17 01:30:00,62.4190000107,8.33,62.9723785666,5.3690000107,0,5.3690000107,57.05,8.33,57.6549338739,132.09,48.8690000107,-32.91,58.9172917067,5.3690000107,0,5.3690000107,43.5,-32.91,54.5464765132,132.19
2019-05-17 02:00:00,62.2926666757,8.42,62.8591498635,4.5026666757000005,0,4.5026666757000005,57.79,8.42,58.4001755134,132.19,48.8326666757,-32.82,58.8369079291,4.5026666757000005,0,4.5026666757000005,44.33,-32.82,55.1570602915,132.19
2019-05-17 02:30:00,61.603500009,7.99,62.1194922175,4.513500009,0,4.513500009,57.09,7.99,57.646406653,132.19,48.313500009,-33.28,58.6664527914,4.513500009,0,4.513500009,43.8,-33.28,55.0090756148,132.74
2019-05-17 03:00:00,59.6381666757,6.88,60.033701572,4.5081666757,0,4.5081666757,55.13,6.88,55.5576394387,132.85,46.5581666757,-33.28,57.2295490477,4.5081666757,0,4.5081666757,42.05,-33.28,53.6261214335,133.13
2019-05-17 03:30:00,58.3126666757,6.35,58.657391647,4.5226666757,0,4.5226666757,53.79,6.35,54.1635172418,133.13,45.4126666757,-33.17,56.2366356977,4.5226666757,0,4.5226666757,40.89,-33.17,52.6520749829,133.13
2019-05-17 04:00:00,57.3056666757,6.17,57.6368660941,4.5056666757,0,4.5056666757,52.8,6.17,53.159278588,133.13,44.6256666757,-33.32,55.6926613321,4.5056666757,0,4.5056666757,40.12,-33.32,52.1520546096,133.13
2019-05-17 04:30:00,56.7318333424,6.21,57.0707018915,4.5418333424,0,4.5418333424,52.19,6.21,52.5581601657,133.13,44.2118333424,-33.29,55.3435660895,4.5418333424,0,4.5418333424,39.67,-33.29,51.7873826332,133.13
2019-05-17 05:00:00,56.752000009,6.26,57.0962092001,4.492000009,0,4.492000009,52.26,6.26,52.6335938351,133.13,44.242000009,-33.14,55.2776099772,4.492000009,0,4.492000009,39.75,-33.14,51.7525081518,133.13
2019-05-17 05:30:00,57.8613333426,6.19,58.191494191,4.6213333426,0,4.6213333426,53.24,6.19,53.5986352438,132.72,45.3213333426,-32.88,55.9921213739,4.6213333426,0,4.6213333426,40.7,-32.88,52.3219303925,132.51
2019-05-17 06:00:00,60.2716666768,6.26,60.5958860319,5.0516666768,0,5.0516666768,55.22,6.26,55.5736988152,132.24,47.4416666768,-32.76,57.6535284009,5.0516666768,0,5.0516666768,42.39,-32.76,53.5735914421,132.24
2019-05-17 06:30:00,68.4336666789,8.12,68.9137224006,6.0936666789,0,6.0936666789,62.34,8.12,62.8666048073,131.37,54.6136666789,-29.76,62.1957409162,6.0936666789,0,6.0936666789,48.52,-29.76,56.9196626835,131.37
2019-05-17 07:00:00,78.0331666843,9.88,78.6561472663,8.8031666843,0,8.8031666843,69.23,9.88,69.9314471465,130.91,63.5931666843,-28.31,69.6099630005,8.8031666843,0,8.8031666843,54.79,-28.31,61.6717131268,130.91
2019-05-17 07:30:00,85.8121666946,9.86,86.3767766985,13.9521666946,0,13.9521666946,71.86,9.86,72.5332971814,130.91,71.4921666946,-29.99,77.5276079773,13.9521666946,0,13.9521666946,57.54,-29.99,64.886452361,131.01
2019-05-17 08:00:00,89.8358333644,8.24,90.2129400711,15.5158333644,0,15.5158333644,74.32,8.24,74.7753970234,131.85,76.4158333644,-31.15,82.5209190979,15.5158333644,0,15.5158333644,60.9,-31.15,68.4041848135,131.85
2019-05-17 08:30:00,89.7106667082,9.54,90.2164914039,20.7906667082,0,20.7906667082,68.92,9.54,69.5771370495,131.26,77.3606667082,-31.37,83.4790372102,20.7906667082,0,20.7906667082,56.57,-31.37,64.6857155793,131.26
2019-05-17 09:00:00,89.0830000544,9.63,89.6019966223,27.2130000544,0,27.2130000544,61.87,9.63,62.614964665,131.26,77.3730000544,-31.56,83.5620412473,27.2130000544,0,27.2130000544,50.16,-31.56,59.2626290338,131.26
2019-05-17 09:30:00,88.1813333921,10.44,88.7971911651,29.3913333921,0,29.3913333921,58.79,10.44,59.7097789311,131.26,77.8013333921,-30.65,83.6209900539,29.3913333921,0,29.3913333921,48.41,-30.65,57.2970383179,131.26
2019-05-17 10:00:00,86.3978333882,10.86,87.0776964221,27.4578333882,0,27.4578333882,58.94,10.86,59.9321549754,131.26,77.5378333882,-29.94,83.11750240800001,27.4578333882,0,27.4578333882,50.08,-29.94,58.3473221322,131.26
2019-05-17 10:30:00,87.3910000681,9.89,87.9488430447,34.0510000681,0,34.0510000681,53.34,9.89,54.2491262602,131.26,77.3310000681,-31.32,83.4327631781,34.0510000681,0,34.0510000681,43.28,-31.32,53.4237849651,131.69
2019-05-17 11:00:00,87.4861667349,10.31,88.0915743416,34.1361667349,0,34.1361667349,53.35,10.31,54.3370831017,131.26,75.5561667349,-31.28,81.7751351676,34.1361667349,0,34.1361667349,41.42,-31.28,51.9042849869,131.26
2019-05-17 11:30:00,85.8088333978,10.23,86.4164844754,32.2088333978,0,32.2088333978,53.6,10.23,54.5675077312,131.26,75.1688333978,-31.12,81.3560564087,32.2088333978,0,32.2088333978,42.96,-31.12,53.0472996485,131.26
2019-05-17 12:00:00,90.2595000515,12.11,91.0682680715,25.7295000515,0,25.7295000515,64.53,12.11,65.6564772128,131.26,78.9095000515,-29.0,84.0696687181,25.7295000515,0,25.7295000515,53.18,-29.0,60.5731986938,131.26
2019-05-17 12:30:00,91.2061667076,11.51,91.9295651327,20.4661667076,0,20.4661667076,70.74,11.51,71.6702706846,131.26,77.6561667076,-29.81,83.1812258128,20.4661667076,0,20.4661667076,57.19,-29.81,64.4928848789,131.26
2019-05-17 13:00:00,95.3530000297,12.44,96.1610535231,14.8630000297,0,14.8630000297,80.49,12.44,81.4456487481,130.47,80.5430000297,-28.92,85.5776913324,14.8630000297,0,14.8630000297,65.68,-28.92,71.7650945795,131.26
2019-05-17 13:30:00,93.8815000233,12.03,94.6491254403,11.6415000233,0,11.6415000233,82.24,12.03,83.1152122057,131.22,79.1415000233,-29.14,84.3357375372,11.6415000233,0,11.6415000233,67.5,-29.14,73.5213547209,131.26
2019-05-17 14:00:00,93.49800002,12.29,94.3022805012,9.98800002,0,9.98800002,83.51,12.29,84.4095030195,131.22,78.27800002,-29.0,83.4772141792,9.98800002,0,9.98800002,68.29,-29.0,74.1924800772,131.26
2019-05-17 14:30:00,93.4836666841,11.96,94.2456234353,8.7236666841,0,8.7236666841,84.76,11.96,85.5996448591,131.22,78.1136666841,-29.19,83.3894539066,8.7236666841,0,8.7236666841,69.39,-29.19,75.2796665774,131.26
2019-05-17 15:00:00,93.257166683,11.57,93.9721450098,8.177166683,0,8.177166683,85.08,11.57,85.8630962638,131.22,77.757166683,-29.61,83.2041409461,8.177166683,0,8.177166683,69.58,-29.61,75.6183079684,131.26
2019-05-17 15:30:00,92.9778333508,11.01,93.6274403934,8.7378333508,0,8.7378333508,84.24,11.01,84.9564459002,131.22,77.6578333508,-30.06,83.2727006932,8.7378333508,0,8.7378333508,68.92,-30.06,75.1902254286,131.26
2019-05-17 16:00:00,94.7550000187,11.13,95.4064302264,9.3650000187,0,9.3650000187,85.39,11.13,86.1123045795,131.22,79.0650000187,-29.89,84.5262463851,9.3650000187,0,9.3650000187,69.7,-29.89,75.8386583478,131.26
2019-05-17 16:30:00,97.1683333493,10.84,97.771113351,7.9983333493,0,7.9983333493,89.17,10.84,89.8264688163,131.22,81.2183333493,-29.99,86.578390907,7.9983333493,0,7.9983333493,73.22,-29.99,79.1237543346,131.26
2019-05-17 17:00:00,99.3185000162,10.64,99.8868061631,8.0885000162,0,8.0885000162,91.23,10.64,91.848366888,130.52,83.8385000162,-29.83,88.9872068612,8.0885000162,0,8.0885000162,75.75,-29.83,81.411862772,131.26
2019-05-17 17:30:00,100.9173333511,10.18,101.4294857066,8.9073333511,0,8.9073333511,92.01,10.18,92.5714453814,130.32,85.2673333511,-30.14,90.4374797129,8.9073333511,0,8.9073333511,76.36,-30.14,82.0930520812,130.88
