Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-17 18:00:00,104.408333355,10.43,104.9279989992,10.858333355100001,0,10.858333355100001,93.55,10.43,94.129630829,130.32,86.988333355,-30.46,92.1671402393,10.858333355100001,0,10.858333355100001,76.13,-30.46,81.9974908153,130.76
2019-05-17 18:30:00,103.6686666949,9.4,104.0939597397,14.1186666949,0,14.1186666949,89.55,9.4,90.042004087,130.87,85.1086666949,-32.14,90.9750776124,14.1186666949,0,14.1186666949,70.99,-32.14,77.9266302364,131.26
2019-05-17 19:00:00,105.1900000235,10.09,105.672816774,11.7700000235,0,11.7700000235,93.42,10.09,93.9633146499,130.56,86.9100000235,-31.11,92.3102388909,11.7700000235,0,11.7700000235,75.14,-31.11,81.3255906834,131.26
2019-05-17 19:30:00,101.0883333511,9.43,101.527218221,8.8683333511,0,8.8683333511,92.22,9.43,92.7008807941,131.26,82.9983333511,-31.84,88.8960569376,8.8683333511,0,8.8683333511,74.13,-31.84,80.6786371972,131.26
2019-05-17 20:00:00,97.7043333434,8.96,98.1143126872,5.0543333434,0,5.0543333434,92.65,8.96,93.0822437418,131.26,80.0643333434,-32.03,86.2335107353,5.0543333434,0,5.0543333434,75.01,-32.03,81.5623749041,131.26
2019-05-17 20:30:00,94.5113333428,8.03,94.8518477955,4.7113333428,0,4.7113333428,89.8,8.03,90.1583102104,131.26,77.3613333428,-32.83,84.0391860775,4.7113333428,0,4.7113333428,72.65,-32.83,79.7234683139,131.42
2019-05-17 21:00:00,92.1513333424,6.8,92.401884379,4.5513333423999995,0,4.5513333423999995,87.6,6.8,87.863530546,131.26,75.4313333424,-33.78,82.6497093148,4.5513333423999995,0,4.5513333423999995,70.88,-33.78,78.5179138796,132.19
2019-05-17 21:30:00,90.2261666754,6.37,90.4507493222,4.3861666754,0,4.3861666754,85.84,6.37,86.0760274409,131.34,73.8361666754,-34.14,81.3469059604,4.3861666754,0,4.3861666754,69.45,-34.14,77.3876094734,132.19
2019-05-17 22:00:00,86.3396666757,5.5,86.5146695172,4.5096666757,0,4.5096666757,81.83,5.5,82.0146261346,132.19,70.5696666757,-34.92,78.7368036862,4.5096666757,0,4.5096666757,66.06,-34.92,74.7216835999,132.19
2019-05-17 22:30:00,80.9946666756,9.3,81.5268423888,4.4746666756,0,4.4746666756,76.52,9.3,77.0830746662,132.19,65.8946666756,-30.49,72.6067985542,4.4746666756,0,4.4746666756,61.42,-30.49,68.5715429315,132.19
2019-05-17 23:00:00,76.0016666777,7.72,76.3927466307,5.5216666777,0,5.5216666777,70.48,7.72,70.9015430015,132.19,61.7116666777,-30.99,69.0558462705,5.5216666777,0,5.5216666777,56.19,-30.99,64.1692776958,132.19
2019-05-17 23:30:00,70.4928333422,6.85,70.8248688852,4.4128333422,0,4.4128333422,66.08,6.85,66.4340944094,132.33,56.4428333422,-30.95,64.3715460098,4.4128333422,0,4.4128333422,52.03,-30.95,60.5394367334,132.19
2019-05-18 00:00:00,65.8816666756,6.35,66.1869813781,4.4416666756,0,4.4416666756,61.44,6.35,61.7672736973,133.13,52.4616666756,-31.37,61.1253087549,4.4416666756,0,4.4416666756,48.02,-31.37,57.3584980626,132.3
2019-05-18 00:30:00,64.0185000089,7.71,64.4811014437,4.4585000089,0,4.4585000089,59.56,7.71,60.0569538022,132.88,50.8085000089,-29.87,58.9382776569,4.4585000089,0,4.4585000089,46.35,-29.87,55.141086315,132.6
2019-05-18 01:00:00,62.4941666757,11.91,63.6189356127,4.5041666757000005,0,4.5041666757000005,57.99,11.91,59.2004070932,132.19,49.4241666757,-25.22,55.4869052262,4.5041666757000005,0,4.5041666757000005,44.92,-25.22,51.5155782264,132.19
2019-05-18 01:30:00,66.2345000091,12.05,67.3217014896,4.5445000091,0,4.5445000091,61.69,12.05,62.8558557336,131.48,52.2645000091,-24.91,57.8972025335,4.5445000091,0,4.5445000091,47.72,-24.91,53.8303492465,131.45
2019-05-18 02:00:00,65.6085000092,11.92,66.6825439936,4.6185000092,0,4.6185000092,60.99,11.92,62.1439176428,131.26,51.6685000092,-24.96,57.381490859,4.6185000092,0,4.6185000092,47.05,-24.96,53.2607181701,131.26
2019-05-18 02:30:00,64.3355000092,12.22,65.4857615168,4.5855000092000004,0,4.5855000092000004,59.75,12.22,60.9868092295,131.87,50.3755000092,-24.85,56.1712871597,4.5855000092000004,0,4.5855000092000004,45.79,-24.85,52.0984318382,131.84
2019-05-18 03:00:00,60.9053333425,12.62,62.1990677548,4.5853333425,0,4.5853333425,56.32,12.62,57.7166076619,132.77,47.3153333425,-24.63,53.342081599,4.5853333425,0,4.5853333425,42.73,-24.63,49.320277777,132.44
2019-05-18 03:30:00,59.3676666757,12.41,60.6508692973,4.5376666757,0,4.5376666757,54.83,12.41,56.2168746908,133.13,46.0776666757,-24.79,52.3229917558,4.5376666757,0,4.5376666757,41.54,-24.79,48.3747423766,132.44
2019-05-18 04:00:00,58.1588333422,12.3,59.4452680684,4.4488333422,0,4.4488333422,53.71,12.3,55.10040018,133.13,45.1388333422,-24.85,51.5270489694,4.4488333422,0,4.4488333422,40.69,-24.85,47.6780725282,132.92
2019-05-18 04:30:00,57.2836666756,12.42,58.6146301515,4.4436666756,0,4.4436666756,52.84,12.42,54.2800331614,133.13,44.4536666756,-24.67,50.8403125571,4.4436666756,0,4.4436666756,40.01,-24.67,47.0043508624,133.13
2019-05-18 05:00:00,56.581833342,12.26,57.8948310676,4.341833342,0,4.341833342,52.24,12.26,53.6593440139,133.13,43.861833342,-24.85,50.4121307239,4.341833342,0,4.341833342,39.52,-24.85,46.6835399258,133.13
2019-05-18 05:30:00,57.0343333421,12.41,58.368855392,4.3743333421,0,4.3743333421,52.66,12.41,54.1025295157,133.13,44.3043333421,-24.65,50.7000636379,4.3743333421,0,4.3743333421,39.93,-24.65,46.925764778,133.13
2019-05-18 06:00:00,57.9071666755,12.66,59.2749150349,4.4371666755,0,4.4371666755,53.47,12.66,54.9483075263,133.13,44.9671666755,-24.53,51.2227193619,4.4371666755,0,4.4371666755,40.53,-24.53,47.3751179418,133.13
2019-05-18 06:30:00,61.3001666764,12.96,62.6551836208,4.8901666764,0,4.8901666764,56.41,12.96,57.879613855,132.28,47.9501666764,-23.96,53.6031723343,4.8901666764,0,4.8901666764,43.06,-23.96,49.2772280065,132.22
2019-05-18 07:00:00,64.9626666782,13.83,66.4184986427,5.7826666782,0,5.7826666782,59.18,13.83,60.7745119273,131.73,51.3726666782,-23.08,56.3190667681,5.7826666782,0,5.7826666782,45.59,-23.08,51.0992612471,131.65
2019-05-18 07:30:00,70.4818333487,14.94,72.0478482135,7.6718333487,0,7.6718333487,62.81,14.94,64.5623706194,131.25,56.6118333487,-22.02,60.7435599475,7.6718333487,0,7.6718333487,48.94,-22.02,53.665668727799996,131.25
2019-05-18 08:00:00,75.2346666854,16.18,76.9548404668,9.3846666854,0,9.3846666854,65.85,16.18,67.8086639007,130.38,61.4246666854,-20.94,64.8958648715,9.3846666854,0,9.3846666854,52.04,-20.94,56.094965906,130.66
2019-05-18 08:30:00,79.7268333667,16.81,81.4797156271,16.6768333667,0,16.6768333667,63.05,16.81,65.2524221773,130.38,66.3268333667,-22.1,69.9117931715,16.6768333667,0,16.6768333667,49.65,-22.1,54.3464120251,130.93
2019-05-18 09:00:00,83.2046667063,17.7,85.0664831864,19.8046667063,0,19.8046667063,63.4,17.7,65.8243875779,130.89,70.4446667063,-21.34,73.606023309,19.8046667063,0,19.8046667063,50.64,-21.34,54.9527542531,131.01
2019-05-18 09:30:00,84.3296667099,18.21,86.2733840034,21.6196667099,0,21.6196667099,62.71,18.21,65.300445634,130.32,72.3096667099,-20.67,75.2059625276,21.6196667099,0,21.6196667099,50.69,-20.67,54.7423510639,131.01
2019-05-18 10:00:00,83.4991667257,17.73,85.3607857501,29.4991667257,0,29.4991667257,54.0,17.73,56.8361935742,130.32,72.3491667257,-21.23,75.3997004364,29.4991667257,0,29.4991667257,42.85,-21.23,47.8208678299,131.26
2019-05-18 10:30:00,82.5710000585,18.26,84.5659367042,29.2610000585,0,29.2610000585,53.31,18.26,56.350543032,130.32,72.1010000585,-20.58,74.9806015543,29.2610000585,0,29.2610000585,42.84,-20.58,47.5268555661,131.26
2019-05-18 11:00:00,78.9406667299,17.62,80.8832075512,31.6406667299,0,31.6406667299,47.3,17.62,50.4752850413,130.65,69.6906667299,-21.16,72.8322361957,31.6406667299,0,31.6406667299,38.05,-21.16,43.5378926913,131.26
2019-05-18 11:30:00,76.9170000654,17.38,78.8561303835,32.6870000654,0,32.6870000654,44.23,17.38,47.5221769283,131.0,67.6270000654,-21.47,70.9533088576,32.6870000654,0,32.6870000654,34.94,-21.47,41.009322111,131.26
2019-05-18 12:00:00,75.8463333898,17.56,77.8525522297,28.2263333898,0,28.2263333898,47.62,17.56,50.7544874863,131.0,67.1263333898,-21.16,70.382456865,28.2263333898,0,28.2263333898,38.9,-21.16,44.2826783291,131.26
2019-05-18 12:30:00,78.2538333777,18.93,80.5109144049,22.1938333777,0,22.1938333777,56.06,18.93,59.1698276151,130.38,69.7938333777,-19.32,72.4185168141,22.1938333777,0,22.1938333777,47.6,-19.32,51.3714161767,130.39
2019-05-18 13:00:00,77.7171667063,18.85,79.9704976904,19.8071667063,0,19.8071667063,57.91,18.85,60.900661737,130.38,67.9671667063,-19.52,70.7146812909,19.8071667063,0,19.8071667063,48.16,-19.52,51.9655270348,130.58
2019-05-18 13:30:00,80.2996667043,18.82,82.4756259317,18.8196667043,0,18.8196667043,61.48,18.82,64.2960558666,131.02,68.2996667043,-19.85,71.1257124528,18.8196667043,0,18.8196667043,49.48,-19.85,53.3131587884,131.26
2019-05-18 14:00:00,81.4508333741,18.97,83.6307309386,20.3708333741,0,20.3708333741,61.08,18.97,63.9580120079,131.26,68.9908333741,-19.88,71.7979769189,20.3708333741,0,20.3708333741,48.62,-19.88,52.5273147991,131.26
2019-05-18 14:30:00,79.5550000354,18.92,81.7738615368,17.7250000354,0,17.7250000354,61.83,18.92,64.65999768020001,131.26,67.0650000354,-19.9,69.9551587072,17.7250000354,0,17.7250000354,49.34,-19.9,53.2019322957,131.26
2019-05-18 15:00:00,79.3985000432,17.38,81.2784486141,21.6085000432,0,21.6085000432,57.79,17.38,60.3469013289,131.26,66.4185000432,-21.64,69.8548978096,21.6085000432,0,21.6085000432,44.81,-21.64,49.761689079,131.33
2019-05-18 15:30:00,78.3206667029,18.06,80.3759319249,18.1406667029,0,18.1406667029,60.18,18.06,62.8314889208,131.26,66.2706667029,-20.67,69.4193788884,18.1406667029,0,18.1406667029,48.13,-20.67,52.3807770084,131.26
2019-05-18 16:00:00,77.3946667002,18.1,79.4829820379,16.7746667002,0,16.7746667002,60.62,18.1,63.2644797655,131.26,66.1746667002,-20.53,69.2861271315,16.7746667002,0,16.7746667002,49.4,-20.53,53.4961764989,131.26
2019-05-18 16:30:00,82.7535000399,18.01,84.6906244448,19.9535000399,0,19.9535000399,62.8,18.01,65.3314633236,131.26,69.2835000399,-21.18,72.4485733316,19.9535000399,0,19.9535000399,49.33,-21.18,53.684646781,131.26
2019-05-18 17:00:00,86.1120000434,17.71,87.9142801339,21.6820000434,0,21.6820000434,64.43,17.71,66.8196752461,131.26,71.0020000434,-21.91,74.3056667432,21.6820000434,0,21.6820000434,49.32,-21.91,53.9676801428,131.26
2019-05-18 17:30:00,90.3265000394,18.12,92.1260604247,19.6965000394,0,19.6965000394,70.63,18.12,72.9172908164,131.26,74.1465000394,-21.62,77.2342402571,19.6965000394,0,19.6965000394,54.45,-21.62,58.5852105911,131.26
2019-05-18 18:00:00,92.1528333763,17.53,93.8053601842,21.5028333763,0,21.5028333763,70.65,17.53,72.79233064,131.26,74.5628333763,-22.63,77.9213258429,21.5028333763,0,21.5028333763,53.06,-22.63,57.6843176262,131.26
2019-05-18 18:30:00,92.0578333741,17.37,93.6822373,20.3678333741,0,20.3678333741,71.69,17.37,73.7643070868,131.26,73.9978333741,-22.97,77.4809669794,20.3678333741,0,20.3678333741,53.63,-22.97,58.3420757258,131.26
2019-05-18 19:00:00,91.2198333717,17.13,92.8143033178,19.1898333717,0,19.1898333717,72.03,17.13,74.0388938329,131.26,72.9898333717,-23.21,76.5912519524,19.1898333717,0,19.1898333717,53.8,-23.21,58.5930379823,131.26
2019-05-18 19:30:00,89.2808333687,16.76,90.8403258856,17.6608333687,0,17.6608333687,71.62,16.76,73.5548910678,131.26,71.1108333687,-23.47,74.8838535492,17.6608333687,0,17.6608333687,53.45,-23.47,58.3758802931,131.26
2019-05-18 20:00:00,86.7481666981,15.95,88.2023068036,15.7081666981,0,15.7081666981,71.04,15.95,72.8085441415,131.26,68.9481666981,-23.98,72.9992471949,15.7081666981,0,15.7081666981,53.24,-23.98,58.3912493444,131.26
2019-05-18 20:30:00,85.0531666842,16.55,86.6483910007,8.7831666842,0,8.7831666842,76.27,16.55,78.0449575565,130.37,68.1331666842,-22.74,71.8278219245,8.7831666842,0,8.7831666842,59.35,-22.74,63.5572977714,131.26
2019-05-18 21:00:00,82.8843333442,16.7,84.550001265,5.4443333442,0,5.4443333442,77.44,16.7,79.2202221658,130.37,66.5143333442,-22.29,70.1498441925,5.4443333442,0,5.4443333442,61.07,-22.29,65.0106837374,130.72
2019-05-18 21:30:00,82.1535000107,16.41,83.7764027875,5.3535000107,0,5.3535000107,76.8,16.41,78.5336112757,130.37,65.9535000107,-22.55,69.7019846465,5.3535000107,0,5.3535000107,60.6,-22.55,64.6595893894,130.72
2019-05-18 22:00:00,79.9018333429,15.99,81.4860912767,4.7918333429,0,4.7918333429,75.11,15.99,76.7931780824,130.37,64.2018333429,-22.78,68.1234453371,4.7918333429,0,4.7918333429,59.41,-22.78,63.6276394344,130.48
2019-05-18 22:30:00,75.6668333422,11.56,76.5447794957,4.4568333422,0,4.4568333422,71.21,11.56,72.1422047071,130.5,60.8168333422,-27.12,66.5896509811,4.4568333422,0,4.4568333422,56.36,-27.12,62.5455354122,130.81
2019-05-18 23:00:00,70.8385000089,5.31,71.037238006,4.4685000089,0,4.4685000089,66.37,5.31,66.582077168,130.63,56.8285000089,-33.39,65.9118389462,4.4685000089,0,4.4685000089,52.36,-33.39,62.1004162627,131.24
2019-05-18 23:30:00,68.0313333423,4.69,68.1928032591,4.4813333423,0,4.4813333423,63.55,4.69,63.7228263654,131.26,54.3713333423,-34.13,64.1957848259,4.4813333423,0,4.4813333423,49.89,-34.13,60.447241459,131.24
2019-05-19 00:00:00,64.520166676,3.8,64.631972799,4.6501666759999996,0,4.6501666759999996,59.87,3.8,59.9904734104,131.52,51.390166676,-35.07,62.2161886568,4.6501666759999996,0,4.6501666759999996,46.74,-35.07,58.4340012322,131.68
2019-05-19 00:30:00,62.3875000091,3.71,62.4977140172,4.5275000091,0,4.5275000091,57.86,3.71,57.9788211332,132.19,49.3575000091,-35.1,60.5654423508,4.5275000091,0,4.5275000091,44.83,-35.1,56.9362705136,132.19
2019-05-19 01:00:00,59.8881666756,2.52,59.9411620489,4.4781666756,0,4.4781666756,55.41,2.52,55.4672741353,132.19,46.9781666756,-34.63,58.3625311669,4.4781666756,0,4.4781666756,42.5,-34.63,54.822321184,132.19
2019-05-19 01:30:00,63.3583333423,2.92,63.425584774,4.4983333423000005,0,4.4983333423000005,58.86,2.92,58.9323849848,132.19,49.5783333423,-34.48,60.3894157697,4.4983333423000005,0,4.4983333423000005,45.08,-34.48,56.7545310966,132.19
2019-05-19 02:00:00,62.595500009,2.62,62.6503074324,4.475500009,0,4.475500009,58.12,2.62,58.1790237113,132.19,48.895500009,-34.76,59.991895462,4.475500009,0,4.475500009,44.42,-34.76,56.4038473865,132.19
2019-05-19 02:30:00,61.6533333425,1.9500000000000002,61.6841633828,4.5633333425,0,4.5633333425,57.09,1.9500000000000002,57.1232929723,132.19,48.1133333425,-35.43,59.7509643882,4.5633333425,0,4.5633333425,43.55,-35.43,56.1416725793,132.19
2019-05-19 03:00:00,59.3663333426,1.31,59.3807850617,4.6363333426,0,4.6363333426,54.73,1.31,54.7456756283,132.58,46.3363333426,-35.92,58.628510024,4.6363333426,0,4.6363333426,41.7,-35.92,55.0375907903,132.32
2019-05-19 03:30:00,57.6235000092,0.96,57.6314961918,4.6035000092,0,4.6035000092,53.02,0.96,53.0286903478,133.13,44.9135000092,-36.29,57.7424158057,4.6035000092,0,4.6035000092,40.31,-36.29,54.2389177621,132.75
2019-05-19 04:00:00,55.9570000091,0.84,55.9633044952,4.5670000091,0,4.5670000091,51.39,0.84,51.3968646904,133.13,43.4570000091,-36.39,56.6810634145,4.5670000091,0,4.5670000091,38.89,-36.39,53.2603435963,133.13
2019-05-19 04:30:00,54.8850000092,0.71,54.8895921465,4.5950000092,0,4.5950000092,50.29,0.71,50.2950116811,133.13,42.5450000092,-36.4,55.9914013558,4.5950000092,0,4.5950000092,37.95,-36.4,52.5848124462,132.36
2019-05-19 05:00:00,54.2483333423,0.48,54.2504568683,4.4883333423,0,4.4883333423,49.76,0.48,49.7623150587,133.13,42.0583333423,-36.59,55.7470313428,4.4883333423,0,4.4883333423,37.57,-36.59,52.4436173428,133.13
2019-05-19 05:30:00,54.1820000091,0.51,54.1844001995,4.5320000091,0,4.5320000091,49.65,0.51,49.6526192663,133.13,42.0820000091,-36.5,55.705876932,4.5320000091,0,4.5320000091,37.55,-36.5,52.3665207933,133.13
2019-05-19 06:00:00,54.4480000094,0.61,54.451416924,4.7180000094,0,4.7180000094,49.73,0.61,49.7337410618,133.13,42.3480000094,-36.37,55.822307412,4.7180000094,0,4.7180000094,37.63,-36.37,52.3334864117,132.74
2019-05-19 06:30:00,56.9700000108,0.97,56.9782572674,5.4200000108,0,5.4200000108,51.55,0.97,51.5591252835,133.13,44.8700000108,-35.96,57.5016391155,5.4200000108,0,5.4200000108,39.45,-35.96,53.37999719,132.19
2019-05-19 07:00:00,58.9958333469,1.46,59.0138962643,6.7958333469,0,6.7958333469,52.2,1.46,52.220413633,132.22,47.3358333469,-35.34,59.0728086233,6.7958333469,0,6.7958333469,40.54,-35.34,53.7811044885,132.19
2019-05-19 07:30:00,61.7646666846,2.41,61.8116667843,8.9446666846,0,8.9446666846,52.82,2.41,52.8749515366,132.22,50.7746666846,-34.36,61.3080449609,8.9446666846,0,8.9446666846,41.83,-34.36,54.132785814100004,132.19
2019-05-19 08:00:00,65.2113333588,3.9,65.3278500981,12.7513333588,0,12.7513333588,52.46,3.9,52.6047678447,132.22,55.2313333588,-33.06,64.3697427725,12.7513333588,0,12.7513333588,42.48,-33.06,53.828561192,132.19
2019-05-19 08:30:00,69.5633333669,5.64,69.7915965509,16.8033333669,0,16.8033333669,52.76,5.64,53.0605993181,132.33,60.0133333669,-31.69,67.8664591813,16.8033333669,0,16.8033333669,43.21,-31.69,53.5850744144,132.19
2019-05-19 09:00:00,72.5958333744,6.9,72.9230075033,20.5558333744,0,20.5558333744,52.04,6.9,52.4954436118,132.19,63.2958333744,-30.52,70.2697155435,20.5558333744,0,20.5558333744,42.74,-30.52,52.5183586948,132.19
2019-05-19 09:30:00,74.8953333846,8.42,75.3671504224,25.6553333846,0,25.6553333846,49.24,8.42,49.9547194968,132.19,66.5553333846,-29.04,72.6149709216,25.6553333846,0,25.6553333846,40.9,-29.04,50.1610566077,132.19
2019-05-19 10:00:00,75.1333333902,9.74,75.7620312975,28.4433333902,0,28.4433333902,46.69,9.74,47.6951119089,132.19,68.0833333902,-27.82,73.5478938211,28.4433333902,0,28.4433333902,39.64,-27.82,48.4281116708,132.19
2019-05-19 10:30:00,76.9795000634,10.35,77.6721695977,31.6895000634,0,31.6895000634,45.29,10.35,46.4575784991,132.19,69.9495000634,-27.22,75.0590498149,31.6895000634,0,31.6895000634,38.26,-27.22,46.9548293576,131.85
2019-05-19 11:00:00,77.9021667344,10.96,78.6693662229,33.8721667344,0,33.8721667344,44.03,10.96,45.3735881323,132.19,71.6721667344,-26.81,76.5223861651,33.8721667344,0,33.8721667344,37.8,-26.81,46.342379093,132.19
2019-05-19 11:30:00,75.5050000678,11.09,76.3150911369,33.8850000678,0,33.8850000678,41.62,11.09,43.072177795,132.19,69.8550000678,-26.73,74.7944779677,33.8850000678,0,33.8850000678,35.97,-26.73,44.8144374058,132.19
2019-05-19 12:00:00,76.3163334028,10.81,77.0781346689,34.7163334028,0,34.7163334028,41.6,10.81,42.9815786122,132.19,71.0263334028,-26.8,75.9142940206,34.7163334028,0,34.7163334028,36.31,-26.8,45.1293263854,132.19
2019-05-19 12:30:00,74.941333404,9.43,75.5323000601,35.321333404,0,35.321333404,39.62,9.43,40.7267639274,132.19,68.361333404,-28.47,74.0527704058,35.321333404,0,35.321333404,33.04,-28.47,43.6140172422,132.19
2019-05-19 13:00:00,76.1691667422,10.05,76.8293203289,37.7891667422,0,37.7891667422,38.38,10.05,39.6740078641,132.36,70.4691667422,-27.71,75.7215132003,37.7891667422,0,37.7891667422,32.68,-27.71,42.8465459518,132.19
2019-05-19 13:30:00,73.458666742,8.94,74.0006710748,37.688666742,0,37.688666742,35.77,8.94,36.8702657978,132.92,66.798666742,-28.9,72.7823596658,37.688666742,0,37.688666742,29.11,-28.9,41.0195331519,132.29
2019-05-19 14:00:00,74.014833408,10.01,74.6886582047,37.334833408,0,37.334833408,36.68,10.01,38.0213426907,132.82,68.834833408,-27.74,74.2141623298,37.334833408,0,37.334833408,31.5,-27.74,41.9732962727,132.36
2019-05-19 14:30:00,71.0983334073,9.64,71.7488857983,37.0083334073,0,37.0083334073,34.09,9.64,35.4267935326,133.13,66.2183334074,-28.11,71.937749334,37.0083334073,0,37.0083334073,29.21,-28.11,40.5388233672,132.6
2019-05-19 15:00:00,71.4576667429,8.35,71.94387143,38.1076667429,0,38.1076667429,33.35,8.35,34.3794269877,133.13,65.3476667429,-29.4,71.6566643707,38.1076667429,0,38.1076667429,27.24,-29.4,40.079640717,133.01
2019-05-19 15:30:00,72.5365000757,8.33,73.0132367672,37.8265000757,0,37.8265000757,34.71,8.33,35.695559948,132.49,65.7665000757,-29.43,72.0510751634,37.8265000757,0,37.8265000757,27.94,-29.43,40.5803955131,132.21
2019-05-19 16:00:00,74.7525000843,7.92,75.1708897703,42.1625000843,0,42.1625000843,32.59,7.92,33.5385524434,132.96,68.4725000843,-29.84,74.6920937436,42.1625000843,0,42.1625000843,26.31,-29.84,39.7824295387,132.21
2019-05-19 16:30:00,76.99200007580001,7.66,77.3721117436,37.8920000758,0,37.8920000758,39.1,7.66,39.8432629186,132.37,69.1820000758,-30.17,75.4743534884,37.8920000758,0,37.8920000758,31.29,-30.17,43.4659982055,132.21
2019-05-19 17:00:00,81.0065000709,7.93,81.3937218325,35.4665000709,0,35.4665000709,45.54,7.93,46.2252798802,132.03,71.7465000709,-29.96,77.7506390484,35.4665000709,0,35.4665000709,36.28,-29.96,47.0514611888,132.03
2019-05-19 17:30:00,86.1991667245,9.34,86.7037020202,28.9191667245,0,28.9191667245,57.28,9.34,58.0364885223,131.26,75.0691667245,-29.44,80.6355591083,28.9191667245,0,28.9191667245,46.15,-29.44,54.7406256815,131.26
2019-05-19 18:00:00,84.4713333894,8.34,84.8820461852,28.0313333894,0,28.0313333894,56.44,8.34,57.052863206,131.4,72.4113333894,-31.63,79.0180871904,28.0313333894,0,28.0313333894,44.38,-31.63,54.4980852875,131.93
2019-05-19 18:30:00,84.630000051,7.83,84.9914455027,25.500000051,0,25.500000051,59.13,7.83,59.6461717129,132.0,71.190000051,-32.56,78.2826271101,25.500000051,0,25.500000051,45.69,-32.56,56.1046317161,132.19
2019-05-19 19:00:00,87.5955000371,8.45,88.0021256945,18.5655000371,0,18.5655000371,69.03,8.45,69.5452615208,131.5,73.2355000371,-31.73,79.8137291804,18.5655000371,0,18.5655000371,54.67,-31.73,63.210772816,132.19
2019-05-19 19:30:00,88.296333365,7.65,88.6271120239,15.816333365,0,15.816333365,72.48,7.65,72.8825966881,131.26,73.306333365,-32.57,80.2161044393,15.816333365,0,15.816333365,57.49,-32.57,66.0749952705,132.08
2019-05-19 20:00:00,88.0990000199,8.45,88.5033123928,9.9290000199,0,9.9290000199,78.17,8.45,78.6253864855,131.26,72.7790000199,-31.44,79.2796092567,9.9290000199,0,9.9290000199,62.85,-31.44,70.2751456775,131.39
2019-05-19 20:30:00,85.0400000127,7.98,85.4135937785,6.3600000127000005,0,6.3600000127000005,78.68,7.98,79.0836443268,130.98,69.5600000127,-31.42,76.3269939259,6.3600000127000005,0,6.3600000127000005,63.2,-31.42,70.5794332649,131.26
2019-05-19 21:00:00,83.2988333435,7.43,83.6295434425,5.0988333435,0,5.0988333435,78.2,7.43,78.5521794733,131.26,67.8088333435,-31.91,74.941884013,5.0988333435,0,5.0988333435,62.71,-31.91,70.3618660924,131.26
2019-05-19 21:30:00,83.8655000182,6.42,84.1108702445,9.0755000182,0,9.0755000182,74.79,6.42,75.0650417971,131.26,67.9855000182,-33.23,75.6720629606,9.0755000182,0,9.0755000182,58.91,-33.23,67.6359445857,131.34
2019-05-19 22:00:00,82.9911666807,6.94,83.2808342119,7.0211666807,0,7.0211666807,75.97,6.94,76.2863323276,131.26,67.5811666807,-32.64,75.0505409036,7.0211666807,0,7.0211666807,60.56,-32.64,68.7959533694,131.34
2019-05-19 22:30:00,77.6680000089,6.72,77.9581722809,4.4480000089,0,4.4480000089,73.22,6.72,73.5277281031,131.26,62.8580000089,-32.93,70.9613490931,4.4480000089,0,4.4480000089,58.41,-32.93,67.0530610785,131.85
2019-05-19 23:00:00,71.9578333422,5.26,72.1498259132,4.4378333422,0,4.4378333422,67.52,5.26,67.7245745649,132.19,57.9778333422,-33.68,67.0505149798,4.4378333422,0,4.4378333422,53.54,-33.68,63.2524624027,132.19
2019-05-19 23:30:00,66.217000009,4.15,66.346918468,4.517000009,0,4.517000009,61.7,4.15,61.8394089558,132.34,52.667000009,-34.46,62.9388948898,4.517000009,0,4.517000009,48.15,-34.46,59.2107600019,132.49
2019-05-20 00:00:00,61.1353333423,2.29,61.1782075814,4.4653333423,0,4.4653333423,56.67,2.29,56.716249876,131.51,48.2853333423,-34.85,59.5482654321,4.4653333423,0,4.4653333423,43.82,-34.85,55.9885247171,131.34
2019-05-20 00:30:00,59.0281666756,3.09,59.1089888349,4.4781666756,0,4.4781666756,54.55,3.09,54.6374468657,132.25,46.2281666756,-34.39,57.6169722754,4.4781666756,0,4.4781666756,41.75,-34.39,54.090060085,132.19
2019-05-20 01:00:00,56.4465000089,2.86,56.5189080154,4.4665000089,0,4.4665000089,51.98,2.86,52.0586208039,132.25,43.7765000089,-34.49,55.7309792937,4.4665000089,0,4.4665000089,39.31,-34.49,52.2956613879,132.19
2019-05-20 01:30:00,60.127500009,3.46,60.2269695181,4.497500009,0,4.497500009,55.63,3.46,55.7374963557,132.25,46.557500009,-34.11,57.7156209972,4.497500009,0,4.497500009,42.06,-34.11,54.1528918895,132.19
2019-05-20 02:00:00,59.5415000089,3.17,59.625825976,4.4715000089,0,4.4715000089,55.07,3.17,55.1611620617,132.25,46.0315000089,-34.31,57.4114543717,4.4715000089,0,4.4715000089,41.56,-34.31,53.8925755555,132.19
2019-05-20 02:30:00,58.6943333425,2.9,58.7659320229,4.5643333425,0,4.5643333425,54.13,2.9,54.2076276921,132.25,45.3243333425,-34.5,56.9609093409,4.5643333425,0,4.5643333425,40.76,-34.5,53.4006329551,132.19
2019-05-20 03:00:00,56.8433333425,2.52,56.899164717,4.6033333425,0,4.6033333425,52.24,2.52,52.3007456926,132.91,43.8733333425,-34.85,56.0302764457,4.6033333425,0,4.6033333425,39.27,-34.85,52.5038608104,132.61
2019-05-20 03:30:00,55.7096666758,2.49,55.7652854483,4.5496666758,0,4.5496666758,51.16,2.49,51.2205593488,133.13,42.9896666758,-34.92,55.3851770864,4.5496666758,0,4.5496666758,38.44,-34.92,51.9330338032,133.13
2019-05-20 04:00:00,55.573166676,10.58,56.571311231,4.653166676,0,4.653166676,50.92,10.58,52.0075263784,132.25,42.913166676,-26.18,50.2686012751,4.653166676,0,4.653166676,38.26,-26.18,46.3596807582,132.2
2019-05-20 04:30:00,55.1966666757,10.64,56.2128242674,4.5366666757,0,4.5366666757,50.66,10.64,51.7652895288,133.13,42.5966666757,-26.18,49.9986841015,4.5366666757,0,4.5366666757,38.06,-26.18,46.1947616078,132.35
2019-05-20 05:00:00,55.3340000091,10.57,56.3345050303,4.5540000091,0,4.5540000091,50.78,10.57,51.8684229566,132.89,42.8540000091,-26.18,50.2181014852,4.5540000091,0,4.5540000091,38.3,-26.18,46.3926977013,132.23
2019-05-20 05:30:00,57.4141666757,10.55,58.3754146458,4.5341666757,0,4.5341666757,52.88,10.55,53.9221373835,132.39,44.8741666757,-26.17,51.9476634204,4.5341666757,0,4.5341666757,40.34,-26.17,48.0851796295,132.23
2019-05-20 06:00:00,62.6705000095,10.84,63.6010783827,4.7605000095,0,4.7605000095,57.91,10.84,58.9158187586,132.19,49.7405000095,-26.04,56.1444471092,4.7605000095,0,4.7605000095,44.98,-26.04,51.9738588138,132.23
2019-05-20 06:30:00,71.083166678,12.89,72.2424299493,5.683166678,0,5.683166678,65.4,12.89,66.6581735423,131.34,57.383166678,-24.02,62.2076218642,5.683166678,0,5.683166678,51.7,-24.02,57.0074591611,131.32
2019-05-20 07:00:00,78.1860000139,15.27,79.6631878484,6.9260000139,0,6.9260000139,71.26,15.27,72.8777092121,131.19,64.0160000139,-21.92,67.6648701896,6.9260000139,0,6.9260000139,57.09,-21.92,61.1535321956,131.21
2019-05-20 07:30:00,84.1705000295,12.36,85.0731607219,14.7605000295,0,14.7605000295,69.41,12.36,70.501898556,130.78,68.8105000295,-25.94,73.5375313314,14.7605000295,0,14.7605000295,54.05,-25.94,59.9523652578,131.48
2019-05-20 08:00:00,88.421333381,9.8,88.9627573587,23.821333381,0,23.821333381,64.6,9.8,65.3391153904,131.26,72.961333381,-29.51,78.7032163811,23.821333381,0,23.821333381,49.14,-29.51,57.319976448,131.38
2019-05-20 08:30:00,91.5431667054,13.69,92.5611552999,19.3731667054,0,19.3731667054,72.17,13.69,73.4569601876,130.47,77.9431667054,-26.44,82.3055941967,19.3731667054,0,19.3731667054,58.57,-26.44,64.2613297404,131.26
2019-05-20 09:00:00,89.0833333835,14.13,90.196991007,25.0633333835,0,25.0633333835,64.02,14.13,65.5607908738,130.31,76.7333333835,-26.72,81.2524636681,25.0633333835,0,25.0633333835,51.67,-26.72,58.1699862472,131.26
2019-05-20 09:30:00,88.2020000603,14.53,89.3907921133,30.1720000603,0,30.1720000603,58.03,14.53,59.8214158977,130.31,76.6420000603,-26.44,81.0744705394,30.1720000603,0,30.1720000603,46.47,-26.44,53.4652644247,131.26
2019-05-20 10:00:00,90.342333399,16.32,91.8045728925,32.852333399,0,32.852333399,57.49,16.32,59.7615470014,130.31,80.492333399,-24.43,84.1180161203,32.852333399,0,32.852333399,47.64,-24.43,53.5387196336,130.68
2019-05-20 10:30:00,88.134166739,14.27,89.2819368449,36.174166739,0,36.174166739,51.96,14.27,53.8838983371,130.75,80.464166739,-11.65,81.3031649384,36.174166739,0,36.174166739,44.29,-11.65,45.7965784748,131.54
2019-05-20 11:00:00,94.9585000767,13.28,95.8826112328,38.3585000767,0,38.3585000767,56.6,13.28,58.1370656294,130.56,51.1385000767,-0.39,51.139987193,38.3585000767,0,38.3585000767,12.78,-0.39,12.7859493195,116.88
2019-05-20 11:30:00,99.2618334103,14.2,100.2723868868,38.5018334103,0,38.5018334103,60.76,14.2,62.3972563499,130.32,38.5018334103,0.0,38.5018334103,38.5018334103,0,38.5018334103,0.0,0.0,0.0,0.0
2019-05-20 12:00:00,99.8038334199,13.26,100.6808460697,43.2838334199,0,43.2838334199,56.52,13.26,58.0546122199,130.32,43.2838334199,0.0,43.2838334199,43.2838334199,0,43.2838334199,0.0,0.0,0.0,0.0
2019-05-20 12:30:00,100.1196667448,10.97,100.7188590537,39.0596667448,0,39.0596667448,61.06,10.97,62.0376055308,130.32,39.0596667448,0.0,39.0596667448,39.0596667448,0,39.0596667448,0.0,0.0,0.0,0.0
2019-05-20 13:00:00,105.5271667281,13.19,106.3482910896,30.7371667281,0,30.7371667281,74.79,13.19,75.9441913513,130.32,30.7371667281,0.0,30.7371667281,30.7371667281,0,30.7371667281,0.0,0.0,0.0,0.0
2019-05-20 13:30:00,101.2463334051,11.34,101.8794170968,35.8763334051,0,35.8763334051,65.37,11.34,66.3463073577,130.63,35.8763334051,0.0,35.8763334051,35.8763334051,0,35.8763334051,0.0,0.0,0.0,0.0
2019-05-20 14:00:00,96.816166739,10.28,97.3604054122,36.176166739,0,36.176166739,60.64,10.28,61.5051867731,131.26,36.176166739,0.0,36.176166739,36.176166739,0,36.176166739,0.0,0.0,0.0,0.0
2019-05-20 14:30:00,100.9840000579,12.81,101.793243232,28.9340000579,0,28.9340000579,72.05,12.81,73.1799057119,130.33,28.9340000579,0.0,28.9340000579,28.9340000579,0,28.9340000579,0.0,0.0,0.0,0.0
2019-05-20 15:00:00,97.194166716,12.19,97.9556131297,24.674166716,0,24.674166716,72.52,12.19,73.5373816504,130.33,24.674166716,0.0,24.674166716,24.674166716,0,24.674166716,0.0,0.0,0.0,0.0
2019-05-20 15:30:00,98.8738333795,11.47,99.5369068595,23.0638333795,0,23.0638333795,75.81,11.47,76.6727917843,130.33,23.0638333795,0.0,23.0638333795,23.0638333795,0,23.0638333795,0.0,0.0,0.0,0.0
2019-05-20 16:00:00,103.830666714,12.09,104.5321742349,23.680666714,0,23.680666714,80.15,12.09,81.0567122452,130.33,23.680666714,0.0,23.680666714,23.680666714,0,23.680666714,0.0,0.0,0.0,0.0
2019-05-20 16:30:00,109.3963333831,11.19,109.9671489931,24.9063333831,0,24.9063333831,84.49,11.19,85.2277900687,130.53,24.9063333831,0.0,24.9063333831,24.9063333831,0,24.9063333831,0.0,0.0,0.0,0.0
2019-05-20 17:00:00,115.2140000549,10.56,115.6969291237,27.4340000549,0,27.4340000549,87.78,10.56,88.4129062977,131.02,27.4340000549,0.0,27.4340000549,27.4340000549,0,27.4340000549,0.0,0.0,0.0,0.0
2019-05-20 17:30:00,116.8955000538,9.34,117.2680413959,26.8955000538,0,26.8955000538,90.0,9.34,90.4833443237,131.26,26.8955000538,0.0,26.8955000538,26.8955000538,0,26.8955000538,0.0,0.0,0.0,0.0
2019-05-20 18:00:00,117.7785000476,8.68,118.0979147719,23.8185000476,0,23.8185000476,93.96,8.68,94.3600763035,131.26,23.8185000476,0.0,23.8185000476,23.8185000476,0,23.8185000476,0.0,0.0,0.0,0.0
2019-05-20 18:30:00,117.0141667067,7.61,117.261363245,20.0241667067,0,20.0241667067,96.99,7.61,97.2880886851,131.26,20.0241667067,0.0,20.0241667067,20.0241667067,0,20.0241667067,0.0,0.0,0.0,0.0
2019-05-20 19:00:00,117.7836666947,7.7,118.0350885967,14.0036666947,0,14.0036666947,103.78,7.7,104.0652602937,131.26,14.0036666947,0.0,14.0036666947,14.0036666947,0,14.0036666947,0.0,0.0,0.0,0.0
2019-05-20 19:30:00,117.3575000225,7.99,117.6291754266,11.2575000225,0,11.2575000225,106.1,7.99,106.4004234014,131.26,11.2575000225,0.0,11.2575000225,11.2575000225,0,11.2575000225,0.0,0.0,0.0,0.0
2019-05-20 20:00:00,108.8845000271,3.49,108.9404169542,13.5445000271,0,13.5445000271,95.34,3.49,95.4038557921,132.18,13.5445000271,0.0,13.5445000271,13.5445000271,0,13.5445000271,0.0,0.0,0.0,0.0
2019-05-20 20:30:00,109.9078333519,4.25,109.9899737799,9.2778333519,0,9.2778333519,100.63,4.25,100.7197071084,131.37,9.2778333519,0.0,9.2778333519,9.2778333519,0,9.2778333519,0.0,0.0,0.0,0.0
2019-05-20 21:00:00,109.0220000093,5.54,109.1626680052,4.6420000093,0,4.6420000093,104.38,5.54,104.5269151941,131.26,4.6420000093,0.0,4.6420000093,4.6420000093,0,4.6420000093,0.0,0.0,0.0,0.0
2019-05-20 21:30:00,107.9086666754,4.83,108.016708169,4.3886666754,0,4.3886666754,103.52,4.83,103.6326169698,130.74,4.3886666754,0.0,4.3886666754,4.3886666754,0,4.3886666754,0.0,0.0,0.0,0.0
2019-05-20 22:00:00,103.3643333421,4.2,103.4496273906,4.3843333421,0,4.3843333421,98.98,4.2,99.0690688358,130.55,4.3843333421,0.0,4.3843333421,4.3843333421,0,4.3843333421,0.0,0.0,0.0,0.0
2019-05-20 22:30:00,94.7678333421,4.12,94.857348879,4.3978333421,0,4.3978333421,90.37,4.12,90.4638673726,131.26,4.3978333421,0.0,4.3978333421,4.3978333421,0,4.3978333421,0.0,0.0,0.0,0.0
2019-05-20 23:00:00,87.511000009,5.35,87.674384073,4.501000009,0,4.501000009,83.01,5.35,83.1822252648,131.26,4.501000009,0.0,4.501000009,4.501000009,0,4.501000009,0.0,0.0,0.0,0.0
2019-05-20 23:30:00,82.7238333423,9.21,83.2349488066,4.4738333423,0,4.4738333423,78.25,9.21,78.7901427845,131.26,4.4738333423,0.0,4.4738333423,4.4738333423,0,4.4738333423,0.0,0.0,0.0,0.0
2019-05-21 00:00:00,77.847000009,8.24,78.2818817505,4.517000009,0,4.517000009,73.33,8.24,73.7915069639,131.52,4.517000009,0.0,4.517000009,4.517000009,0,4.517000009,0.0,0.0,0.0,0.0
2019-05-21 00:30:00,74.2705000049,7.71,74.6696141076,2.4305000049,0,2.4305000049,71.84,7.71,72.2525411318,132.19,2.4305000049,0.0,2.4305000049,2.4305000049,0,2.4305000049,0.0,0.0,0.0,0.0
2019-05-21 01:00:00,71.9766666715,7.2,72.3358869797,2.3966666715000002,0,2.3966666715000002,69.58,7.2,69.9515289325,132.19,2.3966666715000002,0.0,2.3966666715000002,2.3966666715000002,0,2.3966666715000002,0.0,0.0,0.0,0.0
2019-05-21 01:30:00,75.7833333381,7.65,76.1684719017,2.3833333381,0,2.3833333381,73.4,7.65,73.7975778735,132.19,2.3833333381,0.0,2.3833333381,2.3833333381,0,2.3833333381,0.0,0.0,0.0,0.0
2019-05-21 02:00:00,75.0465000048,7.25,75.395886247,2.4065000048,0,2.4065000048,72.64,7.25,73.0009047889,132.19,2.4065000048,0.0,2.4065000048,2.4065000048,0,2.4065000048,0.0,0.0,0.0,0.0
2019-05-21 02:30:00,73.8831666714,6.69,74.1854326495,2.3731666714,0,2.3731666714,71.51,6.69,71.8222542114,132.19,2.3731666714,0.0,2.3731666714,2.3731666714,0,2.3731666714,0.0,0.0,0.0,0.0
2019-05-21 03:00:00,71.7475000048,6.39,72.0314921193,2.3775000048,0,2.3775000048,69.37,6.39,69.6636849442,132.36,2.3775000048,0.0,2.3775000048,2.3775000048,0,2.3775000048,0.0,0.0,0.0,0.0
2019-05-21 03:30:00,70.2443333381,5.97,70.4975692213,2.3843333381000003,0,2.3843333381000003,67.86,5.97,68.1220999383,132.19,2.3843333381000003,0.0,2.3843333381000003,2.3843333381000003,0,2.3843333381000003,0.0,0.0,0.0,0.0
2019-05-21 04:00:00,69.3360000047,5.67,69.5674478233,2.3560000047000003,0,2.3560000047000003,66.98,5.67,67.2195603973,133.04,2.3560000047000003,0.0,2.3560000047000003,2.3560000047000003,0,2.3560000047000003,0.0,0.0,0.0,0.0
2019-05-21 04:30:00,68.9281666716,5.61,69.1560862159,2.4481666716,0,2.4481666716,66.48,5.61,66.7162836195,133.13,2.4481666716,0.0,2.4481666716,2.4481666716,0,2.4481666716,0.0,0.0,0.0,0.0
2019-05-21 05:00:00,69.1278333382,5.69,69.361613606,2.4278333382,0,2.4278333382,66.7,5.69,66.942259448,133.13,2.4278333382,0.0,2.4278333382,2.4278333382,0,2.4278333382,0.0,0.0,0.0,0.0
2019-05-21 05:30:00,70.4903333381,6.04,70.7486303338,2.3803333381,0,2.3803333381,68.11,6.04,68.3772893584,133.13,2.3803333381,0.0,2.3803333381,2.3803333381,0,2.3803333381,0.0,0.0,0.0,0.0
2019-05-21 06:00:00,73.105500005,6.32,73.3781747591,2.485500005,0,2.485500005,70.62,6.32,70.9022340974,133.13,2.485500005,0.0,2.485500005,2.485500005,0,2.485500005,0.0,0.0,0.0,0.0
2019-05-21 06:30:00,81.9950000054,9.42,82.5343348303,2.6850000054,0,2.6850000054,79.31,9.42,79.867468346,131.65,2.6850000054,0.0,2.6850000054,2.6850000054,0,2.6850000054,0.0,0.0,0.0,0.0
2019-05-21 07:00:00,93.79533334,11.17,94.4581042387,3.33533334,0,3.33533334,90.46,11.17,91.1470268303,131.08,3.33533334,0.0,3.33533334,3.33533334,0,3.33533334,0.0,0.0,0.0,0.0
2019-05-21 07:30:00,99.0733333532,9.46,99.5239517992,9.9533333532,0,9.9533333532,89.12,9.46,89.6206784174,130.43,9.9533333532,0.0,9.9533333532,9.9533333532,0,9.9533333532,0.0,0.0,0.0,0.0
2019-05-21 08:00:00,95.8075000357,10.09,96.3373508204,17.8475000357,0,17.8475000357,77.96,10.09,78.610239155,131.18,17.8475000357,0.0,17.8475000357,17.8475000357,0,17.8475000357,0.0,0.0,0.0,0.0
2019-05-21 08:30:00,96.0373333622,13.71,97.0109967958,14.4373333622,0,14.4373333622,81.6,13.71,82.7437254419,129.91,14.4373333622,0.0,14.4373333622,14.4373333622,0,14.4373333622,0.0,0.0,0.0,0.0
2019-05-21 09:00:00,92.1551666971,16.51,93.6224056995,15.1951666971,0,15.1951666971,76.96,16.51,78.7110011371,129.38,15.1951666971,0.0,15.1951666971,15.1951666971,0,15.1951666971,0.0,0.0,0.0,0.0
2019-05-21 09:30:00,85.2405000461,15.3,86.6027300269,23.0505000461,0,23.0505000461,62.19,15.3,64.04440725,129.85,23.0505000461,0.0,23.0505000461,23.0505000461,0,23.0505000461,0.0,0.0,0.0,0.0
2019-05-21 10:00:00,83.1803333663,18.16,85.1396115738,16.4903333663,0,16.4903333663,66.69,18.16,69.1183166751,129.4,16.4903333663,0.0,16.4903333663,16.4903333663,0,16.4903333663,0.0,0.0,0.0,0.0
2019-05-21 10:30:00,78.7871666995,18.47,80.9231644002,16.4371666995,0,16.4371666995,62.35,18.47,65.0281738941,129.4,16.4371666995,0.0,16.4371666995,16.4371666995,0,16.4371666995,0.0,0.0,0.0,0.0
2019-05-21 11:00:00,74.9265000373,18.46,77.1670396467,18.6365000373,0,18.6365000373,56.29,18.46,59.2396463528,129.4,18.6365000373,0.0,18.6365000373,18.6365000373,0,18.6365000373,0.0,0.0,0.0,0.0
2019-05-21 11:30:00,71.9861667076,18.01,74.2049075012,20.4861667076,0,20.4861667076,51.5,18.01,54.5583183392,129.4,20.4861667076,0.0,20.4861667076,20.4861667076,0,20.4861667076,0.0,0.0,0.0,0.0
2019-05-21 12:00:00,74.4835000355,18.55,76.7586755849,17.7635000355,0,17.7635000355,56.72,18.55,59.6763009913,129.4,17.7635000355,0.0,17.7635000355,17.7635000355,0,17.7635000355,0.0,0.0,0.0,0.0
2019-05-21 12:30:00,72.9880000378,18.22,75.2277644857,18.8880000378,0,18.8880000378,54.1,18.22,57.0857109967,129.4,18.8880000378,0.0,18.8880000378,18.8880000378,0,18.8880000378,0.0,0.0,0.0,0.0
2019-05-21 13:00:00,72.2721667049,17.43,74.3442733519,19.1121667049,0,19.1121667049,53.16,17.43,55.9445305638,129.4,19.1121667049,0.0,19.1121667049,19.1121667049,0,19.1121667049,0.0,0.0,0.0,0.0
2019-05-21 13:30:00,74.056833368,17.41,76.07576926,17.336833368,0,17.336833368,56.72,17.41,59.3318337825,129.4,17.336833368,0.0,17.336833368,17.336833368,0,17.336833368,0.0,0.0,0.0,0.0
2019-05-21 14:00:00,72.885500038,17.52,74.9616336254,18.975500038,0,18.975500038,53.91,17.52,56.6854346371,129.4,18.975500038,0.0,18.975500038,18.975500038,0,18.975500038,0.0,0.0,0.0,0.0
2019-05-21 14:30:00,69.4325000392,18.42,71.834312565,19.5825000392,0,19.5825000392,49.85,18.42,53.1443214276,129.98,19.5825000392,0.0,19.5825000392,19.5825000392,0,19.5825000392,0.0,0.0,0.0,0.0
2019-05-21 15:00:00,67.0403333684,18.05,69.4277235559,17.5503333684,0,17.5503333684,49.49,18.05,52.6788629338,130.32,17.5503333684,0.0,17.5503333684,17.5503333684,0,17.5503333684,0.0,0.0,0.0,0.0
2019-05-21 15:30:00,69.0665000361,17.46,71.2392660493,18.0565000361,0,18.0565000361,51.01,17.46,53.9154124532,130.32,18.0565000361,0.0,18.0565000361,18.0565000361,0,18.0565000361,0.0,0.0,0.0,0.0
2019-05-21 16:00:00,71.4195000337,17.82,73.6090849357,16.8695000337,0,16.8695000337,54.55,17.82,57.3868878752,130.32,16.8695000337,0.0,16.8695000337,16.8695000337,0,16.8695000337,0.0,0.0,0.0,0.0
2019-05-21 16:30:00,79.1516666969,17.09,80.9756410342,15.1216666969,0,15.1216666969,64.03,17.09,66.2714795368,130.32,15.1216666969,0.0,15.1216666969,15.1216666969,0,15.1216666969,0.0,0.0,0.0,0.0
2019-05-21 17:00:00,84.0901666927,16.67,85.7265713441,13.0301666927,0,13.0301666927,71.06,16.67,72.9891259024,130.32,13.0301666927,0.0,13.0301666927,13.0301666927,0,13.0301666927,0.0,0.0,0.0,0.0
2019-05-21 17:30:00,94.1138333568,15.63,95.4028853291,11.7238333568,0,11.7238333568,82.39,15.63,83.8594598122,130.32,11.7238333568,0.0,11.7238333568,11.7238333568,0,11.7238333568,0.0,0.0,0.0,0.0
2019-05-21 18:00:00,100.1423333614,13.41,101.0362065354,14.0223333614,0,14.0223333614,86.12,13.41,87.1578022899,130.32,14.0223333614,0.0,14.0223333614,14.0223333614,0,14.0223333614,0.0,0.0,0.0,0.0
2019-05-21 18:30:00,101.7955000245,11.27,102.4174629897,12.2655000245,0,12.2655000245,89.53,11.27,90.2365435952,130.32,12.2655000245,0.0,12.2655000245,12.2655000245,0,12.2655000245,0.0,0.0,0.0,0.0
2019-05-21 19:00:00,103.2120000208,10.49,103.7437084757,10.3920000208,0,10.3920000208,92.82,10.49,93.4108799873,130.65,10.3920000208,0.0,10.3920000208,10.3920000208,0,10.3920000208,0.0,0.0,0.0,0.0
2019-05-21 19:30:00,101.5068333596,7.67,101.7961989403,13.1568333596,0,13.1568333596,88.35,7.67,88.6823060142,131.26,13.1568333596,0.0,13.1568333596,13.1568333596,0,13.1568333596,0.0,0.0,0.0,0.0
2019-05-21 20:00:00,101.5586666911,7.07,101.804458056,12.2186666911,0,12.2186666911,89.34,7.07,89.6193087454,131.26,12.2186666911,0.0,12.2186666911,12.2186666911,0,12.2186666911,0.0,0.0,0.0,0.0
2019-05-21 20:30:00,102.7698333495,7.68,103.0563974078,8.0798333495,0,8.0798333495,94.69,7.68,95.000939469,130.88,8.0798333495,0.0,8.0798333495,8.0798333495,0,8.0798333495,0.0,0.0,0.0,0.0
2019-05-21 21:00:00,102.5823333476,7.52,102.8575982368,7.1523333476,0,7.1523333476,95.43,7.52,95.7258340261,130.71,7.1523333476,0.0,7.1523333476,7.1523333476,0,7.1523333476,0.0,0.0,0.0,0.0
2019-05-21 21:30:00,101.414000016,6.53,101.6240143827,8.024000016,0,8.024000016,93.39,6.53,93.6180164285,130.54,8.024000016,0.0,8.024000016,8.024000016,0,8.024000016,0.0,0.0,0.0,0.0
2019-05-21 22:00:00,102.9153333436,7.89,103.2173335115,5.1153333436,0,5.1153333436,97.8,7.89,98.1177461013,129.88,5.1153333436,0.0,5.1153333436,5.1153333436,0,5.1153333436,0.0,0.0,0.0,0.0
2019-05-21 22:30:00,97.560166673,7.06,97.8152836793,3.160166673,0,3.160166673,94.4,7.06,94.663633989,130.32,3.160166673,0.0,3.160166673,3.160166673,0,3.160166673,0.0,0.0,0.0,0.0
2019-05-21 23:00:00,87.486833338,8.65,87.9134148325,2.346833338,0,2.346833338,85.14,8.65,85.5782805389,130.71,2.346833338,0.0,2.346833338,2.346833338,0,2.346833338,0.0,0.0,0.0,0.0
2019-05-21 23:30:00,80.7130000048,8.91,81.2033033181,2.3930000048,0,2.3930000048,78.32,8.91,78.8251895018,131.13,2.3930000048,0.0,2.3930000048,2.3930000048,0,2.3930000048,0.0,0.0,0.0,0.0
2019-05-22 00:00:00,74.7345000049,7.82,75.1425171989,2.4745000049,0,2.4745000049,72.26,7.82,72.6819097162,131.77,2.4745000049,0.0,2.4745000049,2.4745000049,0,2.4745000049,0.0,0.0,0.0,0.0
2019-05-22 00:30:00,73.2383333427,7.6,73.6316064664,4.6883333427,0,4.6883333427,68.55,7.6,68.9700115992,132.19,4.6883333427,0.0,4.6883333427,4.6883333427,0,4.6883333427,0.0,0.0,0.0,0.0
2019-05-22 01:00:00,69.3805000094,7.13,69.7459008226,4.7105000094000005,0,4.7105000094000005,64.67,7.13,65.0618613321,132.19,4.7105000094000005,0.0,4.7105000094000005,4.7105000094000005,0,4.7105000094000005,0.0,0.0,0.0,0.0
2019-05-22 01:30:00,71.3915000094,7.13,71.7466596685,4.6815000094,0,4.6815000094,66.71,7.13,67.089947086,132.19,4.6815000094,0.0,4.6815000094,4.6815000094,0,4.6815000094,0.0,0.0,0.0,0.0
2019-05-22 02:00:00,70.3365000093,6.74,70.6586925548,4.6465000093,0,4.6465000093,65.69,6.74,66.0348673051,132.19,4.6465000093,0.0,4.6465000093,4.6465000093,0,4.6465000093,0.0,0.0,0.0,0.0
2019-05-22 02:30:00,69.217166676,6.4,69.5124173271,4.687166676,0,4.687166676,64.53,6.4,64.8465951304,132.19,4.687166676,0.0,4.687166676,4.687166676,0,4.687166676,0.0,0.0,0.0,0.0
2019-05-22 03:00:00,67.0650000094,6.21,67.351899203,4.6750000093,0,4.6750000093,62.39,6.21,62.6982950326,132.19,4.6750000093,0.0,4.6750000093,4.6750000093,0,4.6750000093,0.0,0.0,0.0,0.0
2019-05-22 03:30:00,66.0041666758,6.0,66.2763156683,4.5741666758,0,4.5741666758,61.43,6.0,61.722320922,132.57,4.5741666758,0.0,4.5741666758,4.5741666758,0,4.5741666758,0.0,0.0,0.0,0.0
2019-05-22 04:00:00,65.0031666759,5.86,65.2667700893,4.5931666759,0,4.5931666759,60.41,5.86,60.6935556711,133.0,4.5931666759,0.0,4.5931666759,4.5931666759,0,4.5931666759,0.0,0.0,0.0,0.0
2019-05-22 04:30:00,64.6775000093,5.63,64.9220756557,4.6275000093,0,4.6275000093,60.05,5.63,60.3133434656,133.13,4.6275000093,0.0,4.6275000093,4.6275000093,0,4.6275000093,0.0,0.0,0.0,0.0
2019-05-22 05:00:00,64.8108333426,5.69,65.0601277171,4.6308333426,0,4.6308333426,60.18,5.69,60.4483953468,133.13,4.6308333426,0.0,4.6308333426,4.6308333426,0,4.6308333426,0.0,0.0,0.0,0.0
2019-05-22 05:30:00,66.4545000092,6.05,66.729326922,4.5845000092,0,4.5845000092,61.87,6.05,62.1650979248,132.82,4.5845000092,0.0,4.5845000092,4.5845000092,0,4.5845000092,0.0,0.0,0.0,0.0
2019-05-22 06:00:00,70.2876666768,6.43,70.5811659501,5.0876666768,0,5.0876666768,65.2,6.43,65.5162949197,133.09,5.0876666768,0.0,5.0876666768,5.0876666768,0,5.0876666768,0.0,0.0,0.0,0.0
2019-05-22 06:30:00,79.7238333453,8.63,80.1895660499,5.9938333453,0,5.9938333453,73.73,8.63,74.233346954,132.25,5.9938333453,0.0,5.9938333453,5.9938333453,0,5.9938333453,0.0,0.0,0.0,0.0
2019-05-22 07:00:00,89.1966666814,11.47,89.9311194585,7.3466666814,0,7.3466666814,81.85,11.47,82.64976346,131.47,7.3466666814,0.0,7.3466666814,7.3466666814,0,7.3466666814,0.0,0.0,0.0,0.0
2019-05-22 07:30:00,98.8900000227,7.08,99.1431213171,11.3600000227,0,11.3600000227,87.53,7.08,87.8158715723,131.05,11.3600000227,0.0,11.3600000227,11.3600000227,0,11.3600000227,0.0,0.0,0.0,0.0
2019-05-22 08:00:00,99.4033333822,9.07,99.8162691523,24.4233333822,0,24.4233333822,74.98,9.07,75.5265867096,131.41,24.4233333822,0.0,24.4233333822,24.4233333822,0,24.4233333822,0.0,0.0,0.0,0.0
2019-05-22 08:30:00,96.6825000579,10.29,97.2285447667,28.9425000579,0,28.9425000579,67.74,10.29,68.5170905687,131.26,28.9425000579,0.0,28.9425000579,28.9425000579,0,28.9425000579,0.0,0.0,0.0,0.0
2019-05-22 09:00:00,101.0160000556,15.7,102.2287741647,27.7860000556,0,27.7860000556,73.23,15.7,74.89407787,130.52,27.7860000556,0.0,27.7860000556,27.7860000556,0,27.7860000556,0.0,0.0,0.0,0.0
2019-05-22 09:30:00,97.7718333985,16.24,99.1113969537,32.6018333985,0,32.6018333985,65.17,16.24,67.1629845972,130.78,32.6018333985,0.0,32.6018333985,32.6018333985,0,32.6018333985,0.0,0.0,0.0,0.0
2019-05-22 10:00:00,97.0055000689,17.07,98.4959488691,34.4655000689,0,34.4655000689,62.54,17.07,64.827744832,130.59,34.4655000689,0.0,34.4655000689,34.4655000689,0,34.4655000689,0.0,0.0,0.0,0.0
2019-05-22 10:30:00,94.4706667376,18.06,96.18144558,35.4906667376,0,35.4906667376,58.98,18.06,61.6830933076,130.32,35.4906667376,0.0,35.4906667376,35.4906667376,0,35.4906667376,0.0,0.0,0.0,0.0
2019-05-22 11:00:00,91.6163334091,18.27,93.4202625094,37.8663334091,0,37.8663334091,53.75,18.27,56.7701981677,130.32,37.8663334091,0.0,37.8663334091,37.8663334091,0,37.8663334091,0.0,0.0,0.0,0.0
2019-05-22 11:30:00,89.1833334162,18.59,91.100247306,41.4233334162,0,41.4233334162,47.76,18.59,51.2504214617,130.32,41.4233334162,0.0,41.4233334162,41.4233334162,0,41.4233334162,0.0,0.0,0.0,0.0
2019-05-22 12:00:00,86.8223334186,19.18,88.9156340598,42.6423334186,0,42.6423334186,44.18,19.18,48.1637290915,130.32,42.6423334186,0.0,42.6423334186,42.6423334186,0,42.6423334186,0.0,0.0,0.0,0.0
2019-05-22 12:30:00,85.8555000881,19.45,88.0310706249,44.0355000881,0,44.0355000881,41.82,19.45,46.1217399932,130.32,44.0355000881,0.0,44.0355000881,44.0355000881,0,44.0355000881,0.0,0.0,0.0,0.0
2019-05-22 13:00:00,83.8255000888,19.07,85.9673156795,44.4155000888,0,44.4155000888,39.41,19.07,43.7814230011,131.07,44.4155000888,0.0,44.4155000888,44.4155000888,0,44.4155000888,0.0,0.0,0.0,0.0
2019-05-22 13:30:00,83.4503334215,18.84,85.5505917464,44.1003334215,0,44.1003334215,39.35,18.84,43.6276070854,131.26,44.1003334215,0.0,44.1003334215,44.1003334215,0,44.1003334215,0.0,0.0,0.0,0.0
2019-05-22 14:00:00,82.3975000895,18.77,84.5083482325,44.7275000895,0,44.7275000895,37.67,18.77,42.0873116271,131.26,44.7275000895,0.0,44.7275000895,44.7275000895,0,44.7275000895,0.0,0.0,0.0,0.0
2019-05-22 14:30:00,82.001333424,18.41,84.0425296104,45.321333424,0,45.321333424,36.68,18.41,41.0408394164,131.26,45.321333424,0.0,45.321333424,45.321333424,0,45.321333424,0.0,0.0,0.0,0.0
