Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-22 15:00:00,80.7245000893,18.0,82.7069822607,44.6645000893,0,44.6645000893,36.06,18.0,40.3028981588,131.26,44.6645000893,0.0,44.6645000893,44.6645000893,0,44.6645000893,0.0,0.0,0.0,0.0
2019-05-22 15:30:00,82.0675000864,17.34,83.879378696,43.1975000864,0,43.1975000864,38.87,17.34,42.562336637,131.26,43.1975000864,0.0,43.1975000864,43.1975000864,0,43.1975000864,0.0,0.0,0.0,0.0
2019-05-22 16:00:00,85.9488334148,17.09,87.6314445012,40.7288334148,0,40.7288334148,45.22,17.09,48.3416642246,131.26,40.7288334148,0.0,40.7288334148,40.7288334148,0,40.7288334148,0.0,0.0,0.0,0.0
2019-05-22 16:30:00,90.6861667413,16.38,92.1535959051,37.3261667413,0,37.3261667413,53.36,16.38,55.8175062144,131.26,37.3261667413,0.0,37.3261667413,37.3261667413,0,37.3261667413,0.0,0.0,0.0,0.0
2019-05-22 17:00:00,96.9103333982,15.41,98.127879929,32.4503333982,0,32.4503333982,64.46,15.41,66.2763887067,131.26,32.4503333982,0.0,32.4503333982,32.4503333982,0,32.4503333982,0.0,0.0,0.0,0.0
2019-05-22 17:30:00,103.7605000561,14.51,104.7701363552,28.0305000561,0,28.0305000561,75.73,14.51,77.1075417842,131.26,28.0305000561,0.0,28.0305000561,28.0305000561,0,28.0305000561,0.0,0.0,0.0,0.0
2019-05-22 18:00:00,109.0548333816,13.36,109.8701337211,24.1348333816,0,24.1348333816,84.92,13.36,85.9645043026,131.26,24.1348333816,0.0,24.1348333816,24.1348333816,0,24.1348333816,0.0,0.0,0.0,0.0
2019-05-22 18:30:00,110.0071667027,12.35,110.6982349722,18.0271667027,0,18.0271667027,91.98,12.35,92.8054033987,130.33,18.0271667027,0.0,18.0271667027,18.0271667027,0,18.0271667027,0.0,0.0,0.0,0.0
2019-05-22 19:00:00,111.9995000275,11.85,112.624644312,13.7395000275,0,13.7395000275,98.26,11.85,98.9719662329,130.33,13.7395000275,0.0,13.7395000275,13.7395000275,0,13.7395000275,0.0,0.0,0.0,0.0
2019-05-22 19:30:00,109.2633333551,11.76,109.8943748145,10.8833333551,0,10.8833333551,98.38,11.76,99.0803815092,130.33,10.8833333551,0.0,10.8833333551,10.8833333551,0,10.8833333551,0.0,0.0,0.0,0.0
2019-05-22 20:00:00,108.0106666837,9.14,108.3966960634,8.5106666837,0,8.5106666837,99.5,9.14,99.9189151262,130.67,8.5106666837,0.0,8.5106666837,8.5106666837,0,8.5106666837,0.0,0.0,0.0,0.0
2019-05-22 20:30:00,107.0118333567,4.25,107.0961949761,11.6818333567,0,11.6818333567,95.33,4.25,95.4246896773,131.02,11.6818333567,0.0,11.6818333567,11.6818333567,0,11.6818333567,0.0,0.0,0.0,0.0
2019-05-22 21:00:00,105.8891666875,3.35,105.9421451632,10.4391666875,0,10.4391666875,95.45,3.35,95.5087692309,131.14,10.4391666875,0.0,10.4391666875,10.4391666875,0,10.4391666875,0.0,0.0,0.0,0.0
2019-05-22 21:30:00,105.5621666868,2.93,105.6028216271,10.0621666868,0,10.0621666868,95.5,2.93,95.5449365482,131.26,10.0621666868,0.0,10.0621666868,10.0621666868,0,10.0621666868,0.0,0.0,0.0,0.0
2019-05-22 22:00:00,101.4898333553,1.57,101.5019762098,10.9998333553,0,10.9998333553,90.49,1.57,90.5036187122,131.67,10.9998333553,0.0,10.9998333553,10.9998333553,0,10.9998333553,0.0,0.0,0.0,0.0
2019-05-22 22:30:00,94.5266666847,1.72,94.5423138839,9.0066666847,0,9.0066666847,85.52,1.72,85.5372947901,130.66,9.0066666847,0.0,9.0066666847,9.0066666847,0,9.0066666847,0.0,0.0,0.0,0.0
2019-05-22 23:00:00,88.4518333474,1.6600000000000001,88.4674088154,7.0218333474,0,7.0218333474,81.43,1.6600000000000001,81.4469182965,130.32,7.0218333474,0.0,7.0218333474,7.0218333474,0,7.0218333474,0.0,0.0,0.0,0.0
2019-05-22 23:30:00,82.1495000089,0.99,82.155465136,4.4595000089,0,4.4595000089,77.69,0.99,77.6963075056,130.58,4.4595000089,0.0,4.4595000089,4.4595000089,0,4.4595000089,0.0,0.0,0.0,0.0
2019-05-23 00:00:00,76.8435000089,-0.42,76.8446477877,4.4635000089,0,4.4635000089,72.38,-0.42,72.3812185584,131.04,4.4635000089,0.0,4.4635000089,4.4635000089,0,4.4635000089,0.0,0.0,0.0,0.0
2019-05-23 00:30:00,74.482000009,-1.55,74.498126321,4.512000009,0,4.512000009,69.97,-1.55,69.9871659663,131.26,4.512000009,0.0,4.512000009,4.512000009,0,4.512000009,0.0,0.0,0.0,0.0
2019-05-23 01:00:00,72.1528333423,-2.12,72.1839716234,4.5028333423,0,4.5028333423,67.65,-2.12,67.6832098825,132.01,4.5028333423,0.0,4.5028333423,4.5028333423,0,4.5028333423,0.0,0.0,0.0,0.0
2019-05-23 01:30:00,75.2250000091,-1.5,75.2399536574,4.5650000091,0,4.5650000091,70.66,-1.5,70.67591952,132.49,4.5650000091,0.0,4.5650000091,4.5650000091,0,4.5650000091,0.0,0.0,0.0,0.0
2019-05-23 02:00:00,74.3021666757,-1.9300000000000002,74.32722834,4.5021666757,0,4.5021666757,69.8,-1.9300000000000002,69.8266775667,133.13,4.5021666757,0.0,4.5021666757,4.5021666757,0,4.5021666757,0.0,0.0,0.0,0.0
2019-05-23 02:30:00,72.7471666758,-2.66,72.7957818788,4.5471666758,0,4.5471666758,68.2,-2.66,68.2518541873,133.13,4.5471666758,0.0,4.5471666758,4.5471666758,0,4.5471666758,0.0,0.0,0.0,0.0
2019-05-23 03:00:00,70.7091666755,-2.54,70.7547726443,4.4391666755,0,4.4391666755,66.27,-2.54,66.3186587621,133.04,4.4391666755,0.0,4.4391666755,4.4391666755,0,4.4391666755,0.0,0.0,0.0,0.0
2019-05-23 03:30:00,69.3773333422,3.99,69.491974225,4.4573333422,0,4.4573333422,64.92,3.99,65.0424976458,132.19,4.4573333422,0.0,4.4573333422,4.4573333422,0,4.4573333422,0.0,0.0,0.0,0.0
2019-05-23 04:00:00,68.5648333422,3.8200000000000003,68.6711640446,4.4348333422,0,4.4348333422,64.13,3.8200000000000003,64.2436712836,132.19,4.4348333422,0.0,4.4348333422,4.4348333422,0,4.4348333422,0.0,0.0,0.0,0.0
2019-05-23 04:30:00,68.3656666757,3.85,68.4739868857,4.5356666757,0,4.5356666757,63.83,3.85,63.9460037844,132.19,4.5356666757,0.0,4.5356666757,4.5356666757,0,4.5356666757,0.0,0.0,0.0,0.0
2019-05-23 05:00:00,68.7116666756,3.92,68.8233938232,4.4816666756,0,4.4816666756,64.23,3.92,64.3495089336,132.19,4.4816666756,0.0,4.4816666756,4.4816666756,0,4.4816666756,0.0,0.0,0.0,0.0
2019-05-23 05:30:00,70.2686666756,4.36,70.4038004398,4.4686666756,0,4.4686666756,65.8,4.36,65.9442916407,132.19,4.4686666756,0.0,4.4686666756,4.4686666756,0,4.4686666756,0.0,0.0,0.0,0.0
2019-05-23 06:00:00,73.19700001,4.91,73.3614947399,5.01700001,0,5.01700001,68.18,4.91,68.3565688138,132.19,5.01700001,0.0,5.01700001,5.01700001,0,5.01700001,0.0,0.0,0.0,0.0
2019-05-23 06:30:00,81.5953333559,6.18,81.8290341227,11.2753333559,0,11.2753333559,70.32,6.18,70.5910390914,131.68,11.2753333559,0.0,11.2753333559,11.2753333559,0,11.2753333559,0.0,0.0,0.0,0.0
2019-05-23 07:00:00,90.3045000296,6.58,90.54390717,14.8245000296,0,14.8245000296,75.48,6.58,75.7662642606,131.38,14.8245000296,0.0,14.8245000296,14.8245000296,0,14.8245000296,0.0,0.0,0.0,0.0
2019-05-23 07:30:00,101.5600000215,9.55,102.0080198042,10.7500000215,0,10.7500000215,90.81,9.55,91.3107803055,130.52,10.7500000215,0.0,10.7500000215,10.7500000215,0,10.7500000215,0.0,0.0,0.0,0.0
2019-05-23 08:00:00,105.8950000379,10.66,106.4301960584,18.975000038,0,18.975000038,86.92,10.66,87.571239571,131.24,18.975000038,0.0,18.975000038,18.975000038,0,18.975000038,0.0,0.0,0.0,0.0
2019-05-23 08:30:00,103.3031667127,11.71,103.9647457212,23.0031667127,0,23.0031667127,80.3,11.71,81.1493320983,131.24,23.0031667127,0.0,23.0031667127,23.0031667127,0,23.0031667127,0.0,0.0,0.0,0.0
2019-05-23 09:00:00,104.9055000499,13.19,105.7314524667,24.9655000499,0,24.9655000499,79.94,13.19,81.0208596597,131.02,24.9655000499,0.0,24.9655000499,24.9655000499,0,24.9655000499,0.0,0.0,0.0,0.0
2019-05-23 09:30:00,102.914333386,14.1,103.8757431563,26.324333386,0,26.324333386,76.59,14.1,77.877070438,131.1,26.324333386,0.0,26.324333386,26.324333386,0,26.324333386,0.0,0.0,0.0,0.0
2019-05-23 10:00:00,105.0495000593,16.89,106.3986351543,29.6395000593,0,29.6395000593,75.41,16.89,77.2783294333,131.01,29.6395000593,0.0,29.6395000593,29.6395000593,0,29.6395000593,0.0,0.0,0.0,0.0
2019-05-23 10:30:00,100.1631667339,17.54,101.6873225636,33.6131667339,0,33.6131667339,66.55,17.54,68.8226278196,131.26,33.6131667339,0.0,33.6131667339,33.6131667339,0,33.6131667339,0.0,0.0,0.0,0.0
2019-05-23 11:00:00,95.8013334059,18.29,97.5316337521,36.2813334059,0,36.2813334059,59.52,18.29,62.2668009456,131.26,36.2813334059,0.0,36.2813334059,36.2813334059,0,36.2813334059,0.0,0.0,0.0,0.0
2019-05-23 11:30:00,95.1781667392,17.74,96.8173074602,36.2681667392,0,36.2681667392,58.91,17.74,61.5231314223,131.0,36.2681667392,0.0,36.2681667392,36.2681667392,0,36.2681667392,0.0,0.0,0.0,0.0
2019-05-23 12:00:00,97.8231667399,17.42,99.3621072191,36.6131667399,0,36.6131667399,61.21,17.42,63.6405570372,130.32,36.6131667399,0.0,36.6131667399,36.6131667399,0,36.6131667399,0.0,0.0,0.0,0.0
2019-05-23 12:30:00,98.8391667384,17.7,100.4115077147,35.8691667384,0,35.8691667384,62.97,17.7,65.4103271663,130.32,35.8691667384,0.0,35.8691667384,35.8691667384,0,35.8691667384,0.0,0.0,0.0,0.0
2019-05-23 13:00:00,100.0038334053,17.76,101.5686186563,35.9838334053,0,35.9838334053,64.02,17.76,66.4377753992,130.32,35.9838334053,0.0,35.9838334053,35.9838334053,0,35.9838334053,0.0,0.0,0.0,0.0
2019-05-23 13:30:00,99.4521667361,16.9,100.8778641155,34.7121667361,0,34.7121667361,64.74,16.9,66.9094731708,130.93,34.7121667361,0.0,34.7121667361,34.7121667361,0,34.7121667361,0.0,0.0,0.0,0.0
2019-05-23 14:00:00,94.8775000649,16.3,96.2674920135,32.4575000649,0,32.4575000649,62.42,16.3,64.5131490473,130.93,32.4575000649,0.0,32.4575000649,32.4575000649,0,32.4575000649,0.0,0.0,0.0,0.0
2019-05-23 14:30:00,91.7721667371,17.02,93.3370825965,35.2121667371,0,35.2121667371,56.56,17.02,59.0653367044,131.26,35.2121667371,0.0,35.2121667371,35.2121667371,0,35.2121667371,0.0,0.0,0.0,0.0
2019-05-23 15:00:00,91.6071667431,16.83,93.1403344352,38.2371667431,0,38.2371667431,53.37,16.83,55.960752318,131.1,38.2371667431,0.0,38.2371667431,38.2371667431,0,38.2371667431,0.0,0.0,0.0,0.0
2019-05-23 15:30:00,93.5731667389,16.15,94.956621852,36.0931667389,0,36.0931667389,57.48,16.15,59.7057191565,130.72,36.0931667389,0.0,36.0931667389,36.0931667389,0,36.0931667389,0.0,0.0,0.0,0.0
2019-05-23 16:00:00,95.445666737,15.57,96.7072913428,35.155666737,0,35.155666737,60.29,15.57,62.2680415623,130.72,35.155666737,0.0,35.155666737,35.155666737,0,35.155666737,0.0,0.0,0.0,0.0
2019-05-23 16:30:00,100.1860000544,15.23,101.3369996936,27.1960000544,0,27.1960000544,72.99,15.23,74.5620077519,131.2,27.1960000544,0.0,27.1960000544,27.1960000544,0,27.1960000544,0.0,0.0,0.0,0.0
2019-05-23 17:00:00,106.7415000462,14.79,107.7612728772,23.1015000462,0,23.1015000462,83.64,14.79,84.937587086,130.74,23.1015000462,0.0,23.1015000462,23.1015000462,0,23.1015000462,0.0,0.0,0.0,0.0
2019-05-23 17:30:00,107.1915000394,14.1,108.1148818651,19.7015000394,0,19.7015000394,87.49,14.1,88.6189037396,131.26,19.7015000394,0.0,19.7015000394,19.7015000394,0,19.7015000394,0.0,0.0,0.0,0.0
2019-05-23 18:00:00,111.2745000314,13.41,112.0796255224,15.7245000314,0,15.7245000314,95.55,13.41,96.4864270247,130.58,15.7245000314,0.0,15.7245000314,15.7245000314,0,15.7245000314,0.0,0.0,0.0,0.0
2019-05-23 18:30:00,113.6225000286,13.14,114.3797714316,14.3025000286,0,14.3025000286,99.32,13.14,100.1854380636,131.21,14.3025000286,0.0,14.3025000286,14.3025000286,0,14.3025000286,0.0,0.0,0.0,0.0
2019-05-23 19:00:00,115.6778333556,13.14,116.4217365007,11.1278333556,0,11.1278333556,104.55,13.14,105.372492141,130.32,11.1278333556,0.0,11.1278333556,11.1278333556,0,11.1278333556,0.0,0.0,0.0,0.0
2019-05-23 19:30:00,114.007000019,12.34,114.6728897923,9.477000019,0,9.477000019,104.53,12.34,105.2558620695,130.41,9.477000019,0.0,9.477000019,9.477000019,0,9.477000019,0.0,0.0,0.0,0.0
2019-05-23 20:00:00,113.2403333481,11.71,113.8441794594,7.3603333481,0,7.3603333481,105.88,11.71,106.525576741,130.56,7.3603333481,0.0,7.3603333481,7.3603333481,0,7.3603333481,0.0,0.0,0.0,0.0
2019-05-23 20:30:00,110.7898333455,10.79,111.3140210069,6.0998333455000004,0,6.0998333455000004,104.69,10.79,105.2445732568,131.07,6.0998333455000004,0.0,6.0998333455000004,6.0998333455000004,0,6.0998333455000004,0.0,0.0,0.0,0.0
2019-05-23 21:00:00,106.6236666817,9.09,107.0104405964,7.5036666817,0,7.5036666817,99.12,9.09,99.5359357217,131.26,7.5036666817,0.0,7.5036666817,7.5036666817,0,7.5036666817,0.0,0.0,0.0,0.0
2019-05-23 21:30:00,106.2953333447,9.04,106.6790489781,5.6853333447,0,5.6853333447,100.61,9.04,101.0153141855,131.26,5.6853333447,0.0,5.6853333447,5.6853333447,0,5.6853333447,0.0,0.0,0.0,0.0
2019-05-23 22:00:00,105.2786666757,12.14,105.9763051678,4.5186666757000005,0,4.5186666757000005,100.76,12.14,101.4887047902,130.41,4.5186666757000005,0.0,4.5186666757000005,4.5186666757000005,0,4.5186666757000005,0.0,0.0,0.0,0.0
2019-05-23 22:30:00,100.998500009,10.91,101.5860477825,4.5085000090000005,0,4.5085000090000005,96.49,10.91,97.1048309818,130.41,4.5085000090000005,0.0,4.5085000090000005,4.5085000090000005,0,4.5085000090000005,0.0,0.0,0.0,0.0
2019-05-23 23:00:00,91.2418333423,10.33,91.8247300659,4.5018333423,0,4.5018333423,86.74,10.33,87.3529421371,131.02,4.5018333423,0.0,4.5018333423,4.5018333423,0,4.5018333423,0.0,0.0,0.0,0.0
2019-05-23 23:30:00,83.9508333424,9.75,84.5151165111,4.5308333424,0,4.5308333424,79.42,9.75,80.0162414763,131.35,4.5308333424,0.0,4.5308333424,4.5308333424,0,4.5308333424,0.0,0.0,0.0,0.0
2019-05-24 00:00:00,78.4736666759,7.9,78.8703135632,4.5936666759,0,4.5936666759,73.88,7.9,74.3011736112,132.19,4.5936666759,0.0,4.5936666759,4.5936666759,0,4.5936666759,0.0,0.0,0.0,0.0
2019-05-24 00:30:00,73.5896666758,7.31,73.9518433945,4.5496666758,0,4.5496666758,69.04,7.31,69.4259151902,132.19,4.5496666758,0.0,4.5496666758,4.5496666758,0,4.5496666758,0.0,0.0,0.0,0.0
2019-05-24 01:00:00,67.9928333425,6.82,68.3340163165,4.5828333425,0,4.5828333425,63.41,6.82,63.7757046217,132.19,4.5828333425,0.0,4.5828333425,4.5828333425,0,4.5828333425,0.0,0.0,0.0,0.0
2019-05-24 01:30:00,70.8316666758,6.99,71.1757339552,4.5516666758,0,4.5516666758,66.28,6.99,66.647569348,132.19,4.5516666758,0.0,4.5516666758,4.5516666758,0,4.5516666758,0.0,0.0,0.0,0.0
2019-05-24 02:00:00,69.7553333424,7.04,70.1096864185,4.5153333424,0,4.5153333424,65.24,7.04,65.6187412254,132.19,4.5153333424,0.0,4.5153333424,4.5153333424,0,4.5153333424,0.0,0.0,0.0,0.0
2019-05-24 02:30:00,68.5266666759,6.49,68.8333069502,4.5966666759,0,4.5966666759,63.93,6.49,64.2585791938,132.94,4.5966666759,0.0,4.5966666759,4.5966666759,0,4.5966666759,0.0,0.0,0.0,0.0
2019-05-24 03:00:00,66.3521666759,6.3,66.6505815623,4.6221666759,0,4.6221666759,61.73,6.3,62.0506478612,133.13,4.6221666759,0.0,4.6221666759,4.6221666759,0,4.6221666759,0.0,0.0,0.0,0.0
2019-05-24 03:30:00,65.1483333425,6.2,65.4426874243,4.6083333425,0,4.6083333425,60.54,6.2,60.8566479524,133.13,4.6083333425,0.0,4.6083333425,4.6083333425,0,4.6083333425,0.0,0.0,0.0,0.0
2019-05-24 04:00:00,64.2995000092,5.94,64.5732862834,4.6195000092,0,4.6195000092,59.68,5.94,59.9748780741,133.13,4.6195000092,0.0,4.6195000092,4.6195000092,0,4.6195000092,0.0,0.0,0.0,0.0
2019-05-24 04:30:00,64.0520000093,6.11,64.3427603169,4.6620000093,0,4.6620000093,59.39,6.11,59.7034689109,133.13,4.6620000093,0.0,4.6620000093,4.6620000093,0,4.6620000093,0.0,0.0,0.0,0.0
2019-05-24 05:00:00,64.0185000092,6.17,64.3151400794,4.6085000092,0,4.6085000092,59.41,6.17,59.7295320591,133.13,4.6085000092,0.0,4.6085000092,4.6085000092,0,4.6085000092,0.0,0.0,0.0,0.0
2019-05-24 05:30:00,65.9673333426,6.09,66.2478465185,4.6273333426,0,4.6273333426,61.34,6.09,61.6415744445,132.45,4.6273333426,0.0,4.6273333426,4.6273333426,0,4.6273333426,0.0,0.0,0.0,0.0
2019-05-24 06:00:00,71.1281666763,6.12,71.3909692799,4.8081666763,0,4.8081666763,66.32,6.12,66.6017777541,132.19,4.8081666763,0.0,4.8081666763,4.8081666763,0,4.8081666763,0.0,0.0,0.0,0.0
2019-05-24 06:30:00,81.8850000113,8.63,82.3385093796,5.6550000113,0,5.6550000113,76.23,8.63,76.7169459768,132.02,5.6550000113,0.0,5.6550000113,5.6550000113,0,5.6550000113,0.0,0.0,0.0,0.0
2019-05-24 07:00:00,92.1178333508,10.9,92.7604722996,8.7378333508,0,8.7378333508,83.38,10.9,84.089442857,132.02,8.7378333508,0.0,8.7378333508,8.7378333508,0,8.7378333508,0.0,0.0,0.0,0.0
2019-05-24 07:30:00,104.3183333518,10.97,104.893544002,9.2283333518,0,9.2283333518,95.09,10.97,95.7206821956,131.55,9.2283333518,0.0,9.2283333518,9.2283333518,0,9.2283333518,0.0,0.0,0.0,0.0
2019-05-24 08:00:00,109.1920000254,12.75,109.9338681642,12.6920000254,0,12.6920000254,96.5,12.75,97.3386485421,131.21,12.6920000254,0.0,12.6920000254,12.6920000254,0,12.6920000254,0.0,0.0,0.0,0.0
2019-05-24 08:30:00,111.4266666962,15.18,112.4559222586,14.7566666962,0,14.7566666962,96.67,15.18,97.8545926362,130.07,14.7566666962,0.0,14.7566666962,14.7566666962,0,14.7566666962,0.0,0.0,0.0,0.0
2019-05-24 09:00:00,110.0701666989,16.22,111.2588423323,16.1201666989,0,16.1201666989,93.95,16.22,95.3398704635,129.38,16.1201666989,0.0,16.1201666989,16.1201666989,0,16.1201666989,0.0,0.0,0.0,0.0
2019-05-24 09:30:00,109.46266670279999,17.15,110.7980049535,18.0426667028,0,18.0426667028,91.42,17.15,93.0147241032,129.38,18.0426667028,0.0,18.0426667028,18.0426667028,0,18.0426667028,0.0,0.0,0.0,0.0
2019-05-24 10:00:00,107.4420000413,17.83,108.9113964325,20.6620000413,0,20.6620000413,86.78,17.83,88.592760991,129.54,20.6620000413,0.0,20.6620000413,20.6620000413,0,20.6620000413,0.0,0.0,0.0,0.0
2019-05-24 10:30:00,106.1351667126,17.76,107.6108322294,22.9651667126,0,22.9651667126,83.17,17.76,85.045085102,130.14,22.9651667126,0.0,22.9651667126,22.9651667126,0,22.9651667126,0.0,0.0,0.0,0.0
2019-05-24 11:00:00,102.7343333848,18.13,104.3218105481,25.7543333848,0,25.7543333848,76.98,18.13,79.086138482,130.29,25.7543333848,0.0,25.7543333848,25.7543333848,0,25.7543333848,0.0,0.0,0.0,0.0
2019-05-24 11:30:00,104.646166722,18.04,106.1897443712,27.686166722,0,27.686166722,76.96,18.04,79.0460827619,129.65,27.686166722,0.0,27.686166722,27.686166722,0,27.686166722,0.0,0.0,0.0,0.0
2019-05-24 12:00:00,102.5066667298,15.65,103.6944512694,31.5766667298,0,31.5766667298,70.93,15.65,72.6359924555,130.2,31.5766667298,0.0,31.5766667298,31.5766667298,0,31.5766667298,0.0,0.0,0.0,0.0
2019-05-24 12:30:00,103.8213333974,15.78,105.0137022888,32.0213333974,0,32.0213333974,71.8,15.78,73.5135933008,130.32,32.0213333974,0.0,32.0213333974,32.0213333974,0,32.0213333974,0.0,0.0,0.0,0.0
2019-05-24 13:00:00,104.3750000622,16.55,105.6789626084,31.0950000622,0,31.0950000622,73.28,16.55,75.1256341071,130.32,31.0950000622,0.0,31.0950000622,31.0950000622,0,31.0950000622,0.0,0.0,0.0,0.0
2019-05-24 13:30:00,102.9018333953,15.36,104.0418998102,30.9818333953,0,30.9818333953,71.92,15.36,73.5419336161,130.32,30.9818333953,0.0,30.9818333953,30.9818333953,0,30.9818333953,0.0,0.0,0.0,0.0
2019-05-24 14:00:00,99.3355000612,13.95,100.3102391205,30.5855000612,0,30.5855000612,68.75,13.95,70.1510156733,130.53,30.5855000612,0.0,30.5855000612,30.5855000612,0,30.5855000612,0.0,0.0,0.0,0.0
2019-05-24 14:30:00,97.1885000607,13.12,98.0700716022,30.3685000607,0,30.3685000607,66.82,13.12,68.095864779,131.26,30.3685000607,0.0,30.3685000607,30.3685000607,0,30.3685000607,0.0,0.0,0.0,0.0
2019-05-24 15:00:00,99.632166725,14.15,100.6319588715,29.142166725,0,29.142166725,70.49,14.15,71.8961932233,130.62,29.142166725,0.0,29.142166725,29.142166725,0,29.142166725,0.0,0.0,0.0,0.0
2019-05-24 15:30:00,99.4850000459,14.24,100.4989693188,22.9650000459,0,22.9650000459,76.52,14.24,77.8337201989,130.32,22.9650000459,0.0,22.9650000459,22.9650000459,0,22.9650000459,0.0,0.0,0.0,0.0
2019-05-24 16:00:00,103.2605000384,14.0,104.2052343608,19.2105000384,0,19.2105000384,84.05,14.0,85.2079955169,130.32,19.2105000384,0.0,19.2105000384,19.2105000384,0,19.2105000384,0.0,0.0,0.0,0.0
2019-05-24 16:30:00,105.8960000393,13.48,106.7505186139,19.666000039300002,0,19.666000039300002,86.23,13.48,87.2772782573,130.57,19.666000039300002,0.0,19.666000039300002,19.666000039300002,0,19.666000039300002,0.0,0.0,0.0,0.0
2019-05-24 17:00:00,109.3131667018,14.17,110.2277520154,17.5531667018,0,17.5531667018,91.76,14.17,92.8476520974,130.32,17.5531667018,0.0,17.5531667018,17.5531667018,0,17.5531667018,0.0,0.0,0.0,0.0
2019-05-24 17:30:00,110.6465000404,12.13,111.309410524,20.2065000404,0,20.2065000404,90.44,12.13,91.2498246574,130.41,20.2065000404,0.0,20.2065000404,20.2065000404,0,20.2065000404,0.0,0.0,0.0,0.0
2019-05-24 18:00:00,110.6028333721,12.42,111.2979925692,19.3628333721,0,19.3628333721,91.24,12.42,92.0814530728,130.31,19.3628333721,0.0,19.3628333721,19.3628333721,0,19.3628333721,0.0,0.0,0.0,0.0
2019-05-24 18:30:00,112.8821667073,7.45,113.1277422233,20.3221667073,0,20.3221667073,92.56,7.45,92.8593350181,130.92,20.3221667073,0.0,20.3221667073,20.3221667073,0,20.3221667073,0.0,0.0,0.0,0.0
2019-05-24 19:00:00,110.8946667005,6.25,111.0706514009,16.9246667005,0,16.9246667005,93.97,6.25,94.1776162366,131.11,16.9246667005,0.0,16.9246667005,16.9246667005,0,16.9246667005,0.0,0.0,0.0,0.0
2019-05-24 19:30:00,109.8705000275,6.49,110.0620137754,13.7405000275,0,13.7405000275,96.13,6.49,96.3488297801,131.24,13.7405000275,0.0,13.7405000275,13.7405000275,0,13.7405000275,0.0,0.0,0.0,0.0
2019-05-24 20:00:00,107.5850000232,5.34,107.7174444089,11.5750000232,0,11.5750000232,96.01,5.34,96.1583886096,130.55,11.5750000232,0.0,11.5750000232,11.5750000232,0,11.5750000232,0.0,0.0,0.0,0.0
2019-05-24 20:30:00,105.6843333551,4.29,105.7713686057,10.8843333551,0,10.8843333551,94.8,4.29,94.8970183936,130.32,10.8843333551,0.0,10.8843333551,10.8843333551,0,10.8843333551,0.0,0.0,0.0,0.0
2019-05-24 21:00:00,101.7803333573,2.51,101.811278149,12.0003333573,0,12.0003333573,89.78,2.51,89.8150794689,131.04,12.0003333573,0.0,12.0003333573,12.0003333573,0,12.0003333573,0.0,0.0,0.0,0.0
2019-05-24 21:30:00,103.6110000166,3.63,103.6745688413,8.2910000166,0,8.2910000166,95.32,3.63,95.3890942404,130.49,8.2910000166,0.0,8.2910000166,8.2910000166,0,8.2910000166,0.0,0.0,0.0,0.0
2019-05-24 22:00:00,103.5961666759,3.8200000000000003,103.6665719986,4.6361666759,0,4.6361666759,98.96,3.8200000000000003,99.0337013344,130.57,4.6361666759,0.0,4.6361666759,4.6361666759,0,4.6361666759,0.0,0.0,0.0,0.0
2019-05-24 22:30:00,97.9653333428,2.99,98.0109516175,4.7253333428,0,4.7253333428,93.24,2.99,93.2879290155,130.96,4.7253333428,0.0,4.7253333428,4.7253333428,0,4.7253333428,0.0,0.0,0.0,0.0
2019-05-24 23:00:00,90.5991666762,2.31,90.6286108379,4.7491666762,0,4.7491666762,85.85,2.31,85.8810724199,131.26,4.7491666762,0.0,4.7491666762,4.7491666762,0,4.7491666762,0.0,0.0,0.0,0.0
2019-05-24 23:30:00,87.7543333426,0.41000000000000003,87.7552911249,4.6443333425999995,0,4.6443333425999995,83.11,0.41000000000000003,83.1110113042,131.62,4.6443333425999995,0.0,4.6443333425999995,4.6443333425999995,0,4.6443333425999995,0.0,0.0,0.0,0.0
2019-05-25 00:00:00,80.7468333427,-0.54,80.7486389661,4.7068333426999995,0,4.7068333426999995,76.04,-0.54,76.0419173877,132.28,4.7068333426999995,0.0,4.7068333426999995,4.7068333426999995,0,4.7068333426999995,0.0,0.0,0.0,0.0
2019-05-25 00:30:00,77.2601666759,-1.56,77.2759144546,4.6401666759,0,4.6401666759,72.62,-1.56,72.6367537821,132.85,4.6401666759,0.0,4.6401666759,4.6401666759,0,4.6401666759,0.0,0.0,0.0,0.0
2019-05-25 01:00:00,73.2058333427,-1.9500000000000002,73.2318000284,4.7058333427,0,4.7058333427,68.5,-1.9500000000000002,68.5277498536,132.19,4.7058333427,0.0,4.7058333427,4.7058333427,0,4.7058333427,0.0,0.0,0.0,0.0
2019-05-25 01:30:00,75.2828333426,-1.45,75.2967960546,4.6328333426,0,4.6328333426,70.65,-1.45,70.664878122,132.19,4.6328333426,0.0,4.6328333426,4.6328333426,0,4.6328333426,0.0,0.0,0.0,0.0
2019-05-25 02:00:00,70.5833333426,-2.2,70.6176107338,4.6433333426,0,4.6433333426,65.94,-2.2,65.976689823,132.19,4.6433333426,0.0,4.6433333426,4.6433333426,0,4.6433333426,0.0,0.0,0.0,0.0
2019-05-25 02:30:00,67.2288333426,-3.19,67.3044733476,4.6188333426,0,4.6188333426,62.61,-3.19,62.6912131004,132.19,4.6188333426,0.0,4.6188333426,4.6188333426,0,4.6188333426,0.0,0.0,0.0,0.0
2019-05-25 03:00:00,64.9523333428,-3.55,65.0492744516,4.7323333428000005,0,4.7323333428000005,60.22,-3.55,60.3245464135,132.19,4.7323333428000005,0.0,4.7323333428000005,4.7323333428000005,0,4.7323333428000005,0.0,0.0,0.0,0.0
2019-05-25 03:30:00,63.3843333428,-3.65,63.4893393674,4.7443333428,0,4.7443333428,58.64,-3.65,58.753485854,132.19,4.7443333428,0.0,4.7443333428,4.7443333428,0,4.7443333428,0.0,0.0,0.0,0.0
2019-05-25 04:00:00,62.6058333429,-3.83,62.7228767561,4.7858333429,0,4.7858333429,57.82,-3.83,57.9467108644,132.19,4.7858333429,0.0,4.7858333429,4.7858333429,0,4.7858333429,0.0,0.0,0.0,0.0
2019-05-25 04:30:00,62.3353333428,-3.6,62.4392006912,4.7453333428,0,4.7453333428,57.59,-3.6,57.7024098284,132.19,4.7453333428,0.0,4.7453333428,4.7453333428,0,4.7453333428,0.0,0.0,0.0,0.0
2019-05-25 05:00:00,62.2133333426,-3.91,62.3360806082,4.6333333426,0,4.6333333426,57.58,-3.91,57.7126026098,132.49,4.6333333426,0.0,4.6333333426,4.6333333426,0,4.6333333426,0.0,0.0,0.0,0.0
2019-05-25 05:30:00,62.1761666761,-3.67,62.2843849013,4.7261666761,0,4.7261666761,57.45,-3.67,57.5671034533,133.13,4.7261666761,0.0,4.7261666761,4.7261666761,0,4.7261666761,0.0,0.0,0.0,0.0
2019-05-25 06:00:00,63.0075000102,-3.94,63.1305683289,5.0875000102,0,5.0875000102,57.92,-3.94,58.0538543079,133.13,5.0875000102,0.0,5.0875000102,5.0875000102,0,5.0875000102,0.0,0.0,0.0,0.0
2019-05-25 06:30:00,67.2775000123,-2.95,67.3421451092,6.1475000123,0,6.1475000123,61.13,-2.95,61.2011388783,132.28,6.1475000123,0.0,6.1475000123,6.1475000123,0,6.1475000123,0.0,0.0,0.0,0.0
2019-05-25 07:00:00,74.2016666872,-2.11,74.2316606251,10.2916666873,0,10.2916666873,63.91,-2.11,63.9448215261,132.44,10.2916666873,0.0,10.2916666873,10.2916666873,0,10.2916666873,0.0,0.0,0.0,0.0
2019-05-25 07:30:00,85.4405000253,-1.44,85.4526339242,12.6605000253,0,12.6605000253,72.78,-1.44,72.794244278,132.0,12.6605000253,0.0,12.6605000253,12.6605000253,0,12.6605000253,0.0,0.0,0.0,0.0
2019-05-25 08:00:00,90.6035000284,0.63,90.6056903146,14.1835000284,0,14.1835000284,76.42,0.63,76.4225967892,131.7,14.1835000284,0.0,14.1835000284,14.1835000284,0,14.1835000284,0.0,0.0,0.0,0.0
2019-05-25 08:30:00,95.7596667082,2.45,95.7910030644,20.7896667082,0,20.7896667082,74.97,2.45,75.0100219971,130.92,20.7896667082,0.0,20.7896667082,20.7896667082,0,20.7896667082,0.0,0.0,0.0,0.0
2019-05-25 09:00:00,96.4963333853,3.02,96.5435795732,25.9963333853,0,25.9963333853,70.5,3.02,70.5646540415,130.77,25.9963333853,0.0,25.9963333853,25.9963333853,0,25.9963333853,0.0,0.0,0.0,0.0
2019-05-25 09:30:00,99.0981667253,5.35,99.2424765326,29.3381667253,0,29.3381667253,69.76,5.35,69.9648490315,130.32,29.3381667253,0.0,29.3381667253,29.3381667253,0,29.3381667253,0.0,0.0,0.0,0.0
2019-05-25 10:00:00,97.4603333842,7.67,97.7616769667,25.4103333842,0,25.4103333842,72.05,7.67,72.4571004112,130.32,25.4103333842,0.0,25.4103333842,25.4103333842,0,25.4103333842,0.0,0.0,0.0,0.0
2019-05-25 10:30:00,94.4266667207,7.99,94.7641044277,27.0366667207,0,27.0366667207,67.39,7.99,67.8620085173,130.32,27.0366667207,0.0,27.0366667207,27.0366667207,0,27.0366667207,0.0,0.0,0.0,0.0
2019-05-25 11:00:00,91.1868333932,7.63,91.5054942846,29.9168333932,0,29.9168333932,61.27,7.63,61.7432571217,130.47,29.9168333932,0.0,29.9168333932,29.9168333932,0,29.9168333932,0.0,0.0,0.0,0.0
2019-05-25 11:30:00,90.707666727,6.63,90.9496437765,30.187666727,0,30.187666727,60.52,6.63,60.8820770014,130.77,30.187666727,0.0,30.187666727,30.187666727,0,30.187666727,0.0,0.0,0.0,0.0
2019-05-25 12:00:00,94.6465000612,6.15,94.8460988856,30.5765000612,0,30.5765000612,64.07,6.15,64.3644886564,130.77,30.5765000612,0.0,30.5765000612,30.5765000612,0,30.5765000612,0.0,0.0,0.0,0.0
2019-05-25 12:30:00,93.4101667343,6.11,93.6097823378,33.8001667343,0,33.8001667343,59.61,6.11,59.922318046,131.26,33.8001667343,0.0,33.8001667343,33.8001667343,0,33.8001667343,0.0,0.0,0.0,0.0
2019-05-25 13:00:00,91.195500067,6.24,91.40873499,33.485500067,0,33.485500067,57.71,6.24,58.0463754252,131.26,33.485500067,0.0,33.485500067,33.485500067,0,33.485500067,0.0,0.0,0.0,0.0
2019-05-25 13:30:00,94.3903333981,6.78,94.633521751,32.3603333981,0,32.3603333981,62.03,6.78,62.399433491,130.82,32.3603333981,0.0,32.3603333981,32.3603333981,0,32.3603333981,0.0,0.0,0.0,0.0
2019-05-25 14:00:00,93.3260000537,5.78,93.5048163788,26.8560000537,0,26.8560000537,66.47,5.78,66.72083108,131.26,26.8560000537,0.0,26.8560000537,26.8560000537,0,26.8560000537,0.0,0.0,0.0,0.0
2019-05-25 14:30:00,94.4113333875,6.14,94.6107788362,27.0713333875,0,27.0713333875,67.34,6.14,67.6193404286,131.26,27.0713333875,0.0,27.0713333875,27.0713333875,0,27.0713333875,0.0,0.0,0.0,0.0
2019-05-25 15:00:00,95.6886667226,5.98,95.8753427068,27.9686667226,0,27.9686667226,67.72,5.98,67.9835185909,131.26,27.9686667226,0.0,27.9686667226,27.9686667226,0,27.9686667226,0.0,0.0,0.0,0.0
2019-05-25 15:30:00,93.7275000585,5.76,93.9043229421,29.2275000585,0,29.2275000585,64.5,5.76,64.7566799643,131.26,29.2275000585,0.0,29.2275000585,29.2275000585,0,29.2275000585,0.0,0.0,0.0,0.0
2019-05-25 16:00:00,93.1523333934,5.49,93.3139717118,30.0423333934,0,30.0423333934,63.11,5.49,63.3483401519,131.26,30.0423333934,0.0,30.0423333934,30.0423333934,0,30.0423333934,0.0,0.0,0.0,0.0
2019-05-25 16:30:00,95.7788333988,4.6,95.8892325928,32.7388333988,0,32.7388333988,63.04,4.6,63.2076071371,131.26,32.7388333988,0.0,32.7388333988,32.7388333988,0,32.7388333988,0.0,0.0,0.0,0.0
2019-05-25 17:00:00,96.6895000605,4.36,96.7877524377,30.2395000605,0,30.2395000605,66.45,4.36,66.5928832534,131.26,30.2395000605,0.0,30.2395000605,30.2395000605,0,30.2395000605,0.0,0.0,0.0,0.0
2019-05-25 17:30:00,103.2956667275,5.87,103.4623200237,30.4256667275,0,30.4256667275,72.87,5.87,73.1060448937,130.59,30.4256667275,0.0,30.4256667275,30.4256667275,0,30.4256667275,0.0,0.0,0.0,0.0
2019-05-25 18:00:00,103.0630000477,4.78,103.1737872661,23.8630000477,0,23.8630000477,79.2,4.78,79.3441138334,130.59,23.8630000477,0.0,23.8630000477,23.8630000477,0,23.8630000477,0.0,0.0,0.0,0.0
2019-05-25 18:30:00,101.553833371,3.7,101.6212136926,18.843833371,0,18.843833371,82.71,3.7,82.7927176749,131.17,18.843833371,0.0,18.843833371,18.843833371,0,18.843833371,0.0,0.0,0.0,0.0
2019-05-25 19:00:00,104.9571666917,4.65,105.0601225011,12.5071666917,0,12.5071666917,92.45,4.65,92.5668677227,130.32,12.5071666917,0.0,12.5071666917,12.5071666917,0,12.5071666917,0.0,0.0,0.0,0.0
2019-05-25 19:30:00,104.5071666844,4.1,104.5875608684,8.8471666844,0,8.8471666844,95.66,4.1,95.7478229518,130.32,8.8471666844,0.0,8.8471666844,8.8471666844,0,8.8471666844,0.0,0.0,0.0,0.0
2019-05-25 20:00:00,102.6326666804,3.91,102.7071193731,6.8526666804000005,0,6.8526666804000005,95.78,3.91,95.8597751927,130.82,6.8526666804000005,0.0,6.8526666804000005,6.8526666804000005,0,6.8526666804000005,0.0,0.0,0.0,0.0
2019-05-25 20:30:00,99.906833345,3.3,99.9613192642,5.846833345,0,5.846833345,94.06,3.3,94.1178707791,130.69,5.846833345,0.0,5.846833345,5.846833345,0,5.846833345,0.0,0.0,0.0,0.0
2019-05-25 21:00:00,97.4886666767,2.86,97.5306091973,5.0086666767,0,5.0086666767,92.48,2.86,92.5242130472,131.25,5.0086666767,0.0,5.0086666767,5.0086666767,0,5.0086666767,0.0,0.0,0.0,0.0
2019-05-25 21:30:00,96.7416666759,2.84,96.7833439763,4.6416666759,0,4.6416666759,92.1,2.84,92.1437767839,131.25,4.6416666759,0.0,4.6416666759,4.6416666759,0,4.6416666759,0.0,0.0,0.0,0.0
2019-05-25 22:00:00,96.3075000093,2.61,96.3428599225,4.6475000093,0,4.6475000093,91.66,2.61,91.6971520823,131.25,4.6475000093,0.0,4.6475000093,4.6475000093,0,4.6475000093,0.0,0.0,0.0,0.0
2019-05-25 22:30:00,92.1965000096,1.45,92.2079015812,4.7765000096,0,4.7765000096,87.42,1.45,87.4320244533,131.34,4.7765000096,0.0,4.7765000096,4.7765000096,0,4.7765000096,0.0,0.0,0.0,0.0
2019-05-25 23:00:00,85.9246666763,0.73,85.9277675925,4.8246666763,0,4.8246666763,81.1,0.73,81.1032853835,131.67,4.8246666763,0.0,4.8246666763,4.8246666763,0,4.8246666763,0.0,0.0,0.0,0.0
2019-05-25 23:30:00,82.8395000094,-0.35000000000000003,82.8402393877,4.7195000094,0,4.7195000094,78.12,-0.35000000000000003,78.1207840462,131.67,4.7195000094,0.0,4.7195000094,4.7195000094,0,4.7195000094,0.0,0.0,0.0,0.0
2019-05-26 00:00:00,79.3361666757,-1.3900000000000001,79.3483424074,4.5161666757,0,4.5161666757,74.82,-1.3900000000000001,74.8329105408,131.91,4.5161666757,0.0,4.5161666757,4.5161666757,0,4.5161666757,0.0,0.0,0.0,0.0
2019-05-26 00:30:00,77.2270000091,-1.83,77.2486791499,4.5670000091,0,4.5670000091,72.66,-1.83,72.6830413508,131.76,4.5670000091,0.0,4.5670000091,4.5670000091,0,4.5670000091,0.0,0.0,0.0,0.0
2019-05-26 01:00:00,72.6870000093,-2.32,72.7240150869,4.6570000093,0,4.6570000093,68.03,-2.32,68.0695475231,132.19,4.6570000093,0.0,4.6570000093,4.6570000093,0,4.6570000093,0.0,0.0,0.0,0.0
2019-05-26 01:30:00,73.9735000096,-2.54,74.0170946719,4.8035000096000005,0,4.8035000096000005,69.17,-2.54,69.216620114,132.19,4.8035000096000005,0.0,4.8035000096000005,4.8035000096000005,0,4.8035000096000005,0.0,0.0,0.0,0.0
2019-05-26 02:00:00,71.4801666765,-3.04,71.5447819768,4.9301666765,0,4.9301666765,66.55,-3.04,66.6193973254,132.19,4.9301666765,0.0,4.9301666765,4.9301666765,0,4.9301666765,0.0,0.0,0.0,0.0
2019-05-26 02:30:00,69.3885000098,-3.22,69.4631724989,4.9185000098,0,4.9185000098,64.47,-3.22,64.5503625087,132.19,4.9185000098,0.0,4.9185000098,4.9185000098,0,4.9185000098,0.0,0.0,0.0,0.0
2019-05-26 03:00:00,66.0728333432,-3.61,66.1713790546,4.9128333432,0,4.9128333432,61.16,-3.61,61.2664484037,132.53,4.9128333432,0.0,4.9128333432,4.9128333432,0,4.9128333432,0.0,0.0,0.0,0.0
2019-05-26 03:30:00,65.70100001,-2.83,65.7619213703,4.9910000100000005,0,4.9910000100000005,60.71,-2.83,60.7759245096,132.93,4.9910000100000005,0.0,4.9910000100000005,4.9910000100000005,0,4.9910000100000005,0.0,0.0,0.0,0.0
2019-05-26 04:00:00,65.1986666769,2.9699999999999998,65.2662779423,5.1186666769,0,5.1186666769,60.08,2.9699999999999998,60.1533648269,132.19,5.1186666769,0.0,5.1186666769,5.1186666769,0,5.1186666769,0.0,0.0,0.0,0.0
2019-05-26 04:30:00,64.50100001,2.85,64.5639334481,5.01100001,0,5.01100001,59.49,2.85,59.5582286506,132.19,5.01100001,0.0,5.01100001,5.01100001,0,5.01100001,0.0,0.0,0.0,0.0
2019-05-26 05:00:00,63.0273333434,2.71,63.0855676711,5.0473333434,0,5.0473333434,57.98,2.71,58.0432984935,132.19,5.0473333434,0.0,5.0473333434,5.0473333434,0,5.0473333434,0.0,0.0,0.0,0.0
2019-05-26 05:30:00,62.6588333432,2.94,62.7277689379,4.9388333432,0,4.9388333432,57.72,2.94,57.7948267581,132.19,4.9388333432,0.0,4.9388333432,4.9388333432,0,4.9388333432,0.0,0.0,0.0,0.0
2019-05-26 06:00:00,63.0851666771,2.74,63.1446423276,5.2051666771,0,5.2051666771,57.88,2.74,57.9448185777,132.19,5.2051666771,0.0,5.2051666771,5.2051666771,0,5.2051666771,0.0,0.0,0.0,0.0
2019-05-26 06:30:00,65.7600000121,3.3,65.8427490434,6.0300000121,0,6.0300000121,59.73,3.3,59.8210907624,132.19,6.0300000121,0.0,6.0300000121,6.0300000121,0,6.0300000121,0.0,0.0,0.0,0.0
2019-05-26 07:00:00,67.7916666805,4.03,67.9113464108,6.9416666806,0,6.9416666806,60.85,4.03,60.9833042726,132.03,6.9416666806,0.0,6.9416666806,6.9416666806,0,6.9416666806,0.0,0.0,0.0,0.0
2019-05-26 07:30:00,72.8523333484,5.57,73.0649531192,7.5523333484,0,7.5523333484,65.3,5.57,65.5371261195,131.26,7.5523333484,0.0,7.5523333484,7.5523333484,0,7.5523333484,0.0,0.0,0.0,0.0
2019-05-26 08:00:00,76.1790000198,7.11,76.5100787088,9.9190000198,0,9.9190000198,66.26,7.11,66.6403758993,130.41,9.9190000198,0.0,9.9190000198,9.9190000198,0,9.9190000198,0.0,0.0,0.0,0.0
2019-05-26 08:30:00,82.4550000223,8.74,82.9169140084,11.1550000223,0,11.1550000223,71.3,8.74,71.8336801229,130.21,11.1550000223,0.0,11.1550000223,11.1550000223,0,11.1550000223,0.0,0.0,0.0,0.0
2019-05-26 09:00:00,86.2538333628,3.74,86.3348792191,14.7538333628,0,14.7538333628,71.5,3.74,71.597748568,130.21,14.7538333628,0.0,14.7538333628,14.7538333628,0,14.7538333628,0.0,0.0,0.0,0.0
2019-05-26 09:30:00,89.3856667005,4.44,89.4958714773,16.8956667005,0,16.8956667005,72.49,4.44,72.6258473272,130.32,16.8956667005,0.0,16.8956667005,16.8956667005,0,16.8956667005,0.0,0.0,0.0,0.0
2019-05-26 10:00:00,91.6765000369,5.31,91.8301516878,18.4265000369,0,18.4265000369,73.25,5.31,73.4422126573,130.32,18.4265000369,0.0,18.4265000369,18.4265000369,0,18.4265000369,0.0,0.0,0.0,0.0
2019-05-26 10:30:00,95.2506666994,6.49,95.4715120163,16.3706666994,0,16.3706666994,78.88,6.49,79.1465381429,130.32,16.3706666994,0.0,16.3706666994,16.3706666994,0,16.3706666994,0.0,0.0,0.0,0.0
2019-05-26 11:00:00,96.8246666993,7.05,97.0809898045,16.3146666993,0,16.3146666993,80.51,7.05,80.8180833725,130.32,16.3146666993,0.0,16.3146666993,16.3146666993,0,16.3146666993,0.0,0.0,0.0,0.0
2019-05-26 11:30:00,97.2728333678,7.38,97.5523885479,17.2528333678,0,17.2528333678,80.02,7.38,80.3595968133,130.32,17.2528333678,0.0,17.2528333678,17.2528333678,0,17.2528333678,0.0,0.0,0.0,0.0
2019-05-26 12:00:00,95.2975000334,7.04,95.557182423,16.6975000334,0,16.6975000334,78.6,7.04,78.914647563,130.32,16.6975000334,0.0,16.6975000334,16.6975000334,0,16.6975000334,0.0,0.0,0.0,0.0
2019-05-26 12:30:00,100.1145000346,6.62,100.3331326989,17.3145000346,0,17.3145000346,82.8,6.62,83.06421853,130.32,17.3145000346,0.0,17.3145000346,17.3145000346,0,17.3145000346,0.0,0.0,0.0,0.0
2019-05-26 13:00:00,101.4130000371,6.85,101.6440803811,18.5430000371,0,18.5430000371,82.87,6.85,83.1526271383,130.61,18.5430000371,0.0,18.5430000371,18.5430000371,0,18.5430000371,0.0,0.0,0.0,0.0
2019-05-26 13:30:00,98.3088333729,6.89,98.5499813249,19.7688333729,0,19.7688333729,78.54,6.89,78.8416368425,130.96,19.7688333729,0.0,19.7688333729,19.7688333729,0,19.7688333729,0.0,0.0,0.0,0.0
2019-05-26 14:00:00,93.368500034,6.13,93.5695126556,17.018500034,0,17.018500034,76.35,6.13,76.5956878682,131.26,17.018500034,0.0,17.018500034,17.018500034,0,17.018500034,0.0,0.0,0.0,0.0
2019-05-26 14:30:00,89.9875000384,5.1,90.1319042468,19.1875000384,0,19.1875000384,70.8,5.1,70.983448775,131.26,19.1875000384,0.0,19.1875000384,19.1875000384,0,19.1875000384,0.0,0.0,0.0,0.0
2019-05-26 15:00:00,90.8000000393,4.79,90.9262564232,19.6600000393,0,19.6600000393,71.14,4.79,71.301077832,131.87,19.6600000393,0.0,19.6600000393,19.6600000393,0,19.6600000393,0.0,0.0,0.0,0.0
2019-05-26 15:30:00,90.8521667071,4.58,90.9675359421,20.2021667071,0,20.2021667071,70.65,4.58,70.7982972959,131.33,20.2021667071,0.0,20.2021667071,20.2021667071,0,20.2021667071,0.0,0.0,0.0,0.0
2019-05-26 16:00:00,88.9810000408,4.27,89.0833950198,20.3910000408,0,20.3910000408,68.59,4.27,68.7227837038,131.73,20.3910000408,0.0,20.3910000408,20.3910000408,0,20.3910000408,0.0,0.0,0.0,0.0
2019-05-26 16:30:00,91.912666703,4.58,92.0267064522,18.142666703,0,18.142666703,73.77,4.58,73.9120375852,131.26,18.142666703,0.0,18.142666703,18.142666703,0,18.142666703,0.0,0.0,0.0,0.0
2019-05-26 17:00:00,97.3426666997,5.4,97.492331802,16.4926666997,0,16.4926666997,80.85,5.4,81.0301332839,131.26,16.4926666997,0.0,16.4926666997,16.4926666997,0,16.4926666997,0.0,0.0,0.0,0.0
2019-05-26 17:30:00,98.6235000337,5.41,98.7717715691,16.8635000337,0,16.8635000337,81.76,5.41,81.9387924002,131.26,16.8635000337,0.0,16.8635000337,16.8635000337,0,16.8635000337,0.0,0.0,0.0,0.0
2019-05-26 18:00:00,99.0800000331,5.5,99.2325370358,16.5500000331,0,16.5500000331,82.53,5.5,82.7130636599,131.26,16.5500000331,0.0,16.5500000331,16.5500000331,0,16.5500000331,0.0,0.0,0.0,0.0
2019-05-26 18:30:00,98.9170000329,5.19,99.053061515,16.4370000329,0,16.4370000329,82.48,5.19,82.643127361,131.26,16.4370000329,0.0,16.4370000329,16.4370000329,0,16.4370000329,0.0,0.0,0.0,0.0
2019-05-26 19:00:00,98.0293333608,4.7,98.1419390432,13.7293333608,0,13.7293333608,84.3,4.7,84.4309185074,131.26,13.7293333608,0.0,13.7293333608,13.7293333608,0,13.7293333608,0.0,0.0,0.0,0.0
2019-05-26 19:30:00,96.9231666888,3.92,97.0024053361,11.0831666888,0,11.0831666888,85.84,3.92,85.929459442,131.26,11.0831666888,0.0,11.0831666888,11.0831666888,0,11.0831666888,0.0,0.0,0.0,0.0
2019-05-26 20:00:00,94.8126666846,3.29,94.8697310202,8.9726666846,0,8.9726666846,85.84,3.29,85.9030249758,131.26,8.9726666846,0.0,8.9726666846,8.9726666846,0,8.9726666846,0.0,0.0,0.0,0.0
2019-05-26 20:30:00,93.1956666809,2.99,93.2436184845,7.0956666809,0,7.0956666809,86.1,2.99,86.1519013139,131.26,7.0956666809,0.0,7.0956666809,7.0956666809,0,7.0956666809,0.0,0.0,0.0,0.0
2019-05-26 21:00:00,91.8435000116,2.47,91.8767075726,5.8235000116,0,5.8235000116,86.02,2.47,86.0554547951,131.26,5.8235000116,0.0,5.8235000116,5.8235000116,0,5.8235000116,0.0,0.0,0.0,0.0
2019-05-26 21:30:00,91.0620000104,1.92,91.0822389157,5.2120000104,0,5.2120000104,85.85,1.92,85.8714673218,131.42,5.2120000104,0.0,5.2120000104,5.2120000104,0,5.2120000104,0.0,0.0,0.0,0.0
2019-05-26 22:00:00,91.0543333436,2.34,91.0843961425,5.1443333436,0,5.1443333436,85.91,2.34,85.9418623256,130.91,5.1443333436,0.0,5.1443333436,5.1443333436,0,5.1443333436,0.0,0.0,0.0,0.0
2019-05-26 22:30:00,88.6040000103,1.75,88.6212802764,5.1640000103,0,5.1640000103,83.44,1.75,83.4583494924,131.26,5.1640000103,0.0,5.1640000103,5.1640000103,0,5.1640000103,0.0,0.0,0.0,0.0
2019-05-26 23:00:00,83.6208333436,0.05,83.6208482921,5.1508333436000004,0,5.1508333436000004,78.47,0.05,78.4700159297,132.06,5.1508333436000004,0.0,5.1508333436000004,5.1508333436000004,0,5.1508333436000004,0.0,0.0,0.0,0.0
2019-05-26 23:30:00,79.5596666767,-0.71,79.5628346762,5.0096666767,0,5.0096666767,74.55,-0.71,74.5533808757,132.27,5.0096666767,0.0,5.0096666767,5.0096666767,0,5.0096666767,0.0,0.0,0.0,0.0
2019-05-27 00:00:00,74.2501666766,-3.36,74.326151868,4.9501666766,0,4.9501666766,69.3,-3.36,69.3814067312,132.03,4.9501666766,0.0,4.9501666766,4.9501666766,0,4.9501666766,0.0,0.0,0.0,0.0
2019-05-27 00:30:00,71.6748333434,-3.74,71.7723438018,5.0448333434,0,5.0448333434,66.63,-3.74,66.7348821832,131.46,5.0448333434,0.0,5.0448333434,5.0448333434,0,5.0448333434,0.0,0.0,0.0,0.0
2019-05-27 01:00:00,69.12050001,-4.47,69.2648859209,5.01050001,0,5.01050001,64.11,-4.47,64.2656440098,132.19,5.01050001,0.0,5.01050001,5.01050001,0,5.01050001,0.0,0.0,0.0,0.0
2019-05-27 01:30:00,71.5758333434,-3.93,71.6836440117,5.0358333434,0,5.0358333434,66.54,-3.93,66.655956223,131.95,5.0358333434,0.0,5.0358333434,5.0358333434,0,5.0358333434,0.0,0.0,0.0,0.0
2019-05-27 02:00:00,70.1561666765,-4.34,70.290279006,4.9261666765,0,4.9261666765,65.23,-4.34,65.3742189246,132.19,4.9261666765,0.0,4.9261666765,4.9261666765,0,4.9261666765,0.0,0.0,0.0,0.0
2019-05-27 02:30:00,70.0528333432,-4.75,70.2136878351,4.9128333432,0,4.9128333432,65.14,-4.75,65.3129550702,132.19,4.9128333432,0.0,4.9128333432,4.9128333432,0,4.9128333432,0.0,0.0,0.0,0.0
2019-05-27 03:00:00,66.5378333432,-4.8,66.7107432578,4.9278333432,0,4.9278333432,61.61,-4.8,61.7966997501,132.19,4.9278333432,0.0,4.9278333432,4.9278333432,0,4.9278333432,0.0,0.0,0.0,0.0
2019-05-27 03:30:00,65.0498333432,-5.25,65.2613462777,4.9398333432,0,4.9398333432,60.11,-5.25,60.3388316095,132.19,4.9398333432,0.0,4.9398333432,4.9398333432,0,4.9398333432,0.0,0.0,0.0,0.0
2019-05-27 04:00:00,64.5466666765,-5.17,64.7533866222,4.8966666765,0,4.8966666765,59.65,-5.17,59.8736285855,132.19,4.8966666765,0.0,4.8966666765,4.8966666765,0,4.8966666765,0.0,0.0,0.0,0.0
2019-05-27 04:30:00,64.6261666764,-5.76,64.8823475168,4.8661666764,0,4.8661666764,59.76,-5.76,60.0369486233,132.19,4.8661666764,0.0,4.8661666764,4.8661666764,0,4.8661666764,0.0,0.0,0.0,0.0
2019-05-27 05:00:00,64.8910000098,-6.06,65.1733494787,4.9210000098,0,4.9210000098,59.97,-6.06,60.2754054321,132.19,4.9210000098,0.0,4.9210000098,4.9210000098,0,4.9210000098,0.0,0.0,0.0,0.0
2019-05-27 05:30:00,64.9300000096,-5.89,65.1966026818,4.8100000096,0,4.8100000096,60.12,-5.89,60.4078347568,132.19,4.8100000096,0.0,4.8100000096,4.8100000096,0,4.8100000096,0.0,0.0,0.0,0.0
2019-05-27 06:00:00,65.4315000106,-5.71,65.6801742814,5.2915000106,0,5.2915000106,60.14,-5.71,60.410460187,132.19,5.2915000106,0.0,5.2915000106,5.2915000106,0,5.2915000106,0.0,0.0,0.0,0.0
2019-05-27 06:30:00,68.6585000132,-4.79,68.8253857531,6.6185000132,0,6.6185000132,62.04,-4.79,62.2246390106,132.33,6.6185000132,0.0,6.6185000132,6.6185000132,0,6.6185000132,0.0,0.0,0.0,0.0
2019-05-27 07:00:00,72.3871666916,3.26,72.4605375473,12.4671666916,0,12.4671666916,59.92,3.26,60.008616048,132.5,12.4671666916,0.0,12.4671666916,12.4671666916,0,12.4671666916,0.0,0.0,0.0,0.0
2019-05-27 07:30:00,72.7688333648,4.24,72.8922541102,15.7088333648,0,15.7088333648,57.06,4.24,57.2173155609,132.19,15.7088333648,0.0,15.7088333648,15.7088333648,0,15.7088333648,0.0,0.0,0.0,0.0
2019-05-27 08:00:00,77.990166711,4.91,78.1445724514,22.170166711,0,22.170166711,55.82,4.91,56.035528908,132.19,22.170166711,0.0,22.170166711,22.170166711,0,22.170166711,0.0,0.0,0.0,0.0
2019-05-27 08:30:00,83.2918333788,7.47,83.6261347164,22.7318333788,0,22.7318333788,60.56,7.47,61.0189683623,131.63,22.7318333788,0.0,22.7318333788,22.7318333788,0,22.7318333788,0.0,0.0,0.0,0.0
2019-05-27 09:00:00,85.6078333892,8.61,86.0397189535,27.9378333892,0,27.9378333892,57.67,8.61,58.3091845253,131.28,27.9378333892,0.0,27.9378333892,27.9378333892,0,27.9378333892,0.0,0.0,0.0,0.0
2019-05-27 09:30:00,85.8473333933,10.38,86.4725913266,29.9673333933,0,29.9673333933,55.88,10.38,56.8358935885,131.41,29.9673333933,0.0,29.9673333933,29.9673333933,0,29.9673333933,0.0,0.0,0.0,0.0
2019-05-27 10:00:00,88.7146667224,12.39,89.5756897359,27.8746667224,0,27.8746667224,60.84,12.39,62.0887888431,131.26,27.8746667224,0.0,27.8746667224,27.8746667224,0,27.8746667224,0.0,0.0,0.0,0.0
2019-05-27 10:30:00,95.0395000589,15.29,96.2615742207,29.4395000589,0,29.4395000589,65.6,15.29,67.3583261372,130.43,29.4395000589,0.0,29.4395000589,29.4395000589,0,29.4395000589,0.0,0.0,0.0,0.0
2019-05-27 11:00:00,91.7018333851,15.55,93.010906598,25.8718333851,0,25.8718333851,65.83,15.55,67.6416395425,130.32,25.8718333851,0.0,25.8718333851,25.8718333851,0,25.8718333851,0.0,0.0,0.0,0.0
2019-05-27 11:30:00,90.7395000601,15.93,92.1272042947,30.0495000601,0,30.0495000601,60.69,15.93,62.7458444839,130.32,30.0495000601,0.0,30.0495000601,30.0495000601,0,30.0495000601,0.0,0.0,0.0,0.0
2019-05-27 12:00:00,89.6888333973,15.42,91.0047429322,31.9588333973,0,31.9588333973,57.73,15.42,59.7539061485,130.32,31.9588333973,0.0,31.9588333973,31.9588333973,0,31.9588333973,0.0,0.0,0.0,0.0
2019-05-27 12:30:00,91.7361667276,14.94,92.9447571726,30.4561667276,0,30.4561667276,61.28,14.94,63.0748919936,130.32,30.4561667276,0.0,30.4561667276,30.4561667276,0,30.4561667276,0.0,0.0,0.0,0.0
2019-05-27 13:00:00,92.9921667249,14.84,94.1688306829,29.1221667249,0,29.1221667249,63.87,14.84,65.5713542639,130.32,29.1221667249,0.0,29.1221667249,29.1221667249,0,29.1221667249,0.0,0.0,0.0,0.0
2019-05-27 13:30:00,91.439500063,14.45,92.5742116994,31.499500063,0,31.499500063,59.94,14.45,61.6571658447,130.68,31.499500063,0.0,31.499500063,31.499500063,0,31.499500063,0.0,0.0,0.0,0.0
2019-05-27 14:00:00,89.5506667253,14.12,90.657025712,29.3006667253,0,29.3006667253,60.25,14.12,61.8824441987,131.26,29.3006667253,0.0,29.3006667253,29.3006667253,0,29.3006667253,0.0,0.0,0.0,0.0
2019-05-27 14:30:00,87.2671667281,12.43,88.1479624765,30.7171667281,0,30.7171667281,56.55,12.43,57.8999775475,131.26,30.7171667281,0.0,30.7171667281,30.7171667281,0,30.7171667281,0.0,0.0,0.0,0.0
2019-05-27 15:00:00,88.2218333901,12.9,89.1599791763,28.4018333901,0,28.4018333901,59.82,12.9,61.1951174523,130.58,28.4018333901,0.0,28.4018333901,28.4018333901,0,28.4018333901,0.0,0.0,0.0,0.0
2019-05-27 15:30:00,85.9436667257,13.31,86.9682122977,29.5136667257,0,29.5136667257,56.43,13.31,57.9784528942,131.26,29.5136667257,0.0,29.5136667257,29.5136667257,0,29.5136667257,0.0,0.0,0.0,0.0
2019-05-27 16:00:00,83.9371667155,13.3,84.9843394764,24.4371667155,0,24.4371667155,59.5,13.3,60.9683524462,131.26,24.4371667155,0.0,24.4371667155,24.4371667155,0,24.4371667155,0.0,0.0,0.0,0.0
2019-05-27 16:30:00,95.2126667156,12.56,96.0375213294,24.4426667156,0,24.4426667156,70.77,12.56,71.875910429,130.72,24.4426667156,0.0,24.4426667156,24.4426667156,0,24.4426667156,0.0,0.0,0.0,0.0
2019-05-27 17:00:00,105.1975000451,8.65,105.5525296511,22.5475000451,0,22.5475000451,82.65,8.65,83.1014139471,130.3,22.5475000451,0.0,22.5475000451,22.5475000451,0,22.5475000451,0.0,0.0,0.0,0.0
2019-05-27 17:30:00,108.2681667102,4.42,108.3583514215,21.7681667102,0,21.7681667102,86.5,4.42,86.6128535496,130.91,21.7681667102,0.0,21.7681667102,21.7681667102,0,21.7681667102,0.0,0.0,0.0,0.0
