Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-27 18:00:00,108.6333333727,2.87,108.6712382356,19.6833333727,0,19.6833333727,88.95,2.87,88.9962886867,131.26,19.6833333727,0.0,19.6833333727,19.6833333727,0,19.6833333727,0.0,0.0,0.0,0.0
2019-05-27 18:30:00,109.6878333754,0.19,109.6879979332,21.0478333754,0,21.0478333754,88.64,0.19,88.6402036324,131.26,21.0478333754,0.0,21.0478333754,21.0478333754,0,21.0478333754,0.0,0.0,0.0,0.0
2019-05-27 19:00:00,108.3811667049,-0.34,108.3817000066,19.1111667049,0,19.1111667049,89.27,-0.34,89.2706474716,131.26,19.1111667049,0.0,19.1111667049,19.1111667049,0,19.1111667049,0.0,0.0,0.0,0.0
2019-05-27 19:30:00,106.8225000395,-0.88,106.8261246826,19.7725000395,0,19.7725000395,87.05,-0.88,87.0544479047,131.26,19.7725000395,0.0,19.7725000395,19.7725000395,0,19.7725000395,0.0,0.0,0.0,0.0
2019-05-27 20:00:00,104.7836667014,-1.82,104.799471408,17.3636667014,0,17.3636667014,87.42,-1.82,87.438943269,131.72,17.3636667014,0.0,17.3636667014,17.3636667014,0,17.3636667014,0.0,0.0,0.0,0.0
2019-05-27 20:30:00,101.8180000335,-3.24,101.8695377963,16.7680000335,0,16.7680000335,85.05,-3.24,85.1116919113,132.19,16.7680000335,0.0,16.7680000335,16.7680000335,0,16.7680000335,0.0,0.0,0.0,0.0
2019-05-27 21:00:00,99.6460000253,-4.28,99.7378750578,12.6360000253,0,12.6360000253,87.01,-4.28,87.115202462,132.19,12.6360000253,0.0,12.6360000253,12.6360000253,0,12.6360000253,0.0,0.0,0.0,0.0
2019-05-27 21:30:00,99.0171666907,-4.37,99.1135520474,12.0371666907,0,12.0371666907,86.98,-4.37,87.0897083472,132.19,12.0371666907,0.0,12.0371666907,12.0371666907,0,12.0371666907,0.0,0.0,0.0,0.0
2019-05-27 22:00:00,97.9600000239,-3.01,98.006232989,11.9600000239,0,11.9600000239,86.0,-3.01,86.0526588782,132.0,11.9600000239,0.0,11.9600000239,11.9600000239,0,11.9600000239,0.0,0.0,0.0,0.0
2019-05-27 22:30:00,96.0073333507,4.34,96.1053778782,8.6973333507,0,8.6973333507,87.31,4.34,87.4177996749,131.33,8.6973333507,0.0,8.6973333507,8.6973333507,0,8.6973333507,0.0,0.0,0.0,0.0
2019-05-27 23:00:00,89.6421666786,3.35,89.7047409385,5.9721666786,0,5.9721666786,83.67,3.35,83.7370372058,132.19,5.9721666786,0.0,5.9721666786,5.9721666786,0,5.9721666786,0.0,0.0,0.0,0.0
2019-05-27 23:30:00,79.816833344,6.91,80.1153854454,5.346833344,0,5.346833344,74.47,6.91,74.7898990506,131.47,5.346833344,0.0,5.346833344,5.346833344,0,5.346833344,0.0,0.0,0.0,0.0
2019-05-28 00:00:00,69.598333344,6.22,69.8757211359,5.328333344,0,5.328333344,64.27,6.22,64.570281864,131.84,5.328333344,0.0,5.328333344,5.328333344,0,5.328333344,0.0,0.0,0.0,0.0
2019-05-28 00:30:00,67.807833344,5.98,68.0710119126,5.347833344,0,5.347833344,62.46,5.98,62.7456133925,131.95,5.347833344,0.0,5.347833344,5.347833344,0,5.347833344,0.0,0.0,0.0,0.0
2019-05-28 01:00:00,65.2788333438,5.59,65.5177394507,5.2288333438,0,5.2288333438,60.05,5.59,60.3096227811,132.19,5.2288333438,0.0,5.2288333438,5.2288333438,0,5.2288333438,0.0,0.0,0.0,0.0
2019-05-28 01:30:00,67.6633333426,5.13,67.8575241151,4.6133333426,0,4.6133333426,63.05,5.13,63.258354389,131.48,4.6133333426,0.0,4.6133333426,4.6133333426,0,4.6133333426,0.0,0.0,0.0,0.0
2019-05-28 02:00:00,66.7641666766,4.46,66.9129699835,4.9541666766,0,4.9541666766,61.81,4.46,61.9707003349,131.26,4.9541666766,0.0,4.9541666766,4.9541666766,0,4.9541666766,0.0,0.0,0.0,0.0
2019-05-28 02:30:00,65.5183333434,4.44,65.668604402,5.0583333435,0,5.0583333435,60.46,4.44,60.6228108883,131.26,5.0583333435,0.0,5.0583333435,5.0583333435,0,5.0583333435,0.0,0.0,0.0,0.0
2019-05-28 03:00:00,63.5513333436,4.0,63.6770914046,5.1313333436,0,5.1313333436,58.42,4.0,58.556779283,131.7,5.1313333436,0.0,5.1313333436,5.1313333436,0,5.1313333436,0.0,0.0,0.0,0.0
2019-05-28 03:30:00,63.0761666767,4.76,63.2555167762,5.0061666767,0,5.0061666767,58.07,4.76,58.2647620779,132.62,5.0061666767,0.0,5.0061666767,5.0061666767,0,5.0061666767,0.0,0.0,0.0,0.0
2019-05-28 04:00:00,62.1441666768,4.51,62.3076042867,5.0641666768,0,5.0641666768,57.08,4.51,57.2578946522,132.78,5.0641666768,0.0,5.0641666768,5.0641666768,0,5.0641666768,0.0,0.0,0.0,0.0
2019-05-28 04:30:00,62.0070000101,4.65,62.1811108799,5.0670000101,0,5.0670000101,56.94,4.65,57.1295553982,132.19,5.0670000101,0.0,5.0670000101,5.0670000101,0,5.0670000101,0.0,0.0,0.0,0.0
2019-05-28 05:00:00,61.6561666769,4.46,61.8172669186,5.1061666769,0,5.1061666769,56.55,4.46,56.7256035666,132.55,5.1061666769,0.0,5.1061666769,5.1061666769,0,5.1061666769,0.0,0.0,0.0,0.0
2019-05-28 05:30:00,62.8088333435,4.74,62.9874364137,5.0888333435,0,5.0888333435,57.72,4.74,57.9142987526,132.19,5.0888333435,0.0,5.0888333435,5.0888333435,0,5.0888333435,0.0,0.0,0.0,0.0
2019-05-28 06:00:00,65.5226666777,5.08,65.7192989049,5.4926666777,0,5.4926666777,60.03,5.08,60.2445624102,132.19,5.4926666777,0.0,5.4926666777,5.4926666777,0,5.4926666777,0.0,0.0,0.0,0.0
2019-05-28 06:30:00,72.966000013,5.94,73.2073818539,6.506000013,0,6.506000013,66.46,5.94,66.7249218808,131.51,6.506000013,0.0,6.506000013,6.506000013,0,6.506000013,0.0,0.0,0.0,0.0
2019-05-28 07:00:00,81.0291666822,4.24,81.1400237442,7.7591666822,0,7.7591666822,73.27,4.24,73.3925779626,131.84,7.7591666822,0.0,7.7591666822,7.7591666822,0,7.7591666822,0.0,0.0,0.0,0.0
2019-05-28 07:30:00,93.9233333531,3.66,93.9946176553,9.8833333531,0,9.8833333531,84.04,3.66,84.1196600088,132.19,9.8833333531,0.0,9.8833333531,9.8833333531,0,9.8833333531,0.0,0.0,0.0,0.0
2019-05-28 08:00:00,102.1371666915,5.76,102.2994546406,12.3971666915,0,12.3971666915,89.74,5.76,89.9246640249,131.62,12.3971666915,0.0,12.3971666915,12.3971666915,0,12.3971666915,0.0,0.0,0.0,0.0
2019-05-28 08:30:00,105.7855000325,8.74,106.1459354716,16.2655000325,0,16.2655000325,89.52,8.74,89.9456391383,131.26,16.2655000325,0.0,16.2655000325,16.2655000325,0,16.2655000325,0.0,0.0,0.0,0.0
2019-05-28 09:00:00,108.324666705,11.42,108.9249733383,19.154666705,0,19.154666705,89.17,11.42,89.8983053233,130.44,19.154666705,0.0,19.154666705,19.154666705,0,19.154666705,0.0,0.0,0.0,0.0
2019-05-28 09:30:00,113.034166721,12.28,113.6992578969,27.144166721,0,27.144166721,85.89,12.28,86.7634168299,130.63,27.144166721,0.0,27.144166721,27.144166721,0,27.144166721,0.0,0.0,0.0,0.0
2019-05-28 10:00:00,108.1201667325,12.2,108.8062978613,32.9401667325,0,32.9401667325,75.18,12.2,76.1634584299,130.86,32.9401667325,0.0,32.9401667325,32.9401667325,0,32.9401667325,0.0,0.0,0.0,0.0
2019-05-28 10:30:00,105.4418334006,11.41,106.0573822555,33.6518334006,0,33.6518334006,71.79,11.41,72.6910737299,131.02,33.6518334006,0.0,33.6518334006,33.6518334006,0,33.6518334006,0.0,0.0,0.0,0.0
2019-05-28 11:00:00,99.8346667388,10.24,100.3584489859,36.0846667388,0,36.0846667388,63.75,10.24,64.5671750969,131.26,36.0846667388,0.0,36.0846667388,36.0846667388,0,36.0846667388,0.0,0.0,0.0,0.0
2019-05-28 11:30:00,99.3531667437,10.55,99.911732254,38.5031667437,0,38.5031667437,60.85,10.55,61.7577930305,131.26,38.5031667437,0.0,38.5031667437,38.5031667437,0,38.5031667437,0.0,0.0,0.0,0.0
2019-05-28 12:00:00,99.3236667406,9.87,99.8128632732,36.9436667406,0,36.9436667406,62.38,9.87,63.1560076319,131.26,36.9436667406,0.0,36.9436667406,36.9436667406,0,36.9436667406,0.0,0.0,0.0,0.0
2019-05-28 12:30:00,105.3953334005,12.06,106.08308019,33.5853334005,0,33.5853334005,71.81,12.06,72.8156555969,130.84,33.5853334005,0.0,33.5853334005,33.5853334005,0,33.5853334005,0.0,0.0,0.0,0.0
2019-05-28 13:00:00,104.7715000605,12.44,105.5074444053,30.2615000605,0,30.2615000605,74.51,12.44,75.54133769,130.49,30.2615000605,0.0,30.2615000605,30.2615000605,0,30.2615000605,0.0,0.0,0.0,0.0
2019-05-28 13:30:00,104.3301667317,12.2,105.0410571646,32.5001667317,0,32.5001667317,71.83,12.2,72.8586913141,130.7,32.5001667317,0.0,32.5001667317,32.5001667317,0,32.5001667317,0.0,0.0,0.0,0.0
2019-05-28 14:00:00,102.9485000591,11.85,103.6282594876,29.5685000591,0,29.5685000591,73.38,11.85,74.3306592195,131.26,29.5685000591,0.0,29.5685000591,29.5685000591,0,29.5685000591,0.0,0.0,0.0,0.0
2019-05-28 14:30:00,102.7458333902,11.86,103.4280710399,28.4158333902,0,28.4158333902,74.33,11.86,75.2702364816,131.09,28.4158333902,0.0,28.4158333902,28.4158333902,0,28.4158333902,0.0,0.0,0.0,0.0
2019-05-28 15:00:00,101.7095000593,11.93,102.4067737131,29.6695000593,0,29.6695000593,72.04,11.93,73.0211373508,131.26,29.6695000593,0.0,29.6695000593,29.6695000593,0,29.6695000593,0.0,0.0,0.0,0.0
2019-05-28 15:30:00,98.2633333911,12.97,99.1156071924,28.8633333911,0,28.8633333911,69.4,12.97,70.6015644303,131.26,28.8633333911,0.0,28.8633333911,28.8633333911,0,28.8633333911,0.0,0.0,0.0,0.0
2019-05-28 16:00:00,97.5873333888,12.56,98.3922824104,27.7173333888,0,27.7173333888,69.87,12.56,70.9899323848,131.26,27.7173333888,0.0,27.7173333888,27.7173333888,0,27.7173333888,0.0,0.0,0.0,0.0
2019-05-28 16:30:00,102.5550000621,11.79,103.2304806621,31.0350000621,0,31.0350000621,71.52,11.79,72.4852709176,131.26,31.0350000621,0.0,31.0350000621,31.0350000621,0,31.0350000621,0.0,0.0,0.0,0.0
2019-05-28 17:00:00,106.7585000569,11.19,107.3433436893,28.4385000569,0,28.4385000569,78.32,11.19,79.1153493325,130.98,28.4385000569,0.0,28.4385000569,28.4385000569,0,28.4385000569,0.0,0.0,0.0,0.0
2019-05-28 17:30:00,110.1813333874,10.39,110.6701329494,27.0513333874,0,27.0513333874,83.13,10.39,83.7767807928,130.91,27.0513333874,0.0,27.0513333874,27.0513333874,0,27.0513333874,0.0,0.0,0.0,0.0
2019-05-28 18:00:00,112.7941667155,9.87,113.2251780526,24.3941667155,0,24.3941667155,88.4,9.87,88.9492939826,130.99,24.3941667155,0.0,24.3941667155,24.3941667155,0,24.3941667155,0.0,0.0,0.0,0.0
2019-05-28 18:30:00,114.184833373,9.06,114.5437024564,19.844833373,0,19.844833373,94.34,9.06,94.7740428598,131.26,19.844833373,0.0,19.844833373,19.844833373,0,19.844833373,0.0,0.0,0.0,0.0
2019-05-28 19:00:00,113.961333367,8.22,114.2574019605,16.811333367,0,16.811333367,97.15,8.22,97.4971327784,131.26,16.811333367,0.0,16.811333367,16.811333367,0,16.811333367,0.0,0.0,0.0,0.0
2019-05-28 19:30:00,113.651166687,8.24,113.9494856913,10.171166687,0,10.171166687,103.48,8.24,103.8075527117,130.46,10.171166687,0.0,10.171166687,10.171166687,0,10.171166687,0.0,0.0,0.0,0.0
2019-05-28 20:00:00,112.4905000209,7.29,112.7264684755,10.4605000209,0,10.4605000209,102.03,7.29,102.2901021605,131.07,10.4605000209,0.0,10.4605000209,10.4605000209,0,10.4605000209,0.0,0.0,0.0,0.0
2019-05-28 20:30:00,106.7026666854,5.1,106.8244778961,9.3626666854,0,9.3626666854,97.34,5.1,97.4735122995,131.26,9.3626666854,0.0,9.3626666854,9.3626666854,0,9.3626666854,0.0,0.0,0.0,0.0
2019-05-28 21:00:00,107.3325000121,5.19,107.4579064511,6.0725000121,0,6.0725000121,101.26,5.19,101.3929174055,131.26,6.0725000121,0.0,6.0725000121,6.0725000121,0,6.0725000121,0.0,0.0,0.0,0.0
2019-05-28 21:30:00,107.566333343,5.25,107.6943757531,4.836333343,0,4.836333343,102.73,5.25,102.8640627236,131.26,4.836333343,0.0,4.836333343,4.836333343,0,4.836333343,0.0,0.0,0.0,0.0
2019-05-28 22:00:00,103.6665000147,3.5,103.7255668835,7.3465000147,0,7.3465000147,96.32,3.5,96.3835691391,131.26,7.3465000147,0.0,7.3465000147,7.3465000147,0,7.3465000147,0.0,0.0,0.0,0.0
2019-05-28 22:30:00,100.7040000113,5.21,100.8386816568,5.6740000113,0,5.6740000113,95.03,5.21,95.1727114251,130.96,5.6740000113,0.0,5.6740000113,5.6740000113,0,5.6740000113,0.0,0.0,0.0,0.0
2019-05-28 23:00:00,94.9800000096,5.84,95.1593715922,4.8200000096,0,4.8200000096,90.16,5.84,90.348941333,131.26,4.8200000096,0.0,4.8200000096,4.8200000096,0,4.8200000096,0.0,0.0,0.0,0.0
2019-05-28 23:30:00,89.1003333429,4.03,89.1914250464,4.7803333429,0,4.7803333429,84.32,4.03,84.4162502129,130.92,4.7803333429,0.0,4.7803333429,4.7803333429,0,4.7803333429,0.0,0.0,0.0,0.0
2019-05-29 00:00:00,83.7745000095,4.11,83.8752582818,4.7645000095,0,4.7645000095,79.01,4.11,79.1168262761,131.26,4.7645000095,0.0,4.7645000095,4.7645000095,0,4.7645000095,0.0,0.0,0.0,0.0
2019-05-29 00:30:00,76.4320000096,6.75,76.729480159,4.8220000096,0,4.8220000096,71.61,6.75,71.9274259236,131.65,4.8220000096,0.0,4.8220000096,4.8220000096,0,4.8220000096,0.0,0.0,0.0,0.0
2019-05-29 01:00:00,68.2630000097,6.79,68.5998634862,4.8630000097,0,4.8630000097,63.4,6.79,63.7625603313,132.19,4.8630000097,0.0,4.8630000097,4.8630000097,0,4.8630000097,0.0,0.0,0.0,0.0
2019-05-29 01:30:00,71.0150000095,6.96,71.3552508674,4.7450000095,0,4.7450000095,66.27,6.96,66.6344843156,132.19,4.7450000095,0.0,4.7450000095,4.7450000095,0,4.7450000095,0.0,0.0,0.0,0.0
2019-05-29 02:00:00,69.7865000093,6.67,70.1045254142,4.6565000093,0,4.6565000093,65.13,6.67,65.4706483854,132.19,4.6565000093,0.0,4.6565000093,4.6565000093,0,4.6565000093,0.0,0.0,0.0,0.0
2019-05-29 02:30:00,68.7368333428,6.29,69.0240273962,4.7368333428,0,4.7368333428,64.0,6.29,64.3083517127,132.19,4.7368333428,0.0,4.7368333428,4.7368333428,0,4.7368333428,0.0,0.0,0.0,0.0
2019-05-29 03:00:00,66.8986666761,5.82,67.151351461,4.7186666761,0,4.7186666761,62.18,5.82,62.4517797985,132.19,4.7186666761,0.0,4.7186666761,4.7186666761,0,4.7186666761,0.0,0.0,0.0,0.0
2019-05-29 03:30:00,65.4188333427,5.59,65.6572300354,4.6788333427,0,4.6788333427,60.74,5.59,60.9966859756,132.79,4.6788333427,0.0,4.6788333427,4.6788333427,0,4.6788333427,0.0,0.0,0.0,0.0
2019-05-29 04:00:00,64.5370000091,5.63,64.7821060955,4.5270000091,0,4.5270000091,60.01,5.63,60.2735182315,132.91,4.5270000091,0.0,4.5270000091,4.5270000091,0,4.5270000091,0.0,0.0,0.0,0.0
2019-05-29 04:30:00,64.1566666757,5.5600000000000005,64.3971387481,4.5266666757,0,4.5266666757,59.63,5.5600000000000005,59.8886508447,133.13,4.5266666757,0.0,4.5266666757,4.5266666757,0,4.5266666757,0.0,0.0,0.0,0.0
2019-05-29 05:00:00,64.2693333426,5.16,64.4761413881,4.6193333426,0,4.6193333426,59.65,5.16,59.8727659291,132.93,4.6193333426,0.0,4.6193333426,4.6193333426,0,4.6193333426,0.0,0.0,0.0,0.0
2019-05-29 05:30:00,67.8295000093,5.24,68.0316005361,4.6295000093,0,4.6295000093,63.2,5.24,63.4168558035,132.28,4.6295000093,0.0,4.6295000093,4.6295000093,0,4.6295000093,0.0,0.0,0.0,0.0
2019-05-29 06:00:00,72.8740000094,5.8100000000000005,73.1052390556,4.7240000094,0,4.7240000094,68.15,5.8100000000000005,68.3972119315,132.19,4.7240000094,0.0,4.7240000094,4.7240000094,0,4.7240000094,0.0,0.0,0.0,0.0
2019-05-29 06:30:00,82.8135000103,5.41,82.9900227977,5.1635000103,0,5.1635000103,77.65,5.41,77.838233536,131.61,5.1635000103,0.0,5.1635000103,5.1635000103,0,5.1635000103,0.0,0.0,0.0,0.0
2019-05-29 07:00:00,92.2366666787,3.12,92.2894201954,6.0366666787,0,6.0366666787,86.2,3.12,86.2564455563,131.92,6.0366666787,0.0,6.0366666787,6.0366666787,0,6.0366666787,0.0,0.0,0.0,0.0
2019-05-29 07:30:00,100.9323333457,4.67,101.0403128192,6.1623333457,0,6.1623333457,94.77,4.67,94.8849924909,131.7,6.1623333457,0.0,6.1623333457,6.1623333457,0,6.1623333457,0.0,0.0,0.0,0.0
2019-05-29 08:00:00,106.205333355,6.27,106.3902520584,10.825333355,0,10.825333355,95.38,6.27,95.5858634946,130.97,10.825333355,0.0,10.825333355,10.825333355,0,10.825333355,0.0,0.0,0.0,0.0
2019-05-29 08:30:00,111.7441666868,9.51,112.1481113908,10.0541666868,0,10.0541666868,101.69,9.51,102.1337172534,130.32,10.0541666868,0.0,10.0541666868,10.0541666868,0,10.0541666868,0.0,0.0,0.0,0.0
2019-05-29 09:00:00,114.6245000334,9.91,115.0520930184,16.7245000334,0,16.7245000334,97.9,9.91,98.4002952231,130.32,16.7245000334,0.0,16.7245000334,16.7245000334,0,16.7245000334,0.0,0.0,0.0,0.0
2019-05-29 09:30:00,117.158833363,10.8,117.6555661029,14.848833363,0,14.848833363,102.31,10.8,102.8784530405,129.87,14.848833363,0.0,14.848833363,14.848833363,0,14.848833363,0.0,0.0,0.0,0.0
2019-05-29 10:00:00,121.3176666926,39.35,127.5397928167,12.9676666926,0,12.9676666926,108.35,39.35,115.2742165447,130.44,12.9676666926,0.0,12.9676666926,12.9676666926,0,12.9676666926,0.0,0.0,0.0,0.0
2019-05-29 10:30:00,119.2873333551,59.83,133.4507279822,10.8873333551,0,10.8873333551,108.4,59.83,123.8151400274,131.26,10.8873333551,0.0,10.8873333551,10.8873333551,0,10.8873333551,0.0,0.0,0.0,0.0
2019-05-29 11:00:00,118.5195000229,59.82,132.7603264747,11.4495000229,0,11.4495000229,107.07,59.82,122.6475327921,131.26,11.4495000229,0.0,11.4495000229,11.4495000229,0,11.4495000229,0.0,0.0,0.0,0.0
2019-05-29 11:30:00,116.5126666909,60.55,131.3069076607,12.0926666909,0,12.0926666909,104.42,60.55,120.7055876917,131.26,12.0926666909,0.0,12.0926666909,12.0926666909,0,12.0926666909,0.0,0.0,0.0,0.0
2019-05-29 12:00:00,114.9288333651,59.81,129.5603057987,15.8788333651,0,15.8788333651,99.05,59.81,115.7071242405,131.65,15.8788333651,0.0,15.8788333651,15.8788333651,0,15.8788333651,0.0,0.0,0.0,0.0
2019-05-29 12:30:00,113.3225000348,58.11,127.3528999047,17.4125000348,0,17.4125000348,95.91,58.11,112.1405377194,132.38,17.4125000348,0.0,17.4125000348,17.4125000348,0,17.4125000348,0.0,0.0,0.0,0.0
2019-05-29 13:00:00,114.614666702,60.1,129.4161188693,17.644666702,0,17.644666702,96.97,60.1,114.0841395637,132.31,17.644666702,0.0,17.644666702,17.644666702,0,17.644666702,0.0,0.0,0.0,0.0
2019-05-29 13:30:00,111.9341666934,59.95,126.9774002464,13.3641666934,0,13.3641666934,98.57,59.95,115.3691787264,132.31,13.3641666934,0.0,13.3641666934,13.3641666934,0,13.3641666934,0.0,0.0,0.0,0.0
2019-05-29 14:00:00,109.0768333578,59.3,124.1541202512,12.2168333578,0,12.2168333578,96.86,59.3,113.5709012027,133.13,12.2168333578,0.0,12.2168333578,12.2168333578,0,12.2168333578,0.0,0.0,0.0,0.0
2019-05-29 14:30:00,108.2800000232,59.5,123.5508332834,11.6200000232,0,11.6200000232,96.66,59.5,113.5050906347,133.13,11.6200000232,0.0,11.6200000232,11.6200000232,0,11.6200000232,0.0,0.0,0.0,0.0
2019-05-29 15:00:00,107.3018333611,58.28,122.1075011728,13.9018333611,0,13.9018333611,93.4,58.28,110.0914092925,133.13,13.9018333611,0.0,13.9018333611,13.9018333611,0,13.9018333611,0.0,0.0,0.0,0.0
2019-05-29 15:30:00,111.0278333619,57.41,124.9923512901,14.2678333619,0,14.2678333619,96.76,57.41,112.509580481,133.13,14.2678333619,0.0,14.2678333619,14.2678333619,0,14.2678333619,0.0,0.0,0.0,0.0
2019-05-29 16:00:00,112.3965000238,58.29,126.6123900635,11.9065000238,0,11.9065000238,100.49,58.29,116.1721317701,133.13,11.9065000238,0.0,11.9065000238,11.9065000238,0,11.9065000238,0.0,0.0,0.0,0.0
2019-05-29 16:30:00,115.8205000254,58.43,129.7245278509,12.6905000254,0,12.6905000254,103.13,58.43,118.5321129483,132.63,12.6905000254,0.0,12.6905000254,12.6905000254,0,12.6905000254,0.0,0.0,0.0,0.0
2019-05-29 17:00:00,117.811333372,56.79,130.7846106042,19.321333372,0,19.321333372,98.49,56.79,113.6898597061,132.83,19.321333372,0.0,19.321333372,19.321333372,0,19.321333372,0.0,0.0,0.0,0.0
2019-05-29 17:30:00,117.3533333726,55.46,129.7983684553,19.6133333726,0,19.6133333726,97.74,55.46,112.378464129,133.13,19.6133333726,0.0,19.6133333726,19.6133333726,0,19.6133333726,0.0,0.0,0.0,0.0
2019-05-29 18:00:00,119.0763333701,55.24,131.2654972522,18.4063333701,0,18.4063333701,100.67,55.24,114.8299024645,133.13,18.4063333701,0.0,18.4063333701,18.4063333701,0,18.4063333701,0.0,0.0,0.0,0.0
2019-05-29 18:30:00,119.56166670019999,55.7,131.8995153294,16.7816667002,0,16.7816667002,102.78,55.7,116.9026021952,133.13,16.7816667002,0.0,16.7816667002,16.7816667002,0,16.7816667002,0.0,0.0,0.0,0.0
2019-05-29 19:00:00,117.2656666869,57.01,130.3893273375,10.0956666869,0,10.0956666869,107.17,57.01,121.3900696103,133.13,10.0956666869,0.0,10.0956666869,10.0956666869,0,10.0956666869,0.0,0.0,0.0,0.0
2019-05-29 19:30:00,116.46133335,55.9,129.182244003,8.32133335,0,8.32133335,108.14,55.9,121.733600949,133.13,8.32133335,0.0,8.32133335,8.32133335,0,8.32133335,0.0,0.0,0.0,0.0
2019-05-29 20:00:00,115.0413333472,55.42,127.6944978388,6.9213333472,0,6.9213333472,108.12,55.42,121.4961349179,133.48,6.9213333472,0.0,6.9213333472,6.9213333472,0,6.9213333472,0.0,0.0,0.0,0.0
2019-05-29 20:30:00,112.4256666789,53.67,124.5792897243,6.1256666789,0,6.1256666789,106.3,53.67,119.0804723706,133.23,6.1256666789,0.0,6.1256666789,6.1256666789,0,6.1256666789,0.0,0.0,0.0,0.0
2019-05-29 21:00:00,108.9291666772,53.01,121.1429876344,5.2591666772,0,5.2591666772,103.67,53.01,116.4368026012,133.97,5.2591666772,0.0,5.2591666772,5.2591666772,0,5.2591666772,0.0,0.0,0.0,0.0
2019-05-29 21:30:00,101.6480000197,17.57,103.1553237017,9.8480000197,0,9.8480000197,91.8,17.57,93.4662768061,132.49,9.8480000197,0.0,9.8480000197,9.8480000197,0,9.8480000197,0.0,0.0,0.0,0.0
2019-05-29 22:00:00,92.9321666898,6.53,93.1613036923,11.5521666898,0,11.5521666898,81.38,6.53,81.6415660065,130.19,11.5521666898,0.0,11.5521666898,11.5521666898,0,11.5521666898,0.0,0.0,0.0,0.0
2019-05-29 22:30:00,88.5528333567,-1.1400000000000001,88.5601710448,11.6628333567,0,11.6628333567,76.89,-1.1400000000000001,76.8984505696,131.26,11.6628333567,0.0,11.6628333567,11.6628333567,0,11.6628333567,0.0,0.0,0.0,0.0
2019-05-29 23:00:00,84.1120000195,-1.67,84.1285768766,9.7320000195,0,9.7320000195,74.38,-1.67,74.3987452851,131.75,9.7320000195,0.0,9.7320000195,9.7320000195,0,9.7320000195,0.0,0.0,0.0,0.0
2019-05-29 23:30:00,79.1881666765,-1.47,79.2018095853,4.9081666765000005,0,4.9081666765000005,74.28,-1.47,74.2945442142,131.54,4.9081666765000005,0.0,4.9081666765000005,4.9081666765000005,0,4.9081666765000005,0.0,0.0,0.0,0.0
2019-05-30 00:00:00,73.3721666766,-3.07,73.4363652614,4.9421666766,0,4.9421666766,68.43,-3.07,68.498830647,131.64,4.9421666766,0.0,4.9421666766,4.9421666766,0,4.9421666766,0.0,0.0,0.0,0.0
2019-05-30 00:30:00,70.7705000097,-3.89,70.8773290384,4.8505000097,0,4.8505000097,65.92,-3.89,66.0346764965,131.76,4.8505000097,0.0,4.8505000097,4.8505000097,0,4.8505000097,0.0,0.0,0.0,0.0
2019-05-30 01:00:00,68.3996666765,-4.42,68.5423285383,4.9196666765,0,4.9196666765,63.48,-4.42,63.6336923335,132.19,4.9196666765,0.0,4.9196666765,4.9196666765,0,4.9196666765,0.0,0.0,0.0,0.0
2019-05-30 01:30:00,70.9845000096,-4.13,71.104543748,4.8045000096,0,4.8045000096,66.18,-4.13,66.3087422592,132.11,4.8045000096,0.0,4.8045000096,4.8045000096,0,4.8045000096,0.0,0.0,0.0,0.0
2019-05-30 02:00:00,69.7285000096,-4.52,69.874846072,4.7985000096,0,4.7985000096,64.93,-4.52,65.0871362099,132.19,4.7985000096,0.0,4.7985000096,4.7985000096,0,4.7985000096,0.0,0.0,0.0,0.0
2019-05-30 02:30:00,68.3821666762,-4.78,68.5490271217,4.7521666762,0,4.7521666762,63.63,-4.78,63.8092885088,132.19,4.7521666762,0.0,4.7521666762,4.7521666762,0,4.7521666762,0.0,0.0,0.0,0.0
2019-05-30 03:00:00,66.2365000096,-5.36,66.4530174899,4.7765000096,0,4.7765000096,61.46,-5.36,61.6932832649,133.02,4.7765000096,0.0,4.7765000096,4.7765000096,0,4.7765000096,0.0,0.0,0.0,0.0
2019-05-30 03:30:00,64.7318333427,-5.52,64.9667657184,4.7018333427,0,4.7018333427,60.03,-5.52,60.2832588701,133.02,4.7018333427,0.0,4.7018333427,4.7018333427,0,4.7018333427,0.0,0.0,0.0,0.0
2019-05-30 04:00:00,63.8023333429,-5.64,64.0511306692,4.8023333429,0,4.8023333429,59.0,-5.64,59.2689598357,133.13,4.8023333429,0.0,4.8023333429,4.8023333429,0,4.8023333429,0.0,0.0,0.0,0.0
2019-05-30 04:30:00,63.2868333431,-5.5,63.5253750449,4.8668333431,0,4.8668333431,58.42,-5.5,58.6783299013,133.13,4.8668333431,0.0,4.8668333431,4.8668333431,0,4.8668333431,0.0,0.0,0.0,0.0
2019-05-30 05:00:00,63.0993333429,-5.73,63.3589675446,4.7793333429,0,4.7793333429,58.32,-5.73,58.6008131343,133.13,4.7793333429,0.0,4.7793333429,4.7793333429,0,4.7793333429,0.0,0.0,0.0,0.0
2019-05-30 05:30:00,64.4088333429,-5.49,64.6423847997,4.7688333429,0,4.7688333429,59.64,-5.49,59.8921505708,133.13,4.7688333429,0.0,4.7688333429,4.7688333429,0,4.7688333429,0.0,0.0,0.0,0.0
2019-05-30 06:00:00,66.8208333441,-4.82,66.9944487909,5.3608333441,0,5.3608333441,61.46,-4.82,61.648714504,133.01,5.3608333441,0.0,5.3608333441,5.3608333441,0,5.3608333441,0.0,0.0,0.0,0.0
2019-05-30 06:30:00,73.6675000132,-2.58,73.7126648426,6.5975000132,0,6.5975000132,67.07,-2.58,67.1196044386,132.87,6.5975000132,0.0,6.5975000132,6.5975000132,0,6.5975000132,0.0,0.0,0.0,0.0
2019-05-30 07:00:00,79.2408333503,-0.91,79.2460583881,8.4908333503,0,8.4908333503,70.75,-0.91,70.7558520548,132.14,8.4908333503,0.0,8.4908333503,8.4908333503,0,8.4908333503,0.0,0.0,0.0,0.0
2019-05-30 07:30:00,84.4541666971,0.09,84.4542146521,15.2341666971,0,15.2341666971,69.22,0.09,69.2200585091,131.48,15.2341666971,0.0,15.2341666971,15.2341666971,0,15.2341666971,0.0,0.0,0.0,0.0
2019-05-30 08:00:00,94.1100000348,4.65,94.2248088698,17.3900000348,0,17.3900000348,76.72,4.65,76.860789093,131.48,17.3900000348,0.0,17.3900000348,17.3900000348,0,17.3900000348,0.0,0.0,0.0,0.0
2019-05-30 08:30:00,97.2033333649,8.78,97.5990595101,15.7833333649,0,15.7833333649,81.42,8.78,81.8920313584,129.96,15.7833333649,0.0,15.7833333649,15.7833333649,0,15.7833333649,0.0,0.0,0.0,0.0
2019-05-30 09:00:00,100.6048333666,10.09,101.1095475052,16.6148333666,0,16.6148333666,83.99,10.09,84.5939016715,129.96,16.6148333666,0.0,16.6148333666,16.6148333666,0,16.6148333666,0.0,0.0,0.0,0.0
2019-05-30 09:30:00,100.8961667064,8.33,101.2394456526,19.8461667064,0,19.8461667064,81.05,8.33,81.4769378413,130.32,19.8461667064,0.0,19.8461667064,19.8461667064,0,19.8461667064,0.0,0.0,0.0,0.0
2019-05-30 10:00:00,100.0030000474,8.85,100.3938370542,23.6830000474,0,23.6830000474,76.32,8.85,76.831405688,130.32,23.6830000474,0.0,23.6830000474,23.6830000474,0,23.6830000474,0.0,0.0,0.0,0.0
2019-05-30 10:30:00,97.31783339,8.81,97.71579604,28.33783339,0,28.33783339,68.98,8.81,69.540322835,130.32,28.33783339,0.0,28.33783339,28.33783339,0,28.33783339,0.0,0.0,0.0,0.0
2019-05-30 11:00:00,95.1321667242,9.08,95.5645098645,28.7821667242,0,28.7821667242,66.35,9.08,66.968417183,130.32,28.7821667242,0.0,28.7821667242,28.7821667242,0,28.7821667242,0.0,0.0,0.0,0.0
2019-05-30 11:30:00,93.3798333965,14.15,94.4458351922,31.5898333965,0,31.5898333965,61.79,14.15,63.3894833549,130.6,31.5898333965,0.0,31.5898333965,31.5898333965,0,31.5898333965,0.0,0.0,0.0,0.0
2019-05-30 12:00:00,89.6810000722,15.59,91.0259846085,36.0910000722,0,36.0910000722,53.59,15.59,55.8116134868,130.72,36.0910000722,0.0,36.0910000722,36.0910000722,0,36.0910000722,0.0,0.0,0.0,0.0
2019-05-30 12:30:00,90.2138334134,14.69,91.4020341084,40.0538334134,0,40.0538334134,50.16,14.69,52.2668317387,130.99,40.0538334134,0.0,40.0538334134,40.0538334134,0,40.0538334134,0.0,0.0,0.0,0.0
2019-05-30 13:00:00,84.6306667485,11.54,85.4138241404,40.9106667485,0,40.9106667485,43.72,11.54,45.2173639214,131.52,40.9106667485,0.0,40.9106667485,40.9106667485,0,40.9106667485,0.0,0.0,0.0,0.0
2019-05-30 13:30:00,86.7148333972,13.26,87.7228016602,31.9548333972,0,31.9548333972,54.76,13.26,56.3425700514,131.26,31.9548333972,0.0,31.9548333972,31.9548333972,0,31.9548333972,0.0,0.0,0.0,0.0
2019-05-30 14:00:00,84.7846667253,13.22,85.8091376936,29.3146667253,0,29.3146667253,55.47,13.22,57.0235854713,131.26,29.3146667253,0.0,29.3146667253,29.3146667253,0,29.3146667253,0.0,0.0,0.0,0.0
2019-05-30 14:30:00,86.5063333897,12.98,87.4747170132,28.1863333897,0,28.1863333897,58.32,12.98,59.7469898823,130.41,28.1863333897,0.0,28.1863333897,28.1863333897,0,28.1863333897,0.0,0.0,0.0,0.0
2019-05-30 15:00:00,87.077166725,12.55,87.9769030192,29.157166725,0,29.157166725,57.92,12.55,59.2640607789,130.41,29.157166725,0.0,29.157166725,29.157166725,0,29.157166725,0.0,0.0,0.0,0.0
2019-05-30 15:30:00,88.0715000545,12.25,88.9193545965,27.2615000545,0,27.2615000545,60.81,12.25,62.0315935633,131.11,27.2615000545,0.0,27.2615000545,27.2615000545,0,27.2615000545,0.0,0.0,0.0,0.0
2019-05-30 16:00:00,92.6420000499,11.76,93.3854259146,24.9520000499,0,24.9520000499,67.69,11.76,68.7039569457,131.26,24.9520000499,0.0,24.9520000499,24.9520000499,0,24.9520000499,0.0,0.0,0.0,0.0
2019-05-30 16:30:00,98.1915000436,10.95,98.8001679189,21.7915000436,0,21.7915000436,76.4,10.95,77.1807132644,130.83,21.7915000436,0.0,21.7915000436,21.7915000436,0,21.7915000436,0.0,0.0,0.0,0.0
2019-05-30 17:00:00,107.0440000381,9.67,107.4798904175,19.0640000381,0,19.0640000381,87.98,9.67,88.5098260082,130.34,19.0640000381,0.0,19.0640000381,19.0640000381,0,19.0640000381,0.0,0.0,0.0,0.0
2019-05-30 17:30:00,110.1133333759,8.17,110.4160091977,21.2833333759,0,21.2833333759,88.83,8.17,89.2049202679,130.53,21.2833333759,0.0,21.2833333759,21.2833333759,0,21.2833333759,0.0,0.0,0.0,0.0
2019-05-30 18:00:00,109.4828333787,6.45,109.6726643455,22.7028333787,0,22.7028333787,86.78,6.45,87.019370832,131.26,22.7028333787,0.0,22.7028333787,22.7028333787,0,22.7028333787,0.0,0.0,0.0,0.0
2019-05-30 18:30:00,111.410500044,6.23,111.5845527842,22.000500044,0,22.000500044,89.41,6.23,89.6267872904,131.26,22.000500044,0.0,22.000500044,22.000500044,0,22.000500044,0.0,0.0,0.0,0.0
2019-05-30 19:00:00,112.3196667057,5.77,112.4677750686,19.5296667057,0,19.5296667057,92.79,5.77,92.9692260912,131.26,19.5296667057,0.0,19.5296667057,19.5296667057,0,19.5296667057,0.0,0.0,0.0,0.0
2019-05-30 19:30:00,111.7263333649,5.5,111.8616268752,15.7763333649,0,15.7763333649,95.95,5.5,96.1075049099,131.26,15.7763333649,0.0,15.7763333649,15.7763333649,0,15.7763333649,0.0,0.0,0.0,0.0
2019-05-30 20:00:00,113.294333354,6.82,113.4994201312,10.324333354,0,10.324333354,102.97,6.82,103.1956069801,130.66,10.324333354,0.0,10.324333354,10.324333354,0,10.324333354,0.0,0.0,0.0,0.0
2019-05-30 20:30:00,108.0476666902,4.12,108.1261886741,11.7576666902,0,11.7576666902,96.29,4.12,96.3781017659,131.26,11.7576666902,0.0,11.7576666902,11.7576666902,0,11.7576666902,0.0,0.0,0.0,0.0
2019-05-30 21:00:00,105.9516666897,3.21,106.000281954,11.5416666898,0,11.5416666898,94.41,3.21,94.4645552575,131.26,11.5416666898,0.0,11.5416666898,11.5416666898,0,11.5416666898,0.0,0.0,0.0,0.0
2019-05-30 21:30:00,108.8006666829,4.59,108.8974433614,8.1206666829,0,8.1206666829,100.68,4.59,100.7845747126,130.68,8.1206666829,0.0,8.1206666829,8.1206666829,0,8.1206666829,0.0,0.0,0.0,0.0
2019-05-30 22:00:00,104.7978333481,3.58,104.8589637296,7.3778333481,0,7.3778333481,97.42,3.58,97.4857569084,130.88,7.3778333481,0.0,7.3778333481,7.3778333481,0,7.3778333481,0.0,0.0,0.0,0.0
2019-05-30 22:30:00,99.978666678,7.41,100.2528896876,5.688666678,0,5.688666678,94.29,7.41,94.580717908,130.49,5.688666678,0.0,5.688666678,5.688666678,0,5.688666678,0.0,0.0,0.0,0.0
2019-05-30 23:00:00,90.063666676,10.34,90.6552792457,4.6436666760000005,0,4.6436666760000005,85.42,10.34,86.0435471142,130.49,4.6436666760000005,0.0,4.6436666760000005,4.6436666760000005,0,4.6436666760000005,0.0,0.0,0.0,0.0
2019-05-30 23:30:00,83.8115000145,8.19,84.2107097386,7.2615000145,0,7.2615000145,76.55,8.19,76.986872907,131.12,7.2615000145,0.0,7.2615000145,7.2615000145,0,7.2615000145,0.0,0.0,0.0,0.0
2019-05-31 00:00:00,77.1350000149,7.17,77.4675230487,7.4650000149,0,7.4650000149,69.67,7.17,70.0379739855,131.26,7.4650000149,0.0,7.4650000149,7.4650000149,0,7.4650000149,0.0,0.0,0.0,0.0
2019-05-31 00:30:00,76.4481666761,7.51,76.8161590301,4.7381666761,0,4.7381666761,71.71,7.51,72.1021788852,131.26,4.7381666761,0.0,4.7381666761,4.7381666761,0,4.7381666761,0.0,0.0,0.0,0.0
2019-05-31 01:00:00,70.6610000095,7.51,71.058968627,4.7410000095000004,0,4.7410000095000004,65.92,7.51,66.3464128646,131.14,4.7410000095000004,0.0,4.7410000095000004,4.7410000095000004,0,4.7410000095000004,0.0,0.0,0.0,0.0
2019-05-31 01:30:00,67.8051666805,6.53,68.1188779162,6.8951666805,0,6.8951666805,60.91,6.53,61.2590319871,131.01,6.8951666805,0.0,6.8951666805,6.8951666805,0,6.8951666805,0.0,0.0,0.0,0.0
2019-05-31 02:00:00,68.4708333431,7.09,68.8369313573,4.8608333431,0,4.8608333431,63.61,7.09,64.0039076932,131.14,4.8608333431,0.0,4.8608333431,4.8608333431,0,4.8608333431,0.0,0.0,0.0,0.0
2019-05-31 02:30:00,64.8091666809,5.82,65.0699660817,7.1191666809,0,7.1191666809,57.69,5.82,57.9828293549,131.27,7.1191666809,0.0,7.1191666809,7.1191666809,0,7.1191666809,0.0,0.0,0.0,0.0
2019-05-31 03:00:00,63.5333333459,5.73,63.7912011647,6.2633333459,0,6.2633333459,57.27,5.73,57.5559362707,132.06,6.2633333459,0.0,6.2633333459,6.2633333459,0,6.2633333459,0.0,0.0,0.0,0.0
2019-05-31 03:30:00,63.947333343,6.2,64.2471901462,4.827333343,0,4.827333343,59.12,6.2,59.4442125021,132.19,4.827333343,0.0,4.827333343,4.827333343,0,4.827333343,0.0,0.0,0.0,0.0
2019-05-31 04:00:00,63.140666676,6.16,63.4404396918,4.670666676,0,4.670666676,58.47,6.16,58.7935923379,132.19,4.670666676,0.0,4.670666676,4.670666676,0,4.670666676,0.0,0.0,0.0,0.0
2019-05-31 04:30:00,63.1433333428,6.07,63.4344184622,4.7333333428,0,4.7333333428,58.41,6.07,58.7245519353,132.19,4.7333333428,0.0,4.7333333428,4.7333333428,0,4.7333333428,0.0,0.0,0.0,0.0
2019-05-31 05:00:00,62.9481666762,5.86,63.2203391947,4.7481666762,0,4.7481666762,58.2,5.86,58.4942698048,132.19,4.7481666762,0.0,4.7481666762,4.7481666762,0,4.7481666762,0.0,0.0,0.0,0.0
2019-05-31 05:30:00,63.7488333427,6.15,64.0447987939,4.6588333427,0,4.6588333427,59.09,6.15,59.4091794254,131.86,4.6588333427,0.0,4.6588333427,4.6588333427,0,4.6588333427,0.0,0.0,0.0,0.0
2019-05-31 06:00:00,66.0465000102,6.53,66.3685246453,5.0765000102,0,5.0765000102,60.97,6.53,61.3186904622,132.0,5.0765000102,0.0,5.0765000102,5.0765000102,0,5.0765000102,0.0,0.0,0.0,0.0
2019-05-31 06:30:00,74.489833345,8.05,74.9235461772,5.849833345,0,5.849833345,68.64,8.05,69.1104340892,131.67,5.849833345,0.0,5.849833345,5.849833345,0,5.849833345,0.0,0.0,0.0,0.0
2019-05-31 07:00:00,83.8078333529,8.41,84.2287423111,9.8078333529,0,9.8078333529,74.0,8.41,74.4763593364,131.84,9.8078333529,0.0,9.8078333529,9.8078333529,0,9.8078333529,0.0,0.0,0.0,0.0
2019-05-31 07:30:00,95.8381666839,10.4,96.4007997546,8.5981666839,0,8.5981666839,87.24,10.4,87.8577122397,130.98,8.5981666839,0.0,8.5981666839,8.5981666839,0,8.5981666839,0.0,0.0,0.0,0.0
2019-05-31 08:00:00,101.9268333548,11.38,102.5601470247,10.7168333548,0,10.7168333548,91.21,11.38,91.9171828332,130.82,10.7168333548,0.0,10.7168333548,10.7168333548,0,10.7168333548,0.0,0.0,0.0,0.0
2019-05-31 08:30:00,109.2641666917,13.99,110.1561538128,12.4941666917,0,12.4941666917,96.77,13.99,97.7760348961,130.32,12.4941666917,0.0,12.4941666917,12.4941666917,0,12.4941666917,0.0,0.0,0.0,0.0
2019-05-31 09:00:00,112.4411666927,16.17,113.5979087273,13.0211666927,0,13.0211666927,99.42,16.17,100.7263883002,129.44,13.0211666927,0.0,13.0211666927,13.0211666927,0,13.0211666927,0.0,0.0,0.0,0.0
2019-05-31 09:30:00,113.7746667057,15.6,114.8391692063,19.5346667057,0,19.5346667057,94.24,15.6,95.5224455298,129.85,19.5346667057,0.0,19.5346667057,19.5346667057,0,19.5346667057,0.0,0.0,0.0,0.0
2019-05-31 10:00:00,110.5905000436,14.6,111.5500726127,21.8105000436,0,21.8105000436,88.78,14.6,89.9724869057,130.3,21.8105000436,0.0,21.8105000436,21.8105000436,0,21.8105000436,0.0,0.0,0.0,0.0
2019-05-31 10:30:00,106.0275000439,15.34,107.1314443362,21.9475000439,0,21.9475000439,84.08,15.34,85.4679004071,130.3,21.9475000439,0.0,21.9475000439,21.9475000439,0,21.9475000439,0.0,0.0,0.0,0.0
2019-05-31 11:00:00,105.0665000451,15.67,106.2286135263,22.5565000451,0,22.5565000451,82.51,15.67,83.9848141035,130.3,22.5565000451,0.0,22.5565000451,22.5565000451,0,22.5565000451,0.0,0.0,0.0,0.0
2019-05-31 11:30:00,105.6343333849,14.11,106.5725315908,25.8043333849,0,25.8043333849,79.83,14.11,81.0673855505,130.14,25.8043333849,0.0,25.8043333849,25.8043333849,0,25.8043333849,0.0,0.0,0.0,0.0
2019-05-31 12:00:00,103.9851667185,14.57,105.0009514122,25.9151667185,0,25.9151667185,78.07,14.57,79.4179438162,130.32,25.9151667185,0.0,25.9151667185,25.9151667185,0,25.9151667185,0.0,0.0,0.0,0.0
2019-05-31 12:30:00,103.1848333905,14.91,104.2565007174,28.5948333905,0,28.5948333905,74.59,14.91,76.0656045792,130.4,28.5948333905,0.0,28.5948333905,28.5948333905,0,28.5948333905,0.0,0.0,0.0,92.18
2019-05-31 13:00:00,92.0045000642,15.0,93.2192471117,32.1145000642,0,32.1145000642,59.89,15.0,61.7398744735,131.24,57.2845000642,-1.6099999999999999,57.3071203919,32.1145000642,0,32.1145000642,25.17,-1.6099999999999999,25.2214392928,131.4
2019-05-31 13:30:00,100.3663333935,17.74,101.922070617,30.0963333935,0,30.0963333935,70.27,17.74,72.4746886851,131.24,30.0963333935,0.0,30.0963333935,30.0963333935,0,30.0963333935,0.0,0.0,0.0,130.36
2019-05-31 14:00:00,93.057500063,16.32,94.4777260415,31.487500063,0,31.487500063,61.57,16.32,63.6962110333,131.24,31.487500063,0.0,31.487500063,31.487500063,0,31.487500063,0.0,0.0,0.0,48.18
2019-05-31 14:30:00,93.8868334103,15.85,95.2153348354,38.4868334103,0,38.4868334103,55.4,15.85,57.6227602602,131.24,38.4868334103,0.0,38.4868334103,38.4868334103,0,38.4868334103,0.0,0.0,0.0,131.9
2019-05-31 15:00:00,134.4811667551,5.93,134.611846105,44.2011667551,0,44.2011667551,90.28,5.93,90.4745450389,130.69,44.2011667551,0.0,44.2011667551,44.2011667551,0,44.2011667551,0.0,0.0,0.0,0.0
2019-05-31 15:30:00,138.7378334242,2.47,138.7598188354,45.4178334242,0,45.4178334242,93.32,2.47,93.3526823396,131.07,45.4178334242,0.0,45.4178334242,45.4178334242,0,45.4178334242,0.0,0.0,0.0,0.0
2019-05-31 16:00:00,122.1483334228,2.87,122.182045563,44.7383334228,0,44.7383334228,77.41,2.87,77.4631848041,131.82,44.7383334228,0.0,44.7383334228,44.7383334228,0,44.7383334228,0.0,0.0,0.0,0.0
2019-05-31 16:30:00,106.8136667444,8.65,107.1633421622,38.8436667444,0,38.8436667444,67.97,8.65,68.5181975828,131.73,38.8436667444,0.0,38.8436667444,38.8436667444,0,38.8436667444,0.0,0.0,0.0,0.0
2019-05-31 17:00:00,93.3363334035,13.69,94.3349735422,35.0663334035,0,35.0663334035,58.27,13.69,59.8565702325,131.65,35.0663334035,0.0,35.0663334035,35.0663334035,0,35.0663334035,0.0,0.0,0.0,0.0
2019-05-31 17:30:00,97.0055000614,12.77,97.8424240407,30.6955000614,0,30.6955000614,66.31,12.77,67.5284310494,131.65,30.6955000614,0.0,30.6955000614,30.6955000614,0,30.6955000614,0.0,0.0,0.0,0.0
2019-05-31 18:00:00,97.5603333939,10.37,98.1099156657,30.2703333939,0,30.2703333939,67.29,10.37,68.0843667812,132.07,30.2703333939,0.0,30.2703333939,30.2703333939,0,30.2703333939,0.0,0.0,0.0,0.0
2019-05-31 18:30:00,99.735500049,9.66,100.2022233786,24.495500049,0,24.495500049,75.24,9.66,75.8575849866,132.07,24.495500049,0.0,24.495500049,24.495500049,0,24.495500049,0.0,0.0,0.0,0.0
2019-05-31 19:00:00,99.9500000421,9.17,100.3697733803,21.0600000421,0,21.0600000421,78.89,9.17,79.4211621673,131.83,21.0600000421,0.0,21.0600000421,21.0600000421,0,21.0600000421,0.0,0.0,0.0,0.0
2019-05-31 19:30:00,100.5783333653,8.92,100.9731030649,15.9983333653,0,15.9983333653,84.58,8.92,85.0490611353,131.69,15.9983333653,0.0,15.9983333653,15.9983333653,0,15.9983333653,0.0,0.0,0.0,0.0
2019-05-31 20:00:00,105.4393333531,10.75,105.9859213195,9.8993333531,0,9.8993333531,95.54,10.75,96.142883772,131.4,9.8993333531,0.0,9.8993333531,9.8993333531,0,9.8993333531,0.0,0.0,0.0,0.0
2019-05-31 20:30:00,103.1738333488,13.42,104.0429540521,7.7538333488,0,7.7538333488,95.42,13.42,96.3590826025,130.71,7.7538333488,0.0,7.7538333488,7.7538333488,0,7.7538333488,0.0,0.0,0.0,0.0
2019-05-31 21:00:00,99.2021666844,12.48,99.9841001104,8.8621666844,0,8.8621666844,90.34,12.48,91.1979495384,131.26,8.8621666844,0.0,8.8621666844,8.8621666844,0,8.8621666844,0.0,0.0,0.0,0.0
2019-05-31 21:30:00,98.3070000098,12.53,99.1023064864,4.8770000098,0,4.8770000098,93.43,12.53,94.2664616924,130.82,4.8770000098,0.0,4.8770000098,4.8770000098,0,4.8770000098,0.0,0.0,0.0,0.0
2019-05-31 22:00:00,97.7900000093,12.46,98.5806050997,4.6500000093,0,4.6500000093,93.14,12.46,93.9697355535,130.32,4.6500000093,0.0,4.6500000093,4.6500000093,0,4.6500000093,0.0,0.0,0.0,0.0
2019-05-31 22:30:00,95.3295000094,11.41,96.009904031,4.6895000094,0,4.6895000094,90.64,11.41,91.3553375562,130.99,4.6895000094,0.0,4.6895000094,4.6895000094,0,4.6895000094,0.0,0.0,0.0,0.0
2019-05-31 23:00:00,89.1028333428,4.78,89.2309548851,4.7128333428,0,4.7128333428,84.39,4.78,84.5252654536,131.15,4.7128333428,0.0,4.7128333428,4.7128333428,0,4.7128333428,0.0,0.0,0.0,0.0
2019-05-31 23:30:00,85.3483333426,-2.96,85.3996463948,4.6483333426,0,4.6483333426,80.7,-2.96,80.7542667603,131.73,4.6483333426,0.0,4.6483333426,4.6483333426,0,4.6483333426,0.0,0.0,0.0,0.0
2019-06-01 00:00:00,78.1066666759,-4.51,78.2367655212,4.6166666759,0,4.6166666759,73.49,-4.51,73.628256804,132.19,4.6166666759,0.0,4.6166666759,4.6166666759,0,4.6166666759,0.0,0.0,0.0,0.0
2019-06-01 00:30:00,73.2725000094,-4.7,73.4230839562,4.7225000094,0,4.7225000094,68.55,-4.7,68.7109343555,132.75,4.7225000094,0.0,4.7225000094,4.7225000094,0,4.7225000094,0.0,0.0,0.0,0.0
2019-06-01 01:00:00,66.7658333427,-5.02,66.9542896456,4.6658333427,0,4.6658333427,62.1,-5.02,62.3025713755,132.19,4.6658333427,0.0,4.6658333427,4.6658333427,0,4.6658333427,0.0,0.0,0.0,0.0
2019-06-01 01:30:00,68.6770000093,-4.77,68.842452239,4.6670000093,0,4.6670000093,64.01,-4.77,64.1874832035,132.19,4.6670000093,0.0,4.6670000093,4.6670000093,0,4.6670000093,0.0,0.0,0.0,0.0
2019-06-01 02:00:00,67.1000000093,-5.17,67.2988774144,4.6300000093,0,4.6300000093,62.47,-5.17,62.6835688199,132.62,4.6300000093,0.0,4.6300000093,4.6300000093,0,4.6300000093,0.0,0.0,0.0,0.0
2019-06-01 02:30:00,65.3733333426,-5.68,65.6196244452,4.6333333426,0,4.6333333426,60.74,-5.68,61.0049997951,133.13,4.6333333426,0.0,4.6333333426,4.6333333426,0,4.6333333426,0.0,0.0,0.0,0.0
2019-06-01 03:00:00,63.1411666762,-6.25,63.4497393945,4.7511666762,0,4.7511666762,58.39,-6.25,58.7235438304,133.13,4.7511666762,0.0,4.7511666762,4.7511666762,0,4.7511666762,0.0,0.0,0.0,0.0
2019-06-01 03:30:00,62.251166676,-0.96,62.2585685069,4.691166676,0,4.691166676,57.56,-0.96,57.5680050028,132.66,4.691166676,0.0,4.691166676,4.691166676,0,4.691166676,0.0,0.0,0.0,0.0
2019-06-01 04:00:00,61.5141666761,4.42,61.6727581827,4.7341666761,0,4.7341666761,56.78,4.42,56.9517760917,132.19,4.7341666761,0.0,4.7341666761,4.7341666761,0,4.7341666761,0.0,0.0,0.0,0.0
2019-06-01 04:30:00,61.084666676,4.46,61.247270167,4.654666676,0,4.654666676,56.43,4.46,56.6059758329,132.19,4.654666676,0.0,4.654666676,4.654666676,0,4.654666676,0.0,0.0,0.0,0.0
2019-06-01 05:00:00,60.6946666759,4.64,60.8717681927,4.6246666759,0,4.6246666759,56.07,4.64,56.2616610135,132.55,4.6246666759,0.0,4.6246666759,4.6246666759,0,4.6246666759,0.0,0.0,0.0,0.0
2019-06-01 05:30:00,61.1511666762,4.72,61.3330545942,4.7511666762,0,4.7511666762,56.4,4.72,56.5971589393,132.69,4.7511666762,0.0,4.7511666762,4.7511666762,0,4.7511666762,0.0,0.0,0.0,0.0
2019-06-01 06:00:00,60.2008333536,3.01,60.2760353413,10.1308333536,0,10.1308333536,50.07,3.01,50.1603927417,133.01,10.1308333536,0.0,10.1308333536,10.1308333536,0,10.1308333536,0.0,0.0,0.0,0.0
2019-06-01 06:30:00,62.4881666911,2.84,62.552670418,12.2281666911,0,12.2281666911,50.26,2.84,50.340174811,133.13,12.2281666911,0.0,12.2281666911,12.2281666911,0,12.2281666911,0.0,0.0,0.0,0.0
2019-06-01 07:00:00,66.3633333619,3.5700000000000003,66.4592876497,14.2733333619,0,14.2733333619,52.09,3.5700000000000003,52.2121920628,132.39,14.2733333619,0.0,14.2733333619,14.2733333619,0,14.2733333619,0.0,0.0,0.0,0.0
2019-06-01 07:30:00,77.7136666945,8.32,78.157766032,13.9336666945,0,13.9336666945,63.78,8.32,64.3203762427,131.48,13.9336666945,0.0,13.9336666945,13.9336666945,0,13.9336666945,0.0,0.0,0.0,0.0
2019-06-01 08:00:00,66.2198333698,7.18,66.6079479606,18.2198333698,0,18.2198333698,48.0,7.18,48.5340334199,131.26,18.2198333698,0.0,18.2198333698,18.2198333698,0,18.2198333698,0.0,0.0,0.0,0.0
2019-06-01 08:30:00,27.2096667211,0.0,27.2096667211,27.2096667211,0,27.2096667211,0.0,0.0,0.0,0.0,27.2096667211,0.0,27.2096667211,27.2096667211,0,27.2096667211,0.0,0.0,0.0,0.0
2019-06-01 09:00:00,31.3765000628,0.0,31.3765000628,31.3765000628,0,31.3765000628,0.0,0.0,0.0,0.0,31.3765000628,0.0,31.3765000628,31.3765000628,0,31.3765000628,0.0,0.0,0.0,0.0
2019-06-01 09:30:00,35.5268334044,0.0,35.5268334044,35.5268334044,0,35.5268334044,0.0,0.0,0.0,0.0,35.5268334044,0.0,35.5268334044,35.5268334044,0,35.5268334044,0.0,0.0,0.0,0.0
2019-06-01 10:00:00,32.519000065,0.0,32.519000065,32.519000065,0,32.519000065,0.0,0.0,0.0,0.0,32.519000065,0.0,32.519000065,32.519000065,0,32.519000065,0.0,0.0,0.0,0.0
2019-06-01 10:30:00,37.3678334081,0.0,37.3678334081,37.3678334081,0,37.3678334081,0.0,0.0,0.0,0.0,37.3678334081,0.0,37.3678334081,37.3678334081,0,37.3678334081,0.0,0.0,0.0,0.0
2019-06-01 11:00:00,40.01450008,0.0,40.01450008,40.01450008,0,40.01450008,0.0,0.0,0.0,0.0,40.01450008,0.0,40.01450008,40.01450008,0,40.01450008,0.0,0.0,0.0,0.0
2019-06-01 11:30:00,40.8846667484,0.0,40.8846667484,40.8846667484,0,40.8846667484,0.0,0.0,0.0,0.0,40.8846667484,0.0,40.8846667484,40.8846667484,0,40.8846667484,0.0,0.0,0.0,0.0
2019-06-01 12:00:00,40.165166747,0.0,40.165166747,40.165166747,0,40.165166747,0.0,0.0,0.0,0.0,40.165166747,0.0,40.165166747,40.165166747,0,40.165166747,0.0,0.0,0.0,130.47
2019-06-01 12:30:00,43.7585000875,0.0,43.7585000875,43.7585000875,0,43.7585000875,0.0,0.0,0.0,0.0,43.7585000875,0.0,43.7585000875,43.7585000875,0,43.7585000875,0.0,0.0,0.0,130.15
2019-06-01 13:00:00,43.9768334213,0.0,43.9768334213,43.9768334213,0,43.9768334213,0.0,0.0,0.0,0.0,60.1668334213,-1.17,60.1782082148,43.9768334213,0,43.9768334213,16.19,-1.17,16.2322210433,131.79
2019-06-01 13:30:00,48.6580000973,0.0,48.6580000973,48.6580000973,0,48.6580000973,0.0,0.0,0.0,0.0,79.0480000973,5.55,79.242594729,48.6580000973,0,48.6580000973,30.39,5.55,30.8926301891,133.01
2019-06-01 14:00:00,47.488000095,0.0,47.488000095,47.488000095,0,47.488000095,0.0,0.0,0.0,0.0,75.938000095,6.5600000000000005,76.2208203736,47.488000095,0,47.488000095,28.45,6.5600000000000005,29.1965083529,133.13
2019-06-01 14:30:00,48.4776667636,-0.01,48.477667795,48.4776667636,0,48.4776667636,0.0,-0.01,0.01,132.5,73.7276667636,5.17,73.9087122497,48.4776667636,0,48.4776667636,25.25,5.17,25.7738510898,133.13
2019-06-01 15:00:00,57.3355000941,4.45,57.5079305057,47.0655000941,0,47.0655000941,10.27,4.45,11.1926493736,131.72,64.9655000941,3.02,65.0356563931,47.0655000941,0,47.0655000941,17.9,3.02,18.1529722084,134.63
2019-06-01 15:30:00,63.4088334231,7.13,63.80844032,44.8688334231,0,44.8688334231,18.54,7.13,19.8637483875,131.25,66.5388334231,3.55,66.6334664662,44.8688334231,0,44.8688334231,21.67,3.55,21.958856983,134.46
2019-06-01 16:00:00,65.0015000756,6.17,65.293674365,37.8015000756,0,37.8015000756,27.2,6.17,27.8910182675,131.25,66.0015000756,2.48,66.0480765218,37.8015000756,0,37.8015000756,28.2,2.48,28.3088396089,134.35
2019-06-01 16:30:00,67.273500068,5.8,67.5230613302,34.003500068,0,34.003500068,33.27,5.8,33.7717766782,131.25,67.003500068,1.96,67.0321610972,34.003500068,0,34.003500068,33.0,1.96,33.0581548184,134.98
2019-06-01 17:00:00,69.4305000621,4.62,69.5840408347,31.0705000621,0,31.0705000621,38.36,4.62,38.6372100442,131.25,67.5805000621,0.61,67.5832530191,31.0705000621,0,31.0705000621,36.51,0.61,36.5150955086,134.83
2019-06-01 17:30:00,73.366166731,3.99,73.4745841825,32.146166731,0,32.146166731,41.22,3.99,41.4126611074,131.25,69.676166731,-0.16,69.6763504377,32.146166731,0,32.146166731,37.53,-0.16,37.5303410589,135.01
2019-06-01 18:00:00,76.2045000664,3.55,76.287143939,33.2145000664,0,33.2145000664,42.99,3.55,43.1363257592,131.25,70.3045000664,-0.98,70.3113300229,33.2145000664,0,33.2145000664,37.09,-0.98,37.1029446271,135.01
2019-06-01 18:30:00,78.5970000598,2.91,78.6508519877,29.8770000598,0,29.8770000598,48.72,2.91,48.8068284157,131.25,70.2870000598,-1.83,70.3108190636,29.8770000598,0,29.8770000598,40.41,-1.83,40.4514153028,135.01
2019-06-01 19:00:00,80.0138333815,3.37,80.08477029,24.0738333815,0,24.0738333815,55.94,3.37,56.0414177194,131.25,70.1838333815,-1.6099999999999999,70.2022974561,24.0738333815,0,24.0738333815,46.11,-1.6099999999999999,46.138099224,134.88
2019-06-01 19:30:00,78.4588333734,3.34,78.5298932529,20.0188333734,0,20.0188333734,58.44,3.34,58.5353670869,131.03,67.7088333734,-1.6800000000000002,67.7296723511,20.0188333734,0,20.0188333734,47.69,-1.6800000000000002,47.7195819345,134.78
2019-06-01 20:00:00,78.9710000293,6.52,79.239694886,14.6610000293,0,14.6610000293,64.31,6.52,64.6396666142,130.32,67.8510000293,1.74,67.8733070137,14.6610000293,0,14.6610000293,53.19,1.74,53.2184526269,134.07
2019-06-01 20:30:00,79.5205000198,7.22,79.8475943495,9.9005000198,0,9.9005000198,69.62,7.22,69.9933768295,130.32,68.0705000198,2.56,68.1186213377,9.9005000198,0,9.9005000198,58.17,2.56,58.2263041932,133.92
2019-06-01 21:00:00,76.5333333555,5.76,76.7497798987,11.0633333555,0,11.0633333555,65.47,5.76,65.7228917501,130.32,65.0533333555,1.17,65.0638538718,11.0633333555,0,11.0633333555,53.99,1.17,54.0026758596,134.07
