Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-01 21:30:00,76.0175000223,5.41,76.2097658417,11.1475000223,0,11.1475000223,64.87,5.41,65.0951995158,130.74,64.5175000223,0.85,64.5230990354,11.1475000223,0,11.1475000223,53.37,0.85,53.3767683548,134.07
2019-06-01 22:00:00,75.4376666886,5.15,75.6132531731,10.9676666886,0,10.9676666886,64.47,5.15,64.6753693457,131.26,63.9276666886,0.5700000000000001,63.9302077914,10.9676666886,0,10.9676666886,52.96,0.5700000000000001,52.9630673205,134.17
2019-06-01 22:30:00,73.1196666883,4.44,73.2543463326,10.8396666883,0,10.8396666883,62.28,4.44,62.4380653128,131.26,61.7996666883,0.47000000000000003,61.801453889,10.8396666883,0,10.8396666883,50.96,0.47000000000000003,50.9621673401,135.01
2019-06-01 23:00:00,68.8901666804,6.71,69.2161770489,6.8901666804,0,6.8901666804,62.0,6.71,62.3620405375,131.48,56.8901666804,-9.61,57.6961278157,6.8901666804,0,6.8901666804,50.0,-9.61,50.9151460766,133.97
2019-06-01 23:30:00,66.6008333427,9.53,67.2792085413,4.6808333427,0,4.6808333427,61.92,9.53,62.6490805998,131.65,53.4608333427,-29.98,61.2932386295,4.6808333427,0,4.6808333427,48.78,-29.98,57.2563428801,132.77
2019-06-02 00:00:00,61.563166676,9.31,62.2631479383,4.683166676,0,4.683166676,56.88,9.31,57.6368848915,132.19,49.013166676,-30.23,57.5859653702,4.683166676,0,4.683166676,44.33,-30.23,53.6563304746,133.16
2019-06-02 00:30:00,58.5996666761,8.12,59.1595751721,4.6996666761,0,4.6996666761,53.9,8.12,54.508204887,132.19,46.2996666761,-30.94,55.6861089888,4.6996666761,0,4.6996666761,41.6,-30.94,51.8444172501,133.16
2019-06-02 01:00:00,54.9756666762,9.43,55.7785695988,4.7556666762,0,4.7556666762,50.22,9.43,51.0976839005,132.19,42.9756666762,-29.52,52.1376862381,4.7556666762,0,4.7556666762,38.22,-29.52,48.2928441904,133.16
2019-06-02 01:30:00,56.4705000096,10.3,57.4021547622,4.8205000096,0,4.8205000096,51.65,10.3,52.666996307,132.19,44.0905000096,-28.75,52.6358688643,4.8205000096,0,4.8205000096,39.27,-28.75,48.6692449089,133.16
2019-06-02 02:00:00,55.1905000098,9.94,56.0784708363,4.9105000098,0,4.9105000098,50.28,9.94,51.2531169784,132.19,43.0105000098,-29.03,51.890692914,4.9105000098,0,4.9105000098,38.1,-29.03,47.8993830858,133.16
2019-06-02 02:30:00,53.7678333432,9.78,54.6500530871,4.9278333432,0,4.9278333432,48.84,9.78,49.8095773923,132.19,41.8178333432,-29.04,50.9122066455,4.9278333432,0,4.9278333432,36.89,-29.04,46.9488413063,133.16
2019-06-02 03:00:00,52.3726666767,9.34,53.1989832124,5.0226666767,0,5.0226666767,47.35,9.34,48.262388047,132.19,40.7526666767,-29.61,50.3739212417,5.0226666767,0,5.0226666767,35.73,-29.61,46.4045795154,133.16
2019-06-02 03:30:00,51.3608333434,9.09,52.1590193708,5.0308333434,0,5.0308333434,46.33,9.09,47.2133138002,132.19,39.9708333434,-29.66,49.7733173313,5.0308333434,0,5.0308333434,34.94,-29.66,45.8314215359,133.16
2019-06-02 04:00:00,50.9616666766,9.69,51.8747295941,4.9816666766,0,4.9816666766,45.98,9.69,46.989961694,132.36,39.6216666766,-29.07,49.1420529713,4.9816666766,0,4.9816666766,34.64,-29.07,45.2216154068,133.45
2019-06-02 04:30:00,50.5826666767,11.07,51.779832639,4.9926666767,0,4.9926666767,45.59,11.07,46.9147418196,132.19,39.3626666767,-27.51,48.023115558,4.9926666767,0,4.9926666767,34.37,-27.51,44.0238230961,133.15
2019-06-02 05:00:00,49.9143333432,11.18,51.1510808595,4.9143333432,0,4.9143333432,45.0,11.18,46.3680105245,132.19,38.7943333432,-27.43,47.5121584391,4.9143333432,0,4.9143333432,33.88,-27.43,43.5919637089,133.15
2019-06-02 05:30:00,49.3990000127,10.98,50.6045610815,6.3490000127,0,6.3490000127,43.05,10.98,44.4281768701,132.19,38.0390000127,-27.72,47.0676526073,6.3490000127,0,6.3490000127,31.69,-27.72,42.1029037003,133.15
2019-06-02 06:00:00,50.5178333439,11.18,51.7401573805,5.2678333439,0,5.2678333439,45.25,11.18,46.6106736703,132.19,39.3178333439,-27.38,47.9119652995,5.2678333439,0,5.2678333439,34.05,-27.38,43.6928701277,133.15
2019-06-02 06:30:00,52.8475000123,11.74,54.135809383,6.1675000123,0,6.1675000123,46.68,11.74,48.1336680505,132.19,41.3875000123,-26.86,49.339484769,6.1675000123,0,6.1675000123,35.22,-26.86,44.2934306642,133.15
2019-06-02 07:00:00,55.4670000151,12.01,56.7523408387,7.5570000151,0,7.5570000151,47.91,12.01,49.3923901021,131.65,43.8070000151,-26.55,51.2245619827,7.5570000151,0,7.5570000151,36.25,-26.55,44.9328944093,132.88
2019-06-02 07:30:00,58.4536666848,12.62,59.8004644539,9.0836666848,0,9.0836666848,49.37,12.62,50.9574459721,131.26,46.9236666848,-25.87,53.5825288238,9.0836666848,0,9.0836666848,37.84,-25.87,45.8380027924,132.49
2019-06-02 08:00:00,61.3130000229,13.3,62.7389350548,11.4430000229,0,11.4430000229,49.87,13.3,51.6130497064,131.02,50.5930000229,-24.67,56.2873036423,11.4430000229,0,11.4430000229,39.15,-24.67,46.2745221477,132.01
2019-06-02 08:30:00,66.0813333691,12.79,67.3077017869,17.8913333691,0,17.8913333691,48.19,12.79,49.8584014986,130.49,54.3013333691,-23.93,59.340371634,17.8913333691,0,17.8913333691,36.41,-23.93,43.5698634379,131.43
2019-06-02 09:00:00,67.8078333721,13.24,69.0883482696,19.3878333721,0,19.3878333721,48.42,13.24,50.197549741,130.22,56.3778333721,-23.51,61.083387232,19.3878333721,0,19.3878333721,36.99,-23.51,43.8289881243,131.16
2019-06-02 09:30:00,74.0166667012,38.74,83.5419328814,17.2666667012,0,17.2666667012,56.75,38.74,68.7120811794,130.91,61.3666667012,-26.3,66.7649442598,17.2666667012,0,17.2666667012,44.1,-26.3,51.3468596898,130.74
2019-06-02 10:00:00,77.3988333668,49.28,91.755641824,16.7188333668,0,16.7188333668,60.68,49.28,78.1702040422,131.4,62.7988333668,-26.86,68.301925831,16.7188333668,0,16.7188333668,46.08,-26.86,53.3369102967,130.25
2019-06-02 10:30:00,80.2660000305,44.33,91.6939456065,15.2460000305,0,15.2460000305,65.02,44.33,78.69402328,131.33,64.4460000305,-31.49,71.7280072212,15.2460000305,0,15.2460000305,49.2,-31.49,58.4145538372,130.25
2019-06-02 11:00:00,78.8565000358,43.89,90.2478791878,17.8765000358,0,17.8765000358,60.98,43.89,75.1324996257,131.56,64.1565000358,-31.98,71.6852627591,17.8765000358,0,17.8765000358,46.28,-31.98,56.2544113826,130.25
2019-06-02 11:30:00,81.4230000393,43.98,92.541587059,19.6630000393,0,19.6630000393,61.76,43.98,75.8191136851,132.05,65.7730000393,-32.17,73.2188256815,19.6630000393,0,19.6630000393,46.11,-32.17,56.2231358072,130.88
2019-06-02 12:00:00,82.7720000352,44.39,93.9237780854,17.6020000352,0,17.6020000352,65.17,44.39,78.8517659916,131.26,66.6020000352,-31.49,73.6712054244,17.6020000352,0,17.6020000352,49.0,-31.49,58.2462024513,130.32
2019-06-02 12:30:00,85.2401667021,46.0,96.8601363793,17.7401667021,0,17.7401667021,67.5,46.0,81.6838417314,131.92,68.1701667021,-31.44,75.0709346432,17.7401667021,0,17.7401667021,50.43,-31.44,59.4277586655,130.99
2019-06-02 13:00:00,86.0541667073,48.76,98.9083272919,20.3041667073,0,20.3041667073,65.75,48.76,81.8571933308,132.19,68.8141667073,-29.93,75.0412849012,20.3041667073,0,20.3041667073,48.51,-29.93,57.0002192978,131.29
2019-06-02 13:30:00,84.4526667082,49.11,97.693628319,20.7626667082,0,20.7626667082,63.69,49.11,80.4251714328,132.38,67.9126667082,-29.35,73.9834630131,20.7626667082,0,20.7626667082,47.15,-29.35,55.5386802148,131.49
2019-06-02 14:00:00,86.0131667105,51.26,100.129178802,21.9231667105,0,21.9231667105,64.09,51.26,82.0677506698,131.44,69.0131667105,-26.06,73.7695111778,21.9231667105,0,21.9231667105,47.09,-26.06,53.8199934968,130.52
2019-06-02 14:30:00,84.7760000369,52.1,99.5056791457,18.4360000369,0,18.4360000369,66.34,52.1,84.3528636147,131.1,68.8460000369,-24.66,73.1292507898,18.4360000369,0,18.4360000369,50.41,-24.66,56.1184791312,130.32
2019-06-02 15:00:00,83.8341667074,51.91,98.6043386851,20.3741667074,0,20.3741667074,63.46,51.91,81.9867044099,131.26,68.4841667074,-24.82,72.8430744107,20.3741667074,0,20.3741667074,48.11,-24.82,54.1350579569,130.32
2019-06-02 15:30:00,82.1188333787,52.04,97.2196708258,22.6688333787,0,22.6688333787,59.45,52.04,79.0092659123,131.26,68.1388333787,-24.76,72.4979876563,22.6688333787,0,22.6688333787,45.47,-24.76,51.7743034719,130.32
2019-06-02 16:00:00,78.6218333845,51.49,93.9819811705,25.5718333845,0,25.5718333845,53.05,51.49,73.9291728616,131.18,66.8218333845,-24.88,71.3033787198,25.5718333845,0,25.5718333845,41.25,-24.88,48.1723665601,130.32
2019-06-02 16:30:00,79.8586667305,52.16,95.3838154614,31.8986667305,0,31.8986667305,47.96,52.16,70.8577956191,131.26,68.9786667305,-24.31,73.1370806357,31.8986667305,0,31.8986667305,37.08,-24.31,44.3384990725,130.32
2019-06-02 17:00:00,81.969666731,51.94,97.0401456305,32.179666731,0,32.179666731,49.79,51.94,71.9500361362,131.16,70.309666731,-24.6,74.488987346,32.179666731,0,32.179666731,38.13,-24.6,45.3768321944,130.32
2019-06-02 17:30:00,81.1648334007,49.92,95.2876517759,33.6848334007,0,33.6848334007,47.48,49.92,68.8938081398,131.78,67.0848334007,-27.8,72.6169048666,33.6848334007,0,33.6848334007,33.4,-27.8,43.4557245941,131.09
2019-06-02 18:00:00,82.7015000541,49.93,96.6050879157,27.0615000541,0,27.0615000541,55.64,49.93,74.7583741129,132.19,68.6615000541,-27.53,73.9750126035,27.0615000541,0,27.0615000541,41.6,-27.53,49.884475541,131.26
2019-06-02 18:30:00,85.8813333761,50.67,99.7148550741,21.3713333761,0,21.3713333761,64.51,50.67,82.030415091,132.19,70.8713333761,-26.94,75.8189257013,21.3713333761,0,21.3713333761,49.5,-26.94,56.3561318758,131.26
2019-06-02 19:00:00,86.1368333592,51.14,100.1741167226,12.9268333592,0,12.9268333592,73.21,51.14,89.3028762135,132.19,70.6368333592,-26.25,75.3566501844,12.9268333592,0,12.9268333592,57.71,-26.25,63.399578863,130.9
2019-06-02 19:30:00,85.6111666952,49.62,98.9515854492,14.2511666952,0,14.2511666952,71.36,49.62,86.9160169359,132.19,68.5811666952,-28.45,74.2480903813,14.2511666952,0,14.2511666952,54.33,-28.45,61.3282267802,131.26
2019-06-02 20:00:00,86.3348333508,49.76,99.6481863844,8.7148333508,0,8.7148333508,77.62,49.76,92.2004446844,132.19,69.5048333508,-27.9,74.895472888,8.7148333508,0,8.7148333508,60.79,-27.9,66.8867258879,131.26
2019-06-02 20:30:00,83.9748333466,49.56,97.5088008109,6.6248333466,0,6.6248333466,77.35,49.56,91.8652061447,132.19,67.0648333466,-27.99,72.6713972055,6.6248333466,0,6.6248333466,60.44,-27.99,66.6065589863,131.26
2019-06-02 21:00:00,79.1891666723,49.67,93.4774465754,2.7991666723,0,2.7991666723,76.39,49.67,91.1182802735,132.19,62.3291666723,-27.78,68.2396762746,2.7991666723,0,2.7991666723,59.53,-27.78,65.6928405536,131.26
2019-06-02 21:30:00,77.9575000088,48.4,91.760186397,4.3875000088,0,4.3875000088,73.57,48.4,88.063073419,132.19,61.1275000088,-28.87,67.6021313075,4.3875000088,0,4.3875000088,56.74,-28.87,63.662426124,131.26
2019-06-02 22:00:00,77.0921666735,48.7,91.1860305223,3.4321666735000003,0,3.4321666735000003,73.66,48.7,88.303372529,132.19,60.4021666735,-28.62,66.8395551964,3.4321666735000003,0,3.4321666735000003,56.97,-28.62,63.7548845188,131.26
2019-06-02 22:30:00,74.4323333375,48.23,88.6921932645,2.0823333375,0,2.0823333375,72.35,48.23,86.9520293035,132.19,58.0823333375,-29.4,65.0992891354,2.0823333375,0,2.0823333375,56.0,-29.4,63.2483991892,131.26
2019-06-02 23:00:00,69.0143333375,47.61,83.8432484224,2.0843333375,0,2.0843333375,66.93,47.61,82.1360882925,133.04,53.2143333375,-30.36,61.2657724391,2.0843333375,0,2.0843333375,51.13,-30.36,59.4643296439,131.83
2019-06-02 23:30:00,65.0746666708,47.15,80.3606541929,2.0546666708,0,2.0546666708,63.02,47.15,78.7060537697,133.15,49.8446666708,-30.84,58.6139607561,2.0546666708,0,2.0546666708,47.79,-30.84,56.876969856,132.19
2019-06-03 00:00:00,60.2566666709,46.4,76.0514686136,2.1266666709,0,2.1266666709,58.13,46.4,74.3777984347,133.56,45.1566666709,-30.4,54.4360592331,2.1266666709,0,2.1266666709,43.03,-30.4,52.6853006065,132.19
2019-06-03 00:30:00,58.529666671,46.04,74.4674659205,2.149666671,0,2.149666671,56.38,46.04,72.7900130512,133.96,43.599666671,-30.72,53.3352541366,2.149666671,0,2.149666671,41.45,-30.72,51.5928376812,132.19
2019-06-03 01:00:00,56.337666671,40.8,69.5598496687,2.177666671,0,2.177666671,54.16,40.8,67.8081529021,133.73,41.777666671,-30.0,51.4331938778,2.177666671,0,2.177666671,39.6,-30.0,49.6805797068,132.19
2019-06-03 01:30:00,56.3236666782,8.72,56.9946824544,5.7736666782,0,5.7736666782,50.55,8.72,51.296597353,131.26,43.0336666782,-24.66,49.5985087253,5.7736666782,0,5.7736666782,37.26,-24.66,44.6813518148,132.19
2019-06-03 02:00:00,55.371666671,8.83,56.0712972021,2.161666671,0,2.161666671,53.21,8.83,53.9376769986,131.26,42.481666671,-24.38,48.9803675277,2.161666671,0,2.161666671,40.32,-24.38,47.1177970623,131.98
2019-06-03 02:30:00,54.273166671,8.58,54.9471839178,2.143166671,0,2.143166671,52.13,8.58,52.8313666301,131.26,41.573166671,-24.62,48.3163801112,2.143166671,0,2.143166671,39.43,-24.62,46.4851513927,132.19
2019-06-03 03:00:00,52.5863333375,8.23,53.226453516,2.1063333375,0,2.1063333375,50.48,8.23,51.146488638,131.26,40.2063333375,-24.9,47.2922746381,2.1063333375,0,2.1063333375,38.1,-24.9,45.5150524552,132.19
2019-06-03 03:30:00,51.8905000042,8.15,52.5266264925,2.0905000042,0,2.0905000042,49.8,8.15,50.4624860664,131.26,39.6305000042,-24.95,46.8303217006,2.0905000042,0,2.0905000042,37.54,-24.95,45.0749830837,132.19
2019-06-03 04:00:00,51.3675000042,8.07,51.9975476025,2.0875000042,0,2.0875000042,49.28,8.07,49.9363925409,131.26,39.1975000042,-25.0,46.4913325963,2.0875000042,0,2.0875000042,37.11,-25.0,44.7454142902,132.19
2019-06-03 04:30:00,51.2406666709,8.15,51.8847609697,2.1406666709,0,2.1406666709,49.1,8.15,49.7718042671,131.26,39.2306666709,-24.88,46.454920164,2.1406666709,0,2.1406666709,37.09,-24.88,44.6618685234,132.19
2019-06-03 05:00:00,51.1655000044,7.85,51.7641854055,2.1855000044,0,2.1855000044,48.98,7.85,49.6050692974,131.26,39.2455000044,-25.02,46.5425576284,2.1855000044,0,2.1855000044,37.06,-25.02,44.7151428489,132.19
2019-06-03 05:30:00,52.7948333378,8.31,53.4448363003,2.2448333378,0,2.2448333378,50.55,8.31,51.2284940243,131.44,40.6548333378,-24.69,47.5648144507,2.2448333378,0,2.2448333378,38.41,-24.69,45.6609702043,132.19
2019-06-03 06:00:00,55.4668333399,8.56,56.1234639055,3.2868333399,0,3.2868333399,52.18,8.56,52.8774621176,131.34,43.0768333399,-24.52,49.5665610124,3.2868333399,0,3.2868333399,39.79,-24.52,46.7383621878,132.19
2019-06-03 06:30:00,63.4781666817,10.42,64.3277082234,7.5381666817,0,7.5381666817,55.94,10.42,56.9021967941,131.51,50.2381666817,-25.16,56.1862882876,7.5381666817,0,7.5381666817,42.7,-25.16,49.561230816,132.19
2019-06-03 07:00:00,72.4691666796,14.28,73.86270046,6.4891666796,0,6.4891666796,65.98,14.28,67.5076203106,130.36,59.0391666796,-23.08,63.3901380518,6.4891666796,0,6.4891666796,52.55,-23.08,57.3950250457,131.33
2019-06-03 07:30:00,81.3165000176,17.35,83.1468320209,8.7865000176,0,8.7865000176,72.53,17.35,74.5762924796,129.48,67.6765000176,-19.9,70.541609385,8.7865000176,0,8.7865000176,58.89,-19.9,62.1614197071,130.8
2019-06-03 08:00:00,86.8738333666,32.92,92.9020415481,16.6438333666,0,16.6438333666,70.23,32.92,77.5627442784,130.07,75.1638333666,-22.12,78.3511087756,16.6438333666,0,16.6438333666,58.52,-22.12,62.5610485846,130.36
2019-06-03 08:30:00,85.3438333686,55.16,101.6178896359,17.6238333686,0,17.6238333686,67.72,55.16,87.3419944815,130.74,78.4038333686,-24.57,82.1635319767,17.6238333686,0,17.6238333686,60.78,-24.57,65.5583198381,130.36
2019-06-03 09:00:00,85.740166713,53.29,100.9514749173,23.190166713,0,23.190166713,62.55,53.29,82.1725416426,131.26,80.690166713,-26.79,85.0212156122,23.190166713,0,23.190166713,57.5,-26.79,63.43464432,130.92
2019-06-03 09:30:00,84.6978333878,54.25,100.5822324299,27.2478333878,0,27.2478333878,57.45,54.25,79.0162325095,131.26,81.2078333878,-25.45,85.1023777784,27.2478333878,0,27.2478333878,53.96,-25.45,59.6605740837,130.32
2019-06-03 10:00:00,81.4860000541,55.84,98.7829631303,27.0260000541,0,27.0260000541,54.46,55.84,77.9999820513,130.51,78.9260000541,-23.17,82.2566859564,27.0260000541,0,27.0260000541,51.9,-23.17,56.8371260709,130.32
2019-06-03 10:30:00,80.5410000535,55.48,97.8002202943,26.7410000535,0,26.7410000535,53.8,55.48,77.2817598143,131.01,78.7110000535,-23.57,82.1642649174,26.7410000535,0,26.7410000535,51.97,-23.57,57.0651014193,130.32
2019-06-03 11:00:00,82.5390000644,55.43,99.4241994267,32.2090000644,0,32.2090000644,50.33,55.43,74.8705135551,131.26,81.2990000644,-23.65,84.6690611231,32.2090000644,0,32.2090000644,49.09,-23.65,54.489912828,130.32
2019-06-03 11:30:00,77.3251667249,54.64,94.6821578178,29.1351667249,0,29.1351667249,48.19,54.64,72.8546889363,131.263,77.1151667249,-24.21,80.8261903037,29.1351667249,0,29.1351667249,47.98,-24.21,53.742018012,130.323
2019-06-03 12:00:00,78.4116667252,53.71,95.0429038836,29.2616667252,0,29.2616667252,49.15,53.71,72.8044407986,131.263,77.7416667252,-23.5,81.2158651078,29.2616667252,0,29.2616667252,48.48,-23.5,53.8754155436,130.323
2019-06-03 12:30:00,82.1068333988,53.39,97.938879873,32.7168333988,0,32.7168333988,49.39,53.39,72.7314526185,131.263,74.9768333988,-26.45,79.5055221133,32.7168333988,0,32.7168333988,42.26,-26.45,49.8548904321,130.95
2019-06-03 13:00:00,81.0011667321,53.11,96.8600078049,32.7011667321,0,32.7011667321,48.3,53.11,71.7883145087,131.41,72.3311667321,-27.2,77.2763720734,32.7011667321,0,32.7011667321,39.63,-27.2,48.0663801425,131.06
2019-06-03 13:30:00,81.9970000764,52.68,97.4612252207,38.1870000764,0,38.1870000764,43.81,52.68,68.516410443,132.05,74.3270000764,-27.76,79.3417956713,38.1870000764,0,38.1870000764,36.14,-27.76,45.5710127164,131.26
2019-06-03 14:00:00,81.0075000785,53.2,96.9146793266,39.2675000785,0,39.2675000785,41.74,53.2,67.6200236616,132.18,72.4575000785,-27.52,77.5076752176,39.2675000785,0,39.2675000785,33.19,-27.52,43.1152699168,131.26
2019-06-03 14:30:00,79.3515000799,53.18,95.5236775094,39.9415000799,0,39.9415000799,39.41,53.18,66.1910907902,132.11,71.8215000799,-27.55,76.9241858828,39.9415000799,0,39.9415000799,31.88,-27.55,42.1347469436,131.26
2019-06-03 15:00:00,75.1495000768,52.97,91.9416568362,38.3795000768,0,38.3795000768,36.77,52.97,64.4814221307,131.62,68.7595000768,-27.46,74.0399922394,38.3795000768,0,38.3795000768,30.38,-27.46,40.9511416202,131.04
2019-06-03 15:30:00,73.055333411,47.13,86.9385911997,38.845333411,0,38.845333411,34.21,47.13,58.2371101618,131.73,68.215333411,-32.2,75.4332268458,38.845333411,0,38.845333411,29.37,-32.2,43.5825297568,130.88
2019-06-03 16:00:00,74.2858333962,49.56,89.300496322,31.4158333962,0,31.4158333962,42.87,49.56,65.528852424,131.59,71.4758333962,-28.19,76.8340475289,31.4158333962,0,31.4158333962,40.06,-28.19,48.9844842782,130.65
2019-06-03 16:30:00,76.6251667215,49.37,91.152690992,27.3951667215,0,27.3951667215,49.23,49.37,69.7207989053,131.32,74.0951667215,-27.8,79.138699329,27.3951667215,0,27.3951667215,46.7,-27.8,54.348229042,130.39
2019-06-03 17:00:00,84.6796667237,48.71,97.6898667029,28.5096667237,0,28.5096667237,56.17,48.71,74.3487256111,131.32,79.5296667237,-28.15,84.3646275946,28.5096667237,0,28.5096667237,51.02,-28.15,58.270600649,130.47
2019-06-03 17:30:00,86.9150000533,47.15,98.8804315032,26.6450000533,0,26.6450000533,60.27,47.15,76.5218622356,131.45,76.4050000533,-30.57,82.2936749279,26.6450000533,0,26.6450000533,49.76,-30.57,58.4001926367,130.8
2019-06-03 18:00:00,86.5661667022,47.59,98.7851674975,17.7661667022,0,17.7661667022,68.8,47.59,83.6555323933,131.36,80.1261667022,-27.21,84.6202498838,17.7661667022,0,17.7661667022,62.36,-27.21,68.0378842999,130.18
2019-06-03 18:30:00,87.7141666973,47.72,99.8547617262,15.3141666973,0,15.3141666973,72.4,47.72,86.7119276686,132.08,79.9041666973,-28.04,84.6812698038,15.3141666973,0,15.3141666973,64.59,-28.04,70.4138459396,130.77
2019-06-03 19:00:00,88.2306666945,47.08,100.0058845536,13.9106666945,0,13.9106666945,74.32,47.08,87.9772061389,131.61,78.9806666945,-28.92,84.1089300342,13.9106666945,0,13.9106666945,65.07,-28.92,71.207241907,130.46
2019-06-03 19:30:00,88.3816666922,46.55,99.891048184,12.7616666922,0,12.7616666922,75.62,46.55,88.7991379463,132.14,77.9516666922,-29.89,83.4857738785,12.7616666922,0,12.7616666922,65.19,-29.89,71.7157458303,131.21
2019-06-03 20:00:00,86.9541666882,46.04,98.3905925607,10.7741666882,0,10.7741666882,76.18,46.04,89.0116509228,132.14,70.8641666882,-33.39,78.3365956652,10.7741666882,0,10.7741666882,60.09,-33.39,68.7437284412,131.73
2019-06-03 20:30:00,84.9655000115,45.7,96.476039472,5.7455000115,0,5.7455000115,79.22,45.7,91.4565383119,132.14,72.8755000115,-31.61,79.4357010539,5.7455000115,0,5.7455000115,67.13,-31.61,74.199925876,131.26
2019-06-03 21:00:00,81.788500005,45.09,93.3941477453,2.518500005,0,2.518500005,79.27,45.09,91.1967159496,131.26,70.378500005,-30.95,76.8832606161,2.518500005,0,2.518500005,67.86,-30.95,74.5847310111,130.32
2019-06-03 21:30:00,80.0341666709,44.72,91.6806753613,2.1241666709,0,2.1241666709,77.91,44.72,89.8323243604,131.7,68.6341666709,-31.63,75.5718580863,2.1241666709,0,2.1241666709,66.51,-31.63,73.6480617532,130.77
2019-06-03 22:00:00,79.8861666783,43.87,91.1393248086,5.8361666783,0,5.8361666783,74.05,43.87,86.0696194949,132.13,66.2761666783,-33.68,74.3429396081,5.8361666783,0,5.8361666783,60.44,-33.68,69.1905773932,131.12
2019-06-03 22:30:00,75.2868333467,43.25,86.8255133897,6.6968333467,0,6.6968333467,68.59,43.25,81.0873023352,132.36,60.0568333467,-36.47,70.2629641535,6.6968333467,0,6.6968333467,53.36,-36.47,64.6324260724,131.6
2019-06-03 23:00:00,68.0196666751,43.26,80.6108097874,4.1996666751,0,4.1996666751,63.82,43.26,77.1000648508,132.74,56.2796666751,-36.38,67.014217007,4.1996666751,0,4.1996666751,52.08,-36.38,63.5281890187,131.86
2019-06-03 23:30:00,62.1581666708,42.84,75.4910808233,2.0681666708,0,2.0681666708,60.09,42.84,73.797518251,133.22,50.8981666708,-37.0,62.9255383008,2.0681666708,0,2.0681666708,48.83,-37.0,61.2647443478,132.29
2019-06-04 00:00:00,58.3583333376,44.81,73.5773821901,2.1583333376000002,0,2.1583333376000002,56.2,44.81,71.8775076084,133.22,46.9583333376,-32.98,57.3826234138,2.1583333376000002,0,2.1583333376000002,44.8,-32.98,55.6302112166,132.19
2019-06-04 00:30:00,57.4323333377,45.98,73.5706008716,2.1923333377,0,2.1923333377,55.24,45.98,71.8722338598,133.13,46.0523333377,-31.34,55.7046946482,2.1923333377,0,2.1923333377,43.86,-31.34,53.9063558405,131.66
2019-06-04 01:00:00,56.5240000048,45.7,72.6873618764,2.4040000048,0,2.4040000048,54.12,45.7,70.8340624276,133.0,45.1840000048,-31.46,55.0574741196,2.4040000048,0,2.4040000048,42.78,-31.46,53.1023539968,131.39
2019-06-04 01:30:00,58.7711666717,45.68,74.4359619536,2.5411666717,0,2.5411666717,56.23,45.68,72.4463615373,132.28,47.1911666717,-30.92,56.4185484734,2.5411666717,0,2.5411666717,44.65,-30.92,54.3108543479,131.26
2019-06-04 02:00:00,57.8140000051,45.53,73.5896697682,2.5440000051,0,2.5440000051,55.27,45.53,71.6083361069,132.19,46.2540000051,-30.95,55.653706224,2.5440000051,0,2.5440000051,43.71,-30.95,53.5580675529,131.26
2019-06-04 02:30:00,57.3330000052,45.06,72.9210291315,2.6030000052,0,2.6030000052,54.73,45.06,70.8927111909,132.19,45.9430000052,-31.2,55.5355674274,2.6030000052,0,2.6030000052,43.34,-31.2,53.4022059469,131.26
2019-06-04 03:00:00,56.1625000053,44.93,71.9230930011,2.6625000053,0,2.6625000053,53.5,44.93,69.8638311288,132.19,44.912500005300004,-31.41,54.806210932,2.6625000053,0,2.6625000053,42.25,-31.41,52.6464680677,131.26
2019-06-04 03:30:00,55.7958333389,45.08,71.7313140684,2.7858333389,0,2.7858333389,53.01,45.08,69.5863959406,132.3,44.4858333389,-31.39,54.4455826294,2.7858333389,0,2.7858333389,41.7,-31.39,52.1940810821,131.26
2019-06-04 04:00:00,55.3796666724,45.09,71.4143933724,2.8596666724,0,2.8596666724,52.52,45.09,69.2203618887,132.19,44.1596666724,-31.41,54.1909979666,2.8596666724,0,2.8596666724,41.3,-31.41,51.8871670069,131.26
2019-06-04 04:30:00,55.2535000059,44.99,71.2534164998,2.9435000059,0,2.9435000059,52.31,44.99,68.9959143718,132.19,44.0035000059,-31.48,54.1045137929,2.9435000059,0,2.9435000059,41.06,-31.48,51.7389021917,131.26
2019-06-04 05:00:00,55.3141666727,45.05,71.3383454721,3.0041666727,0,3.0041666727,52.31,45.05,69.0350534149,132.19,44.1241666727,-31.42,54.1678731774,3.0041666727,0,3.0041666727,41.12,-31.42,51.7500801932,131.26
2019-06-04 05:30:00,55.5948333443,44.75,71.3676957354,5.4748333443,0,5.4748333443,50.12,44.75,67.1906012773,132.19,43.8248333443,-31.82,54.1583642446,5.4748333443,0,5.4748333443,38.35,-31.82,49.832066985,131.26
2019-06-04 06:00:00,58.8281666746,45.2,74.1875541738,3.9481666746,0,3.9481666746,54.88,45.2,71.0974992528,132.19,47.3881666746,-31.23,56.7534249255,3.9481666746,0,3.9481666746,43.44,-31.23,53.5009018616,131.26
2019-06-04 06:30:00,67.8346666847,46.62,82.3101840857,9.0346666847,0,9.0346666847,58.8,46.62,75.0390858153,131.92,52.4446666847,-31.39,61.1209879147,9.0346666847,0,9.0346666847,43.41,-31.39,53.5701428036,130.96
2019-06-04 07:00:00,74.5053333575,46.75,87.9579854176,12.0953333575,0,12.0953333575,62.41,46.75,77.9780135679,131.79,57.8053333575,-32.3,66.2174188909,12.0953333575,0,12.0953333575,45.71,-32.3,55.9704752526,130.96
2019-06-04 07:30:00,83.8013333586,47.03,96.0962245495,12.6113333586,0,12.6113333586,71.19,47.03,85.3219608307,131.7,70.8013333586,-32.57,77.9335210635,12.6113333586,0,12.6113333586,58.19,-32.57,66.6849383294,130.82
2019-06-04 08:00:00,88.7065000333,46.99,100.383779806,16.6265000333,0,16.6265000333,72.08,46.99,86.044096253,131.39,74.9665000333,-33.77,82.2215849229,16.6265000333,0,16.6265000333,58.34,-33.77,67.4089645374,130.95
2019-06-04 08:30:00,90.6008333757,47.96,102.5118169206,21.1708333757,0,21.1708333757,69.43,47.96,84.3841602435,131.26,75.8408333757,-33.51,82.9141248951,21.1708333757,0,21.1708333757,54.67,-33.51,64.1227650683,130.95
2019-06-04 09:00:00,88.6615000416,48.85,101.2283759112,20.8015000416,0,20.8015000416,67.86,48.85,83.6140066018,131.26,76.2515000416,-32.42,82.8573935059,20.8015000416,0,20.8015000416,55.45,-32.42,64.2320706501,131.26
2019-06-04 09:30:00,92.0041667004,49.59,104.5176290883,16.8741667004,0,16.8741667004,75.13,49.59,90.0204698944,131.26,77.6941667004,-31.79,83.946337855,16.8741667004,0,16.8741667004,60.82,-31.79,68.6270828464,131.1
2019-06-04 10:00:00,90.4220000291,50.17,103.4077704492,14.5620000291,0,14.5620000291,75.86,50.17,90.9492633285,131.26,82.1320000291,-29.04,87.1147922501,14.5620000291,0,14.5620000291,67.57,-29.04,73.5460841922,130.78
2019-06-04 10:30:00,90.8910000339,50.78,104.1142751363,16.9310000339,0,16.9310000339,73.96,50.78,89.714491583,131.26,83.0810000339,-27.96,87.6596495922,16.9310000339,0,16.9310000339,66.15,-27.96,71.816321961,130.96
2019-06-04 11:00:00,92.3430000277,51.6,105.7818020934,13.8630000277,0,13.8630000277,78.48,51.6,93.9237477958,131.87,83.6030000277,-27.62,88.0472941869,13.8630000277,0,13.8630000277,69.74,-27.62,75.010212638,130.96
2019-06-04 11:30:00,95.9658333668,51.88,109.0915925898,16.7158333668,0,16.7158333668,79.25,51.88,94.7211533925,131.87,79.6458333668,-30.74,85.3721639218,16.7158333668,0,16.7158333668,62.93,-30.74,70.0366511193,131.5
2019-06-04 12:00:00,96.3523333673,51.87,109.427003273,16.9723333673,0,16.9723333673,79.38,51.87,94.8244762706,131.26,79.5523333673,-30.69,85.2669328883,16.9723333673,0,16.9723333673,62.58,-30.69,69.7003048774,131.26
2019-06-04 12:30:00,98.2518333816,51.58,110.9680997532,24.1218333816,0,24.1218333816,74.13,51.58,90.3092093864,131.26,81.5018333816,-31.26,87.291101749,24.1218333816,0,24.1218333816,57.38,-31.26,65.3425741764,131.26
2019-06-04 13:00:00,97.8653333895,51.19,110.4447354085,28.0953333895,0,28.0953333895,69.77,51.19,86.5347849134,131.41,81.9253333895,-31.75,87.8625218793,28.0953333895,0,28.0953333895,53.83,-31.75,62.4958510623,131.26
2019-06-04 13:30:00,90.562333393,49.87,103.3854589853,29.852333393,0,29.852333393,60.71,49.87,78.5666659596,132.19,77.822333393,-32.84,84.4676338886,29.852333393,0,29.852333393,47.97,-32.84,58.1342110981,131.55
2019-06-04 14:00:00,85.5983333994,49.06,98.660824448,33.0183333994,0,33.0183333994,52.58,49.06,71.9134201662,132.19,76.2283333994,-33.13,83.1165188927,33.0183333994,0,33.0183333994,43.21,-33.13,54.4490679443,132.19
2019-06-04 14:30:00,86.9710000651,49.32,99.9820846568,32.5410000651,0,32.5410000651,54.43,49.32,73.4512579879,132.19,74.1110000651,-33.49,81.3266280541,32.5410000651,0,32.5410000651,41.57,-33.49,53.382066277,132.19
2019-06-04 15:00:00,85.4158333974,49.81,98.8782114268,32.0158333974,0,32.0158333974,53.4,49.81,73.024626668,132.19,75.3058333974,-32.65,82.0791754568,32.0158333974,0,32.0158333974,43.29,-32.65,54.2221965619,132.19
2019-06-04 15:30:00,80.9251667267,49.72,94.9787397776,29.9951667267,0,29.9951667267,50.93,49.72,71.1754402867,132.19,78.8851667267,-29.97,84.3864351036,29.9951667267,0,29.9951667267,48.89,-29.97,57.3448602754,131.5
2019-06-04 16:00:00,78.5076667191,49.73,92.9329146948,26.2176667191,0,26.2176667191,52.29,49.73,72.1617419413,132.19,78.2976667191,-28.96,83.4817717448,26.2176667191,0,26.2176667191,52.08,-28.96,59.5903347868,131.26
2019-06-04 16:30:00,86.8920000539,49.18,99.8443392155,26.9720000539,0,26.9720000539,59.92,49.18,77.5182481742,132.33,82.4720000539,-29.85,87.7077721351,26.9720000539,0,26.9720000539,55.5,-29.85,63.0180331334,131.26
2019-06-04 17:00:00,94.1860000515,48.7,106.0315641953,25.7660000515,0,25.7660000515,68.42,48.7,83.982059989,132.22,80.3560000515,-33.29,86.9787953715,25.7660000515,0,25.7660000515,54.59,-33.29,63.9397544568,132.19
2019-06-04 17:30:00,97.2263333824,48.24,108.535973313,24.5463333824,0,24.5463333824,72.68,48.24,87.232333455,132.82,80.8963333824,-34.43,87.9183806421,24.5463333824,0,24.5463333824,56.35,-34.43,66.0359553577,132.19
2019-06-04 18:00:00,99.8723333826,48.01,110.8126485348,24.6523333826,0,24.6523333826,75.22,48.01,89.2356907297,132.62,83.2323333826,-34.7,90.1760019091,24.6523333826,0,24.6523333826,58.58,-34.7,68.0860220603,132.19
2019-06-04 18:30:00,99.9365000401,47.98,110.8574960942,20.0565000401,0,20.0565000401,79.88,47.98,93.1820519199,132.8,83.1765000401,-34.69,90.1206206088,20.0565000401,0,20.0565000401,63.12,-34.69,72.0245131882,132.19
2019-06-04 19:00:00,98.337166702,47.91,109.3872316817,17.667166702,0,17.667166702,80.67,47.91,93.8243944825,132.95,82.007166702,-34.68,89.0386308885,17.667166702,0,17.667166702,64.34,-34.68,73.0912990718,132.19
2019-06-04 19:30:00,94.3583333499,48.02,105.874527024,8.2683333499,0,8.2683333499,86.09,48.02,98.5769166692,132.44,83.8083333499,-31.64,89.5819531986,8.2683333499,0,8.2683333499,75.54,-31.64,81.8986031627,131.85
2019-06-04 20:00:00,90.7145000105,47.22,102.2685137868,5.2645000105,0,5.2645000105,85.45,47.22,97.6290474193,133.13,80.6345000105,-32.31,86.8669021662,5.2645000105,0,5.2645000105,75.37,-32.31,82.003493828,132.19
2019-06-04 20:30:00,89.0010000087,46.68,100.4997532462,4.3710000087,0,4.3710000087,84.63,46.68,96.6501903775,132.96,78.5210000087,-32.78,85.0886352128,4.3710000087,0,4.3710000087,74.15,-32.78,81.0725039702,132.11
2019-06-04 21:00:00,86.9316666732,48.45,99.5214407581,3.2516666732,0,3.2516666732,83.68,48.45,96.6940789294,132.04,76.1016666732,-30.24,81.8896896467,3.2516666732,0,3.2516666732,72.85,-30.24,78.8769934772,131.21
2019-06-04 21:30:00,85.2991666721,50.6,99.178162087,2.7391666721,0,2.7391666721,82.56,50.6,96.8323995365,131.26,74.3491666721,-27.42,79.2442741455,2.7391666721,0,2.7391666721,71.61,-27.42,76.6801701876,130.72
2019-06-04 22:00:00,83.3575000057,49.59,96.992994114,2.8275000057,0,2.8275000057,80.53,49.59,94.5740397784,131.26,72.3675000057,-28.24,77.6823831835,2.8275000057,0,2.8275000057,69.54,-28.24,75.0553742246,130.41
2019-06-04 22:30:00,79.9588333389,48.93,93.741985945,2.7788333389,0,2.7788333389,77.18,48.93,91.3832440877,131.26,68.9288333389,-29.24,74.8743057762,2.7788333389,0,2.7788333389,66.15,-29.24,72.3242704768,131.26
2019-06-04 23:00:00,71.6635000055,48.45,86.5046804112,2.7635000055,0,2.7635000055,68.9,48.45,84.229522734,131.76,60.7635000055,-29.51,67.550300021,2.7635000055,0,2.7635000055,58.0,-29.51,65.0756490555,130.85
2019-06-04 23:30:00,65.7938333388,47.45,81.1192394282,2.7238333388,0,2.7238333388,63.07,47.45,78.9260882092,131.76,54.9738333388,-30.56,62.8970265749,2.7238333388,0,2.7238333388,52.25,-30.56,60.5307863818,130.98
2019-06-05 00:00:00,61.8430000055,47.3,77.857861836,2.7330000055,0,2.7330000055,59.11,47.3,75.7052316554,132.54,50.9830000055,-31.61,59.9871518707,2.7330000055,0,2.7330000055,48.25,-31.61,57.6823595218,131.6
2019-06-05 00:30:00,60.1821666722,47.15,76.4527022764,2.7521666722,0,2.7521666722,57.43,47.15,74.3056350488,133.32,49.1621666722,-31.88,58.5939675385,2.7521666722,0,2.7521666722,46.41,-31.88,56.3047289311,132.19
2019-06-05 01:00:00,58.2141666721,45.18,73.6893588066,2.7141666721,0,2.7141666721,55.5,45.18,71.5645331152,132.28,47.0641666721,-31.55,56.6607296506,2.7141666721,0,2.7141666721,44.35,-31.55,54.4272450157,131.34
2019-06-05 01:30:00,60.0830000051,45.33,75.2647048065,2.5530000051,0,2.5530000051,57.53,45.33,73.242813982,132.19,48.6730000051,-31.2,57.8143661169,2.5530000051,0,2.5530000051,46.12,-31.2,55.6820832944,131.26
2019-06-05 02:00:00,59.0541666717,44.99,74.2394416822,2.5141666717,0,2.5141666717,56.54,44.99,72.255599783,132.3,47.6441666717,-31.61,57.1765574151,2.5141666717,0,2.5141666717,45.13,-31.61,55.099083477,131.26
2019-06-05 02:30:00,57.9888333384,45.06,73.4377858595,2.5488333384,0,2.5488333384,55.44,45.06,71.4422648017,132.47,46.5688333384,-31.77,56.373656423,2.5488333384,0,2.5488333384,44.02,-31.77,54.2871375189,131.26
2019-06-05 03:00:00,55.9980000052,37.5,67.3945547102,2.6080000052,0,2.6080000052,53.39,37.5,65.2437131071,132.8,45.3380000052,-31.02,54.9342756799,2.6080000052,0,2.6080000052,42.73,-31.02,52.8023986198,131.51
2019-06-05 03:30:00,52.9358333386,10.38,53.9439232096,2.6158333386,0,2.6158333386,50.32,10.38,51.3794394676,131.26,44.8858333386,-27.1,52.4323186069,2.6158333386,0,2.6158333386,42.27,-27.1,50.2111830173,131.26
2019-06-05 04:00:00,52.4823333387,10.36,53.4950924167,2.6723333387,0,2.6723333387,49.81,10.36,50.8759835286,130.84,44.4323333387,-27.01,51.9978109724,2.6723333387,0,2.6723333387,41.76,-27.01,49.7336676709,131.26
2019-06-05 04:30:00,52.3555000051,10.51,53.3999857752,2.5655000051,0,2.5655000051,49.79,10.51,50.8871712714,130.44,44.3055000051,-26.95,51.8582667538,2.5655000051,0,2.5655000051,41.74,-26.95,49.6843043626,131.0
2019-06-05 05:00:00,52.3706666717,10.41,53.3952697122,2.5406666717,0,2.5406666717,49.83,10.41,50.9057658817,131.15,44.3406666717,-27.06,51.9455322515,2.5406666717,0,2.5406666717,41.8,-27.06,49.7944133413,131.26
2019-06-05 05:30:00,53.2830000051,10.35,54.2789147786,2.5630000051,0,2.5630000051,50.72,10.35,51.7652479952,130.37,45.3130000051,-26.86,52.6756829046,2.5630000051,0,2.5630000051,42.75,-26.86,50.4878411105,130.46
2019-06-05 06:00:00,55.3578333399,1.24,55.3717194251,3.2878333399,0,3.2878333399,52.07,1.24,52.0847626471,131.23,47.5578333399,-36.78,60.1208442388,3.2878333399,0,3.2878333399,44.27,-36.78,57.5552021975,131.42
2019-06-05 06:30:00,62.5856666751,4.31,62.7338965246,4.1956666751,0,4.1956666751,58.39,4.31,58.5488531058,131.23,54.5556666751,-34.03,64.2990020635,4.1956666751,0,4.1956666751,50.36,-34.03,60.779688219,131.51
2019-06-05 07:00:00,72.6250000118,7.65,73.0267973193,5.8950000118,0,5.8950000118,66.73,7.65,67.1670708011,130.69,64.7850000118,-30.81,71.7380814249,5.8950000118,0,5.8950000118,58.89,-30.81,66.4626827626,131.23
2019-06-05 07:30:00,80.6495000182,9.45,81.2012583227,9.1095000182,0,9.1095000182,71.54,9.45,72.1614446917,130.96,73.5595000182,-29.4,79.217170127,9.1095000182,0,9.1095000182,64.45,-29.4,70.8389899702,131.23
2019-06-05 08:00:00,82.6510000271,9.64,83.21128172,13.5710000271,0,13.5710000271,69.08,9.64,69.7493799256,130.44,77.1110000271,-29.23,82.4651394541,13.5710000271,0,13.5710000271,63.54,-29.23,69.9408643069,131.23
2019-06-05 08:30:00,83.6391667045,12.24,84.5300408554,18.9191667045,0,18.9191667045,64.72,12.24,65.8672604562,130.32,80.0691667045,-28.25,84.9066190397,18.9191667045,0,18.9191667045,61.15,-28.25,67.3601143111,131.23
2019-06-05 09:00:00,82.4900000444,13.39,83.5696847387,22.2200000444,0,22.2200000444,60.27,13.39,61.7394930332,130.32,80.1000000444,-27.25,84.608347739,22.2200000444,0,22.2200000444,57.88,-27.25,63.9738766998,131.02
2019-06-05 09:30:00,82.8808333883,13.47,83.9682883185,27.4808333883,0,27.4808333883,55.4,13.47,57.014041253,129.92,81.8408333883,-26.77,86.1078098066,27.4808333883,0,27.4808333883,54.36,-26.77,60.5940797438,130.7
2019-06-05 10:00:00,83.6708333939,13.38,84.7338938137,30.2708333939,0,30.2708333939,53.4,13.38,55.0507438642,130.04,78.4308333939,-29.27,83.7145657987,30.2708333939,0,30.2708333939,48.16,-29.27,56.3570625565,130.61
2019-06-05 10:30:00,80.6288334059,12.5,81.5920264266,36.2988334059,0,36.2988334059,44.33,12.5,46.058646311,130.32,75.9388334059,-30.57,81.8610488514,36.2988334059,0,36.2988334059,39.64,-30.57,50.0585107649,131.26
2019-06-05 11:00:00,78.9058334048,12.86,79.9469207994,35.7258334048,0,35.7258334048,43.18,12.86,45.0543227671,130.32,75.8758334048,-30.11,81.63182097,35.7258334048,0,35.7258334048,40.15,-30.11,50.1860000399,131.26
2019-06-05 11:30:00,78.6690000707,12.86,79.7131806674,35.3390000707,0,35.3390000707,43.33,12.86,45.1981028363,130.32,76.1790000707,-30.03,81.8843144428,35.3390000707,0,35.3390000707,40.84,-30.03,50.6922725867,131.26
2019-06-05 12:00:00,84.6178334025,13.23,85.6458442059,34.5978334025,0,34.5978334025,50.02,13.23,51.7400550831,130.32,77.3978334025,-30.09,83.0411507351,34.5978334025,0,34.5978334025,42.8,-30.09,52.3187165362,131.26
2019-06-05 12:30:00,83.133666735,13.22,84.1782332008,34.153666735,0,34.153666735,48.98,13.22,50.7327192254,130.32,76.783666735,-30.12,82.4799725828,34.153666735,0,34.153666735,42.63,-30.12,52.1970430197,131.26
2019-06-05 13:00:00,77.3595000657,12.61,78.3805100163,32.8695000657,0,32.8695000657,44.49,12.61,46.2425366951,130.32,75.4795000657,-30.06,81.2450523427,32.8695000657,0,32.8695000657,42.61,-30.06,52.1460995665,131.26
2019-06-05 13:30:00,74.7063333947,12.11,75.6814927791,30.6763333947,0,30.6763333947,44.03,12.11,45.6650084857,131.26,76.7663333947,-28.77,81.9803808412,30.6763333947,0,30.6763333947,46.09,-28.77,54.3323200315,131.26
2019-06-05 14:00:00,69.7290000562,12.48,70.8370231506,28.0790000562,0,28.0790000562,41.65,12.48,43.4795687651,131.26,75.1190000562,-27.22,79.8986393466,28.0790000562,0,28.0790000562,47.04,-27.22,54.347861043500004,131.26
2019-06-05 14:30:00,70.02850005,12.1,71.0661721162,24.99850005,0,24.99850005,45.03,12.1,46.6273621386,131.26,74.42850005,-27.78,79.4438796868,24.99850005,0,24.99850005,49.43,-27.78,56.701440017,131.26
2019-06-05 15:00:00,74.9931667202,11.25,75.8322988885,26.7431667202,0,26.7431667202,48.25,11.25,49.5441722103,131.26,75.4231667202,-29.62,81.0308489286,26.7431667202,0,26.7431667202,48.68,-29.62,56.9832150725,131.43
2019-06-05 15:30:00,76.7295000552,10.87,77.4956326429,27.6095000552,0,27.6095000552,49.12,10.87,50.308362128,131.26,76.1295000552,-29.8,81.7541483881,27.6095000552,0,27.6095000552,48.52,-29.8,56.9405865793,131.43
2019-06-05 16:00:00,77.8793334026,10.56,78.5920108614,34.6393334026,0,34.6393334026,43.24,10.56,44.5107986898,131.26,74.2593334026,-31.81,80.7856713619,34.6393334026,0,34.6393334026,39.62,-31.81,50.8096496741,131.99
2019-06-05 16:30:00,82.4316667307,10.85,83.1426616124,32.0116667307,0,32.0116667307,50.42,10.85,51.5742077011,131.26,78.4116667307,-31.04,84.3319102089,32.0116667307,0,32.0116667307,46.4,-31.04,55.8250982982,131.8
2019-06-05 17:00:00,84.8278334007,9.94,85.4082251277,33.6878334007,0,33.6878334007,51.14,9.94,52.097055579,131.26,78.0778334007,-32.75,84.66823825110001,33.6878334007,0,33.6878334007,44.39,-32.75,55.1637072721,132.19
2019-06-05 17:30:00,87.3125000519,9.38,87.8149022964,25.9725000519,0,25.9725000519,61.34,9.38,62.0530418271,131.26,82.3025000519,-32.1,88.3408824656,25.9725000519,0,25.9725000519,56.33,-32.1,64.8342417246,131.88
2019-06-05 18:00:00,89.606500048,9.01,90.0583419281,23.986500048,0,23.986500048,65.62,9.01,66.2356739227,131.26,80.266500048,-33.96,87.1549919967,23.986500048,0,23.986500048,56.28,-33.96,65.732183898,132.19
2019-06-05 18:30:00,89.7996667056,8.73,90.2230183514,19.4596667056,0,19.4596667056,70.34,8.73,70.8796762126,131.26,80.8696667056,-33.76,87.633558601,19.4596667056,0,19.4596667056,61.41,-33.76,70.0779972602,132.06
2019-06-05 19:00:00,90.8400000344,8.91,91.2759207363,17.2100000344,0,17.2100000344,73.63,8.91,74.1671423206,131.26,80.3700000344,-33.62,87.1185474255,17.2100000344,0,17.2100000344,63.16,-33.62,71.5506114579,131.95
2019-06-05 19:30:00,89.4083333518,9.17,89.8773551722,9.2383333518,0,9.2383333518,80.17,9.17,80.6927369718,131.26,81.5983333518,-31.55,87.4853730963,9.2383333518,0,9.2383333518,72.36,-31.55,78.93904040460001,131.35
2019-06-05 20:00:00,87.552166678,9.07,88.0207179589,5.652166678,0,5.652166678,81.9,9.07,82.4006972058,131.79,79.032166678,-31.97,85.2535293687,5.652166678,0,5.652166678,73.38,-31.97,80.0418971539,131.84
2019-06-05 20:30:00,85.8860000086,11.43,86.64323342,4.2960000086,0,4.2960000086,81.59,11.43,82.3867283001,131.26,77.1160000086,-29.36,82.5159806178,4.2960000086,0,4.2960000086,72.82,-29.36,78.5159983698,132.19
2019-06-05 21:00:00,84.2225000066,10.89,84.9236221987,3.2825000066,0,3.2825000066,80.94,10.89,81.6693069641,131.26,75.3925000066,-29.94,81.1198659839,3.2825000066,0,3.2825000066,72.11,-29.94,78.0785226551,132.19
2019-06-05 21:30:00,82.7135000051,10.49,83.3760348247,2.5435000051000003,0,2.5435000051000003,80.17,10.49,80.8533796449,131.26,73.6235000051,-30.54,79.7064072268,2.5435000051000003,0,2.5435000051000003,71.08,-30.54,77.3631566057,132.19
2019-06-05 22:00:00,82.6248333452,10.1,83.2398527469,5.9448333452,0,5.9448333452,76.68,10.1,77.3423066633,131.68,71.4248333452,-32.15,78.3270663206,5.9448333452,0,5.9448333452,65.48,-32.15,72.9469183722,132.44
2019-06-05 22:30:00,78.146500005,10.54,78.8540871676,2.516500005,0,2.516500005,75.63,10.54,76.3609095022,131.26,69.286500005,-30.46,75.6863969478,2.516500005,0,2.516500005,66.77,-30.46,73.3896757044,132.19
2019-06-05 23:00:00,73.3553333383,11.04,74.181443294,2.4953333383,0,2.4953333383,70.86,11.04,71.7148603847,131.41,64.7553333383,-29.71,71.2456124667,2.4953333383,0,2.4953333383,62.26,-29.71,68.9854455664,132.19
2019-06-05 23:30:00,66.600000005,9.27,67.2420471184,2.520000005,0,2.520000005,64.08,9.27,64.747040859,131.26,57.940000005,-29.28,64.9181176605,2.520000005,0,2.520000005,55.42,-29.28,62.6793012086,131.26
2019-06-06 00:00:00,59.6753333383,8.62,60.2946913836,2.4953333383,0,2.4953333383,57.18,8.62,57.8260909971,131.26,51.3653333383,-29.69,59.3286909426,2.4953333383,0,2.4953333383,48.87,-29.69,57.1819289636,131.73
2019-06-06 00:30:00,57.6498333384,8.19,58.2286817981,2.5098333384,0,2.5098333384,55.14,8.19,55.7449163601,131.14,49.2898333384,-30.19,57.800724654,2.5098333384,0,2.5098333384,46.78,-30.19,55.6758879588,131.87
2019-06-06 01:00:00,55.5606666716,7.54,56.069949893,2.4906666716,0,2.4906666716,53.07,7.54,53.6029523441,130.52,47.3506666716,-30.31,56.2208300744,2.4906666716,0,2.4906666716,44.86,-30.31,54.1397792755,131.21
2019-06-06 01:30:00,57.3508333383,7.7,57.8654308253,2.4808333383,0,2.4808333383,54.87,7.7,55.4076429746,130.52,48.8308333383,-30.21,57.4203307593,2.4808333383,0,2.4808333383,46.35,-30.21,55.3260029281,131.07
2019-06-06 02:00:00,56.4996666717,7.42,56.9848114326,2.5096666717,0,2.5096666717,53.99,7.42,54.4974907679,130.87,47.9596666717,-30.53,56.8525331648,2.5096666717,0,2.5096666717,45.45,-30.53,54.7520173144,131.26
2019-06-06 02:30:00,55.6153333384,7.09,56.0654385727,2.5453333384,0,2.5453333384,53.07,7.09,53.5415072631,130.96,47.1653333384,-30.85,56.3585944548,2.5453333384,0,2.5453333384,44.62,-30.85,54.2463537945,131.26
2019-06-06 03:00:00,54.1021666717,6.8100000000000005,54.5290797518,2.5221666717,0,2.5221666717,51.58,6.8100000000000005,52.0276128609,131.26,45.8221666717,-31.12,55.3906612931,2.5221666717,0,2.5221666717,43.3,-31.12,53.3230194194,131.26
2019-06-06 03:30:00,53.3458333385,6.66,53.7599621892,2.5958333385,0,2.5958333385,50.75,6.66,51.1851355376,131.26,45.1158333385,-31.32,54.9215879034,2.5958333385,0,2.5958333385,42.52,-31.32,52.8099687559,131.26
2019-06-06 04:00:00,52.9276666719,6.57,53.3338804076,2.5976666719,0,2.5976666719,50.33,6.57,50.757007398,131.26,44.7376666719,-31.41,54.6630306445,2.5976666719,0,2.5976666719,42.14,-31.41,52.5582315151,131.37
2019-06-06 04:30:00,52.9378333385,6.61,53.3489109408,2.5678333385,0,2.5678333385,50.37,6.61,50.8018602022,131.26,44.7178333385,-31.43,54.6582978009,2.5678333385,0,2.5678333385,42.15,-31.43,52.578202708,131.26
2019-06-06 05:00:00,52.5661666718,6.43,52.9579718132,2.5761666718000003,0,2.5761666718000003,49.99,6.43,50.401835284,131.07,44.3861666718,-31.49,54.4219798594,2.5761666718000003,0,2.5761666718000003,41.81,-31.49,52.3421073324,131.26
2019-06-06 05:30:00,53.7208333387,6.67,54.1333246218,2.6908333387,0,2.6908333387,51.03,6.67,51.4640631898,131.07,45.5508333387,-31.13,55.1720519634,2.6908333387,0,2.6908333387,42.86,-31.13,52.9722238536,131.26
2019-06-06 06:00:00,56.3051666734,6.91,56.7275937628,3.3551666734,0,3.3551666734,52.95,6.91,53.3989756456,130.66,48.2451666734,-30.89,57.2868938531,3.3551666734,0,3.3551666734,44.89,-30.89,54.4913222449,131.18
2019-06-06 06:30:00,63.7385000084,8.36,64.2844147778,4.2185000084,0,4.2185000084,59.52,8.36,60.1042427787,130.96,55.4685000084,-29.83,62.9808176605,4.2185000084,0,4.2185000084,51.25,-29.83,59.2991686282,131.37
2019-06-06 07:00:00,74.3910000223,10.15,75.080246299,11.1310000223,0,11.1310000223,63.26,10.15,64.0691040986,132.19,63.9910000223,-30.23,70.7721766222,11.1310000223,0,11.1310000223,52.86,-30.23,60.89361625,133.08
2019-06-06 07:30:00,82.0435000309,12.07,82.926598853,15.4735000309,0,15.4735000309,66.57,12.07,67.6553752484,131.67,68.4135000309,-29.77,74.6100521812,15.4735000309,0,15.4735000309,52.94,-29.77,60.736286518,132.3
2019-06-06 08:00:00,84.9488333804,12.78,85.9047885318,23.5388333804,0,23.5388333804,61.41,12.78,62.725724388,130.85,71.6288333804,-29.14,77.329356466,23.5388333804,0,23.5388333804,48.09,-29.14,56.2297759199,131.76
2019-06-06 08:30:00,86.2241667241,12.47,87.1212248953,28.7141667241,0,28.7141667241,57.51,12.47,58.8464187525,130.47,75.3541667241,-29.17,80.8030899328,28.7141667241,0,28.7141667241,46.64,-29.17,55.0107125931,131.31
2019-06-06 09:00:00,85.3133333905,15.17,86.6515652149,28.5733333905,0,28.5733333905,56.74,15.17,58.7329251783,130.32,79.5733333905,-26.38,83.8320928217,28.5733333905,0,28.5733333905,51.0,-26.38,57.4186764041,130.94
2019-06-06 09:30:00,85.7905000655,14.35,86.9823683368,32.7405000655,0,32.7405000655,53.05,14.35,54.9565737651,130.71,79.53050006550001,-28.65,84.5335610315,32.7405000655,0,32.7405000655,46.79,-28.65,54.8646206585,131.15
2019-06-06 10:00:00,87.5090000725,13.41,88.5305212551,36.2690000725,0,36.2690000725,51.24,13.41,52.965703054,131.26,79.9490000725,-30.25,85.4804370169,36.2690000725,0,36.2690000725,43.68,-30.25,53.1319574268,131.26
2019-06-06 10:30:00,86.7943334112,13.77,87.8798566925,38.9543334112,0,38.9543334112,47.84,13.77,49.7823111155,131.26,77.8243334112,-30.32,83.5220286565,38.9543334112,0,38.9543334112,38.87,-30.32,49.2968487837,131.81
2019-06-06 11:00:00,83.9318334127,14.62,85.195639912,39.6718334127,0,39.6718334127,44.26,14.62,46.6121443403,131.11,83.1518334127,-26.65,87.318096062,39.6718334127,0,39.6718334127,43.48,-26.65,50.9973813053,131.41
2019-06-06 11:30:00,79.2403334083,13.5,80.3820902854,37.4703334083,0,37.4703334083,41.77,13.5,43.8974133634,131.26,81.3003334083,-26.99,85.6633195265,37.4703334083,0,37.4703334083,43.83,-26.99,51.4735757452,131.26
2019-06-06 12:00:00,79.2121667443,13.22,80.307756539,38.8321667443,0,38.8321667443,40.38,13.22,42.488972687,131.26,81.9121667443,-27.02,86.2535996974,38.8321667443,0,38.8321667443,43.08,-27.02,50.8524021065,131.26
2019-06-06 12:30:00,79.9666667428,13.02,81.0196777947,38.0866667428,0,38.0866667428,41.88,13.02,43.8572092135,130.97,81.1366667428,-27.26,85.5936112694,38.0866667428,0,38.0866667428,43.05,-27.26,50.9549811108,131.26
2019-06-06 13:00:00,80.8835000783,14.02,82.0895912094,39.1635000783,0,39.1635000783,41.72,14.02,44.0127118001,131.26,83.1435000783,-26.11,87.146851379,39.1635000783,0,39.1635000783,43.98,-26.11,51.1465785757,131.26
