Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-06 13:30:00,80.2413334115,12.58,81.2214749168,39.0813334115,0,39.0813334115,41.16,12.58,43.0395399604,131.26,79.3113334115,-29.34,84.5643140309,39.0813334115,0,39.0813334115,40.23,-29.34,49.7924542476,131.81
2019-06-06 14:00:00,79.302833414,12.86,80.3387763629,40.332833414,0,40.332833414,38.97,12.86,41.0370625167,131.26,74.962833414,-30.31,80.8586575047,40.332833414,0,40.332833414,34.63,-30.31,46.0210060733,132.19
2019-06-06 14:30:00,77.9318334095,12.7,78.959867392,38.0918334095,0,38.0918334095,39.84,12.7,41.8152555893,131.26,77.8518334095,-28.81,83.0115899452,38.0918334095,0,38.0918334095,39.76,-28.81,49.1006486719,131.66
2019-06-06 15:00:00,77.9436667416,12.21,78.8942284653,37.4736667416,0,37.4736667416,40.47,12.21,42.27179911,131.26,78.5036667416,-28.9,83.6542628434,37.4736667416,0,37.4736667416,41.03,-28.9,50.1863616932,132.19
2019-06-06 15:30:00,77.3308333955,11.96,78.2502357417,31.0708333955,0,31.0708333955,46.26,11.96,47.781054823,131.26,77.0908333955,-28.68,82.2528965667,31.0708333955,0,31.0708333955,46.02,-28.68,54.2252966797,132.19
2019-06-06 16:00:00,78.0126667277,12.22,78.9639447467,30.5026667277,0,30.5026667277,47.51,12.22,49.0563808286,131.26,77.8426667277,-28.5,82.8959031755,30.5026667277,0,30.5026667277,47.34,-28.5,55.2569054508,132.19
2019-06-06 16:30:00,79.9803333962,11.69,80.8301294702,31.4503333962,0,31.4503333962,48.53,11.69,49.9181029287,131.26,80.4203333962,-28.75,85.4048741206,31.4503333962,0,31.4503333962,48.97,-28.75,56.7857675831,132.19
2019-06-06 17:00:00,84.2130000557,11.65,85.015009724,27.8330000557,0,27.8330000557,56.38,11.65,57.5710595699,131.26,82.2530000557,-28.66,87.1031091188,27.8330000557,0,27.8330000557,54.42,-28.66,61.5055444655,132.19
2019-06-06 17:30:00,87.0688333834,10.82,87.7385556455,25.0488333834,0,25.0488333834,62.02,10.82,62.9567534106,131.89,84.3388333834,-29.47,89.3393514442,25.0488333834,0,25.0488333834,59.29,-29.47,66.210157831,132.19
2019-06-06 18:00:00,87.2043333794,10.1,87.7872756164,23.0343333794,0,23.0343333794,64.17,10.1,64.959979218,131.26,85.4243333794,-29.91,90.5092527497,23.0343333794,0,23.0343333794,62.39,-29.91,69.1890179147,132.19
2019-06-06 18:30:00,89.7410000311,9.93,90.2887146136,15.5310000311,0,15.5310000311,74.21,9.93,74.8714164418,131.76,84.2710000311,-30.58,89.6478546661,15.5310000311,0,15.5310000311,68.74,-30.58,75.2351247756,132.19
2019-06-06 19:00:00,89.6631666961,9.19,90.1328994428,14.6931666961,0,14.6931666961,74.97,9.19,75.531165753,131.26,83.4831666961,-31.34,89.171939093,14.6931666961,0,14.6931666961,68.79,-31.34,75.5927225333,132.19
2019-06-06 19:30:00,91.979833365,8.66,92.3866080438,15.809833365,0,15.809833365,76.17,8.66,76.6607102759,131.26,79.879833365,-34.39,86.9681543924,15.809833365,0,15.809833365,64.07,-34.39,72.7161398865,132.19
2019-06-06 20:00:00,91.0446666912,8.37,91.4285963631,12.2846666912,0,12.2846666912,78.76,8.37,79.203500554,131.54,79.9646666912,-33.97,86.881003787,12.2846666912,0,12.2846666912,67.68,-33.97,75.7267673944,132.45
2019-06-06 20:30:00,88.7353333564,6.91,89.003974551,11.525333356400001,0,11.525333356400001,77.21,6.91,77.5185926085,132.19,73.3553333564,-37.39,82.3347862803,11.525333356400001,0,11.525333356400001,61.83,-37.39,72.2562177255,133.13
2019-06-06 21:00:00,86.9320000197,6.69,87.1890401795,9.8520000197,0,9.8520000197,77.08,6.69,77.3697776913,132.19,71.4720000197,-37.66,80.7868948953,9.8520000197,0,9.8520000197,61.62,-37.66,72.2170340017,133.13
2019-06-06 21:30:00,85.3190000116,7.04,85.608956091,5.8090000116,0,5.8090000116,79.51,7.04,79.8210605041,131.77,74.7190000116,-35.11,82.5568959127,5.8090000116,0,5.8090000116,68.91,-35.11,77.3388660377,132.42
2019-06-06 22:00:00,81.7575000073,6.89,82.0473089591,3.6275000073,0,3.6275000073,78.13,6.89,78.4332136279,131.77,72.7175000073,-34.64,80.5466598147,3.6275000073,0,3.6275000073,69.09,-34.64,77.287500283,132.31
2019-06-06 22:30:00,81.2705000239,7.73,81.637289728,11.9505000239,0,11.9505000239,69.32,7.73,69.7496616479,131.99,66.5805000239,-36.12,75.7470618799,11.9505000239,0,11.9505000239,54.63,-36.12,65.4911543645,132.31
2019-06-06 23:00:00,75.0921666817,8.56,75.5784830289,7.4921666817,0,7.4921666817,67.6,8.56,68.1398092161,131.53,63.6121666817,-33.63,71.9547402881,7.4921666817,0,7.4921666817,56.12,-33.63,65.4250051586,132.05
2019-06-06 23:30:00,66.7981666718,10.21,67.5739533453,2.5681666718000002,0,2.5681666718000002,64.23,10.21,65.0364282537,131.26,58.6081666718,-30.18,65.9222997219,2.5681666718000002,0,2.5681666718000002,56.04,-30.18,63.6499332286,131.59
2019-06-07 00:00:00,63.0281666719,9.52,63.7430795775,2.6281666719,0,2.6281666719,60.4,9.52,61.1456490684,131.26,55.0881666719,-31.01,63.2165026498,2.6281666719,0,2.6281666719,52.46,-31.01,60.9399023629,132.19
2019-06-07 00:30:00,59.3896666719,8.78,60.0351639242,2.6296666719,0,2.6296666719,56.76,8.78,57.4350589797,131.26,51.4296666719,-31.58,60.3515286798,2.6296666719,0,2.6296666719,48.8,-31.58,58.1268991088,132.02
2019-06-07 01:00:00,55.9818333388,8.36,56.6026082789,2.7218333388,0,2.7218333388,53.26,8.36,53.9121247958,131.26,48.0718333388,-31.74,57.604936946,2.7218333388,0,2.7218333388,45.35,-31.74,55.3538625572,131.26
2019-06-07 01:30:00,57.7788333387,8.68,58.4271852991,2.6688333387,0,2.6688333387,55.11,8.68,55.7893762288,131.26,49.5688333387,-31.49,58.7255424714,2.6688333387,0,2.6688333387,46.9,-31.49,56.4909736153,131.26
2019-06-07 02:00:00,56.7521666719,8.68,57.4121138956,2.6321666719,0,2.6321666719,54.12,8.68,54.811648397,130.85,48.6321666719,-31.34,57.8557104805,2.6321666719,0,2.6321666719,46.0,-31.34,55.6614372793,131.26
2019-06-07 02:30:00,55.7465000053,8.23,56.350733472,2.6365000053000003,0,2.6365000053000003,53.11,8.23,53.7438833729,131.13,47.7965000053,-31.64,57.3201100204,2.6365000053000003,0,2.6365000053000003,45.16,-31.64,55.1408668775,131.26
2019-06-07 03:00:00,54.176666672,8.12,54.7818000041,2.676666672,0,2.676666672,51.5,8.12,52.1362100656,130.43,46.356666672,-31.77,56.1985181739,2.676666672,0,2.676666672,43.68,-31.77,54.0118070425,131.26
2019-06-07 03:30:00,53.4258333387,7.98,54.0185159731,2.7058333386999998,0,2.7058333386999998,50.72,7.98,51.3439266126,131.18,45.6858333387,-31.91,55.7265059721,2.7058333386999998,0,2.7058333386999998,42.98,-31.91,53.5306314179,131.26
2019-06-07 04:00:00,52.8876666724,7.71,53.4466966805,2.8876666724,0,2.8876666724,50.0,7.71,50.5909487952,131.26,45.1976666724,-32.12,55.448385663,2.8876666724,0,2.8876666724,42.31,-32.12,53.120904548,131.26
2019-06-07 04:30:00,52.5961666726,7.55,53.1352919315,2.9461666726,0,2.9461666726,49.65,7.55,50.2207626386,131.26,45.0461666726,-32.24,55.394717545,2.9461666726,0,2.9461666726,42.1,-32.24,53.026668762,131.34
2019-06-07 05:00:00,52.9036666725,7.5,53.4326487028,2.9236666725,0,2.9236666725,49.98,7.5,50.5395924004,130.83,45.3536666725,-32.2,55.6218938966,2.9236666725,0,2.9236666725,42.43,-32.2,53.2648561436,131.34
2019-06-07 05:30:00,55.2933333392,7.54,55.8050563279,2.9233333392,0,2.9233333392,52.37,7.54,52.91000378,130.33,47.6633333392,-32.15,57.4927460207,2.9233333392,0,2.9233333392,44.74,-32.15,55.0934669448,131.26
2019-06-07 06:00:00,58.742333339300004,7.8,59.257925429,3.0023333393,0,3.0023333393,55.74,7.8,56.2831022599,131.64,50.9123333393,-32.25,60.2671401848,3.0023333393,0,3.0023333393,47.91,-32.25,57.7531869251,131.72
2019-06-07 06:30:00,67.2358333395,9.74,67.9376543962,3.0758333395,0,3.0758333395,64.16,9.74,64.8950938053,132.02,58.7958333395,-31.1,66.5143594879,3.0758333395,0,3.0758333395,55.72,-31.1,63.8116635107,132.41
2019-06-07 07:00:00,75.6366666738,11.43,76.4954263046,3.5866666738,0,3.5866666738,72.05,11.43,72.9509931392,130.74,66.7866666738,-27.84,72.3569239631,3.5866666738,0,3.5866666738,63.2,-27.84,69.0601592816,131.41
2019-06-07 07:30:00,84.362500008,11.74,85.1754601255,3.982500008,0,3.982500008,80.38,11.74,81.2328258772,130.52,74.822500008,-27.56,79.736817766,3.982500008,0,3.982500008,70.84,-27.56,76.0122305948,131.26
2019-06-07 08:00:00,88.8240000141,12.91,89.7572898349,7.0440000141,0,7.0440000141,81.78,12.91,82.792732169,130.28,78.2140000141,-26.95,82.7268535495,7.0440000141,0,7.0440000141,71.17,-26.95,76.1017174576,131.26
2019-06-07 08:30:00,94.7583333564,15.77,96.0616189771,11.5583333564,0,11.5583333564,83.2,15.77,84.6813609952,129.38,82.5183333564,-26.95,86.8077061091,11.5583333564,0,11.5583333564,70.96,-26.95,75.9053627881,130.63
2019-06-07 09:00:00,96.0148333642,16.17,97.3669200805,15.4448333642,0,15.4448333642,80.57,16.17,82.1766012926,130.04,79.2848333642,-29.04,84.4358123168,15.4448333642,0,15.4448333642,63.84,-29.04,70.1346362363,131.26
2019-06-07 09:30:00,97.5226666969,16.79,98.9574384252,15.1126666969,0,15.1126666969,82.41,16.79,84.1029856783,129.38,81.2426666969,-28.11,85.968267355,15.1126666969,0,15.1126666969,66.13,-28.11,71.8564471707,131.26
2019-06-07 10:00:00,99.1318333565,17.88,100.7313991992,11.5918333565,0,11.5918333565,87.54,17.88,89.3473334801,129.29,85.0918333565,-24.95,88.6742499487,11.5918333565,0,11.5918333565,73.5,-24.95,77.6192791773,130.77
2019-06-07 10:30:00,101.909000021,43.49,110.8008320604,10.499000021,0,10.499000021,91.41,43.49,101.2282974272,130.71,88.329000021,-26.71,92.2791219329,10.499000021,0,10.499000021,77.83,-26.71,82.2856791915,130.4
2019-06-07 11:00:00,103.4043333671,51.95,115.7206060263,16.8643333671,0,16.8643333671,86.54,51.95,100.9354947479,131.26,88.7243333671,-29.42,93.4748294004,16.8643333671,0,16.8643333671,71.86,-29.42,77.6491854432,130.74
2019-06-07 11:30:00,98.59266669,50.27,110.6688159558,11.68266669,0,11.68266669,86.91,50.27,100.4012997924,131.75,87.40266669,-29.27,92.1735268096,11.68266669,0,11.68266669,75.72,-29.27,81.1803627733,130.81
2019-06-07 12:00:00,95.1220000399,47.36,106.2598912647,19.9620000399,0,19.9620000399,75.16,47.36,88.8369022423,132.83,86.6420000399,-32.36,92.4878682364,19.9620000399,0,19.9620000399,66.68,-32.36,74.1174203545,131.48
2019-06-07 12:30:00,94.8565000558,47.02,105.8708458587,27.9165000558,0,27.9165000558,66.94,47.02,81.8036918482,133.45,80.8765000558,-37.08,88.97153849,27.9165000558,0,27.9165000558,52.96,-37.08,64.6505065719,132.22
2019-06-07 13:00:00,93.333000053,47.28,104.6252708426,26.483000053,0,26.483000053,66.85,47.28,81.8799175622,133.25,86.423000053,-33.61,92.7284586206,26.483000053,0,26.483000053,59.94,-33.61,68.7199803551,132.22
2019-06-07 13:30:00,89.1781667127,46.8,100.7123895965,23.0381667127,0,23.0381667127,66.14,46.8,81.0230806622,133.57,83.2781667127,-33.51,89.7673278595,23.0381667127,0,23.0381667127,60.24,-33.51,68.9331393453,132.22
2019-06-07 14:00:00,85.7821667125,40.31,94.7812018593,22.9121667125,0,22.9121667125,62.87,40.31,74.6828829117,133.57,82.2521667125,-32.71,88.5175859866,22.9121667125,0,22.9121667125,59.34,-32.71,67.7582445168,132.22
2019-06-07 14:30:00,85.6258333804,10.99,86.3282308523,23.5458333804,0,23.5458333804,62.08,10.99,63.0452734152,131.26,82.0458333804,-27.9,86.6598452289,23.5458333804,0,23.5458333804,58.5,-27.9,64.8124987946,132.22
2019-06-07 15:00:00,85.2598333762,10.76,85.9361203879,21.4098333762,0,21.4098333762,63.85,10.76,64.7502903468,131.26,81.9698333762,-28.03,86.6298706204,21.4098333762,0,21.4098333762,60.56,-28.03,66.7322598149,132.22
2019-06-07 15:30:00,86.3395000387,10.42,86.9660029376,19.3695000387,0,19.3695000387,66.97,10.42,67.7757869744,131.56,81.1495000387,-28.62,86.0485081599,19.3695000387,0,19.3695000387,61.78,-28.62,68.0872440329,132.22
2019-06-07 16:00:00,86.6446667056,10.6,87.2906539587,19.4846667056,0,19.4846667056,67.16,10.6,67.9913641575,131.26,81.2946667056,-28.37,86.102727801,19.4846667056,0,19.4846667056,61.81,-28.37,68.0098007643,132.22
2019-06-07 16:30:00,89.4416666948,10.57,90.0640696457,14.0716666948,0,14.0716666948,75.37,10.57,76.1075672979,131.26,83.2516666948,-28.14,87.8788917059,14.0716666948,0,14.0716666948,69.18,-28.14,74.6842151997,131.45
2019-06-07 17:00:00,93.3630000344,9.35,93.8300179869,17.1930000344,0,17.1930000344,76.17,9.35,76.7417187715,131.26,82.5430000344,-31.32,88.2852720145,17.1930000344,0,17.1930000344,65.35,-31.32,72.4676817623,132.08
2019-06-07 17:30:00,93.9285000407,8.83,94.3426309782,20.3485000407,0,20.3485000407,73.58,8.83,74.107930075,131.26,84.1185000407,-31.5,89.8230040084,20.3485000407,0,20.3485000407,63.77,-31.5,71.125683828,132.0
2019-06-07 18:00:00,97.4771667079,9.1,97.9010113809,20.6071667079,0,20.6071667079,76.87,9.1,77.4067626245,131.26,84.2971667079,-31.91,90.1346793137,20.6071667079,0,20.6071667079,63.69,-31.91,71.2366773509,131.91
2019-06-07 18:30:00,98.3646666953,10.42,98.9150345199,14.2946666953,0,14.2946666953,84.07,10.42,84.7132888041,131.15,83.7546666953,-32.9,89.984744225,14.2946666953,0,14.2946666953,69.46,-32.9,76.857671055,132.03
2019-06-07 19:00:00,97.6238333569,10.34,98.1698957894,11.7938333569,0,11.7938333569,85.83,10.34,86.4505899344,130.25,82.3938333569,-33.33,88.879877786,11.7938333569,0,11.7938333569,70.6,-33.33,78.0720750333,132.03
2019-06-07 19:30:00,95.7381666892,10.0,96.2590076876,11.2481666892,0,11.2481666892,84.49,10.0,85.0797279027,131.26,80.4681666892,-33.88,87.3096801639,11.2481666892,0,11.2481666892,69.22,-33.88,77.0666127451,132.19
2019-06-07 20:00:00,93.8521666901,9.11,94.2932727846,11.7321666901,0,11.7321666901,82.12,9.11,82.6237647411,131.26,78.3921666901,-34.97,85.8384103905,11.7321666901,0,11.7321666901,66.66,-34.97,75.2758693075,132.19
2019-06-07 20:30:00,89.7191666879,8.24,90.096761713,10.6091666879,0,10.6091666879,79.11,8.24,79.5379764641,132.19,73.9891666879,-36.11,82.3306072319,10.6091666879,0,10.6091666879,63.38,-36.11,72.9448867296,132.67
2019-06-07 21:00:00,87.5390000196,7.75,87.8813917985,9.8190000196,0,9.8190000196,77.72,7.75,78.1054473132,132.19,71.7890000196,-36.51,80.5396835344,9.8190000196,0,9.8190000196,61.97,-36.51,71.9253849486,132.88
2019-06-07 21:30:00,85.7118333529,15.03,87.0196487968,9.7818333529,0,9.7818333529,75.93,15.03,77.4032673729,131.23,69.9718333529,-28.22,75.448166729,9.7818333529,0,9.7818333529,60.19,-28.22,66.47709756,131.93
2019-06-07 22:00:00,83.6218333519,14.76,84.9144782303,9.2718333519,0,9.2718333519,74.35,14.76,75.8009241368,131.23,71.1718333519,-27.21,76.1958920328,9.2718333519,0,9.2718333519,61.9,-27.21,67.6165223891,131.93
2019-06-07 22:30:00,77.2688333409,14.17,78.5573771574,3.7588333409,0,3.7588333409,73.51,14.17,74.863268697,131.23,68.6488333409,-26.36,73.5357866556,3.7588333409,0,3.7588333409,64.89,-26.36,70.0397151622,132.19
2019-06-07 23:00:00,72.1028333397,15.93,73.8416107327,3.1628333397,0,3.1628333397,68.94,15.93,70.756543867,131.23,63.8228333397,-23.98,68.1791350451,3.1628333397,0,3.1628333397,60.66,-23.98,65.2278774758,131.43
2019-06-07 23:30:00,68.5810000085,14.96,70.1936974533,4.2610000085,0,4.2610000085,64.32,14.96,66.0368382041,131.23,60.1110000085,-24.72,64.9954669344,4.2610000085,0,4.2610000085,55.85,-24.72,61.0761893048,131.58
2019-06-08 00:00:00,62.7630000126,12.61,64.0172341685,6.2930000126,0,6.2930000126,56.47,12.61,57.860807115,132.11,54.1430000126,-25.78,59.9672648231,6.2930000126,0,6.2930000126,47.85,-25.78,54.3528370925,132.19
2019-06-08 00:30:00,60.6978333457,12.16,61.903897881,6.1678333457,0,6.1678333457,54.53,12.16,55.8693699624,131.91,52.0978333457,-26.17,58.3013991197,6.1678333457,0,6.1678333457,45.93,-26.17,52.8624044099,132.19
2019-06-08 01:00:00,57.5476666746,10.14,58.4341812614,3.9476666745999998,0,3.9476666745999998,53.6,10.14,54.5507066865,130.91,49.4876666746,-27.6,56.6638257876,3.9476666745999998,0,3.9476666745999998,45.54,-27.6,53.2508366131,131.29
2019-06-08 01:30:00,57.8441666759,4.14,57.9921306595,4.6141666759,0,4.6141666759,53.23,4.14,53.3907529447,131.26,49.3841666759,-34.04,59.9793090847,4.6141666759,0,4.6141666759,44.77,-34.04,56.2412170921,131.29
2019-06-08 02:00:00,57.7780000056,4.44,57.9483466947,2.8180000056,0,2.8180000056,54.96,4.44,55.1390533107,131.26,49.5680000056,-33.66,59.9164603808,2.8180000056,0,2.8180000056,46.75,-33.66,57.6069275348,131.29
2019-06-08 02:30:00,55.3188333456,3.24,55.4136348087,6.1288333456,0,6.1288333456,49.19,3.24,49.2965891315,131.46,46.6588333456,-35.17,58.4292360824,6.1288333456,0,6.1288333456,40.53,-35.17,53.661995863,132.14
2019-06-08 03:00:00,53.4008333458,2.95,53.4822540851,6.2208333458,0,6.2208333458,47.18,2.95,47.2721366134,131.9,44.7908333458,-35.62,57.2276432488,6.2208333458,0,6.2208333458,38.57,-35.62,52.5017075913,132.14
2019-06-08 03:30:00,52.8501666745,3.54,52.9685918024,3.9301666745,0,3.9301666745,48.92,3.54,49.0479153482,132.19,44.9101666745,-36.32,57.7586830765,3.9301666745,0,3.9301666745,40.98,-36.32,54.7585865413,132.92
2019-06-08 04:00:00,52.5045000063,3.93,52.651376249,3.1645000063,0,3.1645000063,49.34,3.93,49.496267536,132.19,44.9245000063,-36.39,57.8138633964,3.1645000063,0,3.1645000063,41.76,-36.39,55.390700483,133.01
2019-06-08 04:30:00,52.1696666731,3.87,52.3130100528,3.2396666731,0,3.2396666731,48.93,3.87,49.0828055433,132.19,44.6696666731,-36.39,57.6160673831,3.2396666731,0,3.2396666731,41.43,-36.39,55.1423340094,133.12
2019-06-08 05:00:00,51.5345000065,3.74,51.6700328132,3.2545000065,0,3.2545000065,48.28,3.74,48.4246424871,132.19,44.0945000065,-36.65,57.3371383208,3.2545000065,0,3.2545000065,40.84,-36.65,54.8737469105,133.12
2019-06-08 05:30:00,51.773166673,3.66,51.9023736196,3.173166673,0,3.173166673,48.6,3.66,48.7376199665,132.19,44.343166673,-36.62,57.5094847011,3.173166673,0,3.173166673,41.17,-36.62,55.0998484571,133.12
2019-06-08 06:00:00,52.2091666738,3.74,52.3429525798,3.5591666738,0,3.5591666738,48.65,3.74,48.7935456797,132.19,45.0391666738,-36.44,57.9344468746,3.5591666738,0,3.5591666738,41.48,-36.44,55.2128970441,132.96
2019-06-08 06:30:00,55.4443333426,9.19,56.2008024836,4.6143333426,0,4.6143333426,50.83,9.19,51.6540898671,132.07,48.4543333426,-30.66,57.3398467008,4.6143333426,0,4.6143333426,43.84,-30.66,53.4974877915,132.51
2019-06-08 07:00:00,57.7351666812,9.73,58.5493157236,7.2451666812,0,7.2451666812,50.49,9.73,51.4189945448,132.07,50.5751666812,-30.34,58.9776490276,7.2451666812,0,7.2451666812,43.33,-30.34,52.8961671579,132.58
2019-06-08 07:30:00,62.7630000165,11.18,63.750973099,8.2630000165,0,8.2630000165,54.5,11.18,55.634902714,131.57,56.4230000165,-28.62,63.2665735667,8.2630000165,0,8.2630000165,48.16,-28.62,56.0222277315,132.51
2019-06-08 08:00:00,67.6933333571,12.19,68.7821450741,11.8633333571,0,11.8633333571,55.83,12.19,57.1452972693,130.83,62.1033333571,-25.8,67.2492677585,11.8633333571,0,11.8633333571,50.24,-25.8,56.4774078725,131.44
2019-06-08 08:30:00,74.5948333744,13.75,75.8515106386,20.5548333744,0,20.5548333744,54.04,13.75,55.7618516551,130.28,68.7848333744,-25.14,73.2350524158,20.5548333744,0,20.5548333744,48.23,-25.14,54.3889005221,130.93
2019-06-08 09:00:00,75.3718333887,14.43,76.7407204056,27.6918333887,0,27.6918333887,47.68,14.43,49.8157334584,130.28,66.0618333887,-27.54,71.572462796,27.6918333887,0,27.6918333887,38.37,-27.54,47.2303768776,131.26
2019-06-08 09:30:00,77.333333394,15.69,78.9089383646,30.343333394,0,30.343333394,46.99,15.69,49.5402482836,130.28,70.463333394,-25.97,75.0967526129,30.343333394,0,30.343333394,40.12,-25.97,47.7917911361,131.26
2019-06-08 10:00:00,77.7318333925,16.1,79.3816598627,29.5618333925,0,29.5618333925,48.17,16.1,50.7893581373,130.28,70.2118333925,-25.41,74.6683979226,29.5618333925,0,29.5618333925,40.65,-25.41,47.9384042288,131.26
2019-06-08 10:30:00,78.4400000665,17.01,80.2631528812,33.2400000665,0,33.2400000665,45.2,17.01,48.2947212436,130.28,70.2300000665,-24.58,74.4071858716,33.2400000665,0,33.2400000665,36.99,-24.58,44.4121210932,131.26
2019-06-08 11:00:00,75.5715000763,16.3,77.3093889756,38.1615000763,0,38.1615000763,37.41,16.3,40.8068388876,130.28,69.0715000763,-25.35,73.576454269,38.1615000763,0,38.1615000763,30.91,-25.35,39.9756250733,131.26
2019-06-08 11:30:00,74.3606667403,16.59,76.1888237084,36.8206667403,0,36.8206667403,37.54,16.59,41.0424134281,130.63,69.2706667403,-24.7,73.5426085385,36.8206667403,0,36.8206667403,32.45,-24.7,40.7810311297,131.26
2019-06-08 12:00:00,74.2925000748,16.34,76.0682007633,37.4125000748,0,37.4125000748,36.88,16.34,40.3376994882,131.18,70.0925000748,-24.78,74.3438428301,37.4125000748,0,37.4125000748,32.68,-24.78,41.0125688052,131.26
2019-06-08 12:30:00,75.9596667298,16.97,77.8322032947,31.5896667298,0,31.5896667298,44.37,16.97,47.5045029445,130.36,70.9596667298,-23.44,74.7309032624,31.5896667298,0,31.5896667298,39.37,-23.44,45.8195427738,131.26
2019-06-08 13:00:00,73.0300000702,16.66,74.9061847263,35.0900000702,0,35.0900000702,37.94,16.66,41.4366890569,130.36,68.4600000702,-24.3,72.6447631258,35.0900000702,0,35.0900000702,33.37,-24.3,41.2801029553,131.26
2019-06-08 13:30:00,69.3370000659,16.09,71.1794048735,32.9570000659,0,32.9570000659,36.38,16.09,39.7792973794,130.85,71.3370000659,-22.09,74.6788837517,32.9570000659,0,32.9570000659,38.38,-22.09,44.2830949686,131.26
2019-06-08 14:00:00,66.7951667309,16.45,68.7909645129,32.1251667309,0,32.1251667309,34.67,16.45,38.3746192164,131.02,69.8351667309,-21.64,73.111149029,32.1251667309,0,32.1251667309,37.71,-21.64,43.4779679838,131.26
2019-06-08 14:30:00,68.356833407,15.49,70.0899191998,36.846833407,0,36.846833407,31.51,15.49,35.1115394137,131.55,68.336833407,-23.9,72.3956683794,36.846833407,0,36.846833407,31.49,-23.9,39.532646002999996,131.7
2019-06-08 15:00:00,67.7981667463,14.71,69.3756118111,39.8181667463,0,39.8181667463,27.98,14.71,31.6111451865,132.11,64.8481667463,-26.2,69.9408659537,39.8181667463,0,39.8181667463,25.03,-26.2,36.2345263526,132.19
2019-06-08 15:30:00,68.5436667375,17.22,70.6736347574,35.403666737500004,0,35.403666737500004,33.14,17.22,37.3468606445,131.24,65.1636667375,-22.85,69.053790357,35.403666737500004,0,35.403666737500004,29.76,-22.85,37.5203957868,131.89
2019-06-08 16:00:00,67.2136667268,18.1,69.6080957566,30.0536667268,0,30.0536667268,37.16,18.1,41.3337102133,131.03,68.4536667268,-19.67,71.2236855852,30.0536667268,0,30.0536667268,38.4,-19.67,43.1447435964,131.2
2019-06-08 16:30:00,71.8613333974,17.37,73.9308334705,32.0113333974,0,32.0113333974,39.85,17.37,43.4711329505,131.26,67.1013333974,-22.66,70.8241805015,32.0113333974,0,32.0113333974,35.09,-22.66,41.7706080875,131.7
2019-06-08 17:00:00,75.3450000652,17.69,77.3938313745,32.6050000652,0,32.6050000652,42.74,17.69,46.2562828165,131.26,68.2950000652,-23.57,72.2478507217,32.6050000652,0,32.6050000652,35.69,-23.57,42.7705623063,131.27
2019-06-08 17:30:00,78.4678333998,17.01,80.2903542056,33.2478333998,0,33.2478333998,45.22,17.01,48.313440159,131.26,70.1678333998,-24.61,74.3584355943,33.2478333998,0,33.2478333998,36.92,-24.61,44.3704687827,131.56
2019-06-08 18:00:00,82.0516667256,17.43,83.882542358,29.4416667256,0,29.4416667256,52.61,17.43,55.422170654,130.94,73.2016667256,-24.16,77.0855992478,29.4416667256,0,29.4416667256,43.76,-24.16,49.9864301586,131.26
2019-06-08 18:30:00,85.2141667132,17.35,86.9625017385,23.2641667132,0,23.2641667132,61.95,17.35,64.3337003444,130.32,73.0141667132,-24.66,77.066102411,23.2641667132,0,23.2641667132,49.75,-24.66,55.5263730132,131.26
2019-06-08 19:00:00,87.1315000368,14.01,88.2506566472,18.3915000368,0,18.3915000368,68.74,14.01,70.1531731285,130.32,73.5015000368,-28.45,78.8154363539,18.3915000368,0,18.3915000368,55.11,-28.45,62.0202757169,131.26
2019-06-08 19:30:00,85.8148333583,11.83,86.6264077768,12.5048333583,0,12.5048333583,73.31,11.83,74.258366532,130.32,75.8948333583,-29.03,81.2574096959,12.5048333583,0,12.5048333583,63.39,-29.03,69.7211087118,131.26
2019-06-08 20:00:00,81.5500000123,11.68,82.3821880142,6.1400000123,0,6.1400000123,75.41,11.68,76.3091770366,130.32,73.8900000123,-27.99,79.0137469167,6.1400000123,0,6.1400000123,67.75,-27.99,73.3041785985,131.26
2019-06-08 20:30:00,81.8341666839,10.44,82.4974207891,8.6341666839,0,8.6341666839,73.2,10.44,73.9407438426,130.85,70.0841666839,-31.03,76.6462740111,8.6341666839,0,8.6341666839,61.45,-31.03,68.8401292852,131.46
2019-06-08 21:00:00,80.3816666811,10.09,81.0124708821,7.2016666811,0,7.2016666811,73.18,10.09,73.8723256707,131.1,69.6516666811,-30.97,76.2266067161,7.2016666811,0,7.2016666811,62.45,-30.97,69.7075562619,131.46
2019-06-08 21:30:00,76.5621666746,9.5,77.1493056735,3.9621666746,0,3.9621666746,72.6,9.5,73.2189183203,131.1,68.0721666746,-30.44,74.5681800487,3.9621666746,0,3.9621666746,64.11,-30.44,70.9696111022,131.26
2019-06-08 22:00:00,78.1356666881,8.87,78.6375184553,10.7356666881,0,10.7356666881,67.4,8.87,67.9811510641,130.7,67.3156666881,-32.2,74.6206337528,10.7356666881,0,10.7356666881,56.58,-32.2,65.1009708069,131.53
2019-06-08 22:30:00,77.5131666882,8.9,78.0224391444,10.7831666882,0,10.7831666882,66.73,8.9,67.3208949733,131.26,63.0931666882,-34.09,71.7138465204,10.7831666882,0,10.7831666882,52.31,-34.09,62.4376825323,132.19
2019-06-08 23:00:00,72.7701666753,8.73,73.2919508401,4.3201666753,0,4.3201666753,68.45,8.73,69.0044592762,131.26,64.1001666753,-31.83,71.5680114842,4.3201666753,0,4.3201666753,59.78,-31.83,67.725898296,131.66
2019-06-08 23:30:00,66.8101666761,7.97,67.2838708109,4.7301666761,0,4.7301666761,62.08,7.97,62.5895142975,131.78,58.3501666761,-31.89,66.4959701872,4.7301666761,0,4.7301666761,53.62,-31.89,62.3865089583,132.19
2019-06-09 00:00:00,60.3203333417,7.36,60.7676905473,4.2003333417,0,4.2003333417,56.12,7.36,56.6005653682,131.52,52.0403333417,-30.93,60.538097049,4.2003333417,0,4.2003333417,47.84,-30.93,56.9678023097,132.19
2019-06-09 00:30:00,57.8938333381,7.07,58.3239302395,2.4038333381,0,2.4038333381,55.49,7.07,55.9385823918,131.92,49.7038333381,-31.31,58.7434008933,2.4038333381,0,2.4038333381,47.3,-31.31,56.7239464424,132.19
2019-06-09 01:00:00,55.8503333382,6.8100000000000005,56.2639834529,2.4203333382,0,2.4203333382,53.43,6.8100000000000005,53.8622409486,132.19,47.7403333382,-31.7,57.3064518814,2.4203333382,0,2.4203333382,45.32,-31.7,55.3063504491,132.31
2019-06-09 01:30:00,57.4565000049,6.73,57.8493067617,2.4265000049,0,2.4265000049,55.03,6.73,55.4400018038,131.82,49.0965000049,-31.63,58.4031096152,2.4265000049,0,2.4265000049,46.67,-31.63,56.3785934553,132.02
2019-06-09 02:00:00,56.2550000049,6.5,56.629277106,2.4550000049,0,2.4550000049,53.8,6.5,54.1912354537,131.26,47.9750000049,-31.41,57.3427303629,2.4550000049,0,2.4550000049,45.52,-31.41,55.3051399058,131.26
2019-06-09 02:30:00,55.0205000049,6.03,55.3499441806,2.4705000049,0,2.4705000049,52.55,6.03,52.8948333961,131.45,46.8605000049,-31.93,56.704773703,2.4705000049,0,2.4705000049,44.39,-31.93,54.6808650261,131.97
2019-06-09 03:00:00,52.8568333384,3.18,52.9524053331,2.5168333384,0,2.5168333384,50.34,3.18,50.4403409981,132.89,44.9968333384,-35.7,57.438706553,2.5168333384,0,2.5168333384,42.48,-35.7,55.4891016327,133.01
2019-06-09 03:30:00,51.3886666717,3.41,51.5016811599,2.4986666717,0,2.4986666717,48.89,3.41,49.008776765,132.98,43.8586666717,-37.16,57.4843304059,2.4986666717,0,2.4986666717,41.36,-37.16,55.6013956659,133.13
2019-06-09 04:00:00,50.8088333384,3.37,50.9204717693,2.5188333384,0,2.5188333384,48.29,3.37,48.4074477741,133.11,43.2488333384,-37.25,57.079103752,2.5188333384,0,2.5188333384,40.73,-37.25,55.1950668085,133.13
2019-06-09 04:30:00,50.464500005,3.12,50.5608560129,2.494500005,0,2.494500005,47.97,3.12,48.0713563362,133.11,42.914500005,-37.58,57.0430601448,2.494500005,0,2.494500005,40.42,-37.58,55.1908760576,133.36
2019-06-09 05:00:00,49.6598333384,3.24,49.7654161762,2.5198333384,0,2.5198333384,47.14,3.24,47.251213741,133.11,42.0598333384,-37.59,56.4095530957,2.5198333384,0,2.5198333384,39.54,-37.59,54.5565733895,133.53
2019-06-09 05:30:00,49.9135000054,6.21,50.2983258448,2.6835000054,0,2.6835000054,47.23,6.21,47.636509108,133.11,42.2935000054,-34.41,54.5232816575,2.6835000054,0,2.6835000054,39.61,-34.41,52.4690403953,133.53
2019-06-09 06:00:00,51.0470000126,8.73,51.7881174622,6.2770000126,0,6.2770000126,44.77,8.73,45.613219575,133.11,43.6770000126,-31.6,53.9095569458,6.2770000126,0,6.2770000126,37.4,-31.6,48.96243458,133.13
2019-06-09 06:30:00,54.172833355,8.56,54.8449585077,10.852833355,0,10.852833355,43.32,8.56,44.1576267478,133.11,46.812833355,-31.73,56.5529333167,10.852833355,0,10.852833355,35.96,-31.73,47.9574238257,133.13
2019-06-09 07:00:00,58.4795000253,8.31,59.0669791272,12.6695000253,0,12.6695000253,45.81,8.31,46.557622362000004,132.74,52.0495000253,-31.76,60.9741588945,12.6695000253,0,12.6695000253,39.38,-31.76,50.5913233668,133.13
2019-06-09 07:30:00,62.4620000214,9.89,63.2401260804,10.6820000214,0,10.6820000214,51.78,9.89,52.7160364595,132.19,56.8120000214,-29.78,64.1439922863,10.6820000214,0,10.6820000214,46.13,-29.78,54.9074248167,132.26
2019-06-09 08:00:00,65.9053333588,10.73,66.7730923736,12.7253333588,0,12.7253333588,53.18,10.73,54.2516847665,131.36,61.0553333588,-28.52,67.3880117792,12.7253333588,0,12.7253333588,48.33,-28.52,56.1175489486,132.07
2019-06-09 08:30:00,69.0795000324,11.49,70.0285472127,16.1995000324,0,16.1995000324,52.88,11.49,54.1139030195,130.82,65.9895000324,-25.44,70.7234594355,16.1995000324,0,16.1995000324,49.79,-25.44,55.9127686669,131.26
2019-06-09 09:00:00,73.5261667022,13.34,74.7265199907,17.7761667022,0,17.7761667022,55.75,13.34,57.3238004672,131.26,70.5361667022,-23.91,74.4784459629,17.7761667022,0,17.7761667022,52.76,-23.91,57.9250006474,131.66
2019-06-09 09:30:00,80.174666713,14.31,81.4417170899,23.184666713,0,23.184666713,56.99,14.31,58.7591371618,131.09,73.374666713,-24.39,77.3221431108,23.184666713,0,23.184666713,50.19,-24.39,55.8024031741,131.36
2019-06-09 10:00:00,81.8630000523,15.01,83.227704988,26.1630000523,0,26.1630000523,55.7,15.01,57.6870011354,130.71,73.5430000523,-24.5,77.5165972982,26.1630000523,0,26.1630000523,47.38,-24.5,53.3396137969,131.26
2019-06-09 10:30:00,82.626500055,15.72,84.1086018867,27.476500055,0,27.476500055,55.15,15.72,57.3466729637,130.32,76.906500055,-22.76,80.2036617038,27.476500055,0,27.476500055,49.43,-22.76,54.418218456700004,131.07
2019-06-09 11:00:00,78.309833393,17.3,80.1980050004,29.849833393,0,29.849833393,48.46,17.3,51.4554331436,130.53,80.219833393,-21.23,82.9815314971,29.849833393,0,29.849833393,50.37,-21.23,54.6612275749,130.93
2019-06-09 11:30:00,77.1411667465,16.65,78.9175652628,39.9311667465,0,39.9311667465,37.21,16.65,40.7652621726,130.62,80.7511667465,-21.7,83.6160327385,39.9311667465,0,39.9311667465,40.82,-21.7,46.2294538146,131.26
2019-06-09 12:00:00,78.672500091,16.54,80.3923744553,45.502500091,0,45.502500091,33.17,16.54,37.0650846485,131.08,77.782500091,-23.97,81.3921262802,45.502500091,0,45.502500091,32.28,-23.97,40.2064584364,131.74
2019-06-09 12:30:00,78.5356667493,18.54,80.6943774482,41.3156667493,0,41.3156667493,37.22,18.54,41.5819672454,131.08,80.0056667493,-21.1,82.7412636597,41.3156667493,0,41.3156667493,38.69,-21.1,44.069559789,131.38
2019-06-09 13:00:00,77.8756667483,20.38,80.4982227847,40.8056667483,0,40.8056667483,37.07,20.38,42.3028285106,130.32,75.5356667483,-20.49,78.2654269209,40.8056667483,0,40.8056667483,34.73,-20.49,40.3238515026,131.25
2019-06-09 13:30:00,73.8408333952,19.89,76.4727453182,30.9408333952,0,30.9408333952,42.9,19.89,47.2865953522,130.32,76.4008333952,-18.26,78.5526253125,30.9408333952,0,30.9408333952,45.46,-18.26,48.9901949374,131.01
2019-06-09 14:00:00,70.7113333901,19.52,73.3561385966,28.3913333901,0,28.3913333901,42.32,19.52,46.6048581159,130.61,74.0413333901,-18.82,76.3957554461,28.3913333901,0,28.3913333901,45.65,-18.82,49.377271087,131.26
2019-06-09 14:30:00,71.5071667244,19.66,74.1605723613,28.8771667244,0,28.8771667244,42.63,19.66,46.9449944083,131.26,74.1271667244,-18.97,76.5159966712,28.8771667244,0,28.8771667244,45.25,-18.97,49.0655011184,131.26
2019-06-09 15:00:00,70.4338333911,19.57,73.1020504922,28.8738333911,0,28.8738333911,41.56,19.57,45.9371146242,130.75,73.3938333911,-19.08,75.8333777425,28.8738333911,0,28.8738333911,44.52,-19.08,48.4363169533,131.26
2019-06-09 15:30:00,71.4410000534,19.52,74.0597521507,26.7010000534,0,26.7010000534,44.74,19.52,48.8128876425,130.32,73.8010000534,-19.2,76.2576396755,26.7010000534,0,26.7010000534,47.1,-19.2,50.8630514224,131.26
2019-06-09 16:00:00,75.0031667276,19.05,77.3846077665,30.4831667276,0,30.4831667276,44.52,19.05,48.4245072252,130.74,72.3731667276,-21.98,75.6372637143,30.4831667276,0,30.4831667276,41.89,-21.98,47.306368493,131.26
2019-06-09 16:30:00,78.2050000607,18.77,80.4259593322,30.3750000607,0,30.3750000607,47.83,18.77,51.3811424552,130.32,72.5750000607,-22.98,76.1262834625,30.3750000607,0,30.3750000607,42.2,-22.98,48.0512268314,131.26
2019-06-09 17:00:00,83.2260000619,18.62,85.2834772175,30.9460000619,0,30.9460000619,52.28,18.62,55.4968719839,130.32,75.6960000619,-23.14,79.1539261526,30.9460000619,0,30.9460000619,44.75,-23.14,50.3787862101,131.26
2019-06-09 17:30:00,88.5466667238,13.41,89.5563525826,28.5666667238,0,28.5666667238,59.98,13.41,61.4607883125,130.78,77.6766667238,-29.12,82.9556444934,28.5666667238,0,28.5666667238,49.11,-29.12,57.0943648708,131.26
2019-06-09 18:00:00,90.8113333878,13.29,91.7786596746,27.2313333878,0,27.2313333878,63.58,13.29,64.9541415154,130.32,77.5513333878,-29.76,83.065437519,27.2313333878,0,27.2313333878,50.32,-29.76,58.461611336,131.26
2019-06-09 18:30:00,89.6641667137,12.67,90.5549098197,23.5041667137,0,23.5041667137,66.16,12.67,67.3622631746,130.32,75.8441667137,-30.34,81.6875340826,23.5041667137,0,23.5041667137,52.34,-30.34,60.4978611192,131.26
2019-06-09 19:00:00,88.4321667048,12.6,89.3252937757,19.0821667048,0,19.0821667048,69.35,12.6,70.4853353542,130.32,74.5621667048,-30.58,80.5894106178,19.0821667048,0,19.0821667048,55.48,-30.58,63.3495603773,131.26
2019-06-09 19:30:00,88.2345000256,12.36,89.0959965137,12.8045000256,0,12.8045000256,75.43,12.36,76.4359503114,130.77,74.2745000256,-30.71,80.3729149282,12.8045000256,0,12.8045000256,61.47,-30.71,68.7143725868,131.7
2019-06-09 20:00:00,86.3723333546,9.13,86.8535368832,10.6323333546,0,10.6323333546,75.74,9.13,76.2882985785,131.45,71.8023333546,-34.63,79.7170745522,10.6323333546,0,10.6323333546,61.17,-34.63,70.2922883395,132.41
2019-06-09 20:30:00,84.8125000191,8.44,85.2314129854,9.5625000191,0,9.5625000191,75.25,8.44,75.7218337073,131.8,70.0625000191,-35.25,78.4303283745,9.5625000191,0,9.5625000191,60.5,-35.25,70.0200864038,132.71
2019-06-09 21:00:00,82.4356666838,7.96,82.8190844045,8.5656666838,0,8.5656666838,73.87,7.96,74.2976345518,131.26,67.5256666838,-35.59,76.3306213855,8.5656666838,0,8.5656666838,58.96,-35.59,68.8689313116,132.19
2019-06-09 21:30:00,80.0590000209,6.19,80.297942591,10.4590000209,0,10.4590000209,69.6,6.19,69.874717173,131.92,64.6390000209,-36.43,74.1980136102,10.4590000209,0,10.4590000209,54.18,-36.43,65.2887226097,132.8
2019-06-09 22:00:00,77.3993333573,5.73,77.6111442008,11.9893333573,0,11.9893333573,65.41,5.73,65.6604980182,132.19,61.9493333573,-37.76,72.5502412361,11.9893333573,0,11.9893333573,49.96,-37.76,62.6244297379,133.13
2019-06-09 22:30:00,75.5293333522,6.21,75.7841955596,9.409333352200001,0,9.409333352200001,66.12,6.21,66.4109817726,131.81,60.6893333522,-37.45,71.3140777317,9.409333352200001,0,9.409333352200001,51.28,-37.45,63.4991409391,132.6
2019-06-09 23:00:00,69.2751666789,5.84,69.5208912371,6.1351666789,0,6.1351666789,63.14,5.84,63.4095040195,132.33,59.9151666789,-35.69,69.7395389873,6.1351666789,0,6.1351666789,53.78,-35.69,64.5450579053,132.87
2019-06-09 23:30:00,63.2100000052,7.89,63.7005196263,2.6000000052,0,2.6000000052,60.61,7.89,61.1213890549,132.87,55.1300000052,-33.08,64.2931046114,2.6000000052,0,2.6000000052,52.53,-33.08,62.0780742292,133.13
2019-06-10 00:00:00,58.9383333385,13.17,60.3918540593,2.5783333385000002,0,2.5783333385000002,56.36,13.17,57.8783076809,132.16,50.9583333385,-27.15,57.739711089,2.5783333385000002,0,2.5783333385000002,48.38,-27.15,55.4774449664,132.72
2019-06-10 00:30:00,55.8676666718,12.33,57.2121060559,2.5876666718,0,2.5876666718,53.28,12.33,54.6880910254,131.32,47.8276666718,-26.11,54.4905294457,2.5876666718,0,2.5876666718,45.24,-26.11,52.2339898916,131.54
2019-06-10 01:00:00,54.0903333384,11.68,55.3370270313,2.5503333383999998,0,2.5503333383999998,51.54,11.68,52.8468920562,131.32,46.0603333384,-25.93,52.8575369011,2.5503333383999998,0,2.5503333383999998,43.51,-25.93,50.6506169755,131.26
2019-06-10 01:30:00,56.3843333385,11.95,57.6367551657,2.6043333385,0,2.6043333385,53.78,11.95,55.0916590783,131.32,48.0943333385,-25.74,54.5491750559,2.6043333385,0,2.6043333385,45.49,-25.74,52.2674631104,131.26
2019-06-10 02:00:00,55.4835000053,11.72,56.7078228539,2.6335000053,0,2.6335000053,52.85,11.72,54.1339163556,131.32,47.2235000053,-25.91,53.8645249932,2.6335000053,0,2.6335000053,44.59,-25.91,51.5712730112,131.26
2019-06-10 02:30:00,54.6235000053,11.37,55.794297673,2.6335000053,0,2.6335000053,51.99,11.37,53.2187654874,131.32,46.3835000053,-26.26,53.3011882864,2.6335000053,0,2.6335000053,43.75,-26.26,51.025974758,131.26
2019-06-10 03:00:00,53.080666672,11.1,54.2288407984,2.650666672,0,2.650666672,50.43,11.1,51.637146513,131.32,45.020666672,-26.52,52.2510366174,2.650666672,0,2.650666672,42.37,-26.52,49.9852708305,131.49
2019-06-10 03:30:00,52.0785000053,10.85,53.1967354524,2.6285000053000003,0,2.6285000053000003,49.45,10.85,50.6263271431,131.32,44.1485000053,-26.73,51.6099113806,2.6285000053000003,0,2.6285000053000003,41.52,-26.73,49.3801913727,131.83
2019-06-10 04:00:00,51.5083333387,10.7,52.6079690097,2.6683333387,0,2.6683333387,48.84,10.7,49.998355973,132.08,43.6583333387,-26.92,51.2907054924,2.6683333387,0,2.6683333387,40.99,-26.92,49.0394382105,132.19
2019-06-10 04:30:00,51.483666672,10.7,52.5838181763,2.683666672,0,2.683666672,48.8,10.7,49.9592834216,132.08,43.633666672,-26.92,51.2697110119,2.683666672,0,2.683666672,40.95,-26.92,49.0060088152,132.19
2019-06-10 05:00:00,51.3273333387,10.74,52.4389430449,2.6873333387000002,0,2.6873333387000002,48.64,10.74,49.8116171189,131.87,43.5673333387,-26.81,51.1555337598,2.6873333387000002,0,2.6873333387000002,40.88,-26.81,48.8871199806,132.19
2019-06-10 05:30:00,52.7348333386,11.1,53.8903762026,2.6548333386,0,2.6548333386,50.08,11.1,51.2953838079,131.26,44.6948333386,-26.42,51.9195967547,2.6548333386,0,2.6548333386,42.04,-26.42,49.6525729444,131.32
2019-06-10 06:00:00,55.6853333401,11.56,56.8725764249,3.4053333401,0,3.4053333401,52.28,11.56,53.5428053057,131.26,47.6453333401,-25.95,54.2538504541,3.4053333401,0,3.4053333401,44.24,-25.95,51.2891811204,131.32
2019-06-10 06:30:00,64.2270000087,13.31,65.5916429899,4.3370000087000005,0,4.3370000087000005,59.89,13.31,61.3511874376,131.26,56.0570000087,-24.48,61.169090642,4.3370000087000005,0,4.3370000087000005,51.72,-24.48,57.2208773089,131.32
2019-06-10 07:00:00,73.2365000122,13.2,74.4165635732,6.1165000122,0,6.1165000122,67.12,13.2,68.4056605845,131.1,65.3465000122,-25.19,70.0335716914,6.1165000122,0,6.1165000122,59.23,-25.19,64.3640349885,131.4
2019-06-10 07:30:00,79.7080000241,14.71,81.0539904499,12.0680000241,0,12.0680000241,67.64,14.71,69.2210495442,130.88,72.1580000241,-23.71,75.953545457,12.0680000241,0,12.0680000241,60.09,-23.71,64.5985464233,131.26
2019-06-10 08:00:00,85.291000024,17.92,87.1532046748,12.001000024,0,12.001000024,73.29,17.92,75.4489927037,129.95,78.651000024,-22.21,81.7267636994,12.001000024,0,12.001000024,66.65,-22.21,70.253160783,130.38
2019-06-10 08:30:00,86.4703333778,17.98,88.3198672693,22.2403333778,0,22.2403333778,64.23,17.98,66.6991251817,129.49,74.9403333778,-24.96,78.9876899699,22.2403333778,0,22.2403333778,52.7,-24.96,58.3120193442,130.58
2019-06-10 09:00:00,86.1843333894,19.12,88.2797469512,28.0343333894,0,28.0343333894,58.15,19.12,61.2127184497,129.38,76.5243333894,-23.74,80.1221642287,28.0343333894,0,28.0343333894,48.49,-23.74,53.9895147228,130.32
2019-06-10 09:30:00,87.5026667346,21.14,90.0200882341,33.9726667346,0,33.9726667346,53.53,21.14,57.5531102548,129.07,79.1726667346,-21.53,82.0478644321,33.9726667346,0,33.9726667346,45.2,-21.53,50.0657657487,130.32
2019-06-10 10:00:00,86.221666735,21.17,88.7825698803,34.151666735,0,34.151666735,52.07,21.17,56.2090188493,129.38,78.131666735,-21.42,81.0146514328,34.151666735,0,34.151666735,43.98,-21.42,48.9188797909,130.32
2019-06-10 10:30:00,84.1173334,20.93,86.6821243298,33.3473334,0,33.3473334,50.77,20.93,54.9150052354,129.38,76.8973334,-21.49,79.8437222581,33.3473334,0,33.3473334,43.55,-21.49,48.5635933596,130.32
2019-06-10 11:00:00,83.5440000616,14.28,84.7556390235,30.7840000616,0,30.7840000616,52.76,14.28,54.658357092,129.38,80.9040000616,-27.04,85.3030997442,30.7840000616,0,30.7840000616,50.12,-27.04,56.9488893658,130.72
2019-06-10 11:30:00,81.5006667186,15.0,82.8695280279,25.9506667186,0,25.9506667186,55.55,15.0,57.5395733387,129.38,81.7406667186,-25.12,85.5134550559,25.9506667186,0,25.9506667186,55.79,-25.12,61.184462897,130.32
2019-06-10 12:00:00,88.1885000638,14.36,89.349992409,31.8785000638,0,31.8785000638,56.31,14.36,58.1121820275,130.28,80.8785000638,-28.11,85.6242014419,31.8785000638,0,31.8785000638,49.0,-28.11,56.4904602566,130.91
2019-06-10 12:30:00,94.0646667226,15.39,95.3153378299,27.9746667226,0,27.9746667226,66.09,15.39,67.8582360513,129.73,81.9746667226,-28.21,86.6928490954,27.9746667226,0,27.9746667226,54.0,-28.21,60.9245771426,130.68
2019-06-10 13:00:00,93.6985000534,15.02,94.8947275261,26.6785000534,0,26.6785000534,67.02,15.02,68.6824635551,129.98,81.5685000534,-28.47,86.3942191408,26.6785000534,0,26.6785000534,54.89,-28.47,61.8340763657,130.92
2019-06-10 13:30:00,92.73150005,15.01,93.9384436826,24.98150005,0,24.98150005,67.75,15.01,69.392813749,130.32,80.59150005,-28.62,85.5224782166,24.98150005,0,24.98150005,55.61,-28.62,62.5425974836,131.24
2019-06-10 14:00:00,90.4741667002,15.83,91.8485913888,16.7841667002,0,16.7841667002,73.69,15.83,75.3711151569,129.92,83.7541667002,-25.25,87.4775567769,16.7841667002,0,16.7841667002,66.97,-25.25,71.5719456212,130.83
2019-06-10 14:30:00,88.7820000318,15.52,90.1283192435,15.9220000318,0,15.9220000318,72.86,15.52,74.494630679,130.3,84.0720000318,-25.36,87.8136139181,15.9220000318,0,15.9220000318,68.15,-25.36,72.7155561073,131.24
2019-06-10 15:00:00,89.3976667025,14.54,90.5723711285,17.8976667025,0,17.8976667025,71.5,14.54,72.9634264546,130.82,82.4976667025,-27.83,87.0653427682,17.8976667025,0,17.8976667025,64.6,-27.83,70.3396680402,131.72
2019-06-10 15:30:00,89.6140000294,15.02,90.8640159869,14.6940000294,0,14.6940000294,74.92,15.02,76.4107767268,131.24,83.0640000294,-26.33,87.1372308539,14.6940000294,0,14.6940000294,68.37,-26.33,73.2647650648,131.33
2019-06-10 16:00:00,89.4538333632,15.19,90.7343617566,14.9438333632,0,14.9438333632,74.51,15.19,76.0425946427,130.06,82.5738333632,-26.4,86.691394938,14.9438333632,0,14.9438333632,67.63,-26.4,72.6001163911,131.26
2019-06-10 16:30:00,91.4905000309,14.85,92.6878314338,15.4505000309,0,15.4505000309,76.04,14.85,77.4764744939,130.32,85.0305000309,-26.51,89.067199549,15.4505000309,0,15.4505000309,69.58,-26.51,74.459092796,131.26
2019-06-10 17:00:00,95.0856667013,14.98,96.2584251483,17.3156667013,0,17.3156667013,77.77,14.98,79.199578913,130.32,89.2956667013,-25.74,92.9314999967,17.3156667013,0,17.3156667013,71.98,-25.74,76.4438879179,131.26
2019-06-10 17:30:00,101.4528333804,14.52,102.4866225461,23.5228333804,0,23.5228333804,77.93,14.52,79.2711504899,130.03,88.9828333804,-28.04,93.2962284147,23.5228333804,0,23.5228333804,65.46,-28.04,71.2127320077,131.12
2019-06-10 18:00:00,104.7953333746,29.18,108.7820495169,20.6553333746,0,20.6553333746,84.14,29.18,89.0562294284,130.24,89.2453333746,-30.09,94.1814080865,20.6553333746,0,20.6553333746,68.59,-30.09,74.8999078771,130.32
2019-06-10 18:30:00,107.5756667033,47.81,117.721366653,18.3056667033,0,18.3056667033,89.27,47.81,101.2666233267,131.26,89.0956667033,-34.39,95.5024079555,18.3056667033,0,18.3056667033,70.79,-34.39,78.7013100272,130.59
2019-06-10 19:00:00,107.3538333562,48.11,117.6410542127,11.4438333562,0,11.4438333562,95.91,48.11,107.3000475303,131.26,90.5238333562,-33.08,96.3786843939,11.4438333562,0,11.4438333562,79.08,-33.08,85.7200839944,130.32
2019-06-10 19:30:00,101.8806666807,47.72,112.5027494922,7.0406666807,0,7.0406666807,94.84,47.72,106.1688466548,131.26,89.3106666807,-31.46,94.6896339784,7.0406666807,0,7.0406666807,82.27,-31.46,88.0799892143,130.32
2019-06-10 20:00:00,100.7270000201,45.95,110.7128313839,10.0270000201,0,10.0270000201,90.7,45.95,101.6754272182,131.62,85.7870000201,-34.16,92.3380472635,10.0270000201,0,10.0270000201,75.76,-34.16,83.1052537449,130.66
2019-06-10 20:30:00,97.96600002,44.25,107.4960448571,9.98600002,0,9.98600002,87.98,44.25,98.4811804357,132.44,79.49600002,-36.55,87.4958085806,9.98600002,0,9.98600002,69.51,-36.55,78.5337035928,131.26
2019-06-10 21:00:00,95.0100000193,43.9,104.6618846747,9.6400000193,0,9.6400000193,85.37,43.9,95.996077524,132.2,76.6700000193,-36.62,84.9665422561,9.6400000193,0,9.6400000193,67.03,-36.62,76.3809223563,131.26
2019-06-10 21:30:00,92.6668333523,45.37,103.177414697,9.5068333523,0,9.5068333523,83.16,45.37,94.7313174193,132.3,74.1368333523,-34.88,81.9321942799,9.5068333523,0,9.5068333523,64.63,-34.88,73.4414821474,131.04
2019-06-10 22:00:00,89.2935000172,44.87,99.9332079207,8.6235000172,0,8.6235000172,80.67,44.87,92.3090775601,133.13,72.1435000172,-35.38,80.3519072253,8.6235000172,0,8.6235000172,63.52,-35.38,72.7085607064,131.26
2019-06-10 22:30:00,85.0016666867,44.59,95.9872462337,10.0416666867,0,10.0416666867,74.96,44.59,87.219663494,133.45,70.7116666868,-36.54,79.5946694548,10.0416666867,0,10.0416666867,60.67,-36.54,70.8238695639,131.79
2019-06-10 23:00:00,78.918500016,43.69,90.2050206185,8.008500016,0,8.008500016,70.91,43.69,83.2889200314,133.15,63.798500016,-38.2,74.3605312265,8.008500016,0,8.008500016,55.79,-38.2,67.6148216,132.19
2019-06-10 23:30:00,70.809333339,44.01,83.3717085582,2.819333339,0,2.819333339,67.99,44.01,80.990864917,133.56,59.659333339,-36.4,69.8870235054,2.819333339,0,2.819333339,56.84,-36.4,67.4962636003,132.19
2019-06-11 00:00:00,63.5396666722,43.5,77.0035014842,2.7896666722,0,2.7896666722,60.75,43.5,74.7182206694,133.73,52.3496666722,-36.57,63.8580652752,2.7896666722,0,2.7896666722,49.56,-36.57,61.5918704051,132.19
2019-06-11 00:30:00,60.272833339,17.9,62.874672474,2.832833339,0,2.832833339,57.44,17.9,60.1644712434,132.08,50.862833339,-32.37,60.2896733717,2.832833339,0,2.832833339,48.03,-32.37,57.9197531072,132.19
2019-06-11 01:00:00,57.7431666724,7.84,58.2729688394,2.8831666724,0,2.8831666724,54.86,7.84,55.4173727273,131.26,49.3131666724,-31.02,58.2582938925,2.8831666724,0,2.8831666724,46.43,-31.02,55.8389228048,132.19
2019-06-11 01:30:00,60.1055000061,8.16,60.6568770296,3.0555000061,0,3.0555000061,57.05,8.16,57.6306177305,131.26,51.2755000061,-30.71,59.7685619777,3.0555000061,0,3.0555000061,48.22,-30.71,57.1688070542,131.88
2019-06-11 02:00:00,59.4021666728,8.02,59.9411194876,3.0621666728,0,3.0621666728,56.34,8.02,56.9079607788,131.26,50.3221666728,-30.97,59.0885890731,3.0621666728,0,3.0621666728,47.26,-30.97,56.5035264386,132.19
2019-06-11 02:30:00,58.2918333396,7.6,58.7851837974,3.1418333395999998,0,3.1418333395999998,55.15,7.6,55.6711999152,131.51,49.2918333396,-31.4,58.4435183231,3.1418333395999998,0,3.1418333395999998,46.15,-31.4,55.8191947273,132.19
2019-06-11 03:00:00,56.7321666729,7.22,57.1897467681,3.1221666729,0,3.1221666729,53.61,7.22,54.0939968943,132.17,48.0421666729,-31.73,57.5746704604,3.1221666729,0,3.1221666729,44.92,-31.73,54.9963571521,132.32
2019-06-11 03:30:00,55.5083333399,6.87,55.9318511242,3.3083333399,0,3.3083333399,52.2,6.87,52.650136752,132.17,47.1383333399,-31.92,56.928980933,3.3083333399,0,3.3083333399,43.83,-31.92,54.2213546493,132.19
2019-06-11 04:00:00,55.0331666735,6.75,55.445576326,3.4331666735,0,3.4331666735,51.6,6.75,52.0396243261,132.08,46.7031666735,-32.0,56.6143601689,3.4331666735,0,3.4331666735,43.27,-32.0,53.8172175052,132.19
2019-06-11 04:30:00,54.8138333403,6.5,55.1978833422,3.4838333403,0,3.4838333403,51.33,6.5,51.7399159257,132.19,46.5438333403,-32.2,56.5965407248,3.4838333403,0,3.4838333403,43.06,-32.2,53.7680537122,132.19
2019-06-11 05:00:00,54.8258333403,6.53,55.2133398869,3.5058333403,0,3.5058333403,51.32,6.53,51.7337733014,131.97,46.6658333403,-32.11,56.6458480504,3.5058333403,0,3.5058333403,43.16,-32.11,53.7944021251,132.19
