Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-11 05:30:00,56.564500007,7.03,56.9996803591,3.514500007,0,3.514500007,53.05,7.03,53.5137683218,131.21,48.194500007,-31.51,57.5811595136,3.514500007,0,3.514500007,44.68,-31.51,54.6734167581,131.94
2019-06-11 06:00:00,60.4398333403,7.85,60.9474852164,3.4698333403,0,3.4698333403,56.97,7.85,57.5082898372,131.21,51.6598333403,-31.05,60.2730526914,3.4698333403,0,3.4698333403,48.19,-31.05,57.3269447991,132.19
2019-06-11 06:30:00,71.4796666847,9.43,72.0990128181,8.9996666847,0,8.9996666847,62.48,9.43,63.1876198317,130.86,57.4196666847,-31.87,65.6712648133,8.9996666847,0,8.9996666847,48.42,-31.87,57.9671743317,132.08
2019-06-11 07:00:00,78.5045000264,11.16,79.2937710315,13.2045000264,0,13.2045000264,65.3,11.16,66.2467780349,130.46,61.6445000264,-31.37,69.1673426084,13.2045000264,0,13.2045000264,48.44,-31.37,57.7105752874,131.9
2019-06-11 07:30:00,89.447166691,14.63,90.6357133201,12.167166691,0,12.167166691,77.28,14.63,78.652624241,129.45,73.557166691,-28.89,79.0271400951,12.167166691,0,12.167166691,61.39,-28.89,67.8480965098,130.53
2019-06-11 08:00:00,95.2726666926,35.18,101.5603929626,12.9726666926,0,12.9726666926,82.3,35.18,89.5037563458,130.34,79.2226666926,-30.44,84.8694557417,12.9726666926,0,12.9726666926,66.25,-30.44,72.9085461383,130.78
2019-06-11 08:30:00,99.0686666863,52.81,112.2652965925,9.8186666863,0,9.8186666863,89.25,52.81,103.7037058161,131.13,87.3986666863,-27.59,91.6500684045,9.8186666863,0,9.8186666863,77.58,-27.59,82.3399325965,130.09
2019-06-11 09:00:00,102.5643333662,52.92,115.412169544,16.4443333662,0,16.4443333662,86.12,52.92,101.0800712307,131.26,84.6843333662,-29.63,89.7182992353,16.4443333662,0,16.4443333662,68.24,-29.63,74.3951241682,130.32
2019-06-11 09:30:00,104.4513333662,53.64,117.4194644936,16.4113333662,0,16.4113333662,88.04,53.64,103.0936040693,131.26,86.4013333662,-28.65,91.0275392804,16.4113333662,0,16.4113333662,69.99,-28.65,75.6268642745,130.32
2019-06-11 10:00:00,104.7038333696,53.24,117.4622931936,18.1438333696,0,18.1438333696,86.56,53.24,101.622493573,131.26,86.2838333696,-29.1,91.0588265955,18.1438333696,0,18.1438333696,68.14,-29.1,74.0936542492,130.32
2019-06-11 10:30:00,104.0845000428,52.37,116.5169517673,21.3845000428,0,21.3845000428,82.7,52.37,97.887215202,131.26,85.4145000428,-30.24,90.6095713352,21.3845000428,0,21.3845000428,64.03,-30.24,70.811711602,130.32
2019-06-11 11:00:00,103.0925000441,52.47,115.6769832998,22.0425000441,0,22.0425000441,81.05,52.47,96.5515582474,131.26,85.4825000441,-29.92,90.5674567038,22.0425000441,0,22.0425000441,63.44,-29.92,70.1415711258,130.32
2019-06-11 11:30:00,103.4828333728,53.02,116.2747487758,19.7428333728,0,19.7428333728,83.74,53.02,99.1136115778,131.26,86.8928333728,-29.0,91.6043912242,19.7428333728,0,19.7428333728,67.15,-29.0,73.1445315796,130.32
2019-06-11 12:00:00,104.0795000394,53.03,116.8106297751,19.6895000394,0,19.6895000394,84.39,53.03,99.6687162554,131.26,86.5995000394,-29.1,91.3579958573,19.6895000394,0,19.6895000394,66.91,-29.1,72.9640877418,130.32
2019-06-11 12:30:00,104.6150000373,52.86,117.2112530127,18.6450000373,0,18.6450000373,85.97,52.86,100.9208625607,131.26,86.5250000373,-29.47,91.4059983341,18.6450000373,0,18.6450000373,67.88,-29.47,74.00118445,130.32
2019-06-11 13:00:00,104.3335000384,52.59,116.8382956495,19.2235000384,0,19.2235000384,85.11,52.59,100.0470899127,131.26,86.2435000384,-30.04,91.3254778191,19.2235000384,0,19.2235000384,67.02,-30.04,73.4444143553,130.8
2019-06-11 13:30:00,102.3371667001,52.34,114.9450794432,16.7071667001,0,16.7071667001,85.63,52.34,100.3592173146,131.45,87.3871667001,-28.99,92.0702829575,16.7071667001,0,16.7071667001,70.68,-28.99,76.39425698310001,130.8
2019-06-11 14:00:00,101.3670000267,52.6,114.2017018018,13.3670000267,0,13.3670000267,88.0,52.6,102.5219976395,131.37,84.8470000267,-29.4,89.7962884174,13.3670000267,0,13.3670000267,71.48,-29.4,77.2900407556,130.49
2019-06-11 14:30:00,99.964000027,51.27,112.3450675437,13.504000027,0,13.504000027,86.46,51.27,100.5183789165,131.37,84.064000027,-30.31,89.3613574233,13.504000027,0,13.504000027,70.56,-30.31,76.7945942108,130.49
2019-06-11 15:00:00,97.6535000393,44.8,107.4394995797,19.6735000393,0,19.6735000393,77.98,44.8,89.9328660724,132.19,80.9635000393,-37.13,89.0714614151,19.6735000393,0,19.6735000393,61.29,-37.13,71.6596190333,131.26
2019-06-11 15:30:00,98.5751666994,45.28,108.4773796227,16.3751666994,0,16.3751666994,82.2,45.28,93.8462487263,132.3,82.0251666994,-36.24,89.6742191049,16.3751666994,0,16.3751666994,65.65,-36.24,74.9883997696,131.26
2019-06-11 16:00:00,100.9345000313,45.6,110.7570914053,15.6445000313,0,15.6445000313,85.29,45.6,96.7147563715,132.19,84.1145000313,-35.71,91.3808142638,15.6445000313,0,15.6445000313,68.47,-35.71,77.2226974406,131.26
2019-06-11 16:30:00,104.1436666971,45.59,113.6853174914,15.2236666971,0,15.2236666971,88.92,45.59,99.9260451534,132.19,87.4036666971,-35.27,94.2516517208,15.2236666971,0,15.2236666971,72.18,-35.27,80.3363261545,131.26
2019-06-11 17:00:00,107.1265000301,45.52,116.3965523918,15.0565000301,0,15.0565000301,92.07,45.52,102.7081072749,132.19,90.4565000301,-34.79,96.9160590289,15.0565000301,0,15.0565000301,75.4,-34.79,83.0391720816,130.75
2019-06-11 17:30:00,109.4773333601,45.45,118.5368677655,13.4073333601,0,13.4073333601,96.07,45.45,106.278630966,131.94,95.9673333601,-32.84,101.4307383009,13.4073333601,0,13.4073333601,82.56,-32.84,88.8516696523,130.32
2019-06-11 18:00:00,111.0703333555,46.0,120.2190457111,11.0703333555,0,11.0703333555,100.0,46.0,110.0727032465,131.7,96.6603333555,-32.79,102.0705841288,11.0703333555,0,11.0703333555,85.59,-32.79,91.6560538099,130.32
2019-06-11 18:30:00,108.3898333542,45.11,117.402163841,10.4198333542,0,10.4198333542,97.97,45.11,107.8565389765,132.03,96.1598333542,-32.71,101.570948852,10.4198333542,0,10.4198333542,85.74,-32.71,91.7675961328,130.32
2019-06-11 19:00:00,108.7851666983,43.94,117.3240644266,15.8351666983,0,15.8351666983,92.95,43.94,102.812577538,132.41,91.7051666983,-36.97,98.8767844298,15.8351666983,0,15.8351666983,75.87,-36.97,84.3980912106,131.11
2019-06-11 19:30:00,105.6136666809,45.09,114.8362080956,7.1136666809,0,7.1136666809,98.5,45.09,108.3298578417,131.78,93.3936666809,-32.62,98.926444271,7.1136666809,0,7.1136666809,86.28,-32.62,92.2404618375,130.31
2019-06-11 20:00:00,101.2500000133,45.82,111.1352100043,6.6700000133,0,6.6700000133,94.58,45.82,105.0944755922,131.26,89.3700000133,-30.87,94.5513289298,6.6700000133,0,6.6700000133,82.7,-30.87,88.2737044651,130.06
2019-06-11 20:30:00,97.9680000121,44.46,107.5844813455,6.0680000121,0,6.0680000121,91.9,44.46,102.0896743065,131.26,86.2480000121,-32.07,92.017402735,6.0680000121,0,6.0680000121,80.18,-32.07,86.3557600858,130.3
2019-06-11 21:00:00,94.7761666727,43.72,104.3741355374,3.0161666727,0,3.0161666727,91.76,43.72,101.6431798007,131.26,83.0861666727,-32.69,89.2857614201,3.0161666727,0,3.0161666727,80.07,-32.69,86.4860740235,130.11
2019-06-11 21:30:00,91.8690000059,43.11,101.4809600963,2.9290000059,0,2.9290000059,88.94,43.11,98.8372181923,131.99,80.2790000059,-33.83,87.1159385069,2.9290000059,0,2.9290000059,77.35,-33.83,84.4244715707,130.32
2019-06-11 22:00:00,88.2125000058,42.49,97.9124366833,2.8925000058,0,2.8925000058,85.32,42.49,95.3147548914,132.19,76.7025000058,-34.84,84.2442823409,2.8925000058,0,2.8925000058,73.81,-34.84,81.6194933824,130.66
2019-06-11 22:30:00,83.8641666723,43.6,94.5206773761,2.8241666723,0,2.8241666723,81.04,43.6,92.0241359644,132.43,72.4141666723,-33.96,79.9818300294,2.8241666723,0,2.8241666723,69.59,-33.96,77.4341636489,130.91
2019-06-11 23:00:00,75.1961666751,43.5,86.8718221441,4.2361666751,0,4.2361666751,70.96,43.5,83.2320346982,133.13,63.7061666751,-36.39,73.3669392331,4.2361666751,0,4.2361666751,59.47,-36.39,69.720248135,131.32
2019-06-11 23:30:00,71.2020000069,43.26,83.3135787551,3.4420000069,0,3.4420000069,67.76,43.26,80.3918229673,133.13,59.9220000069,-36.79,70.3146512814,3.4420000069,0,3.4420000069,56.48,-36.79,67.4054485928,131.82
2019-06-12 00:00:00,67.8201666723,42.37,79.9674427968,2.8401666723,0,2.8401666723,64.98,42.37,77.5733027529,133.46,56.7401666723,-37.67,68.1063536978,2.8401666723,0,2.8401666723,53.9,-37.67,65.7589453991,132.19
2019-06-12 00:30:00,65.9288333394,40.76,77.5112163851,3.0188333394,0,3.0188333394,62.91,40.76,74.9602941563,133.15,54.6588333394,-37.57,66.3256583987,3.0188333394,0,3.0188333394,51.64,-37.57,63.8607430273,131.78
2019-06-12 01:00:00,64.400500006,40.59,76.124716755,3.000500006,0,3.000500006,61.4,40.59,73.6037234113,133.15,53.100500006,-37.79,65.1747435813,3.000500006,0,3.000500006,50.1,-37.79,62.7542357136,132.19
2019-06-12 01:30:00,67.263500006,41.03,78.7898428292,2.983500006,0,2.983500006,64.28,41.03,76.2586342652,133.15,55.573500006,-37.4,66.9863710236,2.983500006,0,2.983500006,52.59,-37.4,64.5326901655,131.78
2019-06-12 02:00:00,66.7823333393,40.68,78.1968186453,2.9723333393,0,2.9723333393,63.81,40.68,75.6741600548,133.3,55.0423333393,-37.79,66.7663280362,2.9723333393,0,2.9723333393,52.07,-37.79,64.3379281606,132.19
2019-06-12 02:30:00,66.1913333391,40.49,77.593380576,2.8713333391,0,2.8713333391,63.32,40.49,75.1589149735,133.76,54.3713333391,-38.08,66.3801799415,2.8713333391,0,2.8713333391,51.5,-38.08,64.0494839948,132.19
2019-06-12 03:00:00,64.4183333392,40.45,76.0652625723,2.9183333392,0,2.9183333392,61.5,40.45,73.610138568,133.84,52.6583333392,-38.09,64.9903698255,2.9183333392,0,2.9183333392,49.74,-38.09,62.6491476399,132.19
2019-06-12 03:30:00,63.3726666724,40.23,75.063624887,2.8626666724,0,2.8626666724,60.51,40.23,72.6630098468,134.07,51.6926666724,-38.44,64.4186726633,2.8626666724,0,2.8626666724,48.83,-38.44,62.1450118674,132.19
2019-06-12 04:00:00,62.5981666723,39.95,74.2599014996,2.8281666723,0,2.8281666723,59.77,39.95,71.8919703444,134.07,50.9781666723,-38.69,63.9975747765,2.8281666723,0,2.8281666723,48.15,-38.69,61.76842721,132.19
2019-06-12 04:30:00,62.1216666723,40.11,73.9453417745,2.8016666723,0,2.8016666723,59.32,40.11,71.6077823983,134.07,50.5916666723,-38.53,63.5930628031,2.8016666723,0,2.8016666723,47.79,-38.53,61.3876616267,132.19
2019-06-12 05:00:00,62.4615000056,39.96,74.1501219348,2.8115000056,0,2.8115000056,59.65,39.96,71.7978001056,134.07,51.0115000056,-38.57,63.9516851445,2.8115000056,0,2.8115000056,48.2,-38.57,61.7323650932,132.19
2019-06-12 05:30:00,63.4068333388,39.5,74.7039256938,2.7568333388,0,2.7568333388,60.65,39.5,72.3786743454,133.22,51.9968333388,-37.9,64.3434586984,2.7568333388,0,2.7568333388,49.24,-37.9,62.1368457519,131.45
2019-06-12 06:00:00,63.826666673,-3.95,63.9487754268,3.146666673,0,3.146666673,60.68,-3.95,60.8084278698,131.56,55.686666673,-29.7,63.1117647127,3.146666673,0,3.146666673,52.54,-29.7,60.3534721454,132.63
2019-06-12 06:30:00,71.4650000128,-1.0,71.4719961021,6.3850000128,0,6.3850000128,65.08,-1.0,65.0876823984,131.2,61.1350000128,-29.31,67.7979669796,6.3850000128,0,6.3850000128,54.75,-29.31,62.1018405524,132.19
2019-06-12 07:00:00,79.3951666822,1.31,79.4059732797,7.7851666822,0,7.7851666822,71.61,1.31,71.6219812627,130.08,70.4951666822,-26.85,75.4353433449,7.7851666822,0,7.7851666822,62.71,-26.85,68.2163220938,131.36
2019-06-12 07:30:00,88.7990000114,28.72,93.3279208117,5.7090000114,0,5.7090000114,83.09,28.72,87.9135171632,130.66,79.0590000114,-27.72,83.777824529,5.7090000114,0,5.7090000114,73.35,-27.72,78.4131423934,130.8
2019-06-12 08:00:00,96.4096666916,34.14,102.275918141,12.4696666916,0,12.4696666916,83.94,34.14,90.6171242095,130.36,81.7596666916,-30.22,87.1658849409,12.4696666916,0,12.4696666916,69.29,-30.22,75.5933363465,130.69
2019-06-12 08:30:00,97.0315000262,33.83,102.7598214154,13.1015000262,0,13.1015000262,83.93,33.83,90.4915123092,130.73,84.0015000262,-30.44,89.3467716633,13.1015000262,0,13.1015000262,70.9,-30.44,77.1583022105,130.89
2019-06-12 09:00:00,98.2391666924,34.92,104.2609239956,12.8691666924,0,12.8691666924,85.37,34.92,92.2358027016,130.32,85.5191666924,-29.32,90.4056982262,12.8691666924,0,12.8691666924,72.65,-29.32,78.3433781503,130.81
2019-06-12 09:30:00,100.2058333577,36.04,106.4898616719,12.1758333577,0,12.1758333577,88.03,36.04,95.1218297763,130.32,90.1558333577,-26.74,94.0377684147,12.1758333577,0,12.1758333577,77.98,-26.74,82.4372973841,130.35
2019-06-12 10:00:00,99.8796666923,35.93,106.1457145558,12.7996666923,0,12.7996666923,87.08,35.93,94.2013338547,130.32,90.2996666923,-26.62,94.141670926,12.7996666923,0,12.7996666923,77.5,-26.62,81.9443372052,130.35
2019-06-12 10:30:00,99.8626667029,34.41,105.6248091171,18.1226667029,0,18.1226667029,81.74,34.41,88.68751716,131.26,85.2326667029,-31.05,90.712237175,18.1226667029,0,18.1226667029,67.11,-31.05,73.944943032,131.26
2019-06-12 11:00:00,97.1401667001,35.15,103.3040874628,16.7301667001,0,16.7301667001,80.41,35.15,87.7569974418,131.26,89.1601667001,-27.35,93.2606981852,16.7301667001,0,16.7301667001,72.43,-27.35,77.421750174,130.74
2019-06-12 11:30:00,93.4456667011,34.99,99.7817254071,17.2156667011,0,17.2156667011,76.23,34.99,83.8767727085,131.26,87.3356667011,-27.04,91.4258184438,17.2156667011,0,17.2156667011,70.12,-27.04,75.1530172382,131.15
2019-06-12 12:00:00,91.9488333728,35.16,98.4419298806,19.7488333728,0,19.7488333728,72.2,35.16,80.30607449,131.26,87.2588333728,-26.81,91.2846104313,19.7488333728,0,19.7488333728,67.51,-26.81,72.6386687653,131.26
2019-06-12 12:30:00,93.1571667096,35.37,99.6458459212,21.4671667096,0,21.4671667096,71.69,35.37,79.9405591674,131.26,87.4071667096,-26.86,91.4410870025,21.4671667096,0,21.4671667096,65.94,-26.86,71.2007247154,131.26
2019-06-12 13:00:00,94.0721667099,34.45,100.1817101546,21.6221667099,0,21.6221667099,72.45,34.45,80.2234691347,131.26,88.3921667099,-27.59,92.597965613,21.6221667099,0,21.6221667099,66.77,-27.59,72.2456988339,131.26
2019-06-12 13:30:00,93.21350005,33.54,99.0640610492,24.99350005,0,24.99350005,68.22,33.54,76.0190765532,132.06,82.26350005,-31.31,88.0204495585,24.99350005,0,24.99350005,57.27,-31.31,65.2699701241,132.09
2019-06-12 14:00:00,92.8830000565,34.29,99.0103822813,28.2330000565,0,28.2330000565,64.65,34.29,73.1807802637,131.73,86.2130000565,-28.09,90.6737529759,28.2330000565,0,28.2330000565,57.98,-28.09,64.4261476421,131.56
2019-06-12 14:30:00,90.043166726,32.97,95.8894820824,29.643166726,0,29.643166726,60.4,32.97,68.8126507264,131.97,84.623166726,-27.47,88.9701143459,29.643166726,0,29.643166726,54.98,-27.47,61.4605670329,131.56
2019-06-12 15:00:00,86.6066667147,32.76,92.5955307746,24.0166667147,0,24.0166667147,62.59,32.76,70.6450684762,132.19,82.5666667147,-27.57,87.0480289977,24.0166667147,0,24.0166667147,58.55,-27.57,64.7163611462,131.26
2019-06-12 15:30:00,84.7291667157,32.29,90.6734569339,24.5391667157,0,24.5391667157,60.19,32.29,68.3043205076,132.19,81.6791667157,-27.83,86.2901800634,24.5391667157,0,24.5391667157,57.14,-27.83,63.5569705068,131.26
2019-06-12 16:00:00,84.114333384,31.25,89.7317311804,25.314333384,0,25.314333384,58.8,31.25,66.5883060304,132.19,81.404333384,-28.71,86.3187673318,25.314333384,0,25.314333384,56.09,-28.71,63.0107308321,131.26
2019-06-12 16:30:00,90.9233333858,30.98,96.0563009593,26.2233333858,0,26.2233333858,64.7,30.98,71.7345830127,132.19,80.4133333858,-31.63,86.410422324,26.2233333858,0,26.2233333858,54.19,-31.63,62.7456213612,131.86
2019-06-12 17:00:00,95.9365000535,30.93,100.7991911798,26.7265000535,0,26.7265000535,69.21,30.93,75.8069192093,132.19,81.9465000535,-32.74,88.2447532209,26.7265000535,0,26.7265000535,55.22,-32.74,64.1962304189,132.09
2019-06-12 17:30:00,100.2233333845,32.49,105.3580402945,25.5933333845,0,25.5933333845,74.63,32.49,81.3955588469,131.86,83.9333333845,-30.92,89.4474753866,25.5933333845,0,25.5933333845,58.34,-30.92,66.02728224,131.49
2019-06-12 18:00:00,101.3680000397,33.66,106.8104256711,19.8580000397,0,19.8580000397,81.51,33.66,88.1865959202,131.26,90.6080000397,-26.49,94.4008992076,19.8580000397,0,19.8580000397,70.75,-26.49,75.5465591539,130.97
2019-06-12 18:30:00,100.1071666937,34.04,105.73630608,13.5271666937,0,13.5271666937,86.58,34.04,93.0312743114,131.26,90.6071666937,-25.35,94.0865620387,13.5271666937,0,13.5271666937,77.08,-25.35,81.1415362191,130.47
2019-06-12 19:00:00,99.0021666975,33.46,104.5035913775,15.3921666975,0,15.3921666975,83.61,33.46,90.056669381,131.07,89.4321666975,-25.57,93.015790811,15.3921666975,0,15.3921666975,74.04,-25.57,78.3310059938,130.32
2019-06-12 19:30:00,97.3450000421,32.29,102.5606802493,21.0550000421,0,21.0550000421,76.29,32.29,82.8420678158,131.26,84.5150000421,-29.94,89.6615236995,21.0550000421,0,21.0550000421,63.46,-29.94,70.1681922241,131.05
2019-06-12 20:00:00,95.3201666974,32.04,100.5609058194,15.3601666974,0,15.3601666974,79.96,32.04,86.1403691657,131.26,81.9401666974,-31.28,87.7076354623,15.3601666974,0,15.3601666974,66.58,-31.28,73.5617754,131.26
2019-06-12 20:30:00,93.0228333566,31.01,98.0554313931,11.6428333566,0,11.6428333566,81.38,31.01,87.0880273057,130.74,77.0228333566,-32.7,83.6768000002,11.6428333566,0,11.6428333566,65.38,-32.7,73.1015348676,130.52
2019-06-12 21:00:00,91.6376666869,30.54,96.5927199939,10.1376666869,0,10.1376666869,81.5,30.54,87.0341404278,131.26,75.1076666869,-33.42,82.2074083958,10.1376666869,0,10.1376666869,64.97,-33.42,73.0615993529,131.24
2019-06-12 21:30:00,90.3430000192,30.36,95.3078551457,9.6030000192,0,9.6030000192,80.74,30.36,86.2593600718,131.26,73.4630000192,-33.86,80.8907409524,9.6030000192,0,9.6030000192,63.86,-33.86,72.2813890293,131.24
2019-06-12 22:00:00,87.9978333522,29.74,92.8874925632,9.4178333522,0,9.4178333522,78.58,29.74,84.0195453451,131.26,71.0978333522,-34.82,79.1664973797,9.4178333522,0,9.4178333522,61.68,-34.82,70.8297592824,131.24
2019-06-12 22:30:00,84.6756666849,28.7,89.4072621689,9.1356666849,0,9.1356666849,75.54,28.7,80.8083015537,131.78,72.4456666849,-32.95,79.5869155165,9.1356666849,0,9.1356666849,63.31,-32.95,71.3712729325,131.24
2019-06-12 23:00:00,74.6963333396,27.91,79.7402678349,3.1563333396,0,3.1563333396,71.54,27.91,76.7915340386,132.17,64.2563333396,-32.24,71.890847639,3.1563333396,0,3.1563333396,61.1,-32.24,69.0842065888,131.36
2019-06-12 23:30:00,69.3063333416,26.81,74.311129323,4.1363333416,0,4.1363333416,65.17,26.81,70.4691776595,132.17,58.9963333416,-33.36,67.7750466452,4.1363333416,0,4.1363333416,54.86,-33.36,64.2067691135,131.26
2019-06-13 00:00:00,67.766333341,26.17,72.6439593806,3.856333341,0,3.856333341,63.91,26.17,69.0605314199,132.17,57.896333341,-33.95,67.1162269078,3.856333341,0,3.856333341,54.04,-33.95,63.819464899,131.26
2019-06-13 00:30:00,64.6513333386,25.93,69.6574461379,2.6413333386,0,2.6413333386,62.01,25.93,67.2131311575,132.17,54.7913333386,-34.32,64.6525529969,2.6413333386,0,2.6413333386,52.15,-34.32,62.4298398204,131.67
2019-06-13 01:00:00,62.9825000051,25.44,67.9263491356,2.5525000050999997,0,2.5525000050999997,60.43,25.44,65.5665959159,132.58,53.0425000051,-34.99,63.543740107,2.5525000050999997,0,2.5525000050999997,50.49,-34.99,61.4291478046,132.19
2019-06-13 01:30:00,66.4576666736,25.47,71.1712186189,3.4776666736,0,3.4776666736,62.98,25.47,67.9352728706,132.29,56.0076666736,-35.1,66.0974184535,3.4776666736,0,3.4776666736,52.53,-35.1,63.1776139151,132.19
2019-06-13 02:00:00,65.5608333441,24.82,70.1017493988,5.3608333441,0,5.3608333441,60.2,24.82,65.1158383191,132.29,54.8408333441,-35.74,65.4588771816,5.3608333441,0,5.3608333441,49.48,-35.74,61.037840722,132.19
2019-06-13 02:30:00,63.7300000109,24.33,68.2162869218,5.4600000109,0,5.4600000109,58.27,24.33,63.1454020496,133.06,52.8200000109,-36.49,64.1986954786,5.4600000109,0,5.4600000109,47.36,-36.49,59.7870362202,132.19
2019-06-13 03:00:00,62.5228333424,24.16,67.0284289624,4.5328333424,0,4.5328333424,57.99,24.16,62.8215385039,133.13,51.7028333424,-36.06,63.0357563263,4.5328333424,0,4.5328333424,47.17,-36.06,59.3745105243,132.19
2019-06-13 03:30:00,61.4775000091,23.7,65.8875785514,4.5675000091,0,4.5675000091,56.91,23.7,61.6476933875,133.13,50.5375000091,-35.48,61.7484356658,4.5675000091,0,4.5675000091,45.97,-35.48,58.0695384862,132.19
2019-06-13 04:00:00,60.8936666743,23.63,65.3178041657,3.7936666743,0,3.7936666743,57.1,23.63,61.7963340337,133.13,50.2636666743,-35.45,61.5072246776,3.7936666743,0,3.7936666743,46.47,-35.45,58.4479546263,132.19
2019-06-13 04:30:00,59.8011666775,23.23,64.1545979334,5.4211666775000005,0,5.4211666775000005,54.38,23.23,59.1338929887,133.13,49.0711666775,-35.87,60.783519963,5.4211666775000005,0,5.4211666775000005,43.65,-35.87,56.497605259,132.19
2019-06-13 05:00:00,60.6236666731,23.66,65.0770663206,3.2136666731,0,3.2136666731,57.41,23.66,62.0943129441,133.13,50.3536666731,-35.16,61.4143089795,3.2136666731,0,3.2136666731,47.14,-35.16,58.8082069103,132.19
2019-06-13 05:30:00,62.0275000057,24.17,66.5702610552,2.8375000057,0,2.8375000057,59.19,24.17,63.9346932424,132.62,51.8075000057,-34.38,62.1771779421,2.8375000057,0,2.8375000057,48.97,-34.38,59.8334797584,132.19
2019-06-13 06:00:00,64.1233333451,24.32,68.5803490753,5.9033333451,0,5.9033333451,58.22,24.32,63.0954102927,133.13,53.0933333451,-34.91,63.5421918547,5.9033333451,0,5.9033333451,47.19,-34.91,58.6992691607,132.19
2019-06-13 06:30:00,73.8460000183,26.03,78.2993781502,9.1660000183,0,9.1660000183,64.68,26.03,69.7213260057,132.38,56.8060000183,-35.45,66.9598696092,9.1660000183,0,9.1660000183,47.64,-35.45,59.3824224834,132.19
2019-06-13 07:00:00,81.8856666871,29.09,86.899312476,10.2356666871,0,10.2356666871,71.65,29.09,77.3301403076,131.76,64.3456666871,-34.04,72.7948241389,10.2356666871,0,10.2356666871,54.11,-34.04,63.9266274724,131.69
2019-06-13 07:30:00,90.5818333556,29.77,95.3484212458,11.1318333556,0,11.1318333556,79.45,29.77,84.8443009282,131.26,72.9218333556,-33.87,80.4037976711,11.1318333556,0,11.1318333556,61.79,-33.87,70.4640404746,131.33
2019-06-13 08:00:00,93.7155000247,29.14,98.1414007689,12.3355000247,0,12.3355000247,81.38,29.14,86.4398287828,131.26,75.8555000247,-35.36,83.6922128038,12.3355000247,0,12.3355000247,63.52,-35.36,72.6988308022,131.33
2019-06-13 08:30:00,95.6336666942,30.37,100.3400971964,13.7736666942,0,13.7736666942,81.86,30.37,87.3120638858,131.26,78.3136666942,-34.02,85.3837852938,13.7736666942,0,13.7736666942,64.54,-34.02,72.957329995,131.26
2019-06-13 09:00:00,95.1568333634,30.85,100.0327218251,15.0168333634,0,15.0168333634,80.14,30.85,85.8728251544,131.26,78.8568333634,-33.18,85.5529810591,15.0168333634,0,15.0168333634,63.84,-33.18,71.9476059365,131.26
2019-06-13 09:30:00,96.3778333602,32.34,101.6590495883,13.4178333602,0,13.4178333602,82.96,32.34,89.0406491441,130.87,83.1078333602,-30.85,88.6489394512,13.4178333602,0,13.4178333602,69.69,-30.85,76.2129818338,130.94
2019-06-13 10:00:00,96.9505000268,32.47,102.2433389294,13.3805000268,0,13.3805000268,83.57,32.47,89.6562647002,130.87,84.7805000268,-29.64,89.8123754545,13.3805000268,0,13.3805000268,71.4,-29.64,77.3077589896,130.85
2019-06-13 10:30:00,98.0050000339,32.17,103.1498372837,16.9650000339,0,16.9650000339,81.04,32.17,87.1916882507,131.26,82.3750000339,-31.6,88.2281170069,16.9650000339,0,16.9650000339,65.41,-31.6,72.6431559061,131.26
2019-06-13 11:00:00,98.6190000379,31.7,103.5885957452,18.9390000379,0,18.9390000379,79.68,31.7,85.7542558711,131.26,83.0290000379,-32.27,89.0795585266,18.9390000379,0,18.9390000379,64.09,-32.27,71.7557036061,131.26
2019-06-13 11:30:00,98.083500034,31.77,103.1004649792,16.993500034,0,16.993500034,81.09,31.77,87.0914519342,131.26,82.453500034,-32.15,88.4997297615,16.993500034,0,16.993500034,65.46,-32.15,72.9289661246,131.26
2019-06-13 12:00:00,98.1931667029,31.8,103.2140396804,18.1031667029,0,18.1031667029,80.09,31.8,86.1722002736,131.26,82.6031667029,-32.04,88.5993495989,18.1031667029,0,18.1031667029,64.5,-32.04,72.0195223533,131.26
2019-06-13 12:30:00,98.0246667052,31.89,103.0815569472,19.2446667052,0,19.2446667052,78.78,31.89,84.9897670311,131.26,83.1546667052,-31.86,89.0491897484,19.2446667052,0,19.2446667052,63.91,-31.86,71.4111174818,131.26
2019-06-13 13:00:00,97.1023333717,31.65,102.1302386477,19.1823333717,0,19.1823333717,77.92,31.65,84.1026093531,131.26,82.3323333717,-32.19,88.4014095953,19.1823333717,0,19.1823333717,63.15,-32.19,70.8810172049,131.26
2019-06-13 13:30:00,96.8936667067,31.22,101.7991701728,20.0236667067,0,20.0236667067,76.87,31.22,82.9679775576,131.26,81.8136667067,-32.71,88.1102727268,20.0236667067,0,20.0236667067,61.79,-32.71,69.9138627169,131.33
2019-06-13 14:00:00,95.9560000424,31.11,100.8731185407,21.1860000424,0,21.1860000424,74.77,31.11,80.983856416,131.26,80.8760000424,-32.86,87.2966607772,21.1860000424,0,21.1860000424,59.69,-32.86,68.1371829473,131.78
2019-06-13 14:30:00,96.3856667047,31.41,101.3744782779,19.0156667047,0,19.0156667047,77.37,31.41,83.5027245064,131.26,82.0656667047,-32.34,88.2079885934,19.0156667047,0,19.0156667047,63.05,-32.34,70.8602716619,131.26
2019-06-13 15:00:00,94.9486666957,32.51,100.3600986811,14.4986666957,0,14.4986666957,80.45,32.51,86.7704016356,131.07,86.1986666957,-28.21,90.6973772504,14.4986666957,0,14.4986666957,71.7,-28.21,77.0499454899,131.07
2019-06-13 15:30:00,91.0468333653,33.53,97.0246709134,15.9968333653,0,15.9968333653,75.05,33.53,82.1995340619,131.07,84.6468333653,-26.2,88.6088392813,15.9968333653,0,15.9968333653,68.65,-26.2,73.4796740602,131.07
2019-06-13 16:00:00,90.4738333651,32.92,96.2768971445,15.8838333651,0,15.8838333651,74.59,32.92,81.5315552409,130.96,84.3338333651,-26.53,88.4083500019,15.8838333651,0,15.8838333651,68.45,-26.53,73.4114664068,130.82
2019-06-13 16:30:00,96.2905000324,33.2,101.8533278616,16.1805000324,0,16.1805000324,80.11,33.2,86.7170807857,130.32,89.5105000324,-25.73,93.135184093,16.1805000324,0,16.1805000324,73.33,-25.73,77.7130735462,130.32
2019-06-13 17:00:00,100.0548333629,33.51,105.5172487288,14.8048333629,0,14.8048333629,85.25,33.51,91.5995775099,130.32,92.0548333629,-25.42,95.5000981438,14.8048333629,0,14.8048333629,77.25,-25.42,81.3248971718,130.32
2019-06-13 17:30:00,103.0693333581,33.08,108.247743066,12.3893333581,0,12.3893333581,90.68,33.08,96.5253790461,130.32,94.6993333581,-25.55,98.0855047317,12.3893333581,0,12.3893333581,82.31,-25.55,86.184329202,130.32
2019-06-13 18:00:00,103.8456666958,31.81,108.6084646402,14.5856666958,0,14.5856666958,89.26,31.81,94.7587658214,130.5,90.0256666958,-29.74,94.81080246490001,14.5856666958,0,14.5856666958,75.44,-29.74,81.0904507325,130.53
2019-06-13 18:30:00,101.9910000358,30.13,106.3483943851,17.8910000358,0,17.8910000358,84.1,30.13,89.334354534,131.26,86.4710000358,-32.44,92.3557656413,17.8910000358,0,17.8910000358,68.58,-32.44,75.8654730427,131.26
2019-06-13 19:00:00,100.5816666996,29.57,104.8382400466,16.4716666996,0,16.4716666996,84.11,29.57,89.1564748069,131.26,84.5516666996,-33.02,90.7706160697,16.4716666996,0,16.4716666996,68.08,-33.02,75.6650963126,131.26
2019-06-13 19:30:00,99.1631666976,29.16,103.3616913054,15.4831666976,0,15.4831666976,83.68,29.16,88.6151680019,131.26,82.8231666976,-33.53,89.3528837913,15.4831666976,0,15.4831666976,67.34,-33.53,75.2259031185,131.26
2019-06-13 20:00:00,96.7785000291,30.85,101.5765748973,14.5285000291,0,14.5285000291,82.25,30.85,87.845233223,130.61,79.9085000291,-31.24,85.7980534563,14.5285000291,0,14.5285000291,65.38,-31.24,72.4602097706,130.36
2019-06-13 20:30:00,96.3281666899,31.04,101.2057177132,11.6081666899,0,11.6081666899,84.72,31.04,90.2272686054,130.97,79.4781666899,-31.01,85.3135339813,11.6081666899,0,11.6081666899,67.87,-31.01,74.6187442939,130.57
2019-06-13 21:00:00,94.5961666892,30.24,99.3120956998,11.2761666892,0,11.2761666892,83.32,30.24,88.6379151379,131.26,77.6661666892,-31.79,83.9204239038,11.2761666892,0,11.2761666892,66.39,-31.79,73.6086693264,130.99
2019-06-13 21:30:00,92.0830000167,29.92,96.8219256784,8.3530000167,0,8.3530000167,83.73,29.92,88.9152366021,131.26,77.4530000167,-31.3,83.5383577262,8.3530000167,0,8.3530000167,69.1,-31.3,75.8584207587,130.81
2019-06-13 22:00:00,88.5916666853,29.07,93.2391994071,9.3016666853,0,9.3016666853,79.29,29.07,84.4509857847,131.26,71.7116666853,-33.58,79.1844652617,9.3016666853,0,9.3016666853,62.41,-33.58,70.870476928,131.26
2019-06-13 22:30:00,84.7931666872,28.68,89.5121417286,10.2531666872,0,10.2531666872,74.54,28.68,79.8671021134,131.78,68.1131666872,-35.67,76.8879208729,10.2531666872,0,10.2531666872,57.86,-35.67,67.9715271272,131.72
2019-06-13 23:00:00,78.5981666848,27.49,83.266871601,9.0781666848,0,9.0781666848,69.52,27.49,74.7578123008,132.19,62.9081666848,-36.06,72.5104201867,9.0781666848,0,9.0781666848,53.83,-36.06,64.7919169341,132.19
2019-06-13 23:30:00,72.228000005,26.89,77.0711105714,2.478000005,0,2.478000005,69.75,26.89,74.7538266579,132.47,62.198000005,-33.61,70.6981138689,2.478000005,0,2.478000005,59.72,-33.61,68.5281730385,132.19
2019-06-14 00:00:00,66.9281666716,25.98,71.7937315789,2.4681666716,0,2.4681666716,64.46,25.98,69.498575525,132.76,57.0781666716,-34.39,66.6377461398,2.4681666716,0,2.4681666716,54.61,-34.39,64.5362239366,132.19
2019-06-14 00:30:00,61.5461666719,25.1,66.4675908395,2.6161666719000003,0,2.6161666719000003,58.93,25.1,64.0527509167,132.19,51.5861666719,-34.53,62.0761910228,2.6161666719000003,0,2.6161666719000003,48.97,-34.53,59.919794726,131.4
2019-06-14 01:00:00,59.0953333388,24.55,63.9918816916,2.7553333388,0,2.7553333388,56.34,24.55,61.4564732148,132.19,49.2353333388,-34.95,60.378974395,2.7553333388,0,2.7553333388,46.48,-34.95,58.1540445713,131.26
2019-06-14 01:30:00,62.0803333388,24.97,66.9138900936,2.7503333388,0,2.7503333388,59.33,24.97,64.3704109044,131.45,51.6803333388,-34.51,62.1433580845,2.7503333388,0,2.7503333388,48.93,-34.51,59.8755793291,131.26
2019-06-14 02:00:00,61.5591666722,24.83,66.3781583157,2.7891666722,0,2.7891666722,58.77,24.83,63.8000141066,131.62,51.1291666722,-34.57,61.7193372015,2.7891666722,0,2.7891666722,48.34,-34.57,59.4292899167,131.26
2019-06-14 02:30:00,60.7930000056,24.58,65.5741202738,2.7930000056,0,2.7930000056,58.0,24.58,62.9934631529,132.19,50.3030000056,-34.98,61.2698311534,2.7930000056,0,2.7930000056,47.51,-34.98,58.9983092978,131.26
2019-06-14 03:00:00,59.1496666723,24.47,64.0114362239,2.8296666723,0,2.8296666723,56.32,24.47,61.4062154835,132.19,48.8396666723,-35.26,60.2377011569,2.8296666723,0,2.8296666723,46.01,-35.26,57.9671260285,131.37
2019-06-14 03:30:00,58.0326666723,24.27,62.9032852965,2.7926666723,0,2.7926666723,55.24,24.27,60.3364773582,132.19,47.8426666723,-35.44,59.5391833527,2.7926666723,0,2.7926666723,45.05,-35.44,57.3192472037,131.37
2019-06-14 04:00:00,57.2660000056,24.04,62.1072971288,2.8160000056000003,0,2.8160000056000003,54.45,24.04,59.5207871252,132.19,47.1760000056,-35.65,59.1311886954,2.8160000056000003,0,2.8160000056000003,44.36,-35.65,56.909859427,131.64
2019-06-14 04:30:00,56.795833339,24.11,61.7013677699,2.835833339,0,2.835833339,53.96,24.11,59.1013849246,132.19,46.785833339,-35.43,58.6872993179,2.835833339,0,2.835833339,43.95,-35.43,56.4525234157,131.26
2019-06-14 05:00:00,57.017333339,23.84,61.8006626266,2.827333339,0,2.827333339,54.19,23.84,59.2022102628,132.19,47.177333339,-35.59,59.0960986951,2.827333339,0,2.827333339,44.35,-35.59,56.8644933152,131.26
2019-06-14 05:30:00,59.3381666723,24.55,64.2162014139,2.8281666723,0,2.8281666723,56.51,24.55,61.6123575267,132.5,49.4681666723,-35.33,60.7890484703,2.8281666723,0,2.8281666723,46.64,-35.33,58.5106699671,131.8
2019-06-14 06:00:00,62.4025000057,25.04,67.2389292521,2.8625000057000003,0,2.8625000057000003,59.54,25.04,64.5911232291,132.19,52.6225000057,-35.04,63.221271,2.8625000057000003,0,2.8625000057000003,49.76,-35.04,60.859339464,132.19
2019-06-14 06:30:00,69.1721666732,26.44,74.0531042041,3.2621666732,0,3.2621666732,65.91,26.44,71.015503237,131.79,59.2821666732,-33.21,67.950565748,3.2621666732,0,3.2621666732,56.02,-33.21,65.1240700509,131.32
2019-06-14 07:00:00,78.003000009,28.07,82.8998969264,4.503000009,0,4.503000009,73.5,28.07,78.6776645561,131.26,68.163000009,-31.51,75.093772513,4.503000009,0,4.503000009,63.66,-31.51,71.0315120211,130.98
2019-06-14 07:30:00,88.1640000235,25.6,91.8055058269,11.7440000235,0,11.7440000235,76.42,25.6,80.593898032,131.95,75.7340000235,-36.55,84.0924566151,11.7440000235,0,11.7440000235,63.99,-36.55,73.6927581245,131.67
2019-06-14 08:00:00,91.2906666984,26.31,95.006325717,15.8806666984,0,15.8806666984,75.41,26.31,79.8679172134,131.95,78.4306666984,-36.73,86.6052098823,15.8806666984,0,15.8806666984,62.55,-36.73,72.5368554598,131.95
2019-06-14 08:30:00,93.7430000377,28.06,97.8525097076,18.8730000377,0,18.8730000377,74.87,28.06,79.9554907433,132.15,82.1030000377,-34.52,89.0647686529,18.8730000377,0,18.8730000377,63.23,-34.52,72.0393177369,131.67
2019-06-14 09:00:00,94.1431667145,28.44,98.3451546292,23.9131667145,0,23.9131667145,70.23,28.44,75.7699577669,132.15,79.4531667145,-35.82,87.1543349522,23.9131667145,0,23.9131667145,55.54,-35.82,66.0890611221,132.19
2019-06-14 09:30:00,93.3263333837,28.32,97.5285953084,25.1663333837,0,25.1663333837,68.16,28.32,73.8092677108,132.15,80.1063333837,-35.56,87.6443851492,25.1663333837,0,25.1663333837,54.94,-35.56,65.444000489,132.19
2019-06-14 10:00:00,93.9940000447,29.96,98.6533002205,22.3540000447,0,22.3540000447,71.64,29.96,77.6523740783,132.03,87.1940000447,-31.06,92.5608839834,22.3540000447,0,22.3540000447,64.84,-31.06,71.8954045819,131.42
2019-06-14 10:30:00,89.1285000434,29.38,93.8460117426,21.7185000434,0,21.7185000434,67.41,29.38,73.5342947202,132.19,85.5485000434,-30.73,90.9003782153,21.7185000434,0,21.7185000434,63.83,-30.73,70.8420905959,131.71
2019-06-14 11:00:00,87.4403333762,29.29,92.2155952155,21.4303333762,0,21.4303333762,66.01,29.29,72.2165091928,132.19,84.3803333762,-30.8,89.8258351516,21.4303333762,0,21.4303333762,62.95,-30.8,70.0809710264,132.17
2019-06-14 11:30:00,88.8320000445,29.55,93.6179829515,22.2420000445,0,22.2420000445,66.59,29.55,72.8521145884,132.19,85.1120000445,-30.49,90.4084766577,22.2420000445,0,22.2420000445,62.87,-30.49,69.8732924657,132.17
2019-06-14 12:00:00,85.5825000456,28.94,90.3431675006,22.7825000456,0,22.7825000456,62.8,28.94,69.1474048682,132.19,83.3225000456,-30.76,88.8190104304,22.7825000456,0,22.7825000456,60.54,-30.76,67.9063266567,131.34
2019-06-14 12:30:00,87.1635000483,28.59,91.7325669578,24.1435000483,0,24.1435000483,63.02,28.59,69.2019400017,132.19,83.4935000483,-31.67,89.2981156034,24.1435000483,0,24.1435000483,59.35,-31.67,67.271178078,132.19
2019-06-14 13:00:00,83.1378333808,28.83,87.9947057456,23.7278333808,0,23.7278333808,59.41,28.83,66.0357251796,132.58,81.2978333808,-31.07,87.0326525645,23.7278333808,0,23.7278333808,57.57,-31.07,65.4190323988,132.19
2019-06-14 13:30:00,82.7283333885,28.18,87.3961643623,27.5783333885,0,27.5783333885,55.15,28.18,61.9325027752,132.19,81.0583333885,-31.69,87.0328071001,27.5783333885,0,27.5783333885,53.48,-31.69,62.1640289878,132.19
2019-06-14 14:00:00,82.3108333848,28.03,86.9525973878,25.7108333848,0,25.7108333848,56.6,28.03,63.1604377756,132.5,79.5908333848,-31.95,85.7642306494,25.7108333848,0,25.7108333848,53.88,-31.95,62.6406968352,132.19
2019-06-14 14:30:00,77.0135000552,27.43,81.7525784961,27.6135000552,0,27.6135000552,49.4,27.43,56.5045564534,132.89,77.3635000552,-32.39,83.8702762652,27.6135000552,0,27.6135000552,49.75,-32.39,59.3647589063,132.19
2019-06-14 15:00:00,74.4243333906,27.35,79.2906293369,28.6543333906,0,28.6543333906,45.77,27.35,53.3189966147,133.13,74.7343333906,-32.48,81.4872443229,28.6543333906,0,28.6543333906,46.08,-32.48,56.3765625061,132.19
2019-06-14 15:30:00,72.8498334054,27.68,77.9312557784,36.0498334054,0,36.0498334054,36.8,27.68,46.0480444753,133.13,75.4398334054,-32.15,82.0048228109,36.0498334054,0,36.0498334054,39.39,-32.15,50.8448089779,132.19
2019-06-14 16:00:00,73.524000073,27.42,78.4705995054,36.494000073,0,36.494000073,37.03,27.42,46.0768629575,133.13,76.684000073,-32.24,83.1856566194,36.494000073,0,36.494000073,40.19,-32.24,51.5233316081,132.19
2019-06-14 16:30:00,75.5030000673,29.89,81.2041570313,33.6730000673,0,33.6730000673,41.83,29.89,51.411681552,132.58,77.5830000673,-28.86,82.7769382102,33.6730000673,0,33.6730000673,43.91,-28.86,52.5451015795,131.86
2019-06-14 17:00:00,80.2090000605,29.14,85.3382873669,30.2690000605,0,30.2690000605,49.94,29.14,57.8199204427,132.19,80.2090000605,-29.44,85.4411920019,30.2690000605,0,30.2690000605,49.94,-29.44,57.9716930924,131.37
2019-06-14 17:30:00,87.8006667315,27.97,92.1481306294,32.4306667315,0,32.4306667315,55.37,27.97,62.0335215831,132.19,81.5606667315,-32.61,87.838228908,32.4306667315,0,32.4306667315,49.13,-32.61,58.9675249608,131.84
2019-06-14 18:00:00,89.9090000514,28.06,94.1859431669,25.7090000514,0,25.7090000514,64.2,28.06,70.0642819131,132.19,82.0390000514,-32.54,88.2567228569,25.7090000514,0,25.7090000514,56.33,-32.54,65.0532128338,131.74
2019-06-14 18:30:00,90.8376666969,28.44,95.1856884775,15.1176666969,0,15.1176666969,75.72,28.44,80.8848069788,132.19,83.7576666969,-30.74,89.220481564,15.1176666969,0,15.1176666969,68.64,-30.74,75.2090233948,131.26
2019-06-14 19:00:00,88.6658333662,27.71,92.8949627618,16.4258333662,0,16.4258333662,72.24,27.71,77.3722282218,132.19,76.5058333662,-33.95,83.700328787,16.4258333662,0,16.4258333662,60.08,-33.95,69.0087595889,131.86
2019-06-14 19:30:00,90.0006667006,27.02,93.969146035,16.9506667006,0,16.9506667006,73.05,27.02,77.8869880018,132.19,74.2206667006,-35.97,82.4775621941,16.9506667006,0,16.9506667006,57.27,-35.97,67.6290898948,132.19
2019-06-14 20:00:00,90.8646666912,26.94,94.7742119614,12.2846666912,0,12.2846666912,78.58,26.94,83.0697297456,132.19,74.9246666912,-35.79,83.0339074041,12.2846666912,0,12.2846666912,62.64,-35.79,72.1435631224,132.19
2019-06-14 20:30:00,90.0685000215,29.01,94.6251277205,10.7685000215,0,10.7685000215,79.3,29.01,84.4397424203,131.26,73.5085000215,-33.21,80.6622816155,10.7685000215,0,10.7685000215,62.74,-33.21,70.9874052209,131.26
2019-06-14 21:00:00,85.5985000104,29.1,90.4096964049,5.1785000104,0,5.1785000104,80.42,29.1,85.523016785,131.26,74.5885000104,-30.67,80.6479586462,5.1785000104,0,5.1785000104,69.41,-30.67,75.8841024194,131.26
2019-06-14 21:30:00,81.65366667239999,28.44,86.4647609206,2.8736666724,0,2.8736666724,78.78,28.44,83.7563251343,131.93,71.1736666724,-31.22,77.7198766571,2.8736666724,0,2.8736666724,68.3,-31.22,75.097126443,131.26
2019-06-14 22:00:00,80.0758333484,27.47,84.6566003714,7.5558333484,0,7.5558333484,72.52,27.47,77.5483803828,131.34,65.1758333484,-34.0,73.5111505329,7.5558333484,0,7.5558333484,57.62,-34.0,66.9033960274,131.26
2019-06-14 22:30:00,77.1070000074,27.18,81.7572128325,3.6870000074,0,3.6870000074,73.42,27.18,78.2895190942,131.27,66.7870000074,-32.38,74.2224209386,3.6870000074,0,3.6870000074,63.1,-32.38,70.9230174203,131.26
2019-06-14 23:00:00,72.0220000057,26.31,76.677145127,2.8620000057,0,2.8620000057,69.16,26.31,73.99541675,132.05,62.0120000057,-33.51,70.4869366955,2.8620000057,0,2.8620000057,59.15,-33.51,67.9826639666,131.26
2019-06-14 23:30:00,68.4110000058,25.61,73.0474983952,2.8910000058,0,2.8910000058,65.52,25.61,70.3472991664,132.33,58.4010000058,-34.75,67.9576287232,2.8910000058,0,2.8910000058,55.51,-34.75,65.4898663917,131.9
2019-06-15 00:00:00,63.7893333394,24.56,68.3540243722,3.0193333394,0,3.0193333394,60.77,24.56,65.5453011283,133.13,53.9793333394,-35.93,64.8439151175,3.0193333394,0,3.0193333394,50.96,-35.93,62.3529189373,132.2
2019-06-15 00:30:00,59.5055000063,24.15,64.2193664793,3.1555000063,0,3.1555000063,56.35,24.15,61.3069735022,132.96,49.6655000063,-36.36,61.5525100291,3.1555000063,0,3.1555000063,46.51,-36.36,59.0358340332,132.49
2019-06-15 01:00:00,54.9868333397,23.57,59.8255525736,3.2068333397,0,3.2068333397,51.78,23.57,56.892119841,132.19,45.2868333397,-36.13,57.9333597674,3.2068333397,0,3.2068333397,42.08,-36.13,55.4626297609,131.62
2019-06-15 01:30:00,57.2640000064,23.98,62.0822526712,3.2140000064,0,3.2140000064,54.05,23.98,59.1307272068,132.19,47.1540000064,-35.93,59.2829201086,3.2140000064,0,3.2140000064,43.94,-35.93,56.7599198379,131.62
2019-06-15 02:00:00,56.4780000066,23.78,61.2801181848,3.2880000066,0,3.2880000066,53.19,23.78,58.2637494502,132.41,46.3880000066,-36.17,58.8227459799,3.2880000066,0,3.2880000066,43.1,-36.17,56.2661434612,132.01
2019-06-15 02:30:00,55.4688333402,23.37,60.1909326404,3.4088333402,0,3.4088333402,52.06,23.37,57.0648797423,132.41,45.4288333402,-36.53,58.2942518491,3.4088333402,0,3.4088333402,42.02,-36.53,55.6787329238,132.09
2019-06-15 03:00:00,53.5845000069,23.34,58.4470208051,3.4545000069,0,3.4545000069,50.13,23.34,55.2971292202,133.11,43.7045000069,-36.72,57.082762029,3.4545000069,0,3.4545000069,40.25,-36.72,54.4832166818,132.19
2019-06-15 03:30:00,52.3846666735,23.28,57.3246168979,3.4146666735,0,3.4146666735,48.97,23.28,54.2219448194,133.11,42.6046666735,-36.87,56.3431852344,3.4146666735,0,3.4146666735,39.19,-36.87,53.8075552316,132.19
2019-06-15 04:00:00,51.7038333402,23.19,56.6662375852,3.4138333402,0,3.4138333402,48.29,23.19,53.5695827872,133.11,41.9438333402,-37.08,55.9840294662,3.4138333402,0,3.4138333402,38.53,-37.08,53.4741741404,132.19
2019-06-15 04:30:00,51.3958333402,23.0,56.3074745015,3.4258333402,0,3.4258333402,47.97,23.0,53.1988806273,133.11,41.6158333402,-37.3,55.8853074126,3.4258333402,0,3.4258333402,38.19,-37.3,53.383200541,132.19
2019-06-15 05:00:00,50.2766666758,22.64,55.1390316566,4.5666666758000005,0,4.5666666758000005,45.71,22.64,51.0095451852,133.11,40.3266666758,-37.24,54.8913257736,4.5666666758000005,0,4.5666666758000005,35.76,-37.24,51.6294024757,132.19
2019-06-15 05:30:00,50.6755000091,22.17,55.3128845855,4.5355000091,0,4.5355000091,46.14,22.17,51.1899257667,133.11,40.4755000091,-36.31,54.3753823066,4.5355000091,0,4.5355000091,35.94,-36.31,51.0891348527,132.19
2019-06-15 06:00:00,51.9765000062,22.52,56.6454495338,3.0865000062,0,3.0865000062,48.89,22.52,53.8273397076,133.11,41.9665000062,-35.79,55.1553372102,3.0865000062,0,3.0865000062,38.88,-35.79,52.8448531079,132.19
2019-06-15 06:30:00,55.4960000068,22.93,60.0465728977,3.4060000068000003,0,3.4060000068000003,52.09,22.93,56.9135572601,132.66,45.3460000068,-35.2,57.4047011717,3.4060000068000003,0,3.4060000068000003,41.94,-35.2,54.7540281623,131.89
2019-06-15 07:00:00,58.8718333416,23.73,63.474448883,4.1518333416,0,4.1518333416,54.72,23.73,59.6438705987,132.29,48.8418333416,-34.3,59.6826162645,4.1518333416,0,4.1518333416,44.69,-34.3,56.3354781643,131.5
2019-06-15 07:30:00,64.4223333437,24.94,69.0814058445,5.2023333437,0,5.2023333437,59.22,24.94,64.2573886802,131.67,54.8123333437,-34.14,64.5750066712,5.2023333437,0,5.2023333437,49.61,-34.14,60.2220200591,131.26
2019-06-15 08:00:00,72.3063333469,26.52,77.016337501,6.7763333468999996,0,6.7763333468999996,65.53,26.52,70.6929367052,132.03,62.9663333469,-33.6,71.3702958881,6.7763333468999996,0,6.7763333468999996,56.19,-33.6,65.4696578577,131.35
2019-06-15 08:30:00,75.7660000222,27.48,80.5955157522,11.1160000222,0,11.1160000222,64.65,27.48,70.2479387598,132.19,68.6160000222,-32.22,75.8042469724,11.1160000222,0,11.1160000222,57.5,-32.22,65.911898774,131.26
2019-06-15 09:00:00,78.8990000375,28.42,83.8614846453,18.7390000375,0,18.7390000375,60.16,28.42,66.5351185465,131.71,72.3190000375,-30.97,78.6713331934,18.7390000375,0,18.7390000375,53.58,-30.97,61.8866488025,131.26
2019-06-15 09:30:00,82.5803333898,29.05,87.5409273584,28.2203333898,0,28.2203333898,54.36,29.05,61.6353153638,131.26,72.2303333898,-32.66,79.2710329288,28.2203333898,0,28.2203333898,44.01,-32.66,54.80470509,131.26
2019-06-15 10:00:00,79.2670000663,29.21,84.4776976456,33.1370000663,0,33.1370000663,46.13,29.21,54.6003754566,131.43,73.4570000663,-31.5,79.9260962311,33.1370000663,0,33.1370000663,40.32,-31.5,51.1659300707,131.26
2019-06-15 10:30:00,74.1573333993,29.87,79.9470261917,32.9673333993,0,32.9673333993,41.19,29.87,50.8805758615,131.26,74.3473333993,-28.6,79.6585587591,32.9673333993,0,32.9673333993,41.38,-28.6,50.3017335685,131.04
2019-06-15 11:00:00,74.5530000747,30.53,80.5619681993,37.3530000747,0,37.3530000747,37.2,30.53,48.1240158341,131.26,75.0030000747,-27.91,80.0276084874,37.3530000747,0,37.3530000747,37.65,-27.91,46.8667323376,131.26
2019-06-15 11:30:00,75.5593334209,30.65,81.5391646205,43.7993334209,0,43.7993334209,31.76,30.65,44.1375135231,131.89,74.2793334209,-29.35,79.8676522345,43.7993334209,0,43.7993334209,30.48,-29.35,42.3137436302,131.26
2019-06-15 12:00:00,72.0656667644,29.74,77.9610667333,48.8656667644,0,48.8656667644,23.2,29.74,37.7187963753,132.19,68.6656667644,-31.64,75.6046519217,48.8656667644,0,48.8656667644,19.8,-31.64,37.3246513714,131.26
2019-06-15 12:30:00,72.3640000935,30.22,78.4206408386,46.7740000935,0,46.7740000935,25.59,30.22,39.5991982242,132.19,70.0940000935,-30.77,76.5503869952,46.7740000935,0,46.7740000935,23.32,-30.77,38.6084874089,131.26
2019-06-15 13:00:00,70.2250000831,30.38,76.5146720354,41.5750000832,0,41.5750000832,28.65,30.38,41.758435076,132.19,74.0350000831,-27.81,79.0858858287,41.5750000832,0,41.5750000832,32.46,-27.81,42.7439785233,131.26
2019-06-15 13:30:00,66.0143334122,30.54,72.736399525,39.4543334122,0,39.4543334122,26.56,30.54,40.4737594004,132.3,70.8143334122,-27.49,75.9629509473,39.4543334122,0,39.4543334122,31.36,-27.49,41.7031137926,131.26
2019-06-15 14:00:00,63.4608334151,30.35,70.3448639044,40.8608334151,0,40.8608334151,22.6,30.35,37.840223308,132.82,68.8908334151,-27.74,74.26610619,40.8608334151,0,40.8608334151,28.03,-27.74,39.4358783343,131.68
2019-06-15 14:30:00,61.5861667461,29.83,68.4301456558,39.7161667461,0,39.7161667461,21.87,29.83,36.9881846,132.47,66.9461667461,-28.19,72.6392823615,39.7161667461,0,39.7161667461,27.23,-28.19,39.1937367445,131.39
2019-06-15 15:00:00,58.4806667393,29.14,65.3385642808,36.3206667393,0,36.3206667393,22.16,29.14,36.6088131466,133.13,63.4006667393,-28.92,69.6850840782,36.3206667393,0,36.3206667393,27.08,-28.92,39.6193488084,132.19
2019-06-15 15:30:00,57.3983333994,28.87,64.2498683036,33.0183333994,0,33.0183333994,24.38,28.87,37.7870520152,133.13,61.9483333994,-29.37,68.5579529373,33.0183333994,0,33.0183333994,28.93,-29.37,41.2254993905,132.19
2019-06-15 16:00:00,59.0621667283,28.51,65.5832268087,30.8221667283,0,30.8221667283,28.24,28.51,40.1287639979,133.13,62.4121667283,-29.74,69.1357082536,30.8221667283,0,30.8221667283,31.59,-29.74,43.386584332,132.19
2019-06-15 16:30:00,65.6465000603,28.54,71.5820827454,30.1665000603,0,30.1665000603,35.48,28.54,45.5341849603,132.97,66.7065000603,-29.88,73.0928967157,30.1665000603,0,30.1665000603,36.54,-29.88,47.2015465848,131.79
2019-06-15 17:00:00,70.0473333896,28.46,75.6082040191,28.1473333896,0,28.1473333896,41.9,28.46,50.6515705581,132.43,69.7473333896,-29.99,75.9216083534,28.1473333896,0,28.1473333896,41.6,-29.99,51.2831366045,131.3
2019-06-15 17:30:00,72.9980000515,28.39,78.3243264352,25.7680000515,0,25.7680000515,47.23,28.39,55.1059434181,132.33,71.6080000515,-30.06,77.6615044368,25.7680000515,0,25.7680000515,45.84,-30.06,54.8170520915,131.4
2019-06-15 18:00:00,76.384500047,28.84,81.6476420201,23.514500047,0,23.514500047,52.87,28.84,60.22443441,132.6,73.664500047,-29.96,79.5239597051,23.514500047,0,23.514500047,50.15,-29.96,58.417669416,132.12
2019-06-15 18:30:00,80.644166711,27.83,85.3111395101,22.174166711,0,22.174166711,58.47,27.83,64.7553071184,132.4,70.444166711,-33.87,78.1636585864,22.174166711,0,22.174166711,48.27,-33.87,58.9675317442,132.12
2019-06-15 19:00:00,80.7608333759,27.01,85.1578082595,21.2708333759,0,21.2708333759,59.49,27.01,65.3345253293,132.86,67.3208333759,-35.7,76.2009488551,21.2708333759,0,21.2708333759,46.05,-35.7,58.2674222872,132.19
2019-06-15 19:30:00,81.3348333658,26.87,85.6583447111,16.2248333658,0,16.2248333658,65.11,26.87,70.4365601091,132.38,66.4948333658,-36.1,75.6622287826,16.2248333658,0,16.2248333658,50.27,-36.1,61.8892793624,132.19
2019-06-15 20:00:00,80.706666692,26.83,85.0494852926,12.676666692,0,12.676666692,68.03,26.83,73.1295412265,133.1,64.666666692,-36.41,74.2123027608,12.676666692,0,12.676666692,51.99,-36.41,63.471633034,132.19
2019-06-15 20:30:00,78.5566666893,26.21,82.8137306329,11.3166666893,0,11.3166666893,67.24,26.21,72.1677330945,133.1,62.4366666893,-37.07,72.6121356749,11.3166666893,0,11.3166666893,51.12,-37.07,63.1461740725,132.19
