Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-15 21:00:00,76.8716666874,25.58,81.0159832336,10.3816666874,0,10.3816666874,66.49,25.58,71.2408344982,133.1,60.4116666874,-37.84,71.2841852865,10.3816666874,0,10.3816666874,50.03,-37.84,62.7285142499,132.69
2019-06-15 21:30:00,75.4406666831,25.06,79.4940110297,8.2306666831,0,8.2306666831,67.21,25.06,71.729963753,132.61,59.0106666831,-37.83,70.0954184122,8.2306666831,0,8.2306666831,50.78,-37.83,63.3223286053,132.14
2019-06-15 22:00:00,75.4950000105,25.3,79.6215110795,5.2650000105,0,5.2650000105,70.23,25.3,74.6481272371,131.58,64.1050000105,-34.66,72.8750068703,5.2650000105,0,5.2650000105,58.84,-34.66,68.2895394625,131.0
2019-06-15 22:30:00,74.0915000168,24.82,78.1382286383,8.3915000168,0,8.3915000168,65.7,24.82,70.2319186695,131.91,59.0915000168,-37.1,69.7725975884,8.3915000168,0,8.3915000168,50.7,-37.1,62.8243583334,131.48
2019-06-15 23:00:00,70.0363333523,24.12,74.0733581622,9.4763333523,0,9.4763333523,60.56,24.12,65.1865630326,132.19,53.7163333523,-38.74,66.2286348101,9.4763333523,0,9.4763333523,44.24,-38.74,58.8044658168,132.19
2019-06-15 23:30:00,66.9443333523,23.81,71.0525148604,9.4843333523,0,9.4843333523,57.46,23.81,62.1978110547,132.63,50.5943333523,-39.4,64.126020985,9.4843333523,0,9.4843333523,41.11,-39.4,56.9420064627,132.19
2019-06-16 00:00:00,62.9313333486,23.05,67.0198121232,7.6413333486,0,7.6413333486,55.29,23.05,59.9023088036,132.85,49.6813333486,-38.8,63.0370913296,7.6413333486,0,7.6413333486,42.04,-38.8,57.2084049769,132.19
2019-06-16 00:30:00,58.8096666721,23.23,63.231398799,2.6996666721,0,2.6996666721,56.11,23.23,60.7286176362,132.85,49.2896666721,-37.06,61.6677779772,2.6996666721,0,2.6996666721,46.59,-37.06,59.5321064637,132.19
2019-06-16 01:00:00,55.7050000054,22.99,60.2626511664,2.6950000054,0,2.6950000054,53.01,22.99,57.7806213189,133.13,46.2050000054,-37.36,59.4194549411,2.6950000054,0,2.6950000054,43.51,-37.36,57.3488421853,132.19
2019-06-16 01:30:00,57.781666672200004,23.15,62.2466344747,2.7916666722,0,2.7916666722,54.99,23.15,59.6642489268,133.13,47.9416666722,-37.24,60.7060211455,2.7916666722,0,2.7916666722,45.15,-37.24,58.5264051519,132.19
2019-06-16 02:00:00,56.608833339,23.06,61.1254743294,2.808833339,0,2.808833339,53.8,23.06,58.5337816991,133.13,46.738833339,-37.38,59.8479986456,2.808833339,0,2.808833339,43.93,-37.38,57.6811000242,132.19
2019-06-16 02:30:00,55.5663333391,22.75,60.0431503233,2.8663333391,0,2.8663333391,52.7,22.75,57.4008057435,133.13,45.7263333391,-37.72,59.2764368079,2.8663333391,0,2.8663333391,42.86,-37.72,57.0944655812,132.19
2019-06-16 03:00:00,53.4751666723,22.36,57.9617378158,2.7951666723,0,2.7951666723,50.68,22.36,55.3934292132,133.13,43.7851666723,-38.18,58.0934869027,2.7951666723,0,2.7951666723,40.99,-38.18,56.0168947729,132.31
2019-06-16 03:30:00,50.4803333389,22.05,55.0859923575,2.8003333389,0,2.8003333389,47.68,22.05,52.531751351,133.13,40.8803333389,-38.18,55.9366968448,2.8003333389,0,2.8003333389,38.08,-38.18,53.9240094948,132.47
2019-06-16 04:00:00,48.9966666725,22.08,53.741973773,2.9166666725,0,2.9166666725,46.08,22.08,51.0968961875,133.13,39.4566666725,-38.05,54.8145149108,2.9166666725,0,2.9166666725,36.54,-38.05,52.7539012775,132.19
2019-06-16 04:30:00,48.7116666728,21.97,53.4369476115,3.0516666728,0,3.0516666728,45.66,21.97,50.670667057,133.13,39.2016666728,-38.2,54.7358262012,3.0516666728,0,3.0516666728,36.15,-38.2,52.5933693539,132.19
2019-06-16 05:00:00,48.0895000058,21.99,52.8787302307,2.9095000058,0,2.9095000058,45.18,21.99,50.247313361,133.13,38.5295000058,-38.29,54.3198533752,2.9095000058,0,2.9095000058,35.62,-38.29,52.2963526453,132.28
2019-06-16 05:30:00,48.190833339,22.1,53.0166617009,2.830833339,0,2.830833339,45.36,22.1,50.4573047239,133.13,38.580833339,-38.22,54.3069894317,2.830833339,0,2.830833339,35.75,-38.22,52.333840868,132.19
2019-06-16 06:00:00,48.6226666729,22.31,53.4967271371,3.0926666729,0,3.0926666729,45.53,22.31,50.7022386094,133.13,39.0826666729,-37.93,54.4622780855,3.0926666729,0,3.0926666729,35.99,-37.93,52.2873311616,132.19
2019-06-16 06:30:00,50.9046666746,22.56,55.6797870798,3.9846666746,0,3.9846666746,46.92,22.56,52.0618862509,133.13,41.4346666746,-37.47,55.8644117703,3.9846666746,0,3.9846666746,37.45,-37.47,52.9764419341,132.19
2019-06-16 07:00:00,53.4258333442,23.15,58.2257861134,5.4158333442,0,5.4158333442,48.01,23.15,53.2999305816,133.13,44.0558333442,-36.9,57.4676121972,5.4158333442,0,5.4158333442,38.64,-36.9,53.4290145895,132.19
2019-06-16 07:30:00,57.5545000164,23.43,62.1408510735,8.1845000164,0,8.1845000164,49.37,23.43,54.6476147695,132.71,48.9245000164,-36.41,60.9860213643,8.1845000164,0,8.1845000164,40.74,-36.41,54.6391407326,132.19
2019-06-16 08:00:00,61.7226666864,23.7,66.1163942066,9.8526666864,0,9.8526666864,51.87,23.7,57.0279484113,132.49,54.9426666864,-35.94,65.6534859898,9.8526666864,0,9.8526666864,45.09,-35.94,57.661006755,132.19
2019-06-16 08:30:00,68.2795000267,24.71,72.6131821634,13.3395000267,0,13.3395000267,54.94,24.71,60.2410798376,132.19,61.2895000267,-34.74,70.4504819964,13.3395000267,0,13.3395000267,47.95,-34.74,59.2120773154,131.53
2019-06-16 09:00:00,73.9735000349,25.47,78.2355392863,17.4535000349,0,17.4535000349,56.52,25.47,61.9938004965,131.73,65.7435000349,-34.38,74.1902432725,17.4535000349,0,17.4535000349,48.29,-34.38,59.278229562,131.26
2019-06-16 09:30:00,79.2020000429,26.93,83.6551355913,21.4520000429,0,21.4520000429,57.75,26.93,63.7203844935,131.26,65.9520000429,-34.82,74.5794791458,21.4520000429,0,21.4520000429,44.5,-34.82,56.5038264191,131.26
2019-06-16 10:00:00,81.4191667124,27.99,86.0959976314,22.8791667124,0,22.8791667124,58.54,27.99,64.8873770467,131.58,70.2791667124,-33.32,77.7777839347,22.8791667124,0,22.8791667124,47.4,-33.32,57.939471865,131.26
2019-06-16 10:30:00,83.8643333758,28.94,88.7172475484,21.2443333758,0,21.2443333758,62.62,28.94,68.9839691523,131.76,75.3043333758,-31.22,81.5195131559,21.2443333758,0,21.2443333758,54.06,-31.22,62.4273337569,131.37
2019-06-16 11:00:00,85.7928333831,29.54,90.7360009031,24.8628333831,0,24.8628333831,60.93,29.54,67.7131929538,132.04,77.4328333831,-30.61,83.2635321478,24.8628333831,0,24.8628333831,52.57,-30.61,60.8323680289,131.26
2019-06-16 11:30:00,85.0348333796,30.18,90.231675635,23.1448333796,0,23.1448333796,61.89,30.18,68.8564049308,132.04,77.3048333796,-29.33,82.6818369647,23.1448333796,0,23.1448333796,54.16,-29.33,61.5918379333,131.26
2019-06-16 12:00:00,85.9838333794,30.54,91.2464311774,23.0338333794,0,23.0338333794,62.95,30.54,69.9670929795,131.49,78.6938333794,-28.76,83.7845869593,23.0338333794,0,23.0338333794,55.66,-28.76,62.6512027019,131.26
2019-06-16 12:30:00,83.6946667141,29.98,88.9021801554,23.7246667141,0,23.7246667141,59.97,29.98,67.0462623865,131.78,77.9846667141,-29.11,83.240617144,23.7246667141,0,23.7246667141,54.26,-29.11,61.5754796977,131.26
2019-06-16 13:00:00,82.532000038,29.58,87.6727291139,19.022000038,0,19.022000038,63.51,29.58,70.060663,132.19,76.212000038,-29.64,81.7728472648,19.022000038,0,19.022000038,57.19,-29.64,64.4144836198,131.26
2019-06-16 13:30:00,80.5893333671,29.15,85.69925993,16.8593333671,0,16.8593333671,63.73,29.15,70.0802069061,132.19,74.1893333671,-30.2,80.1005442269,16.8593333671,0,16.8593333671,57.33,-30.2,64.7979081452,131.26
2019-06-16 14:00:00,79.1443333632,28.98,84.2832480598,14.9243333632,0,14.9243333632,64.22,28.98,70.4560061315,132.19,72.2343333632,-30.62,78.456250971,14.9243333632,0,14.9243333632,57.31,-30.62,64.9770767271,131.26
2019-06-16 14:30:00,73.8776666998,27.93,78.9809757916,16.5476666998,0,16.5476666998,57.33,27.93,63.7715751726,132.6,70.1576666998,-31.23,76.7946033049,16.5476666998,0,16.5476666998,53.61,-31.23,62.043089865,132.19
2019-06-16 15:00:00,71.911500037,27.29,76.9155896914,18.501500037,0,18.501500037,53.41,27.29,59.9780976691,133.07,68.681500037,-31.82,75.6945232321,18.501500037,0,18.501500037,50.18,-31.82,59.4183877264,132.19
2019-06-16 15:30:00,76.3700000384,28.04,81.354892329,19.2000000384,0,19.2000000384,57.17,28.04,63.6761376027,133.07,70.8500000384,-31.31,77.4599161208,19.2000000384,0,19.2000000384,51.65,-31.31,60.3989950248,132.19
2019-06-16 16:00:00,77.1806666956,28.68,82.3370980275,14.4906666956,0,14.4906666956,62.69,28.68,68.9389476276,133.07,69.8006666956,-31.07,76.4033897884,14.4906666956,0,14.4906666956,55.31,-31.07,63.4392701723,132.19
2019-06-16 16:30:00,78.3663333613,28.49,83.3844248316,14.0063333613,0,14.0063333613,64.36,28.49,70.3838738633,132.82,71.6663333613,-31.12,78.1314132565,14.0063333613,0,14.0063333613,57.66,-31.12,65.5219810445,132.19
2019-06-16 17:00:00,82.9646666972,28.98,87.8804660899,15.2646666972,0,15.2646666972,67.7,28.98,73.6419065478,132.19,75.3446666972,-30.7,81.3591347036,15.2646666972,0,15.2646666972,60.08,-30.7,67.4692255773,131.95
2019-06-16 17:30:00,84.9401666907,29.37,89.8745170638,12.0301666907,0,12.0301666907,72.91,29.37,78.6032124025,132.19,77.1901666907,-30.22,82.8949349101,12.0301666907,0,12.0301666907,65.16,-30.22,71.8266942021,131.26
2019-06-16 18:00:00,86.0210000266,28.91,90.7491076848,13.3110000266,0,13.3110000266,72.71,28.91,78.2466114282,132.19,76.6710000266,-31.17,82.7647941161,13.3110000266,0,13.3110000266,63.36,-31.17,70.6120280122,131.26
2019-06-16 18:30:00,87.2551666868,29.04,91.9607835631,10.0651666868,0,10.0651666868,77.19,29.04,82.4719206761,131.92,77.5951666868,-30.99,83.554712573,10.0651666868,0,10.0651666868,67.53,-30.99,74.3012853186,131.26
2019-06-16 19:00:00,87.5766666824,29.33,92.3575738486,7.8866666824,0,7.8866666824,79.69,29.33,84.9161056573,131.92,77.6666666824,-30.63,83.4883705288,7.8866666824,0,7.8866666824,69.78,-30.63,76.2065961712,131.26
2019-06-16 19:30:00,88.5475000247,28.14,92.9113521623,12.3675000247,0,12.3675000247,76.18,28.14,81.211156869,132.19,71.8875000247,-35.04,79.9725844262,12.3675000247,0,12.3675000247,59.52,-35.04,69.0683140087,132.06
2019-06-16 20:00:00,85.8286666842,28.09,90.3084056154,8.7686666842,0,8.7686666842,77.06,28.09,82.0200688856,132.19,72.1586666842,-33.75,79.661381344,8.7686666842,0,8.7686666842,63.39,-33.75,71.814724117,131.77
2019-06-16 20:30:00,84.2171666885,27.53,88.6026639839,10.9171666885,0,10.9171666885,73.3,27.53,78.299367175,132.19,67.3071666885,-35.87,76.2686802537,10.9171666885,0,10.9171666885,56.39,-35.87,66.8317963248,132.19
2019-06-16 21:00:00,81.5570000131,27.48,86.0621557431,6.5670000131,0,6.5670000131,74.99,27.48,79.8664541594,132.19,69.2470000131,-33.78,77.046968862,6.5670000131,0,6.5670000131,62.68,-33.78,71.2030252166,132.19
2019-06-16 21:30:00,80.2696666784,26.58,84.5559920329,5.8896666784,0,5.8896666784,74.38,26.58,78.986586203,132.19,66.2996666784,-35.46,75.1868166747,5.8896666784,0,5.8896666784,60.41,-35.46,70.0484096893,132.19
2019-06-16 22:00:00,75.7501666731,26.33,80.1957396063,3.2001666731,0,3.2001666731,72.55,26.33,77.1801230888,132.19,65.3201666731,-33.91,73.5976376944,3.2001666731,0,3.2001666731,62.12,-33.91,70.7727525252,131.45
2019-06-16 22:30:00,71.6768333397,26.23,76.3254959867,3.1968333397,0,3.1968333397,68.48,26.23,73.331598237,132.29,61.3468333397,-34.17,70.2212422335,3.1968333397,0,3.1968333397,58.15,-34.17,67.4463594273,132.19
2019-06-16 23:00:00,66.165666673,25.26,70.8234639529,3.175666673,0,3.175666673,62.99,25.26,67.8661012583,132.93,56.105666673,-35.23,66.2495187365,3.175666673,0,3.175666673,52.93,-35.23,63.5825274741,132.19
2019-06-16 23:30:00,62.1393333397,24.68,66.8610435747,3.1793333397,0,3.1793333397,58.96,24.68,63.917008691,133.13,52.1793333397,-35.93,63.3533560893,3.1793333397,0,3.1793333397,49.0,-35.93,60.7615412905,132.19
2019-06-17 00:00:00,58.2503333397,24.16,63.0619293566,3.1603333397,0,3.1603333397,55.09,24.16,60.15491418,133.13,48.4203333397,-36.58,60.6846362824,3.1603333397,0,3.1603333397,45.26,-36.58,58.1941921501,132.19
2019-06-17 00:30:00,57.0658333398,23.99,61.9033879103,3.2558333398,0,3.2558333398,53.81,23.99,58.9155005071,133.13,47.2358333398,-36.82,59.8910373204,3.2558333398,0,3.2558333398,43.98,-36.82,57.3581101502,132.19
2019-06-17 01:00:00,55.2310000064,23.51,60.0265229853,3.1910000064,0,3.1910000064,52.04,23.51,57.1041303235,133.13,45.4910000064,-36.98,58.6255190304,3.1910000064,0,3.1910000064,42.3,-36.98,56.1854999088,132.19
2019-06-17 01:30:00,57.4911666729,23.92,62.2687774524,3.1311666729,0,3.1311666729,54.36,23.92,59.3900328338,132.24,47.3811666729,-36.69,59.9260465515,3.1311666729,0,3.1311666729,44.25,-36.69,57.482332938,132.19
2019-06-17 02:00:00,56.8865000061,23.88,61.69544783,3.0665000061,0,3.0665000061,53.82,23.88,58.8799354619,132.24,46.7765000061,-36.68,59.4429419933,3.0665000061,0,3.0665000061,43.71,-36.68,57.0612521769,132.19
2019-06-17 02:30:00,56.0053333394,23.47,60.7242806665,3.0553333394,0,3.0553333394,52.95,23.47,57.9184202133,132.88,45.8953333394,-37.14,59.0403355541,3.0553333394,0,3.0553333394,42.84,-37.14,56.6978412287,132.19
2019-06-17 03:00:00,53.3446666727,23.37,58.2392510462,2.9946666727,0,2.9946666727,50.35,23.37,55.5092730992,132.54,43.294666672700004,-37.11,57.0226293878,2.9946666727,0,2.9946666727,40.3,-37.11,54.7835933469,132.1
2019-06-17 03:30:00,50.9821666728,22.8,55.8481988846,3.0721666728,0,3.0721666728,47.91,22.8,53.0585346575,132.19,41.0121666728,-37.28,55.4237874491,3.0721666728,0,3.0721666728,37.94,-37.28,53.1906194737,131.59
2019-06-17 04:00:00,50.3131666728,22.65,55.1764192445,3.0831666728,0,3.0831666728,47.23,22.65,52.3802959136,132.19,40.3831666728,-37.31,54.9803260315,3.0831666728,0,3.0831666728,37.3,-37.31,52.7572374182,131.26
2019-06-17 04:30:00,50.1595000061,22.59,55.0116673158,3.0595000061,0,3.0595000061,47.1,22.59,52.237133344,132.19,40.2795000061,-37.35,54.9314174289,3.0595000061,0,3.0595000061,37.22,-37.35,52.7290327998,131.26
2019-06-17 05:00:00,49.9670000061,22.58,54.8320844908,3.0470000061,0,3.0470000061,46.92,22.58,52.0705559794,132.19,40.1470000061,-37.28,54.7866772992,3.0470000061,0,3.0470000061,37.1,-37.28,52.5947563926,131.26
2019-06-17 05:30:00,51.1145000061,22.52,55.8555504035,3.0645000061,0,3.0645000061,48.05,22.52,53.0655528568,132.19,41.2745000061,-37.18,55.5512083645,3.0645000061,0,3.0645000061,38.21,-37.18,53.3137552607,131.26
2019-06-17 06:00:00,53.5253333402,23.24,58.3528826124,3.4253333402,0,3.4253333402,50.1,23.24,55.227779242,132.19,43.6253333402,-36.57,56.9256937511,3.4253333402,0,3.4253333402,40.2,-36.57,54.3452380619,131.26
2019-06-17 06:30:00,62.9220000157,24.36,67.4728662943,7.8420000157,0,7.8420000157,55.08,24.36,60.2263729607,131.8,49.5220000157,-37.1,61.8776089192,7.8420000157,0,7.8420000157,41.68,-37.1,55.7999318996,131.51
2019-06-17 07:00:00,70.0251666864,24.41,74.1577512433,9.8851666864,0,9.8851666864,60.14,24.41,64.9050668284,132.13,56.2051666864,-37.73,67.6947092634,9.8851666864,0,9.8851666864,46.32,-37.73,59.7419057279,131.89
2019-06-17 07:30:00,76.4953333471,27.92,81.4313356386,6.8853333471,0,6.8853333471,69.61,27.92,75.0005233315,131.45,65.7853333471,-32.72,73.4731820707,6.8853333471,0,6.8853333471,58.9,-32.72,67.3781002997,131.22
2019-06-17 08:00:00,81.7025000175,28.11,86.4029548633,8.752500017500001,0,8.752500017500001,72.95,28.11,78.1784791359,131.56,70.9425000175,-33.21,78.3309798785,8.752500017500001,0,8.752500017500001,62.19,-33.21,70.5017744458,131.22
2019-06-17 08:30:00,83.2190000213,28.85,88.0779453924,10.6390000213,0,10.6390000213,72.58,28.85,78.1036420406,131.26,73.4790000213,-32.29,80.2608718127,10.6390000213,0,10.6390000213,62.84,-32.29,70.65061712400001,131.22
2019-06-17 09:00:00,83.3910000217,29.96,88.60959589469999,10.8410000217,0,10.8410000217,72.55,29.96,78.4927009345,131.09,74.7410000217,-31.09,80.9493989122,10.8410000217,0,10.8410000217,63.9,-31.09,71.0619314401,131.08
2019-06-17 09:30:00,84.0086666896,31.55,89.7377210485,11.4886666896,0,11.4886666896,72.52,31.55,79.08573133,131.09,76.6186666896,-30.87,82.6037346934,11.4886666896,0,11.4886666896,65.13,-30.87,72.0754729433,131.08
2019-06-17 10:00:00,83.9091666927,31.67,89.6868839634,13.0091666927,0,13.0091666927,70.9,31.67,77.6517797607,131.26,76.6791666927,-30.83,82.6449242524,13.0091666927,0,13.0091666927,63.67,-30.83,70.7414857068,131.26
2019-06-17 10:30:00,84.6833333652,31.88,90.4853653905,15.9533333652,0,15.9533333652,68.73,31.88,75.7637598064,131.26,76.8333333652,-30.89,82.8103448611,15.9533333652,0,15.9533333652,60.88,-30.89,68.2683418577,131.26
2019-06-17 11:00:00,84.7291667022,32.27,90.6663365867,17.7791667022,0,17.7791667022,66.95,32.27,74.3212984278,131.26,76.9891667022,-30.49,82.8068347994,17.7791667022,0,17.7791667022,59.21,-30.49,66.5992807769,131.26
2019-06-17 11:30:00,85.1245000394,32.72,91.1963755144,19.7145000394,0,19.7145000394,65.41,32.72,73.1373126386,131.26,77.9545000394,-30.16,83.5854633079,19.7145000394,0,19.7145000394,58.24,-30.16,65.5859985058,131.26
2019-06-17 12:00:00,84.1918333756,32.73,90.3300487498,21.1418333756,0,21.1418333756,63.05,32.73,71.0391117625,131.26,77.4918333756,-30.22,83.1759138207,21.1418333756,0,21.1418333756,56.35,-30.22,63.941933815,131.26
2019-06-17 12:30:00,84.6300000441,32.51,90.6594562495,22.0400000441,0,22.0400000441,62.59,32.51,70.5294846146,131.26,77.9000000441,-30.51,83.6616405939,22.0400000441,0,22.0400000441,55.86,-30.51,63.6490353423,131.26
2019-06-17 13:00:00,83.5733333816,31.77,89.4082487945,24.1133333816,0,24.1133333816,59.46,31.77,67.4153135423,132.19,77.9633333816,-31.19,83.9708130958,24.1133333816,0,24.1133333816,53.85,-31.19,62.2305278782,132.19
2019-06-17 13:30:00,81.6416667152,31.15,87.3824023705,24.2916667152,0,24.2916667152,57.35,31.15,65.2636575745,132.58,76.6116667152,-31.11,82.6872395046,24.2916667152,0,24.2916667152,52.32,-31.11,60.8704731376,132.19
2019-06-17 14:00:00,81.5516667143,30.99,87.2413574165,23.8016667143,0,23.8016667143,57.75,30.99,65.5396261814,132.88,75.2416667143,-30.54,81.2034482639,23.8016667143,0,23.8016667143,51.44,-30.54,59.8227816137,132.19
2019-06-17 14:30:00,81.125833382,30.88,86.8042351612,24.315833382,0,24.315833382,56.81,30.88,64.6602698726,132.19,74.555833382,-30.47,80.5418722857,24.315833382,0,24.315833382,50.24,-30.47,58.7577952275,132.19
2019-06-17 15:00:00,80.1988333811,30.52,85.8098087382,23.8988333811,0,23.8988333811,56.3,30.52,64.0403029349,132.19,74.1088333811,-30.7,80.2160157644,23.8988333811,0,23.8988333811,50.21,-30.7,58.8517977635,132.19
2019-06-17 15:30:00,79.3935000489,30.2,84.9433213974,24.4635000489,0,24.4635000489,54.93,30.2,62.6844869166,132.19,74.1335000489,-30.83,80.2886338749,24.4635000489,0,24.4635000489,49.67,-30.83,58.4602240844,132.19
2019-06-17 16:00:00,81.1673333803,29.54,86.375619292,23.4973333803,0,23.4973333803,57.67,29.54,64.7953740633,132.19,75.4673333803,-31.69,81.8509285686,23.4973333803,0,23.4973333803,51.97,-31.69,60.8698365367,132.19
2019-06-17 16:30:00,86.7650000534,29.49,91.639649357,26.7150000534,0,26.7150000534,60.05,29.49,66.9003931229,132.19,76.0750000534,-33.95,83.306711213,26.7150000534,0,26.7150000534,49.36,-33.95,59.9083641907,132.19
2019-06-17 17:00:00,90.0761667193,29.76,94.8650273327,26.2961667193,0,26.2961667193,63.78,29.76,70.3814322105,132.19,82.5361667193,-31.93,88.4971395962,26.2961667193,0,26.2961667193,56.24,-31.93,64.671960694,131.61
2019-06-17 17:30:00,92.3093333801,28.87,96.718612113,23.3593333801,0,23.3593333801,68.95,28.87,74.7501130434,132.19,83.6493333801,-33.08,89.9527507913,23.3593333801,0,23.3593333801,60.29,-33.08,68.768964657,132.19
2019-06-17 18:00:00,93.8116667096,27.71,97.8185714005,21.4816667096,0,21.4816667096,72.33,27.71,77.4562650791,132.19,85.3916667096,-33.69,91.7973466035,21.4816667096,0,21.4816667096,63.91,-33.69,72.2461362289,132.19
2019-06-17 18:30:00,92.6530000404,26.32,96.3188497465,20.1930000404,0,20.1930000404,72.46,26.32,77.0921137342,132.19,78.9830000404,-37.64,87.4933362913,20.1930000404,0,20.1930000404,58.79,-37.64,69.8071178319,132.19
2019-06-17 19:00:00,91.762666704,25.49,95.2372148933,18.652666704,0,18.652666704,73.11,25.49,77.4261725775,132.19,76.772666704,-38.79,86.0157337517,18.652666704,0,18.652666704,58.12,-38.79,69.8755930207,132.19
2019-06-17 19:30:00,91.6600000305,27.42,95.6734655251,15.2300000305,0,15.2300000305,76.43,27.42,81.1997616992,131.79,75.5600000305,-36.47,83.9009803554,15.2300000305,0,15.2300000305,60.33,-36.47,70.496594244,131.72
2019-06-17 20:00:00,88.6820000319,26.94,92.6836594533,15.9320000319,0,15.9320000319,72.75,26.94,77.5778712005,131.89,71.6720000319,-37.1,80.7049291467,15.9320000319,0,15.9320000319,55.74,-37.1,66.9578792974,131.72
2019-06-17 20:30:00,88.2085000265,28.1,92.5761820174,13.2385000265,0,13.2385000265,74.97,28.1,80.0631681861,131.69,71.2385000265,-35.52,79.6027278805,13.2385000265,0,13.2385000265,58.0,-35.52,68.0122812439,131.62
2019-06-17 21:00:00,86.1921666854,29.27,91.0264933848,9.3721666854,0,9.3721666854,76.82,29.27,82.2073311816,131.4,72.5021666854,-32.42,79.4205299282,9.3721666854,0,9.3721666854,63.13,-32.42,70.9679737628,131.26
2019-06-17 21:30:00,84.99866669,28.67,89.7036355957,11.66866669,0,11.66866669,73.33,28.67,78.7353656243,132.1,69.17866669,-34.33,77.2284715957,11.66866669,0,11.66866669,57.51,-34.33,66.9772274732,131.92
2019-06-17 22:00:00,80.5561666842,27.89,85.2475694131,8.7561666842,0,8.7561666842,71.8,27.89,77.0265674946,131.72,68.2161666842,-33.43,75.9671659145,8.7561666842,0,8.7561666842,59.46,-33.43,68.2133161487,131.45
2019-06-17 22:30:00,77.752166673,28.32,82.7491499796,3.142166673,0,3.142166673,74.61,28.32,79.8039754649,131.44,66.802166673,-32.37,74.2317073238,3.142166673,0,3.142166673,63.66,-32.37,71.4171723047,131.3
2019-06-17 23:00:00,70.0231666718,28.26,75.5107374533,2.5631666718,0,2.5631666718,67.46,28.26,73.1401339895,132.19,59.1431666718,-32.71,67.5859324414,2.5631666718,0,2.5631666718,56.58,-32.71,65.3547282146,131.66
2019-06-17 23:30:00,63.0818333384,27.36,68.7596342146,2.5218333384,0,2.5218333384,60.56,27.36,66.4536169068,132.1,52.1918333384,-33.17,61.840410471,2.5218333384,0,2.5218333384,49.67,-33.17,59.7273622388,131.26
2019-06-18 00:00:00,59.0021666717,26.42,64.6472897494,2.4921666717,0,2.4921666717,56.51,26.42,62.381058824,132.19,48.3321666717,-34.04,59.1161562957,2.4921666717,0,2.4921666717,45.84,-34.04,57.0966478876,131.26
2019-06-18 00:30:00,57.302000005,26.35,63.0701332215,2.5220000049999998,0,2.5220000049999998,54.78,26.35,60.787917385,132.19,46.632000005,-34.22,57.8407453658,2.5220000049999998,0,2.5220000049999998,44.11,-34.22,55.8274170995,131.26
2019-06-18 01:00:00,55.3915000051,25.78,61.0968630358,2.5715000051,0,2.5715000051,52.82,25.78,58.7755119076,132.19,44.8915000051,-34.52,56.629296064100004,2.5715000051,0,2.5715000051,42.32,-34.52,54.6133024088,131.26
2019-06-18 01:30:00,57.2540000072,25.63,62.7289200993,3.5840000072000002,0,3.5840000072000002,53.67,25.63,59.4757580868,132.19,46.1840000072,-34.83,57.8454039372,3.5840000072000002,0,3.5840000072000002,42.6,-34.83,55.02625646,131.26
2019-06-18 02:00:00,56.6953333384,25.59,62.2029655431,2.5453333384,0,2.5453333384,54.15,25.59,59.8921580843,132.19,45.8553333384,-34.74,57.5289422428,2.5453333384,0,2.5453333384,43.31,-34.74,55.5213805664,131.26
2019-06-18 02:30:00,55.4128333384,25.14,60.8490073756,2.5428333384,0,2.5428333384,52.87,25.14,58.5427749599,132.19,44.6128333384,-35.21,56.8335200254,2.5428333384,0,2.5428333384,42.07,-35.21,54.8600856726,131.26
2019-06-18 03:00:00,53.718000005,24.91,59.21259684,2.518000005,0,2.518000005,51.2,24.91,56.9381076257,132.19,43.078000005,-35.45,55.7890364179,2.518000005,0,2.518000005,40.56,-35.45,53.8685074974,131.7
2019-06-18 03:30:00,51.9033333429,24.36,57.3355527758,4.7733333429,0,4.7733333429,47.13,24.36,53.0532421252,132.44,40.9733333429,-36.18,54.6608309965,4.7733333429,0,4.7733333429,36.2,-36.18,51.1803907762,132.08
2019-06-18 04:00:00,52.2310000051,24.69,57.7726013049,2.5510000051,0,2.5510000051,49.68,24.69,55.4770087514,132.19,41.7310000051,-35.63,54.8723360303,2.5510000051,0,2.5510000051,39.18,-35.63,52.9581844477,132.19
2019-06-18 04:30:00,51.9773333385,24.7,57.5476600826,2.5673333385,0,2.5673333385,49.41,24.7,55.2398234972,132.19,41.4873333385,-35.67,54.7133231264,2.5673333385,0,2.5673333385,38.92,-35.67,52.7931368646,132.19
2019-06-18 05:00:00,51.7560000051,24.89,57.4299193498,2.5360000051,0,2.5360000051,49.22,24.89,55.1554213111,132.19,41.3760000051,-35.43,54.4725460798,2.5360000051,0,2.5360000051,38.84,-35.43,52.5721456667,132.19
2019-06-18 05:30:00,52.9111666718,25.05,58.5413875696,2.5611666718,0,2.5611666718,50.35,25.05,56.2372207706,132.19,42.3711666718,-35.15,55.0530495534,2.5611666718,0,2.5611666718,39.81,-35.15,53.1070484964,131.42
2019-06-18 06:00:00,55.4370000066,25.23,60.9082413942,3.3070000066,0,3.3070000066,52.13,25.23,57.9145042282,132.3,44.9970000066,-35.12,57.0801577573,3.3070000066,0,3.3070000066,41.69,-35.12,54.5111960977,131.42
2019-06-18 06:30:00,62.5963333422,26.97,68.1592389034,4.4363333422,0,4.4363333422,58.16,26.97,64.1090204261,132.19,52.2463333422,-33.6,62.1179470661,4.4363333422,0,4.4363333422,47.81,-33.6,58.4359144705,131.34
2019-06-18 07:00:00,72.331833345,28.42,77.7148024192,5.851833345,0,5.851833345,66.48,28.42,72.29997787,131.8,62.231833345,-32.2,70.068831027,5.851833345,0,5.851833345,56.38,-32.2,64.9272238741,131.26
2019-06-18 07:30:00,80.3453333465,31.26,86.2122972119,6.5853333465,0,6.5853333465,73.76,31.26,80.1107059013,130.53,69.8653333465,-28.86,75.5914307552,6.5853333465,0,6.5853333465,63.28,-28.86,69.5503989924,130.45
2019-06-18 08:00:00,86.1608333488,33.09,92.2964641975,7.7108333488,0,7.7108333488,78.45,33.09,85.1431183361,130.32,75.4908333488,-28.24,80.6000218343,7.7108333488,0,7.7108333488,67.78,-28.24,73.4276923238,130.28
2019-06-18 08:30:00,88.7221666852,32.33,94.4290832388,9.2621666852,0,9.2621666852,79.46,32.33,85.7853163426,130.32,78.4821666852,-28.19,83.3914059577,9.2621666852,0,9.2621666852,69.22,-28.19,74.7401130585,130.28
2019-06-18 09:00:00,87.7590000215,33.15,93.8113243951,10.7390000215,0,10.7390000215,77.02,33.15,83.8510757236,130.32,78.7490000215,-27.0,83.249054075,10.7390000215,0,10.7390000215,68.01,-27.0,73.1734931516,129.99
2019-06-18 09:30:00,89.4496666883,30.82,94.6103338471,10.8396666883,0,10.8396666883,78.61,30.82,84.4358010562,130.22,82.3196666883,-7.79,82.6874332875,10.8396666883,0,10.8396666883,71.48,-7.79,71.9032301083,131.14
2019-06-18 10:00:00,89.6403333615,29.47,94.3603214553,14.0703333615,0,14.0703333615,75.57,29.47,81.1129200559,130.32,84.5003333615,3.4,84.5687077955,14.0703333615,0,14.0703333615,70.43,3.4,70.5120195428,132.19
2019-06-18 10:30:00,88.9446666984,29.07,93.574668763,15.8846666984,0,15.8846666984,73.06,29.07,78.6309640027,130.32,84.0746666984,3.09,84.1314309902,15.8846666984,0,15.8846666984,68.19,3.09,68.2599750952,132.19
2019-06-18 11:00:00,88.1581667014,29.38,92.9249522795,17.3481667014,0,17.3481667014,70.81,29.38,76.6631626011,130.32,84.2381667014,3.49,84.3104313191,17.3481667014,0,17.3481667014,66.89,3.49,66.9809838686,132.19
2019-06-18 11:30:00,87.4006666991,29.05,92.1020034497,16.2206666991,0,16.2206666991,71.18,29.05,76.8797431057,130.32,82.8006666991,3.09,82.8583037831,16.2206666991,0,16.2206666991,66.58,3.09,66.6516653955,132.19
2019-06-18 12:00:00,86.237000033,28.95,90.9666019739,16.477000033,0,16.477000033,69.76,28.95,75.528538315,130.32,82.237000033,3.09,82.2950318939,16.477000033,0,16.477000033,65.76,3.09,65.8325580545,132.19
2019-06-18 12:30:00,87.263000038,28.46,91.7867243975,18.993000038,0,18.993000038,68.27,28.46,73.9646165406,130.32,83.223000038,2.77,83.2690857121,18.993000038,0,18.993000038,64.23,2.77,64.2897021303,132.19
2019-06-18 13:00:00,90.9611667032,29.2,95.5331034145,18.2811667032,0,18.2811667032,72.68,29.2,78.3263838052,130.32,85.0711667032,3.22,85.1320844585,18.2811667032,0,18.2811667032,66.79,3.22,66.8675743541,132.19
2019-06-18 13:30:00,91.0148333637,28.97,95.5141915749,15.1648333637,0,15.1648333637,75.85,28.97,81.1941093922,130.32,85.0848333637,2.99,85.1373535443,15.1648333637,0,15.1648333637,69.92,2.99,69.9839017203,132.19
2019-06-18 14:00:00,87.2193333617,28.51,91.7607334978,14.1893333617,0,14.1893333617,73.03,28.51,78.3977104258,130.32,82.2693333617,2.5300000000000002,82.3082262704,14.1893333617,0,14.1893333617,68.08,2.5300000000000002,68.1269939158,132.19
2019-06-18 14:30:00,84.7133333618,27.66,89.1146702248,14.2433333618,0,14.2433333618,70.47,27.66,75.7040058385,130.32,79.9533333618,1.78,79.9731449655,14.2433333618,0,14.2433333618,65.71,1.78,65.7341045425,132.19
2019-06-18 15:00:00,84.9533333702,26.74,89.0623177932,18.4133333702,0,18.4133333702,66.54,26.74,71.7119181169,130.98,77.3833333702,-0.51,77.3850139464,18.4133333702,0,18.4133333702,58.97,-0.51,58.9722053174,132.87
2019-06-18 15:30:00,80.2855000307,26.17,84.4430601955,15.3655000307,0,15.3655000307,64.92,26.17,69.9962520425,131.26,77.6555000307,1.0,77.6619384578,15.3655000307,0,15.3655000307,62.29,1.0,62.2980264535,133.08
2019-06-18 16:00:00,82.6571666972,26.08,86.6739499874,15.2771666972,0,15.2771666972,67.38,26.08,72.2511646965,131.26,79.6771666972,0.93,79.6825940397,15.2771666972,0,15.2771666972,64.4,0.93,64.4067147121,132.19
2019-06-18 16:30:00,88.9176667076,25.82,92.5906250801,20.4476667076,0,20.4476667076,68.47,25.82,73.1765898358,131.26,80.8176667076,-1.52,80.8319593481,20.4476667076,0,20.4476667076,60.37,-1.52,60.3891323004,133.07
2019-06-18 17:00:00,91.9670000462,26.18,95.6207168844,23.0870000462,0,23.0870000462,68.88,26.18,73.68749419,131.26,83.0270000462,-1.48,83.0401898882,23.0870000462,0,23.0870000462,59.94,-1.48,59.9582688209,133.07
2019-06-18 17:30:00,91.8141667153,24.84,95.1150188436,24.2941667153,0,24.2941667153,67.52,24.84,71.9442561988,131.26,83.7841667153,-4.04,83.8815128152,24.2941667153,0,24.2941667153,59.49,-4.04,59.627021559,133.07
2019-06-18 18:00:00,94.0520000495,24.63,97.2235342564,24.7420000495,0,24.7420000495,69.31,24.63,73.5561894065,131.26,85.1020000495,-4.45,85.2182663073,24.7420000495,0,24.7420000495,60.36,-4.45,60.5238143213,133.07
2019-06-18 18:30:00,94.2386667103,24.38,97.3412076324,21.8186667103,0,21.8186667103,72.42,24.38,76.4136165876,131.26,84.2086667103,-4.8,84.3453587883,21.8186667103,0,21.8186667103,62.39,-4.8,62.5743725498,133.07
2019-06-18 19:00:00,93.5693333719,24.13,96.6306216872,19.2793333719,0,19.2793333719,74.29,24.13,78.1105690672,131.26,82.3193333719,-5.27,82.4878509042,19.2793333719,0,19.2793333719,63.04,-5.27,63.259896459,133.26
2019-06-18 19:30:00,92.2225000331,25.43,95.6643842418,16.5725000331,0,16.5725000331,75.65,25.43,79.8098201978,131.26,79.8125000331,-4.27,79.9266417507,16.5725000331,0,16.5725000331,63.24,-4.27,63.3839924587,133.49
2019-06-18 20:00:00,90.8393333542,26.88,94.7328817478,10.4493333542,0,10.4493333542,80.39,26.88,84.7648895475,131.26,78.3293333542,-2.5300000000000002,78.3701815981,10.4493333542,0,10.4493333542,67.88,-2.5300000000000002,67.9271322816,133.13
2019-06-18 20:30:00,89.2918333446,26.87,93.24713616,5.6418333446,0,5.6418333446,83.65,26.87,87.8596574088,131.26,81.9218333446,-0.14,81.9219529708,5.6418333446,0,5.6418333446,76.28,-0.14,76.2801284739,133.13
2019-06-18 21:00:00,85.1303333394,26.23,89.0796640905,3.0103333394,0,3.0103333394,82.12,26.23,86.2073506147,131.26,78.2403333394,-0.46,78.2416855714,3.0103333394,0,3.0103333394,75.23,-0.46,75.2314063407,133.13
2019-06-18 21:30:00,84.3218333449,25.36,88.0528317469,5.7818333449,0,5.7818333449,78.54,25.36,82.5327886358,131.26,72.7918333449,-3.43,72.8726004868,5.7818333449,0,5.7818333449,67.01,-3.43,67.0977272342,133.38
2019-06-18 22:00:00,81.7508333426,24.96,85.4763145684,4.6108333426,0,4.6108333426,77.14,24.96,81.0776245335,131.26,74.2208333426,-2.2,74.2534315844,4.6108333426,0,4.6108333426,69.61,-2.2,69.644756443,133.13
2019-06-18 22:30:00,76.4663333408,23.78,80.0786396899,3.7363333408,0,3.7363333408,72.73,23.78,76.5188950521,131.65,69.3763333408,-2.19,69.4108905563,3.7363333408,0,3.7363333408,65.64,-2.19,65.6765232027,133.13
2019-06-18 23:00:00,70.7308333384,22.5,74.2233169883,2.5208333384,0,2.5208333384,68.21,22.5,71.8251634178,132.39,64.0208333384,-2.8200000000000003,64.0829111491,2.5208333384,0,2.5208333384,61.5,-2.8200000000000003,61.5646197097,134.03
2019-06-18 23:30:00,66.2998333385,21.17,69.5976781273,2.5598333385,0,2.5598333385,63.74,21.17,67.1636546057,132.69,59.9198333385,-4.1,60.0599402872,2.5598333385,0,2.5598333385,57.36,-4.1,57.5063439979,134.15
2019-06-19 00:00:00,59.5935000065,20.26,62.9432509728,3.2635000065,0,3.2635000065,56.33,20.26,59.8626469512,131.48,53.3335000065,-4.68,53.53844061,3.2635000065,0,3.2635000065,50.07,-4.68,50.2882421645,133.24
2019-06-19 00:30:00,55.6531666747,21.29,59.5863999661,4.0231666747,0,4.0231666747,51.63,21.29,55.8473007405,133.13,49.1831666747,-4.0,49.3455558703,4.0231666747,0,4.0231666747,45.16,-4.0,45.3368018281,134.5
2019-06-19 01:00:00,54.1626666719,22.27,58.5623373937,2.6326666719,0,2.6326666719,51.53,22.27,56.1363857048,133.13,47.2726666719,-11.0,48.5356056342,2.6326666719,0,2.6326666719,44.64,-11.0,45.9753151158,134.39
2019-06-19 01:30:00,56.5136666719,26.61,62.4650832121,2.6036666719,0,2.6036666719,53.91,26.61,60.1197155682,132.24,46.5836666719,-35.77,58.7327072473,2.6036666719,0,2.6036666719,43.98,-35.77,56.689798906,132.19
2019-06-19 02:00:00,55.8660000052,26.35,61.7683774806,2.6160000052,0,2.6160000052,53.25,26.35,59.4128353136,132.6,45.9260000052,-36.03,58.3725824037,2.6160000052,0,2.6160000052,43.31,-36.03,56.3375274573,132.19
2019-06-19 02:30:00,54.7628333385,26.01,60.6258032133,2.5928333385,0,2.5928333385,52.17,26.01,58.2943307707,133.02,44.8328333385,-36.45,57.7804936389,2.5928333385,0,2.5928333385,42.24,-36.45,55.7926527421,132.19
2019-06-19 03:00:00,53.1055000053,25.76,59.0234845702,2.6255000053,0,2.6255000053,50.48,25.76,56.6728153527,133.13,43.3255000053,-36.67,56.7607950147,2.6255000053,0,2.6255000053,40.7,-36.67,54.7830165288,132.19
2019-06-19 03:30:00,52.1051666719,25.75,58.120658065,2.6251666718999997,0,2.6251666718999997,49.48,25.75,55.77932323,133.13,42.3851666719,-36.79,56.1249182967,2.6251666718999997,0,2.6251666718999997,39.76,-36.79,54.1697489379,132.19
2019-06-19 04:00:00,51.6885000052,25.72,57.7340405028,2.5785000052,0,2.5785000052,49.11,25.72,55.4374467305,133.13,42.0285000052,-36.9,55.9285688417,2.5785000052,0,2.5785000052,39.45,-36.9,54.0177054307,132.81
2019-06-19 04:30:00,51.512666672,25.63,57.5365251615,2.652666672,0,2.652666672,48.86,25.63,55.1742376477,133.13,41.812666672,-36.95,55.7996558611,2.652666672,0,2.652666672,39.16,-36.95,53.8405804203,132.88
2019-06-19 05:00:00,51.3920000053,25.8,57.5045882043,2.6320000053,0,2.6320000053,48.76,25.8,55.1650033989,133.13,41.7720000053,-36.88,55.7228353948,2.6320000053,0,2.6320000053,39.14,-36.88,53.778006657,132.75
2019-06-19 05:30:00,53.0108333385,25.92,59.0084303405,2.5908333385,0,2.5908333385,50.42,25.92,56.6923522179,133.13,43.3008333385,-36.58,56.6838475036,2.5908333385,0,2.5908333385,40.71,-36.58,54.7302521463,132.19
2019-06-19 06:00:00,56.2475000053,26.57,62.2072837926,2.6675000053,0,2.6675000053,53.58,26.57,59.8061978394,133.13,46.3975000053,-36.19,58.8425365424,2.6675000053,0,2.6675000053,43.73,-36.19,56.7629192343,132.19
2019-06-19 06:30:00,65.1266666734,27.32,70.6248193767,3.3766666734,0,3.3766666734,61.75,27.32,67.5236617787,132.06,55.6466666734,-34.44,65.4420744771,3.3766666734,0,3.3766666734,52.27,-34.44,62.5960581826,131.54
2019-06-19 07:00:00,72.7765000126,28.4,78.1215652306,6.3065000126,0,6.3065000126,66.47,28.4,72.2829226028,131.26,62.2265000126,-31.96,69.9541199917,6.3065000126,0,6.3065000126,55.92,-31.96,64.4087571686,130.97
2019-06-19 07:30:00,82.637166675,32.38,88.7545250456,4.167166675,0,4.167166675,78.47,32.38,84.8881929364,130.38,72.087166675,-29.17,77.7653425327,4.167166675,0,4.167166675,67.92,-29.17,73.9189779421,130.32
2019-06-19 08:00:00,90.1943333523,33.25,96.1279369843,9.4643333523,0,9.4643333523,80.73,33.25,87.3091942467,130.38,73.7243333523,-31.86,80.3139896172,9.4643333523,0,9.4643333523,64.26,-31.86,71.7245230029,130.32
2019-06-19 08:30:00,92.4696666872,30.65,97.416947998,10.2896666872,0,10.2896666872,82.18,30.65,87.7096055173,130.9,76.1496666872,-35.42,83.9842136153,10.2896666872,0,10.2896666872,65.86,-35.42,74.7804519911,131.26
2019-06-19 09:00:00,93.4425000239,31.49,98.6058867954,11.9425000239,0,11.9425000239,81.5,31.49,87.3720212654,130.32,77.2525000239,-34.54,84.6224577753,11.9425000239,0,11.9425000239,65.31,-34.54,73.8810374859,131.26
2019-06-19 09:30:00,95.8301667009,31.75,100.9528768779,17.1201667009,0,17.1201667009,78.71,31.75,84.8724136572,130.32,79.6401667009,-34.27,86.7005712331,17.1201667009,0,17.1201667009,62.52,-34.27,71.2964466155,131.26
2019-06-19 10:00:00,95.6623333692,32.2,100.9362275183,17.9223333692,0,17.9223333692,77.74,32.2,84.1448013843,130.32,79.6723333692,-33.78,86.5376744805,17.9223333692,0,17.9223333692,61.75,-33.78,70.3857293775,131.26
2019-06-19 10:30:00,94.0423333678,31.89,99.3022284003,17.2323333678,0,17.2323333678,76.81,31.89,83.1669898457,130.32,78.9523333678,-33.92,85.9304215294,17.2323333678,0,17.2323333678,61.72,-33.92,70.4267335605,131.26
2019-06-19 11:00:00,93.8340000382,32.14,99.1856802325,19.1140000382,0,19.1140000382,74.72,32.14,81.3391541633,130.32,78.9440000382,-33.78,85.867593084,19.1140000382,0,19.1140000382,59.83,-33.78,68.7074763035,131.26
2019-06-19 11:30:00,92.6770000402,32.22,98.118065291,20.1070000402,0,20.1070000402,72.57,32.22,79.4010913023,130.32,78.3270000402,-33.79,85.3046483804,20.1070000402,0,20.1070000402,58.22,-33.79,67.315172881,131.26
2019-06-19 12:00:00,92.4990000395,32.76,98.1289081174,19.7490000395,0,19.7490000395,72.75,32.76,79.7858389691,130.32,82.7290000395,-31.3,88.4521195197,19.7490000395,0,19.7490000395,62.98,-31.3,70.3290153493,130.7
2019-06-19 12:30:00,90.7761667058,33.42,96.7326668804,19.5761667058,0,19.5761667058,71.2,33.42,78.6532669379,130.32,83.7261667058,-29.31,88.7082132119,19.5761667058,0,19.5761667058,64.15,-29.31,70.5287076303,130.32
2019-06-19 13:00:00,92.4256667183,32.03,97.8183253196,25.8356667183,0,25.8356667183,66.59,32.03,73.8928210315,130.32,81.8656667183,-32.5,88.0808570987,25.8356667183,0,25.8356667183,56.03,-32.5,64.773535491,130.96
2019-06-19 13:30:00,90.8363333804,31.45,96.1266974466,23.5363333804,0,23.5363333804,67.3,31.45,74.285883585,130.61,81.9663333804,-32.15,88.0460238048,23.5363333804,0,23.5363333804,58.43,-32.15,66.6909843982,130.82
2019-06-19 14:00:00,88.9258333778,31.37,94.2967695202,22.2458333778,0,22.2458333778,66.68,31.37,73.6905645249,130.47,82.6058333778,-30.96,88.2170352486,22.2458333778,0,22.2458333778,60.36,-30.96,67.836945686,130.47
2019-06-19 14:30:00,88.1488333816,32.11,93.8150783539,24.1388333816,0,24.1388333816,64.01,32.11,71.612374629,130.32,81.8488333816,-30.07,87.1976858978,24.1388333816,0,24.1388333816,57.71,-30.07,65.0741807478,130.32
2019-06-19 15:00:00,86.1351667144,31.16,91.5981033915,23.8551667144,0,23.8551667144,62.28,31.16,69.6401033888,130.32,80.7151667144,-30.65,86.338639309,23.8551667144,0,23.8551667144,56.86,-30.65,64.5947528829,130.32
2019-06-19 15:30:00,86.1160000547,31.01,91.5291514514,27.3260000547,0,27.3260000547,58.79,31.01,66.4671663305,130.72,75.9060000547,-33.46,82.9535559473,27.3260000547,0,27.3260000547,48.58,-33.46,58.9880326846,131.1
2019-06-19 16:00:00,84.7943333928,30.78,90.2080227891,29.7143333928,0,29.7143333928,55.08,30.78,63.096868385,130.41,75.9043333928,-33.71,83.0531873428,29.7143333928,0,29.7143333928,46.19,-33.71,57.182866315,131.26
2019-06-19 16:30:00,84.9435000613,30.13,90.1288805138,30.6435000613,0,30.6435000613,54.3,30.13,62.0991698817,130.99,76.8335000613,-34.17,84.0890934169,30.6435000613,0,30.6435000613,46.19,-34.17,57.4552434509,131.26
2019-06-19 17:00:00,85.9761667306,29.35,90.8478053983,31.9561667306,0,31.9561667306,54.02,29.35,61.4783124362,131.26,78.6161667306,-34.56,85.877210431,31.9561667306,0,31.9561667306,46.66,-34.56,58.0650428399,131.26
2019-06-19 17:30:00,88.1530000729,27.54,92.3547671854,36.4730000729,0,36.4730000729,51.68,27.54,58.5600034153,131.48,79.8730000729,-36.4,87.776170688,36.4730000729,0,36.4730000729,43.4,-36.4,56.6437993076,131.26
2019-06-19 18:00:00,89.1361667343,26.57,93.0119407393,33.8261667343,0,33.8261667343,55.31,26.57,61.3609077508,132.0,78.9361667343,-37.67,87.4639772633,33.8261667343,0,33.8261667343,45.11,-37.67,58.7702390671,131.45
2019-06-19 18:30:00,89.5355000577,25.33,93.0495280514,28.8655000577,0,28.8655000577,60.67,25.33,65.7454013601,132.19,77.0155000577,-37.83,85.8049890691,28.8655000577,0,28.8655000577,48.15,-37.83,61.2334173471,132.17
2019-06-19 19:00:00,88.3880000437,25.09,91.8800666724,21.8480000437,0,21.8480000437,66.54,25.09,71.113147167,132.19,77.0980000437,-36.97,85.5036988132,21.8480000437,0,21.8480000437,55.25,-36.97,66.4781422725,131.81
2019-06-19 19:30:00,87.6795000314,27.91,92.0144707411,15.7095000314,0,15.7095000314,71.97,27.91,77.192285884,131.29,73.9895000314,-34.0,81.4275513257,15.7095000314,0,15.7095000314,58.28,-34.0,67.4726492736,130.92
2019-06-19 20:00:00,87.0233333577,30.35,92.163892326,12.1833333577,0,12.1833333577,74.84,30.35,80.7598173599,130.32,70.9933333577,-31.54,77.6841359689,12.1833333577,0,12.1833333577,58.81,-31.54,66.7337073749,130.32
2019-06-19 20:30:00,86.0685000144,30.5,91.3128506549,7.1885000144,0,7.1885000144,78.88,30.5,84.5712977316,130.32,75.6985000144,-28.88,81.0204746001,7.1885000144,0,7.1885000144,68.51,-28.88,74.3483321938,130.32
2019-06-19 21:00:00,83.2056666735,30.23,88.527034665,3.4256666735,0,3.4256666735,79.78,30.23,85.315305192,130.32,73.3856666735,-28.7,78.7981349596,3.4256666735,0,3.4256666735,69.96,-28.7,75.6180639794,130.32
2019-06-19 21:30:00,81.3733333389,29.62,86.5965575452,2.7833333389,0,2.7833333389,78.59,29.62,83.9865018917,130.7,71.3333333389,-29.59,77.2270195284,2.7833333389,0,2.7833333389,68.55,-29.59,74.6637167572,130.32
2019-06-19 22:00:00,79.7310000052,29.22,84.9166695168,2.6010000052,0,2.6010000052,77.13,29.22,82.4793628734,131.26,69.6510000052,-30.41,76.0001967216,2.6010000052,0,2.6010000052,67.05,-30.41,73.623845322,130.32
2019-06-19 22:30:00,77.8373333383,28.86,83.0153603933,2.5073333383,0,2.5073333383,75.33,28.86,80.6691297833,131.26,67.7973333383,-31.17,74.6193494195,2.5073333383,0,2.5073333383,65.29,-31.17,72.3488286014,131.26
2019-06-19 23:00:00,72.2676666716,27.91,77.4698892872,2.4876666716,0,2.4876666716,69.78,27.91,75.15461729,131.77,62.5076666716,-33.04,70.7025458717,2.4876666716,0,2.4876666716,60.02,-33.04,68.5130790433,131.12
2019-06-19 23:30:00,67.6861666718,26.12,72.5511651094,2.5861666718,0,2.5861666718,65.1,26.12,70.1445963706,131.26,57.9861666718,-33.76,67.0979368185,2.5861666718,0,2.5861666718,55.4,-33.76,64.8760171404,130.5
2019-06-20 00:00:00,63.3411666717,25.28,68.1995732782,2.5011666717,0,2.5011666717,60.84,25.28,65.8831086091,131.48,53.8711666717,-34.88,64.1772311538,2.5011666717,0,2.5011666717,51.37,-34.88,62.092602619,131.26
2019-06-20 00:30:00,60.8926666717,24.75,65.7303533718,2.5026666717,0,2.5026666717,58.39,24.75,63.4188820463,132.19,51.3526666717,-35.82,62.6112511797,2.5026666717,0,2.5026666717,48.85,-35.82,60.5755305383,131.37
2019-06-20 01:00:00,57.4058333385,24.73,62.5060205203,2.5658333385,0,2.5658333385,54.84,24.73,60.1581125036,132.36,47.7858333385,-35.92,59.7807014667,2.5658333385,0,2.5658333385,45.22,-35.92,57.750279653,132.11
2019-06-20 01:30:00,57.5896666719,25.68,63.0557856773,2.6396666719,0,2.6396666719,54.95,25.68,60.6544713933,133.02,47.4696666719,-35.2,59.0966094962,2.6396666719,0,2.6396666719,44.83,-35.2,56.997972771,132.19
2019-06-20 02:00:00,55.6340000052,25.22,61.0834704039,2.6240000052,0,2.6240000052,53.01,25.22,58.7035646277,133.1,45.4140000052,-35.49,57.636546535,2.6240000052,0,2.6240000052,42.79,-35.49,55.5924833048,132.19
2019-06-20 02:30:00,54.3881666718,25.05,59.87967246,2.5481666718,0,2.5481666718,51.84,25.05,57.5750649153,133.1,44.1881666718,-35.98,56.9838088742,2.5481666718,0,2.5481666718,41.64,-35.98,55.0313546989,132.71
2019-06-20 03:00:00,52.8973333385,25.11,58.5545896948,2.5773333385,0,2.5773333385,50.32,25.11,56.237127416,133.1,42.7673333385,-36.08,55.9536522569,2.5773333385,0,2.5773333385,40.19,-36.08,54.0092816097,132.98
2019-06-20 03:30:00,50.6875000109,24.27,56.1983590273,5.4575000109000005,0,5.4575000109000005,45.23,24.27,51.3301646208,133.96,40.0875000109,-37.42,54.838527124,5.4575000109000005,0,5.4575000109000005,34.63,-37.42,50.9852262915,133.13
2019-06-20 04:00:00,50.1523333448,24.08,55.6336493494,5.7523333448,0,5.7523333448,44.4,24.08,50.5094684193,134.07,39.3923333448,-37.73,54.5463915062,5.7523333448,0,5.7523333448,33.64,-37.73,50.5490108706,133.13
2019-06-20 04:30:00,48.9915000115,15.05,51.2510446077,5.7515000115,0,5.7515000115,43.24,15.05,45.7842778692,133.5,39.1815000115,-36.36,53.4531527896,5.7515000115,0,5.7515000115,33.43,-36.36,49.3924538771,133.13
2019-06-20 05:00:00,48.333166672,-4.46,48.5385063691,2.643166672,0,2.643166672,45.69,-4.46,45.907163929,131.7,41.023166672,-31.86,51.9418887199,2.643166672,0,2.643166672,38.38,-31.86,49.8806976695,133.13
2019-06-20 05:30:00,49.487166672,-2.99,49.5774118448,2.687166672,0,2.687166672,46.8,-2.99,46.8954166204,131.26,42.357166672,-32.06,53.1222473968,2.687166672,0,2.687166672,39.67,-32.06,51.005416379,132.19
2019-06-20 06:00:00,52.0386666733,-2.75,52.1112783295,3.3386666733,0,3.3386666733,48.7,-2.75,48.7775819409,130.44,44.9986666733,-31.69,55.0375880865,3.3386666733,0,3.3386666733,41.66,-31.69,52.343210639,131.61
2019-06-20 06:30:00,61.4673333511,-1.31,61.4812912136,8.8773333511,0,8.8773333511,52.59,-1.31,52.6063133093,129.51,49.4973333511,-32.2,59.0493523154,8.8773333511,0,8.8773333511,40.62,-32.2,51.8345869087,131.26
2019-06-20 07:00:00,71.9831666838,16.88,73.9358552113,8.5531666838,0,8.5531666838,63.43,16.88,65.6376363072,130.53,61.9431666838,-33.74,70.5361148548,8.5531666838,0,8.5531666838,53.39,-33.74,63.157578326,131.04
2019-06-20 07:30:00,80.5380000219,28.46,85.4186223697,10.9680000219,0,10.9680000219,69.57,28.46,75.1661925336,131.23,70.0780000219,-34.67,78.1852606766,10.9680000219,0,10.9680000219,59.11,-34.67,68.5273740924,131.04
2019-06-20 08:00:00,84.8575000374,29.66,89.8916620861,18.6975000374,0,18.6975000374,66.16,29.66,72.5042150499,131.23,71.7075000374,-35.21,79.8856035942,18.6975000374,0,18.6975000374,53.01,-35.21,63.6380719381,131.26
2019-06-20 08:30:00,87.4123333685,31.57,92.938586846,17.5923333685,0,17.5923333685,69.82,31.57,76.6256960817,130.46,73.0823333685,-33.61,80.4404099355,17.5923333685,0,17.5923333685,55.49,-33.61,64.8750506744,131.14
2019-06-20 09:00:00,88.3825000388,32.52,94.1754570634,19.4025000388,0,19.4025000388,68.98,32.52,76.2613322727,130.32,74.5825000388,-32.43,81.3280653406,19.4025000388,0,19.4025000388,55.18,-32.43,64.0041975186,131.14
2019-06-20 09:30:00,91.9200000507,33.21,97.7353084065,25.3500000507,0,25.3500000507,66.57,33.21,74.3940118558,130.32,77.8200000507,-31.68,84.021275924,25.3500000507,0,25.3500000507,52.47,-31.68,61.292114501,130.32
2019-06-20 10:00:00,90.714000045,33.92,96.8483154431,22.494000045,0,22.494000045,68.22,33.92,76.187497662,130.32,76.984000045,-30.85,82.9352685106,22.494000045,0,22.494000045,54.49,-30.85,62.616951379,130.32
2019-06-20 10:30:00,88.2958333915,33.49,94.4337561167,29.1058333915,0,29.1058333915,59.19,33.49,68.0076186908,130.32,76.9358333915,-30.84,82.8868388808,29.1058333915,0,29.1058333915,47.83,-30.84,56.9105833743,130.32
2019-06-20 11:00:00,85.2596667258,33.71,91.681922265,29.5896667258,0,29.5896667258,55.67,33.71,65.0808189869,130.32,81.7796667258,-27.81,86.3788746731,29.5896667258,0,29.5896667258,52.19,-27.81,59.1370628287,130.32
2019-06-20 11:30:00,86.1965000629,33.28,92.3980249956,31.4365000629,0,31.4365000629,54.76,33.28,64.0797627961,130.32,76.2665000629,-30.88,82.2809420938,31.4365000629,0,31.4365000629,44.83,-30.88,54.4362315007,130.5
2019-06-20 12:00:00,87.533333393,33.66,93.7820881346,29.833333393,0,29.833333393,57.7,33.66,66.8003413165,130.32,77.263333393,-30.48,83.0581307699,29.833333393,0,29.833333393,47.43,-30.48,56.3793871907,130.32
2019-06-20 12:30:00,87.0665000616,33.44,93.267406059,30.7965000616,0,30.7965000616,56.27,33.44,65.4564473524,130.32,77.9165000616,-30.7,83.7464684739,30.7965000616,0,30.7965000616,47.12,-30.7,56.2386379636,130.32
