Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-20 13:00:00,85.4738333894,33.85,91.9325768935,28.0338333894,0,28.0338333894,57.44,33.85,66.6721538575,130.32,79.1338333894,-29.1,84.3147293591,28.0338333894,0,28.0338333894,51.1,-29.1,58.804931766,130.32
2019-06-20 13:30:00,85.029166721,33.97,91.5637487943,27.149166721,0,27.149166721,57.88,33.97,67.1122589398,130.32,81.039166721,-27.22,85.4884491778,27.149166721,0,27.149166721,53.89,-27.22,60.3743364353,130.32
2019-06-20 14:00:00,81.5938333842,33.67,88.2679021294,25.4338333842,0,25.4338333842,56.16,33.67,65.4798785888,130.32,78.9838333842,-27.24,83.5491683745,25.4338333842,0,25.4338333842,53.55,-27.24,60.0801140145,130.32
2019-06-20 14:30:00,81.4221667211,32.46,87.6539835578,27.2021667211,0,27.2021667211,54.22,32.46,63.1938288126,130.47,77.6121667211,-26.39,81.9760972671,27.2021667211,0,27.2021667211,50.41,-26.39,56.8999138839,130.32
2019-06-20 15:00:00,80.9108334,31.98,87.001628499,33.3408334,0,33.3408334,47.57,31.98,57.3203742137,131.96,75.8108334,-30.64,81.7685273244,33.3408334,0,33.3408334,42.47,-30.64,52.3689841414,131.65
2019-06-20 15:30:00,78.5756667341,31.62,84.6992314175,33.7156667341,0,33.7156667341,44.86,31.62,54.8839138546,132.19,71.3456667341,-33.13,78.6625772635,33.7156667341,0,33.7156667341,37.63,-33.13,50.1359531674,131.41
2019-06-20 16:00:00,82.358000073,32.32,88.4727222144,36.518000073,0,36.518000073,45.84,32.32,56.0882162312,132.19,76.828000073,-31.1,82.8839646447,36.518000073,0,36.518000073,40.31,-31.1,50.9127302352,131.22
2019-06-20 16:30:00,85.7185000722,32.07,91.521287986,36.0885000722,0,36.0885000722,49.63,32.07,59.0899466915,132.03,82.3285000722,-28.45,87.1055935295,36.0885000722,0,36.0885000722,46.24,-28.45,54.2912525182,131.22
2019-06-20 17:00:00,88.1281667405,30.17,93.1493568042,36.9181667405,0,36.9181667405,51.21,30.17,59.4364618732,132.19,77.8481667405,-32.52,84.367573539,36.9181667405,0,36.9181667405,40.93,-32.52,52.2763359466,131.62
2019-06-20 17:30:00,87.388000074,29.27,92.1596194488,37.018000074,0,37.018000074,50.37,29.27,58.2569292016,132.19,77.588000074,-33.21,84.3966933919,37.018000074,0,37.018000074,40.57,-33.21,52.4292761728,132.01
2019-06-20 18:00:00,88.6080000663,30.34,93.6583860407,33.1580000663,0,33.1580000663,55.45,30.34,63.2077376592,132.19,77.8580000663,-31.62,84.0338775395,33.1580000663,0,33.1580000663,44.7,-31.62,54.7532136043,131.26
2019-06-20 18:30:00,88.7708333888,29.38,93.5063915491,27.7108333888,0,27.7108333888,61.06,29.38,67.7606670569,132.19,75.9708333888,-32.81,82.7530278949,27.7108333888,0,27.7108333888,48.26,-32.81,58.3568650632,131.26
2019-06-20 19:00:00,88.9643333727,30.06,93.9055707211,19.6843333727,0,19.6843333727,69.28,30.06,75.5203416306,131.84,78.0243333727,-30.72,83.8541292857,19.6843333727,0,19.6843333727,58.34,-30.72,65.9338608,131.26
2019-06-20 19:30:00,87.0348333515,31.48,92.5529719486,9.0948333515,0,9.0948333515,77.94,31.48,84.0573256772,131.26,78.3548333515,-27.68,83.1003147379,9.0948333515,0,9.0948333515,69.26,-27.68,74.5863928609,131.26
2019-06-20 20:00:00,86.8716666789,31.06,92.2573036218,6.1216666789,0,6.1216666789,80.75,31.06,86.517547931,131.26,77.0616666789,-28.29,82.0903439591,6.1216666789,0,6.1216666789,70.94,-28.29,76.3728204272,131.08
2019-06-20 20:30:00,86.2900000162,30.1,91.389135584,8.1100000162,0,8.1100000162,78.18,30.1,83.7742347026,131.66,74.1000000162,-30.63,80.1810881842,8.1100000162,0,8.1100000162,65.99,-30.63,72.7521614799,131.26
2019-06-20 21:00:00,83.3515000071,30.2,88.6538919249,3.5515000071,0,3.5515000071,79.8,30.2,85.3233848367,131.44,72.9315000071,-29.62,78.7168856935,3.5515000071,0,3.5515000071,69.38,-29.62,75.4382449425,131.26
2019-06-20 21:30:00,81.2228333388,29.37,86.3698185455,2.7128333388,0,2.7128333388,78.51,29.37,83.8237257583,131.7,70.6028333388,-30.52,76.9170363149,2.7128333388,0,2.7128333388,67.89,-30.52,74.4346861349,131.26
2019-06-20 22:00:00,79.3276666717,28.88,84.4211649977,2.5176666717,0,2.5176666717,76.81,28.88,82.0599201803,132.19,68.8576666717,-31.12,75.5634346723,2.5176666717,0,2.5176666717,66.34,-31.12,73.2765310314,131.26
2019-06-20 22:30:00,77.6483333384,29.09,82.918585192,2.5483333384,0,2.5483333384,75.1,29.09,80.5371845795,132.19,67.0283333384,-31.28,73.9678029289,2.5483333384,0,2.5483333384,64.48,-31.28,71.6666505426,131.26
2019-06-20 23:00:00,71.7465000051,28.29,77.1225282455,2.5365000051,0,2.5365000051,69.21,28.29,74.768631123,132.6,61.3065000051,-32.49,69.3836222957,2.5365000051,0,2.5365000051,58.77,-32.49,67.1529076064,132.18
2019-06-20 23:30:00,65.4021666717,26.8,70.6801485945,2.4921666717,0,2.4921666717,62.91,26.8,68.3806120183,132.14,55.1321666717,-33.47,64.4964859656,2.4921666717,0,2.4921666717,52.64,-33.47,62.379567969,131.64
2019-06-21 00:00:00,59.0691666717,25.54,64.3541611031,2.4991666717,0,2.4991666717,56.57,25.54,62.0681601145,131.83,49.0091666717,-34.15,59.733750241,2.4991666717,0,2.4991666717,46.51,-34.15,57.7009757283,131.24
2019-06-21 00:30:00,57.3576666717,25.52,62.7787569646,2.4976666717000002,0,2.4976666717000002,54.86,25.52,60.505289025,132.19,47.3076666717,-34.5,58.5513904695,2.4976666717000002,0,2.4976666717000002,44.81,-34.5,56.5525074599,131.24
2019-06-21 01:00:00,55.0946666718,25.11,60.5469602514,2.5846666718,0,2.5846666718,52.51,25.11,58.2049156,132.19,45.1246666718,-35.07,57.1501569748,2.5846666718,0,2.5846666718,42.54,-35.07,55.1321730027,131.83
2019-06-21 01:30:00,57.0040000051,25.21,62.3297691042,2.5540000051,0,2.5540000051,54.45,25.21,60.0028882638,132.19,46.6940000051,-35.07,58.3972134308,2.5540000051,0,2.5540000051,44.14,-35.07,56.3759212785,132.02
2019-06-21 02:00:00,56.0258333384,25.02,61.358735329699996,2.5458333384,0,2.5458333384,53.48,25.02,59.0432959785,132.19,45.6958333384,-35.33,57.7608698384,2.5458333384,0,2.5458333384,43.15,-35.33,55.7685520701,132.19
2019-06-21 02:30:00,54.6781666717,24.6,59.9571672995,2.5181666717,0,2.5181666717,52.16,24.6,57.6699713889,133.13,44.4481666717,-35.73,57.0286982183,2.5181666717,0,2.5181666717,41.93,-35.73,55.0886358517,132.19
2019-06-21 03:00:00,53.1196666717,24.53,58.5099981825,2.5096666717,0,2.5096666717,50.61,24.53,56.241381562,133.13,42.9996666717,-35.91,56.0223119291,2.5096666717,0,2.5096666717,40.49,-35.91,54.1199427199,132.19
2019-06-21 03:30:00,52.1768333383,24.65,57.7065372139,2.5068333383,0,2.5068333383,49.67,24.65,55.4502605945,133.13,42.1368333383,-35.88,55.3433566364,2.5068333383,0,2.5068333383,39.63,-35.88,53.459436024,132.19
2019-06-21 04:00:00,51.588500005,24.63,57.1665132116,2.508500005,0,2.508500005,49.08,24.63,54.9134163934,133.13,41.528500005,-35.94,54.9208513469,2.508500005,0,2.508500005,39.02,-35.94,53.0494486305,132.19
2019-06-21 04:30:00,51.5063333384,24.57,57.0665162242,2.5263333384,0,2.5263333384,48.98,24.57,54.7971285744,133.13,41.4663333384,-35.98,54.9000655786,2.5263333384,0,2.5263333384,38.94,-35.98,53.0177706057,132.19
2019-06-21 05:00:00,51.2715000051,24.56,56.8503325652,2.5615000051,0,2.5615000051,48.71,24.56,54.5514225296,133.13,41.3315000051,-35.93,54.7654799365,2.5615000051,0,2.5615000051,38.77,-35.93,52.8590370703,132.19
2019-06-21 05:30:00,52.3863333385,24.4,57.7900330563,2.5763333385,0,2.5763333385,49.81,24.4,55.4652693133,133.13,42.5963333385,-35.77,55.6232012193,2.5763333385,0,2.5763333385,40.02,-35.77,53.6758167148,132.19
2019-06-21 06:00:00,54.3325000063,24.45,59.5803915473,3.1325000063,0,3.1325000063,51.2,24.45,56.7383688521,132.87,44.7325000063,-35.52,57.1197597755,3.1325000063,0,3.1325000063,41.6,-35.52,54.7012833487,132.09
2019-06-21 06:30:00,61.4041666754,25.95,66.6623895844,4.3641666754,0,4.3641666754,57.04,25.95,62.6654936947,132.19,51.7441666754,-33.87,61.8436390014,4.3641666754,0,4.3641666754,47.38,-33.87,58.2412336751,131.29
2019-06-21 07:00:00,70.9248333449,27.65,76.1239416019,5.7948333449,0,5.7948333449,65.13,27.65,70.7561969018,131.35,61.5048333449,-32.12,69.3868786212,5.7948333449,0,5.7948333449,55.71,-32.12,64.3062866289,130.58
2019-06-21 07:30:00,79.7075000153,29.99,85.1627011002,7.6375000153,0,7.6375000153,72.07,29.99,78.0607776031,131.16,70.1275000153,-29.76,76.1808628095,7.6375000153,0,7.6375000153,62.49,-29.76,69.2145772219,130.32
2019-06-21 08:00:00,86.2803333595,32.49,92.1948806855,13.0603333595,0,13.0603333595,73.22,32.49,80.1047345667,130.93,76.5803333595,-27.51,81.371663111,13.0603333595,0,13.0603333595,63.52,-27.51,69.2213153588,130.32
2019-06-21 08:30:00,85.8315000344,34.66,92.5654471072,17.2015000344,0,17.2015000344,68.63,34.66,76.8855805727,130.79,78.4515000344,-26.53,82.8159329939,17.2015000344,0,17.2015000344,61.25,-26.53,66.7488082291,130.32
2019-06-21 09:00:00,83.095166711,35.89,90.5146332409,22.185166711,0,22.185166711,60.91,35.89,70.6973846758,131.26,78.335166711,-25.41,82.3533025667,22.185166711,0,22.185166711,56.15,-25.41,61.631895963,130.32
2019-06-21 09:30:00,82.1575000544,36.71,89.9859928832,27.1775000544,0,27.1775000544,54.98,36.71,66.1091861998,130.69,79.4075000544,-24.18,83.0073699432,27.1775000544,0,27.1775000544,52.23,-24.18,57.555584438,130.32
2019-06-21 10:00:00,81.0140000615,36.62,88.906088689,30.7740000615,0,30.7740000615,50.24,36.62,62.1697836573,130.32,79.9840000615,-23.43,83.3450968315,30.7740000615,0,30.7740000615,49.21,-23.43,54.503110003,130.05
2019-06-21 10:30:00,81.9616667369,32.31,88.1002322034,35.1416667369,0,35.1416667369,46.82,32.31,56.886276904,130.83,84.0916667369,3.7199999999999998,84.173908158,35.1416667369,0,35.1416667369,48.95,3.7199999999999998,49.0911488967,131.88
2019-06-21 11:00:00,80.0351667405,32.17,86.2585463312,36.8951667405,0,36.8951667405,43.14,32.17,53.8142035154,130.63,83.8051667405,7.33,84.1251143975,36.8951667405,0,36.8951667405,46.91,7.33,47.4792270367,132.19
2019-06-21 11:30:00,80.7746667453,31.78,86.8015851687,39.2946667453,0,39.2946667453,41.48,31.78,52.2547490665,130.9,81.8046667453,5.74,82.0057991931,39.2946667453,0,39.2946667453,42.51,5.74,42.8957771814,132.53
2019-06-21 12:00:00,79.1581667455,31.5,85.1954538841,39.4281667455,0,39.4281667455,39.73,31.5,50.7022967922,130.9,83.4681667455,6.66,83.7334488712,39.4281667455,0,39.4281667455,44.04,6.66,44.5407364106,132.3
2019-06-21 12:30:00,79.26333341,31.74,85.3821036475,38.34333341,0,38.34333341,40.92,31.74,51.7868129933,130.57,82.91333341,7.21,83.2262275798,38.34333341,0,38.34333341,44.57,7.21,45.1494075266,132.19
2019-06-21 13:00:00,77.6128334078,31.28,83.6790912331,37.2528334078,0,37.2528334078,40.36,31.28,51.0623932067,130.99,81.6828334078,6.83,81.9678850132,37.2528334078,0,37.2528334078,44.43,6.83,44.9519054101,132.19
2019-06-21 13:30:00,75.2130000768,31.02,81.3586859564,38.4230000768,0,38.4230000768,36.79,31.02,48.1221830344,131.26,80.4830000768,6.79,80.7689135829,38.4230000768,0,38.4230000768,42.06,6.79,42.6045502265,132.19
2019-06-21 14:00:00,72.4505000734,31.12,78.8513117258,36.6805000734,0,36.6805000734,35.77,31.12,47.4125226074,131.26,76.4605000734,6.8,76.7622828704,36.6805000734,0,36.6805000734,39.78,6.8,40.3570117823,132.95
2019-06-21 14:30:00,70.6193334073,30.9,77.0837223472,36.9893334073,0,36.9893334073,33.63,30.9,45.6704160261,131.26,75.2493334073,6.64,75.5417221027,36.9893334073,0,36.9893334073,38.26,6.64,38.831909559,133.13
2019-06-21 15:00:00,68.0993334101,30.61,74.6625161034,38.3693334101,0,38.3693334101,29.73,30.61,42.6713604189,132.19,74.8293334101,6.44,75.1059434306,38.3693334101,0,38.3693334101,36.46,6.44,37.0243865581,133.13
2019-06-21 15:30:00,69.1428334086,29.68,75.2438290611,37.6428334086,0,37.6428334086,31.5,29.68,43.2799306839,132.19,74.7128334086,5.57,74.9201733577,37.6428334086,0,37.6428334086,37.07,5.57,37.4861281009,133.13
2019-06-21 16:00:00,69.9298334082,29.36,75.8432014125,37.4198334082,0,37.4198334082,32.51,29.36,43.805361544,131.89,75.9098334082,5.52,76.1102700564,37.4198334082,0,37.4198334082,38.49,5.52,38.8838076839,133.13
2019-06-21 16:30:00,73.5593334045,28.12,78.7509360637,35.5693334045,0,35.5693334045,37.99,28.12,47.2649394372,131.51,78.9093334045,4.41,79.0324680011,35.5693334045,0,35.5693334045,43.34,4.41,43.5637888619,133.13
2019-06-21 17:00:00,76.935500065,27.92,81.8449605673,32.515500065,0,32.515500065,44.42,27.92,52.4658250674,131.58,80.735500065,4.21,80.8451920076,32.515500065,0,32.515500065,48.22,4.21,48.4034347955,133.13
2019-06-21 17:30:00,79.7758333917,27.16,84.2724699611,29.1858333917,0,29.1858333917,50.59,27.16,57.4196281771,131.39,82.0958333917,3.5,82.1704074487,29.1858333917,0,29.1858333917,52.91,3.5,53.0256362527,133.13
2019-06-21 18:00:00,80.908666725,25.92,84.9591593133,29.178666725,0,29.178666725,51.73,25.92,57.8605158981,131.87,81.488666725,2.05,81.5144484409,29.178666725,0,29.178666725,52.31,2.05,52.3501537725,133.13
2019-06-21 18:30:00,81.5166667173,25.37,85.3733204971,25.2966667173,0,25.2966667173,56.22,25.37,61.6792128679,132.19,79.5966667173,0.98,79.6026994046,25.2966667173,0,25.2966667173,54.3,0.98,54.3088427422,133.13
2019-06-21 19:00:00,81.9486667068,24.93,85.6568086904,20.0486667068,0,20.0486667068,61.9,24.93,66.731663399,132.19,77.9786667068,0.11,77.978744292,20.0486667068,0,20.0486667068,57.93,0.11,57.9301044363,133.56
2019-06-21 19:30:00,83.8518333652,25.03,87.5078902654,15.9118333652,0,15.9118333652,67.94,25.03,72.4040364897,132.19,74.5018333652,-1.81,74.523816829,15.9118333652,0,15.9118333652,58.59,-1.81,58.6179511754,133.81
2019-06-21 20:00:00,83.5305000198,25.21,87.2518683672,9.9205000198,0,9.9205000198,73.61,25.21,77.8073017139,132.19,74.6605000198,-1.06,74.6680243693,9.9205000198,0,9.9205000198,64.74,-1.06,64.74867720660001,133.52
2019-06-21 20:30:00,79.8973333425,24.66,83.616382816,4.5673333425,0,4.5673333425,75.33,24.66,79.2636392049,132.19,72.8473333425,-0.71,72.850793236,4.5673333425,0,4.5673333425,68.28,-0.71,68.2836913179,133.52
2019-06-21 21:00:00,78.2276666729,23.75,81.7534729114,3.0976666729,0,3.0976666729,75.13,23.75,78.7945391509,131.26,71.1176666729,-1.24,71.1284761048,3.0976666729,0,3.0976666729,68.02,-1.24,68.0313016192,133.13
2019-06-21 21:30:00,76.9130000052,23.17,80.3271963273,2.5930000052,0,2.5930000052,74.32,23.17,77.8480012589,131.94,69.7030000052,-1.8900000000000001,69.7286190149,2.5930000052,0,2.5930000052,67.11,-1.8900000000000001,67.1366084934,133.13
2019-06-21 22:00:00,78.0173333443,22.47,81.1887011976,5.4873333443,0,5.4873333443,72.53,22.47,75.9309014829,132.19,67.2973333443,-4.12,67.4233303483,5.4873333443,0,5.4873333443,61.81,-4.12,61.947158934,133.67
2019-06-21 22:30:00,76.9461666766,22.43,80.1487209269,4.9661666766,0,4.9661666766,71.98,22.43,75.3938014694,132.19,68.5561666766,-3.35,68.6379668215,4.9661666766,0,4.9661666766,63.59,-3.35,63.6781799363,133.39
2019-06-21 23:00:00,70.7993333382,21.59,74.0180633436,2.4393333382,0,2.4393333382,68.36,21.59,71.6883372663,132.19,64.0193333382,-3.6,64.12047287,2.4393333382,0,2.4393333382,61.58,-3.6,61.6851392152,133.71
2019-06-21 23:30:00,64.6873333382,21.29,68.1007723481,2.4273333382,0,2.4273333382,62.26,21.29,65.799481001,133.13,57.9673333382,-3.99,58.1044906555,2.4273333382,0,2.4273333382,55.54,-3.99,55.6831365855,134.22
2019-06-22 00:00:00,57.7220000048,20.3,61.1875745928,2.4020000048,0,2.4020000048,55.32,20.3,58.9270090875,133.04,51.2520000048,-4.79,51.4753494839,2.4020000048,0,2.4020000048,48.85,-4.79,49.0842805794,134.22
2019-06-22 00:30:00,55.7060000049,19.92,59.1605006448,2.4460000049,0,2.4460000049,53.26,19.92,56.8632922016,133.04,49.2760000049,-5.18,49.5475183686,2.4460000049,0,2.4460000049,46.83,-5.18,47.1156163071,134.13
2019-06-22 01:00:00,53.5543333382,19.57,57.0179929434,2.4243333382,0,2.4243333382,51.13,19.57,54.7472538124,133.13,47.2943333382,-5.52,47.6153795102,2.4243333382,0,2.4243333382,44.87,-5.52,45.2082658371,134.6
2019-06-22 01:30:00,55.1958333382,19.82,58.6465038847,2.4558333382,0,2.4558333382,52.74,19.82,56.3412814906,133.13,48.5758333382,-5.46,48.8817264886,2.4558333382,0,2.4558333382,46.12,-5.46,46.4420714439,134.6
2019-06-22 02:00:00,53.9591666716,19.52,57.381373876,2.4791666716,0,2.4791666716,51.48,19.52,55.0565236825,133.13,47.3891666716,-5.69,47.7295424012,2.4791666716,0,2.4791666716,44.91,-5.69,45.2690203119,134.95
2019-06-22 02:30:00,52.6681666716,21.59,56.9215590137,2.4681666716,0,2.4681666716,50.2,21.59,54.6458424768,133.13,44.4181666716,-23.46,50.2329088394,2.4681666716,0,2.4681666716,41.95,-23.46,48.0642705136,133.55
2019-06-22 03:00:00,51.0650000048,23.68,56.2883347195,2.4050000048,0,2.4050000048,48.66,23.68,54.1159680686,133.13,41.3850000048,-38.52,56.5376743897,2.4050000048,0,2.4050000048,38.98,-38.52,54.8017408483,132.65
2019-06-22 03:30:00,50.2198333382,23.21,55.3239167134,2.4298333382,0,2.4298333382,47.79,23.21,53.1280359133,133.13,40.6498333382,-38.8,56.1947413058,2.4298333382,0,2.4298333382,38.22,-38.8,54.4629084791,132.37
2019-06-22 04:00:00,49.5611666716,23.11,54.6843793222,2.4911666716,0,2.4911666716,47.07,23.11,52.4371719298,133.13,40.1111666716,-38.83,55.8271850603,2.4911666716,0,2.4911666716,37.62,-38.83,54.0650839267,132.19
2019-06-22 04:30:00,49.3061666716,23.24,54.5086751981,2.4761666716,0,2.4761666716,46.83,23.24,52.2795036319,133.13,39.8261666716,-38.74,55.5599779676,2.4761666716,0,2.4761666716,37.35,-38.74,53.8127317649,132.19
2019-06-22 05:00:00,48.6343333383,23.12,53.8500954434,2.4943333383,0,2.4943333383,46.14,23.12,51.6084682974,133.13,39.1843333383,-38.91,55.2213733908,2.4943333383,0,2.4943333383,36.69,-38.91,53.480316005,132.19
2019-06-22 05:30:00,48.7835000052,22.98,53.9250430946,2.5835000052,0,2.5835000052,46.2,22.98,51.5996162776,133.13,39.3735000052,-39.01,55.4261003739,2.5835000052,0,2.5835000052,36.79,-39.01,53.621676587,132.19
2019-06-22 06:00:00,49.5796666733,23.11,54.7011466739,3.3296666733,0,3.3296666733,46.25,23.11,51.7023655165,133.13,40.3796666733,-38.79,55.9926922075,3.3296666733,0,3.3296666733,37.05,-38.79,53.6410905929,132.19
2019-06-22 06:30:00,53.1240000085,23.59,58.1261341988,4.2340000085,0,4.2340000085,48.89,23.59,54.2837010529,132.93,44.0740000085,-38.26,58.363902172,4.2340000085,0,4.2340000085,39.84,-38.26,55.2363394877,132.19
2019-06-22 07:00:00,57.2615000117,24.24,62.1808409688,5.8315000117,0,5.8315000117,51.43,24.24,56.856156219,133.13,48.8715000117,-37.69,61.7167693045,5.8315000117,0,5.8315000117,43.04,-37.69,57.2099440657,132.19
2019-06-22 07:30:00,63.2431666853,24.95,67.9867680684,9.3131666853,0,9.3131666853,53.93,24.95,59.4217754699,132.63,55.8131666853,-36.44,66.6557062482,9.3131666853,0,9.3131666853,46.5,-36.44,59.0772680479,131.92
2019-06-22 08:00:00,69.049666695,25.58,73.6355408121,14.159666695,0,14.159666695,54.89,25.58,60.557811222,132.19,62.819666695,-34.32,71.5833285316,14.159666695,0,14.159666695,48.66,-34.32,59.5454280361,131.26
2019-06-22 08:30:00,72.8525000393,26.96,77.6809395024,19.6725000393,0,19.6725000393,53.18,26.96,59.6234349899,132.31,68.2525000393,-31.97,75.3689900531,19.6725000393,0,19.6725000393,48.58,-31.97,58.1558019462,131.37
2019-06-22 09:00:00,75.1011667167,29.39,80.6471161432,25.0211667167,0,25.0211667167,50.08,29.39,58.0670173162,132.96,72.3311667167,-29.73,78.2027530116,25.0211667167,0,25.0211667167,47.31,-29.73,55.8758355642,131.9
2019-06-22 09:30:00,75.9271667264,30.37,81.7757393552,29.8471667264,0,29.8471667264,46.08,30.37,55.187890882,132.19,74.8371667264,-28.27,79.9987151374,29.8471667264,0,29.8471667264,44.99,-28.27,53.1346685319,131.26
2019-06-22 10:00:00,74.9300000673,30.97,81.0780229784,33.6300000673,0,33.6300000673,41.3,30.97,51.622000155,132.73,75.4300000673,-27.52,80.2934325468,33.6300000673,0,33.6300000673,41.8,-27.52,50.0458829476,131.26
2019-06-22 10:30:00,73.1893334084,31.71,79.7634165816,37.5293334084,0,37.5293334084,35.66,31.71,47.7195945079,132.19,75.0793334084,-26.59,79.648819232,37.5293334084,0,37.5293334084,37.55,-26.59,46.0112008102,131.26
2019-06-22 11:00:00,70.6735000798,32.17,77.6508371721,39.9035000798,0,39.9035000798,30.77,32.17,44.5163093708,132.19,73.8335000798,-25.88,78.2378433626,39.9035000798,0,39.9035000798,33.93,-25.88,42.6734027235,131.26
2019-06-22 11:30:00,69.0560000848,32.39,76.2747877592,42.4160000848,0,42.4160000848,26.64,32.39,41.9380698173,132.19,73.3060000848,-25.53,77.6244197945,42.4160000848,0,42.4160000848,30.89,-25.53,40.0745929487,131.26
2019-06-22 12:00:00,69.6991667654,31.81,76.6149459818,49.3891667654,0,49.3891667654,20.31,31.81,37.7408558462,132.19,70.4191667654,-27.99,75.7779595129,49.3891667654,0,49.3891667654,21.03,-27.99,35.0100128535,131.56
2019-06-22 12:30:00,68.2780000989,31.89,75.3581939639,49.4480000989,0,49.4480000989,18.83,31.89,37.034321919,132.19,72.0080000989,-26.61,76.7674682287,49.4480000989,0,49.4480000989,22.56,-26.61,34.8861820783,131.29
2019-06-22 13:00:00,66.8136667689,31.81,73.9996092361,51.1036667689,0,51.1036667689,15.71,31.81,35.4778832514,132.19,68.0436667689,-27.97,73.568073832,51.1036667689,0,51.1036667689,16.94,-27.97,32.699915902,131.29
2019-06-22 13:30:00,65.254500105,30.93,72.2136738018,52.494500105,0,52.494500105,12.76,30.93,33.458668533,132.9,64.294500105,-29.92,70.9153660623,52.494500105,0,52.494500105,11.8,-29.92,32.1628108224,132.15
2019-06-22 14:00:00,63.7220000972,31.18,70.9414244034,48.5920000972,0,48.5920000972,15.13,31.18,34.6570238191,133.12,68.3620000972,-27.21,73.5781703856,48.5920000972,0,48.5920000972,19.77,-27.21,33.6338668607,131.46
2019-06-22 14:30:00,60.4295000909,30.89,67.8669034304,45.4295000909,0,45.4295000909,15.0,30.89,34.339366622,133.12,66.1695000909,-27.03,71.477434497,45.4295000909,0,45.4295000909,20.74,-27.03,34.0700528324,131.54
2019-06-22 15:00:00,58.8376667561,31.14,66.5700430321,44.7176667561,0,44.7176667561,14.12,31.14,34.1917241449,133.12,64.2776667561,-27.1,69.7569239833,44.7176667561,0,44.7176667561,19.56,-27.1,33.4216037916,132.11
2019-06-22 15:30:00,58.7950000858,30.7,66.3275360246,42.9150000858,0,42.9150000858,15.88,30.7,34.563917602000004,133.24,63.5650000858,-27.73,69.3502857666,42.9150000858,0,42.9150000858,20.65,-27.73,34.5742013646,132.19
2019-06-22 16:00:00,60.7743334088,28.96,67.3216250642,37.7543334088,0,37.7543334088,23.02,28.96,36.9946212307,134.06,63.9143334088,-29.84,70.536994656,37.7543334088,0,37.7543334088,26.16,-29.84,39.6833869522,132.74
2019-06-22 16:30:00,66.4645000679,27.95,72.1022348425,33.9545000679,0,33.9545000679,32.51,27.95,42.8730987917,133.7,67.8845000679,-30.95,74.6070227892,33.9545000679,0,33.9545000679,33.93,-30.95,45.9254548154,132.31
2019-06-22 17:00:00,73.3050000517,28.28,78.5708688547,25.8350000517,0,25.8350000517,47.47,28.28,55.255400641,133.7,71.3750000517,-30.97,77.8044441685,25.8350000517,0,25.8350000517,45.54,-30.97,55.0729743159,132.71
2019-06-22 17:30:00,77.1516667208,29.42,82.5706732309,27.0716667208,0,27.0716667208,50.08,29.42,58.0822072583,133.98,73.3016667208,-30.34,79.3325276545,27.0716667208,0,27.0716667208,46.23,-30.34,55.2967313681,133.04
2019-06-22 18:00:00,77.7871667151,28.46,82.8300362523,24.2071667151,0,24.2071667151,53.58,28.46,60.6694981024,133.13,74.9771667151,-31.04,81.1483649165,24.2071667151,0,24.2071667151,50.77,-31.04,59.5069281681,132.19
2019-06-22 18:30:00,81.0031667087,28.02,85.7125044369,21.0331667087,0,21.0331667087,59.97,28.02,66.1930608146,133.13,75.2631667087,-31.85,81.7249457817,21.0331667087,0,21.0331667087,54.23,-31.85,62.8912982852,132.81
2019-06-22 19:00:00,83.4231667003,28.36,88.1119421095,16.813166700300002,0,16.813166700300002,66.61,28.36,72.3960061053,133.13,75.0631667003,-32.1,81.6387713962,16.813166700300002,0,16.813166700300002,58.25,-32.1,66.5091910942,132.35
2019-06-22 19:30:00,81.9508333615,27.78,86.5313092969,14.0608333615,0,14.0608333615,67.89,27.78,73.3538035824,133.13,73.4008333615,-32.72,80.363429109,14.0608333615,0,14.0608333615,59.34,-32.72,67.7630725395,132.87
2019-06-22 20:00:00,80.0510000231,26.47,84.3138393426,11.5310000231,0,11.5310000231,68.52,26.47,73.4550971683,132.19,70.9610000231,-33.0,78.2589517197,11.5310000231,0,11.5310000231,59.43,-33.0,67.9773852101,131.37
2019-06-22 20:30:00,78.7801666875,25.87,82.9190663437,10.4201666875,0,10.4201666875,68.36,25.87,73.0913572182,132.19,69.2801666875,-33.71,77.0461264195,10.4201666875,0,10.4201666875,58.86,-33.71,67.8296668133,131.26
2019-06-22 21:00:00,77.0645000183,25.23,81.0893955032,9.1445000183,0,9.1445000183,67.92,25.23,72.4546706569,132.19,67.5045000183,-34.35,75.7415343304,9.1445000183,0,9.1445000183,58.36,-34.35,67.7186244692,131.26
2019-06-22 21:30:00,77.4796666876,24.59,81.2881716489,10.4696666876,0,10.4696666876,67.01,24.59,71.3793261386,132.19,64.7196666876,-36.49,74.2977479884,10.4696666876,0,10.4696666876,54.25,-36.49,65.3802921376,131.97
2019-06-22 22:00:00,74.4668333442,24.91,78.5227188036,5.4268333442,0,5.4268333442,69.04,24.91,73.3963875133,132.19,64.6468333442,-34.92,73.4752983079,5.4268333442,0,5.4268333442,59.22,-34.92,68.7489258098,131.29
2019-06-22 22:30:00,72.8346666775,24.57,76.8672464059,5.4246666775,0,5.4246666775,67.41,24.57,71.7481219266,132.19,63.0146666775,-35.48,72.3165168995,5.4246666775,0,5.4246666775,57.59,-35.48,67.6419876999,131.73
2019-06-22 23:00:00,69.2671666777,24.02,73.3137148122,5.5271666777,0,5.5271666777,63.74,24.02,68.1156956949,132.74,59.5871666777,-36.25,69.7473507216,5.5271666777,0,5.5271666777,54.06,-36.25,65.0887555573,132.19
2019-06-22 23:30:00,63.7555000109,23.65,68.0006344208,5.4255000109000004,0,5.4255000109000004,58.33,23.65,62.942127387,133.12,53.8655000109,-36.7,65.1796140785,5.4255000109000004,0,5.4255000109000004,48.44,-36.7,60.772720854,132.19
2019-06-23 00:00:00,57.5551666777,22.7,61.8699217011,5.5351666777,0,5.5351666777,52.02,22.7,56.7571176153,132.9,47.9051666777,-37.27,60.6956167645,5.5351666777,0,5.5351666777,42.37,-37.27,56.4293345699,132.19
2019-06-23 00:30:00,56.1146666778,22.88,60.5999192769,5.5846666778,0,5.5846666778,50.53,22.88,55.4686875633,133.13,46.4946666778,-37.45,59.701394703,5.5846666778,0,5.5846666778,40.91,-37.45,55.4628758721,132.19
2019-06-23 01:00:00,53.7771666777,22.2,58.1792373264,5.5371666777,0,5.5371666777,48.24,22.2,53.1030846562,133.13,44.2571666777,-37.9,58.2675450173,5.5371666777,0,5.5371666777,38.72,-37.9,54.1816241912,132.19
2019-06-23 01:30:00,55.1975000109,22.39,59.5657293035,5.4675000109,0,5.4675000109,49.73,22.39,54.537922586,133.13,45.3675000109,-37.83,59.0704575676,5.4675000109,0,5.4675000109,39.9,-37.83,54.9828964315,132.19
2019-06-23 02:00:00,53.9928333441,22.08,58.3331162593,5.3628333441,0,5.3628333441,48.63,22.08,53.4078954837,133.13,44.1428333441,-38.34,58.4683276282,5.3628333441,0,5.3628333441,38.78,-38.34,54.5329625089,132.45
2019-06-23 02:30:00,52.6636666775,21.93,57.0472320793,5.3936666775,0,5.3936666775,47.27,21.93,52.1092870801,133.13,42.8436666775,-38.59,57.6608001537,5.3936666775,0,5.3936666775,37.45,-38.59,53.7744418846,132.88
2019-06-23 03:00:00,51.2995000108,21.01,55.4351765701,5.4195000108,0,5.4195000108,45.88,21.01,50.4618122941,134.02,41.2495000108,-38.18,56.2070605097,5.4195000108,0,5.4195000108,35.83,-38.18,52.3593477805,133.13
2019-06-23 03:30:00,50.1190000105,20.65,54.2064263907,5.2590000105,0,5.2590000105,44.86,20.65,49.3846342499,134.02,40.3190000105,-38.08,55.4590674448,5.2590000105,0,5.2590000105,35.06,-38.08,51.7618585447,133.13
2019-06-23 04:00:00,49.4828333439,20.65,53.6187774547,5.2828333439,0,5.2828333439,44.2,20.65,48.7858842289,134.02,39.6428333439,-38.2,55.0526496686,5.2828333439,0,5.2828333439,34.36,-38.2,51.3794667158,133.13
2019-06-23 04:30:00,49.1408333438,20.45,53.2261589984,5.2208333438,0,5.2208333438,43.92,20.45,48.4475892073,134.02,39.3308333438,-38.3,54.8981279418,5.2208333438,0,5.2208333438,34.11,-38.3,51.2872508524,133.13
2019-06-23 05:00:00,48.4916666771,20.57,52.6741553053,5.2316666771,0,5.2316666771,43.26,20.57,47.9014874508,134.02,38.6616666771,-38.26,54.3925736682,5.2316666771,0,5.2316666771,33.43,-38.26,50.8074059562,133.13
2019-06-23 05:30:00,48.6250000106,20.59,52.8047225731,5.2750000106,0,5.2750000106,43.35,20.59,47.991359639,134.02,38.8150000106,-38.24,54.4876300257,5.2750000106,0,5.2750000106,33.54,-38.24,50.864812985,133.13
2019-06-23 06:00:00,49.0971666781,20.63,53.2553159395,5.6971666781,0,5.6971666781,43.4,20.63,48.0536876837,134.02,39.3471666781,-38.19,54.8331617326,5.6971666781,0,5.6971666781,33.65,-38.19,50.8998880156,133.13
2019-06-23 06:30:00,51.9363333461,17.35,54.7576955453,6.3663333461,0,6.3663333461,45.57,17.35,48.7611259099,133.84,42.7563333461,-37.24,56.7002790222,6.3663333461,0,6.3663333461,36.39,-37.24,52.0677414528,133.13
2019-06-23 07:00:00,53.5435000147,-7.39,54.0510730127,7.3535000147,0,7.3535000147,46.19,-7.39,46.7774325931,131.3,47.0435000147,-32.25,57.0364216412,7.3535000147,0,7.3535000147,39.69,-32.25,51.1405768446,132.19
2019-06-23 07:30:00,56.8345000162,-5.72,57.1216140536,8.0945000162,0,8.0945000162,48.74,-5.72,49.0744943937,131.3,50.5445000162,-32.37,60.0213577145,8.0945000162,0,8.0945000162,42.45,-32.37,53.3836997594,132.19
2019-06-23 08:00:00,61.4616666877,-5.2,61.68124895,10.5116666877,0,10.5116666877,50.95,-5.2,51.2146707497,130.87,55.9716666877,-31.7,64.3250920854,10.5116666877,0,10.5116666877,45.46,-31.7,55.4211295446,131.81
2019-06-23 08:30:00,68.4623333707,-4.95,68.6410488743,18.6823333707,0,18.6823333707,49.78,-4.95,50.0255024962,131.26,60.0923333707,-33.13,68.6198617744,18.6823333707,0,18.6823333707,41.41,-33.13,53.0319243475,132.19
2019-06-23 09:00:00,70.846333377,-4.22,70.9719053779,21.836333377,0,21.836333377,49.01,-4.22,49.1913457836,130.89,61.366333377,-33.22,69.7810523863,21.836333377,0,21.836333377,39.53,-33.22,51.6351556597,132.19
2019-06-23 09:30:00,75.0750000424,-2.39,75.1130330327,21.2150000424,0,21.2150000424,53.86,-2.39,53.9130012149,130.32,65.0050000424,-31.89,72.4059536952,21.2150000424,0,21.2150000424,43.79,-31.89,54.1713595916,131.34
2019-06-23 10:00:00,79.1163333805,-0.77,79.1200803057,23.5963333805,0,23.5963333805,55.52,-0.77,55.5253392606,130.32,67.8363333805,-32.17,75.0778064844,23.5963333805,0,23.5963333805,44.24,-32.17,54.6999680073,132.0
2019-06-23 10:30:00,80.5266667176,-0.47000000000000003,80.5280383013,25.4766667176,0,25.4766667176,55.05,-0.47000000000000003,55.0520063213,130.32,70.3266667176,-31.63,77.1122360693,25.4766667176,0,25.4766667176,44.85,-31.63,54.8815032593,131.61
2019-06-23 11:00:00,80.325666717,0.25,80.3260557573,25.155666717,0,25.155666717,55.17,0.25,55.1705664281,130.11,72.165666717,-29.99,78.1491110167,25.155666717,0,25.155666717,47.01,-29.99,55.7614580154,131.26
2019-06-23 11:30:00,78.3870000365,1.94,78.4110028932,18.2270000365,0,18.2270000365,60.16,1.94,60.1912717925,129.38,75.7670000365,-25.64,79.9877984103,18.2270000365,0,18.2270000365,57.54,-25.64,62.994136235,130.38
2019-06-23 12:00:00,79.9581667002,1.87,79.9800307706,16.7781667002,0,16.7781667002,63.18,1.87,63.2076680475,129.38,76.8981667002,-25.82,81.1172018863,16.7781667002,0,16.7781667002,60.12,-25.82,65.4300145193,130.48
2019-06-23 12:30:00,85.2221666982,2.27,85.2523934957,15.7721666982,0,15.7721666982,69.45,2.27,69.4870880092,129.38,76.4021666982,-27.48,81.1938512215,15.7721666982,0,15.7721666982,60.63,-27.48,66.5668633781,130.91
2019-06-23 13:00:00,82.3820000307,1.79,82.4014443384,15.3420000307,0,15.3420000307,67.04,1.79,67.0638926696,129.38,76.9420000307,-26.33,81.3224462785,15.3420000307,0,15.3420000307,61.6,-26.33,66.9912598777,130.83
2019-06-23 13:30:00,82.4298333606,1.83,82.4501444987,13.6198333606,0,13.6198333606,68.81,1.83,68.8343300977,129.38,77.2598333606,-26.16,81.5685444942,13.6198333606,0,13.6198333606,63.64,-26.16,68.8069415103,131.26
2019-06-23 14:00:00,81.020000028,1.67,81.0372093827,13.980000028,0,13.980000028,67.04,1.67,67.0607970427,129.38,76.760000028,-26.14,81.0888229307,13.980000028,0,13.980000028,62.78,-26.14,68.0046174903,131.26
2019-06-23 14:30:00,80.5866666909,1.2,80.5956006762,12.1366666909,0,12.1366666909,68.45,1.2,68.4605178187,129.38,75.7666666909,-26.59,80.2970477755,12.1366666909,0,12.1366666909,63.63,-26.59,68.9623447977,131.26
2019-06-23 15:00:00,79.483666693,0.77,79.4873963026,13.183666693,0,13.183666693,66.3,0.77,66.3044711916,130.2,74.323666693,-27.06,79.0964666132,13.183666693,0,13.183666693,61.14,-27.06,66.860625184,131.26
2019-06-23 15:30:00,79.838333356,0.99,79.844471149,11.318333356,0,11.318333356,68.52,0.99,68.5271515532,130.32,74.838333356,-26.8,79.4922394923,11.318333356,0,11.318333356,63.52,-26.8,68.9422250874,131.26
2019-06-23 16:00:00,81.1325000211,1.45,81.1454561863,10.5725000211,0,10.5725000211,70.56,1.45,70.5748970952,129.83,75.8325000211,-26.38,80.2899275094,10.5725000211,0,10.5725000211,65.26,-26.38,70.3901413552,131.26
2019-06-23 16:30:00,85.1381666921,1.54,85.1520935015,12.6981666921,0,12.6981666921,72.44,1.54,72.4563675601,129.38,79.1681666921,-26.54,83.4983246382,12.6981666921,0,12.6981666921,66.47,-26.54,71.5725680691,131.26
2019-06-23 17:00:00,87.6463333684,1.56,87.660215337,17.5463333684,0,17.5463333684,70.1,1.56,70.1173559114,129.59,74.8463333684,-29.71,80.527372481,17.5463333684,0,17.5463333684,57.3,-29.71,64.5443576155,131.26
2019-06-23 17:30:00,88.9250000381,1.76,88.9424152571,19.0450000381,0,19.0450000381,69.88,1.76,69.9021601955,129.38,76.7350000381,-29.55,82.228113993,19.0450000381,0,19.0450000381,57.69,-29.55,64.8177336845,131.26
2019-06-23 18:00:00,89.099000039,1.22,89.1073521543,19.499000039,0,19.499000039,69.6,1.22,69.6106917075,129.38,77.229000039,-29.96,82.8367071233,19.499000039,0,19.499000039,57.73,-29.96,65.0411754199,131.26
2019-06-23 18:30:00,89.0963333683,1.02,89.1021718011,17.4963333683,0,17.4963333683,71.6,1.02,71.6072649946,129.38,75.9063333683,-30.4,81.767545184,17.4963333683,0,17.4963333683,58.41,-30.4,65.847460847,131.26
2019-06-23 19:00:00,87.8056667051,0.08,87.8057031492,19.2056667051,0,19.2056667051,68.6,0.08,68.6000466472,129.38,73.3556667051,-31.77,79.9398945317,19.2056667051,0,19.2056667051,54.15,-31.77,62.7818078746,131.26
2019-06-23 19:30:00,85.9741667052,-0.32,85.9747622309,19.2841667052,0,19.2841667052,66.69,-0.32,66.6907677269,130.11,71.2641667052,-32.42,78.2920037819,19.2841667052,0,19.2841667052,51.98,-32.42,61.2615442182,131.58
2019-06-23 20:00:00,82.1715000362,-1.44,82.184116581,18.0815000362,0,18.0815000362,64.09,-1.44,64.1061752096,130.32,67.7815000362,-33.35,75.5417384441,18.0815000362,0,18.0815000362,49.7,-33.35,59.8524226744,132.19
2019-06-23 20:30:00,79.8928333643,-1.48,79.9065405519,15.4828333643,0,15.4828333643,64.41,-1.48,64.4270013271,130.32,67.1928333643,-32.59,74.6792136777,15.4828333643,0,15.4828333643,51.71,-32.59,61.1230905632,132.06
2019-06-23 21:00:00,77.0033333464,-1.5,77.0179417179,6.5433333464,0,6.5433333464,70.46,-1.5,70.4759646972,130.32,69.4833333464,-30.08,75.7148599215,6.5433333464,0,6.5433333464,62.94,-30.08,69.7585120254,131.26
2019-06-23 21:30:00,76.4616666839,-2.14,76.4916078539,8.6216666839,0,8.6216666839,67.84,-2.14,67.8737445556,129.94,66.6916666839,-31.62,73.8078776627,8.6216666839,0,8.6216666839,58.07,-31.62,66.1207176307,131.33
2019-06-23 22:00:00,72.5960000098,-2.1,72.6263672328,4.9160000098,0,4.9160000098,67.68,-2.1,67.7125719494,129.38,65.0460000098,-30.51,71.8459617326,4.9160000098,0,4.9160000098,60.13,-30.51,67.4275685458,131.26
2019-06-23 22:30:00,70.9925000098,-2.32,71.030398124,4.9225000098,0,4.9225000098,66.07,-2.32,66.1107200082,130.15,63.4425000098,-30.93,70.5805618248,4.9225000098,0,4.9225000098,58.52,-30.93,66.19105151,131.26
2019-06-23 23:00:00,66.1911666765,-2.73,66.2474410525,4.9311666765,0,4.9311666765,61.26,-2.73,61.3207998969,130.37,58.9911666765,-31.54,66.8934178067,4.9311666765,0,4.9311666765,54.06,-31.54,62.5879796766,131.65
2019-06-23 23:30:00,63.0086666764,-3.77,63.1213511923,4.8586666764,0,4.8586666764,58.15,-3.77,58.2720807935,131.26,55.9486666764,-32.78,64.8442881283,4.8586666764,0,4.8586666764,51.09,-32.78,60.7018657044,132.19
2019-06-24 00:00:00,58.5386666764,-5.92,58.8372492241,4.8786666764,0,4.8786666764,53.66,-5.92,53.9855721466,130.44,51.6586666764,-32.63,61.1010207999,4.8786666764,0,4.8786666764,46.78,-32.63,57.0358247069,131.39
2019-06-24 00:30:00,56.9030000098,-6.26,57.2463012789,4.9030000098,0,4.9030000098,52.0,-6.26,52.3754484468,130.32,50.0530000098,-32.87,59.8810463334,4.9030000098,0,4.9030000098,45.15,-32.87,55.847644534,131.26
2019-06-24 01:00:00,54.5445000096,-6.34,54.9117299063,4.8245000096,0,4.8245000096,49.72,-6.34,50.1225897176,130.32,47.8245000096,-32.85,58.0198698824,4.8245000096,0,4.8245000096,43.0,-32.85,54.1121289546,131.26
2019-06-24 01:30:00,56.8518333432,-6.26,57.1954417282,4.9418333432,0,4.9418333432,51.91,-6.26,52.2860947098,130.32,49.7318333432,-32.85,59.6018267143,4.9418333432,0,4.9418333432,44.79,-32.85,55.5451762082,131.26
2019-06-24 02:00:00,56.0353333431,-6.31,56.3894908904,4.8953333431,0,4.8953333431,51.14,-6.31,51.5278148188,130.32,48.9153333431,-32.89,58.9445666374,4.8953333431,0,4.8953333431,44.02,-32.89,54.9500909917,131.26
2019-06-24 02:30:00,54.7490000097,-6.73,55.161090472,4.8490000097,0,4.8490000097,49.9,-6.73,50.3517914279,130.32,47.7590000097,-33.25,58.1935097921,4.8490000097,0,4.8490000097,42.91,-33.25,54.2847179232,131.26
2019-06-24 03:00:00,53.305333343,-6.85,53.7436606756,4.855333343,0,4.855333343,48.45,-6.85,48.9318403496,130.32,46.495333343,-33.38,57.2367052046,4.855333343,0,4.855333343,41.64,-33.38,53.3677243285,131.26
2019-06-24 03:30:00,52.3185000114,-6.96,52.7794187486,5.7085000114,0,5.7085000114,46.61,-6.96,47.1267832554,130.9,45.3985000114,-33.69,56.5335290185,5.7085000114,0,5.7085000114,39.69,-33.69,52.060658851,131.84
2019-06-24 04:00:00,52.2128333429,-6.74,52.6460593558,4.7828333429,0,4.7828333429,47.43,-6.74,47.9064974716,131.26,45.4528333429,-33.52,56.476105203,4.7828333429,0,4.7828333429,40.67,-33.52,52.7033139376,132.19
2019-06-24 04:30:00,52.195333343,-6.91,52.6507447506,4.845333343,0,4.845333343,47.35,-6.91,47.8515475194,131.26,45.435333343,-33.58,56.497662925,4.845333343,0,4.845333343,40.59,-33.58,52.679830106,132.19
2019-06-24 05:00:00,52.1705000097,-6.96,52.6327148384,4.8605000097,0,4.8605000097,47.31,-6.96,47.8192189397,131.26,45.4505000097,-33.54,56.4861005127,4.8605000097,0,4.8605000097,40.59,-33.54,52.6543417013,132.19
2019-06-24 05:30:00,53.1495000114,-6.7,53.5701348837,5.6895000114,0,5.6895000114,47.46,-6.7,47.9305914839,131.0,46.2395000114,-33.32,56.9939800444,5.6895000114,0,5.6895000114,40.55,-33.32,52.4835679046,131.79
2019-06-24 06:00:00,55.8051666767,-6.09,56.1364830375,5.0251666767,0,5.0251666767,50.78,-6.09,51.1438803768,130.32,48.9351666767,-32.69,58.8496953066,5.0251666767,0,5.0251666767,43.91,-32.69,54.7423437569,131.26
2019-06-24 06:30:00,61.9961666784,-4.51,62.1599934268,5.8661666784,0,5.8661666784,56.13,-4.51,56.3108959261,130.32,55.0361666784,-31.06,63.1957533593,5.8661666784,0,5.8661666784,49.17,-31.06,58.1585118448,131.26
2019-06-24 07:00:00,68.2293333476,-2.06,68.2604243252,7.1093333476,0,7.1093333476,61.12,-2.06,61.1547054608,130.32,61.1393333476,-28.95,67.647029367,7.1093333476,0,7.1093333476,54.03,-28.95,61.2971728549,131.26
2019-06-24 07:30:00,76.098000018,1.55,76.1137839471,9.008000018,0,9.008000018,67.09,1.55,67.1079026643,129.43,68.918000018,-27.3,74.1281372117,9.008000018,0,9.008000018,59.91,-27.3,65.8369053039,130.43
2019-06-24 08:00:00,84.9711666825,36.63,92.5302981049,7.9011666824999995,0,7.9011666824999995,77.07,36.63,85.3319506398,131.01,74.8411666825,-30.33,80.7533846374,7.9011666824999995,0,7.9011666824999995,66.94,-30.33,73.4906286543,130.32
2019-06-24 08:30:00,86.293833352,41.73,95.8541526205,9.343833352,0,9.343833352,76.95,41.73,87.5368231089,131.13,77.313833352,-29.52,82.7578348411,9.343833352,0,9.343833352,67.97,-29.52,74.1036524066,130.32
2019-06-24 09:00:00,90.4850000291,42.04,99.7742292893,14.5650000291,0,14.5650000291,75.92,42.04,86.7825328047,131.13,79.1150000291,-29.66,84.4920045307,14.5650000291,0,14.5650000291,64.55,-29.66,71.0381453868,130.43
2019-06-24 09:30:00,89.4790000374,41.3,98.5504005456,18.6890000374,0,18.6890000374,70.79,41.3,81.9567819036,131.26,76.6390000374,-30.24,82.389282839,18.6890000374,0,18.6890000374,57.95,-30.24,65.3655880414,130.77
2019-06-24 10:00:00,85.7303333794,29.36,90.6184289278,23.0203333794,0,23.0203333794,62.71,29.36,69.2427158624,131.26,81.3403333794,-12.84,82.3475284041,23.0203333794,0,23.0203333794,58.32,-12.84,59.7167313238,132.35
2019-06-24 10:30:00,83.9511667144,19.32,86.1455790665,23.8511667144,0,23.8511667144,60.1,19.32,63.1290139318,131.22,85.3411667144,3.58,85.4162229098,23.8511667144,0,23.8511667144,61.49,3.58,61.5941271551,133.01
2019-06-24 11:00:00,83.753166728,19.39,85.9683955705,30.683166728,0,30.683166728,53.07,19.39,56.50130087,131.22,84.973166728,3.7,85.0536834228,30.683166728,0,30.683166728,54.29,3.7,54.4159360849,132.86
2019-06-24 11:30:00,81.049833407,19.16,83.2837384806,36.819833407,0,36.819833407,44.23,19.16,48.2016441628,131.22,81.969833407,3.42,82.0411481439,36.819833407,0,36.819833407,45.15,3.42,45.2793429723,133.09
2019-06-24 12:00:00,82.0810000776,19.56,84.3794060997,38.7810000776,0,38.7810000776,43.3,19.56,47.5129834887,131.22,82.9710000776,3.8200000000000003,83.0588902759,38.7810000776,0,38.7810000776,44.19,3.8200000000000003,44.3548024457,132.93
2019-06-24 12:30:00,82.3968334186,20.08,84.8082811842,42.6268334186,0,42.6268334186,39.77,20.08,44.5517597857,131.92,83.1868334186,4.36,83.3010135245,42.6268334186,0,42.6268334186,40.56,4.36,40.793666175,133.12
2019-06-24 13:00:00,83.248000085,19.77,85.5633240247,42.518000085,0,42.518000085,40.73,19.77,45.2745601856,132.19,84.048000085,4.04,84.1450409608,42.518000085,0,42.518000085,41.53,4.04,41.7260410296,133.12
2019-06-24 13:30:00,85.6311667371,21.0,88.1685698918,35.2311667371,0,35.2311667371,50.4,21.0,54.6,131.75,86.7111667371,5.33,86.8748256799,35.2311667371,0,35.2311667371,51.48,5.33,51.7551862136,132.71
2019-06-24 14:00:00,82.9123333857,22.66,85.9530722398,26.1823333857,0,26.1823333857,56.73,22.66,61.0882026254,131.42,84.2723333857,7.05,84.5667113838,26.1823333857,0,26.1823333857,58.09,7.05,58.5162421897,132.71
2019-06-24 14:30:00,81.0756667276,22.15,84.0469287679,30.4456667276,0,30.4456667276,50.63,22.15,55.2631830426,131.6,82.2156667276,6.54,82.4753748428,30.4456667276,0,30.4456667276,51.77,6.54,52.1814574346,132.71
2019-06-24 15:00:00,81.4720000582,22.19,84.4398181754,29.1220000582,0,29.1220000582,52.35,22.19,56.858760099,131.26,82.6420000582,6.59,82.9043320559,29.1220000582,0,29.1220000582,53.52,6.59,53.924192159,132.39
2019-06-24 15:30:00,80.7823333808,21.91,83.7008571428,23.7323333808,0,23.7323333808,57.05,21.91,61.1126059009,131.54,82.1123333808,6.3,82.3536598655,23.7323333808,0,23.7323333808,58.38,6.3,58.7189441322,133.0
2019-06-24 16:00:00,82.5916667219,21.81,85.4228278149,27.6116667219,0,27.6116667219,54.98,21.81,59.1479205044,131.54,83.8616667219,6.17,84.0883347758,27.6116667219,0,27.6116667219,56.25,6.17,56.5873784514,132.72
2019-06-24 16:30:00,87.3030000591,20.88,89.7651837815,29.5630000591,0,29.5630000591,57.74,20.88,61.3993648176,131.81,88.6330000591,5.19,88.7848230244,29.5630000591,0,29.5630000591,59.07,5.19,59.2975631877,132.97
2019-06-24 17:00:00,86.6283333918,18.63,88.6089445047,29.2283333918,0,29.2283333918,57.4,18.63,60.3476337564,132.19,87.9783333918,2.7800000000000002,88.0222446112,29.2283333918,0,29.2283333918,58.75,2.7800000000000002,58.8157368397,133.13
2019-06-24 17:30:00,88.233500055,18.03,90.0568233503,27.493500055,0,27.493500055,60.74,18.03,63.3595178328,132.19,89.653500055,2.12,89.6785619427,27.493500055,0,27.493500055,62.16,2.12,62.1961413594,133.13
2019-06-24 18:00:00,89.4653333831,17.75,91.209146347,24.8753333831,0,24.8753333831,64.59,17.75,66.9845549362,132.19,91.0153333831,1.82,91.0335284982,24.8753333831,0,24.8753333831,66.14,1.82,66.165036084,133.13
2019-06-24 18:30:00,108.5921667123,19.2,110.2764647206,22.8321667123,0,22.8321667123,85.76,19.2,87.8829767361,132.19,34.9621667123,0.29,34.9633694203,22.8321667123,0,22.8321667123,12.13,0.29,12.1334661165,133.77
2019-06-24 19:00:00,110.9166667094,19.05,112.5407013215,21.3766667094,0,21.3766667094,89.54,19.05,91.5440555143,131.62,21.3766667094,0.0,21.3766667094,21.3766667094,0,21.3766667094,0.0,0.0,0.0,133.15
2019-06-24 19:30:00,97.2335000397,17.8,98.84934764569999,19.8535000397,0,19.8535000397,77.38,17.8,79.4009093147,131.3,61.0235000397,-1.19,61.0351018439,19.8535000397,0,19.8535000397,41.17,-1.19,41.1871946119,133.76
2019-06-24 20:00:00,89.5980000386,16.33,91.0739837216,19.3080000386,0,19.3080000386,70.29,16.33,72.1619913805,131.86,78.7680000386,-2.5300000000000002,78.8086209122,19.3080000386,0,19.3080000386,59.46,-2.5300000000000002,59.5138009205,134.07
2019-06-24 20:30:00,86.9633333682,14.85,88.2221278961,17.4433333682,0,17.4433333682,69.52,14.85,71.0883457396,132.11,76.9633333682,-2.02,76.9898375316,17.4433333682,0,17.4433333682,59.52,-2.02,59.5542676892,134.07
2019-06-24 21:00:00,84.3213333501,15.94,85.814747322,8.3813333501,0,8.3813333501,75.94,15.94,77.5948915844,131.38,79.3513333501,1.47,79.3649482104,8.3813333501,0,8.3813333501,70.97,1.47,70.9852224058,133.32
2019-06-24 21:30:00,81.5915000336,13.27,82.6635698342,16.8115000336,0,16.8115000336,64.78,13.27,66.1251941396,132.19,71.0015000336,-3.71,71.0983621965,16.8115000336,0,16.8115000336,54.19,-3.71,54.3168500559,134.33
2019-06-24 22:00:00,78.9265000138,14.16,80.1866448009,6.8865000138,0,6.8865000138,72.04,14.16,73.4184391008,130.99,73.8965000138,-1.2,73.9062427288,6.8865000138,0,6.8865000138,67.01,-1.2,67.0207438037,132.89
2019-06-24 22:30:00,74.8945000094,14.03,76.1972901858,4.7145000094,0,4.7145000094,70.18,14.03,71.5686614378,130.32,70.6045000094,-1.8599999999999999,70.628995615,4.7145000094,0,4.7145000094,65.89,-1.8599999999999999,65.9162476177,132.19
2019-06-24 23:00:00,67.9750000094,13.64,69.330009565,4.7150000094,0,4.7150000094,63.26,13.64,64.7138099636,130.41,63.9650000094,-2.32,64.0070591904,4.7150000094,0,4.7150000094,59.25,-2.32,59.2954037005,132.73
2019-06-24 23:30:00,63.034333343,12.94,64.3488211236,4.824333343,0,4.824333343,58.21,12.94,59.6309290553,131.26,59.254333343,-3.14,59.3374723082,4.824333343,0,4.824333343,54.43,-3.14,54.5204961459,133.13
2019-06-25 00:00:00,58.9526666764,11.96,60.1536242321,4.8526666764,0,4.8526666764,54.1,11.96,55.4062415257,131.26,55.3326666764,-4.11,55.4850980131,4.8526666764,0,4.8526666764,50.48,-4.11,50.6470384129,133.79
2019-06-25 00:30:00,57.132833343,10.59,58.1060129917,4.812833343,0,4.812833343,52.32,10.59,53.3809938087,131.86,53.262833343,-3.65,53.3877506149,4.812833343,0,4.812833343,48.45,-3.65,48.5872925774,133.79
2019-06-25 01:00:00,53.2610000095,10.75,54.3350404621,4.7710000095,0,4.7710000095,48.49,10.75,49.6673192351,132.19,49.4610000095,-3.43,49.5797884419,4.7710000095,0,4.7710000095,44.69,-3.43,44.8214346044,134.07
2019-06-25 01:30:00,54.2103333429,10.71,55.2581608557,4.7903333429,0,4.7903333429,49.42,10.71,50.567187978,131.78,50.1503333429,-3.51,50.2730149723,4.7903333429,0,4.7903333429,45.36,-3.51,45.4956008862,133.95
2019-06-25 02:00:00,53.2438333429,10.23,54.2176971942,4.7738333429,0,4.7738333429,48.47,10.23,49.5378017276,132.19,49.2238333429,-3.95,49.3820642437,4.7738333429,0,4.7738333429,44.45,-3.95,44.6251610641,134.07
2019-06-25 02:30:00,51.8926666762,9.97,52.841742541,4.7826666762,0,4.7826666762,47.11,9.97,48.1534318611,132.19,47.9826666762,-4.11,48.1583679267,4.7826666762,0,4.7826666762,43.2,-4.11,43.3950699965,134.07
2019-06-25 03:00:00,50.5091666763,9.88,51.4663998968,4.8091666763,0,4.8091666763,45.7,9.88,46.7557953627,132.19,46.6491666763,-4.22,46.8396536237,4.8091666763,0,4.8091666763,41.84,-4.22,42.0522769895,134.07
2019-06-25 03:30:00,49.9418333429,10.06,50.9449734287,4.7918333429,0,4.7918333429,45.15,10.06,46.2571734977,132.19,46.0918333429,-4.03,46.2676777125,4.7918333429,0,4.7918333429,41.3,-4.03,41.4961552436,134.07
2019-06-25 04:00:00,49.4545000097,9.81,50.4180887303,4.8745000097,0,4.8745000097,44.58,9.81,45.6466044739,132.19,45.6445000097,-4.27,45.8437921767,4.8745000097,0,4.8745000097,40.77,-4.27,40.9929969629,134.16
2019-06-25 04:30:00,49.3561666763,9.62,50.2849439592,4.8361666763,0,4.8361666763,44.52,9.62,45.5475004803,132.67,45.5861666763,-4.41,45.798981345,4.8361666763,0,4.8361666763,40.75,-4.41,40.9879323704,134.59
2019-06-25 05:00:00,49.3393333429,9.54,50.2531731806,4.7893333429,0,4.7893333429,44.55,9.54,45.5600054873,132.22,45.6093333429,-4.44,45.824937403,4.7893333429,0,4.7893333429,40.82,-4.44,41.0607598566,134.07
