Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-25 05:30:00,51.6775000117,9.6,52.5616210505,5.8575000117,0,5.8575000117,45.82,9.6,46.8148737048,132.22,47.7375000117,-4.43,47.9426095177,5.8575000117,0,5.8575000117,41.88,-4.43,42.1136474317,134.07
2019-06-25 06:00:00,55.4606666765,10.44,56.4347335265,4.9306666765,0,4.9306666765,50.53,10.44,51.597233453,132.22,51.4606666765,-3.67,51.5913666692,4.9306666765,0,4.9306666765,46.53,-3.67,46.6745091029,134.07
2019-06-25 06:30:00,61.9386666778,11.95,63.0809078076,5.5886666778,0,5.5886666778,56.35,11.95,57.6031683156,131.37,57.6086666778,-2.34,57.6561711909,5.5886666778,0,5.5886666778,52.02,-2.34,52.0726031614,133.26
2019-06-25 07:00:00,68.4151666822,12.87,69.6151702731,7.7851666822,0,7.7851666822,60.63,12.87,61.9809148045,131.37,63.7951666822,-1.9100000000000001,63.8237525692,7.7851666822,0,7.7851666822,56.01,-1.9100000000000001,56.0425570437,133.26
2019-06-25 07:30:00,77.2830000173,13.98,78.5372681705,8.6730000173,0,8.6730000173,68.61,13.98,70.0198007709,131.37,72.7930000173,-1.21,72.8030559216,8.6730000173,0,8.6730000173,64.12,-1.21,64.1314158584,133.35
2019-06-25 08:00:00,82.864166699,15.36,84.2757362633,16.154166699,0,16.154166699,66.71,15.36,68.455486997,131.26,78.474166699,-0.08,78.4742074767,16.154166699,0,16.154166699,62.32,-0.08,62.3200513479,133.13
2019-06-25 08:30:00,85.2055000332,17.56,86.9961541443,16.5755000332,0,16.5755000332,68.63,17.56,70.8408815586,130.69,81.9455000332,1.33,81.9562924716,16.5755000332,0,16.5755000332,65.37,1.33,65.3835285068,133.13
2019-06-25 09:00:00,85.4886667061,20.19,87.8404703721,19.7086667061,0,19.7086667061,65.78,20.19,68.8087530769,130.98,84.0186667061,3.02,84.0729252201,19.7086667061,0,19.7086667061,64.31,3.02,64.3808706061,133.13
2019-06-25 09:30:00,85.7360000499,20.73,88.2065451344,24.9360000499,0,24.9360000499,60.8,20.73,64.2368500162,131.26,85.1660000499,3.77,85.2494015492,24.9360000499,0,24.9360000499,60.23,3.77,60.347873202,133.13
2019-06-25 10:00:00,90.0768334024,20.6,92.4023588217,34.5568334024,0,34.5568334024,55.52,20.6,59.2184971103,131.26,84.5868334024,1.6,84.6019644279,34.5568334024,0,34.5568334024,50.03,1.6,50.0555781107,133.74
2019-06-25 10:30:00,89.7328333905,21.41,92.2516638781,28.5828333905,0,28.5828333905,61.15,21.41,64.7897414719,130.94,86.9428333905,3.88,87.0293667561,28.5828333905,0,28.5828333905,58.36,3.88,58.4888365417,133.26
2019-06-25 11:00:00,88.1636667199,21.79,90.8164975623,26.5936667199,0,26.5936667199,61.57,21.79,65.3120892332,130.32,86.2436667199,4.66,86.3694717437,26.5936667199,0,26.5936667199,59.65,4.66,59.8317482613,133.13
2019-06-25 11:30:00,86.7220000528,21.53,89.3546092441,26.4220000528,0,26.4220000528,60.3,21.53,64.0283601227,130.57,85.7020000528,4.6,85.8253622949,26.4220000528,0,26.4220000528,59.28,4.6,59.4582071711,133.13
2019-06-25 12:00:00,85.7448333877,19.57,87.9497660753,27.2048333877,0,27.2048333877,58.54,19.57,61.7245210593,131.26,85.0348333877,2.55,85.0730591273,27.2048333877,0,27.2048333877,57.83,2.55,57.886193518,133.13
2019-06-25 12:30:00,86.9921667372,16.68,88.5768563092,35.2521667372,0,35.2521667372,51.74,16.68,54.3622111397,131.43,83.1221667372,-1.94,83.1448026222,35.2521667372,0,35.2521667372,47.87,-1.94,47.9092945053,133.92
2019-06-25 13:00:00,85.2483334104,15.33,86.6157448115,38.5383334104,0,38.5383334104,46.71,15.33,49.1612957518,132.19,79.7283334104,-4.37,79.8480059137,38.5383334104,0,38.5383334104,41.19,-4.37,41.4211660869,134.07
2019-06-25 13:30:00,84.279333413,15.75,85.7383726259,39.849333413,0,39.849333413,44.43,15.75,47.1390220518,132.19,78.929333413,-2.49,78.9685999181,39.849333413,0,39.849333413,39.08,-2.49,39.1592453962,134.49
2019-06-25 14:00:00,83.1475000803,17.49,84.9670928631,40.1475000803,0,40.1475000803,43.0,17.49,46.4209015423,131.97,80.1775000803,0.71,80.1806436687,40.1475000803,0,40.1475000803,40.03,0.71,40.0362960325,133.89
2019-06-25 14:30:00,80.1503333948,17.78,82.0987475135,30.7203333948,0,30.7203333948,49.43,17.78,52.5304987602,131.26,81.1603333948,3.41,81.2319384033,30.7203333948,0,30.7203333948,50.44,3.41,50.5551352486,133.13
2019-06-25 15:00:00,78.6850000558,17.68,80.6468327573,27.925000055799998,0,27.925000055799998,50.76,17.68,53.7509069691,131.26,79.1750000558,3.09,79.2352745552,27.925000055799998,0,27.925000055799998,51.25,3.09,51.3430676918,133.13
2019-06-25 15:30:00,78.5073333844,17.94,80.5310188382,25.5173333844,0,25.5173333844,52.99,17.94,55.9444697892,131.66,77.7673333844,3.01,77.8255629065,25.5173333844,0,25.5173333844,52.25,3.01,52.3366277095,133.53
2019-06-25 16:00:00,79.1145000559,17.44,81.0139353389,27.9345000559,0,27.9345000559,51.18,17.44,54.0698252263,131.89,77.8945000559,2.4,77.9314643706,27.9345000559,0,27.9345000559,49.96,2.4,50.0176128979,133.79
2019-06-25 16:30:00,86.2493333941,17.28,87.9633213955,30.3893333941,0,30.3893333941,55.86,17.28,58.4716854554,131.51,80.2093333941,0.32,80.2099717213,30.3893333941,0,30.3893333941,49.82,0.32,49.8210276891,134.07
2019-06-25 17:00:00,90.2101667338,16.16,91.6461662163,33.5601667338,0,33.5601667338,56.65,16.16,58.9098302493,131.83,81.6201667338,-1.49,81.6337657936,33.5601667338,0,33.5601667338,48.06,-1.49,48.0830916227,134.07
2019-06-25 17:30:00,91.3126667295,14.97,92.531637861,31.3926667295,0,31.3926667295,59.92,14.97,61.7616976774,132.19,82.0526667295,-2.55,82.0922811074,31.3926667295,0,31.3926667295,50.66,-2.55,50.7241372524,134.07
2019-06-25 18:00:00,91.7460000558,14.22,92.8414612457,27.8860000558,0,27.8860000558,63.86,14.22,65.4240628515,132.19,84.2360000558,-2.4,84.2701827778,27.8860000558,0,27.8860000558,56.35,-2.4,56.4010859825,134.07
2019-06-25 18:30:00,89.9985000393,14.26,91.1212248015,19.6385000393,0,19.6385000393,70.36,14.26,71.790509122,131.89,87.0685000393,0.16,87.0686470498,19.6385000393,0,19.6385000393,67.43,0.16,67.4301898262,133.76
2019-06-25 19:00:00,89.8273333628,14.58,91.0028912677,14.7373333628,0,14.7373333628,75.09,14.58,76.4923819736,131.25,86.1273333628,0.49,86.128727218,14.7373333628,0,14.7373333628,71.39,0.49,71.3916815883,133.13
2019-06-25 19:30:00,88.3995000274,13.9,89.4856502748,13.7095000274,0,13.7095000274,74.69,13.9,75.9724035423,131.25,84.0695000274,-0.41000000000000003,84.0704997895,13.7095000274,0,13.7095000274,70.36,-0.41000000000000003,70.3611945606,133.13
2019-06-25 20:00:00,88.8248333668,13.02,89.7740019306,16.7348333668,0,16.7348333668,72.09,13.02,73.2563205464,131.46,80.6248333668,-3.19,80.6879164152,16.7348333668,0,16.7348333668,63.89,-3.19,63.9695880868,133.68
2019-06-25 20:30:00,85.3815000198,13.36,86.4204266689,9.9215000198,0,9.9215000198,75.46,13.36,76.6335513988,131.36,80.4715000198,-1.19,80.4802983061,9.9215000198,0,9.9215000198,70.55,-1.19,70.5600354308,133.87
2019-06-25 21:00:00,83.164333351,12.61,84.1149121245,8.814333351,0,8.814333351,74.35,12.61,75.4117669863,131.26,78.424333351,-1.82,78.4454489537,8.814333351,0,8.814333351,69.61,-1.82,69.6337884938,133.31
2019-06-25 21:30:00,79.0765000101,11.44,79.8997274954,5.0265000101,0,5.0265000101,74.05,11.44,74.9284732261,131.26,74.2965000101,-2.94,74.3546468874,5.0265000101,0,5.0265000101,69.27,-2.94,69.3323625733,133.13
2019-06-25 22:00:00,77.3495000092,10.86,78.1081605959,4.5995000092,0,4.5995000092,72.75,10.86,73.5561153134,131.45,72.6195000092,-3.61,72.7091732974,4.5995000092,0,4.5995000092,68.02,-3.61,68.1157287269,133.39
2019-06-25 22:30:00,75.7806666759,10.71,76.5337411985,4.6106666759,0,4.6106666759,71.17,10.71,71.9713345715,132.14,71.0806666759,-3.98,71.1920049942,4.6106666759,0,4.6106666759,66.47,-3.98,66.5890478983,134.07
2019-06-25 23:00:00,67.934833347,11.86,68.9623171151,6.814833347,0,6.814833347,61.12,11.86,62.2600513973,132.57,61.874833347,-19.97,65.0176583838,6.814833347,0,6.814833347,55.06,-19.97,58.5696551125,133.58
2019-06-25 23:30:00,64.571666676,14.72,66.2282306673,4.681666676,0,4.681666676,59.89,14.72,61.6724452248,133.11,57.151666676,-37.44,68.323250829,4.681666676,0,4.681666676,52.47,-37.44,64.4581608487,133.02
2019-06-26 00:00:00,58.4813333429,13.94,60.1197966527,4.7613333429,0,4.7613333429,53.72,13.94,55.4992072015,133.11,51.2113333429,-38.14,63.853427964,4.7613333429,0,4.7613333429,46.45,-38.14,60.1020973012,133.13
2019-06-26 00:30:00,55.3971666761,13.52,57.0231222904,4.7271666761,0,4.7271666761,50.67,13.52,52.4427239948,132.85,48.1971666761,-38.32,61.5742582221,4.7271666761,0,4.7271666761,43.47,-38.32,57.9487989522,132.85
2019-06-26 01:00:00,53.2125000094,12.56,54.6747085704,4.7125000094,0,4.7125000094,48.5,12.56,50.0999361277,132.1,46.2025000094,-38.41,60.0832681129,4.7125000094,0,4.7125000094,41.49,-38.41,56.5397930665,132.03
2019-06-26 01:30:00,54.3345000094,12.64,55.7853698676,4.6845000094,0,4.6845000094,49.65,12.64,51.2337008228,131.8,47.1845000094,-38.39,60.8290156187,4.6845000094,0,4.6845000094,42.5,-38.39,57.2716518009,131.67
2019-06-26 02:00:00,53.2523333428,12.66,54.7365198606,4.7423333428,0,4.7423333428,48.51,12.66,50.134775356,131.92,46.0223333428,-38.5,60.0025429988,4.7423333428,0,4.7423333428,41.28,-38.5,56.4472178234,131.67
2019-06-26 02:30:00,51.9811666763,12.46,53.4536555254,4.8311666763000005,0,4.8311666763000005,47.15,12.46,48.7685769733,132.7,44.7211666763,-39.22,59.482696214,4.8311666763000005,0,4.8311666763000005,39.89,-39.22,55.9412236191,132.64
2019-06-26 03:00:00,50.6951666763,12.11,52.1215121072,4.8151666763000005,0,4.8151666763000005,45.88,12.11,47.4513066206,133.57,43.2651666763,-39.61,58.6585607352,4.8151666763000005,0,4.8151666763000005,38.45,-39.61,55.2028495641,133.54
2019-06-26 03:30:00,49.9436666763,10.01,50.9369211974,4.7936666763,0,4.7936666763,45.15,10.01,46.2463252594,133.96,42.5036666763,-39.2,57.8204261566,4.7936666763,0,4.7936666763,37.71,-39.2,54.3937873291,134.03
2019-06-26 04:00:00,46.3441666778,-19.17,50.1524743663,5.5741666778,0,5.5741666778,40.77,-19.17,45.0519899671,131.32,42.1541666778,-34.69,54.5927638822,5.5741666778,0,5.5741666778,36.58,-34.69,50.4132175129,133.13
2019-06-26 04:30:00,46.4851666773,-18.68,50.0980351013,5.3051666773,0,5.3051666773,41.18,-18.68,45.2187439012,131.32,42.4251666773,-35.32,55.2032351189,5.3051666773,0,5.3051666773,37.12,-35.32,51.238626055,133.13
2019-06-26 05:00:00,46.8225000095,-18.9,50.4931332672,4.7425000095000005,0,4.7425000095000005,42.08,-18.9,46.1295610211,131.32,42.8225000095,-35.44,55.5856106116,4.7425000095000005,0,4.7425000095000005,38.08,-35.44,52.0199961553,133.13
2019-06-26 05:30:00,49.0205000096,-18.71,52.4697390997,4.7805000096,0,4.7805000096,44.24,-18.71,48.033755839,131.32,45.0305000096,-35.21,57.1619631496,4.7805000096,0,4.7805000096,40.25,-35.21,53.4771596104,133.13
2019-06-26 06:00:00,52.4891666786,-18.43,55.6307245919,5.9791666786,0,5.9791666786,46.51,-18.43,50.0284419106,131.32,48.1891666786,-35.12,59.6289374816,5.9791666786,0,5.9791666786,42.21,-35.12,54.9099125842,133.13
2019-06-26 06:30:00,59.7568333442,-15.87,61.8282785732,5.4168333442,0,5.4168333442,54.34,-15.87,56.6100035329,130.02,55.1068333442,-32.73,64.0938061065,5.4168333442,0,5.4168333442,49.69,-32.73,59.500831927,131.9
2019-06-26 07:00:00,67.1123333513,-13.6,68.4764579097,8.9823333513,0,8.9823333513,58.13,-13.6,59.6997227799,129.38,61.8923333513,-30.82,69.1414009669,8.9823333513,0,8.9823333513,52.91,-30.82,61.2318585379,131.26
2019-06-26 07:30:00,80.2590000194,15.62,81.7648548223,9.7090000194,0,9.7090000194,70.55,15.62,72.2584728596,130.3,72.4890000194,-31.57,79.0652896271,9.7090000194,0,9.7090000194,62.78,-31.57,70.2708566904,130.83
2019-06-26 08:00:00,87.7538333634,20.92,90.2129794984,15.0538333634,0,15.0538333634,72.7,20.92,75.6500918704,131.08,77.7438333634,-32.28,84.1789880317,15.0538333634,0,15.0538333634,62.69,-32.28,70.5126548926,131.33
2019-06-26 08:30:00,89.7798333737,21.66,92.3556932766,20.1698333737,0,20.1698333737,69.61,21.66,72.9020418095,131.08,74.6198333737,-33.97,81.9882944859,20.1698333737,0,20.1698333737,54.45,-33.97,64.1775926629,131.45
2019-06-26 09:00:00,89.6145000393,22.25,92.3353730555,19.664500039300002,0,19.664500039300002,69.95,22.25,73.4034399739,130.74,74.8945000393,-33.32,81.9719984881,19.664500039300002,0,19.664500039300002,55.23,-33.32,64.5025216561,131.26
2019-06-26 09:30:00,91.5341667082,23.25,94.4408077844,20.7641667082,0,20.7641667082,70.77,23.25,74.4913109027,130.32,77.1341667082,-32.05,83.527732962,20.7641667082,0,20.7641667082,56.37,-32.05,64.8442703714,131.26
2019-06-26 10:00:00,92.2485000413,23.48,95.1897902081,20.6485000413,0,20.6485000413,71.6,23.48,75.3516449721,130.32,77.7585000413,-31.71,83.9756418771,20.6485000413,0,20.6485000413,57.11,-31.71,65.3228612356,131.26
2019-06-26 10:30:00,92.7758333765,23.3,95.6569143277,21.5858333765,0,21.5858333765,71.19,23.3,74.9059817371,130.32,78.2758333765,-31.76,84.4736863809,21.5858333765,0,21.5858333765,56.69,-31.76,64.9804101249,131.26
2019-06-26 11:00:00,92.1551667103,23.5,95.1042835597,21.8251667103,0,21.8251667103,70.33,23.5,74.1522683402,130.32,77.9051667103,-31.49,84.0287754294,21.8251667103,0,21.8251667103,56.08,-31.49,64.3163004222,131.26
2019-06-26 11:30:00,92.3993333676,24.52,95.5974225948,17.1193333676,0,17.1193333676,75.28,24.52,79.1726518439,130.32,84.4793333676,-25.92,88.3663067364,17.1193333676,0,17.1193333676,67.36,-25.92,72.1748986837,130.43
2019-06-26 12:00:00,92.7545000448,22.42,95.4256447637,22.3945000448,0,22.3945000448,70.36,22.42,73.8456904633,130.32,81.1345000448,-29.69,86.3961989761,22.3945000448,0,22.3945000448,58.74,-29.69,65.8170471838,130.77
2019-06-26 12:30:00,92.9128333861,22.3,95.5514762201,26.3928333861,0,26.3928333861,66.52,22.3,70.1583950786,130.32,82.8328333861,-29.29,87.8588776776,26.3928333861,0,26.3928333861,56.44,-29.29,63.5875593178,130.87
2019-06-26 13:00:00,89.9073333789,21.77,92.5054673806,22.7673333789,0,22.7673333789,67.14,21.77,70.5812475095,130.32,81.2773333789,-29.13,86.3398043847,22.7673333789,0,22.7673333789,58.51,-29.13,65.3603626061,130.87
2019-06-26 13:30:00,82.5495000513,21.18,85.2233087759,25.6495000513,0,25.6495000513,56.9,21.18,60.714103798,130.74,79.9395000513,-27.63,84.5797881793,25.6495000513,0,25.6495000513,54.29,-27.63,60.9165084357,130.41
2019-06-26 14:00:00,81.4818334044,21.8,84.3476684618,35.5418334044,0,35.5418334044,45.94,21.8,50.8500108161,131.07,80.1418334044,-26.79,84.5009914819,35.5418334044,0,35.5418334044,44.6,-26.79,52.0275321344,130.9
2019-06-26 14:30:00,78.7090000735,22.01,81.7284943735,36.7390000735,0,36.7390000735,41.97,22.01,47.3911489626,131.07,78.4590000735,-26.38,82.7751115525,36.7390000735,0,36.7390000735,41.72,-26.38,49.360538895,130.32
2019-06-26 15:00:00,77.0356667428,22.12,80.1485392912,38.0656667428,0,38.0656667428,38.97,22.12,44.8102142374,130.86,77.4456667428,-26.21,81.7605980729,38.0656667428,0,38.0656667428,39.38,-26.21,47.3048464748,130.32
2019-06-26 15:30:00,77.0953334089,21.56,80.0532574817,37.7953334089,0,37.7953334089,39.3,21.56,44.8254793616,130.36,77.7953334089,-26.56,82.2043034166,37.7953334089,0,37.7953334089,40.0,-26.56,48.0149310111,130.32
2019-06-26 16:00:00,78.6088334065,21.78,81.5703199058,36.5888334065,0,36.5888334065,42.02,21.78,47.3291538061,130.77,78.8188334065,-26.31,83.0940707846,36.5888334065,0,36.5888334065,42.23,-26.31,49.7552911759,130.32
2019-06-26 16:30:00,80.032000071,21.45,82.8566444853,35.502000071,0,35.502000071,44.53,21.45,49.4269501386,131.26,79.212000071,-26.72,83.5972449023,35.502000071,0,35.502000071,43.71,-26.72,51.230093695,130.65
2019-06-26 17:00:00,81.883500068,20.23,84.3454828867,34.013500068,0,34.013500068,47.87,20.23,51.9691235254,131.26,80.123500068,-28.0,84.8750567785,34.013500068,0,34.013500068,46.11,-28.0,53.9456402316,131.26
2019-06-26 17:30:00,85.4461667234,19.89,87.7306075878,28.3561667234,0,28.3561667234,57.09,19.89,60.4556051992,131.48,83.1061667234,-28.34,87.8054129735,28.3561667234,0,28.3561667234,54.75,-28.34,61.6499643147,131.26
2019-06-26 18:00:00,88.9180000546,18.99,90.9232139429,27.2980000546,0,27.2980000546,61.62,18.99,64.4797991622,131.4,81.3080000546,-31.61,87.2363626757,27.2980000546,0,27.2980000546,54.01,-31.61,62.5801262383,131.26
2019-06-26 18:30:00,90.1395000492,18.4,91.9983123167,24.6195000492,0,24.6195000492,65.52,18.4,68.0546133631,131.56,82.8495000492,-31.99,88.8110339902,24.6195000492,0,24.6195000492,58.23,-31.99,66.4386408651,131.57
2019-06-26 19:00:00,88.5991667155,17.9,90.3892822335,24.4091667155,0,24.4091667155,64.19,17.9,66.6390733729,131.97,79.1391667155,-35.07,86.5616116325,24.4091667155,0,24.4091667155,54.73,-35.07,65.002136888,131.94
2019-06-26 19:30:00,85.4241666985,17.94,87.2876386216,15.9141666985,0,15.9141666985,69.51,17.94,71.7877684568,131.26,78.6141666985,-33.11,85.3021647187,15.9141666985,0,15.9141666985,62.7,-33.11,70.9053037508,131.26
2019-06-26 20:00:00,84.2141666869,18.13,86.1436171215,10.1341666869,0,10.1341666869,74.08,18.13,76.2662658061,131.26,77.2141666869,-32.93,83.9429117744,10.1341666869,0,10.1341666869,67.08,-32.93,74.7269114844,131.26
2019-06-26 20:30:00,84.3151666941,16.92,85.996126277,13.6951666941,0,13.6951666941,70.62,16.92,72.6186670216,131.45,73.7351666941,-35.98,82.0453241044,13.6951666941,0,13.6951666941,60.04,-35.98,69.9954427088,131.81
2019-06-26 21:00:00,80.4856666787,16.97,82.2552335157,6.0256666787,0,6.0256666787,74.46,16.97,76.3693164825,131.26,73.0656666787,-34.35,80.7373157047,6.0256666787,0,6.0256666787,67.04,-34.35,75.3278441215,131.26
2019-06-26 21:30:00,78.071000014,15.79,79.6517742627,7.021000014,0,7.021000014,71.05,15.79,72.7834225631,131.92,70.591000014,-35.57,79.0462787422,7.021000014,0,7.021000014,63.57,-35.57,72.8448337221,131.89
2019-06-26 22:00:00,75.980000012,15.3,77.5051637107,5.990000012,0,5.990000012,69.99,15.3,71.6427951716,132.19,68.410000012,-36.11,77.3554148178,5.990000012,0,5.990000012,62.42,-36.11,72.1123325098,132.19
2019-06-26 22:30:00,74.1335000124,14.97,75.6298666143,6.2235000124,0,6.2235000124,67.91,14.97,69.5404127109,132.19,66.5435000124,-36.7,75.9929430533,6.2235000124,0,6.2235000124,60.32,-36.7,70.6073112362,132.19
2019-06-26 23:00:00,69.1906666771,13.49,70.4934639185,5.2406666771,0,5.2406666771,63.95,13.49,65.3573454173,132.19,61.7206666771,-37.11,72.0180032705,5.2406666771,0,5.2406666771,56.48,-37.11,67.5806370198,132.19
2019-06-26 23:30:00,63.1690000122,11.96,64.2912448359,6.1190000122,0,6.1190000122,57.05,11.96,58.2901715558,132.72,55.5390000122,-38.13,67.3682226451,6.1190000122,0,6.1190000122,49.42,-38.13,62.4198149629,132.49
2019-06-27 00:00:00,57.6660000105,11.1,58.7245907369,5.2560000105,0,5.2560000105,52.41,11.1,53.572549874,132.65,50.2760000105,-38.76,63.4823895034,5.2560000105,0,5.2560000105,45.02,-38.76,59.4065484606,132.19
2019-06-27 00:30:00,55.5018333441,10.59,56.5031114591,5.3918333441,0,5.3918333441,50.11,10.59,51.2167960732,132.4,48.0918333441,-39.26,62.0819783383,5.3918333441,0,5.3918333441,42.7,-39.26,58.0054962913,132.19
2019-06-27 01:00:00,53.257333344,10.23,54.2309547668,5.357333344,0,5.357333344,47.9,10.23,48.980229685,132.99,45.937333344,-39.69,60.7086047835,5.357333344,0,5.357333344,40.58,-39.69,56.7629500643,132.19
2019-06-27 01:30:00,54.3080000107,10.4,55.2948357911,5.3580000107,0,5.3580000107,48.95,10.4,50.0426068466,132.99,46.8080000107,-39.6,61.3118982336,5.3580000107,0,5.3580000107,41.45,-39.6,57.3259321773,132.3
2019-06-27 02:00:00,52.8511666775,10.1,53.8075814284,5.4311666775,0,5.4311666775,47.42,10.1,48.4836714781,133.12,45.4411666775,-40.03,60.5582408019,5.4311666775,0,5.4311666775,40.01,-40.03,56.5968285331,132.75
2019-06-27 02:30:00,51.5136666775,9.57,52.3950642194,5.3936666775,0,5.3936666775,46.12,9.57,47.1024341197,133.12,44.1036666775,-40.69,60.0067455741,5.3936666775,0,5.3936666775,38.71,-40.69,56.1617325231,133.13
2019-06-27 03:00:00,50.1040000106,8.26,50.780295559,5.2940000106,0,5.2940000106,44.81,8.26,45.5649393723,133.36,42.5340000106,-40.33,58.6144185069,5.2940000106,0,5.2940000106,37.24,-40.33,54.8937746926,133.13
2019-06-27 03:30:00,49.508000010399996,7.95,50.1422433186,5.1780000104,0,5.1780000104,44.33,7.95,45.0372223833,133.56,41.9680000104,-40.47,58.3020919425,5.1780000104,0,5.1780000104,36.79,-40.47,54.6930068656,133.13
2019-06-27 04:00:00,49.198666677,7.86,49.8225692111,5.168666677,0,5.168666677,44.03,7.86,44.7260606358,133.87,41.598666677,-40.58,58.113556674,5.168666677,0,5.168666677,36.43,-40.58,54.5333045028,133.13
2019-06-27 04:30:00,48.9905000103,8.58,49.7361587908,5.1505000103,0,5.1505000103,43.84,8.58,44.6717136452,134.06,41.5705000103,-41.84,58.9804380376,5.1505000103,0,5.1505000103,36.42,-41.84,55.470731021,133.13
2019-06-27 05:00:00,48.9860000103,8.48,49.7145712745,5.1360000103,0,5.1360000103,43.85,8.48,44.6624327595,133.4,41.6460000103,-41.77,58.9840844369,5.1360000103,0,5.1360000103,36.51,-41.77,55.477139436,133.13
2019-06-27 05:30:00,50.8553333438,8.53,51.5657427902,5.2153333438,0,5.2153333438,45.64,8.53,46.430275683,133.4,43.4953333438,-41.67,60.2348148722,5.2153333438,0,5.2153333438,38.28,-41.67,56.5839844832,133.13
2019-06-27 06:00:00,52.1180000116,-19.5,55.646526623,5.7980000116,0,5.7980000116,46.32,-19.5,50.2572621618,132.32,47.7280000116,-36.68,60.1945544473,5.7980000116,0,5.7980000116,41.93,-36.68,55.7094902149,134.07
2019-06-27 06:30:00,58.12466668,-18.73,61.0679111863,6.67466668,0,6.67466668,51.45,-18.73,54.7532227362,131.43,53.93466668,-35.07,64.3339192797,6.67466668,0,6.67466668,47.26,-35.07,58.8507646509,133.05
2019-06-27 07:00:00,65.1496666823,-15.6,66.9913357743,7.8396666823,0,7.8396666823,57.31,-15.6,59.3952531773,131.22,60.7496666823,-33.03,69.1484121439,7.8396666823,0,7.8396666823,52.91,-33.03,62.3734639089,133.05
2019-06-27 07:30:00,74.2080000206,-12.79,75.3021338812,10.2980000206,0,10.2980000206,63.91,-12.79,65.1772368239,130.46,70.1180000206,-30.31,76.3886773474,10.2980000206,0,10.2980000206,59.82,-30.31,67.0606330122,132.33
2019-06-27 08:00:00,80.1148333667,-10.25,80.7678712445,16.6648333667,0,16.6648333667,63.45,-10.25,64.2725835796,129.79,76.6848333667,-27.87,81.5922825301,16.6648333667,0,16.6648333667,60.02,-27.87,66.1750504344,131.67
2019-06-27 08:30:00,82.5348333764,-8.2,82.9411762665,21.5448333764,0,21.5448333764,60.99,-8.2,61.538769081,129.38,80.2448333764,-25.7,84.2598557061,21.5448333764,0,21.5448333764,58.7,-25.7,64.0794818955,131.26
2019-06-27 09:00:00,83.3370000502,14.93,84.6638085451,25.1070000502,0,25.1070000502,58.23,14.93,60.1135409039,130.72,80.1870000502,-28.01,84.9383015903,25.1070000502,0,25.1070000502,55.08,-28.01,61.7929324438,131.26
2019-06-27 09:30:00,83.790166726,23.05,86.9027878722,29.650166726,0,29.650166726,54.14,23.05,58.8425194906,131.1,81.090166726,-28.16,85.8405541667,29.650166726,0,29.650166726,51.44,-28.16,58.6434923926,131.15
2019-06-27 10:00:00,83.0836667314,23.61,86.3731889971,32.3736667314,0,32.3736667314,50.71,23.61,55.9368948012,130.32,81.5636667314,-27.07,85.9384467551,32.3736667314,0,32.3736667314,49.19,-27.07,56.1466027467,130.32
2019-06-27 10:30:00,81.7061667375,23.75,85.0879555691,35.4061667375,0,35.4061667375,46.3,23.75,52.0360692213,130.32,81.0761667375,-26.69,85.3563173576,35.4061667375,0,35.4061667375,45.67,-26.69,52.8971171237,130.32
2019-06-27 11:00:00,82.2096667502,22.35,85.1936136526,41.7796667502,0,41.7796667502,40.43,22.35,46.1964002927,130.32,77.3696667502,-28.33,82.3932899758,41.7796667502,0,41.7796667502,35.59,-28.33,45.4888667698,130.32
2019-06-27 11:30:00,82.0646667567,23.16,85.2701303499,45.0246667567,0,45.0246667567,37.04,23.16,43.6846334539,130.32,79.0246667567,-26.89,83.4743676586,45.0246667567,0,45.0246667567,34.0,-26.89,43.3482652479,130.04
2019-06-27 12:00:00,79.3963334174,24.11,82.9763210809,42.0363334174,0,42.0363334174,37.36,24.11,44.4641619734,130.32,80.3063334174,-24.01,83.8187764582,42.0363334174,0,42.0363334174,38.27,-24.01,45.1782359107,129.38
2019-06-27 12:30:00,79.1238334193,18.95,81.3614375179,43.0038334193,0,43.0038334193,36.12,18.95,40.7891762604,130.72,81.47383341930001,-18.35,83.5147174577,43.0038334193,0,43.0038334193,38.47,-18.35,42.6223345208,131.34
2019-06-27 13:00:00,77.7143334211,15.12,79.1715354094,43.8743334211,0,43.8743334211,33.84,15.12,37.0642685076,131.35,81.6043334211,-11.13,82.3598453926,43.8743334211,0,43.8743334211,37.73,-11.13,39.3373842547,132.76
2019-06-27 13:30:00,75.3440000915,13.46,76.5368535399,45.754000091500004,0,45.754000091500004,29.59,13.46,32.5075329731,132.19,78.8840000915,-12.09,79.8050973963,45.754000091500004,0,45.754000091500004,33.13,-12.09,35.2670526129,133.13
2019-06-27 14:00:00,75.2113334195,13.55,76.422164159,43.0813334195,0,43.0813334195,32.13,13.55,34.8703226254,132.19,78.9913334195,-10.83,79.7302932102,43.0813334195,0,43.0813334195,35.91,-10.83,37.5075592381,133.13
2019-06-27 14:30:00,74.3345000887,13.26,75.5079168263,44.3745000887,0,44.3745000887,29.96,13.26,32.7632293891,132.19,77.8145000887,-11.18,78.6135409714,44.3745000887,0,44.3745000887,33.44,-11.18,35.2594100915,133.13
2019-06-27 15:00:00,75.9076667552,12.82,76.9826361734,44.2476667552,0,44.2476667552,31.66,12.82,34.1571076059,132.19,76.4476667552,-12.98,77.5417703713,44.2476667552,0,44.2476667552,32.2,-12.98,34.7177245798,133.34
2019-06-27 15:30:00,73.6803334136,13.0,74.8183903324,40.1203334136,0,40.1203334136,33.56,13.0,35.989909697,132.19,77.0003334136,-11.33,77.8294304605,40.1203334136,0,40.1203334136,36.88,-11.33,38.5811262148,133.13
2019-06-27 16:00:00,75.2428334097,12.92,76.3440264823,38.1928334097,0,38.1928334097,37.05,12.92,39.238105204,132.28,77.9228334097,-11.5,78.7668583009,38.1928334097,0,38.1928334097,39.73,-11.5,41.3608861124,133.22
2019-06-27 16:30:00,77.8148334045,11.8,78.7044363284,35.5748334045,0,35.5748334045,42.24,11.8,43.8572411353,133.13,79.8248334045,-12.45,80.7898912492,35.5748334045,0,35.5748334045,44.25,-12.45,45.9680867559,134.07
2019-06-27 17:00:00,81.4450000652,11.51,82.2542894664,32.5850000652,0,32.5850000652,48.86,11.51,50.1974073036,133.13,82.4550000652,-12.73,83.431888003,32.5850000652,0,32.5850000652,49.87,-12.73,51.4691150108,134.07
2019-06-27 17:30:00,83.738666724,10.53,84.3981350784,28.658666724,0,28.658666724,55.08,10.53,56.0775115354,133.13,83.908666724,-14.6,85.1693862335,28.658666724,0,28.658666724,55.25,-14.6,57.1465003303,134.07
2019-06-27 18:00:00,84.749333382,15.71,86.1931181052,24.319333382,0,24.319333382,60.43,15.71,62.4386819207,132.48,83.749333382,-10.25,84.3742457266,24.319333382,0,24.319333382,59.43,-10.25,60.3074406686,133.9
2019-06-27 18:30:00,86.9030000465,17.16,88.581019508,23.2430000465,0,23.2430000465,63.66,17.16,65.9322470419,132.58,84.6730000465,-8.86,85.1352837364,23.2430000465,0,23.2430000465,61.43,-8.86,62.0656466977,134.07
2019-06-27 19:00:00,88.1938333771,16.59,89.7406281778,21.9038333771,0,21.9038333771,66.29,16.59,68.334414463,132.58,82.6538333771,-10.32,83.2956095598,21.9038333771,0,21.9038333771,60.75,-10.32,61.6203286262,133.9
2019-06-27 19:30:00,85.4125000252,16.76,87.0413278883,12.6125000252,0,12.6125000252,72.8,16.76,74.7043345463,131.26,80.8925000252,-7.08,81.2017423479,12.6125000252,0,12.6125000252,68.28,-7.08,68.6460836465,132.19
2019-06-27 20:00:00,84.2241666844,16.38,85.8021832687,8.8641666844,0,8.8641666844,75.36,16.38,77.1196084015,131.26,79.2341666844,-7.58,79.5959142806,8.8641666844,0,8.8641666844,70.37,-7.58,70.7770676137,132.19
2019-06-27 20:30:00,81.9735000148,15.21,83.3726502199,7.4235000148,0,7.4235000148,74.55,15.21,76.0857844804,131.26,76.7535000148,-8.73,77.248382925,7.4235000148,0,7.4235000148,69.33,-8.73,69.8774770581,132.19
2019-06-27 21:00:00,79.6750000128,14.77,81.0324535421,6.4250000129,0,6.4250000129,73.25,14.77,74.7242624587,131.26,74.1850000129,-9.24,74.7582224702,6.4250000129,0,6.4250000129,67.76,-9.24,68.3870981984,132.19
2019-06-27 21:30:00,76.9283333445,13.6,78.121242125,5.5583333444,0,5.5583333444,71.37,13.6,72.6542283697,132.02,71.3283333445,-10.62,72.1146000315,5.5583333444,0,5.5583333444,65.77,-10.62,66.6218980516,132.97
2019-06-27 22:00:00,74.7991666774,12.76,75.8797267762,5.3691666774,0,5.3691666774,69.43,12.76,70.5927935416,131.48,69.1891666774,-11.39,70.1204170375,5.3691666774,0,5.3691666774,63.82,-11.39,64.8284235502,133.13
2019-06-27 22:30:00,71.5665000107,9.56,72.2021988846,5.3265000107,0,5.3265000107,66.24,9.56,66.9263117167,131.22,65.9465000107,-14.74,67.5737261342,5.3265000107,0,5.3265000107,60.62,-14.74,62.3863126014,132.55
2019-06-27 23:00:00,66.247333344,3.92,66.3632095004,5.357333344,0,5.357333344,60.89,3.92,61.0160511669,132.43,60.927333344,-20.99,64.4416018455,5.357333344,0,5.357333344,55.57,-20.99,59.4020622538,133.46
2019-06-27 23:30:00,61.3360000107,3.33,61.4263282096,5.3360000107,0,5.3360000107,56.0,3.33,56.098920667,132.66,56.3760000107,-23.35,61.0202907007,5.3360000107,0,5.3360000107,51.04,-23.35,56.1275698743,134.04
2019-06-28 00:00:00,57.4731666774,6.78,57.8716967777,5.3831666774,0,5.3831666774,52.09,6.78,52.5293870134,133.13,52.5931666774,-19.84,56.2109133635,5.3831666774,0,5.3831666774,47.21,-19.84,51.209468851,134.54
2019-06-28 00:30:00,55.2905000109,9.33,56.0721703829,5.4305000109,0,5.4305000109,49.86,9.33,50.7254226202,133.13,50.4705000109,-17.2,53.3208343084,5.4305000109,0,5.4305000109,45.04,-17.2,48.212463119,134.73
2019-06-28 01:00:00,53.1388333442,12.18,54.5168598617,5.4088333442,0,5.4088333442,47.73,12.18,49.2595706437,133.13,46.2488333442,-36.17,58.7130606058,5.4088333442,0,5.4088333442,40.84,-36.17,54.5543261346,133.43
2019-06-28 01:30:00,54.4405000108,14.16,56.2518767813,5.3905000108,0,5.3905000108,49.05,14.16,51.0529930562,132.8,45.6105000108,-49.49,67.3021382367,5.3905000108,0,5.3905000108,40.22,-49.49,63.7723176621,131.63
2019-06-28 02:00:00,53.1376666775,13.93,54.9332005251,5.4076666775,0,5.4076666775,47.73,13.93,49.7212007096,133.13,44.2776666775,-49.56,66.4582979499,5.4076666775,0,5.4076666775,38.87,-49.56,62.9846846463,132.03
2019-06-28 02:30:00,52.0078333441,13.5,53.7314128713,5.3678333441,0,5.3678333441,46.64,13.5,48.5545013361,133.13,43.1378333441,-50.18,66.1732957138,5.3678333441,0,5.3678333441,37.77,-50.18,62.8060928573,132.19
2019-06-28 03:00:00,50.7900000108,13.57,52.5715607634,5.4100000108,0,5.4100000108,45.38,13.57,47.3654863799,133.13,41.8900000108,-50.31,65.4665426069,5.4100000108,0,5.4100000108,36.48,-50.31,62.1440785594,132.19
2019-06-28 03:30:00,50.5651666773,12.81,52.1625553545,5.3351666773,0,5.3351666773,45.23,12.81,47.0090310472,133.87,41.5151666773,-49.75,64.7963854258,5.3351666773,0,5.3351666773,36.18,-49.75,61.5146722335,132.3
2019-06-28 04:00:00,50.2998333441,12.72,51.8832500374,5.3998333441,0,5.3998333441,44.9,12.72,46.6669947608,133.87,41.1498333441,-49.42,64.3089821429,5.3998333441,0,5.3998333441,35.75,-49.42,60.9950727518,132.19
2019-06-28 04:30:00,50.4635000108,12.64,52.0224416318,5.3835000108,0,5.3835000108,45.08,12.64,46.8185433349,134.04,41.2535000108,-49.5,64.4368005346,5.3835000108,0,5.3835000108,35.87,-49.5,61.1302453782,132.31
2019-06-28 05:00:00,50.1421666773,12.65,51.7132418157,5.2921666773,0,5.2921666773,44.85,12.65,46.5998390555,133.86,41.0321666773,-49.47,64.2722304128,5.2921666773,0,5.2921666773,35.74,-49.47,61.0297345562,132.31
2019-06-28 05:30:00,51.8560000107,12.92,53.4412868212,5.3360000107,0,5.3360000107,46.52,12.92,48.2808119236,133.18,42.7160000107,-49.09,65.0729187674,5.3360000107,0,5.3360000107,37.38,-49.09,61.701640983,132.19
2019-06-28 06:00:00,55.9410000118,12.6,57.3424404985,5.9210000118,0,5.9210000118,50.02,12.6,51.582559068,133.18,46.9510000118,-49.13,67.9569959762,5.9210000118,0,5.9210000118,41.03,-49.13,64.0095133554,132.03
2019-06-28 06:30:00,64.5350000212,13.78,65.9898069988,10.5950000212,0,10.5950000212,53.94,13.78,55.672362982,132.59,52.9550000212,-48.93,72.0997706463,10.5950000212,0,10.5950000212,42.36,-48.93,64.7187337639,131.57
2019-06-28 07:00:00,70.9721666939,15.95,72.7423600471,13.6121666939,0,13.6121666939,57.36,15.95,59.5363090895,132.86,56.1621666939,-48.56,74.2446130554,13.6121666939,0,13.6121666939,42.55,-48.56,64.5645111497,131.87
2019-06-28 07:30:00,77.587833357,20.4,80.2248832036,11.827833357,0,11.827833357,65.76,20.4,68.8515620738,131.97,69.347833357,-42.67,81.4238963162,11.827833357,0,11.827833357,57.52,-42.67,71.6189870076,131.02
2019-06-28 08:00:00,82.5270000277,22.4,85.5129565245,13.8370000277,0,13.8370000277,68.69,22.4,72.2500941176,131.26,74.7970000277,-39.56,84.6143298333,13.8370000277,0,13.8370000277,60.96,-39.56,72.6712818106,130.32
2019-06-28 08:30:00,85.2153333718,23.93,88.5115695357,19.2353333718,0,19.2353333718,65.98,23.93,70.1855063386,131.26,78.4053333718,-36.71,86.5737858774,19.2353333718,0,19.2353333718,59.17,-36.71,69.6327006513,130.24
2019-06-28 09:00:00,85.0178333777,25.79,88.8434358421,22.1778333777,0,22.1778333777,62.84,25.79,67.9263549736,130.64,79.2778333777,-36.21,87.1558315035,22.1778333777,0,22.1778333777,57.1,-36.21,67.613416568,129.7
2019-06-28 09:30:00,85.1490000522,21.62,87.8508771151,26.0990000522,0,26.0990000522,59.05,21.62,62.8834389963,130.78,81.4890000522,-29.73,86.7428961328,26.0990000522,0,26.0990000522,55.39,-29.73,62.8643380622,130.41
2019-06-28 10:00:00,84.1433333929,16.95,85.8335776632,29.7933333929,0,29.7933333929,54.35,16.95,56.9317573943,131.26,84.1233333929,-9.43,84.6502222155,29.7933333929,0,29.7933333929,54.33,-9.43,55.1423049935,132.19
2019-06-28 10:30:00,82.8265000667,17.06,84.565198003,33.3265000667,0,33.3265000667,49.5,17.06,52.357364334,131.26,83.9365000667,-9.12,84.4305065923,33.3265000667,0,33.3265000667,50.61,-9.12,51.4251543508,132.19
2019-06-28 11:00:00,81.1226667398,17.09,82.9032879865,36.5626667398,0,36.5626667398,44.56,17.09,47.7248541119,131.26,83.5726667398,-9.11,84.0677270182,36.5626667398,0,36.5626667398,47.01,-9.11,47.884571628,132.19
2019-06-28 11:30:00,80.1411667437,17.44,82.0168288038,38.5011667437,0,38.5011667437,41.64,17.44,45.1446918253,131.26,83.4711667437,-8.65,83.9181635735,38.5011667437,0,38.5011667437,44.97,-8.65,45.7943599147,132.19
2019-06-28 12:00:00,79.8386667481,17.33,81.6978678309,40.7186667481,0,40.7186667481,39.12,17.33,42.7867187337,131.26,83.5986667481,-8.78,84.0584646663,40.7186667481,0,40.7186667481,42.88,-8.78,43.7696561558,132.54
2019-06-28 12:30:00,79.4825000839,17.08,81.2969508628,41.9625000839,0,41.9625000839,37.52,17.08,41.224711036,131.26,83.5225000839,-8.89,83.9942862358,41.9625000839,0,41.9625000839,41.56,-8.89,42.5001847055,132.98
2019-06-28 13:00:00,77.9576667511,16.9,79.7684637264,42.1976667511,0,42.1976667511,35.76,16.9,39.5523400066,131.97,82.1076667511,-9.07,82.6071052592,42.1976667511,0,42.1976667511,39.91,-9.07,40.9276556866,133.13
2019-06-28 13:30:00,76.3493334187,16.17,78.0428703565,42.6693334187,0,42.6693334187,33.68,16.17,37.3605580793,132.19,80.8393334187,-9.59,81.4061786818,42.6693334187,0,42.6693334187,38.17,-9.59,39.3562828529,133.13
2019-06-28 14:00:00,74.2951667525,15.89,75.975416437,42.9051667525,0,42.9051667525,31.39,15.89,35.1827258751,132.19,78.9051667525,-9.76,79.5064962141,42.9051667525,0,42.9051667525,36.0,-9.76,37.2995656811,133.13
2019-06-28 14:30:00,73.7811667511,15.49,75.3896588874,42.2311667511,0,42.2311667511,31.55,15.49,35.1474408741,132.19,78.2511667511,-10.21,78.9144422645,42.2311667511,0,42.2311667511,36.02,-10.21,37.4390771788,133.13
2019-06-28 15:00:00,72.9138334157,14.38,74.3183120326,41.1738334157,0,41.1738334157,31.74,14.38,34.8455449089,132.19,76.9838334157,-10.29,77.6684923722,41.1738334157,0,41.1738334157,35.81,-10.29,37.2590955338,133.13
2019-06-28 15:30:00,72.7250000796,12.89,73.8584980661,39.7950000796,0,39.7950000796,32.93,12.89,35.3629325707,132.19,76.1950000796,-10.74,76.948201,39.7950000796,0,39.7950000796,36.4,-10.74,37.9513846915,133.13
2019-06-28 16:00:00,73.9296667405,12.25,74.9376949496,36.9296667405,0,36.9296667405,37.0,12.25,38.9751523409,132.19,76.9196667405,-11.29,77.7438051003,36.9296667405,0,36.9296667405,39.99,-11.29,41.5531490985,133.13
2019-06-28 16:30:00,77.2796667323,11.45,78.1232960791,32.8196667323,0,32.8196667323,44.46,11.45,45.910718792,132.19,79.2296667323,-12.01,80.1347626846,32.8196667323,0,32.8196667323,46.41,-12.01,47.9387963971,133.13
2019-06-28 17:00:00,79.4868333995,10.56,80.1852248477,33.0668333995,0,33.0668333995,46.42,10.56,47.6059870184,132.19,80.0368333995,-13.02,81.0889332808,33.0668333995,0,33.0668333995,46.97,-13.02,48.7411663792,133.13
2019-06-28 17:30:00,79.9713333899,9.52,80.5359830396,28.2913333899,0,28.2913333899,51.68,9.52,52.5495271149,132.19,79.3713333899,-14.17,80.6262827129,28.2913333899,0,28.2913333899,51.08,-14.17,53.009011498,133.13
2019-06-28 18:00:00,81.7605000416,9.68,82.3315356777,20.8005000416,0,20.8005000416,60.96,9.68,61.7237717577,132.19,80.7105000416,-13.97,81.9105958772,20.8005000416,0,20.8005000416,59.91,-13.97,61.51722523,133.13
2019-06-28 18:30:00,83.152833364,9.4,83.6824575192,15.332833364,0,15.332833364,67.82,9.4,68.4683313657,132.57,80.372833364,-14.61,81.6899286507,15.332833364,0,15.332833364,65.04,-14.61,66.6607358195,133.81
2019-06-28 19:00:00,82.1135000287,8.75,82.5783832911,14.3535000287,0,14.3535000287,67.76,8.75,68.3226177777,132.65,77.9435000287,-16.91,79.7567382528,14.3535000287,0,14.3535000287,63.59,-16.91,65.7999711246,134.07
2019-06-28 19:30:00,82.9721667008,8.33,83.3892639794,17.0821667008,0,17.0821667008,65.89,8.33,66.4144637861,132.73,73.6521667008,-20.24,76.3825847934,17.0821667008,0,17.0821667008,56.57,-20.24,60.0817984085,134.07
2019-06-28 20:00:00,83.2241666882,9.04,83.7136997208,10.7741666882,0,10.7741666882,72.45,9.04,73.0118079491,132.19,74.5341666882,-19.1,76.9425240287,10.7741666882,0,10.7741666882,63.76,-19.1,66.5593539632,134.07
2019-06-28 20:30:00,81.6170000213,8.13,82.0209216754,10.6570000213,0,10.6570000213,70.96,8.13,71.4242150814,132.52,73.8170000213,-19.65,76.3876429283,10.6570000213,0,10.6570000213,63.16,-19.65,66.1461117527,134.07
2019-06-28 21:00:00,79.9846666906,6.98,80.2886499177,11.9546666906,0,11.9546666906,68.03,6.98,68.3871427975,132.93,70.3246666906,-21.61,73.5700404046,11.9546666906,0,11.9546666906,58.37,-21.61,62.2418589054,134.68
2019-06-28 21:30:00,78.2285000208,6.77,78.5208960437,10.3985000208,0,10.3985000208,67.83,6.77,68.167014017,133.13,67.0885000208,-22.52,70.7673458245,10.3985000208,0,10.3985000208,56.69,-22.52,60.9992336017,134.85
2019-06-28 22:00:00,76.8163333538,6.21,77.0669395391,10.2163333538,0,10.2163333538,66.6,6.21,66.8888936969,132.6,65.7863333538,-22.94,69.6712656418,10.2163333538,0,10.2163333538,55.57,-22.94,60.1187865812,134.47
2019-06-28 22:30:00,73.4501666802,6.26,73.7164471834,6.7501666801999995,0,6.7501666801999995,66.7,6.26,66.9931160643,131.26,68.2501666802,-19.91,71.0949601018,6.7501666801999995,0,6.7501666801999995,61.5,-19.91,64.6425409463,132.87
2019-06-28 23:00:00,69.5613333515,5.41,69.77139240139999,9.0613333515,0,9.0613333515,60.5,5.41,60.741403507,131.95,61.5113333515,-22.19,65.391438512,9.0613333515,0,9.0613333515,52.45,-22.19,56.9508437163,133.64
2019-06-28 23:30:00,63.7156666777,5.04,63.9146914268,5.5356666777,0,5.5356666777,58.18,5.04,58.3978937976,132.04,58.8056666777,-21.11,62.4799050368,5.5356666777,0,5.5356666777,53.27,-21.11,57.3003054093,133.51
2019-06-29 00:00:00,57.5335000099,3.1,57.6169560406,4.9435000099,0,4.9435000099,52.59,3.1,52.6812879493,131.26,52.7835000099,-20.69,56.6936854799,4.9435000099,0,4.9435000099,47.84,-20.69,52.1223723558,132.19
2019-06-29 00:30:00,55.4588333431,2.66,55.5225881582,4.8988333431,0,4.8988333431,50.56,2.66,50.6299239581,131.48,50.6988333431,-21.34,55.0069750337,4.8988333431,0,4.8988333431,45.8,-21.34,50.5275726708,132.57
2019-06-29 01:00:00,53.1630000097,2.46,53.2198850998,4.8730000097,0,4.8730000097,48.29,2.46,48.3526183365,132.06,48.463000009699996,-22.32,53.3558316395,4.8730000097,0,4.8730000097,43.59,-22.32,48.972140039,133.18
2019-06-29 01:30:00,53.3176666784,2.87,53.3948544341,5.8876666784000005,0,5.8876666784000005,47.43,2.87,47.5167528352,132.19,48.4976666784,-23.54,53.9087680554,5.8876666784000005,0,5.8876666784000005,42.61,-23.54,48.6800133525,133.6
2019-06-29 02:00:00,52.2498333431,2.67,52.3180082226,4.8598333431,0,4.8598333431,47.39,2.67,47.4651556407,132.47,47.5698333431,-23.75,53.1690844785,4.8598333431,0,4.8598333431,42.71,-23.75,48.8692807395,133.97
2019-06-29 02:30:00,50.6196666764,2.01,50.6595573849,4.8896666764,0,4.8896666764,45.73,2.01,45.7741520948,133.04,45.9696666764,-24.45,52.0673866671,4.8896666764,0,4.8896666764,41.08,-24.45,47.8055321067,134.07
2019-06-29 03:00:00,48.9356666769,1.72,48.9658847884,5.1256666769,0,5.1256666769,43.81,1.72,43.84375098,133.14,44.4056666769,-24.71,50.8177855974,5.1256666769,0,5.1256666769,39.28,-24.71,46.405845537,134.07
2019-06-29 03:30:00,48.7730000113,9.56,49.7010978763,5.6730000113,0,5.6730000113,43.1,9.56,44.1475208817,132.47,41.6130000113,-38.87,56.9431178453,5.6730000113,0,5.6730000113,35.94,-38.87,52.9392151434,132.33
2019-06-29 04:00:00,48.7161666767,10.1,49.7521345841,5.0061666767,0,5.0061666767,43.71,10.1,44.861721991,132.19,41.5061666767,-39.13,57.0431308064,5.0061666767,0,5.0061666767,36.5,-39.13,53.5108110572,132.19
2019-06-29 04:30:00,48.5016666765,10.0,49.5218302408,4.9016666765,0,4.9016666765,43.6,10.0,44.7320913886,132.19,41.3116666765,-39.25,56.9843513922,4.9016666765,0,4.9016666765,36.41,-39.25,53.5373757295,132.19
2019-06-29 05:00:00,48.1040000098,9.86,49.1041181261,4.9140000098000005,0,4.9140000098000005,43.19,9.86,44.3011929862,132.48,40.8740000098,-39.57,56.8899707928,4.9140000098000005,0,4.9140000098000005,35.96,-39.57,53.4687432057,132.19
2019-06-29 05:30:00,48.3358333434,10.06,49.3716151751,5.0158333434,0,5.0158333434,43.32,10.06,44.472755705,132.48,41.1758333434,-39.22,56.8652587396,5.0158333434,0,5.0158333434,36.16,-39.22,53.3456090039,132.19
2019-06-29 06:00:00,48.9428333492,9.77,49.9084545568,7.9428333492,0,7.9428333492,41.0,9.77,42.1479880896,132.63,41.8028333492,-39.51,57.519709457,7.9428333492,0,7.9428333492,33.86,-39.51,52.0340244455,132.19
2019-06-29 06:30:00,55.8345000295,10.67,56.8448792201,14.7445000295,0,14.7445000295,41.09,10.67,42.4527619832,132.24,45.0545000295,-40.23,60.4016628323,14.7445000295,0,14.7445000295,30.31,-40.23,50.370120111,132.19
2019-06-29 07:00:00,57.9115000228,11.0,58.9469408442,11.3915000228,0,11.3915000228,46.52,11.0,47.8028283682,132.24,50.8615000228,-38.52,63.8019011047,11.3915000228,0,11.3915000228,39.47,-38.52,55.1513490316,132.07
2019-06-29 07:30:00,65.6773333603,12.66,66.8863791614,13.4973333603,0,13.4973333603,52.18,12.66,53.6938357728,131.59,56.8873333603,-37.45,68.1077910143,13.4973333603,0,13.4973333603,43.39,-37.45,57.3166171367,131.26
2019-06-29 08:00:00,71.3406667038,13.7,72.6442064156,18.5806667038,0,18.5806667038,52.76,13.7,54.5097018887,131.26,59.3906667038,-37.55,70.2655946501,18.5806667038,0,18.5806667038,40.81,-37.55,55.4568174348,131.16
2019-06-29 08:30:00,74.7225000433,11.85,75.6562919572,21.6325000433,0,21.6325000433,53.09,11.85,54.3964208381,131.26,63.7825000433,-39.63,75.0915721754,21.6325000433,0,21.6325000433,42.15,-39.63,57.8546402633,131.16
2019-06-29 09:00:00,76.4523333816,10.64,77.1891759219,24.1523333816,0,24.1523333816,52.3,10.64,53.3713368766,131.54,66.8423333816,-41.25,78.5459103449,24.1523333816,0,24.1523333816,42.69,-41.25,59.3632765268,131.54
2019-06-29 09:30:00,78.4151667225,13.45,79.5602970842,27.9251667225,0,27.9251667225,50.49,13.45,52.2507665016,132.33,69.1051667225,-38.69,79.1987384227,27.9251667225,0,27.9251667225,41.18,-38.69,56.5040573764,132.25
2019-06-29 10:00:00,79.1308333947,15.22,80.5812459183,30.6908333947,0,30.6908333947,48.44,15.22,50.7748165925,132.19,70.1408333947,-36.76,79.1898611522,30.6908333947,0,30.6908333947,39.45,-36.76,53.9221670559,132.25
2019-06-29 10:30:00,77.8580000727,16.03,79.4910628644,36.3380000727,0,36.3380000727,41.52,16.03,44.5069803514,132.06,69.4680000727,-35.65,78.0815313253,36.3380000727,0,36.3380000727,33.13,-35.65,48.6674367519,131.85
2019-06-29 11:00:00,77.3670000766,17.58,79.3392027994,38.2770000766,0,38.2770000766,39.09,17.58,42.8612237343,131.26,69.4570000766,-33.54,77.131099173,38.2770000766,0,38.2770000766,31.18,-33.54,45.7943664658,131.26
2019-06-29 11:30:00,75.0835000732,17.16,77.0194623666,36.6135000732,0,36.6135000732,38.47,17.16,42.1237047279,131.26,67.5035000732,-33.74,75.4659533971,36.6135000732,0,36.6135000732,30.89,-33.74,45.744723193,131.26
2019-06-29 12:00:00,75.76800007759999,17.94,77.8629143801,38.8080000776,0,38.8080000776,36.96,17.94,41.0838800505,131.7,71.0480000776,-31.51,77.7219300779,38.8080000776,0,38.8080000776,32.24,-31.51,45.0810126328,131.26
2019-06-29 12:30:00,76.0303334095,18.31,78.2040133137,38.1003334095,0,38.1003334095,37.93,18.31,42.118178973,132.06,68.9803334095,-32.39,76.2062890928,38.1003334095,0,38.1003334095,30.88,-32.39,44.7513854534,131.26
2019-06-29 13:00:00,77.2711667451,18.12,79.3672955956,39.2311667451,0,39.2311667451,38.04,18.12,42.1352109286,132.19,69.2111667451,-32.7,76.5472115901,39.2311667451,0,39.2311667451,29.98,-32.7,44.3631649006,131.26
2019-06-29 13:30:00,75.6436667427,17.84,77.7189160905,38.0136667427,0,38.0136667427,37.63,17.84,41.6447175522,132.19,67.4236667427,-33.05,75.0883035967,38.0136667427,0,38.0136667427,29.41,-33.05,44.2408250375,131.26
2019-06-29 14:00:00,75.6233334032,18.6,77.877137563,34.9133334032,0,34.9133334032,40.71,18.6,44.7578384197,131.8,71.4333334032,-30.49,77.6682768,34.9133334032,0,34.9133334032,36.52,-30.49,47.5746833936,131.26
2019-06-29 14:30:00,74.178500072,17.49,76.2125316003,35.998500072,0,35.998500072,38.18,17.49,41.9953866514,132.19,66.038500072,-33.6,74.0948276991,35.998500072,0,35.998500072,30.04,-33.6,45.0706290171,132.07
2019-06-29 15:00:00,71.0835000706,17.19,73.1324830858,35.3235000706,0,35.3235000706,35.76,17.19,39.6771180909,132.19,63.3435000706,-34.09,71.9341859007,35.3235000706,0,35.3235000706,28.02,-34.09,44.1276387313,132.19
2019-06-29 15:30:00,69.7391667432,17.04,71.7907583052,38.2691667432,0,38.2691667432,31.47,17.04,35.78718346,132.19,63.1991667432,-34.26,71.8879842327,38.2691667432,0,38.2691667432,24.93,-34.26,42.3704201065,132.19
2019-06-29 16:00:00,68.9733334058,17.22,71.0904291808,36.2233334058,0,36.2233334058,32.75,17.22,37.001228358,132.8,63.3533334058,-33.9,71.8530086609,36.2233334058,0,36.2233334058,27.13,-33.9,43.4194299824,132.19
2019-06-29 16:30:00,69.0001667441,16.97,71.0563432124,38.7101667441,0,38.7101667441,30.29,16.97,34.7198070271,133.07,61.7501667441,-34.35,70.6612028834,38.7101667441,0,38.7101667441,23.04,-34.35,41.3613841645,132.19
2019-06-29 17:00:00,73.1690000735,16.62,75.0328392889,36.7390000735,0,36.7390000735,36.43,16.62,40.0420941011,132.19,64.7290000735,-34.96,73.5666028202,36.7390000735,0,36.7390000735,27.99,-34.96,44.7843912541,132.19
2019-06-29 17:30:00,79.8651667309,17.53,81.7664097106,32.1151667309,0,32.1151667309,47.75,17.53,50.866132151,132.19,70.1251667309,-34.1,77.9765926996,32.1151667309,0,32.1151667309,38.01,-34.1,51.0643721199,132.19
2019-06-29 18:00:00,80.8828333916,17.22,82.6955932166,29.1128333916,0,29.1128333916,51.77,17.22,54.5587875598,132.19,70.7628333916,-34.54,78.7425564076,29.1128333916,0,29.1128333916,41.65,-34.54,54.1085399914,132.19
2019-06-29 18:30:00,81.6305000518,16.99,83.3798455186,25.9105000518,0,25.9105000518,55.72,16.99,58.2527123832,132.57,70.9305000518,-35.02,79.1045904964,25.9105000518,0,25.9105000518,45.02,-35.02,57.0368372195,132.53
2019-06-29 19:00:00,81.1831667122,16.9,82.9235585188,22.7731667122,0,22.7731667122,58.41,16.9,60.8057406829,133.13,69.5731667122,-35.52,78.1159134003,22.7731667122,0,22.7731667122,46.8,-35.52,58.7529607765,133.13
2019-06-29 19:30:00,79.9668333704,16.0,81.5517899208,18.5168333704,0,18.5168333704,61.45,16.0,63.4988385721,133.13,67.3468333704,-36.66,76.6782339717,18.5168333704,0,18.5168333704,48.83,-36.66,61.0600073698,133.13
2019-06-29 20:00:00,78.1898333617,15.36,79.6842496428,14.1998333617,0,14.1998333617,63.99,15.36,65.8076720451,133.13,65.0798333617,-37.29,75.0061918137,14.1998333617,0,14.1998333617,50.88,-37.29,63.0818397005,133.13
2019-06-29 20:30:00,76.7571666922,14.69,78.1502318526,12.7471666922,0,12.7471666922,64.01,14.69,65.6740146481,133.13,63.3171666922,-38.08,73.8860609176,12.7471666922,0,12.7471666922,50.57,-38.08,63.3041175596,133.13
