Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-29 21:00:00,74.4975000236,13.2,75.6578978677,11.7775000236,0,11.7775000236,62.72,13.2,64.0939809967,132.19,61.0875000236,-38.46,72.186247022,11.7775000236,0,11.7775000236,49.31,-38.46,62.5351717036,132.19
2019-06-29 21:30:00,72.1531666797,13.52,73.4089222228,6.5231666797,0,6.5231666797,65.63,13.52,67.0081136878,131.95,64.7831666797,-35.44,73.8434308862,6.5231666797,0,6.5231666797,58.26,-35.44,68.1925303827,131.29
2019-06-29 22:00:00,71.1171666767,13.46,72.379713982,4.9971666767,0,4.9971666767,66.12,13.46,67.4761142924,131.84,63.9171666767,-35.42,73.0751708583,4.9971666767,0,4.9971666767,58.92,-35.42,68.7469475686,131.29
2019-06-29 22:30:00,70.77750001,13.46,72.0459999422,4.9975000099999995,0,4.9975000099999995,65.78,13.46,67.1429817628,131.73,63.56750001,-35.63,72.8719696284,4.9975000099999995,0,4.9975000099999995,58.57,-35.63,68.5561215356,131.29
2019-06-29 23:00:00,67.64050001,12.79,68.8390974781,4.99050001,0,4.99050001,62.65,12.79,63.9422129739,132.19,60.51050001,-36.62,70.7286717778,4.99050001,0,4.99050001,55.52,-36.62,66.50935874,131.58
2019-06-29 23:30:00,63.7061666766,11.58,64.7500739198,4.9461666766,0,4.9461666766,58.76,11.58,59.8901828349,132.03,56.4661666766,-37.67,67.8782504131,4.9461666766,0,4.9461666766,51.52,-37.67,63.8227177422,131.58
2019-06-30 00:00:00,58.8720000099,11.28,59.9428960359,4.9720000099,0,4.9720000099,53.9,11.28,55.0676710966,131.74,51.7420000099,-37.8,64.0786592012,4.9720000099,0,4.9720000099,46.77,-37.8,60.1354546004,131.71
2019-06-30 00:30:00,54.7916666764,11.41,55.9670870885,4.8616666764000005,0,4.8616666764000005,49.93,11.41,51.2171162796,132.19,47.6416666764,-37.79,60.8096415357,4.8616666764000005,0,4.8616666764000005,42.78,-37.79,57.0807541996,131.71
2019-06-30 01:00:00,52.1370000098,11.09,53.3034226858,4.9070000098,0,4.9070000098,47.23,11.09,48.514544211,132.19,44.9970000098,-38.21,59.0316365171,4.9070000098,0,4.9070000098,40.09,-38.21,55.3824177876,132.14
2019-06-30 01:30:00,52.663333343,11.02,53.8039689874,4.823333343,0,4.823333343,47.84,11.02,49.0928304338,132.35,45.403333343,-38.5,59.5290910283,4.823333343,0,4.823333343,40.58,-38.5,55.9373435193,132.14
2019-06-30 02:00:00,51.0565000097,10.78,52.1821290601,4.8565000097,0,4.8565000097,46.2,10.78,47.4409991463,132.96,43.8165000097,-38.85,58.559441366,4.8565000097,0,4.8565000097,38.96,-38.85,55.0200336241,132.14
2019-06-30 02:30:00,49.7626666764,10.47,50.8521768929,4.8426666764,0,4.8426666764,44.92,10.47,46.1240425375,133.13,42.5326666764,-39.29,57.9027791613,4.8426666764,0,4.8426666764,37.69,-39.29,54.4448363024,132.85
2019-06-30 03:00:00,48.2890000097,10.29,49.3731872775,4.8690000097,0,4.8690000097,43.42,10.29,44.6226455962,133.13,41.1190000097,-39.65,57.1217529651,4.8690000097,0,4.8690000097,36.25,-39.65,53.7232258897,133.13
2019-06-30 03:30:00,47.6726666764,10.12,48.7349725355,4.8726666764,0,4.8726666764,42.8,10.12,43.980159163,133.13,40.4726666764,-39.91,56.840521179,4.8726666764,0,4.8726666764,35.6,-39.91,53.4805394513,133.13
2019-06-30 04:00:00,47.2470000097,10.13,48.3207606512,4.8270000097,0,4.8270000097,42.42,10.13,43.6127653331,133.13,40.0570000097,-39.89,56.5311891771,4.8270000097,0,4.8270000097,35.23,-39.89,53.2199680571,133.13
2019-06-30 04:30:00,47.2996666764,15.48,49.7683520694,4.8896666764,0,4.8896666764,42.41,15.48,45.1468548185,132.83,40.1396666764,-33.88,52.5266336338,4.8896666764,0,4.8896666764,35.25,-33.88,48.8918899205,132.25
2019-06-30 05:00:00,47.0515000098,15.62,49.5764868982,4.8915000098,0,4.8915000098,42.16,15.62,44.960538253,133.02,39.9215000098,-33.61,52.1858051871,4.8915000098,0,4.8915000098,35.03,-33.61,48.5461944956,132.25
2019-06-30 05:30:00,47.0045000098,15.79,49.5857552243,4.8845000098,0,4.8845000098,42.12,15.79,44.9824243455,132.19,39.8645000098,-33.18,51.8660848824,4.8845000098,0,4.8845000098,34.98,-33.18,48.2132015116,132.25
2019-06-30 06:00:00,47.4161666772,15.65,49.9321075297,5.2661666772,0,5.2661666772,42.15,15.65,44.9615947226,132.19,40.4061666772,-33.33,52.3788812934,5.2661666772,0,5.2661666772,35.14,-33.33,48.4325149048,132.18
2019-06-30 06:30:00,49.4990000118,15.86,51.9777895083,5.8990000118,0,5.8990000118,43.6,15.86,46.3950385278,132.19,42.6690000118,-32.98,53.9288787386,5.8990000118,0,5.8990000118,36.77,-32.98,49.3934540197,132.03
2019-06-30 07:00:00,51.5000000139,16.07,53.9490027844,6.9300000139,0,6.9300000139,44.57,16.07,47.3785795481,132.19,44.9200000139,-32.51,55.4500360797,6.9300000139,0,6.9300000139,37.99,-32.51,50.0014019803,131.29
2019-06-30 07:30:00,56.635666693,16.27,58.9263238439,13.165666693,0,13.165666693,43.47,16.27,46.4150169665,131.79,45.855666693,-33.88,57.0140032611,13.165666693,0,13.165666693,32.69,-33.88,47.0796187325,131.29
2019-06-30 08:00:00,59.6353333568,14.67,61.4132061089,11.7253333568,0,11.7253333568,47.91,14.67,50.1056583631,131.64,53.3453333568,-34.2,63.3669045397,11.7253333568,0,11.7253333568,41.62,-34.2,53.8689558094,131.51
2019-06-30 08:30:00,63.2115000248,13.51,64.6391045373,12.3815000248,0,12.3815000248,50.83,13.51,52.5947620966,132.11,57.6715000248,-35.38,67.659044592,12.3815000248,0,12.3815000248,45.29,-35.38,57.4711101337,131.43
2019-06-30 09:00:00,68.9561667037,14.27,70.4172267735,18.5061667037,0,18.5061667037,50.45,14.27,52.4293372073,131.45,57.0761667037,-37.19,68.1233066255,18.5061667037,0,18.5061667037,38.57,-37.19,53.5792963746,131.34
2019-06-30 09:30:00,73.5435000406,15.68,75.1964679903,20.2835000406,0,20.2835000406,53.26,15.68,55.5201765127,131.1,61.2935000406,-36.77,71.4767517954,20.2835000406,0,20.2835000406,41.01,-36.77,55.0804230194,131.13
2019-06-30 10:00:00,74.6320000451,15.78,76.2820020105,22.5520000451,0,22.5520000451,52.08,15.78,54.4181477083,131.44,63.7020000451,-37.54,73.9404923553,22.5520000451,0,22.5520000451,41.15,-37.54,55.700754932,131.51
2019-06-30 10:30:00,75.8633333874,16.52,77.6411988099,27.0233333874,0,27.0233333874,48.84,16.52,51.5582777059,132.19,65.6733333874,-36.37,75.07172316,27.0233333874,0,27.0233333874,38.65,-36.37,53.0716440296,132.04
2019-06-30 11:00:00,75.661000059,18.6,77.9137146459,29.501000059,0,29.501000059,46.16,18.6,49.7665108281,131.73,67.231000059,-32.6,74.7179186603,29.501000059,0,29.501000059,37.73,-32.6,49.8629411487,131.26
2019-06-30 11:30:00,75.4670000625,18.88,77.7928177818,31.2370000625,0,31.2370000625,44.23,18.88,48.0910313884,131.26,67.1870000625,-32.1,74.4614193888,31.2370000625,0,31.2370000625,35.95,-32.1,48.1955651487,131.26
2019-06-30 12:00:00,73.8730000653,19.64,76.4391898089,32.6430000653,0,32.6430000653,41.23,19.64,45.6688351067,131.26,65.9330000653,-31.03,72.8698936297,32.6430000653,0,32.6430000653,33.29,-31.03,45.5091748991,131.26
2019-06-30 12:30:00,72.9540000656,20.13,75.6802684032,32.8140000656,0,32.8140000656,40.14,20.13,44.904749192,131.26,69.7640000656,-28.68,75.4291595151,32.8140000656,0,32.8140000656,36.95,-28.68,46.7744043254,131.18
2019-06-30 13:00:00,71.4201667291,20.28,74.2436436041,31.2201667291,0,31.2201667291,40.2,20.28,45.0257526311,131.26,70.8601667291,-26.98,75.8227118275,31.2201667291,0,31.2201667291,39.64,-26.98,47.9504953051,130.39
2019-06-30 13:30:00,68.7635000615,19.85,71.5712333323,30.7535000615,0,30.7535000615,38.01,19.85,42.8810284392,131.26,68.6135000615,-27.55,73.9379124042,30.7535000615,0,30.7535000615,37.86,-27.55,46.8228800908,131.18
2019-06-30 14:00:00,67.4686667315,20.06,70.3876735695,32.3986667315,0,32.3986667315,35.07,20.06,40.4018378295,132.17,67.3686667315,-27.54,72.7804153408,32.3986667315,0,32.3986667315,34.97,-27.54,44.5123859167,131.26
2019-06-30 14:30:00,68.0276667333,20.25,70.9776439534,33.3376667333,0,33.3376667333,34.69,20.25,40.167880203,131.92,67.2876667333,-27.34,72.6299228584,33.3376667333,0,33.3376667333,33.95,-27.34,43.5898852946,131.26
2019-06-30 15:00:00,68.1868333987,19.73,70.9839217636,32.6868333987,0,32.6868333987,35.5,19.73,40.6143189036,132.19,67.1668333987,-27.8,72.6926647524,32.6868333987,0,32.6868333987,34.48,-27.8,44.2912000289,131.26
2019-06-30 15:30:00,68.7733333999,19.76,71.5557753569,33.2733333999,0,33.2733333999,35.5,19.76,40.6289010435,132.19,68.0133333999,-27.83,73.4868860421,33.2733333999,0,33.2733333999,34.74,-27.83,44.5126555038,131.26
2019-06-30 16:00:00,70.1316667328,19.75,72.8595441841,33.0416667327,0,33.0416667327,37.09,19.75,42.0205973304,132.19,69.1916667328,-27.85,74.5862537285,33.0416667327,0,33.0416667327,36.15,-27.85,45.6338142171,131.26
2019-06-30 16:30:00,70.4456667264,19.22,73.0205475228,29.8656667264,0,29.8656667264,40.58,19.22,44.9015010885,132.08,69.6056667264,-28.25,75.1199796354,29.8656667264,0,29.8656667264,39.74,-28.25,48.7578721849,131.26
2019-06-30 17:00:00,73.1006667222,19.42,75.6362603202,27.7706667222,0,27.7706667222,45.33,19.42,49.3147574261,131.27,71.5406667222,-28.14,76.8760469526,27.7706667222,0,27.7706667222,43.77,-28.14,52.035300518,131.26
2019-06-30 17:30:00,76.5948333853,19.44,79.0233010024,25.9648333853,0,25.9648333853,50.63,19.44,54.2338501307,131.27,73.7248333853,-28.28,78.9627092854,25.9648333853,0,25.9648333853,47.76,-28.28,55.5047385365,131.07
2019-06-30 18:00:00,79.2548333798,19.6,81.6424437046,23.2348333798,0,23.2348333798,56.02,19.6,59.3498138161,131.27,75.1748333798,-28.34,80.339350095,23.2348333798,0,23.2348333798,51.94,-28.34,59.1685659789,130.87
2019-06-30 18:30:00,81.2715000377,18.77,83.4108483255,18.8615000377,0,18.8615000377,62.41,18.77,65.171473821,131.27,76.3115000377,-29.22,81.7144628448,18.8615000377,0,18.8615000377,57.45,-29.22,64.4539440221,130.32
2019-06-30 19:00:00,82.5436667036,18.3,84.5478971523,18.4536667036,0,18.4536667036,64.09,18.3,66.6514673507,131.27,73.7436667036,-31.48,80.18178583,18.4536667036,0,18.4536667036,55.29,-31.48,63.6236944856,130.79
2019-06-30 19:30:00,81.2261666996,18.51,83.3085245141,16.4761666996,0,16.4761666996,64.75,18.51,67.3437643735,131.27,68.6761666996,-34.83,77.0035374029,16.4761666996,0,16.4761666996,52.2,-34.83,62.7532381635,131.26
2019-06-30 20:00:00,79.9906666941,18.12,82.0173223055,13.7306666941,0,13.7306666941,66.26,18.12,68.692954515,131.27,66.8506666941,-35.31,75.6029611685,13.7306666941,0,13.7306666941,53.12,-35.31,63.785033511,131.26
2019-06-30 20:30:00,79.0841666913,19.05,81.3462225383,12.3141666913,0,12.3141666913,66.77,19.05,69.4343963753,130.75,65.6641666913,-34.17,74.022778165,12.3141666913,0,12.3141666913,53.35,-34.17,63.3546478169,131.26
2019-06-30 21:00:00,77.7831666892,19.4,80.1659592358,11.2731666892,0,11.2731666892,66.51,19.4,69.2816000104,131.07,64.2531666892,-33.64,72.5266780543,11.2731666892,0,11.2731666892,52.98,-33.64,62.7577086898,131.26
2019-06-30 21:30:00,76.6498333499,19.17,79.0106692325,8.2798333499,0,8.2798333499,68.37,19.17,71.006660251,130.55,67.7098333499,-31.73,74.7757609943,8.2798333499,0,8.2798333499,59.43,-31.73,67.3700066795,130.59
2019-06-30 22:00:00,72.6335000098,19.4,75.1796869086,4.9235000098,0,4.9235000098,67.71,19.4,70.4343957169,130.55,65.3535000098,-30.87,72.2774990127,4.9235000098,0,4.9235000098,60.43,-30.87,67.8582478406,130.34
2019-06-30 22:30:00,71.3911666764,19.1,73.9020208074,4.8511666764,0,4.8511666764,66.54,19.1,69.2270294033,131.05,64.1211666764,-31.41,71.4010652297,4.8511666764,0,4.8511666764,59.27,-31.41,67.0784689748,130.76
2019-06-30 23:00:00,65.4440000097,18.87,68.1101610428,4.8640000097,0,4.8640000097,60.58,18.87,63.4508731224,131.45,58.1340000097,-31.95,66.3352429492,4.8640000097,0,4.8640000097,53.27,-31.95,62.1167883909,131.44
2019-06-30 23:30:00,61.1086666764,17.53,63.5733438083,4.8486666764,0,4.8486666764,56.26,17.53,58.9278244974,132.19,53.6686666764,-31.72,62.3416729228,4.8486666764,0,4.8486666764,48.82,-31.72,58.219848849,131.67
2019-07-01 00:00:00,56.8965000099,16.99,59.3790519744,4.9365000099,0,4.9365000099,51.96,16.99,54.667190343,132.19,49.6265000099,-32.36,59.2449078253,4.9365000099,0,4.9365000099,44.69,-32.36,55.1757709507,132.19
2019-07-01 00:30:00,55.0118333452,16.29,57.3730416485,5.9418333452,0,5.9418333452,49.07,16.29,51.703278426,132.66,47.5618333452,-33.29,58.054733581,5.9418333452,0,5.9418333452,41.62,-33.29,53.295858188,132.06
2019-07-01 01:00:00,52.6476666766,15.25,54.8118537042,4.9876666766,0,4.9876666766,47.66,15.25,50.0403647069,131.26,45.4176666766,-33.44,56.4003372893,4.9876666766,0,4.9876666766,40.43,-33.44,52.4673088694,131.26
2019-07-01 01:30:00,53.4835000101,15.54,55.6953891568,5.0435000101,0,5.0435000101,48.44,15.54,50.8716541897,131.26,46.1635000101,-33.09,56.7980354694,5.0435000101,0,5.0435000101,41.12,-33.09,52.7807019658,130.96
2019-07-01 02:00:00,52.385666677,15.26,54.5630431079,5.155666677,0,5.155666677,47.23,15.26,49.6340659225,131.26,45.105666677,-33.43,56.1434418822,5.155666677,0,5.155666677,39.95,-33.43,52.091913,131.26
2019-07-01 02:30:00,51.2846666769,14.97,53.4248812461,5.1046666769,0,5.1046666769,46.18,14.97,48.5457856049,131.26,44.0346666769,-33.63,55.4078403238,5.1046666769,0,5.1046666769,38.93,-33.63,51.4443563474,131.26
2019-07-01 03:00:00,50.0205000102,14.71,52.1386087393,5.0905000102,0,5.0905000102,44.93,14.71,47.2767278902,131.26,42.8605000102,-33.9,54.6464313668,5.0905000102,0,5.0905000102,37.77,-33.9,50.7521713821,131.26
2019-07-01 03:30:00,49.6273333436,14.76,51.7757647437,5.1273333436,0,5.1273333436,44.5,14.76,46.8839802065,131.26,42.4273333436,-33.95,54.3385785115,5.1273333436,0,5.1273333436,37.3,-33.95,50.4370151773,131.26
2019-07-01 04:00:00,49.3685000101,14.6,51.4821211029,5.0585000101,0,5.0585000101,44.31,14.6,46.6533610793,131.61,42.1285000101,-34.16,54.2375894846,5.0585000101,0,5.0585000101,37.07,-34.16,50.4092303056,131.26
2019-07-01 04:30:00,49.4266666767,14.57,51.5294117837,5.0166666767,0,5.0166666767,44.41,14.57,46.7389880079,132.19,42.1666666767,-34.18,54.2798321536,5.0166666767,0,5.0166666767,37.15,-34.18,50.4816293319,131.26
2019-07-01 05:00:00,49.5926666768,14.77,51.7453909843,5.0526666768,0,5.0526666768,44.54,14.77,46.9250945657,131.71,42.3326666768,-33.97,54.2772103923,5.0526666768,0,5.0526666768,37.28,-33.97,50.4356947013,131.26
2019-07-01 05:30:00,49.4208333492,14.4,51.476001874,7.9408333492,0,7.9408333492,41.48,14.4,43.908431992,131.26,41.7508333492,-34.22,53.982779526,7.9408333492,0,7.9408333492,33.81,-34.22,48.1053479355,131.26
2019-07-01 06:00:00,52.8931666777,15.23,55.0421654843,5.5231666777,0,5.5231666777,47.37,15.23,49.7581129063,131.26,45.6731666777,-33.16,56.4413301967,5.5231666777,0,5.5231666777,40.15,-33.16,52.073103422,130.71
2019-07-01 06:30:00,60.0873333468,16.56,62.3275318678,6.7473333468,0,6.7473333468,53.34,16.56,55.8514923704,130.83,52.7073333468,-31.96,61.6401215811,6.7473333468,0,6.7473333468,45.96,-31.96,55.9800250089,130.35
2019-07-01 07:00:00,69.5838333586,12.14,70.6349025969,12.6438333586,0,12.6438333586,56.94,12.14,58.2197835791,131.95,58.1038333586,-39.62,70.3263809034,12.6438333586,0,12.6438333586,45.46,-39.62,60.3022055981,131.88
2019-07-01 07:30:00,74.0478333548,16.31,75.8228047789,10.7378333548,0,10.7378333548,63.31,16.31,65.3771535018,131.45,66.5978333548,-33.39,74.4994195115,10.7378333548,0,10.7378333548,55.86,-33.39,65.0786577919,131.24
2019-07-01 08:00:00,77.3418333562,18.92,79.6223937527,11.4518333562,0,11.4518333562,65.89,18.92,68.5525965956,131.1,70.5118333562,-30.9,76.9852495174,11.4518333562,0,11.4518333562,59.06,-30.9,66.6550343185,130.52
2019-07-01 08:30:00,79.8438333608,20.51,82.4360226221,13.7238333608,0,13.7238333608,66.12,20.51,69.2279892818,130.32,73.7838333608,-30.75,79.9350771903,13.7238333608,0,13.7238333608,60.06,-30.75,67.4741883982,130.32
2019-07-01 09:00:00,83.7885000439,20.42,86.2408785878,21.9385000439,0,21.9385000439,61.85,20.42,65.1337001866,130.32,78.1185000439,-28.99,83.3241870594,21.9385000439,0,21.9385000439,56.18,-28.99,63.2187669921,130.32
2019-07-01 09:30:00,86.633833384,18.7,88.6290645715,25.343833384,0,25.343833384,61.29,18.7,64.0792798024,130.32,76.823833384,-33.1,83.6511289572,25.343833384,0,25.343833384,51.48,-33.1,61.2029443736,130.32
2019-07-01 10:00:00,85.218666719,18.61,87.2270213716,26.148666719,0,26.148666719,59.07,18.61,61.9321967962,131.16,74.298666719,-34.39,81.8716310832,26.148666719,0,26.148666719,48.15,-34.39,59.1700481663,131.16
2019-07-01 10:30:00,84.6066667236,18.7,86.6485894523,28.4766667236,0,28.4766667236,56.13,18.7,59.1630535047,132.06,74.2966667236,-34.45,81.8950376167,28.4766667236,0,28.4766667236,45.82,-34.45,57.3260403307,131.81
2019-07-01 11:00:00,82.8178333936,18.27,84.8091175995,30.1278333936,0,30.1278333936,52.69,18.27,55.7676339824,132.19,73.5078333936,-34.74,81.3035618544,30.1278333936,0,30.1278333936,43.38,-34.74,55.5760020153,132.19
2019-07-01 11:30:00,77.8738333934,19.04,80.1676713357,30.0438333934,0,30.0438333934,47.83,19.04,51.4803894702,132.19,74.7338333934,-35.69,82.8186087403,30.0438333934,0,30.0438333934,44.69,-35.69,57.1924138326,132.19
2019-07-01 12:00:00,74.4005000645,19.82,76.9952388778,32.2405000645,0,32.2405000645,42.16,19.82,46.5864572596,132.19,76.0705000645,-35.94,84.1332549,32.2405000645,0,32.2405000645,43.83,-35.94,56.6811476595,132.19
2019-07-01 12:30:00,74.8190000657,19.55,77.3310110552,32.8290000657,0,32.8290000657,41.99,19.55,46.3180591131,132.19,75.7790000657,-36.17,83.9685997915,32.8290000657,0,32.8290000657,42.95,-36.17,56.1513258971,132.19
2019-07-01 13:00:00,73.9673334025,19.76,76.5612435288,34.5773334025,0,34.5773334025,39.39,19.76,44.06846605,132.19,74.8473334025,-36.03,83.0679493997,34.5773334025,0,34.5773334025,40.27,-36.03,54.035486488,132.19
2019-07-01 13:30:00,74.5136667383,19.83,77.1071684786,35.8136667383,0,35.8136667383,38.7,19.83,43.4846973084,132.19,75.1036667383,-35.67,83.1439093232,35.8136667383,0,35.8136667383,39.29,-35.67,53.0664960215,132.19
2019-07-01 14:00:00,74.2566667409,19.89,76.8743432848,37.1266667409,0,37.1266667409,37.13,19.89,42.1218351927,132.19,75.6866667409,-35.2,83.4716210598,37.1266667409,0,37.1266667409,38.56,-35.2,52.2102825122,132.19
2019-07-01 14:30:00,71.1758334028,20.55,74.0830733743,34.7258334028,0,34.7258334028,36.45,20.55,41.8438167475,132.19,79.0158334028,-32.03,85.2609103185,34.7258334028,0,34.7258334028,44.29,-32.03,54.6582564669,132.19
2019-07-01 15:00:00,68.7956667369,20.04,71.6550442172,35.0956667369,0,35.0956667369,33.7,20.04,39.2083103436,132.19,78.1056667369,-32.27,84.5094555444,35.0956667369,0,35.0956667369,43.01,-32.27,53.7700009299,132.19
2019-07-01 15:30:00,69.3653334093,18.3,71.7386888574,37.9853334093,0,37.9853334093,31.38,18.3,36.326221934,132.38,74.5353334093,-34.89,82.2971933084,37.9853334093,0,37.9853334093,36.55,-34.89,50.5293439498,132.36
2019-07-01 16:00:00,70.4121667335,17.42,72.5350234308,33.4121667335,0,33.4121667335,37.0,17.42,40.8956770332,132.19,76.0921667335,-33.88,83.2938907616,33.4121667335,0,33.4121667335,42.68,-33.88,54.4925389388,132.19
2019-07-01 16:30:00,73.8530000634,16.6,75.695611619,31.7230000634,0,31.7230000634,42.13,16.6,45.2824127007,132.19,76.2730000634,-35.63,84.1847221215,31.7230000634,0,31.7230000634,44.55,-35.63,57.0455905395,132.19
2019-07-01 17:00:00,79.0310000574,16.57,80.749389286,28.6810000574,0,28.6810000574,50.35,16.57,53.006484509,132.55,82.6310000574,-33.44,89.1409881619,28.6810000574,0,28.6810000574,53.95,-33.44,63.4731132055,132.19
2019-07-01 17:30:00,79.7463333813,16.14,81.3632428542,23.9663333813,0,23.9663333813,55.78,16.14,58.0681323963,132.55,85.8363333813,-33.15,92.0152086795,23.9663333813,0,23.9663333813,61.87,-33.15,70.1913057294,132.19
2019-07-01 18:00:00,82.4741667193,14.73,83.7792401257,26.3141667193,0,26.3141667193,56.16,14.73,58.0596116074,133.01,82.8241667193,-37.76,91.0256018532,26.3141667193,0,26.3141667193,56.51,-37.76,67.9646797977,132.99
2019-07-01 18:30:00,84.1985000438,14.69,85.4703662659,21.9085000438,0,21.9085000438,62.29,14.69,63.9987515503,132.76,84.8385000438,-37.0,92.5557728599,21.9085000438,0,21.9085000438,62.93,-37.0,73.0012664274,132.63
2019-07-01 19:00:00,84.7391667068,17.73,86.5741258931,20.0491667068,0,20.0491667068,64.69,17.73,67.0756960456,131.45,85.3191667068,-33.04,91.4931790219,20.0491667068,0,20.0491667068,65.27,-33.04,73.1560968068,131.53
2019-07-01 19:30:00,81.1233333709,18.23,83.1464257633,18.7933333709,0,18.7933333709,62.33,18.23,64.941218036,131.32,77.9333333709,-33.31,84.7535282469,18.7933333709,0,18.7933333709,59.14,-33.31,67.8755898685,131.45
2019-07-01 20:00:00,80.2143333675,19.13,82.4639083332,17.0843333675,0,17.0843333675,63.13,19.13,65.9647921243,131.32,74.4143333675,-33.19,81.4804830038,17.0843333675,0,17.0843333675,57.33,-33.19,66.2442827722,131.45
2019-07-01 20:30:00,77.4196666989,17.7,79.4172197434,16.1396666989,0,16.1396666989,61.28,17.7,63.7850170495,131.8,70.3296666989,-35.28,78.682529306,16.1396666989,0,16.1396666989,54.19,-35.28,64.6624659289,132.19
2019-07-01 21:00:00,76.3878333658,16.88,78.2306556685,16.2578333658,0,16.2578333658,60.13,16.88,62.4543937606,132.19,68.5578333658,-36.04,77.4535868493,16.2578333658,0,16.2578333658,52.3,-36.04,63.5151289064,132.19
2019-07-01 21:30:00,74.6061666862,17.11,76.5430088748,9.7761666862,0,9.7761666862,64.83,17.11,67.0498396717,131.65,69.1861666862,-34.09,77.1288127792,9.7761666862,0,9.7761666862,59.41,-34.09,68.4958115508,131.56
2019-07-01 22:00:00,73.4946666891,16.09,75.2353250259,11.2346666891,0,11.2346666891,62.26,16.09,64.3054873242,131.26,65.1446666891,-35.29,74.0892144515,11.2346666891,0,11.2346666891,53.91,-35.29,64.4334711156,131.4
2019-07-01 22:30:00,72.3756666887,15.96,74.1144974255,11.0056666887,0,11.0056666887,61.37,15.96,63.4113436224,131.63,63.3856666887,-35.52,72.6595701994,11.0056666887,0,11.0056666887,52.38,-35.52,63.2877144476,131.91
2019-07-01 23:00:00,66.4830000125,15.45,68.2546100324,6.2730000125,0,6.2730000125,60.21,15.45,62.160651541,131.51,62.7230000125,-33.67,71.1887886579,6.2730000125,0,6.2730000125,56.45,-33.67,65.7287714779,131.36
2019-07-01 23:30:00,62.4713333429,15.1,64.2703468922,4.7913333429,0,4.7913333429,57.68,15.1,59.6237570101,131.73,57.8613333429,-34.48,67.3558037308,4.7913333429,0,4.7913333429,53.07,-34.48,63.2874023799,131.36
2019-07-02 00:00:00,60.616666686,14.15,62.2463073613,9.666666686,0,9.666666686,50.95,14.15,52.878398236,131.56,49.576666686,-37.13,61.9393475885,9.666666686,0,9.666666686,39.91,-37.13,54.5109622003,131.48
2019-07-02 00:30:00,57.3953333465,13.53,58.9685101555,6.6053333465,0,6.6053333465,50.79,13.53,52.5612499851,131.26,48.2153333465,-36.17,60.2742670608,6.6053333465,0,6.6053333465,41.61,-36.17,55.133120717,131.22
2019-07-02 01:00:00,53.8671666764,13.34,55.4943893177,4.8871666764,0,4.8871666764,48.98,13.34,50.7641211881,131.26,45.3071666764,-36.4,58.1179778747,4.8871666764,0,4.8871666764,40.42,-36.4,54.3942680804,131.22
2019-07-02 01:30:00,54.8950000096,13.46,56.5210812534,4.8050000096000005,0,4.8050000096000005,50.09,13.46,51.8669422658,131.36,45.9350000096,-36.42,58.6211619288,4.8050000096000005,0,4.8050000096000005,41.13,-36.42,54.9371759376,131.22
2019-07-02 02:00:00,53.5373333427,13.16,55.1310408159,4.6773333427,0,4.6773333427,48.86,13.16,50.601237139,131.81,44.7273333427,-36.73,57.8759643371,4.6773333427,0,4.6773333427,40.05,-36.73,54.3423904517,131.22
2019-07-02 02:30:00,52.3071666763,12.61,53.8056854403,4.8171666763,0,4.8171666763,47.49,12.61,49.1356510082,132.19,43.3671666763,-37.18,57.1232312245,4.8171666763,0,4.8171666763,38.55,-37.18,53.5579583255,131.54
2019-07-02 03:00:00,51.4733333429,12.48,52.9646527925,4.8033333429,0,4.8033333429,46.67,12.48,48.3098261226,132.19,42.0633333429,-37.32,56.2326098622,4.8033333429,0,4.8033333429,37.26,-37.32,52.736040807,132.08
2019-07-02 03:30:00,50.9370000096,12.57,52.4650633277,4.7870000096,0,4.7870000096,46.15,12.57,47.8312387462,132.19,41.5570000096,-37.28,55.8281528424,4.7870000096,0,4.7870000096,36.77,-37.28,52.3624989854,132.08
2019-07-02 04:00:00,50.4323333428,12.53,51.9655765521,4.7223333428,0,4.7223333428,45.71,12.53,47.3962551263,132.19,41.2823333428,-37.39,55.6977840333,4.7223333428,0,4.7223333428,36.56,-37.39,52.2938399814,131.81
2019-07-02 04:30:00,50.4520000097,12.26,51.9202456175,4.8420000096999996,0,4.8420000096999996,45.61,12.26,47.2290133287,132.19,41.3720000097,-37.67,55.9524019574,4.8420000096999996,0,4.8420000096999996,36.53,-37.67,52.4735152243,132.19
2019-07-02 05:00:00,50.4061666765,12.4,51.9089745518,4.9161666765,0,4.9161666765,45.49,12.4,47.1497624596,132.19,41.4961666765,-37.59,55.9905344576,4.9161666765,0,4.9161666765,36.58,-37.59,52.4509723456,132.19
2019-07-02 05:30:00,51.1106666765,12.58,52.6360774386,4.9306666765,0,4.9306666765,46.18,12.58,47.8628122868,132.19,42.9006666765,-37.45,56.9470780751,4.9306666765,0,4.9306666765,37.97,-37.45,53.3312610014,131.93
2019-07-02 06:00:00,53.0065000107,12.69,54.5043589393,5.3565000107,0,5.3565000107,47.65,12.69,49.3108365372,132.93,45.6465000107,-36.68,58.5578804537,5.3565000107,0,5.3565000107,40.29,-36.68,54.4858376094,132.81
2019-07-02 06:30:00,58.4898333452,14.0,60.1420036642,5.9198333452,0,5.9198333452,52.57,14.0,54.4022508726,131.92,51.8598333452,-34.81,62.459414139,5.9198333452,0,5.9198333452,45.94,-34.81,57.638699673,131.76
2019-07-02 07:00:00,64.9746666844,15.88,66.8870817927,8.8546666844,0,8.8546666844,56.12,15.88,58.3234841209,131.26,60.4646666844,-34.05,69.3929277178,8.8546666844,0,8.8546666844,51.61,-34.05,61.8303695606,130.98
2019-07-02 07:30:00,73.139833353,13.28,74.3356820302,9.809833353,0,9.809833353,63.33,13.28,64.7073975678,131.44,71.129833353,-37.08,80.214584664,9.809833353,0,9.809833353,61.32,-37.08,71.6593943597,131.26
2019-07-02 08:00:00,78.0313333612,15.5,79.5558859302,13.9513333612,0,13.9513333612,64.08,15.5,65.927963718,131.26,78.4613333612,-34.97,85.9015816666,13.9513333612,0,13.9513333612,64.51,-34.97,73.3787503301,131.26
2019-07-02 08:30:00,79.1103333722,17.75,81.0771690814,19.4303333722,0,19.4303333722,59.68,17.75,62.2636723941,131.26,81.6603333722,-33.14,88.1287106819,19.4303333722,0,19.4303333722,62.23,-33.14,70.5041310846,131.26
2019-07-02 09:00:00,78.0160000499,18.51,80.1817707699,24.9660000499,0,24.9660000499,53.05,18.51,56.1864983782,131.26,82.6860000499,-32.0,88.662137377,24.9660000499,0,24.9660000499,57.72,-32.0,65.9969575056,131.26
2019-07-02 09:30:00,77.6161667255,19.53,80.0355560808,29.4361667255,0,29.4361667255,48.18,19.53,51.9878187656,131.26,83.7261667255,-30.7,89.1771326886,29.4361667255,0,29.4361667255,54.29,-30.7,62.3690155446,131.26
2019-07-02 10:00:00,76.1260000665,19.79,78.6562901879,33.2460000665,0,33.2460000665,42.88,19.79,47.2264597445,131.26,83.4460000665,-30.14,88.7223451398,33.2460000665,0,33.2460000665,50.2,-30.14,58.5530494509,131.26
2019-07-02 10:30:00,74.741500076,19.38,77.2131869152,37.981500076,0,37.981500076,36.76,19.38,41.5557697558,131.79,82.321500076,-30.57,87.8143170261,37.981500076,0,37.981500076,44.34,-30.57,53.8568519318,131.26
2019-07-02 11:00:00,73.8968334165,19.16,76.3403405087,41.5868334165,0,41.5868334165,32.31,19.16,37.5638350012,132.06,81.2068334165,-30.6,86.7808146628,41.5868334165,0,41.5868334165,39.62,-30.6,50.0610067817,131.26
2019-07-02 11:30:00,74.7193334224,18.6,76.9996025125,44.5293334224,0,44.5293334224,30.19,18.6,35.4597814432,131.58,77.5093334224,-32.61,84.0898856438,44.5293334224,0,44.5293334224,32.98,-32.61,46.3798717118,131.46
2019-07-02 12:00:00,74.6235000917,18.2,76.8108505743,45.8735000917,0,45.8735000917,28.75,18.2,34.0264970281,132.0,75.4435000917,-34.0,82.7509619648,45.8735000917,0,45.8735000917,29.57,-34.0,45.0597924984,131.78
2019-07-02 12:30:00,73.0526667571,17.93,75.220854956,45.1926667571,0,45.1926667571,27.86,17.93,33.1310202077,132.19,74.8626667571,-34.01,82.2259020867,45.1926667571,0,45.1926667571,29.67,-34.01,45.1330145237,132.19
2019-07-02 13:00:00,74.7723334166,18.53,77.034166086,41.6323334166,0,41.6323334166,33.14,18.53,37.9686778806,132.19,75.6723334166,-33.31,82.6792485737,41.6323334166,0,41.6323334166,34.04,-33.31,47.6264390859,132.19
2019-07-02 13:30:00,74.6095000801,17.99,76.747753076,40.0695000801,0,40.0695000801,34.54,17.99,38.9442126638,132.19,75.4495000801,-33.86,82.6990124629,40.0695000801,0,40.0695000801,35.38,-33.86,48.9718694763,132.19
2019-07-02 14:00:00,72.7300000778,18.27,74.9896380263,38.9100000778,0,38.9100000778,33.82,18.27,38.439371743,132.19,74.5200000778,-33.56,81.728232647,38.9100000778,0,38.9100000778,35.61,-33.56,48.9320518679,132.19
2019-07-02 14:30:00,71.6726667448,18.8,74.0973087117,39.0726667448,0,39.0726667448,32.6,18.8,37.6324328206,131.43,77.1726667448,-31.77,83.4562963024,39.0726667448,0,39.0726667448,38.1,-31.77,49.6078915093,131.41
2019-07-02 15:00:00,68.9403334022,18.6,71.4053889395,34.4103334022,0,34.4103334022,34.53,18.6,39.2209242624,131.33,78.5103334022,-29.94,84.025448829,34.4103334022,0,34.4103334022,44.1,-29.94,53.3030355608,131.26
2019-07-02 15:30:00,67.3933333995,18.18,69.8023909812,33.0933333995,0,33.0933333995,34.3,18.18,38.8201287994,132.19,78.3133333995,-30.56,84.0648070725,33.0933333995,0,33.0933333995,45.22,-30.56,54.5780358752,131.26
2019-07-02 16:00:00,70.3106667309,18.43,72.6860011016,32.1206667309,0,32.1206667309,38.19,18.43,42.4044926865,131.28,80.3406667309,-30.44,85.9140054401,32.1206667309,0,32.1206667309,48.22,-30.44,57.0242229232,131.26
2019-07-02 16:30:00,72.9921667247,17.99,75.1764358237,29.0021667247,0,29.0021667247,43.99,17.99,47.5264158127,131.51,82.7621667247,-30.74,88.2866005743,29.0021667247,0,29.0021667247,53.76,-30.74,61.9280647203,131.26
2019-07-02 17:00:00,75.1135000525,17.52,77.1296848829,26.2535000525,0,26.2535000525,48.86,17.52,51.9061653371,132.01,85.5935000525,-31.14,91.0820885314,26.2535000525,0,26.2535000525,59.34,-31.14,67.0144402349,131.26
2019-07-02 17:30:00,77.8133333784,16.84,79.6146999709,22.5233333784,0,22.5233333784,55.29,16.84,57.7976617174,132.19,86.8333333784,-31.93,92.5178506322,22.5233333784,0,22.5233333784,64.31,-31.93,71.8004247898,131.4
2019-07-02 18:00:00,79.6798333765,16.63,81.3967612802,21.5998333765,0,21.5998333765,58.08,16.63,60.4139329956,132.19,88.5798333765,-32.22,94.257706746,21.5998333765,0,21.5998333765,66.98,-32.22,74.3266358717,131.3
2019-07-02 18:30:00,80.9788333775,15.43,82.4357710898,22.0688333775,0,22.0688333775,58.91,15.43,60.8972331063,131.67,88.7588333775,-33.29,94.7963849655,22.0688333775,0,22.0688333775,66.69,-33.29,74.5371061955,131.3
2019-07-02 19:00:00,79.4231667013,14.43,80.7233814261,17.3231667013,0,17.3231667013,62.1,14.43,63.7544892537,131.26,86.0131667013,-34.1,92.526076573,17.3231667013,0,17.3231667013,68.69,-34.1,76.6885004417,131.3
2019-07-02 19:30:00,80.0836666896,14.9,81.4579871496,11.4836666896,0,11.4836666896,68.6,14.9,70.1995014227,131.26,85.6036666896,-33.57,91.9507077227,11.4836666896,0,11.4836666896,74.12,-33.57,81.3678026003,131.3
2019-07-02 20:00:00,80.3553333619,13.88,81.5452880289,14.3053333619,0,14.3053333619,66.05,13.88,67.4926433028,131.26,78.9053333619,-37.85,87.513851092,14.3053333619,0,14.3053333619,64.6,-37.85,74.8717737201,131.3
2019-07-02 20:30:00,77.9773333558,13.32,79.1068070225,11.2573333558,0,11.2573333558,66.72,13.32,68.0366136723,131.26,77.7673333558,-37.86,86.4935704968,11.2573333558,0,11.2573333558,66.51,-37.86,76.5307761623,131.45
2019-07-02 21:00:00,77.1916666907,12.57,78.2084286154,12.0216666907,0,12.0216666907,65.17,12.57,66.3711819994,131.62,74.5816666907,-39.78,84.527353007,12.0216666907,0,12.0216666907,62.56,-39.78,74.1363743381,132.19
2019-07-02 21:30:00,74.3778333481,12.22,75.3749991281,7.3778333481,0,7.3778333481,67.0,12.22,68.1052743919,132.09,77.1078333481,-37.76,85.8570647276,7.3778333481,0,7.3778333481,69.73,-37.76,79.2974810445,131.56
2019-07-02 22:00:00,72.6311666838,10.97,73.454933625,8.5611666838,0,8.5611666838,64.07,10.97,65.0023522651,132.19,72.9711666838,-40.26,83.3406189513,8.5611666838,0,8.5611666838,64.41,-40.26,75.9573281521,132.13
2019-07-02 22:30:00,72.5045000165,10.93,73.3237166451,8.2545000165,0,8.2545000165,64.25,10.93,65.1730573167,132.19,72.6645000165,-40.43,83.1547621165,8.2545000165,0,8.2545000165,64.41,-40.43,76.0475706384,131.75
2019-07-02 23:00:00,67.0361666774,10.17,67.8032192658,5.3661666774,0,5.3661666774,61.67,10.17,62.5029423307,132.19,68.1761666774,-40.03,79.0594118548,5.3661666774,0,5.3661666774,62.81,-40.03,74.4815211982,132.19
2019-07-02 23:30:00,60.0366666798,9.18,60.7344527103,6.5666666798,0,6.5666666798,53.47,9.18,54.2523114715,132.58,57.7866666798,-41.38,71.0746315218,6.5666666798,0,6.5666666798,51.22,-41.38,65.8467372009,132.28
2019-07-03 00:00:00,55.242833343,8.83,55.9440750729,4.852833343,0,4.852833343,50.39,8.83,51.1578048786,132.38,50.962833343,-41.57,65.7668250895,4.852833343,0,4.852833343,46.11,-41.57,62.0821794076,132.19
2019-07-03 00:30:00,53.3505000097,8.54,54.0296904608,4.8605000097,0,4.8605000097,48.49,8.54,49.2362843846,133.13,48.6405000097,-42.3,64.4607496171,4.8605000097,0,4.8605000097,43.78,-42.3,60.8767476135,132.87
2019-07-03 01:00:00,51.0723333439,7.95,51.6873846619,5.2923333439,0,5.2923333439,45.78,7.95,46.4651579143,133.13,46.3023333439,-43.03,63.2098645236,5.2923333439,0,5.2923333439,41.01,-43.03,59.4424175148,132.87
2019-07-03 01:30:00,51.5381666807,7.75,52.1176085868,7.0381666807,0,7.0381666807,44.5,7.75,45.1698184632,132.78,46.9181666807,-43.92,64.2672604417,7.0381666807,0,7.0381666807,39.88,-43.92,59.3243693603,132.64
2019-07-03 02:00:00,50.3326666763,7.93,50.95353015,4.8026666763,0,4.8026666763,45.53,7.93,46.2154281599,133.13,46.2126666763,-43.9,63.7402585603,4.8026666763,0,4.8026666763,41.41,-43.9,60.3489693367,132.19
2019-07-03 02:30:00,48.9241666762,7.29,49.4643122358,4.7541666762,0,4.7541666762,44.17,7.29,44.767544047,133.13,45.1141666762,-44.38,63.2840614601,4.7541666762,0,4.7541666762,40.36,-44.38,59.987615388500004,132.19
2019-07-03 03:00:00,47.9233333429,7.32,48.4791530319,4.7833333429,0,4.7833333429,43.14,7.32,43.7566223559,133.01,43.6733333429,-44.24,62.1654055346,4.7833333429,0,4.7833333429,38.89,-44.24,58.9033929413,132.19
2019-07-03 03:30:00,47.1875000097,7.11,47.7201451922,4.8575000097,0,4.8575000097,42.33,7.11,42.9229658807,133.13,43.5875000097,-44.63,62.3835479682,4.8575000097,0,4.8575000097,38.73,-44.63,59.0918759222,132.43
2019-07-03 04:00:00,46.7535000097,7.26,47.3138178882,4.8735000097,0,4.8735000097,41.88,7.26,42.5046115145,133.13,43.4535000097,-44.59,62.2613424453,4.8735000097,0,4.8735000097,38.58,-44.59,58.9634166242,132.22
2019-07-03 04:30:00,46.9820000105,7.19,47.5289851037,5.2520000105,0,5.2520000105,41.73,7.19,42.3448816269,133.13,43.2720000105,-44.62,62.1563382521,5.2520000105,0,5.2520000105,38.02,-44.62,58.6213681178,132.22
2019-07-03 05:00:00,47.435333347,6.49,47.8772487696,6.835333347,0,6.835333347,40.6,6.49,41.1154484349,132.41,43.995333347,-45.22,63.090710539,6.835333347,0,6.835333347,37.16,-45.22,58.5295993494,132.22
2019-07-03 05:30:00,49.7113333435,6.91,50.1892893234,5.0713333435,0,5.0713333435,44.64,6.91,45.1716470809,132.19,48.0313333435,-44.92,65.7633285559,5.0713333435,0,5.0713333435,42.96,-44.92,62.1559972971,132.22
2019-07-03 06:00:00,53.295000011,6.74,53.7194994967,5.505000011,0,5.505000011,47.79,6.74,48.2629433417,132.19,53.465000011,-44.82,69.7663144087,5.505000011,0,5.505000011,47.96,-44.82,65.6429280273,131.9
2019-07-03 06:30:00,59.5606666802,9.07,60.2473062916,6.7806666802,0,6.7806666802,52.78,9.07,53.5536488019,132.78,60.2406666802,-43.47,74.2871376624,6.7806666802,0,6.7806666802,53.46,-43.47,68.9029208379,132.62
2019-07-03 07:00:00,67.3081666907,11.17,68.2287197833,12.0181666907,0,12.0181666907,55.29,11.17,56.4070297038,132.78,66.5381666907,-43.08,79.2667271089,12.0181666907,0,12.0181666907,54.52,-43.08,69.4860906945,132.79
2019-07-03 07:30:00,73.2910000232,13.62,74.5457918625,11.6210000232,0,11.6210000232,61.67,13.62,63.1561026347,131.73,74.7310000232,-37.5,83.6120348064,11.6210000232,0,11.6210000232,63.11,-37.5,73.410640237,131.53
2019-07-03 08:00:00,77.3548333676,15.68,78.9280219272,17.1548333676,0,17.1548333676,60.2,15.68,62.2085396067,131.26,80.1248333676,-35.01,87.43963073,17.1548333676,0,17.1548333676,62.97,-35.01,72.048046469,131.26
2019-07-03 08:30:00,79.4748333879,15.79,81.0282249715,27.2648333879,0,27.2648333879,52.21,15.79,54.5454691061,131.26,79.0548333879,-37.52,87.5066687858,27.2648333879,0,27.2648333879,51.79,-37.52,63.9527520909,131.26
2019-07-03 09:00:00,81.2070000523,18.71,83.3345124033,26.1570000523,0,26.1570000523,55.05,18.71,58.1426401189,131.26,84.8970000523,-33.68,91.3336904865,26.1570000523,0,26.1570000523,58.74,-33.68,67.7106343199,131.13
2019-07-03 09:30:00,80.3241667232,20.11,82.8032841123,28.2741667232,0,28.2741667232,52.05,20.11,55.799772401,131.26,86.4341667232,-32.18,92.2302422047,28.2741667232,0,28.2741667232,58.16,-32.18,66.4690755164,130.99
2019-07-03 10:00:00,78.9738333996,20.46,81.5811127764,33.1538333996,0,33.1538333996,45.82,20.46,50.1805141464,130.77,85.4238333996,-32.03,91.2313115805,33.1538333996,0,33.1538333996,52.27,-32.03,61.3031304258,130.76
2019-07-03 10:30:00,78.7311667441,20.0,81.2317463612,38.7011667441,0,38.7011667441,40.03,20.0,44.748194377,130.32,81.7211667441,-34.78,88.8143991367,38.7011667441,0,38.7011667441,43.02,-34.78,55.3206001414,130.41
2019-07-03 11:00:00,74.7011667348,20.01,77.3347555213,34.0511667348,0,34.0511667348,40.65,20.01,45.3080853712,130.32,83.3211667348,-31.15,88.9535796134,34.0511667348,0,34.0511667348,49.27,-31.15,58.2911262543,129.83
2019-07-03 11:30:00,74.4990000741,19.95,77.1239490175,37.0690000741,0,37.0690000741,37.43,19.95,42.4147073549,130.32,78.5690000741,-33.63,85.4638208405,37.0690000741,0,37.0690000741,41.5,-33.63,53.4156053977,130.32
2019-07-03 12:00:00,74.4291667371,20.43,77.1821596042,35.1991667371,0,35.1991667371,39.23,20.43,44.2309597454,130.32,82.8391667371,-31.12,88.4917055192,35.1991667371,0,35.1991667371,47.64,-31.12,56.903637845,130.32
2019-07-03 12:30:00,72.1101667344,19.68,74.7474317048,33.8701667344,0,33.8701667344,38.24,19.68,43.0069761783,130.32,80.7301667344,-30.6,86.3349281633,33.8701667344,0,33.8701667344,46.86,-30.6,55.9662362501,130.32
2019-07-03 13:00:00,72.3126667335,19.4,74.8697653937,33.4226667335,0,33.4226667335,38.89,19.4,43.4602358484,130.32,81.6526667335,-30.55,87.1806198917,33.4226667335,0,33.4226667335,48.23,-30.55,57.0914652115,130.32
2019-07-03 13:30:00,71.1268334004,18.69,73.5414341006,33.5368334004,0,33.5368334004,37.59,18.69,41.9800452596,130.32,80.9568334004,-31.02,86.6963048476,33.5368334004,0,33.5368334004,47.42,-31.02,56.6647756547,130.32
2019-07-03 14:00:00,68.9571667317,18.8,71.4739871818,32.5371667317,0,32.5371667317,36.42,18.8,40.9860512858,130.56,78.2571667317,-31.05,84.1919630658,32.5371667317,0,32.5371667317,45.72,-31.05,55.2668155406,130.32
2019-07-03 14:30:00,68.4538333984,18.74,70.9726349161,32.5138333984,0,32.5138333984,35.94,18.74,40.5323475757,130.96,77.3638333984,-30.87,83.2953757305,32.5138333984,0,32.5138333984,44.85,-30.87,54.447032977,130.32
2019-07-03 15:00:00,68.2591667337,18.93,70.8354342344,33.5091667337,0,33.5091667337,34.75,18.93,39.5715478595,131.26,76.6491667337,-30.75,82.5872705746,33.5091667337,0,33.5091667337,43.14,-30.75,52.9775622316,130.32
2019-07-03 15:30:00,68.3021667354,18.86,70.8582075751,34.3621667354,0,34.3621667354,33.94,18.86,38.828123828,131.26,76.3121667354,-30.86,82.3157724367,34.3621667354,0,34.3621667354,41.95,-30.86,52.0782305767,130.32
2019-07-03 16:00:00,71.6476667365,18.73,74.0553917604,34.9176667365,0,34.9176667365,36.73,18.73,41.2299138976,130.86,79.9976667365,-30.89,85.7544097017,34.9176667365,0,34.9176667365,45.08,-30.89,54.6479505563,130.32
2019-07-03 16:30:00,74.7385000672,18.28,76.9415478938,33.5885000672,0,33.5885000672,41.15,18.28,45.0275571178,130.86,82.8985000672,-31.07,88.5296911402,33.5885000672,0,33.5885000672,49.31,-31.07,58.2822528734,130.32
2019-07-03 17:00:00,77.7781667263,17.48,79.7182138492,29.8181667263,0,29.8181667263,47.96,17.48,51.046175175,131.26,84.8981667263,-31.68,90.6163402124,29.8181667263,0,29.8181667263,55.08,-31.68,63.5407648679,130.32
2019-07-03 17:30:00,81.1778333884,16.84,82.9061290475,27.5578333884,0,27.5578333884,53.62,16.84,56.2022241553,131.26,87.1878333884,-32.3,92.978536722,27.5578333884,0,27.5578333884,59.63,-32.3,67.8161256634,131.17
2019-07-03 18:00:00,82.0051667134,16.2,83.5899956197,23.3751667134,0,23.3751667134,58.63,16.2,60.8269422214,131.26,86.7351667134,-33.15,92.8542494709,23.3751667134,0,23.3751667134,63.36,-33.15,71.5081261117,131.26
2019-07-03 18:30:00,82.6898333707,16.47,84.3141117659,18.6798333707,0,18.6798333707,64.01,16.47,66.0949392919,132.08,85.4198333707,-34.74,92.2139660414,18.6798333707,0,18.6798333707,66.74,-34.74,75.2402498667,132.06
2019-07-03 19:00:00,83.1391666964,15.62,84.5937671402,14.8791666964,0,14.8791666964,68.26,15.62,70.0243671874,132.19,83.8691666964,-34.71,90.7679526174,14.8791666964,0,14.8791666964,68.99,-34.71,77.2295552234,132.19
2019-07-03 19:30:00,83.9753333629,14.71,85.2539776985,14.7853333629,0,14.7853333629,69.19,14.71,70.7364135365,132.19,80.8953333629,-37.29,89.0763664498,14.7853333629,0,14.7853333629,66.11,-37.29,75.9017536029,132.37
2019-07-03 20:00:00,82.8766666941,13.74,84.0079132125,13.7066666941,0,13.7066666941,69.17,13.74,70.5214612724,132.4,75.6966666941,-39.65,85.4523718137,13.7066666941,0,13.7066666941,61.99,-39.65,73.5858858749,132.86
2019-07-03 20:30:00,80.8400000168,12.78,81.8439613088,8.4200000168,0,8.4200000168,72.42,12.78,73.539001897,132.07,78.0200000168,-37.19,86.4304142222,8.4200000168,0,8.4200000168,69.6,-37.19,78.9129653479,132.0
2019-07-03 21:00:00,78.0805000109,12.39,79.0574258495,5.4605000109,0,5.4605000109,72.62,12.39,73.6693728764,131.54,75.4705000109,-37.39,84.2247497586,5.4605000109,0,5.4605000109,70.01,-37.39,79.3688364536,131.44
2019-07-03 21:30:00,75.6608333429,11.94,76.5971624941,4.7908333429,0,4.7908333429,70.87,11.94,71.8687727737,132.19,73.0108333429,-38.04,82.326322555,4.7908333429,0,4.7908333429,68.22,-38.04,78.1089623539,131.96
2019-07-03 22:00:00,74.482500009,11.74,75.4020583777,4.502500009,0,4.502500009,69.98,11.74,70.9579311987,132.19,71.932500009,-38.48,81.5781524524,4.502500009,0,4.502500009,67.43,-38.48,77.6370742622,132.19
2019-07-03 22:30:00,72.7916666757,11.27,73.6589413271,4.5116666757,0,4.5116666757,68.28,11.27,69.2038387664,132.19,70.7216666757,-39.3,80.9076271892,4.5116666757,0,4.5116666757,66.21,-39.3,76.9951563412,132.19
2019-07-03 23:00:00,66.2026666758,10.39,67.0130224284,4.5726666758,0,4.5726666758,61.63,10.39,62.4996719991,132.19,63.6226666758,-40.29,75.3068908862,4.5726666758,0,4.5726666758,59.05,-40.29,71.4855691731,132.19
2019-07-03 23:30:00,60.5966666759,9.98,61.4129987236,4.6066666759,0,4.6066666759,55.99,9.98,56.8724933514,131.9,54.8266666759,-41.07,68.503345019,4.6066666759,0,4.6066666759,50.22,-41.07,64.8752132944,131.78
2019-07-04 00:00:00,56.5000000093,9.42,57.2798952605,4.6700000093,0,4.6700000093,51.83,9.42,52.6790783898,131.76,50.3900000093,-42.2,65.7266468104,4.6700000093,0,4.6700000093,45.72,-42.2,62.2186338648,131.78
2019-07-04 00:30:00,55.0551666759,8.91,55.7714934148,4.6351666759,0,4.6351666759,50.42,8.91,51.2012158059,131.26,47.3951666759,-42.74,63.8201333769,4.6351666759,0,4.6351666759,42.76,-42.74,60.4576314455,131.26
2019-07-04 01:00:00,53.324166676,8.41,53.9832830762,4.644166676,0,4.644166676,48.68,8.41,49.4011184084,131.87,45.114166676,-43.23,62.4829651574,4.644166676,0,4.644166676,40.47,-43.23,59.2170060033,131.26
2019-07-04 01:30:00,53.7510000093,8.61,54.436220497,4.6310000093,0,4.6310000093,49.12,8.61,49.8688931098,131.48,46.1110000093,-43.43,63.3434228776,4.6310000093,0,4.6310000093,41.48,-43.43,60.0562677828,131.26
2019-07-04 02:00:00,52.4023333425,7.62,52.95346013,4.6023333425,0,4.6023333425,47.8,7.62,48.4035577205,132.6,45.0023333425,-43.27,62.4299840323,4.6023333425,0,4.6023333425,40.4,-43.27,59.1984197424,132.6
2019-07-04 02:30:00,51.4393333425,6.57,51.8572069699,4.5793333425,0,4.5793333425,46.86,6.57,47.3183315429,133.23,43.4593333425,-42.41,60.7233213401,4.5793333425,0,4.5793333425,38.88,-42.41,57.5348807247,133.04
2019-07-04 03:00:00,50.0515000089,11.34,51.3200570259,4.4615000089,0,4.4615000089,45.59,11.34,46.9791836881,133.13,42.8415000089,-37.25,56.7710896761,4.4615000089,0,4.4615000089,38.38,-37.25,53.4844547509,132.62
2019-07-04 03:30:00,49.6416666758,11.27,50.9048914187,4.5616666758,0,4.5616666758,45.08,11.27,46.4674004007,133.13,42.2316666758,-37.31,56.3520165585,4.5616666758,0,4.5616666758,37.67,-37.31,53.0194775531,132.82
2019-07-04 04:00:00,49.2853333426,11.23,50.5485606392,4.6353333426,0,4.6353333426,44.65,11.23,46.0405842708,133.13,41.6653333426,-37.39,55.982248102,4.6353333426,0,4.6353333426,37.03,-37.39,52.623502354,133.04
2019-07-04 04:30:00,49.3681666759,11.16,50.6138467313,4.6281666759,0,4.6281666759,44.74,11.16,46.1108794104,133.13,42.1181666759,-37.61,56.4663799454,4.6281666759,0,4.6281666759,37.49,-37.61,53.1037870589,133.04
2019-07-04 05:00:00,49.4260000089,11.11,50.6592694073,4.4660000089,0,4.4660000089,44.96,11.11,46.312349325,133.13,42.0360000089,-37.63,56.4184561713,4.4660000089,0,4.4660000089,37.57,-37.63,53.1744468707,133.13
2019-07-04 05:30:00,50.2078333424,11.4,51.4857895826,4.5578333424,0,4.5578333424,45.65,11.4,47.0519128198,133.13,43.1878333424,-37.21,57.0067807266,4.5578333424,0,4.5578333424,38.63,-37.21,53.6363775809,132.88
2019-07-04 06:00:00,52.1438333432,11.66,53.4315913644,4.9538333432,0,4.9538333432,47.19,11.66,48.6091730026,133.13,45.9338333432,-36.96,58.9572611779,4.9538333432,0,4.9538333432,40.98,-36.96,55.185161049,132.46
2019-07-04 06:30:00,57.7673333445,13.73,59.3765753622,5.6073333445,0,5.6073333445,52.16,13.73,53.9368009804,131.91,52.6473333445,-35.15,63.3029557627,5.6073333445,0,5.6073333445,47.04,-35.15,58.7220920949,131.62
2019-07-04 07:00:00,64.9565000201,15.68,66.8222215648,10.0265000201,0,10.0265000201,54.93,15.68,57.1241393808,131.3,55.9165000201,-36.4,66.7204239682,10.0265000201,0,10.0265000201,45.89,-36.4,58.5734760792,131.33
2019-07-04 07:30:00,71.7126666895,12.96,72.8743313089,11.4226666895,0,11.4226666895,60.29,12.96,61.6672173849,131.3,67.5226666895,-36.66,76.832715147,11.4226666895,0,11.4226666895,56.1,-36.66,67.0161592454,131.33
2019-07-04 08:00:00,75.7148333717,13.95,76.9892102343,19.1948333717,0,19.1948333717,56.52,13.95,58.2160879826,131.3,68.2248333717,-37.45,77.8275683071,19.1948333717,0,19.1948333717,49.03,-37.45,61.6963807691,131.26
2019-07-04 08:30:00,76.6956667157,15.46,78.2383339097,24.5356667157,0,24.5356667157,52.16,15.46,54.4029153631,130.78,70.2456667157,-36.18,79.0154800804,24.5356667157,0,24.5356667157,45.71,-36.18,58.2957674278,130.89
2019-07-04 09:00:00,76.7338333887,17.93,78.8008000373,27.6638333887,0,27.6638333887,49.07,17.93,52.2431794591,130.36,77.0438333887,-33.01,83.8177329878,27.6638333887,0,27.6638333887,49.38,-33.01,59.3973442167,130.65
2019-07-04 09:30:00,76.5281667368,18.94,78.8370718894,35.0881667368,0,35.0881667368,41.44,18.94,45.563112273,131.15,76.6781667368,-33.85,83.8174430183,35.0881667368,0,35.0881667368,41.59,-33.85,53.6241605995,131.62
2019-07-04 10:00:00,85.4200000735,17.05,87.1049878742,36.7700000735,0,36.7700000735,48.65,17.05,51.5511881531,131.9,49.2000000735,-7.14,49.7153860212,36.7700000735,0,36.7700000735,12.43,-7.14,14.3347305521,131.62
2019-07-04 10:30:00,85.3605000755,16.79,86.9960865393,37.7705000755,0,37.7705000755,47.59,16.79,50.4649601209,132.19,37.7705000755,0.0,37.7705000755,37.7705000755,0,37.7705000755,0.0,0.0,0.0,131.26
2019-07-04 11:00:00,57.3295000826,9.67,58.139319567,41.2895000826,0,41.2895000826,16.04,9.67,18.7294020193,134.95,85.4295000826,-4.53,85.5495200709,41.2895000826,0,41.2895000826,44.14,-4.53,44.3718435497,131.56
2019-07-04 11:30:00,53.439000088,-7.46,53.9571897935,44.009000088,0,44.009000088,9.43,-7.46,12.0239968397,132.71,87.419000088,-1.82,87.4379435737,44.009000088,0,44.009000088,43.41,-1.82,43.4481357483,131.3
2019-07-04 12:00:00,53.1798334241,-11.03,54.3116523686,45.3598334241,0,45.3598334241,7.82,-11.03,13.520846867,132.19,86.3698334241,-1.06,86.376337765,45.3598334241,0,45.3598334241,41.01,-1.06,41.0236968105,131.3
2019-07-04 12:30:00,54.1735000974,-10.1,55.1069697299,48.7235000974,0,48.7235000974,5.45,-10.1,11.4766066413,131.54,87.3335000974,-0.22,87.3337771957,48.7235000974,0,48.7235000974,38.61,-0.22,38.6106267755,131.07
