Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-04 13:00:00,54.7963334345,-9.76,55.6587437683,50.5763334345,0,50.5763334345,4.22,-9.76,10.6332497384,131.27,87.5463334345,-0.04,87.5463425725,50.5763334345,0,50.5763334345,36.97,-0.04,36.9700216392,131.26
2019-07-04 13:30:00,52.7906667712,-10.96,53.9163806106,52.2506667712,0,52.2506667712,0.54,-10.96,10.9732948561,132.19,82.3306667712,-4.67,82.4630074093,52.2506667712,0,52.2506667712,30.08,-4.67,30.4403564368,132.06
2019-07-04 14:00:00,52.6300001015,-10.49,53.6652309292,50.7600001015,0,50.7600001015,1.87,-10.49,10.6553742309,132.19,83.1000001015,-3.09,83.1574297154,50.7600001015,0,50.7600001015,32.34,-3.09,32.4872852051,131.58
2019-07-04 14:30:00,52.7411667643,-10.3,53.7375164262,48.8211667643,0,48.8211667643,3.92,-10.3,11.0207259289,132.03,82.6011667643,-3.1,82.6593173866,48.8211667643,0,48.8211667643,33.78,-3.1,33.9219456989,131.58
2019-07-04 15:00:00,51.5945000967,-10.65,52.6822070554,48.3645000967,0,48.3645000967,3.23,-10.65,11.1290341,132.03,83.7945000967,-2.95,83.8464116493,48.3645000967,0,48.3645000967,35.43,-2.95,35.5526004675,131.58
2019-07-04 15:30:00,50.8963334294,-11.37,52.1508739769,48.0263334294,0,48.0263334294,2.87,-11.37,11.7266278188,132.19,82.5863334294,-4.31,82.6987216909,48.0263334294,0,48.0263334294,34.56,-4.31,34.8277145389,131.84
2019-07-04 16:00:00,50.5886667615,-12.08,52.0109565833,47.4286667615,0,47.4286667615,3.16,-12.08,12.4864726805,132.19,83.2586667615,-5.57,83.4447750965,47.4286667615,0,47.4286667615,35.83,-5.57,36.2603612778,132.19
2019-07-04 16:30:00,52.0856667577,-12.88,53.6545532233,45.515666757700004,0,45.515666757700004,6.57,-12.88,14.4588830827,132.19,86.0256667577,-6.17,86.2466477094,45.515666757700004,0,45.515666757700004,40.51,-6.17,40.9771765743,132.19
2019-07-04 17:00:00,54.272666754,-14.31,56.1275196012,43.642666754,0,43.642666754,10.63,-14.31,17.8261885999,132.36,89.682666754,-6.86,89.9446514035,43.642666754,0,43.642666754,46.04,-6.86,46.5482674221,132.19
2019-07-04 17:30:00,52.7106667405,-15.55,54.9564999635,36.9406667405,0,36.9406667405,15.77,-15.55,22.1471307397,132.86,96.7406667405,-6.0,96.9265526128,36.9406667405,0,36.9406667405,59.8,-6.0,60.1002495835,132.19
2019-07-04 18:00:00,50.5013333969,-16.45,53.1129661652,31.7813333969,0,31.7813333969,18.72,-16.45,24.9206922055,132.99,95.5413333969,-7.92,95.8690397744,31.7813333969,0,31.7813333969,63.76,-7.92,64.2500116732,132.19
2019-07-04 18:30:00,49.3531667188,-17.05,52.2153001061,26.0731667188,0,26.0731667188,23.28,-17.05,28.855864222,133.13,100.3831667188,-7.16,100.6381923551,26.0731667188,0,26.0731667188,74.31,-7.16,74.6541472391,132.19
2019-07-04 19:00:00,47.7805000419,-17.52,50.8913213058,20.9505000419,0,20.9505000419,26.83,-17.52,32.043709211,133.13,97.5705000419,-8.95,97.9801254257,20.9505000419,0,20.9505000419,76.62,-8.95,77.1409547517,132.19
2019-07-04 19:30:00,46.9816667007,-17.61,50.1735897258,16.9916667007,0,16.9916667007,29.99,-17.61,34.778041923,132.98,96.6716667007,-9.45,97.1324541164,16.9916667007,0,16.9916667007,79.68,-9.45,80.2384253335,132.19
2019-07-04 20:00:00,45.7661666952,-17.53,49.0086004082,14.2461666952,0,14.2461666952,31.52,-17.53,36.0667617066,132.41,94.3561666952,-9.74,94.8575447363,14.2461666952,0,14.2461666952,80.11,-9.74,80.6999361834,132.19
2019-07-04 20:30:00,45.1648333514,-17.29,48.3612062676,9.0448333514,0,9.0448333514,36.12,-17.29,40.044955987,132.19,96.1448333514,-8.44,96.5145718541,9.0448333514,0,9.0448333514,87.1,-8.44,87.5079630662,131.42
2019-07-04 21:00:00,42.0405000113,-17.56,45.5604789395,5.6505000113,0,5.6505000113,36.39,-17.56,40.4052682209,132.19,93.2305000113,-8.73,93.6383416788,5.6505000113,0,5.6505000113,87.58,-8.73,88.0140289954,131.53
2019-07-04 21:30:00,40.4548333429,-17.76,44.1815701486,4.7648333429,0,4.7648333429,35.69,-17.76,39.8646923982,132.19,90.8048333429,-9.8,91.3321288399,4.7648333429,0,4.7648333429,86.04,-9.8,86.5963140093,131.53
2019-07-04 22:00:00,39.5905000095,-18.04,43.506887857,4.7405000095,0,4.7405000095,34.85,-18.04,39.2423763297,132.71,89.5705000095,-10.71,90.2085282662,4.7405000095,0,4.7405000095,84.83,-10.71,85.5034092888,132.19
2019-07-04 22:30:00,38.5825000094,-18.33,42.7153158361,4.6925000094,0,4.6925000094,33.89,-18.33,38.5294822182,133.05,87.4625000094,-11.55,88.2218306764,4.6925000094,0,4.6925000094,82.77,-11.55,83.5719773608,132.31
2019-07-04 23:00:00,36.1278333429,-18.61,40.6392967712,4.8078333429,0,4.8078333429,31.32,-18.61,36.4317787104,133.13,80.7578333429,-13.08,81.8102319166,4.8078333429,0,4.8078333429,75.95,-13.08,77.0680796439,132.95
2019-07-04 23:30:00,34.6758333428,-18.93,39.5064338813,4.7458333428,0,4.7458333428,29.93,-18.93,35.4139774665,133.13,73.3058333428,-14.44,74.7145153373,4.7458333428,0,4.7458333428,68.56,-14.44,70.0641648776,133.13
2019-07-05 00:00:00,33.157333343,-19.62,38.5273040118,4.827333343,0,4.827333343,28.33,-19.62,34.460605044,133.59,66.737333343,-15.74,68.568354667,4.827333343,0,4.827333343,61.91,-15.74,63.8795405431,133.59
2019-07-05 00:30:00,31.7901666763,-18.35,36.7060921007,4.8201666763,0,4.8201666763,26.97,-18.35,32.6205977873,134.07,64.0401666763,-15.24,65.82856939,4.8201666763,0,4.8201666763,59.22,-15.24,61.1495380195,134.07
2019-07-05 01:00:00,30.5466666763,-13.34,33.3324833313,4.7966666763,0,4.7966666763,25.75,-13.34,29.0003120673,134.07,61.4066666763,-12.21,62.6088077852,4.7966666763,0,4.7966666763,56.61,-12.21,57.9117967257,134.07
2019-07-05 01:30:00,31.0850000095,-12.55,33.5228239501,4.7250000095,0,4.7250000095,26.36,-12.55,29.1950697893,133.04,61.995000009500004,-12.87,63.3167981358,4.7250000095,0,4.7250000095,57.27,-12.87,58.6982946941,133.31
2019-07-05 02:00:00,30.6325000097,-12.51,33.0885200159,4.8625000097,0,4.8625000097,25.77,-12.51,28.6459944844,133.13,60.5825000097,-12.82,61.9240801904,4.8625000097,0,4.8625000097,55.72,-12.82,57.1757885822,133.61
2019-07-05 02:30:00,29.7945000095,-13.1,32.5472307703,4.7645000095,0,4.7645000095,25.03,-13.1,28.2508566242,133.13,58.9845000095,-13.02,60.4044008444,4.7645000095,0,4.7645000095,54.22,-13.02,55.7613557941,133.13
2019-07-05 03:00:00,28.7521666761,-13.17,31.6249266967,4.7221666761000005,0,4.7221666761000005,24.03,-13.17,27.4023685108,133.13,57.9421666761,-13.41,59.4737150271,4.7221666761000005,0,4.7221666761000005,53.22,-13.41,54.8834811214,133.75
2019-07-05 03:30:00,28.4628333427,-13.27,31.4042319106,4.7028333427,0,4.7028333427,23.76,-13.27,27.2145273705,133.13,57.6428333427,-13.62,59.2300653028,4.7028333427,0,4.7028333427,52.94,-13.62,54.6639552173,133.96
2019-07-05 04:00:00,28.1458333431,-13.12,31.0535398075,4.8958333431,0,4.8958333431,23.25,-13.12,26.6963836502,133.13,57.2658333431,-13.59,58.8562976111,4.8958333431,0,4.8958333431,52.37,-13.59,54.104574668,133.79
2019-07-05 04:30:00,28.0970000098,-13.14,31.0177531351,4.8770000098,0,4.8770000098,23.22,-13.14,26.6801049473,133.13,57.3570000098,-13.72,58.9751121247,4.8770000098,0,4.8770000098,52.48,-13.72,54.243790428,133.92
2019-07-05 05:00:00,28.1058333431,-13.14,31.0257549128,4.8858333431,0,4.8858333431,23.22,-13.14,26.6801049473,133.13,57.5158333431,-13.67,59.1180174325,4.8858333431,0,4.8858333431,52.63,-13.67,54.3763349261,133.63
2019-07-05 05:30:00,28.8571666762,-13.25,31.7537173978,4.7571666762,0,4.7571666762,24.1,-13.25,27.5022271825,133.13,58.5971666762,-13.41,60.1120290996,4.7571666762,0,4.7571666762,53.84,-13.41,55.484896143,133.42
2019-07-05 06:00:00,30.0401666771,-13.22,32.8204206857,5.2001666771,0,5.2001666771,24.84,-13.22,28.1388343753,133.13,61.4301666771,-12.85,62.7597632084,5.2001666771,0,5.2001666771,56.23,-12.85,57.6795925783,133.33
2019-07-05 06:30:00,33.506833348,-15.09,36.7480064903,7.326833348,0,7.326833348,26.18,-15.09,30.217552846,132.03,68.236833348,-14.0,69.6582042933,7.326833348,0,7.326833348,60.91,-14.0,62.4982247748,132.25
2019-07-05 07:00:00,37.5946666913,-23.85,44.5216965493,12.3246666913,0,12.3246666913,25.27,-23.85,34.7475956003,133.51,76.5446666913,-18.44,78.734487989,12.3246666913,0,12.3246666913,64.22,-18.44,66.8149833495,133.01
2019-07-05 07:30:00,42.5978333568,-17.32,45.9843213138,11.7278333568,0,11.7278333568,30.87,-17.32,35.3968826311,132.45,88.1378333568,-9.51,88.6494092977,11.7278333568,0,11.7278333568,76.41,-9.51,76.9995337648,131.75
2019-07-05 08:00:00,46.0843333681,-16.19,48.8454898837,17.3843333681,0,17.3843333681,28.7,-16.19,32.9515720414,132.58,92.5143333681,-8.27,92.8832319557,17.3843333681,0,17.3843333681,75.13,-8.27,75.5837932364,131.88
2019-07-05 08:30:00,50.2206667214,-15.23,52.4792174669,27.3606667214,0,27.3606667214,22.86,-15.23,27.4687549772,132.19,89.5506667214,-8.99,90.0007889423,27.3606667214,0,27.3606667214,62.19,-8.99,62.8364241503,131.73
2019-07-05 09:00:00,52.0350000683,-14.32,53.9694694444,34.1650000683,0,34.1650000683,17.87,-14.32,22.8997663744,132.19,88.0950000683,-8.25,88.4804585038,34.1650000683,0,34.1650000683,53.93,-8.25,54.5573771364,131.73
2019-07-05 09:30:00,52.6726667392,-13.63,54.4075980118,36.2526667392,0,36.2526667392,16.42,-13.63,21.3399461105,132.19,89.9326667392,-5.9,90.125992626,36.2526667392,0,36.2526667392,53.68,-5.9,54.0032628644,131.26
2019-07-05 10:00:00,54.5246667512,-12.97,56.046054137,42.2546667512,0,42.2546667512,12.27,-12.97,17.8542375922,132.19,86.1646667512,-6.46,86.4064893185,42.2546667512,0,42.2546667512,43.91,-6.46,44.3826508897,131.33
2019-07-05 10:30:00,53.4441667515,-12.47,54.8796853103,42.4041667515,0,42.4041667515,11.04,-12.47,16.6548041117,132.19,86.6841667515,-4.68,86.8104093148,42.4041667515,0,42.4041667515,44.28,-4.68,44.5266302341,131.33
2019-07-05 11:00:00,56.3201667627,-11.65,57.5124654677,48.0101667627,0,48.0101667627,8.31,-11.65,14.3100873512,132.19,83.9001667627,-4.21,84.0057264882,48.0101667627,0,48.0101667627,35.89,-4.21,36.136078924,131.68
2019-07-05 11:30:00,54.8040000961,-15.16,56.862149331,48.0740000961,0,48.0740000961,6.73,-15.16,16.5866964764,132.19,85.1340000961,-6.35,85.3704894701,48.0740000961,0,48.0740000961,37.06,-6.35,37.6000811169,131.26
2019-07-05 12:00:00,54.575166766,-14.89,56.5699648889,49.655166766,0,49.655166766,4.92,-14.89,15.681788801,132.19,82.785166766,-6.8100000000000005,83.064793604,49.655166766,0,49.655166766,33.13,-6.8100000000000005,33.8226699124,131.26
2019-07-05 12:30:00,54.2336667656,-15.45,56.3914276362,49.4736667656,0,49.4736667656,4.76,-15.45,16.1666353952,132.19,83.2136667656,-6.68,83.4813556225,49.4736667656,0,49.4736667656,33.74,-6.68,34.3949124145,131.26
2019-07-05 13:00:00,54.9263334242,-10.92,56.0013259077,45.4263334242,0,45.4263334242,9.5,-10.92,14.4739904657,132.69,85.6863334242,-5.88,85.8878462629,45.4263334242,0,45.4263334242,40.26,-5.88,40.6871232701,131.26
2019-07-05 13:30:00,47.7211667483,-5.03,47.9855254824,40.8411667483,0,40.8411667483,6.88,-5.03,8.522634569200001,131.93,83.8511667483,-6.61,84.1112968932,40.8411667483,0,40.8411667483,43.01,-6.61,43.5149652419,131.51
2019-07-05 14:00:00,39.3106667453,-0.34,39.3121370566,39.3106667453,0,39.3106667453,0.0,-0.34,0.34,129.41,83.3306667453,-8.49,83.7620446277,39.3106667453,0,39.3106667453,44.02,-8.49,44.8312446849,132.19
2019-07-05 14:30:00,51.4590000762,-3.26,51.5621594665,38.1190000762,0,38.1190000762,13.34,-3.26,13.7325598488,129.95,79.7490000762,-9.42,80.3034209306,38.1190000762,0,38.1190000762,41.63,-9.42,42.6824706408,132.19
2019-07-05 15:00:00,59.9623334138,-5.8,60.2421897712,40.2223334138,0,40.2223334138,19.74,-5.8,20.5744404541,130.32,76.9123334138,-10.55,77.6325288211,40.2223334138,0,40.2223334138,36.69,-10.55,38.1766761256,132.47
2019-07-05 15:30:00,58.8071667457,-6.43,59.1576517507,39.5371667457,0,39.5371667457,19.27,-6.43,20.3144726734,130.32,76.6771667457,-11.25,77.4980670737,39.5371667457,0,39.5371667457,37.14,-11.25,38.8064698214,132.93
2019-07-05 16:00:00,59.9571667396,-6.59,60.3182388954,36.4871667396,0,36.4871667396,23.47,-6.59,24.3776331911,130.32,76.9471667396,-11.26,77.7666642544,36.4871667396,0,36.4871667396,40.46,-11.26,41.9976094558,132.41
2019-07-05 16:30:00,63.2185000658,-7.14,63.620424005,32.9185000658,0,32.9185000658,30.3,-7.14,31.1298827495,130.32,78.6785000658,-11.69,79.5422056056,32.9185000658,0,32.9185000658,45.76,-11.69,47.2295850077,132.41
2019-07-05 17:00:00,66.4216667255,-7.49,66.8426354253,29.4416667256,0,29.4416667256,36.98,-7.49,37.7308958282,130.32,79.8916667255,-12.19,80.81630103009999,29.4416667256,0,29.4416667256,50.45,-12.19,51.9018169239,132.32
2019-07-05 17:30:00,68.0370000504,-8.57,68.5746183063,25.2070000504,0,25.2070000504,42.83,-8.57,43.6789857941,130.32,80.7370000504,-12.95,81.768977474,25.2070000504,0,25.2070000504,55.53,-12.95,57.0200263066,132.19
2019-07-05 18:00:00,71.0216667033,-8.28,71.5026960423,18.3316667033,0,18.3316667033,52.69,-8.28,53.3366150032,129.94,79.7316667033,-13.61,80.8849230406,18.3316667033,0,18.3316667033,61.4,-13.61,62.8903180148,132.19
2019-07-05 18:30:00,72.9456666995,-8.65,73.4567409448,16.4056666995,0,16.4056666995,56.54,-8.65,57.1978504841,130.29,79.6556666995,-14.46,80.957500192,16.4056666995,0,16.4056666995,63.25,-14.46,64.8818472302,132.46
2019-07-05 19:00:00,73.745000025,-8.96,74.2873248184,12.4750000249,0,12.4750000249,61.27,-8.96,61.9216803713,130.29,77.8150000249,-15.09,79.2646347931,12.4750000249,0,12.4750000249,65.34,-15.09,67.0598516252,132.27
2019-07-05 19:30:00,76.5355000172,-9.93,77.1769892059,8.6055000172,0,8.6055000172,67.93,-9.93,68.6519468042,130.29,73.3355000172,-14.6,74.7746986806,8.6055000172,0,8.6055000172,64.73,-14.6,66.3561067273,132.39
2019-07-05 20:00:00,76.4701666807,-10.48,77.1849518506,7.0401666807,0,7.0401666807,69.43,-10.48,70.2164888043,130.29,71.3301666807,-14.85,72.8595579091,7.0401666807,0,7.0401666807,64.29,-14.85,65.982775025,132.54
2019-07-05 20:30:00,76.5000000188,-11.6,77.3744790153,9.4200000188,0,9.4200000188,67.08,-11.6,68.0755932769,130.94,67.6900000188,-18.72,70.2308657397,9.4200000188,0,9.4200000188,58.27,-18.72,61.2031968119,133.6
2019-07-05 21:00:00,75.2628333491,-11.62,76.1545696838,7.8628333491,0,7.8628333491,67.4,-11.62,68.3943301744,130.34,68.8228333491,-18.32,71.2194130149,7.8628333491,0,7.8628333491,60.96,-18.32,63.6533109901,133.13
2019-07-05 21:30:00,73.2883333523,-12.85,74.4063324291,9.4683333523,0,9.4683333523,63.82,-12.85,65.1008056786,130.34,65.0383333523,-20.44,68.1746170157,9.4683333523,0,9.4683333523,55.57,-20.44,59.2099527107,133.49
2019-07-05 22:00:00,71.687833356,-13.7,72.985172818,11.317833356,0,11.317833356,60.37,-13.7,61.9049828366,131.08,60.447833356,-22.63,64.5450033498,11.317833356,0,11.317833356,49.13,-22.63,54.0913468126,133.97
2019-07-05 22:30:00,69.3933333454,-13.31,70.6582678303,6.0233333454,0,6.0233333454,63.37,-13.31,64.7527065071,130.14,63.7933333454,-19.75,66.7806250294,6.0233333454,0,6.0233333454,57.77,-19.75,61.0527263928,132.84
2019-07-05 23:00:00,66.4083333517,-14.76,68.0288493108,9.1883333517,0,9.1883333517,57.22,-14.76,59.0930283536,130.51,57.9583333517,-22.53,62.1833523132,9.1883333517,0,9.1883333517,48.77,-22.53,53.72256323,133.42
2019-07-05 23:30:00,60.5978333429,-15.21,62.477528007,4.8078333429,0,4.8078333429,55.79,-15.21,57.8261895684,130.74,55.8578333429,-21.45,59.8347728814,4.8078333429,0,4.8078333429,51.05,-21.45,55.3733239024,133.5
2019-07-06 00:00:00,56.4938333429,-16.02,58.7213215602,4.7638333429,0,4.7638333429,51.73,-16.02,54.1537930343,131.26,52.0938333429,-21.86,56.494487097,4.7638333429,0,4.7638333429,47.33,-21.86,52.1343312991,134.07
2019-07-06 00:30:00,54.4400000095,-12.51,55.8588730734,4.7400000095,0,4.7400000095,49.7,-12.51,51.2502692676,131.26,49.8300000095,-16.46,52.4781907171,4.7400000095,0,4.7400000095,45.09,-16.46,48.0004135399,134.07
2019-07-06 01:00:00,51.9906666762,-13.12,53.6205540948,4.7806666762,0,4.7806666762,47.21,-13.12,48.9991683603,131.26,47.5906666762,-16.96,50.5224025031,4.7806666762,0,4.7806666762,42.81,-16.96,46.0471247745,133.83
2019-07-06 01:30:00,52.4470000096,-13.09,54.0558591645,4.8070000096,0,4.8070000096,47.64,-13.09,49.4056444144,130.92,47.8670000096,-16.93,50.7727741011,4.8070000096,0,4.8070000096,43.06,-16.93,46.2686556969,133.21
2019-07-06 02:00:00,50.8400000097,-13.41,52.5788332029,4.8300000097,0,4.8300000097,46.01,-13.41,47.9244008831,131.26,46.3700000097,-17.2,49.4572229396,4.8300000097,0,4.8300000097,41.54,-17.2,44.9601112098,133.84
2019-07-06 02:30:00,49.241833343,-13.81,51.1417075486,4.851833343,0,4.851833343,44.39,-13.81,46.4885813937,131.42,44.971833343,-17.49,48.2531438793,4.851833343,0,4.851833343,40.12,-17.49,43.7665911398,134.07
2019-07-06 03:00:00,47.7636666762,-14.17,49.8212480208,4.7436666762,0,4.7436666762,43.02,-14.17,45.2935900542,132.19,43.6636666762,-17.83,47.1638069668,4.7436666762,0,4.7436666762,38.92,-17.83,42.8097570654,134.55
2019-07-06 03:30:00,47.3073333428,-11.01,48.5716366618,4.7273333428,0,4.7273333428,42.58,-11.01,43.9804104119,131.84,40.8573333428,-39.8,57.0382475878,4.7273333428,0,4.7273333428,36.13,-39.8,53.7532966431,132.89
2019-07-06 04:00:00,47.0145000095,-9.51,47.9666895996,4.7745000095,0,4.7745000095,42.24,-9.51,43.2973174689,131.26,39.1745000095,-50.45,63.8736561581,4.7745000095,0,4.7745000095,34.4,-50.45,61.0619562412,131.26
2019-07-06 04:30:00,47.0131666764,-9.7,48.0034148883,4.8631666764,0,4.8631666764,42.15,-9.7,43.2517340693,131.26,39.0931666764,-50.03,63.4923348192,4.8631666764,0,4.8631666764,34.23,-50.03,60.6192527173,131.26
2019-07-06 05:00:00,46.7733333429,-9.96,47.8220274769,4.7633333429,0,4.7633333429,42.01,-9.96,43.1745492159,131.26,38.9033333429,-50.35,63.6285458359,4.7633333429,0,4.7633333429,34.14,-50.35,60.833067488,131.26
2019-07-06 05:30:00,47.007333343,-9.94,48.0467791638,4.827333343,0,4.827333343,42.18,-9.94,43.3353896948,131.37,39.167333343,-50.41,63.837669923,4.827333343,0,4.827333343,34.34,-50.41,60.9951120992,131.44
2019-07-06 06:00:00,47.9051666772,-9.79,48.8952870364,5.2651666772,0,5.2651666772,42.64,-9.79,43.7494422822,131.26,40.1151666772,-50.32,64.3531584115,5.2651666772,0,5.2651666772,34.85,-50.32,61.20967979,131.26
2019-07-06 06:30:00,50.8925000128,-9.4,51.7533241208,6.4225000128,0,6.4225000128,44.47,-9.4,45.4526225866,131.1,43.3325000128,-49.52,65.8022488777,6.4225000128,0,6.4225000128,36.91,-49.52,61.7622740838,131.26
2019-07-06 07:00:00,53.3055000169,-8.21,53.9340377873,8.4255000169,0,8.4255000169,44.88,-8.21,45.6247575336,130.67,46.6255000169,-48.1,66.9891577184,8.4255000169,0,8.4255000169,38.2,-48.1,61.4235296934,130.83
2019-07-06 07:30:00,57.186000024,-6.51,57.5553533456,11.976000024,0,11.976000024,45.21,-6.51,45.6762980111,130.32,51.726000024,-45.99,69.2145879022,11.976000024,0,11.976000024,39.75,-45.99,60.787684608,130.32
2019-07-06 08:00:00,60.6786666983,-4.04,60.8130100577,15.8086666983,0,15.8086666983,44.87,-4.04,45.0515094087,129.83,56.8886666983,-44.93,72.4915532921,15.8086666983,0,15.8086666983,41.08,-44.93,60.8791532464,130.06
2019-07-06 08:30:00,65.4766667054,-2.01,65.5075108888,19.3566667054,0,19.3566667054,46.12,-2.01,46.1637790914,130.66,62.3766667054,-43.52,76.0581287521,19.3566667054,0,19.3566667054,43.02,-43.52,61.1940421937,130.69
2019-07-06 09:00:00,69.5828333855,-0.44,69.5842245193,26.0928333855,0,26.0928333855,43.49,-0.44,43.4922257421,129.5,67.0628333855,-41.63,78.9333929443,26.0928333855,0,26.0928333855,40.97,-41.63,58.4088845981,130.3
2019-07-06 09:30:00,74.0598334083,-0.34,74.0606138542,37.4698334083,0,37.4698334083,36.59,-0.34,36.5915796325,130.09,66.4498334083,-42.5,78.8785798553,37.4698334083,0,37.4698334083,28.98,-42.5,51.4401632968,130.21
2019-07-06 10:00:00,70.9191667419,-2.38,70.9590911115,37.6291667419,0,37.6291667419,33.29,-2.38,33.3749681648,129.97,72.2491667419,-20.01,74.9689415352,37.6291667419,0,37.6291667419,34.62,-20.01,39.9868040733,131.37
2019-07-06 10:30:00,67.7211667598,-4.43,67.8659069585,46.5511667598,0,46.5511667598,21.17,-4.43,21.6285413285,130.32,70.4311667598,-9.3,71.0425172072,46.5511667598,0,46.5511667598,23.88,-9.3,25.6270247981,132.88
2019-07-06 11:00:00,65.9561667687,-4.33,66.0981454719,51.0261667687,0,51.0261667687,14.93,-4.33,15.5452179142,130.32,74.1661667687,-7.26,74.5206541381,51.0261667687,0,51.0261667687,23.14,-7.26,24.2521586668,132.4
2019-07-06 11:30:00,65.4446667697,-3.22,65.5238338972,51.5046667697,0,51.5046667697,13.94,-3.22,14.3070611937,130.32,72.4846667697,-7.28,72.8493329874,51.5046667697,0,51.5046667697,20.98,-7.28,22.2071790194,132.27
2019-07-06 12:00:00,62.7825000932,-3.0,62.8541352495,46.6225000932,0,46.6225000932,16.16,-3.0,16.4361065949,130.32,73.4425000932,-5.29,73.6327706931,46.6225000932,0,46.6225000932,26.82,-5.29,27.3367243831,132.19
2019-07-06 12:30:00,63.6586667628,-4.12,63.7918510001,48.0686667628,0,48.0686667628,15.59,-4.12,16.1252131769,130.32,69.9186667628,-8.03,70.3782698131,48.0686667628,0,48.0686667628,21.85,-8.03,23.2788186986,132.79
2019-07-06 13:00:00,61.0758334231,-3.62,61.1830191174,44.8658334231,0,44.8658334231,16.21,-3.62,16.6092895694,130.32,71.2358334231,-5.78,71.469940279,44.8658334231,0,44.8658334231,26.37,-5.78,26.9960237813,132.25
2019-07-06 13:30:00,57.0735000907,-3.69,57.1926613527,45.3635000907,0,45.3635000907,11.71,-3.69,12.2776300645,130.32,69.0935000907,-5.67,69.3257575133,45.3635000907,0,45.3635000907,23.73,-5.67,24.3979876219,132.25
2019-07-06 14:00:00,55.9725000918,-3.89,56.1075116765,45.9025000918,0,45.9025000918,10.07,-3.89,10.7952304283,130.32,68.1625000918,-5.79,68.4079711639,45.9025000918,0,45.9025000918,22.26,-5.79,23.0006891201,132.25
2019-07-06 14:30:00,55.2430000911,-4.35,55.4140014713,45.5530000911,0,45.5530000911,9.69,-4.35,10.6216100474,130.32,67.3730000911,-6.17,67.6549336063,45.5530000911,0,45.5530000911,21.82,-6.17,22.6755661451,132.82
2019-07-06 15:00:00,54.7818334222,-4.5600000000000005,54.9712913538,44.4418334222,0,44.4418334222,10.34,-4.5600000000000005,11.3008495256,130.32,66.4918334222,-6.44,66.8029753218,44.4418334222,0,44.4418334222,22.05,-6.44,22.9712015358,133.13
2019-07-06 15:30:00,55.998500084,-5.2,56.2394168859,42.018500084,0,42.018500084,13.98,-5.2,14.9157768822,130.94,66.228500084,-7.14,66.612264812,42.018500084,0,42.018500084,24.21,-7.14,25.2409132164,132.86
2019-07-06 16:00:00,56.7285000785,-6.2,57.0663010993,39.2485000785,0,39.2485000785,17.48,-6.2,18.5469781905,130.32,66.1985000785,-8.15,66.6983051707,39.2485000785,0,39.2485000785,26.95,-8.15,28.1553724891,132.86
2019-07-06 16:30:00,60.2843334038,-6.5600000000000005,60.6402049299,35.2543334038,0,35.2543334038,25.03,-6.5600000000000005,25.8753647317,130.32,67.9843334038,-8.71,68.5400152346,35.2543334038,0,35.2543334038,32.73,-8.71,33.8691157251,133.13
2019-07-06 17:00:00,63.813000054,-7.06,64.2023564668,27.013000054,0,27.013000054,36.8,-7.06,37.4711035333,130.58,67.423000054,-9.53,68.0931849474,27.013000054,0,27.013000054,40.41,-9.53,41.5185380282,133.13
2019-07-06 17:30:00,70.6536667209,-6.34,70.9375515584,27.1036667209,0,27.1036667209,43.55,-6.34,44.0090683837,130.69,71.7836667209,-9.02,72.3481527608,27.1036667209,0,27.1036667209,44.68,-9.02,45.581386552,133.13
2019-07-06 18:00:00,71.3576667328,-6.88,71.688569532,33.0576667328,0,33.0576667328,38.3,-6.88,38.913036376,131.04,69.4776667328,-12.87,70.6596283222,33.0576667328,0,33.0576667328,36.42,-12.87,38.6271057678,133.76
2019-07-06 18:30:00,72.3801667201,-7.22,72.7393767806,26.7301667201,0,26.7301667201,45.65,-7.22,46.2174306945,131.26,66.3201667201,-15.11,68.0196781364,26.7301667201,0,26.7301667201,39.59,-15.11,42.3754669591,134.07
2019-07-06 19:00:00,71.9545000415,-7.45,72.3391496786,20.754500041500002,0,20.754500041500002,51.2,-7.45,51.7391776123,130.73,67.3045000415,-14.39,68.8256334939,20.754500041500002,0,20.754500041500002,46.55,-14.39,48.7234502062,133.54
2019-07-06 19:30:00,72.9695000379,-7.5,73.3539224294,18.9295000379,0,18.9295000379,54.04,-7.5,54.5579655046,130.32,63.8995000379,-15.81,65.826303292,18.9295000379,0,18.9295000379,44.97,-15.81,47.6681969451,133.13
2019-07-06 20:00:00,72.029166697,-8.05,72.4776058867,15.159166697,0,15.159166697,56.87,-8.05,57.4369167,130.45,61.849166697,-16.45,63.9993900058,15.159166697,0,15.159166697,46.69,-16.45,49.5031170736,133.48
2019-07-06 20:30:00,71.0828333544,-8.74,71.6181317663,10.5328333544,0,10.5328333544,60.55,-8.74,61.1775293715,129.7,63.9028333544,-14.65,65.5606178336,10.5328333544,0,10.5328333544,53.37,-14.65,55.3441903003,132.28
2019-07-06 21:00:00,69.4075000217,-9.71,70.083415722,10.8675000217,0,10.8675000217,58.54,-9.71,59.339832322,129.87,59.4675000217,-15.72,61.510177685,10.8675000217,0,10.8675000217,48.6,-15.72,51.0791385988,132.64
2019-07-06 21:30:00,67.3048333652,-10.85,68.1737713077,15.9148333652,0,15.9148333652,51.39,-10.85,52.5228959598,130.28,57.3348333652,-16.88,59.7680308945,15.9148333652,0,15.9148333652,41.42,-16.88,44.7275172573,132.93
2019-07-06 22:00:00,67.8356666895,-9.59,68.5101873827,11.4256666895,0,11.4256666895,56.41,-9.59,57.2193690982,130.28,56.4856666895,-18.13,59.3239196392,11.4256666895,0,11.4256666895,45.06,-18.13,48.5705723664,133.13
2019-07-06 22:30:00,67.1246666841,-9.15,67.7454306758,8.7046666841,0,8.7046666841,58.42,-9.15,59.132215416,129.85,59.4446666841,-16.21,61.6151969662,8.7046666841,0,8.7046666841,50.74,-16.21,53.266421881,132.64
2019-07-06 23:00:00,62.021833343,-9.62,62.7634623903,4.821833343,0,4.821833343,57.2,-9.62,58.0033136984,130.22,57.281833343,-15.46,59.3314421798,4.821833343,0,4.821833343,52.46,-15.46,54.6906134542,132.96
2019-07-06 23:30:00,58.6891666763,-10.3,59.5861417207,4.7991666763000005,0,4.7991666763000005,53.89,-10.3,54.8654909757,130.35,54.1891666763,-16.1,56.5303085527,4.7991666763000005,0,4.7991666763000005,49.39,-16.1,51.9478786862,133.13
2019-07-07 00:00:00,55.0831666761,-11.13,56.1963713336,4.7231666761,0,4.7231666761,50.36,-11.13,51.5752508477,131.05,50.8531666761,-16.85,53.5720735177,4.7231666761,0,4.7231666761,46.13,-16.85,49.1110924334,133.44
2019-07-07 00:30:00,53.0111666759,-11.82,54.3129468207,4.6411666759,0,4.6411666759,48.37,-11.82,49.7932656089,130.72,48.8411666759,-17.47,51.8715766318,4.6411666759,0,4.6411666759,44.2,-17.47,47.5272648066,133.16
2019-07-07 01:00:00,50.6868333425,-12.41,52.1839359793,4.5768333425000005,0,4.5768333425000005,46.11,-12.41,47.7508136056,131.03,46.7268333425,-17.98,50.0667290146,4.5768333425000005,0,4.5768333425000005,42.15,-17.98,45.8246974895,133.6
2019-07-07 01:30:00,51.1363333423,-12.56,52.6562264855,4.4863333423,0,4.4863333423,46.65,-12.56,48.3112419629,130.31,46.9563333423,-18.14,50.3384231075,4.4863333423,0,4.4863333423,42.47,-18.14,46.1818200161,133.12
2019-07-07 02:00:00,49.416000008,-12.74,51.0318396375,4.006000008,0,4.006000008,45.41,-12.74,47.1632876293,130.31,45.346000008,-18.22,48.8695008848,4.006000008,0,4.006000008,41.34,-18.22,45.1770295615,133.12
2019-07-07 02:30:00,47.9758333416,-13.13,49.7400993648,4.1258333416,0,4.1258333416,43.85,-13.13,45.7735666078,130.31,44.0558333416,-18.48,47.774751191600004,4.1258333416,0,4.1258333416,39.93,-18.48,43.9990374895,133.12
2019-07-07 03:00:00,46.7138333416,-13.39,48.5950030915,4.1138333416,0,4.1138333416,42.6,-13.39,44.6548104911,130.67,42.9338333416,-18.71,46.8335151937,4.1138333416,0,4.1138333416,38.82,-18.71,43.0935784079,133.12
2019-07-07 03:30:00,46.0086666751,-13.45,47.9343291308,4.2286666751,0,4.2286666751,41.78,-13.45,43.8915811973,131.26,42.2686666751,-18.77,46.2488170929,4.2286666751,0,4.2286666751,38.04,-18.77,42.4187988986,133.75
2019-07-07 04:00:00,45.5173333417,-13.46,47.465769082,4.1973333417,0,4.1973333417,41.32,-13.46,43.4570362542,131.12,41.7673333417,-18.79,45.7992820302,4.1973333417,0,4.1973333417,37.57,-18.79,42.0067732634,133.13
2019-07-07 04:30:00,45.4390000085,-13.99,47.5439041494,4.2390000085,0,4.2390000085,41.2,-13.99,43.510459662,131.26,41.6390000085,-18.81,45.6905069101,4.2390000085,0,4.2390000085,37.4,-18.81,41.863780288,133.52
2019-07-07 05:00:00,45.1015000084,-15.02,47.5367826321,4.2115000084,0,4.2115000084,40.89,-15.02,43.5613647628,131.26,41.1415000084,-18.44,45.0849933231,4.2115000084,0,4.2115000084,36.93,-18.44,41.277820921200004,133.14
2019-07-07 05:30:00,44.9870000085,-14.97,47.4123514473,4.2270000085,0,4.2270000085,40.76,-14.97,43.4220969093,131.26,40.9970000085,-18.37,44.9245023311,4.2270000085,0,4.2270000085,36.77,-18.37,41.103403752,133.14
2019-07-07 06:00:00,45.5008333421,-14.98,47.9033008761,4.3808333421,0,4.3808333421,41.12,-14.98,43.7636241644,131.26,41.6208333421,-18.39,45.5025918832,4.3808333421,0,4.3808333421,37.24,-18.39,41.5332360887,133.14
2019-07-07 06:30:00,47.340166677,-14.71,49.5729309302,5.190166677,0,5.190166677,42.15,-14.71,44.6431024908,130.76,43.720166677,-18.03,47.2920064521,5.190166677,0,5.190166677,38.53,-18.03,42.5398848141,133.14
2019-07-07 07:00:00,49.5838333462,-13.97,51.5142449163,6.4138333462,0,6.4138333462,43.17,-13.97,45.3741093577,130.76,46.1338333462,-17.33,49.2814313835,6.4138333462,0,6.4138333462,39.72,-17.33,43.3359815857,133.14
2019-07-07 07:30:00,52.7636666828,-13.25,54.4019027407,8.0636666828,0,8.0636666828,44.7,-13.25,46.6224463108,130.49,49.8236666828,-16.55,52.5004786808,8.0636666828,0,8.0636666828,41.76,-16.55,44.9199298753,133.14
2019-07-07 08:00:00,56.0658333533,-12.27,57.3927745418,10.0058333533,0,10.0058333533,46.06,-12.27,47.6663036117,131.18,53.9158333533,-15.57,56.1189984425,10.0058333533,0,10.0058333533,43.91,-15.57,46.58876474,133.91
2019-07-07 08:30:00,60.7908333609,-11.0,61.7780334805,13.7908333609,0,13.7908333609,47.0,-11.0,48.2700735446,131.38,59.1908333609,-14.27,60.886678789,13.7908333609,0,13.7908333609,45.4,-14.27,47.5898403023,133.78
2019-07-07 09:00:00,61.7821667014,-10.17,62.6136169082,17.3721667014,0,17.3721667014,44.41,-10.17,45.5595983301,132.19,62.9621667014,-13.15,64.3207348818,17.3721667014,0,17.3721667014,45.59,-13.15,47.4486100956,134.27
2019-07-07 09:30:00,64.5026667076,-9.3,65.1696556105,20.4826667076,0,20.4826667076,44.02,-9.3,44.9916703402,132.08,66.3426667076,-12.13,67.4424667838,20.4826667076,0,20.4826667076,45.86,-12.13,47.4370793789,134.07
2019-07-07 10:00:00,65.6560000477,-8.14,66.1586724645,23.8660000477,0,23.8660000477,41.79,-8.14,42.5753884304,131.73,68.6260000477,-10.89,69.4846744437,23.8660000477,0,23.8660000477,44.76,-10.89,46.0657106751,134.07
2019-07-07 10:30:00,67.2813333831,-7.74,67.7250723278,24.8913333831,0,24.8913333831,42.39,-7.74,43.0908308112,131.4,70.0513333831,-10.41,70.8206001722,24.8913333831,0,24.8913333831,45.16,-10.41,46.3442952261,134.07
2019-07-07 11:00:00,68.3623333923,-6.6,68.6801909348,29.4823333923,0,29.4823333923,38.88,-6.6,39.4362067141,131.26,71.6423333923,-9.39,72.2550761808,29.4823333923,0,29.4823333923,42.16,-9.39,43.1930283726,133.41
2019-07-07 11:30:00,66.1135000656,-6.46,66.4283560757,32.8035000656,0,32.8035000656,33.31,-6.46,33.9306307044,131.26,71.2935000656,-9.02,71.8618365449,32.8035000656,0,32.8035000656,38.49,-9.02,39.5327775397,134.07
2019-07-07 12:00:00,65.8875000677,-6.12,66.1711195702,33.8375000677,0,33.8375000677,32.05,-6.12,32.6290805877,131.26,70.9875000677,-8.69,71.5174193177,33.8375000677,0,33.8375000677,37.15,-8.69,38.152832136,133.78
2019-07-07 12:30:00,66.2346667348,-5.65,66.4752102477,34.0646667348,0,34.0646667348,32.17,-5.65,32.6623850936,131.26,70.3446667348,-8.32,70.8349810336,34.0646667348,0,34.0646667348,36.28,-8.32,37.2217785712,133.48
2019-07-07 13:00:00,66.6630000639,-6.0,66.932470278,31.9430000639,0,31.9430000639,34.72,-6.0,35.2346193395,131.26,69.3030000639,-8.83,69.8632572806,31.9430000639,0,31.9430000639,37.36,-8.83,38.3893018952,133.73
2019-07-07 13:30:00,66.8718333933,-5.88,67.1298480662,30.0018333933,0,30.0018333933,36.87,-5.88,37.3359250588,131.26,68.3018333933,-8.99,68.89093224,30.0018333933,0,30.0018333933,38.3,-8.99,39.340946862,134.07
2019-07-07 14:00:00,65.6856667255,-6.48,66.0045241872,29.4356667255,0,29.4356667255,36.25,-6.48,36.8246235554,131.26,67.9656667255,-9.48,68.6236275159,29.4356667255,0,29.4356667255,38.53,-9.48,39.6791040725,134.07
2019-07-07 14:30:00,65.0708333879,-6.77,65.4220624697,27.2808333879,0,27.2808333879,37.79,-6.77,38.3916266912,131.34,66.6808333879,-9.86,67.4058835808,27.2808333879,0,27.2808333879,39.4,-9.86,40.6150169272,134.07
2019-07-07 15:00:00,62.0345000515,-7.84,62.5279521226,25.7745000515,0,25.7745000515,36.26,-7.84,37.0978867323,132.19,65.1245000515,-10.59,65.9799106317,25.7745000515,0,25.7745000515,39.35,-10.59,40.7500993864,134.07
2019-07-07 15:30:00,63.2573333802,-7.85,63.7425503598,23.4173333802,0,23.4173333802,39.84,-7.85,40.6060106388,132.19,65.1573333802,-10.76,66.0398038551,23.4173333802,0,23.4173333802,41.74,-10.76,43.104584443,134.07
2019-07-07 16:00:00,66.5720000382,-7.61,67.0055467039,19.0920000382,0,19.0920000382,47.48,-7.61,48.0859906834,131.75,65.9220000382,-10.93,66.8219648696,19.0920000382,0,19.0920000382,46.83,-10.93,48.0886036395,134.07
2019-07-07 16:30:00,70.4690000361,-7.5,70.866987844,18.0490000361,0,18.0490000361,52.42,-7.5,52.9538138381,131.48,68.9890000361,-10.94,69.8510252321,18.0490000361,0,18.0490000361,50.94,-10.94,52.1015086154,134.07
2019-07-07 17:00:00,73.7248333678,-7.38,74.0932888669,17.2548333678,0,17.2548333678,56.47,-7.38,56.9502001752,131.26,71.2748333678,-10.91,72.1049926955,17.2548333678,0,17.2548333678,54.02,-10.91,55.1106931548,133.42
2019-07-07 17:30:00,75.5401666991,-6.91,75.8555527627,16.2201666991,0,16.2201666991,59.32,-6.91,59.7211059844,130.89,72.8801666991,-10.68,73.6585439585,16.2201666991,0,16.2201666991,56.66,-10.68,57.6577661725,133.13
2019-07-07 18:00:00,76.3850000278,-6.49,76.6602134699,13.9050000278,0,13.9050000278,62.48,-6.49,62.816164321,130.53,73.3450000278,-10.96,74.1593596863,13.9050000278,0,13.9050000278,59.44,-10.96,60.4419986433,132.91
2019-07-07 18:30:00,77.9831666969,-6.11,78.2221604667,15.1231666969,0,15.1231666969,62.86,-6.11,63.1562483053,130.27,72.7531666969,-12.76,73.8636640333,15.1231666969,0,15.1231666969,57.63,-12.76,59.0257104997,132.73
2019-07-07 19:00:00,75.9573333531,-5.85,76.1822747765,9.8973333531,0,9.8973333531,66.06,-5.85,66.3185200378,130.27,72.3673333531,-11.55,73.2832411718,9.8973333531,0,9.8973333531,62.47,-11.55,63.5287604161,133.13
2019-07-07 19:30:00,77.559833357,-6.43,77.8259124609,11.829833357,0,11.829833357,65.73,-6.43,66.0437567072,130.27,70.709833357,-13.4,71.9683300721,11.829833357,0,11.829833357,58.88,-13.4,60.3855479399,133.13
2019-07-07 20:00:00,73.7755000143,-7.06,74.1125360675,7.1255000143,0,7.1255000143,66.65,-7.06,67.0228774375,130.05,68.8255000143,-12.53,69.9567748843,7.1255000143,0,7.1255000143,61.7,-12.53,62.9594385299,132.85
2019-07-07 20:30:00,73.9398333517,-9.22,74.5124644344,9.1998333517,0,9.1998333517,64.74,-9.22,65.393241241,129.38,66.3398333517,-14.25,67.8530470144,9.1998333517,0,9.1998333517,57.14,-14.25,58.890084904,131.86
2019-07-07 21:00:00,70.4075000108,-9.57,71.0549150852,5.3975000108,0,5.3975000108,65.01,-9.57,65.7106155807,129.38,64.8675000108,-13.54,66.2655578536,5.3975000108,0,5.3975000108,59.47,-13.54,60.9919052006,132.19
2019-07-07 21:30:00,69.4653333526,-10.65,70.2769879676,9.6553333526,0,9.6553333526,59.81,-10.65,60.7507909414,130.17,58.3553333526,-17.05,60.7951267019,9.6553333526,0,9.6553333526,48.7,-17.05,51.5983769125,132.88
2019-07-07 22:00:00,68.3256666856,-10.87,69.1849234157,9.4856666856,0,9.4856666856,58.84,-10.87,59.8356290182,130.32,56.6156666856,-17.66,59.3060647342,9.4856666856,0,9.4856666856,47.13,-17.66,50.3300357639,133.13
2019-07-07 22:30:00,67.566333349,-10.65,68.4005255991,7.856333349,0,7.856333349,59.71,-10.65,60.6523420817,130.32,59.296333349,-16.07,61.4353322498,7.856333349,0,7.856333349,51.44,-16.07,53.8917294211,132.77
2019-07-07 23:00:00,61.316000005,-11.23,62.3359026293,2.506000005,0,2.506000005,58.81,-11.23,59.872606424,130.44,56.146000005,-15.38,58.2144115882,2.506000005,0,2.506000005,53.64,-15.38,55.8013799113,133.13
2019-07-07 23:30:00,56.8821666716,-11.04,57.9436147065,2.4521666716,0,2.4521666716,54.43,-11.04,55.5383336084,130.79,52.3021666716,-16.87,54.9555596691,2.4521666716,0,2.4521666716,49.85,-16.87,52.6271735893,133.37
2019-07-08 00:00:00,52.9761666714,-11.95,54.3072438557,2.3861666714,0,2.3861666714,50.59,-11.95,51.982214266,131.26,48.6361666714,-17.37,51.6448797897,2.3861666714,0,2.3861666714,46.25,-17.37,49.4042447569,133.73
2019-07-08 00:30:00,51.4840000048,-13.54,53.2347053763,2.4140000048,0,2.4140000048,49.07,-13.54,50.9037965185,131.26,47.0640000048,-17.2,50.1084832783,2.4140000048,0,2.4140000048,44.65,-17.2,47.8483280795,133.13
2019-07-08 01:00:00,49.9626666717,-13.66,51.7963672563,2.5026666717,0,2.5026666717,47.46,-13.66,49.3867107631,131.26,45.7326666717,-17.25,48.8777996733,2.5026666717,0,2.5026666717,43.23,-17.25,46.5445528499,133.13
2019-07-08 01:30:00,51.7211666717,-13.39,53.4263154437,2.5311666717,0,2.5311666717,49.19,-13.39,50.9798803451,131.15,47.2011666717,-17.04,50.1827832545,2.5311666717,0,2.5311666717,44.67,-17.04,47.8097322728,133.13
2019-07-08 02:00:00,50.6231666717,-13.49,52.3897423535,2.5031666717,0,2.5031666717,48.12,-13.49,49.9751388192,131.26,46.1131666717,-17.14,49.1955662686,2.5031666717,0,2.5031666717,43.61,-17.14,46.8573548122,133.13
2019-07-08 02:30:00,49.5028333384,-14.04,51.4553409135,2.5228333384,0,2.5228333384,46.98,-14.04,49.0330704729,131.26,45.1328333384,-17.59,48.4394544266,2.5228333384,0,2.5228333384,42.61,-17.59,46.0979413857,134.07
2019-07-08 03:00:00,48.3358333384,-14.25,50.392611408,2.5258333384,0,2.5258333384,45.81,-14.25,47.9751873368,131.26,44.0558333384,-17.7,47.4784840864,2.5258333384,0,2.5258333384,41.53,-17.7,45.1445555964,134.07
2019-07-08 03:30:00,47.660500005,-14.69,49.8730323996,2.500500005,0,2.500500005,45.16,-14.69,47.4891745559,131.51,43.480500005,-18.12,47.105077016,2.500500005,0,2.500500005,40.98,-18.12,44.8073074397,134.07
2019-07-08 04:00:00,47.3913333384,-14.88,49.6724559045,2.5113333384,0,2.5113333384,44.88,-14.88,47.2824364854,131.82,43.2113333384,-18.34,46.9422509993,2.5113333384,0,2.5113333384,40.7,-18.34,44.6412992642,134.07
2019-07-08 04:30:00,46.8940000066,-14.98,49.2285246237,3.3240000066,0,3.3240000066,43.57,-14.98,46.0732601408,131.63,42.7340000066,-18.43,46.5387973262,3.3240000066,0,3.3240000066,39.41,-18.43,43.5064707831,134.07
2019-07-08 05:00:00,47.324666672,-15.01,49.6480027355,2.684666672,0,2.684666672,44.64,-15.01,47.095962672,132.19,43.174666672,-18.46,46.955547513,2.684666672,0,2.684666672,40.49,-18.46,44.4995696608,134.07
2019-07-08 05:30:00,48.2995000071,-14.68,50.4811261853,3.5295000071000002,0,3.5295000071000002,44.77,-14.68,47.1153403893,131.56,43.9595000071,-18.17,47.5666536648,3.5295000071000002,0,3.5295000071000002,40.43,-18.17,44.3253178218,134.25
2019-07-08 06:00:00,51.2741666722,-14.09,53.1748838074,2.7841666722,0,2.7841666722,48.49,-14.09,50.4956255531,132.19,46.8941666722,-17.64,50.1022201892,2.7841666722,0,2.7841666722,44.11,-17.64,47.506438511,134.74
2019-07-08 06:30:00,58.1695000071,-12.03,59.4004346034,3.5495000071,0,3.5495000071,54.62,-12.03,55.9291095942,131.34,53.2095000071,-15.98,55.5572793701,3.5495000071,0,3.5495000071,49.66,-15.98,52.1677678265,134.02
2019-07-08 07:00:00,64.8028333435,-9.25,65.4596800278,5.0728333435,0,5.0728333435,59.73,-9.25,60.4420002978,130.61,59.9028333435,-13.52,61.409607087,5.0728333435,0,5.0728333435,54.83,-13.52,56.4722878942,133.27
2019-07-08 07:30:00,72.3953333482,-5.98,72.6418934954,7.4453333482,0,7.4453333482,64.95,-5.98,65.2247108081,130.28,67.8153333482,-10.85,68.6778125535,7.4453333482,0,7.4453333482,60.37,-10.85,61.3372594758,133.1
2019-07-08 08:00:00,75.4701666932,-3.33,75.5435964242,13.2801666932,0,13.2801666932,62.19,-3.33,62.2790895887,129.5,71.8801666932,-10.01,72.573813899,13.2801666932,0,13.2801666932,58.6,-10.01,59.4488023429,132.19
2019-07-08 08:30:00,80.1821667087,-1.56,80.1973407171,21.0121667087,0,21.0121667087,59.17,-1.56,59.1905609029,129.38,73.37216670870001,-10.04,74.0559008285,21.0121667087,0,21.0121667087,52.36,-10.04,53.3138931237,132.19
2019-07-08 09:00:00,81.476666701,-1.85,81.4976669403,17.186666701,0,17.186666701,64.29,-1.85,64.316612162,129.82,69.706666701,-7.82,70.1439361782,17.186666701,0,17.186666701,52.52,-7.82,53.0989905742,132.37
2019-07-08 09:30:00,81.3385000421,-1.6400000000000001,81.3550317381,21.0685000421,0,21.0685000421,60.27,-1.6400000000000001,60.2923087964,129.45,67.5085000421,-7.84,67.9622187538,21.0685000421,0,21.0685000421,46.44,-7.84,47.0971251777,132.15
2019-07-08 10:00:00,79.7270000446,-1.19,79.7358804812,22.2770000446,0,22.2770000446,57.45,-1.19,57.4623233084,129.52,69.9370000446,-7.31,70.3179925427,22.2770000446,0,22.2770000446,47.66,-7.31,48.2173381679,132.15
2019-07-08 10:30:00,79.1376667126,-0.8300000000000001,79.1420191347,22.9776667126,0,22.9776667126,56.16,-0.8300000000000001,56.1661330341,129.38,70.5276667126,-6.8100000000000005,70.855683413,22.9776667126,0,22.9776667126,47.55,-6.8100000000000005,48.0351808574,132.15
2019-07-08 11:00:00,76.7495000523,-0.72,76.7528771987,26.1295000523,0,26.1295000523,50.62,-0.72,50.6251202468,129.38,71.0395000523,-6.53,71.338989814,26.1295000523,0,26.1295000523,44.91,-6.53,45.3822542411,132.15
2019-07-08 11:30:00,76.0101667325,0.09,76.0102200148,32.9101667325,0,32.9101667325,43.1,0.09,43.1000939674,129.38,73.7301667325,-5.96,73.9706636877,32.9101667325,0,32.9101667325,40.82,-5.96,41.2528059652,132.15
2019-07-08 12:00:00,75.8463334148,-0.30000000000000004,75.8469267174,40.7463334148,0,40.7463334148,35.1,-0.30000000000000004,35.1012820279,129.95,72.0563334148,-8.31,72.5339319573,40.7463334148,0,40.7463334148,31.31,-8.31,32.3940148793,132.47
2019-07-08 12:30:00,74.7428334163,0.19,74.7430749107,41.4928334163,0,41.4928334163,33.25,0.19,33.2505428527,130.09,74.9628334163,-7.21,75.3087677087,41.4928334163,0,41.4928334163,33.47,-7.21,34.2377715396,132.19
2019-07-08 13:00:00,72.3226667526,0.22,72.3230013634,42.9526667526,0,42.9526667526,29.37,0.22,29.3708239585,130.26,77.0926667526,-5.05,77.2578912929,42.9526667526,0,42.9526667526,34.14,-5.05,34.5114778009,132.19
2019-07-08 13:30:00,71.7101667448,-0.96,71.716592324,39.0601667448,0,39.0601667448,32.65,-0.96,32.6641102741,130.26,74.4101667448,-5.97,74.6492720325,39.0601667448,0,39.0601667448,35.35,-5.97,35.8505704278,132.19
2019-07-08 14:00:00,73.2548334065,-0.79,73.2590930698,36.5648334065,0,36.5648334065,36.69,-0.79,36.6985040567,130.26,72.2748334065,-6.19,72.5394213096,36.5648334065,0,36.5648334065,35.71,-6.19,36.2425192281,132.19
2019-07-08 14:30:00,73.2515000718,-0.56,73.253640611,35.8915000718,0,35.8915000718,37.36,-0.56,37.3641967664,130.26,72.2815000718,-6.1,72.5384398276,35.8915000718,0,35.8915000718,36.39,-6.1,36.8977248621,132.19
2019-07-08 15:00:00,70.4866667387,-0.89,70.492285308,36.0366667387,0,36.0366667387,34.45,-0.89,34.461494454,130.26,71.9066667387,-6.11,72.1657870564,36.0366667387,0,36.0366667387,35.87,-6.11,36.3866596433,132.19
2019-07-08 15:30:00,72.3993333999,-1.31,72.4111840584,33.2693333999,0,33.2693333999,39.13,-1.31,39.1519220473,130.26,70.6593333999,-6.84,70.9896259781,33.2693333999,0,33.2693333999,37.39,-6.84,38.0104946035,132.41
2019-07-08 16:00:00,74.889166729,-2.54,74.9322286694,31.169166729,0,31.169166729,43.72,-2.54,43.7937210111,130.26,76.429166729,-6.8100000000000005,76.7319596185,31.169166729,0,31.169166729,45.26,-6.8100000000000005,45.7694625269,133.13
2019-07-08 16:30:00,79.1535000535,-2.94,79.2080814735,26.7335000535,0,26.7335000535,52.42,-2.94,52.5023808984,130.26,78.5035000535,-7.28,78.8403318147,26.7335000535,0,26.7335000535,51.77,-7.28,52.2793582593,133.13
2019-07-08 17:00:00,82.4795000603,-2.41,82.5147019033,30.1395000603,0,30.1395000603,52.34,-2.41,52.3954549556,130.73,77.7895000603,-8.66,78.2700576187,30.1395000603,0,30.1395000603,47.65,-8.66,48.4305492432,133.29
2019-07-08 17:30:00,82.6721667275,-1.8,82.6917598762,30.4121667275,0,30.4121667275,52.26,-1.8,52.2909896636,130.39,77.5521667275,-8.36,78.0014625769,30.4121667275,0,30.4121667275,47.14,-8.36,47.875559526800004,133.19
2019-07-08 18:00:00,82.1488333993,-2.06,82.1746580697,32.9888333993,0,32.9888333993,49.16,-2.06,49.2031421761,130.71,76.4988333993,-10.52,77.218792476,32.9888333993,0,32.9888333993,43.51,-10.52,44.7637185676,133.83
2019-07-08 18:30:00,81.9660000485,-3.04,82.0223552695,24.2560000485,0,24.2560000485,57.71,-3.04,57.7900138432,130.47,74.0860000485,-11.79,75.0182611315,24.2560000485,0,24.2560000485,49.83,-11.79,51.2057906882,134.07
2019-07-08 19:00:00,82.4363333727,-3.62,82.5157770365,19.7063333727,0,19.7063333727,62.73,-3.62,62.8343640057,130.83,72.4363333727,-12.63,73.5291730709,19.7063333727,0,19.7063333727,52.73,-12.63,54.2214883602,133.91
2019-07-08 19:30:00,83.3310000263,-2.95,83.3832001388,13.1610000263,0,13.1610000263,70.17,-2.95,70.2319827429,130.09,76.9710000263,-9.86,77.5999642078,13.1610000263,0,13.1610000263,63.81,-9.86,64.5672959013,132.82
2019-07-08 20:00:00,80.7761666784,-2.54,80.8160918584,5.8861666784,0,5.8861666784,74.89,-2.54,74.9330614615,130.09,75.9161666784,-8.65,76.4073744029,5.8861666784,0,5.8861666784,70.03,-8.65,70.5621952606,132.64
2019-07-08 20:30:00,79.8526666774,-3.19,79.9163592483,5.3826666774,0,5.3826666774,74.47,-3.19,74.5382921725,130.32,74.3226666774,-9.52,74.9298951157,5.3826666774,0,5.3826666774,68.94,-9.52,69.5942095292,133.13
2019-07-08 21:00:00,78.7396666828,-2.9699999999999998,78.795659838,8.0496666828,0,8.0496666828,70.69,-2.9699999999999998,70.7523639181,130.24,68.3996666828,-11.31,69.3284249231,8.0496666828,0,8.0496666828,60.35,-11.31,61.4006400618,133.34
2019-07-08 21:30:00,76.5885000145,-2.65,76.6343319569,7.2585000145,0,7.2585000145,69.33,-2.65,69.380626979,129.9,65.9585000145,-10.88,66.8498176824,7.2585000145,0,7.2585000145,58.7,-10.88,59.6997855943,132.96
2019-07-08 22:00:00,75.4770000114,-3.03,75.5377947171,5.6870000114,0,5.6870000114,69.79,-3.03,69.8557442162,129.2,66.8770000114,-9.41,67.5357774111,5.6870000114,0,5.6870000114,61.19,-9.41,61.9093223998,132.0
2019-07-08 22:30:00,71.7168333385,-3.91,71.823340803,2.6068333385,0,2.6068333385,69.11,-3.91,69.2205186343,129.55,65.7968333385,-8.3,66.3182725754,2.6068333385,0,2.6068333385,63.19,-8.3,63.7327710052,132.26
2019-07-08 23:00:00,66.540166672,-4.91,66.7210752367,2.670166672,0,2.670166672,63.87,-4.91,64.058449872,130.32,61.050166672,-9.22,61.7424590592,2.670166672,0,2.670166672,58.38,-9.22,59.1035768799,132.93
2019-07-08 23:30:00,61.8568333385,-5.75,62.1235086796,2.5968333384999998,0,2.5968333384999998,59.26,-5.75,59.5383078362,130.32,56.7568333385,-9.98,57.6275848064,2.5968333384999998,0,2.5968333384999998,54.16,-9.98,55.0718258277,132.93
2019-07-09 00:00:00,57.401500005,-7.13,57.8426235818,2.501500005,0,2.501500005,54.9,-7.13,55.3610594191,129.43,52.771500005,-11.04,53.913938947,2.501500005,0,2.501500005,50.27,-11.04,51.4679949095,132.22
2019-07-09 00:30:00,55.4488333383,-7.48,55.9510814782,2.4888333383,0,2.4888333383,52.96,-7.48,53.4856242368,130.1,50.8088333383,-11.4,52.0720418766,2.4888333383,0,2.4888333383,48.32,-11.4,49.646574907,132.22
2019-07-09 01:00:00,53.2398333385,-8.06,53.8464804227,2.5698333385,0,2.5698333385,50.67,-8.06,51.3070414271,130.32,48.9398333385,-12.03,50.3967080988,2.5698333385,0,2.5698333385,46.37,-12.03,47.9050915874,133.13
2019-07-09 01:30:00,53.7980000056,-7.35,54.2977651898,2.8180000056,0,2.8180000056,50.98,-7.35,51.5071150425,130.32,49.5980000056,-13.0,51.2734005558,2.8180000056,0,2.8180000056,46.78,-13.0,48.5527383368,133.13
2019-07-09 02:00:00,52.4561666723,-7.5600000000000005,52.998141684,2.8261666723000003,0,2.8261666723000003,49.63,-7.5600000000000005,50.2024949579,130.32,48.3561666723,-13.11,50.101805908,2.8261666723000003,0,2.8261666723000003,45.53,-13.11,47.3798796959,133.13
2019-07-09 02:30:00,50.9916666722,-8.2,51.6467817972,2.7616666722,0,2.7616666722,48.23,-8.2,48.9221105432,130.66,47.0216666722,-13.62,48.9544843363,2.7616666722,0,2.7616666722,44.26,-13.62,46.3082282105,133.13
2019-07-09 03:00:00,49.6813333386,-8.35,50.3781438949,2.6113333386,0,2.6113333386,47.07,-8.35,47.8048888713,131.18,45.8113333386,-13.74,47.8274592913,2.6113333386,0,2.6113333386,43.2,-13.74,45.3324122455,133.13
2019-07-09 03:30:00,49.4451666717,-8.61,50.189208075,2.5251666717,0,2.5251666717,46.92,-8.61,47.7034432719,131.18,45.5451666717,-13.74,47.5725741069,2.5251666717,0,2.5251666717,43.02,-13.74,45.1609123026,133.58
