Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-09 04:00:00,49.3146666717,-9.57,50.2346618276,2.4946666717,0,2.4946666717,46.82,-9.57,47.7880455763,131.26,45.1546666717,-13.05,47.00262144,2.4946666717,0,2.4946666717,42.66,-13.05,44.6114122171,133.43
2019-07-09 04:30:00,49.2270000051,-9.54,50.1428871277,2.5270000051,0,2.5270000051,46.7,-9.54,47.664468947,131.26,45.1270000051,-12.95,46.9483613075,2.5270000051,0,2.5270000051,42.6,-12.95,44.5248526106,133.13
2019-07-09 05:00:00,49.4015000054,-9.46,50.2991033994,2.7115000054,0,2.7115000054,46.69,-9.46,47.6387205958,131.26,45.3415000054,-12.85,47.1272121257,2.7115000054,0,2.7115000054,42.63,-12.85,44.5245932042,133.13
2019-07-09 05:30:00,50.4901666722,-9.38,51.3540780327,2.7601666722,0,2.7601666722,47.73,-9.38,48.6429573525,131.26,46.3301666722,-12.74,48.0498901546,2.7601666722,0,2.7601666722,43.57,-12.74,45.3944104489,133.13
2019-07-09 06:00:00,54.7908333454,-9.16,55.5512467789,6.0408333454,0,6.0408333454,48.75,-9.16,49.6031057495,131.26,48.2408333454,-13.47,50.0861148609,6.0408333454,0,6.0408333454,42.2,-13.47,44.297639892,133.21
2019-07-09 06:30:00,60.8408333471,-7.12,61.2560315591,6.8808333471,0,6.8808333471,53.96,-7.12,54.427713529,129.94,52.7708333471,-12.77,54.2939568658,6.8808333471,0,6.8808333471,45.89,-12.77,47.6336540694,132.7
2019-07-09 07:00:00,67.0963333436,17.31,69.2932467717,5.1463333436,0,5.1463333436,61.95,17.31,64.3229243738,130.74,60.8663333436,-13.42,62.328219409,5.1463333436,0,5.1463333436,55.72,-13.42,57.3133038657,132.36
2019-07-09 07:30:00,74.5840000157,25.63,78.8648841903,7.8540000157000005,0,7.8540000157000005,66.73,25.63,71.4827937339,131.13,68.1940000157,-11.73,69.1954806193,7.8540000157000005,0,7.8540000157000005,60.34,-11.73,61.4695737743,132.02
2019-07-09 08:00:00,78.3163333572,27.51,83.007518759,11.9463333572,0,11.9463333572,66.37,27.51,71.8455078624,131.33,73.1463333572,-9.32,73.7377005582,11.9463333572,0,11.9463333572,61.2,-9.32,61.9055926391,132.15
2019-07-09 08:30:00,80.0716667011,28.1,84.8591881194,17.191666701,0,17.191666701,62.88,28.1,68.8731036037,130.82,76.531666701,-8.44,76.9956466824,17.191666701,0,17.191666701,59.34,-8.44,59.937210479,131.56
2019-07-09 09:00:00,81.134166716,25.68,85.1012068581,24.684166716,0,24.684166716,56.45,25.68,62.0166501836,131.88,77.064166716,-12.5,78.0713506457,24.684166716,0,24.684166716,52.38,-12.5,53.8508532894,132.82
2019-07-09 09:30:00,81.4326667316,25.25,85.2575023738,32.4626667316,0,32.4626667316,48.97,25.25,55.0964917213,132.19,78.8726667316,-13.11,79.9547975881,32.4626667316,0,32.4626667316,46.41,-13.11,48.2261360675,133.01
2019-07-09 10:00:00,79.5138334022,25.55,83.5179753246,34.4438334022,0,34.4438334022,45.07,25.55,51.808371910299996,132.19,78.5838334022,-12.09,79.5084081855,34.4438334022,0,34.4438334022,44.14,-12.09,45.76579181,133.01
2019-07-09 10:30:00,77.1548334027,26.17,81.4723095131,34.6748334027,0,34.6748334027,42.48,26.17,49.8940808113,132.19,78.1348334027,-10.42,78.8265728728,34.6748334027,0,34.6748334027,43.46,-10.42,44.691699453,132.63
2019-07-09 11:00:00,76.5991667429,26.77,81.1422531466,38.1091667429,0,38.1091667429,38.49,26.77,46.8840377954,132.19,77.7691667429,-9.62,78.3619020691,38.1091667429,0,38.1091667429,39.66,-9.62,40.8100477824,132.28
2019-07-09 11:30:00,77.3608334151,27.49,82.0999308567,40.8708334151,0,40.8708334151,36.49,27.49,45.6861051087,132.19,78.3308334151,-9.24,78.8739314571,40.8708334151,0,40.8708334151,37.46,-9.24,38.5827578071,132.41
2019-07-09 12:00:00,75.6681667516,27.7,80.5789144848,42.4781667516,0,42.4781667516,33.19,27.7,43.2303839909,132.19,77.5281667516,-8.97,78.0453556585,42.4781667516,0,42.4781667516,35.05,-8.97,36.1795992239,132.41
2019-07-09 12:30:00,77.6833334247,27.49,82.403885782,45.6833334247,0,45.6833334247,32.0,27.49,42.1864919139,132.19,76.2533334247,-10.7,77.0003951833,45.6833334247,0,45.6833334247,30.57,-10.7,32.3884995021,133.13
2019-07-09 13:00:00,76.101666757,26.18,80.4789170106,45.181666757,0,45.181666757,30.92,26.18,40.5146738849,133.13,72.231666757,-11.56,73.1508529171,45.181666757,0,45.181666757,27.05,-11.56,29.4165956562,133.13
2019-07-09 13:30:00,75.9218334194,25.83,80.1954717535,43.0218334194,0,43.0218334194,32.9,25.83,41.82820699,133.06,71.2518334194,-12.05,72.2635887956,43.0218334194,0,43.0218334194,28.23,-12.05,30.6942242124,133.25
2019-07-09 14:00:00,75.4138334165,25.69,79.6694569492,41.6038334165,0,41.6038334165,33.81,25.69,42.4628331603,133.06,70.1038334165,-12.26,71.1677951021,41.6038334165,0,41.6038334165,28.5,-12.26,31.0251124091,133.25
2019-07-09 14:30:00,75.1086667518,25.7,79.3838889274,42.5886667518,0,42.5886667518,32.52,25.7,41.4492508979,132.45,70.1886667518,-12.23,71.2462057965,42.5886667518,0,42.5886667518,27.6,-12.23,30.1882907764,133.13
2019-07-09 15:00:00,73.9800000815,25.34,78.1994629909,40.7500000815,0,40.7500000815,33.23,25.34,41.7893347638,132.58,69.4400000815,-12.88,70.624415122,40.7500000815,0,40.7500000815,28.69,-12.88,31.4485373269,133.35
2019-07-09 15:30:00,72.3066667417,25.08,76.5327410674,37.4966667417,0,37.4966667417,34.81,25.08,42.9038751164,133.13,69.1266667417,-14.35,70.6004146929,37.4966667417,0,37.4966667417,31.63,-14.35,34.7329728068,133.98
2019-07-09 16:00:00,73.8285000627,25.34,78.0561530022,31.3585000627,0,31.3585000627,42.47,25.34,49.4551968958,132.75,74.7785000627,-11.73,75.6929122945,31.3585000627,0,31.3585000627,43.42,-11.73,44.9765416634,133.13
2019-07-09 16:30:00,75.9126667242,24.96,79.9107913187,28.7526667242,0,28.7526667242,47.16,24.96,53.3579160013,133.13,77.2426667242,-12.05,78.1769279434,28.7526667242,0,28.7526667242,48.49,-12.05,49.9648136192,133.13
2019-07-09 17:00:00,78.5360000506,24.53,82.27772605,25.3160000506,0,25.3160000506,53.22,24.53,58.6011032319,132.33,79.3560000506,-12.38,80.3158710594,25.3160000506,0,25.3160000506,54.04,-12.38,55.4399314574,133.13
2019-07-09 17:30:00,81.5541667085,24.09,85.0376987431,20.9141667085,0,20.9141667085,60.64,24.09,65.2498099614,132.33,81.8341667085,-12.83,82.8338079583,20.9141667085,0,20.9141667085,60.92,-12.83,62.2563675458,133.13
2019-07-09 18:00:00,82.8110000339,23.56,86.0972434322,16.9710000339,0,16.9710000339,65.84,23.56,69.9283862248,132.19,82.7710000339,-13.26,83.8264042329,16.9710000339,0,16.9710000339,65.8,-13.26,67.1227800378,133.13
2019-07-09 18:30:00,83.1365000273,22.74,86.190401071,13.6365000273,0,13.6365000273,69.5,22.74,73.1256288862,132.19,82.8065000273,-14.18,84.0118375395,13.6365000273,0,13.6365000273,69.17,-14.18,70.6085072778,133.13
2019-07-09 19:00:00,83.6750000301,21.18,86.313950379,15.0350000301,0,15.0350000301,68.64,21.18,71.8334323279,133.05,77.7250000301,-16.89,79.5389698806,15.0350000301,0,15.0350000301,62.69,-16.89,64.925404889,133.95
2019-07-09 19:30:00,83.3863333533,20.95,85.9778057996,10.0063333533,0,10.0063333533,73.38,20.95,76.3120364032,132.7,80.5463333533,-14.89,81.9110732238,10.0063333533,0,10.0063333533,70.54,-14.89,72.0944082436,133.37
2019-07-09 20:00:00,79.5183333431,20.58,82.1383085878,4.8883333431,0,4.8883333431,74.63,20.58,77.4155882236,132.19,78.0283333431,-14.5,79.3641657444,4.8883333431,0,4.8883333431,73.14,-14.5,74.5634602201,133.13
2019-07-09 20:30:00,77.7188333404,19.82,80.2062931184,3.5488333404,0,3.5488333404,74.17,19.82,76.7725295923,132.63,76.0588333404,-15.48,77.6181456176,3.5488333404,0,3.5488333404,72.51,-15.48,74.1439849212,133.13
2019-07-09 21:00:00,75.9113333393,19.35,78.3387070952,2.9713333393,0,2.9713333393,72.94,19.35,75.4630114692,133.13,74.0713333393,-16.18,75.8179056863,2.9713333393,0,2.9713333393,71.1,-16.18,72.9177783534,133.48
2019-07-09 21:30:00,73.529000005,20.91,76.4443715504,2.499000005,0,2.499000005,71.03,20.91,74.0438316134,132.22,71.649000005,-14.16,73.0348191051,2.499000005,0,2.499000005,69.15,-14.16,70.5848999433,132.94
2019-07-09 22:00:00,72.2081666715,21.65,75.3839627113,2.3981666715,0,2.3981666715,69.81,21.65,73.0900718292,131.26,70.6781666715,-14.83,72.217256553,2.3981666715,0,2.3981666715,68.28,-14.83,69.8719349954,132.19
2019-07-09 22:30:00,70.5605000047,21.25,73.6908858741,2.3505000047,0,2.3505000047,68.21,21.25,71.4434503646,131.7,68.9605000047,-15.58,70.6985640653,2.3505000047,0,2.3505000047,66.61,-15.58,68.4078102266,132.54
2019-07-09 23:00:00,65.9216666713,19.99,68.8858928717,2.3316666713,0,2.3316666713,63.59,19.99,66.6579942693,132.63,64.0016666713,-16.49,66.0918560543,2.3316666713,0,2.3316666713,61.67,-16.49,63.8365804222,133.13
2019-07-09 23:30:00,61.2675000048,18.68,64.0519239121,2.3875000048,0,2.3875000048,58.88,18.68,61.7721361133,133.15,59.1175000048,-17.1,61.5409522742,2.3875000048,0,2.3875000048,56.73,-17.1,59.2511847983,133.87
2019-07-10 00:00:00,56.0420000048,0.13,56.0421507844,2.4020000048,0,2.4020000048,53.64,0.13,53.6401575315,132.99,54.8320000048,-14.79,56.7916571736,2.4020000048,0,2.4020000048,52.43,-14.79,54.4761323884,134.22
2019-07-10 00:30:00,53.150500005,-8.26,53.7885048201,2.480500005,0,2.480500005,50.67,-8.26,51.3388400726,130.36,53.130500005,-10.75,54.2071261992,2.480500005,0,2.480500005,50.65,-10.75,51.7782290157,132.33
2019-07-10 01:00:00,51.1553333383,-8.47,51.8517987051,2.4853333383000002,0,2.4853333383000002,48.67,-8.47,49.4015161711,130.36,51.1553333383,-11.19,52.3649141024,2.4853333383000002,0,2.4853333383000002,48.67,-11.19,49.9398137762,132.67
2019-07-10 01:30:00,51.7608333383,-8.52,52.4573566611,2.4808333383,0,2.4808333383,49.28,-8.52,50.0110867708,130.36,51.7508333383,-11.2,52.948925874,2.4808333383,0,2.4808333383,49.27,-11.2,50.5269522136,132.93
2019-07-10 02:00:00,50.3991666716,-8.93,51.184186046,2.4691666716,0,2.4691666716,47.93,-8.93,48.7547925849,130.52,50.4491666716,-11.52,51.7477421523,2.4691666716,0,2.4691666716,47.98,-11.52,49.3435993823,133.13
2019-07-10 02:30:00,49.0953333383,-9.53,50.0117251812,2.4653333383,0,2.4653333383,46.63,-9.53,47.5938840609,131.26,49.1953333383,-12.0,50.6377410857,2.4653333383,0,2.4653333383,46.73,-12.0,48.2461697962,133.13
2019-07-10 03:00:00,48.2946666717,-9.43,49.2067041055,2.5046666717,0,2.5046666717,45.79,-9.43,46.7509251245,131.26,48.3146666717,-11.92,49.7633742384,2.5046666717,0,2.5046666717,45.81,-11.92,47.3354254232,133.13
2019-07-10 03:30:00,47.9956666716,-9.45,48.9171393199,2.4456666716,0,2.4456666716,45.55,-9.45,46.5199419604,131.26,47.9556666716,-11.98,49.4294079058,2.4456666716,0,2.4456666716,45.51,-11.98,47.0603920511,133.13
2019-07-10 04:00:00,47.7118333381,-9.52,48.6523323232,2.4018333381,0,2.4018333381,45.31,-9.52,46.2993142498,131.26,47.6118333381,-12.09,49.1228538851,2.4018333381,0,2.4018333381,45.21,-12.09,46.7986345955,133.13
2019-07-10 04:30:00,47.6538333383,-9.74,48.6390319788,2.5038333382999998,0,2.5038333382999998,45.15,-9.74,46.1886360483,131.26,47.6538333383,-12.24,49.2006649532,2.5038333382999998,0,2.5038333382999998,45.15,-12.24,46.7796975193,133.29
2019-07-10 05:00:00,47.7086666717,-9.82,48.7088213324,2.5086666717,0,2.5086666717,45.2,-9.82,46.2544311391,131.26,47.7786666717,-12.23,49.3191026776,2.5086666717,0,2.5086666717,45.27,-12.23,46.8929184419,133.13
2019-07-10 05:30:00,48.4646666718,-9.6,49.4063145317,2.5446666718,0,2.5446666718,45.92,-9.6,46.9127530635,131.26,48.6146666718,-11.91,50.0523117908,2.5446666718,0,2.5446666718,46.07,-11.91,47.584587841,133.13
2019-07-10 06:00:00,50.6988333393,-9.23,51.5321705536,2.9788333393,0,2.9788333393,47.72,-9.23,48.6044370403,130.46,50.7688333393,-11.54,52.063864999,2.9788333393,0,2.9788333393,47.79,-11.54,49.1635606929,133.13
2019-07-10 06:30:00,63.3441666836,-10.82,64.261620372,8.4541666836,0,8.4541666836,54.89,-10.82,55.9462643972,130.54,41.0341666836,-7.97,41.8010016078,8.4541666836,0,8.4541666836,32.58,-7.97,33.5406812692,131.95
2019-07-10 07:00:00,79.5773333563,-14.15,80.8255806296,11.5073333563,0,11.5073333563,68.07,-14.15,69.5251565982,131.34,11.5073333563,0.0,11.5073333563,11.5073333563,0,11.5073333563,0.0,0.0,0.0,131.17
2019-07-10 07:30:00,89.5463333604,-9.09,90.006521532,13.5463333604,0,13.5463333604,76.0,-9.09,76.5416755761,131.92,13.5463333604,0.0,13.5463333604,13.5463333604,0,13.5463333604,0.0,0.0,0.0,131.86
2019-07-10 08:00:00,93.831833368,-1.06,93.8378204841,17.331833368,0,17.331833368,76.5,-1.06,76.5073434384,131.92,17.331833368,0.0,17.331833368,17.331833368,0,17.331833368,0.0,0.0,0.0,132.95
2019-07-10 08:30:00,97.684833374,4.66,97.7959215474,20.324833374,0,20.324833374,77.36,4.66,77.5002270964,130.32,20.324833374,0.0,20.324833374,20.324833374,0,20.324833374,0.0,0.0,0.0,132.19
2019-07-10 09:00:00,92.4290000531,3.88,92.510401852,26.5690000531,0,26.5690000531,65.86,3.88,65.9741919238,130.32,26.5690000531,0.0,26.5690000531,26.5690000531,0,26.5690000531,0.0,0.0,0.0,131.97
2019-07-10 09:30:00,90.6133333967,4.8100000000000005,90.7409074743,31.6933333967,0,31.6933333967,58.92,4.8100000000000005,59.1160088301,130.55,31.6933333967,0.0,31.6933333967,31.6933333967,0,31.6933333967,0.0,0.0,0.0,131.83
2019-07-10 10:00:00,89.9386667397,6.57,90.1783159907,36.5186667397,0,36.5186667397,53.42,6.57,53.822498084,130.47,36.5186667397,0.0,36.5186667397,36.5186667397,0,36.5186667397,0.0,0.0,0.0,131.83
2019-07-10 10:30:00,86.8275000838,4.09,86.9237762111,41.8975000838,0,41.8975000838,44.93,4.09,45.1157732949,130.88,41.8975000838,0.0,41.8975000838,41.8975000838,0,41.8975000838,0.0,0.0,0.0,131.91
2019-07-10 11:00:00,85.991666746,2.7199999999999998,86.0346741132,39.681666746,0,39.681666746,46.31,2.7199999999999998,46.3898103036,130.7,39.681666746,0.0,39.681666746,39.681666746,0,39.681666746,0.0,0.0,0.0,131.26
2019-07-10 11:30:00,90.1231667436,5.35,90.2818236629,38.4831667436,0,38.4831667436,51.64,5.35,51.9163952909,130.38,38.4831667436,0.0,38.4831667436,38.4831667436,0,38.4831667436,0.0,0.0,0.0,131.26
2019-07-10 12:00:00,87.7436667405,4.61,87.86468661,36.9136667405,0,36.9136667405,50.83,4.61,51.0386226303,130.38,36.9136667405,0.0,36.9136667405,36.9136667405,0,36.9136667405,0.0,0.0,0.0,131.26
2019-07-10 12:30:00,89.7553334047,3.99,89.8439757279,35.6853334047,0,35.6853334047,54.07,3.99,54.2170176236,130.38,35.6853334047,0.0,35.6853334047,35.6853334047,0,35.6853334047,0.0,0.0,0.0,131.67
2019-07-10 13:00:00,90.8236667448,3.95,90.9095206289,39.0636667448,0,39.0636667448,51.76,3.95,51.9105008645,130.77,39.0636667448,0.0,39.0636667448,39.0636667448,0,39.0636667448,0.0,0.0,0.0,132.19
2019-07-10 13:30:00,85.7730000826,8.65,86.2080625183,41.2930000826,0,41.2930000826,44.48,8.65,45.3132750968,130.45,41.2930000826,0.0,41.2930000826,41.2930000826,0,41.2930000826,0.0,0.0,0.0,132.03
2019-07-10 14:00:00,82.8966667515,10.01,83.498847049,42.4366667515,0,42.4366667515,40.46,10.01,41.679871640900004,130.29,42.4366667515,0.0,42.4366667515,42.4366667515,0,42.4366667515,0.0,0.0,0.0,131.45
2019-07-10 14:30:00,82.7560000862,9.54,83.3040644283,43.1160000862,0,43.1160000862,39.64,9.54,40.7718186987,130.29,43.1160000862,0.0,43.1160000862,43.1160000862,0,43.1160000862,0.0,0.0,0.0,131.62
2019-07-10 15:00:00,81.306333411,8.63,81.7630524915,38.816333411,0,38.816333411,42.49,8.63,43.3575483624,130.29,38.816333411,0.0,38.816333411,38.816333411,0,38.816333411,0.0,0.0,0.0,131.95
2019-07-10 15:30:00,85.488166742,8.22,85.8824490388,37.668166742,0,37.668166742,47.82,8.22,48.5213437572,130.29,37.668166742,0.0,37.668166742,37.668166742,0,37.668166742,0.0,0.0,0.0,132.19
2019-07-10 16:00:00,86.5621667442,7.88,86.9200961311,38.7421667442,0,38.7421667442,47.82,7.88,48.4649027648,130.56,38.7421667442,0.0,38.7421667442,38.7421667442,0,38.7421667442,0.0,0.0,0.0,132.19
2019-07-10 16:30:00,89.5590000736,3.93,89.6451861182,36.7790000736,0,36.7790000736,52.78,3.93,52.926111703,130.91,36.7790000736,0.0,36.7790000736,36.7790000736,0,36.7790000736,0.0,0.0,0.0,132.19
2019-07-10 17:00:00,94.3693334056,4.55,94.4789584374,36.1493334056,0,36.1493334056,58.22,4.55,58.3975247763,130.91,36.1493334056,0.0,36.1493334056,36.1493334056,0,36.1493334056,0.0,0.0,0.0,132.19
2019-07-10 17:30:00,99.3323333914,5.0,99.4580939742,29.0123333914,0,29.0123333914,70.32,5.0,70.4975347087,130.53,29.0123333914,0.0,29.0123333914,29.0123333914,0,29.0123333914,0.0,0.0,0.0,132.11
2019-07-10 18:00:00,102.6681667079,3.98,102.7452814253,20.6281667079,0,20.6281667079,82.04,3.98,82.1364839764,130.32,20.6281667079,0.0,20.6281667079,20.6281667079,0,20.6281667079,0.0,0.0,0.0,131.43
2019-07-10 18:30:00,106.3290000327,4.04,106.4057228158,16.3390000327,0,16.3390000327,89.99,4.04,90.0806399844,129.76,16.3390000327,0.0,16.3390000327,16.3390000327,0,16.3390000327,0.0,0.0,0.0,131.54
2019-07-10 19:00:00,103.7473333694,0.59,103.7490109893,18.0373333694,0,18.0373333694,85.71,0.59,85.7120306608,130.12,18.0373333694,0.0,18.0373333694,18.0373333694,0,18.0373333694,0.0,0.0,0.0,131.26
2019-07-10 19:30:00,100.4446666955,-6.46,100.6521866011,14.424666695500001,0,14.424666695500001,86.02,-6.46,86.2622281187,130.74,14.424666695500001,0.0,14.424666695500001,14.424666695500001,0,14.424666695500001,0.0,0.0,0.0,131.26
2019-07-10 20:00:00,97.4350000309,-8.38,97.7947014465,15.4250000308,0,15.4250000308,82.01,-8.38,82.4370335468,130.85,15.4250000308,0.0,15.4250000308,15.4250000308,0,15.4250000308,0.0,0.0,0.0,130.85
2019-07-10 20:30:00,94.7198333625,-9.88,95.2337189876,14.5798333625,0,14.5798333625,80.14,-9.88,80.7467274879,130.85,14.5798333625,0.0,14.5798333625,14.5798333625,0,14.5798333625,0.0,0.0,0.0,130.74
2019-07-10 21:00:00,92.7845000237,-10.55,93.3823642057,11.8345000237,0,11.8345000237,80.95,-10.55,81.6345821328,130.66,11.8345000237,0.0,11.8345000237,11.8345000237,0,11.8345000237,0.0,0.0,0.0,130.32
2019-07-10 21:30:00,90.9640000215,-10.95,91.6206952599,10.7340000215,0,10.7340000215,80.23,-10.95,80.9737945264,130.66,10.7340000215,0.0,10.7340000215,10.7340000215,0,10.7340000215,0.0,0.0,0.0,130.32
2019-07-10 22:00:00,88.5205000215,-11.93,89.3207916672,10.7705000215,0,10.7705000215,77.75,-11.93,78.6599478769,130.37,10.7705000215,0.0,10.7705000215,10.7705000215,0,10.7705000215,0.0,0.0,0.0,130.25
2019-07-10 22:30:00,84.604833355,-10.96,85.3117777744,10.854833355,0,10.854833355,73.75,-10.96,74.5599362929,130.8,10.854833355,0.0,10.854833355,10.854833355,0,10.854833355,0.0,0.0,0.0,130.32
2019-07-10 23:00:00,82.2016666848,-8.75,82.6660541321,9.0816666848,0,9.0816666848,73.12,-8.75,73.6416790955,130.32,9.0816666848,0.0,9.0816666848,9.0816666848,0,9.0816666848,0.0,0.0,0.0,130.32
2019-07-10 23:30:00,77.8978333434,-8.26,78.3345392505,5.0178333434,0,5.0178333434,72.88,-8.26,73.346588196,130.32,5.0178333434,0.0,5.0178333434,5.0178333434,0,5.0178333434,0.0,0.0,0.0,130.32
2019-07-11 00:00:00,72.4116666767,-9.56,73.0400100691,5.0016666767,0,5.0016666767,67.41,-9.56,68.0845187983,130.44,5.0016666767,0.0,5.0016666767,5.0016666767,0,5.0016666767,0.0,0.0,0.0,130.32
2019-07-11 00:30:00,69.7003333434,-10.23,70.4470678466,5.0303333434,0,5.0303333434,64.67,-10.23,65.4741307693,131.26,5.0303333434,0.0,5.0303333434,5.0303333434,0,5.0303333434,0.0,0.0,0.0,130.55
2019-07-11 01:00:00,67.1533333433,-11.01,68.0499102065,4.9733333433,0,4.9733333433,62.18,-11.01,63.1472287595,131.26,4.9733333433,0.0,4.9733333433,4.9733333433,0,4.9733333433,0.0,0.0,0.0,131.26
2019-07-11 01:30:00,67.7135000099,-11.37,68.6614519479,4.9535000099,0,4.9535000099,62.76,-11.37,63.7816156898,131.26,4.9535000099,0.0,4.9535000099,4.9535000099,0,4.9535000099,0.0,0.0,0.0,131.26
2019-07-11 02:00:00,65.4890000097,-12.24,66.6230194623,4.8490000097,0,4.8490000097,60.64,-12.24,61.862971154,132.05,4.8490000097,0.0,4.8490000097,4.8490000097,0,4.8490000097,0.0,0.0,0.0,131.26
2019-07-11 02:30:00,63.8120000097,-12.63,65.0498904322,4.8720000097,0,4.8720000097,58.94,-12.63,60.2780266764,132.12,4.8720000097,0.0,4.8720000097,4.8720000097,0,4.8720000097,0.0,0.0,0.0,131.26
2019-07-11 03:00:00,62.4671666764,-13.11,63.8280425251,4.8871666764,0,4.8871666764,57.58,-13.11,59.0536070025,132.19,4.8871666764,0.0,4.8871666764,4.8871666764,0,4.8871666764,0.0,0.0,0.0,131.35
2019-07-11 03:30:00,62.0040000096,-13.24,63.4018423801,4.8040000096,0,4.8040000096,57.2,-13.24,58.7123291992,132.19,4.8040000096,0.0,4.8040000096,4.8040000096,0,4.8040000096,0.0,0.0,0.0,131.62
2019-07-11 04:00:00,61.6738333426,-13.55,63.1447877435,4.6438333426,0,4.6438333426,57.03,-13.55,58.6176031581,132.19,4.6438333426,0.0,4.6438333426,4.6438333426,0,4.6438333426,0.0,0.0,0.0,131.26
2019-07-11 04:30:00,61.6693333429,-13.42,63.1126221524,4.7793333429,0,4.7793333429,56.89,-13.42,58.4514199999,132.19,4.7793333429,0.0,4.7793333429,4.7793333429,0,4.7793333429,0.0,0.0,0.0,131.73
2019-07-11 05:00:00,61.7855000094,-13.65,63.2753546921,4.6755000094,0,4.6755000094,57.11,-13.65,58.7186052287,132.19,4.6755000094,0.0,4.6755000094,4.6755000094,0,4.6755000094,0.0,0.0,0.0,132.01
2019-07-11 05:30:00,63.1626666758,-13.07,64.5007547366,4.5426666758,0,4.5426666758,58.62,-13.07,60.0593814487,132.19,4.5426666758,0.0,4.5426666758,4.5426666758,0,4.5426666758,0.0,0.0,0.0,132.09
2019-07-11 06:00:00,65.7065000096,-13.02,66.9840618618,4.7865000096,0,4.7865000096,60.92,-13.02,62.2958008216,132.19,4.7865000096,0.0,4.7865000096,4.7865000096,0,4.7865000096,0.0,0.0,0.0,132.17
2019-07-11 06:30:00,73.50366667750001,-10.77,74.2885045955,5.4236666775,0,5.4236666775,68.08,-10.77,68.9266225779,132.19,5.4236666775,0.0,5.4236666775,5.4236666775,0,5.4236666775,0.0,0.0,0.0,132.0
2019-07-11 07:00:00,81.267500014,-7.93,81.6534840563,7.007500014,0,7.007500014,74.26,-7.93,74.6822100637,131.8,7.007500014,0.0,7.007500014,7.007500014,0,7.007500014,0.0,0.0,0.0,132.09
2019-07-11 07:30:00,90.5015000191,-4.75,90.6260669217,9.5415000191,0,9.5415000191,80.96,-4.75,81.0992237941,130.95,9.5415000191,0.0,9.5415000191,9.5415000191,0,9.5415000191,0.0,0.0,0.0,131.38
2019-07-11 08:00:00,91.9191666985,-7.33,92.2109652186,15.9191666985,0,15.9191666985,76.0,-7.33,76.3526613813,131.09,15.9191666985,0.0,15.9191666985,15.9191666985,0,15.9191666985,0.0,0.0,0.0,131.26
2019-07-11 08:30:00,96.6875000376,-6.93,96.9355330285,18.7875000376,0,18.7875000376,77.9,-6.93,78.2076396524,130.42,18.7875000376,0.0,18.7875000376,18.7875000376,0,18.7875000376,0.0,0.0,0.0,131.26
2019-07-11 09:00:00,98.4705000429,-4.05,98.5537512157,21.4405000429,0,21.4405000429,77.03,-4.05,77.1363947822,130.21,21.4405000429,0.0,21.4405000429,21.4405000429,0,21.4405000429,0.0,0.0,0.0,130.69
2019-07-11 09:30:00,91.2488334009,-7.21,91.533238209,33.7788334009,0,33.7788334009,57.47,-7.21,57.920505868,130.78,33.7788334009,0.0,33.7788334009,33.7788334009,0,33.7788334009,0.0,0.0,0.0,130.96
2019-07-11 10:00:00,91.0710000535,-8.1,91.4305039401,26.7510000535,0,26.7510000535,64.32,-8.1,64.828021719,130.33,26.7510000535,0.0,26.7510000535,26.7510000535,0,26.7510000535,0.0,0.0,0.0,130.33
2019-07-11 10:30:00,92.2435000543,-8.29,92.6152654927,27.1735000543,0,27.1735000543,65.07,-8.29,65.595952619,131.26,27.1735000543,0.0,27.1735000543,27.1735000543,0,27.1735000543,0.0,0.0,0.0,131.26
2019-07-11 11:00:00,95.2495000545,-6.43,95.4662880845,27.2695000545,0,27.2695000545,67.98,-6.43,68.2834189244,130.63,27.2695000545,0.0,27.2695000545,27.2695000545,0,27.2695000545,0.0,0.0,0.0,131.26
2019-07-11 11:30:00,92.5121667257,-7.04,92.7796453554,29.5121667257,0,29.5121667257,63.0,-7.04,63.392125694,131.21,29.5121667257,0.0,29.5121667257,29.5121667257,0,29.5121667257,0.0,0.0,0.0,131.26
2019-07-11 12:00:00,92.1156667304,-6.49,92.3440098609,31.8856667304,0,31.8856667304,60.23,-6.49,60.5786513551,131.21,31.8856667304,0.0,31.8856667304,31.8856667304,0,31.8856667304,0.0,0.0,0.0,131.26
2019-07-11 12:30:00,90.2490000665,-6.8,90.5048176231,33.2290000665,0,33.2290000665,57.02,-6.8,57.4240402619,131.21,33.2290000665,0.0,33.2290000665,33.2290000665,0,33.2290000665,0.0,0.0,0.0,131.26
2019-07-11 13:00:00,87.390000067,-6.84,87.6572741517,33.490000067,0,33.490000067,53.9,-6.84,54.3322703372,131.21,33.490000067,0.0,33.490000067,33.490000067,0,33.490000067,0.0,0.0,0.0,131.18
2019-07-11 13:30:00,87.6571667386,-6.6,87.9052835763,35.9571667386,0,35.9571667386,51.7,-6.6,52.1195740581,130.45,35.9571667386,0.0,35.9571667386,35.9571667386,0,35.9571667386,0.0,0.0,0.0,130.32
2019-07-11 14:00:00,87.2333333992,-4.28,87.3382668476,32.9333333992,0,32.9333333992,54.3,-4.28,54.4684165366,130.32,32.9333333992,0.0,32.9333333992,32.9333333992,0,32.9333333992,0.0,0.0,0.0,130.32
2019-07-11 14:30:00,86.5266667261,-3.93,86.615870109,29.7266667261,0,29.7266667261,56.8,-3.93,56.9357962972,130.32,29.7266667261,0.0,29.7266667261,29.7266667261,0,29.7266667261,0.0,0.0,0.0,131.0
2019-07-11 15:00:00,85.2470000581,-4.5,85.3656899398,29.0370000581,0,29.0370000581,56.21,-4.5,56.389840397,130.32,29.0370000581,0.0,29.0370000581,29.0370000581,0,29.0370000581,0.0,0.0,0.0,131.26
2019-07-11 15:30:00,86.3555000543,-5.01,86.5007080296,27.1255000543,0,27.1255000543,59.23,-5.01,59.4415090656,131.14,27.1255000543,0.0,27.1255000543,27.1255000543,0,27.1255000543,0.0,0.0,0.0,131.26
2019-07-11 16:00:00,89.6710000465,-4.94,89.8069699375,23.2710000465,0,23.2710000465,66.4,-4.94,66.5835084687,130.58,23.2710000465,0.0,23.2710000465,23.2710000465,0,23.2710000465,0.0,0.0,0.0,131.26
2019-07-11 16:30:00,95.0418333718,-5.82,95.21986395,19.2118333718,0,19.2118333718,75.83,-5.82,76.0530163767,130.32,19.2118333718,0.0,19.2118333718,19.2118333718,0,19.2118333718,0.0,0.0,0.0,130.36
2019-07-11 17:00:00,101.6891666959,-5.5600000000000005,101.8410537225,14.6291666959,0,14.6291666959,87.06,-5.5600000000000005,87.2373612622,129.42,14.6291666959,0.0,14.6291666959,14.6291666959,0,14.6291666959,0.0,0.0,0.0,130.36
2019-07-11 17:30:00,105.9016666906,-5.87,106.0642253913,11.9716666906,0,11.9716666906,93.93,-5.87,94.1132392387,130.05,11.9716666906,0.0,11.9716666906,11.9716666906,0,11.9716666906,0.0,0.0,0.0,130.62
2019-07-11 18:00:00,108.8930000261,-5.84,109.0494890162,13.0530000261,0,13.0530000261,95.84,-5.84,96.0177650229,131.1,13.0530000261,0.0,13.0530000261,13.0530000261,0,13.0530000261,0.0,0.0,0.0,131.26
2019-07-11 18:30:00,109.1668333572,-6.57,109.3643561917,11.9168333572,0,11.9168333572,97.25,-6.57,97.4716748599,131.26,11.9168333572,0.0,11.9168333572,11.9168333572,0,11.9168333572,0.0,0.0,0.0,131.26
2019-07-11 19:00:00,106.8293333611,-8.8,107.1911678562,13.8693333611,0,13.8693333611,92.96,-8.8,93.3755942418,130.99,13.8693333611,0.0,13.8693333611,13.8693333611,0,13.8693333611,0.0,0.0,0.0,131.01
2019-07-11 19:30:00,105.488000017,-7.31,105.740977145,8.508000017,0,8.508000017,96.98,-7.31,97.2551104056,130.32,8.508000017,0.0,8.508000017,8.508000017,0,8.508000017,0.0,0.0,0.0,130.32
2019-07-11 20:00:00,101.0163333607,-10.78,101.5899011006,13.6763333607,0,13.6763333607,87.34,-10.78,88.002749957,130.54,13.6763333607,0.0,13.6763333607,13.6763333607,0,13.6763333607,0.0,0.0,0.0,130.52
2019-07-11 20:30:00,94.1211666965,-14.58,95.2437421583,14.9211666965,0,14.9211666965,79.2,-14.58,80.530841297,131.22,14.9211666965,0.0,14.9211666965,14.9211666965,0,14.9211666965,0.0,0.0,0.0,130.33
2019-07-11 21:00:00,93.7423333581,-14.2,94.8117348402,12.3623333581,0,12.3623333581,81.38,-14.2,82.6095902423,130.99,12.3623333581,0.0,12.3623333581,12.3623333581,0,12.3623333581,0.0,0.0,0.0,130.47
2019-07-11 21:30:00,90.8071666879,-14.12,91.8983999963,10.6071666879,0,10.6071666879,80.2,-14.12,81.4334967934,131.64,10.6071666879,0.0,10.6071666879,10.6071666879,0,10.6071666879,0.0,0.0,0.0,131.26
2019-07-11 22:00:00,90.0783333522,-11.71,90.8362826161,9.4183333522,0,9.4183333522,80.66,-11.71,81.5055807905,130.87,9.4183333522,0.0,9.4183333522,9.4183333522,0,9.4183333522,0.0,0.0,0.0,130.77
2019-07-11 22:30:00,89.4441666762,-9.67,89.9653702954,4.7441666762,0,4.7441666762,84.7,-9.67,85.2502134895,129.46,4.7441666762,0.0,4.7441666762,4.7441666762,0,4.7441666762,0.0,0.0,0.0,129.47
2019-07-11 23:00:00,83.3291666759,-7.31,83.6491848071,4.5991666759,0,4.5991666759,78.73,-7.31,79.0686347422,129.54,4.5991666759,0.0,4.5991666759,4.5991666759,0,4.5991666759,0.0,0.0,0.0,129.86
2019-07-11 23:30:00,77.9353333429,-8.71,78.4205348316,4.7853333429,0,4.7853333429,73.15,-8.71,73.666726546,130.32,4.7853333429,0.0,4.7853333429,4.7853333429,0,4.7853333429,0.0,0.0,0.0,130.32
2019-07-12 00:00:00,72.406833343,-10.51,73.1656313768,4.846833343,0,4.846833343,67.56,-10.51,68.3726092818,130.59,4.846833343,0.0,4.846833343,4.846833343,0,4.846833343,0.0,0.0,0.0,130.52
2019-07-12 00:30:00,66.5940000156,-12.04,67.6736465552,7.7840000156,0,7.7840000156,58.81,-12.04,60.029806763,130.92,7.7840000156,0.0,7.7840000156,7.7840000156,0,7.7840000156,0.0,0.0,0.0,130.35
2019-07-12 01:00:00,63.234166683,-12.76,64.5087392226,8.154166683,0,8.154166683,55.08,-12.76,56.5386947143,131.26,8.154166683,0.0,8.154166683,8.154166683,0,8.154166683,0.0,0.0,0.0,130.57
2019-07-12 01:30:00,66.9550000104,-11.65,67.9609779682,5.1850000104,0,5.1850000104,61.77,-11.65,62.8590120826,131.26,5.1850000104,0.0,5.1850000104,5.1850000104,0,5.1850000104,0.0,0.0,0.0,130.92
2019-07-12 02:00:00,65.3005000097,-12.24,66.4377370289,4.8505000097,0,4.8505000097,60.45,-12.24,61.676738727,131.03,4.8505000097,0.0,4.8505000097,4.8505000097,0,4.8505000097,0.0,0.0,0.0,130.83
2019-07-12 02:30:00,63.5651666763,-12.97,64.8748897077,4.8251666763,0,4.8251666763,58.74,-12.97,60.1548709582,131.26,4.8251666763,0.0,4.8251666763,4.8251666763,0,4.8251666763,0.0,0.0,0.0,130.41
2019-07-12 03:00:00,62.0915000099,-12.96,63.4296143255,4.9415000099,0,4.9415000099,57.15,-12.96,58.6010588642,131.26,4.9415000099,0.0,4.9415000099,4.9415000099,0,4.9415000099,0.0,0.0,0.0,130.72
2019-07-12 03:30:00,61.5850000097,-12.82,62.9052034907,4.8750000098,0,4.8750000098,56.71,-12.82,58.1410053233,131.37,4.8750000098,0.0,4.8750000098,4.8750000098,0,4.8750000098,0.0,0.0,0.0,130.6
2019-07-12 04:00:00,62.0968333431,-12.66,63.3742243443,4.8868333431,0,4.8868333431,57.21,-12.66,58.5940244394,131.44,4.8868333431,0.0,4.8868333431,4.8868333431,0,4.8868333431,0.0,0.0,0.0,131.26
2019-07-12 04:30:00,62.5453333432,-12.71,63.823685439,4.9353333432,0,4.9353333432,57.61,-12.71,58.9953913454,131.6,4.9353333432,0.0,4.9353333432,4.9353333432,0,4.9353333432,0.0,0.0,0.0,131.26
2019-07-12 05:00:00,62.8991666764,-12.96,64.2204544408,4.8491666764,0,4.8491666764,58.05,-12.96,59.4791064156,131.89,4.8491666764,0.0,4.8491666764,4.8491666764,0,4.8491666764,0.0,0.0,0.0,131.26
2019-07-12 05:30:00,64.4020000096,-12.83,65.6675452963,4.8120000096,0,4.8120000096,59.59,-12.83,60.9555329728,131.89,4.8120000096,0.0,4.8120000096,4.8120000096,0,4.8120000096,0.0,0.0,0.0,131.26
2019-07-12 06:00:00,67.1968333431,-12.22,68.2989224757,4.8768333431,0,4.8768333431,62.32,-12.22,63.5067775911,131.56,4.8768333431,0.0,4.8768333431,4.8768333431,0,4.8768333431,0.0,0.0,0.0,131.26
2019-07-12 06:30:00,75.9395000145,-10.06,76.6029455208,7.2595000145,0,7.2595000145,68.68,-10.06,69.4128662425,130.06,7.2595000145,0.0,7.2595000145,7.2595000145,0,7.2595000145,0.0,0.0,0.0,130.0
2019-07-12 07:00:00,78.5838333577,-17.93,80.6033731626,12.2038333577,0,12.2038333577,66.38,-17.93,68.7589216029,131.87,12.2038333577,0.0,12.2038333577,12.2038333577,0,12.2038333577,0.0,0.0,0.0,131.07
2019-07-12 07:30:00,91.8660000242,-7.72,92.1898061634,12.0760000242,0,12.0760000242,79.79,-7.72,80.162600382,131.24,12.0760000242,0.0,12.0760000242,12.0760000242,0,12.0760000242,0.0,0.0,0.0,131.63
2019-07-12 08:00:00,95.2765000366,4.71,95.3928485749,18.3065000366,0,18.3065000366,76.97,4.71,77.1139740903,132.25,18.3065000366,0.0,18.3065000366,18.3065000366,0,18.3065000366,0.0,0.0,0.0,133.95
2019-07-12 08:30:00,93.9966667177,-0.34,93.9972816311,25.5166667177,0,25.5166667177,68.48,-0.34,68.4808440369,130.94,25.5166667177,0.0,25.5166667177,25.5166667177,0,25.5166667177,0.0,0.0,0.0,131.9
2019-07-12 09:00:00,96.4945000528,2.86,96.5368745115,26.4045000528,0,26.4045000528,70.09,2.86,70.1483264234,129.59,26.4045000528,0.0,26.4045000528,26.4045000528,0,26.4045000528,0.0,0.0,0.0,131.24
2019-07-12 09:30:00,92.6388333965,2.43,92.67069846,31.5588333965,0,31.5588333965,61.08,2.43,61.1283183148,129.68,31.5588333965,0.0,31.5588333965,31.5588333965,0,31.5588333965,0.0,0.0,0.0,131.15
2019-07-12 10:00:00,88.390166744,1.65,88.4055658713,38.660166744,0,38.660166744,49.73,1.65,49.7573652839,129.98,38.660166744,0.0,38.660166744,38.660166744,0,38.660166744,0.0,0.0,0.0,131.26
2019-07-12 10:30:00,84.5060000831,0.99,84.5117988807,41.5460000831,0,41.5460000831,42.96,0.99,42.9714056088,130.32,41.5460000831,0.0,41.5460000831,41.5460000831,0,41.5460000831,0.0,0.0,0.0,131.26
2019-07-12 11:00:00,83.4050000858,1.6800000000000002,83.4219182188,42.8950000858,0,42.8950000858,40.51,1.6800000000000002,40.5448208776,130.32,42.8950000858,0.0,42.8950000858,42.8950000858,0,42.8950000858,0.0,0.0,0.0,131.26
2019-07-12 11:30:00,84.0590000923,2.68,84.1017116147,46.1690000923,0,46.1690000923,37.89,2.68,37.984661378,130.32,46.1690000923,0.0,46.1690000923,46.1690000923,0,46.1690000923,0.0,0.0,0.0,131.26
2019-07-12 12:00:00,84.1358334303,2.04,84.1605612328,48.5058334303,0,48.5058334303,35.63,2.04,35.6883524417,130.32,48.5058334303,0.0,48.5058334303,48.5058334303,0,48.5058334303,0.0,0.0,0.0,131.26
2019-07-12 12:30:00,85.2286667567,1.83,85.2483110515,45.0386667567,0,45.0386667567,40.19,1.83,40.2316417761,130.62,45.0386667567,0.0,45.0386667567,45.0386667567,0,45.0386667567,0.0,0.0,0.0,131.26
2019-07-12 13:00:00,88.230166742,3.65,88.3056330214,37.650166742,0,37.650166742,50.58,3.65,50.7115263032,130.32,37.650166742,0.0,37.650166742,37.650166742,0,37.650166742,0.0,0.0,0.0,131.26
2019-07-12 13:30:00,88.2185000672,4.36,88.3261759283,33.6185000672,0,33.6185000672,54.6,4.36,54.7738039577,130.32,33.6185000672,0.0,33.6185000672,33.6185000672,0,33.6185000672,0.0,0.0,0.0,131.26
2019-07-12 14:00:00,86.735500071,3.93,86.824488899,35.495500071,0,35.495500071,51.24,3.93,51.3904903654,130.57,35.495500071,0.0,35.495500071,35.495500071,0,35.495500071,0.0,0.0,0.0,131.73
2019-07-12 14:30:00,84.8271667429,3.69,84.9073867083,38.1171667429,0,38.1171667429,46.71,3.69,46.8555247543,130.96,38.1171667429,0.0,38.1171667429,38.1171667429,0,38.1171667429,0.0,0.0,0.0,132.19
2019-07-12 15:00:00,81.9640000793,3.07,82.0214740724,39.6740000793,0,39.6740000793,42.29,3.07,42.4012853579,131.26,39.6740000793,0.0,39.6740000793,39.6740000793,0,39.6740000793,0.0,0.0,0.0,132.19
2019-07-12 15:30:00,80.8006667423,1.81,80.8209369285,37.8306667423,0,37.8306667423,42.97,1.81,43.0081038875,130.36,37.8306667423,0.0,37.8306667423,37.8306667423,0,37.8306667423,0.0,0.0,0.0,131.29
2019-07-12 16:00:00,73.6991667428,-4.51,73.8370318918,38.0691667428,0,38.0691667428,35.63,-4.51,35.9143007728,130.63,54.6591667428,-1.46,54.6786622826,38.0691667428,0,38.0691667428,16.59,-1.46,16.6541196105,130.32
2019-07-12 16:30:00,70.9895000726,-7.19,71.3526819437,36.3095000726,0,36.3095000726,34.68,-7.19,35.4174886179,131.26,71.3095000726,-3.4,71.3905091774,36.3095000726,0,36.3095000726,35.0,-3.4,35.1647550823,130.32
2019-07-12 17:00:00,75.9703334074,-7.5600000000000005,76.3455641019,37.0303334074,0,37.0303334074,38.94,-7.5600000000000005,39.6670795497,131.26,75.1203334074,-4.84,75.2760924281,37.0303334074,0,37.0303334074,38.09,-4.84,38.3962719544,130.64
2019-07-12 17:30:00,83.9076667295,-8.22,84.3093407398,31.3976667295,0,31.3976667295,52.51,-8.22,53.1494920013,130.85,54.3676667295,-2.12,54.4089844199,31.3976667295,0,31.3976667295,22.97,-2.12,23.0676244984,130.32
2019-07-12 18:00:00,95.2168333872,-8.46,95.5919293679,26.9168333872,0,26.9168333872,68.3,-8.46,68.821955799,130.5,26.9168333872,0.0,26.9168333872,26.9168333872,0,26.9168333872,0.0,0.0,0.0,130.48
2019-07-12 18:30:00,96.504833375,-10.64,97.0896104881,20.824833375,0,20.824833375,75.68,-10.64,76.4242893326,131.26,20.824833375,0.0,20.824833375,20.824833375,0,20.824833375,0.0,0.0,0.0,131.26
2019-07-12 19:00:00,88.9978333639,-10.44,89.6080796774,15.2978333639,0,15.2978333639,73.7,-10.44,74.4357682838,130.64,41.0578333639,-4.72,41.3282479733,15.2978333639,0,15.2978333639,25.76,-4.72,26.1888525904,131.39
2019-07-12 19:30:00,78.3256667009,-10.74,79.0585710985,17.0956667009,0,17.0956667009,61.23,-10.74,62.1647850475,130.32,71.7956667009,-13.03,72.9684771461,17.0956667009,0,17.0956667009,54.7,-13.03,56.2305157366,132.77
2019-07-12 20:00:00,76.460666692,-10.86,77.2280593501,12.670666692,0,12.670666692,63.79,-10.86,64.7078333743,130.32,69.860666692,-13.55,71.1625972731,12.670666692,0,12.670666692,57.19,-13.55,58.7732813445,132.99
2019-07-12 20:30:00,74.5015000274,-11.59,75.3976233467,13.6915000274,0,13.6915000274,60.81,-11.59,61.9046379523,130.32,67.7115000274,-14.24,69.1926646109,13.6915000274,0,13.6915000274,54.02,-14.24,55.865355991,132.99
2019-07-12 21:00:00,74.55566669,-12.04,75.5215799331,11.65566669,0,11.65566669,62.9,-12.04,64.0419518753,130.17,68.00566669,-14.49,69.5322285127,11.65566669,0,11.65566669,56.35,-14.49,58.1831814187,132.84
2019-07-12 21:30:00,71.1571666866,-13.41,72.4097401657,9.9571666866,0,9.9571666866,61.2,-13.41,62.6519600651,130.27,64.7271666866,-15.8,66.627667731,9.9571666866,0,9.9571666866,54.77,-15.8,57.003446387,132.47
2019-07-12 22:00:00,72.7936666863,-12.82,73.9139385342,9.8036666863,0,9.8036666863,62.99,-12.82,64.2813542172,130.27,66.4636666863,-15.13,68.1640366277,9.8036666863,0,9.8036666863,56.66,-15.13,58.6453109805,132.47
2019-07-12 22:30:00,68.8655000249,-10.96,69.7321926637,12.4655000249,0,12.4655000249,56.4,-10.96,57.4550398138,130.2,62.6255000249,-13.13,63.987109275,12.4655000249,0,12.4655000249,50.16,-13.13,51.85,132.47
2019-07-12 23:00:00,66.7140000142,-8.04,67.1967216306,7.1040000142,0,7.1040000142,59.61,-8.04,60.149760598,129.66,60.8540000142,-9.99,61.6685447998,7.1040000142,0,7.1040000142,53.75,-9.99,54.6704911264,132.19
2019-07-12 23:30:00,61.4220000096,-8.43,61.9977982285,4.8020000096,0,4.8020000096,56.62,-8.43,57.2441202221,130.26,55.9920000096,-10.25,56.9224609893,4.8020000096,0,4.8020000096,51.19,-10.25,52.2061164999,132.19
2019-07-13 00:00:00,57.422833343,-9.26,58.1646747532,4.842833343,0,4.842833343,52.58,-9.26,53.3891749328,130.48,52.422833343,-11.29,53.6247849013,4.842833343,0,4.842833343,47.58,-11.29,48.9011298438,132.99
2019-07-13 00:30:00,54.7348333432,-9.05,55.4779639236,4.9448333432,0,4.9448333432,49.79,-9.05,50.6057961107,130.3,50.1348333432,-12.22,51.6026153829,4.9448333432,0,4.9448333432,45.19,-12.22,46.813080437,132.38
2019-07-13 01:00:00,52.415833343,-9.48,53.2662180471,4.845833343,0,4.845833343,47.57,-9.48,48.5054151616,130.3,48.035833343,-12.62,49.6659408947,4.845833343,0,4.845833343,43.19,-12.62,44.9960053783,132.69
2019-07-13 01:30:00,52.7263333432,-9.49,53.5735599696,4.9263333432,0,4.9263333432,47.8,-9.49,48.7329467609,130.3,48.3163333432,-12.64,49.9423434345,4.9263333432,0,4.9263333432,43.39,-12.64,45.1936024234,132.54
2019-07-13 02:00:00,50.9778333426,-9.94,51.9378772411,4.6578333426,0,4.6578333426,46.32,-9.94,47.3745290214,130.3,46.7378333426,-13.03,48.5201604033,4.6578333426,0,4.6578333426,42.08,-13.03,44.0511895413,133.13
2019-07-13 02:30:00,49.5248333428,-10.33,50.5906910175,4.7348333428,0,4.7348333428,44.79,-10.33,45.9657807505,130.3,45.3948333428,-13.35,47.3171575036,4.7348333428,0,4.7348333428,40.66,-13.35,42.7955383188,133.13
2019-07-13 03:00:00,48.1733333429,-11.02,49.4177138825,4.8033333429,0,4.8033333429,43.37,-11.02,44.7481541519,131.24,44.2133333429,-13.95,46.3618522634,4.8033333429,0,4.8033333429,39.41,-13.95,41.8061072094,133.13
2019-07-13 03:30:00,47.6371666763,-11.11,48.9155573304,4.7971666763,0,4.7971666763,42.84,-11.11,44.2571768191,131.24,43.7571666763,-14.02,45.9483409443,4.7971666763,0,4.7971666763,38.96,-14.02,41.4058208468,133.48
2019-07-13 04:00:00,47.3873333427,-11.21,48.6952098397,4.6773333427,0,4.6773333427,42.71,-11.21,44.1566325709,131.24,43.5173333427,-13.83,45.6620980821,4.6773333427,0,4.6773333427,38.84,-13.83,41.2288066769,133.48
2019-07-13 04:30:00,47.3020000095,-11.95,48.7881307789,4.7620000095,0,4.7620000095,42.54,-11.95,44.1865828052,131.24,43.3020000095,-13.23,45.2779869785,4.7620000095,0,4.7620000095,38.54,-13.23,40.7475704797,133.34
2019-07-13 05:00:00,47.247333343,-12.01,48.7498780309,4.847333343,0,4.847333343,42.4,-12.01,44.0681302077,131.24,43.287333343,-13.29,45.2815340724,4.847333343,0,4.847333343,38.44,-13.29,40.6725669217,133.78
2019-07-13 05:30:00,47.4310000095,-11.99,48.9229993143,4.7710000095,0,4.7710000095,42.66,-11.99,44.3129292645,131.24,43.4310000095,-13.26,45.4101240015,4.7710000095,0,4.7710000095,38.66,-13.26,40.8708111003,133.96
2019-07-13 06:00:00,48.2133333437,-11.79,49.6339562407,5.1633333437,0,5.1633333437,43.05,-11.79,44.6352618453,131.24,44.1233333437,-13.1,46.0269328259,5.1633333437,0,5.1633333437,38.96,-13.1,41.103425648,133.37
2019-07-13 06:30:00,51.3453333458,-11.41,52.5978265368,6.2353333458,0,6.2353333458,45.11,-11.41,46.5306372189,131.24,47.1053333458,-12.76,48.8029715245,6.2353333458,0,6.2353333458,40.87,-12.76,42.815587115,133.14
2019-07-13 07:00:00,54.4078333491,-10.52,55.4155459212,7.8878333491,0,7.8878333491,46.52,-10.52,47.6946621751,131.02,50.0878333491,-12.0,51.505252641,7.8878333491,0,7.8878333491,42.2,-12.0,43.8729985298,133.14
2019-07-13 07:30:00,59.334166687,-9.22,60.0462466474,10.164166687,0,10.164166687,49.17,-9.22,50.0269657285,130.48,54.674166687,-10.88,55.7462007936,10.164166687,0,10.164166687,44.51,-10.88,45.8204594041,132.7
2019-07-13 08:00:00,64.1043333651,-7.44,64.5346353223,15.8943333651,0,15.8943333651,48.21,-7.44,48.7807103269,129.84,59.1543333651,-10.64,60.1036168285,15.8943333651,0,15.8943333651,43.26,-10.64,44.5492671096,132.19
2019-07-13 08:30:00,71.1046667041,23.98,75.0394164896,18.7046667041,0,18.7046667041,52.4,23.98,57.6263863174,131.47,63.9846667041,-13.56,65.4057426625,18.7046667041,0,18.7046667041,45.28,-13.56,47.2668171131,132.19
2019-07-13 09:00:00,73.4461667123,30.72,79.6119199915,22.8361667123,0,22.8361667123,50.61,30.72,59.2038047764,132.3,65.6761667123,-14.42,67.2405775855,22.8361667123,0,22.8361667123,42.84,-14.42,45.2017919999,132.36
2019-07-13 09:30:00,76.6591667222,29.93,82.2947917097,27.7591667222,0,27.7591667222,48.9,29.93,57.3324942768,132.56,69.0191667222,-15.84,70.8134943003,27.7591667222,0,27.7591667222,41.26,-15.84,44.196076749,132.59
2019-07-13 10:00:00,75.8865000661,28.6,81.0969844832,33.0265000661,0,33.0265000661,42.86,28.6,51.5261060046,133.13,68.3765000661,-15.72,70.1602748091,33.0265000661,0,33.0265000661,35.35,-15.72,38.6877357828,133.13
2019-07-13 10:30:00,75.4596667249,29.1,80.8762715648,29.1096667249,0,29.1096667249,46.35,29.1,54.7278037199,132.89,68.3996667249,-14.81,69.98464480210001,29.1096667249,0,29.1096667249,39.29,-14.81,41.9885722548,132.49
2019-07-13 11:00:00,75.8128333886,28.27,80.9121659975,27.6428333886,0,27.6428333886,48.17,28.27,55.8528584765,132.99,69.1728333886,-15.95,70.9879100904,27.6428333886,0,27.6428333886,41.53,-15.95,44.4875645546,132.92
2019-07-13 11:30:00,72.221666731,11.32,73.1034304627,32.181666731,0,32.181666731,40.04,11.32,41.6094220099,132.01,66.471666731,-8.81,67.0529535367,32.181666731,0,32.181666731,34.29,-8.81,35.4036749505,132.6
2019-07-13 12:00:00,71.3566667267,6.06,71.6135286544,29.9966667267,0,29.9966667267,41.36,6.06,41.8015932711,131.26,65.4966667267,-5.25,65.7067413003,29.9966667267,0,29.9966667267,35.5,-5.25,35.8861045532,132.19
2019-07-13 12:30:00,71.3746667325,6.31,71.6530470474,32.9246667325,0,32.9246667325,38.45,6.31,38.9643247086,131.26,66.1546667325,-5.41,66.3755077607,32.9246667325,0,32.9246667325,33.23,-5.41,33.6675065902,132.19
2019-07-13 13:00:00,69.6228334002,5.73,69.8582266499,33.4428334002,0,33.4428334002,36.18,5.73,36.630933649,131.26,64.2628334002,-5.91,64.534020924,33.4428334002,0,33.4428334002,30.82,-5.91,31.3815311927,132.77
2019-07-13 13:30:00,70.0060000617,7.11,70.366129243,30.8560000617,0,30.8560000617,39.15,7.11,39.7903832603,131.26,65.3160000617,-4.32,65.4587065566,30.8560000617,0,30.8560000617,34.46,-4.32,34.7297278999,132.33
2019-07-13 14:00:00,68.2728333881,7.12,68.6430927249,27.3928333881,0,27.3928333881,40.88,7.12,41.4954069747,131.26,63.0928333881,-4.38,63.2446837682,27.3928333881,0,27.3928333881,35.7,-4.38,35.9676854968,132.93
2019-07-13 14:30:00,67.4148333857,6.52,67.7293891927,26.1848333857,0,26.1848333857,41.23,6.52,41.7423442082,131.83,62.3648333857,-4.9,62.5570335232,26.1848333857,0,26.1848333857,36.18,-4.9,36.5103053945,133.13
2019-07-13 15:00:00,67.5306667287,5.82,67.7809954841,31.0106667287,0,31.0106667287,36.52,5.82,36.9808436897,132.19,62.7406667287,-6.05,63.0316885508,31.0106667287,0,31.0106667287,31.73,-6.05,32.3016315377,133.53
2019-07-13 15:30:00,65.8963333923,5.63,66.1364018869,29.4763333923,0,29.4763333923,36.42,5.63,36.8525887829,132.3,61.7663333923,-7.29,62.1950483618,29.4763333923,0,29.4763333923,32.29,-7.29,33.1026917335,133.88
2019-07-13 16:00:00,65.4113333809,5.86,65.6732984908,23.7613333809,0,23.7613333809,41.65,5.86,42.0602199233,132.19,61.5713333809,-6.91,61.9578662826,23.7613333809,0,23.7613333809,37.81,-6.91,38.4362355077,133.88
2019-07-13 16:30:00,66.9556667091,5.9,67.2151121732,21.2256667091,0,21.2256667091,45.73,5.9,46.1090327376,132.19,62.2556667091,-6.93,62.6401862816,21.2256667091,0,21.2256667091,41.03,-6.93,41.611125916,133.33
2019-07-13 17:00:00,70.6890000375,6.16,70.9568906189,18.7390000375,0,18.7390000375,51.95,6.16,52.3139379133,131.55,65.0690000375,-6.73,65.4161116689,18.7390000375,0,18.7390000375,46.33,-6.73,46.8162557238,133.13
2019-07-13 17:30:00,74.2193333659,6.49,74.5025472402,16.2793333659,0,16.2793333659,57.94,6.49,58.3023472941,131.26,67.9693333659,-6.42,68.271858611,16.2793333659,0,16.2793333659,51.69,-6.42,52.0871625259,133.04
2019-07-13 18:00:00,77.0705000338,8.36,77.5225875178,16.9005000338,0,16.9005000338,60.17,8.36,60.7479917364,130.52,70.6105000338,-7.43,71.0003353163,16.9005000338,0,16.9005000338,53.71,-7.43,54.2214809831,132.68
2019-07-13 18:30:00,77.3876666935,8.33,77.8346957099,13.3976666935,0,13.3976666935,63.99,8.33,64.5299077948,130.32,70.6176666935,-7.75,71.0416592517,13.3976666935,0,13.3976666935,57.22,-7.75,57.7424531865,132.19
2019-07-13 19:00:00,77.2128333573,8.24,77.6512667963,11.9928333573,0,11.9928333573,65.22,8.24,65.7384666691,130.32,70.2628333573,-7.8100000000000005,70.6955575082,11.9928333573,0,11.9928333573,58.27,-7.8100000000000005,58.7910622459,132.19
2019-07-13 19:30:00,75.4183333543,7.73,75.8134414595,10.4583333543,0,10.4583333543,64.96,7.73,65.4183040135,130.32,68.5383333542,-8.32,69.0414769467,10.4583333543,0,10.4583333543,58.08,-8.32,58.6728966389,132.34
2019-07-13 20:00:00,72.9823333496,9.26,73.5674423992,8.1423333496,0,8.1423333496,64.84,9.26,65.4978869888,130.32,66.2523333496,-6.5600000000000005,66.5763116601,8.1423333496,0,8.1423333496,58.11,-6.5600000000000005,58.4791048153,132.19
2019-07-13 20:30:00,70.8368333467,5.54,71.0531389777,6.6868333467,0,6.6868333467,64.15,5.54,64.3887730897,130.32,64.2768333467,-9.45,64.9677905202,6.6868333467,0,6.6868333467,57.59,-9.45,58.3601799175,132.19
2019-07-13 21:00:00,68.6561666779,1.18,68.6663063147,5.6161666779,0,5.6161666779,63.04,1.18,63.0510428145,130.41,62.1861666779,-13.16,63.5633929718,5.6161666779,0,5.6161666779,56.57,-13.16,58.0805518224,132.19
2019-07-13 21:30:00,67.4231666766,0.30000000000000004,67.4238340997,4.9831666766,0,4.9831666766,62.44,0.30000000000000004,62.4407206877,131.09,61.0331666766,-13.95,62.6071077001,4.9831666766,0,4.9831666766,56.05,-13.95,57.7598909279,132.89
2019-07-13 22:00:00,67.1878333431,0.18,67.1880744578,4.8878333431000005,0,4.8878333431000005,62.3,0.18,62.3002600316,131.09,60.8078333431,-14.11,62.4234306642,4.8878333431000005,0,4.8878333431000005,55.92,-14.11,57.6726841754,132.89
2019-07-13 22:30:00,66.3573333455,-0.01,66.357334099,6.0873333455,0,6.0873333455,60.27,-0.01,60.2700008296,131.26,60.0673333455,-14.37,61.7622978462,6.0873333455,0,6.0873333455,53.98,-14.37,55.8599794128,133.13
2019-07-13 23:00:00,62.3125000098,-0.47000000000000003,62.3142725021,4.8825000098,0,4.8825000098,57.43,-0.47000000000000003,57.4319231787,131.26,56.4825000098,-15.91,58.6804985268,4.8825000098,0,4.8825000098,51.6,-15.91,53.9971119598,133.13
2019-07-13 23:30:00,58.33966668,-1.78,58.3668151292,6.65966668,0,6.65966668,51.68,-1.78,51.7106449389,131.78,52.55966668,-16.78,55.173244979,6.65966668,0,6.65966668,45.9,-16.78,48.8710384584,133.68
2019-07-14 00:00:00,55.3065000097,-2.62,55.3685230372,4.8265000097,0,4.8265000097,50.48,-2.62,50.5479455567,131.51,49.9865000097,-16.72,52.7087144903,4.8265000097,0,4.8265000097,45.16,-16.72,48.1558303843,133.29
