Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-14 00:30:00,53.3260000097,-3.02,53.4114470599,4.8360000097,0,4.8360000097,48.49,-3.02,48.5839531121,132.19,48.2060000097,-17.09,51.1457382089,4.8360000097,0,4.8360000097,43.37,-17.09,46.6157162339,133.86
2019-07-14 01:00:00,50.9946666765,-3.47,51.1125907135,4.8946666765,0,4.8946666765,46.1,-3.47,46.2304109867,132.19,46.0546666765,-17.48,49.2603565017,4.8946666765,0,4.8946666765,41.16,-17.48,44.7179605975,134.07
2019-07-14 01:30:00,51.3895000097,-3.48,51.5071947523,4.8595000097,0,4.8595000097,46.53,-3.48,46.659953922,132.19,46.3895000097,-17.57,49.6053486144,4.8595000097,0,4.8595000097,41.53,-17.57,45.0937445773,134.07
2019-07-14 02:00:00,49.8335000097,-3.75,49.9743956764,4.8635000097,0,4.8635000097,44.97,-3.75,45.1260833665,132.19,45.0035000097,-17.83,48.4068581208,4.8635000097,0,4.8635000097,40.14,-17.83,43.921845362,134.07
2019-07-14 02:30:00,48.5628333429,-5.21,48.8415077807,4.7828333429,0,4.7828333429,43.78,-5.21,44.0889158406,132.49,43.5828333429,-17.46,46.9501327175,4.7828333429,0,4.7828333429,38.8,-17.46,42.547521667,134.07
2019-07-14 03:00:00,47.7436666765,0.0,47.7436666765,4.9136666765,0,4.9136666765,42.83,0.0,42.83,132.19,42.7736666765,-12.0,44.4250668086,4.9136666765,0,4.9136666765,37.86,-12.0,39.7162384926,134.07
2019-07-14 03:30:00,47.1616666766,0.26,47.162383355,4.9916666766,0,4.9916666766,42.17,0.26,42.17080151,132.19,42.2316666766,-11.73,43.8304297297,4.9916666766,0,4.9916666766,37.24,-11.73,39.0436998759,134.07
2019-07-14 04:00:00,46.7886666764,0.07,46.7887190394,4.8486666764,0,4.8486666764,41.94,0.07,41.9400584167,132.19,41.8886666764,-11.89,43.5434552594,4.8486666764,0,4.8486666764,37.04,-11.89,38.9015899418,134.07
2019-07-14 04:30:00,46.6311666766,0.18,46.6315140824,4.9711666766,0,4.9711666766,41.66,0.18,41.6603888604,132.19,41.7411666766,-11.84,43.3879084023,4.9711666766,0,4.9711666766,36.77,-11.84,38.6292441034,134.07
2019-07-14 05:00:00,46.3088333433,0.14,46.3090449655,4.9888333433,0,4.9888333433,41.32,0.14,41.3202371726,132.19,41.5088333433,-11.85,43.1671836645,4.9888333433,0,4.9888333433,36.52,-11.85,38.3944383993,134.07
2019-07-14 05:30:00,46.1300000098,0.06,46.13003903,4.9100000098,0,4.9100000098,41.22,0.06,41.2200436681,132.19,41.3600000098,-11.88,43.0323599261,4.9100000098,0,4.9100000098,36.45,-11.88,38.3371477812,134.07
2019-07-14 06:00:00,47.0720000103,5.25,47.3638647596,5.1520000103,0,5.1520000103,41.92,5.25,42.2474721137,132.19,42.3020000103,-6.44,42.7894006136,5.1520000103,0,5.1520000103,37.15,-6.44,37.7040594631,133.48
2019-07-14 06:30:00,49.5926666788,8.91,50.3867114259,6.0826666788,0,6.0826666788,43.51,8.91,44.412928298,131.38,44.6326666788,-2.71,44.7148636905,6.0826666788,0,6.0826666788,38.55,-2.71,38.6451368221,133.12
2019-07-14 07:00:00,51.9101666819,10.42,52.9456495374,7.6101666819,0,7.6101666819,44.3,10.42,45.5089705443,131.26,47.0601666819,-2.67,47.1358482275,7.6101666819,0,7.6101666819,39.45,-2.67,39.5402503786,132.69
2019-07-14 07:30:00,55.3746666862,11.11,56.4781888042,9.7646666862,0,9.7646666862,45.61,11.11,46.9436278956,130.73,50.3746666862,-2.39,50.4313309734,9.7646666862,0,9.7646666862,40.61,-2.39,40.6802679441,132.31
2019-07-14 08:00:00,59.4045000262,12.76,60.7594620069,13.1045000262,0,13.1045000262,46.3,12.76,48.0261137299,130.25,54.4645000262,-1.29,54.4797748078,13.1045000262,0,13.1045000262,41.36,-1.29,41.380112373,132.19
2019-07-14 08:30:00,63.7855000338,8.81,64.3910406389,16.9055000338,0,16.9055000338,46.88,8.81,47.7006341677,129.65,58.6855000338,-3.74,58.804553516,16.9055000338,0,16.9055000338,41.78,-3.74,41.9470618757,131.51
2019-07-14 09:00:00,67.0768333736,1.02,67.084588211,20.1568333736,0,20.1568333736,46.92,1.02,46.9310856469,130.35,61.8468333736,-11.53,62.9124129115,20.1568333736,0,20.1568333736,41.69,-11.53,43.2550228297,132.19
2019-07-14 09:30:00,70.682833383,3.19,70.7547810049,24.832833383,0,24.832833383,45.85,3.19,45.9608376773,131.15,65.402833383,-10.79,66.2869120907,24.832833383,0,24.832833383,40.57,-10.79,41.980340637,132.81
2019-07-14 10:00:00,71.6668333899,4.24,71.7921486524,28.2668333899,0,28.2668333899,43.4,4.24,43.6066233501,131.26,66.8468333899,-10.61,67.6836112678,28.2668333899,0,28.2668333899,38.58,-10.61,40.0123543421,133.06
2019-07-14 10:30:00,73.0531667273,4.44,73.1879687441,30.3031667273,0,30.3031667273,42.75,4.44,42.9799499767,130.64,68.1731667273,-10.44,68.9679219755,30.3031667273,0,30.3031667273,37.87,-10.44,39.2826997545,132.49
2019-07-14 11:00:00,70.5711667294,2.39,70.611625626,31.3611667294,0,31.3611667294,39.21,2.39,39.2827723054,131.26,66.4311667294,-12.57,67.6099461102,31.3611667294,0,31.3611667294,35.07,-12.57,37.2546614533,133.13
2019-07-14 11:30:00,66.6856667357,1.81,66.7102259626,34.4956667357,0,34.4956667357,32.19,1.81,32.2408467631,131.26,63.0156667357,-13.11,64.3649466258,34.4956667357,0,34.4956667357,28.52,-13.11,31.3888913471,133.13
2019-07-14 12:00:00,65.8548333974,2.27,65.8939449555,32.0348333974,0,32.0348333974,33.82,2.27,33.8960956454,131.26,62.8048333974,-12.5,64.0366855644,32.0348333974,0,32.0348333974,30.77,-12.5,33.2120896663,132.86
2019-07-14 12:30:00,65.4578334165,1.18,65.4684684072,41.5678334165,0,41.5678334165,23.89,1.18,23.9191241478,131.26,62.2778334165,-14.57,63.9594671261,41.5678334165,0,41.5678334165,20.71,-14.57,25.3217100528,133.13
2019-07-14 13:00:00,64.9468334172,1.72,64.9696049774,41.9368334172,0,41.9368334172,23.01,1.72,23.0741955439,131.26,62.0368334172,-14.7,63.7546759104,41.9368334172,0,41.9368334172,20.1,-14.7,24.9018071633,133.13
2019-07-14 13:30:00,64.6361667528,0.87,64.6420215688,43.0861667528,0,43.0861667528,21.55,0.87,21.5675543352,131.93,61.9461667528,-15.52,63.8607702378,43.0861667528,0,43.0861667528,18.86,-15.52,24.4247824965,133.81
2019-07-14 14:00:00,63.7150000899,4.6,63.8808362223,44.9550000899,0,44.9550000899,18.76,4.6,19.3157345188,131.53,61.1550000899,-11.54,62.234280232,44.9550000899,0,44.9550000899,16.2,-11.54,19.8899874309,133.4
2019-07-14 14:30:00,62.8556667606,7.11,63.2565170075,46.9556667606,0,46.9556667606,15.9,7.11,17.4172931307,131.26,60.6856667606,-8.88,61.3319211355,46.9556667606,0,46.9556667606,13.73,-8.88,16.3513699732,133.13
2019-07-14 15:00:00,62.7068334229,9.49,63.4208724154,44.7868334229,0,44.7868334229,17.92,9.49,20.2777340943,130.81,60.3968334229,-6.32,60.7265995056,44.7868334229,0,44.7868334229,15.61,-6.32,16.8408580541,132.7
2019-07-14 15:30:00,64.0988334088,10.73,64.9907173708,37.7288334088,0,37.7288334088,26.37,10.73,28.4694538058,130.32,61.7588334088,-4.92,61.9544986584,37.7288334088,0,37.7288334088,24.03,-4.92,24.5284997503,132.19
2019-07-14 16:00:00,65.5611667409,10.46,66.3903470726,37.1011667409,0,37.1011667409,28.46,10.46,30.3213324245,130.32,62.8911667409,-5.22,63.1074262986,37.1011667409,0,37.1011667409,25.79,-5.22,26.312972086,132.19
2019-07-14 16:30:00,67.0738334009,10.31,67.8615887457,33.7838334009,0,33.7838334009,33.29,10.31,34.8499670014,130.32,63.9238334009,-5.44,64.1548912918,33.7838334009,0,33.7838334009,30.14,-5.44,30.6270011591,132.19
2019-07-14 17:00:00,69.8070000591,9.9,70.5055122473,29.5670000591,0,29.5670000591,40.24,9.9,41.4399276061,130.32,65.9670000591,-5.87,66.2276528106,29.5670000591,0,29.5670000591,36.4,-5.87,36.8702712222,132.19
2019-07-14 17:30:00,73.4848333888,5.99,73.7285618887,27.7148333888,0,27.7148333888,45.77,5.99,46.1602967928,130.2,68.7948333888,-8.77,69.3515825413,27.7148333888,0,27.7148333888,41.08,-8.77,42.0057055648,131.92
2019-07-14 18:00:00,73.8351667259,0.07,73.8351999079,29.6351667259,0,29.6351667259,44.2,0.07,44.2000554298,131.16,68.2651667259,-14.81,69.8531966922,29.6351667259,0,29.6351667259,38.63,-14.81,41.3716448791,133.01
2019-07-14 18:30:00,76.0150000444,0.48,76.0165155196,22.1950000444,0,22.1950000444,53.82,0.48,53.8221404257,130.68,70.1850000444,-14.26,71.6190046791,22.1950000444,0,22.1950000444,47.99,-14.26,50.0638362493,132.54
2019-07-14 19:00:00,75.6576667027,0.09,75.6577202333,18.0076667027,0,18.0076667027,57.65,0.09,57.6500702515,130.41,69.2576667027,-14.61,70.7818938508,18.0076667027,0,18.0076667027,51.25,-14.61,53.2917873598,132.28
2019-07-14 19:30:00,75.4661666893,0.65,75.468965905,11.3061666893,0,11.3061666893,64.16,0.65,64.1632924654,130.54,68.6961666893,-14.0,70.1082257499,11.3061666893,0,11.3061666893,57.39,-14.0,59.072938813,132.41
2019-07-14 20:00:00,76.2303333501,0.79,76.234426755,8.3603333501,0,8.3603333501,67.87,0.79,67.8745976047,130.32,69.0603333501,-13.84,70.4334809762,8.3603333501,0,8.3603333501,60.7,-13.84,62.2578155736,132.19
2019-07-14 20:30:00,75.8453333577,-0.66,75.8482049369,12.2053333577,0,12.2053333577,63.64,-0.66,63.6434222838,130.75,68.7153333577,-15.29,70.3958886475,12.2053333577,0,12.2053333577,56.51,-15.29,58.5419866421,132.64
2019-07-14 21:00:00,74.5793333514,-0.6900000000000001,74.5825251861,9.0393333514,0,9.0393333514,65.54,-0.6900000000000001,65.5436320324,130.61,67.5493333514,-15.3,69.2603958711,9.0393333514,0,9.0393333514,58.51,-15.3,60.4773519592,132.49
2019-07-14 21:30:00,71.2260000099,-0.9400000000000001,71.2322025309,4.9460000099,0,4.9460000099,66.28,-0.9400000000000001,66.2866653257,131.04,64.2960000099,-15.5,66.1379287344,4.9460000099,0,4.9460000099,59.35,-15.5,61.3406268308,132.94
2019-07-14 22:00:00,69.9666666773,-1.0,69.9738125725,5.3366666773,0,5.3366666773,64.63,-1.0,64.6377358824,131.25,63.1366666773,-15.67,65.0521911939,5.3366666773,0,5.3366666773,57.8,-15.67,59.8864667517,133.13
2019-07-14 22:30:00,67.6673333478,-2.11,67.7002223217,7.2473333478,0,7.2473333478,60.42,-2.11,60.4568317066,131.69,60.8973333478,-16.84,63.1828363472,7.2473333478,0,7.2473333478,53.65,-16.84,56.2308465168,133.67
2019-07-14 23:00:00,62.9778333429,-2.9,63.0445675103,4.7778333429,0,4.7778333429,58.2,-2.9,58.2722060677,132.35,56.7678333429,-17.26,59.3337551689,4.7778333429,0,4.7778333429,51.99,-17.26,54.7801761589,134.07
2019-07-14 23:30:00,58.7815000096,0.59,58.7844609006,4.7815000096,0,4.7815000096,54.0,0.59,54.003223052,132.19,52.7315000096,-12.0,54.0796735683,4.7815000096,0,4.7815000096,47.95,-12.0,49.42876187,133.75
2019-07-15 00:00:00,54.945833343,2.5700000000000003,55.0059042445,4.815833343,0,4.815833343,50.13,2.5700000000000003,50.1958344885,131.26,49.235833343,-9.68,50.1783786603,4.815833343,0,4.815833343,44.42,-9.68,45.4624988315,133.13
2019-07-15 00:30:00,52.8948333431,2.61,52.9591870632,4.8648333431,0,4.8648333431,48.03,2.61,48.1008627781,131.26,47.5448333431,-10.53,48.6969411526,4.8648333431,0,4.8648333431,42.68,-10.53,43.9597918557,132.78
2019-07-15 01:00:00,50.8465000097,2.58,50.9119137652,4.8265000097,0,4.8265000097,46.02,2.58,46.092263993,131.26,45.7465000097,-11.22,47.1023424379,4.8265000097,0,4.8265000097,40.92,-11.22,42.4303523436,133.13
2019-07-15 01:30:00,51.3850000098,2.75,51.4585340445,4.8850000098,0,4.8850000098,46.5,2.75,46.5812462264,131.26,46.2550000098,-11.09,47.5658819523,4.8850000098,0,4.8850000098,41.37,-11.09,42.8306549098,133.13
2019-07-15 02:00:00,50.1611666764,2.5300000000000002,50.2249294906,4.8511666764,0,4.8511666764,45.31,2.5300000000000002,45.3805795468,131.26,45.1311666764,-11.3,46.5243184321,4.8511666764,0,4.8511666764,40.28,-11.3,41.8350140433,133.13
2019-07-15 02:30:00,48.9663333431,2.05,49.0092266932,4.8763333431,0,4.8763333431,44.09,2.05,44.1376324694,131.26,44.0763333431,-11.7,45.6027758034,4.8763333431,0,4.8763333431,39.2,-11.7,40.9088010091,133.13
2019-07-15 03:00:00,47.8685000098,2.01,47.9106814102,4.9185000098,0,4.9185000098,42.95,2.01,42.9970068726,131.26,43.0885000098,-11.74,44.6592256213,4.9185000098,0,4.9185000098,38.17,-11.74,39.9346528719,133.13
2019-07-15 03:30:00,47.3586666766,1.96,47.3992078983,4.9586666766,0,4.9586666766,42.4,1.96,42.4452777114,131.26,42.6986666766,-11.69,44.2699925001,4.9586666766,0,4.9586666766,37.74,-11.69,39.5090331443,133.13
2019-07-15 04:00:00,47.1626666765,1.79,47.1966230576,4.9326666765,0,4.9326666765,42.23,1.79,42.2679192769,131.26,42.5126666765,-11.84,44.1306291361,4.9326666765,0,4.9326666765,37.58,-11.84,39.4010405954,133.13
2019-07-15 04:30:00,47.32000001,1.79,47.353843571,4.99000001,0,4.99000001,42.33,1.79,42.3678297768,131.26,42.64000001,-11.85,44.2559837858,4.99000001,0,4.99000001,37.65,-11.85,39.4708120008,133.13
2019-07-15 05:00:00,47.4458333433,1.73,47.4773630443,4.9758333433,0,4.9758333433,42.47,1.73,42.5052208558,131.26,42.7658333433,-11.89,44.3879330623,4.9758333433,0,4.9758333433,37.79,-11.89,39.6163627811,133.13
2019-07-15 05:30:00,48.6030000099,2.1,48.6483464258,4.9430000099,0,4.9430000099,43.66,2.1,43.7104747172,131.67,43.8630000099,-11.55,45.3581885647,4.9430000099,0,4.9430000099,38.92,-11.55,40.5976464835,133.46
2019-07-15 06:00:00,50.9603333438,2.52,51.0226025846,5.2303333438,0,5.2303333438,45.73,2.52,45.7993810002,132.19,45.9103333438,-11.19,47.2543628434,5.2303333438,0,5.2303333438,40.68,-11.19,42.1909765234,134.07
2019-07-15 06:30:00,57.9436666811,4.13,58.0906654158,7.2336666811,0,7.2336666811,50.71,4.13,50.8779028656,131.82,52.3236666811,-9.72,53.2188359038,7.2336666811,0,7.2336666811,45.09,-9.72,46.1257682863,133.19
2019-07-15 07:00:00,64.1483333487,6.67,64.4941669565,7.6683333487,0,7.6683333487,56.48,6.67,56.8724828014,131.19,58.1483333487,-8.07,58.705651953,7.6683333487,0,7.6683333487,50.48,-8.07,51.1209868841,133.04
2019-07-15 07:30:00,71.893166687,9.5,72.5181178484,10.153166687,0,10.153166687,61.74,9.5,62.4666118819,130.32,65.343166687,-6.36,65.6519537613,10.153166687,0,10.153166687,55.19,-6.36,55.5552490769,132.25
2019-07-15 08:00:00,76.4563333605,9.44,77.0369035654,13.6063333605,0,13.6063333605,62.85,9.44,63.5549848556,130.32,69.9163333605,-6.91,70.2569695517,13.6063333605,0,13.6063333605,56.31,-6.91,56.7323911007,132.25
2019-07-15 08:30:00,79.4308333697,8.19,79.8519466876,18.1608333697,0,18.1608333697,61.27,8.19,61.8149577368,130.63,72.7108333697,-6.03,72.9604426337,18.1608333697,0,18.1608333697,54.55,-6.03,54.8822685391,132.33
2019-07-15 09:00:00,84.0836667135,9.21,84.5865657654,23.4336667135,0,23.4336667135,60.65,9.21,61.3453062589,130.32,69.3736667135,-5.21,69.5690285492,23.4336667135,0,23.4336667135,45.94,-5.21,46.2344860467,132.22
2019-07-15 09:30:00,85.7043333906,10.14,86.3020994063,28.6443333906,0,28.6443333906,57.06,10.14,57.9539748421,130.32,70.7243333906,-4.28,70.8537206754,28.6443333906,0,28.6443333906,42.08,-4.28,42.2971015555,132.22
2019-07-15 10:00:00,84.8886667278,11.1,85.611306139,30.5586667278,0,30.5586667278,54.33,11.1,55.4523119446,130.32,70.6086667278,-3.51,70.6958550205,30.5586667278,0,30.5586667278,40.05,-3.51,40.2035147717,132.22
2019-07-15 10:30:00,83.9121667282,11.22,84.6589636425,30.7621667282,0,30.7621667282,53.15,11.22,54.3213668827,130.32,69.8621667282,-3.37,69.9434002602,30.7621667282,0,30.7621667282,39.1,-3.37,39.244960186,132.22
2019-07-15 11:00:00,82.821166729,11.12,83.5643468134,31.171166729,0,31.171166729,51.65,11.12,52.8334827548,130.32,69.061166729,-3.41,69.1453024433,31.171166729,0,31.171166729,37.89,-3.41,38.0431360432,132.22
2019-07-15 11:30:00,81.2860000662,11.41,82.0828965544,33.0860000662,0,33.0860000662,48.2,11.41,49.5320916175,130.32,68.3160000662,-3.15,68.388583587,33.0860000662,0,33.0860000662,35.23,-3.15,35.3705442423,132.22
2019-07-15 12:00:00,79.9390000775,10.7,80.6519295082,38.7490000775,0,38.7490000775,41.19,10.7,42.5570922409,130.61,69.3890000775,-3.04,69.4555608411,38.7490000775,0,38.7490000775,30.64,-3.04,30.7904400748,132.22
2019-07-15 12:30:00,79.6893334082,11.57,80.5248704379,37.4293334082,0,37.4293334082,42.26,11.57,43.8152085468,130.32,67.1393334082,-2.95,67.2041114107,37.4293334082,0,37.4293334082,29.71,-2.95,29.8560982046,132.22
2019-07-15 13:00:00,79.762166743,11.32,80.5614401779,38.162166743,0,38.162166743,41.6,11.32,43.1126709913,130.32,67.332166743,-3.04,67.4007587369,38.162166743,0,38.162166743,29.17,-3.04,29.3279815194,132.22
2019-07-15 13:30:00,78.3560000766,10.89,79.1091325196,38.2960000766,0,38.2960000766,40.06,10.89,41.5138013196,130.86,66.2960000766,-3.43,66.3846708673,38.2960000766,0,38.2960000766,28.0,-3.43,28.2093052024,132.22
2019-07-15 14:00:00,76.9823334111,11.27,77.8029084123,38.8623334111,0,38.8623334111,38.12,11.27,39.7510666524,130.86,65.2223334111,-3.11,65.2964384602,38.8623334111,0,38.8623334111,26.36,-3.11,26.5428276564,132.22
2019-07-15 14:30:00,75.8876667457,11.35,76.7317435232,39.5276667457,0,39.5276667457,36.36,11.35,38.090315042,130.86,64.3476667457,-2.99,64.4170964544,39.5276667457,0,39.5276667457,24.82,-2.99,24.9994499939,132.71
2019-07-15 15:00:00,75.0408334121,11.59,75.9305918532,39.3808334121,0,39.3808334121,35.66,11.59,37.4961824724,131.26,63.6808334121,-3.29,63.7657638867,39.3808334121,0,39.3808334121,24.3,-3.29,24.5217067106,133.1
2019-07-15 15:30:00,75.1156667442,11.32,75.9638452846,38.7756667442,0,38.7756667442,36.34,11.32,38.0622910503,131.26,63.8056667442,-4.98,63.9997149109,38.7756667442,0,38.7756667442,25.03,-4.98,25.5206054003,133.68
2019-07-15 16:00:00,77.1538334086,11.05,77.9411092405,37.6238334086,0,37.6238334086,39.53,11.05,41.0453822007,131.26,65.2938334086,-5.26,65.5053607057,37.6238334086,0,37.6238334086,27.67,-5.26,28.1655197005,133.68
2019-07-15 16:30:00,80.1248334044,10.78,80.8467521184,35.5448334044,0,35.5448334044,44.58,10.78,45.8648536463,131.26,67.4748334044,-5.63,67.7093054384,35.5448334044,0,35.5448334044,31.93,-5.63,32.4225507942,133.27
2019-07-15 17:00:00,83.4670000674,10.37,84.1087213091,33.7170000674,0,33.7170000674,49.75,10.37,50.8192817738,131.26,69.9370000674,-6.22,70.2130499155,33.7170000674,0,33.7170000674,36.22,-6.22,36.7501945573,133.27
2019-07-15 17:30:00,85.1700000577,9.84,85.7365412752,28.8600000577,0,28.8600000577,56.31,9.84,57.1632897934,131.26,70.8300000577,-8.28,71.3123222745,28.8600000577,0,28.8600000577,41.97,-8.28,42.7789586129,133.88
2019-07-15 18:00:00,87.2845000463,9.32,87.780671838,23.1645000463,0,23.1645000463,64.12,9.32,64.7938021727,131.26,72.0845000463,-8.7,72.6076108058,23.1645000463,0,23.1645000463,48.92,-8.7,49.6875879873,134.03
2019-07-15 18:30:00,88.6578333727,8.71,89.0846536635,19.7078333727,0,19.7078333727,68.95,8.71,69.4979611212,131.26,72.7478333727,-9.21,73.3285166932,19.7078333727,0,19.7078333727,53.04,-9.21,53.833685551,133.95
2019-07-15 19:00:00,89.2441666999,8.5,89.6480411942,16.6341666999,0,16.6341666999,72.61,8.5,73.105828085,131.26,72.8441666999,-9.33,73.4392369392,16.6341666999,0,16.6341666999,56.21,-9.33,56.9790575563,133.45
2019-07-15 19:30:00,87.1720000294,7.44,87.4889203793,14.7220000294,0,14.7220000294,72.45,7.44,72.8310105656,131.26,70.5720000294,-10.3,71.3196830346,14.7220000294,0,14.7220000294,55.85,-10.3,56.7918348004,133.95
2019-07-15 20:00:00,86.1408333556,10.07,86.7274355161,11.1408333556,0,11.1408333556,75.0,10.07,75.6730130231,130.33,69.9108333556,-6.93,70.2534662524,11.1408333556,0,11.1408333556,58.77,-6.93,59.1771729639,133.09
2019-07-15 20:30:00,82.9093333475,10.35,83.5528578574,7.0993333475,0,7.0993333475,75.81,10.35,76.5132576747,130.33,66.8093333475,-4.72,66.9758570109,7.0993333475,0,7.0993333475,59.71,-4.72,59.8962644912,132.19
2019-07-15 21:00:00,81.0833333447,9.67,81.6579196789,5.6733333447,0,5.6733333447,75.41,9.67,76.0274752968,130.33,65.2433333447,-4.94,65.4300859385,5.6733333447,0,5.6733333447,59.57,-4.94,59.7744803407,132.4
2019-07-15 21:30:00,79.2501666764,4.52,79.3789601736,4.8601666764,0,4.8601666764,74.39,4.52,74.5271930238,130.33,63.9401666764,-9.98,64.7143362371,4.8601666764,0,4.8601666764,59.08,-9.98,59.9169992573,132.51
2019-07-15 22:00:00,78.684666681,1.49,78.6987729936,7.174666681,0,7.174666681,71.51,1.49,71.5255213193,130.5,63.654666681,-13.0,64.9685815627,7.174666681,0,7.174666681,56.48,-13.0,57.9567977031,132.51
2019-07-15 22:30:00,75.5911666806,0.63,75.5937919417,6.9511666806,0,6.9511666806,68.64,0.63,68.6428911104,131.15,61.1411666806,-13.75,62.668211743,6.9511666806,0,6.9511666806,54.19,-13.75,55.9072320903,133.13
2019-07-15 23:00:00,69.2166666762,-0.8200000000000001,69.2215237174,4.7666666762,0,4.7666666762,64.45,-0.8200000000000001,64.4552162358,130.2,55.8966666762,-14.62,57.7770001429,4.7666666762,0,4.7666666762,51.13,-14.62,53.1791434681,132.13
2019-07-15 23:30:00,64.2506666763,-1.57,64.2698457159,4.8106666763,0,4.8106666763,59.44,-1.57,59.4607307389,130.44,51.9606666763,-15.12,54.1158505564,4.8106666763,0,4.8106666763,47.15,-15.12,49.5150169141,132.35
2019-07-16 00:00:00,59.9286666765,-2.51,59.9812069704,4.9186666765,0,4.9186666765,55.01,-2.51,55.0672334515,131.26,48.4186666765,-15.97,50.9843915599,4.9186666765,0,4.9186666765,43.5,-15.97,46.3388702927,133.13
2019-07-16 00:30:00,57.3443333432,-3.8,57.4701015014,4.9343333432000005,0,4.9343333432000005,52.41,-3.8,52.5475793924,131.5,46.2743333432,-17.05,49.3154785677,4.9343333432000005,0,4.9343333432000005,41.34,-17.05,44.717984078,133.29
2019-07-16 01:00:00,55.2378333432,-4.12,55.3912685579,4.9578333432,0,4.9578333432,50.28,-4.12,50.448516331,131.92,44.6078333432,-17.27,47.8342105149,4.9578333432,0,4.9578333432,39.65,-17.27,43.2478369401,133.72
2019-07-16 01:30:00,55.6203333432,-4.06,55.7683161052,4.9403333432,0,4.9403333432,50.68,-4.06,50.8423642251,131.64,44.9903333432,-17.17,48.15536309,4.9403333432,0,4.9403333432,40.05,-17.17,43.5753531254,133.43
2019-07-16 02:00:00,54.3806666764,-4.47,54.5640706708,4.8806666764,0,4.8806666764,49.5,-4.47,49.7014174848,132.19,44.0306666764,-17.47,47.3698269785,4.8806666764,0,4.8806666764,39.15,-17.47,42.8710088521,134.07
2019-07-16 02:30:00,52.8891666765,-5.03,53.127816177,4.9091666765,0,4.9091666765,47.98,-5.03,48.2429404162,132.29,42.7691666765,-17.76,46.3100336666,4.9091666765,0,4.9091666765,37.86,-17.76,41.8186226459,134.07
2019-07-16 03:00:00,51.7521666768,-6.63,52.1751248752,5.0521666768,0,5.0521666768,46.7,-6.63,47.1682827756,132.4,41.5721666768,-17.62,45.1520701873,5.0521666768,0,5.0521666768,36.52,-17.62,40.5484253702,134.07
2019-07-16 03:30:00,51.3751666767,-6.67,51.8063379429,5.0151666767,0,5.0151666767,46.36,-6.67,46.8373622229,132.19,41.2651666767,-17.66,44.8852935922,5.0151666767,0,5.0151666767,36.25,-17.66,40.3229227611,134.07
2019-07-16 04:00:00,51.1745000097,-6.72,51.6138339135,4.8745000097,0,4.8745000097,46.3,-6.72,46.7851301163,132.71,41.1245000097,-17.7,44.7718047554,4.8745000097,0,4.8745000097,36.25,-17.7,40.3404573598,134.07
2019-07-16 04:30:00,51.1595000097,-6.75,51.6028772574,4.8395000097,0,4.8395000097,46.32,-6.75,46.8092394726,132.28,41.0795000097,-17.72,44.7383920257,4.8395000097,0,4.8395000097,36.24,-17.72,40.34025285,134.07
2019-07-16 05:00:00,51.3551666765,-6.91,51.8179625649,4.9351666765,0,4.9351666765,46.42,-6.91,46.931487298,132.19,41.2751666765,-17.84,44.9655977852,4.9351666765,0,4.9351666765,36.34,-17.84,40.4828506901,134.07
2019-07-16 05:30:00,52.4793333433,-6.64,52.8977317865,4.9593333433,0,4.9593333433,47.52,-6.64,47.9816631642,132.19,42.1993333433,-17.62,45.730166571,4.9593333433,0,4.9593333433,37.24,-17.62,41.1980824796,134.07
2019-07-16 06:00:00,54.8838333441,-6.23,55.2362929833,5.3738333441,0,5.3738333441,49.51,-6.23,49.9004308599,132.88,44.1038333441,-17.41,47.4157802387,5.3738333441,0,5.3738333441,38.73,-17.41,42.463172279,134.07
2019-07-16 06:30:00,61.3021666791,-4.63,61.4767642248,6.2221666791,0,6.2221666791,55.08,-4.63,55.2742553093,131.95,49.4621666791,-16.08,52.0103098683,6.2221666791,0,6.2221666791,43.24,-16.08,46.1331117528,133.42
2019-07-16 07:00:00,67.7761666816,-1.56,67.7941175181,7.4861666816,0,7.4861666816,60.29,-1.56,60.3101790745,131.26,55.0661666816,-15.09,57.0963292429,7.4861666816,0,7.4861666816,47.58,-15.09,49.915573722,133.12
2019-07-16 07:30:00,74.799000032,-1.32,74.8106463399,16.019000032,0,16.019000032,58.78,-1.32,58.7948194997,130.82,62.989000032,-15.46,64.8585054178,16.019000032,0,16.019000032,46.97,-15.46,49.4488877529,132.75
2019-07-16 08:00:00,75.6558333767,-2.32,75.6913966308,21.6958333767,0,21.6958333767,53.96,-2.32,54.0098509533,132.19,66.4658333767,-15.82,68.3226127023,21.6958333767,0,21.6958333767,44.77,-15.82,47.4828948149,133.92
2019-07-16 08:30:00,78.2238333831,-0.15,78.223977201,24.8638333831,0,24.8638333831,53.36,-0.15,53.3602108317,131.38,69.0038333831,-14.15,70.4397013165,24.8638333831,0,24.8638333831,44.14,-14.15,46.3525846097,133.17
2019-07-16 09:00:00,83.3543333861,3.92,83.4464576495,26.3943333861,0,26.3943333861,56.96,3.92,57.0947283031,131.26,70.4043333861,-11.99,71.4179967483,26.3943333861,0,26.3943333861,44.01,-11.99,45.6140351208,133.17
2019-07-16 09:30:00,80.3348334078,2.5700000000000003,80.3759314637,37.2148334078,0,37.2148334078,43.12,2.5700000000000003,43.1965195357,131.26,71.7248334078,-11.94,72.7118651072,37.2148334078,0,37.2148334078,34.51,-11.94,36.5171699342,133.17
2019-07-16 10:00:00,83.7128334084,5.76,83.910762583,37.5428334084,0,37.5428334084,46.17,5.76,46.5279109783,131.26,70.7128334084,-10.77,71.5283000542,37.5428334084,0,37.5428334084,33.17,-10.77,34.8746584213,133.17
2019-07-16 10:30:00,80.9221667388,7.26,81.2471825339,36.0521667388,0,36.0521667388,44.87,7.26,45.4535422162,131.16,68.3921667388,-10.8,69.2396452275,36.0521667388,0,36.0521667388,32.34,-10.8,34.0956830112,133.45
2019-07-16 11:00:00,80.2515000803,8.05,80.6542358784,40.1415000803,0,40.1415000803,40.11,8.05,40.9098350033,131.26,68.2515000803,-10.4,69.0393167927,40.1415000803,0,40.1415000803,28.11,-10.4,29.9721887756,133.3
2019-07-16 11:30:00,79.2050000786,8.34,79.6428756227,39.2850000786,0,39.2850000786,39.92,8.34,40.7818832326,131.26,67.3150000786,-10.25,68.0909078775,39.2850000786,0,39.2850000786,28.03,-10.25,29.845324592,133.13
2019-07-16 12:00:00,78.4970000786,8.35,78.9398601553,39.2870000786,0,39.2870000786,39.21,8.35,40.0892329685,131.26,66.7070000786,-10.19,67.4808117874,39.2870000786,0,39.2870000786,27.42,-10.19,29.2522221378,133.13
2019-07-16 12:30:00,79.0976667516,8.4,79.5424470679,42.4876667516,0,42.4876667516,36.61,8.4,37.5613112125,131.26,67.3576667516,-10.06,68.1047639319,42.4876667516,0,42.4876667516,24.87,-10.06,26.8276070495,133.13
2019-07-16 13:00:00,78.0685000856,8.42,78.5212525729,42.8085000856,0,42.8085000856,35.26,8.42,36.251399973,131.26,66.6185000856,-10.06,67.373794265,42.8085000856,0,42.8085000856,23.81,-10.06,25.8480115289,133.13
2019-07-16 13:30:00,77.1641667516,7.93,77.5705712914,42.4641667516,0,42.4641667516,34.7,7.93,35.5945908812,131.26,66.1141667516,-10.39,66.9255940972,42.4641667516,0,42.4641667516,23.65,-10.39,25.8316588705,133.64
2019-07-16 14:00:00,76.15316675,7.93,76.5649378375,41.68316675,0,41.68316675,34.47,7.93,35.3704085359,131.26,65.45316675,-10.41,66.2758261933,41.68316675,0,41.68316675,23.77,-10.41,25.9495857385,133.78
2019-07-16 14:30:00,75.8643334183,8.17,76.3029880477,42.4943334183,0,42.4943334183,33.37,8.17,34.3555788774,131.26,65.3343334183,-10.21,66.1272955988,42.4943334183,0,42.4943334183,22.84,-10.21,25.0181873844,133.13
2019-07-16 15:00:00,75.3593334162,7.77,75.7588412856,41.4293334162,0,41.4293334162,33.93,7.77,34.8083007342,131.26,64.7993334162,-10.54,65.6509345797,41.4293334162,0,41.4293334162,23.37,-10.54,25.6368582319,133.91
2019-07-16 15:30:00,75.0555000811,7.43,75.4223640071,40.5255000811,0,40.5255000811,34.53,7.43,35.3203312555,131.26,64.1755000811,-10.9,65.0945835739,40.5255000811,0,40.5255000811,23.65,-10.9,26.0409773242,134.06
2019-07-16 16:00:00,77.1121667485,9.97,77.7540170065,40.9221667485,0,40.9221667485,36.19,9.97,37.5382072028,131.26,67.3521667485,-7.44,67.7618474196,40.9221667485,0,40.9221667485,26.43,-7.44,27.4572121673,133.61
2019-07-16 16:30:00,80.7563334074,14.5,82.04776283,37.0163334074,0,37.0163334074,43.74,14.5,46.080772563,131.26,68.1063334074,-3.58,68.2003596046,37.0163334074,0,37.0163334074,31.09,-3.58,31.2954389648,133.13
2019-07-16 17:00:00,83.5016667448,12.54,84.4380243088,39.0916667449,0,39.0916667449,44.41,12.54,46.146502576,131.26,71.6016667449,-4.92,71.770502859,39.0916667449,0,39.0916667449,32.51,-4.92,32.8801840019,133.43
2019-07-16 17:30:00,84.8518334058,12.45,85.7603412559,36.2218334058,0,36.2218334058,48.63,12.45,50.1984003729,130.79,72.6418334058,-2.84,72.6973284279,36.2218334058,0,36.2218334058,36.42,-2.84,36.530562547,132.73
2019-07-16 18:00:00,83.4795000681,10.41,84.126066303,34.0295000681,0,34.0295000681,49.45,10.41,50.533855977900004,130.32,72.2795000681,-3.69,72.3736293831,34.0295000681,0,34.0295000681,38.25,-3.69,38.427576036,132.24
2019-07-16 18:30:00,82.9111667259,2.37,82.94503281,29.6211667259,0,29.6211667259,53.29,2.37,53.3426752235,130.32,71.7911667259,-11.76,72.7479843011,29.6211667259,0,29.6211667259,42.17,-11.76,43.7790646314,132.32
2019-07-16 19:00:00,82.4508333823,1.62,82.4667467858,24.4608333823,0,24.4608333823,57.99,1.62,58.0126236262,130.32,71.0708333823,-12.23,72.1154370274,24.4608333823,0,24.4608333823,46.61,-12.23,48.1878096618,132.19
2019-07-16 19:30:00,81.7710000409,-0.27,81.7714457967,20.4310000409,0,20.4310000409,61.34,-0.27,61.340594226,130.84,70.1510000409,-14.11,71.5559564728,20.4310000409,0,20.4310000409,49.72,-14.11,51.6833677308,132.71
2019-07-16 20:00:00,79.1026667013,-2.42,79.1396757591,17.3126667013,0,17.3126667013,61.79,-2.42,61.8373713866,131.26,67.8726667013,-16.12,69.7606858133,17.3126667013,0,17.3126667013,50.56,-16.12,53.0675795566,133.13
2019-07-16 20:30:00,80.0050000195,-1.25,80.0147644383,9.7450000195,0,9.7450000195,70.26,-1.25,70.2711185339,130.96,67.5350000195,-15.18,69.2200016443,9.7450000195,0,9.7450000195,57.79,-15.18,59.7504518811,132.95
2019-07-16 21:00:00,76.8785000234,-0.76,76.8822565086,11.7085000234,0,11.7085000234,65.17,-0.76,65.1744313362,130.33,66.4385000234,-13.6,67.8161801148,11.7085000234,0,11.7085000234,54.73,-13.6,56.3944403288,132.21
2019-07-16 21:30:00,75.2825000232,-1.38,75.2951473187,11.6125000232,0,11.6125000232,63.67,-1.38,63.684953482,130.48,65.1325000232,-14.12,66.6454571541,11.6125000232,0,11.6125000232,53.52,-14.12,55.3512854413,132.21
2019-07-16 22:00:00,74.1533333562,-1.52,74.1689102511,11.4233333562,0,11.4233333562,62.73,-1.52,62.7484127289,130.58,64.2933333562,-14.14,65.8298740243,11.4233333562,0,11.4233333562,52.87,-14.14,54.7282057078,132.36
2019-07-16 22:30:00,75.8906666822,0.05,75.8906831533,7.7806666822,0,7.7806666822,68.11,0.05,68.1100183527,130.51,62.4106666822,-13.95,63.9507139579,7.7806666822,0,7.7806666822,54.63,-13.95,56.3829708334,132.49
2019-07-16 23:00:00,69.6363333428,-0.51,69.6382008773,4.7463333428,0,4.7463333428,64.89,-0.51,64.8920041299,130.38,56.0763333428,-14.64,57.9558863376,4.7463333428,0,4.7463333428,51.33,-14.64,53.3769472713,132.32
2019-07-16 23:30:00,64.8333333432,-1.46,64.8497703341,4.9333333432,0,4.9333333432,59.9,-1.46,59.9177903464,131.26,52.3033333432,-15.64,54.5916502664,4.9333333432,0,4.9333333432,47.37,-15.64,49.8851330559,133.19
2019-07-17 00:00:00,60.28150001,-2.92,60.3521801053,5.02150001,0,5.02150001,55.26,-2.92,55.3370942497,131.45,48.65150001,-16.85,51.4868036804,5.02150001,0,5.02150001,43.63,-16.85,46.7707109204,133.53
2019-07-17 00:30:00,57.7436666766,-3.7,57.8620863888,4.9836666766,0,4.9836666766,52.76,-3.7,52.8895793139,131.97,46.5736666766,-17.19,49.6447633463,4.9836666766,0,4.9836666766,41.59,-17.19,45.0024910422,133.75
2019-07-17 01:00:00,55.5335000099,-4.49,55.7147172958,4.9735000099,0,4.9735000099,50.56,-4.49,50.758976546,132.19,44.7935000099,-17.83,48.2116847159,4.9735000099,0,4.9735000099,39.82,-17.83,43.6295920219,134.07
2019-07-17 01:30:00,56.0370000098,-4.61,56.226305855,4.8870000098,0,4.8870000098,51.15,-4.61,51.3573227495,132.19,45.2570000098,-17.89,48.6646498999,4.8870000098,0,4.8870000098,40.37,-17.89,44.1564151625,134.07
2019-07-17 02:00:00,54.4441666764,-5.48,54.7192624684,4.8741666764,0,4.8741666764,49.57,-5.48,49.8719891322,132.27,43.8441666764,-17.92,47.3649379979,4.8741666764,0,4.8741666764,38.97,-17.92,42.8927418102,134.07
2019-07-17 02:30:00,53.4171666764,-3.24,53.5153370142,4.8871666764,0,4.8871666764,48.53,-3.24,48.6380355278,132.6,42.8071666764,-14.33,45.1420249752,4.8871666764,0,4.8871666764,37.92,-14.33,40.5373321766,133.92
2019-07-17 03:00:00,52.3943333431,1.29,52.4102114713,4.8943333431,0,4.8943333431,47.5,1.29,47.5175136134,131.62,42.1643333431,-9.44,43.2081543956,4.8943333431,0,4.8943333431,37.27,-9.44,38.4469309568,133.13
2019-07-17 03:30:00,51.9885000099,1.17,52.001663755,4.9685000099,0,4.9685000099,47.02,1.17,47.0345543191,132.04,41.6585000099,-9.49,42.7257618197,4.9685000099,0,4.9685000099,36.69,-9.49,37.8974431855,133.13
2019-07-17 04:00:00,51.7383333432,1.38,51.7567342201,4.9283333432,0,4.9283333432,46.81,1.38,46.8303373893,131.78,41.4083333432,-9.38,42.457443049,4.9283333432,0,4.9283333432,36.48,-9.38,37.6666271386,133.13
2019-07-17 04:30:00,51.8041666764,1.4100000000000001,51.8233517349,4.8741666764,0,4.8741666764,46.93,1.4100000000000001,46.9511767691,132.19,41.4641666764,-9.37,42.509693226,4.8741666764,0,4.8741666764,36.59,-9.37,37.7706896945,133.13
2019-07-17 05:00:00,52.0230000098,1.37,52.0410360199,4.9230000098,0,4.9230000098,47.1,1.37,47.1199204159,132.19,41.6530000098,-9.44,42.709319941,4.9230000098,0,4.9230000098,36.73,-9.44,37.9236931218,133.13
2019-07-17 05:30:00,53.1361666765,1.54,53.1584782426,4.9161666765,0,4.9161666765,48.22,1.54,48.2445851884,132.19,42.5661666765,-9.29,43.5681379626,4.9161666765,0,4.9161666765,37.65,-9.29,38.7792031893,133.13
2019-07-17 06:00:00,55.2695000102,1.9100000000000001,55.3024929942,5.0795000102,0,5.0795000102,50.19,1.9100000000000001,50.2263297484,131.37,44.2395000102,-9.0,45.145690394,5.0795000102,0,5.0795000102,39.16,-9.0,40.1809108906,133.13
2019-07-17 06:30:00,61.9588333451,5.01,62.1610579823,5.8788333451,0,5.8788333451,56.08,5.01,56.3033435952,131.13,50.0988333451,-8.05,50.7414584195,5.8788333451,0,5.8788333451,44.22,-8.05,44.946756279,132.94
2019-07-17 07:00:00,68.3903333484,6.91,68.7385321018,7.5503333484,0,7.5503333484,60.84,6.91,61.2311497524,130.45,55.4303333484,-6.87,55.8544425728,7.5503333484,0,7.5503333484,47.88,-6.87,48.370355591,132.31
2019-07-17 07:30:00,76.2916666866,5.69,76.5035587788,9.9616666866,0,9.9616666866,66.33,5.69,66.573605881,130.28,62.1616666866,-9.67,62.9093133427,9.9616666866,0,9.9616666866,52.2,-9.67,53.0881239073,132.47
2019-07-17 08:00:00,77.3993333714,1.18,77.4083277583,19.0293333714,0,19.0293333714,58.37,1.18,58.3819261416,131.07,67.1293333714,-12.7,68.3201097693,19.0293333714,0,19.0293333714,48.1,-12.7,49.748366807400004,133.13
2019-07-17 08:30:00,80.1300000456,2.0,80.1549556005,22.8100000456,0,22.8100000456,57.32,2.0,57.3548812221,130.37,70.0500000456,-11.61,71.0055955992,22.8100000456,0,22.8100000456,47.24,-11.61,48.6457572662,132.14
2019-07-17 09:00:00,83.6015000473,1.92,83.6235445922,23.6715000473,0,23.6715000473,59.93,1.92,59.960747994,130.28,70.7915000473,-11.92,71.7880413367,23.6715000473,0,23.6715000473,47.12,-11.92,48.6043290253,132.14
2019-07-17 09:30:00,85.6981667114,3.76,85.7806118985,22.3481667114,0,22.3481667114,63.35,3.76,63.4614851701,130.46,71.3681667114,-10.87,72.1912191318,22.3481667114,0,22.3481667114,49.02,-10.87,50.2107289332,132.44
2019-07-17 10:00:00,82.1306667207,7.17,82.4430428598,27.0006667207,0,27.0006667207,55.13,7.17,55.5942964701,130.69,71.0506667207,-5.92,71.2968697872,27.0006667207,0,27.0006667207,44.05,-5.92,44.4460223192,132.3
2019-07-17 10:30:00,82.4073333797,10.55,83.0799078884,23.1673333797,0,23.1673333797,59.24,10.55,60.1720873828,130.32,67.5973333797,-4.37,67.7384409331,23.1673333797,0,23.1673333797,44.43,-4.37,44.644392705,132.19
2019-07-17 11:00:00,82.679333386,10.84,83.386916055,26.349333386,0,26.349333386,56.33,10.84,57.3635293545,130.32,68.259333386,-4.0,68.3764330329,26.349333386,0,26.349333386,41.91,-4.0,42.1004524916,132.19
2019-07-17 11:30:00,82.5588333944,11.43,83.3463008864,30.5488333944,0,30.5488333944,52.01,11.43,53.2511502223,130.32,68.3788333944,-3.54,68.4704056975,30.5488333944,0,30.5488333944,37.83,-3.54,37.9952694424,132.19
2019-07-17 12:00:00,80.6088333936,11.68,81.4506379415,30.1388333936,0,30.1388333936,50.47,11.68,51.8038927109,130.32,67.4288333936,-3.14,67.501904957,30.1388333936,0,30.1388333936,37.29,-3.14,37.4219681471,132.19
2019-07-17 12:30:00,79.7936667253,11.34,80.5954393838,29.3236667253,0,29.3236667253,50.47,11.34,51.7282949651,130.32,66.3336667253,-3.48,66.4248879655,29.3236667253,0,29.3236667253,37.01,-3.48,37.1732497907,132.19
2019-07-17 13:00:00,79.8445000641,9.27,80.3808253907,32.0445000641,0,32.0445000641,47.8,9.27,48.6905832785,130.81,68.4245000641,-4.43,68.5677556073,32.0445000641,0,32.0445000641,36.38,-4.43,36.6487284909,132.64
2019-07-17 13:30:00,77.0113333966,7.6,77.385434492,31.6313333966,0,31.6313333966,45.38,7.6,46.0120027819,131.26,68.0313333966,-5.75,68.2738956243,31.6313333966,0,31.6313333966,36.4,-5.75,36.8513568271,133.13
2019-07-17 14:00:00,81.283666719,10.78,81.9953832559,26.173666719,0,26.173666719,55.11,10.78,56.1544343752,130.6,67.613666719,-5.6,67.8451761527,26.173666719,0,26.173666719,41.44,-5.6,41.8166665338,133.13
2019-07-17 14:30:00,81.5516667136,10.87,82.2729071066,23.4816667136,0,23.4816667136,58.07,10.87,59.0786069572,130.6,67.7716667136,-5.58,68.0009941776,23.4816667136,0,23.4816667136,44.29,-5.58,44.6401220876,133.04
2019-07-17 15:00:00,75.8821667188,7.67,76.268814898,26.0621667188,0,26.0621667188,49.82,7.67,50.4069568611,131.26,66.7721667188,-6.84,67.1215900312,26.0621667188,0,26.0621667188,40.71,-6.84,41.2806213616,133.13
2019-07-17 15:30:00,81.8965000484,10.43,82.5579894388,24.2065000484,0,24.2065000484,57.69,10.43,58.6252590613,131.26,67.8465000484,-6.05,68.115710881,24.2065000484,0,24.2065000484,43.64,-6.05,44.0573728223,133.13
2019-07-17 16:00:00,79.6278333785,10.24,80.2835565266,22.5778333785,0,22.5778333785,57.05,10.24,57.9617123626,130.87,65.6878333785,-6.28,65.9873461655,22.5778333785,0,22.5778333785,43.11,-6.28,43.5650146333,132.99
2019-07-17 16:30:00,81.9331667117,9.75,82.5112495809,22.5131667117,0,22.5131667117,59.42,9.75,60.2146070318,130.32,67.4131667117,-6.67,67.742334962,22.5131667117,0,22.5131667117,44.9,-6.67,45.3927185791,132.75
2019-07-17 17:00:00,84.602500041,9.72,85.1590360043,20.502500041,0,20.502500041,64.1,9.72,64.8327725768,130.32,69.122500041,-6.9,69.4660349518,20.502500041,0,20.502500041,48.62,-6.9,49.1071725922,132.19
2019-07-17 17:30:00,90.3133333666,9.78,90.8413264092,16.6333333666,0,16.6333333666,73.68,9.78,74.326245701,130.32,73.4833333666,-6.93,73.8093841098,16.6333333666,0,16.6333333666,56.85,-6.93,57.2708250333,132.19
2019-07-17 18:00:00,90.1465000331,7.77,90.4807403164,16.5265000331,0,16.5265000331,73.62,7.77,74.0288950343,130.32,76.2165000331,-7.33,76.5681642544,16.5265000331,0,16.5265000331,59.69,-7.33,60.1383820867,132.37
2019-07-17 18:30:00,88.3570000433,5.6,88.5342840749,21.657000043300002,0,21.657000043300002,66.7,5.6,66.9346696414,131.26,76.1070000433,-8.77,76.6106282156,21.657000043300002,0,21.657000043300002,54.45,-8.77,55.151748839,133.13
2019-07-17 19:00:00,90.0470000315,7.42,90.3521920856,15.7270000315,0,15.7270000315,74.32,7.42,74.689482526,130.47,74.0370000315,-8.43,74.5153827988,15.7270000315,0,15.7270000315,58.31,-8.43,58.9162201775,132.37
2019-07-17 19:30:00,87.5123333518,7.53,87.8356954129,9.2223333518,0,9.2223333518,78.29,7.53,78.6512873385,130.32,70.5923333518,-8.54,71.1070258698,9.2223333518,0,9.2223333518,61.37,-8.54,61.961346822,132.19
2019-07-17 20:00:00,85.7083333474,6.7,85.9698110105,7.0183333474,0,7.0183333474,78.69,6.7,78.9747181065,130.32,69.0883333474,-9.02,69.6746597029,7.0183333474,0,7.0183333474,62.07,-9.02,62.7219682408,132.6
2019-07-17 20:30:00,84.3186666791,6.01,84.5325833661,6.2086666791,0,6.2086666791,78.11,6.01,78.3408718358,130.54,67.8686666791,-9.52,68.5331038024,6.2086666791,0,6.2086666791,61.66,-9.52,62.3905922395,133.12
2019-07-17 21:00:00,82.1471666774,6.31,82.389156405,5.3871666774,0,5.3871666774,76.76,6.31,77.018917806,130.86,65.9471666774,-8.91,66.5463514611,5.3871666774,0,5.3871666774,60.56,-8.91,61.2119408286,132.77
2019-07-17 21:30:00,80.9176666763,7.31,81.2471838302,4.8176666763,0,4.8176666763,76.1,7.31,76.4502851532,130.51,64.9576666763,-7.57,65.3972733379,4.8176666763,0,4.8176666763,60.14,-7.57,60.6145568325,132.63
2019-07-17 22:00:00,79.1471666763,6.48,79.411991493,4.8271666763,0,4.8271666763,74.32,6.48,74.6019624407,130.35,63.6271666763,-8.15,64.1470095894,4.8271666763,0,4.8271666763,58.8,-8.15,59.3621301842,132.44
2019-07-17 22:30:00,75.7771666763,6.08,76.0206905355,4.8271666763,0,4.8271666763,70.95,6.08,71.2100337031,130.98,60.8971666763,-8.49,61.4861367237,4.8271666763,0,4.8271666763,56.07,-8.49,56.7091262497,133.13
2019-07-17 23:00:00,70.3128333433,5.36,70.5168358107,4.9628333433,0,4.9628333433,65.35,5.36,65.5694448657,130.52,56.5028333433,-8.71,57.1702219325,4.9628333433,0,4.9628333433,51.54,-8.71,52.2707920353,132.5
2019-07-17 23:30:00,65.3646666769,1.09,65.3737542885,5.1046666769,0,5.1046666769,60.26,1.09,60.2698573086,130.52,52.6446666769,-12.86,54.1926243092,5.1046666769,0,5.1046666769,47.54,-12.86,49.248666987,132.58
2019-07-18 00:00:00,60.9611666771,0.19,60.9614627665,5.2011666771,0,5.2011666771,55.76,0.19,55.7603237078,131.41,49.1211666771,-13.67,50.987821249,5.2011666771,0,5.2011666771,43.92,-13.67,45.9982097478,133.37
2019-07-18 00:30:00,58.4633333438,-0.72,58.4677667238,5.2233333438,0,5.2233333438,53.24,-0.72,53.2448682973,131.26,47.0533333438,-14.26,49.1666937953,5.2233333438,0,5.2233333438,41.83,-14.26,44.1938513823,133.14
2019-07-18 01:00:00,56.1856666771,-1.05,56.1954770418,5.2356666771,0,5.2356666771,50.95,-1.05,50.960818282299996,131.45,45.2556666771,-14.51,47.5248931234,5.2356666771,0,5.2356666771,40.02,-14.51,42.5692435921,133.39
2019-07-18 01:30:00,56.6896666771,-1.33,56.7052661395,5.1996666771,0,5.1996666771,51.49,-1.33,51.5071742576,132.19,45.6996666771,-14.77,48.0272051487,5.1996666771,0,5.1996666771,40.5,-14.77,43.1091973945,134.07
2019-07-18 02:00:00,55.2223333435,-1.5899999999999999,55.2452187967,5.0723333435,0,5.0723333435,50.15,-1.5899999999999999,50.1751990529,132.19,44.5623333435,-14.94,47.0000548193,5.0723333435,0,5.0723333435,39.49,-14.94,42.2216022908,134.07
2019-07-18 02:30:00,54.1288333434,-0.47000000000000003,54.1308738071,5.0288333434,0,5.0288333434,49.1,-0.47000000000000003,49.1022494393,132.19,43.3688333434,-12.02,45.0037343513,5.0288333434,0,5.0288333434,38.34,-12.02,40.1800447984,134.07
2019-07-18 03:00:00,53.0996666768,2.42,53.1547834272,5.0796666768,0,5.0796666768,48.02,2.42,48.0809400906,131.62,42.4496666768,-8.65,43.3220117374,5.0796666768,0,5.0796666768,37.37,-8.65,38.3580421815,133.23
2019-07-18 03:30:00,52.5690000101,2.19,52.6145974237,5.0390000101,0,5.0390000101,47.53,2.19,47.5804266479,131.99,42.0490000101,-8.79,42.9579154737,5.0390000101,0,5.0390000101,37.01,-8.79,38.039508409,133.45
2019-07-18 04:00:00,52.0681666766,2.02,52.1073351944,4.9481666766,0,4.9481666766,47.12,2.02,47.1632780879,131.26,41.6381666766,-8.88,42.5745384495,4.9481666766,0,4.9481666766,36.69,-8.88,37.749311252,133.13
2019-07-18 04:30:00,52.3936666768,2.04,52.43336636,5.0536666768,0,5.0536666768,47.34,2.04,47.3839339861,131.26,41.9336666768,-8.84,42.8553147341,5.0536666768,0,5.0536666768,36.88,-8.84,37.9246621607,133.13
2019-07-18 05:00:00,52.7043333435,1.8900000000000001,52.7382105611,5.0943333435,0,5.0943333435,47.61,1.8900000000000001,47.6474994097,131.26,42.2143333435,-8.96,43.1547394806,5.0943333435,0,5.0943333435,37.12,-8.96,38.1860707589,133.13
2019-07-18 05:30:00,54.3255000102,2.54,54.3848467071,5.0755000102,0,5.0755000102,49.25,2.54,49.3154549812,131.26,43.5655000102,-8.4,44.3679252516,5.0755000102,0,5.0755000102,38.49,-8.4,39.3959401462,133.13
2019-07-18 06:00:00,56.4421666769,3.7800000000000002,56.5686006472,5.0921666769,0,5.0921666769,51.35,3.7800000000000002,51.488939589,131.26,45.3221666769,-8.2,46.0579937935,5.0921666769,0,5.0921666769,40.23,-8.2,41.0571906004,133.05
2019-07-18 06:30:00,62.9348333446,6.03,63.2230507657,5.6548333446,0,5.6548333446,57.28,6.03,57.5965215964,131.26,50.8348333446,-7.43,51.3749470187,5.6548333446,0,5.6548333446,45.18,-7.43,45.7868682048,133.13
2019-07-18 07:00:00,69.9598333501,7.77,70.3899934818,8.3698333501,0,8.3698333501,61.59,7.77,62.078184574,130.88,56.6698333501,-6.51,57.0425289755,8.3698333501,0,8.3698333501,48.3,-6.51,48.7367428128,132.76
2019-07-18 07:30:00,77.4516666821,4.96,77.6103232298,7.6916666821,0,7.6916666821,69.76,4.96,69.9361079844,130.25,63.131666682,-11.55,64.1795126037,7.6916666821,0,7.6916666821,55.44,-11.55,56.6303461052,132.22
2019-07-18 08:00:00,79.3520000278,3.74,79.4400875403,13.8820000278,0,13.8820000278,65.47,3.74,65.5767374913,131.26,68.3920000278,-11.92,69.4229937974,13.8820000278,0,13.8820000278,54.51,-11.92,55.7980868848,133.13
2019-07-18 08:30:00,82.648166701,5.22,82.8128483934,17.148166701,0,17.148166701,65.5,5.22,65.7076738289,130.57,71.698166701,-10.65,72.4848232962,17.148166701,0,17.148166701,54.55,-10.65,55.579897445,133.13
2019-07-18 09:00:00,87.2668333695,6.76,87.5282686127,18.0968333695,0,18.0968333695,69.17,6.76,69.499543164,130.15,72.5968333695,-8.45,73.0869531126,18.0968333695,0,18.0968333695,54.5,-8.45,55.1511785912,132.3
2019-07-18 09:30:00,83.1216667044,3.37,83.1899535744,18.8716667044,0,18.8716667044,64.25,3.37,64.3383198413,131.05,72.0116667044,-9.36,72.6174203724,18.8716667044,0,18.8716667044,53.14,-9.36,53.9580318396,132.74
2019-07-18 10:00:00,83.9885000437,3.51,84.0618120171,21.8685000437,0,21.8685000437,62.12,3.51,62.2190846927,131.05,72.9985000437,-9.39,73.5999531837,21.8685000437,0,21.8685000437,51.13,-9.39,51.9850843993,132.99
2019-07-18 10:30:00,85.7311667132,5.16,85.8863117499,23.2511667132,0,23.2511667132,62.48,5.16,62.6927109001,131.26,72.9011667132,-10.69,73.6807723096,23.2511667132,0,23.2511667132,49.65,-10.69,50.7877800263,133.28
2019-07-18 11:00:00,85.5156667126,7.18,85.8165581534,22.9656667126,0,22.9656667126,62.55,7.18,62.9607409423,131.26,70.7956667126,-9.77,71.4666308516,22.9656667126,0,22.9656667126,47.83,-9.77,48.8176382059,133.13
2019-07-18 11:30:00,84.1981667171,7.11,84.4978306143,25.2281667171,0,25.2281667171,58.97,7.11,59.3970790528,131.26,69.91816671710001,-9.84,70.6071925308,25.2281667171,0,25.2281667171,44.69,-9.84,45.7604818594,133.13
2019-07-18 12:00:00,83.7075000517,7.33,84.0278195892,25.8575000517,0,25.8575000517,57.85,7.33,58.3125321007,131.26,69.4275000517,-9.74,70.1073845143,25.8575000517,0,25.8575000517,43.57,-9.74,44.6454084985,133.13
2019-07-18 12:30:00,84.1876667163,7.43,84.5148988471,24.8276667163,0,24.8276667163,59.36,7.43,59.8231936627,131.26,69.2376667163,-9.75,69.9207908445,24.8276667163,0,24.8276667163,44.41,-9.75,45.4676874274,133.13
2019-07-18 13:00:00,83.8581667178,7.38,84.1822815399,25.5681667178,0,25.5681667178,58.29,7.38,58.755327418,131.26,69.1381667178,-9.76,69.8236614415,25.5681667178,0,25.5681667178,43.57,-9.76,44.6497760353,133.13
2019-07-18 13:30:00,83.6065000599,6.89,83.889921637,29.9265000599,0,29.9265000599,53.68,6.89,54.1203704718,131.42,69.3865000599,-9.98,70.1005477194,29.9265000599,0,29.9265000599,39.46,-9.98,40.7024814968,133.86
2019-07-18 14:00:00,75.8765000743,11.42,76.7310866828,37.1265000743,0,37.1265000743,38.75,11.42,40.3977586012,131.28,68.4765000743,-2.62,68.5266040485,37.1265000743,0,37.1265000743,31.35,-2.62,31.459289566,133.15
2019-07-18 14:30:00,77.1316667375,12.41,78.1236335158,35.4216667375,0,35.4216667375,41.71,12.41,43.5170334467,131.2,68.1116667375,-2.14,68.1452767678,35.4216667375,0,35.4216667375,32.69,-2.14,32.7599710012,133.15
2019-07-18 15:00:00,78.8261667228,14.61,80.1686763032,28.0461667228,0,28.0461667228,50.78,14.61,52.8399517411,131.2,65.8561667228,-1.54,65.8741701687,28.0461667228,0,28.0461667228,37.81,-1.54,37.8413490774,133.15
2019-07-18 15:30:00,80.1773333867,14.44,81.4672841637,26.6973333867,0,26.6973333867,53.48,14.44,55.3951622436,131.2,67.1873333867,-1.7000000000000002,67.2088369756,26.6973333867,0,26.6973333867,40.49,-1.7000000000000002,40.5256721104,133.15
2019-07-18 16:00:00,82.4335000552,14.81,83.7533165394,27.5935000552,0,27.5935000552,54.84,14.81,56.8045922439,131.2,68.8535000552,-1.48,68.869404454,27.5935000552,0,27.5935000552,41.26,-1.48,41.2865353354,133.15
2019-07-18 16:30:00,83.3385000523,14.02,84.5095615357,26.1285000523,0,26.1285000523,57.21,14.02,58.9028394901,131.2,69.2085000523,-2.34,69.2480474778,26.1285000523,0,26.1285000523,43.08,-2.34,43.1435047255,133.15
