Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-18 17:00:00,86.7303333793,13.97,87.8482306485,22.9603333793,0,22.9603333793,63.77,13.97,65.2822625221,131.2,71.5903333793,-2.46,71.632586393,22.9603333793,0,22.9603333793,48.63,-2.46,48.6921810972,133.15
2019-07-18 17:30:00,89.3420000401,13.68,90.38326931,20.0620000401,0,20.0620000401,69.28,13.68,70.6177088272,131.2,73.1020000401,-2.75,73.1537074239,20.0620000401,0,20.0620000401,53.04,-2.75,53.1112426893,133.15
2019-07-18 18:00:00,90.3266667014,13.27,91.296219075,17.3866667014,0,17.3866667014,72.94,13.27,74.1372814446,131.2,73.6066667014,-3.09,73.671497086,17.3866667014,0,17.3866667014,56.22,-3.09,56.3048532544,133.15
2019-07-18 18:30:00,90.6018333644,12.56,91.4682776103,15.5318333644,0,15.5318333644,75.07,12.56,76.1134580741,131.2,73.7118333644,-3.58,73.7987179966,15.5318333644,0,15.5318333644,58.18,-3.58,58.2900403156,133.15
2019-07-18 19:00:00,89.9278333594,14.49,91.0877341507,13.0178333594,0,13.0178333594,76.91,14.49,78.2630704739,130.4,73.0178333594,-1.22,73.0280246789,13.0178333594,0,13.0178333594,60.0,-1.22,60.0124020516,132.38
2019-07-18 19:30:00,87.4156666896,14.31,88.5792011862,11.4856666896,0,11.4856666896,75.93,14.31,77.266687518,130.32,70.9256666896,-1.09,70.9340418655,11.4856666896,0,11.4856666896,59.44,-1.09,59.4499932717,132.19
2019-07-18 20:00:00,84.9115000179,9.82,85.4774545438,8.9515000179,0,8.9515000179,75.96,9.82,76.5921275328,130.32,68.8315000179,-5.37,69.0406568242,8.9515000179,0,8.9515000179,59.88,-5.37,60.1203068854,132.19
2019-07-18 20:30:00,83.8451666872,5.85,84.049000451,10.2751666872,0,10.2751666872,73.57,5.85,73.8022181238,130.32,68.9051666872,-8.86,69.4724520669,10.2751666872,0,10.2751666872,58.63,-8.86,59.2956701623,132.31
2019-07-18 21:00:00,79.0360000214,1.08,79.0433785929,10.7160000214,0,10.7160000214,68.32,1.08,68.3285357665,130.86,66.8560000214,-12.57,68.0274182875,10.7160000214,0,10.7160000214,56.14,-12.57,57.530031288,132.75
2019-07-18 21:30:00,78.1648333506,0.62,78.1672922182,8.6348333506,0,8.6348333506,69.53,0.62,69.5327642195,130.69,65.3248333506,-13.09,66.6234339575,8.6348333506,0,8.6348333506,56.69,-13.09,58.1816483094,132.64
2019-07-18 22:00:00,76.6870000271,-0.76,76.6907658923,13.5370000271,0,13.5370000271,63.15,-0.76,63.1545730727,130.69,64.5670000271,-14.05,66.077984174,13.5370000271,0,13.5370000271,51.03,-14.05,52.9288522453,132.64
2019-07-18 22:30:00,70.9815000338,-3.24,71.0554075849,16.9215000338,0,16.9215000338,54.06,-3.24,54.1570050871,131.31,61.2915000338,-15.12,63.1289345419,16.9215000338,0,16.9215000338,44.37,-15.12,46.8754871975,133.13
2019-07-18 23:00:00,67.6948333526,-2.44,67.7387928933,9.6448333526,0,9.6448333526,58.05,-2.44,58.1012573014,131.7,57.5048333526,-15.42,59.5363944064,9.6448333526,0,9.6448333526,47.86,-15.42,50.2827604652,133.32
2019-07-18 23:30:00,65.7763333472,-2.35,65.8182993445,6.9163333472,0,6.9163333472,58.86,-2.35,58.9068934845,131.4,53.6763333472,-16.02,56.0159723793,6.9163333472,0,6.9163333472,46.76,-16.02,49.4281094115,133.32
2019-07-19 00:00:00,59.9228333427,-2.73,59.9849885873,4.6728333427,0,4.6728333427,55.25,-2.73,55.3174059406,132.07,48.2428333427,-16.4,50.9542046246,4.6728333427,0,4.6728333427,43.57,-16.4,46.5543220335,133.79
2019-07-19 00:30:00,57.7455000095,-3.22,57.8352070226,4.7655000095,0,4.7655000095,52.98,-3.22,53.0777618217,131.75,46.5055000095,-16.74,49.4266034756,4.7655000095,0,4.7655000095,41.74,-16.74,44.9717155554,133.22
2019-07-19 01:00:00,55.3578333428,-3.77,55.48605782,4.7278333428,0,4.7278333428,50.63,-3.77,50.7701664366,132.19,44.6478333428,-17.13,47.8211869594,4.7278333428,0,4.7278333428,39.92,-17.13,43.4401116481,133.64
2019-07-19 01:30:00,55.6881666761,-3.96,55.8287874465,4.7081666761,0,4.7081666761,50.98,-3.96,51.1335701863,132.19,45.0081666761,-17.31,48.2221024795,4.7081666761,0,4.7081666761,40.3,-17.31,43.8603020965,134.07
2019-07-19 02:00:00,54.2815000095,-5.68,54.5778677056,4.7715000095,0,4.7715000095,49.51,-5.68,49.8347519308,132.76,43.5715000095,-17.23,46.8545463438,4.7715000095,0,4.7715000095,38.8,-17.23,42.4536559085,134.07
2019-07-19 02:30:00,53.0915000096,1.34,53.1084077456,4.8115000096,0,4.8115000096,48.28,1.34,48.298592112,131.95,42.5415000096,-9.45,43.5784548036,4.8115000096,0,4.8115000096,37.73,-9.45,38.8954418923,133.32
2019-07-19 03:00:00,52.1050000097,1.38,52.1232714439,4.8550000097,0,4.8550000097,47.25,1.38,47.2701480852,132.19,41.7650000097,-9.38,42.8053691236,4.8550000097,0,4.8550000097,36.91,-9.38,38.083231218,133.43
2019-07-19 03:30:00,51.8003333433,1.42,51.8197928834,5.0003333433,0,5.0003333433,46.8,1.42,46.8215377791,132.19,41.5003333433,-9.39,42.5493803434,5.0003333433,0,5.0003333433,36.5,-9.39,37.6884876322,133.95
2019-07-19 04:00:00,51.6671666766,1.48,51.6883595444,4.9671666766,0,4.9671666766,46.7,1.48,46.7234459346,132.19,41.3571666766,-9.35,42.4009166825,4.9671666766,0,4.9671666766,36.39,-9.35,37.5719922283,133.85
2019-07-19 04:30:00,51.8163333432,1.56,51.8398109674,4.9263333432,0,4.9263333432,46.89,1.56,46.9159429192,132.12,41.5463333432,-9.22,42.5570935834,4.9263333432,0,4.9263333432,36.62,-9.22,37.7628494688,133.13
2019-07-19 05:00:00,52.36650001,1.74,52.3953998295,4.97650001,0,4.97650001,47.39,1.74,47.4219326894,131.43,42.01650001,-9.09,42.9885376942,4.97650001,0,4.97650001,37.04,-9.09,38.1390836282,133.13
2019-07-19 05:30:00,54.0966666767,2.33,54.146821195,4.9966666767,0,4.9966666767,49.1,2.33,49.1552530255,131.19,43.3966666767,-8.6,44.2405998902,4.9966666767,0,4.9966666767,38.4,-8.6,39.3512388623,133.13
2019-07-19 06:00:00,56.5858333459,3.98,56.7256285593,6.2758333459,0,6.2758333459,50.31,3.98,50.467182406,130.75,45.7158333459,-8.41,46.4829594422,6.2758333459,0,6.2758333459,39.44,-8.41,40.3266871935,132.64
2019-07-19 06:30:00,62.7568333438,5.93,63.0363786344,5.2168333438,0,5.2168333438,57.54,5.93,57.8447620792,131.26,50.9868333438,-7.31,51.5081864797,5.2168333438,0,5.2168333438,45.77,-7.31,46.3500701186,132.9
2019-07-19 07:00:00,69.9351666776,8.11,70.4038325535,5.4551666776,0,5.4551666776,64.48,8.11,64.9880181264,130.77,56.8051666776,-5.76,57.096449638,5.4551666776,0,5.4551666776,51.35,-5.76,51.6720436987,132.62
2019-07-19 07:30:00,78.1886666778,6.41,78.450976392,5.5886666778,0,5.5886666778,72.6,6.41,72.8824265513,130.7,63.7586666778,-10.01,64.5396597182,5.5886666778,0,5.5886666778,58.17,-10.01,59.0249862346,132.88
2019-07-19 08:00:00,83.3453333488,11.73,84.1667243691,7.7553333488,0,7.7553333488,75.59,11.73,76.4947122356,130.17,67.6053333488,-5.11,67.798179896,7.7553333488,0,7.7553333488,59.85,-5.11,60.0677500827,132.66
2019-07-19 08:30:00,89.6730000171,37.81,97.3182564172,8.5730000171,0,8.5730000171,81.1,37.81,89.4807582668,130.63,72.2430000171,-5.32,72.4386185089,8.5730000171,0,8.5730000171,63.67,-5.32,63.89187194,131.34
2019-07-19 09:00:00,88.039833356,46.75,99.6823693406,11.319833356,0,11.319833356,76.72,46.75,89.8416434623,131.54,74.439833356,-6.91,74.7598614904,11.319833356,0,11.319833356,63.12,-6.91,63.4971062333,131.65
2019-07-19 09:30:00,89.7461666891,39.75,98.1551676448,11.2161666891,0,11.2161666891,78.53,39.75,88.0171767327,132.11,75.4661666891,-15.23,76.987630271,11.2161666891,0,11.2161666891,64.25,-15.23,66.0304126899,132.19
2019-07-19 10:00:00,92.7265000181,42.21,101.8817348969,9.0465000181,0,9.0465000181,83.68,42.21,93.7231374848,131.79,74.5865000181,-14.48,75.9790522772,9.0465000181,0,9.0465000181,65.54,-14.48,67.1205035738,132.19
2019-07-19 10:30:00,92.8480000223,42.63,102.1668635524,11.1580000223,0,11.1580000223,81.69,42.63,92.1443053042,131.66,74.7080000223,-14.23,76.0511549375,11.1580000223,0,11.1580000223,63.55,-14.23,65.1236930771,132.19
2019-07-19 11:00:00,90.9898333752,39.21,99.0786247262,20.9098333752,0,20.9098333752,70.08,39.21,80.3033654338,132.77,75.2798333752,-15.1,76.7793156585,20.9098333752,0,20.9098333752,54.37,-15.1,56.4278911532,132.81
2019-07-19 11:30:00,92.9350000378,40.13,101.229102199,18.8850000378,0,18.8850000378,74.05,40.13,84.2248146332,132.85,77.0250000378,-14.69,78.4133071029,18.8850000378,0,18.8850000378,58.14,-14.69,59.9671218252,133.13
2019-07-19 12:00:00,91.9055000306,41.15,100.6972861395,15.2855000306,0,15.2855000306,76.62,41.15,86.9709543468,132.19,73.4455000306,-14.48,74.8592804851,15.2855000306,0,15.2855000306,58.16,-14.48,59.9354319247,132.67
2019-07-19 12:30:00,93.401333357,41.32,102.133008733,11.811333357,0,11.811333357,81.59,41.32,91.4563857803,132.19,74.891333357,-14.05,76.1978629096,11.811333357,0,11.811333357,63.08,-14.05,64.6257603437,132.25
2019-07-19 13:00:00,92.71416669,40.79,101.29037864,11.68416669,0,11.68416669,81.03,40.79,90.7176113001,132.33,74.06416669,-14.75,75.5186287448,11.68416669,0,11.68416669,62.38,-14.75,64.1001318251,133.03
2019-07-19 13:30:00,92.1691666909,40.79,100.7917625032,12.1291666909,0,12.1291666909,80.04,40.79,89.8344349345,132.8,73.9191666909,-14.83,75.3921222959,12.1291666909,0,12.1291666909,61.79,-14.83,63.5447322758,133.03
2019-07-19 14:00:00,90.4300000262,40.47,99.0727298742,13.0900000262,0,13.0900000262,77.34,40.47,87.2885817275,133.01,72.6700000262,-15.13,74.22833558560001,13.0900000262,0,13.0900000262,59.58,-15.13,61.4710769387,133.13
2019-07-19 14:30:00,89.7648333555,40.64,98.5359574335,11.0648333555,0,11.0648333555,78.7,40.64,88.5736958696,133.01,71.7748333555,-14.98,73.3213959442,11.0648333555,0,11.0648333555,60.71,-14.98,62.5308283969,133.13
2019-07-19 15:00:00,88.0100000194,40.27,96.7854999647,9.6900000194,0,9.6900000194,78.32,40.27,88.066425498,133.13,70.2600000194,-15.51,71.9515649776,9.6900000194,0,9.6900000194,60.57,-15.51,62.5242752857,133.13
2019-07-19 15:30:00,83.4060000334,10.37,84.0481870213,16.6960000334,0,16.6960000334,66.71,10.37,67.5111916648,131.89,71.4360000334,-12.91,72.5931828808,16.6960000334,0,16.6960000334,54.74,-12.91,56.2417611744,133.24
2019-07-19 16:00:00,82.5606666971,0.45,82.5618930589,15.2206666971,0,15.2206666971,67.34,0.45,67.3415035472,131.26,71.6706666971,-11.92,72.6551502979,15.2206666971,0,15.2206666971,56.45,-11.92,57.694790926,133.13
2019-07-19 16:30:00,86.1126666961,0.9,86.1173697085,14.7026666961,0,14.7026666961,71.41,0.9,71.4156712494,131.26,74.4326666961,-11.57,75.3265343122,14.7026666961,0,14.7026666961,59.73,-11.57,60.840264628,133.13
2019-07-19 17:00:00,88.4490000298,1.02,88.4548811897,14.9190000298,0,14.9190000298,73.53,1.02,73.5370743231,131.26,76.3790000298,-11.49,77.2384084867,14.9190000298,0,14.9190000298,61.46,-11.49,62.5248086762,133.13
2019-07-19 17:30:00,90.5653333618,0.8200000000000001,90.5690455229,14.2153333618,0,14.2153333618,76.35,0.8200000000000001,76.3544032784,131.18,77.7653333618,-11.78,78.6524981985,14.2153333618,0,14.2153333618,63.55,-11.78,64.6325838877,133.13
2019-07-19 18:00:00,90.6700000274,1.13,90.6770412231,13.7000000274,0,13.7000000274,76.97,1.13,76.9782943433,131.18,78.1300000274,-12.96,79.1975915308,13.7000000274,0,13.7000000274,64.43,-12.96,65.7205181051,133.13
2019-07-19 18:30:00,90.3971666931,0.6900000000000001,90.3998000337,13.1971666931,0,13.1971666931,77.2,0.6900000000000001,77.2030834876,131.26,77.5771666931,-13.4,78.7259600902,13.1971666931,0,13.1971666931,64.38,-13.4,65.7597475664,133.13
2019-07-19 19:00:00,88.7765000242,0.38,88.7773132988,12.0965000242,0,12.0965000242,76.68,0.38,76.6809415696,131.26,75.7665000242,-13.76,77.0058447517,12.0965000242,0,12.0965000242,63.67,-13.76,65.1398994473,133.3
2019-07-19 19:30:00,88.8345000122,2.47,88.8688319515,6.1045000122,0,6.1045000122,82.73,2.47,82.7668641426,130.34,71.9745000122,-13.27,73.1875778531,6.1045000122,0,6.1045000122,65.87,-13.27,67.1933761616,132.95
2019-07-19 20:00:00,86.0101666862,0.06,86.010187614,9.7701666862,0,9.7701666862,76.24,0.06,76.2400236097,131.51,71.0401666862,-14.87,72.5797642791,9.7701666862,0,9.7701666862,61.27,-14.87,63.0486304371,133.7
2019-07-19 20:30:00,83.6573333431,1.8,83.6766958124,4.8873333431,0,4.8873333431,78.77,1.8,78.7905635213,131.51,67.5173333431,-14.49,69.0546913813,4.8873333431,0,4.8873333431,62.63,-14.49,64.2843449061,134.07
2019-07-19 21:00:00,82.0230000093,5.53,82.2092052664,4.6730000093,0,4.6730000093,77.35,5.53,77.5474267787,130.69,66.2330000093,-11.14,67.1633076184,4.6730000093,0,4.6730000093,61.56,-11.14,62.5598369563,133.2
2019-07-19 21:30:00,77.839833355,3.13,77.9027378,10.819833355,0,10.819833355,67.02,3.13,67.0930495655,131.24,65.649833355,-12.03,66.742951085,10.819833355,0,10.819833355,54.83,-12.03,56.1342123842,133.34
2019-07-19 22:00:00,73.9058333552,2.06,73.9345372876,10.9458333552,0,10.9458333552,62.96,2.06,62.9936917477,131.24,63.7958333552,-12.27,64.9650771837,10.9458333552,0,10.9458333552,52.85,-12.27,54.2556485539,133.34
2019-07-19 22:30:00,74.3086666768,3.9699999999999998,74.4146413234,5.0786666768,0,5.0786666768,69.23,3.9699999999999998,69.3437365593,130.88,60.1286666768,-11.99,61.312451071,5.0786666768,0,5.0786666768,55.05,-11.99,56.3405946011,133.64
2019-07-19 23:00:00,69.2295000096,3.49,69.3174131916,4.8095000096,0,4.8095000096,64.42,3.49,64.5144673697,131.26,55.9795000096,-12.3,57.3148708568,4.8095000096,0,4.8095000096,51.17,-12.3,52.6275488694,133.84
2019-07-19 23:30:00,65.1321666763,1.57,65.1510862224,4.8321666763,0,4.8321666763,60.3,1.57,60.3204351775,131.88,52.5421666763,-12.43,53.9924455738,4.8321666763,0,4.8321666763,47.71,-12.43,49.3026267049,134.07
2019-07-20 00:00:00,60.8840000096,0.67,60.8876864166,4.8040000096,0,4.8040000096,56.08,0.67,56.0840021753,131.7,49.1840000096,-12.8,50.8222968484,4.8040000096,0,4.8040000096,44.38,-12.8,46.1890073502,134.07
2019-07-20 00:30:00,58.8753333432,0.09,58.8754021326,4.9353333432,0,4.9353333432,53.94,0.09,53.940075083400004,131.56,47.5653333432,-13.19,49.3602779171,4.9353333432,0,4.9353333432,42.63,-13.19,44.6239061491,133.55
2019-07-20 01:00:00,56.5030000101,-0.52,56.5053927527,5.0330000101,0,5.0330000101,51.47,-0.52,51.4726267059,131.4,45.6330000101,-13.61,47.6193531027,5.0330000101,0,5.0330000101,40.6,-13.61,42.8204635659,133.45
2019-07-20 01:30:00,56.8658333431,-0.36,56.866972856,4.8758333431,0,4.8758333431,51.99,-0.36,51.9912463786,131.88,45.9258333431,-13.52,47.8745503191,4.8758333431,0,4.8758333431,41.05,-13.52,43.219126553,133.99
2019-07-20 02:00:00,55.7313333426,2.81,55.8021291363,4.6513333426,0,4.6513333426,51.08,2.81,51.1572331152,131.73,44.8813333426,-8.53,45.6847346781,4.6513333426,0,4.6513333426,40.23,-8.53,41.124369904,133.58
2019-07-20 02:30:00,54.3970000091,6.13,54.7413053369,4.5470000091,0,4.5470000091,49.85,6.13,50.2254855626,131.26,43.8270000091,-4.47,44.0543622108,4.5470000091,0,4.5470000091,39.28,-4.47,39.5335212193,133.13
2019-07-20 03:00:00,53.2380000092,5.85,53.5584460657,4.5780000092,0,4.5780000092,48.66,5.85,49.0103876745,131.67,42.8580000092,-4.73,43.1182219576,4.5780000092,0,4.5780000092,38.28,-4.73,38.5711200252,133.13
2019-07-20 03:30:00,52.324666676,5.85,52.6506718167,4.664666676,0,4.664666676,47.66,5.85,48.0176852837,132.19,42.114666676,-4.79,42.3861917283,4.664666676,0,4.664666676,37.45,-4.79,37.7550870745,133.58
2019-07-20 04:00:00,51.6830000092,5.61,51.9865808642,4.6130000092,0,4.6130000092,47.07,5.61,47.4031328079,132.19,41.5930000092,-5.05,41.8984504459,4.6130000092,0,4.6130000092,36.98,-5.05,37.3232219938,134.04
2019-07-20 04:30:00,51.2013333427,4.96,51.4410160871,4.7013333427,0,4.7013333427,46.5,4.96,46.7637851334,131.77,41.2513333427,-5.53,41.6203484194,4.7013333427,0,4.7013333427,36.55,-5.53,36.9659762484,133.41
2019-07-20 05:00:00,51.0320000093,4.68,51.2461454643,4.6620000093,0,4.6620000093,46.37,4.68,46.6055715553,131.67,41.1420000093,-5.74,41.5404834441,4.6620000093,0,4.6620000093,36.48,-5.74,36.928823431,133.13
2019-07-20 05:30:00,51.6625000093,4.82,51.8868606413,4.6425000093,0,4.6425000093,47.02,4.82,47.266402444,131.49,41.6225000093,-5.61,41.998864354,4.6425000093,0,4.6425000093,36.98,-5.61,37.4031081596,133.13
2019-07-20 06:00:00,52.0711666759,4.73,52.285555357,4.6011666759,0,4.6011666759,47.47,4.73,47.7050710093,131.29,41.8911666759,-5.72,42.2798799131,4.6011666759,0,4.6011666759,37.29,-5.72,37.7261514072,133.13
2019-07-20 06:30:00,55.0786666773,5.7,55.3728229635,5.3186666773,0,5.3186666773,49.76,5.7,50.0854030632,130.88,44.5286666773,-5.55,44.8732064383,5.3186666773,0,5.3186666773,39.21,-5.55,39.6008409002,132.81
2019-07-20 07:00:00,58.6026666798,8.0,59.1461963442,6.5726666798,0,6.5726666798,52.03,8.0,52.6414371004,130.53,47.5826666798,-4.85,47.8292030914,6.5726666798,0,6.5726666798,41.01,-4.85,41.2957939747,132.81
2019-07-20 07:30:00,63.512166684,8.97,64.1424681229,8.652166684,0,8.652166684,54.86,8.97,55.5884925142,130.4,51.812166684,-4.16,51.9789016476,8.652166684,0,8.652166684,43.16,-4.16,43.3600184502,132.33
2019-07-20 08:00:00,68.1816666875,10.84,69.0379987563,10.3916666874,0,10.3916666874,57.79,10.84,58.7978715601,129.72,55.6616666875,-3.15,55.7507276941,10.3916666874,0,10.3916666874,45.27,-3.15,45.3794601114,131.82
2019-07-20 08:30:00,74.0120000351,6.98,74.3404099343,17.5420000351,0,17.5420000351,56.47,6.98,56.8997478026,130.17,62.1320000351,-5.42,62.3679551401,17.5420000351,0,17.5420000351,44.59,-5.42,44.9181978712,132.05
2019-07-20 09:00:00,73.677166711,3.16,73.7449014818,22.177166711,0,22.177166711,51.5,3.16,51.5968564934,130.88,64.797166711,-9.64,65.5103229558,22.177166711,0,22.177166711,42.62,-9.64,43.6966131411,132.9
2019-07-20 09:30:00,76.2578333878,4.2,76.3734060586,27.2178333878,0,27.2178333878,49.04,4.2,49.2195245812,131.26,67.0078333878,-9.09,67.6215781783,27.2178333878,0,27.2178333878,39.79,-9.09,40.8150976968,133.13
2019-07-20 10:00:00,75.9555000618,4.9,76.11338903,30.8955000618,0,30.8955000618,45.06,4.9,45.3256395432,131.26,67.0955000618,-8.37,67.6155531556,30.8955000618,0,30.8955000618,36.2,-8.37,37.1550386893,133.13
2019-07-20 10:30:00,77.9796667285,6.97,78.2905442763,30.8996667285,0,30.8996667285,47.08,6.97,47.5931434137,130.69,67.8696667285,-6.97,68.2266264873,30.8996667285,0,30.8996667285,36.97,-6.97,37.6212945019,132.64
2019-07-20 11:00:00,79.1330000605,9.09,79.653372801,30.2730000605,0,30.2730000605,48.86,9.09,49.6983671764,130.32,65.6530000605,-6.43,65.9671230004,30.2730000605,0,30.2730000605,35.38,-6.43,35.9595508871,132.51
2019-07-20 11:30:00,76.6565000671,9.43,77.2343440611,33.5665000671,0,33.5665000671,43.09,9.43,44.1097834953,130.54,63.7965000671,-6.09,64.0865159048,33.5665000671,0,33.5665000671,30.23,-6.09,30.8373312723,132.74
2019-07-20 12:00:00,75.2625000682,9.55,75.8659766728,34.1125000682,0,34.1125000682,41.15,9.55,42.2436385743,130.9,62.9125000682,-6.07,63.204648285,34.1125000682,0,34.1125000682,28.8,-6.07,29.4327181891,133.13
2019-07-20 12:30:00,73.6601667359,9.21,74.2337137934,34.6101667359,0,34.6101667359,39.05,9.21,40.1213982807,131.26,61.6601667359,-6.35,61.9862780129,34.6101667359,0,34.6101667359,27.05,-6.35,27.7853378601,133.13
2019-07-20 13:00:00,73.2800000706,8.98,73.8281708452,35.2900000706,0,35.2900000706,37.99,8.98,39.0369120193,131.26,61.5900000706,-6.49,61.930995541,35.2900000706,0,35.2900000706,26.3,-6.49,27.0889294731,133.13
2019-07-20 13:30:00,71.8220000677,7.78,72.2421490109,33.8320000677,0,33.8320000677,37.99,7.78,38.7784540692,130.55,59.9720000677,-7.41,60.4280472307,33.8320000677,0,33.8320000677,26.14,-7.41,27.1699779168,132.45
2019-07-20 14:00:00,69.5573334035,7.45,69.9551651432,35.0973334035,0,35.0973334035,34.46,7.45,35.2561214543,130.32,58.7273334035,-7.5,59.2043046466,35.0973334035,0,35.0973334035,23.63,-7.5,24.791669972,132.19
2019-07-20 14:30:00,68.7975000714,7.1,69.1628947924,35.6775000714,0,35.6775000714,33.12,7.1,33.8724725994,131.07,58.1475000714,-7.85,58.6749884069,35.6775000714,0,35.6775000714,22.47,-7.85,23.8017520364,132.94
2019-07-20 15:00:00,67.4005000634,6.54,67.7170510934,31.6805000634,0,31.6805000634,35.72,6.54,36.3137714924,131.26,56.8905000634,-8.36,57.5014660462,31.6805000634,0,31.6805000634,25.21,-8.36,26.5600018825,133.13
2019-07-20 15:30:00,67.9026667274,6.64,68.2265472429,30.3626667274,0,30.3626667274,37.54,6.64,38.1227123904,131.43,56.9526667274,-9.59,57.7544314089,30.3626667274,0,30.3626667274,26.59,-9.59,28.266520833,133.8
2019-07-20 16:00:00,68.0931667265,6.55,68.4074692913,29.8931667265,0,29.8931667265,38.2,6.55,38.7574831484,131.26,57.1431667265,-10.14,58.0358604961,29.8931667265,0,29.8931667265,27.25,-10.14,29.0754552845,133.61
2019-07-20 16:30:00,70.5338333904,5.8100000000000005,70.7727189865,28.5138333904,0,28.5138333904,42.02,5.8100000000000005,42.4197654402,131.26,59.3238333904,-10.65,60.2722133999,28.5138333904,0,28.5138333904,30.81,-10.65,32.5987515098,133.26
2019-07-20 17:00:00,73.5950000473,6.34,73.8675817389,23.6350000473,0,23.6350000473,49.96,6.34,50.3606711631,131.26,60.9250000473,-10.56,61.8333989908,23.6350000473,0,23.6350000473,37.29,-10.56,38.7563891507,133.51
2019-07-20 17:30:00,77.2505000415,6.58,77.530227374,20.7705000415,0,20.7705000415,56.48,6.58,56.8619978545,131.26,63.7605000415,-10.44,64.6095578498,20.7705000415,0,20.7705000415,42.99,-10.44,44.2395038399,133.64
2019-07-20 18:00:00,78.7268333702,6.49,78.9938883237,18.4368333702,0,18.4368333702,60.29,6.49,60.6383063748,131.26,64.6968333702,-10.52,65.5465532895,18.4368333702,0,18.4368333702,46.26,-10.52,47.4411003245,133.13
2019-07-20 18:30:00,79.7901666976,6.12,80.0245281251,15.4901666976,0,15.4901666976,64.3,6.12,64.590590646,130.49,65.1501666976,-10.78,66.0359948871,15.4901666976,0,15.4901666976,49.66,-10.78,50.8165721001,132.69
2019-07-20 19:00:00,79.6628333668,4.64,79.7978484674,16.712833366799998,0,16.712833366799998,62.95,4.64,63.1207739179,130.49,66.3728333668,-11.4,67.3447326012,16.712833366799998,0,16.712833366799998,49.66,-11.4,50.9516986959,132.89
2019-07-20 19:30:00,78.385666687,5.13,78.5533553832,10.165666687,0,10.165666687,68.22,5.13,68.4126106796,130.32,63.275666687,-11.44,64.3015053843,10.165666687,0,10.165666687,53.11,-11.44,54.3281299144,132.19
2019-07-20 20:00:00,75.3790000229,3.18,75.4460472421,11.4490000229,0,11.4490000229,63.93,3.18,64.0090407677,130.32,63.2890000229,-11.97,64.4110116665,11.4490000229,0,11.4490000229,51.84,-11.97,53.2040083076,132.19
2019-07-20 20:30:00,71.5533333652,0.8,71.557805414,15.9233333652,0,15.9233333652,55.63,0.8,55.6357519946,131.26,62.1333333652,-13.34,63.5492463769,15.9233333652,0,15.9233333652,46.21,-13.34,48.0969822338,133.13
2019-07-20 21:00:00,70.3461666955,0.4,70.3473039196,14.4161666955,0,14.4161666955,55.93,0.4,55.9314303411,131.26,61.2661666955,-13.53,62.7423627349,14.4161666955,0,14.4161666955,46.85,-13.53,48.7645711557,133.13
2019-07-20 21:30:00,70.1858333506,1.15,70.1952541353,8.615833350599999,0,8.615833350599999,61.57,1.15,61.5807388718,131.07,59.5058333506,-13.32,60.9784109562,8.615833350599999,0,8.615833350599999,50.89,-13.32,52.6043201648,133.13
2019-07-20 22:00:00,66.8808333541,-0.56,66.8831777814,10.3908333541,0,10.3908333541,56.49,-0.56,56.4927756443,131.26,57.7508333541,-14.4,59.5190620986,10.3908333541,0,10.3908333541,47.36,-14.4,49.5008040339,133.13
2019-07-20 22:30:00,69.8371666835,1.11,69.8459873606,8.4171666835,0,8.4171666835,61.42,1.11,61.4300293016,131.26,57.0271666835,-14.17,58.7612681955,8.4171666835,0,8.4171666835,48.61,-14.17,50.6332005704,133.13
2019-07-20 23:00:00,65.6743333419,1.44,65.6901184342,4.2743333419,0,4.2743333419,61.4,1.44,61.4168836722,131.26,52.6243333419,-14.09,54.4779639825,4.2743333419,0,4.2743333419,48.35,-14.09,50.3612013359,133.13
2019-07-20 23:30:00,62.2183333419,0.48,62.2201848587,4.308333342,0,4.308333342,57.91,0.48,57.9119892596,131.78,49.8583333419,-13.92,51.7650442252,4.308333342,0,4.308333342,45.55,-13.92,47.6294961132,133.79
2019-07-21 00:00:00,58.3808333421,-1.88,58.4110957072,4.3908333421,0,4.3908333421,53.99,-1.88,54.0227220714,132.17,46.5108333421,-14.03,48.5808451777,4.3908333421,0,4.3908333421,42.12,-14.03,44.3952170847,133.69
2019-07-21 00:30:00,56.255500009,-2.84,56.3271416039,4.505500009,0,4.505500009,51.75,-2.84,51.8278699157,131.92,44.655500009,-14.08,46.82264496,4.505500009,0,4.505500009,40.15,-14.08,42.5472549056,133.45
2019-07-21 01:00:00,53.7571666754,-3.14,53.8487935702,4.3771666754,0,4.3771666754,49.38,-3.14,49.4797332248,132.19,42.6071666754,-14.32,44.9492274918,4.3771666754,0,4.3771666754,38.23,-14.32,40.8239549774,134.07
2019-07-21 01:30:00,54.1355000088,-3.06,54.2219140312,4.4055000088,0,4.4055000088,49.73,-3.06,49.8240554351,132.53,42.9955000088,-14.27,45.3017209497,4.4055000088,0,4.4055000088,38.59,-14.27,41.1439059886,134.07
2019-07-21 02:00:00,52.6596666753,-3.46,52.773213796,4.3296666753,0,4.3296666753,48.33,-3.46,48.4536943896,132.79,41.8396666753,-14.55,44.2974063293,4.3296666753,0,4.3296666753,37.51,-14.55,40.2331032857,134.07
2019-07-21 02:30:00,51.1685000089,-0.13,51.1686651493,4.4285000089,0,4.4285000089,46.74,-0.13,46.740180787,132.66,40.7485000089,-10.87,42.1734176108,4.4285000089,0,4.4285000089,36.32,-10.87,37.9117303746,133.82
2019-07-21 03:00:00,50.0920000088,3.84,50.2389695842,4.4220000087999995,0,4.4220000087999995,45.67,3.84,45.8311520693,132.19,39.9620000088,-6.55,40.4952336048,4.4220000087999995,0,4.4220000087999995,35.54,-6.55,36.138540369,133.55
2019-07-21 03:30:00,49.2061666756,3.63,49.3398798023,4.4561666756000005,0,4.4561666756000005,44.75,3.63,44.896986535799996,131.62,39.2461666756,-6.7,39.813962359,4.4561666756000005,0,4.4561666756000005,34.79,-6.7,35.4292830862,133.13
2019-07-21 04:00:00,48.8356666753,4.22,49.0176574269,4.3356666753,0,4.3356666753,44.5,4.22,44.699646531,130.63,39.1056666753,-7.27,39.7756969282,4.3356666753,0,4.3356666753,34.77,-7.27,35.5219059173,132.43
2019-07-21 04:30:00,48.5570000089,4.75,48.7887768843,4.4570000089,0,4.4570000089,44.1,4.75,44.3550729906,130.32,39.0270000089,-7.37,39.7167927922,4.4570000089,0,4.4570000089,34.57,-7.37,35.3468782214,132.19
2019-07-21 05:00:00,48.434833342,4.7,48.6623373962,4.324833342,0,4.324833342,44.11,4.7,44.359690035,130.32,38.964833342,-7.35,39.6519953769,4.324833342,0,4.324833342,34.64,-7.35,35.4111860858,132.19
2019-07-21 05:30:00,48.7425000087,4.72,48.9704983342,4.3425000087,0,4.3425000087,44.4,4.72,44.6501780512,130.41,39.2525000087,-7.34,39.9328731365,4.3425000087,0,4.3425000087,34.91,-7.34,35.6732911294,132.19
2019-07-21 06:00:00,48.8681666755,4.88,49.1112218767,4.4281666755,0,4.4281666755,44.44,4.88,44.7071358957,130.32,39.3181666755,-7.19,39.970168009700004,4.4281666755,0,4.4281666755,34.89,-7.19,35.623141355,132.19
2019-07-21 06:30:00,51.2421666767,5.32,51.5175896731,5.0321666767,0,5.0321666767,46.21,5.32,46.5152286891,130.77,41.2821666767,-6.92,41.8581376261,5.0321666767,0,5.0321666767,36.25,-6.92,36.9045918552,132.36
2019-07-21 07:00:00,53.573833346,6.1,53.9199927614,6.353833346,0,6.353833346,47.22,6.1,47.6123765422,131.19,43.313833346,-6.35,43.7768278788,6.353833346,0,6.353833346,36.96,-6.35,37.5015213025,132.71
2019-07-21 07:30:00,58.0421666827,7.22,58.4894991705,8.0021666827,0,8.0021666827,50.04,7.22,50.5581843028,130.59,46.9121666827,-5.5600000000000005,47.2405015094,8.0021666827,0,8.0021666827,38.91,-5.5600000000000005,39.3052375645,132.3
2019-07-21 08:00:00,61.5366666924,6.85,61.9167493302,12.8766666924,0,12.8766666924,48.66,6.85,49.1397812368,130.45,52.6366666924,-5.08,52.881235618,12.8766666924,0,12.8766666924,39.76,-5.08,40.083213444,132.19
2019-07-21 08:30:00,64.464500032,7.14,64.8587030735,16.024500032,0,16.024500032,48.44,7.14,48.9633863208,130.97,56.764500032,-4.45,56.9386596601,16.024500032,0,16.024500032,40.74,-4.45,40.9823144783,132.19
2019-07-21 09:00:00,67.8415000441,7.43,68.2471539937,22.0515000441,0,22.0515000441,45.79,7.43,46.3888887558,130.69,59.1515000441,-4.62,59.3316471832,22.0515000441,0,22.0515000441,37.1,-4.62,37.3865537326,132.48
2019-07-21 09:30:00,70.3565000485,8.41,70.8573581153,24.2465000485,0,24.2465000485,46.11,8.41,46.8706752672,130.32,61.4565000485,-3.86,61.5776014327,24.2465000485,0,24.2465000485,37.21,-3.86,37.4096738826,132.19
2019-07-21 10:00:00,72.1656667196,9.91,72.8429238367,26.4656667196,0,26.4656667196,45.7,9.91,46.7621438773,129.81,63.1856667196,-3.46,63.2803293196,26.4656667196,0,26.4656667196,36.72,-3.46,36.8826517485,132.03
2019-07-21 10:30:00,75.2558333889,4.68,75.4012125835,27.7858333889,0,27.7858333889,47.47,4.68,47.7001394128,130.3,64.8258333889,-6.99,65.2016010123,27.7858333889,0,27.7858333889,37.04,-6.99,37.693788613,131.93
2019-07-21 11:00:00,76.0956667284,2.26,76.1292197178,30.8656667284,0,30.8656667284,45.23,2.26,45.2864273265,130.44,66.0456667284,-8.98,66.6533607075,30.8656667284,0,30.8656667284,35.18,-8.98,36.3080266608,132.19
2019-07-21 11:30:00,77.3936667332,4.26,77.510820215,33.2636667332,0,33.2636667332,44.13,4.26,44.3351384344,130.44,67.6736667332,-7.18,68.0534904991,33.2636667332,0,33.2636667332,34.41,-7.18,35.1511095131,132.19
2019-07-21 12:00:00,74.4135000813,4.74,74.564311801,40.6735000813,0,40.6735000813,33.74,4.74,34.071325187,130.32,66.2335000813,-6.64,66.5655025747,40.6735000813,0,40.6735000813,25.56,-6.64,26.4083926054,132.19
2019-07-21 12:30:00,72.6598334195,4.9,72.8248679542,43.0898334195,0,43.0898334195,29.57,4.9,29.9732363952,130.41,65.0998334195,-6.46,65.4195682594,43.0898334195,0,43.0898334195,22.01,-6.46,22.9384328148,132.19
2019-07-21 13:00:00,71.2836667586,5.7,71.5111959525,45.9636667586,0,45.9636667586,25.32,5.7,25.9536587016,131.18,63.8636667586,-6.93,64.2385618757,45.9636667586,0,45.9636667586,17.9,-6.93,19.194658111,132.79
2019-07-21 13:30:00,73.9113334143,8.53,74.4019227378,40.5013334143,0,40.5013334143,33.41,8.53,34.4817197947,130.88,62.2413334143,-6.78,62.6095199246,40.5013334143,0,40.5013334143,21.74,-6.78,22.7727029577,132.87
2019-07-21 14:00:00,71.6021667425,8.21,72.0713145587,37.9121667425,0,37.9121667425,33.69,8.21,34.6759311339,131.26,59.9821667425,-7.1,60.4009132971,37.9121667425,0,37.9121667425,22.07,-7.1,23.183936249,133.13
2019-07-21 14:30:00,70.6201667412,7.8,71.0496161183,37.2901667412,0,37.2901667412,33.33,7.8,34.2305258505,131.26,59.3001667412,-7.38,59.757628597,37.2901667412,0,37.2901667412,22.01,-7.38,23.2143167033,133.13
2019-07-21 15:00:00,69.1648334044,7.24,69.5427334799,35.5248334044,0,35.5248334044,33.64,7.24,34.4102775345,131.26,58.4448334044,-7.74,58.9551198088,35.5248334044,0,35.5248334044,22.92,-7.74,24.1916101159,133.13
2019-07-21 15:30:00,68.1933334114,4.95,68.3727520417,39.0333334114,0,39.0333334114,29.16,4.95,29.5771550356,131.86,59.9633334114,-9.11,60.6514093308,39.0333334114,0,39.0333334114,20.93,-9.11,22.8266729945,133.73
2019-07-21 16:00:00,69.5900000728,5.21,69.7847562877,36.3900000728,0,36.3900000728,33.2,5.21,33.6063104193,131.61,60.0900000728,-9.05,60.7676773355,36.3900000728,0,36.3900000728,23.7,-9.05,25.3691249356,133.39
2019-07-21 16:30:00,70.1625000766,4.16,70.2857170199,38.3125000766,0,38.3125000766,31.85,4.16,32.120524591,131.88,62.0725000766,-9.5,62.7952646763,38.3125000766,0,38.3125000766,23.76,-9.5,25.5888178703,133.39
2019-07-21 17:00:00,71.6025000693,2.8200000000000003,71.6580101326,34.6325000693,0,34.6325000693,36.97,2.8200000000000003,37.077396079,132.03,63.6825000693,-10.34,64.516481732,34.6325000693,0,34.6325000693,29.05,-10.34,30.8353384934,133.63
2019-07-21 17:30:00,77.6770000458,6.15,77.9200798004,22.8770000458,0,22.8770000458,54.8,6.15,55.1440159945,130.39,63.7470000458,-9.09,64.3918326718,22.8770000458,0,22.8770000458,40.87,-9.09,41.8686636997,132.74
2019-07-21 18:00:00,81.4385000376,6.7,81.7136419968,18.7985000376,0,18.7985000376,62.64,6.7,62.9972983548,129.73,66.4985000376,-8.67,67.0613108077,18.7985000376,0,18.7985000376,47.7,-8.67,48.4815315352,132.17
2019-07-21 18:30:00,83.1915000317,5.95,83.4040057643,15.8515000317,0,15.8515000317,67.34,5.95,67.6023527697,129.48,67.5515000317,-8.55,68.0904373355,15.8515000317,0,15.8515000317,51.7,-8.55,52.4022184645,131.8
2019-07-21 19:00:00,79.7800000357,3.37,79.8511446737,17.8600000357,0,17.8600000357,61.92,3.37,62.0116384238,131.06,68.1600000357,-9.51,68.8202419704,17.8600000357,0,17.8600000357,50.3,-9.51,51.1911134866,132.83
2019-07-21 19:30:00,81.8938333572,4.62,82.0240473394,11.9538333572,0,11.9538333572,69.94,4.62,70.0924246977,130.34,67.5538333572,-9.76,68.2552415662,11.9538333572,0,11.9538333572,55.6,-9.76,56.4501337465,132.19
2019-07-21 20:00:00,80.2638333481,4.86,80.4108359845,7.3838333481,0,7.3838333481,72.88,4.86,73.0418647079,130.34,64.3738333481,-10.02,65.1489894007,7.3838333481,0,7.3838333481,56.99,-10.02,57.8641555715,132.42
2019-07-21 20:30:00,78.8538333529,3.08,78.9139622275,9.7638333529,0,9.7638333529,69.09,3.08,69.1586184073,130.71,65.1338333529,-10.86,66.0329905974,9.7638333529,0,9.7638333529,55.37,-10.86,56.424963447,132.87
2019-07-21 21:00:00,77.1286666841,2.23,77.1608976391,8.7386666841,0,8.7386666841,68.39,2.23,68.4263472648,130.52,63.4786666841,-11.5,64.5119455915,8.7386666841,0,8.7386666841,54.74,-11.5,55.9349407794,132.21
2019-07-21 21:30:00,75.8068333427,3.08,75.8693770994,4.6868333427,0,4.6868333427,71.12,3.08,71.186661672,130.06,60.6068333427,-11.22,61.6366501996,4.6868333427,0,4.6868333427,55.92,-11.22,57.0345053454,132.21
2019-07-21 22:00:00,74.2123333426,2.52,74.2551063574,4.6123333426,0,4.6123333426,69.6,2.52,69.645605748,130.32,59.3323333426,-11.69,60.4729847111,4.6123333426,0,4.6123333426,54.72,-11.69,55.9547540429,132.28
2019-07-21 22:30:00,71.5451666759,2.14,71.5771644778,4.6051666759,0,4.6051666759,66.94,2.14,66.9741980168,130.61,57.1051666759,-12.0,58.3523783669,4.6051666759,0,4.6051666759,52.5,-12.0,53.853969213,132.51
2019-07-21 23:00:00,66.187666676,1.72,66.2100114787,4.677666676,0,4.677666676,61.51,1.72,61.5340434231,131.26,53.017666676,-13.26,54.6507143574,4.677666676,0,4.677666676,48.34,-13.26,50.1256740603,133.3
2019-07-21 23:30:00,61.8968333428,0.6000000000000001,61.8997413392,4.7268333428,0,4.7268333428,57.17,0.6000000000000001,57.1731484178,132.04,49.5768333428,-13.22,51.3091688132,4.7268333428,0,4.7268333428,44.85,-13.22,46.7577897253,133.9
2019-07-22 00:00:00,58.5255000095,6.65,58.9020937774,4.7355000095,0,4.7355000095,53.79,6.65,54.1995073778,130.55,46.7855000095,-4.54,47.0052615261,4.7355000095,0,4.7355000095,42.05,-4.54,42.2943743304,132.39
2019-07-22 00:30:00,56.8753333428,6.64,57.2616201557,4.7153333428,0,4.7153333428,52.16,6.64,52.5809395123,129.92,45.5053333428,-4.03,45.68343532,4.7153333428,0,4.7153333428,40.79,-4.03,40.988595975,131.55
2019-07-22 01:00:00,54.7323333428,6.39,55.1040870821,4.7323333428000005,0,4.7323333428000005,50.0,6.39,50.4066672177,130.32,43.7123333428,-4.24,43.9174872491,4.7323333428000005,0,4.7323333428000005,38.98,-4.24,39.2099222136,131.79
2019-07-22 01:30:00,55.4023333428,6.41,55.7719162287,4.7123333428,0,4.7123333428,50.69,6.41,51.0936806269,130.32,44.3423333428,-4.22,44.5426865633,4.7123333428,0,4.7123333428,39.63,-4.22,39.8540499824,132.19
2019-07-22 02:00:00,54.0828333428,6.23,54.4404790793,4.7128333428,0,4.7128333428,49.37,6.23,49.7615293173,130.32,43.2728333428,-4.38,43.4939364223,4.7128333428,0,4.7128333428,38.56,-4.38,38.8079631004,132.19
2019-07-22 02:30:00,52.5836666761,5.9,52.9136277447,4.7236666761,0,4.7236666761,47.86,5.9,48.2222935995,130.32,42.0836666761,-4.58,42.3321556374,4.7236666761,0,4.7236666761,37.36,-4.58,37.6396865024,132.19
2019-07-22 03:00:00,51.4571666762,5.64,51.7653320509,4.7471666762,0,4.7471666762,46.71,5.64,47.0492688572,130.54,41.2271666762,-4.75,41.4999008691,4.7471666762,0,4.7471666762,36.48,-4.75,36.787945036400004,132.19
2019-07-22 03:30:00,50.9170000097,5.52,51.2153423301,4.8570000097,0,4.8570000097,46.06,5.52,46.3895893493,130.35,40.8170000097,-4.84,41.1029571904,4.8570000097,0,4.8570000097,35.96,-4.84,36.2842555387,132.19
2019-07-22 04:00:00,50.7960000095,5.77,51.1226614817,4.7660000095,0,4.7660000095,46.03,5.77,46.390233886,130.89,40.7160000095,-4.64,40.9795346091,4.7660000095,0,4.7660000095,35.95,-4.64,36.2482013347,132.19
2019-07-22 04:30:00,50.7605000094,5.93,51.1057067381,4.7005000094,0,4.7005000094,46.06,5.93,46.4401604218,131.26,40.8105000094,-4.97,41.1120154093,4.7005000094,0,4.7005000094,36.11,-4.97,36.4504183789,132.62
2019-07-22 05:00:00,50.7945000093,7.44,51.3364863542,4.6445000093,0,4.6445000093,46.15,7.44,46.745867197,131.26,41.2245000093,-6.72,41.7686222063,4.6445000093,0,4.6445000093,36.58,-6.72,37.1921335769,133.13
2019-07-22 05:30:00,52.5116666758,7.58,53.0559283876,4.5816666758,0,4.5816666758,47.93,7.58,48.5256767083,131.26,42.6716666758,-6.61,43.1805886585,4.5816666758,0,4.5816666758,38.09,-6.61,38.6592834905,133.13
2019-07-22 06:00:00,54.4968333422,7.86,55.0607341427,4.4568333422,0,4.4568333422,50.04,7.86,50.6535408437,130.99,44.3068333422,-6.31,44.7539001744,4.4568333422,0,4.4568333422,39.85,-6.31,40.3464818788,133.13
2019-07-22 06:30:00,59.4771666859,7.96,60.0074575114,9.5971666859,0,9.5971666859,49.88,7.96,50.5111472845,130.92,51.5871666859,-5.43,51.8721569503,9.5971666859,0,9.5971666859,41.99,-5.43,42.339638638,133.13
2019-07-22 07:00:00,63.5216666894,9.12,64.1730203357,11.3916666895,0,11.3916666895,52.13,9.12,52.9217469477,130.41,56.4316666894,-4.06,56.5775273881,11.3916666895,0,11.3916666895,45.04,-4.06,45.2226182347,132.39
2019-07-22 07:30:00,71.9321666891,6.6,72.2343173609,11.2221666891,0,11.2221666891,60.71,6.6,61.0677009556,129.94,62.4621666891,-4.78,62.6447976092,11.2221666891,0,11.2221666891,51.24,-4.78,51.4624717634,131.73
2019-07-22 08:00:00,77.2960000247,2.26,77.3290321924,12.3460000247,0,12.3460000247,64.95,2.26,64.9893075821,130.14,66.7860000247,-8.99,67.3883513621,12.3460000247,0,12.3460000247,54.44,-8.99,55.177293337,132.02
2019-07-22 08:30:00,85.2290000247,3.54,85.3024855746,12.329000024700001,0,12.329000024700001,72.9,3.54,72.9859000082,129.43,68.6890000247,-10.48,69.4838767225,12.329000024700001,0,12.329000024700001,56.36,-10.48,57.3260848131,132.09
2019-07-22 09:00:00,83.8188333628,2.79,83.8652545831,14.7088333628,0,14.7088333628,69.11,2.79,69.1662938143,129.43,71.1888333628,-10.26,71.9243880443,14.7088333628,0,14.7088333628,56.48,-10.26,57.4043378152,131.41
2019-07-22 09:30:00,86.0990000349,4.74,86.2293767055,17.4690000349,0,17.4690000349,68.63,4.74,68.793491698,129.85,74.6390000349,-10.03,75.3099012495,17.4690000349,0,17.4690000349,57.17,-10.03,58.0431718637,131.84
2019-07-22 10:00:00,85.8570000343,5.03,86.0042170762,17.1470000343,0,17.1470000343,68.71,5.03,68.8938676516,130.32,74.4870000343,-9.89,75.1407031782,17.1470000343,0,17.1470000343,57.34,-9.89,58.1866625611,132.19
2019-07-22 10:30:00,86.0283333698,5.16,86.1829434539,18.2183333698,0,18.2183333698,67.81,5.16,68.0060416434,130.32,74.6183333698,-9.83,75.2630359133,18.2183333698,0,18.2183333698,56.4,-9.83,57.2502305672,132.19
2019-07-22 11:00:00,89.6466667018,7.66,89.9733318864,17.5666667018,0,17.5666667018,72.08,7.66,72.485874486,129.48,73.6466667018,-9.3,74.2315399024,17.5666667018,0,17.5666667018,56.08,-9.3,56.8459004678,132.19
2019-07-22 11:30:00,88.7623333637,7.89,89.112310733,15.1923333637,0,15.1923333637,73.57,7.89,73.9918711752,130.18,71.8723333637,-8.82,72.411495656,15.1923333637,0,15.1923333637,56.68,-8.82,57.3621373381,132.98
2019-07-22 12:00:00,89.9591667052,6.73,90.2105568894,19.2491667052,0,19.2491667052,70.71,6.73,71.0295501886,130.58,74.3991667052,-8.45,74.8774899848,19.2491667052,0,19.2491667052,55.15,-8.45,55.7935928221,132.98
2019-07-22 12:30:00,85.4935000425,4.53,85.6134303104,21.2535000425,0,21.2535000425,64.24,4.53,64.3995225138,131.26,74.4935000425,-10.59,75.2424723715,21.2535000425,0,21.2535000425,53.24,-10.59,54.2830148389,133.13
2019-07-22 13:00:00,90.4506667152,6.92,90.714990543,24.2506667152,0,24.2506667152,66.2,6.92,66.5606971117,131.17,74.5606667152,-10.49,75.2949740754,24.2506667152,0,24.2506667152,50.31,-10.49,51.3919857565,133.58
2019-07-22 13:30:00,87.6481667129,12.2,88.4931699519,23.1381667129,0,23.1381667129,64.51,12.2,65.653485056,130.79,71.8281667129,-6.65,72.1353452431,23.1381667129,0,23.1381667129,48.69,-6.65,49.1420247853,133.5
2019-07-22 14:00:00,85.4961667082,15.65,86.916724638,20.7561667082,0,20.7561667082,64.74,15.65,66.6047303125,130.86,70.9361667082,-2.69,70.9871526915,20.7561667082,0,20.7561667082,50.18,-2.69,50.2520497094,133.13
2019-07-22 14:30:00,83.9943333724,16.56,85.6112237892,19.5443333724,0,19.5443333724,64.45,16.56,66.5434902902,130.32,70.1043333724,-1.58,70.1221360028,19.5443333724,0,19.5443333724,50.56,-1.58,50.5846814757,133.13
2019-07-22 15:00:00,82.9096667056,16.37,84.5102936525,19.4596667056,0,19.4596667056,63.45,16.37,65.5276994866,130.32,69.2796667056,-1.75,69.3017656257,19.4596667056,0,19.4596667056,49.82,-1.75,49.8507261732,133.13
2019-07-22 15:30:00,83.1450000374,16.37,84.7411820263,18.6950000374,0,18.6950000374,64.45,16.37,66.49646156,130.72,69.0950000374,-1.87,69.1203004201,18.6950000374,0,18.6950000374,50.4,-1.87,50.434679537,133.13
2019-07-22 16:00:00,85.1673333715,16.34,86.7206450253,19.0773333715,0,19.0773333715,66.09,16.34,68.0799801704,130.81,70.5173333715,-1.92,70.5434667834,19.0773333715,0,19.0773333715,51.44,-1.92,51.4758195661,133.13
2019-07-22 16:30:00,83.4568333814,13.4,84.525753697,24.0368333814,0,24.0368333814,59.42,13.4,60.91220239,131.26,73.4768333814,-2.83,73.5313126753,24.0368333814,0,24.0368333814,49.44,-2.83,49.5209299186,133.13
2019-07-22 17:00:00,85.6025000473,13.01,86.5854959814,23.6325000473,0,23.6325000473,61.97,13.01,63.320936506,131.26,75.3025000473,-3.1,75.3662823375,23.6325000473,0,23.6325000473,51.67,-3.1,51.7629104669,133.13
2019-07-22 17:30:00,94.4825000375,20.81,96.7470873636,18.7425000375,0,18.7425000375,75.74,20.81,78.5468248881,132.11,76.9925000375,-34.05,84.1857919249,18.7425000375,0,18.7425000375,58.25,-34.05,67.4719571378,133.78
2019-07-22 18:00:00,93.2116667099,20.76,95.4955098988,21.5916667098,0,21.5916667098,71.62,20.76,74.5681031005,131.99,78.1916667099,-45.34,90.3861291508,21.5916667098,0,21.5916667098,56.6,-45.34,72.520863205,134.03
2019-07-22 18:30:00,94.6936667007,21.13,97.0225098275,17.0236667007,0,17.0236667007,77.67,21.13,80.492892854,131.6,77.7536667007,-44.65,89.6618937197,17.0236667007,0,17.0236667007,60.73,-44.65,75.3774196958,133.45
2019-07-22 19:00:00,91.7180000344,29.85,96.4531701413,17.1980000344,0,17.1980000344,74.52,29.85,80.2761041656,132.1,75.7780000344,-6.87,76.0887783396,17.1980000344,0,17.1980000344,58.58,-6.87,58.9814657329,132.57
2019-07-22 19:30:00,89.8031666913,19.42,91.8789701062,12.3031666913,0,12.3031666913,77.5,19.42,79.8960975267,130.69,74.1831666913,-3.76,74.2783940345,12.3031666913,0,12.3031666913,61.88,-3.76,61.9941287543,132.13
2019-07-22 20:00:00,87.2096666862,23.75,90.3857757809,9.7696666862,0,9.7696666862,77.44,23.75,81.0000993827,130.69,72.2996666862,-4.49,72.4389529393,9.7696666862,0,9.7696666862,62.53,-4.49,62.6909961637,131.75
2019-07-22 20:30:00,87.1873333456,38.02,95.1165153689,6.1473333456,0,6.1473333456,81.04,38.02,89.5153729814,131.56,69.5973333456,-7.27,69.9760080944,6.1473333456,0,6.1473333456,63.45,-7.27,63.8651344632,131.87
2019-07-22 21:00:00,85.2156666769,36.75,92.8023294276,5.1356666769,0,5.1356666769,80.08,36.75,88.1099818409,131.26,67.8156666769,-7.98,68.2835635189,5.1356666769,0,5.1356666769,62.68,-7.98,63.1859383091,131.29
2019-07-22 21:30:00,79.4190000214,33.71,86.2771213266,10.7090000214,0,10.7090000214,68.71,33.71,76.5338369612,132.0,67.1190000214,-9.43,67.7782049325,10.7090000214,0,10.7090000214,56.41,-9.43,57.1927705222,131.99
2019-07-22 22:00:00,77.8718333552,33.29,84.6891169519,10.9218333552,0,10.9218333552,66.95,33.29,74.7698241271,132.34,65.8618333552,-9.69,66.5708434144,10.9218333552,0,10.9218333552,54.94,-9.69,55.7879888506,132.19
2019-07-22 22:30:00,79.280500011,34.24,86.3584117616,5.480500011,0,5.480500011,73.8,34.24,81.3561159348,131.74,62.780500011,-8.73,63.3845728993,5.480500011,0,5.480500011,57.3,-8.73,57.9612189313,131.85
2019-07-22 23:00:00,72.0536666801,32.98,79.2427364624,6.7136666801,0,6.7136666801,65.34,32.98,73.191502239,132.64,55.7836666801,-9.9,56.6553392742,6.7136666801,0,6.7136666801,49.07,-9.9,50.058714526,132.51
2019-07-22 23:30:00,67.7776666752,31.49,74.7357491428,4.2676666752,0,4.2676666752,63.51,31.49,70.8882232814,132.64,52.6476666752,-9.68,53.5301709912,4.2676666752,0,4.2676666752,48.38,-9.68,49.338897434,132.25
2019-07-23 00:00:00,63.4026666752,31.89,70.970911235,4.2626666752,0,4.2626666752,59.14,31.89,67.1901160886,133.13,49.3226666752,-11.07,50.5496819768,4.2626666752,0,4.2626666752,45.06,-11.07,46.3998760774,133.13
2019-07-23 00:30:00,61.007333342,31.96,68.8718833887,4.337333342,0,4.337333342,56.67,31.96,65.0609752463,133.72,47.437333342,-12.4,49.031220611,4.337333342,0,4.337333342,43.1,-12.4,44.8482998563,133.74
2019-07-23 01:00:00,58.5805000088,30.87,66.2165529251,4.3905000088,0,4.3905000088,54.19,30.87,62.3659602668,133.98,45.4605000088,-12.55,47.1609961838,4.3905000088,0,4.3905000088,41.07,-12.55,42.9447016522,134.05
2019-07-23 01:30:00,56.4443333418,-6.47,56.813939015,4.2243333418,0,4.2243333418,52.22,-6.47,52.6192863882,131.04,45.8543333418,-6.09,46.256977703,4.2243333418,0,4.2243333418,41.63,-6.09,42.0730911629,133.32
2019-07-23 02:00:00,55.0018333418,-6.02,55.3302997548,4.2318333418,0,4.2318333418,50.77,-6.02,51.1256618539,130.32,44.8918333418,-7.17,45.4608139037,4.2318333418,0,4.2318333418,40.66,-7.17,41.2873406748,133.13
2019-07-23 02:30:00,53.3661666754,-6.34,53.7414490465,4.3461666754,0,4.3461666754,49.02,-6.34,49.4282914938,130.94,43.6261666754,-7.36,44.2426493193,4.3461666754,0,4.3461666754,39.28,-7.36,39.9635834229,133.13
2019-07-23 03:00:00,52.2810000087,-6.6,52.6959482494,4.3310000087,0,4.3310000087,47.95,-6.6,48.402091896900004,131.26,42.7610000087,-7.48,43.4102928087,4.3310000087,0,4.3310000087,38.43,-7.48,39.1511851672,133.13
2019-07-23 03:30:00,51.7651666753,-6.87,52.2190518961,4.3351666753,0,4.3351666753,47.43,-6.87,47.9249600939,131.1,42.4251666753,-7.67,43.11291764,4.3351666753,0,4.3351666753,38.09,-7.67,38.8545621517,133.13
2019-07-23 04:00:00,51.304333342,-7.22,51.8098737662,4.344333342,0,4.344333342,46.96,-7.22,47.511788011,130.86,42.074333342,-7.92,42.813268109,4.344333342,0,4.344333342,37.73,-7.92,38.5522930576,133.13
2019-07-23 04:30:00,51.2981666754,-6.92,51.7628081179,4.3581666754,0,4.3581666754,46.94,-6.92,47.4473392299,130.71,42.0881666754,-7.69,42.7849257811,4.3581666754,0,4.3581666754,37.73,-7.69,38.5057008766,133.13
2019-07-23 05:00:00,51.687833342,-7.04,52.1650622121,4.337833342,0,4.337833342,47.35,-7.04,47.8704929993,131.13,42.387833342,-7.79,43.0977089348,4.337833342,0,4.337833342,38.05,-7.79,38.8392404663,133.13
2019-07-23 05:30:00,53.1198333419,-6.85,53.5596788104,4.2898333419,0,4.2898333419,48.83,-6.85,49.3081271192,130.71,43.5098333419,-7.69,44.1841792664,4.2898333419,0,4.2898333419,39.22,-7.69,39.9667924657,133.13
2019-07-23 06:00:00,54.8911666753,-6.35,55.2572409642,4.3011666753,0,4.3011666753,50.59,-6.35,50.9869650009,130.29,44.9711666753,-7.25,45.5518202944,4.3011666753,0,4.3011666753,40.67,-7.25,41.3111534576,132.21
2019-07-23 06:30:00,60.3226666855,-4.99,60.5287057193,9.4126666855,0,9.4126666855,50.91,-4.99,51.1539656332,130.72,52.2026666855,-6.98,52.6672460745,9.4126666855,0,9.4126666855,42.79,-6.98,43.3555590438,132.99
2019-07-23 07:00:00,64.4291666892,-4.13,64.5614003896,11.2791666892,0,11.2791666892,53.15,-4.13,53.3102185327,130.3,56.7391666892,-6.11,57.0671984295,11.2791666892,0,11.2791666892,45.46,-6.11,45.8687660614,132.9
2019-07-23 07:30:00,74.8508333625,-0.17,74.8510264128,14.5708333625,0,14.5708333625,60.28,-0.17,60.2802397142,129.57,62.7108333625,-6.15,63.0116744819,14.5708333625,0,14.5708333625,48.14,-6.15,48.5312486961,132.4
2019-07-23 08:00:00,75.3751667059,-2.04,75.4027675615,19.6051667059,0,19.6051667059,55.77,-2.04,55.8072979099,129.45,66.7651667059,-5.85,67.0209667586,19.6051667059,0,19.6051667059,47.16,-5.85,47.5214488415,132.25
2019-07-23 08:30:00,86.1725000442,29.18,90.9789655023,22.0925000442,0,22.0925000442,64.08,29.18,70.4110701524,130.81,69.9325000442,-10.1,70.6580820744,22.0925000442,0,22.0925000442,47.84,-10.1,48.894535482,131.29
2019-07-23 09:00:00,88.0410000457,36.53,95.3187210838,22.8410000457,0,22.8410000457,65.2,36.53,74.7360749571,130.41,71.7610000457,-9.4,72.3740362807,22.8410000457,0,22.8410000457,48.92,-9.4,49.8149214593,131.29
