Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-23 09:30:00,88.0713333933,36.66,95.3966213536,29.9913333933,0,29.9913333933,58.08,36.66,68.6821810952,130.7,73.3813333933,-9.2,73.9557982215,29.9913333933,0,29.9913333933,43.39,-9.2,44.3546175725,131.59
2019-07-23 10:00:00,87.5846667304,38.12,95.5207215544,31.8446667304,0,31.8446667304,55.74,38.12,67.5283792194,131.18,72.5846667304,-8.29,73.0565393675,31.8446667304,0,31.8446667304,40.74,-8.29,41.5748926637,131.47
2019-07-23 10:30:00,85.1570000663,38.79,93.5755243656,33.1570000663,0,33.1570000663,52.0,38.79,64.874217529,131.26,69.8570000663,-7.77,70.2877895389,33.1570000663,0,33.1570000663,36.7,-7.77,37.5135029023,131.26
2019-07-23 11:00:00,83.2903334156,37.81,91.4706277473,41.1403334156,0,41.1403334156,42.15,37.81,56.6234809951,131.26,70.9403334156,-7.76,71.3634956061,41.1403334156,0,41.1403334156,29.8,-7.76,30.7937915821,131.56
2019-07-23 11:30:00,82.2285000862,37.75,90.4797697081,43.1085000862,0,43.1085000862,39.12,37.75,54.3639301375,131.04,70.4285000862,-7.47,70.8235449861,43.1085000862,0,43.1085000862,27.32,-7.47,28.3228406061,131.33
2019-07-23 12:00:00,85.5378334162,38.51,93.8069349544,41.4578334162,0,41.4578334162,44.08,38.51,58.5326105688,130.44,70.9578334162,-7.58,71.3615479311,41.4578334162,0,41.4578334162,29.5,-7.58,30.4582730962,131.26
2019-07-23 12:30:00,88.4705000697,36.39,95.6622259964,34.8605000697,0,34.8605000697,53.61,36.39,64.7940136124,130.76,72.0505000697,-10.43,72.8015072667,34.8605000697,0,34.8605000697,37.19,-10.43,38.6248754043,131.68
2019-07-23 13:00:00,83.8461667462,32.12,89.787939491,39.7661667462,0,39.7661667462,44.08,32.12,54.5411844389,131.65,68.4361667462,-15.24,70.1125275462,39.7661667462,0,39.7661667462,28.67,-15.24,32.4688543069,132.19
2019-07-23 13:30:00,82.301333429,27.9,86.9017806733,47.851333429,0,47.851333429,34.45,27.9,44.3307173414,132.79,69.661333429,-15.79,71.42846404,47.851333429,0,47.851333429,21.81,-15.79,26.9258277496,132.33
2019-07-23 14:00:00,83.2656667454,27.43,87.6674178846,39.3756667454,0,39.3756667454,43.89,27.43,51.7565164979,132.79,69.9656667454,-15.23,71.6041019993,39.3756667454,0,39.3756667454,30.59,-15.23,34.1716402884,132.19
2019-07-23 14:30:00,80.376333413,26.98,84.7836975657,39.836333413,0,39.836333413,40.54,26.98,48.6971457069,133.01,68.956333413,-15.5,70.6769121974,39.836333413,0,39.836333413,29.12,-15.5,32.9882463917,132.9
2019-07-23 15:00:00,76.7390000838,26.88,81.310568402,41.8990000838,0,41.8990000838,34.84,26.88,44.0040907189,133.13,65.9690000838,-15.78,67.8300624506,41.8990000838,0,41.8990000838,24.07,-15.78,28.7814749448,133.13
2019-07-23 15:30:00,77.9381667584,28.16,82.8694360887,45.8581667584,0,45.8581667584,32.08,28.16,42.6862038603,133.13,64.9481667584,-17.23,67.1947711156,45.8581667584,0,45.8581667584,19.09,-17.23,25.7157733697,133.13
2019-07-23 16:00:00,83.7231667344,29.22,88.6756846494,33.8631667344,0,33.8631667344,49.86,29.22,57.7912450117,132.74,67.5031667344,-17.02,69.6157878586,33.8631667344,0,33.8631667344,33.64,-17.02,37.7005305002,133.13
2019-07-23 16:30:00,88.8376667229,28.33,93.2454820823,28.1176667229,0,28.1176667229,60.72,28.33,67.0037857139,133.05,70.9876667229,-18.03,73.2415846822,28.1176667229,0,28.1176667229,42.87,-18.03,46.5071800908,133.13
2019-07-23 17:00:00,85.6640000643,25.16,89.2823975205,32.1340000643,0,32.1340000643,53.53,25.16,59.1480050382,133.33,72.3040000643,-20.62,75.1867862413,32.1340000643,0,32.1340000643,40.17,-20.62,45.1532202617,133.57
2019-07-23 17:30:00,84.8653333999,24.86,88.4315804058,33.2653333999,0,33.2653333999,51.6,24.86,57.2763441571,133.12,72.1753333999,-21.28,75.2470408148,33.2653333999,0,33.2653333999,38.91,-21.28,44.3489176869,133.21
2019-07-23 18:00:00,85.4001667312,23.82,88.6599169733,32.2601667312,0,32.2601667312,53.14,23.82,58.2344571538,133.57,72.3801667312,-22.15,75.6935336474,32.2601667312,0,32.2601667312,40.12,-22.15,45.8283416676,134.0
2019-07-23 18:30:00,85.6215000479,1.62,85.6368242665,23.9715000479,0,23.9715000479,61.65,1.62,61.6712809985,131.84,73.9515000479,-17.66,76.0309144976,23.9715000479,0,23.9715000479,49.98,-17.66,53.0082635067,133.34
2019-07-23 19:00:00,86.2315000376,-1.51,86.2447198311,18.8215000376,0,18.8215000376,67.41,-1.51,67.4269100582,130.93,74.6515000376,-17.39,76.6502352108,18.8215000376,0,18.8215000376,55.83,-17.39,58.4756445026,133.13
2019-07-23 19:30:00,88.5046666856,-0.08,88.5047028419,9.4646666856,0,9.4646666856,79.04,-0.08,79.0400404858,130.33,71.7446666856,-16.68,73.6581264887,9.4646666856,0,9.4646666856,62.28,-16.68,64.4749625824,132.94
2019-07-23 20:00:00,84.8006666894,-2.76,84.8455695423,11.3606666894,0,11.3606666894,73.44,-2.76,73.4918444455,131.16,70.7506666894,-17.91,72.982360451,11.3606666894,0,11.3606666894,59.39,-17.91,62.0317676679,133.13
2019-07-23 20:30:00,80.4780000232,-4.9,80.6270332316,11.5780000232,0,11.5780000232,68.9,-4.9,69.0740182703,131.95,68.5280000232,-19.13,71.1480406418,11.5780000232,0,11.5780000232,56.95,-19.13,60.0771121143,133.84
2019-07-23 21:00:00,82.6638333456,-3.04,82.7197131487,6.1538333456,0,6.1538333456,76.51,-3.04,76.5703709015,131.95,67.0238333456,-18.61,69.5595165045,6.1538333456,0,6.1538333456,60.87,-18.61,63.6513079206,133.84
2019-07-23 21:30:00,79.6843333507,-5.07,79.8454624981,8.6743333507,0,8.6743333507,71.01,-5.07,71.1907648505,131.75,66.7143333507,-19.55,69.5198156961,8.6743333507,0,8.6743333507,58.04,-19.55,61.2441352294,133.93
2019-07-23 22:00:00,77.5996666831,-5.19,77.7730311183,8.2296666831,0,8.2296666831,69.37,-5.19,69.5638771202,131.83,65.2296666831,-19.32,68.0306681989,8.2296666831,0,8.2296666831,57.0,-19.32,60.1852340695,133.78
2019-07-23 22:30:00,77.3671666784,6.44,77.6347350085,5.8471666784,0,5.8471666784,71.52,6.44,71.8093587215,130.17,62.9771666784,-8.04,63.4883069772,5.8471666784,0,5.8471666784,57.13,-8.04,57.692967509,132.15
2019-07-23 23:00:00,70.9888333418,3.35,71.0678335059,4.2188333418,0,4.2188333418,66.77,3.35,66.8539856703,130.17,57.1988333418,-9.8,58.0322887336,4.2188333418,0,4.2188333418,52.98,-9.8,53.8787564816,132.15
2019-07-23 23:30:00,65.9540000063,1.6099999999999999,65.973647897,3.1540000063,0,3.1540000063,62.8,1.6099999999999999,62.8206343489,130.36,53.0340000063,-10.19,54.0040855553,3.1540000063,0,3.1540000063,49.88,-10.19,50.9102199956,132.15
2019-07-24 00:00:00,61.0918333387,1.17,61.1030359367,2.6818333387,0,2.6818333387,58.41,1.17,58.4217168526,131.25,49.2718333387,-11.73,50.6488544841,2.6818333387,0,2.6818333387,46.59,-11.73,48.0439486304,132.93
2019-07-24 00:30:00,58.5590000068,5.53,58.8195323153,3.3890000068,0,3.3890000068,55.17,5.53,55.446458859,130.78,47.3390000068,-8.89,48.1665134885,3.3890000068,0,3.3890000068,43.95,-8.89,44.8401003567,133.02
2019-07-24 01:00:00,56.5225000065,9.77,57.3606651546,3.2425000065,0,3.2425000065,53.28,9.77,54.1683606915,130.25,45.7925000065,-4.71,46.0340869014,3.2425000065,0,3.2425000065,42.55,-4.71,42.8098890445,132.19
2019-07-24 01:30:00,56.9198333404,9.92,57.7777970115,3.5298333404,0,3.5298333404,53.39,9.92,54.3037613799,130.25,46.1598333404,-4.59,46.387480143,3.5298333404,0,3.5298333404,42.63,-4.59,42.8763921057,132.19
2019-07-24 02:00:00,55.4921666726,9.61,56.3181379488,2.9621666726,0,2.9621666726,52.53,9.61,53.4018070855,130.25,45.0321666726,-4.86,45.2936599893,2.9621666726,0,2.9621666726,42.07,-4.86,42.3497874847,132.19
2019-07-24 02:30:00,54.4381666721,9.24,55.2167691071,2.7381666721,0,2.7381666721,51.7,9.24,52.5192117229,131.15,44.1581666721,-5.12,44.4539996383,2.7381666721,0,2.7381666721,41.42,-5.12,41.735246495,133.04
2019-07-24 03:00:00,53.5088333394,8.51,54.1813191547,3.0088333394,0,3.0088333394,50.5,8.51,51.2120112864,131.26,43.2388333394,-4.3,43.4521197245,3.0088333394,0,3.0088333394,40.23,-4.3,40.4591510044,133.13
2019-07-24 03:30:00,54.0806666719,8.29,54.7123624758,2.6306666719000003,0,2.6306666719000003,51.45,8.29,52.1135932363,131.4,43.9506666719,-4.42,44.1723612784,2.6306666719000003,0,2.6306666719000003,41.32,-4.42,41.5557312533,133.13
2019-07-24 04:00:00,53.9025000051,8.15,54.5151539189,2.5525000050999997,0,2.5525000050999997,51.35,8.15,51.9927398778,131.48,43.8725000051,-4.48,44.1006423615,2.5525000050999997,0,2.5525000050999997,41.32,-4.48,41.5621558632,133.13
2019-07-24 04:30:00,52.9335000094,7.71,53.4920510286,4.6935000094,0,4.6935000094,48.24,7.71,48.8522435513,131.48,42.6535000094,-4.99,42.9443961775,4.6935000094,0,4.6935000094,37.96,-4.99,38.2865733646,133.13
2019-07-24 05:00:00,52.7171666782,7.5,53.248001489,5.7671666782,0,5.7671666782,46.95,7.5,47.5452679033,132.19,42.2971666782,-5.31,42.6291732151,5.7671666782,0,5.7671666782,36.53,-5.31,36.9139133661,133.97
2019-07-24 05:30:00,54.1666666781,7.64,54.7028096081,5.7266666781,0,5.7266666781,48.44,7.64,49.0387928073,131.48,43.5066666781,-5.14,43.8092415529,5.7266666781,0,5.7266666781,37.78,-5.14,38.1280474192,133.14
2019-07-24 06:00:00,57.3198333386,8.21,57.9048132193,2.6398333386,0,2.6398333386,54.68,8.21,55.2929154594,131.24,46.6998333386,-4.31,46.8982999037,2.6398333386,0,2.6398333386,44.06,-4.31,44.270302687,133.06
2019-07-24 06:30:00,60.9721666831,3.06,61.0489042492,8.2121666831,0,8.2121666831,52.76,3.06,52.8486631808,131.48,53.2821666831,-8.78,54.0007193141,8.2121666831,0,8.2121666831,45.07,-8.78,45.9172440375,133.25
2019-07-24 07:00:00,69.7563333471,5.08,69.9410640614,6.9063333471,0,6.9063333471,62.85,5.08,63.0549672905,131.31,58.5463333471,-8.04,59.0958099056,6.9063333471,0,6.9063333471,51.64,-8.04,52.2621392597,133.08
2019-07-24 07:30:00,76.6463333466,5.53,76.8455679625,6.6163333466,0,6.6163333466,70.03,5.53,70.2480021068,130.15,62.6363333466,-7.08,63.0352017138,6.6163333466,0,6.6163333466,56.02,-7.08,56.4656249412,131.76
2019-07-24 08:00:00,78.338166701,4.11,78.4459078734,17.178166701,0,17.178166701,61.16,4.11,61.2979420535,131.26,67.708166701,-7.33,68.1037791757,17.178166701,0,17.178166701,50.53,-7.33,51.0588856126,133.03
2019-07-24 08:30:00,81.8776667059,5.67,82.0737546673,19.5976667059,0,19.5976667059,62.28,5.67,62.5375671097,130.79,71.4176667059,-6.08,71.6760037789,19.5976667059,0,19.5976667059,51.82,-6.08,52.1754616654,132.55
2019-07-24 09:00:00,84.276666714,7.12,84.5768937265,23.646666714,0,23.646666714,60.63,7.12,61.0466321757,130.32,73.726666714,-5.02,73.8973733278,23.646666714,0,23.646666714,50.08,-5.02,50.3309725716,132.19
2019-07-24 09:30:00,85.1466667187,7.8100000000000005,85.5040990439,26.0166667187,0,26.0166667187,59.13,7.8100000000000005,59.6435495255,130.32,74.8366667187,-4.48,74.970641491,26.0166667187,0,26.0166667187,48.82,-4.48,49.0251241712,132.19
2019-07-24 10:00:00,85.09350005740001,8.62,85.5289901262,28.6835000574,0,28.6835000574,56.41,8.62,57.0648096466,130.32,74.8535000574,-3.86,74.9529590533,28.6835000574,0,28.6835000574,46.17,-3.86,46.331074885,132.19
2019-07-24 10:30:00,83.9586667339,8.94,84.4332950899,33.6386667339,0,33.6386667339,50.32,8.94,51.1079837207,130.32,74.3686667339,-3.5,74.4509811338,33.6386667339,0,33.6386667339,40.73,-3.5,40.8801039627,132.19
2019-07-24 11:00:00,81.071500073,9.27,81.5997611767,36.501500073,0,36.501500073,44.57,9.27,45.5238157452,130.32,71.581500073,-3.25,71.6552416275,36.501500073,0,36.501500073,35.08,-3.25,35.2302270785,132.19
2019-07-24 11:30:00,80.740666741,8.16,81.1519615646,37.170666741,0,37.170666741,43.57,8.16,44.3275365884,130.32,71.940666741,-4.42,72.0763201831,37.170666741,0,37.170666741,34.77,-4.42,35.0498116971,132.3
2019-07-24 12:00:00,82.7621667385,6.91,83.0501315065,35.9221667385,0,35.9221667385,46.84,6.91,47.3469502714,130.32,73.8521667385,-5.72,74.0733483243,35.9221667385,0,35.9221667385,37.93,-5.72,38.3588751139,132.19
2019-07-24 12:30:00,81.9576667392,7.05,82.2603284538,36.2576667392,0,36.2576667392,45.7,7.05,46.2405936381,130.32,73.0476667392,-5.55,73.2582016981,36.2576667392,0,36.2576667392,36.79,-5.55,37.2062709768,132.19
2019-07-24 13:00:00,80.3633333981,6.22,80.6036832586,32.4033333981,0,32.4033333981,47.96,6.22,48.3616583669,130.39,71.6933333981,-6.19,71.9600594339,32.4033333981,0,32.4033333981,39.29,-6.19,39.7746175343,132.19
2019-07-24 13:30:00,78.932500062,5.43,79.1190524844,30.992500062,0,30.992500062,47.94,5.43,48.246538736,131.26,70.582500062,-6.9,70.9189630141,30.992500062,0,30.992500062,39.59,-6.9,40.1867901181,132.63
2019-07-24 14:00:00,82.5101667234,7.62,82.8612817468,28.3801667234,0,28.3801667234,54.13,7.62,54.6637109973,130.58,70.6701667234,-6.22,70.9433637821,28.3801667234,0,28.3801667234,42.29,-6.22,42.7449704644,132.46
2019-07-24 14:30:00,76.3465000589,5.47,76.5422038567,29.4465000589,0,29.4465000589,46.9,5.47,47.2179086788,130.72,67.7665000589,-6.95,68.1219570347,29.4465000589,0,29.4465000589,38.32,-6.95,38.9451524583,132.19
2019-07-24 15:00:00,80.1116667246,6.77,80.3972141644,28.9716667246,0,28.9716667246,51.14,6.77,51.5861657811,130.72,68.5016667246,-6.73,68.831469867,28.9716667246,0,28.9716667246,39.53,-6.73,40.0988004808,132.19
2019-07-24 15:30:00,78.2595000552,5.36,78.4428387356,27.6195000552,0,27.6195000552,50.64,5.36,50.922875017,131.12,68.4695000552,-7.28,68.8554343376,27.6195000552,0,27.6195000552,40.85,-7.28,41.4936248115,132.95
2019-07-24 16:00:00,80.4693333944,5.18,80.6358854167,30.5293333944,0,30.5293333944,49.94,5.18,50.2079276609,131.12,70.7993333944,-7.46,71.1912720008,30.5293333944,0,30.5293333944,40.27,-7.46,40.955152301,132.47
2019-07-24 16:30:00,85.0006667186,7.74,85.3523341369,25.9906667186,0,25.9906667186,59.01,7.74,59.5154408536,130.36,69.8906667186,-7.12,70.252399919,25.9906667186,0,25.9906667186,43.9,-7.12,44.4736371348,132.29
2019-07-24 17:00:00,83.0836667243,4.91,83.22862354,28.8336667243,0,28.8336667243,54.25,4.91,54.4717412977,131.04,71.7036667243,-8.07,72.1563630023,28.8336667243,0,28.8336667243,42.87,-8.07,43.6229503817,132.82
2019-07-24 17:30:00,88.7135000499,5.47,88.8819778758,24.9635000499,0,24.9635000499,63.75,5.47,63.9842433729,130.81,74.6135000499,-8.26,75.0693145679,24.9635000499,0,24.9635000499,49.65,-8.26,50.3323961281,132.71
2019-07-24 18:00:00,86.7825000511,3.47,86.8518463541,25.5425000511,0,25.5425000511,61.24,3.47,61.3382303299,131.26,74.5925000511,-10.71,75.3574492925,25.5425000511,0,25.5425000511,49.05,-10.71,50.2056431091,133.13
2019-07-24 18:30:00,86.6725000501,2.4,86.7057222156,25.0525000501,0,25.0525000501,61.62,2.4,61.6667203603,131.26,74.2125000501,-12.2,75.2086109677,25.0525000501,0,25.0525000501,49.16,-12.2,50.6512151878,133.13
2019-07-24 19:00:00,85.4146667122,1.7000000000000002,85.4315825065,22.7746667122,0,22.7746667122,62.64,1.7000000000000002,62.6630640808,131.26,73.2146667122,-12.65,74.2994611137,22.7746667122,0,22.7746667122,50.44,-12.65,52.0020778431,133.13
2019-07-24 19:30:00,81.7398333706,-0.08,81.7398725191,18.6098333706,0,18.6098333706,63.13,-0.08,63.130050689,129.97,69.8798333706,-12.93,71.065997579,18.6098333706,0,18.6098333706,51.27,-12.93,52.8753042544,131.84
2019-07-24 20:00:00,80.0323333664,-1.12,80.0401698154,16.5323333664,0,16.5323333664,63.5,-1.12,63.5098763973,129.76,68.3723333664,-12.75,69.5509774911,16.5323333664,0,16.5323333664,51.84,-12.75,53.3849051699,131.62
2019-07-24 20:30:00,79.0403333645,-1.29,79.0508595676,15.5903333645,0,15.5903333645,63.45,-1.29,63.4631121203,130.33,67.2503333645,-12.99,68.4934116367,15.5903333645,0,15.5903333645,51.66,-12.99,53.2681490198,132.19
2019-07-24 21:00:00,77.8951667003,-2.22,77.9267951046,16.8251667003,0,16.8251667003,61.07,-2.22,61.1103370961,131.26,66.1651667003,-13.75,67.5787820583,16.8251667003,0,16.8251667003,49.34,-13.75,51.2200946895,132.86
2019-07-24 21:30:00,80.2583333496,0.38,80.2592329396,8.1483333496,0,8.1483333496,72.11,0.38,72.1110012411,129.76,66.3983333496,-13.16,67.6899126282,8.1483333496,0,8.1483333496,58.25,-13.16,59.7180718041,131.52
2019-07-24 22:00:00,74.501166693,-2.41,74.5401364274,13.181166693,0,13.181166693,61.32,-2.41,61.3673406626,130.18,64.211166693,-15.12,65.9673277318,13.181166693,0,13.181166693,51.03,-15.12,53.2228832364,131.9
2019-07-24 22:30:00,70.1638333625,-4.83,70.3298827819,14.5838333625,0,14.5838333625,55.58,-4.83,55.7894730214,131.46,60.2838333625,-15.7,62.2947073585,14.5838333625,0,14.5838333625,45.7,-15.7,48.3216307672,132.88
2019-07-24 23:00:00,65.5840000263,-3.4,65.6720721422,13.1540000263,0,13.1540000263,52.43,-3.4,52.5401265701,131.46,56.834000026300004,-14.09,58.5545186898,13.1540000263,0,13.1540000263,43.68,-14.09,45.8963015939,133.13
2019-07-24 23:30:00,66.2658333448,-0.13,66.2659608613,5.7158333448,0,5.7158333448,60.55,-0.13,60.5501395539,131.26,53.5658333448,-12.29,54.9576437079,5.7158333448,0,5.7158333448,47.85,-12.29,49.4031031414,132.9
2019-07-25 00:00:00,60.9325000091,-1.01,60.9408701723,4.5525000091,0,4.5525000091,56.38,-1.01,56.3890459221,131.43,48.9225000091,-12.99,50.617695593,4.5525000091,0,4.5525000091,44.37,-12.99,46.2324236873,133.13
2019-07-25 00:30:00,58.3703333425,-1.24,58.3835029311,4.5703333425,0,4.5703333425,53.8,-1.24,53.8142880655,132.19,46.8803333425,-13.84,48.8805815667,4.5703333425,0,4.5703333425,42.31,-13.84,44.5160836103,133.49
2019-07-25 01:00:00,56.0795000093,-1.17,56.0917036761,4.6295000093,0,4.6295000093,51.45,-1.17,51.4633014876,132.19,45.1095000093,-14.67,47.4349648581,4.6295000093,0,4.6295000093,40.48,-14.67,43.0562341595,134.07
2019-07-25 01:30:00,56.4211666759,-1.18,56.4335046676,4.6311666759,0,4.6311666759,51.79,-1.18,51.8034410054,132.19,45.4511666759,-14.67,47.7599984527,4.6311666759,0,4.6311666759,40.82,-14.67,43.3760452324,134.07
2019-07-25 02:00:00,54.9583333427,-1.6400000000000001,54.9827973444,4.6983333427,0,4.6983333427,50.26,-1.6400000000000001,50.2867497458,132.28,44.2483333427,-15.07,46.7441964698,4.6983333427,0,4.6983333427,39.55,-15.07,42.3238396179,134.07
2019-07-25 02:30:00,53.5425000096,0.59,53.5457505997,4.8225000096,0,4.8225000096,48.72,0.59,48.7235723239,132.28,43.1425000096,-12.54,44.928019176,4.8225000096,0,4.8225000096,38.32,-12.54,40.3196478159,134.07
2019-07-25 03:00:00,52.4926666763,3.11,52.5847140792,4.8026666763,0,4.8026666763,47.69,3.11,47.7912983711,132.19,42.2726666763,-9.82,43.398280472,4.8026666763,0,4.8026666763,37.47,-9.82,38.7354269371,134.07
2019-07-25 03:30:00,51.9970000096,3.14,52.0917230469,4.7970000096,0,4.7970000096,47.2,3.14,47.3043296116,132.19,41.8170000096,-9.8,42.9499882398,4.7970000096,0,4.7970000096,37.02,-9.8,38.2951746308,134.07
2019-07-25 04:00:00,51.6286666762,3.06,51.7192693564,4.7486666762,0,4.7486666762,46.88,3.06,46.9797616001,132.19,41.5186666762,-9.88,42.6780281007,4.7486666762,0,4.7486666762,36.77,-9.88,38.0742340698,134.07
2019-07-25 04:30:00,51.6263333429,2.86,51.7054919176,4.8063333429,0,4.8063333429,46.82,2.86,46.9072702254,132.19,41.5763333429,-9.93,42.7457178469,4.8063333429,0,4.8063333429,36.77,-9.93,38.0872393329,133.32
2019-07-25 05:00:00,52.0263333428,2.84,52.1037902757,4.7163333428000005,0,4.7163333428000005,47.31,2.84,47.3951653653,132.19,41.9363333428,-9.98,43.1074988167,4.7163333428000005,0,4.7163333428000005,37.22,-9.98,38.5347739062,134.0
2019-07-25 05:30:00,53.2641666759,3.06,53.3519920122,4.5941666759,0,4.5941666759,48.67,3.06,48.7660999056,132.19,42.9841666759,-9.78,44.0827288722,4.5941666759,0,4.5941666759,38.39,-9.78,39.6161646301,134.07
2019-07-25 06:00:00,54.9536666759,3.48,55.0637437987,4.6336666759,0,4.6336666759,50.32,3.48,50.4401903248,131.86,44.3036666759,-9.4,45.2898982217,4.6336666759,0,4.6336666759,39.67,-9.4,40.7684792456,133.31
2019-07-25 06:30:00,61.1481666772,5.57,61.4013288779,5.2481666772,0,5.2481666772,55.9,5.57,56.1768181726,131.26,49.5281666772,-7.67,50.1185414233,5.2481666772,0,5.2481666772,44.28,-7.67,44.9393736049,133.13
2019-07-25 07:00:00,67.086500013,7.63,67.5190001703,6.486500013,0,6.486500013,60.6,7.63,61.078448736,130.79,54.386500013,-6.14,54.7319923231,6.486500013,0,6.486500013,47.9,-6.14,48.2919206493,132.65
2019-07-25 07:30:00,73.79233335,5.37,73.9874675958,8.35233335,0,8.35233335,65.44,5.37,65.6599611636,130.25,60.00233335,-9.41,60.7357234867,8.35233335,0,8.35233335,51.65,-9.41,52.5001961901,132.19
2019-07-25 08:00:00,78.8966666892,2.14,78.9256841255,11.2866666892,0,11.2866666892,67.61,2.14,67.6438592926,130.25,64.1566666892,-11.57,65.1915851984,11.2866666892,0,11.2866666892,52.87,-11.57,54.1211770012,132.09
2019-07-25 08:30:00,83.6720000335,3.67,83.7524476634,16.7620000335,0,16.7620000335,66.91,3.67,67.0105737925,130.32,68.5220000335,-10.45,69.3142625193,16.7620000335,0,16.7620000335,51.76,-10.45,52.8043568278,132.19
2019-07-25 09:00:00,85.8413333866,5.5,86.0173500963,26.6113333866,0,26.6113333866,59.23,5.5,59.4848123474,129.86,73.0213333866,-10.1,73.7165187021,26.6113333866,0,26.6113333866,46.41,-10.1,47.496295645000004,132.04
2019-07-25 09:30:00,81.4525000719,4.2,81.5607121595,35.9625000719,0,35.9625000719,45.49,4.2,45.6834773195,130.32,71.5425000719,-11.07,72.3938824525,35.9625000719,0,35.9625000719,35.58,-11.07,37.262330845,132.58
2019-07-25 10:00:00,83.113166744,5.66,83.3056665913,38.683166744,0,38.683166744,44.43,5.66,44.7890667462,130.32,71.283166744,-10.62,72.0699261902,38.683166744,0,38.683166744,32.6,-10.62,34.2862129726,132.34
2019-07-25 10:30:00,80.3861667515,2.39,80.4216880263,42.4361667515,0,42.4361667515,37.95,2.39,38.0251837602,131.04,70.0761667515,-13.37,71.3402133904,42.4361667515,0,42.4361667515,27.64,-13.37,30.7038515499,133.06
2019-07-25 11:00:00,83.0160000818,11.66,83.8308527308,40.8760000818,0,40.8760000818,42.14,11.66,43.7233941958,129.6,69.3560000818,-4.0,69.4712512291,40.8760000818,0,40.8760000818,28.48,-4.0,28.7595271171,132.25
2019-07-25 11:30:00,78.9641667566,10.9,79.7129201044,44.9641667566,0,44.9641667566,34.0,10.9,35.7044815114,130.25,70.4541667566,-4.21,70.5798392841,44.9641667566,0,44.9641667566,25.49,-4.21,25.8353285251,132.25
2019-07-25 12:00:00,80.4503334188,12.53,81.420249614,42.7503334188,0,42.7503334188,37.7,12.53,39.7277094734,129.92,70.4903334188,-3.2800000000000002,70.5666033298,42.7503334188,0,42.7503334188,27.74,-3.2800000000000002,27.9332418455,132.25
2019-07-25 12:30:00,80.1356667439,13.96,81.3425269123,38.6056667439,0,38.6056667439,41.53,13.96,43.813496779,129.38,67.7456667439,-2.89,67.8072817813,38.6056667439,0,38.6056667439,29.14,-2.89,29.2829592084,132.25
2019-07-25 13:00:00,80.7380000857,13.63,81.8804100981,42.8480000857,0,42.8480000857,37.89,13.63,40.2669715772,129.64,69.2680000857,-2.95,69.3307892345,42.8480000857,0,42.8480000857,26.42,-2.95,26.5841851483,132.25
2019-07-25 13:30:00,74.9046667624,10.5,75.6370220381,47.8846667624,0,47.8846667624,27.02,10.5,28.9884528735,130.32,68.2946667624,-4.08,68.4164301041,47.8846667624,0,47.8846667624,20.41,-4.08,20.8138055146,132.25
2019-07-25 14:00:00,78.1810000909,12.05,79.1041798846,45.4710000909,0,45.4710000909,32.71,12.05,34.858952939,129.99,68.8410000909,-3.56,68.9329884273,45.4710000909,0,45.4710000909,23.37,-3.56,23.6395960202,132.25
2019-07-25 14:30:00,77.8105000888,12.33,78.7813608925,44.4005000888,0,44.4005000888,33.41,12.33,35.6125960862,130.06,68.2405000888,-3.46,68.3281600248,44.4005000888,0,44.4005000888,23.84,-3.46,24.089773764,132.25
2019-07-25 15:00:00,72.5708334274,9.55,73.1965051375,47.0208334274,0,47.0208334274,25.55,9.55,27.2764550483,130.32,66.1908334274,-4.86,66.3690140789,47.0208334274,0,47.0208334274,19.17,-4.86,19.7764632834,132.25
2019-07-25 15:30:00,72.3411667502,9.39,72.9480397734,41.7911667502,0,41.7911667502,30.55,9.39,31.9605162662,130.32,65.7011667502,-4.99,65.8903893777,41.7911667502,0,41.7911667502,23.91,-4.99,24.425155066,132.25
2019-07-25 16:00:00,73.1326667464,8.67,73.6447951008,39.8726667464,0,39.8726667464,33.26,8.67,34.3714489075,130.32,65.6526667464,-5.74,65.9031126042,39.8726667464,0,39.8726667464,25.78,-5.74,26.4112854666,132.25
2019-07-25 16:30:00,75.6320000728,7.52,76.004932965,36.4020000728,0,36.4020000728,39.23,7.52,39.9442524026,130.32,66.9520000728,-6.86,67.3025253148,36.4020000728,0,36.4020000728,30.55,-6.86,31.310734581,132.25
2019-07-25 17:00:00,80.0938333978,7.07,80.4052675411,32.2238333978,0,32.2238333978,47.87,7.07,48.3892736048,130.32,70.3638333978,-7.37,70.7487522889,32.2238333978,0,32.2238333978,38.14,-7.37,38.8455467203,132.25
2019-07-25 17:30:00,83.4930000619,6.68,83.7597961993,30.9730000619,0,30.9730000619,52.52,6.68,52.9431090889,130.32,72.9330000619,-7.8,73.3489093173,30.9730000619,0,30.9730000619,41.96,-7.8,42.6788191027,132.25
2019-07-25 18:00:00,84.7455000593,6.23,84.974188318,29.6655000593,0,29.6655000593,55.08,6.23,55.4312123266,130.32,73.1055000593,-8.41,73.5876500435,29.6655000593,0,29.6655000593,43.44,-8.41,44.2466009994,132.25
2019-07-25 18:30:00,83.6120000531,5.16,83.7710699042,26.5720000531,0,26.5720000531,57.04,5.16,57.2729185567,130.32,72.0420000531,-9.25,72.6334101613,26.5720000531,0,26.5720000531,45.47,-9.25,46.4013297223,132.42
2019-07-25 19:00:00,83.086333378,4.75,83.2220000613,22.356333378,0,22.356333378,60.73,4.75,60.9154775078,130.55,71.446333378,-9.26,72.0439182247,22.356333378,0,22.356333378,49.09,-9.26,49.9557374082,132.42
2019-07-25 19:30:00,82.9141667069,3.05,82.9702449116,20.1141667069,0,20.1141667069,62.8,3.05,62.8740208671,130.55,70.7041667069,-8.9,71.2621160906,20.1141667069,0,20.1141667069,50.59,-8.9,51.3668969279,132.19
2019-07-25 20:00:00,81.7918333667,3.42,81.8633031675,16.6918333667,0,16.6918333667,65.1,3.42,65.1897722039,130.96,69.4418333667,-8.36,69.943247146,16.6918333667,0,16.6918333667,52.75,-8.36,53.4083523431,132.36
2019-07-25 20:30:00,84.5386666792,9.78,85.1024944635,6.2886666792,0,6.2886666792,78.25,9.78,78.8588035669,129.39,68.1686666792,-5.37,68.3798509564,6.2886666792,0,6.2886666792,61.88,-5.37,62.1125695814,131.26
2019-07-25 21:00:00,80.0436666876,6.76,80.3286136865,10.4736666876,0,10.4736666876,69.57,6.76,69.8976573284,129.84,67.6036666876,-6.92,67.9569139206,10.4736666876,0,10.4736666876,57.13,-6.92,57.5475742321,131.71
2019-07-25 21:30:00,76.6863333614,4.73,76.8320676828,14.0263333614,0,14.0263333614,62.66,4.73,62.8382725733,130.32,65.5463333614,-8.37,66.0785798661,14.0263333614,0,14.0263333614,51.52,-8.37,52.1954720258,132.19
2019-07-25 22:00:00,75.7308333588,4.03,75.8379853452,12.7108333588,0,12.7108333588,63.02,4.03,63.1487236609,130.72,64.8008333588,-8.38,65.3404346786,12.7108333588,0,12.7108333588,52.09,-8.38,52.7597621299,132.52
2019-07-25 22:30:00,71.6455000274,3.14,71.7142752468,13.6955000274,0,13.6955000274,57.95,3.14,58.0350075386,130.86,61.1155000274,-7.52,61.5764138579,13.6955000274,0,13.6955000274,47.42,-7.52,48.0125691877,132.33
2019-07-25 23:00:00,70.0788333519,4.89,70.2492347571,9.2588333519,0,9.2588333519,60.82,4.89,61.0162642252,130.32,58.5388333519,-6.08,58.8537289404,9.2588333519,0,9.2588333519,49.28,-6.08,49.6536484057,132.1
2019-07-25 23:30:00,66.6703333418,5.84,66.9256225067,4.2303333418,0,4.2303333418,62.44,5.84,62.7125123082,130.52,53.4403333418,-5.89,53.7639407752,4.2303333418,0,4.2303333418,49.21,-5.89,49.5612368692,132.36
2019-07-26 00:00:00,62.2445000084,5.36,62.4748539918,4.2245000084,0,4.2245000084,58.02,5.36,58.2670575883,130.73,49.9245000084,-6.47,50.3419963956,4.2245000084,0,4.2245000084,45.7,-6.47,46.1557244554,132.36
2019-07-26 00:30:00,59.4218333421,5.5600000000000005,59.681386359,4.3618333421,0,4.3618333421,55.06,5.5600000000000005,55.3400144561,131.26,47.9018333421,-7.78,48.529517178,4.3618333421,0,4.3618333421,43.54,-7.78,44.2296280789,133.13
2019-07-26 01:00:00,56.1048333456,4.78,56.3080875607,6.1448333456,0,6.1448333456,49.96,4.78,50.1881460108,131.26,44.7848333456,-8.57,45.5974363073,6.1448333456,0,6.1448333456,38.64,-8.57,39.578965373,133.13
2019-07-26 01:30:00,57.2220000084,4.77,57.420468345,4.2020000084,0,4.2020000084,53.02,4.77,53.2341366043,131.68,46.0720000084,-8.43,46.8368880774,4.2020000084,0,4.2020000084,41.87,-8.43,42.7102072109,133.47
2019-07-26 02:00:00,55.6526666749,4.35,55.8224131333,4.1026666749,0,4.1026666749,51.55,4.35,51.7332098366,132.19,44.8526666749,-8.68,45.6848345499,4.1026666749,0,4.1026666749,40.75,-8.68,41.6641920598,133.47
2019-07-26 02:30:00,54.3335000084,5.54,54.6152068856,4.1835000084,0,4.1835000084,50.15,5.54,50.4550701119,132.03,43.8635000084,-7.25,44.4586227068,4.1835000084,0,4.1835000084,39.68,-7.25,40.3368925427,133.91
2019-07-26 03:00:00,53.8135000086,11.9,55.1135444621,4.2935000086,0,4.2935000086,49.52,11.9,50.9297594732,131.26,43.5135000086,-0.5700000000000001,43.5172331726,4.2935000086,0,4.2935000086,39.22,-0.5700000000000001,39.2241418007,133.13
2019-07-26 03:30:00,53.1606666752,12.09,54.5181124155,4.2706666752,0,4.2706666752,48.89,12.09,50.3626865844,131.26,42.9906666752,-0.43,42.9928170882,4.2706666752,0,4.2706666752,38.72,-0.43,38.7223875813,133.13
2019-07-26 04:00:00,52.9575000085,12.11,54.324477974,4.2575000085,0,4.2575000085,48.7,12.11,50.1830857959,131.26,42.8375000085,-0.43,42.83965811,4.2575000085,0,4.2575000085,38.58,-0.43,38.582396244899996,133.13
2019-07-26 04:30:00,53.0408333418,11.94,54.3681303853,4.2308333418,0,4.2308333418,48.81,11.94,50.2491761126,131.26,42.9308333418,-0.5700000000000001,42.9346171687,4.2308333418,0,4.2308333418,38.7,-0.5700000000000001,38.7041974468,133.13
2019-07-26 05:00:00,53.0030000084,11.91,54.324636307,4.2030000084,0,4.2030000084,48.8,11.91,50.2323411758,131.26,42.9130000084,-0.59,42.9170556973,4.2030000084,0,4.2030000084,38.71,-0.59,38.7144959931,133.13
2019-07-26 05:30:00,54.409166675,12.08,55.7340454146,4.189166675,0,4.189166675,50.22,12.08,51.652442343,130.47,44.089166675,-0.4,44.0909811424,4.189166675,0,4.189166675,39.9,-0.4,39.9020049622,132.31
2019-07-26 06:00:00,56.0216666751,12.47,57.3927524785,4.2216666751,0,4.2216666751,51.8,12.47,53.279835773,130.32,45.3716666751,-0.02,45.3716710831,4.2216666751,0,4.2216666751,41.15,-0.02,41.1500048603,132.19
2019-07-26 06:30:00,60.6663333514,12.15,61.8710473671,9.0463333514,0,9.0463333514,51.62,12.15,53.0306222856,130.49,51.8063333514,1.38,51.8247100843,9.0463333514,0,9.0463333514,42.76,1.38,42.7822626798,132.3
2019-07-26 07:00:00,65.4261666858,14.48,67.0093552215,9.556166685800001,0,9.556166685800001,55.87,14.48,57.7159189479,130.41,55.8361666858,2.15,55.8775447757,9.556166685800001,0,9.556166685800001,46.28,2.15,46.3299136628,132.3
2019-07-26 07:30:00,74.1286666864,9.16,74.6924683265,9.8686666864,0,9.8686666864,64.26,9.16,64.9095771054,130.32,61.2786666864,-2.88,61.3463070679,9.8686666864,0,9.8686666864,51.41,-2.88,51.4906059393,131.82
2019-07-26 08:00:00,75.3193333727,6.51,75.6001460296,19.6693333727,0,19.6693333727,55.65,6.51,56.0294797406,131.21,65.7493333727,-6.76,66.0959336037,19.6693333727,0,19.6693333727,46.08,-6.76,46.5732111841,133.01
2019-07-26 08:30:00,79.8673333777,7.76,80.2434330078,22.2073333777,0,22.2073333777,57.66,7.76,58.1798349946,130.33,68.9873333777,-6.01,69.2486264598,22.2073333777,0,22.2073333777,46.78,-6.01,47.1644834595,132.19
2019-07-26 09:00:00,82.4880000512,0.92,82.4931303348,25.5780000512,0,25.5780000512,56.91,0.92,56.9174358172,131.26,70.8980000512,-12.18,71.9366305247,25.5780000512,0,25.5780000512,45.32,-12.18,46.9281876914,133.0
2019-07-26 09:30:00,82.1140000555,1.32,82.1246090104,27.7340000555,0,27.7340000555,54.38,1.32,54.3960182366,131.26,70.5340000555,-11.9,71.5307987081,27.7340000555,0,27.7340000555,42.8,-11.9,44.4235298012,133.13
2019-07-26 10:00:00,81.4655000615,1.58,81.4808204442,30.7355000615,0,30.7355000615,50.73,1.58,50.7545988064,131.26,70.9355000615,-11.41,71.8472913127,30.7355000615,0,30.7355000615,40.2,-11.41,41.78789418,133.13
2019-07-26 10:30:00,80.9951667379,2.22,81.0255850636,35.6351667379,0,35.6351667379,45.36,2.22,45.4142929043,131.06,70.3551667379,-10.94,71.2006536959,35.6351667379,0,35.6351667379,34.72,-10.94,36.4027746195,132.9
2019-07-26 11:00:00,78.4008334073,2.04,78.4273694507,36.9708334073,0,36.9708334073,41.43,2.04,41.480194069,131.26,68.5508334073,-11.1,69.4436948962,36.9708334073,0,36.9708334073,31.58,-11.1,33.4739660034,133.13
2019-07-26 11:30:00,77.7551667446,2.5,77.7953466185,38.9851667446,0,38.9851667446,38.77,2.5,38.850519945,131.26,68.7551667446,-10.59,69.565947518,38.9851667446,0,38.9851667446,29.77,-10.59,31.5974840771,132.4
2019-07-26 12:00:00,78.4353334228,3.27,78.503467625,44.7253334228,0,44.7253334228,33.71,3.27,33.8682299508,131.26,69.3153334228,-9.94,70.0244175093,44.7253334228,0,44.7253334228,24.59,-9.94,26.5230409267,133.13
2019-07-26 12:30:00,82.4776667382,6.29,82.7171663597,35.7776667382,0,35.7776667382,46.7,6.29,47.121694579,130.56,70.0576667382,-8.48,70.5690234367,35.7776667382,0,35.7776667382,34.28,-8.48,35.3132949468,132.4
2019-07-26 13:00:00,75.6991667504,3.1,75.7626150994,41.8691667504,0,41.8691667504,33.83,3.1,33.9717367822,131.43,67.1691667504,-11.34,68.1196929085,41.8691667504,0,41.8691667504,25.3,-11.34,27.7251798912,133.32
2019-07-26 13:30:00,76.7643333933,6.92,77.0756075637,29.9643333933,0,29.9643333933,46.8,6.92,47.3088406115,131.78,65.4843333933,-11.42,66.4726584391,29.9643333933,0,29.9643333933,35.52,-11.42,37.3106794363,134.07
2019-07-26 14:00:00,75.1355000535,9.07,75.6809637114,26.7555000535,0,26.7555000535,48.38,9.07,49.2228534321,131.47,63.3755000535,-9.42,64.0717598247,26.7555000535,0,26.7555000535,36.62,-9.42,37.8121779325,133.97
2019-07-26 14:30:00,74.730333378,15.6,76.3412256045,22.350333378,0,22.350333378,52.38,15.6,54.653676912,130.48,62.260333378,-2.25,62.3009760144,22.350333378,0,22.350333378,39.91,-2.25,39.973373638,132.47
2019-07-26 15:00:00,74.0973333803,16.1,75.8262804974,23.4673333803,0,23.4673333803,50.63,16.1,53.1282119029,130.32,61.8373333803,-1.6800000000000002,61.8601503359,23.4673333803,0,23.4673333803,38.37,-1.6800000000000002,38.4067611235,132.33
2019-07-26 15:30:00,75.4730000504,12.14,76.4431379302,25.2130000504,0,25.2130000504,50.26,12.14,51.7053885006,130.23,62.3930000504,-4.41,62.5486575019,25.2130000504,0,25.2130000504,37.18,-4.41,37.4406263302,132.33
2019-07-26 16:00:00,76.5511667133,4.61,76.6898508615,23.3111667133,0,23.3111667133,53.24,4.61,53.4392150017,130.32,63.2211667133,-9.66,63.9549178765,23.3111667133,0,23.3111667133,39.91,-9.66,41.0624366057,132.19
2019-07-26 16:30:00,78.1268333706,3.73,78.2158231595,18.6568333706,0,18.6568333706,59.47,3.73,59.5868592896,130.05,63.4668333706,-10.43,64.3181454809,18.6568333706,0,18.6568333706,44.81,-10.43,46.007836289,131.98
2019-07-26 17:00:00,81.1390000412,4.8,81.2808546196,20.6190000412,0,20.6190000412,60.52,4.8,60.710051886,129.38,66.4390000412,-10.65,67.2871698504,20.6190000412,0,20.6190000412,45.82,-10.65,47.0414168579,131.32
2019-07-26 17:30:00,84.0558333731,5.08,84.2092009465,19.8858333731,0,19.8858333731,64.17,5.08,64.3707643267,129.38,68.7458333731,-11.35,69.6764817292,19.8858333731,0,19.8858333731,48.86,-11.35,50.1609619126,131.97
2019-07-26 18:00:00,82.555000046,0.68,82.5578005557,22.985000046,0,22.985000046,59.57,0.68,59.5738810218,130.25,70.685000046,-12.41,71.766129417,22.985000046,0,22.985000046,47.7,-12.41,49.2879102823,132.19
2019-07-26 18:30:00,84.6975000376,0.85,84.7017651092,18.7875000376,0,18.7875000376,65.91,0.85,65.915480731,130.64,70.3075000376,-12.41,71.3943461454,18.7875000376,0,18.7875000376,51.52,-12.41,52.9935703647,132.43
2019-07-26 19:00:00,85.0153333616,1.78,85.0339656054,14.1153333616,0,14.1153333616,70.9,1.78,70.9223406269,130.32,68.5353333616,-12.22,69.61623603,14.1153333616,0,14.1153333616,54.42,-12.22,55.7751270729,132.19
2019-07-26 19:30:00,79.6601667008,-2.11,79.6881061314,17.0801667008,0,17.0801667008,62.58,-2.11,62.6155611649,130.88,67.8001667008,-14.02,69.2345506569,17.0801667008,0,17.0801667008,50.72,-14.02,52.6220372088,132.51
2019-07-26 20:00:00,81.4781666917,-1.05,81.4849320269,12.4981666917,0,12.4981666917,68.98,-1.05,68.9879909839,130.2,67.7881666917,-13.5,69.1193572266,12.4981666917,0,12.4981666917,55.29,-13.5,56.9142697397,132.1
2019-07-26 20:30:00,80.2215000137,-0.49,80.2229964814,6.8515000137,0,6.8515000137,73.37,-0.49,73.3716362091,130.32,64.3115000137,-13.72,65.7587061461,6.8515000137,0,6.8515000137,57.46,-13.72,59.075290943,132.19
2019-07-26 21:00:00,78.4205000097,-1.02,78.4271331988,4.8605000097,0,4.8605000097,73.56,-1.02,73.5670714382,130.32,62.7605000097,-14.08,64.3205003204,4.8605000097,0,4.8605000097,57.9,-14.08,59.5873845709,132.19
2019-07-26 21:30:00,76.6598333561,-3.38,76.7343107755,11.3998333561,0,11.3998333561,65.26,-3.38,65.3474712594,131.01,64.6798333561,-14.91,66.3761172635,11.3998333561,0,11.3998333561,53.28,-14.91,55.3269057512,132.19
2019-07-26 22:00:00,74.3996666866,-4.28,74.5226730806,9.9596666866,0,9.9596666866,64.44,-4.28,64.5819789105,131.26,63.0396666866,-15.52,64.9220299741,9.9596666866,0,9.9596666866,53.08,-15.52,55.302412244,132.43
2019-07-26 22:30:00,73.8830000104,-2.63,73.9297950121,5.1830000104,0,5.1830000104,68.7,-2.63,68.7503229083,131.26,59.2430000104,-15.23,61.1693219697,5.1830000104,0,5.1830000104,54.06,-15.23,56.1643703784,132.82
2019-07-26 23:00:00,68.9560000109,-1.3599999999999999,68.9694101577,5.4560000109,0,5.4560000109,63.5,-1.3599999999999999,63.5145621098,131.59,55.4660000109,-15.54,57.6018121001,5.4560000109,0,5.4560000109,50.01,-15.54,52.3688046455,133.48
2019-07-26 23:30:00,64.672166675,1.58,64.6914642163,4.182166675,0,4.182166675,60.49,1.58,60.5106312973,131.26,51.952166675,-12.09,53.3403760976,4.182166675,0,4.182166675,47.77,-12.09,49.2761707116,133.13
2019-07-27 00:00:00,60.4363333417,0.32,60.4371805083,4.1863333417,0,4.1863333417,56.25,0.32,56.2509102149,131.59,48.5363333417,-12.67,50.1627805674,4.1863333417,0,4.1863333417,44.35,-12.67,46.1243037888,133.26
2019-07-27 00:30:00,57.7356666751,-0.07,57.7357091098,4.2056666751,0,4.2056666751,53.53,-0.07,53.5300457687,131.26,46.3956666751,-13.23,48.2451115267,4.2056666751,0,4.2056666751,42.19,-13.23,44.2157098778,133.13
2019-07-27 01:00:00,55.3675000085,-0.51,55.3698488095,4.2375000085,0,4.2375000085,51.13,-0.51,51.1325434533,131.26,44.4675000085,-13.56,46.4890541634,4.2375000085,0,4.2375000085,40.23,-13.56,42.4538160829,133.13
2019-07-27 01:30:00,55.5178333416,-0.48,55.5199083118,4.1578333416,0,4.1578333416,51.36,-0.48,51.3622429417,131.62,44.6278333416,-13.55,46.6395326817,4.1578333416,0,4.1578333416,40.47,-13.55,42.6781372602,133.13
2019-07-27 02:00:00,53.6823333416,-0.68,53.6866399862,4.1523333416,0,4.1523333416,49.53,-0.68,49.5346676581,132.19,43.1623333416,-13.68,45.2783548674,4.1523333416,0,4.1523333416,39.01,-13.68,41.339115859,133.48
2019-07-27 02:30:00,50.9201666801,-1.8900000000000001,50.9552301018,6.7201666801,0,6.7201666801,44.2,-1.8900000000000001,44.2403899169,132.19,40.5301666801,-14.78,43.1409644203,6.7201666801,0,6.7201666801,33.81,-14.78,36.8993834637,134.07
2019-07-27 03:00:00,50.6391666751,-1.69,50.6673593307,4.1991666751,0,4.1991666751,46.44,-1.69,46.4707402566,132.19,40.7791666751,-14.4,43.2469702374,4.1991666751,0,4.1991666751,36.58,-14.4,39.3122932427,134.07
2019-07-27 03:30:00,50.6318333417,1.53,50.6549449466,4.1718333417,0,4.1718333417,46.46,1.53,46.4851858123,132.19,40.6018333417,-9.28,41.6488567755,4.1718333417,0,4.1718333417,36.43,-9.28,37.5933943666,133.6
2019-07-27 04:00:00,50.565166675,5.19,50.8308192032,4.175166675,0,4.175166675,46.39,5.19,46.679419448,132.05,40.585166675,-5.18,40.914400326,4.175166675,0,4.175166675,36.41,-5.18,36.7766298075,133.13
2019-07-27 04:30:00,50.4070000084,5.2,50.6745069028,4.1870000084,0,4.1870000084,46.22,5.2,46.5115942535,132.19,40.4670000084,-5.15,40.7933890438,4.1870000084,0,4.1870000084,36.28,-5.15,36.643702051,133.13
2019-07-27 05:00:00,50.162166675,5.02,50.4127301932,4.152166675,0,4.152166675,46.01,5.02,46.2830476525,132.09,40.292166675,-5.28,40.6366471964,4.152166675,0,4.152166675,36.14,-5.28,36.5236635621,133.13
2019-07-27 05:30:00,50.8155000083,5.04,51.0648278279,4.1255000083,0,4.1255000083,46.69,5.04,46.9612361422,132.01,40.7455000083,-5.3,41.0887547989,4.1255000083,0,4.1255000083,36.62,-5.3,37.0015459137,133.13
2019-07-27 06:00:00,51.2465000084,5.12,51.5016326257,4.1965000084,0,4.1965000084,47.05,5.12,47.3277603527,132.19,41.1565000084,-5.22,41.4862132876,4.1965000084,0,4.1965000084,36.96,-5.22,37.3268000236,133.13
2019-07-27 06:30:00,54.3595000099,5.51,54.6380393255,4.9695000099,0,4.9695000099,49.39,5.51,49.6964002721,132.19,43.7795000099,-4.91,44.0539750888,4.9695000099,0,4.9695000099,38.81,-4.91,39.1193583792,133.13
2019-07-27 07:00:00,57.403833346,6.15,57.7323356778,6.313833346,0,6.313833346,51.09,6.15,51.4588243161,131.26,46.233833346,-4.51,46.4532824014,6.313833346,0,6.313833346,39.92,-4.51,40.1739530044,133.13
2019-07-27 07:30:00,61.8420000169,8.23,62.3872251834,8.4320000169,0,8.4320000169,53.41,8.23,54.0403645436,130.88,50.1220000169,-4.22,50.2993368315,8.4320000169,0,8.4320000169,41.69,-4.22,41.9030368828,132.37
2019-07-27 08:00:00,66.4925000223,10.66,67.3415782352,11.1325000223,0,11.1325000223,55.36,10.66,56.3769917608,130.33,54.0225000223,-3.56,54.1396722252,11.1325000223,0,11.1325000223,42.89,-3.56,43.0374917949,132.19
2019-07-27 08:30:00,70.7723333696,11.8,71.7493078056,18.1523333696,0,18.1523333696,52.62,11.8,53.9268430376,130.33,59.6923333696,-3.0,59.7676723916,18.1523333696,0,18.1523333696,41.54,-3.0,41.648188436,132.3
2019-07-27 09:00:00,72.5561667169,11.81,73.5110429028,25.1361667169,0,25.1361667169,47.42,11.81,48.8685225887,130.24,63.3361667169,-0.92,63.3428481709,25.1361667169,0,25.1361667169,38.2,-0.92,38.211076928,132.16
2019-07-27 09:30:00,77.1808333891,13.61,78.371634809,27.8808333891,0,27.8808333891,49.3,13.61,51.1441306505,130.1,65.7708333891,1.01,65.7785878892,27.8808333891,0,27.8808333891,37.89,1.01,37.9034589451,131.7
2019-07-27 10:00:00,77.3375000587,15.06,78.790180323,29.3675000587,0,29.3675000587,47.97,15.06,50.2784695471,129.62,65.5375000587,2.5300000000000002,65.5863157522,29.3675000587,0,29.3675000587,36.17,2.5300000000000002,36.2583755841,131.37
2019-07-27 10:30:00,75.9458333959,16.65,77.7495473312,31.2958333959,0,31.2958333959,44.65,16.65,47.6533839302,129.38,63.3758333959,2.74,63.4350365226,31.2958333959,0,31.2958333959,32.08,2.74,32.1968010833,131.26
2019-07-27 11:00:00,74.5420000703,17.38,76.5413233128,35.1320000703,0,35.1320000703,39.41,17.38,43.072177795,129.38,62.9320000703,2.45,62.979672378000004,35.1320000703,0,35.1320000703,27.8,2.45,27.9077498197,131.26
2019-07-27 11:30:00,73.2820000876,16.03,75.0147481289,43.8020000876,0,43.8020000876,29.48,16.03,33.5563898535,129.95,64.9020000876,2.38,64.9456235275,43.8020000876,0,43.8020000876,21.1,2.38,21.2338032392,131.26
2019-07-27 12:00:00,69.6361667589,15.14,71.2630010656,46.1161667589,0,46.1161667589,23.52,15.14,27.9715927326,130.2,64.2161667589,2.41,64.261373882,46.1161667589,0,46.1161667589,18.1,2.41,18.2597398667,131.26
2019-07-27 12:30:00,70.137833419,15.49,71.827959575,42.837833419,0,42.837833419,27.3,15.49,31.3883752367,130.08,63.547833419,2.34,63.5909013323,42.837833419,0,42.837833419,20.71,2.34,20.8417777553,131.26
2019-07-27 13:00:00,70.6008334192,15.45,72.271572416,42.9108334192,0,42.9108334192,27.69,15.45,31.7086518162,129.98,62.9208334192,2.12,62.9565380097,42.9108334192,0,42.9108334192,20.01,2.12,20.1219904582,131.45
2019-07-27 13:30:00,71.6901667445,16.52,73.5689500255,38.9101667445,0,38.9101667445,32.78,16.52,36.7074760778,129.98,61.6001667445,2.21,61.6397975577,38.9101667445,0,38.9101667445,22.69,2.21,22.7973726556,131.92
2019-07-27 14:00:00,66.370833419,12.87,67.6071329723,42.830833419,0,42.830833419,23.54,12.87,26.8285016354,130.47,59.640833419,1.6800000000000002,59.6644903683,42.830833419,0,42.830833419,16.81,1.6800000000000002,16.8937414447,132.19
2019-07-27 14:30:00,65.7618334184,12.3,66.9022326574,42.5318334184,0,42.5318334184,23.23,12.3,26.2854123042,130.94,59.4418334184,1.75,59.4675883162,42.5318334184,0,42.5318334184,16.91,1.75,17.0003117618,132.19
2019-07-27 15:00:00,66.094666746,13.15,67.3901140544,39.684666746,0,39.684666746,26.41,13.15,29.5027219083,130.77,58.124666746,1.9500000000000002,58.1573674124,39.684666746,0,39.684666746,18.44,1.9500000000000002,18.5428180167,132.19
2019-07-27 15:30:00,67.3268334128,13.48,68.663038801,39.7268334128,0,39.7268334128,27.6,13.48,30.7159632764,130.68,58.3268334128,1.8599999999999999,58.3564828958,39.7268334128,0,39.7268334128,18.6,1.8599999999999999,18.6927686553,132.19
2019-07-27 16:00:00,67.7238334047,14.21,69.1985672614,35.6938334047,0,35.6938334047,32.03,14.21,35.0406192868,130.32,57.5138334047,1.9100000000000001,57.5455396439,35.6938334047,0,35.6938334047,21.82,1.9100000000000001,21.9034358035,132.19
2019-07-27 16:30:00,70.9361667325,14.2,72.3434845076,32.9161667325,0,32.9161667325,38.02,14.2,40.5852239122,130.32,59.696166732500004,1.76,59.7221058115,32.9161667325,0,32.9161667325,26.78,1.76,26.8377718896,132.19
2019-07-27 17:00:00,72.6286667331,12.33,73.667850053,33.2086667331,0,33.2086667331,39.42,12.33,41.3033327953,130.32,62.9586667331,0.88,62.9648164994,33.2086667331,0,33.2086667331,29.75,0.88,29.7630122803,132.19
2019-07-27 17:30:00,78.1455000639,12.7,79.170759629,31.9455000639,0,31.9455000639,46.2,12.7,47.9137767244,130.67,66.6355000639,0.76,66.6398339491,31.9455000639,0,31.9455000639,34.69,0.76,34.698324167,132.19
2019-07-27 18:00:00,77.9830000555,11.91,78.8872384968,27.7330000555,0,27.7330000555,50.25,11.91,51.642139769799996,130.32,66.8430000555,0.27,66.8435453609,27.7330000555,0,27.7330000555,39.11,0.27,39.1109319756,132.19
2019-07-27 18:30:00,78.3390000461,11.44,79.1698966036,23.0690000461,0,23.0690000461,55.27,11.44,56.4415316943,130.32,66.0390000461,-0.28,66.0395936321,23.0690000461,0,23.0690000461,42.97,-0.28,42.9709122547,132.05
2019-07-27 19:00:00,76.867500039,10.59,77.5935607009,19.497500039,0,19.497500039,57.37,10.59,58.3392235121,130.32,65.357500039,-0.6000000000000001,65.3602540643,19.497500039,0,19.497500039,45.86,-0.6000000000000001,45.8639248211,132.18
2019-07-27 19:30:00,73.9095000316,9.09,74.4663836568,15.7795000316,0,15.7795000316,58.13,9.09,58.836425792200004,130.32,63.7095000316,-1.3599999999999999,63.7240142668,15.7795000316,0,15.7795000316,47.93,-1.3599999999999999,47.9492909228,132.18
2019-07-27 20:00:00,75.3671666892,9.81,76.0029335931,11.2571666892,0,11.2571666892,64.11,9.81,64.8562117303,129.89,62.6571666892,-1.4,62.6728054065,11.2571666892,0,11.2571666892,51.4,-1.4,51.419062613,131.74
2019-07-27 20:30:00,72.8888333545,8.71,73.4073983178,10.5888333545,0,10.5888333545,62.3,8.71,62.9059146663,130.15,60.9388333545,-2.11,60.9753516645,10.5888333545,0,10.5888333545,50.35,-2.11,50.3941921257,131.86
2019-07-27 21:00:00,69.2930000215,6.96,69.6416646268,10.7730000215,0,10.7730000215,58.52,6.96,58.9324358906,130.22,59.1830000215,-3.0,59.258986589,10.7730000215,0,10.7730000215,48.41,-3.0,48.5028669256,131.26
2019-07-27 21:30:00,70.0208333584,6.76,70.3463908399,12.5308333584,0,12.5308333584,57.49,6.76,57.8860751822,129.38,59.9508333584,-3.11,60.0314460959,12.5308333584,0,12.5308333584,47.42,-3.11,47.5218739109,131.26
2019-07-27 22:00:00,69.2043333554,6.23,69.4841899655,11.0443333554,0,11.0443333554,58.16,6.23,58.4927217695,129.94,59.1943333554,-3.63,59.3055309511,11.0443333554,0,11.0443333554,48.15,-3.63,48.2866379033,131.26
2019-07-27 22:30:00,66.2573333542,5.74,66.5055022025,10.4473333542,0,10.4473333542,55.81,5.74,56.1044000057,130.32,56.8073333542,-4.01,56.9486893863,10.4473333542,0,10.4473333542,46.36,-4.01,46.5331032707,131.94
2019-07-27 23:00:00,66.8356666794,7.44,67.2484939644,6.3756666794,0,6.3756666794,60.46,7.44,60.9160504301,130.32,53.9556666794,-3.59,54.0749670996,6.3756666794,0,6.3756666794,47.58,-3.59,47.7152438954,132.1
2019-07-27 23:30:00,62.2325000086,7.31,62.6603555474,4.3125000086,0,4.3125000086,57.92,7.31,58.3794698503,130.52,49.5525000086,-3.8200000000000003,49.699523711,4.3125000086,0,4.3125000086,45.24,-3.8200000000000003,45.4009911786,132.19
2019-07-28 00:00:00,58.3956666753,6.61,58.7685799254,4.2956666753,0,4.2956666753,54.1,6.61,54.502312795,131.26,46.5356666753,-4.5600000000000005,46.7585486613,4.2956666753,0,4.2956666753,42.24,-4.5600000000000005,42.4854233826,132.44
2019-07-28 00:30:00,56.0330000086,6.77,56.4404995545,4.3030000086,0,4.3030000086,51.73,6.77,52.1711203637,131.26,44.8730000086,-6.1,45.2857166198,4.3030000086,0,4.3030000086,40.57,-6.1,41.0260271048,133.13
2019-07-28 01:00:00,53.6650000085,6.99,54.1183178407,4.2450000085,0,4.2450000085,49.42,6.99,49.9118873616,131.26,43.1050000085,-7.32,43.7221159796,4.2450000085,0,4.2450000085,38.86,-7.32,39.5434191744,133.13
