Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-28 01:30:00,53.9773333419,7.14,54.4475170665,4.2873333419,0,4.2873333419,49.69,7.14,50.2003555764,131.26,43.4473333419,-7.2,44.0398770948,4.2873333419,0,4.2873333419,39.16,-7.2,39.8163986317,133.13
2019-07-28 02:00:00,52.3686666752,6.52,52.7729821911,4.2886666752,0,4.2886666752,48.08,6.52,48.5200659521,131.62,42.1186666752,-7.19,42.7279555151,4.2886666752,0,4.2886666752,37.83,-7.19,38.5072071176,133.5
2019-07-28 02:30:00,50.5490000085,5.53,50.8505880189,4.2690000085,0,4.2690000085,46.28,5.53,46.6092190452,132.19,40.5690000085,-6.91,41.1532727944,4.2690000085,0,4.2690000085,36.3,-6.91,36.9518348665,133.82
2019-07-28 03:00:00,49.1563333418,5.2,49.4306090152,4.2463333418,0,4.2463333418,44.91,5.2,45.210044238,132.19,39.4763333418,-7.11,40.1115070038,4.2463333418,0,4.2463333418,35.23,-7.11,35.940297717199996,133.58
2019-07-28 03:30:00,48.4945000087,4.78,48.7295078068,4.3445000087,0,4.3445000087,44.15,4.78,44.408004909,132.19,38.9945000087,-7.41,39.6923056892,4.3445000087,0,4.3445000087,34.65,-7.41,35.4334672309,133.29
2019-07-28 04:00:00,48.0531666756,4.72,48.2844201327,4.4531666756,0,4.4531666756,43.6,4.72,43.8547420469,132.19,38.6931666756,-7.42,39.3981921842,4.4531666756,0,4.4531666756,34.24,-7.42,35.0347541735,133.37
2019-07-28 04:30:00,47.8528333422,4.74,48.087017571,4.4228333422,0,4.4228333422,43.43,4.74,43.6878987822,132.19,38.5628333422,-7.37,39.2607821544,4.4228333422,0,4.4228333422,34.14,-7.37,34.9264441362,133.26
2019-07-28 05:00:00,47.7896666756,4.72,48.0221890481,4.4796666756,0,4.4796666756,43.31,4.72,43.5664377704,132.19,38.5496666756,-7.4,39.2534941222,4.4796666756,0,4.4796666756,34.07,-7.4,34.8643786694,133.26
2019-07-28 05:30:00,48.1255000088,4.7,48.3544594748,4.4155000088000005,0,4.4155000088000005,43.71,4.7,43.9619619671,132.19,38.7955000088,-7.43,39.5005787418,4.4155000088000005,0,4.4155000088000005,34.38,-7.43,35.1737018239,133.4
2019-07-28 06:00:00,48.2116666756,4.77,48.4470608359,4.4516666756,0,4.4516666756,43.76,4.77,44.0192060355,132.19,38.7416666756,-7.39,39.4401931638,4.4516666756,0,4.4516666756,34.29,-7.39,35.0772889488,133.4
2019-07-28 06:30:00,50.4618333437,4.77,50.6867785956,5.1618333437,0,5.1618333437,45.3,4.77,45.5504434666,132.01,40.6718333437,-7.4,41.3395455652,5.1618333437,0,5.1618333437,35.51,-7.4,36.2728562427,133.16
2019-07-28 07:00:00,52.7036666797,5.64,53.004585476,6.5036666797,0,6.5036666797,46.2,5.64,46.5429865823,132.01,42.4736666797,-6.82,43.0177261279,6.5036666797,0,6.5036666797,35.97,-6.82,36.6108358277,133.62
2019-07-28 07:30:00,56.172333351,6.38,56.5334894916,8.832333351,0,8.832333351,47.34,6.38,47.7679809077,132.12,45.432333351,-6.33,45.8711871845,8.832333351,0,8.832333351,36.6,-6.33,37.1433560681,133.48
2019-07-28 08:00:00,59.9450000254,7.74,60.4426226106,12.6850000254,0,12.6850000254,47.26,7.74,47.8896147406,131.26,48.7150000254,-5.38,49.011178597,12.6850000254,0,12.6850000254,36.03,-5.38,36.4294564878,133.13
2019-07-28 08:30:00,65.0006667015,9.35,65.6696975145,17.4406667015,0,17.4406667015,47.56,9.35,48.4703631098,131.26,53.1706667015,-4.2,53.3362896862,17.4406667015,0,17.4406667015,35.73,-4.2,35.976004503,133.13
2019-07-28 09:00:00,69.1441667187,10.08,69.8750469855,26.0141667187,0,26.0141667187,43.13,10.08,44.2922487575,131.26,58.6741667187,-3.25,58.7641075839,26.0141667187,0,26.0141667187,32.66,-3.25,32.8213055804,132.98
2019-07-28 09:30:00,67.9875000668,10.44,68.7844005958,33.3775000668,0,33.3775000668,34.61,10.44,36.1503208838,131.11,61.0575000668,-3.17,61.1397351516,33.3775000668,0,33.3775000668,27.68,-3.17,27.8609278381,132.63
2019-07-28 10:00:00,70.1623334042,12.62,71.2882699238,35.4423334042,0,35.4423334042,34.72,12.62,36.9424254753,130.88,61.6323334042,-1.8900000000000001,61.6613057018,35.4423334042,0,35.4423334042,26.19,-1.8900000000000001,26.2581073195,132.63
2019-07-28 10:30:00,70.476500071,13.08,71.6800074097,35.476500071,0,35.476500071,35.0,13.08,37.3642395881,131.05,61.466500071,-0.54,61.468872049,35.476500071,0,35.476500071,25.99,-0.54,25.9956092446,132.83
2019-07-28 11:00:00,68.9698334082,13.31,70.242394751,37.4198334082,0,37.4198334082,31.55,13.31,34.2426430055,131.05,60.3098334082,-0.26,60.3103938449,37.4198334082,0,37.4198334082,22.89,-0.26,22.8914765797,132.33
2019-07-28 11:30:00,69.5685000805,12.54,70.6896583911,40.2585000805,0,40.2585000805,29.31,12.54,31.8798949183,131.26,62.5485000805,-0.26,62.5490404588,40.2585000805,0,40.2585000805,22.29,-0.26,22.2915163235,132.82
2019-07-28 12:00:00,70.1898334136,12.58,71.3082682067,40.1498334136,0,40.1498334136,30.04,12.58,32.5677447792,131.26,62.7198334136,-0.14,62.7199896639,40.1498334136,0,40.1498334136,22.57,-0.14,22.5704342005,132.19
2019-07-28 12:30:00,71.2863334113,12.37,72.3516290848,38.9863334113,0,38.9863334113,32.3,12.37,34.5876697683,130.45,63.6863334113,-0.38,63.6874670824,38.9863334113,0,38.9863334113,24.7,-0.38,24.702922904,132.19
2019-07-28 13:00:00,72.6716667477,12.63,73.7610198403,40.5116667477,0,40.5116667477,32.16,12.63,34.551157723,130.71,63.8716667477,-0.38,63.8727971294,40.5116667477,0,40.5116667477,23.36,-0.38,23.363090549,132.33
2019-07-28 13:30:00,67.7586667469,11.39,68.7093080981,40.1086667469,0,40.1086667469,27.65,11.39,29.9040900213,131.26,60.5986667469,-1.25,60.6115575736,40.1086667469,0,40.1086667469,20.49,-1.25,20.528092946,132.95
2019-07-28 14:00:00,71.0140000637,14.21,72.4217667904,31.8540000637,0,31.8540000637,39.16,14.21,41.6584889308,130.41,60.0240000637,-0.03,60.0240075607,31.8540000637,0,31.8540000637,28.17,-0.03,28.1700159744,132.19
2019-07-28 14:30:00,71.6380000608,14.06,73.0047029493,30.4180000608,0,30.4180000608,41.22,14.06,43.5519459956,130.32,58.9280000608,-0.34,58.9289809107,30.4180000608,0,30.4180000608,28.51,-0.34,28.5120272867,132.19
2019-07-28 15:00:00,72.6446667334,13.18,73.8306169878,33.3446667334,0,33.3446667334,39.3,13.18,41.4512050488,130.77,61.7346667334,-0.41000000000000003,61.73602819,33.3446667334,0,33.3446667334,28.39,-0.41000000000000003,28.3929603951,132.34
2019-07-28 15:30:00,68.451000069,11.24,69.3676942852,34.481000069,0,34.481000069,33.97,11.24,35.7812590611,131.26,60.461000069,-1.3,60.4749744054,34.481000069,0,34.481000069,25.98,-1.3,26.0125046852,133.13
2019-07-28 16:00:00,68.8195000715,10.85,69.6695492312,35.7295000715,0,35.7295000715,33.09,10.85,34.82342028,131.26,60.6695000715,-1.6800000000000002,60.6927560663,35.7295000715,0,35.7295000715,24.94,-1.6800000000000002,24.9965197578,133.13
2019-07-28 16:30:00,71.0413334034,11.12,71.9063658637,35.0113334034,0,35.0113334034,36.03,11.12,37.7069661999,131.44,62.4813334034,-1.6400000000000001,62.5028529258,35.0113334034,0,35.0113334034,27.47,-1.6400000000000001,27.5189116791,133.13
2019-07-28 17:00:00,72.2240000699,11.03,73.0613925826,34.9740000699,0,34.9740000699,37.25,11.03,38.8487245608,131.54,63.7540000699,-1.71,63.7769286256,34.9740000699,0,34.9740000699,28.78,-1.71,28.8307561469,133.13
2019-07-28 17:30:00,73.8048333996,10.8,74.5908401423,33.1248333996,0,33.1248333996,40.68,10.8,42.0892195223,131.26,65.1248333996,-1.94,65.1537222676,33.1248333996,0,33.1248333996,32.0,-1.94,32.0587523151,133.13
2019-07-28 18:00:00,74.9323333878,10.45,75.6574985506,27.2223333878,0,27.2223333878,47.71,10.45,48.8410339776,131.26,65.7523333878,-2.2800000000000002,65.7918516683,27.2223333878,0,27.2223333878,38.53,-2.2800000000000002,38.5974001715,133.13
2019-07-28 18:30:00,76.2278333795,10.27,76.9165488158,23.0678333795,0,23.0678333795,53.16,10.27,54.1429450621,130.79,66.3778333795,-2.39,66.4208466082,23.0678333795,0,23.0678333795,43.31,-2.39,43.3758942271,132.6
2019-07-28 19:00:00,75.8058333694,9.98,76.4599553546,18.0258333694,0,18.0258333694,57.78,9.98,58.635559177,130.32,65.7058333694,-2.52,65.7541400884,18.0258333694,0,18.0258333694,47.68,-2.52,47.7465475192,132.19
2019-07-28 19:30:00,75.2885000288,9.7,75.91079130520001,14.3785000288,0,14.3785000288,60.91,9.7,61.6775331867,130.32,64.9285000288,-2.73,64.9858678174,14.3785000288,0,14.3785000288,50.55,-2.73,50.6236644268,132.19
2019-07-28 20:00:00,74.0241666913,9.4,74.6186119834,12.2941666913,0,12.2941666913,61.73,9.4,62.4415959117,130.32,63.6141666913,-2.98,63.6839273587,12.2941666913,0,12.2941666913,51.32,-2.98,51.4064470665,132.19
2019-07-28 20:30:00,76.1291666851,10.36,76.8308507058,9.2391666851,0,9.2391666851,66.89,10.36,67.6875298707,130.57,62.9591666851,-2.95,63.0282410487,9.2391666851,0,9.2391666851,53.72,-2.95,53.8009377242,132.19
2019-07-28 21:00:00,73.4566666859,9.07,74.014503853,9.6166666859,0,9.6166666859,63.84,9.07,64.4810863742,130.96,61.8066666859,-3.63,61.9131726438,9.6166666859,0,9.6166666859,52.19,-3.63,52.3160873919,132.82
2019-07-28 21:30:00,72.931166685,8.55,73.4306310339,9.151166685,0,9.151166685,63.78,8.55,64.3505314663,130.63,61.201166685,-3.8200000000000003,61.3202674782,9.151166685,0,9.151166685,52.05,-3.8200000000000003,52.1899885035,132.4
2019-07-28 22:00:00,73.0518333417,9.48,73.6643791434,4.2018333417000004,0,4.2018333417000004,68.85,9.48,69.4995892074,130.32,58.0718333417,-2.34,58.118959279,4.2018333417000004,0,4.2018333417000004,53.87,-2.34,53.9207983991,131.99
2019-07-28 22:30:00,70.3520000084,8.85,70.9064623655,4.2120000084,0,4.2120000084,66.14,8.85,66.7294695019,130.32,55.8920000084,-2.79,55.9615918728,4.2120000084,0,4.2120000084,51.68,-2.79,51.7552557718,131.86
2019-07-28 23:00:00,65.4028333417,8.04,65.8951607413,4.1628333417,0,4.1628333417,61.24,8.04,61.7655178882,130.84,51.9828333417,-3.3,52.0874741394,4.1628333417,0,4.1628333417,47.82,-3.3,47.933729252,132.19
2019-07-28 23:30:00,61.1001666751,7.55,61.5648671543,4.2101666751,0,4.2101666751,56.89,7.55,57.3888020436,131.26,48.6301666751,-3.58,48.7617627947,4.2101666751,0,4.2101666751,44.42,-3.58,44.5640303384,132.94
2019-07-29 00:00:00,56.8301666751,7.31,57.2983764545,4.2201666751,0,4.2201666751,52.61,7.31,53.1154233721,131.26,45.4201666751,-5.23,45.7202847847,4.2201666751,0,4.2201666751,41.2,-5.23,41.5306260487,133.13
2019-07-29 00:30:00,54.5821666752,6.8,55.0041172909,4.2421666752,0,4.2421666752,50.34,6.8,50.7972007103,131.73,43.6821666752,-5.96,44.0868833718,4.2421666752,0,4.2421666752,39.44,-5.96,39.8877825907,133.37
2019-07-29 01:00:00,52.2415000085,6.11,52.5975895183,4.2415000085,0,4.2415000085,48.0,6.11,48.3873134199,131.3,41.7915000085,-6.44,42.2847853602,4.2415000085,0,4.2415000085,37.55,-6.44,38.0982427416,133.13
2019-07-29 01:30:00,52.8051666753,6.31,53.1808398543,4.3151666753,0,4.3151666753,48.49,6.31,48.898836387,131.5,42.2951666753,-6.28,42.7588531662,4.3151666753,0,4.3151666753,37.98,-6.28,38.495698461,133.13
2019-07-29 02:00:00,51.5235000084,5.86,51.8556713689,4.2135000084,0,4.2135000084,47.31,5.86,47.6715397276,132.17,41.2735000084,-6.64,41.8042031732,4.2135000084,0,4.2135000084,37.06,-6.64,37.650142098,133.36
2019-07-29 02:30:00,50.352666675,5.34,50.6350337344,4.142666675,0,4.142666675,46.21,5.34,46.5175203552,132.17,40.182666675,-7.11,40.8068474782,4.142666675,0,4.142666675,36.04,-7.11,36.7346389665,133.81
2019-07-29 03:00:00,48.9553333416,5.21,49.2317860999,4.1253333416,0,4.1253333416,44.83,5.21,45.1317294151,132.17,39.2153333416,-7.18,39.8672142128,4.1253333416,0,4.1253333416,35.09,-7.18,35.8170420331,134.07
2019-07-29 03:30:00,48.4203333418,4.97,48.674732469,4.2203333418,0,4.2203333418,44.2,4.97,44.4785442657,132.17,38.8103333418,-7.31,39.4927597681,4.2203333418,0,4.2203333418,34.59,-7.31,35.3539842168,133.52
2019-07-29 04:00:00,48.1905000085,4.84,48.4329422095,4.2505000084999995,0,4.2505000084999995,43.94,4.84,44.2057598057,132.17,38.6605000085,-7.36,39.3548454565,4.2505000084999995,0,4.2505000084999995,34.41,-7.36,35.1883176637,133.13
2019-07-29 04:30:00,48.4468333419,4.79,48.6830541447,4.2768333419,0,4.2768333419,44.17,4.79,44.4289657768,132.17,38.8568333419,-7.43,39.5608189672,4.2768333419,0,4.2768333419,34.58,-7.43,35.3692140145,133.13
2019-07-29 05:00:00,48.6400000087,4.97,48.8932561898,4.3400000087,0,4.3400000087,44.3,4.97,44.5779194221,131.93,39.0800000087,-7.24,39.7449871138,4.3400000087,0,4.3400000087,34.74,-7.24,35.4864086659,133.13
2019-07-29 05:30:00,50.2991666752,5.49,50.5978879818,4.2691666752,0,4.2691666752,46.03,5.49,46.3562401409,131.93,40.5191666752,-6.84,41.0924380884,4.2691666752,0,4.2691666752,36.25,-6.84,36.8896747072,133.73
2019-07-29 06:00:00,52.0475000087,5.98,52.3899098792,4.3375000087,0,4.3375000087,47.71,5.98,48.0833079145,131.93,41.8675000087,-6.45,42.3614218007,4.3375000087,0,4.3375000087,37.53,-6.45,38.0802232136,133.46
2019-07-29 06:30:00,58.0468333431,7.32,58.5065574202,4.8868333431,0,4.8868333431,53.16,7.32,53.6616063867,131.26,46.8368333431,-5.46,47.1540089241,4.8868333431,0,4.8868333431,41.95,-5.46,42.3038307958,133.13
2019-07-29 07:00:00,63.6105000122,9.28,64.2838557633,6.1005000122,0,6.1005000122,57.51,9.28,58.2539140316,130.98,51.3305000122,-4.04,51.4892399585,6.1005000122,0,6.1005000122,45.23,-4.04,45.410070469,132.5
2019-07-29 07:30:00,70.5063333494,11.89,71.5018541185,8.0463333494,0,8.0463333494,62.46,11.89,63.5816302087,130.16,57.0063333494,-1.57,57.027948779,8.0463333494,0,8.0463333494,48.96,-1.57,48.985166122,131.73
2019-07-29 08:00:00,75.429333355,9.36,76.0078543993,10.849333355,0,10.849333355,64.58,9.36,65.2547776029,129.8,61.359333355,-4.73,61.5413738047,10.849333355,0,10.849333355,50.51,-4.73,50.7309865861,131.65
2019-07-29 08:30:00,79.3891666967,2.99,79.4454522852,15.0391666967,0,15.0391666967,64.35,2.99,64.419427194,131.0,64.6591666967,-12.32,65.8224144036,15.0391666967,0,15.0391666967,49.62,-12.32,51.1265762593,132.88
2019-07-29 09:00:00,82.1838333684,4.34,82.2983479003,17.5338333684,0,17.5338333684,64.65,4.34,64.7955098753,131.26,67.1838333684,-12.07,68.2594489142,17.5338333684,0,17.5338333684,49.65,-12.07,51.0960605135,133.13
2019-07-29 09:30:00,83.6013333749,5.73,83.7974691865,20.7913333749,0,20.7913333749,62.81,5.73,63.0708252681,131.26,68.5313333749,-10.91,69.3943207629,20.7913333749,0,20.7913333749,47.74,-10.91,48.9707637269,133.13
2019-07-29 10:00:00,83.5820000451,6.13,83.8064891971,22.5420000451,0,22.5420000451,61.04,6.13,61.3470333431,131.26,68.5620000451,-10.65,69.3842226315,22.5420000451,0,22.5420000451,46.02,-10.65,47.2362456171,133.13
2019-07-29 10:30:00,83.4540000555,6.71,83.7233194831,27.7740000555,0,27.7740000555,55.68,6.71,56.082853886,131.26,68.8940000555,-10.12,69.6333084354,27.7740000555,0,27.7740000555,41.12,-10.12,42.3470046166,133.13
2019-07-29 11:00:00,82.1561667329,7.0,82.453840009,33.0961667329,0,33.0961667329,49.06,7.0,49.5568723791,131.26,67.8561667329,-9.58,68.52908699,33.0961667329,0,33.0961667329,34.76,-9.58,36.0559842467,133.13
2019-07-29 11:30:00,82.896000066,7.64,83.2473208394,32.976000066,0,32.976000066,49.92,7.64,50.5012475093,130.96,65.076000066,-8.9,65.6817766552,32.976000066,0,32.976000066,32.1,-8.9,33.3109591576,133.13
2019-07-29 12:00:00,85.7910000732,10.28,86.4047110611,36.6010000732,0,36.6010000732,49.19,10.28,50.2527063948,130.23,64.8610000732,-7.68,65.3141005488,36.6010000732,0,36.6010000732,28.26,-7.68,29.2849790848,132.77
2019-07-29 12:30:00,85.9205000763,10.51,86.5609174706,38.1405000763,0,38.1405000763,47.78,10.51,48.92226998,129.38,65.5005000763,-7.89,65.9739919229,38.1405000763,0,38.1405000763,27.36,-7.89,28.4749310798,132.66
2019-07-29 13:00:00,83.6691667326,9.85,84.2469700448,32.9891667326,0,32.9891667326,50.68,9.85,51.6283342749,129.48,64.1791667326,-8.63,64.7567937941,32.9891667326,0,32.9891667326,31.19,-8.63,32.3619066187,132.85
2019-07-29 13:30:00,78.119500063,8.25,78.553922818,31.519500063,0,31.519500063,46.6,8.25,47.3246500251,130.22,66.539500063,-9.88,67.2690082329,31.519500063,0,31.519500063,35.02,-9.88,36.3870141671,133.19
2019-07-29 14:00:00,74.1181667215,7.25,74.4719083826,27.3981667215,0,27.3981667215,46.72,7.25,47.2791804074,130.52,69.3981667215,-10.07,70.124963061,27.3981667215,0,27.3981667215,42.0,-10.07,43.1903334092,133.32
2019-07-29 14:30:00,74.2260000522,7.99,74.6548001387,26.1060000522,0,26.1060000522,48.12,7.99,48.778832499399996,130.24,71.7460000522,-9.29,72.3449557571,26.1060000522,0,26.1060000522,45.64,-9.29,46.5758918326,133.13
2019-07-29 15:00:00,73.7413333821,6.87,74.0606585777,24.3713333821,0,24.3713333821,49.37,6.87,49.8456999148,130.32,70.8113333821,-10.06,71.5223638825,24.3713333821,0,24.3713333821,46.44,-10.06,47.5171253339,133.13
2019-07-29 15:30:00,77.8131667076,7.83,78.2061238847,20.4831667076,0,20.4831667076,57.33,7.83,57.8622312048,130.32,72.0431667076,-10.19,72.7602499258,20.4831667076,0,20.4831667076,51.56,-10.19,52.5572992076,133.13
2019-07-29 16:00:00,78.4108333663,8.36,78.8552369168,16.4808333663,0,16.4808333663,61.93,8.36,62.4917154509,130.14,72.3408333663,-10.12,73.0452638583,16.4808333663,0,16.4808333663,55.86,-10.12,56.7693050865,133.13
2019-07-29 16:30:00,85.6816666979,8.63,86.115183958,15.591666697800001,0,15.591666697800001,70.09,8.63,70.6192962299,130.28,72.2816666978,-10.37,73.021751832,15.591666697800001,0,15.591666697800001,56.69,-10.37,57.6306602426,133.13
2019-07-29 17:00:00,90.8450000508,6.9,91.1066629518,25.3750000507,0,25.3750000507,65.47,6.9,65.8325975486,130.28,75.6650000507,-10.5,76.390066322,25.3750000507,0,25.3750000507,50.29,-10.5,51.3744498754,133.13
2019-07-29 17:30:00,87.7695000572,4.6,87.8899604067,28.6195000572,0,28.6195000572,59.15,4.6,59.3285976575,130.28,77.7195000572,-11.51,78.5671737378,28.6195000572,0,28.6195000572,49.1,-11.51,50.4310430192,133.13
2019-07-29 18:00:00,84.5078333868,3.93,84.5991655025,26.7178333868,0,26.7178333868,57.79,3.93,57.9234753792,130.78,75.6578333868,-12.47,76.6786062261,26.7178333868,0,26.7178333868,48.94,-12.47,50.5037077847,133.73
2019-07-29 18:30:00,79.01150004,3.31,79.0808019596,20.00150004,0,20.00150004,59.01,3.31,59.1027596648,130.32,76.52150004,-12.85,77.5929279533,20.00150004,0,20.00150004,56.52,-12.85,57.9623403599,133.23
2019-07-29 19:00:00,79.6483333618,4.5600000000000005,79.7787603772,14.2583333618,0,14.2583333618,65.39,4.5600000000000005,65.5488039555,129.98,77.5183333618,-12.27,78.4834052982,14.2583333618,0,14.2583333618,63.26,-12.27,64.4389672481,133.13
2019-07-29 19:30:00,75.9355000278,2.88,75.9900951735,13.9055000278,0,13.9055000278,62.03,2.88,62.0968219799,130.21,76.3755000278,-12.97,77.4689480018,13.9055000278,0,13.9055000278,62.47,-12.97,63.8022084257,133.13
2019-07-29 20:00:00,77.1388333541,4.08,77.2466569583,10.3988333541,0,10.3988333541,66.74,4.08,66.8645945176,129.73,75.2888333541,-10.46,76.0119729242,10.3988333541,0,10.3988333541,64.89,-10.46,65.7276479117,132.52
2019-07-29 20:30:00,75.0751666778,4.6,75.2159600863,5.5651666778,0,5.5651666778,69.51,4.6,69.6620420315,129.64,71.5951666778,-9.34,72.2018247112,5.5651666778,0,5.5651666778,66.03,-9.34,66.6873038891,132.19
2019-07-29 21:00:00,72.7821666764,4.09,72.8969950417,4.8821666764,0,4.8821666764,67.9,4.09,68.0230703512,129.38,69.4921666764,-9.87,70.1895870438,4.8821666764,0,4.8821666764,64.61,-9.87,65.3595364121,132.19
2019-07-29 21:30:00,74.1460000097,21.33,77.1530830067,4.8360000097,0,4.8360000097,69.31,21.33,72.5178943434,132.08,68.5860000097,-12.65,69.7428268521,4.8360000097,0,4.8360000097,63.75,-12.65,64.9929611573,132.11
2019-07-29 22:00:00,71.2536666764,20.48,74.1384880803,4.8536666764,0,4.8536666764,66.4,20.48,69.4866202948,132.9,65.8036666764,-12.15,66.9159551083,4.8536666764,0,4.8536666764,60.95,-12.15,62.1492156025,132.19
2019-07-29 22:30:00,67.6955000099,19.74,70.5148801431,4.9555000099,0,4.9555000099,62.74,19.74,65.7721460802,133.41,62.4255000099,-11.38,63.4542941927,4.9555000099,0,4.9555000099,57.47,-11.38,58.5858796981,132.47
2019-07-29 23:00:00,63.1068333435,18.45,65.7485734799,5.0768333435,0,5.0768333435,58.03,18.45,60.8923919714,133.13,57.8368333435,-11.85,59.0383078281,5.0768333435,0,5.0768333435,52.76,-11.85,54.0743941251,132.19
2019-07-29 23:30:00,58.710666677,14.36,60.4413102245,5.160666677,0,5.160666677,53.55,14.36,55.4419705638,133.3,53.820666677,-11.4,55.0147631237,5.160666677,0,5.160666677,48.66,-11.4,49.9775509604,132.73
2019-07-30 00:00:00,52.8620000106,-3.96,53.0101183278,5.3120000106,0,5.3120000106,47.55,-3.96,47.7146109698,131.45,49.9620000106,-8.84,50.7380236614,5.3120000106,0,5.3120000106,44.65,-8.84,45.5166793604,133.18
2019-07-30 00:30:00,50.836833344,-3.07,50.9294465358,5.326833344,0,5.326833344,45.51,-3.07,45.6134300398,131.45,47.966833344,-10.69,49.1435977626,5.326833344,0,5.326833344,42.64,-10.69,43.9595916724,133.38
2019-07-30 01:00:00,48.5658333439,-3.34,48.6805481521,5.2658333439,0,5.2658333439,43.3,-3.34,43.4286265037,132.08,45.9758333439,-10.96,47.2641391719,5.2658333439,0,5.2658333439,40.71,-10.96,42.1595268,133.38
2019-07-30 01:30:00,49.5373333439,3.14,49.6367504459,5.3073333439,0,5.3073333439,44.23,3.14,44.3413182032,132.32,47.1173333439,-6.72,47.594133057,5.3073333439,0,5.3073333439,41.81,-6.72,42.3465996274,133.38
2019-07-30 02:00:00,48.711333344,8.1,49.3801984216,5.341333344,0,5.341333344,43.37,8.1,44.1199150045,132.84,44.931333344,-22.17,50.1032295972,5.341333344,0,5.341333344,39.59,-22.17,45.374849862,132.85
2019-07-30 02:30:00,46.914333344,8.16,47.6186966759,5.314333344,0,5.314333344,41.6,8.16,42.3927540978,133.13,43.634333344,-24.87,50.2242167323,5.314333344,0,5.314333344,38.32,-24.87,45.6830307664,133.78
2019-07-30 03:00:00,46.2100000106,9.3,47.136547402,5.3100000106,0,5.3100000106,40.9,9.3,41.9440102994,133.13,42.9000000106,-17.54,46.3471854691,5.3100000106,0,5.3100000106,37.59,-17.54,41.4808353339,133.1
2019-07-30 03:30:00,46.0638333441,9.65,47.0637784538,5.3738333441,0,5.3738333441,40.69,9.65,41.8186393848,133.13,42.8238333441,-15.65,45.5938943531,5.3738333441,0,5.3738333441,37.45,-15.65,40.5884835883,132.41
2019-07-30 04:00:00,45.5875000105,9.61,46.5894006959,5.2475000105,0,5.2475000105,40.34,9.61,41.4688762809,133.13,42.8875000105,-15.58,45.6297496941,5.2475000105,0,5.2475000105,37.64,-15.58,40.7370347473,132.41
2019-07-30 04:30:00,45.7163333439,9.77,46.7486474073,5.2763333439,0,5.2763333439,40.44,9.77,41.6034433671,133.13,43.1563333439,-15.51,45.8587964047,5.2763333439,0,5.2763333439,37.88,-15.51,40.932316084,132.19
2019-07-30 05:00:00,45.8788333434,9.54,46.8602064544,5.0188333434,0,5.0188333434,40.86,9.54,41.9589227698,133.37,43.4988333434,-15.39,46.1410945062,5.0188333434,0,5.0188333434,38.48,-15.39,41.443485616,132.95
2019-07-30 05:30:00,47.5806666762,8.84,48.3948906534,4.7906666762,0,4.7906666762,42.79,8.84,43.6935887746,133.83,44.7806666762,-14.09,46.945033901,4.7906666762,0,4.7906666762,39.99,-14.09,42.3996249983,132.95
2019-07-30 06:00:00,49.7996666763,14.8,51.9523512564,4.8196666763,0,4.8196666763,44.98,14.8,47.3523008945,133.25,46.4796666763,-9.28,47.3970232646,4.8196666763,0,4.8196666763,41.66,-9.28,42.6810730887,132.84
2019-07-30 06:30:00,55.6258333435,21.99,59.8146590324,5.0958333435,0,5.0958333435,50.53,21.99,55.1075403189,132.08,51.9258333435,-4.65,52.1336232044,5.0958333435,0,5.0958333435,46.83,-4.65,47.0602953667,132.08
2019-07-30 07:00:00,61.9575000174,23.54,66.2786798933,8.6875000174,0,8.6875000174,53.27,23.54,58.2393724211,132.31,58.3275000174,-3.87,58.4557452974,8.6875000174,0,8.6875000174,49.64,-3.87,49.7906266279,132.29
2019-07-30 07:30:00,68.2906666862,24.29,72.4818546703,9.7506666862,0,9.7506666862,58.54,24.29,63.3793002486,131.57,64.0706666862,-1.07,64.0796007292,9.7506666862,0,9.7506666862,54.32,-1.07,54.3305374536,131.5
2019-07-30 08:00:00,72.38483335,20.74,75.2974879999,8.31483335,0,8.31483335,64.07,20.74,67.3432439076,131.76,66.58483335,-6.8,66.9311589041,8.31483335,0,8.31483335,58.27,-6.8,58.6654318999,131.73
2019-07-30 08:30:00,75.9646666853,18.53,78.1920167575,9.3146666853,0,9.3146666853,66.65,18.53,69.1779112145,132.41,68.9146666853,-9.06,69.5076606163,9.3146666853,0,9.3146666853,59.6,-9.06,60.2846879398,132.32
2019-07-30 09:00:00,78.3856667028,19.26,80.7171626387,18.0556667028,0,18.0556667028,60.33,19.26,63.3297441965,132.19,71.6956667028,-8.3,72.1745012034,18.0556667028,0,18.0556667028,53.64,-8.3,54.2783529595,132.19
2019-07-30 09:30:00,82.9368333737,20.17,85.3542455304,20.2068333737,0,20.2068333737,62.73,20.17,65.892957135,132.0,74.9168333737,-7.31,75.272624657,20.2068333737,0,20.2068333737,54.71,-7.31,55.1961973328,131.73
2019-07-30 10:00:00,85.5698333799,20.36,87.9586606575,23.2798333799,0,23.2798333799,62.29,20.36,65.532997032,132.1,73.7898333799,-9.36,74.381107213,23.2798333799,0,23.2798333799,50.51,-9.36,51.3699299201,131.92
2019-07-30 10:30:00,88.1641667267,20.53,90.5229318715,30.0241667267,0,30.0241667267,58.14,20.53,61.6582557327,132.21,72.6241667267,-10.73,73.4125499676,30.0241667267,0,30.0241667267,42.6,-10.73,43.9305463203,133.01
2019-07-30 11:00:00,87.1150000715,19.77,89.330152454,35.7650000715,0,35.7650000715,51.35,19.77,55.0243164428,132.52,71.5350000715,-11.05,72.3834147801,35.7650000715,0,35.7650000715,35.77,-11.05,37.4378872267,133.13
2019-07-30 11:30:00,84.6533333924,20.8,87.1712501599,29.5233333924,0,29.5233333924,55.13,20.8,58.9233137222,132.19,72.9833333924,-10.05,73.6720398324,29.5233333924,0,29.5233333924,43.46,-10.05,44.6068839979,132.68
2019-07-30 12:00:00,84.40466672,20.8,86.9297864032,26.65466672,0,26.65466672,57.75,20.8,61.3816136966,132.19,71.09466672,-9.99,71.793117609,26.65466672,0,26.65466672,44.44,-9.99,45.5490252366,132.33
2019-07-30 12:30:00,90.7276667166,21.28,93.1898487381,24.9576667166,0,24.9576667166,65.77,21.28,69.1269216731,132.19,71.7576667166,-9.51,72.3851009021,24.9576667166,0,24.9576667166,46.8,-9.51,47.7564665778,132.33
2019-07-30 13:00:00,87.1055000454,21.04,89.6105447933,22.6755000454,0,22.6755000454,64.43,21.04,67.7783630667,132.19,69.5555000454,-9.51,70.2026188013,22.6755000454,0,22.6755000454,46.88,-9.51,47.8348669905,132.33
2019-07-30 13:30:00,79.4135000479,18.38,81.5127498607,23.9435000479,0,23.9435000479,55.47,18.38,58.4358220615,133.01,67.7335000479,-11.19,68.6516068912,23.9435000479,0,23.9435000479,43.79,-11.19,45.1971260148,133.13
2019-07-30 14:00:00,78.2313333761,20.74,80.933856462,21.4013333761,0,21.4013333761,56.83,20.74,60.49625195,132.93,66.0613333761,-10.46,66.8843133136,21.4013333761,0,21.4013333761,44.66,-10.46,45.8685862001,133.13
2019-07-30 14:30:00,80.0245000486,20.88,82.7036577669,24.2945000486,0,24.2945000486,55.73,20.88,59.5130851158,133.13,70.1545000486,-9.74,70.8274062568,24.2945000486,0,24.2945000486,45.86,-9.74,46.882909466,133.13
2019-07-30 15:00:00,81.524833378,21.06,84.2010810935,22.354833378,0,22.354833378,59.17,21.06,62.8061501766,133.13,69.364833378,-10.26,70.1195244533,22.354833378,0,22.354833378,47.01,-10.26,48.1166052418,133.13
2019-07-30 15:30:00,79.9898333717,20.46,82.5650352318,19.1598333717,0,19.1598333717,60.83,20.46,64.1786607838,133.13,67.2798333717,-11.16,68.1991318018,19.1598333717,0,19.1598333717,48.12,-11.16,49.3971659106,133.4
2019-07-30 16:00:00,80.2245000396,20.57,82.8196553156,19.7945000396,0,19.7945000396,60.43,20.57,63.8350201692,133.58,69.0045000396,-11.18,69.9043162166,19.7945000396,0,19.7945000396,49.21,-11.18,50.4640119293,133.78
2019-07-30 16:30:00,82.9578333695,20.47,85.4460239998,18.1078333695,0,18.1078333695,64.85,20.47,68.0039954709,133.58,72.2478333695,-11.19,73.1092711398,18.1078333695,0,18.1078333695,54.14,-11.19,55.2843169443,133.88
2019-07-30 17:00:00,82.2011667104,17.85,84.116908577,21.8511667104,0,21.8511667104,60.35,17.85,62.9344500254,133.9,76.5011667104,-12.26,77.4773264126,21.8511667104,0,21.8511667104,54.65,-12.26,56.0083038486,134.03
2019-07-30 17:30:00,87.9501667018,20.37,90.278284891,17.5501667018,0,17.5501667018,70.4,20.37,73.2877677379,132.75,76.9201667018,-12.88,77.9910664463,17.5501667018,0,17.5501667018,59.37,-12.88,60.7510600731,133.22
2019-07-30 18:00:00,83.0430000441,15.82,84.5364551914,22.0630000441,0,22.0630000441,60.98,15.82,62.9986730019,133.08,78.5830000441,-13.52,79.7375588787,22.0630000441,0,22.0630000441,56.52,-13.52,58.1145489529,132.88
2019-07-30 18:30:00,82.6621667027,15.22,84.0516638977,18.0021667027,0,18.0021667027,64.66,15.22,66.4271330105,132.85,78.7421667027,-13.66,79.9182358228,18.0021667027,0,18.0021667027,60.74,-13.66,62.2570734937,132.65
2019-07-30 19:00:00,80.9158333647,14.53,82.2100540634,15.6958333647,0,15.6958333647,65.22,14.53,66.8189292042,133.13,77.8558333647,-14.16,79.1330296963,15.6958333647,0,15.6958333647,62.16,-14.16,63.7524211305,132.86
2019-07-30 19:30:00,79.4435000261,14.83,80.8158313475,13.0435000261,0,13.0435000261,66.4,14.83,68.0359382973,133.13,75.6235000261,-14.64,77.0275493327,13.0435000261,0,13.0435000261,62.58,-14.64,64.269635132,133.08
2019-07-30 20:00:00,74.9866666923,12.97,76.1000728096,12.8166666923,0,12.8166666923,62.17,12.97,63.5085017931,133.69,74.0366666923,-15.58,75.6582078489,12.8166666923,0,12.8166666923,61.22,-15.58,63.1713922595,133.08
2019-07-30 20:30:00,71.534500024,12.07,72.5456380059,11.994500024,0,11.994500024,59.54,12.07,60.7511028706,133.51,71.734500024,-16.4,73.5853143888,11.994500024,0,11.994500024,59.74,-16.4,61.9502025824,133.08
2019-07-30 21:00:00,69.5146666893,11.76,70.5023863775,11.3146666893,0,11.3146666893,58.2,11.76,59.3762376713,133.26,70.5446666893,-14.39,71.9973756348,11.3146666893,0,11.3146666893,59.23,-14.39,60.9529736764,132.82
2019-07-30 21:30:00,69.0275000222,11.78,70.025453653,11.0875000222,0,11.0875000222,57.94,11.78,59.1253921763,133.26,70.3175000222,-10.0,71.0250012979,11.0875000222,0,11.0875000222,59.23,-10.0,60.0682353661,132.22
2019-07-30 22:00:00,66.0306666885,10.94,66.9308041438,10.9306666885,0,10.9306666885,55.1,10.94,56.1755605223,134.07,67.6106666885,-10.68,68.4489930537,10.9306666885,0,10.9306666885,56.68,-10.68,57.677420192,132.96
2019-07-30 22:30:00,62.504500019700004,3.48,62.601301286099996,9.8445000197,0,9.8445000197,52.66,3.48,52.7748614399,132.97,63.7245000197,-10.07,64.5152447315,9.8445000197,0,9.8445000197,53.88,-10.07,54.8129482878,133.13
2019-07-30 23:00:00,59.0416666775,-0.26,59.0422391518,5.4316666775,0,5.4316666775,53.61,-0.26,53.6106304757,131.9,56.9816666775,-10.25,57.8962247245,5.4316666775,0,5.4316666775,51.55,-10.25,52.559157147,133.13
2019-07-30 23:30:00,55.6388333422,-0.25,55.6393949975,4.4488333422,0,4.4488333422,51.19,-0.25,51.1906104672,131.9,53.3288333422,-10.97,54.4454347548,4.4488333422,0,4.4488333422,48.88,-10.97,50.0958611065,133.13
2019-07-31 00:00:00,51.6240000155,-1.97,51.6615744786,7.7740000155,0,7.7740000155,43.85,-1.97,43.8942296891,131.9,51.7240000155,-11.51,52.989171324,7.7740000155,0,7.7740000155,43.95,-11.51,45.4321758229,133.13
2019-07-31 00:30:00,47.462166684,-3.25,47.5733093902,8.652166684,0,8.652166684,38.81,-3.25,38.9458418833,132.93,49.572166684,-12.09,51.0251683951,8.652166684,0,8.652166684,40.92,-12.09,42.6686594587,133.74
2019-07-31 01:00:00,49.1188333423,8.24,49.8051943968,4.4788333423,0,4.4788333423,44.64,8.24,45.3941317793,132.06,46.2188333423,-4.33,46.4212177299,4.4788333423,0,4.4788333423,41.74,-4.33,41.9639905157,133.35
2019-07-31 01:30:00,49.467500009,8.34,50.1656172805,4.487500009,0,4.487500009,44.98,8.34,45.7466501506,131.77,46.927500009,-4.14,47.1097639252,4.487500009,0,4.487500009,42.44,-4.14,42.6414493187,133.13
2019-07-31 02:00:00,48.1135000089,8.07,48.7855899125,4.4635000089,0,4.4635000089,43.65,8.07,44.3897217833,131.97,45.7435000089,-4.28,45.9432932327,4.4635000089,0,4.4635000089,41.28,-4.28,41.501286727,133.13
2019-07-31 02:30:00,46.6283333423,7.39,47.210312118,4.4983333423000005,0,4.4983333423000005,42.13,7.39,42.7732276079,132.19,44.5683333423,-4.72,44.8175717427,4.4983333423000005,0,4.4983333423000005,40.07,-4.72,40.3470358267,133.22
2019-07-31 03:00:00,45.4861666756,7.29,46.0666414973,4.4761666756,0,4.4761666756,41.01,7.29,41.6529014596,132.19,43.4561666756,-4.82,43.7226579949,4.4761666756,0,4.4761666756,38.98,-4.82,39.2768736027,133.73
2019-07-31 03:30:00,45.1591666757,7.3,45.7453859405,4.5391666757,0,4.5391666757,40.62,7.3,41.2707450866,132.6,42.9991666757,-5.01,43.2900500671,4.5391666757,0,4.5391666757,38.46,-5.01,38.7849416655,134.07
2019-07-31 04:00:00,44.912500009,7.17,45.4812220269,4.512500009,0,4.512500009,40.4,7.17,41.0313160891,133.13,43.062500009,-5.25,43.3813486078,4.512500009,0,4.512500009,38.55,-5.25,38.9058478895,134.07
2019-07-31 04:30:00,44.9133333423,7.33,45.507542363,4.5033333423,0,4.5033333423,40.41,7.33,41.0694168451,133.13,42.9133333423,-5.15,43.2212526259,4.5033333423,0,4.5033333423,38.41,-5.15,38.7537172411,134.07
2019-07-31 05:00:00,44.8660000088,7.26,45.4495935822,4.3960000088,0,4.3960000088,40.47,7.26,41.1160370172,132.96,43.0860000088,-5.22,43.4010575534,4.3960000088,0,4.3960000088,38.69,-5.22,39.0405494326,134.07
2019-07-31 05:30:00,46.0203333419,7.27,46.5910289745,4.2903333419,0,4.2903333419,41.73,7.27,42.3585386906,132.19,44.6203333419,-5.08,44.9085798879,4.2903333419,0,4.2903333419,40.33,-5.08,40.6486814054,133.93
2019-07-31 06:00:00,47.728333342,7.49,48.3124611628,4.328333342,0,4.328333342,43.4,7.49,44.0415724061,132.19,46.048333342,-4.93,46.3114878143,4.328333342,0,4.328333342,41.72,-4.93,42.0102761238,133.73
2019-07-31 06:30:00,50.7553333522,6.92,51.2248988646,9.4153333522,0,9.4153333522,41.34,6.92,41.9151762492,131.88,52.6653333522,-4.26,52.8373441525,9.4153333522,0,9.4153333522,43.25,-4.26,43.4592924471,133.1
2019-07-31 07:00:00,59.1763333505,10.11,60.0337449174,8.5763333505,0,8.5763333505,50.6,10.11,51.6001172479,131.26,57.4563333505,-2.04,57.492537273,8.5763333505,0,8.5763333505,48.88,-2.04,48.9225510373,132.36
2019-07-31 07:30:00,65.870500016,13.02,67.1449415247,8.000500016,0,8.000500016,57.87,13.02,59.3165853704,129.92,61.840500016,0.47000000000000003,61.8422860366,8.000500016,0,8.000500016,53.84,0.47000000000000003,53.8420514097,131.35
2019-07-31 08:00:00,71.3653333557,11.26,72.2481723296,11.1653333557,0,11.1653333557,60.2,11.26,61.2440005225,129.48,65.2953333557,-0.97,65.3025379141,11.1653333557,0,11.1653333557,54.13,-0.97,54.1386904164,131.26
2019-07-31 08:30:00,75.8231666968,11.6,76.7053623154,15.0631666968,0,15.0631666968,60.76,11.6,61.8573972941,129.48,67.5731666968,-3.21,67.6493677534,15.0631666968,0,15.0631666968,52.51,-3.21,52.6080241028,131.39
2019-07-31 09:00:00,77.6071667036,13.05,78.6967268935,18.4471667036,0,18.4471667036,59.16,13.05,60.5822424478,129.38,69.5071667036,-5.0,69.6867722251,18.4471667036,0,18.4471667036,51.06,-5.0,51.3042259468,131.96
2019-07-31 09:30:00,76.9601667133,12.37,77.9479580267,23.3001667133,0,23.3001667133,53.66,12.37,55.067345133,129.78,74.2101667133,-5.51,74.414440424,23.3001667133,0,23.3001667133,50.91,-5.51,51.2073061193,132.19
2019-07-31 10:00:00,81.8065000485,27.8,86.4010616265,24.2465000485,0,24.2465000485,57.56,27.8,63.9217771968,131.47,74.0765000485,-7.22,74.4275235342,24.2465000485,0,24.2465000485,49.83,-7.22,50.3503455797,131.96
2019-07-31 10:30:00,80.9288333827,33.23,87.4854786389,24.6788333827,0,24.6788333827,56.25,33.23,65.3321926771,133.1,71.9188333827,-8.26,72.3916168843,24.6788333827,0,24.6788333827,47.24,-8.26,47.9567013044,132.19
2019-07-31 11:00:00,81.1598333787,33.14,87.665147887,22.6698333787,0,22.6698333787,58.49,33.14,67.2260343914,132.84,70.6398333787,-8.16,71.1095750217,22.6698333787,0,22.6698333787,47.97,-8.16,48.659084455,132.19
2019-07-31 11:30:00,84.816000048,33.18,91.0750584087,24.016000048,0,24.016000048,60.8,33.18,69.2643660189,133.13,70.506000048,-8.37,71.0010770536,24.016000048,0,24.016000048,46.49,-8.37,47.2374533607,132.19
2019-07-31 12:00:00,86.1893333822,33.16,92.3481823799,24.4393333822,0,24.4393333822,61.75,33.16,70.0902853468,132.77,68.5793333822,-8.11,69.0572014141,24.4393333822,0,24.4393333822,44.14,-8.11,44.8788558232,132.19
2019-07-31 12:30:00,85.5945000477,32.91,91.7032526054,23.8345000477,0,23.8345000477,61.76,32.91,69.9811810418,133.13,69.4145000477,-7.84,69.8558402488,23.8345000477,0,23.8345000477,45.58,-7.84,46.2493459413,132.27
2019-07-31 13:00:00,87.3383333804,31.6,92.8791929211,23.5383333804,0,23.5383333804,63.8,31.6,71.1969100453,133.22,69.1183333804,-7.2,69.4923305789,23.5383333804,0,23.5383333804,45.58,-7.2,46.1451665941,132.82
2019-07-31 13:30:00,86.6316667123,30.59,91.873792658,22.8316667123,0,22.8316667123,63.8,30.59,70.7544210633,133.89,66.3516667123,-8.16,66.8515465453,22.8316667123,0,22.8316667123,43.52,-8.16,44.2783920214,133.07
2019-07-31 14:00:00,86.8986667189,28.84,91.5594008146,26.1386667189,0,26.1386667189,60.76,28.84,67.2571423716,133.89,66.8686667189,-7.5600000000000005,67.2946668672,26.1386667189,0,26.1386667189,40.73,-7.5600000000000005,41.4256744061,133.07
2019-07-31 14:30:00,81.1166667177,16.57,82.7917780905,25.4966667177,0,25.4966667177,55.62,16.57,58.0357588044,132.03,62.7866667177,-6.46,63.1181203579,25.4966667177,0,25.4966667177,37.29,-6.46,37.845418481,133.07
2019-07-31 15:00:00,80.5248333832,16.39,82.1759143021,24.9148333832,0,24.9148333832,55.61,16.39,57.9750308322,132.45,65.2748333832,-6.76,65.6239397872,24.9148333832,0,24.9148333832,40.36,-6.76,40.922209129,133.07
2019-07-31 15:30:00,82.7393333814,17.95,84.6640407044,24.0093333814,0,24.0093333814,58.73,17.95,61.4118506479,132.19,65.3793333814,-6.34,65.6860170309,24.0093333814,0,24.0093333814,41.37,-6.34,41.8529867512,133.07
2019-07-31 16:00:00,82.1125000435,18.07,84.0772713841,21.7525000435,0,21.7525000435,60.36,18.07,63.0067813811,132.19,65.4025000435,-6.38,65.7129470648,21.7525000435,0,21.7525000435,43.65,-6.38,44.1137948946,133.07
2019-07-31 16:30:00,83.7360000412,18.13,85.6762195881,20.6160000412,0,20.6160000412,63.12,18.13,65.6721501095,132.19,68.3860000412,-6.52,68.6961090721,20.6160000412,0,20.6160000412,47.77,-6.52,48.2128955778,133.07
2019-07-31 17:00:00,85.038333372,18.06,86.9349282089,19.348333372,0,19.348333372,65.69,18.06,68.1273784906,131.98,70.938333372,-6.93,71.2760271171,19.348333372,0,19.348333372,51.59,-6.93,52.053366846,133.07
2019-07-31 17:30:00,86.6913333727,17.32,88.4045795303,19.6813333727,0,19.6813333727,67.01,17.32,69.2121557243,131.98,74.6913333727,-7.34,75.0511217837,19.6813333727,0,19.6813333727,55.01,-7.34,55.4975287738,133.07
2019-07-31 18:00:00,83.8470000429,14.22,85.0442697434,21.4370000429,0,21.4370000429,62.41,14.22,64.0095032007,132.11,77.9370000429,-8.14,78.3609314371,21.4370000429,0,21.4370000429,56.5,-8.14,57.0833565937,133.07
2019-07-31 18:30:00,80.7288333724,13.11,81.7864086366,19.5388333724,0,19.5388333724,61.19,13.11,62.5786561057,132.19,76.2888333724,-9.2,76.8415649068,19.5388333724,0,19.5388333724,56.75,-9.2,57.4908905828,133.07
2019-07-31 19:00:00,80.646166703,14.02,81.8557548612,18.176166703,0,18.176166703,62.47,14.02,64.0239119392,132.02,76.276166703,-9.04,76.8099941863,18.176166703,0,18.176166703,58.1,-9.04,58.7990782241,132.99
2019-07-31 19:30:00,77.7953333584,14.39,79.1150174894,12.5553333584,0,12.5553333584,65.24,14.39,66.8081559392,130.94,74.6353333584,-10.6,75.3843019834,12.5553333584,0,12.5553333584,62.08,-10.6,62.9784598097,132.26
2019-07-31 20:00:00,76.034333347,15.73,77.6443993313,6.824333347,0,6.824333347,69.21,15.73,70.9750449102,130.35,72.064333347,-11.94,73.0467777574,6.824333347,0,6.824333347,65.24,-11.94,66.3236096726,131.89
2019-07-31 20:30:00,70.4713333495,14.69,71.9861439727,8.0813333495,0,8.0813333495,62.39,14.69,64.0960856839,131.02,70.5513333495,-12.05,71.5729916756,8.0813333495,0,8.0813333495,62.47,-12.05,63.6215639544,132.83
2019-07-31 21:00:00,69.846333343,14.56,71.3477671792,4.836333343,0,4.836333343,65.01,14.56,66.620520112,131.02,70.116333343,-11.86,71.1123041496,4.836333343,0,4.836333343,65.28,-11.86,66.3486096312,132.28
2019-07-31 21:30:00,69.3440000144,13.71,70.6863101173,7.2140000144,0,7.2140000144,62.13,13.71,63.6246886043,131.51,72.4740000144,-12.4,73.5271424584,7.2140000144,0,7.2140000144,65.26,-12.4,66.4276117289,132.96
2019-07-31 22:00:00,63.8671666864,11.66,64.9228047804,9.8771666864,0,9.8771666864,53.99,11.66,55.2347327322,132.08,70.5371666864,-10.3,71.285215046,9.8771666864,0,9.8771666864,60.66,-10.3,61.5282504221,132.96
2019-07-31 22:30:00,59.7201666877,10.13,60.5732218824,10.5401666877,0,10.5401666877,49.18,10.13,50.2124416853,132.55,67.1201666877,-7.15,67.4999205643,10.5401666877,0,10.5401666877,56.58,-7.15,57.0299824654,132.84
2019-07-31 23:00:00,58.4400000189,10.12,59.3097631273,9.4700000189,0,9.4700000189,48.97,10.12,50.0047527741,132.96,61.5600000189,-7.61,62.0285877828,9.4700000189,0,9.4700000189,52.09,-7.61,52.6429501453,132.95
2019-07-31 23:30:00,55.9276666773,10.95,56.9895288624,5.2976666773,0,5.2976666773,50.63,10.95,51.8005733559,132.81,53.6276666773,-7.85,54.1991617393,5.2976666773,0,5.2976666773,48.33,-7.85,48.9633679397,133.18
2019-08-01 00:00:00,52.848666675,10.23,53.8296801897,4.168666675,0,4.168666675,48.68,10.23,49.7432940204,132.81,50.178666675,-8.65,50.9187695185,4.168666675,0,4.168666675,46.01,-8.65,46.8160506664,133.18
2019-08-01 00:30:00,48.0175000149,8.95,48.8444757131,7.4675000149,0,7.4675000149,40.55,8.95,41.5259557385,132.14,46.8275000149,-10.54,47.9990245489,7.4675000149,0,7.4675000149,39.36,-10.54,40.7467937389,132.19
2019-08-01 01:00:00,46.4298333478,8.85,47.2657584801,7.2298333478,0,7.2298333478,39.2,8.85,40.186596024,132.14,44.4498333478,-10.72,45.7242395743,7.2298333478,0,7.2298333478,37.22,-10.72,38.7330195053,132.27
2019-08-01 01:30:00,49.5396666753,9.73,50.4861513121,4.3396666753,0,4.3396666753,45.2,9.73,46.2354074276,132.14,45.9196666753,-9.79,46.9516760891,4.3396666753,0,4.3396666753,41.58,-9.79,42.7169814008,132.19
2019-08-01 02:00:00,48.0638333418,9.35,48.9648299855,4.2238333418,0,4.2238333418,43.84,9.35,44.8259757284,132.14,44.9138333418,-10.16,46.048648465,4.2238333418,0,4.2238333418,40.69,-10.16,41.9392620345,132.47
2019-08-01 02:30:00,46.8910000086,8.76,47.7022377023,4.3010000086,0,4.3010000086,42.59,8.76,43.4815558599,132.32,43.3310000086,-10.44,44.5709452642,4.3010000086,0,4.3010000086,39.03,-10.44,40.4021595957,132.77
2019-08-01 03:00:00,45.6693333419,8.43,46.4408538669,4.2693333419,0,4.2693333419,41.4,8.43,42.2495550272,132.48,42.0793333419,-10.74,43.4283075251,4.2693333419,0,4.2693333419,37.81,-10.74,39.3057718408,133.13
2019-08-01 03:30:00,44.946166675,8.37,45.7188669892,4.176166675,0,4.176166675,40.77,8.37,41.6203051406,133.07,41.706166675,-10.84,43.0918778742,4.176166675,0,4.176166675,37.53,-10.84,39.0641331659,133.13
2019-08-01 04:00:00,44.3383333418,8.32,45.1121957294,4.2183333418,0,4.2183333418,40.12,8.32,40.9736110198,133.07,42.1283333418,-11.0,43.5407449426,4.2183333418,0,4.2183333418,37.91,-11.0,39.4736380386,133.13
2019-08-01 04:30:00,43.6366666753,8.42,44.4415917641,4.2966666753,0,4.2966666753,39.34,8.42,40.2309830852,133.07,42.9566666753,-11.27,44.4104504801,4.2966666753,0,4.2966666753,38.66,-11.27,40.2692003894,133.13
2019-08-01 05:00:00,43.9843333418,8.39,44.7773791051,4.2343333418,0,4.2343333418,39.75,8.39,40.625787377,133.07,43.0743333418,-11.29,44.5293419314,4.2343333418,0,4.2343333418,38.84,-11.29,40.4476167407,133.13
2019-08-01 05:30:00,45.6795000085,8.68,46.4968721639,4.2595000085,0,4.2595000085,41.42,8.68,42.3197211711,133.07,44.1395000085,-10.81,45.4439386608,4.2595000085,0,4.2595000085,39.88,-10.81,41.3191299521,133.13
2019-08-01 06:00:00,46.7323333418,8.91,47.5741429725,4.2123333418,0,4.2123333418,42.52,8.91,43.4435092966,132.79,46.2623333418,-10.68,47.4791099982,4.2123333418,0,4.2123333418,42.05,-10.68,43.3850769274,133.13
2019-08-01 06:30:00,51.4311666763,9.95,52.3848012851,4.8111666763,0,4.8111666763,46.62,9.95,47.6699790224,133.5,52.2311666763,-8.93,52.9890523822,4.8111666763,0,4.8111666763,47.42,-8.93,48.2535107531,133.65
2019-08-01 07:00:00,56.196000012,11.52,57.3646303688,5.986000012,0,5.986000012,50.21,11.52,51.5146047253,133.37,57.296000012,-7.55,57.7912979381,5.986000012,0,5.986000012,51.31,-7.55,51.8624970475,133.91
2019-08-01 07:30:00,62.6530000158,13.53,64.0972644579,7.9230000158,0,7.9230000158,54.73,13.53,56.3776001618,133.09,63.4730000158,-5.53,63.7134415254,7.9230000158,0,7.9230000158,55.55,-5.53,55.8245770248,133.43
2019-08-01 08:00:00,69.1235000232,15.8,70.9062638662,11.6235000232,0,11.6235000232,57.5,15.8,59.631283736,132.14,67.7535000232,-3.86,67.8633654146,11.6235000232,0,11.6235000232,56.13,-3.86,56.262567485,132.79
2019-08-01 08:30:00,74.1513333762,16.48,75.9605861053,21.411333376199998,0,21.411333376199998,52.74,16.48,55.2548459413,132.14,72.7213333762,-2.89,72.7787360979,21.411333376199998,0,21.411333376199998,51.31,-2.89,51.3913241705,132.79
2019-08-01 09:00:00,77.287333388,16.93,79.1198887906,27.357333388,0,27.357333388,49.93,16.93,52.7221945674,131.65,74.057333388,-1.38,74.0701898779,27.357333388,0,27.357333388,46.7,-1.38,46.7203852724,132.23
2019-08-01 09:30:00,82.5111667209,21.14,85.1762421902,27.1211667209,0,27.1211667209,55.39,21.14,59.2870280922,130.78,73.6211667209,-1.55,73.6374815522,27.1211667209,0,27.1211667209,46.5,-1.55,46.5258261614,131.86
2019-08-01 10:00:00,83.1998333914,21.81,86.0109782316,29.0298333914,0,29.0298333914,54.17,21.81,58.3957618325,131.26,72.2398333914,-2.18,72.272719116,29.0298333914,0,29.0298333914,43.21,-2.18,43.2649569513,132.28
2019-08-01 10:30:00,82.3595000684,20.4,84.8483780135,34.1995000684,0,34.1995000684,48.16,20.4,52.3024435376,131.6,74.6295000684,-2.27,74.6640152983,34.1995000684,0,34.1995000684,40.43,-2.27,40.4936760495,132.58
2019-08-01 11:00:00,83.7038333987,21.19,86.3443560729,32.7038333987,0,32.7038333987,51.0,21.19,55.2269508483,131.48,74.9338333987,-2.15,74.9646709312,32.7038333987,0,32.7038333987,42.23,-2.15,42.2846946306,132.49
2019-08-01 11:30:00,81.5010000521,22.04,84.4285177502,26.0510000521,0,26.0510000521,55.45,22.04,59.6696246008,131.26,71.9910000521,-2.26,72.0264651951,26.0510000521,0,26.0510000521,45.94,-2.26,45.9955563071,132.33
2019-08-01 12:00:00,78.1470000552,19.9,80.6409549648,27.6170000552,0,27.6170000552,50.53,19.9,54.3073742691,131.7,71.6770000552,-3.27,71.7515521569,27.6170000552,0,27.6170000552,44.06,-3.27,44.1811781192,132.71
2019-08-01 12:30:00,72.9978333922,17.75,75.1248705819,29.4278333922,0,29.4278333922,43.57,17.75,47.04686387,132.19,73.4478333922,-3.89,73.5507738233,29.4278333922,0,29.4278333922,44.02,-3.89,44.191543308600004,133.13
2019-08-01 13:00:00,74.4788334024,17.62,76.5347047095,34.5088334024,0,34.5088334024,39.97,17.62,43.6814067997,132.19,74.5588334024,-3.75,74.6530785589,34.5088334024,0,34.5088334024,40.05,-3.75,40.225178682,133.13
2019-08-01 13:30:00,82.8641667337,20.02,85.2482875398,33.5041667337,0,33.5041667337,49.36,20.02,53.2654672372,132.32,72.4241667337,-3.21,72.4952689978,33.5041667337,0,33.5041667337,38.92,-3.21,39.0521510291,133.13
2019-08-01 14:00:00,83.2470000688,20.62,85.7627391147,34.4070000688,0,34.4070000688,48.84,20.62,53.0144319973,131.37,66.2770000688,0.5700000000000001,66.2794511,34.4070000688,0,34.4070000688,31.87,0.5700000000000001,31.8750968626,132.3
2019-08-01 14:30:00,80.3916667376,20.88,83.0589819396,35.4616667376,0,35.4616667376,44.93,20.88,49.5447202031,131.26,65.7116667376,0.93,65.7182474312,35.4616667376,0,35.4616667376,30.25,0.93,30.2642924913,132.19
2019-08-01 15:00:00,80.2973333981,20.84,82.9576238259,32.3673333981,0,32.3673333981,47.93,20.84,52.2646199642,131.26,66.9573333981,0.68,66.9607862542,32.3673333981,0,32.3673333981,34.59,0.68,34.5966833671,131.51
2019-08-01 15:30:00,79.0636667233,20.18,81.5983810853,28.3236667233,0,28.3236667233,50.74,20.18,54.6056773605,131.26,66.1936667233,-0.06,66.1936939162,28.3236667233,0,28.3236667233,37.87,-0.06,37.870047531,131.83
2019-08-01 16:00:00,77.2701667209,20.06,79.8315868882,27.1401667209,0,27.1401667209,50.13,20.06,53.9946339926,131.26,68.5301667209,-0.11,68.5302550032,27.1401667209,0,27.1401667209,41.39,-0.11,41.3901461703,131.26
2019-08-01 16:30:00,81.234000053,20.02,83.6645872793,26.514000053,0,26.514000053,54.72,20.02,58.2673047257,130.77,71.134000053,0.04,71.1340112994,26.514000053,0,26.514000053,44.62,0.04,44.6200179292,131.26
2019-08-01 17:00:00,83.9631667156,19.91,86.291491266,24.4531667156,0,24.4531667156,59.51,19.91,62.7522764527,130.32,72.7931667156,-0.23,72.7935300729,24.4531667156,0,24.4531667156,48.34,-0.23,48.3405471628,131.26
2019-08-01 17:30:00,87.2443333803,22.36,90.0641066517,23.4843333803,0,23.4843333803,63.76,22.36,67.5670570619,133.09,74.5443333803,-0.93,74.5501344004,23.4843333803,0,23.4843333803,51.06,-0.93,51.0684687454,134.36
