Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-01 18:00:00,86.578333373,24.93,90.0961303811,19.838333373,0,19.838333373,66.74,24.93,71.2441752005,133.2,74.868333373,-16.53,76.6714304161,19.838333373,0,19.838333373,55.03,-16.53,57.4590445448,132.84
2019-08-01 18:30:00,82.868833364,19.37,85.1025290053,15.308833364,0,15.308833364,67.56,19.37,70.2819358015,131.21,77.568833364,-3.65,77.6546612216,15.308833364,0,15.308833364,62.26,-3.65,62.3668990731,131.05
2019-08-01 19:00:00,82.6540000301,18.27,84.6491383357,15.0540000301,0,15.0540000301,67.6,18.27,70.0253732586,131.21,79.4540000301,-1.05,79.4609377039,15.0540000301,0,15.0540000301,64.4,-1.05,64.4085592138,131.26
2019-08-01 19:30:00,73.2175000312,14.13,74.568486714,15.5875000312,0,15.5875000312,57.63,14.13,59.3369513878,131.84,79.6975000312,-2.1,79.7251623468,15.5875000312,0,15.5875000312,64.11,-2.1,64.1443847893,132.08
2019-08-01 20:00:00,74.7601666889,14.67,76.1859004236,11.1201666889,0,11.1201666889,63.64,14.67,65.3089465541,130.79,76.9201666889,-5.99,77.1530436435,11.1201666889,0,11.1201666889,65.8,-5.99,66.0720826068,131.81
2019-08-01 20:30:00,71.2276666818,14.71,72.7307679111,7.5576666818,0,7.5576666818,63.67,14.71,65.3471728539,130.79,74.2976666818,-8.53,74.7857217279,7.5576666818,0,7.5576666818,66.74,-8.53,67.282899016,132.13
2019-08-01 21:00:00,70.4780000114,15.87,72.2426839591,5.7080000114,0,5.7080000114,64.77,15.87,66.6859040578,130.41,72.4180000114,-7.08,72.763267695,5.7080000114,0,5.7080000114,66.71,-7.08,67.0846517469,131.33
2019-08-01 21:30:00,63.0701666863,12.26,64.2507083683,9.8001666863,0,9.8001666863,53.27,12.26,54.6626060484,131.22,72.1001666863,-8.46,72.594804471,9.8001666863,0,9.8001666863,62.3,-8.46,62.8717869954,132.19
2019-08-01 22:00:00,63.1670000187,11.8,64.2597065926,9.3470000187,0,9.3470000187,53.82,11.8,55.0983883612,131.65,71.2970000187,-8.66,71.8210123269,9.3470000187,0,9.3470000187,61.95,-8.66,62.552362865,132.54
2019-08-01 22:30:00,59.7366666876,10.57,60.6646045643,10.4466666876,0,10.4466666876,49.29,10.57,50.4106040432,132.24,68.8766666876,-9.89,69.5830964674,10.4466666876,0,10.4466666876,58.43,-9.89,59.2610917888,132.92
2019-08-01 23:00:00,56.5916666887,9.73,57.4220309516,11.0116666887,0,11.0116666887,45.58,9.73,46.6069662175,133.13,63.2816666887,-10.76,64.1899286407,11.0116666887,0,11.0116666887,52.27,-10.76,53.3660050969,133.66
2019-08-01 23:30:00,55.1733333452,10.48,56.1598354024,5.9533333452,0,5.9533333452,49.22,10.48,50.3233424963,132.39,54.0133333452,-11.29,55.1806513106,5.9533333452,0,5.9533333452,48.06,-11.29,49.368286379,133.32
2019-08-02 00:00:00,53.0406666748,10.25,54.021984611,4.0606666748,0,4.0606666748,48.98,10.25,50.04101218,132.82,50.2806666748,-11.34,51.5435839,4.0606666748,0,4.0606666748,46.22,-11.34,47.5907974298,133.75
2019-08-02 00:30:00,50.6801666751,10.0,51.6573256587,4.2001666751,0,4.2001666751,46.48,10.0,47.5435631816,133.13,48.6801666751,-12.51,50.2619013519,4.2001666751,0,4.2001666751,44.48,-12.51,46.2057409853,134.07
2019-08-02 01:00:00,48.3020000082,9.63,49.2526152076,4.0920000082,0,4.0920000082,44.21,9.63,45.2466683856,133.13,46.7120000082,-13.07,48.5060392607,4.0920000082,0,4.0920000082,42.62,-13.07,44.579023093800004,134.07
2019-08-02 01:30:00,48.361666675,9.75,49.3347068865,4.1416666749,0,4.1416666749,44.22,9.75,45.2821256127,133.13,47.681666675,-12.91,49.3984760585,4.1416666749,0,4.1416666749,43.54,-12.91,45.4136510314,134.07
2019-08-02 02:00:00,46.8703333416,9.46,47.8154760256,4.1203333416,0,4.1203333416,42.75,9.46,43.7841763654,133.32,46.6003333416,-10.46,47.7598436717,4.1203333416,0,4.1203333416,42.48,-10.46,43.7488514135,133.82
2019-08-02 02:30:00,45.5300000085,8.94,46.3994019441,4.2300000085,0,4.2300000085,41.3,8.94,42.2565213902,133.98,45.4500000085,-10.77,46.7086223386,4.2300000085,0,4.2300000085,41.22,-10.77,42.6037709599,134.07
2019-08-02 03:00:00,44.6871666753,8.94,45.5726504108,4.3171666753,0,4.3171666753,40.37,8.94,41.3480410661,134.07,44.2571666753,-10.75,45.5440369546,4.3171666753,0,4.3171666753,39.94,-10.75,41.3614083416,134.07
2019-08-02 03:30:00,42.5625000086,-3.95,42.745396325,4.2925000086,0,4.2925000086,38.27,-3.95,38.4733076301,131.64,43.5025000086,-9.28,44.481298396,4.2925000086,0,4.2925000086,39.21,-9.28,40.2932066234,133.34
2019-08-02 04:00:00,42.1065000084,-4.83,42.3826172264,4.2165000084,0,4.2165000084,37.89,-4.83,38.1966097972,131.26,42.9765000084,-9.41,43.9946320927,4.2165000084,0,4.2165000084,38.76,-9.41,39.8859085392,133.34
2019-08-02 04:30:00,42.0050000085,-4.67,42.2638016004,4.2550000085,0,4.2550000085,37.75,-4.67,38.0377628154,131.26,43.3050000085,-9.46,44.3262295457,4.2550000085,0,4.2550000085,39.05,-9.46,40.1795233919,133.18
2019-08-02 05:00:00,42.4098333418,-4.71,42.6705760926,4.2098333418,0,4.2098333418,38.2,-4.71,38.4892725314,131.26,43.2298333418,-9.42,44.2442639305,4.2098333418,0,4.2098333418,39.02,-9.42,40.1409616228,133.18
2019-08-02 05:30:00,43.5778333418,-4.51,43.8105884321,4.2578333418,0,4.2578333418,39.32,-4.51,39.5778031225,131.26,44.9078333418,-9.18,45.8365126887,4.2578333418,0,4.2578333418,40.65,-9.18,41.6736715445,133.18
2019-08-02 06:00:00,44.8611666752,-4.36,45.0725401488,4.2711666752,0,4.2711666752,40.59,-4.36,40.8234944609,130.88,46.1911666752,-8.89,47.0388773125,4.2711666752,0,4.2711666752,41.92,-8.89,42.8522869868,133.18
2019-08-02 06:30:00,46.8165000198,-4.88,47.0701505639,9.9165000198,0,9.9165000198,36.9,-4.88,37.2212896069,130.31,53.7065000198,-8.49,54.3734148677,9.9165000198,0,9.9165000198,43.79,-8.49,44.6054279208,132.4
2019-08-02 07:00:00,50.3278333578,-4.36,50.516338055,12.2178333578,0,12.2178333578,38.11,-4.36,38.3585935613,130.39,58.7778333578,-9.57,59.5518143656,12.2178333578,0,12.2178333578,46.56,-9.57,47.5333409303,132.58
2019-08-02 07:30:00,57.1275000283,-3.37,57.2268132913,14.1375000283,0,14.1375000283,42.99,-3.37,43.1218853948,130.39,64.0475000283,-7.78,64.5182970937,14.1375000283,0,14.1375000283,49.91,-7.78,50.5127360178,132.66
2019-08-02 08:00:00,63.2685000353,-3.66,63.3742747234,17.6285000353,0,17.6285000353,45.64,-3.66,45.7865176662,129.87,68.6485000353,-7.04,69.0085368421,17.6285000353,0,17.6285000353,51.02,-7.04,51.5034173623,132.19
2019-08-02 08:30:00,67.5080000499,-3.8,67.6148657526,24.9580000499,0,24.9580000499,42.55,-3.8,42.7193457347,129.64,71.2980000499,-5.15,71.4837555751,24.9580000499,0,24.9580000499,46.34,-5.15,46.6252946371,131.99
2019-08-02 09:00:00,73.5780000558,-1.19,73.5876225476,27.9080000558,0,27.9080000558,45.67,-1.19,45.6855009823,130.08,74.4980000558,-3.22,74.5675560302,27.9080000558,0,27.9080000558,46.59,-3.22,46.701140243,132.27
2019-08-02 09:30:00,76.3603333974,0.19,76.3605697763,32.0403333974,0,32.0403333974,44.32,0.19,44.3204072635,129.42,75.1503333974,-2.26,75.184308268,32.0403333974,0,32.0403333974,43.11,-2.26,43.16919851,132.19
2019-08-02 10:00:00,77.3811667384,0.5700000000000001,77.383266058,35.8811667384,0,35.8811667384,41.5,0.5700000000000001,41.5039142732,129.42,74.3811667384,-1.6600000000000001,74.3996879387,35.8811667384,0,35.8811667384,38.5,-1.6600000000000001,38.5357703958,132.19
2019-08-02 10:30:00,78.9238334074,2.02,78.9496794149,37.0438334074,0,37.0438334074,41.88,2.02,41.928687077,129.62,72.8638334074,-1.26,72.8747268868,37.0438334074,0,37.0438334074,35.82,-1.26,35.8421539531,132.19
2019-08-02 11:00:00,83.2295000634,23.8,86.5655224718,31.7195000634,0,31.7195000634,51.51,23.8,56.7425774882,132.19,68.7595000634,-3.5,68.8485210369,31.7195000634,0,31.7195000634,37.04,-3.5,37.2049942884,132.19
2019-08-02 11:30:00,82.9458334056,23.29,86.1535569745,36.1558334056,0,36.1558334056,46.79,23.29,52.2659372823,132.36,69.8958334056,-3.1,69.9645447886,36.1558334056,0,36.1558334056,33.74,-3.1,33.8821132753,132.19
2019-08-02 12:00:00,80.8100000768,21.03,83.5015988615,38.4200000768,0,38.4200000768,42.39,21.03,47.3199006761,132.6,69.6900000768,-2.47,69.7337580424,38.4200000768,0,38.4200000768,31.27,-2.47,31.3674002748,131.94
2019-08-02 12:30:00,80.8001667462,20.79,83.431954587,39.7601667462,0,39.7601667462,41.04,20.79,46.0054964108,132.6,70.3801667462,-2.52,70.4252672783,39.7601667462,0,39.7601667462,30.62,-2.52,30.7235219335,132.04
2019-08-02 13:00:00,79.6270000829,20.35,82.1862618824,41.4370000829,0,41.4370000829,38.19,20.35,43.2735323264,133.1,68.7570000829,-2.69,68.8096007865,41.4370000829,0,41.4370000829,27.32,-2.69,27.4521128513,132.19
2019-08-02 13:30:00,79.3301667587,19.33,81.6512354957,46.0401667587,0,46.0401667587,33.29,19.33,38.4951035847,133.45,68.4501667587,-2.94,68.5132755698,46.0401667587,0,46.0401667587,22.41,-2.94,22.60202867,132.37
2019-08-02 14:00:00,82.9241667507,21.66,85.7063185028,42.0241667507,0,42.0241667507,40.9,21.66,46.2813742233,133.15,67.0541667507,-2.2,67.0902472691,42.0241667507,0,42.0241667507,25.03,-2.2,25.1264979653,132.19
2019-08-02 14:30:00,81.043333421,20.75,83.6575423497,43.823333421,0,43.823333421,37.22,20.75,42.6132714069,133.43,66.013333421,-2.37,66.0558633987,43.823333421,0,43.823333421,22.19,-2.37,22.3162048745,132.52
2019-08-02 15:00:00,82.182666754,20.66,84.7397564004,43.652666754,0,43.652666754,38.53,20.66,43.7195208116,133.84,65.462666754,-2.85,65.5246765619,43.652666754,0,43.652666754,21.81,-2.85,21.995422251,133.13
2019-08-02 15:30:00,73.8113334228,5.04,73.9832044565,44.7413334228,0,44.7413334228,29.07,5.04,29.5036692633,132.3,64.6913334228,-1.78,64.7158173866,44.7413334228,0,44.7413334228,19.95,-1.78,20.0292511093,133.13
2019-08-02 16:00:00,78.6120000818,6.47,78.8778007861,40.8820000818,0,40.8820000818,37.73,6.47,38.2807236086,131.96,65.3920000818,-1.75,65.4154123636,40.8820000818,0,40.8820000818,24.51,-1.75,24.5723950807,133.13
2019-08-02 16:30:00,80.2316667364,7.16,80.5505179829,34.8816667364,0,34.8816667364,45.35,7.16,45.9117425067,131.78,65.1416667364,-1.88,65.1687896558,34.8816667364,0,34.8816667364,30.26,-1.88,30.318344282,132.81
2019-08-02 17:00:00,79.3151667357,4.64,79.4507726477,34.5151667357,0,34.5151667357,44.8,4.64,45.0396447588,131.26,68.8751667357,-2.46,68.9190843879,34.5151667357,0,34.5151667357,34.36,-2.46,34.4479491407,132.19
2019-08-02 17:30:00,76.5310000636,2.99,76.5893861494,31.8110000636,0,31.8110000636,44.72,2.99,44.819844935,131.26,71.1310000636,-3.56,71.2200306799,31.8110000636,0,31.8110000636,39.32,-3.56,39.4808307917,132.19
2019-08-02 18:00:00,76.1983333868,2.91,76.2538793172,26.7183333868,0,26.7183333868,49.48,2.91,49.5654970721,131.26,74.3783333868,-4.21,74.4973863796,26.7183333868,0,26.7183333868,47.66,-4.21,47.8455818232,132.19
2019-08-02 18:30:00,76.1190000457,2.4,76.1568261416,22.8490000457,0,22.8490000457,53.27,2.4,53.3240367939,131.26,76.4090000457,-4.89,76.5653145229,22.8490000457,0,22.8490000457,53.56,-4.89,53.7827639677,132.19
2019-08-02 19:00:00,72.830000037,3.2,72.9002668403,18.510000037,0,18.510000037,54.32,3.2,54.4141746239,131.0,75.610000037,-6.13,75.8580846423,18.510000037,0,18.510000037,57.1,-6.13,57.4281020059,132.19
2019-08-02 19:30:00,67.9106666992,2.92,67.9734142995,16.2506666992,0,16.2506666992,51.66,2.92,51.7424583877,130.9,74.2306666992,-7.71,74.6299938269,16.2506666992,0,16.2506666992,57.98,-7.71,58.4903795508,132.19
2019-08-02 20:00:00,70.1621666887,4.36,70.2975051794,11.0021666887,0,11.0021666887,59.16,4.36,59.3204450422,130.33,72.3721666887,-7.83,72.794501243,11.0021666887,0,11.0021666887,61.37,-7.83,61.8674858064,132.19
2019-08-02 20:30:00,68.9748333441,4.79,69.1409555534,5.3748333441,0,5.3748333441,63.6,4.79,63.7801230792,130.33,70.6548333441,-7.39,71.0402532011,5.3748333441,0,5.3748333441,65.28,-7.39,65.6969595948,132.11
2019-08-02 21:00:00,67.6341666757,4.39,67.7764900383,4.5241666757,0,4.5241666757,63.11,4.39,63.2625023217,130.33,69.6941666757,-7.73,70.1215356978,4.5241666757,0,4.5241666757,65.17,-7.73,65.6268374981,132.19
2019-08-02 21:30:00,68.7253333521,3.52,68.8154186528,9.4053333521,0,9.4053333521,59.32,3.52,59.4243451794,130.55,72.7853333521,-8.01,73.2247557263,9.4053333521,0,9.4053333521,63.38,-8.01,63.8841490512,132.06
2019-08-02 22:00:00,67.3005000131,3.17,67.3751155993,6.5705000131,0,6.5705000131,60.73,3.17,60.8126779545,130.85,69.8505000131,-8.2,70.3301667287,6.5705000131,0,6.5705000131,63.28,-8.2,63.8090777241,132.21
2019-08-02 22:30:00,62.7436666753,2.08,62.7781339947,4.3036666753,0,4.3036666753,58.44,2.08,58.4770040272,131.34,64.6036666753,-9.19,65.2540408549,4.3036666753,0,4.3036666753,60.3,-9.19,60.9962793947,132.82
2019-08-02 23:00:00,58.955833341900004,0.41000000000000003,58.9572589682,4.2958333419,0,4.2958333419,54.66,0.41000000000000003,54.6615376659,131.26,59.1858333419,-9.56,59.952952124,4.2958333419,0,4.2958333419,54.89,-9.56,55.7162965388,132.95
2019-08-02 23:30:00,56.3783333422,-1.12,56.3894570859,4.4183333422,0,4.4183333422,51.96,-1.12,51.972069422,131.61,53.8883333422,-9.51,54.7210432137,4.4183333422,0,4.4183333422,49.47,-9.51,50.3757977604,133.24
2019-08-03 00:00:00,52.5845000088,-1.75,52.6136117481,4.4045000088,0,4.4045000088,48.18,-1.75,48.2117713842,131.51,49.6745000088,-10.82,50.839240269,4.4045000088,0,4.4045000088,45.27,-10.82,46.5450888924,133.37
2019-08-03 00:30:00,50.9105000088,-1.92,50.9466918567,4.4005000088,0,4.4005000088,46.51,-1.92,46.5496133174,131.51,47.7205000088,-11.13,49.0012553012,4.4005000088,0,4.4005000088,43.32,-11.13,44.7269415453,133.13
2019-08-03 01:00:00,48.4806666757,-2.23,48.5319270307,4.5006666757,0,4.5006666757,43.98,-2.23,44.0364996338,132.19,45.8406666757,-11.6,47.2855868238,4.5006666757,0,4.5006666757,41.34,-11.6,42.9366463525,133.4
2019-08-03 01:30:00,48.2858333423,-2.26,48.3386936269,4.4658333423,0,4.4658333423,43.82,-2.26,43.8782406211,132.19,46.3658333423,-12.01,47.8960395181,4.4658333423,0,4.4658333423,41.9,-12.01,43.5872699306,133.13
2019-08-03 02:00:00,46.5951666755,-2.63,46.6693310164,4.4251666755,0,4.4251666755,42.17,-2.63,42.2519325002,132.19,45.0951666755,-12.32,46.7477962849,4.4251666755,0,4.4251666755,40.67,-12.32,42.4950738322,133.4
2019-08-03 02:30:00,44.292500009,-2.99,44.3933064442,4.4925000090000005,0,4.4925000090000005,39.8,-2.99,39.9121547902,132.77,45.182500009,-13.21,47.0740098893,4.4925000090000005,0,4.4925000090000005,40.69,-13.21,42.7806054188,134.07
2019-08-03 03:00:00,43.8203333422,5.16,44.1230916213,4.4503333422,0,4.4503333422,39.37,5.16,39.7067059827,132.08,44.7603333422,-7.04,45.310584204,4.4503333422,0,4.4503333422,40.31,-7.04,40.9201380741,133.32
2019-08-03 03:30:00,42.6428333439,6.96,43.2070924224,5.3028333439,0,5.3028333439,37.34,6.96,37.9831173023,132.19,43.7228333439,-5.5600000000000005,44.074933416,5.3028333439,0,5.3028333439,38.42,-5.5600000000000005,38.8202266866,133.32
2019-08-03 04:00:00,43.0838333422,7.1,43.6649366822,4.4538333422,0,4.4538333422,38.63,7.1,39.2770530972,132.19,43.7738333422,-5.39,44.1044281844,4.4538333422,0,4.4538333422,39.32,-5.39,39.6877122042,133.32
2019-08-03 04:30:00,42.9110000089,6.92,43.4653922306,4.4510000089,0,4.4510000089,38.46,6.92,39.0775894855,132.19,43.6910000089,-5.45,44.0296034706,4.4510000089,0,4.4510000089,39.24,-5.45,39.6166644229,133.7
2019-08-03 05:00:00,42.8246666755,6.9,43.3769763338,4.4146666755,0,4.4146666755,38.41,6.9,39.0248395256,132.19,43.5746666755,-5.51,43.9216538382,4.4146666755,0,4.4146666755,39.16,-5.51,39.5457418694,133.13
2019-08-03 05:30:00,43.5833333422,7.05,44.1498521539,4.4133333422,0,4.4133333422,39.17,7.05,39.7993894426,131.65,44.5433333422,-5.46,44.8767216409,4.4133333422,0,4.4133333422,40.13,-5.46,40.499734567,133.13
2019-08-03 06:00:00,43.827500009,7.05,44.3909028635,4.487500009,0,4.487500009,39.34,7.05,39.9667123992,131.65,44.837500009,-5.51,45.1747884008,4.487500009,0,4.487500009,40.35,-5.51,40.7244717584,133.13
2019-08-03 06:30:00,46.6020000098,7.77,47.2453098721,4.8920000098,0,4.8920000098,41.71,7.77,42.4275500118,131.26,47.7720000098,-5.04,48.0371271511,4.8920000098,0,4.8920000098,42.88,-5.04,43.1751780541,133.13
2019-08-03 07:00:00,50.0565000113,8.95,50.8503263842,5.6465000113,0,5.6465000113,44.41,8.95,45.3028762884,130.82,50.6165000113,-4.53,50.8188053125,5.6465000113,0,5.6465000113,44.97,-4.53,45.1975862187,132.19
2019-08-03 07:30:00,55.0605000143,10.93,56.1348693935,7.1505000143,0,7.1505000143,47.91,10.93,49.1409503368,129.88,55.5505000143,-4.71,55.749817505,7.1505000143,0,7.1505000143,48.4,-4.71,48.6286345685,132.0
2019-08-03 08:00:00,60.8470000174,11.61,61.9447294862,8.7070000174,0,8.7070000174,52.14,11.61,53.4169607896,130.32,59.9170000174,-1.8900000000000001,59.9468013416,8.7070000174,0,8.7070000174,51.21,-1.8900000000000001,51.2448651086,132.19
2019-08-03 08:30:00,67.5116666885,13.27,68.8034740334,10.9216666885,0,10.9216666885,56.59,13.27,58.1250462365,130.32,63.5416666885,-0.26,63.5421986207,10.9216666885,0,10.9216666885,52.62,-0.26,52.6206423374,132.19
2019-08-03 09:00:00,73.3390000312,14.25,74.710584428,15.5890000312,0,15.5890000312,57.75,14.25,59.4821401767,129.88,66.7090000312,0.8,66.7137968127,15.5890000312,0,15.5890000312,51.12,0.8,51.1262593977,131.79
2019-08-03 09:30:00,70.6981667123,12.88,71.8618478505,22.8281667123,0,22.8281667123,47.87,12.88,49.5724853119,130.32,68.4581667123,1.1400000000000001,68.4676579825,22.8281667123,0,22.8281667123,45.63,1.1400000000000001,45.6442384097,132.03
2019-08-03 10:00:00,72.4678333835,13.74,73.7588942115,25.0778333835,0,25.0778333835,47.39,13.74,49.3416629229,130.32,69.5578333835,1.73,69.5793438098,25.0778333835,0,25.0778333835,44.48,1.73,44.5136304967,132.19
2019-08-03 10:30:00,73.6718333857,13.83,74.958708196,26.2018333857,0,26.2018333857,47.47,13.83,49.443602215,130.32,69.7418333857,1.88,69.7671679517,26.2018333857,0,26.2018333857,43.54,1.88,43.5805690647,132.19
2019-08-03 11:00:00,75.7596667138,15.77,77.3835899955,23.579666713800002,0,23.579666713800002,52.18,15.77,54.510964952,129.83,69.9996667138,2.18,70.0336043628,23.579666713800002,0,23.579666713800002,46.42,2.18,46.4711609496,131.7
2019-08-03 11:30:00,75.5720000404,17.66,77.6080072551,20.1920000404,0,20.1920000404,55.38,17.66,58.1276182206,129.38,69.0620000404,2.56,69.1094309742,20.1920000404,0,20.1920000404,48.87,2.56,48.9370054253,131.26
2019-08-03 12:00:00,75.3768333692,17.29,77.3344108969,17.9468333692,0,17.9468333692,57.43,17.29,59.976236961,129.38,68.7268333692,2.27,68.7643114192,17.9468333692,0,17.9468333692,50.78,2.27,50.8307121729,131.26
2019-08-03 12:30:00,76.8316667042,16.59,78.6023734282,18.7516667042,0,18.7516667042,58.08,16.59,60.4029345314,129.78,66.2116667042,1.76,66.2350542216,18.7516667042,0,18.7516667042,47.46,1.76,47.492622585,131.71
2019-08-03 13:00:00,74.587166708,16.26,76.3389352659,20.657166708,0,20.657166708,53.93,16.26,56.3279016119,130.32,61.777166708,1.29,61.7906338086,20.657166708,0,20.657166708,41.12,1.29,41.1402297028,132.19
2019-08-03 13:30:00,75.2046667197,15.84,76.8547168131,26.5046667197,0,26.5046667197,48.7,15.84,51.2112839128,130.32,57.9746667197,1.6099999999999999,57.9970178652,26.5046667197,0,26.5046667197,31.47,1.6099999999999999,31.511156754399998,132.19
2019-08-03 14:00:00,72.9921667315,14.97,74.5114575361,32.4121667315,0,32.4121667315,40.58,14.97,43.2531767619,130.58,58.6021667315,1.35,58.6177144354,32.4121667315,0,32.4121667315,26.19,1.35,26.224770733,132.44
2019-08-03 14:30:00,71.6670000817,12.59,72.7644624849,40.8570000817,0,40.8570000817,30.81,12.59,33.2830918035,131.26,60.7170000817,1.08,60.7266045397,40.8570000817,0,40.8570000817,19.86,1.08,19.8893438806,133.13
2019-08-03 15:00:00,72.9093334187,12.3,73.9395760034,42.6793334187,0,42.6793334187,30.23,12.3,32.6365270824,131.26,57.4093334187,1.07,57.419303928,42.6793334187,0,42.6793334187,14.73,1.07,14.7688117328,133.13
2019-08-03 15:30:00,73.3145000768,13.74,74.5909077671,38.4145000768,0,38.4145000768,34.9,13.74,37.5073006227,130.9,59.2645000768,0.44,59.2661334099,38.4145000768,0,38.4145000768,20.85,0.44,20.8546421691,132.71
2019-08-03 16:00:00,72.9995000689,15.55,74.6373198227,34.4695000689,0,34.4695000689,38.53,15.55,41.5495294799,130.48,59.7595000689,0.36,59.7605844055,34.4695000689,0,34.4695000689,25.29,0.36,25.2925621478,132.24
2019-08-03 16:30:00,76.4225000645,15.23,77.9252938148,32.2725000645,0,32.2725000645,44.15,15.23,46.7030555746,130.32,60.2725000645,-0.16,60.272712433,32.2725000645,0,32.2725000645,28.0,-0.16,28.0004571391,132.24
2019-08-03 17:00:00,68.8778333899,11.48,69.8279767177,28.2878333899,0,28.2878333899,40.59,11.48,42.1822059641,130.82,63.1778333899,-1.15,63.1882990105,28.2878333899,0,28.2878333899,34.89,-1.15,34.9089472772,132.24
2019-08-03 17:30:00,70.964666719,11.56,71.9000523124,26.144666719,0,26.144666719,44.82,11.56,46.2867799701,130.32,65.444666719,-0.89,65.4507181164,26.144666719,0,26.144666719,39.3,-0.89,39.3100763164,132.24
2019-08-03 18:00:00,72.570500049,11.9,73.5397000087,24.520500049,0,24.520500049,48.05,11.9,49.5016413869,130.32,69.420500049,-0.6000000000000001,69.4230928946,24.520500049,0,24.520500049,44.9,-0.6000000000000001,44.9040087297,131.75
2019-08-03 18:30:00,72.031333374,11.9,73.007691291,20.331333374,0,20.331333374,51.7,11.9,53.0518614188,129.98,72.071333374,-0.36,72.0722324776,20.331333374,0,20.331333374,51.74,-0.36,51.7412524008,131.26
2019-08-03 19:00:00,71.1808333684,11.66,72.1295129543,17.5308333684,0,17.5308333684,53.65,11.66,54.9024416579,129.8,70.7608333684,-0.84,70.7658190018,17.5308333684,0,17.5308333684,53.23,-0.84,53.2366274289,131.26
2019-08-03 19:30:00,68.047333364,10.83,68.9037624368,15.337333364,0,15.337333364,52.71,10.83,53.8110862184,130.32,69.667333364,-1.33,69.6800275406,15.337333364,0,15.337333364,54.33,-1.33,54.3462767814,131.26
2019-08-03 20:00:00,65.8605000278,10.14,66.636514494,13.8905000278,0,13.8905000278,51.97,10.14,52.9499811143,130.32,68.3405000278,-1.69,68.3613929352,13.8905000278,0,13.8905000278,54.45,-1.69,54.4762205003,131.9
2019-08-03 20:30:00,63.0406666911,9.52,63.7554394296,12.2106666911,0,12.2106666911,50.83,9.52,51.71382117,130.32,66.4606666911,-2.14,66.4951112265,12.2106666911,0,12.2106666911,54.25,-2.14,54.292191888,132.19
2019-08-03 21:00:00,61.3883333556,9.21,62.0753700929,11.1183333556,0,11.1183333556,50.27,9.21,51.1067216714,130.32,65.3983333556,-2.08,65.4314022904,11.1183333556,0,11.1183333556,54.28,-2.08,54.3198379968,132.19
2019-08-03 21:30:00,62.2250000217,9.24,62.9072986839,10.8650000217,0,10.8650000217,51.36,9.24,52.1845494375,130.32,65.4150000217,-1.9500000000000002,65.4440580026,10.8650000217,0,10.8650000217,54.55,-1.9500000000000002,54.5848422183,131.91
2019-08-03 22:00:00,61.1721666886,8.73,61.7919645049,10.9421666886,0,10.9421666886,50.23,8.73,50.9829952043,130.32,64.1221666886,-2.15,64.1582010411,10.9421666886,0,10.9421666886,53.18,-2.15,53.223443143,132.19
2019-08-03 22:30:00,57.9791666885,7.85,58.508172676,10.8991666885,0,10.8991666885,47.08,7.85,47.7299580976,130.69,61.1691666885,-2.99,61.2421999389,10.8991666885,0,10.8991666885,50.27,-2.99,50.3588423219,132.19
2019-08-03 23:00:00,54.0986666885,7.22,54.5783302921,10.9186666885,0,10.9186666885,43.18,7.22,43.7794563694,130.92,57.5786666885,-3.75,57.7006530087,10.9186666885,0,10.9186666885,46.66,-3.75,46.8104486199,132.33
2019-08-03 23:30:00,50.4700000216,7.57,51.0345549817,10.8200000216,0,10.8200000216,39.65,7.57,40.3661665259,131.8,54.8000000216,-5.48,55.0733184253,10.8200000216,0,10.8200000216,43.98,-5.48,44.3200947652,133.14
2019-08-04 00:00:00,48.0603333533,7.95,48.7134287649,9.9903333533,0,9.9903333533,38.07,7.95,38.8912252314,131.04,51.2803333533,-7.2,51.7833234625,9.9903333533,0,9.9903333533,41.29,-7.2,41.9130540524,132.53
2019-08-04 00:30:00,50.0670000089,9.91,51.0383443098,4.4470000089,0,4.4470000089,45.62,9.91,46.6839640562,130.82,47.7870000089,-6.8,48.2683889295,4.4470000089,0,4.4470000089,43.34,-6.8,43.8702131292,132.85
2019-08-04 01:00:00,47.7073333421,9.95,48.7338912321,4.4073333421,0,4.4073333421,43.3,9.95,44.4285099908,131.24,46.1773333421,-6.85,46.6826371855,4.4073333421,0,4.4073333421,41.77,-6.85,42.3279505764,133.12
2019-08-04 01:30:00,47.7748333422,9.95,48.7999713205,4.4448333422,0,4.4448333422,43.33,9.95,44.457748481,131.24,47.0748333422,-6.98,47.5894981503,4.4448333422,0,4.4448333422,42.63,-6.98,43.1976538715,133.12
2019-08-04 02:00:00,46.3711666755,9.53,47.3403210683,4.4311666755,0,4.4311666755,41.94,9.53,43.0091211256,131.24,45.2911666755,-7.24,45.8661899315,4.4311666755,0,4.4311666755,40.86,-7.24,41.4964721392,133.12
2019-08-04 02:30:00,45.0396666756,8.31,45.7998654392,4.4596666756,0,4.4596666756,40.58,8.31,41.4221257301,132.19,43.5196666756,-7.22,44.1145076767,4.4596666756,0,4.4596666756,39.06,-7.22,39.7216817368,133.96
2019-08-04 03:00:00,43.7736666755,7.22,44.3651022113,4.4236666755,0,4.4236666755,39.35,7.22,40.0068856573,132.19,41.8936666755,-6.66,42.4197466697,4.4236666755,0,4.4236666755,37.47,-6.66,38.0572791986,134.07
2019-08-04 03:30:00,43.1051666756,7.0,43.6698453642,4.4551666756,0,4.4551666756,38.65,7.0,39.278779258,132.19,41.3551666756,-6.8,41.9104976201,4.4551666756,0,4.4551666756,36.9,-6.8,37.5213272686,133.91
2019-08-04 04:00:00,42.496000009,6.84,43.0429508371,4.496000009,0,4.496000009,38.0,6.84,38.6106928195,132.19,41.196000009,-7.17,41.8153000317,4.496000009,0,4.496000009,36.7,-7.17,37.3938350534,133.21
2019-08-04 04:30:00,41.4843333424,7.09,42.0858410022,4.5243333424,0,4.5243333424,36.96,7.09,37.6338903118,132.19,42.1843333424,-7.28,42.8079009009,4.5243333424,0,4.5243333424,37.66,-7.28,38.3571896781,134.0
2019-08-04 05:00:00,41.2801666757,8.92,42.2329085048,4.5001666757,0,4.5001666757,36.78,8.92,37.8461992808,132.19,42.3201666757,-6.19,42.770464195,4.5001666757,0,4.5001666757,37.82,-6.19,38.3232109824,133.27
2019-08-04 05:30:00,42.0273333424,10.03,43.2076109948,4.5573333424,0,4.5573333424,37.47,10.03,38.7891969497,132.19,43.0573333424,-5.52,43.4097264972,4.5573333424,0,4.5573333424,38.5,-5.52,38.8937064318,133.13
2019-08-04 06:00:00,42.1661666757,10.0,43.3357313556,4.5361666757,0,4.5361666757,37.63,10.0,38.9360616909,132.19,43.3361666757,-5.44,43.676274362,4.5361666757,0,4.5361666757,38.8,-5.44,39.1795048463,133.13
2019-08-04 06:30:00,44.2005000101,10.33,45.3915531915,5.0405000101,0,5.0405000101,39.16,10.33,40.499561726,132.19,45.1305000101,-5.19,45.4279443862,5.0405000101,0,5.0405000101,40.09,-5.19,40.4245494718,133.13
2019-08-04 07:00:00,46.4501666791,10.88,47.7073619531,6.2401666791,0,6.2401666791,40.21,10.88,41.6559539562,131.3,46.7501666791,-5.1,47.0275247544,6.2401666791,0,6.2401666791,40.51,-5.1,40.8297697765,133.13
2019-08-04 07:30:00,50.5140000145,11.58,51.8243243802,7.2440000145,0,7.2440000145,43.27,11.58,44.7927371345,131.15,49.4340000145,-4.27,49.6180738989,7.2440000145,0,7.2440000145,42.19,-4.27,42.4055302997,132.72
2019-08-04 08:00:00,54.8011666815,13.52,56.4442935083,7.4311666815,0,7.4311666815,47.37,13.52,49.261620964,130.56,53.5311666815,-3.5700000000000003,53.6500764798,7.4311666815,0,7.4311666815,46.1,-3.5700000000000003,46.2380243955,132.19
2019-08-04 08:30:00,59.5320000156,10.31,60.418168839,7.7820000155999995,0,7.7820000155999995,51.75,10.31,52.7670218982,130.46,58.2220000156,-4.9,58.4278297202,7.7820000155999995,0,7.7820000155999995,50.44,-4.9,50.6774466602,131.88
2019-08-04 09:00:00,63.38033335,7.42,63.813188727400004,8.34033335,0,8.34033335,55.04,7.42,55.5378969713,131.21,62.23033335,-5.68,62.4890133452,8.34033335,0,8.34033335,53.89,-5.68,54.1885089295,133.04
2019-08-04 09:30:00,67.6988333509,8.66,68.250477193,8.7988333509,0,8.7988333509,58.9,8.66,59.5332310563,130.41,65.3388333509,-4.52,65.4949886912,8.7988333509,0,8.7988333509,56.54,-4.52,56.7203843428,132.19
2019-08-04 10:00:00,72.0371666908,9.75,72.6939879552,12.0571666908,0,12.0571666908,59.98,9.75,60.7672847838,130.91,68.5071666908,-3.87,68.6163886254,12.0571666908,0,12.0571666908,56.45,-3.87,56.5825008284,132.53
2019-08-04 10:30:00,76.4248333623,10.36,77.1238274106,14.5048333623,0,14.5048333623,61.92,10.36,62.7806976705,130.7,69.3548333623,-3.41,69.4386132546,14.5048333623,0,14.5048333623,54.85,-3.41,54.9558968628,132.53
2019-08-04 11:00:00,76.2978333771,8.08,76.7244796531,21.8678333771,0,21.8678333771,54.43,8.08,55.0264599988,131.13,71.0478333771,-3.07,71.1141302947,21.8678333771,0,21.8678333771,49.18,-3.07,49.2757272904,132.96
2019-08-04 11:30:00,77.7121667203,7.06,78.0322014066,26.8221667203,0,26.8221667203,50.89,7.06,51.3773851028,131.26,66.2621667203,-3.77,66.3693275427,26.8221667203,0,26.8221667203,39.44,-3.77,39.6197741033,133.13
2019-08-04 12:00:00,77.2021667257,6.68,77.4906248984,29.5221667257,0,29.5221667257,47.68,6.68,48.1456623176,131.26,66.9621667257,-3.44,67.050468847,29.5221667257,0,29.5221667257,37.44,-3.44,37.5977020574,133.04
2019-08-04 12:30:00,79.664000066,6.82,79.9553957311,33.014000066,0,33.014000066,46.65,6.82,47.1458895345,131.02,65.944000066,-2.8200000000000003,66.00426914,33.014000066,0,33.014000066,32.93,-2.8200000000000003,33.0505264708,132.19
2019-08-04 13:00:00,75.3518333918,6.93,75.6698334576,29.2318333918,0,29.2318333918,46.12,6.93,46.6377454429,130.85,66.0118333918,-3.17,66.0879039443,29.2318333918,0,29.2318333918,36.78,-3.17,36.9163554539,132.19
2019-08-04 13:30:00,74.0601667146,6.49,74.3439869377,23.9701667146,0,23.9701667146,50.09,6.49,50.5086943011,131.26,67.1301667146,-3.32,67.2122137943,23.9701667146,0,23.9701667146,43.16,-3.32,43.2875039705,132.38
2019-08-04 14:00:00,74.8188333706,7.59,75.2028319077,18.6488333706,0,18.6488333706,56.17,7.59,56.6804816493,130.94,67.2788333706,-3.54,67.3719008171,18.6488333706,0,18.6488333706,48.63,-3.54,48.758676151,132.74
2019-08-04 14:30:00,70.3630000382,5.91,70.6107631624,19.0830000382,0,19.0830000382,51.28,5.91,51.6194391678,131.17,66.3530000382,-4.13,66.481407281,19.0830000382,0,19.0830000382,47.27,-4.13,47.450076923,132.74
2019-08-04 15:00:00,69.5938333757,5.25,69.791576454,21.2038333757,0,21.2038333757,48.39,5.25,48.6739622386,131.26,67.0538333757,-4.06,67.1766341102,21.2038333757,0,21.2038333757,45.85,-4.06,46.0294047322,132.39
2019-08-04 15:30:00,80.9396667231,7.38,81.2754209416,28.1996667231,0,28.1996667231,52.74,7.38,53.2538449316,130.79,68.2796667231,-3.0,68.3455403652,28.1996667231,0,28.1996667231,40.08,-3.0,40.1921186304,132.19
2019-08-04 16:00:00,82.3321667224,9.2,82.8445874949,27.8721667224,0,27.8721667224,54.46,9.2,55.2316177565,130.79,64.0721667224,-2.85,64.1355209576,27.8721667224,0,27.8721667224,36.2,-2.85,36.3120159176,132.74
2019-08-04 16:30:00,76.8068333948,6.16,77.0534571329,30.7368333948,0,30.7368333948,46.07,6.16,46.4800010757,131.74,67.3768333948,-3.5300000000000002,67.4692417203,30.7368333948,0,30.7368333948,36.64,-3.5300000000000002,36.8096522668,133.13
2019-08-04 17:00:00,72.5836667224,5.75,72.8110649206,27.8736667224,0,27.8736667224,44.71,5.75,45.0782275605,131.26,68.1436667224,-4.16,68.2705274212,27.8736667224,0,27.8736667224,40.27,-4.16,40.4842994258,133.13
2019-08-04 17:30:00,75.1370000529,5.68,75.3513847049,26.447000052900002,0,26.447000052900002,48.69,5.68,49.0201846182,131.26,70.6670000529,-4.35,70.8007584456,26.447000052900002,0,26.447000052900002,44.22,-4.35,44.4334434857,132.74
2019-08-04 18:00:00,73.2330000499,5.69,73.4537160143,24.9330000499,0,24.9330000499,48.3,5.69,48.6340014804,131.13,70.6630000499,-4.6,70.8125665122,24.9330000499,0,24.9330000499,45.73,-4.6,45.960775668,132.19
2019-08-04 18:30:00,75.4570000369,8.14,75.8947854241,18.4470000369,0,18.4470000369,57.01,8.14,57.5881906297,130.11,71.1870000369,-4.17,71.3090308043,18.4470000369,0,18.4470000369,52.74,-4.17,52.9045980988,132.0
2019-08-04 19:00:00,74.3786666874,8.87,74.9056937636,10.3786666874,0,10.3786666874,64.0,8.87,64.6117396454,129.65,70.8686666874,-3.83,70.9720847802,10.3786666874,0,10.3786666874,60.49,-3.83,60.6111293411,131.54
2019-08-04 19:30:00,71.7176666927,6.21,71.9860251427,13.0076666927,0,13.0076666927,58.71,6.21,59.0375151916,130.7,72.0176666927,-4.65,72.1676299726,13.0076666927,0,13.0076666927,59.01,-4.65,59.1929269423,132.19
2019-08-04 20:00:00,65.9588333604,4.14,66.0886321409,13.5088333604,0,13.5088333604,52.45,4.14,52.6131361924,131.26,70.0188333604,-5.23,70.2138869822,13.5088333604,0,13.5088333604,56.51,-5.23,56.7515021828,132.19
2019-08-04 20:30:00,69.0183333482,6.7,69.3427742318,7.4383333482000005,0,7.4383333482000005,61.58,6.7,61.9434128863,130.37,68.4383333482,-4.94,68.6163906912,7.4383333482000005,0,7.4383333482000005,61.0,-4.94,61.1997026137,132.19
2019-08-04 21:00:00,66.8166666766,6.6,67.1418419897,4.9466666766,0,4.9466666766,61.87,6.6,62.2210326176,130.37,66.6566666766,-5.08,66.8499634437,4.9466666766,0,4.9466666766,61.71,-5.08,61.9187411048,132.19
2019-08-04 21:30:00,63.8773333487,4.95,64.0688396629,7.7073333487,0,7.7073333487,56.17,4.95,56.3876883726,130.8,68.9673333487,-5.25,69.1668675685,7.7073333487,0,7.7073333487,61.26,-5.25,61.4845517183,132.28
2019-08-04 22:00:00,65.3745000133,5.73,65.6251335388,6.6445000133,0,6.6445000133,58.73,5.73,59.0088620463,130.6,65.7945000133,-5.86,66.0549455529,6.6445000133,0,6.6445000133,59.15,-5.86,59.4395667885,132.13
2019-08-04 22:30:00,61.4975000098,5.31,61.7263202164,4.8975000098,0,4.8975000098,56.6,5.31,56.8485364807,130.32,61.1075000098,-6.38,61.439652973,4.8975000098,0,4.8975000098,56.21,-6.38,56.5709156723,131.93
2019-08-04 23:00:00,57.3430000098,4.5600000000000005,57.5240232435,4.8930000098,0,4.8930000098,52.45,4.5600000000000005,52.6478499086,131.04,56.6930000098,-6.49,57.0632662061,4.8930000098,0,4.8930000098,51.8,-6.49,52.2049815631,132.74
2019-08-04 23:30:00,50.0016666859,1.1400000000000001,50.0146605643,9.5916666858,0,9.5916666858,40.41,1.1400000000000001,40.4260769801,131.72,54.3516666859,-8.3,54.981757625,9.5916666858,0,9.5916666858,44.76,-8.3,45.5230447136,133.48
2019-08-05 00:00:00,45.6691666865,0.1,45.6692761694,9.9191666865,0,9.9191666865,35.75,0.1,35.7501398599,131.18,49.5191666865,-9.59,50.4392304593,9.9191666865,0,9.9191666865,39.6,-9.59,40.74466959,132.97
2019-08-05 00:30:00,48.8856666765,1.85,48.9206593006,4.9056666765,0,4.9056666765,43.98,1.85,44.0188925349,130.32,45.9256666765,-8.93,46.7858072462,4.9056666765,0,4.9056666765,41.02,-8.93,41.98077298,131.28
2019-08-05 01:00:00,47.1493333435,0.92,47.158308226,5.0893333435,0,5.0893333435,42.06,0.92,42.0700606132,130.49,44.4293333435,-8.7,45.2731229467,5.0893333435,0,5.0893333435,39.34,-8.7,40.2905150128,131.93
2019-08-05 01:30:00,47.1445000102,1.16,47.1587688688,5.1245000102,0,5.1245000102,42.02,1.16,42.0360083738,130.49,45.7145000102,-8.75,46.544366052,5.1245000102,0,5.1245000102,40.59,-8.75,41.5224108163,132.19
2019-08-05 02:00:00,45.9095000103,1.1400000000000001,45.9236517625,5.1695000103,0,5.1695000103,40.74,1.1400000000000001,40.7559468053,130.93,44.8595000103,-8.81,45.7164176328,5.1695000103,0,5.1695000103,39.69,-8.81,40.656022924,132.19
2019-08-05 02:30:00,44.3558333436,0.91,44.3651670977,5.1558333436,0,5.1558333436,39.2,0.91,39.2105610773,131.22,44.2258333436,-9.23,45.1787254683,5.1558333436,0,5.1558333436,39.07,-9.23,40.1454580245,132.19
2019-08-05 03:00:00,43.3823333432,1.82,43.4204933908,4.9423333432,0,4.9423333432,38.44,1.82,38.4830612088,131.22,43.4023333432,-8.71,44.267670366,4.9423333432,0,4.9423333432,38.46,-8.71,39.4339409646,132.19
2019-08-05 03:30:00,42.8668333426,3.43,43.0038405357,4.6168333426,0,4.6168333426,38.25,3.43,38.403481613,131.22,43.0368333426,-7.62,43.7062172254,4.6168333426,0,4.6168333426,38.42,-7.62,39.1683647859,132.19
2019-08-05 04:00:00,42.3531666758,3.27,42.4792140637,4.5631666758,0,4.5631666758,37.79,3.27,37.9312140591,130.97,42.9131666758,-7.75,43.6073660537,4.5631666758,0,4.5631666758,38.35,-7.75,39.1252476031,132.19
2019-08-05 04:30:00,42.5056666757,3.2800000000000002,42.6320313795,4.5156666757,0,4.5156666757,37.99,3.2800000000000002,38.131332261,130.46,42.8156666757,-7.8,43.5203551558,4.5156666757,0,4.5156666757,38.3,-7.8,39.0861868184,132.19
2019-08-05 05:00:00,42.5785000091,3.54,42.7254053582,4.5385000091,0,4.5385000091,38.04,3.54,38.2043610076,130.32,43.0285000091,-7.65,43.7032528884,4.5385000091,0,4.5385000091,38.49,-7.65,39.2428668678,132.0
2019-08-05 05:30:00,43.6795000089,2.75,43.7659824639,4.4495000089,0,4.4495000089,39.23,2.75,39.3262685746,130.65,44.5495000089,-7.69,45.2083405031,4.4495000089,0,4.4495000089,40.1,-7.69,40.8307004593,131.76
2019-08-05 06:00:00,45.3675000089,1.33,45.3869910553,4.4475000089,0,4.4475000089,40.92,1.33,40.9416084198,131.26,46.0075000089,-7.71,46.6490531208,4.4475000089,0,4.4475000089,41.56,-7.71,42.2691104709,132.37
2019-08-05 06:30:00,50.4215000096,2.3,50.4739305307,4.7915000096,0,4.7915000096,45.63,2.3,45.6879294781,131.26,51.1215000096,-6.15,51.4900986912,4.7915000096,0,4.7915000096,46.33,-6.15,46.7364033704,132.64
2019-08-05 07:00:00,53.9296666877,2.93,54.0092015221,10.5396666877,0,10.5396666877,43.39,2.93,43.4888146539,132.08,58.3196666877,-5.79,58.606378685,10.5396666877,0,10.5396666877,47.78,-5.79,48.129538747,133.5
2019-08-05 07:30:00,63.2935000203,7.24,63.70623788,10.1535000203,0,10.1535000203,53.14,7.24,53.6309351028,130.57,63.4335000203,-6.24,63.7396777904,10.1535000203,0,10.1535000203,53.28,-6.24,53.6441609124,132.71
2019-08-05 08:00:00,67.1708333612,8.24,67.6743559588,13.9508333612,0,13.9508333612,53.22,8.24,53.8541177627,130.32,67.7408333612,-8.32,68.2498564429,13.9508333612,0,13.9508333612,53.79,-8.32,54.4296472522,132.6
2019-08-05 08:30:00,80.6336667053,13.37,81.7346016467,19.3336667053,0,19.3336667053,61.3,13.37,62.7411101273,130.32,43.5936667053,-0.06,43.5937079957,19.3336667053,0,19.3336667053,24.26,-0.06,24.2600741961,131.73
2019-08-05 09:00:00,88.1105000546,16.55,89.651339755,27.2905000546,0,27.2905000546,60.82,16.55,63.0315389309,130.32,27.2905000546,0.0,27.2905000546,27.2905000546,0,27.2905000546,0.0,0.0,0.0,131.33
2019-08-05 09:30:00,94.1716667217,19.96,96.2637232458,27.5316667217,0,27.5316667217,66.64,19.96,69.5650141954,130.07,27.5316667217,0.0,27.5316667217,27.5316667217,0,27.5316667217,0.0,0.0,0.0,131.51
2019-08-05 10:00:00,92.9345000546,21.68,95.4297841369,27.3245000546,0,27.3245000546,65.61,21.68,69.0991642496,129.95,27.3245000546,0.0,27.3245000546,27.3245000546,0,27.3245000546,0.0,0.0,0.0,131.26
2019-08-05 10:30:00,91.1450000603,22.1,93.7860385985,30.1450000603,0,30.1450000603,61.0,22.1,64.8799660912,130.32,30.1450000603,0.0,30.1450000603,30.1450000603,0,30.1450000603,0.0,0.0,0.0,131.4
2019-08-05 11:00:00,87.5183333911,22.35,90.3270788831,28.8683333911,0,28.8683333911,58.65,22.35,62.7642015802,129.57,28.8683333911,0.0,28.8683333911,28.8683333911,0,28.8683333911,0.0,0.0,0.0,131.26
2019-08-05 11:30:00,84.0606667265,22.92,87.1293411573,29.9406667265,0,29.9406667265,54.12,22.92,58.7733000605,129.73,29.9406667265,0.0,29.9406667265,29.9406667265,0,29.9406667265,0.0,0.0,0.0,131.26
2019-08-05 12:00:00,77.0281667285,19.59,79.4802275384,30.9381667285,0,30.9381667285,46.09,19.59,50.080497202,130.66,43.9681667285,2.5,44.0391835241,30.9381667285,0,30.9381667285,13.03,2.5,13.2676636979,131.04
2019-08-05 12:30:00,52.8793333939,10.06,53.8277577109,30.2993333939,0,30.2993333939,22.58,10.06,24.7196278289,132.78,89.7693333939,10.39,90.3686080339,30.2993333939,0,30.2993333939,59.47,10.39,60.3707959199,130.19
2019-08-05 13:00:00,52.1115000584,9.91,53.0454195792,29.1915000584,0,29.1915000584,22.92,9.91,24.9706727983,133.13,87.7915000584,9.94,88.3524254478,29.1915000584,0,29.1915000584,58.6,9.94,59.4370557817,130.32
2019-08-05 13:30:00,50.6015000526,9.48,51.4818628992,26.3115000526,0,26.3115000526,24.29,9.48,26.0744031571,133.13,83.0515000526,7.94,83.4301819547,26.3115000526,0,26.3115000526,56.74,7.94,57.2928547028,130.32
2019-08-05 14:00:00,52.2833333885,8.75,53.0104654782,27.5733333885,0,27.5733333885,24.71,8.75,26.2134812644,133.29,87.5133333885,9.66,88.0448699287,27.5733333885,0,27.5733333885,59.94,9.66,60.7134186157,130.43
2019-08-05 14:30:00,48.5828333782,2.15,48.6303834969,22.4228333782,0,22.4228333782,26.16,2.15,26.2482018432,133.29,83.7428333782,4.48,83.8625812994,22.4228333782,0,22.4228333782,61.32,4.48,61.4834351675,130.32
2019-08-05 15:00:00,49.8428333812,2.11,49.8874747754,23.9428333812,0,23.9428333812,25.9,2.11,25.9858057408,133.4,85.0828333812,4.2,85.1864339914,23.9428333812,0,23.9428333812,61.14,4.2,61.2840892891,130.32
2019-08-05 15:30:00,51.1338334008,0.77,51.1396306035,33.7238334008,0,33.7238334008,17.41,0.77,17.4270192517,134.07,81.1238334008,1.55,81.1386396585,33.7238334008,0,33.7238334008,47.4,1.55,47.4253360557,131.23
2019-08-05 16:00:00,52.3901667276,1.01,52.3999014287,30.4501667276,0,30.4501667276,21.94,1.01,21.9632351897,133.97,86.2001667276,2.36,86.232466878,30.4501667276,0,30.4501667276,55.75,2.36,55.7999292114,130.95
2019-08-05 16:30:00,57.2473333906,1.02,57.2564195557,28.6373333906,0,28.6373333906,28.61,1.02,28.6281766796,134.05,90.2173333906,3.4,90.2813781691,28.6373333906,0,28.6373333906,61.58,3.4,61.6737902192,130.95
2019-08-05 17:00:00,56.5075000447,0.75,56.5124770409,22.3275000447,0,22.3275000447,34.18,0.75,34.188227506,133.95,92.7275000447,3.54,92.7950476293,22.3275000447,0,22.3275000447,70.4,3.54,70.4889466512,130.57
2019-08-05 17:30:00,59.2865000378,0.16,59.2867159382,18.9065000378,0,18.9065000378,40.38,0.16,40.3803169874,133.78,95.8165000378,3.63,95.8852365044,18.9065000378,0,18.9065000378,76.91,3.63,76.9956167584,130.32
2019-08-05 18:00:00,59.7751667023,0.05,59.775187614000004,17.8051667023,0,17.8051667023,41.97,0.05,41.9700297832,133.13,96.7451667023,2.7199999999999998,96.7833956846,17.8051667023,0,17.8051667023,78.94,2.7199999999999998,78.9868470063,130.32
2019-08-05 18:30:00,60.9575000324,-3.65,61.0666792137,16.1775000324,0,16.1775000324,44.78,-3.65,44.9285087667,133.13,95.6575000324,0.99,95.6626228599,16.1775000324,0,16.1775000324,79.48,0.99,79.4861654629,130.6
2019-08-05 19:00:00,56.6723333549,-19.97,60.0878878634,10.7623333549,0,10.7623333549,45.91,-19.97,50.0652474277,132.19,96.8223333549,2.14,96.8459799696,10.7623333549,0,10.7623333549,86.06,2.14,86.0866029066,130.32
2019-08-05 19:30:00,55.6378333499,-18.84,58.7410767681,8.2778333499,0,8.2778333499,47.36,-18.84,50.9697478903,131.6,95.2578333499,0.66,95.2601197486,8.2778333499,0,8.2778333499,86.98,0.66,86.9825039879,130.32
2019-08-05 20:00:00,55.5611666863,-19.89,59.0140266678,9.8411666863,0,9.8411666863,45.72,-19.89,49.8591064902,131.71,92.2211666863,-1.35,92.2310472942,9.8411666863,0,9.8411666863,82.38,-1.35,82.3910608015,130.74
2019-08-05 20:30:00,54.6833333507,-20.51,58.4031424356,8.7033333507,0,8.7033333507,45.98,-20.51,50.3470009037,131.81,89.7933333507,-2.03,89.8162770005,8.7033333507,0,8.7033333507,81.09,-2.03,81.1154054419,130.83
2019-08-05 21:00:00,52.6698333427,-20.1,56.3748289962,4.6998333427,0,4.6998333427,47.97,-20.1,52.0108729017,131.43,88.2798333427,-1.03,88.2858418718,4.6998333427,0,4.6998333427,83.58,-1.03,83.5863463731,130.32
2019-08-05 21:30:00,52.7431666758,-20.44,56.56531827,4.5631666758,0,4.5631666758,48.18,-20.44,52.3364691205,131.59,87.8631666758,-1.11,87.8701778665,4.5631666758,0,4.5631666758,83.3,-1.11,83.30739523,130.57
2019-08-05 22:00:00,49.2115000089,-21.04,53.520587937,4.4415000089,0,4.4415000089,44.77,-21.04,49.4675095391,132.25,84.2015000089,-3.04,84.2563600196,4.4415000089,0,4.4415000089,79.76,-3.04,79.8179127765,131.32
2019-08-05 22:30:00,45.418000009,-20.95,50.0169693686,4.488000009,0,4.488000009,40.93,-20.95,45.98007612,131.2,80.108000009,-4.99,80.2632653549,4.488000009,0,4.488000009,75.62,-4.99,75.7844608083,130.35
2019-08-05 23:00:00,42.5663333425,-17.87,46.1652427073,4.5863333425,0,4.5863333425,37.98,-17.87,41.9740074332,130.57,73.9063333425,-3.43,73.9858838437,4.5863333425,0,4.5863333425,69.32,-3.43,69.4048074704,130.35
2019-08-05 23:30:00,40.6373333425,-15.14,43.3660288843,4.6073333425000005,0,4.6073333425000005,36.03,-15.14,39.0817156737,130.57,67.8573333425,-2.56,67.9056057212,4.6073333425000005,0,4.6073333425000005,63.25,-2.56,63.3017859148,130.35
2019-08-06 00:00:00,38.2253333426,-15.16,41.1217911715,4.6553333426,0,4.6553333426,33.57,-15.16,36.8343657472,130.81,62.6453333426,-3.8,62.7604795202,4.6553333426,0,4.6553333426,57.99,-3.8,58.1143708561,130.55
2019-08-06 00:30:00,36.4413333428,-15.04,39.4229929838,4.7113333428,0,4.7113333428,31.73,-15.04,35.114021416,130.32,60.3413333428,-5.07,60.553954533,4.7113333428,0,4.7113333428,55.63,-5.07,55.8605567462,130.04
2019-08-06 01:00:00,34.4125000096,-15.13,37.5917152696,4.8225000096,0,4.8225000096,29.59,-15.13,33.2337930426,130.32,58.8725000096,-5.72,59.1497223779,4.8225000096,0,4.8225000096,54.05,-5.72,54.3518251763,130.33
2019-08-06 01:30:00,34.8143333428,-15.48,38.100763852,4.7543333428,0,4.7543333428,30.06,-15.48,33.811743522,130.52,58.8843333428,-8.35,59.4734160212,4.7543333428,0,4.7543333428,54.13,-8.35,54.7702419202,130.53
2019-08-06 02:00:00,34.2305000095,-15.85,37.7220045981,4.7305000095,0,4.7305000095,29.5,-15.85,33.4883935118,131.26,56.9505000095,-8.85,57.6340346612,4.7305000095,0,4.7305000095,52.22,-8.85,52.9646193227,131.26
2019-08-06 02:30:00,33.012333343,-16.06,36.7115479481,4.832333343,0,4.832333343,28.18,-16.06,32.4351044395,131.26,55.612333343,-9.54,56.42466854,4.832333343,0,4.832333343,50.78,-9.54,51.6683655635,131.26
2019-08-06 03:00:00,31.8815000097,-15.97,35.6576912162,4.8515000097000005,0,4.8515000097000005,27.03,-15.97,31.3952512333,131.26,54.8015000097,-10.06,55.7172146048,4.8515000097000005,0,4.8515000097000005,49.95,-10.06,50.9529793045,131.67
2019-08-06 03:30:00,31.2943333429,-14.75,34.5962107662,4.7843333429,0,4.7843333429,26.51,-14.75,30.3371488443,131.26,54.3143333429,-11.06,55.4289672147,4.7843333429,0,4.7843333429,49.53,-11.06,50.7498226598,131.85
2019-08-06 04:00:00,30.9820000099,-14.76,34.3182447776,4.9620000099,0,4.9620000099,26.02,-14.76,29.9148458127,131.26,53.7720000099,-11.27,54.9403393243,4.9620000099,0,4.9620000099,48.81,-11.27,50.0942012612,132.01
2019-08-06 04:30:00,31.2383333432,-14.71,34.5285037333,4.9483333432,0,4.9483333432,26.29,-14.71,30.125540659,131.26,53.5983333432,-11.01,54.7174692139,4.9483333432,0,4.9483333432,48.65,-11.01,49.8802826776,131.41
2019-08-06 05:00:00,31.8081666766,-14.78,35.0743191998,4.9881666766,0,4.9881666766,26.82,-14.78,30.6228803348,131.26,53.4981666766,-10.99,54.6153269491,4.9881666766,0,4.9881666766,48.51,-10.99,49.7393224723,131.26
2019-08-06 05:30:00,32.6265000095,-14.63,35.7564735799,4.7565000095,0,4.7565000095,27.87,-14.63,31.4765595325,130.98,55.7265000095,-10.48,56.7033791172,4.7565000095,0,4.7565000095,50.97,-10.48,52.0362498649,131.26
2019-08-06 06:00:00,32.8235000091,-14.16,35.7475559003,4.5535000091,0,4.5535000091,28.27,-14.16,31.6180091087,131.15,58.5635000091,-10.34,59.4693125344,4.5535000091,0,4.5535000091,54.01,-10.34,54.9908692421,131.26
2019-08-06 06:30:00,37.16250001,-13.91,39.6804675753,5.01250001,0,5.01250001,32.15,-13.91,35.0301384525,130.72,64.17250001,-8.12,64.6841878479,5.01250001,0,5.01250001,59.16,-8.12,59.7146548177,130.85
2019-08-06 07:00:00,40.7131666788,-14.24,43.1316535854,6.0431666788,0,6.0431666788,34.67,-14.24,37.4804815871,132.06,71.1931666788,-4.62,71.3429140262,6.0431666788,0,6.0431666788,65.15,-4.62,65.313604249,131.67
2019-08-06 07:30:00,44.6598333479,-15.46,47.26004988,7.2898333479,0,7.2898333479,37.37,-15.46,40.4416678687,132.18,77.5898333479,-4.82,77.7394021006,7.2898333479,0,7.2898333479,70.3,-4.82,70.4650438161,131.32
2019-08-06 08:00:00,48.0155000167,-16.66,50.8236543536,8.3655000167,0,8.3655000167,39.65,-16.66,43.0078841609,132.6,82.9255000167,-3.83,83.0138991557,8.3655000167,0,8.3655000167,74.56,-3.83,74.6583049633,131.84
2019-08-06 08:30:00,51.46050002,-19.05,54.8733593131,9.99050002,0,9.99050002,41.47,-19.05,45.6362071167,132.28,87.65050002,-3.63,87.7256351003,9.99050002,0,9.99050002,77.66,-3.63,77.7447908223,131.32
2019-08-06 09:00:00,54.0738333574,-18.3,57.0865085109,12.0538333574,0,12.0538333574,42.02,-18.3,45.8319801012,132.19,91.0238333574,-2.36,91.0544224027,12.0538333574,0,12.0538333574,78.97,-2.36,79.0052561543,130.98
2019-08-06 09:30:00,55.0365000274,-17.74,57.8249421554,13.7165000274,0,13.7165000274,41.32,-17.74,44.9672102759,131.99,94.1665000274,-1.24,94.1746639358,13.7165000274,0,13.7165000274,80.45,-1.24,80.4595556786,130.63
2019-08-06 10:00:00,55.1376666977,-17.95,57.9859016388,15.4976666977,0,15.4976666977,39.64,-17.95,43.5147342862,132.44,93.2576666977,-0.22,93.2579261934,15.4976666977,0,15.4976666977,77.76,-0.22,77.7603112134,131.43
