Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-06 10:30:00,55.9578333668,-18.1,58.8123211165,16.7478333668,0,16.7478333668,39.21,-18.1,43.1860405687,132.19,91.5078333668,-0.97,91.5129743123,16.7478333668,0,16.7478333668,74.76,-0.97,74.7662925388,131.26
2019-08-06 11:00:00,55.6765000354,-17.77,58.4435245018,17.6965000354,0,17.6965000354,37.98,-17.77,41.9315310953,132.19,90.7465000354,-0.5,90.7478774885,17.6965000354,0,17.6965000354,73.05,-0.5,73.0517111367,131.26
2019-08-06 11:30:00,56.6928333684,-17.68,59.3856864517,17.5528333684,0,17.5528333684,39.14,-17.68,42.947898668,132.19,90.4728333684,-0.30000000000000004,90.4733307539,17.5528333684,0,17.5528333684,72.92,-0.30000000000000004,72.920617112,130.9
2019-08-06 12:00:00,55.2796667036,-17.88,58.0993627406,18.4696667036,0,18.4696667036,36.81,-17.88,40.9227381782,132.19,90.3196667036,-0.88,90.3239535973,18.4696667036,0,18.4696667036,71.85,-0.88,71.8553888028,130.59
2019-08-06 12:30:00,53.6773333706,-17.86,56.5706259271,18.6373333706,0,18.6373333706,35.04,-17.86,39.3291393244,132.19,91.2173333706,-0.71,91.2200965097,18.6373333706,0,18.6373333706,72.58,-0.71,72.5834726367,130.33
2019-08-06 13:00:00,52.1726667018,-18.14,55.2362811092,17.5426667018,0,17.5426667018,34.63,-18.14,39.0934329524,132.19,92.6826667018,-1.21,92.6905648216,17.5426667018,0,17.5426667018,75.14,-1.21,75.1497418492,131.07
2019-08-06 13:30:00,51.3226667121,-17.69,54.285838102,22.6926667121,0,22.6926667121,28.63,-17.69,33.6543162165,132.36,93.6226667121,-2.2,93.648511586,22.6926667121,0,22.6926667121,70.93,-2.2,70.964109943,131.18
2019-08-06 14:00:00,47.9680000449,-17.28,50.9855609787,22.4680000449,0,22.4680000449,25.5,-17.28,30.8033829311,132.18,93.2180000449,-1.81,93.235570639,22.4680000449,0,22.4680000449,70.75,-1.81,70.7731488631,131.26
2019-08-06 14:30:00,44.8045000516,-17.43,48.0754420143,25.8045000516,0,25.8045000516,19.0,-17.43,25.7838108122,131.77,88.9845000516,-2.25,89.0129414716,25.8045000516,0,25.8045000516,63.18,-2.25,63.2200514078,131.26
2019-08-06 15:00:00,48.1023333897,-17.36,51.1390660604,28.1623333897,0,28.1623333897,19.94,-17.36,26.4381012934,131.77,83.3223333897,-2.46,83.3586398731,28.1623333897,0,28.1623333897,55.16,-2.46,55.2148277186,131.26
2019-08-06 15:30:00,80.9438333915,-17.37,82.7865995443,29.0638333915,0,29.0638333915,51.88,-17.37,54.7106141439,130.39,29.0638333915,0.0,29.0638333915,29.0638333915,0,29.0638333915,0.0,0.0,0.0,131.26
2019-08-06 16:00:00,77.9553333906,-16.93,79.7725448011,28.6553333906,0,28.6553333906,49.3,-16.93,52.1259522695,130.2,37.5853333906,-1.1,37.6014266496,28.6553333906,0,28.6553333906,8.93,-1.1,8.9974940956,131.47
2019-08-06 16:30:00,65.6203333884,-15.05,67.3240718763,27.5103333884,0,27.5103333884,38.11,-15.05,40.9740722897,129.38,78.8203333884,-6.07,79.0537150009,27.5103333884,0,27.5103333884,51.31,-6.07,51.6677946113,132.78
2019-08-06 17:00:00,67.9558333808,-15.9,69.7911548155,23.7358333808,0,23.7358333808,44.22,-15.9,46.9916843707,129.38,80.8358333808,-6.66,81.1097254241,23.7358333808,0,23.7358333808,57.1,-6.66,57.4870907248,132.78
2019-08-06 17:30:00,72.327666708,-16.18,74.1153409992,20.677666708,0,20.677666708,51.65,-16.18,54.1249933025,129.5,84.767666708,-6.94,85.0512840533,20.677666708,0,20.677666708,64.09,-6.94,64.4646546566,132.69
2019-08-06 18:00:00,74.3601667049,-16.5,76.1687888336,19.1001667049,0,19.1001667049,55.26,-16.5,57.6707690256,129.38,85.9101667049,-7.34,86.2231543337,19.1001667049,0,19.1001667049,66.81,-7.34,67.2119907457,132.25
2019-08-06 18:30:00,75.1360000293,-17.29,77.099692609,14.6360000293,0,14.6360000293,60.5,-17.29,62.9221272686,129.38,85.0760000293,-8.08,85.4588332531,14.6360000293,0,14.6360000293,70.44,-8.08,70.9019040647,132.25
2019-08-06 19:00:00,75.6523333562,-17.57,77.6658254462,11.432333356200001,0,11.432333356200001,64.22,-17.57,66.5801269149,129.38,84.3323333562,-8.44,84.7536196826,11.432333356200001,0,11.432333356200001,72.9,-8.44,73.386944343,132.25
2019-08-06 19:30:00,75.2205000173,-18.12,77.372204459,8.6405000173,0,8.6405000173,66.58,-18.12,69.0016724435,129.38,82.2805000173,-8.86,82.7561495183,8.6405000173,0,8.6405000173,73.64,-8.86,74.1710806177,132.25
2019-08-06 20:00:00,73.4075000143,-18.9,75.8015241163,7.1675000143,0,7.1675000143,66.24,-18.9,68.8835800463,129.6,79.7575000143,-9.71,80.3463932516,7.1675000143,0,7.1675000143,72.59,-9.71,73.2365496183,132.72
2019-08-06 20:30:00,71.504666678,-16.39,73.3590448188,5.644666678,0,5.644666678,65.86,-16.39,67.8687829565,129.46,77.554666678,-9.14,78.091394683,5.644666678,0,5.644666678,71.91,-9.14,72.4885349555,132.57
2019-08-06 21:00:00,70.357333343,-16.54,72.2753481841,4.827333343,0,4.827333343,65.53,-16.54,67.5851499961,129.37,76.067333343,-8.9,76.5862207052,4.827333343,0,4.827333343,71.24,-8.9,71.7937852464,132.19
2019-08-06 21:30:00,71.0616666759,-16.64,72.9839028194,4.6116666759000005,0,4.6116666759000005,66.45,-16.64,68.5017671305,129.2,75.9216666759,-9.06,76.460336586,4.6116666759000005,0,4.6116666759000005,71.31,-9.06,71.8832365715,132.27
2019-08-06 22:00:00,69.9565000092,5.62,70.1818800941,4.5965000092,0,4.5965000092,65.36,5.62,65.60117377,130.63,72.7365000092,-11.1,73.5785867871,4.5965000092,0,4.5965000092,68.14,-11.1,69.0381749469,132.71
2019-08-06 22:30:00,66.2375000092,12.26,67.3625564202,4.5975000092,0,4.5975000092,61.64,12.26,62.847412039,131.78,68.8275000092,-12.43,69.9409011775,4.5975000092,0,4.5975000092,64.23,-12.43,65.4216921212,133.24
2019-08-06 23:00:00,61.5503333427,10.84,62.4975930304,4.6803333427,0,4.6803333427,56.87,10.84,57.8938900058,132.8,63.0503333427,-12.78,64.332518485,4.6803333427,0,4.6803333427,58.37,-12.78,59.7527011942,134.07
2019-08-06 23:30:00,57.9130000095,10.23,58.8095950513,4.7630000095,0,4.7630000095,53.15,10.23,54.1255521912,132.8,57.8830000095,-13.77,59.4983578774,4.7630000095,0,4.7630000095,53.12,-13.77,54.8757441863,134.07
2019-08-07 00:00:00,55.36350001,14.06,57.1209307816,4.98350001,0,4.98350001,50.38,14.06,52.3051431506,132.63,53.74350001,-9.8,54.6296969909,4.98350001,0,4.98350001,48.76,-9.8,49.7350741429,133.85
2019-08-07 00:30:00,52.309833343,17.55,55.1753673697,4.849833343,0,4.849833343,47.46,17.55,50.6009298334,132.01,52.599833343,-6.83,53.0414118186,4.849833343,0,4.849833343,47.75,-6.83,48.2359969318,133.13
2019-08-07 01:00:00,50.2666666761,17.08,53.0892096262,4.7366666761000005,0,4.7366666761000005,45.53,17.08,48.6282561892,132.19,50.7666666761,-7.31,51.2902578021,4.7366666761000005,0,4.7366666761000005,46.03,-7.31,46.6068342628,133.13
2019-08-07 01:30:00,51.1276666761,17.02,53.8861642701,4.7276666761,0,4.7276666761,46.4,17.02,49.4230755822,132.19,50.9676666761,-7.36,51.4963362426,4.7276666761,0,4.7276666761,46.24,-7.36,46.8220802613,133.13
2019-08-07 02:00:00,49.9986666761,16.95,52.7936470552,4.7386666761,0,4.7386666761,45.26,16.95,48.3298055034,132.19,49.5686666761,-7.43,50.1224262786,4.7386666761,0,4.7386666761,44.83,-7.43,45.4415426675,133.37
2019-08-07 02:30:00,47.9181666761,16.72,50.7514442908,4.7381666761,0,4.7381666761,43.18,16.72,46.3041121284,132.38,48.6181666761,-7.97,49.2670988688,4.7381666761,0,4.7381666761,43.88,-7.97,44.5979293241,133.92
2019-08-07 03:00:00,46.8913333427,16.61,49.7462485284,4.6613333427,0,4.6613333427,42.23,16.61,45.3791251568,132.55,47.3513333427,-8.06,48.0324095724,4.6613333427,0,4.6613333427,42.69,-8.06,43.4442136538,134.07
2019-08-07 03:30:00,46.5958333426,16.3,49.3645792537,4.6258333426,0,4.6258333426,41.97,16.3,45.0241146498,132.46,46.7158333426,-8.13,47.4179922065,4.6258333426,0,4.6258333426,42.09,-8.13,42.8679950546,134.07
2019-08-07 04:00:00,46.5481666758,16.19,49.2833432396,4.5581666758,0,4.5581666758,41.99,16.19,45.0030687843,132.46,46.3281666758,-8.25,47.0570029596,4.5581666758,0,4.5581666758,41.77,-8.25,42.5769350705,134.07
2019-08-07 04:30:00,46.7321666762,16.07,49.4180159684,4.7621666762,0,4.7621666762,41.97,16.07,44.94135957,132.55,46.4821666762,-8.29,47.2156321456,4.7621666762,0,4.7621666762,41.72,-8.29,42.5356615089,133.97
2019-08-07 05:00:00,46.5726666759,16.14,49.2900890779,4.6326666759,0,4.6326666759,41.94,16.14,44.9384378901,132.19,46.5526666759,-8.22,47.272816445,4.6326666759,0,4.6326666759,41.92,-8.22,42.7183192553,133.78
2019-08-07 05:30:00,47.8756666761,16.08,50.5039192507,4.7156666761,0,4.7156666761,43.16,16.08,46.0581371747,132.19,48.0456666761,-8.03,48.7120825499,4.7156666761,0,4.7156666761,43.33,-8.03,44.0677864205,133.15
2019-08-07 06:00:00,49.5146666759,16.42,52.166259364,4.6246666759,0,4.6246666759,44.89,16.42,47.7988336678,132.58,50.1046666759,-6.6,50.5374873011,4.6246666759,0,4.6246666759,45.48,-6.6,45.9563967256,133.96
2019-08-07 06:30:00,53.1376666766,17.5,55.9451661883,4.9776666766,0,4.9776666766,48.16,17.5,51.2409562752,132.34,56.4676666766,-5.27,56.7130521124,4.9776666766,0,4.9776666766,51.49,-5.27,51.7589895574,133.51
2019-08-07 07:00:00,57.5053333455,19.02,60.5691651187,6.0953333455,0,6.0953333455,51.41,19.02,54.8155862871,132.56,62.3453333455,-3.3,62.4326083867,6.0953333455,0,6.0953333455,56.25,-3.3,56.346716852,133.99
2019-08-07 07:30:00,63.4960000156,21.13,66.9194957989,7.7760000156,0,7.7760000156,55.72,21.13,59.5919063296,131.34,68.2160000156,-2.05,68.246795955,7.7760000156,0,7.7760000156,60.44,-2.05,60.4747558904,133.01
2019-08-07 08:00:00,70.1491666925,23.85,74.0926992871,12.9291666925,0,12.9291666925,57.22,23.85,61.9915389388,130.79,73.3191666925,-1.69,73.3386412779,12.9291666925,0,12.9291666925,60.39,-1.69,60.413642499,132.28
2019-08-07 08:30:00,74.5605000334,23.64,78.2183978692,16.7005000334,0,16.7005000334,57.86,23.64,62.5030335264,130.32,77.1205000334,0.89,77.1256353322,16.7005000334,0,16.7005000334,60.42,0.89,60.4265545932,131.37
2019-08-07 09:00:00,77.6158333777,17.6,79.5862902196,22.2058333777,0,22.2058333777,55.41,17.6,58.1380090818,130.7,79.5758333777,-6.22,79.8185545958,22.2058333777,0,22.2058333777,57.37,-6.22,57.7061981073,132.39
2019-08-07 09:30:00,77.154000051,16.68,78.9364435725,25.514000051,0,25.514000051,51.64,16.68,54.2670434057,131.26,78.034000051,-8.71,78.5185918364,25.514000051,0,25.514000051,52.52,-8.71,53.2373412184,133.13
2019-08-07 10:00:00,74.0631667148,17.35,76.0682270322,24.0631667148,0,24.0631667148,50.0,17.35,52.9246870562,131.26,79.5031667148,-6.41,79.7611535629,24.0631667148,0,24.0631667148,55.44,-6.41,55.8093334488,132.6
2019-08-07 10:30:00,73.642333394,17.68,75.7349038932,30.332333394,0,30.332333394,43.31,17.68,46.7796804179,131.61,76.832333394,-9.55,77.4235749289,30.332333394,0,30.332333394,46.5,-9.55,47.470543498,133.13
2019-08-07 11:00:00,72.3736667242,18.37,74.6686315336,28.7636667242,0,28.7636667242,43.61,18.37,47.3211263602,131.26,78.7336667242,-8.85,79.2294943556,28.7636667242,0,28.7636667242,49.97,-8.85,50.7476442803,133.13
2019-08-07 11:30:00,68.2100000501,18.88,70.7747024496,25.0300000501,0,25.0300000501,43.18,18.88,47.1271344344,131.26,77.9800000501,-7.22,78.3135288938,25.0300000501,0,25.0300000501,52.95,-7.22,53.439974738,133.02
2019-08-07 12:00:00,69.0006667175,19.22,71.6275115264,25.4206667175,0,25.4206667175,43.58,19.22,47.6300829309,131.26,77.8206667175,-6.98,78.1330696207,25.4206667175,0,25.4206667175,52.4,-6.98,52.862845175,132.72
2019-08-07 12:30:00,72.3055000583,18.68,74.6795001234,29.1355000583,0,29.1355000583,43.17,18.68,47.0381898036,131.26,77.4455000583,-8.22,77.8805102659,29.1355000583,0,29.1355000583,48.31,-8.22,49.0043314412,133.07
2019-08-07 13:00:00,69.3306667269,19.08,71.90818972,30.1406667269,0,30.1406667269,39.19,19.08,43.5878710194,131.26,77.2606667269,-6.74,77.5540986866,30.1406667269,0,30.1406667269,47.12,-6.74,47.5996008387,132.3
2019-08-07 13:30:00,67.0630000629,18.24,69.4992343658,31.4430000629,0,31.4430000629,35.62,18.24,40.0185207123,131.26,76.0230000629,-7.39,76.3813369781,31.4430000629,0,31.4430000629,44.58,-7.39,45.1883668658,132.9
2019-08-07 14:00:00,65.6286667284,18.44,68.1700483831,30.8686667284,0,30.8686667284,34.76,18.44,39.3483316038,131.54,74.6886667284,-7.58,75.0723207159,30.8686667284,0,30.8686667284,43.82,-7.58,44.4707634295,133.12
2019-08-07 14:30:00,65.7191667292,18.86,68.371839785,31.2891667292,0,31.2891667292,34.43,18.86,39.2571585829,131.26,74.7391667292,-7.51,75.1155319716,31.2891667292,0,31.2891667292,43.45,-7.51,44.0942467903,133.12
2019-08-07 15:00:00,65.0216667269,18.56,67.6187159294,30.1016667269,0,30.1016667269,34.92,18.56,39.5459226723,131.26,74.5616667269,-7.82,74.9706245478,30.1016667269,0,30.1016667269,44.46,-7.82,45.1424855319,133.12
2019-08-07 15:30:00,66.6960000531,18.29,69.1583727619,26.5360000531,0,26.5360000531,40.16,18.29,44.12878539,131.52,75.4960000531,-8.11,75.93035048,26.5360000531,0,26.5360000531,48.96,-8.11,49.6271468049,133.12
2019-08-07 16:00:00,68.3211667221,18.01,70.6550912693,27.7111667221,0,27.7111667221,40.61,18.01,44.424454977,131.84,76.4611667221,-8.38,76.9190120614,27.7111667221,0,27.7111667221,48.75,-8.38,49.465006823,133.12
2019-08-07 16:30:00,70.9376667209,17.71,73.1149551037,27.1376667209,0,27.1376667209,43.8,17.71,47.2449372949,132.18,78.6376667209,-8.32,79.0765769828,27.1376667209,0,27.1376667209,51.5,-8.32,52.1677333224,133.12
2019-08-07 17:00:00,76.9656667301,17.16,78.8554338978,31.7056667301,0,31.7056667301,45.26,17.16,48.4038552184,132.09,82.3156667301,-10.44,82.9750720953,31.7056667301,0,31.7056667301,50.61,-10.44,51.6755812739,133.48
2019-08-07 17:30:00,79.913333389,15.63,81.4274999821,27.813333389,0,27.813333389,52.1,15.63,54.3939969114,132.19,80.833333389,-13.13,81.8927633358,27.813333389,0,27.813333389,53.02,-13.13,54.6215827306,134.07
2019-08-07 18:00:00,81.3886667147,15.68,82.8853272274,24.0286667147,0,24.0286667147,57.36,15.68,59.4645440578,132.06,84.7186667147,-12.02,85.5671250535,24.0286667147,0,24.0286667147,60.69,-12.02,61.8688653525,133.77
2019-08-07 18:30:00,79.2125000319,15.84,80.7807264223,15.9725000319,0,15.9725000319,63.24,15.84,65.1935825063,131.26,85.1325000319,-10.27,85.7497257237,15.9725000319,0,15.9725000319,69.16,-10.27,69.9183702613,133.13
2019-08-07 19:00:00,78.2181666909,15.19,79.6794685003,12.1381666909,0,12.1381666909,66.08,15.19,67.8034106812,131.26,83.1481666909,-10.95,83.8660844684,12.1381666909,0,12.1381666909,71.01,-10.95,71.8493047983,133.13
2019-08-07 19:30:00,76.6543333534,14.47,78.0081259988,10.0143333534,0,10.0143333534,66.64,14.47,68.1928918583,131.26,80.6443333534,-11.74,81.494393071,10.0143333534,0,10.0143333534,70.63,-11.74,71.5990537647,133.13
2019-08-07 20:00:00,76.995333353,13.94,78.2470763552,9.845333353000001,0,9.845333353000001,67.15,13.94,68.5816746661,131.67,76.495333353,-13.57,77.6896449007,9.845333353000001,0,9.845333353000001,66.65,-13.57,68.0174051255,133.21
2019-08-07 20:30:00,75.6258333557,14.95,77.0893583495,11.1858333557,0,11.1858333557,64.44,14.95,66.1514633247,131.03,72.2458333557,-12.93,73.3937690629,11.1858333557,0,11.1858333557,61.06,-12.93,62.4140088442,132.88
2019-08-07 21:00:00,74.4846666909,14.56,75.8943948659,12.1246666909,0,12.1246666909,62.36,14.56,64.0372016878,131.26,71.0946666909,-13.42,72.3501764469,12.1246666909,0,12.1246666909,58.97,-13.42,60.4777421867,133.12
2019-08-07 21:30:00,74.2798333586,14.01,75.5895081594,12.6298333586,0,12.6298333586,61.65,14.01,63.2218522348,131.26,71.1798333586,-14.24,72.5902629624,12.6298333586,0,12.6298333586,58.55,-14.24,60.2567846802,133.12
2019-08-07 22:00:00,72.469000023,13.66,73.7451799396,11.489000023,0,11.489000023,60.98,13.66,62.4912473871,131.87,68.539000023,-14.51,70.058080363,11.489000023,0,11.489000023,57.05,-14.51,58.8663112485,133.57
2019-08-07 22:30:00,68.8055000291,18.46,71.2388126954,14.5255000291,0,14.5255000291,54.28,18.46,57.3331492245,132.56,63.9755000291,-23.5,68.1550776096,14.5255000291,0,14.5255000291,49.45,-23.5,54.7499086757,133.22
2019-08-07 23:00:00,64.1126666856,15.22,65.8944795073,9.4726666856,0,9.4726666856,54.64,15.22,56.7201727783,131.11,57.1126666856,-34.94,66.9526720598,9.4726666856,0,9.4726666856,47.64,-34.94,59.0793804978,131.16
2019-08-07 23:30:00,58.8315000091,14.38,60.5634361089,4.5315000091,0,4.5315000091,54.3,14.38,56.1718292385,131.48,56.5315000091,-34.32,66.1337500318,4.5315000091,0,4.5315000091,52.0,-34.32,62.3045937311,131.41
2019-08-08 00:00:00,55.2518333427,13.62,56.9057948519,4.6618333427,0,4.6618333427,50.59,13.62,52.3913399332,132.19,51.7418333427,-35.15,62.5518969949,4.6618333427,0,4.6618333427,47.08,-35.15,58.7541394286,132.19
2019-08-08 00:30:00,52.7331666762,13.78,54.5039013988,4.7431666761999995,0,4.7431666761999995,47.99,13.78,49.929234923,133.05,49.8831666762,-34.63,60.7253424662,4.7431666761999995,0,4.7431666761999995,45.14,-34.63,56.8933783493,132.86
2019-08-08 01:00:00,51.4788333427,20.2,55.3001833842,4.6988333427,0,4.6988333427,46.78,20.2,50.9549644294,131.59,47.7688333427,-27.7,55.2191220405,4.6988333427,0,4.6988333427,43.07,-27.7,51.2085432326,131.58
2019-08-08 01:30:00,52.5916666759,20.81,56.5591681671,4.6216666759,0,4.6216666759,47.97,20.81,52.289358382,131.26,47.6616666759,-27.98,55.2676656855,4.6216666759,0,4.6216666759,43.04,-27.98,51.3353874048,130.99
2019-08-08 02:00:00,51.5525000089,20.57,55.5048210264,4.4625000089,0,4.4625000089,47.09,20.57,51.3867006141,131.26,46.3425000089,-28.33,54.315892767,4.4625000089,0,4.4625000089,41.88,-28.33,50.5620737312,131.26
2019-08-08 02:30:00,50.1303333424,20.05,53.991229112,4.5403333424,0,4.5403333424,45.59,20.05,49.8041223193,131.26,44.8203333424,-28.95,53.3569562562,4.5403333424,0,4.5403333424,40.28,-28.95,49.6042427621,130.99
2019-08-08 03:00:00,48.3200000091,20.15,52.353079192,4.5700000091,0,4.5700000091,43.75,20.15,48.1672606653,131.26,44.3800000091,-29.38,53.2237616184,4.5700000091,0,4.5700000091,39.81,-29.38,49.4774746728,130.32
2019-08-08 03:30:00,48.1826666758,20.06,52.1916944349,4.5626666758,0,4.5626666758,43.62,20.06,48.0115402794,131.26,43.7826666758,-29.43,52.7545903334,4.5626666758,0,4.5626666758,39.22,-29.43,49.0340014684,130.32
2019-08-08 04:00:00,47.9111666758,19.98,51.9103100765,4.5811666758000005,0,4.5811666758000005,43.33,19.98,47.7146654604,131.26,43.4111666758,-29.47,52.4691365677,4.5811666758000005,0,4.5811666758000005,38.83,-29.47,48.746792715,130.84
2019-08-08 04:30:00,47.8965000091,19.94,51.8813869622,4.5265000091,0,4.5265000091,43.37,19.94,47.7342696603,131.26,43.4865000091,-29.49,52.542704375,4.5265000091,0,4.5265000091,38.96,-29.49,48.8624774239,130.99
2019-08-08 05:00:00,47.9411666756,19.87,51.8957836651,4.4511666756,0,4.4511666756,43.49,19.87,47.8141924537,131.26,43.5511666756,-29.26,52.4676254351,4.4511666756,0,4.4511666756,39.1,-29.26,48.8360276845,130.99
2019-08-08 05:30:00,49.3841666756,19.77,53.1944434903,4.4841666756,0,4.4841666756,44.9,19.77,49.0597890334,131.26,45.0741666756,-28.68,53.4249277164,4.4841666756,0,4.4841666756,40.59,-28.68,49.7000050302,131.26
2019-08-08 06:00:00,50.9020000089,20.13,54.7378343096,4.4420000089,0,4.4420000089,46.46,20.13,50.6334721306,131.26,46.9120000089,-28.03,54.6481165717,4.4420000089,0,4.4420000089,42.47,-28.03,50.8859685965,131.26
2019-08-08 06:30:00,57.2371666858,20.78,60.8925418276,9.5771666858,0,9.5771666858,47.66,20.78,51.9931149288,131.82,51.0371666858,-28.81,58.6072391716,9.5771666858,0,9.5771666858,41.46,-28.81,50.4871042941,131.76
2019-08-08 07:00:00,60.4710000148,22.52,64.5282282632,7.4010000148,0,7.4010000148,53.07,22.52,57.650457934,131.82,60.1110000148,-26.22,65.580642897,7.4010000148,0,7.4010000148,52.71,-26.22,58.8713215411,131.67
2019-08-08 07:30:00,65.7930000199,22.0,69.3737619826,9.9430000199,0,9.9430000199,55.85,22.0,60.0268481598,130.44,68.3130000199,-27.92,73.7983222825,9.9430000199,0,9.9430000199,58.37,-27.92,64.7038120979,130.36
2019-08-08 08:00:00,70.3558333608,19.19,72.9259856834,13.7458333608,0,13.7458333608,56.61,19.19,59.7741432394,130.44,71.3858333608,-31.82,78.1565710905,13.7458333608,0,13.7458333608,57.64,-31.82,65.8398207774,130.63
2019-08-08 08:30:00,74.5398333695,20.34,77.2651432325,18.0598333695,0,18.0598333695,56.48,20.34,60.0308753893,130.32,77.2298333695,-29.3,82.6010724039,18.0598333695,0,18.0598333695,59.17,-29.3,66.0271073121,130.31
2019-08-08 09:00:00,77.2863333678,21.78,80.2966109213,17.2363333678,0,17.2363333678,60.05,21.78,63.8777809571,129.84,76.9863333678,-29.36,82.394812491,17.2363333678,0,17.2363333678,59.75,-29.36,66.5738094148,129.84
2019-08-08 09:30:00,78.3733333725,18.67,80.5664215658,19.6033333725,0,19.6033333725,58.77,18.67,61.6642668001,129.4,80.1233333725,-33.33,86.7792455068,19.6033333725,0,19.6033333725,60.52,-33.33,69.0909494797,130.02
2019-08-08 10:00:00,77.7488333749,18.15,79.8392359129,20.7688333749,0,20.7688333749,56.98,18.15,59.8008603617,129.73,81.1088333749,-33.97,87.9352247477,20.7688333749,0,20.7688333749,60.34,-33.97,69.2450467543,130.32
2019-08-08 10:30:00,76.3456667135,14.84,77.7745872758,23.3956667135,0,23.3956667135,52.95,14.84,54.9902545912,131.13,79.4356667135,-37.64,87.9021885178,23.3956667135,0,23.3956667135,56.04,-37.64,67.5074158889,131.14
2019-08-08 11:00:00,76.1138333871,14.62,77.5052258423,26.8638333871,0,26.8638333871,49.25,14.62,51.3741851517,131.26,81.4938333871,-37.51,89.7120113481,26.8638333871,0,26.8638333871,54.63,-37.51,66.2679183316,131.26
2019-08-08 11:30:00,76.5548333829,15.54,78.116157831,24.7648333829,0,24.7648333829,51.79,15.54,54.0712095297,130.49,81.6948333829,-37.16,89.7491582214,24.7648333829,0,24.7648333829,56.93,-37.16,67.9844872011,131.12
2019-08-08 12:00:00,78.2705000518,15.83,79.8552445263,25.8805000518,0,25.8805000518,52.39,15.83,54.7293431351,130.49,82.2305000518,-36.54,89.9834803659,25.8805000518,0,25.8805000518,56.35,-36.54,67.1602121795,131.12
2019-08-08 12:30:00,77.9781667154,15.71,79.5449469438,24.3581667154,0,24.3581667154,53.62,15.71,55.8740413788,130.85,82.6481667154,-36.66,90.4139096678,24.3581667154,0,24.3581667154,58.29,-36.66,68.8598555038,131.24
2019-08-08 13:00:00,77.4785000463,15.45,79.003926924,23.1285000463,0,23.1285000463,54.35,15.45,56.5033184866,131.26,81.9685000463,-37.05,89.9529738243,23.1285000463,0,23.1285000463,58.84,-37.05,69.5330719874,131.24
2019-08-08 13:30:00,75.8613333779,14.91,77.312676851,22.2813333779,0,22.2813333779,53.58,14.91,55.6158655421,131.26,80.9613333779,-37.71,89.3128299984,22.2813333779,0,22.2813333779,58.68,-37.71,69.752322542,131.24
2019-08-08 14:00:00,75.1160000432,14.89,76.5775787192,21.6160000432,0,21.6160000432,53.5,14.89,55.5334322728,131.26,79.7860000432,-37.77,88.2744510201,21.6160000432,0,21.6160000432,58.17,-37.77,69.3564834749,131.24
2019-08-08 14:30:00,74.4003333797,14.8,75.8580886064,23.2003333797,0,23.2003333797,51.2,14.8,53.2961537074,131.26,79.0703333797,-37.9,87.6842495593,23.2003333797,0,23.2003333797,55.87,-37.9,67.5119759746,131.24
2019-08-08 15:00:00,74.4463333716,15.11,75.9642590465,19.1563333716,0,19.1563333716,55.29,15.11,57.3175034348,130.73,82.7063333716,-35.56,90.0269469647,19.1563333716,0,19.1563333716,63.55,-35.56,72.8224972107,130.73
2019-08-08 15:30:00,74.9013333684,14.76,76.3417797825,17.5113333684,0,17.5113333684,57.39,14.76,59.2576552017,131.11,79.5713333684,-37.66,88.0333612559,17.5113333684,0,17.5113333684,62.06,-37.66,72.592831602,131.19
2019-08-08 16:00:00,75.1880000368,14.32,76.5395175679,18.3980000368,0,18.3980000368,56.79,14.32,58.5676233084,131.24,78.9980000368,-38.26,87.7753473922,18.3980000368,0,18.3980000368,60.6,-38.26,71.6672003081,131.19
2019-08-08 16:30:00,76.5546667025,15.07,78.0238546467,17.9046667025,0,17.9046667025,58.65,15.07,60.5551599783,131.24,79.8746667025,-37.19,88.1082202796,17.9046667025,0,17.9046667025,61.97,-37.19,72.2729340763,131.28
2019-08-08 17:00:00,80.0641666949,20.79,82.719374324,14.1141666949,0,14.1141666949,65.95,20.79,69.1493065764,130.56,85.3741666949,-29.9,90.4586001376,14.1141666949,0,14.1141666949,71.26,-29.9,77.2787008172,130.58
2019-08-08 17:30:00,83.7981666921,20.63,86.3002296692,12.7181666921,0,12.7181666921,71.08,20.63,74.0132643517,130.31,88.9081666921,-29.0,93.5182447683,12.7181666921,0,12.7181666921,76.19,-29.0,81.5224883084,130.27
2019-08-08 18:00:00,85.6161667053,18.8,87.6559638662,19.3161667053,0,19.3161667053,66.3,18.8,68.913931828,130.77,87.5061667053,-31.14,92.8818002165,19.3161667053,0,19.3161667053,68.19,-31.14,74.9638292779,130.76
2019-08-08 18:30:00,85.358500033,18.67,87.3764409202,16.498500033,0,16.498500033,68.86,18.67,71.3461176239,130.32,86.818500033,-31.32,92.2951480197,16.498500033,0,16.498500033,70.32,-31.32,76.9795089618,130.32
2019-08-08 19:00:00,85.110500025,19.05,87.2163959042,12.520500025,0,12.520500025,72.59,19.05,75.0480552713,130.32,86.750500025,-30.92,92.0961218217,12.520500025,0,12.520500025,74.23,-30.92,80.4123081375,130.32
2019-08-08 19:30:00,83.1910000281,18.28,85.1757059594,14.0510000281,0,14.0510000281,69.14,18.28,71.5157185519,130.44,85.2310000281,-32.02,91.0472611658,14.0510000281,0,14.0510000281,71.18,-32.02,78.050450351,130.47
2019-08-08 20:00:00,82.5316666862,18.72,84.6280946613,9.7616666862,0,9.7616666862,72.77,18.72,75.1392793418,130.44,87.2416666862,-29.9,92.2231988503,9.7616666862,0,9.7616666862,77.48,-29.9,83.0491444869,130.32
2019-08-08 20:30:00,80.4736666851,19.36,82.7696842434,9.2336666851,0,9.2336666851,71.24,19.36,73.8237576936,130.44,82.5236666851,-29.19,87.5340600176,9.2336666851,0,9.2336666851,73.29,-29.19,78.8890372612,130.32
2019-08-08 21:00:00,76.6650000105,19.67,79.1481593381,5.2250000105,0,5.2250000105,71.44,19.67,74.0984648964,130.31,82.0450000105,-27.03,86.3828856123,5.2250000105,0,5.2250000105,76.82,-27.03,81.4366827664,130.32
2019-08-08 21:30:00,75.192833354,13.97,76.4795599347,10.352833354,0,10.352833354,64.84,13.97,66.3278712157,130.89,76.382833354,-36.26,84.5524974864,10.352833354,0,10.352833354,66.03,-36.26,75.330926584,130.99
2019-08-08 22:00:00,71.2613333488,12.95,72.4284483518,7.7213333488,0,7.7213333488,63.54,12.95,64.8462342777,130.66,75.6813333488,-35.59,83.6320053415,7.7213333488,0,7.7213333488,67.96,-35.59,76.7151204131,130.86
2019-08-08 22:30:00,66.2995000217,11.95,67.3678425002,10.8695000217,0,10.8695000217,55.43,11.95,56.7035043009,132.01,66.1195000217,-39.63,77.0864786011,10.8695000217,0,10.8695000217,55.25,-39.63,67.9933776187,132.17
2019-08-08 23:00:00,63.1260000172,10.42,63.9802178659,8.5760000172,0,8.5760000172,54.55,10.42,55.5362845354,132.19,64.4960000172,-37.88,74.7972487342,8.5760000172,0,8.5760000172,55.92,-37.88,67.5421409196,132.3
2019-08-08 23:30:00,57.2598333437,9.78,58.0890429819,5.1898333437,0,5.1898333437,52.07,9.78,52.9804992426,132.33,59.2798333437,-37.67,70.2362267015,5.1898333437,0,5.1898333437,54.09,-37.67,65.9147707271,132.3
2019-08-09 00:00:00,53.1565000107,10.15,54.1168734628,5.3465000107,0,5.3465000107,47.81,10.15,48.8755419407,132.33,55.4865000107,-40.01,68.4072494947,5.3465000107,0,5.3465000107,50.14,-40.01,64.1468604064,132.3
2019-08-09 00:30:00,50.7986666774,9.99,51.7716586194,5.3586666774000005,0,5.3586666774000005,45.44,9.99,46.52519425,132.4,53.6286666774,-40.43,67.1611404727,5.3586666774000005,0,5.3586666774000005,48.27,-40.43,62.9648933931,132.58
2019-08-09 01:00:00,48.9753333441,9.49,49.886304495,5.4053333441,0,5.4053333441,43.57,9.49,44.5915350711,133.04,51.3953333441,-40.9,65.6832573001,5.4053333441,0,5.4053333441,45.99,-40.9,61.5458373897,133.13
2019-08-09 01:30:00,49.769000011,12.67,51.3564237666,5.499000011,0,5.499000011,44.27,12.67,46.0473864622,132.45,52.319000011,-37.51,64.3760659108,5.499000011,0,5.499000011,46.82,-37.51,59.9926037108,132.73
2019-08-09 02:00:00,48.398500011,16.72,51.2052067989,5.518500011,0,5.518500011,42.88,16.72,46.0244804425,132.21,51.578500011,-33.18,61.3290637739,5.518500011,0,5.518500011,46.06,-33.18,56.766504208,132.25
2019-08-09 02:30:00,47.1085000111,16.54,49.9277715635,5.5685000111,0,5.5685000111,41.54,16.54,44.7117792086,132.36,50.6085000111,-33.5,60.6915996937,5.5685000111,0,5.5685000111,45.04,-33.5,56.1324469447,132.33
2019-08-09 03:00:00,46.4658333443,17.57,49.6767407182,5.4958333443,0,5.4958333443,40.97,17.57,44.5785351935,132.25,49.7858333443,-32.42,59.4111572164,5.4958333443,0,5.4958333443,44.29,-32.42,54.8877080957,132.7
2019-08-09 03:30:00,47.2226666778,24.85,53.361997228,5.5626666778,0,5.5626666778,41.66,24.85,48.5085363622,131.63,50.0826666778,-24.31,55.6709044435,5.5626666778,0,5.5626666778,44.52,-24.31,50.7248114831,131.56
2019-08-09 04:00:00,46.9950000108,24.78,53.127943928,5.4250000108,0,5.4250000108,41.57,24.78,48.3953851106,132.09,49.7650000109,-24.36,55.4072632972,5.4250000108,0,5.4250000108,44.34,-24.36,50.5909596667,131.92
2019-08-09 04:30:00,46.8293333441,24.57,52.8835641902,5.3893333441,0,5.3893333441,41.44,24.57,48.1763271742,132.19,49.6493333441,-24.62,55.4184148232,5.3893333441,0,5.3893333441,44.26,-24.62,50.6467373085,132.02
2019-08-09 05:00:00,46.6431666774,24.41,52.6444023396,5.3731666774,0,5.3731666774,41.27,24.41,47.948524482,131.92,49.3631666774,-24.7,55.1979367769,5.3731666774,0,5.3731666774,43.99,-24.7,50.450075322,131.9
2019-08-09 05:30:00,47.2040000123,24.02,52.963931285,6.1640000123,0,6.1640000123,41.04,24.02,47.552518335,131.31,50.1540000123,-23.64,55.4461298671,6.1640000123,0,6.1640000123,43.99,-23.64,49.9396605916,131.29
2019-08-09 06:00:00,48.3680000117,25.07,54.4790631815,5.8380000117,0,5.8380000117,42.53,25.07,49.3690773663,131.01,52.2380000117,-23.41,57.2436611794,5.8380000117,0,5.8380000117,46.4,-23.41,51.971031354,130.89
2019-08-09 06:30:00,56.2746666866,26.12,62.0410550417,9.974666686599999,0,9.974666686599999,46.3,26.12,53.1596124892,131.13,56.5546666866,-23.55,61.2620014694,9.974666686599999,0,9.974666686599999,46.58,-23.55,52.1948167925,131.17
2019-08-09 07:00:00,60.5050000229,26.71,66.1383332703,11.4450000229,0,11.4450000229,49.06,26.71,55.859714464,130.8,57.2950000229,-23.47,61.9157324726,11.4450000229,0,11.4450000229,45.85,-23.47,51.507896482,131.02
2019-08-09 07:30:00,66.8901666914,24.15,71.1162210751,12.3901666914,0,12.3901666914,54.5,24.15,59.6110098891,130.23,63.2801666914,-27.18,68.8703992764,12.3901666914,0,12.3901666914,50.89,-27.18,57.6935394997,130.85
2019-08-09 08:00:00,69.5156666951,18.82,72.0181943405,14.2156666951,0,14.2156666951,55.3,18.82,58.414744714,130.66,69.4756666951,-34.52,77.5789833829,14.2156666951,0,14.2156666951,55.26,-34.52,65.1559513782,130.85
2019-08-09 08:30:00,74.1238333688,14.74,75.5751961511,17.7238333688,0,17.7238333688,56.4,14.74,58.2943187626,130.8,72.8838333688,-38.9,82.6151509502,17.7238333688,0,17.7238333688,55.16,-38.9,67.4969303006,131.26
2019-08-09 09:00:00,77.4940000323,16.41,79.2124241581,16.1440000323,0,16.1440000323,61.35,16.41,63.5067760164,130.36,76.6740000323,-37.25,85.243561522,16.1440000323,0,16.1440000323,60.53,-37.25,71.0735070191,131.26
2019-08-09 09:30:00,79.5715000313,17.13,81.3944747341,15.6615000313,0,15.6615000313,63.91,17.13,66.1658900038,130.56,79.5615000313,-37.04,87.7610043655,15.6615000313,0,15.6615000313,63.9,-37.04,73.8591334907,131.26
2019-08-09 10:00:00,80.8433333657,15.32,82.2821180432,16.1933333657,0,16.1933333657,64.65,15.32,66.4403860615,131.26,80.3833333657,-39.19,89.4278277886,16.1933333657,0,16.1933333657,64.19,-39.19,75.2077934791,131.9
2019-08-09 10:30:00,81.4656667069,16.38,83.0960844565,20.1156667069,0,20.1156667069,61.35,16.38,63.4990307013,131.26,83.5356667069,-36.6,91.2017961016,20.1156667069,0,20.1156667069,63.42,-36.6,73.223332347,131.81
2019-08-09 11:00:00,81.7763333709,24.73,85.4338434087,18.7663333709,0,18.7663333709,63.01,24.73,67.6892384357,130.66,86.0063333709,-25.12,89.5996862712,18.7663333709,0,18.7663333709,67.24,-25.12,71.7790498683,130.69
2019-08-09 11:30:00,81.2656667055,25.08,85.0477218101,19.4056667055,0,19.4056667055,61.86,25.08,66.7507752764,129.62,85.9356667055,-15.65,87.3490773398,19.4056667055,0,19.4056667055,66.53,-15.65,68.3459098996,130.14
2019-08-09 12:00:00,77.9826667087,20.42,80.6118645548,21.0126667087,0,21.0126667087,56.97,20.42,60.5190655909,130.3,85.4126667087,8.3,85.8149965582,21.0126667087,0,21.0126667087,64.4,8.3,64.9326574229,132.05
2019-08-09 12:30:00,78.9393333755,18.45,81.0667678754,21.0593333755,0,21.0593333755,57.88,18.45,60.7494600799,130.52,86.0093333755,5.08,86.1592236948,21.0593333755,0,21.0593333755,64.95,5.08,65.1483606854,132.49
2019-08-09 13:00:00,77.1196667072,17.77,79.1404820116,20.2496667072,0,20.2496667072,56.87,17.77,59.5816230058,131.25,84.9696667072,3.8200000000000003,85.055491653,20.2496667072,0,20.2496667072,64.72,3.8200000000000003,64.8326368429,133.16
2019-08-09 13:30:00,75.0551667085,17.47,77.0615270394,20.9351667085,0,20.9351667085,54.12,17.47,56.8698100929,131.25,83.2851667085,2.8,83.3322206213,20.9351667085,0,20.9351667085,62.35,2.8,62.412839224,133.36
2019-08-09 14:00:00,75.9546666979,17.47,77.9378745745,15.6246666979,0,15.6246666979,60.33,17.47,62.8085169384,131.25,84.6846666979,2.5,84.721560265,15.6246666979,0,15.6246666979,69.06,2.5,69.1052356917,133.61
2019-08-09 14:30:00,76.87933337,17.38,78.819390377,18.30933337,0,18.30933337,58.57,17.38,61.0942656884,131.25,85.84933337,2.21,85.8777744243,18.30933337,0,18.30933337,67.54,2.21,67.576147419,133.86
2019-08-09 15:00:00,75.9043333727,17.49,77.8933111683,19.6843333727,0,19.6843333727,56.22,17.49,58.8777419744,131.42,84.7043333727,2.43,84.7391821539,19.6843333727,0,19.6843333727,65.02,2.43,65.0653924909,133.86
2019-08-09 15:30:00,75.5295000401,20.58,78.2830874219,20.0295000401,0,20.0295000401,55.5,20.58,59.1927901015,131.66,79.6595000401,-25.57,83.6627805337,20.0295000401,0,20.0295000401,59.63,-25.57,64.8811359333,132.47
2019-08-09 16:00:00,73.6743333631,20.85,76.5678124051,14.8943333631,0,14.8943333631,58.78,20.85,62.3683485432,131.43,79.8443333631,-29.56,85.1405377608,14.8943333631,0,14.8943333631,64.95,-29.56,71.360325812,131.44
2019-08-09 16:30:00,77.8661667109,21.8,80.8602493086,22.1161667109,0,22.1161667109,55.75,21.8,59.860692445,131.26,82.2761667109,-29.64,87.4522567384,22.1161667109,0,22.1161667109,60.16,-29.64,67.0653054865,131.33
2019-08-09 17:00:00,78.728166708,22.42,81.8582960561,20.688166708,0,20.688166708,58.04,22.42,62.2197557051,131.04,81.348166708,-29.13,86.4064877585,20.688166708,0,20.688166708,60.66,-29.13,67.291845717,131.07
2019-08-09 17:30:00,78.7750000369,22.47,81.9170405399,18.4750000369,0,18.4750000369,60.3,22.47,64.3505314663,131.17,82.6750000369,-26.99,86.9690504209,18.4750000369,0,18.4750000369,64.2,-26.99,69.6426600583,131.37
2019-08-09 18:00:00,82.6893333588,22.5,85.695833337,12.7093333588,0,12.7093333588,69.98,22.5,73.5081655328,130.31,87.6093333588,-27.06,91.693177999,12.7093333588,0,12.7093333588,74.9,-27.06,79.6382671836,130.66
2019-08-09 18:30:00,81.9161666927,21.95,84.8060190412,13.0061666927,0,13.0061666927,68.91,21.95,72.3214394215,130.47,87.7961666927,-27.92,92.1286778692,13.0061666927,0,13.0061666927,74.79,-27.92,79.8315132012,131.07
2019-08-09 19:00:00,79.556166691,21.44,82.394522018,12.176166691,0,12.176166691,67.38,21.44,70.7088254746,130.76,85.156166691,-28.58,89.8242123567,12.176166691,0,12.176166691,72.98,-28.58,78.3766342732,131.24
2019-08-09 19:30:00,78.0728333555,20.81,80.7986596929,11.1028333555,0,11.1028333555,66.97,20.81,70.1287173703,131.24,83.0128333555,-29.27,88.021948409,11.1028333555,0,11.1028333555,71.91,-29.27,77.6387854104,131.24
2019-08-09 20:00:00,76.4083333538,18.96,78.725567676,10.2483333538,0,10.2483333538,66.16,18.96,68.8231588929,131.02,81.1683333538,-31.16,86.9439126071,10.2483333538,0,10.2483333538,70.92,-31.16,77.4634881735,131.17
2019-08-09 20:30:00,74.4943333511,16.39,76.276063096,8.8943333511,0,8.8943333511,65.6,16.39,67.6165075998,131.25,78.8643333511,-33.82,85.8101128942,8.8943333511,0,8.8943333511,69.97,-33.82,77.7148203369,131.26
2019-08-09 21:00:00,73.4795000119,16.84,75.3844978892,5.9595000119,0,5.9595000119,67.52,16.84,69.5883323554,130.52,78.2295000119,-33.32,85.0298598853,5.9595000119,0,5.9595000119,72.27,-33.32,79.581249676,131.26
2019-08-09 21:30:00,72.0806666791,16.68,73.9854371407,6.2106666791,0,6.2106666791,65.87,16.68,67.949093445,131.25,77.1006666791,-33.71,84.147946513,6.2106666791,0,6.2106666791,70.89,-33.71,78.4968547141,131.26
2019-08-09 22:00:00,68.5023333451,15.48,70.2296239042,5.8923333451,0,5.8923333451,62.61,15.48,64.4952905257,131.53,73.4023333451,-34.55,81.1270919022,5.8923333451,0,5.8923333451,67.51,-34.55,75.8373430442,132.04
2019-08-09 22:30:00,64.8048333452,14.46,66.3984790857,5.9248333452,0,5.9248333452,58.88,14.46,60.6295802394,132.36,69.3248333452,-33.46,76.9772961225,5.9248333452,0,5.9248333452,63.4,-33.46,71.6877367476,132.38
2019-08-09 23:00:00,61.152333345,17.26,63.5414468952,5.8223333450000005,0,5.8223333450000005,55.33,17.26,57.9596109373,132.19,64.382333345,-29.4,70.7774317628,5.8223333450000005,0,5.8223333450000005,58.56,-29.4,65.525823917,132.19
2019-08-09 23:30:00,58.8603333449,19.93,62.1429299395,5.7603333449,0,5.7603333449,53.1,19.93,56.7169718867,132.54,60.0003333449,-27.2,65.8777656079,5.7603333449,0,5.7603333449,54.24,-27.2,60.6779828274,132.44
2019-08-10 00:00:00,56.1346666781,24.9,61.4093706454,5.7146666781,0,5.7146666781,50.42,24.9,56.2333210828,132.17,56.0246666781,-22.71,60.4525216711,5.7146666781,0,5.7146666781,50.31,-22.71,55.1981901877,132.19
2019-08-10 00:30:00,52.8728333449,25.05,58.5067432516,5.7628333449,0,5.7628333449,47.11,25.05,53.3559237573,131.98,54.6628333449,-23.34,59.4372017283,5.7628333449,0,5.7628333449,48.9,-23.34,54.1845513039,132.19
2019-08-10 01:00:00,50.1976666783,24.67,55.9322325672,5.8376666783,0,5.8376666783,44.36,24.67,50.7584327969,131.51,52.5476666783,-24.15,57.8314773574,5.8376666783,0,5.8376666783,46.71,-24.15,52.5837104054,132.19
2019-08-10 01:30:00,50.5841666782,24.62,56.2574645583,5.7741666782,0,5.7741666782,44.81,24.62,51.1280793694,131.68,53.0141666782,-24.31,58.3221910475,5.7741666782,0,5.7741666782,47.24,-24.31,53.128087675,132.19
2019-08-10 02:00:00,48.8695000116,24.25,54.5553895723,5.8195000116,0,5.8195000116,43.05,24.25,49.4101710177,131.29,51.6895000116,-25.16,57.4876509474,5.8195000116,0,5.8195000116,45.87,-25.16,52.3171339047,131.86
2019-08-10 02:30:00,47.6661666785,24.02,53.3762479556,5.9061666785,0,5.9061666785,41.76,24.02,48.1752841196,132.18,50.2361666785,-25.41,56.2968963847,5.9061666785,0,5.9061666785,44.33,-25.41,51.0961544541,132.19
2019-08-10 03:00:00,46.1980000118,24.17,52.1387006463,5.8880000118,0,5.8880000118,40.31,24.17,47.0009042466,132.18,48.9280000118,-25.32,55.0913022641,5.8880000118,0,5.8880000118,43.04,-25.32,49.935398266199996,132.19
2019-08-10 03:30:00,45.7063333449,24.11,51.6755358738,5.8063333449000005,0,5.8063333449000005,39.9,24.11,46.6186883127,132.18,48.2463333449,-25.36,54.5053968083,5.8063333449000005,0,5.8063333449000005,42.44,-25.36,49.4396925557,132.19
2019-08-10 04:00:00,45.7475000115,23.86,51.5958656997,5.7475000115,0,5.7475000115,40.0,23.86,46.5757404665,132.18,47.8675000115,-25.61,54.2878407873,5.7475000115,0,5.7475000115,42.12,-25.61,49.2946903834,132.19
2019-08-10 04:30:00,45.5550000117,23.59,51.3005470348,5.8450000117,0,5.8450000117,39.71,23.59,46.1884422773,132.02,47.1150000117,-26.02,53.822519693,5.8450000117,0,5.8450000117,41.27,-26.02,48.7878396734,132.19
2019-08-10 05:00:00,44.9936666782,23.37,50.7009560181,5.7836666782,0,5.7836666782,39.21,23.37,45.6462594305,131.91,46.8536666782,-26.47,53.8138177534,5.7836666782,0,5.7836666782,41.07,-26.47,48.8610867665,132.19
2019-08-10 05:30:00,45.5133333449,23.2,51.0852572879,5.8033333449,0,5.8033333449,39.71,23.2,45.9904783624,131.84,47.8433333449,-26.49,54.6873353305,5.8033333449,0,5.8033333449,42.04,-26.49,49.6898551014,131.97
2019-08-10 06:00:00,46.0085000116,23.42,51.6263350754,5.7785000116,0,5.7785000116,40.23,23.42,46.5505026826,131.26,48.0585000116,-26.2,54.7362715515,5.7785000116,0,5.7785000116,42.28,-26.2,49.7397064728,131.26
2019-08-10 06:30:00,49.102000012,22.84,54.1541503966,6.002000012,0,6.002000012,43.1,22.84,48.7778187294,131.5,50.102000012,-24.8,55.9039390849,6.002000012,0,6.002000012,44.1,-24.8,50.5949602233,131.26
2019-08-10 07:00:00,51.6503333461,22.91,56.5033187943,6.4003333461,0,6.4003333461,45.25,22.91,50.7191344563,131.5,53.0003333461,-23.53,57.9887595556,6.4003333461,0,6.4003333461,46.6,-23.53,52.2036483399,131.26
2019-08-10 07:30:00,57.1813333475,24.63,62.2602745207,7.0813333475,0,7.0813333475,50.1,24.63,55.8269370466,130.47,57.2413333475,-22.36,61.4535584275,7.0813333475,0,7.0813333475,50.16,-22.36,54.9180771695,130.45
2019-08-10 08:00:00,61.8543333496,26.87,67.4385309309,8.1143333496,0,8.1143333496,53.74,26.87,60.0831465554,130.33,62.5843333496,-21.35,66.1257989049,8.1143333496,0,8.1143333496,54.47,-21.35,58.5047297233,130.61
2019-08-10 08:30:00,66.6235000192,28.15,72.3264353802,9.5835000192,0,9.5835000192,57.04,28.15,63.6080505911,130.33,67.6135000192,-20.31,70.5980274855,9.5835000192,0,9.5835000192,58.03,-20.31,61.481517548,130.36
2019-08-10 09:00:00,70.8401666887,29.36,76.683367274,11.0001666887,0,11.0001666887,59.84,29.36,66.6545962406,130.52,72.5301666887,-18.53,74.8597754464,11.0001666887,0,11.0001666887,61.53,-18.53,64.2596436342,130.62
2019-08-10 09:30:00,73.9676666949,29.81,79.748679088,14.1176666949,0,14.1176666949,59.85,29.81,66.8629837803,130.25,74.5676666949,-17.62,76.6211544961,14.1176666949,0,14.1176666949,60.45,-17.62,62.9656009262,130.32
2019-08-10 10:00:00,75.7260000336,29.77,81.3675609877,16.7860000336,0,16.7860000336,58.94,29.77,66.0316325711,130.15,76.6260000336,-15.78,78.2339586187,16.7860000336,0,16.7860000336,59.84,-15.78,61.8856526184,130.32
2019-08-10 10:30:00,73.8995000463,29.67,79.6331903612,23.1595000463,0,23.1595000463,50.74,29.67,58.7780273572,130.06,75.4095000463,-15.95,77.0778515349,23.1595000463,0,23.1595000463,52.25,-15.95,54.6302571841,130.09
2019-08-10 11:00:00,70.1731667216,29.34,76.059903548,27.4631667216,0,27.4631667216,42.71,29.34,51.81678975,130.32,72.6331667216,-16.3,74.4396863777,27.4631667216,0,27.4631667216,45.17,-16.3,48.0210256034,130.32
2019-08-10 11:30:00,72.6798333911,29.54,78.4536154792,28.8698333911,0,28.8698333911,43.81,29.54,52.8386951012,129.98,74.8198333911,-16.03,76.5177650528,28.8698333911,0,28.8698333911,45.95,-16.03,48.6658340111,130.32
2019-08-10 12:00:00,68.7225000586,29.18,74.6609296373,29.3125000586,0,29.3125000586,39.41,29.18,49.036929961,130.2,71.8725000586,-16.32,73.7020940318,29.3125000586,0,29.3125000586,42.56,-16.32,45.5817507343,130.32
2019-08-10 12:30:00,68.3186667265,29.23,74.309037965,29.9286667265,0,29.9286667265,38.39,29.23,48.2512694134,130.32,71.3786667265,-16.5,73.2609313595,29.9286667265,0,29.9286667265,41.45,-16.5,44.613366831,130.32
2019-08-10 13:00:00,66.7873333964,29.13,72.8636040984,31.5373333964,0,31.5373333964,35.25,29.13,45.7287590035,130.67,71.4373333964,-16.99,73.4299169466,31.5373333964,0,31.5373333964,39.9,-16.99,43.3666934409,130.71
2019-08-10 13:30:00,68.8395000712,29.87,75.0406134706,35.5795000712,0,35.5795000712,33.26,29.87,44.703965148500004,130.75,74.2195000712,-17.29,76.2068126273,35.5795000712,0,35.5795000712,38.64,-17.29,42.3319465652,131.23
2019-08-10 14:00:00,65.2991667328,30.45,72.0498693684,33.0791667328,0,33.0791667328,32.22,30.45,44.3320527384,130.55,72.6291667328,-17.23,74.6449513383,33.0791667328,0,33.0791667328,39.55,-17.23,43.1401831243,131.23
2019-08-10 14:30:00,61.3636667321,30.63,68.5835001645,32.7136667321,0,32.7136667321,28.65,30.63,41.9406652308,130.64,69.6436667321,-16.86,71.6554248881,32.7136667321,0,32.7136667321,36.93,-16.86,40.5966070011,131.23
2019-08-10 15:00:00,59.5450000593,30.14,66.7384943796,29.6250000592,0,29.6250000592,29.92,30.14,42.4691181919,130.52,67.3750000592,-17.56,69.625744039,29.6250000592,0,29.6250000592,37.75,-17.56,41.634313973,131.23
2019-08-10 15:30:00,59.7421667286,29.74,66.7352536927,30.9721667286,0,30.9721667286,28.77,29.74,41.3785028729,131.26,67.5121667286,-18.12,69.9015526036,30.9721667286,0,30.9721667286,36.54,-18.12,40.7861005736,131.32
2019-08-10 16:00:00,61.3596667308,29.57,68.1130941986,32.0596667308,0,32.0596667308,29.3,29.57,41.627814019,131.26,67.6396667308,-18.33,70.0793365797,32.0596667308,0,32.0596667308,35.58,-18.33,40.0240590145,131.32
2019-08-10 16:30:00,65.3928333919,29.43,71.7101635685,29.2928333919,0,29.2928333919,36.1,29.43,46.5761194176,131.26,69.7128333919,-18.34,72.0849133975,29.2928333919,0,29.2928333919,40.42,-18.34,44.3861690169,131.32
2019-08-10 17:00:00,67.5433333874,29.68,73.7767191265,27.0133333874,0,27.0133333874,40.53,29.68,50.2352794359,131.26,72.2833333874,-18.14,74.5247602183,27.0133333874,0,27.0133333874,45.27,-18.14,48.7691757158,131.32
2019-08-10 17:30:00,70.4466667159,29.57,76.4010323973,24.5966667159,0,24.5966667159,45.85,29.57,54.558293595,131.26,75.8166667159,-18.14,77.9565683692,24.5966667159,0,24.5966667159,51.22,-18.14,54.3373536345,131.32
2019-08-10 18:00:00,72.7858333724,29.29,78.4581521559,19.5458333724,0,19.5458333724,53.24,29.29,60.7651355631,130.89,77.6858333724,-18.29,79.8098540706,19.5458333724,0,19.5458333724,58.14,-18.29,60.9490254229,130.75
2019-08-10 18:30:00,74.4540000339,29.27,80.0008188774,16.9640000339,0,16.9640000339,57.49,29.27,64.5122701507,130.32,78.3540000339,-18.32,80.4672089818,16.9640000339,0,16.9640000339,61.39,-18.32,64.065236283,130.32
2019-08-10 19:00:00,74.9701666944,29.04,80.3980565324,13.8901666944,0,13.8901666944,61.08,29.04,67.6320042583,130.32,77.8101666944,-18.59,80.0000633813,13.8901666944,0,13.8901666944,63.92,-18.59,66.5684196898,130.32
2019-08-10 19:30:00,73.3806666898,28.12,78.584073729,11.5906666898,0,11.5906666898,61.79,28.12,67.8876903422,130.32,75.8706666898,-19.28,78.2820315523,11.5906666898,0,11.5906666898,64.28,-19.28,67.1091409571,130.32
2019-08-10 20:00:00,71.5870000179,27.4,76.6515399165,8.9570000179,0,8.9570000179,62.63,27.4,68.3613699395,130.32,73.1370000179,-19.65,75.7307287144,8.9570000179,0,8.9570000179,64.18,-19.65,67.1207486549,130.32
2019-08-10 20:30:00,69.7368333479,26.93,74.7559417397,7.2768333479,0,7.2768333479,62.46,26.93,68.0182071213,130.32,71.5268333479,-20.1,74.2973612504,7.2768333479,0,7.2768333479,64.25,-20.1,67.3206691886,130.32
2019-08-10 21:00:00,69.4130000156,26.4,74.2638847029,7.7830000156,0,7.7830000156,61.63,26.4,67.046378724,130.32,71.0630000156,-20.5,73.9608002337,7.7830000156,0,7.7830000156,63.28,-20.5,66.5177299673,130.32
2019-08-10 21:30:00,69.6388333488,26.24,74.4184433469,7.7188333488000005,0,7.7188333488000005,61.92,26.24,67.2504572475,130.22,71.0688333488,-19.72,73.7540336087,7.7188333488000005,0,7.7188333488000005,63.35,-19.72,66.3483300468,130.32
2019-08-10 22:00:00,66.5241666791,25.52,71.2512115851,6.2241666791,0,6.2241666791,60.3,25.52,65.4779382693,130.92,67.9041666791,-20.38,70.8965461245,6.2241666791,0,6.2241666791,61.68,-20.38,64.9597321423,131.04
2019-08-10 22:30:00,63.8581666769,25.37,68.7131890639,5.1081666769,0,5.1081666769,58.75,25.37,63.9937450068,131.26,64.2481666769,-20.92,67.5682863579,5.1081666769,0,5.1081666769,59.14,-20.92,62.7310608869,131.39
2019-08-10 23:00:00,60.3370000103,24.58,65.151592231,5.1370000103,0,5.1370000103,55.2,24.58,60.4252960274,131.53,60.2570000103,-22.13,64.1922343453,5.1370000103,0,5.1370000103,55.12,-22.13,59.3965596647,131.59
2019-08-10 23:30:00,54.9981666769,24.95,60.3928873115,5.1181666769,0,5.1181666769,49.88,24.95,55.772008212,131.26,58.5681666769,-22.91,62.8895718533,5.1181666769,0,5.1181666769,53.45,-22.91,58.1529930442,131.26
2019-08-11 00:00:00,51.2998333436,24.34,56.7812337052,5.1398333436,0,5.1398333436,46.16,24.34,52.1841086922,132.28,55.5598333436,-23.75,60.4231543464,5.1398333436,0,5.1398333436,50.42,-23.75,55.7336424433,132.19
2019-08-11 00:30:00,49.1673333436,23.05,54.3022022401,5.1273333436,0,5.1273333436,44.04,23.05,49.7073847632,132.28,52.8573333436,-24.43,58.2299114562,5.1273333436,0,5.1273333436,47.73,-24.43,53.6188194574,131.61
2019-08-11 01:00:00,46.9240000102,23.05,52.27967365,5.0840000102,0,5.0840000102,41.84,23.05,47.7691124054,132.19,50.7140000102,-25.01,56.5456443683,5.0840000102,0,5.0840000102,45.63,-25.01,52.0345750439,131.88
2019-08-11 01:30:00,47.5373333436,23.28,52.9316206197,5.1573333436,0,5.1573333436,42.38,23.28,48.3531053811,132.19,50.8273333436,-24.95,56.6208469985,5.1573333436,0,5.1573333436,45.67,-24.95,52.0408627907,132.06
2019-08-11 02:00:00,46.2018333437,23.19,51.6951207013,5.1718333437,0,5.1718333437,41.03,23.19,47.1300010609,132.19,49.3518333437,-25.1,55.3679822134,5.1718333437,0,5.1718333437,44.18,-25.1,50.812226875,132.19
