Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-11 02:30:00,44.5228333437,23.61,50.3955830302,5.1828333437,0,5.1828333437,39.34,23.61,45.8810167716,132.96,48.3728333437,-25.97,54.9032959457,5.1828333437,0,5.1828333437,43.19,-25.97,50.3965971073,132.95
2019-08-11 03:00:00,43.1761666769,24.12,49.4566049069,5.1361666769,0,5.1361666769,38.04,24.12,45.0423800437,133.13,47.0961666769,-27.01,54.2917030094,5.1361666769,0,5.1361666769,41.96,-27.01,49.9017204112,133.15
2019-08-11 03:30:00,42.3278333435,26.23,49.7961682819,5.0978333435,0,5.0978333435,37.23,26.23,45.5421321416,132.19,46.8378333435,-26.03,53.5849188888,5.0978333435,0,5.0978333435,41.74,-26.03,49.1913457836,132.22
2019-08-11 04:00:00,41.952833343500004,26.31,49.5202617678,5.1028333435,0,5.1028333435,36.85,26.31,45.2784562458,131.84,46.1428333435,-25.92,52.9245450521,5.1028333435,0,5.1028333435,41.04,-25.92,48.5399629172,132.22
2019-08-11 04:30:00,41.4720000102,26.23,49.0707620161,5.0820000102,0,5.0820000102,36.39,26.23,44.8580539034,132.19,46.1020000102,-26.13,52.9921815454,5.0820000102,0,5.0820000102,41.02,-26.13,48.6355559236,132.22
2019-08-11 05:00:00,41.3171666765,26.23,48.9399750937,4.9171666765,0,4.9171666765,36.4,26.23,44.8661665401,132.19,45.9471666765,-26.09,52.8377727161,4.9171666765,0,4.9171666765,41.03,-26.09,48.6225153607,132.22
2019-08-11 05:30:00,41.9583333431,26.16,49.4453975303,4.8683333431,0,4.8683333431,37.09,26.16,45.3873737949,132.19,46.5083333431,-26.07,53.3166950434,4.8683333431,0,4.8683333431,41.64,-26.07,49.127736565,132.22
2019-08-11 06:00:00,42.145833343,26.13,49.5887907513,4.825833343,0,4.825833343,37.32,26.13,45.5583065972,132.19,46.785833343,-26.11,53.5784126454,4.825833343,0,4.825833343,41.96,-26.11,49.4203773761,132.22
2019-08-11 06:30:00,43.9410000102,26.42,51.2720965233,5.1010000102,0,5.1010000102,38.84,26.42,46.9740566696,132.19,48.7810000102,-25.72,55.146208954,5.1010000102,0,5.1010000102,43.68,-25.72,50.6898490824,132.22
2019-08-11 07:00:00,46.1221666793,26.02,52.9555913874,6.3021666793,0,6.3021666793,39.82,26.02,47.5675603747,131.64,50.7621666793,-25.66,56.8791101018,6.3021666793,0,6.3021666793,44.46,-25.66,51.3334900431,132.14
2019-08-11 07:30:00,48.7530000162,25.32,54.9359391526,8.0830000162,0,8.0830000162,40.67,25.32,47.9077373709,132.19,54.6030000162,-26.13,60.5331686827,8.0830000162,0,8.0830000162,46.52,-26.13,53.3562301892,132.14
2019-08-11 08:00:00,51.5940000219,28.12,58.7594693497,10.944000021899999,0,10.944000021899999,40.65,28.12,49.4283005979,131.99,59.5440000219,-23.56,64.035627104,10.944000021899999,0,10.944000021899999,48.6,-23.56,54.0095695224,132.02
2019-08-11 08:30:00,57.5995000293,28.99,64.4835056711,14.6695000293,0,14.6695000293,42.93,28.99,51.8015926396,131.37,63.8995000293,-20.62,67.1441025258,14.6695000293,0,14.6695000293,49.23,-20.62,53.3739383969,131.32
2019-08-11 09:00:00,61.5780000399,29.11,68.1119827116,19.9380000399,0,19.9380000399,41.64,29.11,50.8063155523,131.19,68.1480000399,-18.7,70.6671062761,19.9380000399,0,19.9380000399,48.21,-18.7,51.7097099199,131.12
2019-08-11 09:30:00,66.1595000443,28.88,72.1881835629,22.1295000443,0,22.1295000443,44.03,28.88,52.6563889761,131.19,70.8395000443,-18.7,73.2661229118,22.1295000443,0,22.1295000443,48.71,-18.7,52.176183264,131.12
2019-08-11 10:00:00,67.7326667207,29.16,73.7429301092,26.9926667207,0,26.9926667207,40.74,29.16,50.1004311359,131.19,72.5126667207,-17.19,74.5223653338,26.9926667207,0,26.9926667207,45.52,-17.19,48.6576458535,131.26
2019-08-11 10:30:00,69.3076667259,29.33,75.2582325529,29.6276667259,0,29.6276667259,39.68,29.33,49.343199126100004,131.19,72.6976667259,-16.26,74.4938812749,29.6276667259,0,29.6276667259,43.07,-16.26,46.0370774485,131.26
2019-08-11 11:00:00,69.2546667284,29.57,75.3033449699,30.8546667284,0,30.8546667284,38.4,29.57,48.4659148268,131.12,72.1546667284,-15.85,73.8750189894,30.8546667284,0,30.8546667284,41.3,-15.85,44.2370037412,130.89
2019-08-11 11:30:00,69.52133340500001,29.46,75.5056779217,35.851333405,0,35.851333405,33.67,29.46,44.7388030685,131.26,72.031333405,-15.7,73.7224727753,35.851333405,0,35.851333405,36.18,-15.7,39.4396044605,131.08
2019-08-11 12:00:00,67.7130000738,29.45,73.840049289,36.9130000738,0,36.9130000738,30.8,29.45,42.6138768478,131.26,71.0230000738,-15.76,72.750561094,36.9130000738,0,36.9130000738,34.11,-15.76,37.5748546238,131.24
2019-08-11 12:30:00,67.1210000756,29.42,73.2855036903,37.7910000756,0,37.7910000756,29.33,29.42,41.5425721399,131.26,71.2410000756,-15.85,72.9828924596,37.7910000756,0,37.7910000756,33.45,-15.85,37.0151995807,131.16
2019-08-11 13:00:00,65.9908334051,29.5,72.284438806,35.8708334051,0,35.8708334051,30.12,29.5,42.1599857685,131.26,69.3108334051,-15.7,71.0667406549,35.8708334051,0,35.8708334051,33.44,-15.7,36.9421656106,130.77
2019-08-11 13:30:00,64.2766667328,29.24,70.6149239629,33.0666667328,0,33.0666667328,31.21,29.24,42.7672970855,131.26,67.7566667328,-16.0,69.6201543142,33.0666667328,0,33.0666667328,34.69,-16.0,38.2020431391,131.15
2019-08-11 14:00:00,63.0126667317,28.86,69.3072562481,32.5026667317,0,32.5026667317,30.51,28.86,41.9971391883,131.26,65.5326667317,-16.39,67.5511843639,32.5026667317,0,32.5026667317,33.03,-16.39,36.8729304504,131.26
2019-08-11 14:30:00,61.5141667264,28.57,67.8250514783,29.8541667264,0,29.8541667264,31.66,28.57,42.645052468,131.35,64.5541667264,-16.86,66.7195626615,29.8541667264,0,29.8541667264,34.7,-16.86,38.5791342567,131.26
2019-08-11 15:00:00,60.5501667269,28.65,66.9861567091,30.1101667269,0,30.1101667269,30.44,28.65,41.8021064063,131.76,64.6801667269,-17.08,66.8973121121,30.1101667269,0,30.1101667269,34.57,-17.08,38.5591921596,131.26
2019-08-11 15:30:00,59.284333387,28.15,65.6281546681,26.824333387,0,26.824333387,32.46,28.15,42.965964437,132.0,63.374333387,-17.61,65.7755139261,26.824333387,0,26.824333387,36.55,-17.61,40.5711054816,131.34
2019-08-11 16:00:00,62.3935000457,28.03,68.4005098515,22.8335000457,0,22.8335000457,39.56,28.03,48.4837550113,132.0,65.1835000457,-17.89,67.5939403956,22.8335000457,0,22.8335000457,42.35,-17.89,45.9736293977,131.34
2019-08-11 16:30:00,67.3290000501,28.17,72.9845404709,25.0490000501,0,25.0490000501,42.28,28.17,50.8049928649,131.37,69.1990000501,-17.98,71.4967272533,25.0490000501,0,25.0490000501,44.15,-17.98,47.6707761632,131.26
2019-08-11 17:00:00,71.4093333805,27.92,76.6734588619,23.5593333805,0,23.5593333805,47.85,27.92,55.3998998194,131.26,70.6793333805,-17.79,72.8838271985,23.5593333805,0,23.5593333805,47.12,-17.79,50.3664422011,131.26
2019-08-11 17:30:00,74.6946667005,28.78,80.0473711842,16.9246667005,0,16.9246667005,57.77,28.78,64.5419344303,130.73,73.7446667005,-17.56,75.8065265447,16.9246667005,0,16.9246667005,56.82,-17.56,59.4715562265,130.5
2019-08-11 18:00:00,78.2531666907,29.19,83.5201424635,12.0131666907,0,12.0131666907,66.24,29.19,72.3864193064,130.32,76.3631666907,-16.97,78.2260450683,12.0131666907,0,12.0131666907,64.35,-16.97,66.5500067618,130.28
2019-08-11 18:30:00,79.7276666911,28.24,84.5813125697,12.2176666911,0,12.2176666911,67.51,28.24,73.1785330544,130.11,78.3976666911,-16.91,80.2006374202,12.2176666911,0,12.2176666911,66.18,-16.91,68.3062259241,130.18
2019-08-11 19:00:00,79.4328333578,27.98,84.2167169583,12.2128333578,0,12.2128333578,67.22,27.98,72.810773928,129.83,77.6528333578,-17.21,79.5370770678,12.2128333578,0,12.2128333578,65.44,-17.21,67.6651882433,130.32
2019-08-11 19:30:00,77.6446666871,27.25,82.2876464906,10.2346666871,0,10.2346666871,67.41,27.25,72.7094945657,130.25,75.1146666871,-17.74,77.1810906344,10.2346666871,0,10.2346666871,64.88,-17.74,67.2615937962,130.12
2019-08-11 20:00:00,75.3195000218,26.03,79.690576504,10.8995000218,0,10.8995000218,64.42,26.03,69.4801935806,130.32,71.8795000218,-19.04,74.3584838696,10.8995000218,0,10.8995000218,60.98,-19.04,63.8833468128,130.03
2019-08-11 20:30:00,72.7858333552,25.12,76.9986489311,10.9358333552,0,10.9358333552,61.85,25.12,66.7565494914,130.32,69.2258333552,-19.85,72.015543487,10.9358333552,0,10.9358333552,58.29,-19.85,61.5771597266,130.32
2019-08-11 21:00:00,71.2598333538,24.71,75.4224631632,10.2198333538,0,10.2198333538,61.04,24.71,65.8518465952,130.32,67.9798333538,-20.38,70.9690224169,10.2198333538,0,10.2198333538,57.76,-20.38,61.2499959184,130.32
2019-08-11 21:30:00,71.1396666873,24.59,75.2696504335,10.3196666873,0,10.3196666873,60.82,24.59,65.6029000883,130.32,67.5396666873,-20.72,70.6464788665,10.3196666873,0,10.3196666873,57.22,-20.72,60.8559512291,130.32
2019-08-11 22:00:00,67.9180000207,23.81,71.9706247494,10.3580000207,0,10.3580000207,57.56,23.81,62.2902054901,130.91,63.6480000207,-21.95,67.3265950917,10.3580000207,0,10.3580000207,53.29,-21.95,57.6335544627,130.49
2019-08-11 22:30:00,65.5568333435,25.08,70.1904893702,5.1068333435,0,5.1068333435,60.45,25.08,65.446229074,131.23,61.6868333435,-22.46,65.6484349239,5.1068333435,0,5.1068333435,56.58,-22.46,60.874855236,131.13
2019-08-11 23:00:00,61.2158333425,25.04,66.1390947308,4.5658333425,0,4.5658333425,56.65,25.04,61.937259384,131.37,57.2058333425,-22.76,61.5672394087,4.5658333425,0,4.5658333425,52.64,-22.76,57.3496922398,131.29
2019-08-11 23:30:00,57.0851666757,24.84,62.2554564227,4.5251666756999995,0,4.5251666756999995,52.56,24.84,58.1341483123,131.37,53.6151666757,-24.05,58.762135748,4.5251666756999995,0,4.5251666756999995,49.09,-24.05,54.6647107374,131.43
2019-08-12 00:00:00,53.8818333423,24.05,59.0055460472,4.5018333423,0,4.5018333423,49.38,24.05,54.9252847057,131.91,49.6718333423,-24.81,55.5232125114,4.5018333423,0,4.5018333423,45.17,-24.81,51.5350851362,131.43
2019-08-12 00:30:00,51.6815000093,23.59,56.8107872081,4.6315000093,0,4.6315000093,47.05,23.59,52.6326001638,132.19,48.4115000093,-24.42,54.2218566,4.6315000093,0,4.6315000093,43.78,-24.42,50.1300787951,132.0
2019-08-12 01:00:00,49.1085000089,22.94,54.2022912166,4.4485000089,0,4.4485000089,44.66,22.94,50.2071628356,132.56,46.7685000089,-24.53,52.8111114547,4.4485000089,0,4.4485000089,42.32,-24.53,48.9152665331,131.9
2019-08-12 01:30:00,49.5110000089,23.33,54.732330682,4.4510000089,0,4.4510000089,45.06,23.33,50.7414278475,131.69,47.7810000089,-25.08,53.9632315735,4.4510000089,0,4.4510000089,43.33,-25.08,50.0649108658,131.26
2019-08-12 02:00:00,48.3663333423,22.55,53.3648264401,4.4763333423,0,4.4763333423,43.89,22.55,49.3440432069,132.19,46.3263333423,-24.66,52.4808990104,4.4763333423,0,4.4763333423,41.85,-24.66,48.5750769428,131.26
2019-08-12 02:30:00,47.2745000086,22.02,52.1513063218,4.3145000086,0,4.3145000086,42.96,22.02,48.2746517336,132.19,45.0045000086,-24.61,51.2938312181,4.3145000086,0,4.3145000086,40.69,-24.61,47.5534246927,131.26
2019-08-12 03:00:00,46.1316666752,21.96,51.091802378,4.2816666752,0,4.2816666752,41.85,21.96,47.2616557052,132.19,43.7216666752,-24.74,50.2359605946,4.2816666752,0,4.2816666752,39.44,-24.74,46.55728944,131.26
2019-08-12 03:30:00,45.8593333421,22.08,50.8979847792,4.3693333421,0,4.3693333421,41.49,22.08,46.9994308476,132.19,43.5793333421,-24.61,50.0480808277,4.3693333421,0,4.3693333421,39.21,-24.61,46.293371015700004,131.41
2019-08-12 04:00:00,45.5900000089,22.09,50.6598085351,4.4400000089,0,4.4400000089,41.15,22.09,46.7042888823,132.36,43.7000000089,-24.34,50.0212514915,4.4400000089,0,4.4400000089,39.26,-24.34,46.192891228,132.19
2019-08-12 04:30:00,45.5756666757,22.11,50.6556363393,4.5256666757,0,4.5256666757,41.05,22.11,46.6256860539,132.6,43.7256666757,-24.28,50.0145211537,4.5256666757,0,4.5256666757,39.2,-24.28,46.1102851867,132.19
2019-08-12 05:00:00,45.6691666758,22.23,50.792181336,4.5791666758,0,4.5791666758,41.09,22.23,46.7178873666,132.93,44.2091666758,-24.49,50.5391978386,4.5791666758,0,4.5791666758,39.63,-24.49,46.5864465269,132.19
2019-08-12 05:30:00,47.3300000091,22.36,52.3459501859,4.5400000091,0,4.5400000091,42.79,22.36,48.2799513256,133.13,45.7900000091,-24.33,51.8524155737,4.5400000091,0,4.5400000091,41.25,-24.33,47.8906191232,132.19
2019-08-12 06:00:00,49.6621666755,22.52,54.5296359689,4.3921666755,0,4.3921666755,45.27,22.52,50.5620737312,132.75,47.6321666755,-23.78,53.2382541242,4.3921666755,0,4.3921666755,43.24,-23.78,49.3476037919,131.86
2019-08-12 06:30:00,55.4418333422,23.2,60.100223663,4.4318333422,0,4.4318333422,51.01,23.2,56.0380236982,131.83,52.1418333422,-22.19,56.6671587808,4.4318333422,0,4.4318333422,47.71,-22.19,52.6178695882,131.07
2019-08-12 07:00:00,60.4516666769,25.41,65.5749350287,5.1316666769,0,5.1316666769,55.32,25.41,60.8766827283,132.19,58.2216666769,-20.66,61.7786214692,5.1316666769,0,5.1316666769,53.09,-20.66,56.9682692382,131.69
2019-08-12 07:30:00,66.0718333464,27.18,71.4439609887,6.5118333463999996,0,6.5118333463999996,59.56,27.18,65.4686642601,131.35,65.4418333464,-18.89,68.1136230994,6.5118333463999996,0,6.5118333463999996,58.93,-18.89,61.8835761733,131.02
2019-08-12 08:00:00,69.4138333499,30.4,75.7788905985,8.3038333499,0,8.3038333499,61.11,30.4,68.2538797432,130.5,71.8638333499,-18.14,74.1179475144,8.3038333499,0,8.3038333499,63.56,-18.14,66.0979061696,130.35
2019-08-12 08:30:00,74.2015000235,28.68,79.5512728103,11.7515000235,0,11.7515000235,62.45,28.68,68.7207748792,130.32,77.0615000235,-19.2,79.4173456234,11.7515000235,0,11.7515000235,65.31,-19.2,68.0737548546,130.26
2019-08-12 09:00:00,79.4945000314,18.81,81.6896054296,15.6845000314,0,15.6845000314,63.81,18.81,66.5246736181,131.04,79.6945000314,-25.77,83.7574249559,15.6845000314,0,15.6845000314,64.01,-25.77,69.0027028456,130.26
2019-08-12 09:30:00,74.1053333694,16.49,75.9178538539,18.0253333694,0,18.0253333694,56.08,16.49,58.4541401442,131.32,79.8953333694,-29.45,85.1502600948,18.0253333694,0,18.0253333694,61.87,-29.45,68.5215250852,130.79
2019-08-12 10:00:00,73.5895000447,17.7,75.6882059295,22.3395000447,0,22.3395000447,51.25,17.7,54.220406675,131.32,80.6095000447,-28.07,85.3569938403,22.3395000447,0,22.3395000447,58.27,-28.07,64.6785729589,131.26
2019-08-12 10:30:00,76.6900000437,17.61,78.6858831475,21.8700000437,0,21.8700000437,54.82,17.61,57.5790283002,131.32,80.6300000437,-27.29,85.1230932653,21.8700000437,0,21.8700000437,58.76,-27.29,64.7879749645,131.26
2019-08-12 11:00:00,81.4591667193,18.38,83.5070071467,26.2991667193,0,26.2991667193,55.16,18.38,58.1416374038,131.32,83.8491667193,-26.46,87.9250496702,26.2991667193,0,26.2991667193,57.55,-26.46,63.3414090465,131.26
2019-08-12 11:30:00,85.9160000587,18.76,87.940301717,29.3360000587,0,29.3360000587,56.58,18.76,59.6090093862,131.32,85.5260000587,-26.32,89.4842951922,29.3360000587,0,29.3360000587,56.19,-26.32,62.0488396346,130.92
2019-08-12 12:00:00,80.4345000634,18.67,82.5728629784,31.7145000634,0,31.7145000634,48.72,18.67,52.1747764729,131.32,83.4445000634,-26.58,87.575573026,31.7145000634,0,31.7145000634,51.73,-26.58,58.1591721055,131.26
2019-08-12 12:30:00,80.534833403,19.0,82.7457514997,34.854833403,0,34.854833403,45.68,19.0,49.473855722,131.32,85.764833403,-26.04,89.6308442929,34.854833403,0,34.854833403,50.91,-26.04,57.1831242588,130.88
2019-08-12 13:00:00,77.245166741,17.8,79.2695135903,37.185166741,0,37.185166741,40.06,17.8,43.8365555216,131.95,82.805166741,-26.51,86.9452456378,37.185166741,0,37.185166741,45.62,-26.51,52.763287426,131.26
2019-08-12 13:30:00,69.6250000773,17.63,71.8224027429,38.6550000773,0,38.6550000773,30.97,17.63,35.6364672772,132.19,80.8550000773,-26.71,85.1525404055,38.6550000773,0,38.6550000773,42.2,-26.71,49.9426080617,131.26
2019-08-12 14:00:00,67.994000075,17.9,70.3106965276,37.484000075,0,37.484000075,30.51,17.9,35.3732964254,132.19,79.974000075,-26.51,84.2533132167,37.484000075,0,37.484000075,42.49,-26.51,50.0817351936,131.26
2019-08-12 14:30:00,64.7950000778,18.15,67.2890372578,38.8850000778,0,38.8850000778,25.91,18.15,31.6346424035,132.19,78.3750000778,-26.53,82.7434682449,38.8850000778,0,38.8850000778,39.49,-26.53,47.5741631561,131.26
2019-08-12 15:00:00,64.3395000796,18.07,66.8288573185,39.8095000796,0,39.8095000796,24.53,18.07,30.4671265465,132.19,77.2695000796,-26.33,81.6323743533,39.8095000796,0,39.8095000796,37.46,-26.33,45.7877767532,131.26
2019-08-12 15:30:00,63.0061667463,18.47,65.6575810403,39.8261667463,0,39.8261667463,23.18,18.47,29.63871286,132.19,77.3361667463,-27.95,82.2318988411,39.8261667463,0,39.8261667463,37.51,-27.95,46.7782278416,131.49
2019-08-12 16:00:00,64.6620000781,18.06,67.1367101823,39.0520000781,0,39.0520000781,25.61,18.06,31.3374488432,132.6,77.7220000781,-28.84,82.9002707845,39.0520000781,0,39.0520000781,38.67,-28.84,48.2401751655,132.18
2019-08-12 16:30:00,65.5833334061,16.85,67.7133378342,36.3733334061,0,36.3733334061,29.21,16.85,33.7216043509,133.12,79.5733334061,-28.43,84.49958751,36.3733334061,0,36.3733334061,43.2,-28.43,51.7156156301,132.18
2019-08-12 17:00:00,68.0456667273,15.99,69.8991620862,30.2956667273,0,30.2956667273,37.75,15.99,40.9968608554,133.12,81.4256667273,-29.0,86.4357518737,30.2956667273,0,30.2956667273,51.13,-29.0,58.7816034147,132.18
2019-08-12 17:30:00,72.3290000488,15.17,73.902727609,24.3790000488,0,24.3790000488,47.95,15.17,50.2924586792,133.12,83.9390000488,-29.8,89.0718571109,24.3790000488,0,24.3790000488,59.56,-29.8,66.5990510443,132.18
2019-08-12 18:00:00,76.0616667114,14.71,77.4710348641,22.3516667114,0,22.3516667114,53.71,14.71,55.6879538141,133.12,85.8016667114,-30.55,91.0781450758,22.3516667114,0,22.3516667114,63.45,-30.55,70.4216230997,132.18
2019-08-12 18:30:00,78.6463333717,14.0,79.8826999594,19.1663333717,0,19.1663333717,59.48,14.0,61.1054040163,132.57,85.6163333717,-28.84,90.3432462335,19.1663333717,0,19.1663333717,66.45,-28.84,72.4385815709,131.29
2019-08-12 19:00:00,78.959000025,13.66,80.1318868176,12.489000025,0,12.489000025,66.47,13.66,67.8590929795,131.37,85.679000025,-25.45,89.3789323346,12.489000025,0,12.489000025,73.19,-25.45,77.4885707701,130.25
2019-08-12 19:30:00,80.4431666885,13.1,81.5028408515,10.8931666885,0,10.8931666885,69.55,13.1,70.7729644709,131.37,84.1631666885,-27.84,88.648204872,10.8931666885,0,10.8931666885,73.27,-27.84,78.3808554432,130.25
2019-08-12 20:00:00,79.4183333505,11.22,80.2069826896,8.5683333505,0,8.5683333505,70.85,11.22,71.732913645,131.93,81.3183333505,-33.0,87.7591666944,8.5683333505,0,8.5683333505,72.75,-33.0,79.8846825117,130.99
2019-08-12 20:30:00,78.6380000193,10.7,79.3626174406,9.6280000193,0,9.6280000193,69.01,10.7,69.834590999,132.17,80.1480000193,-32.24,86.3893483428,9.6280000193,0,9.6280000193,70.52,-32.24,77.5402347172,130.72
2019-08-12 21:00:00,78.4226666853,10.85,79.1696731712,9.3126666853,0,9.3126666853,69.11,10.85,69.9565193531,131.73,79.9126666853,-31.04,85.7293176035,9.3126666853,0,9.3126666853,70.6,-31.04,77.1222510045,130.32
2019-08-12 21:30:00,78.6163333469,10.32,79.2907956128,6.7763333468999996,0,6.7763333468999996,71.84,10.32,72.5774620664,131.87,77.5963333469,-31.24,83.6488406906,6.7763333468999996,0,6.7763333468999996,70.82,-31.24,77.4041988525,130.79
2019-08-12 22:00:00,75.4298333509,9.43,76.0170024359,8.7598333509,0,8.7598333509,66.67,9.43,67.3336008246,132.44,73.55983335089999,-32.11,80.2627010672,8.7598333509,0,8.7598333509,64.8,-32.11,72.3193756887,131.37
2019-08-12 22:30:00,70.6625000155,7.73,71.0840474962,7.7325000155,0,7.7325000155,62.93,7.73,63.4029794253,131.64,69.0325000155,-23.09,72.7917176496,7.7325000155,0,7.7325000155,61.3,-23.09,65.5044891591,131.37
2019-08-12 23:00:00,64.3608333421,5.9,64.6306960236,4.4008333421,0,4.4008333421,59.96,5.9,60.2495775919,131.97,63.8708333421,-2.92,63.9375457131,4.4008333421,0,4.4008333421,59.47,-2.92,59.5416434103,132.91
2019-08-12 23:30:00,60.0478333421,6.27,60.374292452,4.3678333421,0,4.3678333421,55.68,6.27,56.0319132281,133.01,59.0878333421,-4.58,59.2650693837,4.3678333421,0,4.3678333421,54.72,-4.58,54.911335806,134.3
2019-08-13 00:00:00,56.492500009,11.92,57.7363746461,4.512500009,0,4.512500009,51.98,11.92,53.3292302588,133.37,51.732500009,-34.78,62.3369870718,4.512500009,0,4.512500009,47.22,-34.78,58.6462002179,132.86
2019-08-13 00:30:00,55.2488333424,12.29,56.5992728372,4.5288333424000005,0,4.5288333424000005,50.72,12.29,52.1877619754,133.78,49.1488333424,-30.97,58.0925874696,4.5288333424000005,0,4.5288333424000005,44.62,-30.97,54.3146877005,132.27
2019-08-13 01:00:00,53.3310000089,10.4,54.3355828344,4.4510000089,0,4.4510000089,48.88,10.4,49.9741373112,132.63,46.8410000089,-27.02,54.0754998297,4.4510000089,0,4.4510000089,42.39,-27.02,50.2692003119,130.33
2019-08-13 01:30:00,53.8911666756,10.54,54.9121976036,4.4711666756,0,4.4711666756,49.42,10.54,50.53145555,132.19,48.1711666756,-26.87,55.1584825651,4.4711666756,0,4.4711666756,43.7,-26.87,51.2999697856,130.33
2019-08-13 02:00:00,52.6641666758,10.01,53.607038266,4.5541666758,0,4.5541666758,48.11,10.01,49.1403317042,132.85,46.8241666758,-27.39,54.246794236,4.5541666758,0,4.5541666758,42.27,-27.39,50.3682935983,130.33
2019-08-13 02:30:00,51.2811666756,9.7,52.1904977521,4.4811666756,0,4.4811666756,46.8,9.7,47.7946649742,133.13,45.3611666756,-27.69,53.1448167009,4.4811666756,0,4.4811666756,40.88,-27.69,49.3752012654,130.58
2019-08-13 03:00:00,50.1628333422,9.6,51.073181308,4.4528333422,0,4.4528333422,45.71,9.6,46.7072167871,133.13,44.1828333422,-27.76,52.1798846506,4.4528333422,0,4.4528333422,39.73,-27.76,48.4674168901,130.71
2019-08-13 03:30:00,50.0598333425,9.7,50.9909493369,4.5798333425,0,4.5798333425,45.48,9.7,46.502907436,133.13,44.1498333425,-27.61,52.0722563768,4.5798333425,0,4.5798333425,39.57,-27.61,48.2503575116,130.71
2019-08-13 04:00:00,49.934666676,9.47,50.8247167827,4.644666676,0,4.644666676,45.29,9.47,46.2694823831,133.13,44.224666676,-27.63,52.1463137968,4.644666676,0,4.644666676,39.58,-27.63,48.2700041434,131.26
2019-08-13 04:30:00,49.5306666758,9.45,50.4240958407,4.5606666758,0,4.5606666758,44.97,9.45,45.9521860198,133.13,44.2106666758,-27.9,52.278035999,4.5606666758,0,4.5606666758,39.65,-27.9,48.4822905812,131.26
2019-08-13 05:00:00,49.5618333423,9.48,50.4603381306,4.4818333423,0,4.4818333423,45.08,9.48,46.0660048192,133.13,44.4418333423,-27.82,52.4311830004,4.4818333423,0,4.4818333423,39.96,-27.82,48.6903891954,131.26
2019-08-13 05:30:00,50.7468333424,9.76,51.6768680774,4.5568333424,0,4.5568333424,46.19,9.76,47.2098898537,133.13,46.3068333424,-27.54,53.8774017024,4.5568333424,0,4.5568333424,41.75,-27.54,50.0151387082,130.58
2019-08-13 06:00:00,52.6401666756,9.88,53.5593273636,4.4901666756,0,4.4901666756,48.15,9.88,49.1531982683,133.13,49.4701666756,-26.59,56.1633821179,4.4901666756,0,4.4901666756,44.98,-26.59,52.2515884926,131.07
2019-08-13 06:30:00,59.847000015,11.5,60.9418855205,7.497000015,0,7.497000015,52.35,11.5,53.5982509043,132.69,55.827000015,-25.08,61.2018000607,7.497000015,0,7.497000015,48.33,-25.08,54.4499338843,131.74
2019-08-13 07:00:00,62.4043333427,13.44,63.8352130093,4.6743333427,0,4.6743333427,57.73,13.44,59.2738264329,132.69,61.7843333427,-22.83,65.8673875799,4.6743333427,0,4.6743333427,57.11,-22.83,61.5041543312,131.26
2019-08-13 07:30:00,69.6851666847,14.99,71.2791873963,9.0251666847,0,9.0251666847,60.66,14.99,62.4846837233,132.19,68.3451666847,-21.47,71.63813725360001,9.0251666847,0,9.0251666847,59.32,-21.47,63.0858407252,131.26
2019-08-13 08:00:00,73.1196666928,16.16,74.8841188588,13.0496666928,0,13.0496666928,60.07,16.16,62.2057111526,132.03,73.1196666928,-20.93,76.0562328627,13.0496666928,0,13.0496666928,60.07,-20.93,63.6118683895,130.64
2019-08-13 08:30:00,77.9238333566,19.82,80.4049513711,11.6438333566,0,11.6438333566,66.28,19.82,69.179988436,131.02,78.7638333566,-24.73,82.5549171463,11.6438333566,0,11.6438333566,67.12,-24.73,71.5308835399,130.33
2019-08-13 09:00:00,81.57916669,21.07,84.2561887213,11.67916669,0,11.67916669,69.9,21.07,73.006540118,130.32,81.89916669,-22.43,84.91512471,11.67916669,0,11.67916669,70.22,-22.43,73.7153532176,129.7
2019-08-13 09:30:00,84.0613333595,18.48,86.0686828421,13.0613333595,0,13.0613333595,71.0,18.48,73.365594116,130.32,86.1513333595,6.16,86.3712790204,13.0613333595,0,13.0613333595,73.09,6.16,73.3491220125,131.67
2019-08-13 10:00:00,82.2026667015,18.1,84.1717791949,17.4326667015,0,17.4326667015,64.77,18.1,67.2514899463,130.22,86.0926667015,6.49,86.3369408757,17.4326667015,0,17.4326667015,68.66,6.49,68.9660474437,131.83
2019-08-13 10:30:00,77.2238333771,18.76,79.4698561812,21.9038333771,0,21.9038333771,55.32,18.76,58.4143817908,130.32,85.0638333771,4.33,85.1739669665,21.9038333771,0,21.9038333771,63.16,4.33,63.3082498573,132.19
2019-08-13 11:00:00,72.6245000542,19.16,75.1094109159,27.1145000542,0,27.1145000542,45.51,19.16,49.3787980818,130.32,83.5345000542,4.2,83.6400185277,27.1145000542,0,27.1145000542,56.42,4.2,56.5761115666,132.19
2019-08-13 11:30:00,75.9908333884,18.82,78.2866473868,27.5408333884,0,27.5408333884,48.45,18.82,51.9768688938,130.9,84.0008333884,3.45,84.0716510481,27.5408333884,0,27.5408333884,56.46,3.45,56.5653082728,132.88
2019-08-13 12:00:00,71.614333382,18.24,73.9006789261,24.324333382,0,24.324333382,47.29,18.24,50.6857149501,130.9,81.524333382,4.01,81.6228952769,24.324333382,0,24.324333382,57.2,4.01,57.340388035,132.63
2019-08-13 12:30:00,74.9381667267,18.59,77.2095650316,30.0281667267,0,30.0281667267,44.91,18.59,48.6055161479,130.74,83.2081667267,3.34,83.2751740318,30.0281667267,0,30.0281667267,53.18,3.34,53.2847820677,132.63
2019-08-13 13:00:00,70.2556667145,18.06,72.5397980801,23.9356667145,0,23.9356667145,46.32,18.06,49.7162548871,131.26,82.5956667145,4.08,82.6963757369,23.9356667145,0,23.9356667145,58.66,4.08,58.801717662,132.74
2019-08-13 13:30:00,71.6348333758,17.86,73.8276977345,21.2148333758,0,21.2148333758,50.42,17.86,53.4897747238,131.26,82.5748333758,3.73,82.6590346365,21.2148333758,0,21.2148333758,61.36,3.73,61.4732665473,133.11
2019-08-13 14:00:00,72.9681667139,17.5,75.0373463922,23.6181667139,0,23.6181667139,49.35,17.5,52.3609826111,131.48,81.9881667139,3.21,82.0509815975,23.6181667139,0,23.6181667139,58.37,3.21,58.4581987406,133.11
2019-08-13 14:30:00,64.8035000532,18.21,67.3134289659,26.6035000532,0,26.6035000532,38.2,18.21,42.3183659892,131.7,79.5135000532,2.38,79.5491111874,26.6035000532,0,26.6035000532,52.91,2.38,52.9635015836,133.23
2019-08-13 15:00:00,60.8573333813,18.56,63.6245913644,23.9973333813,0,23.9973333813,36.86,18.56,41.2690343963,131.26,78.0973333813,1.46,78.110979262,23.9973333813,0,23.9973333813,54.1,1.46,54.1196969688,133.13
2019-08-13 15:30:00,71.5625000429,18.66,73.9553041532,21.4325000429,0,21.4325000429,50.13,18.66,53.4903028595,131.37,80.7825000429,1.6,80.79834350510001,21.4325000429,0,21.4325000429,59.35,1.6,59.3715630584,133.32
2019-08-13 16:00:00,72.7991667033,18.52,75.1179677088,18.3291667033,0,18.3291667033,54.47,18.52,57.5323500302,131.29,81.4891667033,1.63,81.5054672399,18.3291667033,0,18.3291667033,63.16,1.63,63.1810295896,133.13
2019-08-13 16:30:00,71.8041666985,17.87,73.9944271906,15.8941666985,0,15.8941666985,55.91,17.87,58.6963797862,131.29,81.9741666985,1.38,81.9857817302,15.8941666985,0,15.8941666985,66.08,1.38,66.0944082355,133.13
2019-08-13 17:00:00,75.2606666959,17.46,77.2594301786,14.6306666959,0,14.6306666959,60.63,17.46,63.0939656386,131.29,84.3206666959,1.47,84.3334793071,14.6306666959,0,14.6306666959,69.69,1.47,69.7055019349,133.13
2019-08-13 17:30:00,81.7378333579,18.55,83.8163224083,12.2878333579,0,12.2878333579,69.45,18.55,71.8846645676,131.29,87.4678333579,4.61,87.5892343403,12.2878333579,0,12.2878333579,75.18,4.61,75.3212088326,132.85
2019-08-13 18:00:00,83.860666688,18.41,85.8576701137,10.680666688,0,10.680666688,73.18,18.41,75.4601914919,131.29,89.040666688,4.82,89.1710307457,10.680666688,0,10.680666688,78.36,4.82,78.5081014928,132.51
2019-08-13 18:30:00,86.0933333554,18.21,87.9981030946,11.0433333554,0,11.0433333554,75.05,18.21,77.2276284758,131.29,89.7833333554,4.41,89.8915738454,11.0433333554,0,11.0433333554,78.74,4.41,78.8633989884,132.67
2019-08-13 19:00:00,85.2271666824,18.17,87.1425202797,7.8571666824,0,7.8571666824,77.37,18.17,79.4749381881,131.29,87.6171666824,4.22,87.7187340164,7.8571666824,0,7.8571666824,79.76,4.22,79.8715593938,132.2
2019-08-13 19:30:00,83.593000014,17.41,85.3867539571,6.993000014,0,6.993000014,76.6,17.41,78.5536001721,131.21,84.883000014,3.7,84.9636021563,6.993000014,0,6.993000014,77.89,3.7,77.9778308239,132.86
2019-08-13 20:00:00,84.5831666924,15.58,86.0060956428,12.8831666924,0,12.8831666924,71.7,15.58,73.3731994668,131.21,81.3331666924,3.1,81.3922232417,12.8831666924,0,12.8831666924,68.45,3.1,68.5201612666,132.96
2019-08-13 20:30:00,83.6441666882,15.1,84.9962153332,10.7741666882,0,10.7741666882,72.87,15.1,74.4180549329,130.39,80.0341666882,4.92,80.1852495006,10.7741666882,0,10.7741666882,69.26,4.92,69.4345303145,132.19
2019-08-13 21:00:00,82.1661666858,13.45,83.2597228427,9.5761666858,0,9.5761666858,72.59,13.45,73.8255416506,130.94,75.9361666858,4.85,76.0908924309,9.5761666858,0,9.5761666858,66.36,4.85,66.5369979786,132.08
2019-08-13 21:30:00,79.7485000286,12.52,80.7252975022,14.2985000286,0,14.2985000286,65.45,12.52,66.6367233588,131.29,72.0485000286,2.55,72.0936117584,14.2985000286,0,14.2985000286,57.75,2.55,57.8062712861,132.88
2019-08-13 22:00:00,76.4293333603,13.68,77.6439656245,13.4593333603,0,13.4593333603,62.97,13.68,64.4388337883,131.06,68.5893333603,1.63,68.6086987984,13.4593333603,0,13.4593333603,55.13,1.63,55.1540914167,132.88
2019-08-13 22:30:00,73.289500018,10.28,74.0069538144,8.999500018,0,8.999500018,64.29,10.28,65.106700884,130.24,68.689500018,-1.2,68.6999811697,8.999500018,0,8.999500018,59.69,-1.2,59.7020611034,131.34
2019-08-13 23:00:00,65.752000009,9.59,66.4476756943,4.492000009,0,4.492000009,61.26,9.59,62.0060940553,131.0,63.682000009,-0.59,63.6847330617,4.492000009,0,4.492000009,59.19,-0.59,59.1929404575,132.41
2019-08-13 23:30:00,61.6423333424,10.06,62.4578326545,4.5423333424,0,4.5423333424,57.1,10.06,57.9794239364,131.26,58.6723333424,-2.71,58.7348857141,4.5423333424,0,4.5423333424,54.13,-2.71,54.1977951581,132.93
2019-08-14 00:00:00,57.3258333423,9.57,58.1191540578,4.4858333423,0,4.4858333423,52.84,9.57,53.6996322148,132.14,54.6658333423,-3.52,54.7790446705,4.4858333423,0,4.4858333423,50.18,-3.52,50.3033080423,133.7
2019-08-14 00:30:00,55.1695000091,8.38,55.8023129562,4.5695000091,0,4.5695000091,50.6,8.38,51.2892230395,133.13,52.3195000091,-3.5700000000000003,52.4411573214,4.5695000091,0,4.5695000091,47.75,-3.5700000000000003,47.8832684766,134.07
2019-08-14 01:00:00,53.5365000095,7.27,54.0278607134,4.7565000095,0,4.7565000095,48.78,7.27,49.318772288,133.13,50.4865000095,-2.5,50.5483598469,4.7565000095,0,4.7565000095,45.73,-2.5,45.7982849024,134.54
2019-08-14 01:30:00,54.4521666764,8.73,55.1475417018,4.8521666763999995,0,4.8521666763999995,49.6,8.73,50.3624155497,133.25,51.5321666764,2.87,51.6120247846,4.8521666763999995,0,4.8521666763999995,46.68,2.87,46.7681440726,134.07
2019-08-14 02:00:00,53.1936666765,8.49,53.8669311776,4.9136666765,0,4.9136666765,48.28,8.49,49.0207966072,134.07,50.7036666765,2.6,50.7702847583,4.9136666765,0,4.9136666765,45.79,2.6,45.8637558427,134.07
2019-08-14 02:30:00,50.8045000099,0.53,50.8072644536,4.9545000099,0,4.9545000099,45.85,0.53,45.8530631474,131.86,49.6745000099,4.03,49.8377051161,4.9545000099,0,4.9545000099,44.72,4.03,44.9012171327,133.56
2019-08-14 03:00:00,49.0620000098,-1.09,49.074106665,4.9120000098,0,4.9120000098,44.15,-1.09,44.1634532164,129.38,48.6520000098,4.65,48.8737107754,4.9120000098,0,4.9120000098,43.74,4.65,43.9864763308,132.19
2019-08-14 03:30:00,49.0691666769,-1.17,49.0831133728,5.1291666769,0,5.1291666769,43.94,-1.17,43.955574163,129.48,48.3591666769,4.59,48.576507714,5.1291666769,0,5.1291666769,43.23,4.59,43.4729916155,132.19
2019-08-14 04:00:00,49.0045000103,-1.47,49.0265430278,5.1545000103,0,5.1545000103,43.85,-1.47,43.874632762,130.32,48.4145000103,5.74,48.7535784456,5.1545000103,0,5.1545000103,43.26,5.74,43.6391475627,133.13
2019-08-14 04:30:00,49.1570000104,-1.48,49.1792745984,5.2170000104,0,5.2170000104,43.94,-1.48,43.9649178323,130.32,48.6370000104,5.7,48.9698659383,5.2170000104,0,5.2170000104,43.42,5.7,43.7925381772,133.13
2019-08-14 05:00:00,49.8780000104,-1.45,49.8990719857,5.1880000104,0,5.1880000104,44.69,-1.45,44.7135169719,130.32,48.1880000104,5.83,48.5393885932,5.1880000104,0,5.1880000104,43.0,5.83,43.3934200081,133.13
2019-08-14 05:30:00,50.7311666767,-1.3599999999999999,50.7493928277,5.0411666767,0,5.0411666767,45.69,-1.3599999999999999,45.7102362715,130.32,50.0311666767,6.06,50.3968375896,5.0411666767,0,5.0411666767,44.99,6.06,45.3962961044,133.13
2019-08-14 06:00:00,52.9368333435,-2.54,52.9977350878,5.0968333435,0,5.0968333435,47.84,-2.54,47.9073814772,131.46,51.4368333435,-4.8,51.6603118884,5.0968333435,0,5.0968333435,46.34,-4.8,46.5879340602,133.49
2019-08-14 06:30:00,58.415333345,0.8200000000000001,58.4210883997,5.825333345,0,5.825333345,52.59,0.8200000000000001,52.5963924618,131.1,55.615333345,-23.49,60.3725550484,5.825333345,0,5.825333345,49.79,-23.49,55.0529218117,131.8
2019-08-14 07:00:00,62.6221666769,0.30000000000000004,62.6228852682,5.1121666769,0,5.1121666769,57.51,0.30000000000000004,57.5107824673,131.1,62.4121666769,-19.26,65.3163543785,5.1121666769,0,5.1121666769,57.3,-19.26,60.4502903219,131.67
2019-08-14 07:30:00,70.205166677,9.0,70.77969644,5.155166677,0,5.155166677,65.05,9.0,65.6696467175,129.9,68.025166677,-23.35,71.9211081772,5.155166677,0,5.155166677,62.87,-23.35,67.0660823368,130.95
2019-08-14 08:00:00,77.6975000108,26.52,82.0987935839,5.4175000107999995,0,5.4175000107999995,72.28,26.52,76.9916151279,131.17,73.1575000108,-27.78,78.2543813971,5.4175000107999995,0,5.4175000107999995,67.74,-27.78,73.2149984634,130.42
2019-08-14 08:30:00,82.6686666777,28.54,87.4565037619,5.4986666777,0,5.4986666777,77.17,28.54,82.2784327755,131.17,77.6786666777,-32.71,84.284751627,5.4986666777,0,5.4986666777,72.18,-32.71,79.2457979959,130.99
2019-08-14 09:00:00,88.4170000185,29.82,93.3102260863,9.2570000185,0,9.2570000185,79.16,29.82,84.5904131684,130.73,81.0970000185,-32.32,87.3000905613,9.2570000185,0,9.2570000185,71.84,-32.32,78.7754276409,130.52
2019-08-14 09:30:00,91.4266666901,30.04,96.2353208653,11.6966666901,0,11.6966666901,79.73,30.04,85.2013761626,131.26,80.5466666901,-33.29,87.1549746996,11.6966666901,0,11.6966666901,68.85,-33.29,76.4757909407,131.05
2019-08-14 10:00:00,88.1911666827,30.68,93.3752873134,8.0411666827,0,8.0411666827,80.15,30.68,85.8212380475,130.69,83.7211666827,-30.41,89.0730141554,8.0411666827,0,8.0411666827,75.68,-30.41,81.5612070779,130.41
2019-08-14 10:30:00,90.9961666973,31.25,96.2126023638,15.3261666973,0,15.3261666973,75.67,31.25,81.8688670985,131.95,79.5361666973,-28.7,84.5558502583,15.3261666973,0,15.3261666973,64.21,-28.7,70.3321697376,131.28
2019-08-14 11:00:00,89.6686666986,30.95,94.8597506191,15.9886666986,0,15.9886666986,73.68,30.95,79.9164870349,131.28,78.9486666986,-27.72,83.6737137546,15.9886666986,0,15.9886666986,62.96,-27.72,68.792150715,130.69
2019-08-14 11:30:00,89.0026666999,31.12,94.2864204416,16.6226666999,0,16.6226666999,72.38,31.12,78.7865394595,131.12,78.9826666999,-27.43,83.6102059502,16.6226666999,0,16.6226666999,62.36,-27.43,68.1261660451,130.4
2019-08-14 12:00:00,89.293333363,29.81,94.1378536141,14.823333363,0,14.823333363,74.47,29.81,80.2148178331,130.32,81.113333363,-18.82,83.2680325771,14.823333363,0,14.823333363,66.29,-18.82,68.909770715,130.4
2019-08-14 12:30:00,87.5660000203,27.0,91.6340785928,10.1260000203,0,10.1260000203,77.44,27.0,82.01191133,130.53,86.4960000203,8.29,86.8923593851,10.1260000203,0,10.1260000203,76.37,8.29,76.8186240439,131.54
2019-08-14 13:00:00,89.5146666951,26.77,93.4318385431,14.2346666951,0,14.2346666951,75.28,26.77,79.8981307666,131.26,85.6846666951,5.53,85.8629315051,14.2346666951,0,14.2346666951,71.45,5.53,71.6636825735,132.63
2019-08-14 13:30:00,87.0670000227,27.04,91.169205837,11.3570000227,0,11.3570000227,75.71,27.04,80.3938163045,131.44,85.9870000227,6.59,86.2391574223,11.3570000227,0,11.3570000227,74.63,6.59,74.9203910828,132.85
2019-08-14 14:00:00,85.1863333584,26.66,89.26066878,12.5463333584,0,12.5463333584,72.64,26.66,77.3778081881,131.64,84.2963333584,6.34,84.5344155813,12.5463333584,0,12.5463333584,71.75,6.34,72.0295640692,133.13
2019-08-14 14:30:00,83.7505000292,26.86,87.9522930636,14.6005000292,0,14.6005000292,69.15,26.86,74.1834354826,131.72,84.0205000292,6.37,84.2616242732,14.6005000292,0,14.6005000292,69.42,6.37,69.7116439341,133.13
2019-08-14 15:00:00,81.2150000304,27.59,85.7734476976,15.1750000303,0,15.1750000303,66.04,27.59,71.5715704732,132.18,82.4750000304,4.97,82.6246121323,15.1750000303,0,15.1750000303,67.3,4.97,67.4832638511,133.26
2019-08-14 15:30:00,80.2395000366,27.95,84.9681108777,18.2795000366,0,18.2795000366,61.96,27.95,67.9723774779,132.18,82.5295000366,5.34,82.702079637,18.2795000366,0,18.2795000366,64.25,5.34,64.4715293754,134.05
2019-08-14 16:00:00,78.0013333717,27.68,82.7670852921,19.1613333717,0,19.1613333717,58.84,27.68,65.0255949608,132.18,82.6813333717,5.17,82.8428137385,19.1613333717,0,19.1613333717,63.52,5.17,63.7300502118,134.05
2019-08-14 16:30:00,78.9506667,26.71,83.3464568675,16.6506667,0,16.6506667,62.3,26.71,67.7843204583,132.18,82.4106667,4.59,82.538391588,16.6506667,0,16.6506667,65.76,4.59,65.9199946905,133.67
2019-08-14 17:00:00,83.9983333658,26.64,88.1215615399,16.2283333658,0,16.2283333658,67.77,26.64,72.8180094482,132.18,85.6483333658,4.69,85.7766466373,16.2283333658,0,16.2283333658,69.42,4.69,69.5782473191,133.13
2019-08-14 17:30:00,85.5920000277,26.63,89.6389835325,13.8320000277,0,13.8320000277,71.76,26.63,76.541848031,132.37,87.5920000277,4.66,87.7158712483,13.8320000277,0,13.8320000277,73.76,4.66,73.9070578497,133.31
2019-08-14 18:00:00,88.2075000244,26.4,92.0734655618,12.1975000244,0,12.1975000244,76.01,26.4,80.4641541309,132.19,88.6875000244,4.17,88.785480573,12.1975000244,0,12.1975000244,76.49,4.17,76.6035834671,133.13
2019-08-14 18:30:00,92.0461666998,24.78,95.3233717622,16.5561666998,0,16.5561666998,75.49,24.78,79.4530584685,133.08,85.6061666998,1.38,85.6172890077,16.5561666998,0,16.5561666998,69.05,1.38,69.0637886305,133.9
2019-08-14 19:00:00,90.5703333663,22.06,93.2181789464,16.480333366300002,0,16.480333366300002,74.09,22.06,77.304409318,133.2,84.0803333663,1.94,84.1027113653,16.480333366300002,0,16.480333366300002,67.6,1.94,67.6278315489,133.98
2019-08-14 19:30:00,90.7716666943,22.5,93.5186905087,13.8016666943,0,13.8016666943,76.97,22.5,80.1912146061,133.2,80.8116666943,-0.18,80.8118671601,13.8016666943,0,13.8016666943,67.01,-0.18,67.0102417545,134.07
2019-08-14 20:00:00,87.2066666851,22.36,90.0276197304,9.2166666851,0,9.2166666851,77.99,22.36,81.1320510033,133.2,83.6566666851,1.9100000000000001,83.6784678449,9.2166666851,0,9.2166666851,74.44,1.9100000000000001,74.4644995954,133.85
2019-08-14 20:30:00,100.4860000108,27.15,104.0891862691,5.3760000108,0,5.3760000108,95.11,27.15,98.909224039,132.78,9.4760000108,0.13,9.4768916953,5.3760000108,0,5.3760000108,4.1,0.13,4.1020604579,133.98
2019-08-14 21:00:00,105.1420000103,29.83,109.2916697016,5.1420000103,0,5.1420000103,100.0,29.83,104.3543429858,132.19,5.1420000103,0.0,5.1420000103,5.1420000103,0,5.1420000103,0.0,0.0,0.0,133.13
2019-08-14 21:30:00,76.9713333434,24.72,80.8434571048,5.0113333434,0,5.0113333434,71.96,24.72,76.0875811154,134.77,77.5113333434,1.24,77.5212512584,5.0113333434,0,5.0113333434,72.5,1.24,72.5106033625,133.3
2019-08-14 22:00:00,71.0171666764,23.28,74.735509383,4.8671666764,0,4.8671666764,66.15,23.28,70.1268914183,134.77,77.8271666764,-0.49,77.8287091816,4.8671666764,0,4.8671666764,72.96,-0.49,72.9616454036,133.13
2019-08-14 22:30:00,69.1863333549,24.95,73.5476119469,10.7763333549,0,10.7763333549,58.41,24.95,63.515593361,134.94,70.2363333549,-1.58,70.254102536,10.7763333549,0,10.7763333549,59.46,-1.58,59.4809885594,134.03
2019-08-14 23:00:00,64.92733335,26.18,70.0067926415,8.33733335,0,8.33733335,56.59,26.18,62.3523896896,134.94,71.19733335,0.44,71.1986929385,8.33733335,0,8.33733335,62.86,0.44,62.8615399111,134.03
2019-08-14 23:30:00,56.7216666769,10.23,57.636797019,5.1316666769,0,5.1316666769,51.59,10.23,52.5944959097,133.22,64.8416666769,-11.15,65.7933449328,5.1316666769,0,5.1316666769,59.71,-11.15,60.7421320008,132.3
2019-08-15 00:00:00,51.1508333436,-6.47,51.5584003994,5.1508333436000004,0,5.1508333436000004,46.0,-6.47,46.4527814022,131.26,59.5308333436,-20.71,63.0303436337,5.1508333436000004,0,5.1508333436000004,54.38,-20.71,58.1901065474,130.3
2019-08-15 00:30:00,48.0246666768,-6.76,48.4981052148,5.0846666768,0,5.0846666768,42.94,-6.76,43.468853217,131.81,57.8046666768,-21.92,61.8212414112,5.0846666768,0,5.0846666768,52.72,-21.92,57.0954008656,130.3
2019-08-15 01:00:00,46.0771666766,-7.13,46.6255529613,4.9771666766,0,4.9771666766,41.1,-7.13,41.7138693962,132.19,55.0871666766,-22.47,59.4936705243,4.9771666766,0,4.9771666766,50.11,-22.47,54.917328777,130.3
2019-08-15 01:30:00,46.904833343600004,-7.11,47.4406523036,5.1348333436,0,5.1348333436,41.77,-7.11,42.370803627,132.19,56.2148333436,-22.48,60.5430250966,5.1348333436,0,5.1348333436,51.08,-22.48,55.8078560778,130.45
2019-08-15 02:00:00,45.6135000105,-7.33,46.1987043455,5.2335000105,0,5.2335000105,40.38,-7.33,41.039898879,132.19,54.6835000105,-23.0,59.3235633909,5.2335000105,0,5.2335000105,49.45,-23.0,54.5371662263,131.02
2019-08-15 02:30:00,43.7881666773,-7.76,44.4704524483,5.3081666773,0,5.3081666773,38.48,-7.76,39.2546557748,132.19,53.5781666773,-23.81,58.6305043855,5.3081666773,0,5.3081666773,48.27,-23.81,53.8229412054,131.26
2019-08-15 03:00:00,42.8128333437,-7.65,43.4909323758,5.1828333437,0,5.1828333437,37.63,-7.65,38.3997317699,132.19,52.1028333437,-23.76,57.2646735994,5.1828333437,0,5.1828333437,46.92,-23.76,52.5930033369,131.26
2019-08-15 03:30:00,42.361666677,-9.01,43.3092473226,5.151666677,0,5.151666677,37.21,-9.01,38.2853000511,132.19,51.381666677,-22.4,56.0520799837,5.151666677,0,5.151666677,46.23,-22.4,51.370934389,131.26
2019-08-15 04:00:00,42.0425000103,-9.07,43.0097280521,5.1425000103,0,5.1425000103,36.9,-9.07,37.9983539117,132.19,51.1325000103,-22.47,55.8518885742,5.1425000103,0,5.1425000103,45.99,-22.47,51.1857499701,131.26
2019-08-15 04:30:00,41.8778333438,-9.09,42.8530165283,5.2478333438,0,5.2478333438,36.63,-9.09,37.7410254233,132.19,51.1578333438,-22.54,55.9032692464,5.2478333438,0,5.2478333438,45.91,-22.54,51.1446937619,131.26
2019-08-15 05:00:00,42.1756666772,-9.06,43.1378077754,5.2756666772,0,5.2756666772,36.9,-9.06,37.9959682072,132.19,51.7556666772,-22.18,56.3080938516,5.2756666772,0,5.2756666772,46.48,-22.18,51.500900963,130.63
2019-08-15 05:30:00,43.5191666771,-8.67,44.3743931595,5.2291666771,0,5.2291666771,38.29,-8.67,39.2593046296,132.19,53.6091666771,-21.68,57.827027866,5.2291666771,0,5.2291666771,48.38,-21.68,53.0155335727,130.32
2019-08-15 06:00:00,45.4170000101,-8.37,46.181823155000004,5.0470000101,0,5.0470000101,40.37,-8.37,41.2285556381,132.07,55.7170000101,-21.17,59.6032968058,5.0470000101,0,5.0470000101,50.67,-21.17,54.914641035,130.32
2019-08-15 06:30:00,51.2450000098,-14.1,53.1494122828,4.9150000098,0,4.9150000098,46.33,-14.1,48.4280796646,131.33,62.0450000098,-2.74,62.1054717897,4.9150000098,0,4.9150000098,57.13,-2.74,57.1956685423,132.41
2019-08-15 07:00:00,55.9051666796,-15.55,58.0274948751,6.4851666796,0,6.4851666796,49.42,-15.55,51.8086759144,132.1,68.2551666796,0.91,68.2612326175,6.4851666796,0,6.4851666796,61.77,0.91,61.7767027285,133.72
2019-08-15 07:30:00,61.7413333465,-13.11,63.1178607322,6.5913333465,0,6.5913333465,55.15,-13.11,56.6868115173,131.61,74.1413333465,3.68,74.2326054399,6.5913333465,0,6.5913333465,67.55,3.68,67.6501655578,133.13
2019-08-15 08:00:00,65.9625000157,-11.3,66.9233995574,7.8525000157000004,0,7.8525000157000004,58.11,-11.3,59.1984974471,131.29,80.1925000157,5.66,80.3919937479,7.8525000157000004,0,7.8525000157000004,72.34,5.66,72.5610859897,132.7
2019-08-15 08:30:00,69.5816666846,-8.39,70.0856650008,8.9416666846,0,8.9416666846,60.64,-8.39,61.2176584002,130.37,84.9716666846,6.62,85.2291531059,8.9416666846,0,8.9416666846,76.03,6.62,76.3176604725,132.19
2019-08-15 09:00:00,72.6596666917,-7.02,72.9979969845,12.4996666917,0,12.4996666917,60.16,-7.02,60.5681929729,130.37,89.1296666917,9.02,89.5849199618,12.4996666917,0,12.4996666917,76.63,9.02,77.1590390039,131.3
2019-08-15 09:30:00,74.7661666997,-6.2,75.0227944226,16.5261666997,0,16.5261666997,58.24,-6.2,58.5690839949,130.37,90.1661666997,10.14,90.7345425807,16.5261666997,0,16.5261666997,73.64,10.14,74.3348451266,131.3
2019-08-15 10:00:00,74.0711667094,-5.96,74.3105600685,21.3711667094,0,21.3711667094,52.7,-5.96,53.0359463006,130.37,88.4311667094,10.4,89.0406157076,21.3711667094,0,21.3711667094,67.06,10.4,67.8616504368,131.75
2019-08-15 10:30:00,72.7640000484,-6.1,73.0192420054,24.1940000484,0,24.1940000484,48.57,-6.1,48.9515566657,130.37,88.7740000484,10.24,89.3626358418,24.1940000484,0,24.1940000484,64.58,10.24,65.3868029498,132.19
2019-08-15 11:00:00,70.1486667207,-5.78,70.3863896126,27.0386667207,0,27.0386667207,43.11,-5.78,43.4957526662,130.37,86.1986667207,10.45,86.8297912265,27.0386667207,0,27.0386667207,59.16,10.45,60.0758528862,132.19
2019-08-15 11:30:00,69.5416667264,-5.64,69.7700007961,29.8616667264,0,29.8616667264,39.68,-5.64,40.078822338,130.37,83.9816667264,10.67,84.6567731853,29.8616667264,0,29.8616667264,54.12,10.67,55.1617920304,132.19
2019-08-15 12:00:00,68.1008333912,-5.76,68.3439910202,28.9108333912,0,28.9108333912,39.19,-5.76,39.6110300295,130.37,84.4608333912,10.36,85.093842181,28.9108333912,0,28.9108333912,55.55,10.36,56.5078056555,132.19
2019-08-15 12:30:00,67.5271667241,-6.04,67.7967539473,28.7371667241,0,28.7371667241,38.79,-6.04,39.2574285964,130.55,83.1771667241,10.33,83.8161676782,28.7371667241,0,28.7371667241,54.44,10.33,55.4113932328,132.19
2019-08-15 13:00:00,66.8673333947,-6.39,67.1719612288,30.6873333947,0,30.6873333947,36.18,-6.39,36.7399578116,131.26,81.9273333947,10.09,82.5463267333,30.6873333947,0,30.6873333947,51.24,10.09,52.2239954427,132.45
2019-08-15 13:30:00,64.9368333962,-7.02,65.3151799471,31.4168333962,0,31.4168333962,33.52,-7.02,34.2472013455,131.26,78.2068333962,9.72,78.8085476954,31.4168333962,0,31.4168333962,46.79,9.72,47.7889370043,132.45
2019-08-15 14:00:00,63.1326667225,-7.72,63.60292452,27.9026667225,0,27.9026667225,35.23,-7.72,36.0659299062,130.74,75.9526667225,9.15,76.5018305811,27.9026667225,0,27.9026667225,48.05,9.15,48.9134439597,132.19
2019-08-15 14:30:00,63.3051667236,-7.41,63.7373692107,28.4451667236,0,28.4451667236,34.86,-7.41,35.6388509916,130.32,76.85516672360001,9.78,77.4749317657,28.4451667236,0,28.4451667236,48.41,9.78,49.3880198024,132.19
2019-08-15 15:00:00,63.485666718,-7.65,63.9449167536,25.655666718,0,25.655666718,37.83,-7.65,38.5957432886,130.98,75.435666718,9.6,76.0440649439,25.655666718,0,25.655666718,49.78,9.6,50.6972228036,132.19
2019-08-15 15:30:00,66.7700000403,-7.89,67.2345521691,20.1600000403,0,20.1600000403,46.61,-7.89,47.273081135,131.18,77.8800000403,8.8,78.3755982834,20.1600000403,0,20.1600000403,57.72,8.8,58.3869711494,132.19
2019-08-15 16:00:00,67.9823333734,-7.96,68.4467621651,20.0223333734,0,20.0223333734,47.96,-7.96,48.6160796445,130.98,80.1723333734,8.82,80.6560316314,20.0223333734,0,20.0223333734,60.15,8.82,60.7932142595,132.19
2019-08-15 16:30:00,73.2565000453,-8.97,73.803629307,22.6665000453,0,22.6665000453,50.59,-8.97,51.3790716148,130.74,78.4165000453,7.24,78.7500163769,22.6665000453,0,22.6665000453,55.75,7.24,56.2181474259,132.47
2019-08-15 17:00:00,77.6515000387,-8.41,78.1055923622,19.3315000387,0,19.3315000387,58.32,-8.41,58.9232594143,130.32,88.8315000387,7.49,89.1467077301,19.3315000387,0,19.3315000387,69.5,7.49,69.9024327188,131.84
2019-08-15 17:30:00,78.1580000416,-8.07,78.5735188883,20.7780000416,0,20.7780000416,57.38,-8.07,57.9447089906,130.39,88.7580000416,9.31,89.2449363907,20.7780000416,0,20.7780000416,67.98,9.31,68.6145502062,132.19
2019-08-15 18:00:00,79.4653333706,-12.41,80.4285229735,18.6453333706,0,18.6453333706,60.82,-12.41,62.0731866429,131.04,89.0953333706,7.71,89.4283094351,18.6453333706,0,18.6453333706,70.45,7.71,70.8706328461,132.19
