Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-15 18:30:00,78.4905000344,-14.88,79.8885035262,17.2105000344,0,17.2105000344,61.28,-14.88,63.060707259,131.49,87.7305000344,6.09,87.941621183,17.2105000344,0,17.2105000344,70.52,6.09,70.7824731131,132.65
2019-08-15 19:00:00,78.2970000265,-15.65,79.8457432375,13.2570000265,0,13.2570000265,65.04,-15.65,66.8963683618,131.37,87.9170000265,7.2,88.2113308689,13.2570000265,0,13.2570000265,74.66,7.2,75.0063703961,132.24
2019-08-15 19:30:00,76.2403333557,-16.09,77.9196799928,11.1803333557,0,11.1803333557,65.06,-16.09,67.0200843031,131.26,86.4503333557,6.64,86.7049579742,11.1803333557,0,11.1803333557,75.27,6.64,75.562308726,132.24
2019-08-15 20:00:00,74.0640000229,-17.31,76.0599250551,11.4540000229,0,11.4540000229,62.61,-17.31,64.9588192627,131.43,82.2540000229,5.3,82.4245747321,11.4540000229,0,11.4540000229,70.8,5.3,70.9980985661,132.24
2019-08-15 20:30:00,73.4301666813,-17.53,75.4936439632,7.3001666813,0,7.3001666813,66.13,-17.53,68.4140175695,131.18,83.0701666813,5.91,83.2801338403,7.3001666813,0,7.3001666813,75.77,5.91,76.0001381578,132.04
2019-08-15 21:00:00,75.7248333561,-18.1,77.8579500552,11.3648333561,0,11.3648333561,64.36,-18.1,66.8567094614,131.25,81.8648333561,4.16,81.9704613896,11.3648333561,0,11.3648333561,70.5,4.16,70.6226281018,132.15
2019-08-15 21:30:00,74.0628333595,-19.33,76.5437925977,13.0828333595,0,13.0828333595,60.98,-19.33,63.9703783012,131.67,77.3928333595,1.73,77.4121667144,13.0828333595,0,13.0828333595,64.31,1.73,64.3332651122,132.93
2019-08-15 22:00:00,69.3985000244,-19.79,72.1650601444,12.2085000244,0,12.2085000244,57.19,-19.79,60.5172719147,132.18,72.5985000244,0.33,72.599250036,12.2085000244,0,12.2085000244,60.39,0.33,60.3909016326,133.43
2019-08-15 22:30:00,65.1615000217,-11.62,66.1894665719,10.8515000217,0,10.8515000217,54.31,-11.62,55.5391798643,132.0,67.7315000217,-9.19,68.3521191712,10.8515000217,0,10.8515000217,56.88,-9.19,57.6176231721,133.1
2019-08-15 23:00:00,60.9420000152,-8.96,61.597150631,7.6120000152,0,7.6120000152,53.33,-8.96,54.0774490892,132.19,66.8320000152,-21.82,70.3038308063,7.6120000152,0,7.6120000152,59.22,-21.82,63.1119703384,131.26
2019-08-15 23:30:00,57.452500021,-11.06,58.5073786685,10.502500021,0,10.502500021,46.95,-11.06,48.2351127292,132.32,56.322500021,-23.69,61.1018830202,10.502500021,0,10.502500021,45.82,-23.69,51.5818621223,131.26
2019-08-16 00:00:00,53.1880000221,-11.78,54.4768918565,11.0380000221,0,11.0380000221,42.15,-11.78,43.7651790811,132.19,51.8880000221,-24.66,57.4498054504,11.0380000221,0,11.0380000221,40.85,-24.66,47.716224704,131.13
2019-08-16 00:30:00,50.3793333459,-11.68,51.7155646626,6.2793333459,0,6.2793333459,44.1,-11.68,45.620526082,131.99,56.0693333459,-21.48,60.0429891149,6.2793333459,0,6.2793333459,49.79,-21.48,54.2257733924,130.28
2019-08-16 01:00:00,46.9540000088,-11.93,48.4458771912,4.4140000088,0,4.4140000088,42.54,-11.93,44.1811781192,132.19,53.0240000088,-21.4,57.1795818185,4.4140000088,0,4.4140000088,48.61,-21.4,53.1120711327,130.28
2019-08-16 01:30:00,46.6720000091,-11.1,47.9738010257,4.5620000091,0,4.5620000091,42.11,-11.1,43.5483880299,132.19,54.7520000091,-20.8,58.5698002814,4.5620000091,0,4.5620000091,50.19,-20.8,54.3293300161,130.28
2019-08-16 02:00:00,44.7225000093,-9.81,45.7857849893,4.6725000093,0,4.6725000093,40.05,-9.81,41.2339496047,132.19,54.0025000093,-19.92,57.5593294546,4.6725000093,0,4.6725000093,49.33,-19.92,53.2001437968,130.28
2019-08-16 02:30:00,42.7901666759,-10.16,43.9798131437,4.6401666759,0,4.6401666759,38.15,-10.16,39.4797175775,132.19,52.9601666759,-20.4,56.7533193245,4.6401666759,0,4.6401666759,48.32,-20.4,52.4498083886,130.28
2019-08-16 03:00:00,41.7245000092,-10.34,42.9866200232,4.5945000092,0,4.5945000092,37.13,-10.34,38.5428657471,132.19,51.4845000092,-20.61,55.4565220799,4.5945000092,0,4.5945000092,46.89,-20.61,51.2195685261,130.28
2019-08-16 03:30:00,40.8806666758,-10.09,42.1074459907,4.5906666758,0,4.5906666758,36.29,-10.09,37.6665926253,132.19,51.6606666758,-20.71,55.6572419492,4.5906666758,0,4.5906666758,47.07,-20.71,51.4245952828,130.28
2019-08-16 04:00:00,40.0375000096,-10.17,41.3089615824,4.7875000096,0,4.7875000096,35.25,-10.17,36.6877554506,132.19,52.0375000096,-20.75,56.0219948524,4.7875000096,0,4.7875000096,47.25,-20.75,51.6054745158,130.28
2019-08-16 04:30:00,39.6985000102,-9.95,40.9264389247,5.0985000102,0,5.0985000102,34.6,-9.95,36.0022568737,132.19,52.7685000102,-20.72,56.6906781872,5.0985000102,0,5.0985000102,47.67,-20.72,51.9783349098,130.28
2019-08-16 05:00:00,39.4021666772,-10.16,40.6909859657,5.2821666772,0,5.2821666772,34.12,-10.16,35.6005617933,132.19,52.8921666772,-20.94,56.8864210143,5.2821666772,0,5.2821666772,47.61,-20.94,52.0114958447,130.28
2019-08-16 05:30:00,40.0208333437,-11.37,41.6046151469,5.1708333437,0,5.1708333437,34.85,-11.37,36.6578695508,131.45,55.9808333437,-12.95,57.4591698674,5.1708333437,0,5.1708333437,50.81,-12.95,52.4343265428,130.28
2019-08-16 06:00:00,41.4161666765,-12.96,43.3965489662,4.8961666765,0,4.8961666765,36.52,-12.96,38.7514128775,131.29,59.3061666765,-4.11,59.4484104569,4.8961666765,0,4.8961666765,54.41,-4.11,54.5650089343,131.26
2019-08-16 06:30:00,49.6440000172,-12.2,51.1210987529,8.5840000172,0,8.5840000172,41.06,-12.2,42.834140589,130.99,61.5740000172,-3.77,61.6893052167,8.5840000172,0,8.5840000172,52.99,-3.77,53.1239399894,131.02
2019-08-16 07:00:00,54.5961666849,-16.53,57.04368779,9.1261666849,0,9.1261666849,45.47,-16.53,48.3814199874,130.71,64.5261666849,-12.26,65.6805434436,9.1261666849,0,9.1261666849,55.4,-12.26,56.7403524839,131.25
2019-08-16 07:30:00,60.6103333558,-17.42,63.0640064498,11.2303333558,0,11.2303333558,49.38,-17.42,52.3625896991,131.4,73.8603333558,-13.13,75.0183027229,11.2303333558,0,11.2303333558,62.63,-13.13,63.9915134998,132.44
2019-08-16 08:00:00,64.8565000173,-16.5,66.922459567,8.6365000173,0,8.6365000173,56.22,-16.5,58.591282628,131.84,77.7765000173,-11.19,78.5773507758,8.6365000173,0,8.6365000173,69.14,-11.19,70.0396723293,132.56
2019-08-16 08:30:00,70.7226666846,-14.22,72.1380896821,8.9626666846,0,8.9626666846,61.76,-14.22,63.3759102499,130.72,83.8626666846,-8.16,84.2587233671,8.9626666846,0,8.9626666846,74.9,-8.16,75.3431854915,131.49
2019-08-16 09:00:00,74.261000025,-13.58,75.4924666752,12.481000025,0,12.481000025,61.78,-13.58,63.2549191763,130.32,82.971000025,-7.77,83.3340251346,12.481000025,0,12.481000025,70.49,-7.77,70.9169443786,131.49
2019-08-16 09:30:00,99.9865000299,-16.33,101.311248577,14.9565000299,0,14.9565000299,85.03,-16.33,86.5838888016,129.57,17.4865000299,-0.1,17.4867859624,14.9565000299,0,14.9565000299,2.5300000000000002,-0.1,2.5319755133,132.52
2019-08-16 10:00:00,85.0883333611,-11.83,85.9067714105,13.8783333611,0,13.8783333611,71.21,-11.83,72.185961239,129.83,48.4683333611,0.78,48.4746092176,13.8783333611,0,13.8783333611,34.59,0.78,34.5987933316,132.22
2019-08-16 10:30:00,63.9595000294,-6.98,64.3392418669,14.6995000294,0,14.6995000294,49.26,-6.98,49.7520652838,131.26,94.8595000294,1.5899999999999999,94.8728245908,14.6995000294,0,14.6995000294,80.16,1.5899999999999999,80.1757675361,132.22
2019-08-16 11:00:00,64.592500029,-6.45,64.9137393777,14.482500029,0,14.482500029,50.11,-6.45,50.5234064568,131.35,95.372500029,2.47,95.4044792543,14.482500029,0,14.482500029,80.89,2.47,80.9277023027,132.22
2019-08-16 11:30:00,65.9036666942,-5.91,66.1681296679,13.7736666942,0,13.7736666942,52.13,-5.91,52.4639399969,131.26,95.9336666942,3.05,95.9821384706,13.7736666942,0,13.7736666942,82.16,3.05,82.2165926076,132.22
2019-08-16 12:00:00,69.6401666907,-4.8,69.8053924615,12.0201666907,0,12.0201666907,57.62,-4.8,57.8195849172,131.45,95.60016669070001,3.19,95.6533740716,12.0201666907,0,12.0201666907,83.58,3.19,83.640854252,132.22
2019-08-16 12:30:00,77.2441666829,-1.69,77.2626519512,8.0941666829,0,8.0941666829,69.15,-1.69,69.1706483994,130.37,93.3641666829,3.73,93.4386457542,8.0941666829,0,8.0941666829,85.27,3.73,85.3515424582,132.22
2019-08-16 13:00:00,68.8720000217,-4.92,69.0475110847,10.8620000217,0,10.8620000217,58.01,-4.92,58.218266034,131.34,96.5320000217,3.14,96.5830555957,10.8620000217,0,10.8620000217,85.67,3.14,85.7275247514,132.47
2019-08-16 13:30:00,74.4726666904,-4.05,74.5827096852,11.8726666904,0,11.8726666904,62.6,-4.05,62.7308735791,131.34,96.4526666904,2.5,96.4850605622,11.8726666904,0,11.8726666904,84.58,2.5,84.6169392025,132.67
2019-08-16 14:00:00,76.9030000178,-2.39,76.9401293978,8.9230000178,0,8.9230000178,67.98,-2.39,68.0220001176,131.26,92.6030000178,2.61,92.6397739219,8.9230000178,0,8.9230000178,83.68,2.61,83.7206933798,132.91
2019-08-16 14:30:00,75.5688333489,-2.55,75.6118447977,7.7688333489,0,7.7688333489,67.8,-2.55,67.8479365935,131.26,91.6288333489,2.8200000000000003,91.6722177155,7.7688333489,0,7.7688333489,83.86,2.8200000000000003,83.9074013422,132.19
2019-08-16 15:00:00,76.080666685,-3.07,76.1425816691,9.180666685,0,9.180666685,66.9,-3.07,66.9704031644,131.26,91.940666685,2.39,91.9717254948,9.180666685,0,9.180666685,82.76,2.39,82.7945028368,132.78
2019-08-16 15:30:00,63.0130000265,-8.06,63.526386426,13.2730000265,0,13.2730000265,49.74,-8.06,50.3888003429,131.65,93.5830000265,1.35,93.5927368655,13.2730000265,0,13.2730000265,80.31,1.35,80.3213458553,133.13
2019-08-16 16:00:00,62.9118333603,-8.19,63.4426897031,13.501833360300001,0,13.501833360300001,49.41,-8.19,50.0841711522,131.92,93.6618333603,1.23,93.6699094076,13.501833360300001,0,13.501833360300001,80.16,1.23,80.1694361961,133.13
2019-08-16 16:30:00,64.5073333616,-8.25,65.0327498837,14.1573333616,0,14.1573333616,50.35,-8.25,51.0214170717,131.49,94.9573333616,1.1,94.9637044305,14.1573333616,0,14.1573333616,80.8,1.1,80.8074872769,132.42
2019-08-16 17:00:00,67.3523333616,-7.98,67.8234266994,14.1323333616,0,14.1323333616,53.22,-7.98,53.8149495958,131.4,97.9323333616,1.04,97.9378553862,14.1323333616,0,14.1323333616,83.8,1.04,83.8064532121,132.33
2019-08-16 17:30:00,68.891666695,-7.8100000000000005,69.3329491657,14.161666695,0,14.161666695,54.73,-7.8100000000000005,55.2844372315,131.94,99.891666695,0.46,99.8927258368,14.161666695,0,14.161666695,85.73,0.46,85.7312340982,132.42
2019-08-16 18:00:00,70.5510000276,-7.84,70.9852745638,13.8010000276,0,13.8010000276,56.75,-7.84,57.288987598,132.17,100.3510000276,0.26,100.3513368448,13.8010000276,0,13.8010000276,86.55,0.26,86.5503905248,132.34
2019-08-16 18:30:00,69.9476666939,-6.75,70.2726018866,13.6076666939,0,13.6076666939,56.34,-6.75,56.7429123327,132.17,100.0776666939,-0.84,100.0811918938,13.6076666939,0,13.6076666939,86.47,-0.84,86.4740799315,133.13
2019-08-16 19:00:00,68.8235000268,-6.23,69.1048989286,13.3835000268,0,13.3835000268,55.44,-6.23,55.7889460377,132.17,98.0435000268,-1.11,98.0497832608,13.3835000268,0,13.3835000268,84.66,-1.11,84.6672764414,133.44
2019-08-16 19:30:00,66.6821666923,-6.64,67.0119463587,12.8021666923,0,12.8021666923,53.88,-6.64,54.2876044784,132.17,95.2721666923,1.09,95.2784017826,12.8021666923,0,12.8021666923,82.47,1.09,82.4772029109,133.21
2019-08-16 20:00:00,63.8170000247,-7.51,64.2573699443,12.3670000247,0,12.3670000247,51.45,-7.51,51.9952170877,132.71,92.1670000247,1.8,92.184575139,12.3670000247,0,12.3670000247,79.8,1.8,79.8202981703,133.86
2019-08-16 20:30:00,71.4263333499,-3.83,71.5289451607,8.2663333499,0,8.2663333499,63.16,-3.83,63.276018364,131.86,89.6163333499,8.31,90.0007961247,8.2663333499,0,8.2663333499,81.35,8.31,81.7733367303,132.45
2019-08-16 21:00:00,62.1048333535,-6.87,62.4836556699,10.1048333535,0,10.1048333535,52.0,-6.87,52.4518531608,132.03,89.0048333535,7.73,89.3398749736,10.1048333535,0,10.1048333535,78.9,7.73,79.2777579148,132.9
2019-08-16 21:30:00,61.1171666862,-8.92,61.7646700287,9.7671666862,0,9.7671666862,51.35,-8.92,52.1189879027,133.09,86.1271666862,7.8100000000000005,86.4805466067,9.7671666862,0,9.7671666862,76.36,7.8100000000000005,76.7583591539,133.17
2019-08-16 22:00:00,63.4650000097,-8.72,64.0612568268,4.8450000097,0,4.8450000097,58.62,-8.72,59.2650217245,133.51,79.3750000097,8.58,79.8373786302,4.8450000097,0,4.8450000097,74.53,8.58,75.0222453676,133.79
2019-08-16 22:30:00,59.5581666764,-9.84,60.3655598653,4.8681666764,0,4.8681666764,54.69,-9.84,55.5681716453,132.77,74.8181666764,7.01,75.1458459585,4.8681666764,0,4.8681666764,69.95,7.01,70.30037411,133.13
2019-08-16 23:00:00,56.3666666767,-10.94,57.4185049635,5.0266666767,0,5.0266666767,51.34,-10.94,52.4926585343,133.23,69.4366666767,6.08,69.702346296,5.0266666767,0,5.0266666767,64.41,6.08,64.6963252434,133.91
2019-08-16 23:30:00,52.3801666768,-12.01,53.7393892884,5.0801666768,0,5.0801666768,47.3,-12.01,48.800923147,133.43,67.6501666768,4.92,67.8288393783,5.0801666768,0,5.0801666768,62.57,4.92,62.7631364736,134.25
2019-08-17 00:00:00,48.6316666769,-12.93,50.3212072964,5.1116666769,0,5.1116666769,43.52,-12.93,45.4001685019,129.39,64.4216666769,12.27,65.5797532584,5.1116666769,0,5.1116666769,59.31,12.27,60.565906251,132.3
2019-08-17 00:30:00,46.7348333435,-13.17,48.5550568699,5.0648333435,0,5.0648333435,41.67,-13.17,43.7016910428,129.72,62.1648333435,12.04,63.3200450459,5.0648333435,0,5.0648333435,57.1,12.04,58.35556186,132.87
2019-08-17 01:00:00,44.7843333434,-13.5,46.7748491501,5.0543333434,0,5.0543333434,39.73,-13.5,41.9609687686,130.32,59.6943333434,11.68,60.8262758462,5.0543333434,0,5.0543333434,54.64,11.68,55.8744306459,133.13
2019-08-17 01:30:00,45.4490000102,-13.59,47.437323933,5.0790000102,0,5.0790000102,40.37,-13.59,42.5960678936,129.78,59.8890000102,10.89,60.8710474874,5.0790000102,0,5.0790000102,54.81,10.89,55.8813761463,132.61
2019-08-17 02:00:00,44.1090000104,-13.86,46.2353055782,5.1790000104,0,5.1790000104,38.93,-13.86,41.323655453,129.38,58.0990000104,9.98,58.94992962,5.1790000104,0,5.1790000104,52.92,9.98,53.8528253669,132.4
2019-08-17 02:30:00,42.8301666769,-14.15,45.1070468727,5.1401666769,0,5.1401666769,37.69,-14.15,40.2586462763,129.59,56.7401666769,9.67,57.5582784187,5.1401666769,0,5.1401666769,51.6,9.67,52.4982752098,132.69
2019-08-17 03:00:00,41.5625000104,-14.44,43.9994887142,5.1925000104,0,5.1925000104,36.37,-14.44,39.1317070928,130.21,55.3425000104,9.47,56.1468895612,5.1925000104,0,5.1925000104,50.15,9.47,51.0362949282,133.13
2019-08-17 03:30:00,40.9486666771,-14.56,43.4601760538,5.1986666771,0,5.1986666771,35.75,-14.56,38.6012447986,130.32,54.8886666771,9.42,55.6911315165,5.1986666771,0,5.1986666771,49.69,9.42,50.5750185368,133.13
2019-08-17 04:00:00,40.4313333433,-14.53,42.962933046,4.9713333432999995,0,4.9713333432999995,35.46,-14.53,38.3214365597,130.32,54.3813333433,9.43,55.19288284,4.9713333432999995,0,4.9713333432999995,49.41,9.43,50.3018190526,133.13
2019-08-17 04:30:00,40.3083333436,-14.74,42.9188692411,5.1183333436,0,5.1183333436,35.19,-14.74,38.1523747623,130.32,53.8883333436,9.27,54.6798442806,5.1183333436,0,5.1183333436,48.77,9.27,49.6431848293,133.13
2019-08-17 05:00:00,39.9450000101,-14.76,42.5847463983,5.0550000101,0,5.0550000101,34.89,-14.76,37.8836336694,130.32,53.8650000101,9.19,54.6433374355,5.0550000101,0,5.0550000101,48.81,9.19,49.6676172169,133.13
2019-08-17 05:30:00,40.2846666768,-14.56,42.8351254143,5.0446666768,0,5.0446666768,35.24,-14.56,38.1294007296,130.07,55.1546666768,9.26,55.9266024019,5.0446666768,0,5.0446666768,50.11,9.26,50.9584114745,133.13
2019-08-17 06:00:00,41.0058333434,-14.62,43.5341563395,5.0458333434,0,5.0458333434,35.96,-14.62,38.8183719391,129.79,55.9958333434,9.27,56.7579620126,5.0458333434,0,5.0458333434,50.95,9.27,51.7864403102,133.13
2019-08-17 06:30:00,43.1366666771,-14.19,45.4106607749,5.2066666771,0,5.2066666771,37.93,-14.19,40.4974196709,129.38,58.6366666771,9.9,59.4665341095,5.2066666771,0,5.2066666771,53.43,9.9,54.3394414767,132.38
2019-08-17 07:00:00,45.8591666786,-13.42,47.782419031,5.9591666786,0,5.9591666786,39.9,-13.42,42.0963941449,130.17,62.0791666786,11.16,63.0743096316,5.9591666786,0,5.9591666786,56.12,11.16,57.2188780037,133.01
2019-08-17 07:30:00,40.6506666917,-15.54,43.5197461215,12.5206666917,0,12.5206666917,28.13,-15.54,32.1370269316,130.49,67.4106666917,12.77,68.6095538815,12.5206666917,0,12.5206666917,54.89,12.77,56.3558781317,133.29
2019-08-17 08:00:00,42.0405000274,-15.21,44.7073566939,13.7105000274,0,13.7105000274,28.33,-15.21,32.1548285643,131.19,73.0605000274,17.39,75.1015896254,13.7105000274,0,13.7105000274,59.35,17.39,61.8452471901,133.56
2019-08-17 08:30:00,47.534833365,-13.83,49.505850998,15.844833365,0,15.844833365,31.69,-13.83,34.5763647598,130.32,78.244833365,18.72,80.4530443695,15.844833365,0,15.844833365,62.4,18.72,65.1475126156,132.74
2019-08-17 09:00:00,53.9770000402,-12.57,55.4213084773,20.0870000402,0,20.0870000402,33.89,-12.57,36.14605096,129.63,82.5470000402,20.14,84.9683871545,20.0870000402,0,20.0870000402,62.46,20.14,65.6267567384,132.19
2019-08-17 09:30:00,55.2850000496,-11.61,56.4909136985,24.815000049600002,0,24.815000049600002,30.47,-11.61,32.6069471125,129.38,86.3850000496,20.98,88.8961677103,24.815000049600002,0,24.815000049600002,61.57,20.98,65.0463319489,132.19
2019-08-17 10:00:00,50.1193333868,-7.58,50.6892886036,26.7293333868,0,26.7293333868,23.39,-7.58,24.5875679969,128.5,86.2893333868,20.87,88.7772828844,26.7293333868,0,26.7293333868,59.56,20.87,63.1106211346,131.87
2019-08-17 10:30:00,44.6415000554,-6.9,45.1716008926,27.7115000554,0,27.7115000554,16.93,-6.9,18.282092331,128.5,85.7715000554,20.32,88.1456330272,27.7115000554,0,27.7115000554,58.06,20.32,61.5131368083,132.15
2019-08-17 11:00:00,61.6325000548,-2.91,61.7011601431,27.3925000548,0,27.3925000548,34.24,-2.91,34.3634355093,132.12,87.5125000548,21.64,90.1483625244,27.3925000548,0,27.3925000548,60.12,21.64,63.8960405659,131.28
2019-08-17 11:30:00,54.7848333982,-1.6600000000000001,54.8099769246,32.4448333982,0,32.4448333982,22.34,-1.6600000000000001,22.4015892293,132.19,82.0548333982,22.0,84.9529027403,32.4448333982,0,32.4448333982,49.61,22.0,54.2692555689,131.58
2019-08-17 12:00:00,50.8423334067,-5.61,51.1509038653,36.6823334067,0,36.6823334067,14.16,-5.61,15.2308141608,132.62,81.3823334067,22.03,84.3113580173,36.6823334067,0,36.6823334067,44.7,22.03,49.8338328849,132.14
2019-08-17 12:30:00,51.7556667363,-3.73,51.889902094,34.8356667363,0,34.8356667363,16.92,-3.73,17.3262604159,132.22,79.6656667363,22.43,82.7630555051,34.8356667363,0,34.8356667363,44.83,22.43,50.128173715,132.14
2019-08-17 13:00:00,50.9123334013,-4.07,51.0747549418,33.9823334013,0,33.9823334013,16.93,-4.07,17.4123461946,132.63,79.2923334013,22.49,82.4201082032,33.9823334013,0,33.9823334013,45.31,22.49,50.5845450706,132.06
2019-08-17 13:30:00,48.9695000692,-4.59,49.1841441628,34.5895000692,0,34.5895000692,14.38,-4.59,15.0947838673,133.02,79.3095000692,21.71,82.2272515728,34.5895000692,0,34.5895000692,44.72,21.71,49.711190893,132.19
2019-08-17 14:00:00,46.7806667345,-5.12,47.0600167884,33.9106667345,0,33.9106667345,12.87,-5.12,13.8510396722,133.13,76.5406667345,21.45,79.4894720335,33.9106667345,0,33.9106667345,42.63,21.45,47.7223155348,132.19
2019-08-17 14:30:00,47.0121667242,-6.06,47.4011331099,28.7821667242,0,28.7821667242,18.23,-6.06,19.2108432923,133.33,76.6221667242,20.77,79.3873373626,28.7821667242,0,28.7821667242,47.84,20.77,52.1541800818,132.19
2019-08-17 15:00:00,49.9460000603,-6.92,50.4231030582,30.1460000603,0,30.1460000603,19.8,-6.92,20.9744225189,133.22,76.2260000603,20.44,78.9189247595,30.1460000603,0,30.1460000603,46.08,20.44,50.4099196587,132.19
2019-08-17 15:30:00,45.1656667257,-5.33,45.4790759666,29.5256667257,0,29.5256667257,15.64,-5.33,16.5232714678,133.13,75.3056667257,20.22,77.9730199557,29.5256667257,0,29.5256667257,45.78,20.22,50.0465463344,132.19
2019-08-17 16:00:00,50.7916667227,-5.18,51.055125193,28.0216667227,0,28.0216667227,22.77,-5.18,23.351772952,133.42,76.9016667227,19.18,79.257420755,28.0216667227,0,28.0216667227,48.88,19.18,52.5083498122,132.88
2019-08-17 16:30:00,48.3576667215,-3.33,48.4721861561,27.4276667215,0,27.4276667215,20.93,-3.33,21.1932489251,133.16,78.5176667215,18.71,80.7160955906,27.4276667215,0,27.4276667215,51.09,18.71,54.4081997497,133.13
2019-08-17 17:00:00,53.8300000564,-3.6,53.9502447267,28.1800000564,0,28.1800000564,25.65,-3.6,25.9013995761,133.16,78.7200000564,18.46,80.8554884276,28.1800000564,0,28.1800000564,50.54,18.46,53.8057915098,133.01
2019-08-17 17:30:00,59.5743333807,-4.26,59.7264497333,23.6643333807,0,23.6643333807,35.91,-4.26,36.1617989044,133.16,81.4943333807,19.46,83.7855475196,23.6643333807,0,23.6643333807,57.83,19.46,61.0163953376,132.37
2019-08-17 18:00:00,60.4281667039,-7.36,60.8747314671,18.6281667039,0,18.6281667039,41.8,-7.36,42.4430159155,132.62,86.1481667039,20.01,88.4415441207,18.6281667039,0,18.6281667039,67.52,20.01,70.4226561555,131.54
2019-08-17 18:30:00,57.1771667019,-12.19,58.4621629095,17.5971667019,0,17.5971667019,39.58,-12.19,41.4146411309,133.13,86.3871667019,20.13,88.701518988,17.5971667019,0,17.5971667019,68.79,20.13,71.6748282174,131.26
2019-08-17 19:00:00,57.6936666955,-12.54,59.0407552185,14.3936666955,0,14.3936666955,43.3,-12.54,45.079281272,133.13,87.2336666955,19.6,89.40845936,14.3936666955,0,14.3936666955,72.84,19.6,75.430932647,131.26
2019-08-17 19:30:00,57.0508333599,-14.62,58.894328989,13.3008333599,0,13.3008333599,43.75,-14.62,46.1281573445,133.13,85.1608333599,8.03,85.5385786564,13.3008333599,0,13.3008333599,71.86,8.03,72.3072645036,132.19
2019-08-17 20:00:00,55.6333333575,-15.19,57.6697830798,12.0933333575,0,12.0933333575,43.54,-15.19,46.1136389802,133.21,82.8633333575,7.47,83.1993564586,12.0933333575,0,12.0933333575,70.77,7.47,71.1631491715,132.8
2019-08-17 20:30:00,54.8230000229,-13.98,56.5773959415,11.4730000229,0,11.4730000229,43.35,-13.98,45.5484675922,133.44,81.5330000229,6.4,81.7838009189,11.4730000229,0,11.4730000229,70.06,6.4,70.3517135541,133.13
2019-08-17 21:00:00,54.0363333557,-13.54,55.7068839779,11.1863333557,0,11.1863333557,42.85,-13.54,44.9383366403,133.13,81.2363333557,5.87,81.4481353812,11.1863333557,0,11.1863333557,70.05,5.87,70.2955147929,133.13
2019-08-17 21:30:00,52.006500022,-14.0,53.8579246216,11.016500022,0,11.016500022,40.99,-14.0,43.3148946668,133.06,78.626500022,4.51,78.7557401445,11.016500022,0,11.016500022,67.61,4.51,67.7602553124,132.72
2019-08-17 22:00:00,49.1933333555,-14.58,51.3084831838,11.0733333555,0,11.0733333555,38.12,-14.58,40.8131204394,132.47,74.7533333555,2.89,74.8091768953,11.0733333555,0,11.0733333555,63.68,2.89,63.7455449424,132.36
2019-08-17 22:30:00,48.545166687,-14.53,50.67301164,10.145166687,0,10.145166687,38.4,-14.53,41.0570444626,133.05,71.245166687,2.56,71.2911451462,10.145166687,0,10.145166687,61.1,2.56,61.1536065985,133.12
2019-08-17 23:00:00,53.3333333426,-12.2,54.7109170589,4.6133333426,0,4.6133333426,48.72,-12.2,50.2242809804,133.05,64.7733333426,2.06,64.8060823712,4.6133333426,0,4.6133333426,60.16,2.06,60.1952589495,133.12
2019-08-17 23:30:00,49.8570000095,-12.14,51.3137413365,4.7470000095,0,4.7470000095,45.11,-12.14,46.715005084,133.13,64.2470000095,2.92,64.313322183,4.7470000095,0,4.7470000095,59.5,2.92,59.571607331,133.12
2019-08-18 00:00:00,46.8693333428,-12.67,48.5516560788,4.7093333428,0,4.7093333428,42.16,-12.67,44.0226589383,133.56,60.8193333428,2.99,60.8927861758,4.7093333428,0,4.7093333428,56.11,2.99,56.1896093597,133.12
2019-08-18 00:30:00,44.8906666758,-13.04,46.7462678147,4.5906666758,0,4.5906666758,40.3,-13.04,42.3571906528,134.07,58.8006666758,2.7800000000000002,58.8663469354,4.5906666758,0,4.5906666758,54.21,2.7800000000000002,54.2812352476,133.92
2019-08-18 01:00:00,43.5146666758,-13.25,45.4872368462,4.5546666758,0,4.5546666758,38.96,-13.25,41.1514774947,133.6,56.7046666758,2.4,56.755433421,4.5546666758,0,4.5546666758,52.15,2.4,52.2051961015,133.41
2019-08-18 01:30:00,43.6630000091,-13.32,45.6495341684,4.5330000091,0,4.5330000091,39.13,-13.32,41.3349646183,133.41,57.4130000091,2.26,57.4574640064,4.5330000091,0,4.5330000091,52.88,2.26,52.9282722182,133.13
2019-08-18 02:00:00,42.1446666758,-13.82,44.3527375617,4.5646666758,0,4.5646666758,37.58,-13.82,40.0405894063,134.07,56.0846666758,1.94,56.118209488,4.5646666758,0,4.5646666758,51.52,1.94,51.5565126827,133.86
2019-08-18 02:30:00,40.2353333426,-16.08,43.3295332215,4.6353333426,0,4.6353333426,35.6,-16.08,39.0631079153,130.65,54.2053333426,2.26,54.2524263308,4.6353333426,0,4.6353333426,49.57,2.26,49.6214923194,133.32
2019-08-18 03:00:00,39.1740000094,-16.31,42.4336938851,4.7040000094,0,4.7040000094,34.47,-16.31,38.1339350186,130.32,52.4340000094,2.03,52.4732813629,4.7040000094,0,4.7040000094,47.73,2.03,47.7731493624,133.77
2019-08-18 03:30:00,38.5635000094,-16.33,41.8785438259,4.7135000094,0,4.7135000094,33.85,-16.33,37.5831265331,130.32,51.7535000094,2.04,51.7936903804,4.7135000094,0,4.7135000094,47.04,2.04,47.0842139151,134.05
2019-08-18 04:00:00,38.2640000095,-16.47,41.6580676067,4.7540000095,0,4.7540000095,33.51,-16.47,37.3387332404,130.32,51.4240000095,1.87,51.4579894378,4.7540000095,0,4.7540000095,46.67,1.87,46.7074490847,134.05
2019-08-18 04:30:00,37.6680000095,-16.75,41.2242734892,4.7380000095,0,4.7380000095,32.93,-16.75,36.9451945454,130.32,50.9780000095,1.4,50.9972203651,4.7380000095,0,4.7380000095,46.24,1.4,46.2611889168,134.05
2019-08-18 05:00:00,37.2310000098,-16.83,40.8582459454,4.9110000098,0,4.9110000098,32.32,-16.83,36.4394195892,130.32,50.5610000098,1.49,50.5829499139,4.9110000098,0,4.9110000098,45.65,1.49,45.6743100659,134.05
2019-08-18 05:30:00,37.6740000097,-16.6,41.1690451278,4.8740000097,0,4.8740000097,32.8,-16.6,36.7613927919,130.32,51.5440000097,1.73,51.5730243151,4.8740000097,0,4.8740000097,46.67,1.73,46.702053488,134.05
2019-08-18 06:00:00,38.3390000096,-16.6,41.7784504468,4.8090000096,0,4.8090000096,33.53,-16.6,37.4141804668,130.32,52.4990000096,1.8399999999999999,52.5312345373,4.8090000096,0,4.8090000096,47.69,1.8399999999999999,47.725482711,134.05
2019-08-18 06:30:00,39.4640000095,-16.17,42.6482848044,4.7740000095,0,4.7740000095,34.69,-16.17,38.2735548388,130.32,54.3340000095,2.24,54.3801540733,4.7740000095,0,4.7740000095,49.56,2.24,49.6105956425,133.23
2019-08-18 07:00:00,41.2125000115,-15.87,44.1625073699,5.7425000115,0,5.7425000115,35.47,-15.87,38.8584328042,130.2,56.9025000115,2.37,56.9518341018,5.7425000115,0,5.7425000115,51.16,2.37,51.2148660059,133.13
2019-08-18 07:30:00,44.2686666823,-14.98,46.7345188252,7.7986666823,0,7.7986666823,36.47,-14.98,39.4266572258,130.02,60.2686666823,3.9,60.3947198326,7.7986666823,0,7.7986666823,52.47,3.9,52.6147403301,133.56
2019-08-18 08:00:00,48.9600000225,-14.14,50.9609772493,11.2300000225,0,11.2300000225,37.73,-14.14,40.2925861667,130.32,64.7000000225,5.5,64.9333504673,11.2300000225,0,11.2300000225,53.47,5.5,53.7521246092,134.07
2019-08-18 08:30:00,51.7646667002,-13.09,53.3940897346,16.7646667002,0,16.7646667002,35.0,-13.09,37.3677414356,130.32,70.5846667002,6.53,70.8860781337,16.7646667002,0,16.7646667002,53.82,6.53,54.214696347,134.07
2019-08-18 09:00:00,41.0555000503,-15.1,43.7443034507,25.1655000503,0,25.1655000503,15.89,-15.1,21.9203581175,130.32,75.4555000503,7.23,75.801090941,25.1655000503,0,25.1655000503,50.29,7.23,50.8070565965,134.07
2019-08-18 09:30:00,43.9981667283,-13.78,46.1056078526,30.8281667283,0,30.8281667283,13.17,-13.78,19.0614086573,130.32,78.8281667283,8.41,79.2755193597,30.8281667283,0,30.8281667283,48.0,8.41,48.7311820091,133.78
2019-08-18 10:00:00,44.9853333951,-12.5,46.6897228592,30.8853333951,0,30.8853333951,14.1,-12.5,18.8430358488,129.43,80.0153333951,9.92,80.6279106658,30.8853333951,0,30.8853333951,49.13,9.92,50.1214854129,133.13
2019-08-18 10:30:00,47.4458334031,-11.93,48.9227146356,34.8958334031,0,34.8958334031,12.55,-11.93,17.315524826,130.32,81.2858334031,14.09,82.4979685328,34.8958334031,0,34.8958334031,46.39,14.09,48.4825762517,133.81
2019-08-18 11:00:00,54.7176667359,-11.0,55.8123915723,34.5976667359,0,34.5976667359,20.12,-11.0,22.9306432531,130.32,81.1376667359,14.41,82.4073362228,34.5976667359,0,34.5976667359,46.54,14.41,48.7198080866,133.61
2019-08-18 11:30:00,57.9018333902,-6.36,58.250080772,28.4218333902,0,28.4218333902,29.48,-6.36,30.1582492861,129.58,80.3518333902,15.28,81.7917815502,28.4218333902,0,28.4218333902,51.93,15.28,54.1313522831,133.13
2019-08-18 12:00:00,60.8558333991,-6.82,61.2367933411,32.9058333991,0,32.9058333991,27.95,-6.82,28.7700347584,129.91,78.8358333991,15.43,80.3316471121,32.9058333991,0,32.9058333991,45.93,15.43,48.4525520484,133.13
2019-08-18 12:30:00,53.7740000607,-4.87,53.9940735871,30.3440000607,0,30.3440000607,23.43,-4.87,23.9307709863,129.38,80.8840000607,15.15,82.2906067897,30.3440000607,0,30.3440000607,50.54,15.15,52.7618621734,133.13
2019-08-18 13:00:00,56.951000068,-6.13,57.2799555581,33.991000068,0,33.991000068,22.96,-6.13,23.7642273175,129.38,78.171000068,15.31,79.6561444688,33.991000068,0,33.991000068,44.18,15.31,46.7575501925,133.13
2019-08-18 13:30:00,55.9721667337,-6.79,56.3825110195,33.5321667337,0,33.5321667337,22.44,-6.79,23.4447798028,129.51,80.9521667337,14.84,82.3011476158,33.5321667337,0,33.5321667337,47.42,14.84,49.6878455963,133.13
2019-08-18 14:00:00,47.9850000608,-6.12,48.3736977172,30.3850000608,0,30.3850000608,17.6,-6.12,18.6336899191,129.51,77.0450000608,13.81,78.2729080485,30.3850000608,0,30.3850000608,46.66,13.81,48.6607819501,133.13
2019-08-18 14:30:00,46.276833391,-6.66,46.7536192043,28.826833391,0,28.826833391,17.45,-6.66,18.6777434397,130.01,76.146833391,13.56,77.3447725155,28.826833391,0,28.826833391,47.32,13.56,49.2245467221,133.84
2019-08-18 15:00:00,47.0070000563,-6.74,47.4877421477,28.127000056299998,0,28.127000056299998,18.88,-6.74,20.0469947872,130.1,75.8870000563,13.17,77.0213326134,28.127000056299998,0,28.127000056299998,47.76,13.17,49.5425726018,134.07
2019-08-18 15:30:00,48.2126667196,-6.8100000000000005,48.6912449236,26.4626667196,0,26.4626667196,21.75,-6.8100000000000005,22.7911956685,130.1,75.8326667196,13.29,76.9884240766,26.4626667196,0,26.4626667196,49.37,13.29,51.127497494,134.07
2019-08-18 16:00:00,54.4683333851,-7.1,54.9291301747,25.8783333851,0,25.8783333851,28.59,-7.1,29.4584130598,130.2,78.8283333851,13.49,79.9742848938,25.8783333851,0,25.8783333851,52.95,13.49,54.6414000553,134.07
2019-08-18 16:30:00,48.8651667173,-8.56,49.6092543615,25.3051667173,0,25.3051667173,23.56,-8.56,25.0668546092,130.54,80.6651667173,13.66,81.8135974122,25.3051667173,0,25.3051667173,55.36,13.66,57.0203928433,134.07
2019-08-18 17:00:00,51.6361667151,-11.13,52.8220655885,24.2361667151,0,24.2361667151,27.4,-11.13,29.5742607684,130.32,81.8261667151,14.1,83.0321116153,24.2361667151,0,24.2361667151,57.59,14.1,59.2909613685,133.17
2019-08-18 17:30:00,65.99466671,-10.02,66.7510032447,21.68466671,0,21.68466671,44.31,-10.02,45.4288069401,129.92,86.30466671,15.0,87.5984902606,21.68466671,0,21.68466671,64.62,15.0,66.3381066959,133.17
2019-08-18 18:00:00,66.449500032,-4.35,66.5917303763,16.009500032,0,16.009500032,50.44,-4.35,50.6272268646,128.88,85.189500032,14.23,86.3698084732,16.009500032,0,16.009500032,69.18,14.23,70.628360451,133.17
2019-08-18 18:30:00,69.5831667008,-5.95,69.8370932106,17.0431667008,0,17.0431667008,52.54,-5.95,52.8758366364,131.92,86.7131667008,13.31,87.728726078,17.0431667008,0,17.0431667008,69.67,13.31,70.9300007049,133.17
2019-08-18 19:00:00,62.963166699,-10.14,63.7744459856,16.173166699,0,16.173166699,46.79,-10.14,47.8761287073,133.41,86.473166699,13.43,87.5098477827,16.173166699,0,16.173166699,70.3,13.43,71.5713273595,133.02
2019-08-18 19:30:00,67.0863333559,-8.32,67.6002849338,11.2663333559,0,11.2663333559,55.82,-8.32,56.4366441242,133.1,83.8263333559,13.21,84.8608170117,11.2663333559,0,11.2663333559,72.56,13.21,73.7526792734,133.1
2019-08-18 20:00:00,56.9691666851,-10.92,58.0063130426,9.2191666851,0,9.2191666851,47.75,-10.92,48.982740838,132.62,81.1391666851,12.07,82.0320015016,9.2191666851,0,9.2191666851,71.92,12.07,72.925793105,132.19
2019-08-18 20:30:00,54.1316666868,-12.5,55.5561638191,10.0916666868,0,10.0916666868,44.04,-12.5,45.779598076,132.99,80.9116666868,11.29,81.6955439791,10.0916666868,0,10.0916666868,70.82,11.29,71.7142698492,132.19
2019-08-18 21:00:00,55.4021666892,-12.55,56.8058322169,11.2521666892,0,11.2521666892,44.15,-12.55,45.8990740647,132.75,81.3921666892,11.23,82.16323812,11.2521666892,0,11.2521666892,70.14,11.23,71.0333196465,132.19
2019-08-18 21:30:00,54.631833356,-12.96,56.1480081199,11.311833356,0,11.311833356,43.32,-12.96,45.2170764203,133.05,80.011833356,11.01,80.7657945976,11.311833356,0,11.311833356,68.7,11.01,69.5766491001,132.49
2019-08-18 22:00:00,61.2576666812,-10.47,62.1459783673,7.2876666812,0,7.2876666812,53.97,-10.47,54.9761930293,132.91,73.9976666812,11.11,74.8270457406,7.2876666812,0,7.2876666812,66.71,11.11,67.6288119074,132.74
2019-08-18 22:30:00,58.2765000095,-10.77,59.2633390332,4.7565000095,0,4.7565000095,53.52,-10.77,54.5928868993,133.19,68.5065000095,10.19,69.2602096702,4.7565000095,0,4.7565000095,63.75,10.19,64.5592642461,133.18
2019-08-18 23:00:00,53.6773333426,-12.01,55.0045108585,4.6573333426,0,4.6573333426,49.02,-12.01,50.4697978993,132.96,63.5773333426,9.47,64.2787539935,4.6573333426,0,4.6573333426,58.92,9.47,59.6761870431,133.52
2019-08-18 23:30:00,49.2273333427,-13.81,51.1277463618,4.6973333427,0,4.6973333427,44.53,-13.81,46.6222800815,130.53,62.0773333427,9.07,62.7364345093,4.6973333427,0,4.6973333427,57.38,9.07,58.0924203317,134.05
2019-08-19 00:00:00,45.9526666762,-14.41,48.1590663807,4.7826666762,0,4.7826666762,41.17,-14.41,43.6189981545,129.54,57.9426666762,7.08,58.3736157999,4.7826666762,0,4.7826666762,53.16,7.08,53.6293949248,133.23
2019-08-19 00:30:00,44.2326666762,-14.66,46.598759654,4.7826666762,0,4.7826666762,39.45,-14.66,42.0858420374,129.38,56.5826666762,3.92,56.7182913018,4.7826666762,0,4.7826666762,51.8,3.92,51.948112574,133.08
2019-08-19 01:00:00,42.6726666763,-15.19,45.2956132673,4.7926666763,0,4.7926666763,37.88,-15.19,40.8121366753,129.38,54.9526666763,2.7,55.0189565044,4.7926666763,0,4.7926666763,50.16,2.7,50.2326149031,133.08
2019-08-19 01:30:00,43.7678333428,-15.09,46.2961265715,4.7378333428,0,4.7378333428,39.03,-15.09,41.8455373965,129.38,55.5978333428,2.87,55.6718597894,4.7378333428,0,4.7378333428,50.86,2.87,50.9409118489,133.08
2019-08-19 02:00:00,42.7276666759,-15.21,45.3541354186,4.6276666759000005,0,4.6276666759000005,38.1,-15.21,41.0238235663,129.38,54.2776666759,2.66,54.3428072497,4.6276666759000005,0,4.6276666759000005,49.65,2.66,49.7212037264,133.08
2019-08-19 02:30:00,41.703166676,-15.55,44.5079387392,4.683166676,0,4.683166676,37.02,-15.55,40.1532427084,129.52,53.283166676,2.26,53.3310739722,4.683166676,0,4.683166676,48.6,2.26,48.6525189481,133.08
2019-08-19 03:00:00,40.6600000096,-15.66,43.5714493767,4.8200000096,0,4.8200000096,35.84,-15.66,39.1119061157,129.63,51.8100000096,2.22,51.8575404449,4.8200000096,0,4.8200000096,46.99,2.22,47.0424117154,133.22
2019-08-19 03:30:00,40.2806666763,-15.69,43.2285577817,4.8006666763,0,4.8006666763,35.48,-15.69,38.7944132576,129.73,50.8706666763,2.11,50.9144068814,4.8006666763,0,4.8006666763,46.07,2.11,46.1182935504,133.13
2019-08-19 04:00:00,40.2311666762,-15.54,43.1281621696,4.7511666762,0,4.7511666762,35.48,-15.54,38.7339902411,129.84,50.5011666762,2.23,50.550378195,4.7511666762,0,4.7511666762,45.75,2.23,45.8043163905,133.53
2019-08-19 04:30:00,39.8135000094,-15.44,42.702557101400004,4.7235000094,0,4.7235000094,35.09,-15.44,38.3366886937,129.38,51.4435000094,2.07,51.4851298262,4.7235000094,0,4.7235000094,46.72,2.07,46.7658347515,133.13
2019-08-19 05:00:00,39.9580000095,-15.52,42.8662123911,4.7280000095,0,4.7280000095,35.23,-15.52,38.4970557316,129.38,51.6680000095,2.08,51.709850367,4.7280000095,0,4.7280000095,46.94,2.08,46.986061763,133.13
2019-08-19 05:30:00,41.5676666761,-14.97,44.181125075,4.7176666761,0,4.7176666761,36.85,-14.97,39.7746577609,130.13,54.1176666761,1.9500000000000002,54.1527870609,4.7176666761,0,4.7176666761,49.4,1.9500000000000002,49.4384718615,133.13
2019-08-19 06:00:00,44.3890000117,-14.24,46.6171741104,5.8690000117,0,5.8690000117,38.52,-14.24,41.0678463034,129.43,56.2890000117,2.52,56.3453806653,5.8690000117,0,5.8690000117,50.42,2.52,50.4829357308,133.13
2019-08-19 06:30:00,43.9930000159,-14.63,46.3618480046,7.9530000159,0,7.9530000159,36.04,-14.63,38.8962530329,130.0,62.4730000159,4.34,62.6235684945,7.9530000159,0,7.9530000159,54.52,4.34,54.6924674887,133.43
2019-08-19 07:00:00,42.0090000227,-15.16,44.6607398383,11.3290000227,0,11.3290000227,30.68,-15.16,34.2211630428,130.52,68.7590000227,6.24,69.041564902,11.3290000227,0,11.3290000227,57.43,6.24,57.768005851,133.75
2019-08-19 07:30:00,59.6818333483,-7.14,60.1074107894,7.4618333483,0,7.4618333483,52.22,-7.14,52.7058630515,131.75,71.3818333483,7.4,71.764379271,7.4618333483,0,7.4618333483,63.92,7.4,64.3469222263,133.35
2019-08-19 08:00:00,59.1958333559,-7.54,59.6741006359,11.2758333559,0,11.2758333559,47.92,-7.54,48.5095660669,133.12,78.0658333559,8.2,78.495314112,11.2758333559,0,11.2758333559,66.79,8.2,67.2914860885,133.57
2019-08-19 08:30:00,64.5548333581,-3.8,64.6665795438,12.3948333581,0,12.3948333581,52.16,-3.8,52.298237064,131.82,80.5748333581,9.62,81.1470774008,12.3948333581,0,12.3948333581,68.18,9.62,68.8553324006,132.46
2019-08-19 09:00:00,60.1071667068,-2.92,60.1780515596,20.0471667068,0,20.0471667068,40.06,-2.92,40.1662793896,131.26,87.2471667068,10.56,87.8839103497,20.0471667068,0,20.0471667068,67.2,10.56,68.0246543541,132.19
2019-08-19 09:30:00,55.7151667183,-4.31,55.8816240141,25.8251667183,0,25.8251667183,29.89,-4.31,30.1991423719,131.86,86.7351667183,4.76,86.8656822091,25.8251667183,0,25.8251667183,60.91,4.76,61.095709342,132.92
2019-08-19 10:00:00,63.6141667166,0.29,63.6148277294,24.9441667166,0,24.9441667166,38.67,0.29,38.671087391,131.41,85.6141667166,3.2,85.673949031,24.9441667166,0,24.9441667166,60.67,3.2,60.7543323558,133.21
2019-08-19 10:30:00,69.8910000497,1.16,69.9006258051,24.8610000497,0,24.8610000497,45.03,1.16,45.0449386724,131.78,85.3310000497,3.6,85.4069058653,24.8610000497,0,24.8610000497,60.47,3.6,60.5770657923,133.66
2019-08-19 11:00:00,65.6503333877,2.08,65.68327545060001,27.2003333877,0,27.2003333877,38.45,2.08,38.5062189782,131.9,85.3603333877,5.31,85.525333183,27.2003333877,0,27.2003333877,58.16,5.31,58.4018980856,133.66
2019-08-19 11:30:00,63.7881667274,3.01,63.8591443291,30.3681667274,0,30.3681667274,33.42,3.01,33.5552752932,131.47,85.8281667274,11.55,86.6018285245,30.3681667274,0,30.3681667274,55.46,11.55,56.6499258605,132.55
2019-08-19 12:00:00,63.1690000686,3.45,63.263141478,34.3190000686,0,34.3190000686,28.85,3.45,29.0555502443,131.98,87.0490000686,11.97,87.8681359365,34.3190000686,0,34.3190000686,52.73,11.97,54.0715618417,132.9
2019-08-19 12:30:00,61.8198334024,3.22,61.903636419,34.5198334024,0,34.5198334024,27.3,3.22,27.4892415319,132.19,86.5798334024,11.91,87.3951695003,34.5198334024,0,34.5198334024,52.06,11.91,53.4049782324,133.13
2019-08-19 13:00:00,64.2706667401,1.82,64.2964307191,36.7306667401,0,36.7306667401,27.54,1.82,27.6000724637,132.53,86.1106667401,11.68,86.8991905971,36.7306667401,0,36.7306667401,49.38,11.68,50.7425541336,133.13
2019-08-19 13:30:00,58.5835000646,1.55,58.6040013977,32.2935000646,0,32.2935000646,26.29,1.55,26.3356526405,132.53,84.8835000646,10.79,85.5665395071,32.2935000646,0,32.2935000646,52.59,10.79,53.6854933851,133.13
2019-08-19 14:00:00,54.6693333941,1.26,54.6838514898,30.3993333941,0,30.3993333941,24.27,1.26,24.3026850368,132.25,83.9793333941,10.56,84.6406642065,30.3993333941,0,30.3993333941,53.58,10.56,54.6107132347,133.13
2019-08-19 14:30:00,61.351500062,0.36,61.3525562618,31.011500062,0,31.011500062,30.34,0.36,30.3421357192,132.96,85.781500062,10.97,86.480093969,31.011500062,0,31.011500062,54.77,10.97,55.8577998135,133.13
2019-08-19 15:00:00,62.4320000637,1.05,62.440829046,31.8520000637,0,31.8520000637,30.58,1.05,30.5980211778,132.96,85.0120000637,10.85,85.7015907369,31.8520000637,0,31.8520000637,53.16,10.85,54.2559499041,133.7
2019-08-19 15:30:00,56.8075000634,1.67,56.8320416971,31.7175000634,0,31.7175000634,25.09,1.67,25.145516499,132.96,83.7775000634,10.69,84.4567677388,31.7175000634,0,31.7175000634,52.06,10.69,53.1462105893,133.53
2019-08-19 16:00:00,57.6753333941,1.09,57.6856323717,30.3953333941,0,30.3953333941,27.28,1.09,27.3017673421,132.96,84.2853333941,10.69,84.9605409903,30.3953333941,0,30.3953333941,53.89,10.69,54.9400418638,133.64
2019-08-19 16:30:00,65.5925000529,-2.47,65.638989657,26.4625000529,0,26.4625000529,39.13,-2.47,39.2078793102,133.62,84.2825000529,11.86,85.1128628068,26.4625000529,0,26.4625000529,57.82,11.86,59.0238256978,134.07
2019-08-19 17:00:00,65.5446667152,-2.84,65.6061653719,24.2746667152,0,24.2746667152,41.27,-2.84,41.3676020576,133.72,87.4946667152,11.77,88.2827820337,24.2746667152,0,24.2746667152,63.22,11.77,64.3063083997,134.07
2019-08-19 17:30:00,67.8783333777,-2.58,67.9273475276,22.1683333777,0,22.1683333777,45.71,-2.58,45.782753303,133.21,89.3483333777,11.23,90.0513052508,22.1683333777,0,22.1683333777,67.18,11.23,68.1121523665,134.07
2019-08-19 18:00:00,73.4506667008,-3.04,73.5135500353,17.0506667008,0,17.0506667008,56.4,-3.04,56.4818696574,133.04,90.5306667008,11.03,91.200123428,17.0506667008,0,17.0506667008,73.48,11.03,74.3032388258,133.13
2019-08-19 18:30:00,76.3688333598,-2.94,76.4254035562,13.2288333598,0,13.2288333598,63.14,-2.94,63.2084108327,132.38,90.0588333598,10.65,90.6863604195,13.2288333598,0,13.2288333598,76.83,10.65,77.5646272472,132.79
2019-08-19 19:00:00,77.3163333576,-3.86,77.4126281938,12.1463333576,0,12.1463333576,65.17,-3.86,65.2842132525,132.19,89.1763333576,9.91,89.7252836781,12.1463333576,0,12.1463333576,77.03,9.91,77.6648504795,132.32
2019-08-19 19:30:00,74.3230000168,-4.3,74.4472855885,8.3830000168,0,8.3830000168,65.94,-4.3,66.0800544794,132.19,86.4030000168,9.47,86.9204194186,8.3830000168,0,8.3830000168,78.02,9.47,78.5926287892,132.47
2019-08-19 20:00:00,75.53150002,-5.37,75.7221526059,9.99150002,0,9.99150002,65.54,-5.37,65.7596266717,132.31,85.93150002,8.69,86.369779412,9.99150002,0,9.99150002,75.94,8.69,76.4355918405,132.9
2019-08-19 20:30:00,63.2826666939,-10.15,64.0914846442,13.6326666939,0,13.6326666939,49.65,-10.15,50.6768684905,132.96,83.8726666939,8.23,84.2754834952,13.6326666939,0,13.6326666939,70.24,8.23,70.720509755,132.99
2019-08-19 21:00:00,63.1413333595,-10.27,63.9710940848,13.0713333595,0,13.0713333595,50.07,-10.27,51.1124035827,132.3,82.2813333595,8.84,82.7548392507,13.0713333595,0,13.0713333595,69.21,8.84,69.7722702798,132.19
2019-08-19 21:30:00,58.9623333534,-10.87,59.9559309366,10.0423333534,0,10.0423333534,48.92,-10.87,50.1131050724,132.44,83.1023333534,9.63,83.6584407504,10.0423333534,0,10.0423333534,73.06,9.63,73.6919296803,132.19
2019-08-19 22:00:00,66.2168333438,-8.24,66.7275551634,5.2568333438,0,5.2568333438,60.96,-8.24,61.5143820582,132.25,76.6968333438,9.35,77.2646539174,5.2568333438,0,5.2568333438,71.44,9.35,72.0492616201,132.35
2019-08-19 22:30:00,61.9970000087,-9.13,62.6656597355,4.3570000087,0,4.3570000087,57.64,-9.13,58.3586026221,132.69,72.2970000087,8.06,72.7448954241,4.3570000087,0,4.3570000087,67.94,8.06,68.4164249285,132.81
2019-08-19 23:00:00,57.1143333419,-10.23,58.0232709616,4.2743333419,0,4.2743333419,52.84,-10.23,53.8211714848,133.13,66.8543333419,6.67,67.1862395628,4.2743333419,0,4.2743333419,62.58,6.67,62.9344524088,133.13
2019-08-19 23:30:00,52.9071666753,-11.14,54.0672533574,4.3371666753,0,4.3371666753,48.57,-11.14,49.8311599303,133.13,61.3871666753,5.96,61.6758123775,4.3371666753,0,4.3371666753,57.05,5.96,57.3604750678,133.13
2019-08-20 00:00:00,48.9305000089,-12.43,50.4846385658,4.4405000089,0,4.4405000089,44.49,-12.43,46.1937766371,133.51,57.4005000089,5.05,57.6222170805,4.4405000089,0,4.4405000089,52.96,5.05,53.2002265033,133.76
2019-08-20 00:30:00,44.1133333374,-14.62,46.4729015463,2.0333333374,0,2.0333333374,42.08,-14.62,44.5473994752,129.68,53.6833333374,4.36,53.8600954159,2.0333333374,0,2.0333333374,51.65,4.36,51.8336965689,133.44
2019-08-20 01:00:00,42.8775000043,-14.37,45.2214208823,2.1275000043,0,2.1275000043,40.75,-14.37,43.2094827555,130.32,51.5675000043,4.25,51.7423381448,2.1275000043,0,2.1275000043,49.44,4.25,49.6223346891,134.07
2019-08-20 01:30:00,44.1058333376,-14.48,46.4219229934,2.1358333376,0,2.1358333376,41.97,-14.48,44.3976497126,130.32,52.1858333376,4.24,52.357795992,2.1358333376,0,2.1358333376,50.05,4.24,50.2292753282,134.07
2019-08-20 02:00:00,42.9540000042,-14.73,45.4094595471,2.0940000042,0,2.0940000042,40.86,-14.73,43.4340016577,130.32,51.0140000042,4.2,51.1866017277,2.0940000042,0,2.0940000042,48.92,4.2,49.0999633401,134.07
2019-08-20 02:30:00,41.8938333376,-15.15,44.549026608,2.1438333376,0,2.1438333376,39.75,-15.15,42.5392172001,130.32,49.2138333376,3.75,49.3564979692,2.1438333376,0,2.1438333376,47.07,3.75,47.2191423048,134.07
2019-08-20 03:00:00,40.561666671,-15.44,43.4009493345,2.181666671,0,2.181666671,38.38,-15.44,41.3692881254,130.32,48.241666671,3.59,48.3750607565,2.181666671,0,2.181666671,46.06,3.59,46.1996937219,134.07
2019-08-20 03:30:00,39.9046666709,-15.47,42.798403266,2.1346666709,0,2.1346666709,37.77,-15.47,40.8153623039,130.32,47.2746666709,3.05,47.3729522919,2.1346666709,0,2.1346666709,45.14,3.05,45.2429232035,134.07
2019-08-20 04:00:00,39.9398333377,-15.26,42.755793608,2.1998333377,0,2.1998333377,37.74,-15.26,40.7084168201,130.32,47.2098333377,2.8,47.2927939942,2.1998333377,0,2.1998333377,45.01,2.8,45.0970076613,134.07
2019-08-20 04:30:00,39.7553333377,-15.49,42.666457889,2.1753333377,0,2.1753333377,37.58,-15.49,40.6472200771,130.32,47.4153333377,2.58,47.4854739423,2.1753333377,0,2.1753333377,45.24,2.58,45.3135079198,134.07
2019-08-20 05:00:00,39.7101666708,-15.32,42.5628915491,2.0601666708,0,2.0601666708,37.65,-15.32,40.647569423,130.32,47.4901666708,2.83,47.5744136109,2.0601666708,0,2.0601666708,45.43,2.83,45.518060152,134.07
2019-08-20 05:30:00,41.1575000041,-14.88,43.7647598712,2.0275000041,0,2.0275000041,39.13,-14.88,41.8637229591,130.09,48.8675000041,3.06,48.9632122787,2.0275000041,0,2.0275000041,46.84,3.06,46.9398466124,133.81
2019-08-20 06:00:00,43.2950000041,-14.46,45.6459048037,2.025000004,0,2.025000004,41.27,-14.46,43.729903956,130.32,51.9450000041,3.4,52.0561526183,2.025000004,0,2.025000004,49.92,3.4,50.0356512899,134.07
2019-08-20 06:30:00,49.1861666749,-10.57,50.309083595,4.1061666749,0,4.1061666749,45.08,-10.57,46.3026057582,129.35,57.7961666749,3.89,57.9269279551,4.1061666749,0,4.1061666749,53.69,3.89,53.8307365731,133.43
2019-08-20 07:00:00,49.2205000099,-9.54,50.1365058737,4.9305000099,0,4.9305000099,44.29,-9.54,45.3058020567,129.35,65.3405000099,6.01,65.6163168849,4.9305000099,0,4.9305000099,60.41,6.01,60.7082218484,133.32
2019-08-20 07:30:00,58.1476666747,-4.33,58.3086617898,4.0276666747,0,4.0276666747,54.12,-4.33,54.2929396883,131.72,67.6476666747,7.66,68.0799706708,4.0276666747,0,4.0276666747,63.62,7.66,64.0794818955,133.07
2019-08-20 08:00:00,54.3176666879,-6.46,54.7004617386,10.6276666879,0,10.6276666879,43.69,-6.46,44.1650053776,133.27,65.4376666879,6.86,65.796259936,10.6276666879,0,10.6276666879,54.81,6.86,55.2376293843,133.07
2019-08-20 08:30:00,90.8361666901,11.82,91.601973663,11.7261666901,0,11.7261666901,79.11,11.82,79.9881522477,130.8,11.7261666901,0.0,11.7261666901,11.7261666901,0,11.7261666901,0.0,0.0,0.0,131.87
2019-08-20 09:00:00,93.1728333629,11.34,93.8603882203,14.7728333629,0,14.7728333629,78.4,11.34,79.2158797212,130.27,14.7728333629,0.0,14.7728333629,14.7728333629,0,14.7728333629,0.0,0.0,0.0,131.26
2019-08-20 09:30:00,88.2420000306,10.08,88.8158598979,15.3120000306,0,15.3120000306,72.93,10.08,73.6233067717,130.27,15.3120000306,0.0,15.3120000306,15.3120000306,0,15.3120000306,0.0,0.0,0.0,131.26
2019-08-20 10:00:00,84.2651666962,11.12,84.9957217649,14.7651666962,0,14.7651666962,69.5,11.12,70.3839782905,130.27,14.7651666962,0.0,14.7651666962,14.7651666962,0,14.7651666962,0.0,0.0,0.0,131.26
2019-08-20 10:30:00,76.7431667076,8.53,77.2157661123,20.4831667076,0,20.4831667076,56.26,8.53,56.902974439,131.02,20.4831667076,0.0,20.4831667076,20.4831667076,0,20.4831667076,0.0,0.0,0.0,131.38
