Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-20 11:00:00,70.5816667127,7.47,70.9758591068,23.0316667127,0,23.0316667127,47.55,7.47,48.1331839795,131.26,23.0316667127,0.0,23.0316667127,23.0316667127,0,23.0316667127,0.0,0.0,0.0,131.26
2019-08-20 11:30:00,70.0710000462,7.95,70.5205469879,23.1110000462,0,23.1110000462,46.96,7.95,47.6281859827,131.26,23.1110000462,0.0,23.1110000462,23.1110000462,0,23.1110000462,0.0,0.0,0.0,131.26
2019-08-20 12:00:00,75.9903333771,9.8,76.6196500042,21.8903333771,0,21.8903333771,54.1,9.8,54.9804510713,131.26,21.8903333771,0.0,21.8903333771,21.8903333771,0,21.8903333771,0.0,0.0,0.0,131.26
2019-08-20 12:30:00,75.2268333645,10.86,76.0066842985,15.5768333645,0,15.5768333645,59.65,10.86,60.6305376852,130.66,15.5768333645,0.0,15.5768333645,15.5768333645,0,15.5768333645,0.0,0.0,0.0,131.26
2019-08-20 13:00:00,74.0141666951,10.17,74.7096096333,14.1941666951,0,14.1941666951,59.82,10.17,60.678342924,130.66,24.7941666951,-0.9500000000000001,24.8123598656,14.1941666951,0,14.1941666951,10.6,-0.9500000000000001,10.6424856119,131.45
2019-08-20 13:30:00,64.0608333626,8.76,64.657002491,14.6508333626,0,14.6508333626,49.41,8.76,50.1805310853,130.32,64.2108333626,-4.2,64.3480467545,14.6508333626,0,14.6508333626,49.56,-4.2,49.7376477128,132.19
2019-08-20 14:00:00,59.2166666972,8.3,59.7955150051,15.2566666972,0,15.2566666972,43.96,8.3,44.7366918759,131.18,59.0066666972,-4.14,59.1517228381,15.2566666972,0,15.2566666972,43.75,-4.14,43.9454445876,132.87
2019-08-20 14:30:00,53.5018333665,8.07,54.1070334945,16.5718333665,0,16.5718333665,36.93,8.07,37.8014523531,131.26,59.8418333665,-4.54,60.0138035844,16.5718333665,0,16.5718333665,43.27,-4.54,43.5075223381,133.12
2019-08-20 15:00:00,51.4736666945,7.87,52.0718279204,13.9036666945,0,13.9036666945,37.57,7.87,38.3854373428,131.26,54.6136666945,-4.8100000000000005,54.8250735505,13.9036666945,0,13.9036666945,40.71,-4.8100000000000005,40.9931726023,133.12
2019-08-20 15:30:00,71.4258333611,8.33,71.9099337458,13.8958333611,0,13.8958333611,57.53,8.33,58.12993893,131.54,13.8958333611,0.0,13.8958333611,13.8958333611,0,13.8958333611,0.0,0.0,0.0,132.18
2019-08-20 16:00:00,64.5708333562,7.66,65.0235966424,11.4208333562,0,11.4208333562,53.15,7.66,53.6991443135,131.26,46.4308333562,-4.44,46.6426402142,11.4208333562,0,11.4208333562,35.01,-4.44,35.2904193798,132.75
2019-08-20 16:30:00,66.1323333582,6.76,66.476936718,12.4423333582,0,12.4423333582,53.69,6.76,54.1138956276,131.26,63.9023333582,-6.98,64.2824129029,12.4423333582,0,12.4423333582,51.46,-6.98,51.9312237483,133.13
2019-08-20 17:00:00,71.0088333581,6.37,71.2939781109,12.3588333581,0,12.3588333581,58.65,6.37,58.9949099499,131.26,68.4488333581,-7.33,68.8401894832,12.3588333581,0,12.3588333581,56.09,-7.33,56.566924965,133.13
2019-08-20 17:30:00,74.1575000296,5.07,74.3306108588,14.8175000296,0,14.8175000296,59.34,5.07,59.5561961512,131.11,70.9575000296,-8.67,71.4852132294,14.8175000296,0,14.8175000296,56.14,-8.67,56.805532301,133.21
2019-08-20 18:00:00,80.0888333649,4.83,80.2343450759,15.7888333649,0,15.7888333649,64.3,4.83,64.4811515096,131.26,73.5188333649,-9.02,74.0700969308,15.7888333649,0,15.7888333649,57.73,-9.02,58.4304141693,133.13
2019-08-20 18:30:00,81.6071666956,4.76,81.7458699634,14.4571666956,0,14.4571666956,67.15,4.76,67.318497458,131.26,74.9471666956,-9.23,75.5133809049,14.4571666956,0,14.4571666956,60.49,-9.23,61.1901380943,133.13
2019-08-20 19:00:00,81.7150000271,4.44,81.8355352487,13.5750000272,0,13.5750000272,68.14,4.44,68.284501902,130.33,75.7250000271,-9.63,76.3348709903,13.5750000272,0,13.5750000272,62.15,-9.63,62.8916480942,132.99
2019-08-20 19:30:00,82.586500015,4.4,82.7036273977,7.516500015,0,7.516500015,75.07,4.4,75.1988357623,130.33,75.236500015,-9.27,75.8054340698,7.516500015,0,7.516500015,67.72,-9.27,68.3515274153,132.66
2019-08-20 20:00:00,81.4698333484,3.24,81.5342341953,7.5198333484,0,7.5198333484,73.95,3.24,74.0209436579,130.76,73.2198333484,-10.48,73.9660354187,7.5198333484,0,7.5198333484,65.7,-10.48,66.5305974721,132.84
2019-08-20 20:30:00,79.3668333491,2.2,79.3973188203,7.8668333491,0,7.8668333491,71.5,2.2,71.5338381467,131.1,71.0168333491,-11.56,71.9515407683,7.8668333491,0,7.8668333491,63.15,-11.56,64.1993465699,133.13
2019-08-20 21:00:00,80.4433333488,2.25,80.4747934466,7.7533333488,0,7.7533333488,72.69,2.25,72.7248141971,130.55,71.9733333488,-11.51,72.8878646507,7.7533333488,0,7.7533333488,64.22,-11.51,65.2433023382,133.03
2019-08-20 21:30:00,80.124000011,2.22,80.1547489408,5.484000011,0,5.484000011,74.64,2.22,74.6730071713,131.15,71.974000011,-11.09,72.8233807069,5.484000011,0,5.484000011,66.49,-11.09,67.408517266,133.13
2019-08-20 22:00:00,74.9151666703,0.88,74.9203350049,1.8251666703,0,1.8251666703,73.09,0.88,73.0952973864,130.88,67.1251666703,-11.06,68.0302256392,1.8251666703,0,1.8251666703,65.3,-11.06,66.2300052846,133.0
2019-08-20 22:30:00,70.7015000036,-0.33,70.7022701387,1.8015000036000002,0,1.8015000036000002,68.9,-0.33,68.9007902712,131.26,62.1715000036,-12.45,63.4058192337,1.8015000036000002,0,1.8015000036000002,60.37,-12.45,61.6404039571,133.22
2019-08-20 23:00:00,64.5046666704,-0.93,64.5113704881,1.8646666704000001,0,1.8646666704000001,62.64,-0.93,62.6469033552,131.34,57.8346666704,-13.61,59.4144828209,1.8646666704000001,0,1.8646666704000001,55.97,-13.61,57.6009808944,133.38
2019-08-20 23:30:00,59.5405000039,-0.6900000000000001,59.5444979886,1.9305000039,0,1.9305000039,57.61,-0.6900000000000001,57.6141319469,131.34,54.1105000039,-15.63,56.3226695982,1.9305000039,0,1.9305000039,52.18,-15.63,54.4706278649,133.57
2019-08-21 00:00:00,55.3878333373,-2.22,55.4323053985,1.9678333373,0,1.9678333373,53.42,-2.22,53.4661088915,131.83,49.9778333373,-16.05,52.4917738802,1.9678333373,0,1.9678333373,48.01,-16.05,50.6217601432,134.07
2019-08-21 00:30:00,55.3561666756,-4.48,55.5371550317,4.4461666756,0,4.4461666756,50.91,-4.48,51.1067363466,132.87,50.1561666756,-15.74,52.5679432315,4.4461666756,0,4.4461666756,45.71,-15.74,48.3440968475,134.07
2019-08-21 01:00:00,52.9788333421,-5.22,53.2353752902,4.3588333421,0,4.3588333421,48.62,-5.22,48.8994151294,132.23,47.9788333421,-16.31,50.6752853851,4.3588333421,0,4.3588333421,43.62,-16.31,46.5695232958,134.07
2019-08-21 01:30:00,53.7516666754,-5.18,54.0006858326,4.3816666754,0,4.3816666754,49.37,-5.18,49.6410042203,132.23,48.4616666754,-16.32,51.1358537326,4.3816666754,0,4.3816666754,44.08,-16.32,47.0041359882,134.07
2019-08-21 02:00:00,52.4721666753,-5.51,52.7606707273,4.3021666753,0,4.3021666753,48.17,-5.51,48.4841107993,132.43,47.4621666753,-16.48,50.2418915399,4.3021666753,0,4.3021666753,43.16,-16.48,46.1993073541,134.07
2019-08-21 02:30:00,51.2646666754,-6.32,51.6527680704,4.3446666754,0,4.3446666754,46.92,-6.32,47.3437303135,132.97,46.3946666754,-15.77,49.0016121767,4.3446666754,0,4.3446666754,42.05,-15.77,44.9098586059,134.07
2019-08-21 03:00:00,50.3510000086,-4.83,50.5821322392,4.2910000086,0,4.2910000086,46.06,-4.83,46.3125522942,132.97,45.5810000086,-9.41,46.5421922752,4.2910000086,0,4.2910000086,41.29,-9.41,42.3486977368,133.96
2019-08-21 03:30:00,50.6795000086,4.3,50.861593773,4.3195000086,0,4.3195000086,46.36,4.3,46.5589905389,132.19,45.7795000086,-1.78,45.8140919482,4.3195000086,0,4.3195000086,41.46,-1.78,41.4981927317,133.13
2019-08-21 04:00:00,50.2806666752,4.26,50.4608069823,4.2806666752,0,4.2806666752,46.0,4.26,46.1968353895,132.19,45.3906666752,-1.9,45.4304151557,4.2806666752,0,4.2806666752,41.11,-1.9,41.1538831704,133.13
2019-08-21 04:30:00,50.0735000086,4.03,50.2354088578,4.3035000086,0,4.3035000086,45.77,4.03,45.9470760767,132.19,45.5235000086,-1.9300000000000002,45.5643934782,4.3035000086,0,4.3035000086,41.22,-1.9300000000000002,41.2651584269,133.13
2019-08-21 05:00:00,50.1386666754,4.05,50.3019720884,4.3486666754,0,4.3486666754,45.79,4.05,45.9687567811,132.19,45.7386666754,-1.87,45.7768776703,4.3486666754,0,4.3486666754,41.39,-1.87,41.4322217604,133.13
2019-08-21 05:30:00,51.7946666753,4.73,52.010195116,4.3346666753,0,4.3346666753,47.46,4.73,47.6951202955,131.69,47.4746666753,-1.53,47.4993144786,4.3346666753,0,4.3346666753,43.14,-1.53,43.1671229062,132.44
2019-08-21 06:00:00,54.3045000085,5.51,54.5833199904,4.2345000085,0,4.2345000085,50.07,5.51,50.3722641937,132.19,50.1945000085,-1.09,50.2063335756,4.2345000085,0,4.2345000085,45.96,-1.09,45.9729235529,132.85
2019-08-21 06:30:00,58.624333348,6.5,58.9835778883,7.344333348,0,7.344333348,51.28,6.5,51.6903124386,131.27,54.654333348,-1.03,54.6640380297,7.344333348,0,7.344333348,47.31,-1.03,47.321210889,132.19
2019-08-21 07:00:00,64.3616666893,8.58,64.9310444936,11.3316666893,0,11.3316666893,53.03,8.58,53.7196174595,131.05,58.8016666893,-0.45,58.8033885541,11.3316666893,0,11.3316666893,47.47,-0.45,47.4721328781,132.19
2019-08-21 07:30:00,71.7193333582,9.03,72.285570326,12.4493333582,0,12.4493333582,59.27,9.03,59.9539306468,130.22,63.8893333582,-2.27,63.9296474021,12.4493333582,0,12.4493333582,51.44,-2.27,51.490062148,131.81
2019-08-21 08:00:00,76.8135000309,10.41,77.5156880057,15.4535000309,0,15.4535000309,61.36,10.41,62.2367873528,130.41,67.1835000309,-6.23,67.4717390943,15.4535000309,0,15.4535000309,51.73,-6.23,52.103798326,132.56
2019-08-21 08:30:00,81.9521667059,6.02,82.1729762622,19.6021667059,0,19.6021667059,62.35,6.02,62.6399465198,130.63,72.2321667059,-10.35,72.9699143964,19.6021667059,0,19.6021667059,52.63,-10.35,53.6380406055,132.85
2019-08-21 09:00:00,82.0153333792,5.13,82.1756156612,22.9353333792,0,22.9353333792,59.08,5.13,59.3023043397,131.26,74.2553333792,-11.8,75.1870636164,22.9353333792,0,22.9353333792,51.32,-11.8,52.6591150704,133.26
2019-08-21 09:30:00,78.2716667207,5.34,78.4536131177,26.9916667206,0,26.9916667206,51.28,5.34,51.5572885245,131.26,74.5016667207,-11.62,75.4024054268,26.9916667206,0,26.9916667206,47.51,-11.62,48.9103721106,133.13
2019-08-21 10:00:00,79.7375000528,7.38,80.0782949036,26.3975000528,0,26.3975000528,53.34,7.38,53.8481197443,130.44,77.7275000528,-9.38,78.2914341704,26.3975000528,0,26.3975000528,51.33,-9.38,52.180008624,133.13
2019-08-21 10:30:00,77.8245000542,7.93,78.2274741295,27.0845000542,0,27.0845000542,50.74,7.93,51.3559392865,130.72,76.7745000542,-8.89,77.2874890171,27.0845000542,0,27.0845000542,49.69,-8.89,50.4789877078,133.13
2019-08-21 11:00:00,75.9670000589,8.24,76.4125820657,29.4570000589,0,29.4570000589,46.51,8.24,47.2342852174,130.45,75.4070000589,-8.6,75.8958210831,29.4570000589,0,29.4570000589,45.95,-8.6,46.7478609136,133.13
2019-08-21 11:30:00,73.7956667344,8.16,74.2454444984,33.8456667344,0,33.8456667344,39.95,8.16,40.774846413,130.71,76.5456667344,-8.74,77.0430184754,33.8456667344,0,33.8456667344,42.7,-8.74,43.5852910969,133.13
2019-08-21 12:00:00,74.7545000679,10.46,75.4827588288,33.9645000679,0,33.9645000679,40.79,10.46,42.1098052715,130.41,77.6545000679,-2.56,77.6966857775,33.9645000679,0,33.9645000679,43.69,-2.56,43.7649368787,132.3
2019-08-21 12:30:00,70.4648333949,10.32,71.2165370218,30.8048333949,0,30.8048333949,39.66,10.32,40.9807027758,130.32,75.9948333949,-2.52,76.0366037033,30.8048333949,0,30.8048333949,45.19,-2.52,45.2602087932,132.19
2019-08-21 13:00:00,66.8970000705,10.51,67.7175658041,35.2470000705,0,35.2470000705,31.65,10.51,33.3494017937,130.49,75.4670000705,-2.51,75.5087292943,35.2470000705,0,35.2470000705,40.22,-2.51,40.2982443786,132.19
2019-08-21 13:30:00,67.1866667435,8.93,67.7775264236,38.4366667435,0,38.4366667435,28.75,8.93,30.104939794,131.11,76.1266667435,-4.22,76.2435426084,38.4366667435,0,38.4366667435,37.69,-4.22,37.9255125213,132.71
2019-08-21 14:00:00,67.7411667417,9.61,68.419425396,37.5011667417,0,37.5011667417,30.24,9.61,31.7302647326,131.04,75.6411667417,-3.51,75.7225607467,37.5011667417,0,37.5011667417,38.14,-3.51,38.3011710004,132.33
2019-08-21 14:30:00,65.0668334032,10.02,65.8338302783,34.9268334032,0,34.9268334032,30.14,10.02,31.7619268937,130.81,73.3868334032,-3.2800000000000002,73.4600960859,34.9268334032,0,34.9268334032,38.46,-3.2800000000000002,38.599611397,132.47
2019-08-21 15:00:00,64.0791667347,10.04,64.8609374695,34.0291667347,0,34.0291667347,30.05,10.04,31.6828676101,131.26,73.1991667347,-3.2,73.2690794992,34.0291667347,0,34.0291667347,39.17,-3.2,39.3004949078,133.11
2019-08-21 15:30:00,64.5125000679,9.94,65.2737793069,33.9425000679,0,33.9425000679,30.57,9.94,32.1454273576,131.54,73.5125000679,-3.48,73.5948236375,33.9425000679,0,33.9425000679,39.57,-3.48,39.7227302687,133.11
2019-08-21 16:00:00,67.0858333983,9.57,67.764990539,32.4958333983,0,32.4958333983,34.59,9.57,35.8894552759,131.24,74.2958333983,-3.92,74.3991751322,32.4958333983,0,32.4958333983,41.8,-3.92,41.9834062458,133.11
2019-08-21 16:30:00,70.0846667247,8.7,70.6225920646,29.0346667247,0,29.0346667247,41.05,8.7,41.9617981026,131.24,75.7646667247,-4.51,75.8987801214,29.0346667247,0,29.0346667247,46.73,-4.51,46.9471298377,132.98
2019-08-21 17:00:00,73.6063333822,8.06,74.0463092528,24.4163333822,0,24.4163333822,49.19,8.06,49.8459597159,130.78,77.8063333822,-5.08,77.9719944235,24.4163333822,0,24.4163333822,53.39,-5.08,53.6311336818,132.2
2019-08-21 17:30:00,81.7621667141,7.61,82.1155527643,23.7321667141,0,23.7321667141,58.03,7.61,58.5268570829,130.78,80.4221667141,-5.12,80.5849818452,23.7321667141,0,23.7321667141,56.69,-5.12,56.9207387514,132.38
2019-08-21 18:00:00,85.9166667101,6.83,86.18771675,21.7166667101,0,21.7166667101,64.2,6.83,64.5622869793,130.44,82.9366667101,-5.87,83.144137406,21.7166667101,0,21.7166667101,61.22,-5.87,61.5007747919,132.19
2019-08-21 18:30:00,84.4480000403,5.35,84.6172985317,20.1580000403,0,20.1580000403,64.29,5.35,64.5122205477,130.32,81.0680000403,-7.78,81.4404631036,20.1580000403,0,20.1580000403,60.91,-7.78,61.4048572997,132.19
2019-08-21 19:00:00,84.8465000332,5.18,85.0044761638,16.5965000332,0,16.5965000332,68.25,5.18,68.4462920836,130.32,79.5965000332,-8.06,80.0035400313,16.5965000332,0,16.5965000332,63.0,-8.06,63.5134914802,132.19
2019-08-21 19:30:00,87.9081666881,6.23,88.1286484094,10.7281666881,0,10.7281666881,77.18,6.23,77.4310357673,130.32,79.9281666881,-6.7,80.2084897634,10.7281666881,0,10.7281666881,69.2,-6.7,69.5235931177,132.19
2019-08-21 20:00:00,84.1200000109,3.69,84.2008937116,5.4400000109,0,5.4400000109,78.68,3.69,78.7664808151,130.32,76.8400000109,-4.68,76.982387607,5.4400000109,0,5.4400000109,71.4,-4.68,71.5532137643,131.29
2019-08-21 20:30:00,84.3446666753,2.92,84.3951965255,4.3346666753,0,4.3346666753,80.01,2.92,80.0632656091,130.32,75.7746666753,-4.78,75.9252824147,4.3346666753,0,4.3346666753,71.44,-4.78,71.5997346364,131.84
2019-08-21 21:00:00,85.4948333433,2.84,85.5419904398,5.0048333433,0,5.0048333433,80.49,2.84,80.5400875341,130.32,75.8948333433,-4.96,76.0567375596,5.0048333433,0,5.0048333433,70.89,-4.96,71.0633076911,131.46
2019-08-21 21:30:00,82.4535000081,1.8399999999999999,82.4740278123,4.0335000081,0,4.0335000081,78.42,1.8399999999999999,78.4415833598,130.96,73.7435000081,-5.49,73.9475753047,4.0335000081,0,4.0335000081,69.71,-5.49,69.9258478676,132.08
2019-08-21 22:00:00,77.9830000102,0.04,77.9830102689,5.1130000102,0,5.1130000102,72.87,0.04,72.8700109785,131.24,69.7030000102,-6.94,70.0476395778,5.1130000102,0,5.1130000102,64.59,-6.94,64.9617710658,132.28
2019-08-21 22:30:00,70.4780000127,-0.66,70.481090271,6.3680000127,0,6.3680000127,64.11,-0.66,64.1133971959,131.24,65.0580000127,-12.91,66.3265517395,6.3680000127,0,6.3680000127,58.69,-12.91,60.093129391,133.06
2019-08-21 23:00:00,66.0148333419,-1.45,66.030755873,4.2748333419,0,4.2748333419,61.74,-1.45,61.7570247016,131.24,61.1648333419,-13.32,62.598396447,4.2748333419,0,4.2748333419,56.89,-13.32,58.4285418267,133.13
2019-08-21 23:30:00,61.5763333419,-2.56,61.6295256174,4.2663333419,0,4.2663333419,57.31,-2.56,57.3671482645,131.54,56.8163333419,-14.25,58.5760892721,4.2663333419,0,4.2663333419,52.55,-14.25,54.4478190564,133.41
2019-08-22 00:00:00,57.3180000087,-3.6,57.4309422263,4.3680000087,0,4.3680000087,52.95,-3.6,53.0722385056,132.01,52.8880000087,-15.17,55.0206274494,4.3680000087,0,4.3680000087,48.52,-15.17,50.8362006842,133.89
2019-08-22 00:30:00,54.1386666755,-3.55,54.2549327656,4.4286666755,0,4.4286666755,49.71,-3.55,49.8365990011,132.01,51.9186666755,-16.31,54.4202540362,4.4286666755,0,4.4286666755,47.49,-16.31,50.2127095465,133.61
2019-08-22 01:00:00,51.6876666752,-3.88,51.83309065,4.2776666752,0,4.2776666752,47.41,-3.88,47.5685032348,132.19,49.7676666752,-17.05,52.6072537422,4.2776666752,0,4.2776666752,45.49,-17.05,48.5802696575,134.07
2019-08-22 01:30:00,53.0038333419,-3.5,53.1192653276,4.3038333419,0,4.3038333419,48.7,-3.5,48.8256080351,132.19,50.1838333419,-16.61,52.8612261387,4.3038333419,0,4.3038333419,45.88,-16.61,48.7941236216,133.92
2019-08-22 02:00:00,51.7103333423,-4.26,51.8855102545,4.4603333423,0,4.4603333423,47.25,-4.26,47.4416494233,132.39,49.0803333423,-16.73,51.8533703918,4.4603333423,0,4.4603333423,44.62,-16.73,47.6533031384,134.07
2019-08-22 02:30:00,50.2561666757,-3.98,50.4135169269,4.5161666757,0,4.5161666757,45.74,-3.98,45.9128304508,132.39,47.8761666757,-15.54,50.3350666589,4.5161666757,0,4.5161666757,43.36,-15.54,46.0606252671,133.59
2019-08-22 03:00:00,49.4061666756,-3.6,49.5371507616,4.4661666756,0,4.4661666756,44.94,-3.6,45.0839616715,132.39,46.6461666756,-15.28,49.0850615313,4.4661666756,0,4.4661666756,42.18,-15.28,44.8623539284,134.06
2019-08-22 03:30:00,48.9550000088,-3.63,49.0893972856,4.3950000088,0,4.3950000088,44.56,-3.63,44.7076112088,132.3,45.8350000088,-15.44,48.3656988558,4.3950000088,0,4.3950000088,41.44,-15.44,44.2229261809,134.06
2019-08-22 04:00:00,48.7171666757,-3.64,48.852962335,4.5071666757,0,4.5071666757,44.21,-3.64,44.3595953543,132.3,45.4871666757,-15.47,48.0458451084,4.5071666757,0,4.5071666757,40.98,-15.47,43.8027544796,134.06
2019-08-22 04:30:00,48.5608333422,-3.67,48.6993165751,4.4208333422,0,4.4208333422,44.14,-3.67,44.2923074585,132.19,45.6708333422,-15.56,48.2487162334,4.4208333422,0,4.4208333422,41.25,-15.56,44.0871421165,134.06
2019-08-22 05:00:00,48.6113333418,-3.77,48.7573033429,4.2513333418,0,4.2513333418,44.36,-3.77,44.5199112757,132.36,45.8213333418,-15.68,48.4299183277,4.2513333418,0,4.2513333418,41.57,-15.68,44.4289016295,134.06
2019-08-22 05:30:00,50.0381666751,-3.13,50.1359653762,4.2181666751,0,4.2181666751,45.82,-3.13,45.9267819469,132.03,47.7081666751,-15.37,50.1229096073,4.2181666751,0,4.2181666751,43.49,-15.37,46.1260989029,133.15
2019-08-22 06:00:00,52.6038333417,-2.61,52.668542625,4.1838333417,0,4.1838333417,48.42,-2.61,48.490292843,132.19,50.0638333417,-14.19,52.0359828279,4.1838333417,0,4.1838333417,45.88,-14.19,48.024269906,133.28
2019-08-22 06:30:00,60.5040000147,0.01,60.5040008411,7.3340000147,0,7.3340000147,53.17,0.01,53.1700009404,131.84,54.9440000147,-10.69,55.9742729976,7.3340000147,0,7.3340000147,47.61,-10.69,48.7953706821,133.28
2019-08-22 07:00:00,63.9993333562,-0.04,63.9993458563,11.4093333562,0,11.4093333562,52.59,-0.04,52.590015212,132.08,57.6193333562,-9.87,58.4585705984,11.4093333562,0,11.4093333562,46.21,-9.87,47.2523121127,133.28
2019-08-22 07:30:00,71.4641666875,4.72,71.6198681955,10.4241666875,0,10.4241666875,61.04,4.72,61.2222181892,130.92,65.5341666875,-7.53,65.9653538111,10.4241666875,0,10.4241666875,55.11,-7.53,55.6220549782,133.06
2019-08-22 08:00:00,75.8643333644,8.63,76.3536114197,15.5543333644,0,15.5543333644,60.31,8.63,60.9243219084,130.32,69.7243333644,-8.16,70.200201304,15.5543333644,0,15.5543333644,54.17,-8.16,54.7811509554,132.97
2019-08-22 08:30:00,79.9621667044,10.4,80.6356503295,18.8721667044,0,18.8721667044,61.09,10.4,61.9689285045,129.67,74.0021667044,-5.96,74.241782555,18.8721667044,0,18.8721667044,55.13,-5.96,55.4512263165,132.19
2019-08-22 09:00:00,82.8431667119,12.07,83.7178306626,22.6031667119,0,22.6031667119,60.24,12.07,61.4373054422,129.09,76.0831667119,-4.93,76.242725272,22.6031667119,0,22.6031667119,53.48,-4.93,53.7067528343,131.63
2019-08-22 09:30:00,81.2673333839,12.25,82.1854121808,25.2973333839,0,25.2973333839,55.97,12.25,57.2948810977,129.38,75.6173333839,-6.57,75.9022134598,25.2973333839,0,25.2973333839,50.32,-6.57,50.7470915423,132.19
2019-08-22 10:00:00,79.5615000552,13.16,80.6425315267,27.6115000552,0,27.6115000552,51.95,13.16,53.5909330018,129.57,74.3415000552,-4.59,74.4830633799,27.6115000552,0,27.6115000552,46.73,-4.59,46.9548826002,132.19
2019-08-22 10:30:00,77.8268333915,13.37,78.9669101317,29.0768333915,0,29.0768333915,48.75,13.37,50.550167161,130.32,73.7268333915,-3.33,73.8019976826,29.0768333915,0,29.0768333915,44.65,-3.33,44.7740036182,132.36
2019-08-22 11:00:00,77.1275000493,15.12,78.5955829793,24.6475000493,0,24.6475000493,52.48,15.12,54.6146939935,129.41,75.4375000493,-1.29,75.4485289034,24.6475000493,0,24.6475000493,50.79,-1.29,50.8063795207,131.68
2019-08-22 11:30:00,75.0251667176,15.28,76.5653579696,25.4851667176,0,25.4851667176,49.54,15.28,51.8429358737,129.41,74.5051667176,-1.13,74.5137354293,25.4851667176,0,25.4851667176,49.02,-1.13,49.033022546,131.36
2019-08-22 12:00:00,77.173000048,15.45,78.7043482688,24.003000048,0,24.003000048,53.17,15.45,55.3692279159,129.41,74.813000048,-1.28,74.8239492154,24.003000048,0,24.003000048,50.81,-1.28,50.8261202533,131.93
2019-08-22 12:30:00,81.190166715,16.75,82.8999738915,24.160166715,0,24.160166715,57.03,16.75,59.4389047678,129.41,76.250166715,-1.75,76.2702459945,24.160166715,0,24.160166715,52.09,-1.75,52.1193879473,132.19
2019-08-22 13:00:00,81.6301667205,16.8,83.3410110259,26.9001667205,0,26.9001667205,54.73,16.8,57.250440173,130.1,76.8601667205,-1.78,76.8807754143,26.9001667205,0,26.9001667205,49.96,-1.78,49.991699311,132.31
2019-08-22 13:30:00,80.3476667214,15.19,81.7709217728,27.3576667214,0,27.3576667214,52.99,15.19,55.1241888829,130.41,76.8476667214,-2.13,76.8771798424,27.3576667214,0,27.3576667214,49.49,-2.13,49.5358153259,133.12
2019-08-22 14:00:00,78.1066667189,15.62,79.6532220688,26.1066667189,0,26.1066667189,52.0,15.62,54.2953441835,130.32,75.0266667189,-2.9,75.0826925393,26.1066667189,0,26.1066667189,48.92,-2.9,49.0058812797,133.12
2019-08-22 14:30:00,75.2761667168,15.44,76.8433137988,25.0861667168,0,25.0861667168,50.19,15.44,52.5112340362,130.67,72.9661667168,-2.86,73.0221958404,25.0861667168,0,25.0861667168,47.88,-2.86,47.9653416542,133.12
2019-08-22 15:00:00,73.7673333861,13.02,74.9075421764,26.4073333861,0,26.4073333861,47.36,13.02,49.1171049635,131.25,72.1473333861,-2.27,72.1830355051,26.4073333861,0,26.4073333861,45.74,-2.27,45.7962935181,133.12
2019-08-22 15:30:00,71.9926667166,12.9,73.13927851,24.9426667166,0,24.9426667166,47.05,12.9,48.7863966696,131.25,70.8026667166,-2.47,70.8457374453,24.9426667166,0,24.9426667166,45.86,-2.47,45.9264684033,133.12
2019-08-22 16:00:00,71.9603333756,12.73,73.0776469211,21.1203333756,0,21.1203333756,50.84,12.73,52.4095268057,131.25,69.9103333756,-2.84,69.9679949168,21.1203333756,0,21.1203333756,48.79,-2.84,48.8725863854,133.12
2019-08-22 16:30:00,74.3673333674,12.6,75.427185233,17.0173333674,0,17.0173333674,57.35,12.6,58.7178209746,130.74,72.2473333674,-3.4,72.3272920736,17.0173333674,0,17.0173333674,55.23,-3.4,55.3345543038,132.98
2019-08-22 17:00:00,77.6165000363,11.63,78.4829789055,18.1465000363,0,18.1465000363,59.47,11.63,60.5965164015,130.74,76.6665000363,-4.82,76.8178665924,18.1465000363,0,18.1465000363,58.52,-4.82,58.7181641402,132.69
2019-08-22 17:30:00,80.6513333643,10.74,81.363291314,15.4913333643,0,15.4913333643,65.16,10.74,66.0391792802,130.15,80.4413333643,-4.82,80.5856098409,15.4913333643,0,15.4913333643,64.95,-4.82,65.1286027794,132.25
2019-08-22 18:00:00,85.4055000185,10.7,86.073163259,9.2655000185,0,9.2655000185,76.14,10.7,76.8881629381,129.37,79.4555000185,-2.01,79.4809196172,9.2655000185,0,9.2655000185,70.19,-2.01,70.2187738429,131.24
2019-08-22 18:30:00,87.7473333483,10.71,88.3985215359,7.4673333483,0,7.4673333483,80.28,10.71,80.9912495273,129.37,79.5673333483,-2.4,79.6035208779,7.4673333483,0,7.4673333483,72.1,-2.4,72.1399334627,131.24
2019-08-22 19:00:00,93.5263333555,32.68,99.071476374,11.0763333555,0,11.0763333555,82.45,32.68,88.690387867,131.73,75.3563333555,-7.54,75.7326123726,11.0763333555,0,11.0763333555,64.28,-7.54,64.7207076599,132.43
2019-08-22 19:30:00,92.5965000186,35.38,99.1254569507,9.2765000186,0,9.2765000186,83.32,35.38,90.5205324774,132.19,73.9865000186,-8.63,74.4881137162,9.2765000186,0,9.2765000186,64.71,-8.63,65.2829303877,132.43
2019-08-22 20:00:00,90.0328333512,33.92,96.2105892365,8.9128333512,0,8.9128333512,81.12,33.92,87.9262236196,132.43,72.2428333512,-8.61,72.7541000261,8.9128333512,0,8.9128333512,63.33,-8.61,63.9126043907,132.5
2019-08-22 20:30:00,89.1378333479,32.38,94.8367952535,7.2778333479,0,7.2778333479,81.86,32.38,88.0313807685,132.19,72.3578333479,-7.02,72.6975683692,7.2778333479,0,7.2778333479,65.08,-7.02,65.4575190486,132.19
2019-08-22 21:00:00,86.7980000223,31.47,92.3268850762,11.1680000223,0,11.1680000223,75.63,31.47,81.9161632402,132.64,69.8580000223,-8.71,70.3988939339,11.1680000223,0,11.1680000223,58.69,-8.71,59.3327919451,132.19
2019-08-22 21:30:00,83.3895000211,32.14,89.3688330111,10.5595000211,0,10.5595000211,72.83,32.14,79.606460165,133.25,67.0395000211,-9.62,67.7262058813,10.5595000211,0,10.5595000211,56.48,-9.62,57.2934097432,133.25
2019-08-22 22:00:00,80.037000019,33.72,86.8502145768,9.497000019,0,9.497000019,70.54,33.72,78.185228784,132.29,64.837000019,-8.68,65.4154337405,9.497000019,0,9.497000019,55.34,-8.68,56.0165868293,132.19
2019-08-22 22:30:00,74.4343333414,35.58,82.500947752,4.0243333414,0,4.0243333414,70.41,35.58,78.8891912749,131.87,62.1043333414,-5.99,62.392534167,4.0243333414,0,4.0243333414,58.08,-5.99,58.3880681304,131.83
2019-08-22 23:00:00,67.8525000082,35.08,76.3843449756,4.0825000082,0,4.0825000082,63.77,35.08,72.7819984612,132.08,59.4425000082,-5.84,59.7286899841,4.0825000082,0,4.0825000082,55.36,-5.84,55.6671824327,131.83
2019-08-22 23:30:00,63.6353333415,34.22,72.2527788357,4.0653333415,0,4.0653333415,59.57,34.22,68.6992962118,132.08,55.4953333415,-6.5600000000000005,55.8817109856,4.0653333415,0,4.0653333415,51.43,-6.5600000000000005,51.8466826325,131.51
2019-08-23 00:00:00,59.2421666778,33.22,67.9205617812,5.5421666778,0,5.5421666778,53.7,33.22,63.1447416655,132.82,51.1421666778,-7.87,51.7441601777,5.5421666778,0,5.5421666778,45.6,-7.87,46.2741493709,132.27
2019-08-23 00:30:00,57.474166675,33.16,66.3540913206,4.164166675,0,4.164166675,53.31,33.16,62.7816987664,132.69,49.724166675,-8.14,50.3860332982,4.164166675,0,4.164166675,45.56,-8.14,46.2814563297,132.41
2019-08-23 01:00:00,55.1580000083,33.68,64.6277600178,4.1380000083,0,4.1380000083,51.02,33.68,61.1341377628,133.13,47.7880000083,-9.22,48.6693059822,4.1380000083,0,4.1380000083,43.65,-9.22,44.6131247505,133.13
2019-08-23 01:30:00,55.8930000084,33.62,65.2252393629,4.2230000084,0,4.2230000084,51.67,33.62,61.644896788,133.13,48.5530000084,-9.2,49.416938491,4.2230000084,0,4.2230000084,44.33,-9.2,45.2745944212,133.13
2019-08-23 02:00:00,54.5550000084,33.6,64.0718973179,4.1950000084,0,4.1950000084,50.36,33.6,60.539983482,133.13,47.2650000084,-9.24,48.1597116457,4.1950000084,0,4.1950000084,43.07,-9.24,44.05,133.13
2019-08-23 02:30:00,53.1145000086,33.16,62.6157784521,4.3045000086,0,4.3045000086,48.81,33.16,59.0084883724,133.13,45.9845000086,-9.69,46.9943649924,4.3045000086,0,4.3045000086,41.68,-9.69,42.7915704316,133.13
2019-08-23 03:00:00,51.7868333418,32.97,61.3913430996,4.2468333418,0,4.2468333418,47.54,32.97,57.8538892383,133.13,44.7468333418,-9.86,45.8202869275,4.2468333418,0,4.2468333418,40.5,-9.86,41.6829653456,133.13
2019-08-23 03:30:00,51.4173333418,32.95,61.0691793623,4.2373333418,0,4.2373333418,47.18,32.95,57.5469799381,133.13,44.3973333418,-9.91,45.4899033618,4.2373333418,0,4.2373333418,40.16,-9.91,41.3646431146,133.13
2019-08-23 04:00:00,51.2055000086,32.69,60.7506323517,4.3055000086,0,4.3055000086,46.9,32.69,57.1685761586,133.13,44.2255000086,-10.15,45.3752945006,4.3055000086,0,4.3055000086,39.92,-10.15,41.1901553772,133.13
2019-08-23 04:30:00,51.2596666751,32.71,60.8070516276,4.2296666751,0,4.2296666751,47.03,32.71,57.2866912991,133.13,44.2096666751,-10.19,45.3688299114,4.2296666751,0,4.2296666751,39.98,-10.19,41.2581688881,133.13
2019-08-23 05:00:00,51.5546666751,32.62,61.0077704557,4.2146666751,0,4.2146666751,47.34,32.62,57.4903470158,133.13,44.5246666751,-10.18,45.6736066293,4.2146666751,0,4.2146666751,40.31,-10.18,41.5755757627,133.13
2019-08-23 05:30:00,53.1295000084,32.81,62.4438937859,4.2095000084,0,4.2095000084,48.92,32.81,58.9038411311,133.13,46.0395000084,-9.89,47.0897829792,4.2095000084,0,4.2095000084,41.83,-9.89,42.983264185,133.13
2019-08-23 06:00:00,55.1923333418,33.48,64.5531103798,4.2223333418,0,4.2223333418,50.97,33.48,60.9823851616,133.13,47.9823333418,-9.32,48.879103029,4.2223333418,0,4.2223333418,43.76,-9.32,44.7414796358,133.13
2019-08-23 06:30:00,60.1708333415,35.1,69.6601692864,4.0908333415,0,4.0908333415,56.08,35.1,66.1587212694,133.13,52.580833341499996,-7.98,53.1829336807,4.0908333415,0,4.0908333415,48.49,-7.98,49.1422476083,133.06
2019-08-23 07:00:00,64.198166687,36.1,73.6519830417,10.178166687,0,10.178166687,54.02,36.1,64.9720740011,133.21,56.128166687,-9.67,56.9550699731,10.178166687,0,10.178166687,45.95,-9.67,46.9564841103,133.37
2019-08-23 07:30:00,72.2668333483,37.58,81.4539845691,7.4768333483,0,7.4768333483,64.79,37.58,74.8999365821,131.97,64.0068333483,-5.84,64.2727027227,7.4768333483,0,7.4768333483,56.53,-5.84,56.8308586949,132.02
2019-08-23 08:00:00,76.42783335,34.98,84.0524485698,8.33783335,0,8.33783335,68.09,34.98,76.5496472885,131.57,67.98783335,-7.47,68.3969764217,8.33783335,0,8.33783335,59.65,-7.47,60.1159163616,131.54
2019-08-23 08:30:00,80.309333356,29.11,85.4223689913,11.319333356,0,11.319333356,68.99,29.11,74.8799853098,132.87,71.949333356,-15.4,73.5789818519,11.319333356,0,11.319333356,60.63,-15.4,62.5552307965,132.88
2019-08-23 09:00:00,84.7261667002,37.41,92.6176625904,16.7761667002,0,16.7761667002,67.95,37.41,77.567458383,132.26,76.3461667002,-6.58,76.6291952836,16.7761667002,0,16.7761667002,59.57,-6.58,59.9323059793,132.26
2019-08-23 09:30:00,83.6306667158,37.17,91.51883585,24.5906667158,0,24.5906667158,59.04,37.17,69.7662561702,132.33,75.0006667158,-7.22,75.3473848771,24.5906667158,0,24.5906667158,50.41,-7.22,50.9244194861,132.77
2019-08-23 10:00:00,83.8031667243,38.09,92.0533478643,28.823166724300002,0,28.823166724300002,54.98,38.09,66.8853384532,132.19,75.1231667243,-6.48,75.4021258234,28.823166724300002,0,28.823166724300002,46.3,-6.48,46.7512609456,132.51
2019-08-23 10:30:00,81.8721667369,37.95,90.2399810848,35.1021667369,0,35.1021667369,46.77,37.95,60.2298547234,132.48,73.8421667369,-6.73,74.1482197251,35.1021667369,0,35.1021667369,38.74,-6.73,39.3202301621,133.13
2019-08-23 11:00:00,80.4273334133,38.21,89.0424621176,39.9673334133,0,39.9673334133,40.46,38.21,55.6508373702,133.13,72.7673334133,-6.54,73.0606351743,39.9673334133,0,39.9673334133,32.8,-6.54,33.4456514363,133.13
2019-08-23 11:30:00,79.3276667513,38.92,88.3608799877,42.3176667513,0,42.3176667513,37.01,38.92,53.7076018828,133.13,71.8476667513,-5.83,72.0838131456,42.3176667513,0,42.3176667513,29.53,-5.83,30.0999966777,133.13
2019-08-23 12:00:00,81.0881667492,40.31,90.5548832849,41.2581667492,0,41.2581667492,39.83,40.31,56.6685538901,132.68,74.3481667492,-4.01,74.4562287452,41.2581667492,0,41.2581667492,33.09,-4.01,33.3320896435,133.13
2019-08-23 12:30:00,78.7445000811,40.83,88.7005365994,40.5745000811,0,40.5745000811,38.17,40.83,55.8930925965,133.13,72.4745000811,-3.47,72.5575224357,40.5745000811,0,40.5745000811,31.9,-3.47,32.088173834,133.13
2019-08-23 13:00:00,77.22766675,40.61,87.2541380775,41.66766675,0,41.66766675,35.56,40.61,53.9785670429,133.13,71.38766675,-3.5300000000000002,71.4748897446,41.66766675,0,41.66766675,29.72,-3.5300000000000002,29.9289040895,133.13
2019-08-23 13:30:00,76.1488334167,40.13,86.0759067959,41.6988334167,0,41.6988334167,34.45,40.13,52.8887454947,133.13,70.3388334167,-4.03,70.4541864365,41.6988334167,0,41.6988334167,28.64,-4.03,28.9221454944,133.13
2019-08-23 14:00:00,74.9468334168,39.87,84.8919592141,41.7268334168,0,41.7268334168,33.22,39.87,51.8959083166,133.13,69.1468334168,-4.33,69.2822738626,41.7268334168,0,41.7268334168,27.42,-4.33,27.7597784573,133.13
2019-08-23 14:30:00,74.0168334157,39.7,83.9915568905,41.1868334157,0,41.1868334157,32.83,39.7,51.5160062505,133.13,68.2768334157,-4.47,68.4229996513,41.1868334157,0,41.1868334157,27.09,-4.47,27.45631075,133.13
2019-08-23 15:00:00,73.2386667475,39.6,83.2590073623,40.4286667475,0,40.4286667475,32.81,39.6,51.4262199661,133.22,67.4386667475,-4.64,67.5981018423,40.4286667475,0,40.4286667475,27.01,-4.64,27.4056508771,133.13
2019-08-23 15:30:00,73.2220000778,39.45,83.1730953818,38.8920000778,0,38.8920000778,34.33,39.45,52.2958067153,133.22,67.2020000778,-4.9,67.3804037867,38.8920000778,0,38.8920000778,28.31,-4.9,28.7309258466,133.13
2019-08-23 16:00:00,73.4325000726,36.48,81.9946490139,36.3025000726,0,36.3025000726,37.13,36.48,52.0521594173,133.89,67.3825000726,-5.29,67.5898321942,36.3025000726,0,36.3025000726,31.08,-5.29,31.5269805088,133.7
2019-08-23 16:30:00,74.983333407,9.55,75.589038814,36.843333407,0,36.843333407,38.14,9.55,39.3174528677,132.19,70.273333407,-2.25,70.3093442448,36.843333407,0,36.843333407,33.43,-2.25,33.5056323623,134.03
2019-08-23 17:00:00,77.4566667302,9.43,78.028585281,31.7666667302,0,31.7666667302,45.69,9.43,46.6529848991,132.19,72.1966667302,-2.37,72.2355562514,31.7666667302,0,31.7666667302,40.43,-2.37,40.4994049339,133.32
2019-08-23 17:30:00,79.2721667189,9.2,79.8042380849,26.1121667189,0,26.1121667189,53.16,9.2,53.9502140867,131.68,73.3121667189,-2.55,73.3565013412,26.1121667189,0,26.1121667189,47.2,-2.55,47.2688322259,133.17
2019-08-23 18:00:00,81.6460000481,8.78,82.1167323014,24.0660000481,0,24.0660000481,57.58,8.78,58.2455560537,131.56,74.8960000481,-3.03,74.9572659801,24.0660000481,0,24.0660000481,50.83,-3.03,50.9202297717,133.17
2019-08-23 18:30:00,82.4130000484,11.65,83.2323559499,24.1830000484,0,24.1830000484,58.23,11.65,59.3839658494,130.66,75.3430000484,-3.74,75.4357690773,24.1830000484,0,24.1830000484,51.16,-3.74,51.2965222993,132.82
2019-08-23 19:00:00,80.3401667073,11.01,81.0910752583,20.3001667073,0,20.3001667073,60.04,11.01,61.0411475973,130.39,72.8601667073,-4.85,73.0214105082,20.3001667073,0,20.3001667073,52.56,-4.85,52.7832937585,132.67
2019-08-23 19:30:00,80.2608333633,10.33,80.9228661885,14.9608333633,0,14.9608333633,65.3,10.33,66.1120178182,130.3,72.5208333633,-4.43,72.6560126328,14.9608333633,0,14.9608333633,57.56,-4.43,57.7302217214,132.19
2019-08-23 20:00:00,79.5011666937,9.87,80.1114998341,13.5311666937,0,13.5311666937,65.97,9.87,66.704256236,130.3,71.6911666937,-4.87,71.8563865074,13.5311666937,0,13.5311666937,58.16,-4.87,58.3635374185,132.19
2019-08-23 20:30:00,78.0761666901,8.96,78.5886086212,11.7061666901,0,11.7061666901,66.37,8.96,66.9720725377,130.3,70.3561666901,-5.61,70.5794750003,11.7061666901,0,11.7061666901,58.65,-5.61,58.9176934375,132.19
2019-08-23 21:00:00,79.246833357,8.59,79.711032468,11.856833357,0,11.856833357,67.39,8.59,67.9352647746,129.51,71.186833357,-4.39,71.3220677168,11.856833357,0,11.856833357,59.33,-4.39,59.4921927651,131.34
2019-08-23 21:30:00,77.259333359,8.14,77.6869628128,12.849333359,0,12.849333359,64.41,8.14,64.9223205069,130.32,69.329333359,-4.67,69.4864401449,12.849333359,0,12.849333359,56.48,-4.67,56.6727385963,132.13
2019-08-23 22:00:00,72.827500022,9.12,73.3963157076,10.987500022,0,10.987500022,61.84,9.12,62.5088793693,130.32,65.197500022,-3.5,65.2913777548,10.987500022,0,10.987500022,54.21,-3.5,54.3228690332,132.13
2019-08-23 22:30:00,70.9071666837,9.03,71.4798376265,8.5071666837,0,8.5071666837,62.4,9.03,63.0499873117,130.32,63.7671666837,-3.4,63.8577446115,8.5071666837,0,8.5071666837,55.26,-3.4,55.3644976497,132.13
2019-08-23 23:00:00,65.2661666757,7.08,65.6490587331,4.5161666757,0,4.5161666757,60.75,7.08,61.1611715061,129.84,58.6661666757,-5.11,58.8882943582,4.5161666757,0,4.5161666757,54.15,-5.11,54.3905745511,131.71
2019-08-23 23:30:00,61.0865000089,2.25,61.1279231067,4.4565000089,0,4.4565000089,56.63,2.25,56.6746804137,130.36,54.9665000089,-10.01,55.8705309016,4.4565000089,0,4.4565000089,50.51,-10.01,51.4923314679,132.19
2019-08-24 00:00:00,56.7910000088,2.67,56.8537297105,4.3910000088,0,4.3910000088,52.4,2.67,52.4679797591,131.34,51.3110000088,-11.54,52.5926831594,4.3910000088,0,4.3910000088,46.92,-11.54,48.3182988111,133.08
2019-08-24 00:30:00,54.6200000088,1.42,54.638455331,4.3900000088,0,4.3900000088,50.23,1.42,50.2500676616,131.82,49.1900000088,-12.04,50.6420546667,4.3900000088,0,4.3900000088,44.8,-12.04,46.3896712642,133.7
2019-08-24 01:00:00,52.0205000088,0.9,52.0282848186,4.4205000088,0,4.4205000088,47.6,0.9,47.6085076431,131.26,46.9605000088,-12.9,48.700087896,4.4205000088,0,4.4205000088,42.54,-12.9,44.4529144151,132.9
2019-08-24 01:30:00,52.4280000089,0.9,52.4357243197,4.4380000089,0,4.4380000089,47.99,0.9,47.9984385163,131.26,47.3980000089,-12.91,49.1247239671,4.4380000089,0,4.4380000089,42.96,-12.91,44.8578833651,133.13
2019-08-24 02:00:00,50.8830000087,0.5700000000000001,50.8861925269,4.3530000087000005,0,4.3530000087000005,46.53,0.5700000000000001,46.533491165,131.26,45.9430000087,-13.21,47.8044281401,4.3530000087000005,0,4.3530000087000005,41.59,-13.21,43.6375090948,133.13
2019-08-24 02:30:00,49.6930000089,0.49,49.6954157834,4.4530000089,0,4.4530000089,45.24,0.49,45.2426535473,131.26,44.8530000089,-13.33,46.7918850849,4.4530000089,0,4.4530000089,40.4,-13.33,42.5423189307,133.13
2019-08-24 03:00:00,48.4900000088,0.06,48.4900371298,4.3900000088,0,4.3900000088,44.1,0.06,44.1000408163,131.95,43.7500000088,-13.71,45.8478636445,4.3900000088,0,4.3900000088,39.36,-13.71,41.6794157829,133.82
2019-08-24 03:30:00,47.5940000088,-0.03,47.5940094638,4.3940000088,0,4.3940000088,43.2,-0.03,43.2000104167,131.26,42.9540000088,-13.84,45.1286130604,4.3940000088,0,4.3940000088,38.56,-13.84,40.96851474,133.13
2019-08-24 04:00:00,47.2445000089,-0.28,47.2453297278,4.4445000089,0,4.4445000089,42.8,-0.28,42.8009158781,131.45,42.6245000089,-14.05,44.880402193,4.4445000089,0,4.4445000089,38.18,-14.05,40.6831033723,133.13
2019-08-24 04:30:00,47.0475000088,-0.08,47.0475680251,4.3775000088,0,4.3775000088,42.67,-0.08,42.6700749941,131.26,42.4575000088,-13.9,44.6749292892,4.3775000088,0,4.3775000088,38.08,-13.9,40.5375924297,133.13
2019-08-24 05:00:00,47.0335000086,-0.44,47.0355580711,4.3135000086,0,4.3135000086,42.72,-0.44,42.7222658575,131.26,42.4635000086,-14.11,44.7464069282,4.3135000086,0,4.3135000086,38.15,-14.11,40.6757249474,133.13
2019-08-24 05:30:00,47.7468333419,-0.26,47.747541237,4.2968333419,0,4.2968333419,43.45,-0.26,43.4507778987,131.26,43.1268333419,-13.9,45.3115190002,4.2968333419,0,4.2968333419,38.83,-13.9,41.2429254539,133.13
2019-08-24 06:00:00,48.6950000086,-0.1,48.6951026885,4.3150000086,0,4.3150000086,44.38,-0.1,44.3801126632,131.26,43.9750000086,-13.79,46.0864917927,4.3150000086,0,4.3150000086,39.66,-13.79,41.9890426183,133.13
2019-08-24 06:30:00,51.1640000087,0.31,51.164939137,4.3440000087,0,4.3440000087,46.82,0.31,46.8210262596,131.26,46.1940000087,-13.37,48.0899421584,4.3440000087,0,4.3440000087,41.85,-13.37,43.9338070283,132.9
2019-08-24 07:00:00,55.5501666824,0.62,55.5536265103,7.8901666824,0,7.8901666824,47.66,0.62,47.6640325613,131.26,50.2401666824,-13.27,51.9631335495,7.8901666824,0,7.8901666824,42.35,-13.27,44.380349255,133.13
2019-08-24 07:30:00,60.721333349700004,1.9,60.7510520383,8.1713333497,0,8.1713333497,52.55,1.9,52.5843370216,131.56,55.1413333497,-12.16,56.4662044375,8.1713333497,0,8.1713333497,46.97,-12.16,48.5185170837,133.22
2019-08-24 08:00:00,65.167500018,3.8,65.2781974215,9.017500018,0,9.017500018,56.15,3.8,56.2784372562,131.9,59.237500018,-10.56,60.1713803098,9.017500018,0,9.017500018,50.22,-10.56,51.3182423705,133.71
2019-08-24 08:30:00,68.9296667042,3.46,69.0164513139,18.789666704200002,0,18.789666704200002,50.14,3.46,50.2592399465,131.26,62.5996667042,-11.18,63.5901774764,18.789666704200002,0,18.789666704200002,43.81,-11.18,45.2140299022,133.13
2019-08-24 09:00:00,71.2816667159,4.5600000000000005,71.4273729728,24.621666715899998,0,24.621666715899998,46.66,4.5600000000000005,46.8822908997,130.99,65.4216667159,-10.13,66.2012943672,24.621666715899998,0,24.621666715899998,40.8,-10.13,42.0387547389,132.8
2019-08-24 09:30:00,75.5226667273,9.97,76.1779107721,30.3326667273,0,30.3326667273,45.19,9.97,46.2767436192,130.82,70.3926667273,-5.9,70.6394898692,30.3326667273,0,30.3326667273,40.06,-5.9,40.4921424476,132.8
2019-08-24 10:00:00,73.9821667334,13.47,75.1984168355,33.3521667334,0,33.3521667334,40.63,13.47,42.804646944,130.32,68.8321667334,-2.51,68.8779157438,33.3521667334,0,33.3521667334,35.48,-2.51,35.5686730143,132.19
2019-08-24 10:30:00,73.1528334074,14.12,74.5030968184,37.0528334074,0,37.0528334074,36.1,14.12,38.7631835638,130.32,68.1228334074,-0.61,68.1255644487,37.0528334074,0,37.0528334074,31.07,-0.61,31.0759875145,132.33
2019-08-24 11:00:00,70.3875000797,14.09,71.7838997789,39.8275000797,0,39.8275000797,30.56,14.09,33.6517711272,130.32,66.4675000797,-0.46,66.469091816,39.8275000797,0,39.8275000797,26.64,-0.46,26.6439711755,132.19
2019-08-24 11:30:00,69.4776667552,14.55,70.9848482265,44.2576667552,0,44.2576667552,25.22,14.55,29.1161621784,130.32,65.9576667552,0.08,65.9577152711,44.2576667552,0,44.2576667552,21.7,0.08,21.7001474649,132.19
2019-08-24 12:00:00,67.9123334258,14.81,69.5084248946,46.2223334258,0,46.2223334258,21.69,14.81,26.2638953699,130.32,64.8023334258,0.47000000000000003,64.8040378173,46.2223334258,0,46.2223334258,18.58,0.47000000000000003,18.5859436134,132.19
2019-08-24 12:30:00,67.0198334243,15.11,68.7020390688,45.4698334243,0,45.4698334243,21.55,15.11,26.3194718792,130.32,64.2198334243,0.89,64.2260002261,45.4698334243,0,45.4698334243,18.75,0.89,18.7711107823,132.19
2019-08-24 13:00:00,67.5390000855,16.29,69.4757557177,42.7290000855,0,42.7290000855,24.81,16.29,29.679962938,130.32,64.9790000855,2.16,65.0148910028,42.7290000855,0,42.7290000855,22.25,2.16,22.3545990794,132.19
2019-08-24 13:30:00,66.0213334184,16.37,68.0205363574,42.5313334184,0,42.5313334184,23.49,16.37,28.6313988481,130.32,63.5913334184,2.25,63.6311259206,42.5313334184,0,42.5313334184,21.06,2.25,21.1798512743,132.19
2019-08-24 14:00:00,64.4645000844,16.2,66.4688782148,42.2245000844,0,42.2245000844,22.24,16.2,27.514679718300002,130.32,62.2245000844,2.12,62.2606040025,42.2245000844,0,42.2245000844,20.0,2.12,20.1120461416,132.19
2019-08-24 14:30:00,63.646833416,15.89,65.6003925589,41.326833416,0,41.326833416,22.32,15.89,27.3984397366,130.48,61.466833416,1.87,61.4952722588,41.326833416,0,41.326833416,20.14,1.87,20.2266284882,132.19
2019-08-24 15:00:00,63.0990000866,14.78,64.8068839857,43.3090000866,0,43.3090000866,19.79,14.78,24.7000506072,131.05,60.7490000866,0.73,60.7533860087,43.3090000866,0,43.3090000866,17.44,0.73,17.4552714101,132.85
2019-08-24 15:30:00,64.099666752,14.69,65.7614125283,42.669666752,0,42.669666752,21.43,14.69,25.9815511469,131.26,61.529666752,0.56,61.5322150634,42.669666752,0,42.669666752,18.86,0.56,18.8683120602,133.09
2019-08-24 16:00:00,64.6220000748,14.89,66.3152696871,37.4120000748,0,37.4120000748,27.21,14.89,31.017675606,131.26,61.7120000748,0.65,61.7154231391,37.4120000748,0,37.4120000748,24.3,0.65,24.3086918611,133.09
2019-08-24 16:30:00,68.2103334053,13.78,69.5883466053,35.9703334053,0,35.9703334053,32.24,13.78,35.0614603233,131.26,64.7003334053,-0.49,64.702188856,35.9703334053,0,35.9703334053,28.73,-0.49,28.7341782552,133.09
2019-08-24 17:00:00,69.7208333986,12.97,70.916962074,32.6508333986,0,32.6508333986,37.07,12.97,39.2734745089,131.26,65.1308333986,-1.43,65.1465299091,32.6508333986,0,32.6508333986,32.48,-1.43,32.5114641319,133.09
2019-08-24 17:30:00,74.2973333921,12.45,75.3332346921,29.3673333921,0,29.3673333921,44.93,12.45,46.6230350792,131.16,68.3673333921,-1.98,68.3959989703,29.3673333921,0,29.3673333921,39.0,-1.98,39.0502291927,133.09
2019-08-24 18:00:00,77.0830000479,12.41,78.0755851492,23.9730000479,0,23.9730000479,53.11,12.41,54.5406288926,130.43,70.7630000479,-1.96,70.7901389728,23.9730000479,0,23.9730000479,46.79,-1.96,46.8310335141,132.48
2019-08-24 18:30:00,77.7400000353,11.99,78.6591870381,17.6600000353,0,17.6600000353,60.08,11.99,61.2647247607,130.32,70.5800000353,-2.39,70.6204538713,17.6600000353,0,17.6600000353,52.92,-2.39,52.9739417072,132.19
2019-08-24 19:00:00,77.3428333624,11.72,78.225777545,14.5128333624,0,14.5128333624,62.83,11.72,63.9137489121,130.32,69.9928333624,-2.63,70.042227421,14.5128333624,0,14.5128333624,55.48,-2.63,55.5423018968,132.19
2019-08-24 19:30:00,76.1178333588,11.56,76.9906368024,12.7278333588,0,12.7278333588,63.39,11.56,64.4354382308,130.2,68.6978333588,-2.7199999999999998,68.7516596759,12.7278333588,0,12.7278333588,55.97,-2.7199999999999998,56.0360535727,132.19
2019-08-24 20:00:00,75.012500023,11.1,75.8293159649,11.512500023,0,11.512500023,63.5,11.1,64.4628575228,130.32,67.652500023,-3.13,67.7248673632,11.512500023,0,11.512500023,56.14,-3.13,56.2271864848,132.19
2019-08-24 20:30:00,74.0283333543,10.87,74.8221293417,10.5083333544,0,10.5083333544,63.52,10.87,64.443365058,130.06,66.7283333543,-3.3,66.8098830432,10.5083333544,0,10.5083333544,56.22,-3.3,56.3167683732,132.19
2019-08-24 21:00:00,74.6110000216,10.78,75.3857395283,10.8210000216,0,10.8210000216,63.79,10.78,64.6944549401,129.88,67.2410000216,-3.46,67.3299612647,10.8210000216,0,10.8210000216,56.42,-3.46,56.5259940205,132.19
2019-08-24 21:30:00,72.4025000218,10.19,73.1160591758,10.8925000218,0,10.8925000218,61.51,10.19,62.3483456076,130.38,65.1925000218,-4.04,65.3175601128,10.8925000218,0,10.8925000218,54.3,-4.04,54.4500835628,132.39
2019-08-24 22:00:00,68.9891666884,9.66,69.6621900342,10.8791666884,0,10.8791666884,58.11,9.66,58.9074502928,131.26,62.0991666884,-4.62,62.2707869181,10.8791666884,0,10.8791666884,51.22,-4.62,51.4279379326,133.13
2019-08-24 22:30:00,65.6298333547,9.05,66.2508681163,10.6798333547,0,10.6798333547,54.95,9.05,55.6902594715,130.97,59.1498333547,-5.92,59.4453462088,10.6798333547,0,10.6798333547,48.47,-5.92,48.8301884084,133.32
2019-08-24 23:00:00,63.0530000099,9.67,63.7902007385,4.9730000099,0,4.9730000099,58.08,9.67,58.8794981297,130.42,57.2330000099,-5.66,57.5121890571,4.9730000099,0,4.9730000099,52.26,-5.66,52.5656085288,132.51
2019-08-24 23:30:00,59.1033333419,8.91,59.7711645539,4.2933333419,0,4.2933333419,54.81,8.91,55.5294894628,130.8,53.6233333419,-6.32,53.9944837803,4.2933333419,0,4.2933333419,49.33,-6.32,49.7332011839,133.08
2019-08-25 00:00:00,55.5273333419,8.23,56.133925999,4.2773333419,0,4.2773333419,51.25,8.23,51.9066026629,130.48,50.3673333419,-6.87,50.8337011044,4.2773333419,0,4.2773333419,46.09,-6.87,46.599195272,132.74
2019-08-25 00:30:00,53.774166675000004,8.26,54.4048582536,4.164166675,0,4.164166675,49.61,8.26,50.2929388682,131.26,48.734166675,-6.95,49.2272434888,4.164166675,0,4.164166675,44.57,-6.95,45.1086178019,133.13
2019-08-25 01:00:00,51.6415000084,7.88,52.2392469616,4.2015000084,0,4.2015000084,47.44,7.88,48.0899989603,131.26,46.7915000084,-7.34,47.3636999509,4.2015000084,0,4.2015000084,42.59,-7.34,43.2178632049,133.13
2019-08-25 01:30:00,51.9441666752,6.86,52.3951911113,4.2841666752,0,4.2841666752,47.66,6.86,48.1511702869,131.26,46.8941666752,-6.77,47.3803310263,4.2841666752,0,4.2841666752,42.61,-6.77,43.1444666209,133.13
2019-08-25 02:00:00,50.2028333418,6.36,50.6040914902,4.2428333418,0,4.2428333418,45.96,6.36,46.3979654726,130.81,45.3228333418,-7.11,45.8771328892,4.2428333418,0,4.2428333418,41.08,-7.11,41.6907483742,132.51
2019-08-25 02:30:00,48.8643333418,6.18,49.2535833513,4.2443333418,0,4.2443333418,44.62,6.18,45.0459409936,131.18,44.1043333418,-7.28,44.7011254839,4.2443333418,0,4.2443333418,39.86,-7.28,40.5193534006,132.71
2019-08-25 03:00:00,47.669666675,5.99,48.0445337256,4.179666675,0,4.179666675,43.49,5.99,43.9005717503,131.26,43.009666675,-7.42,43.6450206495,4.179666675,0,4.179666675,38.83,-7.42,39.5325852937,133.13
