Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-25 03:30:00,46.9951666752,5.97,47.3728465561,4.2751666752,0,4.2751666752,42.72,5.97,43.1351283758,131.26,42.4151666752,-7.46,43.0662044309,4.2751666752,0,4.2751666752,38.14,-7.46,38.8627224986,133.13
2019-08-25 04:00:00,46.5336666752,5.78,46.8912628774,4.2836666752,0,4.2836666752,42.25,5.78,42.6435329212,131.26,42.0036666752,-7.66,42.6964121931,4.2836666752,0,4.2836666752,37.72,-7.66,38.4899207586,133.13
2019-08-25 04:30:00,46.3500000085,5.86,46.7189693892,4.2600000085,0,4.2600000085,42.09,5.86,42.4959727504,131.26,41.8100000085,-7.59,42.4933430164,4.2600000085,0,4.2600000085,37.55,-7.59,38.3094061557,133.13
2019-08-25 05:00:00,46.1035000086,5.8100000000000005,46.4681483712,4.3135000086,0,4.3135000086,41.79,5.8100000000000005,42.1919447288,131.26,41.5535000086,-7.63,42.2481983399,4.3135000086,0,4.3135000086,37.24,-7.63,38.0136094051,133.13
2019-08-25 05:30:00,46.6225000088,5.71,46.9708591264,4.4125000088,0,4.4125000088,42.21,5.71,42.5944620814,131.26,42.0625000088,-7.74,42.7686977472,4.4125000088,0,4.4125000088,37.65,-7.74,38.4373529265,133.13
2019-08-25 06:00:00,47.4190000088,5.85,47.7784895307,4.4090000088,0,4.4090000088,43.01,5.85,43.4060203198,131.26,42.8190000088,-7.57,43.4830042862,4.4090000088,0,4.4090000088,38.41,-7.57,39.1488569437,133.13
2019-08-25 06:30:00,49.3536666754,6.17,49.7378458953,4.3436666754,0,4.3436666754,45.01,6.17,45.4309255904,131.26,44.5936666754,-7.24,45.1775686326,4.3436666754,0,4.3436666754,40.25,-7.24,40.8959667938,133.13
2019-08-25 07:00:00,51.5150000092,6.51,51.9247082413,4.6050000092,0,4.6050000092,46.91,6.51,47.3595629203,131.26,46.5350000092,-6.94,47.0496527708,4.6050000092,0,4.6050000092,41.93,-6.94,42.5004529388,133.13
2019-08-25 07:30:00,54.6361666789,6.89,55.0688914848,6.1361666789000004,0,6.1361666789000004,48.5,6.89,48.9869584686,130.53,49.5261666789,-6.57,49.960044895,6.1361666789000004,0,6.1361666789000004,43.39,-6.57,43.8845872716,132.39
2019-08-25 08:00:00,58.8166666844,7.9,59.3448420662,8.8666666844,0,8.8666666844,49.95,7.9,50.5708661187,130.11,53.7066666844,-6.19,54.062206266,8.8666666844,0,8.8666666844,44.84,-6.19,45.2652372136,132.09
2019-08-25 08:30:00,63.0246667008,6.61,63.370345689,17.0446667008,0,17.0446667008,45.98,6.61,46.4526909877,131.15,57.6246667008,-9.11,58.3403317815,17.0446667008,0,17.0446667008,40.58,-9.11,41.5900048088,133.08
2019-08-25 09:00:00,68.3636667001,8.94,68.9457360877,16.7136667001,0,16.7136667001,51.65,8.94,52.4179940478,130.33,63.1036667001,-6.7,63.4583544618,16.7136667001,0,16.7136667001,46.39,-6.7,46.8713355901,132.24
2019-08-25 09:30:00,69.7966667181,8.65,70.3306276451,25.6966667181,0,25.6966667181,44.1,8.65,44.9403215387,130.5,64.7666667181,-7.2,65.1656436918,25.6966667181,0,25.6966667181,39.07,-7.2,39.7278856724,132.84
2019-08-25 10:00:00,71.6000000568,10.87,72.4204177573,28.4100000568,0,28.4100000568,43.19,10.87,44.5368723644,130.32,67.2100000568,-4.96,67.3927719243,28.4100000568,0,28.4100000568,38.8,-4.96,39.11574619,132.2
2019-08-25 10:30:00,71.1353334069,10.54,71.9119410037,36.7953334069,0,36.7953334069,34.34,10.54,35.921124704,130.32,67.0553334069,-4.35,67.1962814322,36.7953334069,0,36.7953334069,30.26,-4.35,30.5710663864,132.2
2019-08-25 11:00:00,71.6308334112,11.64,72.5704202495,38.9408334112,0,38.9408334112,32.69,11.64,34.7005144054,129.83,68.0108334112,-2.64,68.0620530199,38.9408334112,0,38.9408334112,29.07,-2.64,29.1896300079,132.03
2019-08-25 11:30:00,69.359166749,11.27,70.2688189179,41.149166749,0,41.149166749,28.21,11.27,30.3779031534,130.16,66.049166749,-3.02,66.118173207,41.149166749,0,41.149166749,24.9,-3.02,25.0824719675,132.19
2019-08-25 12:00:00,66.0103334172,10.45,66.8323770178,41.9403334172,0,41.9403334172,24.07,10.45,26.2405678292,130.32,62.9603334172,-3.8200000000000003,63.076112626,41.9403334172,0,41.9403334172,21.02,-3.8200000000000003,21.3642879591,132.19
2019-08-25 12:30:00,67.3668334149,11.1,68.2751802953,40.7968334149,0,40.7968334149,26.57,11.1,28.7953972016,130.32,64.5168334149,-3.05,64.5888867677,40.7968334149,0,40.7968334149,23.72,-3.05,23.9152859067,132.19
2019-08-25 13:00:00,65.8958334104,12.18,67.0120381787,38.5558334104,0,38.5558334104,27.34,12.18,29.9303858979,130.32,63.2258334104,-1.9300000000000002,63.2552836564,38.5558334104,0,38.5558334104,24.67,-1.9300000000000002,24.7453793667,132.19
2019-08-25 13:30:00,64.1481667445,12.11,65.2812331124,38.9081667445,0,38.9081667445,25.24,12.11,27.9948155915,130.32,61.8481667445,-1.98,61.8798523726,38.9081667445,0,38.9081667445,22.94,-1.98,23.0252904433,132.19
2019-08-25 14:00:00,61.6620000745,11.82,62.7846689343,37.2720000745,0,37.2720000745,24.39,11.82,27.103219366,130.32,59.5020000745,-2.21,59.5430274077,37.2720000745,0,37.2720000745,22.23,-2.21,22.3395837025,132.19
2019-08-25 14:30:00,61.5166667408,11.46,62.5750100831,37.0766667408,0,37.0766667408,24.44,11.46,26.99342883,130.95,59.3466667408,-2.56,59.4018556381,37.0766667408,0,37.0766667408,22.27,-2.56,22.4166567534,132.41
2019-08-25 15:00:00,61.6108334081,11.33,62.6439437874,37.3708334081,0,37.3708334081,24.24,11.33,26.7571766074,131.26,59.2908334081,-2.73,59.3536504878,37.3708334081,0,37.3708334081,21.92,-2.73,22.0893481117,133.13
2019-08-25 15:30:00,61.9648334044,11.27,62.9813740628,35.5548334044,0,35.5548334044,26.41,11.27,28.7141254438,131.26,59.3048334044,-2.86,59.3737556933,35.5548334044,0,35.5548334044,23.75,-2.86,23.9215823055,133.13
2019-08-25 16:00:00,62.7835000651,10.83,63.7107273575,32.5435000651,0,32.5435000651,30.24,10.83,32.1208110109,131.26,59.7935000651,-3.32,59.8855996884,32.5435000651,0,32.5435000651,27.25,-3.32,27.4515008697,133.13
2019-08-25 16:30:00,65.3198333946,10.58,66.17111934,30.6498333946,0,30.6498333946,34.67,10.58,36.2483834122,131.26,61.6898333946,-3.65,61.7977187626,30.6498333946,0,30.6498333946,31.04,-3.65,31.2538653609,133.13
2019-08-25 17:00:00,68.0926667203,10.68,68.9251308383,26.8026667203,0,26.8026667203,41.29,10.68,42.6488745455,130.48,63.6526667203,-3.64,63.7566591079,26.8026667203,0,26.8026667203,36.85,-3.64,37.0293410689,132.8
2019-08-25 17:30:00,71.5588333792,10.7,72.3543822763,22.9088333792,0,22.9088333792,48.65,10.7,49.812774466,130.32,66.3988333792,-3.64,66.4985313681,22.9088333792,0,22.9088333792,43.49,-3.64,43.6420634251,132.19
2019-08-25 18:00:00,73.8158333696,10.86,74.6104339623,18.1158333696,0,18.1158333696,55.7,10.86,56.7488290628,129.96,67.9158333696,-3.5,68.0059587263,18.1158333696,0,18.1158333696,49.8,-3.5,49.9228404641,132.19
2019-08-25 18:30:00,76.0288333633,11.13,76.8391853327,14.9888333633,0,14.9888333633,61.04,11.13,62.046422137,130.06,69.4488333633,-3.31,69.5276675542,14.9888333633,0,14.9888333633,54.46,-3.31,54.5604957822,131.94
2019-08-25 19:00:00,76.9048333645,9.93,77.5432672437,15.5848333645,0,15.5848333645,61.32,9.93,62.11881599,130.06,69.7348333645,-4.58,69.8850726863,15.5848333645,0,15.5848333645,54.15,-4.58,54.3433427386,132.19
2019-08-25 19:30:00,76.3568333506,9.64,76.9629495234,8.6468333506,0,8.6468333506,67.71,9.64,68.3927898247,129.38,68.9368333506,-3.46,69.0236089495,8.6468333506,0,8.6468333506,60.29,-3.46,60.3892018493,131.45
2019-08-25 20:00:00,75.3438333473,8.71,75.8456150576,6.9938333473,0,6.9938333473,68.35,8.71,68.9027328921,130.3,67.7938333473,-3.7800000000000002,67.8991328363,6.9938333473,0,6.9938333473,60.8,-3.7800000000000002,60.9173899638,132.08
2019-08-25 20:30:00,75.0946666797,8.45,75.5685878109,6.5146666797,0,6.5146666797,68.58,8.45,69.0986172076,130.23,67.6846666797,-3.95,67.7998274595,6.5146666797,0,6.5146666797,61.17,-3.95,61.29740125,132.08
2019-08-25 21:00:00,74.7541666757,8.43,75.2279890425,4.5041666757000005,0,4.5041666757000005,70.25,8.43,70.7539921135,129.38,67.2841666757,-4.01,67.4035546929,4.5041666757000005,0,4.5041666757000005,62.78,-4.01,62.9079367012,131.26
2019-08-25 21:30:00,73.445000009,7.98,73.8772524281,4.505000009,0,4.505000009,68.94,7.98,69.4003170022,129.68,66.055000009,-4.47,66.2060716716,4.505000009,0,4.505000009,61.55,-4.47,61.7121009203,131.55
2019-08-25 22:00:00,69.8616666756,7.49,70.2620279432,4.4816666756,0,4.4816666756,65.38,7.49,65.8076325361,130.48,62.7916666756,-5.22,63.0082677424,4.4816666756,0,4.4816666756,58.31,-5.22,58.5431849151,132.34
2019-08-25 22:30:00,66.706000009,9.86,67.430779598,4.476000009,0,4.476000009,62.23,9.86,63.0062893686,130.35,60.136000009,-4.21,60.2831866865,4.476000009,0,4.476000009,55.66,-4.21,55.8189904961,132.27
2019-08-25 23:00:00,62.550000009,9.47,63.26281215,4.480000009,0,4.480000009,58.07,9.47,58.8371124376,131.26,56.450000009,-4.84,56.6571098893,4.480000009,0,4.480000009,51.97,-4.84,52.1948895966,133.21
2019-08-25 23:30:00,58.794500009000004,8.57,59.4158070829,4.494500009,0,4.494500009,54.3,8.57,54.9721283925,131.5,53.044500009,-5.57,53.3361404791,4.494500009,0,4.494500009,48.55,-5.57,48.8684704078,133.55
2019-08-26 00:00:00,55.0183333423,7.85,55.5755297209,4.4683333423,0,4.4683333423,50.55,7.85,51.1558892015,131.39,49.6183333423,-6.02,49.982190865,4.4683333423,0,4.4683333423,45.15,-6.02,45.5495653108,133.4
2019-08-26 00:30:00,53.2243333423,7.62,53.7670350654,4.4643333423,0,4.4643333423,48.76,7.62,49.3518186088,132.19,47.9543333423,-6.28,48.3637931339,4.4643333423,0,4.4643333423,43.49,-6.28,43.9410798684,134.07
2019-08-26 01:00:00,50.965000009,7.04,51.4489341572,4.475000009,0,4.475000009,46.49,7.04,47.0200138239,132.19,45.885000009,-6.53,46.3473205895,4.475000009,0,4.475000009,41.41,-6.53,41.9217008243,134.07
2019-08-26 01:30:00,51.4900000088,6.44,51.8911717049,4.4000000088,0,4.4000000088,47.09,6.44,47.5283252387,132.27,46.2200000088,-5.82,46.5849847141,4.4000000088,0,4.4000000088,41.82,-5.82,42.2230363664,134.07
2019-08-26 02:00:00,50.1828333421,6.32,50.5792364735,4.3928333421,0,4.3928333421,45.79,6.32,46.2240900397,132.51,44.9728333421,-5.78,45.3427407511,4.3928333421,0,4.3928333421,40.58,-5.78,40.9895694049,134.07
2019-08-26 02:30:00,48.5365000089,5.99,48.9047230144,4.4365000089,0,4.4365000089,44.1,5.99,44.5049446691,131.7,43.7165000089,-7.31,44.3234528554,4.4365000089,0,4.4365000089,39.28,-7.31,39.954405264,133.57
2019-08-26 03:00:00,47.2903333424,5.91,47.6581968567,4.5203333424,0,4.5203333424,42.77,5.91,43.1763940134,131.58,42.6303333424,-7.57,43.2972310995,4.5203333424,0,4.5203333424,38.11,-7.57,38.8545621517,133.36
2019-08-26 03:30:00,46.7716666758,5.8,47.1299141059,4.5516666758,0,4.5516666758,42.22,5.8,42.6165273104,131.93,42.1616666758,-7.66,42.851858033,4.5516666758,0,4.5516666758,37.61,-7.66,38.3821273512,133.68
2019-08-26 04:00:00,46.3676666757,5.72,46.7191493175,4.5176666757,0,4.5176666757,41.85,5.72,42.239092083,132.19,41.8276666757,-7.73,42.5359447942,4.5176666757,0,4.5176666757,37.31,-7.73,38.102349009,134.06
2019-08-26 04:30:00,46.115000009,5.71,46.4671639529,4.485000009,0,4.485000009,41.63,5.71,42.0197691569,132.19,41.575000009,-7.75,42.2911707777,4.485000009,0,4.485000009,37.09,-7.75,37.8910358792,134.06
2019-08-26 05:00:00,46.2453333422,5.79,46.6063832102,4.4453333422,0,4.4453333422,41.8,5.79,42.1991007013,132.19,41.6453333422,-7.67,42.3457517253,4.4453333422,0,4.4453333422,37.2,-7.67,37.9824814882,133.86
2019-08-26 05:30:00,47.0916666754,5.86,47.4548698267,4.3816666754,0,4.3816666754,42.71,5.86,43.1101345393,132.11,42.4216666754,-7.58,43.0935517627,4.3816666754,0,4.3816666754,38.04,-7.58,38.7878589252,133.62
2019-08-26 06:00:00,48.3661666755,5.88,48.7222790813,4.4061666755,0,4.4061666755,43.96,5.88,44.3515050477,132.04,43.6361666755,-7.54,44.2828030067,4.4061666755,0,4.4061666755,39.23,-7.54,39.9480224792,133.62
2019-08-26 06:30:00,50.8338333423,6.08,51.1961425527,4.4838333423,0,4.4838333423,46.35,6.08,46.7470737052,131.86,45.7338333423,-5.9,46.1128345711,4.4838333423,0,4.4838333423,41.25,-5.9,41.6698032153,133.73
2019-08-26 07:00:00,53.1743333435,6.65,53.5885456653,5.0743333435,0,5.0743333435,48.1,6.65,48.5575174407,132.19,47.8443333435,-5.32,48.1392005862,5.0743333435,0,5.0743333435,42.77,-5.32,43.0995974459,134.07
2019-08-26 07:30:00,57.7373333495,7.16,58.1795948964,8.0973333495,0,8.0973333495,49.64,7.16,50.1537157148,132.19,52.1173333495,-4.87,52.3443725291,8.0973333495,0,8.0973333495,44.02,-4.87,44.2885685025,133.29
2019-08-26 08:00:00,60.4485000264,6.79,60.8286548876,13.1885000264,0,13.1885000264,47.26,6.79,47.7452793478,132.12,54.4585000264,-5.41,54.7265595952,13.1885000264,0,13.1885000264,41.27,-5.41,41.6230825384,133.45
2019-08-26 08:30:00,64.7375000313,8.6,65.3062317877,15.6675000313,0,15.6675000313,49.07,8.6,49.8179174595,131.26,58.5675000313,-4.26,58.7222245825,15.6675000313,0,15.6675000313,42.9,-4.26,43.1109916379,133.13
2019-08-26 09:00:00,68.42766670500001,10.15,69.1763548526,19.167666705,0,19.167666705,49.26,10.15,50.2948317424,130.71,62.317666705,-4.19,62.4583676024,19.167666705,0,19.167666705,43.15,-4.19,43.3529537633,132.63
2019-08-26 09:30:00,73.2785000397,10.21,73.9863681232,19.8285000397,0,19.8285000397,53.45,10.21,54.4164184782,129.78,67.4385000397,-4.35,67.5786489033,19.8285000397,0,19.8285000397,47.61,-4.35,47.808310993,131.68
2019-08-26 10:00:00,73.2216667162,5.73,73.4455265942,24.7616667162,0,24.7616667162,48.46,5.73,48.7975870305,130.32,67.9216667162,-8.86,68.4970978181,24.7616667162,0,24.7616667162,43.16,-8.86,44.0600181571,132.22
2019-08-26 10:30:00,71.1360000623,5.04,71.3143190731,31.1360000623,0,31.1360000623,40.0,5.04,40.3162696687,131.05,66.5460000623,-9.68,67.2463569592,31.1360000623,0,31.1360000623,35.41,-9.68,36.7092699464,133.13
2019-08-26 11:00:00,70.3513333999,6.28,70.6310732691,33.3013333999,0,33.3013333999,37.05,6.28,37.5784632469,131.26,66.4513333999,-8.53,66.9965716334,33.3013333999,0,33.3013333999,33.15,-8.53,34.2298612326,133.73
2019-08-26 11:30:00,67.7488333954,7.57,68.1704432025,31.0088333954,0,31.0088333954,36.74,7.57,37.5117648212,131.26,64.3288333954,-7.04,64.7129075688,31.0088333954,0,31.0088333954,33.32,-7.04,34.055601595,133.22
2019-08-26 12:00:00,66.7563334009,8.03,67.2375560913,33.7663334009,0,33.7663334009,32.99,8.03,33.9532178151,131.26,63.7363334009,-6.58,64.0750856058,33.7663334009,0,33.7663334009,29.97,-6.58,30.683827988,133.13
2019-08-26 12:30:00,66.8515000812,7.07,67.2243108042,40.5815000812,0,40.5815000812,26.27,7.07,27.2047385578,131.48,63.7515000812,-7.91,64.2403445087,40.5815000812,0,40.5815000812,23.17,-7.91,24.4829940979,133.76
2019-08-26 13:00:00,65.5015000871,7.41,65.9193038014,43.5415000871,0,43.5415000871,21.96,7.41,23.1764902433,131.48,62.3415000871,-9.03,62.9920910362,43.5415000871,0,43.5415000871,18.8,-9.03,20.8561957221,134.07
2019-08-26 13:30:00,64.6146667569,7.34,65.0302295867,45.1146667569,0,45.1146667569,19.5,7.34,20.8356809344,131.4,61.7146667569,-9.01,62.3689040541,45.1146667569,0,45.1146667569,16.6,-9.01,18.8875646921,134.07
2019-08-26 14:00:00,63.0096667571,7.03,63.4006230635,45.2196667571,0,45.2196667571,17.79,7.03,19.1286434438,131.8,60.4296667571,-9.27,61.1365481883,45.2196667571,0,45.2196667571,15.21,-9.27,17.8122710512,134.07
2019-08-26 14:30:00,63.0811667527,6.44,63.4090466643,43.0111667527,0,43.0111667527,20.07,6.44,21.0779149823,132.09,60.2311667527,-9.82,61.026435652,43.0111667527,0,43.0111667527,17.22,-9.82,19.8232388877,134.07
2019-08-26 15:00:00,61.6406667494,6.5,61.9824313601,41.3506667494,0,41.3506667494,20.29,6.5,21.3057292764,132.19,58.8806667494,-10.64,59.834292148,41.3506667494,0,41.3506667494,17.53,-10.64,20.5063526742,134.07
2019-08-26 15:30:00,62.2653333976,7.98,62.7746138428,32.1253333976,0,32.1253333976,30.14,7.98,31.1785182457,131.78,59.7053333976,-9.66,60.4817529187,32.1253333976,0,32.1253333976,27.58,-9.66,29.2227993183,134.07
2019-08-26 16:00:00,67.3191667325,7.37,67.7213932931,32.9191667325,0,32.9191667325,34.4,7.37,35.1806324559,132.15,64.1891667325,-10.23,64.999246348,32.9191667325,0,32.9191667325,31.27,-10.23,32.9008480134,134.07
2019-08-26 16:30:00,65.8526667286,4.88,66.0332349296,30.9626667286,0,30.9626667286,34.89,4.88,35.2296253173,132.15,61.6926667286,-11.41,62.7389291277,30.9626667286,0,30.9626667286,30.73,-11.41,32.7798871261,134.07
2019-08-26 17:00:00,71.775833394,5.58,71.99240695660001,30.355833394,0,30.355833394,41.42,5.58,41.7941718425,131.8,67.115833394,-10.82,67.9824057546,30.355833394,0,30.355833394,36.76,-10.82,38.3193162778,133.92
2019-08-26 17:30:00,79.7531667133,7.24,80.0811163808,23.3031667133,0,23.3031667133,56.45,7.24,56.912389688,130.87,74.1431667133,-8.69,74.6506883443,23.3031667133,0,23.3031667133,50.84,-8.69,51.5773370774,132.96
2019-08-26 18:00:00,79.7306667093,5.78,79.9399000119,21.3306667093,0,21.3306667093,58.4,5.78,58.6853337726,130.55,72.9906667093,-9.24,73.5731950283,21.3306667093,0,21.3306667093,51.66,-9.24,52.4798361278,132.85
2019-08-26 18:30:00,80.5253333714,4.88,80.6730668474,19.0253333714,0,19.0253333714,61.5,4.88,61.6933091996,130.45,73.4353333714,-10.0,74.1130770335,19.0253333714,0,19.0253333714,54.41,-10.0,55.3213168679,133.13
2019-08-26 19:00:00,80.2623333634,4.73,80.4015861594,15.0423333634,0,15.0423333634,65.22,4.73,65.391293763,130.32,72.7223333634,-10.11,73.421726143,15.0423333634,0,15.0423333634,57.68,-10.11,58.5593246204,132.35
2019-08-26 19:30:00,78.9416666934,4.5600000000000005,79.0732593253,13.3416666933,0,13.3416666933,65.6,4.5600000000000005,65.7582968149,130.32,71.4016666933,-10.19,72.1251281218,13.3416666933,0,13.3416666933,58.06,-10.19,58.9474316658,132.19
2019-08-26 20:00:00,77.3550000259,3.95,77.4557843483,12.9650000259,0,12.9650000259,64.39,3.95,64.5110424656,130.32,69.9050000259,-10.76,70.7282590527,12.9650000259,0,12.9650000259,56.94,-10.76,57.9477454264,132.41
2019-08-26 20:30:00,79.5271666837,4.18,79.6369426883,8.5071666837,0,8.5071666837,71.02,4.18,71.1429040734,129.88,71.8371666837,-8.9,72.3863835064,8.5071666837,0,8.5071666837,63.33,-8.9,63.9523173935,131.72
2019-08-26 21:00:00,78.0086666921,2.8,78.0589013443,12.7386666921,0,12.7386666921,65.27,2.8,65.3300306138,130.62,70.0786666921,-10.2,70.817084982,12.7386666921,0,12.7386666921,57.34,-10.2,58.2401545328,132.7
2019-08-26 21:30:00,75.0278333518,3.4,75.1048319182,9.2278333518,0,9.2278333518,65.8,3.4,65.8877833896,130.9,67.7778333518,-11.27,68.7084244752,9.2278333518,0,9.2278333518,58.55,-11.27,59.6247884692,132.9
2019-08-26 22:00:00,71.2536666752,3.74,71.3517527091,4.2636666752,0,4.2636666752,66.99,3.74,67.0943194317,130.61,64.3936666752,-10.73,65.2815227141,4.2636666752,0,4.2636666752,60.13,-10.73,61.0798641125,132.74
2019-08-26 22:30:00,67.2985000086,3.04,67.3671262813,4.2985000086,0,4.2985000086,63.0,3.04,63.0733033858,131.27,60.8985000086,-11.98,62.0656725034,4.2985000086,0,4.2985000086,56.6,-11.98,57.8539575137,133.57
2019-08-26 23:00:00,62.6791666752,2.21,62.7181156851,4.2491666752,0,4.2491666752,58.43,2.21,58.471779518,131.92,56.6991666752,-12.77,58.1194322207,4.2491666752,0,4.2491666752,52.45,-12.77,53.9821766882,134.08
2019-08-26 23:30:00,58.8313333418,8.35,59.4209414498,4.2513333418,0,4.2513333418,54.58,8.35,55.2150242235,132.03,53.0013333418,-5.65,53.3016307069,4.2513333418,0,4.2513333418,48.75,-5.65,49.0763181178,134.08
2019-08-27 00:00:00,55.1626666754,6.76,55.5753308109,4.3526666754,0,4.3526666754,50.81,6.76,51.2577184432,131.65,49.4826666754,-5.57,49.7951724699,4.3526666754,0,4.3526666754,45.13,-5.57,45.4724290092,133.39
2019-08-27 00:30:00,53.1213333421,6.51,53.5187458378,4.4013333421,0,4.4013333421,48.72,6.51,49.153011098,132.15,47.6313333421,-5.68,47.9688056548,4.4013333421,0,4.4013333421,43.23,-5.68,43.6015515779,133.63
2019-08-27 01:00:00,51.2300000087,6.27,51.612264055,4.3300000087,0,4.3300000087,46.9,6.27,47.317257951,132.15,45.9000000087,-5.92,46.2801944766,4.3300000087,0,4.3300000087,41.57,-5.92,41.9894189052,134.07
2019-08-27 01:30:00,51.7515000086,6.01,52.0993076071,4.3115000086,0,4.3115000086,47.44,6.01,47.8191771155,132.15,46.4215000086,-6.11,46.8218726991,4.3115000086,0,4.3115000086,42.11,-6.11,42.5509600362,133.53
2019-08-27 02:00:00,50.5380000087,5.65,50.852845986,4.3280000087,0,4.3280000087,46.21,5.65,46.5541254885,132.15,45.2780000087,-6.39,45.7266813227,4.3280000087,0,4.3280000087,40.95,-6.39,41.4455618854,133.19
2019-08-27 02:30:00,49.2983333422,5.38,49.5910281233,4.4483333422,0,4.4483333422,44.85,5.38,45.1715275367,132.15,44.1683333422,-6.6,44.6587244582,4.4483333422,0,4.4483333422,39.72,-6.6,40.2646048037,134.07
2019-08-27 03:00:00,47.9683333421,5.28,48.2580501432,4.3883333421,0,4.3883333421,43.58,5.28,43.8986879075,132.15,42.9783333421,-6.66,43.491294955,4.3883333421,0,4.3883333421,38.59,-6.66,39.1604864628,134.07
2019-08-27 03:30:00,47.6681666753,5.35,47.9674536972,4.3381666753,0,4.3381666753,43.33,5.35,43.65903572,132.15,42.6881666753,-6.64,43.2014950448,4.3381666753,0,4.3381666753,38.35,-6.64,38.9205870973,134.07
2019-08-27 04:00:00,47.4681666756,5.27,47.759813102,4.4581666756,0,4.4581666756,43.01,5.27,43.3316627883,132.15,42.5181666756,-6.71,43.0443793944,4.4581666756,0,4.4581666756,38.06,-6.71,38.6469623645,134.07
2019-08-27 04:30:00,47.3978333422,5.26,47.6888058724,4.4278333422,0,4.4278333422,42.97,5.26,43.2907438144,132.15,42.4878333422,-6.68,43.0097475244,4.4278333422,0,4.4278333422,38.06,-6.68,38.64176497,134.07
2019-08-27 05:00:00,47.5338333423,5.23,47.8206881194,4.4638333423,0,4.4638333423,43.07,5.23,43.3863780466,132.15,42.6138333423,-6.69,43.135772766,4.4638333423,0,4.4638333423,38.15,-6.69,38.7321391095,134.07
2019-08-27 05:30:00,49.1186666753,5.32,49.4059289556,4.3286666753,0,4.3286666753,44.79,5.32,45.1048389865,132.15,44.0886666753,-6.55,44.5725591503,4.3286666753,0,4.3286666753,39.76,-6.55,40.29590674,133.28
2019-08-27 06:00:00,51.7188333419,6.11,52.0784967357,4.2788333419,0,4.2788333419,47.44,6.11,47.8318481767,132.15,46.3788333419,-5.89,46.7513452443,4.2788333419,0,4.2788333419,42.1,-5.89,42.5100235239,133.72
2019-08-27 06:30:00,57.8978333415,7.54,58.3867339868,4.0978333415,0,4.0978333415,53.8,7.54,54.3257912966,131.07,51.8778333415,-4.17,52.0451582014,4.0978333415,0,4.0978333415,47.78,-4.17,47.9616232002,132.9
2019-08-27 07:00:00,63.2580000082,10.53,64.1284294602,4.0880000082,0,4.0880000082,59.17,10.53,60.0996655565,130.32,56.8480000082,-2.89,56.9214125346,4.0880000082,0,4.0880000082,52.76,-2.89,52.8390925357,132.44
2019-08-27 07:30:00,70.0683333484,11.74,71.0450486538,7.5183333484,0,7.5183333484,62.55,11.74,63.6422037645,130.06,63.0683333484,-2.86,63.133147168,7.5183333484,0,7.5183333484,55.55,-2.86,55.6235750379,132.11
2019-08-27 08:00:00,73.9040000215,7.73,74.3071606185,10.7640000215,0,10.7640000215,63.14,7.73,63.6114180002,130.32,66.5540000215,-7.16,66.9380349194,10.7640000215,0,10.7640000215,55.79,-7.16,56.2475750588,132.19
2019-08-27 08:30:00,78.5753333598,9.31,79.1249588474,13.2153333598,0,13.2153333598,65.36,9.31,66.0197372003,130.18,70.9953333598,-5.88,71.2384149098,13.2153333598,0,13.2153333598,57.78,-5.88,58.0784194,132.19
2019-08-27 09:00:00,81.4073333653,10.86,82.1285183457,16.0073333653,0,16.0073333653,65.4,10.86,66.2955473618,129.52,73.7973333653,-4.59,73.9399385436,16.0073333653,0,16.0073333653,57.79,-4.59,57.9719949631,132.19
2019-08-27 09:30:00,83.2745000378,11.25,84.0309755778,18.9145000378,0,18.9145000378,64.36,11.25,65.3358408532,129.38,75.5545000378,-3.5,75.6355239022,18.9145000378,0,18.9145000378,56.64,-3.5,56.7480360894,131.47
2019-08-27 10:00:00,83.2398333802,9.84,83.819421742,23.4098333802,0,23.4098333802,59.83,9.84,60.633773592,130.26,75.9798333802,-5.93,76.210891482,23.4098333802,0,23.4098333802,52.57,-5.93,52.9034006468,132.19
2019-08-27 10:30:00,81.8933333869,9.98,82.4992027429,26.7633333869,0,26.7633333869,55.13,9.98,56.0260412665,130.26,76.0733333869,-5.63,76.2813801172,26.7633333869,0,26.7633333869,49.31,-5.63,49.63036369,132.19
2019-08-27 11:00:00,82.4021667257,10.33,83.04713108280001,29.4921667257,0,29.4921667257,52.91,10.33,53.9089695691,129.54,76.2121667257,-5.25,76.3927801367,29.4921667257,0,29.4921667257,46.72,-5.25,47.0140500276,132.19
2019-08-27 11:30:00,79.78783339,10.12,80.4270648294,28.35783339,0,28.35783339,51.43,10.12,52.4162121867,129.43,74.04783339,-5.47,74.2495961589,28.35783339,0,28.35783339,45.69,-5.47,46.0162688622,132.06
2019-08-27 12:00:00,79.7070000643,10.32,80.372310277,32.1670000643,0,32.1670000643,47.54,10.32,48.6472404151,129.43,73.8970000643,-5.27,74.084678028,32.1670000643,0,32.1670000643,41.73,-5.27,42.0614526616,132.06
2019-08-27 12:30:00,81.1580000649,10.48,81.8318481676,32.4280000649,0,32.4280000649,48.73,10.48,49.8441902332,129.7,77.4680000649,-4.38,77.5917227161,32.4280000649,0,32.4280000649,45.04,-4.38,45.2524695459,131.97
2019-08-27 13:00:00,80.4303334033,9.82,81.0275936417,34.9903334033,0,34.9903334033,45.44,9.82,46.4889879434,130.3,78.1603334033,-4.07,78.2662291012,34.9903334033,0,34.9903334033,43.17,-4.07,43.3614321719,132.19
2019-08-27 13:30:00,78.5871667457,9.62,79.173778343,39.5071667457,0,39.5071667457,39.08,9.62,40.2466247032,130.2,76.4871667457,-4.3,76.6079413428,39.5071667457,0,39.5071667457,36.98,-4.3,37.2291606137,132.19
2019-08-27 14:00:00,74.5406667464,9.46,75.1385560082,39.8706667464,0,39.8706667464,34.67,9.46,35.9374526087,130.3,72.7306667464,-4.28,72.8564910312,39.8706667464,0,39.8706667464,32.86,-4.28,33.1375617691,132.19
2019-08-27 14:30:00,72.7346667367,7.88,73.1602770996,34.9946667367,0,34.9946667367,37.74,7.88,38.5538843698,130.3,70.5646667367,-4.09,70.6830976377,34.9946667367,0,34.9946667367,35.57,-4.09,35.8043712415,132.19
2019-08-27 15:00:00,73.6395000692,7.42,74.0123798459,34.6195000692,0,34.6195000692,39.02,7.42,39.7192245644,130.3,70.6095000692,-4.66,70.7631055002,34.6195000692,0,34.6195000692,35.99,-4.66,36.290435379,132.19
2019-08-27 15:30:00,74.8803333906,7.21,75.2266470653,28.6503333906,0,28.6503333906,46.23,7.21,46.7888555107,130.3,71.6203333906,-4.92,71.789125604,28.6503333906,0,28.6503333906,42.97,-4.92,43.2507491265,132.19
2019-08-27 16:00:00,75.4138333817,6.9,75.7288337777,24.1838333817,0,24.1838333817,51.23,6.9,51.6925807056,130.3,71.9338333817,-5.19,72.1208186655,24.1838333817,0,24.1838333817,47.75,-5.19,48.0312252602,132.19
2019-08-27 16:30:00,78.5120000442,6.48,78.7789600778,22.1020000442,0,22.1020000442,56.41,6.48,56.7809695232,130.3,74.7520000442,-5.57,74.959231657,22.1020000442,0,22.1020000442,52.65,-5.57,52.9438136141,132.19
2019-08-27 17:00:00,82.5128333731,6.45,82.764546584,19.8928333731,0,19.8928333731,62.62,6.45,62.9513057847,130.3,78.3828333731,-5.57,78.5804903751,19.8928333731,0,19.8928333731,58.49,-5.57,58.7546168399,132.19
2019-08-27 17:30:00,86.070666706,6.74,86.3341604883,19.670666706,0,19.670666706,66.4,6.74,66.7411986707,130.0,81.700666706,-5.7,81.8992609259,19.670666706,0,19.670666706,62.03,-5.7,62.2913388843,131.71
2019-08-27 18:00:00,87.7883333738,6.97,88.0645920706,20.2483333738,0,20.2483333738,67.54,6.97,67.8986929182,129.38,83.3683333738,-6.94,83.6566949474,20.2483333738,0,20.2483333738,63.12,-6.94,63.5003779516,131.26
2019-08-27 18:30:00,88.283333372,6.27,88.5057051905,19.333333372,0,19.333333372,68.95,6.27,69.2344957373,129.51,83.753333372,-7.65,84.101981849,19.333333372,0,19.333333372,64.42,-7.65,64.8726359878,131.4
2019-08-27 19:00:00,88.6861666901,12.13,89.5118598968,11.6961666901,0,11.6961666901,76.99,12.13,77.9397010515,129.96,84.4361666901,-6.75,84.7055414085,11.6961666901,0,11.6961666901,72.74,-6.75,73.0525160415,131.65
2019-08-27 19:30:00,87.1646666884,40.68,96.1901321285,10.8846666884,0,10.8846666884,76.28,40.68,86.4494117967,132.86,81.5246666884,-12.16,82.426554451,10.8846666884,0,10.8846666884,70.64,-12.16,71.6789732069,132.24
2019-08-27 20:00:00,84.8425000222,38.72,93.2603249513,11.1025000222,0,11.1025000222,73.74,38.72,83.287610123,133.11,78.8425000222,-12.48,79.8241204759,11.1025000222,0,11.1025000222,67.74,-12.48,68.8800261324,132.24
2019-08-27 20:30:00,85.3540000191,39.18,93.916866,9.5340000191,0,9.5340000191,75.82,39.18,85.3448580759,133.11,79.5040000191,-11.81,80.3763778671,9.5340000191,0,9.5340000191,69.97,-11.81,70.9596857377,132.24
2019-08-27 21:00:00,81.5038333613,39.12,90.4060244264,14.0038333613,0,14.0038333613,67.5,39.12,78.0168212631,133.61,75.1538333613,-13.59,76.3726833947,14.0038333613,0,14.0038333613,61.15,-13.59,62.6419236614,132.96
2019-08-27 21:30:00,78.1845000263,42.33,88.908070187,13.1745000263,0,13.1745000263,65.01,42.33,77.5766008536,133.4,72.0645000263,-10.47,72.8211031504,13.1745000263,0,13.1745000263,58.89,-10.47,59.8134851016,132.96
2019-08-27 22:00:00,74.3808333582,42.33,85.5823420517,12.4308333582,0,12.4308333582,61.95,42.33,75.0308696471,133.19,68.3408333582,-10.25,69.1052241447,12.4308333582,0,12.4308333582,55.91,-10.25,56.8418032789,132.69
2019-08-27 22:30:00,71.3740000164,44.8,84.2691395372,8.2140000164,0,8.2140000164,63.16,44.8,77.4352994441,132.92,65.5740000164,-7.45,65.9958481888,8.2140000164,0,8.2140000164,57.36,-7.45,57.8417850693,132.55
2019-08-27 23:00:00,65.9331666812,44.99,79.8203142602,7.2431666812,0,7.2431666812,58.69,44.99,73.9500926301,133.4,60.1531666812,-7.92,60.6723154476,7.2431666812,0,7.2431666812,52.91,-7.92,53.4994813059,132.8
2019-08-27 23:30:00,61.6170000093,25.29,66.6050958271,4.6270000093,0,4.6270000093,56.99,25.29,62.3493720899,132.56,57.1870000093,-4.52,57.3653499079,4.6270000093,0,4.6270000093,52.56,-4.52,52.7539951094,133.13
2019-08-28 00:00:00,57.0496666756,8.04,57.6134191642,4.4496666756,0,4.4496666756,52.6,8.04,53.2109161733,131.78,53.6596666756,-1.97,53.6958166688,4.4496666756,0,4.4496666756,49.21,-1.97,49.2494162402,133.13
2019-08-28 00:30:00,54.8133333424,7.47,55.3200001094,4.5333333424,0,4.5333333424,50.28,7.47,50.8318728752,131.66,51.5533333424,-2.52,51.6148871811,4.5333333424,0,4.5333333424,47.02,-2.52,47.0874802894,133.13
2019-08-28 01:00:00,51.6941666796,6.4,52.0888363155,6.4641666796,0,6.4641666796,45.23,6.4,45.680552755,131.97,48.3741666796,-3.58,48.5064573221,6.4641666796,0,6.4641666796,41.91,-3.58,42.0626259285,133.13
2019-08-28 01:30:00,53.1963333422,6.96,53.6497109131,4.4463333422,0,4.4463333422,48.75,6.96,49.2443306382,132.19,50.0563333422,-2.98,50.1449589457,4.4463333422,0,4.4463333422,45.61,-2.98,45.7072477841,133.13
2019-08-28 02:00:00,51.9575000089,6.8100000000000005,52.4018883932,4.4575000089,0,4.4575000089,47.5,6.8100000000000005,47.9856864075,132.19,48.8875000089,-3.14,48.9882359054,4.4575000089,0,4.4575000089,44.43,-3.14,44.540818358,133.3
2019-08-28 02:30:00,50.6901666756,6.54,51.1103179173,4.4901666756,0,4.4901666756,46.2,6.54,46.6606000819,132.19,47.6401666756,-3.42,47.7627666795,4.4901666756,0,4.4901666756,43.15,-3.42,43.2853196823,134.07
2019-08-28 03:00:00,49.5265000092,6.46,49.9460289028,4.5865000092,0,4.5865000092,44.94,6.46,45.4019294744,132.9,46.5365000092,-3.52,46.6694357487,4.5865000092,0,4.5865000092,41.95,-3.52,42.0974215362,134.07
2019-08-28 03:30:00,49.1220000091,6.3,49.5243463853,4.5420000091,0,4.5420000091,44.58,6.3,45.0229541456,133.13,46.1420000091,-3.7,46.2901087149,4.5420000091,0,4.5420000091,41.6,-3.7,41.7642191355,134.22
2019-08-28 04:00:00,48.7483333422,6.35,49.1601719245,4.4383333422,0,4.4383333422,44.31,6.35,44.7626920549,133.13,45.7683333422,-3.67,45.9152397023,4.4383333422,0,4.4383333422,41.33,-3.67,41.4926234408,134.07
2019-08-28 04:30:00,48.7198333422,6.21,49.1140128771,4.4498333422,0,4.4498333422,44.27,6.21,44.7034338726,133.13,45.7298333422,-3.8200000000000003,45.8891060875,4.4498333422,0,4.4498333422,41.28,-3.8200000000000003,41.4563722484,134.07
2019-08-28 05:00:00,48.8323333423,6.1,49.2118560883,4.4923333423,0,4.4923333423,44.34,6.1,44.7576317515,133.05,45.8323333423,-3.9,45.9979649507,4.4923333423,0,4.4923333423,41.34,-3.9,41.5235547611,134.07
2019-08-28 05:30:00,50.2030000091,6.22,50.5868521448,4.5730000091,0,4.5730000091,45.63,6.22,46.0519847564,132.19,47.1630000091,-3.69,47.3071312791,4.5730000091,0,4.5730000091,42.59,-3.69,42.7495520444,133.13
2019-08-28 06:00:00,52.3998333424,6.62,52.8163510128,4.5098333424,0,4.5098333424,47.89,6.62,48.3453875773,132.19,49.2598333424,-3.3,49.370245907,4.5098333424,0,4.5098333424,44.75,-3.3,44.8715110064,133.13
2019-08-28 06:30:00,57.9258333422,7.91,58.4634096541,4.4258333422,0,4.4258333422,53.5,7.91,54.0815874397,131.62,54.4758333422,-2.06,54.5147688092,4.4258333422,0,4.4258333422,50.05,-2.06,50.0923756674,133.13
2019-08-28 07:00:00,62.5493333423,9.95,63.3357845264,4.4993333423,0,4.4993333423,58.05,9.95,58.8965618691,130.94,59.0893333423,-1.19,59.1013148317,4.4993333423,0,4.4993333423,54.59,-1.19,54.6029687838,132.44
2019-08-28 07:30:00,70.1808333506,8.57,70.7021518045,8.6508333506,0,8.6508333506,61.53,8.57,62.123955122,130.46,66.8008333506,-5.29,67.0099652017,8.6508333506,0,8.6508333506,58.15,-5.29,58.390124165,132.32
2019-08-28 08:00:00,72.6256666915,5.69,72.8482227813,12.4356666915,0,12.4356666915,60.19,5.69,60.4583509534,131.15,69.0556666915,-8.15,69.5349379968,12.4356666915,0,12.4356666915,56.62,-8.15,57.2035567076,132.32
2019-08-28 08:30:00,77.5603333636,7.47,77.9192287659,15.1503333636,0,15.1503333636,62.41,7.47,62.8554611788,129.88,73.8603333636,-5.66,74.0768819848,15.1503333636,0,15.1503333636,58.71,-5.66,58.9821981618,131.76
2019-08-28 09:00:00,82.1756666966,10.1,82.7940227132,14.9556666966,0,14.9556666966,67.22,10.1,67.9745422934,129.36,78.5556666966,-2.71,78.6023973562,14.9556666966,0,14.9556666966,63.6,-2.71,63.6577104521,131.26
2019-08-28 09:30:00,83.9083333669,7.52,84.2446366745,16.7983333669,0,16.7983333669,67.11,7.52,67.5300118466,130.02,80.6383333669,-6.27,80.8817266643,16.7983333669,0,16.7983333669,63.84,-6.27,64.1471628367,131.89
2019-08-28 10:00:00,81.5480000288,5.73,81.7490624332,14.4080000288,0,14.4080000288,67.14,5.73,67.3840671079,130.36,78.4280000288,-6.58,78.703542414,14.4080000288,0,14.4080000288,64.02,-6.58,64.3572591088,132.2
2019-08-28 10:30:00,81.6225000328,5.87,81.8333025828,16.4125000328,0,16.4125000328,65.21,5.87,65.4736664622,131.15,78.3025000328,-7.5600000000000005,78.6666073464,16.4125000328,0,16.4125000328,61.89,-7.5600000000000005,62.3500256616,133.13
2019-08-28 11:00:00,80.7858333642,6.18,81.0218690994,15.4558333642,0,15.4558333642,65.33,6.18,65.6216526765,130.63,77.8958333642,-8.0,78.3055608211,15.4558333642,0,15.4558333642,62.44,-8.0,62.9504058764,133.13
2019-08-28 11:30:00,80.6558333594,6.19,80.8930130166,13.0558333594,0,13.0558333594,67.6,6.19,67.882811521,130.55,77.7758333594,-7.96,78.1821069987,13.0558333594,0,13.0558333594,64.72,-7.96,65.2076682607,132.65
2019-08-28 12:00:00,79.6356666961,6.2,79.87665122,14.6956666961,0,14.6956666961,64.94,6.2,65.2352941283,130.46,76.5656666961,-7.91,76.9731733568,14.6956666961,0,14.6956666961,61.87,-7.91,62.3735921685,132.47
2019-08-28 12:30:00,80.2103333636,5.17,80.3767782279,15.1203333636,0,15.1203333636,65.09,5.17,65.2949998086,131.24,76.7303333636,-9.0,77.2563528655,15.1203333636,0,15.1203333636,61.61,-9.0,62.2638908196,133.13
2019-08-28 13:00:00,81.8988333608,4.89,82.0446890777,13.7088333608,0,13.7088333608,68.19,4.89,68.3651095223,131.24,78.1188333608,-9.41,78.6835448213,13.7088333608,0,13.7088333608,64.41,-9.41,65.0937493159,133.13
2019-08-28 13:30:00,80.2805000277,10.06,80.9083573229,13.8305000277,0,13.8305000277,66.45,10.06,67.2071878596,131.01,76.6405000277,-3.92,76.740684415,13.8305000277,0,13.8305000277,62.81,-3.92,62.9322055866,132.82
2019-08-28 14:00:00,80.2531666901,12.51,81.2223544585,11.6931666901,0,11.6931666901,68.56,12.51,69.691991649,130.6,76.8631666901,-1.3,76.8741594661,11.6931666901,0,11.6931666901,65.17,-1.3,65.1829647991,132.47
2019-08-28 14:30:00,82.3716666973,12.15,83.262920766,15.3016666973,0,15.3016666973,67.07,12.15,68.1616270346,130.17,78.7016666973,-0.72,78.7049600783,15.3016666973,0,15.3016666973,63.4,-0.72,63.4040881963,131.98
2019-08-28 15:00:00,80.5063333646,10.49,81.186882018,15.6263333646,0,15.6263333646,64.88,10.49,65.7225570105,130.55,76.5663333646,-1.77,76.5867893628,15.6263333646,0,15.6263333646,60.94,-1.77,60.9656993727,132.33
2019-08-28 15:30:00,81.589000033,10.71,82.2889362332,16.499000033,0,16.499000033,65.09,10.71,65.9652347832,131.26,77.709000033,-2.62,77.7531548307,16.499000033,0,16.499000033,61.21,-2.62,61.2660468775,133.13
2019-08-28 16:00:00,81.9753333662,11.69,82.8046579638,16.4553333662,0,16.4553333662,65.52,11.69,66.5546880392,131.01,78.1153333662,-2.34,78.1503736838,16.4553333662,0,16.4553333662,61.66,-2.34,61.7043855816,132.88
2019-08-28 16:30:00,86.5248333616,14.52,87.7346977441,14.1148333616,0,14.1148333616,72.41,14.52,73.8514624094,129.76,82.6548333616,1.83,82.675089223,14.1148333616,0,14.1148333616,68.54,1.83,68.5644259073,131.56
2019-08-28 17:00:00,87.5056666951,13.86,88.5965084174,14.2356666951,0,14.2356666951,73.27,13.86,74.5693804453,129.76,83.4056666951,1.9,83.4273051037,14.2356666951,0,14.2356666951,69.17,1.9,69.1960902075,131.26
2019-08-28 17:30:00,91.7856666992,13.53,92.777526974,16.2756666992,0,16.2756666992,75.51,13.53,76.7125869724,129.76,87.5256666992,1.45,87.5376766378,16.2756666992,0,16.2756666992,71.25,1.45,71.2647528586,131.54
2019-08-28 18:00:00,90.6710000318,13.85,91.7226948294,15.8810000318,0,15.8810000318,74.79,13.85,76.0615974063,129.32,86.7310000318,-0.14,86.7311130247,15.8810000318,0,15.8810000318,70.85,-0.14,70.8501383203,131.19
2019-08-28 18:30:00,90.0758333536,48.45,102.2793148899,10.1258333536,0,10.1258333536,79.95,48.45,93.4847848583,131.18,85.4158333536,-5.38,85.5850979288,10.1258333536,0,10.1258333536,75.29,-5.38,75.4819746695,131.27
2019-08-28 19:00:00,88.7235000183,48.55,101.1383307925,9.1335000183,0,9.1335000183,79.59,48.55,93.229129568,131.26,83.8335000183,-5.95,84.0443824733,9.1335000183,0,9.1335000183,74.7,-5.95,74.936589861,131.27
2019-08-28 19:30:00,85.8363333561,45.61,97.2015855016,11.3763333561,0,11.3763333561,74.46,45.61,87.3187477006,132.09,80.4563333561,-7.75,80.8287329921,11.3763333561,0,11.3763333561,69.08,-7.75,69.5133720949,131.92
2019-08-28 20:00:00,82.9641666898,43.03,93.4592630751,11.5641666898,0,11.5641666898,71.4,43.03,83.3639064584,133.12,76.8041666898,-7.89,77.2083682052,11.5641666898,0,11.5641666898,65.24,-7.89,65.7153688265,132.32
2019-08-28 20:30:00,82.4770000223,43.29,93.1476227967,11.1370000223,0,11.1370000223,71.34,43.29,83.4471071997,132.99,76.2870000223,-7.63,76.6676155388,11.1370000223,0,11.1370000223,65.15,-7.63,65.5952696465,132.59
2019-08-28 21:00:00,82.6743333605,44.31,93.7999013678,13.5743333605,0,13.5743333605,69.1,44.31,82.0864550337,132.61,76.0843333605,-5.82,76.3066064172,13.5743333605,0,13.5743333605,62.51,-5.82,62.7803512255,131.85
2019-08-28 21:30:00,78.7735000205,33.15,85.4645353669,10.2535000205,0,10.2535000205,68.52,33.15,76.1177567983,133.61,72.9235000205,-14.45,74.3413704154,10.2535000205,0,10.2535000205,62.67,-14.45,64.3143172241,132.99
2019-08-28 22:00:00,75.0643333471,1.94,75.0893983252,6.8743333471,0,6.8743333471,68.19,1.94,68.2175908399,131.4,70.9043333471,-8.24,71.3815248324,6.8743333471,0,6.8743333471,64.03,-8.24,64.5580242882,132.79
2019-08-28 22:30:00,68.9728333535,-0.15,68.972996461,10.0828333535,0,10.0828333535,58.89,-0.15,58.8901910338,132.17,64.8128333535,-10.88,65.7196908644,10.0828333535,0,10.0828333535,54.73,-10.88,55.8009614613,133.84
2019-08-28 23:00:00,62.9653333575,5.5,63.2050884409,12.0953333575,0,12.0953333575,50.87,5.5,51.1664626489,132.41,58.6953333575,-4.84,58.8945477778,12.0953333575,0,12.0953333575,46.6,-4.84,46.850673421,133.6
2019-08-28 23:30:00,60.4518333419,7.03,60.8592232484,4.2918333419,0,4.2918333419,56.16,7.03,56.5982906102,132.68,56.7618333419,-3.15,56.8491708324,4.2918333419,0,4.2918333419,52.47,-3.15,52.5644689881,134.07
2019-08-29 00:00:00,56.6096666753,6.37,56.9669312943,4.2996666753,0,4.2996666753,52.31,6.37,52.6964230285,132.52,53.1596666753,-3.71,53.2889694123,4.2996666753,0,4.2996666753,48.86,-3.71,49.0006499957,134.07
2019-08-29 00:30:00,53.7268333422,2.47,53.7835804031,4.4368333422,0,4.4368333422,49.29,2.47,49.3518490028,130.3,50.9268333422,-10.39,51.9759026306,4.4368333422,0,4.4368333422,46.49,-10.39,47.6368785711,132.13
2019-08-29 01:00:00,51.6103333421,1.6,51.6351286208,4.4003333421,0,4.4003333421,47.21,1.6,47.2371051188,130.48,48.9503333421,-11.61,50.3083217202,4.4003333421,0,4.4003333421,44.55,-11.61,46.0379691125,132.25
2019-08-29 01:30:00,52.1586666757,1.52,52.1808097808,4.5086666757,0,4.5086666757,47.65,1.52,47.6742372776,131.15,49.4786666757,-11.78,50.8616442519,4.5086666757,0,4.5086666757,44.97,-11.78,46.4873025675,132.93
2019-08-29 02:00:00,50.914000009,1.01,50.9240168969,4.484000009,0,4.484000009,46.43,1.01,46.440984055,131.26,48.284000009,-12.3,49.8260439616,4.484000009,0,4.484000009,43.8,-12.3,45.4942853554,133.13
2019-08-29 02:30:00,49.459500009,0.65,49.463770996,4.499500009,0,4.499500009,44.96,0.65,44.9646983755,131.26,46.889500009,-12.65,48.5659109983,4.499500009,0,4.499500009,42.39,-12.65,44.2372535314,133.13
2019-08-29 03:00:00,48.5530000091,0.58,48.5564641411,4.5430000091,0,4.5430000091,44.01,0.58,44.0138216927,131.84,45.8430000091,-12.73,47.5776580953,4.5430000091,0,4.5430000091,41.3,-12.73,43.2173911753,133.13
2019-08-29 03:30:00,47.8945000093,0.41000000000000003,47.8962548759,4.6345000093,0,4.6345000093,43.26,0.41000000000000003,43.2619428597,132.19,45.4045000093,-12.94,47.2124159633,4.6345000093,0,4.6345000093,40.77,-12.94,42.7742504318,133.73
2019-08-29 04:00:00,47.3841666757,0.27,47.3849359138,4.5341666757,0,4.5341666757,42.85,0.27,42.8508506333,132.19,44.8841666757,-13.07,46.7484044452,4.5341666757,0,4.5341666757,40.35,-13.07,42.4140000472,133.89
2019-08-29 04:30:00,47.4318333427,0.06,47.4318712919,4.6718333427,0,4.6718333427,42.76,0.06,42.7600420954,132.19,44.9518333427,-13.23,46.8582993809,4.6718333427,0,4.6718333427,40.28,-13.23,42.3970671155,133.97
2019-08-29 05:00:00,47.6488333428,-0.03,47.6488427869,4.7188333428,0,4.7188333428,42.93,-0.03,42.9300104822,131.59,45.2088333428,-13.25,47.1105201862,4.7188333428,0,4.7188333428,40.49,-13.25,42.6028473227,133.13
2019-08-29 05:30:00,49.2295000092,0.41000000000000003,49.2312072893,4.6195000092,0,4.6195000092,44.61,0.41000000000000003,44.6118840669,131.19,46.7195000092,-12.8,48.4412188236,4.6195000092,0,4.6195000092,42.1,-12.8,44.0028408174,133.01
2019-08-29 06:00:00,51.7571666757,1.12,51.7692833859,4.5071666757,0,4.5071666757,47.25,1.12,47.26327221,131.58,49.0871666757,-12.18,50.5757089149,4.5071666757,0,4.5071666757,44.58,-12.18,46.2139459471,133.42
2019-08-29 06:30:00,57.1770000088,2.6,57.2360841603,4.3970000088,0,4.3970000088,52.78,2.6,52.8440006056,131.73,54.2270000088,-10.83,55.2978881148,4.3970000088,0,4.3970000088,49.83,-10.83,50.9933113261,133.16
2019-08-29 07:00:00,62.2431666759,3.99,62.3709218935,4.6231666759,0,4.6231666759,57.62,3.99,57.7579821323,131.26,59.0331666759,-9.5,59.7926815571,4.6231666759,0,4.6231666759,54.41,-9.5,55.2331250248,133.16
2019-08-29 07:30:00,69.0410000115,6.29,69.3269340342,5.7410000115,0,5.7410000115,63.3,6.29,63.6117449847,131.01,65.6310000115,-7.29,66.0346292676,5.7410000115,0,5.7410000115,59.89,-7.29,60.3320495259,132.78
2019-08-29 08:00:00,73.8490000195,8.64,74.3527027342,9.7390000195,0,9.7390000195,64.11,8.64,64.6895795318,130.61,70.4190000195,-5.99,70.6733023407,9.7390000195,0,9.7390000195,60.68,-5.99,60.9749333743,132.42
2019-08-29 08:30:00,79.8335000387,9.82,80.4351921016,19.3435000387,0,19.3435000387,60.49,9.82,61.2819100551,130.92,76.4435000387,-5.63,76.6505420605,19.3435000387,0,19.3435000387,57.1,-5.63,57.3768847185,132.85
2019-08-29 09:00:00,79.819833379,10.13,80.4600689823,22.809833379,0,22.809833379,57.01,10.13,57.9029964682,130.58,76.559833379,-5.19,76.7355470888,22.809833379,0,22.809833379,53.75,-5.19,53.999987037,132.63
2019-08-29 09:30:00,81.5570000519,10.24,82.1973348562,25.9570000519,0,25.9570000519,55.6,10.24,56.5351006013,130.06,78.1770000519,-1.94,78.2010673656,25.9570000519,0,25.9570000519,52.22,-1.94,52.2560235762,131.92
2019-08-29 10:00:00,80.204333382,10.77,80.9242114157,24.324333382,0,24.324333382,55.88,10.77,56.9084115048,130.32,76.784333382,-1.26,76.7946707325,24.324333382,0,24.324333382,52.46,-1.26,52.4751293471,132.19
2019-08-29 10:30:00,79.7251667084,11.97,80.6187515823,20.8851667084,0,20.8851667084,58.84,11.97,60.0452038051,130.32,76.7751667084,0.02,76.7751693134,20.8851667084,0,20.8851667084,55.89,0.02,55.8900035785,132.02
2019-08-29 11:00:00,81.7520000524,11.16,82.5102121714,26.2020000524,0,26.2020000524,55.55,11.16,56.6599338157,130.09,78.4020000524,-0.86,78.4067166269,26.2020000524,0,26.2020000524,52.2,-0.86,52.2070838105,131.92
2019-08-29 11:30:00,83.1273333946,11.87,83.9705332679,30.6173333946,0,30.6173333946,52.51,11.87,53.8349050338,130.09,79.8173333946,-0.33,79.8180155743,30.6173333946,0,30.6173333946,49.2,-0.33,49.2011066949,131.92
2019-08-29 12:00:00,82.6713333877,13.16,83.7122151427,27.1713333877,0,27.1713333877,55.5,13.16,57.0388955012,129.66,79.5713333877,1.03,79.5779994539,27.1713333877,0,27.1713333877,52.4,1.03,52.410122114,131.33
2019-08-29 12:30:00,80.3895000595,12.6,81.3709513267,29.7295000595,0,29.7295000595,50.66,12.6,52.2034060191,130.3,78.0595000595,0.63,78.0620423095,29.7295000595,0,29.7295000595,48.33,0.63,48.3341059708,131.97
2019-08-29 13:00:00,80.4010000613,12.52,81.3699650415,30.6610000613,0,30.6610000613,49.74,12.52,51.2915002705,130.3,77.3810000613,0.52,77.3827472405,30.6610000613,0,30.6610000613,46.72,0.52,46.722893746,132.19
2019-08-29 13:30:00,78.644833396,12.53,79.6367422732,31.344833396,0,31.344833396,47.3,12.53,48.9314919045,130.3,76.304833396,0.51,76.3065377251,31.344833396,0,31.344833396,44.96,0.51,44.9628924781,132.19
2019-08-29 14:00:00,77.070000065,12.69,78.1077525603,32.490000065,0,32.490000065,44.58,12.69,46.3509708636,130.3,75.160000065,0.65,75.162810683,32.490000065,0,32.490000065,42.67,0.65,42.6749504979,132.19
2019-08-29 14:30:00,73.0003334008,12.58,74.0763462695,33.7503334008,0,33.7503334008,39.25,12.58,41.2167308262,130.3,69.8403334008,-0.46,69.8418482684,33.7503334008,0,33.7503334008,36.09,-0.46,36.0929314409,132.19
2019-08-29 15:00:00,71.1975000598,12.02,72.2050165485,29.8975000598,0,29.8975000598,41.3,12.02,43.0136071494,130.3,67.3575000598,-1.27,67.369471679,29.8975000598,0,29.8975000598,37.46,-1.27,37.4815221142,132.19
2019-08-29 15:30:00,70.461500054,11.12,71.3335642588,27.011500054,0,27.011500054,43.45,11.12,44.8503834989,130.3,66.271500054,-1.99,66.3013711729,27.011500054,0,27.011500054,39.26,-1.99,39.3104019313,132.19
2019-08-29 16:00:00,73.3156667277,10.85,74.1141652299,30.4956667277,0,30.4956667277,42.82,10.85,44.1732373729,130.3,68.8956667277,-2.41,68.9378052584,30.4956667277,0,30.4956667277,38.4,-2.41,38.4755519778,132.19
2019-08-29 16:30:00,73.9208333903,9.92,74.5834834874,28.4908333903,0,28.4908333903,45.43,9.92,46.5004440839,130.8,68.9508333903,-5.07,69.1369823265,28.4908333903,0,28.4908333903,40.46,-5.07,40.7764208827,132.68
2019-08-29 17:00:00,79.5691667161,10.77,80.2947395033,24.7391667161,0,24.7391667161,54.83,10.77,55.8777397539,130.49,74.0391667161,-4.25,74.1610457587,24.7391667161,0,24.7391667161,49.3,-4.25,49.4828505646,132.48
2019-08-29 17:30:00,82.44583337,11.05,83.1830387764,18.33583337,0,18.33583337,64.11,11.05,65.0553195365,129.88,76.13583337,-3.8,76.2306048969,18.33583337,0,18.33583337,57.8,-3.8,57.9247788084,131.77
2019-08-29 18:00:00,84.8706667002,9.99,85.4565981428,16.7806667002,0,16.7806667002,68.09,9.99,68.8189523315,129.62,77.7406667002,-4.96,77.8987346431,16.7806667002,0,16.7806667002,60.96,-4.96,61.1614519121,131.77
2019-08-29 18:30:00,86.9583333603,9.38,87.4627700271,13.5083333603,0,13.5083333603,73.45,9.38,74.0465184867,129.62,79.4383333604,-4.97,79.5936536859,13.5083333603,0,13.5083333603,65.93,-4.97,66.1170613382,131.58
2019-08-29 19:00:00,86.1083333529,7.12,86.4021959954,9.7983333529,0,9.7983333529,76.31,7.12,76.6414411399,129.62,78.1583333529,-5.99,78.3875319965,9.7983333529,0,9.7983333529,68.36,-5.99,68.6219330827,131.29
2019-08-29 19:30:00,85.3826666847,5.54,85.5622076047,9.0026666847,0,9.0026666847,76.38,5.54,76.5806502976,130.32,76.9626666847,-6.47,77.2341437657,9.0026666847,0,9.0026666847,67.96,-6.47,68.2672871879,132.19
2019-08-29 20:00:00,84.6933333472,4.88,84.8338087879,6.9433333472,0,6.9433333472,77.75,4.88,77.9029967331,130.32,76.3133333472,-6.45,76.5854251576,6.9433333472,0,6.9433333472,69.37,-6.45,69.669214148,132.11
