Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-29 20:30:00,82.1986666858,5.63,82.3912477447,9.5686666858,0,9.5686666858,72.63,5.63,72.8478812321,130.24,73.5686666858,-5.7,73.7891504079,9.5686666858,0,9.5686666858,64.0,-5.7,64.2533267621,131.42
2019-08-29 21:00:00,83.8588333503,6.01,84.0739200398,8.4588333503,0,8.4588333503,75.4,6.01,75.6391439666,130.32,75.2188333503,-5.31,75.406027548,8.4588333503,0,8.4588333503,66.76,-5.31,66.9708421628,131.73
2019-08-29 21:30:00,80.3308333448,5.95,80.5508863133,5.7208333448,0,5.7208333448,74.61,5.95,74.8468743502,130.32,72.3008333448,-6.09,72.5568646122,5.7208333448,0,5.7208333448,66.58,-6.09,66.8579426845,132.02
2019-08-29 22:00:00,75.0963333419,5.72,75.3138611505,4.2863333419,0,4.2863333419,70.81,5.72,71.040653854,130.57,67.6163333419,-7.17,67.9954221592,4.2863333419,0,4.2863333419,63.33,-7.17,63.7345887254,132.41
2019-08-29 22:30:00,70.5636666764,5.65,70.7895017274,4.8736666764,0,4.8736666764,65.69,5.65,65.9325306658,130.64,63.7136666764,-8.71,64.3062626915,4.8736666764,0,4.8736666764,58.84,-8.71,59.4811709703,132.52
2019-08-29 23:00:00,65.4773333431,5.07,65.6733285415,4.8673333431,0,4.8673333431,60.61,5.07,60.8216819892,131.4,59.1273333431,-9.82,59.9372500893,4.8673333431,0,4.8673333431,54.26,-9.82,55.1414544603,133.49
2019-08-29 23:30:00,61.2481666768,6.79,61.6233885896,5.0581666768,0,5.0581666768,56.19,6.79,56.5987650042,132.22,54.9981666768,-6.21,55.3476506982,5.0581666768,0,5.0581666768,49.94,-6.21,50.3246231978,134.07
2019-08-30 00:00:00,57.2885000102,7.29,57.7504660883,5.0985000102,0,5.0985000102,52.19,7.29,52.6966811099,131.43,51.4085000102,-4.86,51.6377136723,5.0985000102,0,5.0985000102,46.31,-4.86,46.564317884,133.3
2019-08-30 00:30:00,54.9268333436,6.73,55.3375995247,5.1268333436,0,5.1268333436,49.8,6.73,50.2526904752,131.26,49.2168333436,-5.29,49.5003109523,5.1268333436,0,5.1268333436,44.09,-5.29,44.406218033100004,133.05
2019-08-30 01:00:00,52.97200001,6.78,53.4041307865,5.00200001,0,5.00200001,47.97,6.78,48.446767694,131.46,47.46200001,-5.31,47.7581149644,5.00200001,0,5.00200001,42.46,-5.31,42.7907431578,133.13
2019-08-30 01:30:00,53.5816666769,6.88,54.0215642487,5.1116666769,0,5.1116666769,48.47,6.88,48.9558505186,131.57,48.0516666769,-5.23,48.3354483834,5.1116666769,0,5.1116666769,42.94,-5.23,43.2573288588,133.13
2019-08-30 02:00:00,52.3553333436,6.5600000000000005,52.7647091295,5.1253333436,0,5.1253333436,47.23,6.5600000000000005,47.6833985785,132.19,46.9053333436,-5.52,47.2290238738,5.1253333436,0,5.1253333436,41.78,-5.52,42.1430753505,133.29
2019-08-30 02:30:00,51.0888333435,6.42,51.4906330549,5.0688333435,0,5.0688333435,46.02,6.42,46.4656518301,132.85,45.7888333435,-5.83,46.1584895654,5.0688333435,0,5.0688333435,40.72,-5.83,41.1352318579,134.07
2019-08-30 03:00:00,49.7701666765,6.46,50.187658752,4.9101666765,0,4.9101666765,44.86,6.46,45.3227448419,133.13,44.5501666765,-5.62,44.9032487789,4.9101666765,0,4.9101666765,39.64,-5.62,40.0364084303,134.07
2019-08-30 03:30:00,49.2450000099,7.78,49.8557762548,4.9250000098,0,4.9250000098,44.32,7.78,44.9976754955,133.0,43.8750000099,-11.36,45.3217963663,4.9250000098,0,4.9250000098,38.95,-11.36,40.572800002,134.41
2019-08-30 04:00:00,48.6985000096,12.24,50.2131606572,4.7985000096,0,4.7985000096,43.9,12.24,45.5744182629,132.19,40.7985000096,-39.97,57.1149586626,4.7985000096,0,4.7985000096,36.0,-39.97,53.7922011076,131.95
2019-08-30 04:30:00,48.5840000094,11.67,49.9659279601,4.7240000094,0,4.7240000094,43.86,11.67,45.3859945358,132.1,40.5840000094,-38.97,56.2647487932,4.7240000094,0,4.7240000094,35.86,-38.97,52.9584790189,131.26
2019-08-30 05:00:00,48.950333343,11.14,50.2019395481,4.820333343,0,4.820333343,44.13,11.14,45.5143548784,131.48,40.860333343,-38.34,56.0314415386,4.820333343,0,4.820333343,36.04,-38.34,52.6197415425,131.26
2019-08-30 05:30:00,50.5330000095,10.47,51.6062495242,4.7430000095,0,4.7430000095,45.79,10.47,46.9717468272,131.26,42.1430000095,-36.99,56.0739917413,4.7430000095,0,4.7430000095,37.4,-36.99,52.6024723754,130.77
2019-08-30 06:00:00,52.9135000095,11.33,54.1129132764,4.7635000095,0,4.7635000095,48.15,11.33,49.4650523097,131.62,44.3235000095,-36.11,57.1708383102,4.7635000095,0,4.7635000095,39.56,-36.11,53.5623533837,130.77
2019-08-30 06:30:00,58.5146666763,12.45,59.8244825823,4.8046666763,0,4.8046666763,53.71,12.45,55.1340783908,131.84,49.3846666763,-34.51,60.2477003937,4.8046666763,0,4.8046666763,44.58,-34.51,56.3765598454,130.97
2019-08-30 07:00:00,63.4070000099,14.49,65.0415847766,4.9270000099,0,4.9270000099,58.48,14.49,60.2484066179,130.74,54.2470000099,-33.5,63.757250647,4.9270000099,0,4.9270000099,49.32,-33.5,59.6214089065,130.14
2019-08-30 07:30:00,69.4935000125,4.58,69.64425995,6.2335000125,0,6.2335000125,63.26,4.58,63.4255784365,130.99,62.7635000125,-8.44,63.3284338494,6.2335000125,0,6.2335000125,56.53,-8.44,57.1565787989,132.68
2019-08-30 08:00:00,74.1985000183,5.98,74.4390878838,9.1585000183,0,9.1585000183,65.04,5.98,65.3143322709,130.57,67.4985000183,-8.81,68.0710188312,9.1585000183,0,9.1585000183,58.34,-8.81,59.0014550668,132.55
2019-08-30 08:30:00,78.6735000227,8.04,79.0832549015,11.3535000227,0,11.3535000227,67.32,8.04,67.7984070609,129.78,71.8835000227,-6.98,72.2215894004,11.3535000227,0,11.3535000227,60.53,-6.98,60.931119307,131.94
2019-08-30 09:00:00,81.504666697,8.54,81.9508529143,15.164666697,0,15.164666697,66.34,8.54,66.887421837,129.46,74.644666697,-6.13,74.8959489312,15.164666697,0,15.164666697,59.48,-6.13,59.795044109,131.54
2019-08-30 09:30:00,82.4313333651,10.03,83.039301661,15.8613333651,0,15.8613333651,66.57,10.03,67.3213621371,130.34,75.5213333651,-3.62,75.6080431782,15.8613333651,0,15.8613333651,59.66,-3.62,59.7697247777,132.23
2019-08-30 10:00:00,81.1015000377,11.93,81.974253326,18.8415000377,0,18.8415000377,62.26,11.93,63.3926849092,130.26,74.5515000377,-1.6099999999999999,74.5688826379,18.8415000377,0,18.8415000377,55.71,-1.6099999999999999,55.73325937,132.23
2019-08-30 10:30:00,80.1066667107,11.86,80.9798595424,22.0366667107,0,22.0366667107,58.07,11.86,59.2687480887,129.76,73.5366667107,-1.56,73.55321169690001,22.0366667107,0,22.0366667107,51.5,-1.56,51.5236217671,131.81
2019-08-30 11:00:00,78.5966667166,13.31,79.7156955621,24.9466667166,0,24.9466667166,53.65,13.31,55.2763837457,130.36,73.2866667166,-2.49,73.3289548434,24.9466667166,0,24.9466667166,48.34,-2.49,48.4040876373,132.74
2019-08-30 11:30:00,78.0020000565,14.34,79.3091899644,28.2320000565,0,28.2320000565,49.77,14.34,51.7946763674,130.36,72.9320000565,-2.52,72.9755235146,28.2320000565,0,28.2320000565,44.7,-2.52,44.7709772062,132.19
2019-08-30 12:00:00,78.1008333931,14.41,79.419067463,29.860833393100002,0,29.860833393100002,48.24,14.41,50.3462580536,130.36,72.6908333931,-2.5300000000000002,72.7348483148,29.860833393100002,0,29.860833393100002,42.83,-2.5300000000000002,42.9046594206,132.41
2019-08-30 12:30:00,79.1263333938,14.03,80.3605471382,30.2563333938,0,30.2563333938,48.87,14.03,50.844053733,130.36,73.6763333938,-2.96,73.7357694905,30.2563333938,0,30.2563333938,43.42,-2.96,43.5207766475,132.88
2019-08-30 13:00:00,78.1115000625,13.92,79.3421252678,31.2615000625,0,31.2615000625,46.85,13.92,48.8742150832,130.5,73.1415000625,-2.99,73.2025896495,31.2615000625,0,31.2615000625,41.88,-2.99,41.9865990526,132.88
2019-08-30 13:30:00,76.489833395,12.8,77.5534306965,30.829833395,0,30.829833395,45.66,12.8,47.4202024458,131.25,71.759833395,-2.38,71.799290309,30.829833395,0,30.829833395,40.93,-2.38,40.9991377958,133.14
2019-08-30 14:00:00,75.1051667318,12.59,76.1530969154,32.5451667318,0,32.5451667318,42.56,12.59,44.3831240451,131.25,71.1551667318,-2.51,71.19942312,32.5451667318,0,32.5451667318,38.61,-2.51,38.6915003586,133.14
2019-08-30 14:30:00,73.6350000653,12.46,74.6817570402,32.6350000653,0,32.6350000653,41.0,12.46,42.8515063913,131.18,69.5650000653,-2.58,69.6128266491,32.6350000653,0,32.6350000653,36.93,-2.58,37.0200121556,133.14
2019-08-30 15:00:00,73.627833401,12.62,74.7015545442,33.817833401,0,33.817833401,39.81,12.62,41.7624292876,131.26,69.837833401,-2.41,69.8794037907,33.817833401,0,33.817833401,36.02,-2.41,36.1005332371,133.14
2019-08-30 15:30:00,76.4236667425,12.61,77.4570134873,37.9136667425,0,37.9136667425,38.51,12.61,40.5219964957,131.26,72.3236667425,-2.36,72.362161183,37.9136667425,0,37.9136667425,34.41,-2.36,34.4908350145,133.14
2019-08-30 16:00:00,74.0968333927,13.91,75.3911720219,29.7068333927,0,29.7068333927,44.39,13.91,46.5183856126,131.26,70.0568333927,-2.37,70.0969100961,29.7068333927,0,29.7068333927,40.35,-2.37,40.4195423032,133.44
2019-08-30 16:30:00,77.0381667225,14.43,78.3779562886,27.9381667225,0,27.9381667225,49.1,14.43,51.1765073056,130.96,72.2681667225,-1.85,72.2918420116,27.9381667225,0,27.9381667225,44.33,-1.85,44.3685857336,133.12
2019-08-30 17:00:00,80.1135000507,13.84,81.3001752174,25.3535000507,0,25.3535000507,54.76,13.84,56.4818838213,130.32,74.8435000507,-2.2800000000000002,74.8782204639,25.3535000507,0,25.3535000507,49.49,-2.2800000000000002,49.542491863,132.86
2019-08-30 17:30:00,80.4880000471,12.19,81.4058612852,23.5480000471,0,23.5480000471,56.94,12.19,58.2302301215,130.43,74.3680000471,-4.1,74.4809333387,23.5480000471,0,23.5480000471,50.82,-4.1,50.9851193977,133.11
2019-08-30 18:00:00,83.4765000474,11.66,84.2869008812,23.6965000474,0,23.6965000474,59.78,11.66,60.906518534599996,130.32,76.3365000474,-4.75,76.4841404442,23.6965000474,0,23.6965000474,52.64,-4.75,52.8538749762,132.99
2019-08-30 18:30:00,83.6408333713,11.79,84.467704521,18.9908333713,0,18.9908333713,64.65,11.79,65.7162582623,130.1,76.0208333713,-4.26,76.1400992019,18.9908333713,0,18.9908333713,57.03,-4.26,57.1888844095,132.29
2019-08-30 19:00:00,83.1348333655,6.38,83.3792835104,16.0948333655,0,16.0948333655,67.04,6.38,67.3428986605,130.24,75.4948333655,-8.37,75.9574009882,16.0948333655,0,16.0948333655,59.4,-8.37,59.9868060493,132.11
2019-08-30 19:30:00,80.9683333625,4.83,81.1122673059,14.5783333625,0,14.5783333625,66.39,4.83,66.5654640185,130.24,73.1483333625,-9.9,73.8152333445,14.5783333625,0,14.5783333625,58.57,-9.9,59.4007988162,132.19
2019-08-30 20:00:00,78.9861666994,3.9699999999999998,79.0858737694,16.3861666994,0,16.3861666994,62.6,3.9699999999999998,62.7257594613,130.32,71.0261666994,-10.76,71.8365781202,16.3861666994,0,16.3861666994,54.64,-10.76,55.6893813936,132.19
2019-08-30 20:30:00,79.5798333564,4.49,79.7063985953,11.5498333564,0,11.5498333564,68.03,4.49,68.1780096512,130.32,71.7998333564,-10.27,72.5306071256,11.5498333564,0,11.5498333564,60.25,-10.27,61.1190264975,132.3
2019-08-30 21:00:00,79.6873333555,4.24,79.8000544944,11.0673333555,0,11.0673333555,68.62,4.24,68.7508690854,130.72,71.9773333555,-10.49,72.7377248542,11.0673333555,0,11.0673333555,60.91,-10.49,61.806700284,132.88
2019-08-30 21:30:00,76.8861666903,3.3,76.9569530863,11.8261666903,0,11.8261666903,65.06,3.3,65.1436382159,130.62,69.5161666903,-11.25,70.4205930912,11.8261666903,0,11.8261666903,57.69,-11.25,58.7766841528,132.59
2019-08-30 22:00:00,75.4255000164,3.77,75.519659379,8.2055000164,0,8.2055000164,67.22,3.77,67.3256362762,131.38,68.5755000164,-10.82,69.4238547079,8.2055000164,0,8.2055000164,60.37,-10.82,61.3319598578,133.3
2019-08-30 22:30:00,69.3875000093,3.46,69.4737127087,4.6275000093,0,4.6275000093,64.76,3.46,64.8523646446,132.13,62.9475000093,-11.19,63.9343714868,4.6275000093,0,4.6275000093,58.32,-11.19,59.3838235549,134.07
2019-08-30 23:00:00,65.1313333427,7.87,65.6050873256,4.6713333427,0,4.6713333427,60.46,7.87,60.9700623257,132.13,58.7113333427,-4.28,58.8671305813,4.6713333427,0,4.6713333427,54.04,-4.28,54.2092243073,133.44
2019-08-30 23:30:00,61.4283333427,7.27,61.8570370876,4.6683333427,0,4.6683333427,56.76,7.27,57.2236882768,132.13,55.3883333427,-4.85,55.600269518,4.6683333427,0,4.6683333427,50.72,-4.85,50.9513581762,134.07
2019-08-31 00:00:00,57.7766666762,6.57,58.1490164338,4.7766666762,0,4.7766666762,53.0,6.57,53.4056635573,132.44,52.0666666762,-5.36,52.3418320158,4.7766666762,0,4.7766666762,47.29,-5.36,47.5927904204,134.07
2019-08-31 00:30:00,55.5775000094,5.51,55.8499651504,4.7075000094,0,4.7075000094,50.87,5.51,51.1675385376,132.8,49.8375000094,-4.89,50.0768260495,4.7075000094,0,4.7075000094,45.13,-4.89,45.3941516057,134.07
2019-08-31 01:00:00,53.1470000095,10.37,54.1492429311,4.7670000095,0,4.7670000095,48.38,10.37,49.4788975221,132.8,45.8870000095,-30.02,54.8344523988,4.7670000095,0,4.7670000095,41.12,-30.02,50.9122264294,132.89
2019-08-31 01:30:00,53.3693333429,11.6,54.6154350112,4.7893333429,0,4.7893333429,48.58,11.6,49.9457345526,132.0,45.2493333429,-39.42,60.0119868691,4.7893333429,0,4.7893333429,40.46,-39.42,56.488476701,131.43
2019-08-31 02:00:00,52.0816666765,11.45,53.3254395557,4.9416666766,0,4.9416666766,47.14,11.45,48.5106390393,132.19,43.9416666765,-39.18,58.8722555226,4.9416666766,0,4.9416666766,39.0,-39.18,55.2817546755,131.43
2019-08-31 02:30:00,50.7350000098,10.92,51.89688455,4.8850000098,0,4.8850000098,45.85,10.92,47.1324612131,132.19,42.7050000098,-39.62,58.2534241554,4.8850000098,0,4.8850000098,37.82,-39.62,54.7731394024,131.43
2019-08-31 03:00:00,49.4410000096,10.82,50.6111142137,4.8210000096000005,0,4.8210000096000005,44.62,10.82,45.9131440875,132.19,41.4910000096,-39.89,57.5561915158,4.8210000096000005,0,4.8210000096000005,36.67,-39.89,54.1839551897,132.19
2019-08-31 03:30:00,48.690333343,10.72,49.8564635835,4.850333343,0,4.850333343,43.84,10.72,45.1316297069,132.1,40.780333343,-39.88,57.0390216218,4.850333343,0,4.850333343,35.93,-39.88,53.6784807907,131.86
2019-08-31 04:00:00,48.0785000096,10.15,49.1382199838,4.8185000096,0,4.8185000096,43.26,10.15,44.4347847975,132.1,40.2285000096,-40.09,56.7938404497,4.8185000096,0,4.8185000096,35.41,-40.09,53.4890287816,131.26
2019-08-31 04:30:00,48.0200000099,10.28,49.1080319393,4.9500000099,0,4.9500000099,43.07,10.28,44.2798294938,132.19,40.1500000099,-40.03,56.6958852193,4.9500000099,0,4.9500000099,35.2,-40.03,53.3051676669,131.26
2019-08-31 05:00:00,47.7025000098,10.29,48.7997193351,4.8825000098,0,4.8825000098,42.82,10.29,44.0390338223,132.19,39.8225000098,-40.05,56.4786154843,4.8825000098,0,4.8825000098,34.94,-40.05,53.1489049746,131.26
2019-08-31 05:30:00,48.4150000095,10.36,49.5110273164,4.7650000095,0,4.7650000095,43.65,10.36,44.8625913206,132.19,40.5150000095,-39.86,56.8355947076,4.7650000095,0,4.7650000095,35.75,-39.86,53.5432731536,131.26
2019-08-31 06:00:00,49.625166676,9.87,50.5971745023,4.665166676,0,4.665166676,44.96,9.87,46.0306256747,131.78,41.485166676,-38.73,56.7541360091,4.665166676,0,4.665166676,36.82,-38.73,53.4389867045,130.99
2019-08-31 06:30:00,52.7015000097,9.4,53.5332429736,4.8315000097,0,4.8315000097,47.87,9.4,48.7841869872,131.41,44.1815000097,-36.95,57.5960714207,4.8315000097,0,4.8315000097,39.35,-36.95,53.978931075,130.41
2019-08-31 07:00:00,56.0903333469,12.03,57.3658992344,6.7903333469,0,6.7903333469,49.3,12.03,50.7465358424,130.54,47.7303333469,-37.09,60.4471076348,6.7903333469,0,6.7903333469,40.94,-37.09,55.2426619561,130.3
2019-08-31 07:30:00,60.0611666786,13.39,61.5356469276,5.9811666786,0,5.9811666786,54.08,13.39,55.7130011757,130.96,51.6511666786,-36.48,63.2347485111,5.9811666786,0,5.9811666786,45.67,-36.48,58.4511702193,130.3
2019-08-31 08:00:00,64.7523333547,13.81,66.2086155639,10.7023333547,0,10.7023333547,54.05,13.81,55.7863657178,130.23,56.5323333547,-32.06,64.990370937,10.7023333547,0,10.7023333547,45.83,-32.06,55.9306043236,130.06
2019-08-31 08:30:00,69.8943333531,9.67,70.5600930759,9.8843333531,0,9.8843333531,60.01,9.67,60.7841179915,130.36,63.4343333531,-0.85,63.440027963,9.8843333531,0,9.8843333531,53.55,-0.85,53.5567456069,132.19
2019-08-31 09:00:00,72.823500024,7.23,73.1815212724,12.003500024,0,12.003500024,60.82,7.23,61.2482269131,130.14,66.663500024,-3.38,66.7491320951,12.003500024,0,12.003500024,54.66,-3.38,54.7644044978,131.79
2019-08-31 09:30:00,75.8573333565,4.57,75.9948677475,11.5973333565,0,11.5973333565,64.26,4.57,64.4222981583,130.32,69.4173333565,-6.35,69.7071636945,11.5973333565,0,11.5973333565,57.82,-6.35,58.1676447864,132.19
2019-08-31 10:00:00,78.2758333633,4.66,78.4144227086,14.9758333633,0,14.9758333633,63.3,4.66,63.4712974501,130.66,71.5058333633,-7.08,71.8554841677,14.9758333633,0,14.9758333633,56.53,-7.08,56.9716359253,132.47
2019-08-31 10:30:00,76.8986666938,5.43,77.0901409992,13.5486666938,0,13.5486666938,63.35,5.43,63.5822884143,130.55,69.9486666938,-9.26,70.5589368701,13.5486666938,0,13.5486666938,56.4,-9.26,57.1551187559,133.04
2019-08-31 11:00:00,79.3100000308,6.24,79.5550985474,15.4000000308,0,15.4000000308,63.91,6.24,64.2139058149,130.55,72.2900000308,-8.53,72.7915173935,15.4000000308,0,15.4000000308,56.89,-8.53,57.5259332823,132.93
2019-08-31 11:30:00,78.8508333665,7.39,79.1963763223,16.5708333665,0,16.5708333665,62.28,7.39,62.7169076087,130.41,72.3608333665,-7.36,72.7341721991,16.5708333665,0,16.5708333665,55.79,-7.36,56.2733835841,132.93
2019-08-31 12:00:00,78.9986667096,7.58,79.3614877752,21.4786667096,0,21.4786667096,57.52,7.58,58.0172974207,130.61,72.6386667096,-7.25,72.9995780902,21.4786667096,0,21.4786667096,51.16,-7.25,51.6711534611,132.72
2019-08-31 12:30:00,78.2460000594,7.24,78.5802400435,29.6760000594,0,29.6760000594,48.57,7.24,49.1066441533,130.83,72.9060000594,-7.51,73.2917795162,29.6760000594,0,29.6760000594,43.23,-7.51,43.877477138,133.12
2019-08-31 13:00:00,74.4911667308,6.97,74.8165410917,32.0811667308,0,32.0811667308,42.41,6.97,42.9789367016,131.26,69.8611667308,-7.76,70.2908259803,32.0811667308,0,32.0811667308,37.78,-7.76,38.5687178942,133.12
2019-08-31 13:30:00,71.2751667366,6.59,71.5791694094,34.9751667366,0,34.9751667366,36.3,6.59,36.8933340863,131.26,67.2151667366,-8.02,67.6919422046,34.9751667366,0,34.9751667366,32.24,-8.02,33.222552581,133.12
2019-08-31 14:00:00,68.642000078,6.5,68.949069426,38.992000078,0,38.992000078,29.65,6.5,30.3541183367,131.43,65.182000078,-7.92,65.6614006412,38.992000078,0,38.992000078,26.19,-7.92,27.3613322044,133.25
2019-08-31 14:30:00,65.4000000712,6.42,65.7143546671,35.6200000712,0,35.6200000712,29.78,6.42,30.464155987,132.03,62.5600000712,-9.51,63.278698698,35.6200000712,0,35.6200000712,26.94,-9.51,28.5692789548,134.0
2019-08-31 15:00:00,63.5705000706,5.03,63.7691883218,35.2905000706,0,35.2905000706,28.28,5.03,28.7238454946,132.19,60.6705000706,-9.17,61.3595834309,35.2905000706,0,35.2905000706,25.38,-9.17,26.9857981168,134.0
2019-08-31 15:30:00,65.3253334,3.69,65.4294680081,33.3153334,0,33.3153334,32.01,3.69,32.2219831792,132.19,61.2553334,-8.88,61.8956401529,33.3153334,0,33.3153334,27.94,-8.88,29.3171963189,134.0
2019-08-31 16:00:00,65.4928333981,3.68,65.5961403324,32.3928333981,0,32.3928333981,33.1,3.68,33.3039397069,132.19,61.3728333981,-8.91,62.0162299669,32.3928333981,0,32.3928333981,28.98,-8.91,30.318781308,134.0
2019-08-31 16:30:00,67.2181667286,8.04,67.6972934345,30.9881667286,0,30.9881667286,36.23,8.04,37.1113796564,131.96,62.9081667286,-4.4,63.0618540891,30.9881667286,0,30.9881667286,31.92,-4.4,32.2218311087,133.5
2019-08-31 17:00:00,71.0520000565,10.94,71.8892920541,28.2720000565,0,28.2720000565,42.78,10.94,44.1566755995,131.26,65.4620000565,-1.42,65.4773995467,28.2720000565,0,28.2720000565,37.19,-1.42,37.2170995646,133.13
2019-08-31 17:30:00,74.6246667141,10.9,75.4165159776,23.7246667141,0,23.7246667141,50.9,10.9,52.0540104123,131.26,68.7646667141,-1.51,68.7812437246,23.7246667141,0,23.7246667141,45.04,-1.51,45.0653048364,133.13
2019-08-31 18:00:00,77.3488333726,11.43,78.1887902714,19.6488333726,0,19.6488333726,57.7,11.43,58.8212113102,131.26,71.0588333726,-1.62,71.077297362,19.6488333726,0,19.6488333726,51.41,-1.62,51.435517884,133.13
2019-08-31 18:30:00,77.8915000294,12.16,78.8349629088,14.6915000294,0,14.6915000294,63.2,12.16,64.3591920397,130.32,71.2815000294,-2.45,71.3235917943,14.6915000294,0,14.6915000294,56.59,-2.45,56.6430101601,132.25
2019-08-31 19:00:00,77.0126666965,10.39,77.71037853280001,14.9126666965,0,14.9126666965,62.1,10.39,62.9631805105,130.32,69.9426666965,-3.79,70.0452762477,14.9126666965,0,14.9126666965,55.03,-3.79,55.1603571417,132.25
2019-08-31 19:30:00,77.7281666914,10.25,78.4010867093,12.3481666914,0,12.3481666914,65.38,10.25,66.1785985044,130.61,70.4081666914,-3.84,70.5128040631,12.3481666914,0,12.3481666914,58.06,-3.84,58.1868473111,132.6
2019-08-31 20:00:00,76.5515000139,10.88,77.3208028565,6.9315000139,0,6.9315000139,69.62,10.88,70.4650182715,130.32,69.2615000139,-3.02,69.3273090793,6.9315000139,0,6.9315000139,62.33,-3.02,62.4031193131,132.19
2019-08-31 20:30:00,76.6491666767,8.88,77.1618374083,4.9991666767,0,4.9991666767,71.65,8.88,72.1981779548,130.09,69.2291666767,-4.33,69.3644463594,4.9991666767,0,4.9991666767,64.23,-4.33,64.3757858204,131.97
2019-08-31 21:00:00,74.8000000191,3.32,74.8736429116,9.5600000191,0,9.5600000191,65.24,3.32,65.3244211608,131.24,67.4400000191,-10.16,68.2010205391,9.5600000191,0,9.5600000191,57.88,-10.16,58.7649555432,133.05
2019-08-31 21:30:00,73.8038333475,3.95,73.9094602658,7.0838333475,0,7.0838333475,66.72,3.95,66.8368229347,131.55,66.9838333475,-10.47,67.7971594532,7.0838333475,0,7.0838333475,59.9,-10.47,60.8081483027,133.45
2019-08-31 22:00:00,68.747166676,3.1,68.8170249719,4.667166676,0,4.667166676,64.08,3.1,64.1549405736,132.19,62.247166676,-11.57,63.3133055462,4.667166676,0,4.667166676,57.58,-11.57,58.7309228601,134.07
2019-08-31 22:30:00,65.6736666762,2.8200000000000003,65.7341836086,4.7436666762,0,4.7436666762,60.93,2.8200000000000003,60.9952235835,132.19,59.4136666762,-11.21,60.461954053,4.7436666762,0,4.7436666762,54.67,-11.21,55.8074636585,134.07
2019-08-31 23:00:00,62.1008333426,6.63,62.4537460994,4.6508333426,0,4.6508333426,57.45,6.63,57.8313012131,132.44,56.0008333426,-6.69,56.3990198059,4.6508333426,0,4.6508333426,51.35,-6.69,51.7839608373,134.16
2019-08-31 23:30:00,59.0006666759,4.7,59.1875719066,4.6206666759,0,4.6206666759,54.38,4.7,54.5827298694,132.44,52.8706666759,-5.84,53.1922268264,4.6206666759,0,4.6206666759,48.25,-5.84,48.6021408993,134.16
2019-09-01 00:00:00,55.4960000094,4.18,55.6531977252,4.6760000094,0,4.6760000094,50.82,4.18,50.991614997,132.63,49.6960000094,-6.16,50.0763219189,4.6760000094,0,4.6760000094,45.02,-6.16,45.4394762294,134.16
2019-09-01 00:30:00,53.6218333428,4.19,53.7852871243,4.7518333428,0,4.7518333428,48.87,4.19,49.0492915341,133.13,47.9718333428,-6.2,48.3708258589,4.7518333428,0,4.7518333428,43.22,-6.2,43.6624369453,134.77
2019-09-01 01:00:00,51.2326666762,8.07,51.8643522542,4.7526666762000005,0,4.7526666762000005,46.48,8.07,47.1753675131,132.88,44.6626666762,-24.46,50.9219539553,4.7526666762000005,0,4.7526666762000005,39.91,-24.46,46.8091839279,133.54
2019-09-01 01:30:00,51.4958333427,10.42,52.5394827883,4.6858333427000005,0,4.6858333427000005,46.81,10.42,47.9557347978,131.97,43.4958333427,-40.77,59.6161087138,4.6858333427000005,0,4.6858333427000005,38.81,-40.77,56.2886222962,131.26
2019-09-01 02:00:00,50.1598333427,9.66,51.0815473627,4.6798333427,0,4.6798333427,45.48,9.66,46.4945803293,132.19,42.1498333427,-40.67,58.5718136207,4.6798333427,0,4.6798333427,37.47,-40.67,55.2996365268,131.26
2019-09-01 02:30:00,48.7438333427,9.37,49.6362588129,4.7038333427,0,4.7038333427,44.04,9.37,45.0257537416,132.19,40.8438333427,-40.92,57.815786098,4.7038333427,0,4.7038333427,36.14,-40.92,54.5943769998,131.26
2019-09-01 03:00:00,47.3903333429,9.25,48.2846372499,4.7803333429,0,4.7803333429,42.61,9.25,43.6024609397,132.19,39.6303333429,-41.09,57.0872264247,4.7803333429,0,4.7803333429,34.85,-41.09,53.8786655366,131.26
2019-09-01 03:30:00,46.7991666762,9.24,47.7026162971,4.7691666762,0,4.7691666762,42.03,9.24,43.0336902903,132.19,39.1291666762,-41.03,56.697024479,4.7691666762,0,4.7691666762,34.36,-41.03,53.5170113142,131.26
2019-09-01 04:00:00,46.2110000094,9.14,47.1062216896,4.7010000094,0,4.7010000094,41.51,9.14,42.5043491892,132.19,38.5210000094,-41.19,56.3957759209,4.7010000094,0,4.7010000094,33.82,-41.19,53.295482923,131.42
2019-09-01 04:30:00,46.0335000094,9.01,46.9069634822,4.7235000094,0,4.7235000094,41.31,9.01,42.2811565594,132.19,38.3535000094,-41.31,56.3693805445,4.7235000094,0,4.7235000094,33.63,-41.31,53.2681236764,131.33
2019-09-01 05:00:00,45.5893333425,9.03,46.4750278603,4.5993333425,0,4.5993333425,40.99,9.03,41.972860279,132.19,37.9193333425,-41.26,56.0380535096,4.5993333425,0,4.5993333425,33.32,-41.26,53.0340456688,131.26
2019-09-01 05:30:00,46.147166676,9.14,47.0436030957,4.677166676,0,4.677166676,41.47,9.14,42.4652858227,132.19,38.467166676,-41.14,56.3224867356,4.677166676,0,4.677166676,33.79,-41.14,53.237803298,131.26
2019-09-01 06:00:00,46.9525000091,9.17,47.8395877606,4.5425000091,0,4.5425000091,42.41,9.17,43.3900564646,132.19,39.2225000091,-41.07,56.7903988977,4.5425000091,0,4.5425000091,34.68,-41.07,53.7535794157,131.26
2019-09-01 06:30:00,49.0468333421,9.42,49.9432504037,4.3768333421,0,4.3768333421,44.67,9.42,45.6524402415,132.06,41.1968333421,-40.45,57.7354447235,4.3768333421,0,4.3768333421,36.82,-40.45,54.6983994281,131.26
2019-09-01 07:00:00,51.2333333428,8.29,51.8996969685,4.7533333427999995,0,4.7533333427999995,46.48,8.29,47.213499129,131.26,42.8633333428,-38.09,57.3420739532,4.7533333427999995,0,4.7533333427999995,38.11,-38.09,53.8815385823,130.37
2019-09-01 07:30:00,54.6706666795,8.61,55.3445019417,6.4006666795000005,0,6.4006666795000005,48.27,8.61,49.031877386,131.26,46.1306666795,-37.62,59.5256483232,6.4006666795000005,0,6.4006666795000005,39.73,-37.62,54.7150555149,130.37
2019-09-01 08:00:00,58.8043333516,10.6,59.7520679218,9.1543333516,0,9.1543333516,49.65,10.6,50.7689127321,131.02,50.4143333516,-36.98,62.5229990267,9.1543333516,0,9.1543333516,41.26,-36.98,55.4067504913,130.37
2019-09-01 08:30:00,64.1355000283,12.33,65.3099629757,14.1655000283,0,14.1655000283,49.97,12.33,51.4687264268,131.26,55.6355000283,-35.93,66.228949587,14.1655000283,0,14.1655000283,41.47,-35.93,54.8700811007,130.37
2019-09-01 09:00:00,67.4131667077,13.69,68.789178986,20.5231667077,0,20.5231667077,46.89,13.69,48.8476017835,130.73,59.0331667077,-34.47,68.3600444086,20.5231667077,0,20.5231667077,38.51,-34.47,51.6836627959,130.37
2019-09-01 09:30:00,71.062500049,10.37,71.8151503042,24.492500049,0,24.492500049,46.57,10.37,47.7106046912,131.02,64.622500049,-8.23,65.1444580343,24.492500049,0,24.492500049,40.13,-8.23,40.9652267173,131.59
2019-09-01 10:00:00,73.3715000533,9.78,74.0204392048,26.6715000533,0,26.6715000533,46.7,9.78,47.7130841594,131.02,67.5315000533,0.72,67.5353381531,26.6715000533,0,26.6715000533,40.86,0.72,40.86634312,132.19
2019-09-01 10:30:00,71.86750006,10.73,72.6640933671,29.97750006,0,29.97750006,41.89,10.73,43.2423981759,130.45,66.72750006,0.8200000000000001,66.7325382722,29.97750006,0,29.97750006,36.75,0.8200000000000001,36.7591471609,132.19
2019-09-01 11:00:00,73.947833402,12.22,74.9507202424,34.327833402,0,34.327833402,39.62,12.22,41.4617028111,130.73,69.187833402,1.53,69.204748326,34.327833402,0,34.327833402,34.86,1.53,34.8935595777,132.19
2019-09-01 11:30:00,74.7223333972,13.32,75.9002602651,31.9123333972,0,31.9123333972,42.81,13.32,44.8343450939,130.99,68.8823333972,1.6800000000000002,68.9028174623,31.9123333972,0,31.9123333972,36.97,1.6800000000000002,37.0081518047,132.4
2019-09-01 12:00:00,73.3971667315,14.59,74.8332291446,32.4171667315,0,32.4171667315,40.98,14.59,43.4997528729,131.26,69.3671667315,0.32,69.3679048289,32.4171667315,0,32.4171667315,36.95,0.32,36.9513856303,133.13
2019-09-01 12:30:00,72.3426667382,14.51,73.7834773563,35.7426667382,0,35.7426667382,36.6,14.51,39.3713106208,131.26,68.7726667382,0.44,68.7740742597,35.7426667382,0,35.7426667382,33.03,0.44,33.0329305391,133.13
2019-09-01 13:00:00,66.6501667539,13.53,68.0095995307,43.6301667539,0,43.6301667539,23.02,13.53,26.7017096831,131.18,63.4601667539,-0.63,63.4632938354,43.6301667539,0,43.6301667539,19.83,-0.63,19.8400050403,132.93
2019-09-01 13:30:00,66.2243334194,13.61,67.6083902844,43.0543334194,0,43.0543334194,23.17,13.61,26.8715648967,131.26,62.8343334194,-0.5,62.8363227462,43.0543334194,0,43.0543334194,19.78,-0.5,19.7863185055,132.85
2019-09-01 14:00:00,61.9841667417,13.64,63.4672082785,37.5141667417,0,37.5141667417,24.47,13.64,28.0148264317,131.26,59.2641667417,-0.32,59.2650306639,37.5141667417,0,37.5141667417,21.75,-0.32,21.7523538956,133.13
2019-09-01 14:30:00,61.553666741,13.46,63.0081382781,37.183666741,0,37.183666741,24.37,13.46,27.8400520833,131.26,58.703666741,-0.45,58.7053914802,37.183666741,0,37.183666741,21.52,-0.45,21.5247044114,133.13
2019-09-01 15:00:00,62.3518334096,13.28,63.750368858,38.1218334096,0,38.1218334096,24.23,13.28,27.6306225048,131.26,59.3518334096,-0.64,59.3552839188,38.1218334096,0,38.1218334096,21.23,-0.64,21.2396445356,133.13
2019-09-01 15:30:00,61.8423334148,12.51,63.0949625738,40.7223334148,0,40.7223334148,21.12,12.51,24.5469855583,131.69,58.9523334148,-3.9699999999999998,59.0858571491,40.7223334148,0,40.7223334148,18.23,-3.9699999999999998,18.6572720407,133.92
2019-09-01 16:00:00,62.6815000799,11.32,63.6954696369,39.9515000799,0,39.9515000799,22.73,11.32,25.3928198513,132.13,59.2615000799,-4.38,59.423141887,39.9515000799,0,39.9515000799,19.31,-4.38,19.80051767,134.07
2019-09-01 16:30:00,66.5533334106,9.85,67.2782928444,38.6133334106,0,38.6133334106,27.94,9.85,29.6254299547,132.44,62.3533334106,-3.38,62.4448763904,38.6133334106,0,38.6133334106,23.74,-3.38,23.9794078326,134.07
2019-09-01 17:00:00,69.6963334036,9.63,70.3584805827,35.1163334036,0,35.1163334036,34.58,9.63,35.8958674502,132.19,64.5863334036,-2.96,64.6541264152,35.1163334036,0,35.1163334036,29.47,-2.96,29.6182798285,134.07
2019-09-01 17:30:00,72.4220000594,9.16,72.9989841889,29.7020000594,0,29.7020000594,42.72,9.16,43.6910059394,131.72,66.5220000594,-3.46,66.6119215449,29.7020000594,0,29.7020000594,36.82,-3.46,36.9822119403,133.35
2019-09-01 18:00:00,75.1476667148,8.98,75.682311095,24.0576667148,0,24.0576667148,51.09,8.98,51.8731963542,131.26,68.3076667148,-3.65,68.4051155398,24.0576667148,0,24.0576667148,44.25,-3.65,44.4002815306,133.13
2019-09-01 18:30:00,76.1341667061,9.22,76.6904149163,19.7141667061,0,19.7141667061,56.42,9.22,57.1683898671,131.26,68.8541667061,-4.14,68.9785174731,19.7141667061,0,19.7141667061,49.14,-4.14,49.3140872368,133.13
2019-09-01 19:00:00,76.5105000313,9.98,77.158648349,15.6505000313,0,15.6505000313,60.86,9.98,61.6728465372,130.44,68.9605000313,-4.49,69.1065168024,15.6505000313,0,15.6505000313,53.31,-4.49,53.4987495181,132.42
2019-09-01 19:30:00,75.8180000243,10.26,76.5090630428,12.1580000243,0,12.1580000243,63.66,10.26,64.4814950199,130.32,68.2380000243,-5.48,68.4576880074,12.1580000243,0,12.1580000243,56.08,-5.48,56.3471099525,132.24
2019-09-01 20:00:00,76.1425000141,10.57,76.8726557912,7.0425000141,0,7.0425000141,69.1,10.57,69.9037545487,130.23,68.6625000141,-4.48,68.8084973545,7.0425000141,0,7.0425000141,61.62,-4.48,61.7826415751,132.24
2019-09-01 20:30:00,76.0343333503,9.72,76.6531033163,8.4643333503,0,8.4643333503,67.57,9.72,68.2655352283,130.14,68.3443333503,-4.33,68.4813609758,8.4643333503,0,8.4643333503,59.88,-4.33,60.0363498224,132.24
2019-09-01 21:00:00,74.835166687,8.93,75.3660870224,10.165166687,0,10.165166687,64.67,8.93,65.2836411362,130.59,67.175166687,-5.21,67.3769034568,10.165166687,0,10.165166687,57.01,-5.21,57.2475693807,132.68
2019-09-01 21:30:00,71.4450000178,8.63,71.9643309393,8.8950000178,0,8.8950000178,62.55,8.63,63.1425324167,131.26,64.1150000178,-6.03,64.3979357377,8.8950000178,0,8.8950000178,55.22,-6.03,55.5482609989,133.32
2019-09-01 22:00:00,69.7383333448,10.14,70.47165911,5.7383333448,0,5.7383333448,64.0,10.14,64.7982993604,131.56,63.2583333448,-7.04,63.6488675277,5.7383333448,0,5.7383333448,57.52,-7.04,57.9492191492,133.99
2019-09-01 22:30:00,64.7418333388,8.13,65.250301793,2.7418333388000002,0,2.7418333388000002,62.0,8.13,62.5307676268,132.34,58.1618333388,-5.84,58.4542937459,2.7418333388000002,0,2.7418333388000002,55.42,-5.84,55.7268516965,134.07
2019-09-01 23:00:00,59.6828333389,6.52,60.0379129831,2.8028333389,0,2.8028333389,56.88,6.52,57.2524654491,132.34,53.3528333389,-5.61,53.6469656672,2.8028333389,0,2.8028333389,50.55,-5.61,50.8603440806,133.92
2019-09-01 23:30:00,55.7221666723,6.69,56.1223303031,2.8021666723000003,0,2.8021666723000003,52.92,6.69,53.3411895255,132.86,49.982166672299996,-6.9,50.4561887706,2.8021666723000003,0,2.8021666723000003,47.18,-6.9,47.6818875465,134.74
2019-09-02 00:00:00,51.8541666719,10.19,52.8459147072,2.6241666719,0,2.6241666719,49.23,10.19,50.2735417491,132.43,44.3841666719,-32.56,55.0464154252,2.6241666719,0,2.6241666719,41.76,-32.56,52.9532926266,132.82
2019-09-02 00:30:00,50.0850000053,10.94,51.2658836414,2.6750000053000003,0,2.6750000053000003,47.41,10.94,48.6558495969,132.19,42.0050000053,-41.18,58.8235703222,2.6750000053000003,0,2.6750000053000003,39.33,-41.18,56.9441946119,131.84
2019-09-02 01:00:00,48.4695000054,10.88,49.6756160583,2.7095000054,0,2.7095000054,45.76,10.88,47.035646057,132.19,40.5195000054,-41.41,57.936326952,2.7095000054,0,2.7095000054,37.81,-41.41,56.0748089609,132.19
2019-09-02 01:30:00,49.3830000053,10.98,50.5889423642,2.6530000053,0,2.6530000053,46.73,10.98,48.0026384692,132.19,41.4330000053,-41.3,58.5011409243,2.6530000053,0,2.6530000053,38.78,-41.3,56.6531411309,132.19
2019-09-02 02:00:00,48.4368333388,11.02,49.674613475,2.7168333388,0,2.7168333388,45.72,11.02,47.0293397785,132.19,40.5368333388,-41.35,57.9055900336,2.7168333388,0,2.7168333388,37.82,-41.35,56.0372634949,132.19
2019-09-02 02:30:00,47.3778333385,11.0,48.638041612,2.6078333385,0,2.6078333385,44.77,11.0,46.1015498655,132.19,39.5078333385,-41.46,57.2695424733,2.6078333385,0,2.6078333385,36.9,-41.46,55.5026269649,132.19
2019-09-02 03:00:00,46.2425000052,10.76,47.4778517493,2.5925000052,0,2.5925000052,43.65,10.76,44.9566468945,132.47,38.4325000052,-41.69,56.7019678375,2.5925000052,0,2.5925000052,35.84,-41.69,54.9778291678,132.19
2019-09-02 03:30:00,45.8443333385,10.88,47.117696243,2.5643333385,0,2.5643333385,43.28,10.88,44.6265929688,132.67,38.0043333385,-41.68,56.4052457889,2.5643333385,0,2.5643333385,35.44,-41.68,54.7102915364,132.19
2019-09-02 04:00:00,45.6710000053,10.77,46.9236948831,2.6410000053,0,2.6410000053,43.03,10.77,44.3573421206,132.55,37.8810000053,-41.74,56.3666369531,2.6410000053,0,2.6410000053,35.24,-41.74,54.6267809778,132.19
2019-09-02 04:30:00,45.7118333387,10.76,46.9611467831,2.7018333387,0,2.7018333387,43.01,10.76,44.3355128537,133.07,37.9918333387,-41.79,56.4781683524,2.7018333387,0,2.7018333387,35.29,-41.79,54.6972412467,132.19
2019-09-02 05:00:00,46.056666672,10.8,47.305988468,2.6466666720000003,0,2.6466666720000003,43.41,10.8,44.7332996771,132.36,38.326666672,-41.62,56.5787749795,2.6466666720000003,0,2.6466666720000003,35.68,-41.62,54.820496167,132.19
2019-09-02 05:30:00,47.745666672,10.9,48.9740613586,2.685666672,0,2.685666672,45.06,10.9,46.3596117326,132.19,39.945666672,-41.24,57.4142306913,2.685666672,0,2.685666672,37.26,-41.24,55.5791795549,131.92
2019-09-02 06:00:00,50.4016666721,10.64,51.5124994862,2.6916666721,0,2.6916666721,47.71,10.64,48.8820386236,131.46,42.2316666721,-39.32,57.7024788887,2.6916666721,0,2.6916666721,39.54,-39.32,55.7626577559,131.04
2019-09-02 06:30:00,57.7203333475,11.72,58.8981772362,7.0603333475,0,7.0603333475,50.66,11.72,51.998019193,131.09,48.8303333475,-37.58,61.6170256895,7.0603333475,0,7.0603333475,41.77,-37.58,56.187091934,130.82
2019-09-02 07:00:00,62.5893333494,13.26,63.9785295949,8.0493333494,0,8.0493333494,54.54,13.26,56.1287733698,131.09,53.2793333494,-37.07,64.9066426659,8.0493333494,0,8.0493333494,45.23,-37.07,58.4802342677,130.82
2019-09-02 07:30:00,69.2443333423,7.28,69.6259728838,4.4843333423,0,4.4843333423,64.76,7.28,65.1679062116,131.09,62.0043333423,-12.4,63.232091166000004,4.4843333423,0,4.4843333423,57.52,-12.4,58.8414003912,132.41
2019-09-02 08:00:00,73.8906666876,6.36,74.1638741136,10.4606666876,0,10.4606666876,63.43,6.36,63.7480548723,131.4,66.9506666876,-8.41,67.4768098676,10.4606666876,0,10.4606666876,56.49,-8.41,57.1125923068,133.22
2019-09-02 08:30:00,77.8506666896,9.22,78.394736456,11.4606666896,0,11.4606666896,66.39,9.22,67.0271624045,130.11,70.9206666896,-5.57,71.1390600423,11.4606666896,0,11.4606666896,59.46,-5.57,59.7203189878,132.08
2019-09-02 09:00:00,80.3536666966,9.25,80.8843263654,14.9536666966,0,14.9536666966,65.4,9.25,66.0509083965,130.2,73.1736666966,-4.36,73.3034453339,14.9536666966,0,14.9536666966,58.22,-4.36,58.3830283559,132.08
2019-09-02 09:30:00,79.1471667008,9.61,79.7284522411,17.0571667008,0,17.0571667008,62.09,9.61,62.829294123,131.11,72.9371667008,-5.75,73.1634661996,17.0571667008,0,17.0571667008,55.88,-5.75,56.1750558522,133.13
2019-09-02 10:00:00,78.3145000415,14.8,79.7006958361,20.7745000415,0,20.7745000415,57.54,14.8,59.4128908571,130.32,72.5445000415,-0.24,72.5448970382,20.7745000415,0,20.7745000415,51.77,-0.24,51.7705563038,132.45
2019-09-02 10:30:00,77.7146667093,15.13,79.1737729411,21.2946667093,0,21.2946667093,56.42,15.13,58.4134684812,130.32,71.3546667093,0.01,71.35466741,21.2946667093,0,21.2946667093,50.06,0.01,50.0600009988,132.67
2019-09-02 11:00:00,81.3418333829,16.32,82.9628607154,24.7718333829,0,24.7718333829,56.57,16.32,58.8770524058,130.32,74.8118333829,1.12,74.8202166136,24.7718333829,0,24.7718333829,50.04,1.12,50.0525324035,132.19
2019-09-02 11:30:00,81.0341667137,16.85,82.7674976968,23.5341667137,0,23.5341667137,57.5,16.85,59.9180481992,130.32,74.3941667137,1.55,74.4103120611,23.5341667137,0,23.5341667137,50.86,1.55,50.8836132758,132.19
2019-09-02 12:00:00,81.4511667159,17.42,83.2931507352,24.6411667159,0,24.6411667159,56.81,17.42,59.4208086448,130.32,74.9311667159,1.87,74.954497166,24.6411667159,0,24.6411667159,50.29,1.87,50.3247553397,132.19
2019-09-02 12:30:00,80.5603333861,16.75,82.2832292468,26.3903333861,0,26.3903333861,54.17,16.75,56.7005414436,130.32,74.7103333861,1.4100000000000001,74.7236375899,26.3903333861,0,26.3903333861,48.32,1.4100000000000001,48.3405678494,132.19
2019-09-02 13:00:00,79.6691667059,16.45,81.3497303229,19.6291667059,0,19.6291667059,60.04,16.45,62.2527437146,130.32,72.4591667059,0.91,72.4648807335,19.6291667059,0,19.6291667059,52.83,0.91,52.8378368217,132.19
2019-09-02 13:30:00,80.8946666995,15.64,82.3926981013,16.4046666995,0,16.4046666995,64.49,15.64,66.359397978,130.32,73.8446666995,0.23,73.8450248829,16.4046666995,0,16.4046666995,57.44,0.23,57.4404604787,132.19
2019-09-02 14:00:00,79.7123333672,15.65,81.2340974644,16.9523333672,0,16.9523333672,62.76,15.65,64.6818374816,129.97,72.9223333672,0.33,72.9230800482,16.9523333672,0,16.9523333672,55.97,0.33,55.9709728341,131.92
2019-09-02 14:30:00,79.4693333667,15.22,80.91367836,16.6593333667,0,16.6593333667,62.81,15.22,64.627737853,129.74,72.4693333667,-0.13,72.4694499676,16.6593333667,0,16.6593333667,55.81,-0.13,55.8101514064,131.65
2019-09-02 15:00:00,77.7903333675,12.43,78.7771595415,17.0603333675,0,17.0603333675,60.73,12.43,61.9890135427,131.04,71.0403333675,-1.74,71.0616391941,17.0603333675,0,17.0603333675,53.98,-1.74,54.008036439,132.66
2019-09-02 15:30:00,79.2815000375,13.05,80.348358715,18.7615000375,0,18.7615000375,60.52,13.05,61.911007906500004,131.26,72.4615000375,-2.63,72.5092124332,18.7615000375,0,18.7615000375,53.7,-2.63,53.7643645922,133.13
2019-09-02 16:00:00,79.173666698,12.78,80.1984906243,15.673666698,0,15.673666698,63.5,12.78,64.7732846164,131.26,72.223666698,-2.83,72.2790905539,15.673666698,0,15.673666698,56.55,-2.83,56.6207682745,133.13
2019-09-02 16:30:00,82.627666699,12.24,83.5293296041,16.157666699,0,16.157666699,66.47,12.24,67.5875617255,131.03,75.357666699,-3.19,75.4251551561,16.157666699,0,16.157666699,59.2,-3.19,59.285884492,133.02
2019-09-02 17:00:00,85.3455000322,14.88,86.6329543288,16.0855000322,0,16.0855000322,69.26,14.88,70.8403980791,130.32,78.2155000322,0.01,78.2155006714,16.0855000322,0,16.0855000322,62.13,0.01,62.1300008048,132.19
2019-09-02 17:30:00,87.3373333591,15.1,88.6330626701,12.8773333591,0,12.8773333591,74.46,15.1,75.9756645249,130.18,79.7173333591,0.07,79.7173640927,12.8773333591,0,12.8773333591,66.84,0.07,66.8400366547,132.11
2019-09-02 18:00:00,89.0118333626,12.52,89.888024111,14.6518333626,0,14.6518333626,74.36,12.52,75.4066310082,130.05,80.6118333626,0.61,80.6141413034,14.6518333626,0,14.6518333626,65.96,0.61,65.9628205886,131.78
2019-09-02 18:30:00,88.9696666898,11.48,89.7072571808,11.5896666898,0,11.5896666898,77.38,11.48,78.2269442072,129.83,80.2796666898,0.03,80.2796722953,11.5896666898,0,11.5896666898,68.69,0.03,68.6900065512,131.56
2019-09-02 19:00:00,88.0626666784,11.98,88.8738075166,5.8526666784,0,5.8526666784,82.21,11.98,83.0783034251,129.38,79.2426666784,0.62,79.2450921023,5.8526666784,0,5.8526666784,73.39,0.62,73.3926188387,131.26
2019-09-02 19:30:00,86.6393333413,11.51,87.4005387959,3.9693333413,0,3.9693333413,82.67,11.51,83.4674128028,129.38,77.8093333413,0.17,77.8095190514,3.9693333413,0,3.9693333413,73.84,0.17,73.8401956931,131.26
2019-09-02 20:00:00,84.7645000062,10.9,85.4624505927,3.1245000062,0,3.1245000062,81.64,10.9,82.3644316438,130.03,76.0645000062,-0.39,76.0654998091,3.1245000062,0,3.1245000062,72.94,-0.39,72.9410426303,131.26
2019-09-02 20:30:00,84.5495000058,10.89,85.2479328267,2.9095000058,0,2.9095000058,81.64,10.89,82.3631088534,129.86,75.9095000058,-0.46,75.910893758,2.9095000058,0,2.9095000058,73.0,-0.46,73.0014493007,131.41
2019-09-02 21:00:00,83.0081666723,6.07,83.2298061652,2.8281666723,0,2.8281666723,80.18,6.07,80.4094353916,130.27,74.6181666723,-5.4,74.8133062866,2.8281666723,0,2.8281666723,71.79,-5.4,71.9928058906,132.0
2019-09-02 21:30:00,78.3651666723,4.55,78.4971454741,2.8151666723,0,2.8151666723,75.55,4.55,75.6868879001,130.91,70.5951666723,-8.06,71.053790592,2.8151666723,0,2.8151666723,67.78,-8.06,68.2575417079,132.64
2019-09-02 22:00:00,72.6601666721,3.63,72.7507850186,2.7401666721,0,2.7401666721,69.92,3.63,70.0141649954,129.67,65.6601666721,-10.7,66.5262917005,2.7401666721,0,2.7401666721,62.92,-10.7,63.8233217562,131.58
2019-09-02 22:30:00,68.4696666722,3.15,68.542087466,2.7596666722,0,2.7596666722,65.71,3.15,65.7854588796,130.14,61.8896666722,-11.18,62.8913606213,2.7596666722,0,2.7596666722,59.13,-11.18,60.1776478437,132.03
2019-09-02 23:00:00,63.0385000061,2.17,63.0758383457,3.0385000061,0,3.0385000061,60.0,2.17,60.0392280097,131.02,56.9485000061,-12.44,58.2913823214,3.0385000061,0,3.0385000061,53.91,-12.44,55.3266816283,132.93
2019-09-02 23:30:00,58.4683333394,0.81,58.4739437997,3.0283333394,0,3.0283333394,55.44,0.81,55.445916892,131.27,52.7983333394,-13.79,54.5694795964,3.0283333394,0,3.0283333394,49.77,-13.79,51.6451062541,133.19
2019-09-03 00:00:00,54.4163333394,-1.54,54.4381202293,3.0263333394,0,3.0263333394,51.39,-1.54,51.4130693501,130.32,49.3163333394,-17.14,52.2099639345,3.0263333394,0,3.0263333394,46.29,-17.14,49.3613583687,132.25
2019-09-03 00:30:00,52.3470000056,-1.83,52.3789777448,2.8070000056,0,2.8070000056,49.54,-1.83,49.573788437,130.72,47.3470000056,-17.54,50.4914845249,2.8070000056,0,2.8070000056,44.54,-17.54,47.8692302006,132.95
2019-09-03 01:00:00,50.5940000055,-2.07,50.6363282294,2.7540000055,0,2.7540000055,47.84,-2.07,47.8847627122,131.26,45.7640000055,-17.79,49.1001812268,2.7540000055,0,2.7540000055,43.01,-17.79,46.544002836,133.13
2019-09-03 01:30:00,51.3358333389,-2.07,51.3775503951,2.7758333389,0,2.7758333389,48.56,-2.07,48.6040996213,131.26,46.4658333389,-17.81,49.7621318663,2.7758333389,0,2.7758333389,43.69,-17.81,47.1806337389,133.13
2019-09-03 02:00:00,50.1188333389,-2.67,50.1899029213,2.7888333389,0,2.7888333389,47.33,-2.67,47.405250764,131.26,45.3588333389,-18.33,48.9225169208,2.7888333389,0,2.7888333389,42.57,-18.33,46.3486116297,133.13
2019-09-03 02:30:00,48.8596666723,-4.26,49.04502653,2.8296666723,0,2.8296666723,46.03,-4.26,46.2267076483,131.96,44.0396666723,-18.41,47.7328015165,2.8296666723,0,2.8296666723,41.21,-18.41,45.1352655913,133.78
2019-09-03 03:00:00,47.4208333388,-4.38,47.6226819336,2.7508333388,0,2.7508333388,44.67,-4.38,44.8842210582,131.96,42.7108333388,-18.46,46.529419559,2.7508333388,0,2.7508333388,39.96,-18.46,44.0178736424,133.53
2019-09-03 03:30:00,47.5696666721,3.6,47.7056934474,2.7396666721000003,0,2.7396666721000003,44.83,3.6,44.9743137802,131.26,42.7396666721,-10.08,43.9122478045,2.7396666721000003,0,2.7396666721000003,40.0,-10.08,41.2505321178,133.08
2019-09-03 04:00:00,47.1931666724,3.67,47.3356512638,2.8631666724000002,0,2.8631666724000002,44.33,3.67,44.4816568936,131.26,42.4131666724,-10.0,43.5761024781,2.8631666724000002,0,2.8631666724000002,39.55,-10.0,40.7946381281,133.08
2019-09-03 04:30:00,47.3915000057,6.37,47.8176868198,2.8615000057,0,2.8615000057,44.53,6.37,44.9833057923,130.32,42.5815000057,-7.04,43.1595382591,2.8615000057,0,2.8615000057,39.72,-7.04,40.3390629539,132.19
2019-09-03 05:00:00,47.7825000058,6.21,48.1843481517,2.8825000058,0,2.8825000058,44.9,6.21,45.3274100297,130.32,42.9125000058,-7.19,43.5106740553,2.8825000058,0,2.8825000058,40.03,-7.19,40.6705913407,132.19
2019-09-03 05:30:00,49.6931666726,6.82,50.158979395,2.9731666726,0,2.9731666726,46.72,6.82,47.2151543469,130.19,44.7031666726,-6.55,45.180478202,2.9731666726,0,2.9731666726,41.73,-6.55,42.240920918,131.79
2019-09-03 06:00:00,51.586500006,2.16,51.6317013361,2.976500006,0,2.976500006,48.61,2.16,48.6579664598,130.06,46.496500006,-11.38,47.8688720653,2.976500006,0,2.976500006,43.52,-11.38,44.9832724465,131.79
2019-09-03 06:30:00,58.6646666784,0.87,58.6711173959,5.8546666784,0,5.8546666784,52.81,0.87,52.8171657702,131.35,52.8846666784,-13.36,54.5461049909,5.8546666784,0,5.8546666784,47.03,-13.36,48.8908017934,133.22
2019-09-03 07:00:00,64.2386666722,3.19,64.3178233138,2.7886666721999998,0,2.7886666721999998,61.45,3.19,61.5327441286,131.81,57.8886666722,-11.4,59.0004892275,2.7886666721999998,0,2.7886666721999998,55.1,-11.4,56.2669530009,133.74
2019-09-03 07:30:00,71.6803333403,5.17,71.8665366341,3.4803333403,0,3.4803333403,68.2,5.17,68.3956789571,130.52,64.7203333403,-9.59,65.4269795091,3.4803333403,0,3.4803333403,61.24,-9.59,61.9863347844,132.43
2019-09-03 08:00:00,76.98483334310001,7.85,77.3840233179,4.8948333431,0,4.8948333431,72.09,7.85,72.5161402724,129.9,69.6248333431,-7.26,70.0023215191,4.8948333431,0,4.8948333431,64.73,-7.26,65.1358618581,131.76
2019-09-03 08:30:00,80.2223333464,7.27,80.5510749,6.5423333463999995,0,6.5423333463999995,73.68,7.27,74.0377964286,130.5,72.5823333464,-7.1,72.9287673968,6.5423333463999995,0,6.5423333463999995,66.04,-7.1,66.4205660921,132.47
2019-09-03 09:00:00,81.0385000184,7.69,81.4025465525,9.1985000184,0,9.1985000184,71.84,7.69,72.2504096874,130.58,73.6885000184,-8.04,74.1258162516,9.1985000184,0,9.1985000184,64.49,-8.04,64.989242956,133.0
2019-09-03 09:30:00,81.910833361,7.77,82.2785362163,13.850833361,0,13.850833361,68.06,7.77,68.502091209,130.91,75.010833361,-7.99,75.4351723105,13.850833361,0,13.850833361,61.16,-7.99,61.679702496,133.13
2019-09-03 10:00:00,82.214666699,8.23,82.6255669901,16.184666699,0,16.184666699,66.03,8.23,66.5409182383,130.75,75.494666699,-7.53,75.8692665049,16.184666699,0,16.184666699,59.31,-7.53,59.7860937008,133.13
2019-09-03 10:30:00,81.8816667163,12.71,82.8622437799,24.8116667163,0,24.8116667163,57.07,12.71,58.4681879316,130.85,75.1516667163,-3.03,75.2127243905,24.8116667163,0,24.8116667163,50.34,-3.03,50.4311064721,133.13
2019-09-03 11:00:00,79.5563333779,16.19,81.1869834428,22.2863333779,0,22.2863333779,57.27,16.19,59.5144436251,130.32,73.1763333779,0.56,73.1784761158,22.2863333779,0,22.2863333779,50.89,0.56,50.8930810622,132.49
2019-09-03 11:30:00,78.7018333825,15.29,80.1733289678,24.6018333825,0,24.6018333825,54.1,15.29,56.2191613242,130.32,72.9618333825,-0.23,72.9621958999,24.6018333825,0,24.6018333825,48.36,-0.23,48.3605469365,132.33
2019-09-03 12:00:00,80.0683333878,15.26,81.5095430702,27.2483333878,0,27.2483333878,52.82,15.26,54.9801782463,130.32,73.7483333878,-0.23,73.7486920391,27.2483333878,0,27.2483333878,46.5,-0.23,46.5005688137,132.33
