Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-03 12:30:00,80.3581667235,15.16,81.7756721719,28.4181667235,0,28.4181667235,51.94,15.16,54.1072009995,130.32,73.7381667235,-0.44,73.7394794648,28.4181667235,0,28.4181667235,45.32,-0.44,45.322135872,132.33
2019-09-03 13:00:00,81.1558333982,15.18,82.5633193044,32.4258333982,0,32.4258333982,48.73,15.18,51.0396443953,130.7,74.8958333982,-0.48,74.8973715187,32.4258333982,0,32.4258333982,42.47,-0.48,42.4727124163,133.13
2019-09-03 13:30:00,80.4945000618,16.57,82.182293958,30.8945000618,0,30.8945000618,49.6,16.57,52.2945972353,130.93,75.3245000618,1.1,75.3325315488,30.8945000618,0,30.8945000618,44.43,1.1,44.4436148395,133.01
2019-09-03 14:00:00,76.20616673,17.11,78.103341463,31.66616673,0,31.66616673,44.54,17.11,47.7133492851,131.17,71.22616673,1.56,71.243248291,31.66616673,0,31.66616673,39.56,1.56,39.5907463936,133.13
2019-09-03 14:30:00,73.8148333927,16.64,75.6671608348,29.6948333927,0,29.6948333927,44.12,16.64,47.1536212819,131.26,69.2848333927,1.19,69.2950520474,29.6948333927,0,29.6948333927,39.59,1.19,39.607880529,133.13
2019-09-03 15:00:00,72.4535000488,15.84,74.1647845633,24.3835000488,0,24.3835000488,48.07,15.84,50.6125527908,131.26,67.9635000488,0.52,67.9654893227,24.3835000488,0,24.3835000488,43.58,0.52,43.5831022301,133.13
2019-09-03 15:30:00,72.1695000444,15.31,73.7755571762,22.2195000444,0,22.2195000444,49.95,15.31,52.2436465037,131.26,67.2595000444,0.04,67.2595119387,22.2195000444,0,22.2195000444,45.04,0.04,45.040017762,133.13
2019-09-03 16:00:00,74.8870000344,15.16,76.4060755055,17.1970000344,0,17.1970000344,57.69,15.16,59.6486521222,131.26,69.3470000344,-0.02,69.3470029184,17.1970000344,0,17.1970000344,52.15,-0.02,52.1500038351,133.13
2019-09-03 16:30:00,79.3108333586,15.08,80.731745231,12.6508333586,0,12.6508333586,66.66,15.08,68.3444364963,130.69,73.0108333586,-0.08,73.0108771877,12.6508333586,0,12.6508333586,60.36,-0.08,60.3600530152,132.89
2019-09-03 17:00:00,84.5978333647,14.83,85.8878472777,15.6778333647,0,15.6778333647,68.92,14.83,70.4974843523,130.55,77.3678333647,-0.43,77.3690282965,15.6778333647,0,15.6778333647,61.69,-0.43,61.6914986039,132.52
2019-09-03 17:30:00,86.271666699,13.47,87.3169020008,16.151666699,0,16.151666699,70.12,13.47,71.4020678972,130.44,78.251666699,-1.9300000000000002,78.2754638515,16.151666699,0,16.151666699,62.1,-1.9300000000000002,62.1299839047,132.52
2019-09-03 18:00:00,88.4245000302,13.05,89.382295258,15.0845000302,0,15.0845000302,73.34,13.05,74.4920002416,130.32,80.0945000302,-2.2800000000000002,80.1269451251,15.0845000302,0,15.0845000302,65.01,-2.2800000000000002,65.0499692544,132.52
2019-09-03 18:30:00,88.8606666936,12.78,89.7749769437,13.4906666936,0,13.4906666936,75.37,12.78,76.4458324567,130.32,80.3906666936,-2.44,80.4276873437,13.4906666936,0,13.4906666936,66.9,-2.44,66.9444814753,132.19
2019-09-03 19:00:00,87.7933333565,12.44,88.6703049609,11.6033333565,0,11.6033333565,76.19,12.44,77.1988970128,130.32,79.2233333565,-2.73,79.2703566797,11.6033333565,0,11.6033333565,67.62,-2.73,67.6750862578,132.19
2019-09-03 19:30:00,87.0801666893,12.12,87.9195645499,11.3401666893,0,11.3401666893,75.74,12.12,76.7035983511,130.54,78.5101666893,-3.06,78.5697771003,11.3401666893,0,11.3401666893,67.17,-3.06,67.2396646333,132.7
2019-09-03 20:00:00,84.6825000192,11.48,85.4571015744,9.6025000192,0,9.6025000192,75.08,11.48,75.9525957423,130.54,76.3225000192,-3.6,76.4073557269,9.6025000192,0,9.6025000192,66.72,-3.6,66.8170517159,133.02
2019-09-03 20:30:00,84.5010000135,11.58,85.2907697425,6.7310000135,0,6.7310000135,77.77,11.58,78.6274080712,130.45,76.1310000135,-3.43,76.2082283159,6.7310000135,0,6.7310000135,69.4,-3.43,69.4847098289,132.52
2019-09-03 21:00:00,82.0463333488,10.63,82.7320839577,7.7463333488,0,7.7463333488,74.3,10.63,75.0565580079,131.27,73.8963333488,-4.4,74.0272117697,7.7463333488,0,7.7463333488,66.15,-4.4,66.2961725894,133.18
2019-09-03 21:30:00,78.0556666807,9.37,78.6160543462,7.0156666807,0,7.0156666807,71.04,9.37,71.6552754513,130.44,70.5356666807,-6.83,70.8655711477,7.0156666807,0,7.0156666807,63.52,-6.83,63.886143255,132.41
2019-09-03 22:00:00,73.8558333474,4.38,73.9855967026,7.0258333474,0,7.0258333474,66.83,4.38,66.9733775466,130.82,66.9058333474,-11.82,67.9419085389,7.0258333474,0,7.0258333474,59.88,-11.82,61.0354552699,132.98
2019-09-03 22:30:00,68.6043333502,2.99,68.669459401,8.4543333502,0,8.4543333502,60.15,2.99,60.2242691944,131.46,62.1943333502,-14.36,63.8305937688,8.4543333502,0,8.4543333502,53.74,-14.36,55.625508537,133.89
2019-09-03 23:00:00,63.9903333513,2.18,64.0274563168,8.960333351300001,0,8.960333351300001,55.03,2.18,55.0731631559,132.22,57.3903333513,-10.96,58.4274932046,8.960333351300001,0,8.960333351300001,48.43,-10.96,49.6546724891,133.97
2019-09-03 23:30:00,59.8538333393,9.2,60.556761516899996,3.0038333393,0,3.0038333393,56.85,9.2,57.5896040966,130.53,53.8738333393,-4.3,54.045165544,3.0038333393,0,3.0038333393,50.87,-4.3,51.0514142801,132.43
2019-09-04 00:00:00,55.6116666725,9.85,56.4772517931,2.9316666725,0,2.9316666725,52.68,9.85,53.5929556938,130.32,50.2416666725,-5.55,50.5472805404,2.9316666725,0,2.9316666725,47.31,-5.55,47.6344266261,132.33
2019-09-04 00:30:00,53.4851666727,9.54,54.3293167084,2.9951666727,0,2.9951666727,50.49,9.54,51.3833796086,130.5,48.2951666727,-5.9,48.6542200013,2.9951666727,0,2.9951666727,45.3,-5.9,45.6826006265,132.49
2019-09-04 01:00:00,51.709000006,9.13,52.5088333676,3.009000006,0,3.009000006,48.7,9.13,49.5484298439,131.26,46.689000006,-6.36,47.120190169,3.009000006,0,3.009000006,43.68,-6.36,44.1405935619,133.13
2019-09-04 01:30:00,52.7666666745,9.19,53.5609672423,3.9066666745000003,0,3.9066666745000003,48.86,9.19,49.7167547211,130.72,47.7266666745,-6.26,48.1354579479,3.9066666745000003,0,3.9066666745000003,43.82,-6.26,44.2648845023,133.13
2019-09-04 02:00:00,51.4153333395,8.88,52.1765359372,3.0753333395,0,3.0753333395,48.34,8.88,49.1488555309,131.15,46.4953333395,-6.48,46.9447166607,3.0753333395,0,3.0753333395,43.42,-6.48,43.9008747065,133.13
2019-09-04 02:30:00,50.5116666728,8.12,51.1601687845,3.0616666728,0,3.0616666728,47.45,8.12,48.1397642288,131.26,45.5716666728,-6.47,46.0286617591,3.0616666728,0,3.0616666728,42.51,-6.47,42.9995465092,133.13
2019-09-04 03:00:00,49.7708333394,7.72,50.3660029315,3.0408333394,0,3.0408333394,46.73,7.72,47.3633962042,131.26,44.7108333394,-6.22,45.1414113415,3.0408333394,0,3.0408333394,41.67,-6.22,42.1316662381,133.23
2019-09-04 03:30:00,49.4588333393,7.96,50.0952871564,2.9688333393,0,2.9688333393,46.49,7.96,47.1665315664,131.26,44.3788333393,-6.0,44.7825953754,2.9688333393,0,2.9688333393,41.41,-6.0,41.8424198631,133.55
2019-09-04 04:00:00,48.9518333393,7.74,49.5599595165,2.9818333393,0,2.9818333393,45.97,7.74,46.6170408756,131.26,43.9618333393,-6.19,44.3954827719,2.9818333393,0,2.9818333393,40.98,-6.19,41.4448609601,133.7
2019-09-04 04:30:00,48.8520000063,7.71,49.456667949,3.1520000063,0,3.1520000063,45.7,7.71,46.3458099508,131.26,43.9120000063,-6.2,44.3475336919,3.1520000063,0,3.1520000063,40.76,-6.2,41.2288442719,133.43
2019-09-04 05:00:00,49.1815000065,7.58,49.7621979307,3.2715000065,0,3.2715000065,45.91,7.58,46.5315430649,131.26,44.2715000065,-6.27,44.7132934688,3.2715000065,0,3.2715000065,41.0,-6.27,41.4766548796,133.25
2019-09-04 05:30:00,50.6916666733,7.8100000000000005,51.2897764678,3.3216666733,0,3.3216666733,47.37,7.8100000000000005,48.0095094747,131.26,45.6116666733,-6.02,46.0072226582,3.3216666733,0,3.3216666733,42.29,-6.02,42.7163259188,133.33
2019-09-04 06:00:00,52.9628333397,8.56,53.6501194348,3.1828333397,0,3.1828333397,49.78,8.56,50.5106127462,131.26,47.7028333397,-5.24,47.9897687912,3.1828333397,0,3.1828333397,44.52,-5.24,44.8273131026,133.13
2019-09-04 06:30:00,58.7196666838,8.86,59.3843317337,8.5796666838,0,8.5796666838,50.14,8.86,50.9167870157,131.4,52.6596666838,-5.48,52.9440355021,8.5796666838,0,8.5796666838,44.08,-5.48,44.419329126,133.4
2019-09-04 07:00:00,65.2903333533,10.25,66.0900153532,9.9803333533,0,9.9803333533,55.31,10.25,56.2517430841,130.92,58.4803333533,-4.18,58.6295300093,9.9803333533,0,9.9803333533,48.5,-4.18,48.6797945764,133.05
2019-09-04 07:30:00,73.1851666889,6.86,73.5059740653,11.1351666889,0,11.1351666889,62.05,6.86,62.4280553918,130.22,65.9651666889,-8.05,66.4545387186,11.1351666889,0,11.1351666889,54.83,-8.05,55.4177895626,132.38
2019-09-04 08:00:00,77.4918333609,4.07,77.5986413389,13.8018333609,0,13.8018333609,63.69,4.07,63.819910686200004,130.47,70.0018333609,-11.35,70.9160008312,13.8018333609,0,13.8018333609,56.2,-11.35,57.3346535701,132.91
2019-09-04 08:30:00,78.4770000393,5.85,78.6947395647,19.6270000393,0,19.6270000393,58.85,5.85,59.1400456544,130.4,71.4870000393,-9.65,72.1353843451,19.6270000393,0,19.6270000393,51.86,-9.65,52.7501857817,132.38
2019-09-04 09:00:00,78.643166717,10.2,79.3018768459,25.173166717,0,25.173166717,53.47,10.2,54.4341887053,130.32,72.203166717,-5.29,72.3966945652,25.173166717,0,25.173166717,47.03,-5.29,47.3265781565,132.19
2019-09-04 09:30:00,79.1265000609,10.93,79.8778311666,30.4265000609,0,30.4265000609,48.7,10.93,49.9114706255,130.32,73.0565000609,-4.67,73.2056083995,30.4265000609,0,30.4265000609,42.63,-4.67,42.8850300221,132.19
2019-09-04 10:00:00,79.1618333991,11.6,80.0072238433,32.8918333991,0,32.8918333991,46.27,11.6,47.7019171522,130.32,73.4418333991,-4.04,73.5528686934,32.8918333991,0,32.8918333991,40.55,-4.04,40.7507558212,132.49
2019-09-04 10:30:00,78.3206667376,11.82,79.2075705866,35.4706667376,0,35.4706667376,42.85,11.82,44.4503644529,131.04,72.9306667376,-4.31,73.0579102548,35.4706667376,0,35.4706667376,37.46,-4.31,37.7071306254,133.54
2019-09-04 11:00:00,80.7708334018,14.33,82.0321670348,34.2308334018,0,34.2308334018,46.54,14.33,48.6962062177,130.91,75.6808334018,-2.86,75.7348542244,34.2308334018,0,34.2308334018,41.45,-2.86,41.5485511179,133.27
2019-09-04 11:30:00,76.3228334069,13.32,77.4764306048,36.7828334069,0,36.7828334069,39.54,13.32,41.7233028415,131.26,71.9128334069,-3.86,72.0163537581,36.7828334069,0,36.7828334069,35.13,-3.86,35.341427532,133.73
2019-09-04 12:00:00,80.3930000748,14.76,81.7367240659,37.3930000748,0,37.3930000748,43.0,14.76,45.4627055948,131.01,75.5430000748,-2.26,75.5767984258,37.3930000748,0,37.3930000748,38.15,-2.26,38.2168823951,133.1
2019-09-04 12:30:00,77.4566667423,15.26,78.9455687346,37.8066667423,0,37.8066667423,39.65,15.26,42.4851750614,130.32,73.4466667423,-1.6099999999999999,73.4643107607,37.8066667423,0,37.8066667423,35.64,-1.6099999999999999,35.6763465058,132.43
2019-09-04 13:00:00,75.276500079,14.53,76.6659791833,39.486500079,0,39.486500079,35.79,14.53,38.6269983302,130.32,71.356500079,-1.69,71.3765101663,39.486500079,0,39.486500079,31.87,-1.69,31.9147771416,132.2
2019-09-04 13:30:00,76.1098334211,13.13,77.2340834308,43.8998334211,0,43.8998334211,32.21,13.13,34.7833437151,130.44,72.5698334211,-1.99,72.5971130471,43.8998334211,0,43.8998334211,28.67,-1.99,28.7389804969,132.38
2019-09-04 14:00:00,73.3561667444,13.27,74.5467645135,38.8761667444,0,38.8761667444,34.48,13.27,36.9454097284,130.32,69.8061667444,-1.76,69.8283503711,38.8761667444,0,38.8761667444,30.93,-1.76,30.9800338928,132.22
2019-09-04 14:30:00,73.1166667411,13.47,74.3470769791,37.2166667411,0,37.2166667411,35.9,13.47,38.343850876,130.32,69.3666667411,-1.53,69.3835380675,37.2166667411,0,37.2166667411,32.15,-1.53,32.1863853205,132.22
2019-09-04 15:00:00,71.9175000637,12.76,73.0407038261,31.8375000637,0,31.8375000637,40.08,12.76,42.0621445007,130.39,67.8275000637,-2.3,67.8664848426,31.8375000637,0,31.8375000637,35.99,-2.3,36.0634177526,132.69
2019-09-04 15:30:00,72.9810000489,11.94,73.9512675222,24.4610000489,0,24.4610000489,48.52,11.94,49.9675294566,130.89,68.1110000489,-3.15,68.1838017983,24.4610000489,0,24.4610000489,43.65,-3.15,43.7635121991,133.12
2019-09-04 16:00:00,75.6561666987,11.8,76.5708531984,15.9961666987,0,15.9961666987,59.66,11.8,60.8157512492,131.12,70.0661666987,-3.33,70.1452536943,15.9961666987,0,15.9961666987,54.07,-3.33,54.1724450251,133.12
2019-09-04 16:30:00,82.312666705,11.56,83.1204469435,19.172666705,0,19.172666705,63.14,11.56,64.1895100464,130.89,75.672666705,-3.63,75.7596817987,19.172666705,0,19.172666705,56.5,-3.63,56.6164896475,132.93
2019-09-04 17:00:00,84.1796666996,11.64,84.9806206477,16.4796666996,0,16.4796666996,67.7,11.64,68.6933737707,130.32,77.4296666996,-3.41,77.5047184707,16.4796666996,0,16.4796666996,60.95,-3.41,61.0453159546,132.19
2019-09-04 17:30:00,87.6065000286,11.64,88.3764020951,14.3165000286,0,14.3165000286,73.29,11.64,74.2085823878,130.32,80.0765000286,-3.4,80.1486485029,14.3165000286,0,14.3165000286,65.76,-3.4,65.8478367147,132.19
2019-09-04 18:00:00,89.5311666898,11.87,90.3145985366,11.5511666898,0,11.5511666898,77.98,11.87,78.8782435149,129.84,81.4611666898,-3.13,81.5212768451,11.5511666898,0,11.5511666898,69.91,-3.13,69.9800328665,132.19
2019-09-04 18:30:00,87.9870000269,10.26,88.5831799708,13.4570000269,0,13.4570000269,74.53,10.26,75.2328950659,130.17,79.9870000269,-4.82,80.1320945271,13.4570000269,0,13.4570000269,66.53,-4.82,66.7043724204,132.19
2019-09-04 19:00:00,85.2218333541,9.29,85.7266876779,10.3718333541,0,10.3718333541,74.85,9.29,75.4243104045,130.32,77.0718333541,-5.85,77.2935314018,10.3718333541,0,10.3718333541,66.7,-5.85,66.9560490172,132.19
2019-09-04 19:30:00,83.373166683,8.65,83.8206861267,8.163166683,0,8.163166683,75.21,8.65,75.705789739,130.32,75.173166683,-6.42,75.4468116566,8.163166683,0,8.163166683,67.01,-6.42,67.3168366755,132.72
2019-09-04 20:00:00,82.5200000164,8.47,82.9535490664,8.2200000164,0,8.2200000164,74.3,8.47,74.7812202361,130.14,74.3000000164,-6.16,74.5549166886,8.2200000164,0,8.2200000164,66.08,-6.16,66.3664975722,132.72
2019-09-04 20:30:00,83.9876666851,5.38,84.1598036785,9.2076666851,0,9.2076666851,74.78,5.38,74.9732805738,130.32,75.3876666851,-7.92,75.8025506709,9.2076666851,0,9.2076666851,66.18,-7.92,66.6522227686,132.18
2019-09-04 21:00:00,82.5018333473,4.92,82.6484053425,6.9818333473,0,6.9818333473,75.52,4.92,75.6800951374,129.97,74.2218333473,-7.89,74.6400204008,6.9818333473,0,6.9818333473,67.24,-7.89,67.7013271657,131.84
2019-09-04 21:30:00,77.587666684,2.6,77.6312180857,8.687666684,0,8.687666684,68.9,2.6,68.9490391521,130.09,69.447666684,-8.94,70.0207255593,8.687666684,0,8.687666684,60.76,-8.94,61.4141775163,131.84
2019-09-04 22:00:00,71.7296666836,2.18,71.7627861955,8.4596666836,0,8.4596666836,63.27,2.18,63.3075453639,130.91,64.4496666836,-12.04,65.5646332684,8.4596666836,0,8.4596666836,55.99,-12.04,57.2699022175,132.96
2019-09-04 22:30:00,66.8298333493,1.5899999999999999,66.8487451303,7.9698333493,0,7.9698333493,58.86,1.5899999999999999,58.8814716188,131.49,60.2498333493,-14.27,61.9166804554,7.9698333493,0,7.9698333493,52.28,-14.27,54.1925391544,133.59
2019-09-04 23:00:00,62.6011666821,-0.77,62.6059020377,7.7111666821,0,7.7111666821,54.89,-0.77,54.8954005359,132.08,56.1511666821,-13.69,57.7959308235,7.7111666821,0,7.7111666821,48.44,-13.69,50.3373588898,133.86
2019-09-04 23:30:00,58.874833345,-0.72,58.8792357406,5.814833345,0,5.814833345,53.06,-0.72,53.064884811,132.19,52.834833345,-13.34,54.4928914134,5.814833345,0,5.814833345,47.02,-13.34,48.8757199435,133.95
2019-09-05 00:00:00,54.8310000062,4.29,54.9985696331,3.1210000062,0,3.1210000062,51.71,4.29,51.887649783,131.99,49.1110000062,-8.05,49.7663824445,3.1210000062,0,3.1210000062,45.99,-8.05,46.6892128869,133.56
2019-09-05 00:30:00,53.3603333397,6.87,53.8007627652,3.1703333397,0,3.1703333397,50.19,6.87,50.6580003553,132.19,47.6603333397,-5.36,47.9607857947,3.1703333397,0,3.1703333397,44.49,-5.36,44.8117138704,133.56
2019-09-05 01:00:00,51.5395000062,6.59,51.9591008476,3.0995000062,0,3.0995000062,48.44,6.59,48.8862117575,131.73,46.0395000062,-5.54,46.3716202091,3.0995000062,0,3.0995000062,42.94,-5.54,43.2959028085,133.13
2019-09-05 01:30:00,52.5635000064,6.59,52.9749906364,3.2035000064,0,3.2035000064,49.36,6.59,49.7979688341,131.73,47.0035000064,-5.5600000000000005,47.3312012615,3.2035000064,0,3.2035000064,43.8,-5.5600000000000005,44.1514846862,133.23
2019-09-05 02:00:00,51.2995000063,6.22,51.6752077973,3.1495000063,0,3.1495000063,48.15,6.22,48.5500865087,131.26,45.8595000063,-5.79,46.2235636968,3.1495000063,0,3.1495000063,42.71,-5.79,43.1006751687,133.13
2019-09-05 02:30:00,50.0386666728,5.8100000000000005,50.3748375917,3.0586666728,0,3.0586666728,46.98,5.8100000000000005,47.3378970805,131.26,44.6986666728,-6.1,45.1129782028,3.0586666728,0,3.0586666728,41.64,-6.1,42.084434177,133.13
2019-09-05 03:00:00,48.8508333393,5.47,49.1561269624,3.0008333393,0,3.0008333393,45.85,5.47,46.1751383322,131.26,43.6308333393,-6.4,44.0977280354,3.0008333393,0,3.0008333393,40.63,-6.4,41.1309725146,133.13
2019-09-05 03:30:00,48.3448333395,5.57,48.6646464142,3.0648333395,0,3.0648333395,45.28,5.57,45.6213031379,131.26,43.1548333395,-6.34,43.6180609445,3.0648333395,0,3.0648333395,40.09,-6.34,40.5882211978,133.13
2019-09-05 04:00:00,48.0145000061,5.48,48.3262103919,3.0645000061,0,3.0645000061,44.95,5.48,45.2828102043,131.26,42.8345000061,-6.41,43.3114591162,3.0645000061,0,3.0645000061,39.77,-6.41,40.2832595503,133.13
2019-09-05 04:30:00,47.9200000056,5.35,48.2177239253,2.7800000056,0,2.7800000056,45.14,5.35,45.455935806,131.26,42.7200000056,-6.55,43.21921911,2.7800000056,0,2.7800000056,39.94,-6.55,40.4735234443,133.13
2019-09-05 05:00:00,48.1246666723,5.53,48.4413505418,2.8046666722999998,0,2.8046666722999998,45.32,5.53,45.6561419745,131.26,42.8946666723,-6.39,43.3680127389,2.8046666722999998,0,2.8046666722999998,40.09,-6.39,40.5960613853,133.13
2019-09-05 05:30:00,49.9601666723,5.78,50.2934056704,2.8301666723,0,2.8301666723,47.13,5.78,47.4831054166,131.26,44.5401666723,-6.17,44.9654906256,2.8301666723,0,2.8301666723,41.71,-6.17,42.1638826485,133.13
2019-09-05 06:00:00,52.7115000056,6.8,53.1483041389,2.8015000056,0,2.8015000056,49.91,6.8,50.3711038196,131.02,47.1415000056,-6.04,47.5268621179,2.8015000056,0,2.8015000056,44.34,-6.04,44.7494938519,132.66
2019-09-05 06:30:00,59.949000013,8.82,60.5943479423,6.489000013,0,6.489000013,53.46,8.82,54.1826909631,130.73,53.799000013,-5.55,54.0845162907,6.489000013,0,6.489000013,47.31,-5.55,47.6344266261,132.58
2019-09-05 07:00:00,66.2300000201,9.03,66.8427543019,10.0700000201,0,10.0700000201,56.16,9.03,56.8813370096,132.02,59.0800000201,-3.7199999999999998,59.1969999441,10.0700000201,0,10.0700000201,49.01,-3.7199999999999998,49.1509765925,133.73
2019-09-05 07:30:00,74.1031666868,12.07,75.0797190526,10.0731666868,0,10.0731666868,64.03,12.07,65.1576994683,130.51,66.5231666868,-2.8,66.5820674509,10.0731666868,0,10.0731666868,56.45,-2.8,56.5193993245,132.39
2019-09-05 08:00:00,78.1343333588,13.75,79.3349642303,12.7443333588,0,12.7443333588,65.39,13.75,66.8200164621,129.79,70.5543333588,-1.52,70.5707046564,12.7443333588,0,12.7443333588,57.81,-1.52,57.8299792495,132.19
2019-09-05 08:30:00,81.0228333651,10.33,81.6786901615,15.8728333651,0,15.8728333651,65.15,10.33,65.9638643501,130.61,73.9828333651,-4.8100000000000005,74.1390297531,15.8728333651,0,15.8728333651,58.11,-4.8100000000000005,58.3087317646,132.6
2019-09-05 09:00:00,80.155000048,8.81,80.6377091236,24.015000048,0,24.015000048,56.14,8.81,56.8270683741,131.26,73.605000048,-6.69,73.9084036634,24.015000048,0,24.015000048,49.59,-6.69,50.0392266127,133.82
2019-09-05 09:30:00,81.0236667223,9.19,81.5431828489,27.8236667223,0,27.8236667223,53.2,9.19,53.9879255019,131.26,74.2536667223,-6.37,74.5263974824,27.8236667223,0,27.8236667223,46.43,-6.37,46.864931452,133.13
2019-09-05 10:00:00,83.0508333928,11.17,83.7986266429,29.7208333928,0,29.7208333928,53.33,11.17,54.4872260259,130.52,76.7208333928,-4.19,76.8351636719,29.7208333928,0,29.7208333928,47.0,-4.19,47.1863974043,132.63
2019-09-05 10:30:00,79.5706667362,10.2,80.221761417,34.7906667362,0,34.7906667362,44.78,10.2,45.9269898861,131.26,73.6706667362,-5.32,73.8625042722,34.7906667362,0,34.7906667362,38.88,-5.32,39.2422833179,133.13
2019-09-05 11:00:00,77.3740000788,10.33,78.0605200354,39.4240000788,0,39.4240000788,37.95,10.33,39.3307945508,131.26,72.2240000788,-5.12,72.4052524848,39.4240000788,0,39.4240000788,32.8,-5.12,33.1972047016,133.13
2019-09-05 11:30:00,76.9855000768,10.4,77.6847940209,38.3955000768,0,38.3955000768,38.59,10.4,39.9668375031,130.9,72.0455000768,-4.99,72.2181014796,38.3955000768,0,38.3955000768,33.65,-4.99,34.0179746605,133.13
2019-09-05 12:00:00,76.6510000723,10.89,77.4207201728,36.1310000723,0,36.1310000723,40.52,10.89,41.9578657703,130.9,71.8310000723,-4.43,71.9674750938,36.1310000723,0,36.1310000723,35.7,-4.43,35.9738085279,132.82
2019-09-05 12:30:00,77.325833403,10.54,78.0408618063,34.825833403,0,34.825833403,42.5,10.54,43.7874593919,131.25,72.165833403,-4.8,72.3252895656,34.825833403,0,34.825833403,37.34,-4.8,37.6472522238,133.13
2019-09-05 13:00:00,76.8501667349,9.54,77.4400395608,34.1001667349,0,34.1001667349,42.75,9.54,43.8015307952,131.25,71.6701667349,-5.8100000000000005,71.9052772737,34.1001667349,0,34.1001667349,37.57,-5.8100000000000005,38.0165884845,133.13
2019-09-05 13:30:00,78.1606667353,9.27,78.7084666634,34.3106667353,0,34.3106667353,43.85,9.27,44.8191410002,131.25,72.5306667353,-6.16,72.7917798729,34.3106667353,0,34.3106667353,38.22,-6.16,38.7132277135,133.13
2019-09-05 14:00:00,77.5180000636,10.28,78.1966670253,31.7980000636,0,31.7980000636,45.72,10.28,46.8614639123,131.25,72.2180000636,-5.03,72.3929584503,31.7980000636,0,31.7980000636,40.42,-5.03,40.7317726106,133.13
2019-09-05 14:30:00,79.2651667368,11.59,80.1080193103,35.0651667368,0,35.0651667368,44.2,11.59,45.6942895776,131.05,73.8551667368,-3.7199999999999998,73.9487934568,35.0651667368,0,35.0651667368,38.79,-3.7199999999999998,38.9679676144,132.96
2019-09-05 15:00:00,73.4033334112,10.73,74.1834365332,38.9433334112,0,38.9433334112,34.46,10.73,36.0918896707,131.21,69.5033334112,-4.41,69.6431005576,38.9433334112,0,38.9433334112,30.56,-4.41,30.8765558312,133.11
2019-09-05 15:30:00,72.4503334098,9.39,73.0562995996,38.2303334098,0,38.2303334098,34.22,9.39,35.4849334225,131.21,67.5703334098,-5.91,67.8282983504,38.2303334098,0,38.2303334098,29.34,-5.91,29.9293117194,133.11
2019-09-05 16:00:00,75.3283334013,10.62,76.0732687152,33.9783334013,0,33.9783334013,41.35,10.62,42.6920004216,131.21,70.5583334013,-4.55,70.7048860572,33.9783334013,0,33.9783334013,36.58,-4.55,36.8618895338,133.11
2019-09-05 16:30:00,77.6753333929,9.96,78.3112955945,29.7653333929,0,29.7653333929,47.91,9.96,48.9343407026,130.96,72.6953333929,-5.13,72.8761167811,29.7653333929,0,29.7653333929,42.93,-5.13,43.235422977,133.11
2019-09-05 17:00:00,81.0726667213,9.95,81.6809634449,27.2926667213,0,27.2926667213,53.78,9.95,54.6926951247,130.32,75.5726667213,-5.09,75.743884607,27.2926667213,0,27.2926667213,48.28,-5.09,48.5475694551,132.22
2019-09-05 17:30:00,84.3410000475,9.28,84.8500011138,23.7710000475,0,23.7710000475,60.57,9.28,61.276776188,130.48,78.0310000475,-5.82,78.2477435356,23.7710000475,0,23.7710000475,54.26,-5.82,54.5712378456,132.79
2019-09-05 18:00:00,85.6183333786,7.26,85.9255876356,22.6183333786,0,22.6183333786,63.0,7.26,63.4169346468,130.97,78.3983333786,-7.89,78.7943575171,22.6183333786,0,22.6183333786,55.78,-7.89,56.3352509536,132.9
2019-09-05 18:30:00,84.704833372,6.36,84.9432657518,19.354833372,0,19.354833372,65.35,6.36,65.6587549379,130.97,78.244833372,-8.7,78.7270217233,19.354833372,0,19.354833372,58.89,-8.7,59.5291701605,133.13
2019-09-05 19:00:00,80.3980000308,5.58,80.5914065453,15.3980000308,0,15.3980000308,65.0,5.58,65.2390711154,130.36,77.8280000308,-9.07,78.3547221857,15.3980000308,0,15.3980000308,62.43,-9.07,63.0854166983,132.23
2019-09-05 19:30:00,79.0868333501,6.27,79.3349866663,8.3768333501,0,8.3768333501,70.71,6.27,70.9874425515,130.15,78.5568333501,-7.68,78.9313528707,8.3768333501,0,8.3768333501,70.18,-7.68,70.5989716639,131.79
2019-09-05 20:00:00,76.4961666756,5.3,76.6795508338,4.4861666756,0,4.4861666756,72.01,5.3,72.2047789277,129.86,76.0961666756,-6.41,76.3656642918,4.4861666756,0,4.4861666756,71.61,-6.41,71.8963156219,131.26
2019-09-05 20:30:00,77.1356666884,3.79,77.2287198875,10.8656666884,0,10.8656666884,66.27,3.79,66.3782871126,130.11,77.2656666884,-7.93,77.671540147,10.8656666884,0,10.8656666884,66.4,-7.93,66.8718543185,131.66
2019-09-05 21:00:00,75.7421666889,3.47,75.8216111325,11.1021666889,0,11.1021666889,64.64,3.47,64.7330711461,130.32,74.4821666889,-6.17,74.73728691,11.1021666889,0,11.1021666889,63.38,-6.17,63.6796144775,131.56
2019-09-05 21:30:00,73.18883335,1.6600000000000001,73.2076562057,8.32883335,0,8.32883335,64.86,1.6600000000000001,64.881239199,130.24,72.71883335,-11.01,73.5475956356,8.32883335,0,8.32883335,64.39,-11.01,65.3245145409,132.02
2019-09-05 22:00:00,66.895666672,1.42,66.910736205,2.665666672,0,2.665666672,64.23,1.42,64.2456947974,130.71,66.875666672,-12.82,68.0933711372,2.665666672,0,2.665666672,64.21,-12.82,65.4772975924,132.69
2019-09-05 22:30:00,58.4108333385,3.79,58.533661694,2.6008333385,0,2.6008333385,55.81,3.79,55.9385394875,131.26,64.5808333385,-15.19,66.3431996116,2.6008333385,0,2.6008333385,61.98,-15.19,63.8142343055,133.49
2019-09-05 23:00:00,54.5808333384,3.16,54.6722321468,2.5108333384,0,2.5108333384,52.07,3.16,52.1657981823,131.49,59.0908333384,-11.13,60.1298884468,2.5108333384,0,2.5108333384,56.58,-11.13,57.6643156554,133.42
2019-09-05 23:30:00,53.900166672,0.91,53.9078479191,2.660166672,0,2.660166672,51.24,0.91,51.248079964,131.49,53.550166672,-10.43,54.5564409634,2.660166672,0,2.660166672,50.89,-10.43,51.9478295986,133.13
2019-09-06 00:00:00,50.2925000055,0.21,50.2929384388,2.7625000055,0,2.7625000055,47.53,0.21,47.5304639153,131.62,49.8925000055,-11.1,51.1123425094,2.7625000055,0,2.7625000055,47.13,-11.1,48.4194888449,133.13
2019-09-06 00:30:00,48.6688333387,-0.06,48.6688703233,2.6588333387,0,2.6588333387,46.01,-0.06,46.0100391219,131.1,47.9388333387,-11.13,49.2139069966,2.6588333387,0,2.6588333387,45.28,-11.13,46.6278382514,132.58
2019-09-06 01:00:00,46.989500005400004,-0.98,46.9997181987,2.6995000054,0,2.6995000054,44.29,-0.98,44.3008408498,132.15,46.4295000054,-10.72,47.6509902389,2.6995000054,0,2.6995000054,43.73,-10.72,45.0247853965,133.36
2019-09-06 01:30:00,46.944666672,-0.92,46.9536806752,2.684666672,0,2.684666672,44.26,-0.92,44.2695606484,131.89,47.824666672,-10.03,48.8651168247,2.684666672,0,2.684666672,45.14,-10.03,46.2408964013,133.13
2019-09-06 02:00:00,46.6298333388,2.08,46.6762011865,2.7398333388,0,2.7398333388,43.89,2.08,43.9392592109,131.34,47.6098333388,-10.15,48.6797568867,2.7398333388,0,2.7398333388,44.87,-10.15,46.0036889825,133.13
2019-09-06 02:30:00,49.9693333389,1.6,49.9949424875,2.7693333389,0,2.7693333389,47.2,1.6,47.2271108581,132.08,44.7693333389,-10.44,45.9704993187,2.7693333389,0,2.7693333389,42.0,-10.44,43.2780960764,133.13
2019-09-06 03:00:00,48.6920000056,1.3,48.7093508943,2.8020000056,0,2.8020000056,45.89,1.3,45.9084099049,132.19,43.6120000056,-10.83,44.9365713477,2.8020000056,0,2.8020000056,40.81,-10.83,42.2225650571,133.86
2019-09-06 03:30:00,47.6446666722,1.72,47.6757030604,2.7646666722,0,2.7646666722,44.88,1.72,44.9129469084,132.19,42.7846666722,-11.96,44.4248725631,2.7646666722,0,2.7646666722,40.02,-11.96,41.7689118843,134.04
2019-09-06 04:00:00,47.3300000055,1.6800000000000002,47.359806804,2.7300000055,0,2.7300000055,44.6,1.6800000000000002,44.6316300397,132.19,42.4800000055,-12.05,44.1560063917,2.7300000055,0,2.7300000055,39.75,-12.05,41.5363094172,134.04
2019-09-06 04:30:00,47.0818333387,1.69,47.1121548067,2.6818333387,0,2.6818333387,44.4,1.69,44.4321516472,132.19,42.2418333387,-11.98,43.9077770311,2.6818333387,0,2.6818333387,39.56,-11.98,41.3341747226,133.83
2019-09-06 05:00:00,47.321833339,1.48,47.3449713335,2.841833339,0,2.841833339,44.48,1.48,44.504615491,132.19,42.461833339,-12.17,44.1714408924,2.841833339,0,2.841833339,39.62,-12.17,41.4469938596,133.75
2019-09-06 05:30:00,49.0311666724,1.8900000000000001,49.0675799817,2.8811666724,0,2.8811666724,46.15,1.8900000000000001,46.1886847615,131.8,44.0711666724,-11.74,45.6080621367,2.8811666724,0,2.8811666724,41.19,-11.74,42.8304062554,133.13
2019-09-06 06:00:00,51.8665000058,2.56,51.9296391558,2.9165000058,0,2.9165000058,48.95,2.56,49.0168960666,131.8,46.6465000058,-11.16,47.9629186226,2.9165000058,0,2.9165000058,43.73,-11.16,45.131568774,133.72
2019-09-06 06:30:00,59.0976666725,4.28,59.2524481024,2.8976666724999998,0,2.8976666724999998,56.2,4.28,56.362739465,131.61,53.1976666725,-9.71,54.0765738504,2.8976666724999998,0,2.8976666724999998,50.3,-9.71,51.2286453071,133.51
2019-09-06 07:00:00,66.9276666822,5.53,67.1557403914,7.7576666822,0,7.7576666822,59.17,5.53,59.4278537388,130.85,60.1976666822,-8.63,60.8131233697,7.7576666822,0,7.7576666822,52.44,-8.63,53.1453713883,132.85
2019-09-06 07:30:00,74.0280000128,8.12,74.4720026983,6.3980000128,0,6.3980000128,67.63,8.12,68.1157199184,129.91,66.7880000128,-7.12,67.1664450876,6.3980000128,0,6.3980000128,60.39,-7.12,60.8082765748,132.05
2019-09-06 08:00:00,77.9810000192,4.82,78.1298199409,9.6110000192,0,9.6110000192,68.37,4.82,68.5396914204,130.14,69.9210000192,-8.58,70.4454586449,9.6110000192,0,9.6110000192,60.31,-8.58,60.917259459,132.05
2019-09-06 08:30:00,79.1615000287,3.85,79.2550666317,14.3315000287,0,14.3315000287,64.83,3.85,64.9442176025,130.41,71.0215000287,-11.61,71.9641964196,14.3315000287,0,14.3315000287,56.69,-11.61,57.8666415131,132.66
2019-09-06 09:00:00,82.4696666945,5.6,82.6595785417,13.9096666945,0,13.9096666945,68.56,5.6,68.7883245907,130.31,74.3296666945,-10.0,74.9993290031,13.9096666945,0,13.9096666945,60.42,-10.0,61.241949675,132.19
2019-09-06 09:30:00,81.4075000325,5.48,81.5917364783,16.2675000325,0,16.2675000325,65.14,5.48,65.3701001988,130.31,73.1075000325,-10.32,73.8323029643,16.2675000325,0,16.2675000325,56.84,-10.32,57.7692651849,132.19
2019-09-06 10:00:00,81.7550000378,5.3,81.9266136929,18.9250000378,0,18.9250000378,62.83,5.3,63.0531434585,130.52,73.5650000378,-10.58,74.3219054557,18.9250000378,0,18.9250000378,54.64,-10.58,55.6548829843,133.07
2019-09-06 10:30:00,81.8803333768,6.0,82.0998720699,21.7303333768,0,21.7303333768,60.15,6.0,60.4485111479,131.07,74.5403333768,-10.81,75.3200995746,21.7303333768,0,21.7303333768,52.81,-10.81,53.90502945,133.07
2019-09-06 11:00:00,82.2716667093,6.87,82.558004113,21.3216667093,0,21.3216667093,60.95,6.87,61.3359551976,130.63,75.0416667093,-10.35,75.7520576784,21.3216667093,0,21.3216667093,53.72,-10.35,54.7079601155,133.07
2019-09-06 11:30:00,80.3201667057,5.85,80.5329229548,19.5401667057,0,19.5401667057,60.78,5.85,61.0608786376,131.02,72.8601667057,-11.41,73.7481660273,19.5401667057,0,19.5401667057,53.32,-11.41,54.527153786,133.07
2019-09-06 12:00:00,83.1685000317,7.64,83.5186745436,15.8285000317,0,15.8285000317,67.34,7.64,67.7720089713,130.32,76.2885000317,-8.11,76.7183637539,15.8285000317,0,15.8285000317,60.46,-8.11,61.0015057191,132.28
2019-09-06 12:30:00,81.6261666978,7.31,81.952835154,15.5861666978,0,15.5861666978,66.04,7.31,66.4433420291,130.32,75.3061666978,-7.94,75.7235917183,15.5861666978,0,15.5861666978,59.72,-7.94,60.2455143558,132.19
2019-09-06 13:00:00,82.142666697,6.67,82.4130244081,15.152666697,0,15.152666697,66.99,6.67,67.3212373624,130.32,75.262666697,-8.52,75.7433785775,15.152666697,0,15.152666697,60.11,-8.52,60.7108104047,132.19
2019-09-06 13:30:00,81.7555000326,6.22,81.9917690112,16.3055000326,0,16.3055000326,65.45,6.22,65.7448925773,130.8,74.8655000326,-8.97,75.4009548688,16.3055000326,0,16.3055000326,58.56,-8.97,59.2430122462,132.77
2019-09-06 14:00:00,80.847500034,6.65,81.1205323068,16.977500034,0,16.977500034,63.87,6.65,64.2152583114,131.14,74.267500034,-8.52,74.754611639,16.977500034,0,16.977500034,57.29,-8.52,57.920069924,133.13
2019-09-06 14:30:00,80.8748333691,6.58,81.1420672184,17.8848333691,0,17.8848333691,62.99,6.58,63.3327442955,131.14,74.2548333691,-8.54,74.7443100087,17.8848333691,0,17.8848333691,56.37,-8.54,57.0132309206,133.13
2019-09-06 15:00:00,78.4591666992,8.14,78.8802918296,16.2591666992,0,16.2591666992,62.2,8.14,62.7303722291,130.99,72.4791666992,-6.7,72.788183144,16.2591666992,0,16.2591666992,56.22,-6.7,56.6178275811,132.98
2019-09-06 15:30:00,77.9578333659,11.76,78.8398464173,16.2878333659,0,16.2878333659,61.67,11.76,62.7812591463,130.32,72.1078333659,-2.66,72.1568793167,16.2878333659,0,16.2878333659,55.82,-2.66,55.8833427776,132.19
2019-09-06 16:00:00,78.4621666985,11.55,79.3077178024,15.9321666985,0,15.9321666985,62.53,11.55,63.5877614011,130.32,72.4721666985,-2.8200000000000003,72.5270111474,15.9321666985,0,15.9321666985,56.54,-2.8200000000000003,56.6102817516,132.19
2019-09-06 16:30:00,81.0075000239,11.13,81.7685267087,11.9375000239,0,11.9375000239,69.07,11.13,69.961001994,129.74,74.8675000239,-2.26,74.9016031859,11.9375000239,0,11.9375000239,62.93,-2.26,62.9705685221,131.45
2019-09-06 17:00:00,84.1801666994,9.57,84.7224017928,16.3701666994,0,16.3701666994,67.81,9.57,68.4819757308,129.74,77.2801666994,-2.34,77.3155855251,16.3701666994,0,16.3701666994,60.91,-2.34,60.9549317119,131.45
2019-09-06 17:30:00,87.0155000371,8.59,87.4384660588,18.5555000371,0,18.5555000371,68.46,8.59,68.9968093465,129.89,79.1055000371,-2.45,79.1434307831,18.5555000371,0,18.5555000371,60.55,-2.45,60.5995462029,131.54
2019-09-06 18:00:00,86.9773333716,9.0,87.4417321445,19.1273333716,0,19.1273333716,67.85,9.0,68.4443021734,130.11,78.8273333716,-2.14,78.856376321,19.1273333716,0,19.1273333716,59.7,-2.14,59.7383427959,131.26
2019-09-06 18:30:00,85.5216666999,7.55,85.8542833825,16.5916666999,0,16.5916666999,68.93,7.55,69.3422483051,130.31,77.5216666998,-3.5300000000000002,77.6019955151,16.5916666999,0,16.5916666999,60.93,-3.5300000000000002,61.0321702056,131.51
2019-09-06 19:00:00,83.6863333661,6.76,83.9589184796,16.3763333661,0,16.3763333661,67.31,6.76,67.648604568,130.31,75.2963333661,-4.47,75.4288984301,16.3763333661,0,16.3763333661,58.92,-4.47,59.0893162932,131.7
2019-09-06 19:30:00,82.6356666953,6.13,82.8627196644,14.3256666953,0,14.3256666953,68.31,6.13,68.5844953324,130.31,74.0056666953,-5.09,74.1805015015,14.3256666953,0,14.3256666953,59.68,-5.09,59.8966651826,132.0
2019-09-06 20:00:00,81.3176666933,5.77,81.5221185719,13.3176666933,0,13.3176666933,68.0,5.77,68.2443616719,130.31,72.6776666933,-5.4,72.8780024149,13.3176666933,0,13.3176666933,59.36,-5.4,59.6051138746,131.63
2019-09-06 20:30:00,81.3878333628,5.29,81.5595703734,14.7578333628,0,14.7578333628,66.63,5.29,66.8396663666,130.31,72.5078333628,-6.24,72.7758441997,14.7578333628,0,14.7578333628,57.75,-6.24,58.0861437866,131.9
2019-09-06 21:00:00,78.9793333627,5.06,79.1412578774,14.6693333627,0,14.6693333627,64.31,5.06,64.5087567699,130.5,70.5393333627,-7.74,70.9627025363,14.6693333627,0,14.6693333627,55.87,-7.74,56.4035858789,132.17
2019-09-06 21:30:00,75.9083333517,4.8,76.0599439405,9.1683333517,0,9.1683333517,66.74,4.8,66.9123874929,129.7,68.1383333517,-7.66,68.5675438669,9.1683333517,0,9.1683333517,58.97,-7.66,59.4654227262,131.34
2019-09-06 22:00:00,72.4875000051,5.48,72.6943468022,2.5675000051,0,2.5675000051,69.92,5.48,70.13441951,129.95,65.2275000051,-6.77,65.5778900005,2.5675000051,0,2.5675000051,62.66,-6.77,63.0246658063,131.53
2019-09-06 22:30:00,68.392166672,4.61,68.5473599936,2.652166672,0,2.652166672,65.74,4.61,65.9014392863,130.32,61.542166672,-7.58,62.0072147309,2.652166672,0,2.652166672,58.89,-7.58,59.3758242048,132.19
2019-09-06 23:00:00,63.5070000054,4.43,63.6613222427,2.7170000054,0,2.7170000054,60.79,4.43,60.9512017929,130.8,57.2570000054,-8.56,57.8933299234,2.7170000054,0,2.7170000054,54.54,-8.56,55.2076552663,132.57
2019-09-06 23:30:00,59.4788333388,4.42,59.6428370833,2.7488333388,0,2.7488333388,56.73,4.42,56.9019270324,131.26,53.8888333388,-11.1,55.0201450254,2.7488333388,0,2.7488333388,51.14,-11.1,52.3307710625,133.17
2019-09-07 00:00:00,55.6230000054,2.9,55.6985469254,2.7130000054,0,2.7130000054,52.91,2.9,52.9894149807,132.11,50.2430000054,-11.08,51.4502230272,2.7130000054,0,2.7130000054,47.53,-11.08,48.8043778774,133.81
2019-09-07 00:30:00,53.6168333388,1.16,53.6293801687,2.7168333388,0,2.7168333388,50.9,1.16,50.9132163588,132.3,48.0968333388,-11.06,49.3520919234,2.7168333388,0,2.7168333388,45.38,-11.06,46.7083290217,134.07
2019-09-07 01:00:00,51.384166672,1.27,51.3998587992,2.664166672,0,2.664166672,48.72,1.27,48.7365499394,132.3,46.124166672,-11.66,47.5751442582,2.664166672,0,2.664166672,43.46,-11.66,44.9969687868,134.07
2019-09-07 01:30:00,52.3908333388,0.96,52.3996280324,2.7108333388,0,2.7108333388,49.68,0.96,49.6892744966,132.65,46.9908333388,-11.17,48.3001792737,2.7108333388,0,2.7108333388,44.28,-11.17,45.6671358857,134.07
2019-09-07 02:00:00,50.9878333387,0.88,50.9954267417,2.6678333387,0,2.6678333387,48.32,0.88,48.3280125807,133.13,45.7678333387,-11.68,47.2347008937,2.6678333387,0,2.6678333387,43.1,-11.68,44.6545899097,134.3
2019-09-07 02:30:00,48.7253333424,3.07,48.8219521253,4.5353333423999995,0,4.5353333423999995,44.19,3.07,44.2965122781,132.85,42.7353333424,-22.99,48.5267845204,4.5353333423999995,0,4.5353333423999995,38.2,-22.99,44.5845275853,134.02
2019-09-07 03:00:00,47.5746666745,6.46,48.0112539848,3.9246666745,0,3.9246666745,43.65,6.46,44.1254359752,132.19,39.5846666745,-46.08,60.7479401769,3.9246666745,0,3.9246666745,35.66,-46.08,58.2666456903,131.72
2019-09-07 03:30:00,46.3451666769,6.04,46.7370952704,5.1251666769,0,5.1251666769,41.22,6.04,41.6601728273,132.19,38.3151666769,-46.36,60.1440071618,5.1251666769,0,5.1251666769,33.19,-46.36,57.0160126631,131.72
2019-09-07 04:00:00,45.6995000115,5.88,46.0762270732,5.7595000115,0,5.7595000115,39.94,5.88,40.3705090382,132.19,37.6095000115,-46.64,59.9146400399,5.7595000115,0,5.7595000115,31.85,-46.64,56.4775362423,132.17
2019-09-07 04:30:00,45.7738333451,5.89,46.151228793,5.8838333451,0,5.8838333451,39.89,5.89,40.3225024025,132.19,37.6538333451,-46.68,59.9736072417,5.8838333451,0,5.8838333451,31.77,-46.68,56.4655231092,132.17
2019-09-07 05:00:00,45.6143333452,6.0,46.0072538468,5.9143333452,0,5.9143333452,39.7,6.0,40.150840589,132.19,37.5143333452,-46.57,59.8004189478,5.9143333452,0,5.9143333452,31.6,-46.57,56.2789916399,132.17
2019-09-07 05:30:00,47.6186666727,6.47,48.0561995552,3.0286666727,0,3.0286666727,44.59,6.47,45.0569528486,132.19,39.8286666727,-45.85,60.7333943472,3.0286666727,0,3.0286666727,36.8,-45.85,58.7916873376,131.66
2019-09-07 06:00:00,48.9038333384,6.8,49.3743345798,2.5538333384,0,2.5538333384,46.35,6.8,46.8461577934,132.19,41.0938333384,-45.38,61.2212997122,2.5538333384,0,2.5538333384,38.54,-45.38,59.5371816599,131.26
2019-09-07 06:30:00,52.8546666718,5.85,53.1774227373,2.5546666718,0,2.5546666718,50.3,5.85,50.6390412626,131.34,44.4146666718,-41.96,61.1007709899,2.5546666718,0,2.5546666718,41.86,-41.96,59.2697325791,130.58
2019-09-07 07:00:00,55.838166672,6.23,56.1846398698,2.688166672,0,2.688166672,53.15,6.23,53.5138804424,131.34,47.028166672,-40.41,62.004972063,2.688166672,0,2.688166672,44.34,-40.41,59.9916969255,130.38
2019-09-07 07:30:00,61.2513333419,8.24,61.8031021564,4.2713333419,0,4.2713333419,56.98,8.24,57.572719234,131.15,52.2613333419,-39.77,65.6726721146,4.2713333419,0,4.2713333419,47.99,-39.77,62.3273054126,130.3
2019-09-07 08:00:00,67.0716666822,9.89,67.7969067991,7.7616666822,0,7.7616666822,59.31,9.89,60.1289298092,131.05,57.7216666822,-38.8,69.5502034833,7.7616666822,0,7.7616666822,49.96,-38.8,63.2569490254,130.3
2019-09-07 08:30:00,72.4168333671,10.28,73.1428475992,16.8768333671,0,16.8768333671,55.54,10.28,56.4833603816,130.65,62.6568333671,-38.44,73.508587033,16.8768333671,0,16.8768333671,45.78,-38.44,59.7782736452,130.13
2019-09-07 09:00:00,74.318333382,11.03,75.1323870024,24.358333382,0,24.358333382,49.96,11.03,51.1630970525,130.32,64.3783333821,-37.92,74.7161040811,24.358333382,0,24.358333382,40.02,-37.92,55.1319036493,130.29
2019-09-07 09:30:00,74.8710000629,13.25,76.0343945226,31.4610000629,0,31.4610000629,43.41,13.25,45.3871193182,130.72,65.7010000629,-39.24,76.527112903,31.4610000629,0,31.4610000629,34.24,-39.24,52.0783563489,130.57
2019-09-07 10:00:00,72.7601667408,13.37,73.978366866,37.0901667408,0,37.0901667408,35.67,13.37,38.0933826274,130.32,63.8901667408,-39.25,74.9834375457,37.0901667408,0,37.0901667408,26.8,-39.25,47.5268608263,130.32
2019-09-07 10:30:00,72.9041667379,14.55,74.341912995,35.6241667379,0,35.6241667379,37.28,14.55,40.0187568523,130.32,64.7341667379,-37.76,74.9421773319,35.6241667379,0,35.6241667379,29.11,-37.76,47.6781889337,130.32
2019-09-07 11:00:00,72.7605000582,16.13,74.5269566581,29.1205000582,0,29.1205000582,43.64,16.13,46.5255467458,130.32,64.8005000582,-33.52,72.9568037115,29.1205000582,0,29.1205000582,35.68,-33.52,48.9556207192,130.32
2019-09-07 11:30:00,70.431333394,8.27,70.91520023,30.331333394,0,30.331333394,40.1,8.27,40.9438994235,131.07,64.771333394,-5.37,64.993557601,30.331333394,0,30.331333394,34.44,-5.37,34.8561400617,132.87
2019-09-07 12:00:00,71.8168333998,8.09,72.2710568594,33.2368333998,0,33.2368333998,38.58,8.09,39.4190880158,131.26,65.7368333998,-6.74,66.0814562902,33.2368333998,0,33.2368333998,32.5,-6.74,33.1915290398,133.13
2019-09-07 12:30:00,72.2800000666,7.93,72.7137078523,33.3100000666,0,33.3100000666,38.97,7.93,39.7686534849,131.38,66.4800000666,-7.38,66.8883757379,33.3100000666,0,33.3100000666,33.17,-7.38,33.9810726729,133.29
2019-09-07 13:00:00,73.9225000604,7.83,74.3360270339,30.1925000604,0,30.1925000604,43.73,7.83,44.4254634191,131.38,67.9825000604,-6.88,68.3297498492,30.1925000604,0,30.1925000604,37.79,-6.88,38.4111767589,133.15
2019-09-07 13:30:00,70.5308334012,6.8100000000000005,70.8588354425,33.9508334012,0,33.9508334012,36.58,6.8100000000000005,37.2085003729,132.19,64.5108334012,-8.97,65.1314710883,33.9508334012,0,33.9508334012,30.56,-8.97,31.8492464589,134.07
2019-09-07 14:00:00,70.3198333957,6.41,70.6113805898,31.1698333957,0,31.1698333957,39.15,6.41,39.6712818043,132.33,64.6298333957,-7.95,65.1169552786,31.1698333957,0,31.1698333957,33.46,-7.95,34.3914829573,134.07
2019-09-07 14:30:00,68.3038333932,5.52,68.5265208238,29.9438333932,0,29.9438333932,38.36,5.52,38.7551286929,132.59,62.8338333932,-7.28,63.2541620677,29.9438333932,0,29.9438333932,32.89,-7.28,33.6860579469,134.07
2019-09-07 15:00:00,68.669666723,6.27,68.9553190686,28.189666723,0,28.189666723,40.48,6.27,40.9627062094,132.59,63.969666723,-6.36,64.2850516112,28.189666723,0,28.189666723,35.78,-6.36,36.3408585479,134.07
2019-09-07 15:30:00,66.3511667123,6.6,66.6786121938,22.8211667123,0,22.8211667123,43.53,6.6,44.0275016325,132.59,62.2511667123,-5.9,62.5301347915,22.8211667123,0,22.8211667123,39.43,-5.9,39.8689716446,134.07
2019-09-07 16:00:00,65.5781667139,6.62,65.9114584086,23.6081667139,0,23.6081667139,41.97,6.62,42.4888844288,133.08,61.9781667139,-5.91,62.2593065269,23.6081667139,0,23.6081667139,38.37,-5.91,38.8224806008,134.07
2019-09-07 16:30:00,66.8718333793,6.71,67.2076349793,22.9918333793,0,22.9918333793,43.88,6.71,44.3900720882,132.23,62.9018333793,-5.83,63.1714297961,22.9918333793,0,22.9918333793,39.91,-5.83,40.3335716246,134.07
2019-09-07 17:00:00,69.9365000422,6.91,70.2770384845,21.0965000422,0,21.0965000422,48.84,6.91,49.3263996254,132.23,64.7965000422,-5.77,65.0528963054,21.0965000422,0,21.0965000422,43.7,-5.77,44.0792797128,134.07
2019-09-07 17:30:00,74.3181667017,7.16,74.6622762974,17.528166701700002,0,17.528166701700002,56.79,7.16,57.2395815848,131.76,68.4481667017,-5.65,68.6809582405,17.528166701700002,0,17.528166701700002,50.92,-5.65,51.2324984751,133.2
2019-09-07 18:00:00,78.1421666956,7.97,78.5475595794,14.4721666956,0,14.4721666956,63.67,7.97,64.1668902161,131.06,71.3521666956,-5.6,71.5715843904,14.4721666956,0,14.4721666956,56.88,-5.6,57.1550032806,133.01
2019-09-07 18:30:00,80.1730000212,8.66,80.639354737,10.6230000212,0,10.6230000212,69.55,8.66,70.087075128,130.83,72.8130000212,-6.35,73.0893663408,10.6230000212,0,10.6230000212,62.19,-6.35,62.5133473748,132.7
2019-09-07 19:00:00,79.1840000128,9.04,79.6983529192,6.4040000128,0,6.4040000128,72.78,9.04,73.3392800619,130.32,71.8640000128,-6.94,72.1983247579,6.4040000128,0,6.4040000128,65.46,-6.94,65.8268577406,132.19
2019-09-07 19:30:00,78.4745000077,8.7,78.9552857728,3.8545000077,0,3.8545000077,74.62,8.7,75.1254577357,130.32,71.0245000077,-7.18,71.3864973321,3.8545000077,0,3.8545000077,67.17,-7.18,67.5526557583,132.19
2019-09-07 20:00:00,77.8590000145,7.47,78.2165250011,7.2290000145,0,7.2290000145,70.63,7.47,71.0239241383,130.65,70.3990000145,-8.51,70.9114892174,7.2290000145,0,7.2290000145,63.17,-8.51,63.7406385283,132.63
2019-09-07 20:30:00,77.8185000055,8.47,78.2780929961,2.7285000055,0,2.7285000055,75.09,8.47,75.5661895294,130.32,70.3685000055,-7.4,70.7565247381,2.7285000055,0,2.7285000055,67.64,-7.4,68.0435860313,132.22
2019-09-07 21:00:00,75.7881666721,7.97,76.2060831398,2.6981666721,0,2.6981666721,73.09,7.97,73.5232548246,130.56,68.5481666721,-7.89,69.0007482141,2.6981666721,0,2.6981666721,65.85,-7.89,66.3209966753,133.0
2019-09-07 21:30:00,72.3390000055,6.8,72.6579033677,2.7390000055,0,2.7390000055,69.6,6.8,69.9313949525,131.33,65.4190000055,-9.13,66.0530276499,2.7390000055,0,2.7390000055,62.68,-9.13,63.3414500939,133.73
2019-09-07 22:00:00,68.7950000054,5.04,68.9793710159,2.7150000054,0,2.7150000054,66.08,5.04,66.271924674,132.19,62.0450000054,-9.46,62.762039687,2.7150000054,0,2.7150000054,59.33,-9.46,60.0794515621,134.07
2019-09-07 22:30:00,65.179666672,3.07,65.2519260059,2.689666672,0,2.689666672,62.49,3.07,62.5653658185,132.85,58.549666672,-9.82,59.3674647211,2.689666672,0,2.689666672,55.86,-9.82,56.7165936918,134.3
2019-09-07 23:00:00,60.758666672,1.98,60.7909201753,2.6786666720000003,0,2.6786666720000003,58.08,1.98,58.1137401997,132.19,54.488666672,-10.34,55.461070993,2.6786666720000003,0,2.6786666720000003,51.81,-10.34,52.8317300493,134.07
2019-09-07 23:30:00,57.4216666721,1.34,57.4372997572,2.7016666721,0,2.7016666721,54.72,1.34,54.7364047047,132.19,51.4416666721,-10.92,52.5879403476,2.7016666721,0,2.7016666721,48.74,-10.92,49.9483132848,134.07
2019-09-08 00:00:00,53.937166672000004,0.96,53.9457092696,2.647166672,0,2.647166672,51.29,0.96,51.2989834207,132.89,48.317166672,-11.52,49.6715109012,2.647166672,0,2.647166672,45.67,-11.52,47.1005233517,134.25
2019-09-08 00:30:00,52.1468333386,1.62,52.1719908308,2.6368333386,0,2.6368333386,49.51,1.62,49.5364966464,132.82,46.8568333386,-12.37,48.462147399,2.6368333386,0,2.6368333386,44.22,-12.37,45.9175924892,134.68
2019-09-08 01:00:00,50.0091666719,1.02,50.0195676832,2.6191666719,0,2.6191666719,47.39,1.02,47.4009757284,132.95,44.9591666719,-12.85,46.7594821168,2.6191666719,0,2.6191666719,42.34,-12.85,44.2470123285,134.48
2019-09-08 01:30:00,51.0871666719,1.26,51.1027024585,2.6271666719,0,2.6271666719,48.46,1.26,48.4763777525,132.95,46.0171666719,-12.62,47.7162868265,2.6271666719,0,2.6271666719,43.39,-12.62,45.188012791,134.13
2019-09-08 02:00:00,49.9080000052,1.44,49.928769908,2.6180000052,0,2.6180000052,47.29,1.44,47.311919217,133.07,44.7780000052,-15.22,47.293949766,2.6180000052,0,2.6180000052,42.16,-15.22,44.8231413446,134.81
2019-09-08 02:30:00,48.5213333384,6.22,48.9183829346,2.5513333384,0,2.5513333384,45.97,6.22,46.3888919894,132.5,40.7013333384,-46.51,61.804357739,2.5513333384,0,2.5513333384,38.15,-46.51,60.1548219181,132.19
2019-09-08 03:00:00,47.1235000051,5.86,47.4864596778,2.5635000051,0,2.5635000051,44.56,5.86,44.9436669621,133.13,39.3935000051,-46.99,61.3180882175,2.5635000051,0,2.5635000051,36.83,-46.99,59.7035091096,132.49
2019-09-08 03:30:00,46.3988333385,5.74,46.7525329279,2.5788333385,0,2.5788333385,43.82,5.74,44.1943435295,133.13,38.7188333385,-47.18,61.0336010333,2.5788333385,0,2.5788333385,36.14,-47.18,59.4310693156,132.79
2019-09-08 04:00:00,45.7376666718,5.64,46.0840943557,2.5776666718,0,2.5776666718,43.16,5.64,43.5269479748,133.13,38.1276666718,-47.44,60.8627354449,2.5776666718,0,2.5776666718,35.55,-47.44,59.2820048581,133.13
2019-09-08 04:30:00,45.2543333385,5.4,45.5753736782,2.5743333385,0,2.5743333385,42.68,5.4,43.0202556943,133.13,37.6743333385,-47.61,60.7129927816,2.5743333385,0,2.5743333385,35.1,-47.61,59.1499966188,133.13
