Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-08 05:00:00,45.0180000052,5.58,45.3625035075,2.5780000052,0,2.5780000052,42.44,5.58,42.8052566865,133.13,37.4380000052,-47.52,60.4959027074,2.5780000052,0,2.5780000052,34.86,-47.52,58.9353035116,133.13
2019-09-08 05:30:00,45.8420000052,5.62,46.185207204,2.5820000052000003,0,2.5820000052000003,43.26,5.62,43.6235257631,133.13,38.1920000052,-47.35,60.8329792497,2.5820000052000003,0,2.5820000052000003,35.61,-47.35,59.2460513452,132.96
2019-09-08 06:00:00,46.6876666717,5.79,47.0453219699,2.5276666717,0,2.5276666717,44.16,5.79,44.5379579685,133.13,38.9876666717,-47.04,61.096642727,2.5276666717,0,2.5276666717,36.46,-47.04,59.5154870601,132.56
2019-09-08 06:30:00,48.6435000077,5.98,49.0096979485,3.8735000077,0,3.8735000077,44.77,5.98,45.1676133972,132.8,40.6035000077,-46.71,61.8907772845,3.8735000077,0,3.8735000077,36.73,-46.71,59.4215196709,132.19
2019-09-08 07:00:00,51.335666672,6.77,51.7801465106,2.655666672,0,2.655666672,48.68,6.77,49.1485025204,132.8,43.295666672,-45.95,63.1341211436,2.655666672,0,2.655666672,40.64,-45.95,61.3433949175,132.19
2019-09-08 07:30:00,55.4273333418,7.26,55.9007771089,4.2173333418,0,4.2173333418,51.21,7.26,51.7220620239,132.19,47.1573333418,-43.97,64.4761582905,4.2173333418,0,4.2173333418,42.94,-43.97,61.4589659854,131.39
2019-09-08 08:00:00,60.0360000123,7.08,60.4520280675,6.1460000123,0,6.1460000123,53.89,7.08,54.3530909885,131.62,51.2660000123,-41.67,66.0650562496,6.1460000123,0,6.1460000123,45.12,-41.67,61.4182651986,131.26
2019-09-08 08:30:00,65.3730000223,7.14,65.7617573664,11.1330000223,0,11.1330000223,54.24,7.14,54.7079262996,131.26,55.7630000223,-39.75,68.4804692703,11.1330000223,0,11.1330000223,44.63,-39.75,59.7653695713,130.4
2019-09-08 09:00:00,69.7661666967,9.83,70.4552830918,14.9961666967,0,14.9961666967,54.77,9.83,55.6451417466,131.26,60.5361666967,-38.99,72.00588572,14.9961666967,0,14.9961666967,45.54,-38.99,59.950910752,130.32
2019-09-08 09:30:00,72.1811667069,11.15,73.037273547,20.1411667069,0,20.1411667069,52.04,11.15,53.2210869863,131.26,63.3111667069,-37.82,73.7472455743,20.1411667069,0,20.1411667069,43.17,-37.82,57.3933907345,130.85
2019-09-08 10:00:00,73.5131667164,12.19,74.5169898793,24.8731667164,0,24.8731667164,48.64,12.19,50.1442489225,131.26,64.9831667164,-36.76,74.6599595265,24.8731667164,0,24.8731667164,40.11,-36.76,54.4068901887,130.32
2019-09-08 10:30:00,73.509666724,13.06,74.6607976241,28.659666724,0,28.659666724,44.85,13.06,46.7128044545,130.39,65.049666724,-35.72,74.211707573,28.659666724,0,28.659666724,36.39,-35.72,50.9916708885,130.32
2019-09-08 11:00:00,72.4330000615,13.56,73.6913366544,30.7530000615,0,30.7530000615,41.68,13.56,43.8303091479,131.06,64.3030000615,-35.6,73.4999035163,30.7530000615,0,30.7530000615,33.55,-35.6,48.9179159409,131.04
2019-09-08 11:30:00,71.8195000594,13.48,73.0735998072,29.6795000594,0,29.6795000594,42.14,13.48,44.2435306005,131.26,64.0895000594,-35.7,73.3618021716,29.6795000594,0,29.6795000594,34.41,-35.7,49.583647506,131.26
2019-09-08 12:00:00,72.6103333946,13.51,73.8564866188,30.6503333946,0,30.6503333946,41.96,13.51,44.08130783,131.26,64.1303333946,-35.64,73.3683123788,30.6503333946,0,30.6503333946,33.48,-35.64,48.8990797459,131.26
2019-09-08 12:30:00,74.8341667379,12.34,75.8447632428,35.6341667379,0,35.6341667379,39.2,12.34,41.0964183354,131.35,65.9241667379,-36.95,75.5731318664,35.6341667379,0,35.6341667379,30.29,-36.95,47.7785160925,131.04
2019-09-08 13:00:00,73.8670000728,11.91,74.8209983878,36.3870000728,0,36.3870000728,37.48,11.91,39.3268165505,132.19,64.9770000728,-37.58,75.0617541659,36.3870000728,0,36.3870000728,28.59,-37.58,47.2191115969,131.26
2019-09-08 13:30:00,72.2708333963,11.46,73.1737996813,31.4808333963,0,31.4808333963,40.79,11.46,42.3692777847,132.19,63.7208333963,-38.09,74.2374077451,31.4808333963,0,31.4808333963,32.24,-38.09,49.9025620585,131.26
2019-09-08 14:00:00,69.150500048,10.72,69.9764964605,24.000500048,0,24.000500048,45.15,10.72,46.4051818227,132.19,59.980500048,-39.01,71.5502654503,24.000500048,0,24.000500048,35.98,-39.01,53.0692048179,131.26
2019-09-08 14:30:00,72.1506667083,11.8,73.1092244963,20.8006667083,0,20.8006667083,51.35,11.8,52.6883526028,132.19,63.3806667083,-37.45,73.61801010880001,20.8006667083,0,20.8006667083,42.58,-37.45,56.7058982823,131.26
2019-09-08 15:00:00,69.4708333716,11.46,70.4097172935,19.1308333716,0,19.1308333716,50.34,11.46,51.627969164,132.19,60.7508333716,-37.76,71.5295837772,19.1308333716,0,19.1308333716,41.62,-37.76,56.1964589632,131.26
2019-09-08 15:30:00,70.0846667101,11.55,71.0300148379,21.7246667101,0,21.7246667101,48.36,11.55,49.7201377713,132.19,60.7346667101,-37.76,71.5158537696,21.7246667101,0,21.7246667101,39.01,-37.76,54.2917829879,131.26
2019-09-08 16:00:00,73.8038333741,11.89,74.7554541202,20.4038333741,0,20.4038333741,53.4,11.89,54.7076968991,132.19,63.8938333741,-37.4,74.0350048507,20.4038333741,0,20.4038333741,43.49,-37.4,57.3597428516,131.26
2019-09-08 16:30:00,76.2758333769,10.73,77.0268502364,21.7758333769,0,21.7758333769,54.5,10.73,55.5462230939,132.06,65.7758333769,-39.04,76.4890963237,21.7758333769,0,21.7758333769,44.0,-39.04,58.8227983013,131.42
2019-09-08 17:00:00,78.3863333758,10.69,79.1119040354,21.2463333758,0,21.2463333758,57.14,10.69,58.131365888,131.65,67.4263333758,-39.07,77.9280137852,21.2463333758,0,21.2463333758,46.18,-39.07,60.4901421721,131.26
2019-09-08 17:30:00,82.9053333708,11.15,83.6517591047,18.7153333708,0,18.7153333708,64.19,11.15,65.1511979936,131.26,71.5753333708,-38.43,81.2397270252,18.7153333708,0,18.7153333708,52.86,-38.43,65.3532286884,130.57
2019-09-08 18:00:00,83.2423333692,11.39,84.0179633456,17.9123333692,0,17.9123333692,65.33,11.39,66.3154657678,130.7,71.7223333692,-39.5,81.8800531504,17.9123333692,0,17.9123333692,53.81,-39.5,66.7515250762,130.32
2019-09-08 18:30:00,81.7235000384,10.52,82.3978207147,19.1935000384,0,19.1935000384,62.53,10.52,63.4087635899,131.23,70.1935000384,-40.35,80.9644980695,19.1935000384,0,19.1935000384,51.0,-40.35,65.0317038067,130.32
2019-09-08 19:00:00,81.064833359,10.53,81.7458751713,12.814833359,0,12.814833359,68.25,10.53,69.0575368805,130.34,70.104833359,-39.0,80.222737801,12.814833359,0,12.814833359,57.29,-39.0,69.3047191755,130.32
2019-09-08 19:30:00,78.7108333609,8.9,79.2124061519,13.7808333609,0,13.7808333609,64.93,8.9,65.5371261195,130.68,67.3508333609,-39.92,78.2926634775,13.7808333609,0,13.7808333609,53.57,-39.92,66.8083175959,130.32
2019-09-08 20:00:00,78.2316666925,8.8,78.7250511177,12.9016666925,0,12.9016666925,65.33,8.8,65.9200189624,130.68,66.9016666925,-40.13,78.0144211427,12.9016666925,0,12.9016666925,54.0,-40.13,67.2786511458,130.15
2019-09-08 20:30:00,78.9736666924,9.63,79.5586383169,12.8636666924,0,12.8636666924,66.11,9.63,66.8077016518,130.39,67.8336666924,-40.71,79.1120119636,12.8636666924,0,12.8636666924,54.97,-40.71,68.4032528466,130.06
2019-09-08 21:00:00,76.8313333532,9.93,77.4703729489,9.9513333532,0,9.9513333532,66.88,9.93,67.6131592222,130.84,66.3613333532,-40.63,77.8114610094,9.9513333532,0,9.9513333532,56.41,-40.63,69.5189542499,130.41
2019-09-08 21:30:00,73.2513333522,9.13,73.818119306,9.4213333522,0,9.4213333522,63.83,9.13,64.4796541554,131.32,63.0613333522,-41.96,75.745451112,9.4213333522,0,9.4213333522,53.64,-41.96,68.1020645796,131.15
2019-09-08 22:00:00,69.2406666789,9.22,69.8518312011,6.1406666789,0,6.1406666789,63.1,9.22,63.7700431237,131.73,59.5906666789,-43.03,73.5025744804,6.1406666789,0,6.1406666789,53.45,-43.03,68.6183896634,131.32
2019-09-08 22:30:00,65.1366666718,8.67,65.7111424731,2.5866666717999998,0,2.5866666717999998,62.55,8.67,63.1480118452,131.73,55.9366666718,-42.09,70.0034197619,2.5866666717999998,0,2.5866666717999998,53.35,-42.09,67.9543273089,131.18
2019-09-08 23:00:00,59.7001666718,8.1,60.2471567847,2.5601666718000002,0,2.5601666718000002,57.14,8.1,57.7112605996,131.59,50.9401666718,-42.58,66.3924467131,2.5601666718000002,0,2.5601666718000002,48.38,-42.58,64.4490558503,131.26
2019-09-08 23:30:00,55.8285000056,6.94,56.2581995168,2.8085000056,0,2.8085000056,53.02,6.94,53.472273189,132.51,47.1585000056,-42.98,63.8059912765,2.8085000056,0,2.8085000056,44.35,-42.98,61.7592333178,131.89
2019-09-09 00:00:00,51.7648333405,4.44,51.9548993914,3.6048333405,0,3.6048333405,48.16,4.44,48.3642347195,132.19,43.0248333405,-42.69,60.6100023427,3.6048333405,0,3.6048333405,39.42,-42.69,58.1065615916,131.26
2019-09-09 00:30:00,50.6983333385,4.69,50.9148023987,2.5783333385000002,0,2.5783333385000002,48.12,4.69,48.348014437,132.19,42.1283333385,-42.66,59.9555841426,2.5783333385000002,0,2.5783333385000002,39.55,-42.66,58.1728295685,131.26
2019-09-09 01:00:00,49.1788333386,4.28,49.3647247389,2.6388333386,0,2.6388333386,46.54,4.28,46.7363883928,132.51,40.7188333386,-42.95,59.1838313094,2.6388333386,0,2.6388333386,38.08,-42.95,57.4002517416,131.59
2019-09-09 01:30:00,50.660666672,4.09,50.8254980069,2.680666672,0,2.680666672,47.98,4.09,48.1540081405,132.19,42.210666672,-42.77,60.0917072556,2.680666672,0,2.680666672,39.53,-42.77,58.2399673764,131.26
2019-09-09 02:00:00,49.5750000053,3.79,49.7196613577,2.6550000053,0,2.6550000053,46.92,3.79,47.0728212454,132.19,41.1850000053,-43.1,59.6138761149,2.6550000053,0,2.6550000053,38.53,-43.1,57.8115118294,131.26
2019-09-09 02:30:00,48.619166672,3.69,48.7589937128,2.6691666720000002,0,2.6691666720000002,45.95,3.69,46.0979240313,132.19,40.289166672,-43.26,59.1155186996,2.6691666720000002,0,2.6691666720000002,37.62,-43.26,57.329678178099996,131.26
2019-09-09 03:00:00,47.4948333387,3.58,47.6295663834,2.6748333387,0,2.6748333387,44.82,3.58,44.9627490263,132.19,39.2748333387,-43.4,58.5326621108,2.6748333387,0,2.6748333387,36.6,-43.4,56.772528568,131.26
2019-09-09 03:30:00,47.100666672,3.64,47.2411092265,2.690666672,0,2.690666672,44.41,3.64,44.5589239098,132.19,38.860666672,-43.48,58.3151936822,2.690666672,0,2.690666672,36.17,-43.48,56.5577519002,131.26
2019-09-09 04:00:00,46.6053333386,3.66,46.7488256067,2.6353333386,0,2.6353333386,43.97,3.66,44.1220636417,132.19,38.4153333386,-43.42,57.9744274272,2.6353333386,0,2.6353333386,35.78,-43.42,56.2628189838,131.26
2019-09-09 04:30:00,46.693166672,3.64,46.8348312035,2.673166672,0,2.673166672,44.02,3.64,44.1702388493,132.19,38.543166672,-43.38,58.0293037793,2.673166672,0,2.673166672,35.87,-43.38,56.2892645182,131.26
2019-09-09 05:00:00,46.9718333388,3.69,47.1165493984,2.7518333388,0,2.7518333388,44.22,3.69,44.37369153,132.19,38.8718333388,-43.24,58.1439337087,2.7518333388,0,2.7518333388,36.12,-43.24,56.3413879843,131.26
2019-09-09 05:30:00,48.8850000055,4.15,49.0608369837,2.7550000055,0,2.7550000055,46.13,4.15,46.3162973477,132.19,40.7150000055,-42.59,58.920449128,2.7550000055,0,2.7550000055,37.96,-42.59,57.0514653624,131.26
2019-09-09 06:00:00,52.1913333396,4.93,52.4236604576,3.1513333396,0,3.1513333396,49.04,4.93,49.2871839325,132.19,43.7713333396,-41.99,60.6555003469,3.1513333396,0,3.1513333396,40.62,-41.99,58.422123378,131.26
2019-09-09 06:30:00,58.6775000173,5.4,58.9254529748,8.6575000173,0,8.6575000173,50.02,5.4,50.3106390339,131.74,49.3375000173,-41.59,64.528420157,8.6575000173,0,8.6575000173,40.68,-41.59,58.1772335197,130.8
2019-09-09 07:00:00,68.5998333447,9.61,69.269684819,5.6798333447000005,0,5.6798333447000005,62.92,9.61,63.6496543588,131.04,59.1298333447,-37.96,70.2659148618,5.6798333447000005,0,5.6798333447000005,53.45,-37.96,65.5580971353,130.35
2019-09-09 07:30:00,77.1400000066,7.04,77.4605783674,3.2900000066,0,3.2900000066,73.85,7.04,74.18479696,130.58,69.1700000066,-2.77,69.2254418614,3.2900000066,0,3.2900000066,65.88,-2.77,65.9382081952,131.98
2019-09-09 08:00:00,82.3396666736,7.32,82.6644004873,3.4796666736,0,3.4796666736,78.86,7.32,79.199002519,130.28,73.9996666736,-3.86,74.1002717121,3.4796666736,0,3.4796666736,70.52,-3.86,70.6255619447,131.32
2019-09-09 08:30:00,84.6140000071,6.22,84.8423090044,3.5340000071,0,3.5340000071,81.08,6.22,81.3182316581,130.28,76.0940000071,-5.39,76.2846572849,3.5340000071,0,3.5340000071,72.56,-5.39,72.7599182243,132.09
2019-09-09 09:00:00,85.2146666863,5.55,85.3952101611,9.8146666863,0,9.8146666863,75.4,5.55,75.6039846833,130.28,76.6746666863,-7.49,77.0396301358,9.8146666863,0,9.8146666863,66.86,-7.49,67.2782260468,132.19
2019-09-09 09:30:00,91.6300000231,8.08,91.9855603029,11.5400000231,0,11.5400000231,80.09,8.08,80.4965496155,130.17,75.7700000231,-7.4,76.1304991675,11.5400000231,0,11.5400000231,64.23,-7.4,64.6548752995,132.33
2019-09-09 10:00:00,95.3736666927,9.6,95.8556012887,13.0236666927,0,13.0236666927,82.35,9.6,82.9076745543,130.17,75.0736666927,-6.97,75.3965273119,13.0236666927,0,13.0236666927,62.05,-6.97,62.4402386286,132.77
2019-09-09 10:30:00,96.5408333568,10.25,97.0834435175,11.7108333568,0,11.7108333568,84.83,10.25,85.4470093099,130.17,76.3208333568,-6.52,76.5988250841,11.7108333568,0,11.7108333568,64.61,-6.52,64.9381436445,132.86
2019-09-09 11:00:00,96.3481666796,12.85,97.2012948603,6.4781666796,0,6.4781666796,89.87,12.85,90.7840261279,129.38,76.6481666796,-5.4,76.8381510407,6.4781666796,0,6.4781666796,70.17,-5.4,70.3774743792,132.19
2019-09-09 11:30:00,96.2980000138,12.81,97.1462861187,6.8980000138,0,6.8980000138,89.4,12.81,90.3131003786,129.38,76.6980000138,-5.39,76.8871595659,6.8980000138,0,6.8980000138,69.8,-5.39,70.0078002797,132.19
2019-09-09 12:00:00,97.235833347,40.91,105.4913995863,6.815833347,0,6.815833347,90.42,40.91,99.2441660754,130.85,76.845833347,-9.86,77.4758136633,6.815833347,0,6.815833347,70.03,-9.86,70.7207218572,132.19
2019-09-09 12:30:00,98.932666682,47.59,109.7837904101,7.672666682,0,7.672666682,91.26,47.59,102.9232515032,131.47,77.882666682,-10.96,78.6500563859,7.672666682,0,7.672666682,70.21,-10.96,71.0602962279,132.4
2019-09-09 13:00:00,98.867000019,47.07,109.5000848984,9.477000019,0,9.477000019,89.39,47.07,101.0255264772,132.35,77.707000019,-11.78,78.5948233152,9.477000019,0,9.477000019,68.23,-11.78,69.2394490157,133.13
2019-09-09 13:30:00,97.178833362,48.64,108.6718696517,14.348833362,0,14.348833362,82.83,48.64,96.0554969796,133.22,76.228833362,-9.82,76.858749897,14.348833362,0,14.348833362,61.88,-9.82,62.6543438239,133.32
2019-09-09 14:00:00,94.670666699,51.3,107.6764836593,16.170666699,0,16.170666699,78.5,51.3,93.7760097253,133.13,73.580666699,-5.64,73.7965047402,16.170666699,0,16.170666699,57.41,-5.64,57.6863736076,133.13
2019-09-09 14:30:00,92.4405000362,51.29,105.716177319,18.1005000362,0,18.1005000362,74.34,51.29,90.316663468,133.13,71.7705000362,-5.82,72.0060905441,18.1005000362,0,18.1005000362,53.67,-5.82,53.984639482,133.13
2019-09-09 15:00:00,90.5141667096,51.08,103.932578026,21.4841667096,0,21.4841667096,69.03,51.08,85.8737870366,133.64,70.5341667096,-6.2,70.8061344336,21.4841667096,0,21.4841667096,49.05,-6.2,49.4402922726,134.07
2019-09-09 15:30:00,90.5820000408,50.67,103.790884144,20.4120000408,0,20.4120000408,70.17,50.67,86.5521680838,133.54,71.4120000408,-5.77,71.6447252059,20.4120000408,0,20.4120000408,51.0,-5.77,51.3253631258,133.6
2019-09-09 16:00:00,90.0253333778,50.83,103.3839907809,22.2253333778,0,22.2253333778,67.8,50.83,84.7380015105,133.1,70.4353333778,-5.68,70.6639836695,22.2253333778,0,22.2253333778,48.21,-5.68,48.5434496096,133.13
2019-09-09 16:30:00,95.1768333704,51.58,108.2549121769,18.5368333704,0,18.5368333704,76.64,51.58,92.3806581488,132.21,75.0468333704,-4.39,75.1751242029,18.5368333704,0,18.5368333704,56.51,-4.39,56.6802628787,132.63
2019-09-09 17:00:00,99.5326667044,51.65,112.1359631933,18.8426667044,0,18.8426667044,80.69,51.65,95.8050030009,132.11,78.4226667044,-4.72,78.56457887,18.8426667044,0,18.8426667044,59.58,-4.72,59.7666696412,132.42
2019-09-09 17:30:00,102.0970000373,51.14,114.1888655545,18.6670000373,0,18.6670000373,83.43,51.14,97.8563462428,132.03,80.4670000373,-6.08,80.6963722543,18.6670000373,0,18.6670000373,61.8,-6.08,62.0983606869,132.66
2019-09-09 18:00:00,102.979166693,49.64,114.3190201707,13.189166693,0,13.189166693,89.79,49.64,102.5981174291,132.19,81.329166693,-3.99,81.4269823522,13.189166693,0,13.189166693,68.14,-3.99,68.2567190832,132.19
2019-09-09 18:30:00,101.5153333479,50.16,113.2315702652,7.2753333479,0,7.2753333479,94.24,50.16,106.7576845009,132.19,79.2553333479,-3.5700000000000003,79.3356966572,7.2753333479,0,7.2753333479,71.98,-3.5700000000000003,72.0684764651,132.19
2019-09-09 19:00:00,99.2091666765,49.64,110.9350636753,4.8991666765,0,4.8991666765,94.31,49.64,106.5762905153,132.38,77.0991666765,-4.0,77.2028594173,4.8991666765,0,4.8991666765,72.2,-4.0,72.3107184309,132.19
2019-09-09 19:30:00,98.8213333473,49.27,110.4227731246,6.9713333473,0,6.9713333473,91.85,49.27,104.2302998173,133.13,76.6813333473,-6.25,76.9356184346,6.9713333473,0,6.9713333473,69.71,-6.25,69.9896178015,133.11
2019-09-09 20:00:00,98.8608333468,49.39,110.5117028645,6.7208333468,0,6.7208333468,92.14,49.39,104.5425831898,133.13,76.6908333468,-6.39,76.9565852895,6.7208333468,0,6.7208333468,69.97,-6.39,70.2611770468,133.11
2019-09-09 20:30:00,97.3241666812,48.78,108.8645112982,7.2841666812,0,7.2841666812,90.04,48.78,102.4045409149,133.34,75.1741666812,-7.1,75.5087103334,7.2841666812,0,7.2841666812,67.89,-7.1,68.2602527098,133.34
2019-09-09 21:00:00,91.7561666752,48.45,103.7622119219,4.2561666752,0,4.2561666752,87.5,48.45,100.0182608327,132.99,71.8361666752,-6.42,72.1224739078,4.2561666752,0,4.2561666752,67.58,-6.42,67.8842603259,133.04
2019-09-09 21:30:00,88.0643333397,49.57,101.0569725777,3.2043333397,0,3.2043333397,84.86,49.57,98.2771819905,132.69,67.8243333397,-4.8,67.99397174,3.2043333397,0,3.2043333397,64.62,-4.8,64.7980277478,132.52
2019-09-09 22:00:00,82.4905000062,43.48,93.2480186989,3.1005000062,0,3.1005000062,79.39,43.48,90.5167525931,133.47,63.3305000062,-9.34,64.0155280462,3.1005000062,0,3.1005000062,60.23,-9.34,60.9498851517,133.11
2019-09-09 22:30:00,76.0150000064,15.01,77.4827743823,3.1950000064,0,3.1950000064,72.82,15.01,74.3508742383,132.42,58.5650000064,-8.17,59.1321243128,3.1950000064,0,3.1950000064,55.37,-8.17,55.9695077699,133.72
2019-09-09 23:00:00,69.6278333398,13.5,70.9245033511,3.2378333398,0,3.2378333398,66.39,13.5,67.7486686216,131.26,53.6178333398,-8.91,54.3531061859,3.2378333398,0,3.2378333398,50.38,-8.91,51.1618265898,132.37
2019-09-09 23:30:00,65.249833341,12.93,66.5186113132,3.8398333410000003,0,3.8398333410000003,61.41,12.93,62.756457835,131.7,50.219833341,-9.31,51.0755103822,3.8398333410000003,0,3.8398333410000003,46.38,-9.31,47.3051847053,132.79
2019-09-10 00:00:00,60.8325000071,12.16,62.0359464916,3.5525000071,0,3.5525000071,57.28,12.16,58.5565026278,132.19,46.7325000071,-9.88,47.7654787154,3.5525000071,0,3.5525000071,43.18,-9.88,44.2959004875,133.13
2019-09-10 00:30:00,58.9021666735,11.82,60.076431642,3.4321666735000003,0,3.4321666735000003,55.47,11.82,56.7153709324,132.38,45.1421666735,-10.22,46.2845936785,3.4321666735000003,0,3.4321666735000003,41.71,-10.22,42.9438295917,133.4
2019-09-10 01:00:00,56.9725000065,11.5,58.1215601734,3.2625000065,0,3.2625000065,53.71,11.5,54.9273529309,133.13,43.5825000065,-10.56,44.8435938214,3.2625000065,0,3.2625000065,40.32,-10.56,41.6799232245,134.07
2019-09-10 01:30:00,58.7495000062,11.58,59.8798810201,3.1095000062,0,3.1095000062,55.64,11.58,56.8322619645,133.0,45.0695000062,-10.49,46.2741821193,3.1095000062,0,3.1095000062,41.96,-10.49,43.2513780127,133.97
2019-09-10 02:00:00,57.4395000059,10.66,58.4203026433,2.9695000059,0,2.9695000059,54.47,10.66,55.5033017036,131.62,44.1895000059,-10.77,45.483016729,2.9695000059,0,2.9695000059,41.22,-10.77,42.6037709599,132.56
2019-09-10 02:30:00,56.2623333391,10.33,57.2027888547,2.8623333391,0,2.8623333391,53.4,10.33,54.3899705828,131.26,43.2923333391,-10.89,44.640992663,2.8623333391,0,2.8623333391,40.43,-10.89,41.8709565212,132.19
2019-09-10 03:00:00,54.815833339,10.0,55.7205131406,2.845833339,0,2.845833339,51.97,10.0,52.9233492893,131.83,42.085833339,-11.2,43.5506299362,2.845833339,0,2.845833339,39.24,-11.2,40.8070778175,132.77
2019-09-10 03:30:00,54.2516666724,9.99,55.1637873675,2.8516666724,0,2.8516666724,51.4,9.99,52.3618191051,132.19,41.6916666724,-11.21,43.1724353022,2.8516666724,0,2.8516666724,38.84,-11.21,40.425359615,132.88
2019-09-10 04:00:00,53.6960000058,9.78,54.5793808743,2.9160000058,0,2.9160000058,50.78,9.78,51.7132168792,131.51,41.2160000058,-11.33,42.7449126386,2.9160000058,0,2.9160000058,38.3,-11.33,39.9406922824,132.3
2019-09-10 04:30:00,53.4816666725,9.85,54.3811655821,2.9216666725,0,2.9216666725,50.56,9.85,51.5105435809,131.73,40.9716666725,-11.37,42.520046683,2.9216666725,0,2.9216666725,38.05,-11.37,39.7124590022,132.63
2019-09-10 05:00:00,53.8745000069,9.9,54.7765620589,3.4445000069000002,0,3.4445000069000002,50.43,9.9,51.3925568541,131.26,41.3245000069,-11.27,42.8337157018,3.4445000069000002,0,3.4445000069000002,37.88,-11.27,39.5209729131,132.19
2019-09-10 05:30:00,55.7991666734,10.3,56.7418452418,3.3791666734,0,3.3791666734,52.42,10.3,53.4223398963,131.26,42.8991666734,-10.94,44.2721368501,3.3791666734,0,3.3791666734,39.52,-10.94,41.0062678136,132.19
2019-09-10 06:00:00,59.1255000081,11.43,60.2201764461,4.0255000081,0,4.0255000081,55.1,11.43,56.2730388374,132.0,45.6055000081,-10.27,46.7475617651,4.0255000081,0,4.0255000081,41.58,-10.27,42.8295377047,132.94
2019-09-10 06:30:00,65.8136666818,11.96,66.8915564335,7.5636666818,0,7.5636666818,58.25,11.96,59.4651502983,132.1,50.5836666818,-10.42,51.645752342,7.5636666818,0,7.5636666818,43.02,-10.42,44.2639446954,133.13
2019-09-10 07:00:00,72.825000018,14.01,74.1603716794,9.005000018,0,9.005000018,63.82,14.01,65.3396701859,131.65,55.995000018,-9.42,56.7818318392,9.005000018,0,9.005000018,46.99,-9.42,47.9249047991,132.96
2019-09-10 07:30:00,83.3738333486,16.78,85.04566119,7.6438333486,0,7.6438333486,75.73,16.78,77.5667538318,130.25,65.0038333486,-8.76,65.5914319863,7.6438333486,0,7.6438333486,57.36,-8.76,58.0250566566,131.99
2019-09-10 08:00:00,87.383666689,15.32,88.7164449469,11.183666689,0,11.183666689,76.2,15.32,77.7247862654,131.1,68.113666689,-12.75,69.2967105267,11.183666689,0,11.183666689,56.93,-12.75,58.3402725396,133.14
2019-09-10 08:30:00,88.9390000277,16.45,90.4474887762,13.8290000277,0,13.8290000277,75.11,16.45,76.8902763683,131.26,69.4290000277,-12.92,70.6209065705,13.8290000277,0,13.8290000277,55.6,-12.92,57.0814015245,133.14
2019-09-10 09:00:00,88.2236667029,17.46,89.9347928585,18.0936667029,0,18.0936667029,70.13,17.46,72.2707997742,131.26,69.3736667029,-12.14,70.4278725491,18.0936667029,0,18.0936667029,51.28,-12.14,52.6974192917,133.14
2019-09-10 09:30:00,87.7048333759,18.18,89.569248057,21.2748333759,0,21.2748333759,66.43,18.18,68.8727616696,131.26,69.5848333759,-11.61,70.5467301577,21.2748333759,0,21.2748333759,48.31,-11.61,49.6854928525,133.33
2019-09-10 10:00:00,85.0325000497,18.66,87.0558537073,24.8425000497,0,24.8425000497,60.19,18.66,63.0161225402,131.57,68.5025000497,-11.11,69.3975836255,24.8425000497,0,24.8425000497,43.66,-11.11,45.0513895457,133.75
2019-09-10 10:30:00,84.7336667227,25.36,88.4472943412,28.0336667227,0,28.0336667227,56.7,25.36,62.1129583903,131.4,68.6536667227,-3.65,68.7506251206,28.0336667227,0,28.0336667227,40.62,-3.65,40.7836597181,133.29
2019-09-10 11:00:00,85.1113333955,27.43,89.4222789486,31.0913333955,0,31.0913333955,54.02,27.43,60.5851904346,131.26,68.8313333955,-1.6800000000000002,68.8518326336,31.0913333955,0,31.0913333955,37.74,-1.6800000000000002,37.7773741809,133.13
2019-09-10 11:30:00,85.0265000643,28.04,89.5307059795,32.1365000643,0,32.1365000643,52.89,28.04,59.8631247096,131.26,69.3265000643,-1.01,69.3338568894,32.1365000643,0,32.1365000643,37.19,-1.01,37.2037121804,133.13
2019-09-10 12:00:00,85.8833333881,29.42,90.7826159231,27.3733333881,0,27.3733333881,58.51,29.42,65.4901252098,131.26,70.1033333881,0.61,70.1059872773,27.3733333881,0,27.3733333881,42.73,0.61,42.734353862,133.13
2019-09-10 12:30:00,86.9273333899,29.79,91.8901811418,28.2873333899,0,28.2873333899,58.64,29.79,65.7730469113,131.08,71.2673333899,0.92,71.273271347,28.2873333899,0,28.2873333899,42.98,0.92,42.9898453126,133.01
2019-09-10 13:00:00,84.6356667271,29.26,89.5507882843,30.2056667271,0,30.2056667271,54.43,29.26,61.7962175218,131.26,70.2356667271,0.67,70.2388623242,30.2056667271,0,30.2056667271,40.03,0.67,40.0356066521,133.13
2019-09-10 13:30:00,82.3945000584,28.81,87.2861371575,29.2245000584,0,29.2245000584,53.17,28.81,60.4736719573,131.26,68.4345000584,0.41000000000000003,68.4357282291,29.2245000584,0,29.2245000584,39.21,0.41000000000000003,39.2121435272,133.13
2019-09-10 14:00:00,81.1443333911,28.46,85.990548559,28.8843333911,0,28.8843333911,52.26,28.46,59.5069676593,131.26,67.5643333911,0.19,67.5646005434,28.8843333911,0,28.8843333911,38.68,0.19,38.6804666466,133.13
2019-09-10 14:30:00,81.7260000602,28.31,86.4904340713,30.1060000602,0,30.1060000602,51.62,28.31,58.8734277922,131.26,67.8760000602,0.06,67.8760265792,30.1060000602,0,30.1060000602,37.77,0.06,37.7700476568,133.13
2019-09-10 15:00:00,81.0363333967,28.33,85.8456535323,31.6863333967,0,31.6863333967,49.35,28.33,56.9035271315,131.26,67.3663333967,0.03,67.3663400766,31.6863333967,0,31.6863333967,35.68,0.03,35.6800126121,133.13
2019-09-10 15:30:00,81.9065000645,28.39,86.6871781338,32.2265000645,0,32.2265000645,49.68,28.39,57.2197037741,131.48,67.1765000645,0.02,67.1765030417,32.2265000645,0,32.2265000645,34.95,0.02,34.9500057225,133.13
2019-09-10 16:00:00,83.0811667316,27.76,87.5962206118,32.4511667316,0,32.4511667316,50.63,27.76,57.740925694,132.19,67.9111667316,-0.52,67.9131575385,32.4511667316,0,32.4511667316,35.46,-0.52,35.4638125418,133.13
2019-09-10 16:30:00,85.1015000594,27.31,89.3761792222,29.7015000594,0,29.7015000594,55.4,27.31,61.7656546958,132.19,69.5915000594,-1.04,69.5992706896,29.7015000594,0,29.7015000594,39.89,-1.04,39.9035549795,133.13
2019-09-10 17:00:00,88.4693333826,26.72,92.4163478458,24.6093333826,0,24.6093333826,63.86,26.72,69.2246921264,131.4,71.7893333826,-1.5899999999999999,71.8069389928,24.6093333826,0,24.6093333826,47.18,-1.5899999999999999,47.20678447,133.13
2019-09-10 17:30:00,90.9870000417,26.1,94.6564534334,20.8370000417,0,20.8370000417,70.15,26.1,74.8480627672,131.26,73.1470000417,-2.3,73.1831511695,20.8370000417,0,20.8370000417,52.31,-2.3,52.3605395312,133.13
2019-09-10 18:00:00,92.9755000301,25.86,96.5048351423,15.0555000301,0,15.0555000301,77.92,25.86,82.099123016,131.26,73.9755000301,-2.4,74.0144215995,15.0555000301,0,15.0555000301,58.92,-2.4,58.968859578600004,133.13
2019-09-10 18:30:00,93.1288333533,25.22,96.4833042642,9.9788333533,0,9.9788333533,83.15,25.22,86.8905685331,130.73,73.6188333533,-2.7199999999999998,73.6690642285,9.9788333533,0,9.9788333533,63.64,-2.7199999999999998,63.6981004426,132.6
2019-09-10 19:00:00,93.3246666769,25.25,96.6801733053,5.0946666769,0,5.0946666769,88.23,25.25,91.7719750251,130.32,73.2746666769,-2.5300000000000002,73.318331109,5.0946666769,0,5.0946666769,68.18,-2.5300000000000002,68.226925037,132.19
2019-09-10 19:30:00,94.069500007,23.87,97.0507482278,3.499500007,0,3.499500007,90.57,23.87,93.6627022886,130.32,73.319500007,-0.97,73.3259161639,3.499500007,0,3.499500007,69.82,-0.97,69.8267377156,132.19
2019-09-10 20:00:00,93.719666672,23.18,96.5437119709,2.679666672,0,2.679666672,91.04,23.18,93.9446326301,130.32,72.869666672,-0.86,72.8747413093,2.679666672,0,2.679666672,70.19,-0.86,70.1952683591,131.74
2019-09-10 20:30:00,93.8480000051,23.15,96.6611069922,2.5680000051,0,2.5680000051,91.28,23.15,94.1698513326,130.49,72.8680000051,-1.07,72.8758555679,2.5680000051,0,2.5680000051,70.3,-1.07,70.3081424872,131.96
2019-09-10 21:00:00,90.2846666719,21.99,92.9240611255,2.6046666719,0,2.6046666719,87.68,21.99,90.3954783161,130.72,70.0646666719,-1.9300000000000002,70.0912435033,2.6046666719,0,2.6046666719,67.46,-1.9300000000000002,67.4876025652,132.37
2019-09-10 21:30:00,84.7946666718,17.3,86.5414669161,2.5846666718,0,2.5846666718,82.21,17.3,84.0105594553,131.0,65.7846666718,-5.98,66.0559063909,2.5846666718,0,2.5846666718,63.2,-5.98,63.4822841429,132.15
2019-09-10 22:00:00,79.7351666718,15.92,81.3089368039,2.5851666718,0,2.5851666718,77.15,15.92,78.7754333533,130.82,61.7551666718,-6.94,62.1438992232,2.5851666718,0,2.5851666718,59.17,-6.94,59.5756032282,132.15
2019-09-10 22:30:00,74.5520000051,14.86,76.0185523722,2.5620000051,0,2.5620000051,71.99,14.86,73.5076846323,131.15,57.5720000051,-7.76,58.0926224627,2.5620000051,0,2.5620000051,55.01,-7.76,55.5546370702,132.33
2019-09-10 23:00:00,68.1518333386,15.29,69.8459482534,2.6418333386,0,2.6418333386,65.51,15.29,67.2706786052,131.65,52.8818333386,-9.96,53.8116148917,2.6418333386,0,2.6418333386,50.24,-9.96,51.2177625439,133.01
2019-09-10 23:30:00,62.3858333404,13.9,63.9155865308,3.5158333404,0,3.5158333404,58.87,13.9,60.4887336617,132.14,49.4458333404,-11.11,50.6786200949,3.5158333404,0,3.5158333404,45.93,-11.11,47.2545976599,133.7
2019-09-11 00:00:00,58.8441666723,12.09,60.0733222934,2.8341666723000003,0,2.8341666723000003,56.01,12.09,57.2999842932,131.62,45.5941666723,-11.29,46.9711840871,2.8341666723000003,0,2.8341666723000003,42.76,-11.29,44.225351327,133.13
2019-09-11 00:30:00,56.9975000055,12.26,58.3011372692,2.7575000055,0,2.7575000055,54.24,12.26,55.6083195215,131.1,44.1675000055,-12.57,45.9213779926,2.7575000055,0,2.7575000055,41.41,-12.57,43.2757784448,132.19
2019-09-11 01:00:00,55.1466666722,12.1,56.4585232277,2.7566666722,0,2.7566666722,52.39,12.1,53.7691556564,131.26,42.7366666722,-12.75,44.5980400718,2.7566666722,0,2.7566666722,39.98,-12.75,41.9638284717,132.47
2019-09-11 01:30:00,56.5270000055,12.02,57.7908481476,2.7270000055,0,2.7270000055,53.8,12.02,55.126403837,131.26,43.9770000055,-12.75,45.7879790936,2.7270000055,0,2.7270000055,41.25,-12.75,43.1755138939,132.19
2019-09-11 02:00:00,55.6800000055,11.77,56.9104146938,2.7700000055,0,2.7700000055,52.91,11.77,54.203330156,131.26,43.3700000055,-12.94,45.2592587266,2.7700000055,0,2.7700000055,40.6,-12.94,42.6122470658,132.78
2019-09-11 02:30:00,54.6275000057,11.69,55.8642985893,2.8375000057,0,2.8375000057,51.79,11.69,53.0929392669,131.26,42.4975000057,-13.0,44.4413940683,2.8375000057,0,2.8375000057,39.66,-13.0,41.7362624105,132.28
2019-09-11 03:00:00,53.4428333389,11.64,54.6957588419,2.7928333389,0,2.7928333389,50.65,11.64,51.9703001723,131.26,41.5328333389,-13.09,43.5468063715,2.7928333389,0,2.7928333389,38.74,-13.09,40.8917558928,133.13
2019-09-11 03:30:00,52.759833339,11.54,54.0071441011,2.819833339,0,2.819833339,49.94,11.54,51.2559772124,131.26,40.999833339,-13.17,43.0631540162,2.819833339,0,2.819833339,38.18,-13.17,40.3876379601,133.13
2019-09-11 04:00:00,52.192333339,11.69,53.4854724142,2.8123333390000003,0,2.8123333390000003,49.38,11.69,50.7448568822,131.51,40.542333339,-13.05,42.5908827399,2.8123333390000003,0,2.8123333390000003,37.73,-13.05,39.9231186157,133.13
2019-09-11 04:30:00,52.1705000055,11.46,53.4143489226,2.7505000055,0,2.7505000055,49.42,11.46,50.7313315418,131.99,40.5105000055,-13.22,42.6130145694,2.7505000055,0,2.7505000055,37.76,-13.22,40.0073243294,133.13
2019-09-11 05:00:00,52.2941666723,11.53,53.5501705689,2.8341666723000003,0,2.8341666723000003,49.46,11.53,50.7861447641,131.26,40.6541666723,-13.12,42.7187975934,2.8341666723000003,0,2.8341666723000003,37.82,-13.12,40.0310729309,133.13
2019-09-11 05:30:00,54.362833339,12.01,55.6736719522,2.8228333389999998,0,2.8228333389999998,51.54,12.01,52.9208059273,132.14,42.372833339,-12.85,44.2784316025,2.8228333389999998,0,2.8228333389999998,39.55,-12.85,41.5851536008,133.13
2019-09-11 06:00:00,56.8216666721,12.6,58.2019054963,2.7416666722,0,2.7416666722,54.08,12.6,55.528428755,131.21,44.3316666721,-12.29,46.0037038719,2.7416666722,0,2.7416666722,41.59,-12.29,43.3678705956,132.62
2019-09-11 06:30:00,65.0155000055,14.36,66.582466468,2.7355000055,0,2.7355000055,62.28,14.36,63.9140673092,132.4,50.5455000055,-9.88,51.5020579278,2.7355000055,0,2.7355000055,47.81,-9.88,48.8201853745,133.65
2019-09-11 07:00:00,70.60500001,15.9,72.3731720074,4.98500001,0,4.98500001,65.62,15.9,67.5188447768,131.74,57.89500001,-8.39,58.4997703086,4.98500001,0,4.98500001,52.91,-8.39,53.5710761512,132.77
2019-09-11 07:30:00,82.6311666728,18.69,84.7185092274,3.0911666728,0,3.0911666728,79.54,18.69,81.7063504264,130.39,65.3311666728,-7.04,65.7093824262,3.0911666728,0,3.0911666728,62.24,-7.04,62.6368837028,132.03
2019-09-11 08:00:00,87.9543333494,16.04,89.4049571049,8.0143333494,0,8.0143333494,79.94,16.04,81.5333379667,131.24,68.8343333494,-10.61,69.6472364682,8.0143333494,0,8.0143333494,60.82,-10.61,61.738517151,132.86
2019-09-11 08:30:00,89.5891666896,16.86,91.1618252786,11.4491666896,0,11.4491666896,78.14,16.86,79.9382211461,131.04,69.9691666896,-10.33,70.7275984834,11.4491666896,0,11.4491666896,58.52,-10.33,59.4247364319,132.77
2019-09-11 09:00:00,90.1450000226,17.56,91.8393958445,11.3150000226,0,11.3150000226,78.83,17.56,80.762135311,130.9,70.6250000226,-9.7,71.2880118126,11.3150000226,0,11.3150000226,59.31,-9.7,60.0979708476,132.77
2019-09-11 09:30:00,92.0315000246,18.55,93.8823705324,12.3115000246,0,12.3115000246,79.72,18.55,81.8497458762,130.55,72.0515000246,-9.06,72.6188836034,12.3115000246,0,12.3115000246,59.74,-9.06,60.4231015424,132.44
2019-09-11 10:00:00,96.8423333571,20.93,99.0782641655,11.9023333571,0,11.9023333571,84.94,20.93,87.4806750088,130.39,77.5523333571,-6.47,77.8217534442,11.9023333571,0,11.9023333571,65.65,-6.47,65.9680483264,132.28
2019-09-11 10:30:00,93.9918333667,19.44,95.981135332,16.6618333667,0,16.6618333667,77.33,19.44,79.7360802899,131.1,74.9518333667,-8.07,75.3850265306,16.6618333667,0,16.6618333667,58.29,-8.07,58.8459769228,132.99
2019-09-11 11:00:00,91.8930000335,19.44,93.9267643175,16.7530000335,0,16.7530000335,75.14,19.44,77.6140013142,130.74,73.0930000335,-8.07,73.5371440423,16.7530000335,0,16.7530000335,56.34,-8.07,56.915028771,132.86
2019-09-11 11:30:00,94.2140000343,19.58,96.2270970282,17.1640000343,0,17.1640000343,77.05,19.58,79.4989238921,130.74,75.7040000343,-7.74,76.0986413886,17.1640000343,0,17.1640000343,58.54,-7.74,59.0494640111,132.86
2019-09-11 12:00:00,93.8031667013,19.57,95.8228520928,17.3331667013,0,17.3331667013,76.47,19.57,78.9344398853,130.41,74.9631667013,-7.8100000000000005,75.3689091197,17.3331667013,0,17.3331667013,57.63,-7.8100000000000005,58.1567966793,132.92
2019-09-11 12:30:00,92.0961667056,18.45,93.9260689153,19.4861667056,0,19.4861667056,72.61,18.45,74.9173851653,130.82,75.6561667056,-8.25,76.1046520299,19.4861667056,0,19.4861667056,56.17,-8.25,56.7726289685,132.92
2019-09-11 13:00:00,94.7296666965,20.09,96.8365522539,14.9096666965,0,14.9096666965,79.82,20.09,82.3094192666,130.61,77.5796666965,-6.53,77.8540017259,14.9096666965,0,14.9096666965,62.67,-6.53,63.009283443,132.41
2019-09-11 13:30:00,93.8523333602,20.61,96.0886703892,13.4523333602,0,13.4523333602,80.4,20.61,82.9995909628,131.18,75.8623333602,-7.12,76.1957218147,13.4523333602,0,13.4523333602,62.41,-7.12,62.8148270713,133.11
2019-09-11 14:00:00,93.0543333607,21.13,95.4231934972,13.7043333607,0,13.7043333607,79.35,21.13,82.11515938,131.18,75.4043333607,-7.91,75.8180822072,13.7043333607,0,13.7043333607,61.7,-7.91,62.2049684511,133.11
2019-09-11 14:30:00,92.2195000267,20.85,94.5471241508,13.3695000267,0,13.3695000267,78.85,20.85,81.5600698872,131.26,74.7695000267,-8.13,75.2102056522,13.3695000267,0,13.3695000267,61.4,-8.13,61.9359096163,133.11
2019-09-11 15:00:00,91.8563333617,20.87,94.1973613147,14.1763333617,0,14.1763333617,77.68,20.87,80.4346896556,131.62,74.4763333617,-8.18,74.9242059084,14.1763333617,0,14.1763333617,60.3,-8.18,60.8522998744,133.81
2019-09-11 15:30:00,87.0093333626,18.32,88.9170764938,14.6393333626,0,14.6393333626,72.37,18.32,74.6527916424,132.19,74.2293333626,-9.31,74.8108951387,14.6393333626,0,14.6393333626,59.59,-9.31,60.3128858537,134.07
2019-09-11 16:00:00,91.2946666885,19.42,93.3373053273,10.8946666885,0,10.8946666885,80.4,19.42,82.712129703,131.88,75.1546666885,-9.13,75.7072045782,10.8946666885,0,10.8946666885,64.26,-9.13,64.9053503188,133.98
2019-09-11 16:30:00,96.2795000197,20.14,98.363416594,9.8595000197,0,9.8595000197,86.42,20.14,88.7357650556,131.26,77.5395000197,-8.97,78.0566138345,9.8595000197,0,9.8595000197,67.68,-8.97,68.2718338702,133.2
2019-09-11 17:00:00,99.4656666848,20.29,101.5140529634,9.0556666848,0,9.0556666848,90.41,20.29,92.6587945097,131.05,80.0456666848,-8.71,80.5181523323,9.0556666848,0,9.0556666848,70.99,-8.71,71.5223335749,133.11
2019-09-11 17:30:00,102.4286666827,20.34,104.4286711512,8.0186666827,0,8.0186666827,94.41,20.34,96.5762066971,130.58,82.0886666827,-8.76,82.5547503039,8.0186666827,0,8.0186666827,74.07,-8.76,74.5862085107,132.99
2019-09-11 18:00:00,102.6760000261,18.55,104.3382167825,13.0360000261,0,13.0360000261,89.64,18.55,91.5392380348,131.1,81.7360000261,-11.01,82.4742008161,13.0360000261,0,13.0360000261,68.7,-11.01,69.5766491001,132.99
2019-09-11 18:30:00,101.7891666927,17.54,103.2893317628,13.0391666927,0,13.0391666927,88.75,17.54,90.46664634,131.26,80.6791666927,-12.01,81.5681803048,13.0391666927,0,13.0391666927,67.64,-12.01,68.6979599406,133.23
2019-09-11 19:00:00,100.2408333576,17.07,101.6838707575,12.1308333576,0,12.1308333576,88.11,17.07,89.748298034,131.26,79.2908333576,-12.35,80.2468613376,12.1308333576,0,12.1308333576,67.16,-12.35,68.2860754473,133.13
2019-09-11 19:30:00,99.0366666896,16.66,100.4281681053,11.4866666896,0,11.4866666896,87.55,16.66,89.1210306269,131.26,78.2066666896,-12.67,79.2263315742,11.4866666896,0,11.4866666896,66.72,-12.67,67.9123501287,133.13
2019-09-11 20:00:00,97.8468333611,15.34,99.0420032046,13.8668333611,0,13.8668333611,83.98,15.34,85.3695261788,131.48,78.5068333611,-13.21,79.6104703188,13.8668333611,0,13.8668333611,64.64,-13.21,65.9760085182,133.35
2019-09-11 20:30:00,97.1346666894,15.52,98.3667315349,11.3446666894,0,11.3446666894,85.79,15.52,87.1825355217,131.48,76.6846666894,-13.35,77.8380408621,11.3446666894,0,11.3446666894,65.34,-13.35,66.6898650471,133.64
2019-09-11 21:00:00,95.36383335,17.16,96.895440095,8.31383335,0,8.31383335,87.05,17.16,88.7252393629,131.29,75.74383335,-9.84,76.3803239751,8.31383335,0,8.31383335,67.43,-9.84,68.1441890406,133.16
2019-09-11 21:30:00,88.759166677,19.58,90.8931574388,5.179166677,0,5.179166677,83.58,19.58,85.8428377909,130.73,71.349166677,-7.35,71.7267459565,5.179166677,0,5.179166677,66.17,-7.35,66.5769584766,132.55
2019-09-11 22:00:00,81.1073333464,14.77,82.4412058534,6.5273333464,0,6.5273333464,74.58,14.77,76.0284769018,130.82,66.7873333464,-10.04,67.5377634773,6.5273333464,0,6.5273333464,60.26,-10.04,61.0906637712,131.98
2019-09-11 22:30:00,78.125333342,8.45,78.5809786768,4.345333342,0,4.345333342,73.78,8.45,74.2623114372,130.69,61.585333342,-14.48,63.2647111971,4.345333342,0,4.345333342,57.24,-14.48,59.0431028995,131.98
2019-09-11 23:00:00,72.4676666774,8.24,72.9346304143,5.3676666774,0,5.3676666774,67.1,8.24,67.6040501745,131.41,57.2876666774,-16.91,59.7312719883,5.3676666774,0,5.3676666774,51.92,-16.91,54.6043450652,132.93
2019-09-11 23:30:00,65.9805000217,5.36,66.1978548226,10.8405000217,0,10.8405000217,55.14,5.36,55.399902527,131.41,51.8805000217,-20.94,55.947027468,10.8405000217,0,10.8405000217,41.04,-20.94,46.0734761007,133.14
2019-09-12 00:00:00,62.9011666762,6.04,63.1904927123,4.7511666762,0,4.7511666762,58.15,6.04,58.4628437557,131.26,49.8911666762,-19.8,53.6765173266,4.7511666762,0,4.7511666762,45.14,-19.8,49.2915773738,132.99
2019-09-12 00:30:00,58.8983333443,5.05,59.1144328463,5.4983333443,0,5.4983333443,53.4,5.05,53.6382559373,131.58,48.0083333443,-20.21,52.0888104155,5.4983333443,0,5.4983333443,42.51,-20.21,47.0695676632,133.13
2019-09-12 01:00:00,55.9330000126,4.34,56.1011237892,6.2830000126,0,6.2830000126,49.65,4.34,49.8393228285,132.19,46.5330000126,-20.55,50.8686798548,6.2830000126,0,6.2830000126,40.25,-20.55,45.192532569,133.13
2019-09-12 01:30:00,60.2431666772,5.46,60.4900878764,5.2431666772,0,5.2431666772,55.0,5.46,55.2703500984,131.87,47.7731666772,-20.28,51.8994590951,5.2431666772,0,5.2431666772,42.53,-20.28,47.1177174744,133.13
2019-09-12 02:00:00,58.6643333418,4.82,58.8620115732,4.2343333418,0,4.2343333418,54.43,4.82,54.6429986366,132.19,46.5043333418,-20.73,50.9154781924,4.2343333418,0,4.2343333418,42.27,-20.73,47.0795688171,133.13
2019-09-12 02:30:00,57.4170000083,4.42,57.5868760218,4.1570000083,0,4.1570000083,53.26,4.42,53.443091228,132.19,45.3870000083,-20.75,49.9053330793,4.1570000083,0,4.1570000083,41.23,-20.75,46.1570731308,133.41
2019-09-12 03:00:00,56.2038333417,3.52,56.3139528208,4.2038333417,0,4.2038333417,52.0,3.52,52.1190022928,132.28,44.1138333417,-20.21,48.5229264586,4.2038333417,0,4.2038333417,39.91,-20.21,44.7353573809,133.92
2019-09-12 03:30:00,55.4461666749,3.34,55.5466740584,4.1361666749,0,4.1361666749,51.31,3.34,51.4185929407,132.42,43.5061666749,-20.36,48.0345306914,4.1361666749,0,4.1361666749,39.37,-20.36,44.3229793674,134.07
2019-09-12 04:00:00,55.2131666751,6.16,55.5557321461,4.1931666751,0,4.1931666751,51.02,6.16,51.3905244184,132.33,43.2731666751,-17.36,46.6254925345,4.1931666751,0,4.1931666751,39.08,-17.36,42.7623198622,133.67
2019-09-12 04:30:00,55.3325000083,10.05,56.2377814034,4.1725000083,0,4.1725000083,51.16,10.05,52.1377799681,132.19,43.3725000083,-13.19,45.3337606754,4.1725000083,0,4.1725000083,39.2,-13.19,41.3595950174,133.13
2019-09-12 05:00:00,52.8876666827,9.09,53.6631473838,8.0076666827,0,8.0076666827,44.88,9.09,45.7912928405,132.19,44.6576666827,-13.13,46.54786884,8.0076666827,0,8.0076666827,36.65,-13.13,38.9309568339,133.13
2019-09-12 05:30:00,55.9665000118,9.98,56.8493581633,5.9165000118,0,5.9165000118,50.05,9.98,51.0353103253,131.52,45.5465000118,-12.72,47.289344078,5.9165000118,0,5.9165000118,39.63,-12.72,41.621332270799996,132.74
2019-09-12 06:00:00,58.3580000254,9.5,59.1261885036,12.688000025400001,0,12.688000025400001,45.67,9.5,46.6476033682,131.26,50.1580000254,-12.61,51.7188270028,12.688000025400001,0,12.688000025400001,37.47,-12.61,39.5349592133,132.19
2019-09-12 06:30:00,64.6940000258,11.63,65.7310469971,12.9040000258,0,12.9040000258,51.79,11.63,53.079760738,131.54,52.9040000258,-12.46,54.3514932521,12.9040000258,0,12.9040000258,40.0,-12.46,41.8957229321,132.8
2019-09-12 07:00:00,77.7736666782,16.92,79.5928993602,5.7536666782,0,5.7536666782,72.02,16.92,73.98085428,130.97,61.8436666782,-8.28,62.3954926914,5.7536666782,0,5.7536666782,56.09,-8.28,56.697852693,132.66
2019-09-12 07:30:00,85.2265000192,17.28,86.9606503283,9.5865000192,0,9.5865000192,75.64,17.28,77.588710519,130.52,67.2665000192,-8.63,67.8178363326,9.5865000192,0,9.5865000192,57.68,-8.63,58.3220310003,131.99
2019-09-12 08:00:00,89.5593333578,16.22,91.0162765196,12.2393333578,0,12.2393333578,77.32,16.22,79.0029796906,130.93,70.3993333578,-10.55,71.1854524269,12.2393333578,0,12.2393333578,58.16,-10.55,59.1091202777,132.57
2019-09-12 08:30:00,91.6368333602,16.67,93.1407436533,13.4468333602,0,13.4468333602,78.19,16.67,79.9472638681,131.26,72.1968333602,-10.64,72.9766561802,13.4468333602,0,13.4468333602,58.75,-10.64,59.705712457,133.13
2019-09-12 09:00:00,93.6303333604,18.4,95.421168119,13.5503333604,0,13.5503333604,80.08,18.4,82.1666988506,130.9,74.5003333604,-8.86,75.0253241967,13.5503333604,0,13.5503333604,60.95,-8.86,61.5906007439,132.76
2019-09-12 09:30:00,95.1123333526,20.21,97.2357961647,9.6423333526,0,9.6423333526,85.47,20.21,87.826903623,130.8,76.1823333526,-5.5600000000000005,76.3849560781,9.6423333526,0,9.6423333526,66.54,-5.5600000000000005,66.7718892948,132.61
2019-09-12 10:00:00,94.3516666872,19.83,96.4129965651,10.2816666872,0,10.2816666872,84.07,19.83,86.3770444042,131.26,75.8816666872,-5.74,76.098455564,10.2816666872,0,10.2816666872,65.6,-5.74,65.8506461624,133.13
2019-09-12 10:30:00,93.9510000286,19.85,96.0250639488,14.3010000286,0,14.3010000286,79.65,19.85,82.0862046875,131.83,76.1110000286,-7.94,76.5240349521,14.3010000286,0,14.3010000286,61.81,-7.94,62.3178922943,133.67
2019-09-12 11:00:00,93.1300000403,22.92,95.9089323656,20.1700000403,0,20.1700000403,72.96,22.92,76.4754078119,131.21,75.3000000403,-6.37,75.5689546446,20.1700000403,0,20.1700000403,55.13,-6.37,55.4967908982,133.28
2019-09-12 11:30:00,91.0128333803,22.65,93.7889030745,23.5028333803,0,23.5028333803,67.51,22.65,71.208304291,130.32,74.1428333803,-6.47,74.4245970205,23.5028333803,0,23.5028333803,50.64,-6.47,51.0516454191,132.62
2019-09-12 12:00:00,90.5791667156,22.67,93.3729850808,24.4791667156,0,24.4791667156,66.1,22.67,69.8794597861,130.32,74.2691667156,-6.39,74.5435525356,24.4791667156,0,24.4791667156,49.79,-6.39,50.1983684994,132.46
2019-09-12 12:30:00,90.9463333896,22.62,93.7171273408,28.1263333896,0,28.1263333896,62.82,22.62,66.7683817387,130.32,74.9063333896,-6.44,75.1826601144,28.1263333896,0,28.1263333896,46.78,-6.44,47.2212028648,132.91
2019-09-12 13:00:00,91.9295000501,23.28,94.8313839372,25.0295000501,0,25.0295000501,66.9,23.28,70.8347965339,130.32,75.8595000501,-5.48,76.0571768333,25.0295000501,0,25.0295000501,50.83,-5.48,51.1245469418,132.56
2019-09-12 13:30:00,91.2265000418,23.88,94.3002052483,20.8765000418,0,20.8765000418,70.35,23.88,74.2925090436,130.32,74.6765000418,-4.75,74.8274158212,20.8765000418,0,20.8765000418,53.8,-4.75,54.0092816097,132.64
2019-09-12 14:00:00,90.5928333768,23.96,93.7077534639,21.7528333768,0,21.7528333768,68.84,23.96,72.890515158,130.32,73.7928333768,-4.66,73.9398259247,21.7528333768,0,21.7528333768,52.04,-4.66,52.2482267642,133.01
2019-09-12 14:30:00,90.5711667089,23.73,93.6282496847,21.1211667089,0,21.1211667089,69.45,23.73,73.3922025831,130.32,73.8111667089,-4.74,73.9632066025,21.1211667089,0,21.1211667089,52.69,-4.74,52.9027759196,132.29
2019-09-12 15:00:00,91.6145000419,23.91,94.6831807552,20.9545000419,0,20.9545000419,70.66,23.91,74.5957351328,130.32,74.6545000419,-4.7,74.8023019466,20.9545000419,0,20.9545000419,53.7,-4.7,53.9052873102,132.38
2019-09-12 15:30:00,91.5916667093,23.61,94.5857574405,21.3116667093,0,21.3116667093,70.28,23.61,74.1398037494,130.92,74.5816667093,-5.06,74.7531177218,21.3116667093,0,21.3116667093,53.27,-5.06,53.50977948,132.98
2019-09-12 16:00:00,90.7726667111,23.23,93.6979718128,22.1926667111,0,22.1926667111,68.58,23.23,72.4075223993,130.61,74.1826667111,-5.31,74.3724689678,22.1926667111,0,22.1926667111,51.99,-5.31,52.2604649807,132.66
2019-09-12 16:30:00,92.5713333777,22.96,95.3761676905,22.2013333777,0,22.2013333777,70.37,22.96,74.0209328501,130.32,75.9013333777,-5.42,76.0946043325,22.2013333777,0,22.2013333777,53.7,-5.42,53.9728302019,132.19
2019-09-12 17:00:00,96.8435000525,20.96,99.0857462122,26.2535000525,0,26.2535000525,70.59,20.96,73.6360624966,130.57,79.8235000525,-5.9,80.0412466209,26.2535000525,0,26.2535000525,53.57,-5.9,53.8939226629,132.19
2019-09-12 17:30:00,96.7633333765,18.48,98.5121976515,21.5933333765,0,21.5933333765,75.17,18.48,77.4082637707,131.14,77.5133333765,-10.48,78.2185863535,21.5933333765,0,21.5933333765,55.92,-10.48,56.8935567529,133.03
2019-09-12 18:00:00,96.7711667008,17.7,98.3765658306,17.0611667008,0,17.0611667008,79.71,17.7,81.6515407081,131.14,77.1611667008,-11.49,78.0119589975,17.0611667008,0,17.0611667008,60.1,-11.49,61.1884801249,133.03
2019-09-12 18:30:00,97.8876666904,16.15,99.2109761574,11.8876666904,0,11.8876666904,86.0,16.15,87.5032713674,130.67,79.2476666904,-9.03,79.7604762767,11.8876666904,0,11.8876666904,67.36,-9.03,67.9625669027,131.93
2019-09-12 19:00:00,98.464000022,15.88,99.7363208682,10.984000022,0,10.984000022,87.48,15.88,88.9096440213,130.32,77.644000022,-9.3,78.1989817032,10.984000022,0,10.984000022,66.66,-9.3,67.305613436,132.19
2019-09-12 19:30:00,99.7888333545,16.14,101.0856610121,10.5788333545,0,10.5788333545,89.21,16.14,90.6582798204,130.81,78.9988333545,-8.93,79.5019532551,10.5788333545,0,10.5788333545,68.42,-8.93,69.0002992747,132.19
2019-09-12 20:00:00,98.2080000214,15.38,99.4050082652,10.6880000214,0,10.6880000214,87.52,15.38,88.8610983502,131.23,77.2580000214,-9.9,77.8897205497,10.6880000214,0,10.6880000214,66.57,-9.9,67.3021166086,132.19
