Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-12 20:30:00,96.4126666875,15.8,97.6987323244,10.4226666875,0,10.4226666875,85.99,15.8,87.4295150393,131.73,75.8426666875,-11.99,76.7845700012,10.4226666875,0,10.4226666875,65.42,-11.99,66.5096722289,133.55
2019-09-12 21:00:00,92.6020000208,15.5,93.8902572574,10.4120000208,0,10.4120000208,82.19,15.5,83.638783468,132.22,74.3420000208,-10.86,75.1310359778,10.4120000208,0,10.4120000208,63.93,-10.86,64.8458518334,133.89
2019-09-12 21:30:00,88.9401666791,19.04,90.9553453564,6.2001666791,0,6.2001666791,82.74,19.04,84.9024687509,131.18,71.6901666791,-7.3,72.060877031,6.2001666791,0,6.2001666791,65.49,-7.3,65.8956000049,132.64
2019-09-12 22:00:00,84.2853333512,17.55,86.0930886781,8.9453333512,0,8.9453333512,75.34,17.55,77.3570817702,130.43,67.2353333512,-9.17,67.8577847476,8.9453333512,0,8.9453333512,58.29,-9.17,59.0068894283,132.22
2019-09-12 22:30:00,78.0311666838,16.05,79.6647065773,8.5811666838,0,8.5811666838,69.45,16.05,71.2804671702,131.03,61.6711666838,-10.54,62.5653610246,8.5811666838,0,8.5811666838,53.09,-10.54,54.1261461772,132.47
2019-09-12 23:00:00,71.9675000082,15.34,73.58421473,4.0775000082,0,4.0775000082,67.89,15.34,69.6014920817,130.32,57.0575000082,-10.34,57.986842535,4.0775000082,0,4.0775000082,52.98,-10.34,53.979588735,131.65
2019-09-12 23:30:00,67.7160000082,14.83,69.3208883174,4.0960000082,0,4.0960000082,63.62,14.83,65.3255945247,131.02,53.6460000082,-10.88,54.7381742195,4.0960000082,0,4.0960000082,49.55,-10.88,50.7304336666,132.22
2019-09-13 00:00:00,63.5488333418,14.13,65.1007766398,4.2388333418,0,4.2388333418,59.31,14.13,60.969935214,131.26,50.4088333418,-11.42,51.6862349072,4.2388333418,0,4.2388333418,46.17,-11.42,47.5613845467,132.68
2019-09-13 00:30:00,62.1111666784,13.61,63.5848183622,5.8911666784,0,5.8911666784,56.22,13.61,57.8439322661,132.08,49.3911666784,-11.97,50.8209429847,5.8911666784,0,5.8911666784,43.5,-11.97,45.1168582683,133.33
2019-09-13 01:00:00,60.3583333457,12.76,61.6923496414,6.2083333457,0,6.2083333457,54.15,12.76,55.633084581,132.45,47.7583333457,-11.56,49.1374806432,6.2083333457,0,6.2083333457,41.55,-11.56,43.128135828,134.07
2019-09-13 01:30:00,61.1003333418,12.63,62.3920478465,4.2403333418,0,4.2403333418,56.86,12.63,58.2458281768,132.86,48.2503333418,-11.09,49.508411079300004,4.2403333418,0,4.2403333418,44.01,-11.09,45.3857708979,134.07
2019-09-13 02:00:00,59.9550000084,12.42,61.2279219475,4.2150000084,0,4.2150000084,55.74,12.42,57.1069522913,133.13,47.2850000084,-11.34,48.6257835494,4.2150000084,0,4.2150000084,43.07,-11.34,44.5378546856,134.07
2019-09-13 02:30:00,58.417166675,11.91,59.6189018881,4.187166675,0,4.187166675,54.23,11.91,55.5224369062,133.13,46.027166675,-11.66,47.4811085815,4.187166675,0,4.187166675,41.84,-11.66,43.4343320428,134.07
2019-09-13 03:00:00,56.8588333419,10.95,57.9036218988,4.2688333419,0,4.2688333419,52.59,10.95,53.717879705,133.62,44.5788333419,-11.68,46.0835630363,4.2688333419,0,4.2688333419,40.31,-11.68,41.9680652401,134.55
2019-09-13 03:30:00,56.0926666751,11.38,57.2354056046,4.2326666751,0,4.2326666751,51.86,11.38,53.093916789,133.32,44.1226666751,-12.45,45.8455255671,4.2326666751,0,4.2326666751,39.89,-12.45,41.7877326497,134.36
2019-09-13 04:00:00,55.6895000087,13.76,57.364257262,4.3395000087,0,4.3395000087,51.35,13.76,53.1616412463,133.32,42.2695000087,-27.73,50.5535709024,4.3395000087,0,4.3395000087,37.93,-27.73,46.9855062759,133.7
2019-09-13 04:30:00,55.531333342,16.92,58.0518335864,4.331333342,0,4.331333342,51.2,16.92,53.9233381756,133.13,40.241333342,-45.52,60.7571831897,4.331333342,0,4.331333342,35.91,-45.52,57.9792937177,132.19
2019-09-13 05:00:00,55.5965000087,16.89,58.1054465021,4.3265000087,0,4.3265000087,51.27,16.89,53.9804131144,133.13,40.3065000087,-45.54,60.815339701,4.3265000087,0,4.3265000087,35.98,-45.54,58.0383666207,132.09
2019-09-13 05:30:00,57.4086666754,16.88,59.8388620334,4.3886666754,0,4.3886666754,53.02,16.88,55.6422034071,132.19,41.8386666754,-45.17,61.5694967429,4.3886666754,0,4.3886666754,37.45,-45.17,58.6756457144,131.26
2019-09-13 06:00:00,60.224833342,16.88,62.5457028985,4.314833342,0,4.314833342,55.91,16.88,58.4025898398,132.19,44.034833342,-43.39,61.8203740482,4.314833342,0,4.314833342,39.72,-43.39,58.8249139396,131.04
2019-09-13 06:30:00,67.5926666839,13.77,68.9810226761,8.6126666839,0,8.6126666839,58.98,13.77,60.5661068585,131.88,52.5026666839,-16.92,55.1617295679,8.6126666839,0,8.6126666839,43.89,-16.92,47.0384789295,132.35
2019-09-13 07:00:00,77.0371666797,16.32,78.7468567629,6.5271666797,0,6.5271666797,70.51,16.32,72.3740457623,131.16,61.3671666797,-8.67,61.976592729000004,6.5271666797,0,6.5271666797,54.84,-8.67,55.521117604,132.54
2019-09-13 07:30:00,84.8805000107,10.59,85.5385724809,5.3605000107,0,5.3605000107,79.52,10.59,80.2220574406,131.16,67.3305000107,-13.45,68.6607510277,5.3605000107,0,5.3605000107,61.97,-13.45,63.4128015467,132.54
2019-09-13 08:00:00,90.1125000194,11.29,90.8169959851,9.7225000194,0,9.7225000194,80.39,11.29,81.1789147501,131.26,71.7825000194,-13.33,73.0096994176,9.7225000194,0,9.7225000194,62.06,-13.33,63.4754480094,132.19
2019-09-13 08:30:00,90.0150000406,13.05,90.9560483548,20.3250000407,0,20.3250000407,69.69,13.05,70.9013300298,131.59,73.4150000407,-14.19,74.7737810397,20.3250000407,0,20.3250000407,53.09,-14.19,54.9536550195,133.07
2019-09-13 09:00:00,91.441333379,20.79,93.7749516135,22.811333379,0,22.811333379,68.63,20.79,71.7098389344,131.26,73.241333379,-8.41,73.7225950108,22.811333379,0,22.811333379,50.43,-8.41,51.1264413,133.07
2019-09-13 09:30:00,92.4010000533,21.61,94.8943460426,26.6710000533,0,26.6710000533,65.73,21.61,69.1912205413,131.26,74.4210000533,-7.74,74.8224087352,26.6710000533,0,26.6710000533,47.75,-7.74,48.3732374356,133.07
2019-09-13 10:00:00,93.2300000613,22.91,96.0036510318,30.6500000613,0,30.6500000613,62.58,22.91,66.6417624317,131.26,76.4700000613,-6.35,76.7331962672,30.6500000613,0,30.6500000613,45.82,-6.35,46.2579171602,133.07
2019-09-13 10:30:00,89.1266667275,24.04,92.3118861358,30.4166667275,0,30.4166667275,58.71,24.04,63.4411987592,131.26,73.4566667275,-5.13,73.6355809831,30.4166667275,0,30.4166667275,43.04,-5.13,43.3446478818,133.24
2019-09-13 11:00:00,87.1870000756,22.87,90.1366178764,37.8170000756,0,37.8170000756,49.37,22.87,54.4098685902,131.42,72.2070000756,-5.97,72.4533764563,37.8170000756,0,37.8170000756,34.39,-5.97,34.9043407043,133.24
2019-09-13 11:30:00,85.4008334179,22.98,88.4385817869,42.2908334179,0,42.2908334179,43.11,22.98,48.8523540886,130.77,71.5408334179,-5.5600000000000005,71.7565637843,42.2908334179,0,42.2908334179,29.25,-5.5600000000000005,29.7737485043,132.71
2019-09-13 12:00:00,82.0908334211,21.91,84.9644221529,43.8808334211,0,43.8808334211,38.21,21.91,44.0460236571,130.77,68.6608334211,-6.58,68.975404646,43.8808334211,0,43.8808334211,24.78,-6.58,25.6387363183,133.12
2019-09-13 12:30:00,81.5858334227,21.76,84.4378221846,44.6958334227,0,44.6958334227,36.89,21.76,42.8295423744,131.15,68.2358334227,-6.7,68.563977152,44.6958334227,0,44.6958334227,23.54,-6.7,24.4749177731,132.96
2019-09-13 13:00:00,83.208666748,23.15,86.3690032476,40.688666748,0,40.688666748,42.52,23.15,48.4135611167,130.48,70.198666748,-5.0,70.3765075377,40.688666748,0,40.688666748,29.51,-5.0,29.930588033,132.19
2019-09-13 13:30:00,80.7413334102,22.58,83.8392469006,38.4313334102,0,38.4313334102,42.31,22.58,47.9582370402,131.24,67.9213334102,-5.26,68.1247028046,38.4313334102,0,38.4313334102,29.49,-5.26,29.9554285564,132.57
2019-09-13 14:00:00,79.5543334104,22.53,82.6830869306,38.5143334104,0,38.5143334104,41.04,22.53,46.8175447883,131.24,66.9943334104,-5.32,67.2052312629,38.5143334104,0,38.5143334104,28.48,-5.32,28.972621559,132.57
2019-09-13 14:30:00,80.0828334093,22.28,83.1243562794,37.9728334093,0,37.9728334093,42.11,22.28,47.6408490688,131.24,67.4728334093,-5.6,67.7048244092,37.9728334093,0,37.9728334093,29.5,-5.6,30.0268213436,133.13
2019-09-13 15:00:00,79.2075000728,22.04,82.2167237719,36.4175000728,0,36.4175000728,42.79,22.04,48.1325845971,131.24,66.7475000728,-5.84,67.002495222,36.4175000728,0,36.4175000728,30.33,-5.84,30.8871251495,133.13
2019-09-13 15:30:00,78.7768334065,21.67,81.7029888165,36.5668334065,0,36.5668334065,42.21,21.67,47.4475816033,131.24,66.2268334065,-6.2,66.5164149894,36.5668334065,0,36.5668334065,29.66,-6.2,30.3010824889,133.13
2019-09-13 16:00:00,80.2636667418,20.08,82.7373108026,37.5736667418,0,37.5736667418,42.69,20.08,47.1767156551,131.83,66.9536667418,-8.04,67.4346727594,37.5736667418,0,37.5736667418,29.38,-8.04,30.4602363747,133.54
2019-09-13 16:30:00,81.8605000624,19.64,84.1835558198,31.2205000624,0,31.2205000624,50.64,19.64,54.3151838808,132.06,68.6205000624,-8.01,69.0864178317,31.2205000624,0,31.2205000624,37.4,-8.01,38.2481385168,133.23
2019-09-13 17:00:00,84.0971667309,18.1,86.0229239922,32.1171667309,0,32.1171667309,51.98,18.1,55.0411700457,132.16,69.2471667309,-10.05,69.9726560898,32.1171667309,0,32.1171667309,37.13,-10.05,38.4660811625,133.84
2019-09-13 17:30:00,89.9110000442,19.93,92.0933918854,22.1210000442,0,22.1210000442,67.79,19.93,70.6589626304,131.26,73.3110000442,-8.25,73.7737434829,22.1210000442,0,22.1210000442,51.19,-8.25,51.8505409808,133.13
2019-09-13 18:00:00,90.0543333785,17.89,91.8141332271,22.5843333785,0,22.5843333785,67.47,17.89,69.8015257713,131.26,72.1143333785,-10.7,72.9038207409,22.5843333785,0,22.5843333785,49.53,-10.7,50.6725852903,133.13
2019-09-13 18:30:00,92.4311666981,18.18,94.202085843,15.7011666981,0,15.7011666981,76.73,18.18,78.8543296211,130.89,73.8411666981,-10.15,74.5354975789,15.7011666981,0,15.7011666981,58.14,-10.15,59.0193366618,132.77
2019-09-13 19:00:00,90.8510000261,17.55,92.5305717357,13.0310000261,0,13.0310000261,77.82,17.55,79.7744000291,131.11,71.7410000261,-10.68,72.5316033515,13.0310000261,0,13.0310000261,58.71,-10.68,59.6734991433,132.99
2019-09-13 19:30:00,92.6721666806,18.74,94.5479670711,6.9621666806,0,6.9621666806,85.71,18.74,87.7347804465,130.34,73.7521666806,-8.95,74.2932338109,6.9621666806,0,6.9621666806,66.79,-8.95,67.3869913262,132.21
2019-09-13 20:00:00,92.1903333587,17.19,93.7792816393,12.6903333587,0,12.6903333587,79.5,17.19,81.3372368599,130.85,72.6903333587,-10.99,73.5164244492,12.6903333587,0,12.6903333587,60.0,-10.99,60.9981975144,132.73
2019-09-13 20:30:00,91.9318333588,16.64,93.4256473604,12.7218333588,0,12.7218333588,79.21,16.64,80.9389504503,131.26,72.4118333588,-11.57,73.3303382672,12.7218333588,0,12.7218333588,59.69,-11.57,60.8009950576,133.13
2019-09-13 21:00:00,89.3558333485,16.57,90.8792047358,7.6058333485,0,7.6058333485,81.75,16.57,83.4123935635,131.26,70.7258333485,-11.23,71.6118454087,7.6058333485,0,7.6058333485,63.12,-11.23,64.1112104082,133.13
2019-09-13 21:30:00,84.6890000186,14.41,85.9061978215,9.2990000186,0,9.2990000186,75.39,14.41,76.7548057127,131.94,66.6290000186,-12.77,67.8417020974,9.2990000186,0,9.2990000186,57.33,-12.77,58.7350134077,133.79
2019-09-13 22:00:00,80.9750000166,12.98,82.0087253144,8.3050000166,0,8.3050000166,72.67,12.98,73.8201144675,132.57,63.5150000166,-10.59,64.3917954953,8.3050000166,0,8.3050000166,55.21,-10.59,56.2164762325,133.91
2019-09-13 22:30:00,74.9548333546,12.29,75.9557183049,10.6148333546,0,10.6148333546,64.34,12.29,65.5032800705,132.26,58.1548333546,-10.9,59.1675134047,10.6148333546,0,10.6148333546,47.54,-10.9,48.7735748126,133.62
2019-09-13 23:00:00,72.1631666821,12.39,73.2190871671,7.6931666821,0,7.6931666821,64.47,12.39,65.6497753233,132.68,56.6131666821,-10.32,57.5460949307,7.6931666821,0,7.6931666821,48.92,-10.32,49.9966878903,133.76
2019-09-13 23:30:00,66.108166686,10.78,66.9813265215,9.668166686,0,9.668166686,56.44,10.78,57.460264531199996,133.13,51.398166686,-13.14,53.0512124148,9.668166686,0,9.668166686,41.73,-13.14,43.7498857141,134.48
2019-09-14 00:00:00,62.7593333506,11.54,63.8114842533,8.6193333506,0,8.6193333506,54.14,11.54,55.3562209693,133.13,49.3293333506,-14.38,51.3825605513,8.6193333506,0,8.6193333506,40.71,-14.38,43.1750911985,134.79
2019-09-14 00:30:00,60.4938333418,14.36,62.1748620617,4.2438333418,0,4.2438333418,56.25,14.36,58.0540446481,133.13,46.3238333418,-26.0,53.1215355151,4.2438333418,0,4.2438333418,42.08,-26.0,49.4643952758,133.92
2019-09-14 01:00:00,58.4260000084,16.94,60.8322371525,4.1960000084,0,4.1960000084,54.23,16.94,56.8142279715,133.13,42.4860000084,-46.08,62.6771616836,4.1960000084,0,4.1960000084,38.29,-46.08,59.9123568223,132.21
2019-09-14 01:30:00,59.3330000086,16.14,61.4890599214,4.2830000086,0,4.2830000086,55.05,16.14,57.3672563402,132.19,43.4730000086,-45.7,63.0744934957,4.2830000086,0,4.2830000086,39.19,-45.7,60.2025423051,131.26
2019-09-14 02:00:00,57.9130000087,15.54,59.9617142017,4.3330000087,0,4.3330000087,53.58,15.54,55.7880632394,132.19,42.2430000087,-45.59,62.1523865168,4.3330000087,0,4.3330000087,37.91,-45.59,59.29263192,131.08
2019-09-14 02:30:00,56.7445000087,13.64,58.3608420196,4.3545000087,0,4.3545000087,52.39,13.64,54.1365098616,132.19,40.9545000087,-43.81,59.9715530144,4.3545000087,0,4.3545000087,36.6,-43.81,57.0865667211,130.32
2019-09-14 03:00:00,55.3070000086,13.49,56.9284142582,4.2870000086,0,4.2870000086,51.02,13.49,52.7732934352,132.19,39.7670000086,-44.09,59.3745938065,4.2870000086,0,4.2870000086,35.48,-44.09,56.5929191684,130.88
2019-09-14 03:30:00,54.2550000085,13.27,55.8542561129,4.2450000085,0,4.2450000085,50.01,13.27,51.7406320023,132.19,38.8850000085,-44.35,58.9827578675,4.2450000085,0,4.2450000085,34.64,-44.35,56.2747909814,131.18
2019-09-14 04:00:00,53.8600000086,13.4,55.5018882645,4.2900000086,0,4.2900000086,49.57,13.4,51.3492443956,132.19,38.5300000086,-44.35,58.7493268103,4.2900000086,0,4.2900000086,34.24,-44.35,56.0294574309,131.26
2019-09-14 04:30:00,53.4605000087,13.1,55.042120791,4.3305000087,0,4.3305000087,49.13,13.1,50.8465033213,132.19,38.2105000087,-44.5,58.6540050714,4.3305000087,0,4.3305000087,33.88,-44.5,55.9294591427,131.26
2019-09-14 05:00:00,53.2718333419,13.01,54.8374719294,4.2618333419,0,4.2618333419,49.01,13.01,50.7073978824,132.19,38.0318333419,-44.63,58.6366544692,4.2618333419,0,4.2618333419,33.77,-44.63,55.966506055,131.26
2019-09-14 05:30:00,54.3683333418,13.25,55.9596119569,4.2383333418,0,4.2383333418,50.13,13.25,51.8515129962,132.19,38.8983333418,-44.34,58.9840312014,4.2383333418,0,4.2383333418,34.66,-44.34,56.2792252967,130.75
2019-09-14 06:00:00,55.5930000082,13.39,57.1828099162,4.1230000082,0,4.1230000082,51.47,13.39,53.1832022353,132.19,39.9030000082,-44.18,59.5325273246,4.1230000082,0,4.1230000082,35.78,-44.18,56.8513922433,130.58
2019-09-14 06:30:00,59.6163333414,14.58,61.3733134275,4.0163333414,0,4.0163333414,55.6,14.58,57.4798782184,131.42,43.1563333414,-42.84,60.8090018622,4.0163333414,0,4.0163333414,39.14,-42.84,58.0276244559,130.32
2019-09-14 07:00:00,62.9430000084,15.61,64.8497752506,4.1830000084,0,4.1830000084,58.76,15.61,60.798106056,131.84,45.7030000084,-42.33,62.2944067294,4.1830000084,0,4.1830000084,41.52,-42.33,59.2936699826,130.42
2019-09-14 07:30:00,69.4255000106,17.71,71.6487554094,5.2955000106,0,5.2955000106,64.13,17.71,66.5304516744,132.49,50.8955000106,-41.5,65.670403694,5.2955000106,0,5.2955000106,45.6,-41.5,61.6571974712,131.25
2019-09-14 08:00:00,73.851000026,17.93,75.9964150789,13.021000026,0,13.021000026,60.83,17.93,63.4174565873,133.13,53.831000026,-42.42,68.5363623473,13.021000026,0,13.021000026,40.81,-42.42,58.8635073709,131.53
2019-09-14 08:30:00,79.2246667038,19.3,81.5416323992,18.5646667038,0,18.5646667038,60.66,19.3,63.6563084069,132.35,58.2646667038,-41.31,71.4232979223,18.5646667038,0,18.5646667038,39.7,-41.31,57.2940319754,131.26
2019-09-14 09:00:00,83.0943333788,21.49,85.8282490772,22.7243333788,0,22.7243333788,60.37,21.49,64.080862978,132.19,61.9143333788,-39.46,73.4198629646,22.7243333788,0,22.7243333788,39.19,-39.46,55.6142760449,131.26
2019-09-14 09:30:00,84.3648333921,22.32,87.2674481882,29.4048333921,0,29.4048333921,54.96,22.32,59.3193391737,132.19,63.4548333921,-38.8,74.3771193367,29.4048333921,0,29.4048333921,34.05,-38.8,51.62211251,131.26
2019-09-14 10:00:00,83.6816667344,23.03,86.7928697962,33.8816667344,0,33.8816667344,49.8,23.03,54.8673026492,132.19,63.2416667344,-38.04,73.8007453306,33.8816667344,0,33.8816667344,29.36,-38.04,48.0525878596,131.26
2019-09-14 10:30:00,83.2871667427,23.65,86.579874359,38.0071667427,0,38.0071667427,45.28,23.65,51.0842529553,131.49,63.2971667427,-37.35,73.4952639131,38.0071667427,0,38.0071667427,25.29,-37.35,45.1066137058,130.72
2019-09-14 11:00:00,83.5795000783,24.68,87.1472043919,39.1295000783,0,39.1295000783,44.45,24.68,50.841960033,131.4,64.6695000783,-35.77,73.9028899325,39.1295000783,0,39.1295000783,25.54,-35.77,43.9520704859,130.47
2019-09-14 11:30:00,80.0961667574,23.92,83.5916403071,45.3861667574,0,45.3861667574,34.71,23.92,42.1538906864,132.02,61.2761667574,-36.81,71.48247836,45.3861667574,0,45.3861667574,15.89,-36.81,40.0932438199,131.17
2019-09-14 12:00:00,79.5986667577,24.52,83.2897241537,45.4986667577,0,45.4986667577,34.1,24.52,42.0004809496,131.38,61.7386667577,-35.78,71.3573498178,45.4986667577,0,45.4986667577,16.24,-35.78,39.2930782709,130.45
2019-09-14 12:30:00,79.5798334253,25.37,83.5259647535,45.9798334253,0,45.9798334253,33.6,25.37,42.1022196565,131.7,61.9398334253,-36.72,72.0062592054,45.9798334253,0,45.9798334253,15.96,-36.72,40.0384814897,130.88
2019-09-14 13:00:00,78.8506667557,26.05,83.0423394891,44.5206667557,0,44.5206667557,34.33,26.05,43.094679486,131.38,62.0906667557,-35.8,71.672106835,44.5206667557,0,44.5206667557,17.57,-35.8,39.879128626400004,130.66
2019-09-14 13:30:00,75.6528334204,25.71,79.9021608252,43.5528334204,0,43.5528334204,32.1,25.71,41.1268051276,131.26,59.3328334204,-35.81,69.3018125427,43.5528334204,0,43.5528334204,15.78,-35.81,39.1326526062,130.32
2019-09-14 14:00:00,74.9363334219,25.23,79.0696336575,44.3063334219,0,44.3063334219,30.63,25.23,39.6831173171,131.85,58.9063334219,-36.43,69.2611075368,44.3063334219,0,44.3063334219,14.6,-36.43,39.2467183341,130.91
2019-09-14 14:30:00,71.2811667623,22.67,74.7992890006,47.8111667623,0,47.8111667623,23.47,22.67,32.6308105937,132.6,54.9411667623,-38.67,67.1855691738,47.8111667623,0,47.8111667623,7.13,-38.67,39.3218234572,131.42
2019-09-14 15:00:00,70.5611667579,21.37,73.7262175501,45.6411667579,0,45.6411667579,24.92,21.37,32.8280870597,132.76,54.0011667579,-38.71,66.44238189,45.6411667579,0,45.6411667579,8.36,-38.71,39.6024456316,131.26
2019-09-14 15:30:00,70.5160000879,20.86,73.5366974265,43.9260000879,0,43.9260000879,26.59,20.86,33.7959716534,133.15,53.6960000879,-39.45,66.6300452156,43.9260000879,0,43.9260000879,9.77,-39.45,40.6417937596,131.75
2019-09-14 16:00:00,71.1906667483,20.69,74.1362740638,40.8206667483,0,40.8206667483,30.37,20.69,36.7479659301,133.23,54.0506667483,-39.85,67.1527890406,40.8206667483,0,40.8206667483,13.23,-39.85,41.9887532561,132.0
2019-09-14 16:30:00,73.8605000758,20.53,76.6606442149,37.8905000758,0,37.8905000758,35.97,20.53,41.4164435943,133.23,55.7805000758,-40.5,68.9326786706,37.8905000758,0,37.8905000758,17.89,-40.5,44.2752989826,132.19
2019-09-14 17:00:00,77.2703333997,20.44,79.9280803204,33.1703333997,0,33.1703333997,44.1,20.44,48.6066209482,133.08,58.0703333997,-40.58,70.8441953949,33.1703333997,0,33.1703333997,24.9,-40.58,47.6103602171,132.03
2019-09-14 17:30:00,81.9443333895,20.48,84.4648102742,28.0943333895,0,28.0943333895,53.85,20.48,57.6129577439,132.22,61.2943333895,-40.39,73.4053636028,28.0943333895,0,28.0943333895,33.2,-40.39,52.2837651666,131.26
2019-09-14 18:00:00,85.1713333794,21.05,87.7340215061,23.0313333794,0,23.0313333794,62.14,21.05,65.608552034,131.56,63.7013333794,-39.6,75.0067988539,23.0313333794,0,23.0313333794,40.67,-39.6,56.7645038735,130.71
2019-09-14 18:30:00,86.3806667018,21.65,89.0524681289,17.5506667018,0,17.5506667018,68.83,21.65,72.1546353327,131.18,64.2606667018,-40.03,75.7088778477,17.5506667018,0,17.5506667018,46.71,-40.03,61.516054815,130.71
2019-09-14 19:00:00,86.73933336,22.17,89.5277658145,13.32933336,0,13.32933336,73.41,22.17,76.6846594828,131.59,64.42933336,-40.41,76.0533174636,13.32933336,0,13.32933336,51.1,-40.41,65.1473568151,131.26
2019-09-14 19:30:00,86.2571666896,21.84,88.9791234241,11.4571666896,0,11.4571666896,74.8,21.84,77.9232032196,131.29,63.9071666896,-40.56,75.6917403307,11.4571666896,0,11.4571666896,52.45,-40.56,66.303213346,130.87
2019-09-14 20:00:00,87.4075000239,21.76,90.0753499045,11.9275000239,0,11.9275000239,75.48,21.76,78.5539814395,131.29,65.0375000239,-40.22,76.4691101645,11.9275000239,0,11.9275000239,53.11,-40.22,66.620721251,130.32
2019-09-14 20:30:00,86.7931666871,21.55,89.4284981624,10.2231666871,0,10.2231666871,76.57,21.55,79.5447509268,131.29,64.4331666871,-40.52,76.1150666381,10.2231666871,0,10.2231666871,54.21,-40.52,67.6800893912,130.45
2019-09-14 21:00:00,85.4260000159,21.52,88.094902683,7.9560000159,0,7.9560000159,77.47,21.52,80.4034284095,130.91,64.0960000159,-40.49,75.8138332894,7.9560000159,0,7.9560000159,56.14,-40.49,69.2180590598,130.7
2019-09-14 21:30:00,79.9880000186,20.19,82.4967650698,9.3080000186,0,9.3080000186,70.68,20.19,73.507132307,131.63,59.2580000186,-42.88,73.1450952984,9.3080000186,0,9.3080000186,49.95,-42.88,65.8308202896,131.24
2019-09-14 22:00:00,78.453500012,18.11,80.5166055179,5.983500012,0,5.983500012,72.47,18.11,74.6985475093,131.91,58.253500012,-41.08,71.2813907247,5.983500012,0,5.983500012,52.27,-41.08,66.4809694574,130.95
2019-09-14 22:30:00,73.5863333486,16.81,75.481948542,7.6463333486,0,7.6463333486,65.94,16.81,68.0489507634,132.34,53.9163333486,-42.65,68.7458617064,7.6463333486,0,7.6463333486,46.27,-42.65,62.9280176074,131.33
2019-09-14 23:00:00,69.2686666751,16.56,71.220655592,4.2286666751,0,4.2286666751,65.04,16.56,67.1150892125,132.14,50.6486666751,-42.28,65.9764036301,4.2286666751,0,4.2286666751,46.42,-42.28,62.7886518409,130.9
2019-09-14 23:30:00,65.6231666752,15.58,67.4472861165,4.2431666752,0,4.2431666752,61.38,15.58,63.3264620834,131.82,47.7631666752,-42.59,63.9939699569,4.2431666752,0,4.2431666752,43.52,-42.59,60.8925159605,130.47
2019-09-15 00:00:00,62.0240000085,15.09,63.8332568263,4.2540000085,0,4.2540000085,57.77,15.09,59.7082992556,132.54,44.9040000085,-43.37,62.428568114,4.2540000085,0,4.2540000085,40.65,-43.37,59.4422358261,131.37
2019-09-15 00:30:00,59.8903333418,14.53,61.6276961097,4.2303333418,0,4.2303333418,55.66,14.53,57.525268361,132.54,43.1503333418,-43.87,61.5347720196,4.2303333418,0,4.2303333418,38.92,-43.87,58.6459146062,131.37
2019-09-15 01:00:00,57.4848333418,14.3,59.2367796587,4.2148333418,0,4.2148333418,53.27,14.3,55.1559869824,133.13,41.1548333418,-44.2,60.3933796652,4.2148333418,0,4.2148333418,36.94,-44.2,57.6038505657,131.37
2019-09-15 01:30:00,58.3718333418,14.28,60.0931720554,4.2418333418,0,4.2418333418,54.13,14.28,55.9819194026,133.13,41.9618333418,-44.43,61.1131766267,4.2418333418,0,4.2418333418,37.72,-44.43,58.282272605,132.14
2019-09-15 02:00:00,56.6403333419,13.69,58.2712919119,4.2603333419,0,4.2603333419,52.38,13.69,54.1394541901,134.03,40.6003333419,-45.56,61.0254100148,4.2603333419,0,4.2603333419,36.34,-45.56,58.2778620061,132.36
2019-09-15 02:30:00,55.1231666753,14.82,57.0806088292,4.3331666753,0,4.3331666753,50.79,14.82,52.9080003402,134.03,39.6131666753,-47.16,61.5895167545,4.3331666753,0,4.3331666753,35.28,-47.16,58.8960440098,133.08
2019-09-15 03:00:00,52.1900000086,-3.73,52.3231210929,4.3200000086,0,4.3200000086,47.87,-3.73,48.0150997083,132.69,38.4300000086,-43.79,58.2617284387,4.3200000086,0,4.3200000086,34.11,-43.79,55.5072625879,132.78
2019-09-15 03:30:00,50.3388333421,-16.0,52.8204329994,4.3788333421,0,4.3788333421,45.96,-16.0,48.6654045498,131.28,37.6888333421,-40.99,55.683285272,4.3788333421,0,4.3788333421,33.31,-40.99,52.8179533871,132.19
2019-09-15 04:00:00,49.6220000089,-16.13,52.1777709842,4.4420000089,0,4.4420000089,45.18,-16.13,47.9730059513,131.47,37.1120000089,-41.09,55.3686612143,4.4420000089,0,4.4420000089,32.67,-41.09,52.4949235641,132.19
2019-09-15 04:30:00,49.2320000088,-16.4,51.8917124873,4.3920000088,0,4.3920000088,44.84,-16.4,47.7450060216,131.63,36.7520000088,-41.3,55.284713119,4.3920000088,0,4.3920000088,32.36,-41.3,52.4677005404,132.19
2019-09-15 05:00:00,49.016333342,-16.36,51.6744669474,4.336333342,0,4.336333342,44.68,-16.36,47.5810046132,131.63,36.496333342,-41.32,55.1300711718,4.336333342,0,4.336333342,32.16,-41.32,52.3603666908,132.19
2019-09-15 05:30:00,49.9141666753,-16.07,52.4372857315,4.3241666753,0,4.3241666753,45.59,-16.07,48.3393524988,131.63,37.2241666753,-41.13,55.4735566254,4.3241666753,0,4.3241666753,32.9,-41.13,52.6696012895,132.19
2019-09-15 06:00:00,50.7653333419,-15.94,53.2090468747,4.3053333419,0,4.3053333419,46.46,-15.94,49.1183794521,131.26,37.8753333419,-40.96,55.7876552273,4.3053333419,0,4.3053333419,33.57,-40.96,52.959102145,132.19
2019-09-15 06:30:00,53.9340000085,-15.2,56.0349565622,4.2740000085,0,4.2740000085,49.66,-15.2,51.934146763,131.26,40.3640000085,-40.37,57.087559036,4.2740000085,0,4.2740000085,36.09,-40.37,54.150023084,132.19
2019-09-15 07:00:00,56.2910000087,-14.46,58.1185708873,4.3410000087,0,4.3410000087,51.95,-14.46,53.9248931385,131.26,42.1810000087,-39.8,57.9937648522,4.3410000087,0,4.3410000087,37.84,-39.8,54.917261403,132.19
2019-09-15 07:30:00,60.3473333431,-12.71,61.6712634995,4.8973333431,0,4.8973333431,55.45,-12.71,56.8880180706,130.95,45.5373333431,-39.84,60.5051595156,4.8973333431,0,4.8973333431,40.64,-39.84,56.9107652382,131.91
2019-09-15 08:00:00,65.0010000141,-11.07,65.9369009192,7.0510000141,0,7.0510000141,57.95,-11.07,58.9978592832,130.95,49.3910000141,-39.34,63.1435387224,7.0510000141,0,7.0510000141,42.34,-39.34,57.7954254245,132.1
2019-09-15 08:30:00,70.2268333546,-8.87,70.7847796,10.6468333546,0,10.6468333546,59.58,-8.87,60.2366441628,130.32,53.8168333546,-38.5,66.1702467301,10.6468333546,0,10.6468333546,43.17,-38.5,57.8437455565,131.31
2019-09-15 09:00:00,72.7708333694,-8.75,73.2949977098,18.0208333694,0,18.0208333694,54.75,-8.75,55.4447923614,130.32,57.7808333694,-35.96,68.0569342893,18.0208333694,0,18.0208333694,39.76,-35.96,53.6095066196,131.31
2019-09-15 09:30:00,73.3546667199,-8.92,73.8950169469,26.6046667199,0,26.6046667199,46.75,-8.92,47.5933703366,130.5,61.3746667199,-34.72,70.5147368638,26.6046667199,0,26.6046667199,34.77,-34.72,49.1368629442,131.31
2019-09-15 10:00:00,75.6335000626,-7.0,75.9567398702,31.2835000626,0,31.2835000626,44.35,-7.0,44.8990256019,130.32,62.7435000626,-33.44,71.0983853551,31.2835000626,0,31.2835000626,31.46,-33.44,45.9125821535,131.31
2019-09-15 10:30:00,79.4145000752,-5.48,79.6033493152,37.6045000752,0,37.6045000752,41.81,-5.48,42.1676001214,129.89,63.5445000752,-33.18,71.685534732,37.6045000752,0,37.6045000752,25.94,-33.18,42.1164575908,131.09
2019-09-15 11:00:00,77.8118334094,-4.08,77.9187257245,38.0218334094,0,38.0218334094,39.79,-4.08,39.9986312266,129.38,62.7918334094,-31.48,70.2410474218,38.0218334094,0,38.0218334094,24.77,-31.48,40.0567509916,130.45
2019-09-15 11:30:00,76.9395000814,-3.43,77.0159176585,40.7095000814,0,40.7095000814,36.23,-3.43,36.3920018685,129.38,62.5195000814,-30.69,69.6459904835,40.7095000814,0,40.7095000814,21.81,-30.69,37.6503944202,130.32
2019-09-15 12:00:00,76.4553334188,-2.8,76.5065880051,42.7453334188,0,42.7453334188,33.71,-2.8,33.8260860875,129.38,62.3753334188,-30.16,69.2842537602,42.7453334188,0,42.7453334188,19.63,-30.16,35.9855873927,130.62
2019-09-15 12:30:00,76.2263334209,-2.74,76.2755629726,43.7663334209,0,43.7663334209,32.46,-2.74,32.575438600300004,129.46,62.2763334209,-30.1,69.1690082649,43.7663334209,0,43.7663334209,18.51,-30.1,35.3359604369,130.49
2019-09-15 13:00:00,75.0411667544,-2.88,75.0964120838,43.8811667544,0,43.8811667544,31.16,-2.88,31.2928106759,130.32,61.4111667544,-30.22,68.4439902558,43.8811667544,0,43.8811667544,17.53,-30.22,34.9363607149,131.26
2019-09-15 13:30:00,72.9065000875,-3.48,72.9895071569,43.7265000875,0,43.7265000875,29.18,-3.48,29.3867793404,130.32,59.6465000875,-30.66,67.0651964336,43.7265000875,0,43.7265000875,15.92,-30.66,34.5468088251,131.26
2019-09-15 14:00:00,70.7675000849,-3.73,70.8657319744,42.4575000849,0,42.4575000849,28.31,-3.73,28.554666869000002,130.32,57.8075000849,-30.88,65.5383968836,42.4575000849,0,42.4575000849,15.35,-30.88,34.4847343037,131.26
2019-09-15 14:30:00,68.7536667622,-6.55,69.0649635723,47.7436667622,0,47.7436667622,21.01,-6.55,22.0073305969,131.05,55.6736667622,-33.87,65.1669707041,47.7436667622,0,47.7436667622,7.93,-33.87,34.7859425631,131.99
2019-09-15 15:00:00,70.6800000891,-5.74,70.9126928878,44.5600000891,0,44.5600000891,26.12,-5.74,26.7432608333,130.62,57.7200000891,-32.84,66.4083128101,44.5600000891,0,44.5600000891,13.16,-32.84,35.3786828472,131.52
2019-09-15 15:30:00,71.2750000873,-6.44,71.5653494188,43.6350000873,0,43.6350000873,27.64,-6.44,28.3803312172,130.74,57.7550000873,-33.73,66.8831289271,43.6350000873,0,43.6350000873,14.12,-33.73,36.5662043423,131.74
2019-09-15 16:00:00,71.5990000843,-7.19,71.9591058385,42.1490000843,0,42.1490000843,29.45,-7.19,30.3149896916,130.43,57.1590000843,-34.74,66.8881072436,42.1490000843,0,42.1490000843,15.01,-34.74,37.8439915971,131.74
2019-09-15 16:30:00,73.4400000777,-8.3,73.9075341992,38.8500000777,0,38.8500000777,34.59,-8.3,35.5718723151,130.32,59.6800000777,-35.2,69.287389973,38.8500000777,0,38.8500000777,20.83,-35.2,40.9014535194,131.26
2019-09-15 17:00:00,77.1978334008,-7.78,77.5888773071,33.717833400800004,0,33.717833400800004,43.48,-7.78,44.1705648594,129.96,61.9378334008,-34.95,71.1181953257,33.717833400800004,0,33.717833400800004,28.22,-34.95,44.9207179373,130.99
2019-09-15 17:30:00,83.4016667204,-0.13,83.4017680373,26.8916667205,0,26.8916667205,56.51,-0.13,56.5101495309,129.69,64.5316667205,-35.42,73.6132624581,26.8916667205,0,26.8916667205,37.64,-35.42,51.6850655412,130.4
2019-09-15 18:00:00,87.2555000435,23.32,90.3180197294,21.7255000435,0,21.7255000435,65.53,23.32,69.5557567711,130.98,66.5755000435,-40.38,77.8642511428,21.7255000435,0,21.7255000435,44.85,-40.38,60.349539352,130.32
2019-09-15 18:30:00,88.2341667009,22.99,91.1800870443,17.1341667009,0,17.1341667009,71.1,22.99,74.7244946453,130.64,67.3741667009,-40.41,78.5636457825,17.1341667009,0,17.1341667009,50.24,-40.41,64.4750005816,130.32
2019-09-15 19:00:00,90.0380000279,23.19,92.9764354502,13.9580000279,0,13.9580000279,76.08,23.19,79.5357938289,130.32,67.7380000279,-40.39,78.86563730660001,13.9580000279,0,13.9580000279,53.78,-40.39,67.2580143923,130.32
2019-09-15 19:30:00,90.3621666891,23.07,93.2606351509,11.2021666891,0,11.2021666891,79.16,23.07,82.4532018784,130.32,67.8321666891,-40.29,78.8954177233,11.2021666891,0,11.2021666891,56.63,-40.29,69.4999352518,130.2
2019-09-15 20:00:00,92.2311666918,22.27,94.881721155,12.5611666918,0,12.5611666918,79.67,22.27,82.7240098158,130.44,69.3111666918,-39.32,79.6875161376,12.5611666918,0,12.5611666918,56.75,-39.32,69.040748113,130.2
2019-09-15 20:30:00,90.4520000226,21.69,93.0162373357,11.2920000226,0,11.2920000226,79.16,21.69,82.0777783569,131.04,67.7720000226,-39.94,78.6654154445,11.2920000226,0,11.2920000226,56.48,-39.94,69.175096675,130.32
2019-09-15 21:00:00,85.5986666887,20.27,87.9659288525,11.0286666887,0,11.0286666887,74.57,20.27,77.2758552201,131.26,63.7486666887,-41.0,75.7950691311,11.0286666887,0,11.0286666887,52.72,-41.0,66.7862141463,130.32
2019-09-15 21:30:00,82.0555000192,19.44,84.3268562404,9.5855000192,0,9.5855000192,72.47,19.44,75.0320898016,131.02,61.0755000192,-41.45,73.8127306268,9.5855000192,0,9.5855000192,51.49,-41.45,66.1008517343,130.32
2019-09-15 22:00:00,76.4121666869,18.76,78.6813625821,10.0921666869,0,10.0921666869,66.32,18.76,68.922275064,131.72,56.3321666869,-43.65,71.2645459091,10.0921666869,0,10.0921666869,46.24,-43.65,63.58820724,131.09
2019-09-15 22:30:00,72.131333353,16.8,74.0619284874,9.821333353,0,9.821333353,62.31,16.8,64.5350765088,132.51,52.451333353,-43.39,68.0722738749,9.821333353,0,9.821333353,42.63,-43.39,60.8276992825,131.54
2019-09-15 23:00:00,67.8860000181,16.64,69.8956264615,9.0260000181,0,9.0260000181,58.86,16.64,61.1668962757,132.96,49.3960000181,-44.29,66.3443209158,9.0260000181,0,9.0260000181,40.37,-44.29,59.927798224200004,132.0
2019-09-15 23:30:00,62.0656666873,15.44,63.95733407,10.3356666873,0,10.3356666873,51.73,15.44,53.985058118,133.13,44.2856666873,-46.14,63.9540450163,10.3356666873,0,10.3356666873,33.95,-46.14,57.284396653900004,132.19
2019-09-16 00:00:00,57.9378333557,13.07,59.3937491151,11.167833355700001,0,11.167833355700001,46.77,13.07,48.5618965857,133.32,41.2078333557,-47.16,62.6270798447,11.167833355700001,0,11.167833355700001,30.04,-47.16,55.9148209333,132.88
2019-09-16 00:30:00,55.5433333522,-14.53,57.4123922152,9.4433333522,0,9.4433333522,46.1,-14.53,48.335606958,129.93,41.7533333522,-39.99,57.8147121935,9.4433333522,0,9.4433333522,32.31,-39.99,51.4114403611,130.84
2019-09-16 01:00:00,53.8818333425,-13.67,55.5888555769,4.5718333425,0,4.5718333425,49.31,-13.67,51.1697664642,129.38,40.6318333425,-38.59,56.0368983864,4.5718333425,0,4.5718333425,36.06,-38.59,52.81582812,130.32
2019-09-16 01:30:00,55.0385000092,-13.73,56.7252094157,4.5885000092,0,4.5885000092,50.45,-13.73,52.2849442957,129.38,41.5885000092,-38.65,56.7752219988,4.5885000092,0,4.5885000092,37.0,-38.65,53.5053501998,130.32
2019-09-16 02:00:00,53.9836666759,-14.04,55.779547038,4.5936666759,0,4.5936666759,49.39,-14.04,51.3467983423,129.51,40.7736666759,-38.93,56.3740790984,4.5936666759,0,4.5936666759,36.18,-38.93,53.14637617,130.32
2019-09-16 02:30:00,52.8843333425,-14.35,54.7966715512,4.6043333425,0,4.6043333425,48.28,-14.35,50.3674587407,130.12,39.8943333425,-39.17,55.9092723334,4.6043333425,0,4.6043333425,35.29,-39.17,52.7226042604,130.88
2019-09-16 03:00:00,51.4255000092,-14.64,53.4687913758,4.5855000092000004,0,4.5855000092000004,46.84,-14.64,49.0745881287,130.32,38.6855000092,-39.4,55.2170979947,4.5855000092000004,0,4.5855000092000004,34.1,-39.4,52.1072931556,131.26
2019-09-16 03:30:00,50.8893333424,-14.8,52.9977758782,4.5293333424,0,4.5293333424,46.36,-14.8,48.6650757731,130.32,38.2993333424,-39.5,55.018987036,4.5293333424,0,4.5293333424,33.77,-39.5,51.9679025938,131.26
2019-09-16 04:00:00,50.5465000093,-14.98,52.7195320843,4.6265000093,0,4.6265000093,45.92,-14.98,48.3016231611,130.32,38.0665000093,-39.6,54.9292128376,4.6265000093,0,4.6265000093,33.44,-39.6,51.8304312156,131.26
2019-09-16 04:30:00,50.5770000092,-14.93,52.7345980352,4.6170000092,0,4.6170000092,45.96,-14.93,48.3241813174,130.32,38.0470000092,-39.58,54.9012805834,4.6170000092,0,4.6170000092,33.43,-39.58,51.8086990765,131.26
2019-09-16 05:00:00,50.9218333427,-14.93,53.0654125677,4.6818333427,0,4.6818333427,46.24,-14.93,48.5905597827,130.32,38.3118333427,-39.59,55.0923286318,4.6818333427,0,4.6818333427,33.63,-39.59,51.945596541,131.26
2019-09-16 05:30:00,52.8766666758,-14.29,54.7735883318,4.5766666758,0,4.5766666758,48.3,-14.29,50.3695751421,130.32,39.9466666758,-39.06,55.8696677859,4.5766666758,0,4.5766666758,35.37,-39.06,52.6945964972,131.26
2019-09-16 06:00:00,55.7478333424,-13.59,57.3803888308,4.5178333424,0,4.5178333424,51.23,-13.59,53.0018961925,129.86,42.2778333424,-38.39,57.1069811155,4.5178333424,0,4.5178333424,37.76,-38.39,53.8480241049,130.44
2019-09-16 06:30:00,65.9848333488,-10.44,66.8056272486,7.7548333488,0,7.7548333488,58.23,-10.44,59.158486289,129.37,50.8648333488,-35.86,62.234804343,7.7548333488,0,7.7548333488,43.11,-35.86,56.0750541685,130.29
2019-09-16 07:00:00,72.9725000252,9.36,73.5703429374,12.5925000252,0,12.5925000252,60.38,9.36,61.1011783847,130.2,54.8025000252,-39.92,67.8005929842,12.5925000252,0,12.5925000252,42.21,-39.92,58.0972503652,130.29
2019-09-16 07:30:00,82.1406666889,23.16,85.3432757989,11.1006666889,0,11.1006666889,71.04,23.16,74.7199250535,131.22,61.5106666889,-40.23,73.4984014555,11.1006666889,0,11.1006666889,50.41,-40.23,64.4951238467,130.38
2019-09-16 08:00:00,86.6276666917,24.68,90.0747191861,12.5376666917,0,12.5376666917,74.09,24.68,78.0924484185,130.33,65.3376666917,-38.65,75.913326819,12.5376666917,0,12.5376666917,52.8,-38.65,65.4344137286,129.82
2019-09-16 08:30:00,87.0298333673,19.3,89.1441635551,16.9698333673,0,16.9698333673,70.06,19.3,72.6697571208,130.33,70.5698333673,-6.88,70.9044129902,16.9698333673,0,16.9698333673,53.6,-6.88,54.039748334,131.92
2019-09-16 09:00:00,90.5048333665,21.6,93.0466810944,16.5648333665,0,16.5648333665,73.94,21.6,77.0304069832,130.16,71.9848333665,-3.19,72.055480949,16.5648333665,0,16.5648333665,55.42,-3.19,55.511732994,131.92
2019-09-16 09:30:00,88.142833369,18.28,90.0184285261,17.832833369,0,17.832833369,70.31,18.28,72.6474672649,130.87,73.552833369,-7.57,73.9413564699,17.832833369,0,17.832833369,55.72,-7.57,56.2318708563,132.54
2019-09-16 10:00:00,89.3016667064,21.18,91.7789740438,19.8516667064,0,19.8516667064,69.45,21.18,72.607815695,131.26,71.6916667064,-8.17,72.1556926038,19.8516667064,0,19.8516667064,51.84,-8.17,52.4798485135,133.13
2019-09-16 10:30:00,89.3140000424,21.12,91.7771485914,21.2040000424,0,21.2040000424,68.11,21.12,71.3093717543,131.26,72.0440000424,-8.06,72.493458616,21.2040000424,0,21.2040000424,50.84,-8.06,51.474937591,133.32
2019-09-16 11:00:00,90.4081667083,22.23,93.1010714629,20.7981667083,0,20.7981667083,69.61,22.23,73.0734219809,130.88,73.7481667083,-6.6,74.0429071068,20.7981667083,0,20.7981667083,52.95,-6.6,53.3597460639,133.13
2019-09-16 11:30:00,89.1538333682,23.58,92.2194253086,17.4538333682,0,17.4538333682,71.7,23.58,75.4778537056,130.88,73.2538333682,-4.91,73.4182007621,17.4538333682,0,17.4538333682,55.8,-4.91,56.0156058612,133.13
2019-09-16 12:00:00,89.4908333706,23.82,92.6067041708,18.6508333706,0,18.6508333706,70.84,23.82,74.7375273875,130.47,73.1308333706,-4.84,73.2908206359,18.6508333706,0,18.6508333706,54.48,-4.84,54.6945701144,133.13
2019-09-16 12:30:00,89.5646667083,23.84,92.6831976281,20.8046667083,0,20.8046667083,68.76,23.84,72.7755673286,130.47,73.7846667083,-4.73,73.9361206803,20.8046667083,0,20.8046667083,52.98,-4.73,53.1907256954,133.13
2019-09-16 13:00:00,87.7710000435,24.26,91.0620450498,21.7710000435,0,21.7710000435,66.0,24.26,70.3174772016,131.26,72.9110000435,-4.12,73.0273122013,21.7710000435,0,21.7710000435,51.14,-4.12,51.3056916921,133.13
2019-09-16 13:30:00,88.9826667129,24.4,92.2674101476,23.1326667129,0,23.1326667129,65.85,24.4,70.2252269487,131.63,73.0226667129,-4.43,73.1569187013,23.1326667129,0,23.1326667129,49.89,-4.43,50.0862955308,133.63
2019-09-16 14:00:00,90.3330000473,24.42,93.5755699825,23.6530000473,0,23.6530000473,66.68,24.42,71.0109766163,131.63,74.1930000473,-4.47,74.3275329607,23.6530000473,0,23.6530000473,50.54,-4.47,50.7372890486,133.83
2019-09-16 14:30:00,88.8236667127,24.36,92.1034927041,23.0336667127,0,23.0336667127,65.79,24.36,70.1550689544,131.4,73.2136667127,-4.37,73.3439697148,23.0336667127,0,23.0336667127,50.18,-4.37,50.3699245582,133.5
2019-09-16 15:00:00,84.8941667093,24.01,88.2241443215,21.324166709300002,0,21.324166709300002,63.57,24.01,67.9531088325,131.92,69.9841667093,-4.52,70.1299792528,21.324166709300002,0,21.324166709300002,48.66,-4.52,48.8694792278,134.07
2019-09-16 15:30:00,86.0701667017,24.64,89.52766721,17.5301667017,0,17.5301667017,68.54,24.64,72.8344780993,132.0,69.9401667017,-4.06,70.0579083207,17.5301667017,0,17.5301667017,52.41,-4.06,52.5670210303,134.07
2019-09-16 16:00:00,89.9480000285,25.05,93.3710083973,14.2380000285,0,14.2380000285,75.71,25.05,79.7465146574,131.26,72.5180000285,-3.65,72.6097984306,14.2380000285,0,14.2380000285,58.28,-3.65,58.3941854982,133.17
2019-09-16 16:30:00,92.5430000371,23.91,95.5818756662,18.5530000371,0,18.5530000371,73.99,23.91,77.7573674966,131.26,74.1830000371,-5.25,74.3685416995,18.5530000371,0,18.5530000371,55.63,-5.25,55.8771813892,133.17
2019-09-16 17:00:00,95.1790000378,22.67,97.8415604341,18.8790000378,0,18.8790000378,76.3,22.67,79.5966010581,131.26,76.0990000378,-6.69,76.3924990215,18.8790000378,0,18.8790000378,57.22,-6.69,57.6097604578,133.42
2019-09-16 17:30:00,99.8665000255,22.1,102.2825880946,12.7265000255,0,12.7265000255,87.14,22.1,89.8987741852,131.15,80.4665000255,-6.93,80.7643642106,12.7265000255,0,12.7265000255,67.74,-6.93,68.0935569639,133.21
2019-09-16 18:00:00,99.3616666979,20.13,101.3802629163,15.6116666979,0,15.6116666979,83.75,20.13,86.135239014,132.14,79.3316666979,-9.54,79.9032223447,15.6116666979,0,15.6116666979,63.72,-9.54,64.4301947847,134.05
2019-09-16 18:30:00,99.0696666929,19.62,100.9937783165,13.1396666929,0,13.1396666929,85.93,19.62,88.1414164851,132.14,78.8896666929,-9.92,79.5109169292,13.1396666929,0,13.1396666929,65.75,-9.92,66.4941268083,134.05
2019-09-16 19:00:00,97.2621666867,19.06,99.1121217036,10.0021666867,0,10.0021666867,87.26,19.06,89.3173622539,131.95,80.1621666867,-9.02,80.6680442796,10.0021666867,0,10.0021666867,70.16,-9.02,70.7374441155,133.97
2019-09-16 19:30:00,96.8396666778,19.57,98.7972972417,5.5496666778,0,5.5496666778,91.29,19.57,93.3640669637,131.7,79.1596666778,-8.52,79.6168526666,5.5496666778,0,5.5496666778,73.61,-8.52,74.1014338593,134.05
2019-09-16 20:00:00,97.6818333526,18.57,99.4313102957,9.6418333526,0,9.6418333526,88.04,18.57,89.9771443201,132.13,77.5618333526,-10.28,78.2401200984,9.6418333526,0,9.6418333526,67.92,-10.28,68.6935571943,134.05
2019-09-16 20:30:00,98.2043333465,18.47,99.9261326582,6.5643333465,0,6.5643333465,91.64,18.47,93.4827818371,132.13,78.3343333465,-8.72,78.8181843285,6.5643333465,0,6.5643333465,71.77,-8.72,72.2977959553,134.05
2019-09-16 21:00:00,92.818000007,17.72,94.4943359429,3.488000007,0,3.488000007,89.33,17.72,91.0705622032,132.13,73.788000007,-8.88,74.3204100166,3.488000007,0,3.488000007,70.3,-8.88,70.8586226228,133.97
2019-09-16 21:30:00,88.40583334,19.31,90.490151224,3.34583334,0,3.34583334,85.06,19.31,87.2243068187,132.6,69.91583334,-5.51,70.1326161756,3.34583334,0,3.34583334,66.57,-5.51,66.797642174,134.11
2019-09-16 22:00:00,83.1948333405,19.47,85.4427363475,3.5648333405,0,3.5648333405,79.63,19.47,81.9757146965,131.89,65.5848333405,-4.16,65.7166338479,3.5648333405,0,3.5648333405,62.02,-4.16,62.1593597136,133.66
2019-09-16 22:30:00,77.8276666735,14.92,79.2448869003,3.4276666735,0,3.4276666735,74.4,14.92,75.881265145,132.45,61.3176666735,-8.63,61.9219924283,3.4276666735,0,3.4276666735,57.89,-8.63,58.5297274895,134.06
2019-09-16 23:00:00,71.5733333407,17.41,73.6603702509,3.6633333407,0,3.6633333407,67.91,17.41,70.1061780444,132.71,54.3633333407,-31.11,62.6354860435,3.6633333407,0,3.6633333407,50.7,-31.11,59.4837969535,132.61
2019-09-16 23:30:00,67.1260000074,16.82,69.2012447647,3.6760000074,0,3.6760000074,63.45,16.82,65.6415638144,131.26,49.4960000074,-41.69,64.7140642884,3.6760000074,0,3.6760000074,45.82,-41.69,61.9477884997,130.32
2019-09-17 00:00:00,63.0718333406,16.23,65.1265618695,3.6318333406,0,3.6318333406,59.44,16.23,61.6159597832,131.53,46.1518333406,-42.28,62.5906552186,3.6318333406,0,3.6318333406,42.52,-42.28,59.9628951936,130.49
2019-09-17 00:30:00,61.2873333407,16.0,63.3414337383,3.6973333407,0,3.6973333407,57.59,16.0,59.7712982961,132.25,44.5773333407,-42.94,61.8949290958,3.6973333407,0,3.6973333407,40.88,-42.94,59.2875872338,131.26
2019-09-17 01:00:00,59.2870000072,15.7,61.3305663585,3.6070000072,0,3.6070000072,55.68,15.7,57.8511227203,132.47,42.8570000072,-43.41,61.0012340008,3.6070000072,0,3.6070000072,39.25,-43.41,58.5234192439,131.4
2019-09-17 01:30:00,60.572666674,15.33,62.4824523207,3.682666674,0,3.682666674,56.89,15.33,58.9192752841,133.03,43.992666674,-44.05,62.255579839,3.682666674,0,3.682666674,40.31,-44.05,59.7101214201,132.09
2019-09-17 02:00:00,59.3246666741,16.27,61.5152743308,3.7246666741,0,3.7246666741,55.6,16.27,57.9316226253,133.13,42.9546666741,-43.12,60.864092773,3.7246666741,0,3.7246666741,39.23,-43.12,58.2951738997,132.17
2019-09-17 02:30:00,58.2361666741,19.61,61.4491920931,3.7261666741,0,3.7261666741,54.51,19.61,57.930063007,133.13,42.0761666741,-39.17,57.4864566832,3.7261666741,0,3.7261666741,38.35,-39.17,54.8179842752,131.8
2019-09-17 03:00:00,56.9993333409,19.62,60.281575969,3.7893333409,0,3.7893333409,53.21,19.62,56.7119784525,133.13,40.9393333409,-39.37,56.7981154124,3.7893333409,0,3.7893333409,37.15,-39.37,54.1305773108,132.19
2019-09-17 03:30:00,56.1415000078,19.57,59.4546291143,3.8915000078,0,3.8915000078,52.25,19.57,55.7946897115,133.13,40.2715000078,-39.39,56.3326354157,3.8915000078,0,3.8915000078,36.38,-39.39,53.6197398353,132.19
2019-09-17 04:00:00,55.7365000078,19.45,59.0327022346,3.8765000078,0,3.8765000078,51.86,19.45,55.3873821371,133.13,39.9965000078,-39.49,56.2065842484,3.8765000078,0,3.8765000078,36.12,-39.49,53.5174223968,132.19
2019-09-17 04:30:00,55.5606666754,19.29,58.8140440832,4.3906666754,0,4.3906666754,51.17,19.29,54.6852173809,133.13,39.8406666754,-39.62,56.1873929022,4.3906666754,0,4.3906666754,35.45,-39.62,53.1643386115,132.19
2019-09-17 05:00:00,55.8358333427,19.31,59.0805922878,4.6758333427,0,4.6758333427,51.16,19.31,54.6829196368,133.13,40.0458333427,-39.52,56.2627689339,4.6758333427,0,4.6758333427,35.37,-39.52,53.0364714135,132.19
2019-09-17 05:30:00,57.6373333429,19.56,60.8658836696,4.8073333429,0,4.8073333429,52.83,19.56,56.3347361758,133.13,41.5873333429,-39.23,57.170789697000004,4.8073333429,0,4.8073333429,36.78,-39.23,53.7750992561,132.08
2019-09-17 06:00:00,60.554333343,20.08,63.7968156464,4.834333343,0,4.834333343,55.72,20.08,59.2277367455,132.99,43.994333343,-38.61,58.5340368187,4.834333343,0,4.834333343,39.16,-38.61,54.9930695634,131.26
2019-09-17 06:30:00,68.7503333427,22.95,72.4797270602,4.6603333426999995,0,4.6603333426999995,64.09,22.95,68.0751834371,132.44,50.8403333427,-36.17,62.3939772285,4.6603333426999995,0,4.6603333426999995,46.18,-36.17,58.6588552565,131.4
2019-09-17 07:00:00,77.0508333424,25.68,81.2175677964,4.5408333424,0,4.5408333424,72.51,25.68,76.9230947115,132.81,57.6008333424,-34.4,67.0911022546,4.5408333424,0,4.5408333424,53.06,-34.4,63.2354615702,131.81
2019-09-17 07:30:00,86.1593333426,28.47,90.7412344088,4.6193333426,0,4.6193333426,81.54,28.47,86.3673115247,132.37,65.0693333426,-32.04,72.5298541405,4.6193333426,0,4.6193333426,60.45,-32.04,68.416109945,131.65
2019-09-17 08:00:00,91.4941666815,31.33,96.7096243232,7.4041666815,0,7.4041666815,84.09,31.33,89.7368207594,131.26,69.8141666815,-30.8,76.3063422622,7.4041666815,0,7.4041666815,62.41,-30.8,69.5963224603,131.03
2019-09-17 08:30:00,92.3538333639,32.41,97.8756284119,15.3038333639,0,15.3038333639,77.05,32.41,83.5889382634,131.13,70.2538333639,-32.5,77.4070481437,15.3038333639,0,15.3038333639,54.95,-32.5,63.8416204368,131.03
2019-09-17 09:00:00,94.3571667002,33.92,100.2688451499,16.7571667002,0,16.7571667002,77.6,33.92,84.6895884982,130.72,72.6571667002,-31.01,78.9979998031,16.7571667002,0,16.7571667002,55.9,-31.01,63.925191435,130.7
2019-09-17 09:30:00,95.1635000399,35.78,101.6675963119,19.9635000399,0,19.9635000399,75.2,35.78,83.278138788,130.82,74.1635000399,-29.42,79.7857201395,19.9635000399,0,19.9635000399,54.2,-29.42,61.669898654,130.56
2019-09-17 10:00:00,93.0930000473,35.85,99.7573513974,23.6730000473,0,23.6730000473,69.42,35.85,78.1303967736,131.26,73.3930000473,-29.21,78.9921297089,23.6730000473,0,23.6730000473,49.72,-29.21,57.6654359214,131.12
2019-09-17 10:30:00,90.0236667265,36.03,96.9660841268,29.9236667265,0,29.9236667265,60.1,36.03,70.0726116254,131.26,70.6736667265,-29.34,76.5219103824,29.9236667265,0,29.9236667265,40.75,-29.34,50.2135250704,131.26
2019-09-17 11:00:00,86.9053334013,36.31,94.1857371028,33.9853334013,0,33.9853334013,52.92,36.31,64.1789879945,131.26,68.4753334013,-29.0,74.3631043221,33.9853334013,0,33.9853334013,34.49,-29.0,45.06173654,131.26
2019-09-17 11:30:00,85.6106667411,36.26,92.9729738142,37.2406667411,0,37.2406667411,48.37,36.26,60.4520016211,131.26,67.7006667411,-28.61,73.4977032103,37.2406667411,0,37.2406667411,30.46,-28.61,41.7892773328,131.26
2019-09-17 12:00:00,85.1191667452,36.42,92.5834161575,39.2491667452,0,39.2491667452,45.87,36.42,58.5702424444,131.26,67.5591667452,-28.17,73.1969255591,39.2491667452,0,39.2491667452,28.31,-28.17,39.9375136933,131.12
