Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-17 12:30:00,84.6148334125,36.75,92.2509215857,39.5648334125,0,39.5648334125,45.05,36.75,58.1383264293,131.26,66.9548334125,-27.86,72.519854642,39.5648334125,0,39.5648334125,27.39,-27.86,39.0690632086,130.51
2019-09-17 13:00:00,83.7398334114,36.46,91.3328599123,39.0198334114,0,39.0198334114,44.72,36.46,57.6993067549,131.26,65.9498334114,-28.12,71.6945948241,39.0198334114,0,39.0198334114,26.93,-28.12,38.9353220097,131.07
2019-09-17 13:30:00,85.5693334252,36.16,92.8959440602,45.9493334252,0,45.9493334252,39.62,36.16,53.6403765833,131.26,67.7193334252,-28.56,73.4954537339,45.9493334252,0,45.9493334252,21.77,-28.56,35.9110916013,130.94
2019-09-17 14:00:00,84.1373334207,36.42,91.6815536253,43.6873334207,0,43.6873334207,40.45,36.42,54.4299448833,131.26,66.5773334207,-28.09,72.2605661852,43.6873334207,0,43.6873334207,22.89,-28.09,36.2353446237,130.94
2019-09-17 14:30:00,82.4905000842,36.25,90.1040792869,42.1205000842,0,42.1205000842,40.37,36.25,54.25679128,131.26,65.2105000842,-28.11,71.011135896,42.1205000842,0,42.1205000842,23.09,-28.11,36.3774683011,131.2
2019-09-17 15:00:00,81.4296667486,35.68,88.9036165,40.9496667486,0,40.9496667486,40.48,35.68,53.9601037805,131.26,64.4496667486,-28.67,70.5388435119,40.9496667486,0,40.9496667486,23.5,-28.67,37.070458589,131.2
2019-09-17 15:30:00,81.2368334106,34.82,88.3847017452,38.6368334106,0,38.6368334106,42.6,34.82,55.0199272991,132.17,64.1868334106,-29.73,70.7377019932,38.6368334106,0,38.6368334106,25.55,-29.73,39.200451528,131.2
2019-09-17 16:00:00,83.1460000708,34.54,90.0348206406,35.4160000708,0,35.4160000708,47.73,34.54,58.9165893446,131.95,65.5360000708,-30.05,72.0969472674,35.4160000708,0,35.4160000708,30.12,-30.05,42.5466438159,131.2
2019-09-17 16:30:00,86.891833396,34.09,93.3398029295,31.341833396,0,31.341833396,55.55,34.09,65.176150546,131.95,68.281833396,-30.6,74.8249207946,31.341833396,0,31.341833396,36.94,-30.6,47.9679434623,131.2
2019-09-17 17:00:00,91.6070000567,33.56,97.5608326092,28.3670000567,0,28.3670000567,63.24,33.56,71.5930946391,131.26,71.7470000567,-31.06,78.1815554792,28.3670000567,0,28.3670000567,43.38,-31.06,53.353050522,131.2
2019-09-17 17:30:00,94.3498333761,32.66,99.8427095892,21.3998333761,0,21.3998333761,72.95,32.66,79.9273301193,131.26,73.4698333761,-31.72,80.024838746,21.3998333761,0,21.3998333761,52.07,-31.72,60.9708397515,131.2
2019-09-17 18:00:00,96.723333374,31.94,101.8605263043,20.343333374,0,20.343333374,76.38,31.94,82.7892988254,131.26,74.703333374,-32.78,81.5788968863,20.343333374,0,20.343333374,54.36,-32.78,63.4786420775,130.98
2019-09-17 18:30:00,96.006833367,30.4,100.7048760148,16.826833367,0,16.826833367,79.18,30.4,84.815284,131.26,73.246833367,-34.29,80.8758474348,16.826833367,0,16.826833367,56.42,-34.29,66.0228786104,131.26
2019-09-17 19:00:00,95.7256666925,29.93,100.2956039103,12.9156666925,0,12.9156666925,82.81,29.93,88.0528307325,131.18,72.7656666925,-34.42,80.4958300113,12.9156666925,0,12.9156666925,59.85,-34.42,69.0417185476,130.85
2019-09-17 19:30:00,95.4848333553,29.72,100.0031589545,10.9748333553,0,10.9748333553,84.51,29.72,89.5835838756,131.04,72.5148333553,-34.43,80.2734449027,10.9748333553,0,10.9748333553,61.54,-34.43,70.5166398802,130.32
2019-09-17 20:00:00,96.1721666923,29.34,100.5481041407,12.8321666923,0,12.8321666923,83.34,29.34,88.3537842993,130.62,74.3521666923,-34.34,81.8992081271,12.8321666923,0,12.8321666923,61.52,-34.34,70.4552765944,130.47
2019-09-17 20:30:00,96.7733333603,29.54,101.1814689045,13.4933333603,0,13.4933333603,83.28,29.54,88.3638500746,131.0,73.7133333603,-34.8,81.5150017794,13.4933333603,0,13.4933333603,60.22,-34.8,69.5520553255,130.89
2019-09-17 21:00:00,92.816333351,29.22,97.3071432975,8.846333351,0,8.846333351,83.97,29.22,88.9087695337,131.26,70.656333351,-35.0,78.8499679303,8.846333351,0,8.846333351,61.81,-35.0,71.0315148367,131.26
2019-09-17 21:30:00,87.0420000217,26.47,90.9778581182,10.8520000217,0,10.8520000217,76.19,26.47,80.657157153,132.46,65.0420000217,-36.36,74.515175413,10.8520000217,0,10.8520000217,54.19,-36.36,65.2579933801,131.94
2019-09-17 22:00:00,84.1008333461,23.66,87.3655868721,6.3908333461,0,6.3908333461,77.71,23.66,81.2320115472,132.19,64.1808333461,-26.09,69.2810758361,6.3908333461,0,6.3908333461,57.79,-26.09,63.4064050392,131.94
2019-09-17 22:30:00,76.4420000211,18.15,78.5671805986,10.5320000211,0,10.5320000211,65.91,18.15,68.3633717717,131.26,59.8320000211,-6.67,60.2026338836,10.5320000211,0,10.5320000211,49.3,-6.67,49.7491597919,132.81
2019-09-17 23:00:00,71.0378333533,17.02,73.0483002371,9.9678333533,0,9.9678333533,61.07,17.02,63.3973603551,132.33,55.5978333533,-7.4,56.0881366563,9.9678333533,0,9.9678333533,45.63,-7.4,46.226149526,133.82
2019-09-17 23:30:00,67.3558333426,16.75,69.4072819327,4.6458333426,0,4.6458333426,62.71,16.75,64.9084478323,133.13,52.8258333426,-5.83,53.1465668538,4.6458333426,0,4.6458333426,48.18,-5.83,48.5314465064,134.07
2019-09-18 00:00:00,62.9760000093,16.83,65.1860834624,4.6360000093,0,4.6360000093,58.34,16.83,60.719062081,133.38,49.1160000093,-8.54,49.8529142269,4.6360000093,0,4.6360000093,44.48,-8.54,45.2924055444,134.59
2019-09-18 00:30:00,61.1270000094,22.85,65.2581997158,4.6970000094,0,4.6970000094,56.43,22.85,60.8807637928,133.13,44.7770000094,-40.42,60.3221031616,4.6970000094,0,4.6970000094,40.08,-40.42,56.9226035947,132.39
2019-09-18 01:00:00,59.0666666762,22.37,63.1608107313,4.7466666762,0,4.7466666762,54.32,22.37,58.7458875156,133.13,43.0366666762,-41.0,59.4403455457,4.7466666762,0,4.7466666762,38.29,-41.0,56.0992343976,133.13
2019-09-18 01:30:00,60.3881666762,22.38,64.4018250868,4.7581666762,0,4.7581666762,55.63,22.38,59.9629994246,133.13,44.2581666762,-40.89,60.2559326335,4.7581666762,0,4.7581666762,39.5,-40.89,56.8528108364,133.13
2019-09-18 02:00:00,59.2128333429,22.02,63.1746787289,4.7928333429,0,4.7928333429,54.42,22.02,58.7061904743,133.77,43.2628333429,-41.31,59.8179642654,4.7928333429,0,4.7928333429,38.47,-41.31,56.4487112342,133.13
2019-09-18 02:30:00,57.9986666764,21.73,61.935758946199996,4.8486666764,0,4.8486666764,53.15,21.73,57.420513756,134.07,42.2586666764,-41.61,59.3058766841,4.8486666764,0,4.8486666764,37.41,-41.61,55.9544475444,133.13
2019-09-18 03:00:00,56.5228333431,21.48,60.4666940483,4.8828333431,0,4.8828333431,51.64,21.48,55.9292410104,134.07,41.0428333431,-41.77,58.5597734698,4.8828333431,0,4.8828333431,36.16,-41.77,55.2474298045,133.13
2019-09-18 03:30:00,55.9368333429,21.27,59.8443165592,4.7868333429,0,4.7868333429,51.15,21.27,55.3961677375,134.07,40.5968333429,-41.94,58.370082041,4.7868333429,0,4.7868333429,35.81,-41.94,55.1481613474,133.13
2019-09-18 04:00:00,55.5011666762,21.29,59.4444581305,4.7911666762,0,4.7911666762,50.71,21.29,54.9978926869,134.07,40.1911666762,-42.02,58.1464554276,4.7911666762,0,4.7911666762,35.4,-42.02,54.9439751019,133.13
2019-09-18 04:30:00,55.2461666762,21.08,59.131255123,4.7861666762,0,4.7861666762,50.46,21.08,54.6861774126,134.07,39.9961666762,-42.17,58.1205836928,4.7861666762,0,4.7861666762,35.21,-42.17,54.9368091538,133.13
2019-09-18 05:00:00,55.6060000096,21.02,59.4463425037,4.7960000096,0,4.7960000096,50.81,21.02,54.9863301194,134.07,40.3460000096,-42.08,58.2968791341,4.7960000096,0,4.7960000096,35.55,-42.08,55.0865582515,133.13
2019-09-18 05:30:00,56.8975000095,12.81,58.3217078568,4.7375000095,0,4.7375000095,52.16,12.81,53.7099776578,133.43,41.8875000095,-39.98,57.9047757706,4.7375000095,0,4.7375000095,37.15,-39.98,54.5758453897,133.01
2019-09-18 06:00:00,58.8570000091,-3.8,58.9795426404,4.5570000091,0,4.5570000091,54.3,-3.8,54.4328026102,131.72,44.8570000091,-29.48,53.6770048514,4.5570000091,0,4.5570000091,40.3,-29.48,49.9315571558,132.63
2019-09-18 06:30:00,66.6456666853,2.4,66.6888662966,9.3256666853,0,9.3256666853,57.32,2.4,57.3702222412,130.46,51.1756666853,-25.24,57.0614270825,9.3256666853,0,9.3256666853,41.85,-25.24,48.8720789408,131.67
2019-09-18 07:00:00,74.3310000214,1.09,74.3389915467,10.6810000214,0,10.6810000214,63.65,1.09,63.6593323873,130.2,57.0010000214,-27.04,63.0894254486,10.6810000214,0,10.6810000214,46.32,-27.04,53.634914002,131.26
2019-09-18 07:30:00,83.1761666895,-2.08,83.2021700748,11.3961666895,0,11.3961666895,71.78,-2.08,71.8101302046,129.47,63.9661666895,-30.02,70.6602496524,11.3961666895,0,11.3961666895,52.57,-30.02,60.5376354015,130.75
2019-09-18 08:00:00,87.9645000272,-0.03,87.9645051429,13.6245000272,0,13.6245000272,74.34,-0.03,74.3400060533,129.38,67.8545000272,-28.18,73.4734344777,13.6245000272,0,13.6245000272,54.23,-28.18,61.1146897235,130.32
2019-09-18 08:30:00,90.5848333696,24.04,93.7205080897,18.1248333696,0,18.1248333696,72.46,24.04,76.343782982,130.69,69.5348333696,-31.85,76.4821257009,18.1248333696,0,18.1248333696,51.41,-31.85,60.4765293316,130.32
2019-09-18 09:00:00,90.222833381,31.08,95.4260240359,23.852833381,0,23.852833381,66.37,31.08,73.2867198065,130.53,69.342833381,-33.08,76.8291282087,23.852833381,0,23.852833381,45.49,-33.08,56.2461243109,130.44
2019-09-18 09:30:00,90.052666726,31.82,95.5091366544,29.672666726,0,29.672666726,60.38,31.82,68.2514234284,130.32,69.632666726,-32.16,76.7005467736,29.672666726,0,29.672666726,39.96,-32.16,51.2939294654,130.05
2019-09-18 10:00:00,89.2548333998,31.47,94.6402989494,33.2448333998,0,33.2448333998,56.01,31.47,64.2454745488,130.32,69.8048333998,-32.42,76.9660390431,33.2448333998,0,33.2448333998,36.56,-32.42,48.8639949247,130.05
2019-09-18 10:30:00,85.752000077,26.35,89.7091300661,38.522000077,0,38.522000077,47.23,26.35,54.0832266049,131.17,67.182000077,-38.44,77.4019039453,38.522000077,0,38.522000077,28.66,-38.44,47.9481928752,131.06
2019-09-18 11:00:00,85.2836667493,27.12,89.4918890973,41.2936667493,0,41.2936667493,43.99,27.12,51.6779885444,131.01,67.3936667493,-37.38,77.0660153239,41.2936667493,0,41.2936667493,26.1,-37.38,45.5902884395,130.86
2019-09-18 11:30:00,83.947666756,27.21,88.2473504066,44.677666756,0,44.677666756,39.27,27.21,47.7756946574,130.81,66.427666756,-36.96,76.0176065833,44.677666756,0,44.677666756,21.75,-36.96,42.8847770194,130.32
2019-09-18 12:00:00,84.6768334235,28.32,89.2871128363,45.0968334235,0,45.0968334235,39.58,28.32,48.6682524856,130.57,67.7268334235,-35.38,76.411179585,45.0968334235,0,45.0968334235,22.63,-35.38,41.9983487771,130.2
2019-09-18 12:30:00,83.1028334199,28.67,87.9093272777,43.2828334199,0,43.2828334199,39.82,28.67,49.0673139677,130.32,66.3228334199,-34.89,74.9401783614,43.2828334199,0,43.2828334199,23.04,-34.89,41.8109279974,130.2
2019-09-18 13:00:00,82.2843334213,28.65,87.1294096536,43.9843334213,0,43.9843334213,38.3,28.65,47.8300376333,130.32,65.6543334213,-34.95,74.3773755721,43.9843334213,0,43.9843334213,21.67,-34.95,41.1228817084,130.32
2019-09-18 13:30:00,81.1633334215,28.43,85.9985557558,44.0733334215,0,44.0733334215,37.09,28.43,46.7325689429,130.4,64.7433334215,-35.2,73.6935493956,44.0733334215,0,44.0733334215,20.67,-35.2,40.8202021063,130.32
2019-09-18 14:00:00,79.83333342,28.47,84.7579024336,43.33333342,0,43.33333342,36.5,28.47,46.2902894785,131.26,63.60333342,-35.39,72.7862358014,43.33333342,0,43.33333342,20.27,-35.39,40.7838816201,130.45
2019-09-18 14:30:00,79.4036667509,28.23,84.2726242234,42.1336667509,0,42.1336667509,37.27,28.23,46.7545270535,131.26,63.1736667509,-36.15,72.7855388849,42.1336667509,0,42.1336667509,21.04,-36.15,41.8270737681,131.26
2019-09-18 15:00:00,79.8568334179,28.04,84.636608176,42.2868334179,0,42.2868334179,37.57,28.04,46.8801290527,131.99,63.3768334179,-36.62,73.1959521701,42.2868334179,0,42.2868334179,21.09,-36.62,42.2588748075,131.26
2019-09-18 15:30:00,79.1575000757,27.16,83.6873671364,37.8375000757,0,37.8375000757,41.32,27.16,49.447022155,132.19,62.5475000757,-37.62,72.989411326,37.8375000757,0,37.8375000757,24.71,-37.62,45.0094267904,131.26
2019-09-18 16:00:00,82.6781667423,25.65,86.5655922169,37.8181667423,0,37.8181667423,44.86,25.65,51.6753529257,132.19,65.1181667423,-38.18,75.4856810255,37.8181667423,0,37.8181667423,27.3,-38.18,46.9361523775,131.39
2019-09-18 16:30:00,85.8690000607,25.52,89.5810000581,30.3290000607,0,30.3290000607,55.54,25.52,61.1225163095,132.19,67.3590000607,-37.41,77.0502627456,30.3290000607,0,30.3290000607,37.03,-37.41,52.637714616,131.26
2019-09-18 17:00:00,89.5471667286,23.88,92.6765853337,30.9571667286,0,30.9571667286,58.59,23.88,63.2696017057,132.19,69.4471667286,-39.51,79.8996186889,30.9571667286,0,30.9571667286,38.49,-39.51,55.1590445893,131.26
2019-09-18 17:30:00,94.585000054,23.83,97.5407152692,27.015000054,0,27.015000054,67.57,23.83,71.6489623093,131.7,73.335000054,-39.38,83.2394535838,27.015000054,0,27.015000054,46.32,-39.38,60.7974242875,130.99
2019-09-18 18:00:00,95.3623333813,22.85,98.0617006171,23.9623333813,0,23.9623333813,71.4,22.85,74.9672094986,131.26,73.0423333813,-40.51,83.5239041579,23.9623333813,0,23.9623333813,49.08,-40.51,63.6388756972,131.26
2019-09-18 18:30:00,98.2181666975,23.93,101.091311048,15.3981666975,0,15.3981666975,82.82,23.93,86.2078726103,130.71,75.9381666975,-39.56,85.6247555405,15.3981666975,0,15.3981666975,60.54,-39.56,72.3193279836,130.4
2019-09-18 19:00:00,96.0036666952,23.06,98.7343284725,14.2436666952,0,14.2436666952,81.76,23.06,84.9497569155,130.47,73.3436666952,-41.35,84.1968879727,14.2436666952,0,14.2436666952,59.1,-41.35,72.129276303,130.32
2019-09-18 19:30:00,95.8518333594,22.92,98.5540479045,13.0518333594,0,13.0518333594,82.8,22.92,85.9137148539,130.32,73.1918333594,-41.17,83.9762667098,13.0518333594,0,13.0518333594,60.14,-41.17,72.8820176724,130.32
2019-09-18 20:00:00,98.0313333597,23.1,100.7161969113,13.1713333597,0,13.1713333597,84.86,23.1,87.9478800199,130.32,75.0313333597,-40.93,85.4690931608,13.1713333597,0,13.1713333597,61.86,-40.93,74.1749587125,130.32
2019-09-18 20:30:00,97.9435000219,18.37,99.6513226031,10.9635000219,0,10.9635000219,86.98,18.37,88.8986912165,131.03,77.6435000219,-12.74,78.6817685087,10.9635000219,0,10.9635000219,66.68,-12.74,67.8861547004,132.6
2019-09-18 21:00:00,94.1185000153,17.83,95.7924889808,7.6485000153,0,7.6485000153,86.47,17.83,88.2891261708,131.53,75.4185000153,-9.98,76.0759524722,7.6485000153,0,7.6485000153,67.77,-9.98,68.5008999941,133.6
2019-09-18 21:30:00,87.1430000198,13.52,88.1855592059,9.9030000198,0,9.9030000198,77.24,13.52,78.4143354241,132.65,68.6430000198,-11.83,69.6549377411,9.9030000198,0,9.9030000198,58.74,-11.83,59.9194167195,134.22
2019-09-18 22:00:00,82.2860000162,12.6,83.2450947424,8.0960000162,0,8.0960000162,74.19,12.6,75.252349465,132.79,65.0260000162,-12.86,66.285445447,8.0960000162,0,8.0960000162,56.93,-12.86,58.3644112452,134.61
2019-09-18 22:30:00,76.4951666846,14.39,77.8368975879,8.9651666846,0,8.9651666846,67.53,14.39,69.0461657154,133.13,58.5051666846,-31.22,66.3139723497,8.9651666846,0,8.9651666846,49.54,-31.22,58.5568100224,133.54
2019-09-18 23:00:00,71.1740000086,17.25,73.234559992,4.3140000086,0,4.3140000086,66.86,17.25,69.0494178107,132.76,53.0840000086,-46.42,70.5175684274,4.3140000086,0,4.3140000086,48.77,-46.42,67.3300029704,132.19
2019-09-18 23:30:00,66.7240000085,17.42,68.9604856214,4.2440000085,0,4.2440000085,62.48,17.42,64.8629848219,132.76,49.4640000085,-45.19,66.998682053,4.2440000085,0,4.2440000085,45.22,-45.19,63.9295276066,131.92
2019-09-19 00:00:00,62.7691666752,16.74,64.963034759,4.2791666752,0,4.2791666752,58.49,16.74,60.8383735812,132.19,45.9691666752,-41.63,62.0179101939,4.2791666752,0,4.2791666752,41.69,-41.63,58.9161522844,131.26
2019-09-19 00:30:00,60.7845000087,15.89,62.8271242483,4.3445000087,0,4.3445000087,56.44,15.89,58.6341683662,132.19,44.3645000087,-42.19,61.2225853833,4.3445000087,0,4.3445000087,40.02,-42.19,58.1514961115,131.26
2019-09-19 01:00:00,58.8075000089,15.83,60.900828872,4.4275000089,0,4.4275000089,54.38,15.83,56.6372077348,132.19,42.7275000089,-42.24,60.0820843264,4.4275000089,0,4.4275000089,38.3,-42.24,57.0184847221,131.26
2019-09-19 01:30:00,60.2565000089,16.04,62.3548505997,4.4265000089,0,4.4265000089,55.83,16.04,58.0884713175,132.19,43.9765000089,-42.17,60.9281663357,4.4265000089,0,4.4265000089,39.55,-42.17,57.8144566696,131.26
2019-09-19 02:00:00,59.126500009,15.96,61.2426697925,4.516500009,0,4.516500009,54.61,15.96,56.8944083368,132.37,43.026500009,-42.45,60.4423874696,4.516500009,0,4.516500009,38.51,-42.45,57.3151166796,131.26
2019-09-19 02:30:00,57.4896666766,15.45,59.5295243941,4.9596666766,0,4.9596666766,52.53,15.45,54.7549395032,133.13,42.1396666766,-42.9,60.1345284143,4.9596666766,0,4.9596666766,37.18,-42.9,56.7693790701,131.26
2019-09-19 03:00:00,56.4768333427,15.41,58.5414451856,4.6968333427,0,4.6968333427,51.78,15.41,54.0244065215,133.13,40.7368333427,-43.25,59.4142414813,4.6968333427,0,4.6968333427,36.04,-43.25,56.2978161211,131.96
2019-09-19 03:30:00,55.5973333427,15.22,57.6429689973,4.7073333427,0,4.7073333427,50.89,15.22,53.11723355,133.13,39.9473333427,-43.66,59.1775721131,4.7073333427,0,4.7073333427,35.24,-43.66,56.1075146482,132.19
2019-09-19 04:00:00,55.3778333429,15.4,57.4792521329,4.7878333429,0,4.7878333429,50.59,15.4,52.8820205741,133.13,39.7278333429,-43.91,59.2147687838,4.7878333429,0,4.7878333429,34.94,-43.91,56.1149864118,132.19
2019-09-19 04:30:00,55.1620000095,16.17,57.4831727121,4.7720000095,0,4.7720000095,50.39,16.17,52.9208937944,134.07,39.7420000095,-45.05,60.0743627911,4.7720000095,0,4.7720000095,34.97,-45.05,57.0298465718,132.85
2019-09-19 05:00:00,55.1523333426,16.29,57.507773154,4.6223333426,0,4.6223333426,50.53,16.29,53.0909125934,133.85,39.8123333426,-45.39,60.3761044303,4.6223333426,0,4.6223333426,35.19,-45.39,57.4333370091,132.65
2019-09-19 05:30:00,56.7925000092,17.14,59.3225729153,4.6025000092,0,4.6025000092,52.19,17.14,54.9324649001,133.85,41.3225000092,-45.9,61.7604971402,4.6025000092,0,4.6025000092,36.72,-45.9,58.7806804996,133.13
2019-09-19 06:00:00,59.7970000091,17.51,62.3079554318,4.5570000091,0,4.5570000091,55.24,17.51,57.9487506336,133.13,43.8970000091,-45.19,63.0006564236,4.5570000091,0,4.5570000091,39.34,-45.19,59.9147035376,132.22
2019-09-19 06:30:00,67.8956666862,18.0,70.2411670943,9.7756666862,0,9.7756666862,58.12,18.0,60.8435238953,132.92,50.0356666862,-43.8,66.4981799806,9.7756666862,0,9.7756666862,40.26,-43.8,59.4920801452,132.01
2019-09-19 07:00:00,74.9803333551,19.85,77.5633475943,10.8603333551,0,10.8603333551,64.12,19.85,67.1222533889,132.81,55.4003333551,-42.19,69.63614748,10.8603333551,0,10.8603333551,44.54,-42.19,61.3498793805,132.09
2019-09-19 07:30:00,86.7543333487,22.2,89.5497311821,7.7043333487,0,7.7043333487,79.05,22.2,82.1081147025,131.47,66.1243333487,-40.65,77.6199069879,7.7043333487,0,7.7043333487,58.42,-40.65,71.171053807,130.83
2019-09-19 08:00:00,91.3626666874,20.94,93.7316406782,10.3626666874,0,10.3626666874,81.0,20.94,83.6629165162,131.63,69.9726666874,-42.15,81.6871873879,10.3626666874,0,10.3626666874,59.61,-42.15,73.0066750373,131.26
2019-09-19 08:30:00,90.6535000337,21.35,93.1336650646,16.8735000337,0,16.8735000337,73.78,21.35,76.8069716888,132.01,68.8235000337,-42.42,80.8463391682,16.8735000337,0,16.8735000337,51.95,-42.42,67.0690606763,131.26
2019-09-19 09:00:00,92.6903333716,23.55,95.6352466433,19.1103333716,0,19.1103333716,73.58,23.55,77.2568372379,131.38,71.6903333716,-40.03,82.1091030211,19.1103333716,0,19.1103333716,52.58,-40.03,66.0837143327,131.26
2019-09-19 09:30:00,92.1515000508,24.02,95.2305589694,25.4115000508,0,25.4115000508,66.74,24.02,70.9308677516,131.64,71.3615000508,-40.02,81.8172603398,25.4115000508,0,25.4115000508,45.95,-40.02,60.9344147424,131.26
2019-09-19 10:00:00,89.8898333881,24.91,93.2774905673,27.3798333881,0,27.3798333881,62.51,24.91,67.2904762949,131.27,70.0198333881,-38.96,80.1290126465,27.3798333881,0,27.3798333881,42.64,-38.96,57.7585595388,131.26
2019-09-19 10:30:00,87.3275000748,29.05,92.0325745011,37.3775000748,0,37.3775000748,49.95,29.05,57.7832588212,131.87,67.7775000748,-34.8,76.1894317893,37.3775000748,0,37.3775000748,30.4,-34.8,46.2082243762,131.26
2019-09-19 11:00:00,85.7188334155,30.52,90.990047819,41.0588334155,0,41.0588334155,44.66,30.52,54.0923839371,131.26,66.7088334155,-32.82,74.3452813274,41.0588334155,0,41.0588334155,25.65,-32.82,41.6542302774,131.26
2019-09-19 11:30:00,84.5193334239,30.95,90.0078897787,45.2593334239,0,45.2593334239,39.26,30.95,49.9925004376,131.26,65.9193334239,-32.22,73.3722489709,45.2593334239,0,45.2593334239,20.66,-32.22,38.2748481382,131.26
2019-09-19 12:00:00,84.5345000928,31.49,90.2092113143,46.4045000928,0,46.4045000928,38.13,31.49,49.4521688099,131.26,66.4545000928,-31.32,73.4652501703,46.4045000928,0,46.4045000928,20.05,-31.32,37.1879671399,130.91
2019-09-19 12:30:00,85.4238334262,32.15,91.2735110381,46.4438334262,0,46.4438334262,38.98,32.15,50.5278428196,131.26,67.5938334262,-30.32,74.0825803901,46.4438334262,0,46.4438334262,21.15,-30.32,36.967890121,130.63
2019-09-19 13:00:00,84.3033334187,32.91,90.4992824585,42.6833334187,0,42.6833334187,41.62,32.91,53.0593299995,131.26,67.0933334187,-29.32,73.2200641166,42.6833334187,0,42.6833334187,24.41,-29.32,38.1511533246,130.32
2019-09-19 13:30:00,83.7586667503,32.45,89.8249227987,41.8286667503,0,41.8286667503,41.93,32.45,53.0200660128,131.26,66.6986667503,-29.77,73.0408450545,41.8286667503,0,41.8286667503,24.87,-29.77,38.7913624406,130.32
2019-09-19 14:00:00,82.7778334148,32.47,88.9183367189,40.7378334148,0,40.7378334148,42.04,32.47,53.1193232261,131.26,65.7878334148,-29.8,72.2224274406,40.7378334148,0,40.7378334148,25.05,-29.8,38.9299691754,130.32
2019-09-19 14:30:00,82.5510000844,32.6,88.7548737531,42.1810000844,0,42.1810000844,40.37,32.6,51.8892753852,131.26,65.4010000844,-29.66,71.8122998659,42.1810000844,0,42.1810000844,23.22,-29.66,37.6680766698,130.32
2019-09-19 15:00:00,81.1706667449,32.26,87.3463493216,39.1306667449,0,39.1306667449,42.04,32.26,52.9912181404,131.26,64.2506667449,-30.02,70.9179002592,39.1306667449,0,39.1306667449,25.12,-30.02,39.1435154272,130.32
2019-09-19 15:30:00,80.6658334081,31.48,86.5908025106,37.4058334081,0,37.4058334081,43.26,31.48,53.5015700704,131.43,63.5058334081,-30.99,70.6637882997,37.4058334081,0,37.4058334081,26.1,-30.99,40.5165410666,131.15
2019-09-19 16:00:00,82.5803334022,31.01,88.2107225048,34.4203334022,0,34.4203334022,48.16,31.01,57.280063722,131.91,64.8803334022,-31.6,72.166596583,34.4203334022,0,34.4203334022,30.46,-31.6,43.8904499863,131.26
2019-09-19 16:30:00,86.0438333941,30.09,91.153438581,30.3638333941,0,30.3638333941,55.68,30.09,63.2903665655,131.26,67.4938333941,-32.22,74.7900123427,30.3638333941,0,30.3638333941,37.13,-32.22,49.1606071972,131.26
2019-09-19 17:00:00,91.0058333889,30.04,95.8356056526,27.7858333889,0,27.7858333889,63.22,30.04,69.9940711775,131.26,71.1958333889,-32.31,78.1842873725,27.7858333889,0,27.7858333889,43.41,-32.31,54.1143622341,130.32
2019-09-19 17:30:00,94.6033333781,29.43,99.0753026049,22.3933333781,0,22.3933333781,72.21,29.43,77.9769773715,131.07,73.5533333781,-32.86,80.5597446063,22.3933333781,0,22.3933333781,51.16,-32.86,60.8039900007,130.32
2019-09-19 18:00:00,96.3765000332,29.9,100.9080757851,16.6165000332,0,16.6165000332,79.76,29.9,85.180206621,130.32,74.7265000332,-33.37,81.8389070505,16.6165000332,0,16.6165000332,58.11,-33.37,67.0099171765,130.32
2019-09-19 18:30:00,97.9456666894,29.43,102.2715919659,11.3856666894,0,11.3856666894,86.56,29.43,91.4262462316,130.32,75.6656666894,-33.11,82.592767332,11.3856666894,0,11.3856666894,64.28,-33.11,72.306227256,129.88
2019-09-19 19:00:00,98.2983333494,25.17,101.4696567416,8.0183333494,0,8.0183333494,90.28,25.17,93.7230350554,130.32,77.2583333494,-12.22,78.2187859272,8.0183333494,0,8.0183333494,69.24,-12.22,70.3100704025,131.18
2019-09-19 19:30:00,97.5850000092,23.3,100.3280729746,4.6150000092,0,4.6150000092,92.97,23.3,95.8452445351,131.02,77.4950000092,-1.04,77.5019782098,4.6150000092,0,4.6150000092,72.88,-1.04,72.8874200394,132.19
2019-09-19 20:00:00,100.1401666786,23.83,102.9364944149,5.9701666786,0,5.9701666786,94.17,23.83,97.1383436136,131.15,79.6401666786,-0.74,79.6436045681,5.9701666786,0,5.9701666786,73.67,-0.74,73.6737164802,132.52
2019-09-19 20:30:00,97.8955000116,24.72,100.9683481222,5.7955000116,0,5.7955000116,92.1,24.72,95.3597839763,131.85,78.1155000116,-2.74,78.1635397232,5.7955000116,0,5.7955000116,72.32,-2.74,72.371886807,133.84
2019-09-19 21:00:00,93.3718333417,23.71,96.3351616057,4.1818333417,0,4.1818333417,89.19,23.71,92.2877034063,131.39,74.4518333417,-3.8200000000000003,74.5497678597,4.1818333417,0,4.1818333417,70.27,-3.8200000000000003,70.3737543407,133.32
2019-09-19 21:30:00,88.4111666825,19.09,90.4486732582,7.9411666825000005,0,7.9411666825000005,80.47,19.09,82.7033796166,132.52,69.1011666825,-19.38,71.7673716733,7.9411666825000005,0,7.9411666825000005,61.16,-19.38,64.1570728759,133.59
2019-09-19 22:00:00,82.7986666768,22.46,85.7908550106,5.0586666768,0,5.0586666768,77.74,22.46,80.9194611944,132.78,62.4786666768,-42.06,75.3168466527,5.0586666768,0,5.0586666768,57.42,-42.06,71.1765410792,132.19
2019-09-19 22:30:00,77.9733333417,21.84,80.9742323979,4.2033333417,0,4.2033333417,73.77,21.84,76.9350277832,132.04,58.2833333417,-37.7,69.4135213444,4.2033333417,0,4.2033333417,54.08,-37.7,65.9237165214,131.1
2019-09-19 23:00:00,71.9753333417,20.76,74.9094534064,4.1953333417,0,4.1953333417,67.78,20.76,70.8879820562,131.47,53.4353333417,-37.77,65.4362877106,4.1953333417,0,4.1953333417,49.24,-37.77,62.0576385306,130.51
2019-09-19 23:30:00,67.6106666751,19.75,70.4362459836,4.2306666751,0,4.2306666751,63.38,19.75,66.385893833,131.7,49.9106666751,-38.58,63.0832073373,4.2306666751,0,4.2306666751,45.68,-38.58,59.7919626706,130.67
2019-09-20 00:00:00,63.383166675300004,19.03,66.1782949145,4.3331666753,0,4.3331666753,59.05,19.03,62.0406592486,132.19,46.4931666753,-39.17,60.7939425231,4.3331666753,0,4.3331666753,42.16,-39.17,57.5478453115,130.67
2019-09-20 00:30:00,61.3226666754,18.54,64.0640386503,4.3626666754,0,4.3626666754,56.96,18.54,59.901362255,131.93,44.7526666754,-39.44,59.6516116677,4.3626666754,0,4.3626666754,40.39,-39.44,56.4523312185,130.41
2019-09-20 01:00:00,59.2515000087,18.31,62.0160975335,4.3415000087,0,4.3415000087,54.91,18.31,57.8823306373,132.19,43.0515000087,-39.63,58.5146866436,4.3415000087,0,4.3415000087,38.71,-39.63,55.3985649634,130.58
2019-09-20 01:30:00,60.4358333418,18.2,63.1167961142,4.2558333418,0,4.2558333418,56.18,18.2,59.0544867051,132.19,44.0958333418,-39.7,59.3340755225,4.2558333418,0,4.2558333418,39.84,-39.7,56.243360497,130.84
2019-09-20 02:00:00,59.2866666753,17.88,61.9241733532,4.3366666753,0,4.3366666753,54.95,17.88,57.7857845841,132.19,43.1266666753,-40.15,58.9231013994,4.3366666753,0,4.3366666753,38.79,-40.15,55.8272926085,131.26
2019-09-20 02:30:00,57.885333342,17.62,60.5076541945,4.355333342,0,4.355333342,53.53,17.62,56.3553484596,132.73,41.985333342,-40.56,58.3770658379,4.355333342,0,4.355333342,37.63,-40.56,55.3274841286,131.26
2019-09-20 03:00:00,56.2853333423,17.24,58.8664280337,4.4753333423,0,4.4753333423,51.81,17.24,54.6030557753,133.13,40.6753333423,-40.86,57.6543349845,4.4753333423,0,4.4753333423,36.2,-40.86,54.589189406,131.41
2019-09-20 03:30:00,55.4795000091,17.02,58.0315028347,4.5395000091,0,4.5395000091,50.94,17.02,53.7081371861,133.13,39.9895000091,-41.15,57.3801586873,4.5395000091,0,4.5395000091,35.45,-41.15,54.3141325992,131.97
2019-09-20 04:00:00,55.1563333425,17.1,57.7462648817,4.5963333425,0,4.5963333425,50.56,17.1,53.3734353401,133.13,39.6963333425,-41.13,57.1618385012,4.5963333425,0,4.5963333425,35.1,-41.13,54.0711281554,131.97
2019-09-20 04:30:00,55.0401666758,17.03,57.6145888443,4.5801666758,0,4.5801666758,50.46,17.03,53.2562907082,133.13,39.5801666758,-41.28,57.1894045614,4.5801666758,0,4.5801666758,35.0,-41.28,54.1205912754,132.19
2019-09-20 05:00:00,55.2606666758,17.08,57.8400179932,4.5706666758,0,4.5706666758,50.69,17.08,53.4902093845,133.13,39.7806666758,-41.21,57.2779673275,4.5706666758,0,4.5706666758,35.21,-41.21,54.2033965725,132.19
2019-09-20 05:30:00,56.881666675700004,17.51,59.5157466878,4.5016666757,0,4.5016666757,52.38,17.51,55.2291997045,133.13,41.131666675700004,-40.89,57.9983284545,4.5016666757,0,4.5016666757,36.63,-40.89,54.8976228994,132.01
2019-09-20 06:00:00,59.7691666756,18.17,62.4700102857,4.4491666756,0,4.4491666756,55.32,18.17,58.2275819522,133.13,43.5191666756,-40.28,59.2992096755,4.4491666756,0,4.4491666756,39.07,-40.28,56.1154461802,131.84
2019-09-20 06:30:00,68.2865000104,20.02,71.1607088474,5.1865000104,0,5.1865000104,63.1,20.02,66.1997764347,132.41,50.6965000104,-38.7,63.7795038653,5.1865000104,0,5.1865000104,45.51,-38.7,59.7398535318,131.42
2019-09-20 07:00:00,74.3640000198,21.09,77.2967825911,9.8940000198,0,9.8940000198,64.47,21.09,67.8319172661,132.19,54.8440000198,-38.52,67.0198085507,9.8940000198,0,9.8940000198,44.95,-38.52,59.1970683396,131.26
2019-09-20 07:30:00,85.4520000112,23.95,88.7448410101,5.5920000112,0,5.5920000112,79.86,23.95,83.3739893492,131.32,65.0420000112,-37.23,74.9435431872,5.5920000112,0,5.5920000112,59.45,-37.23,70.1453875889,130.62
2019-09-20 08:00:00,88.6281666912,24.34,91.909670498,12.2881666912,0,12.2881666912,76.34,24.34,80.1263452305,131.32,66.8481666912,-38.35,77.0675021652,12.2881666912,0,12.2881666912,54.56,-38.35,66.6897001043,130.77
2019-09-20 08:30:00,92.7088333621,27.61,96.7328273305,14.3688333621,0,14.3688333621,78.34,27.61,83.0630344979,130.79,71.2088333621,-36.21,79.8865573722,14.3688333621,0,14.3688333621,56.84,-36.21,67.3939886043,130.58
2019-09-20 09:00:00,92.539333368,29.53,97.1367547337,17.329333368,0,17.329333368,75.21,29.53,80.7995358898,130.66,71.709333368,-35.26,79.909299159,17.329333368,0,17.329333368,54.38,-35.26,64.810894146,130.36
2019-09-20 09:30:00,90.9126667267,28.64,95.3171682928,30.0226667267,0,30.0226667267,60.89,28.64,67.28923911,131.07,69.9326667267,-36.81,79.0288173739,30.0226667267,0,30.0226667267,39.91,-36.81,54.2935005318,131.0
2019-09-20 10:00:00,88.0333334022,27.72,92.2944537331,34.4133334022,0,34.4133334022,53.62,27.72,60.3614347079,130.71,68.0933334022,-37.29,77.6353408817,34.4133334022,0,34.4133334022,33.68,-37.29,50.2482487257,130.65
2019-09-20 10:30:00,85.2481667446,26.26,89.2011072426,38.9481667446,0,38.9481667446,46.3,26.26,53.2285412162,131.26,66.2081667446,-39.09,76.8866011973,38.9481667446,0,38.9481667446,27.26,-39.09,47.6564339833,131.26
2019-09-20 11:00:00,85.4760000773,28.18,90.0014388175,38.6560000773,0,38.6560000773,46.82,28.18,54.6463612695,130.51,67.5960000773,-36.37,76.7593390178,38.6560000773,0,38.6560000773,28.94,-36.37,46.4790329073,130.41
2019-09-20 11:30:00,82.6986667445,28.75,87.553594908,38.9086667445,0,38.9086667445,43.79,28.75,52.3844118035,130.32,65.4186667445,-35.4,74.3825379953,38.9086667445,0,38.9086667445,26.51,-35.4,44.2260115769,130.32
2019-09-20 12:00:00,82.3015000821,29.17,87.3179581516,41.0515000821,0,41.0515000821,41.25,29.17,50.521791338,130.32,65.1915000821,-34.69,73.8466504518,41.0515000821,0,41.0515000821,24.14,-34.69,42.262698683400004,130.17
2019-09-20 12:30:00,79.9081667516,29.19,85.07274072,42.4781667516,0,42.4781667516,37.43,29.19,47.4664197091,130.32,62.8681667516,-34.8,71.8571248431,42.4781667516,0,42.4781667516,20.39,-34.8,40.3335108812,130.32
2019-09-20 13:00:00,78.3691667539,28.97,83.5523021688,43.6091667539,0,43.6091667539,34.76,28.97,45.2495138095,130.32,61.6491667539,-35.06,70.9212476022,43.6091667539,0,43.6091667539,18.04,-35.06,39.4289893353,130.32
2019-09-20 13:30:00,76.9600000878,28.5,82.0676039221,43.9100000878,0,43.9100000878,33.05,28.5,43.6411789483,130.49,60.5500000878,-35.52,70.1995221539,43.9100000878,0,43.9100000878,16.64,-35.52,39.2244821508,130.32
2019-09-20 14:00:00,75.3946667539,28.13,80.4714401196,43.5946667539,0,43.5946667539,31.8,28.13,42.4562939975,131.25,59.2046667539,-35.95,69.264674008,43.5946667539,0,43.5946667539,15.61,-35.95,39.1927876018,130.32
2019-09-20 14:30:00,75.1043334178,27.98,80.1469980607,42.2443334178,0,42.2443334178,32.86,27.98,43.1585449245,131.25,58.8143334178,-36.14,69.0306121614,42.2443334178,0,42.2443334178,16.57,-36.14,39.7575716059,130.39
2019-09-20 15:00:00,74.5710000815,30.14,80.4316707097,40.7410000815,0,40.7410000815,33.83,30.14,45.3088126086,130.68,58.4410000815,-33.37,67.2971573733,40.7410000815,0,40.7410000815,17.7,-33.37,37.7736270432,130.32
2019-09-20 15:30:00,74.5265000768,29.29,80.0756099802,38.3865000768,0,38.3865000768,36.14,29.29,46.5188531673,131.26,58.0865000768,-34.34,67.4779748597,38.3865000768,0,38.3865000768,19.7,-34.34,39.5894632447,130.32
2019-09-20 16:00:00,76.4258334037,28.73,81.6475407557,35.1958334037,0,35.1958334037,41.23,28.73,50.2526198322,131.26,59.4158334037,-35.07,68.9938124694,35.1958334037,0,35.1958334037,24.22,-35.07,42.6205736705,130.52
2019-09-20 16:30:00,79.8291667387,27.0,84.2715602217,36.0191667387,0,36.0191667387,43.81,27.0,51.4617926233,131.26,61.3791667387,-37.48,71.9176786996,36.0191667387,0,36.0191667387,25.36,-37.48,45.2535081513,131.14
2019-09-20 17:00:00,83.4006667322,26.28,87.4431793302,32.7506667322,0,32.7506667322,50.65,26.28,57.0619041042,131.33,63.6406667322,-38.62,74.4421846947,32.7506667322,0,32.7506667322,30.89,-38.62,49.4539836616,131.26
2019-09-20 17:30:00,88.7253333842,26.71,92.658560771,25.4553333842,0,25.4553333842,63.27,26.71,68.6769029587,131.26,67.9253333842,-38.08,77.871286848,25.4553333842,0,25.4553333842,42.47,-38.08,57.0419784019,131.02
2019-09-20 18:00:00,90.96566671,25.78,94.5481936369,21.68566671,0,21.68566671,69.28,25.78,73.9210849487,131.26,69.19566671,-38.96,79.4098349793,21.68566671,0,21.68566671,47.51,-38.96,61.4416934988,130.94
2019-09-20 18:30:00,92.7421666913,26.43,96.4347156505,12.3021666913,0,12.3021666913,80.44,26.43,84.6707653207,130.57,70.6521666913,-37.77,80.1143030811,12.3021666913,0,12.3021666913,58.35,-37.77,69.5075204564,130.4
2019-09-20 19:00:00,91.3611666797,26.19,95.04093264,6.5111666797000005,0,6.5111666797000005,84.85,26.19,88.7999921171,131.26,69.2011666797,-37.78,78.8424369856,6.5111666797000005,0,6.5111666797000005,62.69,-37.78,73.1940195644,130.32
2019-09-20 19:30:00,91.5215000103,26.22,95.2033264342,5.1615000103,0,5.1615000103,86.36,26.22,90.2526343106,130.76,69.2615000103,-37.68,78.8475604168,5.1615000103,0,5.1615000103,64.1,-37.68,74.3545049072,130.32
2019-09-20 20:00:00,93.5475000101,26.41,97.2040269647,5.0675000101,0,5.0675000101,88.48,26.41,92.3374165764,130.32,70.8775000101,-37.43,80.1537579137,5.0675000101,0,5.0675000101,65.81,-37.43,75.7097153607,130.32
2019-09-20 20:30:00,90.8845000104,25.53,94.4021887572,5.2245000104,0,5.2245000104,85.66,25.53,89.383535956,130.88,68.6245000104,-38.55,78.7110189344,5.2245000104,0,5.2245000104,63.4,-38.55,74.2001516171,130.74
2019-09-20 21:00:00,86.890666677,25.25,90.4850841607,5.160666677,0,5.160666677,81.73,25.25,85.5415419548,130.88,65.360666677,-38.42,75.8163118891,5.160666677,0,5.160666677,60.2,-38.42,71.4152392701,130.9
2019-09-20 21:30:00,83.0943333532,24.58,86.6535898587,9.9143333532,0,9.9143333532,73.18,24.58,77.1977253551,131.13,61.8343333532,-39.0,73.1059832109,9.9143333532,0,9.9143333532,51.92,-39.0,64.9360177405,131.06
2019-09-20 22:00:00,78.6693333435,24.72,82.4617633131,5.0693333435,0,5.0693333435,73.6,24.72,77.6404430693,131.53,58.4893333435,-38.73,70.1499466498,5.0693333435,0,5.0693333435,53.42,-38.73,65.9826439301,131.26
2019-09-20 22:30:00,74.3363333432,22.8,77.7542954114,4.9563333432,0,4.9563333432,69.38,22.8,73.0302978222,132.58,54.5763333432,-38.46,66.7663669911,4.9563333432,0,4.9563333432,49.62,-38.46,62.7799012424,131.8
2019-09-20 23:00:00,69.6956666769,21.64,72.9779114084,5.1156666769,0,5.1156666769,64.58,21.64,68.1092211085,132.94,50.6856666769,-38.25,63.4988134258,5.1156666769,0,5.1156666769,45.57,-38.25,59.4952720811,132.0
2019-09-20 23:30:00,65.6346666767,21.36,69.0228880138,5.0246666767,0,5.0246666767,60.61,21.36,64.2636888141,133.13,47.6246666767,-40.1,62.2584843702,5.0246666767,0,5.0246666767,42.6,-40.1,58.5044442756,132.19
2019-09-21 00:00:00,61.6006666765,20.43,64.9001312402,4.9306666765,0,4.9306666765,56.67,20.43,60.240134462,132.98,44.4806666765,-40.55,60.1899676689,4.9306666765,0,4.9306666765,39.55,-40.55,56.6436669011,132.06
2019-09-21 00:30:00,59.2391666765,19.67,62.4194502421,4.9291666765,0,4.9291666765,54.31,19.67,57.7623147043,132.19,42.5691666765,-40.71,58.9019358895,4.9291666765,0,4.9291666765,37.64,-40.71,55.4443297371,131.26
2019-09-21 01:00:00,57.1735000099,19.47,60.3977648873,4.9635000099,0,4.9635000099,52.21,19.47,55.722212806,132.27,40.8435000099,-40.92,57.8155506163,4.9635000099,0,4.9635000099,35.88,-40.92,54.4226129472,131.38
2019-09-21 01:30:00,58.2276666767,18.59,61.1232301716,5.0076666767,0,5.0076666767,53.22,18.59,56.3733669387,132.19,41.6976666767,-39.69,57.5672780864,5.0076666767,0,5.0076666767,36.69,-39.69,54.0504597575,131.26
2019-09-21 02:00:00,56.7438333433,18.2,59.5911287231,4.9838333433,0,4.9838333433,51.76,18.2,54.8665435398,132.19,40.4838333433,-39.79,56.7642921401,4.9838333433,0,4.9838333433,35.5,-39.79,53.3244231099,131.26
2019-09-21 02:30:00,55.51850001,18.27,58.4473844014,5.01850001,0,5.01850001,50.5,18.27,53.7032857468,132.55,39.39850001,-40.04,56.1733335582,5.01850001,0,5.01850001,34.38,-40.04,52.7748614399,131.26
2019-09-21 03:00:00,54.0311666766,18.24,57.0268758782,4.9511666766,0,4.9511666766,49.08,18.24,52.359755538,133.13,38.1611666766,-40.27,55.4792532585,4.9511666766,0,4.9511666766,33.21,-40.27,52.1974807821,131.9
2019-09-21 03:30:00,53.0951666766,18.07,56.0858415682,4.9451666766,0,4.9451666766,48.15,18.07,51.4290521009,133.13,37.3551666766,-40.34,54.9793059017,4.9451666766,0,4.9451666766,32.41,-40.34,51.7467264665,132.19
2019-09-21 04:00:00,52.6110000098,17.87,55.5630652685,4.9210000098,0,4.9210000098,47.69,17.87,50.9281160068,133.13,37.0010000098,-40.5,54.8573058191,4.9210000098,0,4.9210000098,32.08,-40.5,51.6660081678,132.19
2019-09-21 04:30:00,52.2616666765,17.66,55.164820346,4.9316666765,0,4.9316666765,47.33,17.66,50.5173683004,133.13,36.7116666765,-40.64,54.7663771868,4.9316666765,0,4.9316666765,31.78,-40.64,51.5904836186,132.19
2019-09-21 05:00:00,52.1363333433,17.73,55.0685949928,4.9663333433,0,4.9663333433,47.17,17.73,50.392080727,133.13,36.5763333433,-40.59,54.6385968052,4.9663333433,0,4.9663333433,31.61,-40.59,51.4464789854,132.19
2019-09-21 05:30:00,53.1256666766,17.6,55.9651361102,4.9656666766,0,4.9656666766,48.16,17.6,51.2751947827,133.13,37.4456666766,-40.49,55.1508662929,4.9656666766,0,4.9656666766,32.48,-40.49,51.9075187232,131.83
2019-09-21 06:00:00,54.450833343,18.14,57.3929686612,4.840833343,0,4.840833343,49.61,18.14,52.8224545056,132.73,38.450833343,-40.06,55.5272022055,4.840833343,0,4.840833343,33.61,-40.06,52.2918320582,131.55
2019-09-21 06:30:00,58.4266666765,19.27,61.5224209449,4.8966666765,0,4.8966666765,53.53,19.27,56.8928273159,133.13,41.6266666765,-39.6,57.4538021248,4.8966666765,0,4.8966666765,36.73,-39.6,54.0115996801,132.08
2019-09-21 07:00:00,61.7335000188,20.38,65.0105331818,9.4235000188,0,9.4235000188,52.31,20.38,56.1398298893,133.52,44.1635000188,-41.83,60.8289703506,9.4235000188,0,9.4235000188,34.74,-41.83,54.3747781605,132.66
2019-09-21 07:30:00,67.9850000116,23.2,71.8345336629,5.7850000116,0,5.7850000116,62.2,23.2,66.3858418641,132.82,49.7650000116,-40.35,64.0677588663,5.7850000116,0,5.7850000116,43.98,-40.35,59.6855334231,132.08
2019-09-21 08:00:00,74.3540000213,22.69,77.7390083495,10.6440000213,0,10.6440000213,63.71,22.69,67.629876534,132.19,54.3040000213,-37.67,66.0904934035,10.6440000213,0,10.6440000213,43.66,-37.67,57.6647596024,131.26
2019-09-21 08:30:00,78.8780000339,22.89,82.1321556356,16.9680000339,0,16.9680000339,61.91,22.89,66.0060618428,131.68,57.5380000339,-37.29,68.5650461088,16.9680000339,0,16.9680000339,40.57,-37.29,55.1041649968,131.26
2019-09-21 09:00:00,82.7545000411,23.98,86.1588514144,20.5345000411,0,20.5345000411,62.22,23.98,66.6810977714,131.4,60.8345000411,-36.66,71.0266991718,20.5345000411,0,20.5345000411,40.3,-36.66,54.4797723931,130.93
2019-09-21 09:30:00,83.8568333821,24.82,87.4528496098,24.3768333821,0,24.3768333821,59.48,24.82,64.4507781179,131.26,61.8268333821,-36.25,71.6702157528,24.3768333821,0,24.3768333821,37.45,-36.25,52.1206772788,131.07
2019-09-21 10:00:00,83.0893333805,26.65,87.2585802177,23.5693333805,0,23.5693333805,59.52,26.65,65.2139011255,131.26,62.1993333805,-34.25,71.0057714061,23.5693333805,0,23.5693333805,38.63,-34.25,51.6269251457,130.66
2019-09-21 10:30:00,83.5651667156,27.59,88.0019612747,24.4551667156,0,24.4551667156,59.11,27.59,65.2318955726,131.9,63.1351667156,-33.51,71.4770548932,24.4551667156,0,24.4551667156,38.68,-33.51,51.1767769599,131.26
2019-09-21 11:00:00,84.441500057,27.67,88.8594161126,28.511500057,0,28.511500057,55.93,27.67,62.4002708327,132.19,64.971500057,-33.31,73.0126832794,28.511500057,0,28.511500057,36.46,-33.31,49.3850959298,131.26
2019-09-21 11:30:00,80.3711667199,27.49,84.9424778301,26.6211667199,0,26.6211667199,53.75,27.49,60.371869277,131.62,60.7111667199,-33.35,69.2680897997,26.6211667199,0,26.6211667199,34.09,-33.35,47.6901520232,131.1
2019-09-21 12:00:00,75.8946667235,26.83,80.4975113719,28.4246667235,0,28.4246667235,47.47,26.83,54.5275141557,132.19,57.6446667235,-33.68,66.7626392653,28.4246667235,0,28.4246667235,29.22,-33.68,44.5886846633,131.26
2019-09-21 12:30:00,79.3941667246,25.93,83.5212464579,28.9441667246,0,28.9441667246,50.45,25.93,56.7236053156,131.57,60.8441667246,-33.98,69.6896909478,28.9441667246,0,28.9441667246,31.9,-33.98,46.6074071366,130.96
2019-09-21 13:00:00,79.3293333842,26.42,83.6131540799,25.4393333842,0,25.4393333842,53.89,26.42,60.0179014961,131.26,60.8793333842,-33.25,69.3675409201,25.4393333842,0,25.4393333842,35.44,-33.25,48.5958444725,130.54
2019-09-21 13:30:00,79.2561667153,26.56,83.588118548,24.2961667153,0,24.2961667153,54.96,26.56,61.0412581784,131.45,60.5361667153,-33.29,69.0858276391,24.2961667153,0,24.2961667153,36.24,-33.29,49.2093659784,130.8
2019-09-21 14:00:00,79.4736667133,26.37,83.7343454077,23.3036667133,0,23.3036667133,56.17,26.37,62.0519604847,132.06,59.6236667133,-33.88,68.5772267764,23.3036667133,0,23.3036667133,36.32,-33.88,49.6688715394,131.26
2019-09-21 14:30:00,76.4928333768,25.63,80.6724888547,21.7428333768,0,21.7428333768,54.75,25.63,60.4521248593,132.19,56.6328333768,-34.62,66.3763679052,21.7428333768,0,21.7428333768,34.89,-34.62,49.1513631551,131.26
2019-09-21 15:00:00,73.2166667067,25.19,77.4287826563,19.9966667067,0,19.9966667067,53.22,25.19,58.88042544,132.19,54.9066667067,-34.95,65.0864390548,19.9966667067,0,19.9966667067,34.91,-34.95,49.3984878311,131.26
2019-09-21 15:30:00,74.7703333654,24.42,78.6570985453,16.0303333654,0,16.0303333654,58.74,24.42,63.6138664129,132.74,55.9703333654,-35.91,66.4996715558,16.0303333654,0,16.0303333654,39.94,-35.91,53.7096983793,131.8
2019-09-21 16:00:00,73.5318333723,22.77,76.9766420357,19.4718333723,0,19.4718333723,54.06,22.77,58.6596667225,133.13,53.5918333723,-38.07,65.7374284879,19.4718333723,0,19.4718333723,34.12,-38.07,51.1223952882,132.19
2019-09-21 16:30:00,77.6808333677,23.33,81.1085739778,17.2008333677,0,17.2008333677,60.48,23.33,64.8237556764,132.63,57.5708333677,-39.03,69.5538766328,17.2008333677,0,17.2008333677,40.37,-39.03,56.1522733289,132.13
2019-09-21 17:00:00,82.869166697,22.45,85.8562827582,15.179166697,0,15.179166697,67.69,22.45,71.3157668402,131.34,62.239166697,-33.4,70.6347922142,15.179166697,0,15.179166697,47.06,-33.4,57.707916268,131.09
2019-09-21 17:30:00,88.602166695,22.12,91.3216203484,14.172166695,0,14.172166695,74.43,22.12,77.6474036913,131.34,69.802166695,-5.9,70.0510704795,14.172166695,0,14.172166695,55.63,-5.9,55.9419958528,133.45
2019-09-21 18:00:00,90.6400000273,21.56,93.1688961239,13.6500000273,0,13.6500000273,76.99,21.56,79.9518211175,131.26,71.3300000273,-6.5600000000000005,71.6310163539,13.6500000273,0,13.6500000273,57.68,-6.5600000000000005,58.0518389028,133.13
2019-09-21 18:30:00,91.1335000244,19.81,93.2617334532,12.1935000244,0,12.1935000244,78.94,19.81,81.3877122175,131.26,71.5335000244,-8.52,72.0391006728,12.1935000244,0,12.1935000244,59.34,-8.52,59.9485279219,133.13
2019-09-21 19:00:00,89.9673333545,19.5,92.0563472604,10.5973333545,0,10.5973333545,79.37,19.5,81.7303303554,131.26,70.4073333545,-8.71,70.9440391442,10.5973333545,0,10.5973333545,59.81,-8.71,60.4408818599,133.13
2019-09-21 19:30:00,89.4316666906,19.37,91.5052998851,11.9916666906,0,11.9916666906,77.44,19.37,79.8257508577,131.26,69.9616666906,-8.91,70.5267531234,11.9916666906,0,11.9916666906,57.97,-8.91,58.6507374208,133.32
2019-09-21 20:00:00,88.2940000239,19.99,90.5286172447,11.9740000239,0,11.9740000239,76.32,19.99,78.8945023433,131.26,69.0540000239,-8.01,69.5170124452,11.9740000239,0,11.9740000239,57.08,-8.01,57.6392791419,133.18
2019-09-21 20:30:00,84.4360000212,20.43,86.8724524782,10.5960000212,0,10.5960000212,73.84,20.43,76.6141664446,131.33,65.8960000212,-7.12,66.2795384624,10.5960000212,0,10.5960000212,55.3,-7.12,55.7564740636,133.18
2019-09-21 21:00:00,82.2310000153,18.17,84.2145252526,7.6610000153,0,7.6610000153,74.57,18.17,76.7517674064,131.61,64.5810000153,-9.1,65.2189816156,7.6610000153,0,7.6610000153,56.92,-9.1,57.6428347672,133.5
2019-09-21 21:30:00,79.0726666777,17.28,80.9387732519,5.5326666777,0,5.5326666777,73.54,17.28,75.5429017182,132.03,62.2026666777,-9.78,62.9668177838,5.5326666777,0,5.5326666777,56.67,-9.78,57.5077151346,133.9
2019-09-21 22:00:00,74.293166685,14.34,75.6644580769,9.143166685,0,9.143166685,65.15,14.34,66.7095053197,132.19,57.533166685,-10.25,58.4390945241,9.143166685,0,9.143166685,48.39,-10.25,49.4636694959,134.07
2019-09-21 22:30:00,72.0613333457,14.04,73.4163289981,6.1613333457,0,6.1613333457,65.9,14.04,67.3790145372,132.3,56.0913333457,-8.82,56.7805431155,6.1613333457,0,6.1613333457,49.93,-8.82,50.7030304814,134.07
2019-09-21 23:00:00,67.3128333424,13.24,68.602588381,4.5228333424,0,4.5228333424,62.79,13.24,64.1707230752,132.99,52.1928333424,-9.45,53.0414399532,4.5228333424,0,4.5228333424,47.67,-9.45,48.5976480912,134.26
2019-09-21 23:30:00,64.0696666767,14.12,65.6071382402,5.0196666767,0,5.0196666767,59.05,14.12,60.7147173262,133.33,48.9096666767,-18.65,52.3447991154,5.0196666767,0,5.0196666767,43.89,-18.65,47.6880970474,134.26
2019-09-22 00:00:00,60.5380000101,18.55,63.3162849923,5.0680000101000005,0,5.0680000101000005,55.47,18.55,58.4895152998,133.13,43.6980000101,-44.96,62.6970238918,5.0680000101000005,0,5.0680000101000005,38.63,-44.96,59.2762895263,132.63
2019-09-22 00:30:00,58.3820000091,18.07,61.1145058481,4.5520000091,0,4.5520000091,53.83,18.07,56.7819848191,133.13,41.9020000091,-45.14,61.5905610038,4.5520000091,0,4.5520000091,37.35,-45.14,58.5887540403,132.21
2019-09-22 01:00:00,56.1646666761,17.69,58.8846829221,4.7346666761,0,4.7346666761,51.43,17.69,54.3873238908,133.13,40.1846666761,-45.4,60.6297570164,4.7346666761,0,4.7346666761,35.45,-45.4,57.6008897501,132.21
2019-09-22 01:30:00,56.9053333428,17.61,59.5678525956,4.7353333428,0,4.7353333428,52.17,17.61,55.0619741746,133.13,40.9053333428,-45.42,61.1246488406,4.7353333428,0,4.7353333428,36.17,-45.42,58.062425888,132.21
2019-09-22 02:00:00,55.4281666762,17.01,57.9794943155,4.7581666762,0,4.7581666762,50.67,17.01,53.4489382495,133.13,39.7581666762,-45.51,60.4307199812,4.7581666762,0,4.7581666762,35.0,-45.51,57.4121946976,132.21
2019-09-22 02:30:00,52.4410000166,15.92,54.8042414667,8.3010000166,0,8.3010000166,44.14,15.92,46.9231925598,133.21,39.8810000166,-45.83,60.7526383157,8.3010000166,0,8.3010000166,31.58,-45.83,55.656853127,132.21
2019-09-22 03:00:00,50.40366668,15.83,52.8310374192,6.67366668,0,6.67366668,43.73,15.83,46.5070080741,133.13,37.84366668,-46.14,59.6744728321,6.67366668,0,6.67366668,31.17,-46.14,55.6818507236,132.21
2019-09-22 03:30:00,48.2611666817,15.14,50.5802314099,7.5011666817,0,7.5011666817,40.76,15.14,43.4809981486,133.58,37.3511666817,-46.29,59.4800281816,7.5011666817,0,7.5011666817,29.85,-46.29,55.0798202611,132.63
2019-09-22 04:00:00,50.3483333433,15.49,52.6772699601,4.9983333433,0,4.9983333433,45.35,15.49,47.9224644608,132.8,36.1283333433,-45.78,58.3186494199,4.9983333433,0,4.9983333433,31.13,-45.78,55.3614062321,131.87
