Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-22 04:30:00,48.7138333492,13.17,50.4627234657,7.9438333492,0,7.9438333492,40.77,13.17,42.8443905313,132.19,36.6938333492,-43.49,56.9018233966,7.9438333492,0,7.9438333492,28.75,-43.49,52.1338910882,131.26
2019-09-22 05:00:00,48.9768333458,13.5,50.8033483599,6.2268333458,0,6.2268333458,42.75,13.5,44.8309324016,131.86,35.8968333458,-43.49,56.3911583872,6.2268333458,0,6.2268333458,29.67,-43.49,52.6468327632,130.99
2019-09-22 05:30:00,51.0333333437,14.43,53.0341966298,5.2033333437,0,5.2033333437,45.83,14.43,48.0480363803,131.74,36.1933333437,-43.28,56.4191082749,5.2033333437,0,5.2033333437,30.99,-43.28,53.2309919126,131.13
2019-09-22 06:00:00,49.3158333519,13.59,51.1540762715,9.2858333519,0,9.2858333519,40.03,13.59,42.2739754459,133.13,38.3458333519,-43.38,57.8984225645,9.2858333519,0,9.2858333519,29.06,-43.38,52.2140594093,131.26
2019-09-22 06:30:00,54.4191666774,14.94,56.432697099,5.3791666774,0,5.3791666774,49.04,14.94,51.2652435867,132.46,39.2191666774,-42.95,58.1622346104,5.3791666774,0,5.3791666774,33.84,-42.95,54.6795034725,131.26
2019-09-22 07:00:00,57.9748333427,16.04,60.1528295354,4.6648333427,0,4.6648333427,53.31,16.04,55.6707975513,132.19,41.2248333427,-42.31,59.0730309374,4.6648333427,0,4.6648333427,36.56,-42.31,55.9175258752,131.26
2019-09-22 07:30:00,61.7026666762,14.28,63.333541468600004,4.7626666762,0,4.7626666762,56.94,14.28,58.703338917,132.3,44.2026666762,-44.51,62.7297046166,4.7626666762,0,4.7626666762,39.44,-44.51,59.4697713128,131.26
2019-09-22 08:00:00,66.644666677,15.24,68.3649705367,5.154666677,0,5.154666677,61.49,15.24,63.3504356733,132.93,48.084666677,-44.31,65.3873938113,5.154666677,0,5.154666677,42.93,-44.31,61.6957129791,131.7
2019-09-22 08:30:00,73.0798333439,22.78,76.5479617075,5.2598333439000005,0,5.2598333439000005,67.82,22.78,71.5435587597,133.09,53.0098333439,-37.52,64.9445365766,5.2598333439000005,0,5.2598333439000005,47.75,-37.52,60.7273653306,132.01
2019-09-22 09:00:00,79.4388333524,27.08,83.9276750804,9.548833352399999,0,9.548833352399999,69.89,27.08,74.9529085493,133.09,57.8288333524,-33.69,66.9267515042,9.548833352399999,0,9.548833352399999,48.28,-33.69,58.8725275489,132.19
2019-09-22 09:30:00,84.2393333523,28.81,89.0296657504,9.4693333523,0,9.4693333523,74.77,28.81,80.1284531237,132.22,62.2993333523,-31.54,69.8282073101,9.4693333523,0,9.4693333523,52.83,-31.54,61.528696557,131.48
2019-09-22 10:00:00,85.8718333627,29.37,90.7555434399,14.6918333627,0,14.6918333627,71.18,29.37,77.001229211,131.75,63.2218333627,-31.23,70.5146304943,14.6918333627,0,14.6918333627,48.53,-31.23,57.7102573205,131.26
2019-09-22 10:30:00,86.0361667009,29.57,90.975858779,17.1161667009,0,17.1161667009,68.92,29.57,74.9956752086,131.26,63.4161667009,-31.16,70.6580200617,17.1161667009,0,17.1161667009,46.3,-31.16,55.8089204339,131.26
2019-09-22 11:00:00,88.0468333761,30.09,93.0465097011,21.3968333761,0,21.3968333761,66.65,30.09,73.127495513,131.46,65.9468333761,-30.5,72.6583431709,21.3968333761,0,21.3968333761,44.55,-30.5,53.9903000547,131.26
2019-09-22 11:30:00,87.2128333807,30.68,92.4518291127,23.6728333807,0,23.6728333807,63.54,30.68,70.5591524892,132.19,65.3528333807,-30.43,72.0900667976,23.6728333807,0,23.6728333807,41.68,-30.43,51.6062719057,131.26
2019-09-22 12:00:00,82.4513333869,30.71,87.9848082187,26.7913333869,0,26.7913333869,55.66,30.71,63.5699591002,132.19,61.3413333869,-30.07,68.3151819267,26.7913333869,0,26.7913333869,34.55,-30.07,45.8029191209,131.5
2019-09-22 12:30:00,84.2755000554,31.22,89.8724001548,27.6955000554,0,27.6955000554,56.58,31.22,64.6218600785,131.88,62.5355000554,-29.53,69.1571374999,27.6955000554,0,27.6955000554,34.84,-29.53,45.6710685226,131.26
2019-09-22 13:00:00,85.0926667264,31.41,90.7047409489,29.8826667264,0,29.8826667264,55.21,31.41,63.5195418749,132.19,63.1926667264,-29.47,69.7265661567,29.8826667264,0,29.8826667264,33.31,-29.47,44.4751278806,131.26
2019-09-22 13:30:00,82.5120000574,29.11,87.4964128034,28.6920000574,0,28.6920000574,53.82,29.11,61.1881075046,132.49,60.7720000574,-32.02,68.6914579185,28.6920000574,0,28.6920000574,32.08,-32.02,45.3255645304,131.76
2019-09-22 14:00:00,78.7476667233,26.92,83.2218806226,28.2976667233,0,28.2976667233,50.45,26.92,57.1829423867,132.19,57.9276667233,-34.18,67.2598466546,28.2976667233,0,28.2976667233,29.63,-34.18,45.2350450425,132.19
2019-09-22 14:30:00,76.6736667228,25.98,80.9556148066,28.0636667228,0,28.0636667228,48.61,25.98,55.1170799299,133.13,56.9236667228,-34.79,66.7131766083,28.0636667228,0,28.0636667228,28.86,-34.79,45.2022532624,132.19
2019-09-22 15:00:00,77.8093333924,25.92,82.0130402008,29.5493333924,0,29.5493333924,48.26,25.92,54.7802336614,133.13,57.4093333924,-34.94,67.2059161128,29.5493333924,0,29.5493333924,27.86,-34.94,44.6876179719,132.19
2019-09-22 15:30:00,77.7330000527,25.52,81.814972329,26.3430000527,0,26.3430000527,51.39,25.52,57.3777178006,133.13,57.8930000527,-35.23,67.7698484217,26.3430000527,0,26.3430000527,31.55,-35.23,47.2922340348,132.19
2019-09-22 16:00:00,80.7841667166,25.96,84.852832552,24.9741667166,0,24.9741667166,55.81,25.96,61.5522355402,133.13,59.4741667166,-35.09,69.054214981,24.9741667166,0,24.9741667166,34.5,-35.09,49.2093294,132.19
2019-09-22 16:30:00,84.2198333746,26.07,88.1624933497,20.6098333746,0,20.6098333746,63.61,26.07,68.7450143647,132.55,62.2998333746,-34.81,71.3652950565,20.6098333746,0,20.6098333746,41.69,-34.81,54.3119894683,131.71
2019-09-22 17:00:00,87.2861667024,26.53,91.2289197437,17.8861667024,0,17.8861667024,69.4,26.53,74.2980544833,132.19,64.4861667024,-34.31,73.0454775874,17.8861667024,0,17.8861667024,46.6,-34.31,57.8682650509,131.26
2019-09-22 17:30:00,90.3211667001,26.86,94.230423718,16.7411667001,0,16.7411667001,73.58,26.86,78.3292793277,131.88,66.6711667001,-34.03,74.8537598866,16.7411667001,0,16.7411667001,49.93,-34.03,60.4238843505,131.26
2019-09-22 18:00:00,91.9556666897,27.92,96.1008378546,11.5356666897,0,11.5356666897,80.42,27.92,85.1287425022,131.04,68.2856666897,-33.44,76.0339784258,11.5356666897,0,11.5356666897,56.75,-33.44,65.8695384833,130.9
2019-09-22 18:30:00,91.8641666748,30.14,96.682184082,4.0841666748,0,4.0841666748,87.78,30.14,92.8102796031,130.78,68.8841666748,-33.48,76.5894171442,4.0841666748,0,4.0841666748,64.8,-33.48,72.9379901012,130.52
2019-09-22 19:00:00,91.6910000065,29.84,96.4244008651,3.2610000064999998,0,3.2610000064999998,88.43,29.84,93.3289370988,131.26,68.8810000065,-33.83,76.7402180209,3.2610000064999998,0,3.2610000064999998,65.62,-33.83,73.8271853723,130.32
2019-09-22 19:30:00,90.8901666822,27.76,95.0349409403,7.7701666822,0,7.7701666822,83.12,27.76,87.6330531249,130.8,69.7801666822,-35.08,78.1017161284,7.7701666822,0,7.7701666822,62.01,-35.08,71.2449752614,130.32
2019-09-22 20:00:00,89.5013333517,26.98,93.4794580201,9.1913333517,0,9.1913333517,80.31,26.98,84.7208150339,131.26,66.9313333517,-36.6,76.2847519773,9.1913333517,0,9.1913333517,57.74,-36.6,68.3627647188,130.64
2019-09-22 20:30:00,86.4886666845,26.77,90.5368563893,8.8986666845,0,8.8986666845,77.59,26.77,82.0782614338,131.41,63.8886666845,-37.27,73.9649554229,8.8986666845,0,8.8986666845,54.99,-37.27,66.4300609664,131.26
2019-09-22 21:00:00,83.8323333446,21.54,86.5553679098,5.6123333446,0,5.6123333446,78.22,21.54,81.1316214555,130.8,64.1923333446,-15.35,66.0021072407,5.6123333446,0,5.6123333446,58.58,-15.35,60.5577319589,131.19
2019-09-22 21:30:00,77.7945000111,17.83,79.811610258,5.5545000111,0,5.5545000111,72.24,17.83,74.4078389688,130.63,59.8545000111,-4.86,60.0514843412,5.5545000111,0,5.5545000111,54.3,-4.86,54.517057881,132.04
2019-09-22 22:00:00,74.8310000093,18.63,77.1152090213,4.6610000093,0,4.6610000093,70.17,18.63,72.6010041253,131.26,58.1910000093,-5.89,58.4883285971,4.6610000093,0,4.6610000093,53.53,-5.89,53.8530686219,132.61
2019-09-22 22:30:00,69.3110000054,18.96,71.857472275,2.7010000054,0,2.7010000054,66.61,18.96,69.255856792,131.26,53.6810000054,-6.91,54.1239121053,2.7010000054,0,2.7010000054,50.98,-6.91,51.4461708974,133.13
2019-09-22 23:00:00,64.1718333387,18.1,66.6755891917,2.7018333387,0,2.7018333387,61.47,18.1,64.0794108899,131.5,49.6918333387,-7.47,50.2501661745,2.7018333387,0,2.7018333387,46.99,-7.47,47.5800483396,133.29
2019-09-22 23:30:00,60.2500000053,16.44,62.4526708847,2.6500000053,0,2.6500000053,57.6,16.44,59.9001969947,132.24,46.3000000053,-7.29,46.8703968459,2.6500000053,0,2.6500000053,43.65,-7.29,44.2545658661,134.07
2019-09-23 00:00:00,56.8543333387,17.1,59.3702384986,2.6743333387,0,2.6743333387,54.18,17.1,56.8144559069,133.23,42.7543333387,-15.91,45.6186488098,2.6743333387,0,2.6743333387,40.08,-15.91,43.1223202066,133.87
2019-09-23 00:30:00,55.1103333387,19.67,58.5154487353,2.6603333387,0,2.6603333387,52.45,19.67,56.0170634718,131.72,38.7903333387,-39.16,55.1198291046,2.6603333387,0,2.6603333387,36.13,-39.16,53.2811645894,130.82
2019-09-23 01:00:00,53.6850000052,18.91,56.9180755609,2.5950000052,0,2.5950000052,51.09,18.91,54.4772998597,131.9,37.4950000052,-38.35,53.633921406,2.5950000052,0,2.5950000052,34.9,-38.35,51.8529893063,130.45
2019-09-23 01:30:00,55.0060000053,19.01,58.198282935,2.6360000053,0,2.6360000053,52.37,19.01,55.7135261853,131.99,38.6660000053,-38.33,54.444912126,2.6360000053,0,2.6360000053,36.03,-38.33,52.6056061651,130.32
2019-09-23 02:00:00,54.010666672,18.85,57.2055470593,2.660666672,0,2.660666672,51.35,18.85,54.7005027399,132.19,37.830666672,-38.56,54.0188202467,2.660666672,0,2.660666672,35.17,-38.56,52.1900613144,131.18
2019-09-23 02:30:00,53.1200000054,18.66,56.3021314034,2.6800000054,0,2.6800000054,50.44,18.66,53.7809371432,132.19,37.1600000054,-38.73,53.6738157801,2.6800000054,0,2.6800000054,34.48,-38.73,51.8544433969,131.26
2019-09-23 03:00:00,51.8595000052,18.54,55.0739443003,2.6195000052,0,2.6195000052,49.24,18.54,52.6147241749,132.19,36.3195000052,-39.06,53.3365698244,2.6195000052,0,2.6195000052,33.7,-39.06,51.5885025951,131.26
2019-09-23 03:30:00,51.1793333387,18.42,54.393203261,2.6993333387,0,2.6993333387,48.48,18.42,51.8614191861,132.29,35.6793333387,-39.09,52.9248800423,2.6993333387,0,2.6993333387,32.98,-39.09,51.1439976928,131.26
2019-09-23 04:00:00,50.6500000053,18.28,53.8477566899,2.6500000053,0,2.6500000053,48.0,18.28,51.3630061426,132.19,35.2500000053,-39.1,52.6438268021,2.6500000053,0,2.6500000053,32.6,-39.1,50.9074650714,131.26
2019-09-23 04:30:00,50.707166672,18.34,53.9219097576,2.6771666720000002,0,2.6771666720000002,48.03,18.34,51.4124158156,132.19,35.257166672,-39.07,52.6263498804,2.6771666720000002,0,2.6771666720000002,32.58,-39.07,50.871615858,131.26
2019-09-23 05:00:00,51.1273333387,18.39,54.3341174064,2.6873333387000002,0,2.6873333387000002,48.44,18.39,51.8133737562,132.19,35.6373333387,-39.01,52.8374831677,2.6873333387000002,0,2.6873333387000002,32.95,-39.01,51.063515351,131.26
2019-09-23 05:30:00,52.6860000054,18.67,55.8961849912,2.6960000054,0,2.6960000054,49.99,18.67,53.3626180017,132.19,36.9760000054,-38.64,53.481531171,2.6960000054,0,2.6960000054,34.28,-38.64,51.6543125015,131.26
2019-09-23 06:00:00,55.5353333388,19.08,58.7215433129,2.7353333388000003,0,2.7353333388000003,52.8,19.08,56.1416636732,132.19,39.3653333388,-38.09,54.7766151645,2.7353333388000003,0,2.7353333388000003,36.63,-38.09,52.8451038413,130.38
2019-09-23 06:30:00,63.6061666722,19.73,66.5959258419,2.7761666722,0,2.7761666722,60.83,19.73,63.9496817819,131.0,47.5361666722,-23.89,53.201684577500004,2.7761666722,0,2.7761666722,44.76,-23.89,50.7364730741,130.69
2019-09-23 07:00:00,71.8680000145,19.25,74.4014242208,7.2380000145,0,7.2380000145,64.63,19.25,67.4358910373,132.19,55.9580000145,-5.93,56.2713307611,7.2380000145,0,7.2380000145,48.72,-5.93,49.079560919,133.67
2019-09-23 07:30:00,81.4728333491,22.75,84.5895092427,7.8728333491,0,7.8728333491,73.6,22.75,77.0358520431,130.91,63.8628333491,-4.0,63.9879792099,7.8728333491,0,7.8728333491,55.99,-4.0,56.132700808,132.71
2019-09-23 08:00:00,85.6295000234,21.25,88.2268313737,11.6795000234,0,11.6795000234,73.95,21.25,76.9426084819,130.91,67.1695000234,-5.63,67.4050341843,11.6795000234,0,11.6795000234,55.49,-5.63,55.7748778573,132.6
2019-09-23 08:30:00,86.5905000253,21.95,89.3292628126,12.6705000253,0,12.6705000253,73.92,21.95,77.1101089352,131.26,68.0005000253,-6.49,68.3095022943,12.6705000253,0,12.6705000253,55.33,-6.49,55.709325969700004,133.2
2019-09-23 09:00:00,88.9621666882,25.66,92.5888908123,10.7721666882,0,10.7721666882,78.19,25.66,82.2928411224,130.35,70.8521666882,-2.47,70.8952073445,10.7721666882,0,10.7721666882,60.08,-2.47,60.1307516999,132.26
2019-09-23 09:30:00,88.2455000359,25.26,91.7896283715,17.9255000359,0,17.9255000359,70.32,25.26,74.7192746217,130.35,70.4455000359,-3.17,70.5167878969,17.9255000359,0,17.9255000359,52.52,-3.17,52.6155803921,132.9
2019-09-23 10:00:00,90.6491666899,26.07,94.3234664417,11.6291666899,0,11.6291666899,79.02,26.07,83.2094063192,130.04,72.3291666899,0.72,72.3327502177,11.6291666899,0,11.6291666899,60.7,0.72,60.704270031,132.0
2019-09-23 10:30:00,90.2493333628,24.45,93.5026452697,14.7393333628,0,14.7393333628,75.51,24.45,79.3697839231,130.32,71.0093333628,-0.67,71.0124941446,14.7393333628,0,14.7393333628,56.27,-0.67,56.2739886626,132.19
2019-09-23 11:00:00,93.5806666915,26.49,97.2577054964,12.4106666915,0,12.4106666915,81.17,26.49,85.3831892119,130.32,74.3506666915,1.4,74.3638463063,12.4106666915,0,12.4106666915,61.94,1.4,61.9558197428,132.28
2019-09-23 11:30:00,92.1211666829,26.71,95.9152409736,8.1311666829,0,8.1311666829,83.99,26.71,88.134806972,130.32,72.7811666829,1.72,72.8014877851,8.1311666829,0,8.1311666829,64.65,1.72,64.6728760765,132.19
2019-09-23 12:00:00,93.9385000236,25.96,97.4595474373,11.7785000236,0,11.7785000236,82.16,25.96,86.163723225,130.17,74.4385000236,0.92,74.4441850366,11.7785000236,0,11.7785000236,62.66,0.92,62.666753546,132.05
2019-09-23 12:30:00,95.0253333592,26.28,98.5923545719,12.9353333592,0,12.9353333592,82.09,26.28,86.1940050119,129.53,74.3053333592,0.59,74.3076756844,12.9353333592,0,12.9353333592,61.37,0.59,61.3728360107,132.19
2019-09-23 13:00:00,93.8221666938,26.43,97.4738111654,13.5521666938,0,13.5521666938,80.27,26.43,84.5092764139,130.88,73.7321666938,-0.92,73.7379061634,13.5521666938,0,13.5521666938,60.18,-0.92,60.1870318258,133.2
2019-09-23 13:30:00,93.598500016,28.77,97.9203355041,7.998500016,0,7.998500016,85.6,28.77,90.3054422502,131.26,74.378500016,-0.55,74.3805335059,7.998500016,0,7.998500016,66.38,-0.55,66.3822785087,133.93
2019-09-23 14:00:00,93.1638333537,28.62,97.4607831138,10.1638333537,0,10.1638333537,83.0,28.62,87.795810834,131.26,74.1238333537,-0.56,74.1259487025,10.1638333537,0,10.1638333537,63.96,-0.56,63.9624514852,133.34
2019-09-23 14:30:00,92.4640000164,28.35,96.7125317579,8.1840000164,0,8.1840000164,84.28,28.35,88.9204189149,131.26,73.5140000164,-0.66,73.5169626577,8.1840000164,0,8.1840000164,65.33,-0.66,65.3333337585,133.78
2019-09-23 15:00:00,92.2840000149,28.8,96.6735571847,7.4440000149,0,7.4440000149,84.84,28.8,89.5950087896,131.26,73.1140000149,-0.5,73.1157096538,7.4440000149,0,7.4440000149,65.67,-0.5,65.6719034291,133.78
2019-09-23 15:30:00,92.2068333475,28.67,96.5612190063,7.0968333475,0,7.0968333475,85.11,28.67,89.8091365063,132.0,72.8768333475,-0.89,72.8822676566,7.0968333475,0,7.0968333475,65.78,-0.89,65.7860205515,134.07
2019-09-23 16:00:00,95.8895000201,28.44,100.0181474239,10.0695000201,0,10.0695000201,85.82,28.44,90.4096565639,131.72,75.8895000201,-1.28,75.9002938947,10.0695000201,0,10.0695000201,65.82,-1.28,65.8324448885,134.07
2019-09-23 16:30:00,97.3566666908,27.29,101.1091719338,12.0566666908,0,12.0566666908,85.3,27.29,89.5591095311,132.04,76.3166666908,-2.75,76.3661974619,12.0566666908,0,12.0566666908,64.26,-2.75,64.318816065,134.07
2019-09-23 17:00:00,100.8288333567,27.58,104.5328179859,11.6888333567,0,11.6888333567,89.14,27.58,93.309142103,131.26,79.0488333567,-2.33,79.0831648017,11.6888333567,0,11.6888333567,67.36,-2.33,67.4002856077,133.59
2019-09-23 17:30:00,103.7206666894,27.91,107.4101708336,11.3706666894,0,11.3706666894,92.35,27.91,96.4753367447,130.58,81.1106666894,-2.03,81.1360656601,11.3706666894,0,11.3706666894,69.74,-2.03,69.7695384821,133.13
2019-09-23 18:00:00,105.3016666878,28.13,108.9942104299,10.5816666878,0,10.5816666878,94.72,28.13,98.8087814923,130.47,82.2116666878,-1.88,82.2331596109,10.5816666878,0,10.5816666878,71.63,-1.88,71.6546669799,133.13
2019-09-23 18:30:00,105.0921666866,27.76,108.6967391364,9.9821666866,0,9.9821666866,95.11,27.76,99.0784017836,130.88,81.8821666866,-2.29,81.9141826627,9.9821666866,0,9.9821666866,71.9,-2.29,71.9364587674,133.13
2019-09-23 19:00:00,103.7948333507,27.1,107.2743092744,8.6648333507,0,8.6648333507,95.13,27.1,98.9147456146,131.16,81.0948333507,-2.54,81.1346017194,8.6648333507,0,8.6648333507,72.43,-2.54,72.4745231098,133.13
2019-09-23 19:30:00,102.634000017,26.78,106.0702897115,8.494000017,0,8.494000017,94.14,26.78,97.8749610472,131.16,80.214000017,-2.73,80.2604429263,8.494000017,0,8.494000017,71.72,-2.73,71.7719395028,133.13
2019-09-23 20:00:00,100.814500016,26.22,104.1683820239,7.994500016,0,7.994500016,92.82,26.22,96.452272135,131.5,79.034500016,-3.15,79.0972483262,7.994500016,0,7.994500016,71.04,-3.15,71.1098031217,133.69
2019-09-23 20:30:00,96.3433333468,24.76,99.474094519,6.7333333468,0,6.7333333468,89.61,24.76,92.9677885076,131.5,75.3933333468,-4.08,75.5036496677,6.7333333468,0,6.7333333468,68.66,-4.08,68.7811165946,133.57
2019-09-23 21:00:00,91.2448333391,24.45,94.4638666956,2.9048333391,0,2.9048333391,88.34,24.45,91.6611046191,131.26,71.3248333391,-3.76,71.4238717157,2.9048333391,0,2.9048333391,68.42,-3.76,68.5232369346,133.37
2019-09-23 21:30:00,86.1350000058,24.58,89.573515204,2.8850000058000003,0,2.8850000058000003,83.25,24.58,86.8028738004,131.08,67.2850000058,-2.87,67.3461812264,2.8850000058000003,0,2.8850000058000003,64.4,-2.87,64.4639193658,133.13
2019-09-23 22:00:00,80.5025000057,20.63,83.1038471262,2.8725000057,0,2.8725000057,77.63,20.63,80.3244284138,131.78,62.8125000057,-6.55,63.1530890533,2.8725000057,0,2.8725000057,59.94,-6.55,60.2968166656,133.94
2019-09-23 22:30:00,74.450500007,19.29,76.9089139911,3.490500007,0,3.490500007,70.96,19.29,73.5352004145,131.78,58.450500007,-7.35,58.9108092888,3.490500007,0,3.490500007,54.96,-7.35,55.4492930523,134.07
2019-09-23 23:00:00,68.0665000079,17.1,70.1816102931,3.9665000079,0,3.9665000079,64.1,17.1,66.3416912657,132.38,53.6565000079,-7.33,54.1548602907,3.9665000079,0,3.9665000079,49.69,-7.33,50.2277313842,134.07
2019-09-23 23:30:00,65.0335000064,15.64,66.8877098059,3.1835000064,0,3.1835000064,61.85,15.64,63.7968032114,132.66,49.9635000064,-7.28,50.4910856774,3.1835000064,0,3.1835000064,46.78,-7.28,47.3430755232,134.54
2019-09-24 00:00:00,60.9663333398,14.99,62.7821144984,3.2163333398,0,3.2163333398,57.75,14.99,59.663746111,132.75,46.7763333398,-7.65,47.397762191,3.2163333398,0,3.2163333398,43.56,-7.65,44.2266446839,134.24
2019-09-24 00:30:00,59.0565000065,14.73,60.8657793265,3.2465000065,0,3.2465000065,55.81,14.73,57.7211313125,132.99,45.1565000065,-7.89,45.840610738,3.2465000065,0,3.2465000065,41.91,-7.89,42.6462214035,134.24
2019-09-24 01:00:00,57.1496666731,17.05,59.6388036503,3.1996666731,0,3.1996666731,53.95,17.05,56.5800759985,132.8,42.5096666731,-20.95,47.3917108855,3.1996666731,0,3.1996666731,39.31,-20.95,44.5441197017,133.89
2019-09-24 01:30:00,58.8808333399,21.35,62.632060758,3.2608333399,0,3.2608333399,55.62,21.35,59.5768990465,132.8,42.0308333399,-42.1,59.489502866,3.2608333399,0,3.2608333399,38.77,-42.1,57.2321841275,132.19
2019-09-24 02:00:00,58.3741666753,20.97,62.0264801116,4.3341666753,0,4.3341666753,54.04,20.97,57.966046096,132.26,41.7441666753,-42.13,59.3086195373,4.3341666753,0,4.3341666753,37.41,-42.13,56.3422133041,132.19
2019-09-24 02:30:00,57.026500006,20.93,60.7460830255,3.006500006,0,3.006500006,54.02,20.93,57.9329379542,132.94,40.416500006,-42.52,58.663820816,3.006500006,0,3.006500006,37.41,-42.52,56.6344285749,132.34
2019-09-24 03:00:00,56.0093333393,21.04,59.8308199936,2.9793333393,0,2.9793333393,53.03,21.04,57.0514022615,132.19,39.2893333393,-42.2,57.6584054085,2.9793333393,0,2.9793333393,36.31,-42.2,55.6709628083,131.92
2019-09-24 03:30:00,55.3660000063,20.89,59.1758908399,3.1660000063,0,3.1660000063,52.2,20.89,56.2248352599,132.19,39.1260000063,-42.06,57.4446470656,3.1660000063,0,3.1660000063,35.96,-42.06,55.3368340258,131.76
2019-09-24 04:00:00,54.921166673,20.66,58.6785322645,3.151166673,0,3.151166673,51.77,20.66,55.7401874773,132.43,38.761166673,-42.27,57.3513813421,3.151166673,0,3.151166673,35.61,-42.27,55.2704713206,132.06
2019-09-24 04:30:00,54.7935000064,20.45,58.4852985198,3.1835000064,0,3.1835000064,51.61,20.45,55.5139135713,132.43,38.6935000064,-42.48,57.4607461033,3.1835000064,0,3.1835000064,35.51,-42.48,55.3670524771,132.19
2019-09-24 05:00:00,54.9483333395,20.54,58.6618354366,3.0983333395,0,3.0983333395,51.85,20.54,55.770190066,132.23,38.8283333395,-42.29,57.4115281971,3.0983333395,0,3.0983333395,35.73,-42.29,55.3631375556,132.11
2019-09-24 05:30:00,56.6703333393,20.67,60.3222643871,2.9903333393000002,0,2.9903333393000002,53.68,20.67,57.5220940161,132.33,40.2603333393,-41.99,58.1726270732,2.9903333393000002,0,2.9903333393000002,37.27,-41.99,56.1445723111,131.4
2019-09-24 06:00:00,59.5020000058,20.06,62.7924486279,2.8920000058,0,2.8920000058,56.61,20.06,60.0591017249,132.19,42.3120000058,-39.26,57.7204724902,2.8920000058,0,2.8920000058,39.42,-39.26,55.6352765788,131.05
2019-09-24 06:30:00,67.597000015,20.98,70.7779260153,7.487000015,0,7.487000015,60.11,20.98,63.6661016554,132.3,48.757000015,-38.69,62.2427598236,7.487000015,0,7.487000015,41.27,-38.69,56.5696826931,131.05
2019-09-24 07:00:00,74.7400000183,22.94,78.1812714321,9.1600000183,0,9.1600000183,65.58,22.94,69.4764708373,132.18,54.1000000183,-37.65,65.9115505961,9.1600000183,0,9.1600000183,44.94,-37.65,58.6270082812,131.26
2019-09-24 07:30:00,83.586333351,20.96,86.1742230779,8.856333351,0,8.856333351,74.73,20.96,77.6137520031,130.86,63.666333351,-19.94,66.7158572033,8.856333351,0,8.856333351,54.81,-19.94,58.3244348451,131.98
2019-09-24 08:00:00,89.2493333546,19.58,91.3718769876,10.6193333546,0,10.6193333546,78.63,19.58,81.0311872059,131.35,69.6693333546,-10.12,70.4005000697,10.6193333546,0,10.6193333546,59.05,-10.12,59.9109080218,133.73
2019-09-24 08:30:00,90.4136666891,20.89,92.7955991638,11.2136666891,0,11.2136666891,79.2,20.89,81.9086814691,131.26,70.6236666891,-9.14,71.2126526441,11.2136666891,0,11.2136666891,59.41,-9.14,60.1089652215,133.37
2019-09-24 09:00:00,90.3748333609,21.91,92.9927879194,13.7948333609,0,13.7948333609,76.58,21.91,79.6526490457,131.37,70.9148333609,-8.4,71.4105985874,13.7948333609,0,13.7948333609,57.12,-8.4,57.7343433322,134.05
2019-09-24 09:30:00,91.207833367,27.96,95.3972246321,16.857833367,0,16.857833367,74.35,27.96,79.4335200026,131.26,72.627833367,-1.82,72.6506337178,16.857833367,0,16.857833367,55.77,-1.82,55.7996890672,133.47
2019-09-24 10:00:00,90.0931667137,27.59,94.223069301,23.5231667137,0,23.5231667137,66.57,27.59,72.0608978573,131.94,71.4731667137,-2.52,71.5175779797,23.5231667137,0,23.5231667137,47.95,-2.52,48.0161733169,134.07
2019-09-24 10:30:00,92.6880000443,29.39,97.2359884621,22.1280000443,0,22.1280000443,70.56,29.39,76.4361544035,132.08,74.5080000443,-0.47000000000000003,74.5094824207,22.1280000443,0,22.1280000443,52.38,-0.47000000000000003,52.3821085868,134.07
2019-09-24 11:00:00,89.0633333793,29.99,93.9770049142,22.9933333793,0,22.9933333793,66.07,29.99,72.5578734529,132.08,71.3033333793,0.03,71.3033396904,22.9933333793,0,22.9933333793,48.31,0.03,48.3100093148,134.07
2019-09-24 11:30:00,86.2416667235,29.92,91.2843441081,28.4116667235,0,28.4116667235,57.83,29.92,65.1115604175,132.19,70.4916667235,0.32,70.4923930467,28.4116667235,0,28.4116667235,42.08,0.32,42.0812167124,134.07
2019-09-24 12:00:00,84.2420000705,28.03,88.7828557542,35.2420000705,0,35.2420000705,49.0,28.03,56.4506944156,132.27,68.2020000705,-0.86,68.2074219833,35.2420000705,0,35.2420000705,32.96,-0.86,32.9712177512,134.07
2019-09-24 12:30:00,86.4496667351,29.0,91.1841262425,34.2296667351,0,34.2296667351,52.22,29.0,59.7321387529,132.27,70.4796667351,1.09,70.4880949033,34.2296667351,0,34.2296667351,36.25,1.09,36.2663838837,134.07
2019-09-24 13:00:00,85.6233333936,28.89,90.3658526294,30.1533333936,0,30.1533333936,55.47,28.89,62.5424096114,132.19,68.6233333936,0.9,68.6292349226,30.1533333936,0,30.1533333936,38.47,0.9,38.4805262438,134.07
2019-09-24 13:30:00,83.4290000641,28.54,88.1755615332,32.0490000641,0,32.0490000641,51.38,28.54,58.7744502314,133.12,67.6190000641,0.77,67.6233840448,32.0490000641,0,32.0490000641,35.57,0.77,35.5783332943,134.49
2019-09-24 14:00:00,81.6605000608,27.92,86.3015855601,30.4005000608,0,30.4005000608,51.26,27.92,58.3704891191,133.12,66.5905000608,0.36,66.5914731655,30.4005000608,0,30.4005000608,36.19,0.36,36.1917905056,134.11
2019-09-24 14:30:00,82.4125000517,27.42,86.8543410819,25.8625000517,0,25.8625000517,56.55,27.42,62.847107332,133.03,66.9325000517,0.05,66.9325187273,25.8625000517,0,25.8625000517,41.07,0.05,41.0700304358,134.11
2019-09-24 15:00:00,82.7500000353,26.63,86.9293932214,17.6600000353,0,17.6600000353,65.09,26.63,70.3268440924,133.13,66.1700000353,-0.75,66.1742503144,17.6600000353,0,17.6600000353,48.51,-0.75,48.5157974272,134.11
2019-09-24 15:30:00,86.1523333653,28.16,90.6377964443,15.9723333653,0,15.9723333653,70.18,28.16,75.618899754,133.13,66.3323333653,-20.37,69.3895910759,15.9723333653,0,15.9723333653,50.36,-20.37,54.3237194971,133.2
2019-09-24 16:00:00,89.716833362,30.68,94.8175753144,14.336833362,0,14.336833362,75.38,30.68,81.3843154422,132.04,67.256833362,-34.44,75.561863621,14.336833362,0,14.336833362,52.92,-34.44,63.1398447892,131.78
2019-09-24 16:30:00,94.378333351,33.21,100.0508565986,8.818333351,0,8.818333351,85.56,33.21,91.7791790114,131.26,71.798333351,-31.74,78.5011354821,8.818333351,0,8.818333351,62.98,-31.74,70.5259384907,130.32
2019-09-24 17:00:00,96.4201666964,31.71,101.5006041645,14.8501666964,0,14.8501666964,81.57,31.71,87.5167926743,131.26,72.7801666964,-33.84,80.2626828878,14.8501666964,0,14.8501666964,57.93,-33.84,67.0897197788,130.9
2019-09-24 17:30:00,98.8230000252,31.48,103.7158412876,12.6130000252,0,12.6130000252,86.21,31.48,91.7777451237,130.69,74.6330000252,-33.75,81.9093840336,12.6130000252,0,12.6130000252,62.02,-33.75,70.6083769818,130.32
2019-09-24 18:00:00,100.5541666887,31.34,105.3249070185,11.0341666887,0,11.0341666887,89.52,31.34,94.8473826734,131.26,75.7741666887,-34.21,83.1387300683,11.0341666887,0,11.0341666887,64.74,-34.21,73.2228905466,130.91
2019-09-24 18:30:00,100.4961666864,30.9,105.139381388,9.8461666864,0,9.8461666864,90.65,30.9,95.7717729814,131.26,75.5061666864,-34.73,83.1104933668,9.8461666864,0,9.8461666864,65.66,-34.73,74.2792602279,131.25
2019-09-24 19:00:00,100.2996666849,30.84,104.9339255775,9.1096666849,0,9.1096666849,91.19,30.84,96.2638130348,131.26,75.2796666849,-34.69,82.8880227547,9.1096666849,0,9.1096666849,66.17,-34.69,74.7118799121,131.18
2019-09-24 19:30:00,100.073500018,30.52,104.6239733802,9.023500018,0,9.023500018,91.05,30.52,96.0290211342,130.32,75.113500018,-34.54,82.6743580862,9.023500018,0,9.023500018,66.09,-34.54,74.5714402436,130.31
2019-09-24 20:00:00,98.856666685,30.07,103.328821962,9.146666685,0,9.146666685,89.71,30.07,94.615479706,131.0,74.106666685,-35.13,82.0116756758,9.146666685,0,9.146666685,64.96,-35.13,73.8506499633,130.64
2019-09-24 20:30:00,95.2578333463,29.4,99.6915985117,6.4678333463,0,6.4678333463,88.79,29.4,93.5308724433,131.0,71.6478333463,-35.08,79.7747981709,6.4678333463,0,6.4678333463,65.18,-35.08,74.0205295847,130.64
2019-09-24 21:00:00,90.1398333403,27.54,94.2530697357,3.4598333403,0,3.4598333403,86.68,27.54,90.9498433204,130.9,67.7498333403,-36.19,76.8098692723,3.4598333403,0,3.4598333403,64.29,-36.19,73.7761492625,130.32
2019-09-24 21:30:00,84.4493333516,22.01,87.2704417517,9.1293333516,0,9.1293333516,75.32,22.01,78.470010195,131.93,62.2693333516,-41.35,74.748193129,9.1293333516,0,9.1293333516,53.14,-41.35,67.332622851,131.32
2019-09-24 22:00:00,81.4256666774,22.96,84.600832111,5.3856666774,0,5.3856666774,76.04,22.96,79.4307446774,131.4,60.1456666774,-36.77,70.4949226546,5.3856666774,0,5.3856666774,54.76,-36.77,65.9597642506,130.82
2019-09-24 22:30:00,74.9150000204,20.95,77.7892005876,10.2150000204,0,10.2150000204,64.7,20.95,68.0072974026,132.0,53.9750000204,-39.13,66.6667647873,10.2150000204,0,10.2150000204,43.76,-39.13,58.7034453844,131.18
2019-09-24 23:00:00,69.0945000219,19.94,71.9142095367,10.9745000219,0,10.9745000219,58.12,19.94,61.4454066632,132.12,49.3445000219,-39.78,63.3823956822,10.9745000219,0,10.9745000219,38.37,-39.78,55.2693884533,131.26
2019-09-24 23:30:00,65.9546666764,20.34,69.0198062617,4.8846666764,0,4.8846666764,61.07,20.34,64.3681637147,131.33,47.5446666764,-38.42,61.1276674622,4.8846666764,0,4.8846666764,42.66,-38.42,57.4105565206,130.44
2019-09-25 00:00:00,61.052666674,19.93,64.2233058009,3.642666674,0,3.642666674,57.41,19.93,60.770988144,131.89,43.392666674,-38.96,58.3164223961,3.642666674,0,3.642666674,39.75,-38.96,55.6591780392,131.16
2019-09-25 00:30:00,59.0880000075,19.4,62.1912513533,3.7580000075,0,3.7580000075,55.33,19.4,58.6324901399,132.28,41.7480000075,-39.68,57.5968567252,3.7580000075,0,3.7580000075,37.99,-39.68,54.933983107,131.65
2019-09-25 01:00:00,57.0586666745,19.13,60.1801324581,3.9286666745,0,3.9286666745,53.13,19.13,56.4690517009,132.19,40.0686666745,-39.93,56.5676846713,3.9286666745,0,3.9286666745,36.14,-39.93,53.8563320325,131.94
2019-09-25 01:30:00,59.0455000079,19.59,62.2104426217,3.9655000079000002,0,3.9655000079000002,55.08,19.59,58.4600248033,132.5,41.6655000079,-39.66,57.5232952021,3.9655000079000002,0,3.9655000079000002,37.7,-39.66,54.7193347913,131.67
2019-09-25 02:00:00,58.1506666745,19.28,61.2635163428,3.9006666745,0,3.9006666745,54.25,19.28,57.5741339492,132.85,40.9506666745,-39.93,57.1958215352,3.9006666745,0,3.9006666745,37.05,-39.93,54.4711611773,131.86
2019-09-25 02:30:00,56.8605000079,18.83,59.8972900985,3.9505000079,0,3.9505000079,52.91,18.83,56.1608137405,133.13,39.9005000079,-40.26,56.682603159,3.9505000079,0,3.9505000079,35.95,-40.26,53.9747172295,132.19
2019-09-25 03:00:00,55.1231666744,18.63,58.1862561453,3.8531666744,0,3.8531666744,51.27,18.63,54.5498835929,133.13,38.4231666744,-40.52,55.8409360352,3.8531666744,0,3.8531666744,34.57,-40.52,53.2630763287,132.19
2019-09-25 03:30:00,54.0935000078,18.56,57.188987953,3.8835000078,0,3.8835000078,50.21,18.56,53.530530541,133.13,37.5735000078,-40.62,55.3331031376,3.8835000078,0,3.8835000078,33.69,-40.62,52.7731039451,132.19
2019-09-25 04:00:00,53.5473333411,18.37,56.6107216695,3.8873333411,0,3.8873333411,49.66,18.37,52.9487724126,133.13,37.0973333411,-40.85,55.1809264241,3.8873333411,0,3.8873333411,33.21,-40.85,52.6462401317,132.19
2019-09-25 04:30:00,53.3296666743,18.22,56.3562041623,3.7996666743,0,3.7996666743,49.53,18.22,52.7748927048,133.13,36.9196666743,-40.92,55.1135934896,3.7996666743,0,3.7996666743,33.12,-40.92,52.6439056302,132.19
2019-09-25 05:00:00,53.300333341,18.07,56.2801069141,3.850333341,0,3.850333341,49.45,18.07,52.6481471659,133.13,36.910333341,-40.93,55.1147675977,3.850333341,0,3.850333341,33.06,-40.93,52.6139572737,132.19
2019-09-25 05:30:00,55.1785000076,18.28,58.1276634925,3.8185000076,0,3.8185000076,51.36,18.28,54.5161260546,132.71,38.5085000076,-40.53,55.9069358205,3.8185000076,0,3.8185000076,34.69,-40.53,53.3486363462,131.71
2019-09-25 06:00:00,58.2246666741,19.08,61.2711857998,3.7146666741,0,3.7146666741,54.51,19.08,57.7528051267,132.93,41.0546666741,-39.99,57.3121780752,3.7146666741,0,3.7146666741,37.34,-39.99,54.7126648958,131.99
2019-09-25 06:30:00,66.0633333408,21.09,69.3480505285,3.7533333408000003,0,3.7533333408000003,62.31,21.09,65.7824003819,133.03,47.4733333408,-38.71,61.2550526772,3.7533333408000003,0,3.7533333408000003,43.72,-38.71,58.3943704478,132.11
2019-09-25 07:00:00,75.062166676,23.61,78.6877434299,4.672166676,0,4.672166676,70.39,23.61,74.2440852863,132.7,54.872166676,-36.87,66.1086346533,4.672166676,0,4.672166676,50.2,-36.87,62.2851258327,132.11
2019-09-25 07:30:00,84.2670000076,27.55,88.6562450721,3.7870000076,0,3.7870000076,80.48,27.55,85.0648746546,131.59,62.5970000076,-34.4,71.4264965538,3.7870000076,0,3.7870000076,58.81,-34.4,68.1320489931,131.31
2019-09-25 08:00:00,88.4223333539,29.92,93.3472840298,10.2823333539,0,10.2823333539,78.14,29.92,83.6723729794,131.26,65.6523333539,-33.18,73.5604599959,10.2823333539,0,10.2823333539,55.37,-33.18,64.5503625087,131.07
2019-09-25 08:30:00,90.7351666843,32.21,96.2826805465,8.8151666843,0,8.8151666843,81.92,32.21,88.0248288837,130.33,68.1351666843,-30.31,74.5727633865,8.8151666843,0,8.8151666843,59.32,-30.31,66.6150020641,130.03
2019-09-25 09:00:00,90.6938333497,29.27,95.3000750664,8.1838333497,0,8.1838333497,82.51,29.27,87.5478897518,130.33,70.4838333497,-5.88,70.7286728539,8.1838333497,0,8.1838333497,62.3,-5.88,62.5768679306,131.54
2019-09-25 09:30:00,91.1358333548,28.27,95.4197726955,10.7158333548,0,10.7158333548,80.42,28.27,85.244174581,131.26,71.9858333548,2.95,72.0462539191,10.7158333548,0,10.7158333548,61.27,2.95,61.3409765165,133.13
2019-09-25 10:00:00,90.1676666921,28.62,94.6008061102,12.7276666921,0,12.7276666921,77.44,28.62,82.5594210251,131.26,71.8076666921,3.32,71.8843751852,12.7276666921,0,12.7276666921,59.08,3.32,59.1732101546,133.13
2019-09-25 10:30:00,88.1961667037,28.02,92.5401762545,18.5061667037,0,18.5061667037,69.69,28.02,75.112026334,132.03,70.1361667037,-0.27,70.1366864051,18.5061667037,0,18.5061667037,51.63,-0.27,51.6307059801,134.02
2019-09-25 11:00:00,89.4423333713,28.15,93.7675503514,18.9623333713,0,18.9623333713,70.48,28.15,75.8936947315,132.19,71.4423333713,0.56,71.4445281147,18.9623333713,0,18.9623333713,52.48,0.56,52.4829877198,134.02
2019-09-25 11:30:00,89.9488333739,28.47,94.3468787259,20.2688333739,0,20.2688333739,69.68,28.47,75.2717961789,132.19,72.4388333739,1.1,72.4471847663,20.2688333739,0,20.2688333739,52.17,1.1,52.1815954145,134.02
2019-09-25 12:00:00,90.6496667098,28.37,94.9853618964,21.5596667098,0,21.5596667098,69.09,28.37,74.6879173629,131.99,72.9196667098,0.97,72.9261180447,21.5596667098,0,21.5596667098,51.36,0.97,51.3691590354,134.02
2019-09-25 12:30:00,90.5648333765,28.08,94.8181177018,21.5848333765,0,21.5848333765,68.98,28.08,74.4763506088,132.19,71.6748333765,0.29,71.6754200514,21.5848333765,0,21.5848333765,50.09,0.29,50.0908394819,134.02
2019-09-25 13:00:00,93.4341667067,29.22,97.8966389014,20.0341667067,0,20.0341667067,73.4,29.22,79.0023316112,131.42,74.6341667067,1.67,74.6528481708,20.0341667067,0,20.0341667067,54.6,1.67,54.625533407,134.02
2019-09-25 13:30:00,89.6678333711,27.94,93.9199869116,18.9078333711,0,18.9078333711,70.76,27.94,76.0764168452,132.04,70.9278333711,0.28,70.9283860434,18.9078333711,0,18.9078333711,52.02,0.28,52.0207535509,134.02
2019-09-25 14:00:00,88.1863333654,28.11,92.5580979301,16.0263333654,0,16.0263333654,72.16,28.11,77.4418343016,132.19,69.7963333654,0.63,69.79917658,16.0263333654,0,16.0263333654,53.77,0.63,53.7736905931,134.02
2019-09-25 14:30:00,88.1241666965,27.7,92.3750981377,14.9041666965,0,14.9041666965,73.22,27.7,78.2844710016,132.19,69.9541666965,0.35000000000000003,69.9550422643,14.9041666965,0,14.9041666965,55.05,0.35000000000000003,55.0511126136,134.02
2019-09-25 15:00:00,88.8598333632,28.25,93.2423320458,14.9298333632,0,14.9298333632,73.93,28.25,79.1435872323,132.19,70.2098333632,0.8,70.2143909814,14.9298333632,0,14.9298333632,55.28,0.8,55.285788409,134.02
2019-09-25 15:30:00,89.0706666861,28.44,93.5008944552,9.7406666861,0,9.7406666861,79.33,28.44,84.2738541898,132.19,70.5306666861,1.2,70.540874273,9.7406666861,0,9.7406666861,60.79,1.2,60.8018428997,134.02
2019-09-25 16:00:00,90.3696666955,27.53,94.4699823153,14.3996666955,0,14.3996666955,75.97,27.53,80.8043427051,132.19,71.1196666955,-0.11,71.1197517633,14.3996666955,0,14.3996666955,56.72,-0.11,56.7201066642,134.44
2019-09-25 16:30:00,94.3501666906,27.96,98.4058715451,11.9701666906,0,11.9701666906,82.38,27.96,86.9955516104,131.84,74.4701666906,0.49,74.4717787281,11.9701666906,0,11.9701666906,62.5,0.49,62.5019207705,133.73
2019-09-25 17:00:00,96.9616666899,27.96,100.9124690377,11.6216666899,0,11.6216666899,85.34,27.96,89.8035478141,130.97,76.1516666899,0.47000000000000003,76.1531170711,11.6216666899,0,11.6216666899,64.53,0.47000000000000003,64.5317115843,133.13
2019-09-25 17:30:00,99.5278333587,27.39,103.2279115021,12.7078333587,0,12.7078333587,86.82,27.39,91.038038753,130.85,77.7678333587,-0.23,77.7681734729,12.7078333587,0,12.7078333587,65.06,-0.23,65.0604065465,133.13
2019-09-25 18:00:00,100.1348333564,27.09,103.7345311423,11.5148333564,0,11.5148333564,88.62,27.09,92.6680770276,130.6,78.2248333564,-0.41000000000000003,78.225907816,11.5148333564,0,11.5148333564,66.71,-0.41000000000000003,66.7112599191,133.0
2019-09-25 18:30:00,100.8163333534,27.09,104.3925340761,10.0463333534,0,10.0463333534,90.77,27.09,94.7262424041,130.32,78.6363333534,-0.37,78.6372038114,10.0463333534,0,10.0463333534,68.59,-0.37,68.5909979516,133.0
2019-09-25 19:00:00,100.5740000188,26.9,104.1092670216,9.3940000188,0,9.3940000188,91.18,26.9,95.0652533789,130.32,78.3940000188,-0.46,78.3953496003,9.3940000188,0,9.3940000188,69.0,-0.46,69.0015333163,133.13
2019-09-25 19:30:00,100.269333352,26.65,103.7504781235,9.319333352,0,9.319333352,90.95,26.65,94.7740734589,130.32,78.169333352,-0.64,78.1719532613,9.319333352,0,9.319333352,68.85,-0.64,68.8529745182,132.82
2019-09-25 20:00:00,100.8075000102,28.47,104.7506227109,5.1175000102,0,5.1175000102,95.69,28.47,99.8354496159,130.41,79.4475000102,-0.12,79.4475906361,5.1175000102,0,5.1175000102,74.33,-0.12,74.3300968653,132.43
2019-09-25 20:30:00,95.0686666833,27.24,98.8942313027,8.3386666833,0,8.3386666833,86.73,27.24,90.9071531839,130.91,74.3486666833,-1.27,74.3595127579,8.3386666833,0,8.3386666833,66.01,-1.27,66.022215958,133.29
2019-09-25 21:00:00,92.0886666757,25.06,95.4375509436,4.5086666757,0,4.5086666757,87.58,25.06,91.0947858003,131.04,72.3986666757,-2.96,72.4591508121,4.5086666757,0,4.5086666757,67.89,-2.96,67.9544972758,133.07
2019-09-25 21:30:00,86.17816668,20.77,88.6457518008,6.66816668,0,6.66816668,79.51,20.77,82.1780566818,131.34,67.28816668,-5.67,67.5266338207,6.66816668,0,6.66816668,60.62,-5.67,60.8845900044,133.21
2019-09-25 22:00:00,80.203500006,19.88,82.6305985288,3.023500006,0,3.023500006,77.18,19.88,79.6992270979,131.47,62.423500006,-5.44,62.6600905921,3.023500006,0,3.023500006,59.4,-5.44,59.6485842246,133.33
2019-09-25 22:30:00,75.2761666817,17.25,77.2273511801,7.5161666817,0,7.5161666817,67.76,17.25,69.9212421228,132.19,58.3261666817,-7.91,58.8600868143,7.5161666817,0,7.5161666817,50.81,-7.91,51.4220205748,134.04
2019-09-25 23:00:00,69.18883334,16.57,71.1453410909,3.30883334,0,3.30883334,65.88,16.57,67.93187249,133.07,53.10883334,-9.85,54.0145413637,3.30883334,0,3.30883334,49.8,-9.85,50.764776174,134.11
2019-09-25 23:30:00,64.6923333398,20.47,67.8536579187,3.2523333398,0,3.2523333398,61.44,20.47,64.7602848975,132.01,46.6623333398,-40.35,61.6887011755,3.2523333398,0,3.2523333398,43.41,-40.35,59.2667748405,131.37
2019-09-26 00:00:00,60.7908333401,19.08,63.7147692312,3.4008333401,0,3.4008333401,57.39,19.08,60.4785788524,132.19,43.3208333401,-39.6,58.6928837363,3.4008333401,0,3.4008333401,39.92,-39.6,56.2295865181,131.26
2019-09-26 00:30:00,59.0821666738,19.08,62.08662351,3.5521666738,0,3.5521666738,55.53,19.08,58.7164993848,132.6,41.8421666738,-40.08,57.9411193537,3.5521666738,0,3.5521666738,38.29,-40.08,55.4304113281,131.81
2019-09-26 01:00:00,56.9628333404,18.61,59.9257580859,3.5328333404,0,3.5328333404,53.43,18.61,56.5782378658,132.43,40.0728333404,-40.37,56.8820610731,3.5328333404,0,3.5328333404,36.54,-40.37,54.4509733614,131.81
2019-09-26 01:30:00,58.6303333401,18.97,61.6228601054,3.4003333401,0,3.4003333401,55.23,18.97,58.3970358837,132.93,41.4703333401,-40.27,57.8053755921,3.4003333401,0,3.4003333401,38.07,-40.27,55.4165841603,132.19
2019-09-26 02:00:00,57.45983334,18.54,60.3768502612,3.34983334,0,3.34983334,54.11,18.54,57.1981092345,133.13,40.54983334,-40.61,57.3886842845,3.34983334,0,3.34983334,37.2,-40.61,55.0727891068,132.19
2019-09-26 02:30:00,56.0726666735,18.35,58.9988681915,3.4126666735,0,3.4126666735,52.66,18.35,55.7655637468,132.97,39.4126666735,-40.71,56.6627072625,3.4126666735,0,3.4126666735,36.0,-40.71,54.3443106498,132.19
2019-09-26 03:00:00,54.8320000072,18.59,57.897636608,3.6120000072,0,3.6120000072,51.22,18.59,54.4892328814,133.13,38.4620000072,-41.56,56.6264871289,3.6120000072,0,3.6120000072,34.85,-41.56,54.2379581105,132.19
2019-09-26 03:30:00,53.8886666741,18.99,57.1367525846,3.7186666741,0,3.7186666741,50.17,18.99,53.6437228387,133.13,37.7786666741,-42.32,56.729269832,3.7186666741,0,3.7186666741,34.06,-42.32,54.3237148951,132.19
2019-09-26 04:00:00,53.3005000071,19.03,56.5957966726,3.5705000071,0,3.5705000071,49.73,19.03,53.2467257209,133.13,37.3105000071,-42.59,56.6213873972,3.5705000071,0,3.5705000071,33.74,-42.59,54.3350319775,132.41
2019-09-26 04:30:00,53.4055000071,20.08,57.055708137,3.5555000071,0,3.5555000071,49.85,20.08,53.742245022,133.13,37.4855000071,-43.19,57.1886248373,3.5555000071,0,3.5555000071,33.93,-43.19,54.9237744515,132.53
2019-09-26 05:00:00,54.2738333409,20.18,57.9040705436,3.7738333409,0,3.7738333409,50.5,20.18,54.3827399089,133.13,38.2438333409,-43.02,57.561368891,3.7738333409,0,3.7738333409,34.47,-43.02,55.1262305985,132.19
2019-09-26 05:30:00,55.7176666738,20.11,59.2357196257,3.5576666738,0,3.5576666738,52.16,20.11,55.9023944031,132.44,39.4476666738,-42.71,58.1400249914,3.5576666738,0,3.5576666738,35.89,-42.71,55.7874197288,132.19
2019-09-26 06:00:00,58.3045000066,20.77,61.8935184088,3.3145000066,0,3.3145000066,54.99,20.77,58.7817403621,132.69,41.5745000066,-42.13,59.189322946,3.3145000066,0,3.3145000066,38.26,-42.13,56.910144087,132.11
2019-09-26 06:30:00,66.3476666753,23.45,70.3698470459,4.3376666753,0,4.3376666753,62.01,23.45,66.2958716663,132.22,48.3076666753,-40.02,62.7314200351,4.3376666753,0,4.3376666753,43.97,-40.02,59.4555405324,131.89
2019-09-26 07:00:00,74.923666674,24.41,78.7997711156,3.673666674,0,3.673666674,71.25,24.41,75.3154074543,132.11,55.013666674,-36.8,66.1871854736,3.673666674,0,3.673666674,51.34,-36.8,63.166728584,131.37
2019-09-26 07:30:00,84.1120000176,22.44,87.0539036859,8.8020000176,0,8.8020000176,75.31,22.44,78.58212074,131.15,62.6020000176,-39.97,74.2738938403,8.8020000176,0,8.8020000176,53.8,-39.97,67.0226894417,130.94
2019-09-26 08:00:00,87.365500022,21.78,90.0394302186,10.975500022,0,10.975500022,76.39,21.78,79.4342526874,131.26,64.885500022,-41.93,77.2544692112,10.975500022,0,10.975500022,53.91,-41.93,68.2965079634,131.24
2019-09-26 08:30:00,89.1656666923,22.95,92.0718122809,12.8356666923,0,12.8356666923,76.33,22.95,79.7055292938,131.26,66.4356666923,-41.13,78.1368972308,12.8356666923,0,12.8356666923,53.6,-41.13,67.5620966223,131.24
2019-09-26 09:00:00,89.8375000306,24.17,93.0320660404,15.3175000306,0,15.3175000306,74.52,24.17,78.3416830302,131.26,66.9875000306,-40.27,78.1600797105,15.3175000306,0,15.3175000306,51.67,-40.27,65.5092497286,131.24
2019-09-26 09:30:00,91.4481667111,24.85,94.7643904366,22.2181667111,0,22.2181667111,69.23,24.85,73.5548462034,131.26,69.0781667111,-39.8,79.7234790772,22.2181667111,0,22.2181667111,46.86,-39.8,61.4808880873,131.24
2019-09-26 10:00:00,91.3368333778,29.26,95.9091483201,22.2268333778,0,22.2268333778,69.11,29.26,75.0489153819,130.71,70.1168333778,-35.36,78.5283383431,22.2268333778,0,22.2268333778,47.89,-35.36,59.5296707533,130.58
2019-09-26 10:30:00,87.6153333706,31.16,92.9913557361,18.6453333706,0,18.6453333706,68.97,31.16,75.6822733538,130.32,67.2653333706,-33.37,75.0878283976,18.6453333706,0,18.6453333706,48.62,-33.37,58.9700033916,130.32
2019-09-26 11:00:00,89.7058333795,31.65,95.1254910227,23.0858333795,0,23.0858333795,66.62,31.65,73.7559956885,130.32,69.0358333795,-33.17,76.5910908031,23.0858333795,0,23.0858333795,45.95,-33.17,56.6714337211,130.32
2019-09-26 11:30:00,86.6985000409,31.57,92.2675176286,20.4585000409,0,20.4585000409,66.24,31.57,73.3784879921,130.32,66.8985000409,-33.04,74.6126725679,20.4585000409,0,20.4585000409,46.44,-33.04,56.9939926659,130.32
2019-09-26 12:00:00,87.4455000429,31.93,93.0926440582,21.4355000429,0,21.4355000429,66.01,31.93,73.326973209,130.32,67.4355000429,-32.75,74.9673873496,21.4355000429,0,21.4355000429,46.0,-32.75,56.4673578273,130.32
2019-09-26 12:30:00,88.7455000502,32.38,94.4681331411,25.1055000502,0,25.1055000502,63.64,32.38,71.4038794464,130.52,67.7555000502,-32.8,75.2771398703,25.1055000502,0,25.1055000502,42.65,-32.8,53.8039264366,130.49
2019-09-26 13:00:00,85.6226667304,32.3,91.512463949,31.8526667304,0,31.8526667304,53.77,32.3,62.7256159794,131.26,65.4426667304,-32.99,73.2876710558,31.8526667304,0,31.8526667304,33.59,-32.99,47.0810811261,130.94
2019-09-26 13:30:00,82.1880000699,31.51,88.0212897855,34.9680000699,0,34.9680000699,47.22,31.51,56.7680235696,131.26,63.5080000699,-33.49,71.797257419,34.9680000699,0,34.9680000699,28.54,-33.49,44.0012692999,131.26
2019-09-26 14:00:00,79.8128333937,30.76,85.5351739013,30.1628333937,0,30.1628333937,49.65,30.76,58.4063361289,131.26,61.5828333937,-34.11,70.3984195049,30.1628333937,0,30.1628333937,31.42,-34.11,46.3757318002,131.26
2019-09-26 14:30:00,80.4080000542,30.63,86.0444267382,27.0780000542,0,27.0780000542,53.33,30.63,61.5002910562,131.26,61.5680000542,-34.11,70.3854440255,27.0780000542,0,27.0780000542,34.49,-34.11,48.5082693981,131.26
2019-09-26 15:00:00,78.6586667115,29.4,83.97348301,22.4386667115,0,22.4386667115,56.22,29.4,63.4432691465,131.26,60.2486667115,-35.14,69.7475550863,22.4386667115,0,22.4386667115,37.81,-35.14,51.6179784571,131.05
2019-09-26 15:30:00,78.6091667097,29.83,84.0787130658,21.5291667097,0,21.5291667097,57.08,29.83,64.4046217286,132.35,60.1891667097,-35.32,69.7870918524,21.5291667097,0,21.5291667097,38.66,-35.32,52.3650455934,131.8
2019-09-26 16:00:00,80.9745000361,33.72,87.7149249335,18.0445000361,0,18.0445000361,62.93,33.72,71.39484085,132.22,61.2245000361,-29.45,67.9392515757,18.0445000361,0,18.0445000361,43.18,-29.45,52.2667666878,132.01
2019-09-26 16:30:00,90.2846667022,34.22,96.5522109614,17.7846667022,0,17.7846667022,72.5,34.22,80.1701839838,132.15,67.9446667022,-29.03,73.8865253837,17.7846667022,0,17.7846667022,50.16,-29.03,57.9548660597,131.43
2019-09-26 17:00:00,93.5271666919,36.11,100.2559873994,12.6371666919,0,12.6371666919,80.89,36.11,88.5839951684,130.85,70.8471666919,-28.33,76.301441194,12.6371666919,0,12.6371666919,58.21,-28.33,64.7378791744,130.63
2019-09-26 17:30:00,95.8020000269,35.43,102.1435661662,13.4320000269,0,13.4320000269,82.37,35.43,89.666614746,131.07,74.0320000269,-28.72,79.4076534597,13.4320000269,0,13.4320000269,60.6,-28.72,67.0611541803,130.32
2019-09-26 18:00:00,95.3801666877,31.95,100.5891579515,10.5401666877,0,10.5401666877,84.84,31.95,90.6566495079,131.16,74.2101666877,-32.0,80.8155235077,10.5401666877,0,10.5401666877,63.67,-32.0,71.2591671296,130.32
2019-09-26 18:30:00,97.2843333508,28.71,101.4322710754,8.7343333508,0,8.7343333508,88.55,28.71,93.0879508852,131.26,73.4243333508,-36.42,81.960655976,8.7343333508,0,8.7343333508,64.69,-36.42,74.2375410423,131.08
2019-09-26 19:00:00,96.8920000197,28.0,100.8566292706,9.8720000197,0,9.8720000197,87.02,28.0,91.4137867064,131.26,72.6120000197,-37.32,81.6411963831,9.8720000197,0,9.8720000197,62.74,-37.32,73.0006164358,131.08
2019-09-26 19:30:00,98.9783333552,28.26,102.9336586048,10.9183333552,0,10.9183333552,88.06,28.26,92.483464468,130.97,74.4483333552,-37.12,83.189234516,10.9183333552,0,10.9183333552,63.53,-37.12,73.5795848045,130.62
2019-09-26 20:00:00,98.7481666908,27.93,102.6220508701,12.0681666908,0,12.0681666908,86.68,27.93,91.0686954996,131.29,74.3181666908,-37.76,83.3607071724,12.0681666908,0,12.0681666908,62.25,-37.76,72.8071431935,131.06
