Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-26 20:30:00,94.3596666886,27.65,98.3273573203,10.9896666886,0,10.9896666886,83.37,27.65,87.8355247038,131.5,70.3596666886,-36.09,79.0757282391,10.9896666886,0,10.9896666886,59.37,-36.09,69.4786657903,131.34
2019-09-26 21:00:00,89.5038333505,27.25,93.5601340552,8.5838333505,0,8.5838333505,80.92,27.25,85.385062511,131.5,66.3138333505,-35.56,75.2465154917,8.5838333505,0,8.5838333505,57.73,-35.56,67.8031452073,130.9
2019-09-26 21:30:00,85.8588333499,27.45,90.1401229431,8.2688333499,0,8.2688333499,77.59,27.45,82.3025552459,130.94,63.8188333499,-34.54,72.5662117665,8.2688333499,0,8.2688333499,55.55,-34.54,65.4126448021,130.23
2019-09-26 22:00:00,81.2046666816,28.35,86.0111643385,7.4546666816,0,7.4546666816,73.75,28.35,79.0112966607,131.1,60.2346666816,-34.35,69.3407352877,7.4546666816,0,7.4546666816,52.78,-34.35,62.9734142317,130.6
2019-09-26 22:30:00,74.194166683,25.7,78.5191974602,8.184166683,0,8.184166683,66.01,25.7,70.8365025958,132.19,53.664166683,-35.88,64.5539865987,8.184166683,0,8.184166683,45.48,-35.88,57.9293086442,131.26
2019-09-26 23:00:00,69.7155000167,23.94,73.7114274898,8.3455000167,0,8.3455000167,61.37,23.94,65.8741261802,132.36,50.0955000167,-35.63,61.4740272141,8.3455000167,0,8.3455000167,41.75,-35.63,54.8867871168,131.26
2019-09-26 23:30:00,65.35133334,23.63,69.4922561823,3.31133334,0,3.31133334,62.04,23.63,66.3877887868,132.06,46.95133334,-34.89,58.4956391742,3.31133334,0,3.31133334,43.64,-34.89,55.8727276943,131.04
2019-09-27 00:00:00,61.4656666732,23.21,65.7018438066,3.2856666732,0,3.2856666732,58.18,23.21,62.6387779255,132.62,43.6956666732,-35.6,56.3619666621,3.2856666732,0,3.2856666732,40.41,-35.6,53.8546943172,131.45
2019-09-27 00:30:00,59.5560000071,23.47,64.0137331894,3.5260000071,0,3.5260000071,56.03,23.47,60.7470312032,133.01,42.1060000071,-35.57,55.1193263438,3.5260000071,0,3.5260000071,38.58,-35.57,52.4751493566,131.56
2019-09-27 01:00:00,57.5441666736,23.07,61.9964193979,3.4541666736,0,3.4541666736,54.09,23.07,58.8043620831,132.9,40.4841666736,-35.68,53.963229622200004,3.4541666736,0,3.4541666736,37.03,-35.68,51.4225952282,131.26
2019-09-27 01:30:00,58.9603333398,23.16,63.3459273161,3.2203333398,0,3.2203333398,55.74,23.16,60.3600298211,132.68,41.7103333398,-35.65,54.8696127863,3.2203333398,0,3.2203333398,38.49,-35.65,52.4633452994,131.49
2019-09-27 02:00:00,57.794166673,22.81,62.1326146354,3.184166673,0,3.184166673,54.61,22.81,59.1823301332,133.13,40.724166673,-35.95,54.3218211331,3.184166673,0,3.184166673,37.54,-35.95,51.9774383747,131.65
2019-09-27 02:30:00,56.7658333399,22.45,61.0439377398,3.2958333399,0,3.2958333399,53.47,22.45,57.9917528619,133.13,39.9358333399,-36.29,53.9614203348,3.2958333399,0,3.2958333399,36.64,-36.29,51.5698914096,132.19
2019-09-27 03:00:00,54.7473333401,21.54,58.8323219655,3.3673333401,0,3.3673333401,51.38,21.54,55.7124402625,132.37,38.3873333401,-36.36,52.8737833048,3.3673333401,0,3.3673333401,35.02,-36.36,50.482175072,131.26
2019-09-27 03:30:00,53.8138333398,21.78,58.0542596088,3.2538333398,0,3.2538333398,50.56,21.78,55.0516303119,132.19,37.5238333398,-36.02,52.0142141007,3.2538333398,0,3.2538333398,34.27,-36.02,49.7179374069,130.63
2019-09-27 04:00:00,53.3745000066,21.48,57.5345778724,3.3045000066,0,3.3045000066,50.07,21.48,54.4829817466,132.19,37.1645000066,-36.28,51.9368699552,3.3045000066,0,3.3045000066,33.86,-36.28,49.6259810986,130.9
2019-09-27 04:30:00,53.1248333401,21.3,57.2358097472,3.3848333401,0,3.3848333401,49.74,21.3,54.1087571471,132.19,36.9548333401,-36.52,51.9554627272,3.3848333401,0,3.3848333401,33.57,-36.52,49.6049926923,131.26
2019-09-27 05:00:00,53.2808333402,21.2,57.3435890177,3.4408333402,0,3.4408333402,49.84,21.2,54.1614770847,132.19,37.0808333402,-36.55,52.0662145849,3.4408333402,0,3.4408333402,33.64,-36.55,49.6744612452,131.26
2019-09-27 05:30:00,54.9921666731,21.69,59.115095326,3.2321666731,0,3.2321666731,51.76,21.69,56.1208847044,131.92,38.4921666731,-35.97,52.6828985079,3.2321666731,0,3.2321666731,35.26,-35.97,50.3697180854,130.74
2019-09-27 06:00:00,58.0391666732,22.64,62.298591221,3.2691666732,0,3.2691666732,54.77,22.64,59.2648504596,132.12,40.9391666732,-35.58,54.2397618717,3.2691666732,0,3.2691666732,37.67,-35.58,51.8166507988,131.18
2019-09-27 06:30:00,65.8110000066,24.92,70.3711170998,3.3210000066,0,3.3210000066,62.49,24.92,67.275601075,131.95,47.3210000066,-33.94,58.2340161901,3.3210000066,0,3.3210000066,44.0,-33.94,55.5690885295,130.99
2019-09-27 07:00:00,74.6656666735,27.56,79.5896688007,3.4156666735,0,3.4156666735,71.25,27.56,76.3944768946,131.84,54.5456666735,-31.92,63.1990201891,3.4156666735,0,3.4156666735,51.13,-31.92,60.2757272872,131.07
2019-09-27 07:30:00,83.7200000069,30.17,88.9902652044,3.4300000069,0,3.4300000069,80.29,30.17,85.7712830731,130.92,62.5700000069,-27.87,68.4962904168,3.4300000069,0,3.4300000069,59.14,-27.87,65.3779511762,130.4
2019-09-27 08:00:00,89.3563333516,25.96,93.0509318064,9.1263333516,0,9.1263333516,80.23,25.96,84.3254083892,130.17,69.6963333516,1.73,69.7178010458,9.1263333516,0,9.1263333516,60.57,1.73,60.5947010885,131.9
2019-09-27 08:30:00,90.1915000244,26.5,94.0040247896,12.1815000244,0,12.1815000244,78.01,26.5,82.3881672329,130.17,70.1215000244,1.76,70.1435839237,12.1815000244,0,12.1815000244,57.94,1.76,57.9667249377,132.06
2019-09-27 09:00:00,92.8423333598,28.28,97.0538884522,13.2523333598,0,13.2523333598,79.59,28.28,84.4649424318,129.8,72.8823333598,3.42,72.9625309044,13.2523333598,0,13.2523333598,59.63,3.42,59.727994274,131.7
2019-09-27 09:30:00,89.8313333663,28.07,94.1147881811,16.5013333663,0,16.5013333663,73.33,28.07,78.5188754377,130.06,70.7013333663,3.02,70.7658034631,16.5013333663,0,16.5013333663,54.2,3.02,54.2840713285,131.7
2019-09-27 10:00:00,90.206666704,27.66,94.3520975805,18.656666704,0,18.656666704,71.55,27.66,76.7103519742,129.84,71.166666704,2.84,71.2233111401,18.656666704,0,18.656666704,52.51,2.84,52.5867445275,131.7
2019-09-27 10:30:00,90.5548333692,24.48,93.8053742945,17.9548333692,0,17.9548333692,72.6,24.48,76.6161236294,130.97,71.2048333692,-3.42,71.2869181207,17.9548333692,0,17.9548333692,53.25,-3.42,53.3597123306,132.78
2019-09-27 11:00:00,90.4785000426,24.26,93.674471282,21.2885000426,0,21.2885000426,69.19,24.26,73.3198724767,131.26,71.4285000426,-5.24,71.6204455329,21.2885000426,0,21.2885000426,50.14,-5.24,50.4130657667,133.42
2019-09-27 11:30:00,85.4756667208,21.98,88.2565011847,27.0856667208,0,27.0856667208,58.39,21.98,62.3900032056,131.51,71.5056667208,-5.94,71.7519614588,27.0856667208,0,27.0856667208,44.42,-5.94,44.8153991391,133.9
2019-09-27 12:00:00,83.786666725,21.46,86.491254592,29.176666725,0,29.176666725,54.61,21.46,58.6752392411,131.86,70.506666725,-6.26,70.7840211677,29.176666725,0,29.176666725,41.33,-6.26,41.8013935174,134.07
2019-09-27 12:30:00,86.5520000497,23.0,89.5558413092,24.8420000497,0,24.8420000497,61.71,23.0,65.856845506,131.26,68.9620000497,-6.1,69.2312606476,24.8420000497,0,24.8420000497,44.12,-6.1,44.5396946554,133.7
2019-09-27 13:00:00,87.0256667227,22.69,89.9349919026,27.9956667227,0,27.9956667227,59.03,22.69,63.2406277641,131.89,69.4256667227,-6.42,69.7218731811,27.9956667227,0,27.9956667227,41.43,-6.42,41.9244713741,134.07
2019-09-27 13:30:00,83.9745000597,22.27,86.8773247763,29.8545000597,0,29.8545000597,54.12,22.27,58.5228784323,132.19,67.7145000597,-5.34,67.9247312717,29.8545000597,0,29.8545000597,37.86,-5.34,38.2347381317,134.07
2019-09-27 14:00:00,82.6041667203,21.8,85.4323613132,26.8141667203,0,26.8141667203,55.79,21.8,59.8979473772,132.47,66.9141667203,-4.76,67.083256539,26.8141667203,0,26.8141667203,40.1,-4.76,40.3815254789,134.15
2019-09-27 14:30:00,81.0521667206,27.85,85.7034201774,26.9521667206,0,26.9521667206,54.1,27.85,60.8476170445,131.8,65.4521667206,3.06,65.5236577765,26.9521667206,0,26.9521667206,38.5,3.06,38.6214137494,133.53
2019-09-27 15:00:00,81.4126667164,29.01,86.426861576,24.8826667164,0,24.8826667164,56.53,29.01,63.5391296761,131.95,64.6126667164,2.8,64.6733074785,24.8826667164,0,24.8826667164,39.73,2.8,39.8285437846,133.53
2019-09-27 15:30:00,83.1923333808,28.63,87.9809140288,23.7423333808,0,23.7423333808,59.45,28.63,65.9846906487,132.19,65.8823333808,2.2,65.9190553004,23.7423333808,0,23.7423333808,42.14,2.2,42.1973885448,134.05
2019-09-27 16:00:00,82.8830000402,28.45,87.6298704533,20.1130000402,0,20.1130000402,62.77,28.45,68.916437807,132.19,65.4930000402,2.25,65.5316378116,20.1130000402,0,20.1130000402,45.38,2.25,45.4357447391,133.85
2019-09-27 16:30:00,86.7903333714,26.13,90.6385065341,19.0503333714,0,19.0503333714,67.74,26.13,72.604989498,132.08,68.1503333714,-0.44,68.1517537459,19.0503333714,0,19.0503333714,49.1,-0.44,49.1019714472,133.75
2019-09-27 17:00:00,92.0333333635,23.52,94.9911830119,15.0833333635,0,15.0833333635,76.95,23.52,80.4642336694,131.18,72.5033333635,-4.19,72.6243034309,15.0833333635,0,15.0833333635,57.42,-4.19,57.5726714683,133.12
2019-09-27 17:30:00,94.6493333591,24.57,97.7864060354,12.8993333591,0,12.8993333591,81.75,24.57,85.362447247,130.32,74.7893333591,-3.65,74.8783472327,12.8993333591,0,12.8993333591,61.89,-3.65,61.9975370479,132.39
2019-09-27 18:00:00,94.6416666813,23.54,97.5252617132,7.3316666813,0,7.3316666813,87.31,23.54,90.427693214,130.32,73.9416666813,-1.1400000000000001,73.9504541677,7.3316666813,0,7.3316666813,66.61,-1.1400000000000001,66.6197545778,131.5
2019-09-27 18:30:00,96.2900000121,23.1,99.0220889617,6.0600000121,0,6.0600000121,90.23,23.1,93.1400177153,130.32,75.1500000121,-1.35,75.1621247825,6.0600000121,0,6.0600000121,69.09,-1.35,69.1031880596,131.58
2019-09-27 19:00:00,94.1178333524,21.4,96.520083687,9.5278333524,0,9.5278333524,84.59,21.4,87.2549603175,130.32,72.6578333524,-3.36,72.7354820391,9.5278333524,0,9.5278333524,63.13,-3.36,63.2193522586,131.89
2019-09-27 19:30:00,93.2905000267,19.9,95.3893463403,13.3305000267,0,13.3305000267,79.96,19.9,82.3990995096,130.1,74.8105000267,-3.64,74.8990020911,13.3305000267,0,13.3305000267,61.48,-3.64,61.5876611019,131.51
2019-09-27 20:00:00,93.3903333602,19.77,95.4599772948,13.4103333602,0,13.4103333602,79.98,19.77,82.3872156345,130.32,74.5003333602,-3.88,74.6013007311,13.4103333602,0,13.4103333602,61.09,-3.88,61.2130909202,132.14
2019-09-27 20:30:00,91.7295000171,20.63,94.0207321466,8.5495000171,0,8.5495000171,83.18,20.63,85.700112602,131.01,71.2195000171,-4.7,71.374415463,8.5495000171,0,8.5495000171,62.67,-4.7,62.8459935079,132.66
2019-09-27 21:00:00,85.8555000127,20.2,88.1998122584,6.3355000127,0,6.3355000127,79.52,20.2,82.0455385746,131.26,66.2155000127,-5.95,66.4822904383,6.3355000127,0,6.3355000127,59.88,-5.95,60.1748859575,132.88
2019-09-27 21:30:00,81.8318333513,21.07,84.5008511769,8.9618333513,0,8.9618333513,72.87,21.07,75.8550051084,131.69,62.9418333513,-5.29,63.1637434421,8.9618333513,0,8.9618333513,53.98,-5.29,54.2385886616,133.45
2019-09-27 22:00:00,77.3443333504,18.49,79.5237448906,8.5343333504,0,8.5343333504,68.81,18.49,71.2509382394,131.59,59.2643333504,-6.63,59.6340348079,8.5343333504,0,8.5343333504,50.73,-6.63,51.1614092847,132.91
2019-09-27 22:30:00,73.8395000122,15.83,75.5172871735,6.0795000122,0,6.0795000122,67.76,15.83,69.5845277343,131.75,57.1195000122,-8.8,57.7934017137,6.0795000122,0,6.0795000122,51.04,-8.8,51.7930651729,132.79
2019-09-27 23:00:00,68.0931666732,14.86,69.6957598968,3.2731666732,0,3.2731666732,64.82,14.86,66.5015187796,131.28,52.5931666732,-9.14,53.3814647674,3.2731666732,0,3.2731666732,49.32,-9.14,50.1597647522,132.43
2019-09-27 23:30:00,64.1266666731,14.38,65.719204032,3.2166666731,0,3.2166666731,60.91,14.38,62.5844429551,132.03,49.4466666731,-9.66,50.3814295657,3.2166666731,0,3.2166666731,46.23,-9.66,47.2284712859,133.2
2019-09-28 00:00:00,60.047666673,12.03,61.240861954,3.177666673,0,3.177666673,56.87,12.03,58.1284594669,132.42,46.037666673,-9.83,47.0754251462,3.177666673,0,3.177666673,42.86,-9.83,43.9728154659,133.44
2019-09-28 00:30:00,58.1065000063,11.83,59.2985180505,3.1465000063,0,3.1465000063,54.96,11.83,56.2187735547,132.19,44.4665000063,-9.83,45.5400760079,3.1465000063,0,3.1465000063,41.32,-9.83,42.4731833043,133.13
2019-09-28 01:00:00,56.0768333398,11.62,57.2681031414,3.2268333398,0,3.2268333398,52.85,11.62,54.1123544119,132.38,42.9068333398,-9.97,44.0499403774,3.2268333398,0,3.2268333398,39.68,-9.97,40.9133633426,133.47
2019-09-28 01:30:00,57.5853333402,11.86,58.7939641111,3.4253333402,0,3.4253333402,54.16,11.86,55.4433512696,132.67,44.1653333402,-9.84,45.2482294576,3.4253333402,0,3.4253333402,40.74,-9.84,41.9114924573,133.88
2019-09-28 02:00:00,56.6508333405,11.82,57.8707984926,3.5708333405,0,3.5708333405,53.08,11.82,54.3801324015,133.12,43.4008333405,-9.95,44.5267878321,3.5708333405,0,3.5708333405,39.83,-9.95,41.0540058947,134.07
2019-09-28 02:30:00,55.1903333403,11.5,56.3757296557,3.4603333403,0,3.4603333403,51.73,11.5,52.9928570658,133.3,42.2303333403,-10.16,43.4353157469,3.4603333403,0,3.4603333403,38.77,-10.16,40.0791529352,134.27
2019-09-28 03:00:00,53.2961666737,11.37,54.49548864,3.5161666737,0,3.5161666737,49.78,11.37,51.0619750891,133.76,40.7961666737,-10.8,42.201507263,3.5161666737,0,3.5161666737,37.28,-10.8,38.8128638469,134.85
2019-09-28 03:30:00,52.2428333404,17.31,55.0358949726,3.5528333404,0,3.5528333404,48.69,17.31,51.6754506512,133.13,36.7928333404,-44.9,58.0493116688,3.5528333404,0,3.5528333404,33.24,-44.9,55.8650839076,132.21
2019-09-28 04:00:00,51.6253333404,17.23,54.4246997466,3.5153333404,0,3.5153333404,48.11,17.23,51.1022993612,133.13,36.1653333404,-45.02,57.7471361681,3.5153333404,0,3.5153333404,32.65,-45.02,55.6131540195,132.21
2019-09-28 04:30:00,51.0956666735,17.16,53.9002110646,3.4156666735,0,3.4156666735,47.68,17.16,50.6739380747,133.13,35.7556666735,-45.07,57.5306231434,3.4156666735,0,3.4156666735,32.34,-45.07,55.4723399543,132.21
2019-09-28 05:00:00,51.0006666735,17.12,53.7974200231,3.4106666735,0,3.4106666735,47.59,17.12,50.5757105734,133.13,35.6606666735,-45.05,57.4559452763,3.4106666735,0,3.4106666735,32.25,-45.05,55.4036551141,132.21
2019-09-28 05:30:00,52.0258333404,17.29,54.823639379,3.5258333404,0,3.5258333404,48.5,17.29,51.4897475232,132.95,36.4858333404,-44.8,57.7776430338,3.5258333404,0,3.5258333404,32.96,-44.8,55.6183566819,132.21
2019-09-28 06:00:00,53.3810000069,17.53,56.1856926783,3.4610000069,0,3.4610000069,49.92,17.53,52.9084804167,132.22,37.6310000069,-44.28,58.1103309363,3.4610000069,0,3.4610000069,34.17,-44.28,55.9312730054,131.51
2019-09-28 06:30:00,57.48883334,17.15,59.9924033424,3.33883334,0,3.33883334,54.15,17.15,56.8009242883,131.43,40.66883334,-41.04,57.7774662411,3.33883334,0,3.33883334,37.33,-41.04,55.4780181694,130.45
2019-09-28 07:00:00,61.6351666732,19.67,64.6977794892,3.2451666732,0,3.2451666732,58.39,19.67,61.6141298729,130.71,44.2951666732,-40.68,60.1408695531,3.2451666732,0,3.2451666732,41.05,-40.68,57.792429435,130.12
2019-09-28 07:30:00,66.7880000065,21.43,70.1418694139,3.2580000065,0,3.2580000065,63.53,21.43,67.0470416946,131.36,48.5880000065,-40.64,63.3435343554,3.2580000065,0,3.2580000065,45.33,-40.64,60.8803621868,130.49
2019-09-28 08:00:00,72.5618333428,22.41,75.9435827313,4.7118333428,0,4.7118333428,67.85,22.41,71.4550949898,130.49,53.4118333428,-36.47,64.6752258677,4.7118333428,0,4.7118333428,48.7,-36.47,60.8420159101,130.16
2019-09-28 08:30:00,78.6028333492,18.65,80.7850723248,7.9228333492,0,7.9228333492,70.68,18.65,73.0991443178,130.58,61.0028333492,-4.71,61.1843916095,7.9228333492,0,7.9228333492,53.08,-4.71,53.2885588096,132.16
2019-09-28 09:00:00,81.0565000353,18.55,83.1520216109,17.6665000353,0,17.6665000353,63.39,18.55,66.0484261735,131.1,62.8465000353,-5.52,63.0884535132,17.6665000353,0,17.6665000353,45.18,-5.52,45.5159620353,132.16
2019-09-28 09:30:00,82.9891667143,19.03,85.1430718963,23.8191667143,0,23.8191667143,59.17,19.03,62.1548855682,130.65,65.1891667143,-5.17,65.393855651,23.8191667143,0,23.8191667143,41.37,-5.17,41.6917953559,132.16
2019-09-28 10:00:00,82.6515000438,19.54,84.9298655333,21.921500043800002,0,21.921500043800002,60.73,19.54,63.796116653,130.91,64.6815000438,-4.76,64.8564110009,21.921500043800002,0,21.921500043800002,42.76,-4.76,43.0241234658,132.16
2019-09-28 10:30:00,82.3908333844,20.06,84.7977182817,25.5308333844,0,25.5308333844,56.86,20.06,60.2948024294,131.26,65.0708333844,-4.8,65.2476310477,25.5308333844,0,25.5308333844,39.54,-4.8,39.8302849601,132.52
2019-09-28 11:00:00,81.1988333922,21.44,83.9816893391,29.408833392200002,0,29.408833392200002,51.79,21.44,56.0524548972,131.26,64.2788333922,-6.05,64.5629221942,29.408833392200002,0,29.408833392200002,34.87,-6.05,35.3909508208,133.12
2019-09-28 11:30:00,81.6160000498,22.09,84.5525846094,24.8960000498,0,24.8960000498,56.72,22.09,60.869750287,130.41,65.8360000498,-5.31,66.0497918434,24.8960000498,0,24.8960000498,40.94,-5.31,41.2829226194,132.25
2019-09-28 12:00:00,82.7886667114,22.81,85.8735083471,22.3486667114,0,22.3486667114,60.44,22.81,64.6010038622,130.57,66.5386667114,-4.54,66.6933712428,22.3486667114,0,22.3486667114,44.19,-4.54,44.4226034807,132.44
2019-09-28 12:30:00,81.8706667037,22.52,84.9114625154,18.5106667037,0,18.5106667037,63.36,22.52,67.2431409141,131.26,65.3606667037,-4.92,65.5455807202,18.5106667037,0,18.5106667037,46.85,-4.92,47.1076310166,132.99
2019-09-28 13:00:00,80.9328333804,22.35,83.962170166,23.5528333804,0,23.5528333804,57.38,22.35,61.5791109062,131.26,64.6428333804,-4.95,64.8320785372,23.5528333804,0,23.5528333804,41.09,-4.95,41.3870825258,133.12
2019-09-28 13:30:00,78.9666667055,21.85,81.9338571689,19.4166667055,0,19.4166667055,59.55,21.85,63.4320502585,131.26,62.6366667055,-5.42,62.8707278149,19.4166667055,0,19.4166667055,43.22,-5.42,43.5585215543,133.12
2019-09-28 14:00:00,77.9360000371,21.13,80.7495944372,18.5260000371,0,18.5260000371,59.41,21.13,63.0557293194,131.6,62.1260000371,-5.92,62.4074216789,18.5260000371,0,18.5260000371,43.6,-5.92,44.0000727272,133.12
2019-09-28 14:30:00,76.8395000414,21.13,79.6918168108,20.6795000414,0,20.6795000414,56.16,21.13,60.00352073,131.75,61.2295000414,-6.04,61.5266875048,20.6795000414,0,20.6795000414,40.55,-6.04,40.9973669886,133.12
2019-09-28 15:00:00,72.8643333767,18.85,75.2630957272,21.7043333767,0,21.7043333767,51.16,18.85,54.5221798904,132.06,60.7843333767,-6.89,61.1735832207,21.7043333767,0,21.7043333767,39.08,-6.89,39.6827229408,133.29
2019-09-28 15:30:00,76.321666703,18.65,78.5672915934,18.151666703,0,18.151666703,58.17,18.65,61.086589363,132.17,59.901666703000004,-8.59,60.5144426876,18.151666703,0,18.151666703,41.75,-8.59,42.6245304959,133.6
2019-09-28 16:00:00,78.8761666968,18.61,81.0418519827,15.0661666968,0,15.0661666968,63.81,18.61,66.4684000108,131.81,61.8061666968,-8.67,62.4113062013,15.0661666968,0,15.0661666968,46.74,-8.67,47.5373169205,133.51
2019-09-28 16:30:00,82.2160000241,16.6,83.8750896271,12.0460000241,0,12.0460000241,70.17,16.6,72.1067881687,132.18,64.3860000241,-11.24,65.3597322447,12.0460000241,0,12.0460000241,52.34,-11.24,53.533290577,134.05
2019-09-28 17:00:00,86.8631666888,17.48,88.6045152755,11.0631666888,0,11.0631666888,75.8,17.48,77.7893977352,131.55,67.9931666888,-10.55,68.8067817615,11.0631666888,0,11.0631666888,56.93,-10.55,57.8992866968,133.16
2019-09-28 17:30:00,91.6883333586,17.81,93.4020694315,12.6483333586,0,12.6483333586,79.04,17.81,81.0217112878,130.84,73.3883333586,-9.68,74.0239817435,12.6483333586,0,12.6483333586,60.74,-9.68,61.5065037212,133.16
2019-09-28 18:00:00,93.3850000292,15.24,94.6203774588,14.5750000291,0,14.5750000291,78.81,15.24,80.2700049832,131.26,76.7750000292,-12.09,77.7210957815,14.5750000291,0,14.5750000291,62.2,-12.09,63.3640915661,133.16
2019-09-28 18:30:00,93.837666693,15.61,95.1271769285,13.147666693,0,13.147666693,80.69,15.61,82.1860584284,131.26,76.887666693,-11.93,77.8077000655,13.147666693,0,13.147666693,63.74,-11.93,64.8468387819,133.16
2019-09-28 19:00:00,93.0071666926,15.54,94.2964721301,12.9471666926,0,12.9471666926,80.06,15.54,81.55424697710001,131.43,76.0371666926,-12.13,76.9986208879,12.9471666926,0,12.9471666926,63.09,-12.13,64.2455056794,133.43
2019-09-28 19:30:00,90.9463333592,17.53,92.6203889621,12.9363333592,0,12.9363333592,78.01,17.53,79.9553688004,132.21,74.2663333592,-10.03,74.9405709254,12.9363333592,0,12.9363333592,61.33,-10.03,62.1447487725,134.08
2019-09-28 20:00:00,91.3118333486,23.87,94.3802299716,7.6518333486,0,7.6518333486,83.66,23.87,86.9986925189,131.48,72.8318333486,-3.79,72.9303780939,7.6518333486,0,7.6518333486,65.18,-3.79,65.2900949609,133.43
2019-09-28 20:30:00,87.491500008,24.27,90.7953494054,4.021500008,0,4.021500008,83.47,24.27,86.9268301504,131.69,67.941500008,-3.92,68.0544915736,4.021500008,0,4.021500008,63.92,-3.92,64.0400874453,133.8
2019-09-28 21:00:00,84.4365000143,22.46,87.3726166179,7.1365000143,0,7.1365000143,77.3,22.46,80.4968421741,132.46,65.1265000143,-2.5,65.1744658905,7.1365000143,0,7.1365000143,57.99,-2.5,58.0438635861,134.25
2019-09-28 21:30:00,79.961333352,21.84,82.8902915391,9.341333352,0,9.341333352,70.62,21.84,73.9200243506,132.77,61.001333352,-2.26,61.0431836549,9.341333352,0,9.341333352,51.66,-2.26,51.7094111357,134.25
2019-09-28 22:00:00,76.4313333513,23.86,80.0690222112,8.9613333513,0,8.9613333513,67.47,23.86,71.5646595744,132.23,57.3213333513,-16.17,59.5584096259,8.9613333513,0,8.9613333513,48.36,-16.17,50.9917493326,133.31
2019-09-28 22:30:00,72.9231666748,25.81,77.3559586449,4.0431666748,0,4.0431666748,68.88,25.81,73.5568521621,131.13,53.0531666748,-34.95,63.5306303622,4.0431666748,0,4.0431666748,49.01,-34.95,60.1953702539,130.55
2019-09-28 23:00:00,68.7386666749,21.11,71.9071373109,4.1186666749,0,4.1186666749,64.62,21.11,67.9807068219,131.65,49.6986666749,-40.28,63.9721491687,4.1186666749,0,4.1186666749,45.58,-40.28,60.8277469581,131.26
2019-09-28 23:30:00,65.6255000082,20.37,68.7142136048,4.0955000082,0,4.0955000082,61.53,20.37,64.8141790043,131.65,47.1455000082,-40.63,62.2374089356,4.0955000082,0,4.0955000082,43.05,-40.63,59.1954339455,131.17
2019-09-29 00:00:00,62.2126666748,19.56,65.2151017387,4.0826666748000005,0,4.0826666748000005,58.13,19.56,61.3326218256,132.32,44.2026666748,-40.87,60.2015999884,4.0826666748000005,0,4.0826666748000005,40.12,-40.87,57.2710336907,131.6
2019-09-29 00:30:00,60.1510000082,18.21,62.847011878,4.1110000081999996,0,4.1110000081999996,56.04,18.21,58.924406658,132.08,42.3510000082,-40.74,58.7652516518,4.1110000081999996,0,4.1110000081999996,38.24,-40.74,55.8752646526,131.19
2019-09-29 01:00:00,57.7618333416,17.07,60.2313397741,4.1518333416,0,4.1518333416,53.61,17.07,56.2620387117,131.32,40.5618333416,-40.93,57.6240160353,4.1518333416,0,4.1518333416,36.41,-40.93,54.7809547197,130.32
2019-09-29 01:30:00,59.3375000082,17.09,61.7495506641,4.0875000082,0,4.0875000082,55.25,17.09,57.8327813614,131.32,41.9875000082,-40.81,58.5525939386,4.0875000082,0,4.0875000082,37.9,-40.81,55.6943991798,130.32
2019-09-29 02:00:00,58.0306666746,16.9,60.4414450084,3.9906666746,0,3.9906666746,54.04,16.9,56.620946654,131.32,40.9206666746,-40.9,57.8559500924,3.9906666746,0,3.9906666746,36.93,-40.9,55.1056703071,130.32
2019-09-29 02:30:00,56.4791666745,16.59,58.8653070004,3.9291666745000002,0,3.9291666745000002,52.55,16.59,55.106538632,131.32,39.6891666745,-41.23,57.2288637955,3.9291666745000002,0,3.9291666745000002,35.76,-41.23,54.5773808459,130.32
2019-09-29 03:00:00,54.6276666745,16.4,57.0363214654,3.9376666745,0,3.9376666745,50.69,16.4,53.2769753271,131.67,38.1276666745,-41.45,56.3189263574,3.9376666745,0,3.9376666745,34.19,-41.45,53.7313558362,130.59
2019-09-29 03:30:00,53.5276666746,16.25,55.9399106151,3.9776666746,0,3.9776666746,49.55,16.25,52.1465722747,132.19,37.2176666746,-41.62,55.8334945414,3.9776666746,0,3.9776666746,33.24,-41.62,53.2646411797,131.07
2019-09-29 04:00:00,52.677000008,16.15,55.0970854931,3.977000008,0,3.977000008,48.7,16.15,51.3080159429,132.19,36.507000008,-41.75,55.4601077314,3.977000008,0,3.977000008,32.53,-41.75,52.9269628828,131.26
2019-09-29 04:30:00,51.8101666746,16.17,54.2748769768,3.9501666746,0,3.9501666746,47.86,16.17,50.5178037923,132.19,35.7601666746,-41.68,54.9182294015,3.9501666746,0,3.9501666746,31.81,-41.68,52.4318462387,130.88
2019-09-29 05:00:00,51.5011666745,16.07,53.9501164858,3.9111666745,0,3.9111666745,47.59,16.07,50.2300009954,132.09,35.4811666745,-41.84,54.8588989006,3.9111666745,0,3.9111666745,31.57,-41.84,52.4142203987,131.24
2019-09-29 05:30:00,51.9996666745,16.26,54.4825929473,3.9196666745,0,3.9196666745,48.08,16.26,50.7550391587,132.09,35.9096666745,-41.62,54.9702515973,3.9196666745,0,3.9196666745,31.99,-41.62,52.4936615221,130.91
2019-09-29 06:00:00,52.8661666744,16.51,55.3842186805,3.8861666744,0,3.8861666744,48.98,16.51,51.687720979,131.26,36.6261666744,-41.33,55.22359084,3.8861666744,0,3.8861666744,32.74,-41.33,52.7264307535,130.55
2019-09-29 06:30:00,55.5801666745,16.78,58.0579307895,3.9001666745,0,3.9001666745,51.68,16.78,54.3359070965,131.26,38.8901666745,-40.94,56.4670582195,3.9001666745,0,3.9001666745,34.99,-40.94,53.8552105186,130.32
2019-09-29 07:00:00,58.7660000078,18.11,61.493209844,3.8860000078,0,3.8860000078,54.88,18.11,57.7908859596,131.56,41.4760000078,-40.15,57.7259133894,3.8860000078,0,3.8860000078,37.59,-40.15,55.0002781811,130.74
2019-09-29 07:30:00,62.5493333408,19.2,65.429802853,3.7293333408000002,0,3.7293333408000002,58.82,19.2,61.8743274711,132.19,44.4193333408,-39.8,59.6415725349,3.7293333408000002,0,3.7293333408000002,40.69,-39.8,56.9185040211,131.26
2019-09-29 08:00:00,67.2333333411,20.12,70.1793097156,3.8833333411,0,3.8833333411,63.35,20.12,66.468315008,131.8,48.0633333411,-39.06,61.9335741893,3.8833333411,0,3.8833333411,44.18,-39.06,58.9708063367,130.93
2019-09-29 08:30:00,73.3468333424,21.65,76.4753585239,4.5368333424,0,4.5368333424,68.81,21.65,72.135557113,131.8,52.8768333424,-38.16,65.2084741757,4.5368333424,0,4.5368333424,48.34,-38.16,61.5868589879,131.0
2019-09-29 09:00:00,78.3996666865,22.49,81.5616811778,9.9096666865,0,9.9096666865,68.49,22.49,72.0880031628,131.26,57.0596666865,-39.22,69.2388183202,9.9096666865,0,9.9096666865,47.15,-39.22,61.3296901998,130.91
2019-09-29 09:30:00,82.0941666953,23.28,85.3311819055,14.2941666953,0,14.2941666953,67.8,23.28,71.6854127421,131.26,59.9241666953,-39.19,71.6014095819,14.2941666953,0,14.2941666953,45.63,-39.19,60.1494222749,130.33
2019-09-29 10:00:00,84.776333363,24.56,88.2622246405,14.856333363000001,0,14.856333363000001,69.92,24.56,74.1080292546,130.65,62.216333363,-38.08,72.9449006932,14.856333363000001,0,14.856333363000001,47.36,-38.08,60.7705191684,130.41
2019-09-29 10:30:00,85.8003333667,25.15,89.4104004344,16.6703333667,0,16.6703333667,69.13,25.15,73.5627582408,130.32,63.4803333667,-37.25,73.6024131693,16.6703333667,0,16.6703333667,46.81,-37.25,59.82255929,130.32
2019-09-29 11:00:00,86.1210000391,25.63,89.853901127,19.5710000391,0,19.5710000391,66.55,25.63,71.3147908922,130.32,64.2410000391,-37.06,74.1643424162,19.5710000391,0,19.5710000391,44.67,-37.06,58.041816822,130.32
2019-09-29 11:30:00,86.611166707,26.38,90.5394864042,20.151166707,0,20.151166707,66.46,26.38,71.5040977847,130.32,65.291166707,-37.53,75.3089460154,20.151166707,0,20.151166707,45.14,-37.53,58.7036668361,130.32
2019-09-29 12:00:00,86.671500043,26.52,90.6380677183,21.491500043,0,21.491500043,65.18,26.52,70.3686208476,130.5,65.341500043,-37.61,75.3924646624,21.491500043,0,21.491500043,43.85,-37.61,57.7696685121,130.32
2019-09-29 12:30:00,86.7610000441,26.64,90.7588052403,22.0310000441,0,22.0310000441,64.73,26.64,69.9975892442,131.26,65.8710000441,-37.8,75.9462220707,22.0310000441,0,22.0310000441,43.84,-37.8,57.8859706665,130.32
2019-09-29 13:00:00,86.4951667141,26.74,90.5342005261,23.7251667141,0,23.7251667141,62.77,26.74,68.2282969156,131.07,65.7251667141,-37.73,75.784895854,23.7251667141,0,23.7251667141,42.0,-37.73,56.4584174415,130.32
2019-09-29 13:30:00,83.6305000511,26.51,87.7316398958,25.5605000511,0,25.5605000511,58.07,26.51,63.8349825723,131.26,62.3605000511,-38.22,73.1409623031,25.5605000511,0,25.5605000511,36.8,-38.22,53.0566527403,130.88
2019-09-29 14:00:00,83.6948333793,26.6,87.8201863719,22.9948333793,0,22.9948333793,60.7,26.6,66.2725433343,131.26,63.2348333793,-37.75,73.6458189751,22.9948333793,0,22.9948333793,40.24,-37.75,55.1753577243,130.88
2019-09-29 14:30:00,82.1646667173,25.73,86.0991600236,25.3346667173,0,25.3346667173,56.83,25.73,62.3833455339,131.26,61.0846667173,-38.61,72.2638817665,25.3346667173,0,25.3346667173,35.75,-38.61,52.6193367499,131.02
2019-09-29 15:00:00,81.2881667228,25.54,85.2059719102,28.0881667228,0,28.0881667228,53.2,25.54,59.0129782336,131.26,60.5881667228,-38.91,72.0063472677,28.0881667228,0,28.0881667228,32.5,-38.91,50.6975157182,131.14
2019-09-29 15:30:00,80.2955000515,25.17,84.1480613473,25.7355000515,0,25.7355000515,54.56,25.17,60.0859592584,131.26,59.8955000515,-39.42,71.7036074854,25.7355000515,0,25.7355000515,34.16,-39.42,52.1616909235,131.26
2019-09-29 16:00:00,83.1220000526,25.17,86.8492705367,26.3120000526,0,26.3120000526,56.81,25.17,62.1361810864,131.26,61.9920000526,-39.48,73.4961119415,26.3120000526,0,26.3120000526,35.68,-39.48,53.2140282256,131.26
2019-09-29 16:30:00,85.7271667113,24.87,89.261772402,22.3271667113,0,22.3271667113,63.4,24.87,68.1034279607,131.26,63.8571667113,-39.49,75.0812748986,22.3271667113,0,22.3271667113,41.53,-39.49,57.3079488378,130.72
2019-09-29 17:00:00,88.5106666994,25.59,92.1356946008,16.3606666994,0,16.3606666994,72.15,25.59,76.5537105567,131.26,65.1506666994,-39.27,76.070640009,16.3606666994,0,16.3606666994,48.79,-39.27,62.6306394666,130.96
2019-09-29 17:30:00,92.7088333599,26.76,96.4936546253,13.2788333599,0,13.2788333599,79.43,26.76,83.8166003844,130.36,68.4288333599,-38.01,78.276850569,13.2788333599,0,13.2788333599,55.15,-38.01,66.9797178256,130.32
2019-09-29 18:00:00,94.7726666897,27.13,98.57938553,11.5126666897,0,11.5126666897,83.26,27.13,87.568627373,130.36,70.0126666897,-37.61,79.4750627367,11.5126666897,0,11.5126666897,58.5,-37.61,69.5468338604,130.09
2019-09-29 18:30:00,95.3850000195,27.0,99.1327303604,9.7350000195,0,9.7350000195,85.65,27.0,89.8049135627,130.36,70.4850000195,-37.49,79.8350507468,9.7350000195,0,9.7350000195,60.75,-37.49,71.3867116486,129.98
2019-09-29 19:00:00,94.0905000192,23.4,96.9565995375,9.6205000192,0,9.6205000192,84.47,23.4,87.6512458554,130.52,71.5005000192,-22.51,74.9601334244,9.6205000192,0,9.6205000192,61.88,-22.51,65.8470538445,130.79
2019-09-29 19:30:00,91.7755000236,18.12,93.5471902548,11.785500023600001,0,11.785500023600001,79.99,18.12,82.0166720856,131.26,74.1155000236,-5.25,74.3012102441,11.785500023600001,0,11.785500023600001,62.33,-5.25,62.5507106275,132.19
2019-09-29 20:00:00,88.7370000247,17.81,90.5066366262,12.3470000247,0,12.3470000247,76.39,17.81,78.4386907081,131.44,71.9870000247,-6.5600000000000005,72.2852804695,12.3470000247,0,12.3470000247,59.64,-6.5600000000000005,59.9996933325,132.7
2019-09-29 20:30:00,87.4678333532,18.44,89.3904663346,9.9578333532,0,9.9578333532,77.51,18.44,79.673293518,130.83,69.8278333532,-7.27,70.2052648368,9.9578333532,0,9.9578333532,59.87,-7.27,60.3097819595,132.24
2019-09-29 21:00:00,86.4493333472,17.78,88.2587991997,6.9293333472,0,6.9293333472,79.52,17.78,81.4834878979,130.99,67.0393333472,-5.95,67.3028581535,6.9293333472,0,6.9293333472,60.11,-5.95,60.4037631278,132.24
2019-09-29 21:30:00,79.9368333501,17.17,81.7600527522,8.3768333501,0,8.3768333501,71.56,17.17,73.5910490481,131.47,61.6568333501,-9.24,62.3453502577,8.3768333501,0,8.3768333501,53.28,-9.24,54.0752808592,132.98
2019-09-29 22:00:00,74.3435000186,14.51,75.7462612609,9.2835000186,0,9.2835000186,65.06,14.51,66.6584105721,132.88,56.6835000186,-10.01,57.5605704832,9.2835000186,0,9.2835000186,47.4,-10.01,48.4454342534,134.16
2019-09-29 22:30:00,69.6291666846,14.24,71.0703767627,8.9791666846,0,8.9791666846,60.65,14.24,62.299278487,132.88,52.9791666846,-10.8,54.0687719723,8.9791666846,0,8.9791666846,44.0,-10.8,45.3060702335,134.16
2019-09-29 23:00:00,65.5320000067,14.98,67.2223431969,3.3520000067,0,3.3520000067,62.18,14.98,63.9589931128,132.88,50.2620000067,-9.56,51.1630945572,3.3520000067,0,3.3520000067,46.91,-9.56,47.8742279311,134.29
2019-09-29 23:30:00,61.2290000059,18.25,63.8909456944,2.9590000059,0,2.9590000059,58.27,18.25,61.0610792568,132.57,44.2990000059,-36.14,57.1708055,2.9590000059,0,2.9590000059,41.34,-36.14,54.9098825349,132.32
2019-09-30 00:00:00,58.0308333393,16.76,60.4026093646,2.9908333393,0,2.9908333393,55.04,16.76,57.5351996607,131.7,40.9408333393,-41.04,57.9692455921,2.9908333393,0,2.9908333393,37.95,-41.04,55.8970848972,130.32
2019-09-30 00:30:00,56.637500006,16.91,59.1079902122,2.997500006,0,2.997500006,53.64,16.91,56.2423123636,132.19,39.667500006,-41.27,57.2426716421,2.997500006,0,2.997500006,36.67,-41.27,55.2078056075,130.91
2019-09-30 01:00:00,54.939166672,15.99,57.2188092729,2.659166672,0,2.659166672,52.28,15.99,54.6706365428,131.29,37.989166672,-41.42,56.2031421224,2.659166672,0,2.659166672,35.33,-41.42,54.4410258904,130.33
2019-09-30 01:30:00,57.2281666718,16.52,59.5648676706,2.5481666718,0,2.5481666718,54.68,16.52,57.1210364052,131.29,39.9181666718,-40.88,57.1369795355,2.5481666718,0,2.5481666718,37.37,-40.88,55.3867429987,130.33
2019-09-30 02:00:00,56.4535000049,17.41,59.0771170827,2.4635000049,0,2.4635000049,53.99,17.41,56.7276669712,131.29,39.5635000049,-41.85,57.5907373858,2.4635000049,0,2.4635000049,37.1,-41.85,55.9270283494,130.19
2019-09-30 02:30:00,55.490000005,17.3,58.1242643012,2.510000005,0,2.510000005,52.98,17.3,55.7330279098,131.29,38.770000005,-42.21,57.3131485821,2.510000005,0,2.510000005,36.26,-42.21,55.6459495381,130.32
2019-09-30 03:00:00,53.8118333389,17.23,56.5029760923,2.7618333389,0,2.7618333389,51.05,17.23,53.8792668844,131.29,37.5118333389,-42.33,56.559407179,2.7618333389,0,2.7618333389,34.75,-42.33,54.7666997362,130.32
2019-09-30 03:30:00,52.4775000065,16.89,55.1285779513,3.2675000065,0,3.2675000065,49.21,16.89,52.027840624,131.75,36.8775000065,-42.57,56.3218865694,3.2675000065,0,3.2675000065,33.61,-42.57,54.2387038931,130.32
2019-09-30 04:00:00,51.5683333398,16.3,54.0831119985,3.2383333398,0,3.2383333398,48.33,16.3,51.0046948819,131.26,36.2283333398,-42.68,55.9828057227,3.2383333398,0,3.2383333398,32.99,-42.68,53.9436975003,130.32
2019-09-30 04:30:00,51.8535000084,16.25,54.340113757,4.2135000084,0,4.2135000084,47.64,16.25,50.3351974269,131.26,36.5135000084,-42.59,56.0994098264,4.2135000084,0,4.2135000084,32.3,-42.59,53.4527651296,130.32
2019-09-30 05:00:00,52.2473333428,16.46,54.778786418,4.7173333428,0,4.7173333428,47.53,16.46,50.2994284262,131.26,36.7473333428,-42.45,56.145961634,4.7173333428,0,4.7173333428,32.03,-42.45,53.1782229865,130.32
2019-09-30 05:30:00,54.4250000109,16.81,56.9618883657,5.4650000109,0,5.4650000109,48.96,16.81,51.7654102659,131.26,38.6050000109,-41.99,57.0395137238,5.4650000109,0,5.4650000109,33.14,-41.99,53.4922396241,130.18
2019-09-30 06:00:00,56.7858333418,17.37,59.3830596073,4.2258333418,0,4.2258333418,52.56,17.37,55.355853349,131.26,40.5458333418,-41.43,57.9690391621,4.2258333418,0,4.2258333418,36.32,-41.43,55.0961641133,129.94
2019-09-30 06:30:00,64.4526666726,15.69,66.3349255009,2.9826666726,0,2.9826666726,61.47,15.69,63.440814938,131.45,49.8626666726,-11.48,51.167137185,2.9826666726,0,2.9826666726,46.88,-11.48,48.2651509891,132.54
2019-09-30 07:00:00,73.8905000092,17.95,76.0395192753,4.6105000092,0,4.6105000092,69.28,17.95,71.5675967181,130.93,57.8105000092,-8.54,58.4378773683,4.6105000092,0,4.6105000092,53.2,-8.54,53.8810875911,132.54
2019-09-30 07:30:00,82.7548333399,15.38,84.1718886631,3.2848333399,0,3.2848333399,79.47,15.38,80.9445816593,130.93,64.8148333399,-11.99,65.9145107004,3.2848333399,0,3.2848333399,61.53,-11.99,62.687327268,132.75
2019-09-30 08:00:00,89.185666676,17.63,90.9114956451,4.645666676,0,4.645666676,84.54,17.63,86.358719884,130.28,70.165666676,-5.78,70.403332166,4.645666676,0,4.645666676,65.52,-5.78,65.7744540076,131.94
2019-09-30 08:30:00,104.2891666763,20.51,106.2868307272,4.7991666763000005,0,4.7991666763000005,99.49,20.51,101.5820860191,131.26,16.3491666763,0.21,16.3505153132,4.7991666763000005,0,4.7991666763000005,11.55,0.21,11.5519089332,133.21
2019-09-30 09:00:00,106.349500013,21.84,108.5688802236,6.4995000130000005,0,6.4995000130000005,99.85,21.84,102.2106065925,131.26,6.4995000130000005,0.0,6.4995000130000005,6.4995000130000005,0,6.4995000130000005,0.0,0.0,0.0,133.13
2019-09-30 09:30:00,108.0875000156,22.43,110.3902738452,7.8075000156000005,0,7.8075000156000005,100.28,22.43,102.7578868019,131.1,7.8075000156000005,0.0,7.8075000156000005,7.8075000156000005,0,7.8075000156000005,0.0,0.0,0.0,133.13
2019-09-30 10:00:00,109.0131666887,22.55,111.3210357996,11.0131666887,0,11.0131666887,98.0,22.55,100.5609392359,130.72,11.0131666887,0.0,11.0131666887,11.0131666887,0,11.0131666887,0.0,0.0,0.0,133.13
2019-09-30 10:30:00,106.9645000272,21.64,109.1315438637,13.5945000272,0,13.5945000272,93.37,21.64,95.8449085763,131.26,13.5945000272,0.0,13.5945000272,13.5945000272,0,13.5945000272,0.0,0.0,0.0,133.13
2019-09-30 11:00:00,104.1528333599,22.45,106.5448975639,13.2828333599,0,13.2828333599,90.87,22.45,93.6021335227,131.37,13.2828333599,0.0,13.2828333599,13.2828333599,0,13.2828333599,0.0,0.0,0.0,133.29
2019-09-30 11:30:00,105.3015000244,22.87,107.7564049484,12.2215000244,0,12.2215000244,93.08,22.87,95.8484392153,131.26,12.2215000244,0.0,12.2215000244,12.2215000244,0,12.2215000244,0.0,0.0,0.0,133.13
2019-09-30 12:00:00,108.9258333534,23.36,111.4025438297,10.0258333534,0,10.0258333534,98.9,23.36,101.6213540551,131.26,10.0258333534,0.0,10.0258333534,10.0258333534,0,10.0258333534,0.0,0.0,0.0,133.13
2019-09-30 12:30:00,110.4376666844,23.36,112.8812111146,8.8876666844,0,8.8876666844,101.55,23.36,104.2021693632,130.69,8.8876666844,0.0,8.8876666844,8.8876666844,0,8.8876666844,0.0,0.0,0.0,133.13
2019-09-30 13:00:00,108.9078333603,20.88,110.8913457725,13.4978333603,0,13.4978333603,95.41,20.88,97.6680218905,131.52,13.4978333603,0.0,13.4978333603,13.4978333603,0,13.4978333603,0.0,0.0,0.0,133.13
2019-09-30 13:30:00,106.9678333633,20.07,108.8343800205,15.0078333633,0,15.0078333633,91.96,20.07,94.1246328014,132.01,15.0078333633,0.0,15.0078333633,15.0078333633,0,15.0078333633,0.0,0.0,0.0,133.13
2019-09-30 14:00:00,106.3976666942,19.9,108.2426601575,13.7476666942,0,13.7476666942,92.65,19.9,94.7630334044,131.84,13.7476666942,0.0,13.7476666942,13.7476666942,0,13.7476666942,0.0,0.0,0.0,133.13
2019-09-30 14:30:00,110.8158333529,21.56,112.8936779528,9.7958333529,0,9.7958333529,101.02,21.56,103.2950821675,130.64,9.7958333529,0.0,9.7958333529,9.7958333529,0,9.7958333529,0.0,0.0,0.0,133.13
2019-09-30 15:00:00,108.5596666862,21.12,110.5950072608,9.7596666862,0,9.7596666862,98.8,21.12,101.0321453796,131.29,9.7596666862,0.0,9.7596666862,9.7596666862,0,9.7596666862,0.0,0.0,0.0,133.4
2019-09-30 15:30:00,110.1651666869,20.91,112.1320295507,10.1251666869,0,10.1251666869,100.04,20.91,102.201906538,131.85,10.1251666869,0.0,10.1251666869,10.1251666869,0,10.1251666869,0.0,0.0,0.0,133.76
2019-09-30 16:00:00,112.4090000211,21.12,114.3758614645,10.5390000211,0,10.5390000211,101.87,21.12,104.0362979926,131.66,10.5390000211,0.0,10.5390000211,10.5390000211,0,10.5390000211,0.0,0.0,0.0,133.13
2019-09-30 16:30:00,116.7373333587,21.08,118.6253404619,12.6873333587,0,12.6873333587,104.05,21.08,106.1638775667,131.26,12.6873333587,0.0,12.6873333587,12.6873333587,0,12.6873333587,0.0,0.0,0.0,133.13
2019-09-30 17:00:00,124.9925000175,23.67,127.213969204,8.7725000175,0,8.7725000175,116.22,23.67,118.6058906632,130.01,8.7725000175,0.0,8.7725000175,8.7725000175,0,8.7725000175,0.0,0.0,0.0,132.63
2019-09-30 17:30:00,129.5596666751,39.66,135.4939955458,4.1996666751,0,4.1996666751,125.36,39.66,131.4840111953,129.86,4.1996666751,0.0,4.1996666751,4.1996666751,0,4.1996666751,0.0,0.0,0.0,132.19
2019-09-30 18:00:00,127.1258333494,73.89,147.0398231935,8.0158333494,0,8.0158333494,119.11,73.89,140.1674862441,132.39,8.0158333494,0.0,8.0158333494,8.0158333494,0,8.0158333494,0.0,0.0,0.0,132.19
2019-09-30 18:30:00,126.1025000184,72.79,145.6029691005,9.1925000184,0,9.1925000184,116.91,72.79,137.718307425,132.9,9.1925000184,0.0,9.1925000184,9.1925000184,0,9.1925000184,0.0,0.0,0.0,132.19
2019-09-30 19:00:00,125.4171666853,72.8,145.0148464791,9.3171666853,0,9.3171666853,116.1,72.8,137.0366739234,132.79,9.3171666853,0.0,9.3171666853,9.3171666853,0,9.3171666853,0.0,0.0,0.0,132.19
2019-09-30 19:30:00,122.5433333523,71.88,142.0690077008,9.4733333523,0,9.4733333523,113.07,71.88,133.9834291993,133.33,9.4733333523,0.0,9.4733333523,9.4733333523,0,9.4733333523,0.0,0.0,0.0,132.19
2019-09-30 20:00:00,120.8905000125,67.15,138.2882333869,6.2705000125,0,6.2705000125,114.62,67.15,132.8415104551,133.62,6.2705000125,0.0,6.2705000125,6.2705000125,0,6.2705000125,0.0,0.0,0.0,132.81
2019-09-30 20:30:00,115.4181666735,28.76,118.9474287165,3.3981666735,0,3.3981666735,112.02,28.76,115.6530068783,131.62,3.3981666735,0.0,3.3981666735,3.3981666735,0,3.3981666735,0.0,0.0,0.0,132.58
2019-09-30 21:00:00,110.2978333399,27.71,113.7253539871,3.2978333399,0,3.2978333399,107.0,27.71,110.5298335292,131.41,3.2978333399,0.0,3.2978333399,3.2978333399,0,3.2978333399,0.0,0.0,0.0,132.45
2019-09-30 21:30:00,102.0350000169,24.3,104.8886611053,8.475000017,0,8.475000017,93.56,24.3,96.6641795082,132.14,8.475000017,0.0,8.475000017,8.475000017,0,8.475000017,0.0,0.0,0.0,132.55
2019-09-30 22:00:00,93.7796666857,25.2,97.1064667449,9.5296666857,0,9.5296666857,84.25,25.2,87.9380605881,132.14,9.5296666857,0.0,9.5296666857,9.5296666857,0,9.5296666857,0.0,0.0,0.0,132.26
2019-09-30 22:30:00,87.5231666859,27.33,91.690967967,9.633166685900001,0,9.633166685900001,77.89,27.33,82.5456298056,132.14,9.633166685900001,0.0,9.633166685900001,9.633166685900001,0,9.633166685900001,0.0,0.0,0.0,132.37
2019-09-30 23:00:00,80.3011666864,26.02,84.4115973738,9.8911666864,0,9.8911666864,70.41,26.02,75.064029335,133.18,9.8911666864,0.0,9.8911666864,9.8911666864,0,9.8911666864,0.0,0.0,0.0,133.52
2019-09-30 23:30:00,73.4055000198,-11.85,74.3558332154,9.8955000198,0,9.8955000198,63.51,-11.85,64.6060569916,131.84,9.8955000198,0.0,9.8955000198,9.8955000198,0,9.8955000198,0.0,0.0,0.0,134.02
2019-10-01 00:00:00,72.1000000151,-17.42,74.1745670845,7.5300000151,0,7.5300000151,64.57,-17.42,66.878556354,131.26,7.5300000151,0.0,7.5300000151,7.5300000151,0,7.5300000151,0.0,0.0,0.0,134.02
2019-10-01 00:30:00,70.1990000068,-17.02,72.2328180397,3.4190000068,0,3.4190000068,66.78,-17.02,68.9147937674,131.26,3.4190000068,0.0,3.4190000068,3.4190000068,0,3.4190000068,0.0,0.0,0.0,134.17
2019-10-01 01:00:00,68.1930000072,-17.49,70.4001800423,3.6130000072,0,3.6130000072,64.58,-17.49,66.9064757703,131.26,3.6130000072,0.0,3.6130000072,3.6130000072,0,3.6130000072,0.0,0.0,0.0,134.07
2019-10-01 01:30:00,70.7848333405,-16.63,72.7121003069,3.5748333405,0,3.5748333405,67.21,-16.63,69.2368471264,131.26,3.5748333405,0.0,3.5748333405,3.5748333405,0,3.5748333405,0.0,0.0,0.0,134.07
2019-10-01 02:00:00,69.7900000072,-16.95,71.8188457231,3.5900000072,0,3.5900000072,66.2,-16.95,68.3355141928,131.37,3.5900000072,0.0,3.5900000072,3.5900000072,0,3.5900000072,0.0,0.0,0.0,134.25
2019-10-01 02:30:00,68.994500007,-17.38,71.1498800507,3.524500007,0,3.524500007,65.47,-17.38,67.7376210093,131.77,3.524500007,0.0,3.524500007,3.524500007,0,3.524500007,0.0,0.0,0.0,134.78
2019-10-01 03:00:00,66.6821666741,-18.13,69.1028816501,3.7021666741,0,3.7021666741,62.98,-18.13,65.5376021838,131.37,3.7021666741,0.0,3.7021666741,3.7021666741,0,3.7021666741,0.0,0.0,0.0,134.19
2019-10-01 03:30:00,65.7528333407,-18.51,68.3085294259,3.7028333407,0,3.7028333407,62.05,-18.51,64.7520084631,131.26,3.7028333407,0.0,3.7028333407,3.7028333407,0,3.7028333407,0.0,0.0,0.0,134.07
2019-10-01 04:00:00,65.3318333407,-18.6,67.927965137,3.6818333407,0,3.6818333407,61.65,-18.6,64.394739692,131.26,3.6818333407,0.0,3.6818333407,3.6818333407,0,3.6818333407,0.0,0.0,0.0,134.07
2019-10-01 04:30:00,64.745166674,-18.57,67.3556345649,3.645166674,0,3.645166674,61.1,-18.57,63.8596500147,131.26,3.645166674,0.0,3.645166674,3.645166674,0,3.645166674,0.0,0.0,0.0,134.07
2019-10-01 05:00:00,64.8643333407,-18.57,67.4701907492,3.6643333407,0,3.6643333407,61.2,-18.57,63.9553351957,131.26,3.6643333407,0.0,3.6643333407,3.6643333407,0,3.6643333407,0.0,0.0,0.0,134.07
2019-10-01 05:30:00,67.2776666743,-18.07,69.6621083024,3.7976666743000003,0,3.7976666743000003,63.48,-18.07,66.0017825517,130.54,3.7976666743000003,0.0,3.7976666743000003,3.7976666743000003,0,3.7976666743000003,0.0,0.0,0.0,133.18
2019-10-01 06:00:00,71.929333341,-16.41,73.7774836579,3.849333341,0,3.849333341,68.08,-16.41,70.0298115091,131.04,3.849333341,0.0,3.849333341,3.849333341,0,3.849333341,0.0,0.0,0.0,133.97
2019-10-01 06:30:00,80.6758333484,-15.4,82.1325154032,7.5258333484,0,7.5258333484,73.15,-15.4,74.7534781799,130.58,7.5258333484,0.0,7.5258333484,7.5258333484,0,7.5258333484,0.0,0.0,0.0,133.76
2019-10-01 07:00:00,93.5761666746,12.49,94.4060330144,3.9561666746,0,3.9561666746,89.62,12.49,90.4861563997,131.31,3.9561666746,0.0,3.9561666746,3.9561666746,0,3.9561666746,0.0,0.0,0.0,132.99
2019-10-01 07:30:00,104.1081666733,13.71,105.0070210418,3.3281666733,0,3.3281666733,100.78,13.71,101.7082715417,131.74,3.3281666733,0.0,3.3281666733,3.3281666733,0,3.3281666733,0.0,0.0,0.0,132.63
2019-10-01 08:00:00,106.4933333513,12.33,107.2047524519,8.973333351299999,0,8.973333351299999,97.52,12.33,98.2963849793,132.09,8.973333351299999,0.0,8.973333351299999,8.973333351299999,0,8.973333351299999,0.0,0.0,0.0,132.79
2019-10-01 08:30:00,106.7713333596,13.18,107.5817364955,13.1113333596,0,13.1113333596,93.66,13.18,94.5828102776,132.19,13.1113333596,0.0,13.1113333596,13.1113333596,0,13.1113333596,0.0,0.0,0.0,133.13
2019-10-01 09:00:00,103.9571667,11.99,104.6463215229,16.6471667,0,16.6471667,87.31,11.99,88.129428683,132.85,40.2371667,1.1,40.2521997416,16.6471667,0,16.6471667,23.59,1.1,23.6156325344,133.13
2019-10-01 09:30:00,104.8110000337,12.36,105.5372698532,16.8410000337,0,16.8410000337,87.97,12.36,88.834061598,132.72,55.1510000337,3.34,55.2520443487,16.8410000337,0,16.8410000337,38.31,3.34,38.4553208282,132.66
2019-10-01 10:00:00,104.3031666979,14.24,105.2707375447,15.6031666979,0,15.6031666979,88.7,14.24,89.8357812901,132.19,56.1231666979,4.23,56.2823483891,15.6031666979,0,15.6031666979,40.52,4.23,40.7401926849,132.19
2019-10-01 10:30:00,100.2115000296,13.99,101.1833229251,14.7815000296,0,14.7815000296,85.43,13.99,86.5679213104,132.79,56.3115000296,2.83,56.3825676569,14.7815000296,0,14.7815000296,41.53,2.83,41.6263113908,132.55
2019-10-01 11:00:00,98.6703333784,22.81,101.2725569392,22.5303333784,0,22.5303333784,76.14,22.81,79.4833045362,132.43,57.8603333784,4.31,58.020636662,22.5303333784,0,22.5303333784,35.33,4.31,35.5919232411,133.14
2019-10-01 11:30:00,100.3981667163,26.71,103.8904036954,24.8281667163,0,24.8281667163,75.57,26.71,80.1514129632,133.04,60.1081667163,5.86,60.3931395607,24.8281667163,0,24.8281667163,35.28,5.86,35.7633611396,134.14
2019-10-01 12:00:00,106.2008333765,29.95,110.343189685,21.5708333765,0,21.5708333765,84.63,29.95,89.7732666221,132.04,21.5708333765,0.0,21.5708333765,21.5708333765,0,21.5708333765,0.0,0.0,0.0,134.74
2019-10-01 12:30:00,98.9776667012,26.91,102.5705932791,17.2876667012,0,17.2876667012,81.69,26.91,86.008163566,131.61,53.2276667012,4.5,53.4175486377,17.2876667012,0,17.2876667012,35.94,4.5,36.2206239593,134.44
2019-10-01 13:00:00,91.4291667035,25.6,94.9455239814,18.4291667035,0,18.4291667035,73.0,25.6,77.3586452829,131.34,81.0991667035,8.3,81.5227872439,18.4291667035,0,18.4291667035,62.67,8.3,63.2172357827,134.07
2019-10-01 13:30:00,87.919666697,26.93,91.9515779751,15.179666697,0,15.179666697,72.74,26.93,77.5650211113,131.43,78.239666697,10.06,78.8837692105,15.179666697,0,15.179666697,63.06,10.06,63.8573973788,133.97
2019-10-01 14:00:00,86.6651667034,28.27,91.1594428445,18.3451667034,0,18.3451667034,68.32,28.27,73.9379151721,130.32,76.9951667034,11.61,77.8655751644,18.3451667034,0,18.3451667034,58.65,11.61,59.7880807519,133.13
