Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-01 14:30:00,86.6586667063,28.45,91.2092485186,19.8386667063,0,19.8386667063,66.82,28.45,72.6244786556,130.32,76.8286667063,11.68,77.711430484,19.8386667063,0,19.8386667063,56.99,11.68,58.1745863758,133.13
2019-10-01 15:00:00,82.2625000383,27.68,86.7945926458,19.1425000383,0,19.1425000383,63.12,27.68,68.9225420309,130.73,73.8325000383,11.17,74.6726654265,19.1425000383,0,19.1425000383,54.69,11.17,55.8190379709,133.13
2019-10-01 15:30:00,81.4816667068,27.53,86.0067608349,20.0716667068,0,20.0716667068,61.41,27.53,67.2985066699,131.26,73.2916667068,10.94,74.1036571882,20.0716667068,0,20.0716667068,53.22,10.94,54.3327893633,133.89
2019-10-01 16:00:00,82.5923333723,27.39,87.0155482192,19.4823333723,0,19.4823333723,63.11,27.39,68.7974141956,130.64,74.3023333723,10.91,75.0990335795,19.4823333723,0,19.4823333723,54.82,10.91,55.8950847571,133.34
2019-10-01 16:30:00,85.9470000338,26.83,90.0374128616,16.8770000338,0,16.8770000338,69.07,26.83,74.0980013226,130.32,76.5870000338,10.41,77.2912457796,16.8770000338,0,16.8770000338,59.71,10.41,60.6106607784,132.76
2019-10-01 17:00:00,89.7436666953,24.29,92.9727369282,14.3236666953,0,14.3236666953,75.42,24.29,79.2349701836,130.11,79.6736666953,7.6,80.0353244804,14.3236666953,0,14.3236666953,65.35,7.6,65.790443835,132.48
2019-10-01 17:30:00,95.7660000313,18.83,97.599670399,15.6360000313,0,15.6360000313,80.13,18.83,82.3127317005,131.23,80.2060000313,-0.15,80.206140295,15.6360000313,0,15.6360000313,64.57,-0.15,64.5701742293,133.84
2019-10-01 18:00:00,98.1500000171,19.02,99.9759116155,8.5300000171,0,8.5300000171,89.62,19.02,91.6160728257,130.44,83.5700000171,0.93,83.5751745607,8.5300000171,0,8.5300000171,75.04,0.93,75.0457627052,133.13
2019-10-01 18:30:00,98.3200000082,18.98,100.1352225823,4.1000000082,0,4.1000000082,94.22,18.98,96.1126880282,130.32,85.8100000082,1.98,85.8328404599,4.1000000082,0,4.1000000082,81.71,1.98,81.7339861991,132.19
2019-10-01 19:00:00,101.8388333531,18.61,103.5252629976,9.8988333531,0,9.8988333531,91.94,18.61,93.8045611897,130.32,85.8988333531,0.31,85.8993927303,9.8988333531,0,9.8988333531,76.0,0.31,76.0006322342,132.66
2019-10-01 19:30:00,101.9815000174,19.64,103.8554569862,8.7115000174,0,8.7115000174,93.27,19.64,95.3153843826,129.57,84.8415000174,-0.75,84.8448149577,8.7115000174,0,8.7115000174,76.13,-0.75,76.133694249,132.38
2019-10-01 20:00:00,97.881500006,18.7,99.651783945,2.991500006,0,2.991500006,94.89,18.7,96.7150562219,129.57,84.971500006,1.62,84.9869414279,2.991500006,0,2.991500006,81.98,1.62,81.9960047807,132.3
2019-10-01 20:30:00,93.0923333392,17.45,94.7137003107,2.9523333392,0,2.9523333392,90.14,17.45,91.8135180679,130.32,80.6823333392,0.55,80.6842079534,2.9523333392,0,2.9523333392,77.73,0.55,77.7319458138,132.61
2019-10-01 21:00:00,88.6988333391,17.6,90.4281097652,2.8588333391000003,0,2.8588333391000003,85.84,17.6,87.6257131212,130.47,76.8288333391,1.17,76.8377415873,2.8588333391000003,0,2.8588333391000003,73.97,1.17,73.9792524969,133.13
2019-10-01 21:30:00,85.6985000126,18.23,87.6160134017,6.3085000126,0,6.3085000126,79.39,18.23,81.4561538498,131.12,72.2685000126,1.23,72.2789664707,6.3085000126,0,6.3085000126,65.96,1.23,65.9714673173,133.52
2019-10-01 22:00:00,79.0181666727,19.0,81.2703553845,3.0381666727,0,3.0381666727,75.98,19.0,78.3196041869,131.59,68.1781666727,3.08,68.2477018723,3.0381666727,0,3.0381666727,65.14,3.08,65.2127748221,133.95
2019-10-01 22:30:00,74.2088333395,17.65,76.2789187496,3.0688333395,0,3.0688333395,71.14,17.65,73.2968082525,132.25,63.9288333395,1.67,63.9506421559,3.0688333395,0,3.0688333395,60.86,1.67,60.8829081106,134.4
2019-10-01 23:00:00,70.036666682,20.14,72.8749221607,7.686666682,0,7.686666682,62.35,20.14,65.5220733799,132.25,53.216666682,-31.8,61.9939804557,7.686666682,0,7.686666682,45.53,-31.8,55.5357623518,132.35
2019-10-01 23:30:00,64.1061666725,19.76,67.0824731613,2.9161666725,0,2.9161666725,61.19,19.76,64.3014284445,132.25,51.7561666725,-30.28,59.9631485884,2.9161666725,0,2.9161666725,48.84,-30.28,57.4649806404,131.76
2019-10-02 00:00:00,60.0620000063,18.9,62.9654972565,3.1620000063,0,3.1620000063,56.9,18.9,59.9568177941,132.37,48.1120000063,-31.13,57.3048117055,3.1620000063,0,3.1620000063,44.95,-31.13,54.6770463723,132.35
2019-10-02 00:30:00,58.240166673,18.76,61.1870461299,3.170166673,0,3.170166673,55.07,18.76,58.1776804282,133.13,46.420166673,-31.54,56.1213281556,3.170166673,0,3.170166673,43.25,-31.54,53.5288156043,133.09
2019-10-02 01:00:00,56.1765000061,17.93,58.9685005146,3.0565000061,0,3.0565000061,53.12,17.93,56.0644209816,133.13,44.6865000061,-31.9,54.9044013062,3.0565000061,0,3.0565000061,41.63,-31.9,52.4468006651,132.45
2019-10-02 01:30:00,58.578500006,18.19,61.3377270769,3.018500006,0,3.018500006,55.56,18.19,58.4618653483,133.13,46.838500006,-31.69,56.5517566731,3.018500006,0,3.018500006,43.82,-31.69,54.0781702723,132.69
2019-10-02 02:00:00,57.7610000063,17.31,60.2989985134,3.1310000063,0,3.1310000063,54.63,17.31,57.3068320534,132.19,46.1110000063,-31.98,56.1154588467,3.1310000063,0,3.1310000063,42.98,-31.98,53.5723884104,132.19
2019-10-02 02:30:00,56.6048333395,17.24,59.1719930152,3.0948333395,0,3.0948333395,53.51,17.24,56.2186597137,132.19,45.0848333395,-32.08,55.3332503767,3.0948333395,0,3.0948333395,41.99,-32.08,52.8420902312,132.19
2019-10-02 03:00:00,55.0461666726,16.94,57.5937849542,2.9861666726,0,2.9861666726,52.06,16.94,54.746755155,132.19,43.6261666726,-32.41,54.3474978131,2.9861666726,0,2.9861666726,40.64,-32.41,51.9809359285,132.19
2019-10-02 03:30:00,53.762833339,16.55,56.2525088208,2.8428333390000002,0,2.8428333390000002,50.92,16.55,53.5420292854,132.19,42.522833339,-32.62,53.5934301494,2.8428333390000002,0,2.8428333390000002,39.68,-32.62,51.3669816127,132.19
2019-10-02 04:00:00,53.149833339,16.53,55.6609888877,2.819833339,0,2.819833339,50.33,16.53,52.9749922133,132.19,41.949833339,-32.67,53.1706443178,2.819833339,0,2.819833339,39.13,-32.67,50.9753450209,132.19
2019-10-02 04:30:00,52.9638333391,16.5,55.4744773925,2.9038333391,0,2.9038333391,50.06,16.5,52.7091415221,132.3,41.7338333391,-32.81,53.0868057542,2.9038333391,0,2.9038333391,38.83,-32.81,50.8356666131,132.19
2019-10-02 05:00:00,52.9133333392,16.33,55.3758949821,2.9333333392,0,2.9333333392,49.98,16.33,52.5801226701,132.58,41.7533333392,-32.84,53.1206781295,2.9333333392,0,2.9333333392,38.82,-32.84,50.8473991469,132.19
2019-10-02 05:30:00,54.5926666721,16.29,56.9712502441,2.7226666721,0,2.7226666721,51.87,16.29,54.3678305618,132.19,43.3426666721,-32.59,54.2281739896,2.7226666721,0,2.7226666721,40.62,-32.59,52.0777543679,132.19
2019-10-02 06:00:00,57.6498333387,17.21,60.1638378428,2.6598333387,0,2.6598333387,54.99,17.21,57.6201718151,131.97,46.1198333387,-31.8,56.0203447614,2.6598333387,0,2.6598333387,43.46,-31.8,53.8517557745,131.79
2019-10-02 06:30:00,67.2896666815,18.46,69.7758614573,7.4196666815,0,7.4196666815,59.87,18.46,62.6513248064,132.22,51.1196666815,-31.15,59.8626997523,7.4196666815,0,7.4196666815,43.7,-31.15,53.6657479217,132.07
2019-10-02 07:00:00,75.9195000088,22.55,79.1976829307,4.4195000088,0,4.4195000088,71.5,22.55,74.9716779858,131.89,61.9795000088,-27.78,67.9204447964,4.4195000088,0,4.4195000088,57.56,-27.78,63.9130816031,131.85
2019-10-02 07:30:00,83.9668333397,21.44,86.6608487213,3.1768333397,0,3.1768333397,80.79,21.44,83.5864684025,131.24,69.6968333397,-29.39,75.6400732256,3.1768333397,0,3.1768333397,66.52,-29.39,72.7233284442,131.31
2019-10-02 08:00:00,89.0308333411,22.09,91.7303514951,3.9008333411000002,0,3.9008333411000002,85.13,22.09,87.9493320043,131.24,74.2108333411,-29.43,79.8334058223,3.9008333411000002,0,3.9008333411000002,70.31,-29.43,76.2208698455,131.54
2019-10-02 08:30:00,90.1561666815,23.28,93.1133330448,7.4261666815,0,7.4261666815,82.73,23.28,85.9430701104,131.24,75.5461666815,-28.52,80.7503170289,7.4261666815,0,7.4261666815,68.12,-28.52,73.8493385211,131.32
2019-10-02 09:00:00,90.0246667019,23.44,93.0262017648,17.6046667019,0,17.6046667019,72.42,23.44,76.1189201185,131.86,73.1846667019,-30.03,79.1062345221,17.6046667019,0,17.6046667019,55.58,-30.03,63.1738656408,132.19
2019-10-02 09:30:00,90.1013333813,24.45,93.3598027905,23.9813333813,0,23.9813333813,66.12,24.45,70.4957934915,132.03,72.5013333813,-29.86,78.4095845038,23.9813333813,0,23.9813333813,48.52,-29.86,56.9720106719,132.51
2019-10-02 10:00:00,88.8503333937,30.69,94.0013715015,30.1803333937,0,30.1803333937,58.67,30.69,66.2121212468,131.56,70.3603333937,-25.67,74.8967650521,30.1803333937,0,30.1803333937,40.18,-25.67,47.6799884648,132.51
2019-10-02 10:30:00,87.7301667339,33.64,93.9586704629,33.6201667339,0,33.6201667339,54.11,33.64,63.7145328791,131.87,70.2701667339,-22.44,73.7661842094,33.6201667339,0,33.6201667339,36.65,-22.44,42.9741329174,132.6
2019-10-02 11:00:00,84.6860000619,30.75,90.0959549951,30.9260000619,0,30.9260000619,53.76,30.75,61.9330291525,131.15,72.6860000619,-20.88,75.6255843283,30.9260000619,0,30.9260000619,41.76,-20.88,46.6890993702,131.31
2019-10-02 11:30:00,82.493333402,29.27,87.5321824004,34.323333402,0,34.323333402,48.17,29.27,56.3656083086,130.63,71.183333402,-21.6,74.3883522752,34.323333402,0,34.323333402,36.86,-21.6,42.7225888729,131.31
2019-10-02 12:00:00,82.2471667385,29.45,87.360740247,35.8971667385,0,35.8971667385,46.35,29.45,54.9147065912,130.87,71.4571667385,-21.19,74.5328302045,35.8971667385,0,35.8971667385,35.56,-21.19,41.3948028139,131.31
2019-10-02 12:30:00,82.4433334055,29.38,87.5219265271,36.0733334055,0,36.0733334055,46.37,29.38,54.8940916675,131.26,71.4933334055,-21.38,74.621720172,36.0733334055,0,36.0733334055,35.42,-21.38,41.3724642728,131.31
2019-10-02 13:00:00,79.9000000759,29.35,85.1201063917,37.9500000759,0,37.9500000759,41.95,29.35,51.1979003476,131.26,69.6800000759,-21.43,72.9009417674,37.9500000759,0,37.9500000759,31.73,-21.43,38.2888730573,131.31
2019-10-02 13:30:00,81.1606667467,28.42,85.9927335696,40.0306667467,0,40.0306667467,41.13,28.42,49.9937326072,131.98,70.0806667467,-22.94,73.7397006481,40.0306667467,0,40.0306667467,30.05,-22.94,37.8053713115,131.99
2019-10-02 14:00:00,80.8196667473,27.86,85.4868301737,40.3196667473,0,40.3196667473,40.5,27.86,49.1571927596,131.84,67.5096667473,-24.05,71.6655956811,40.3196667473,0,40.3196667473,27.19,-24.05,36.3001184571,131.78
2019-10-02 14:30:00,77.8476667354,27.56,82.5821579771,34.3876667354,0,34.3876667354,43.46,27.56,51.4618810383,132.02,68.0176667354,-23.23,71.8751409608,34.3876667354,0,34.3876667354,33.63,-23.23,40.8730938393,131.64
2019-10-02 15:00:00,77.9061667315,27.09,82.48174898,32.4261667315,0,32.4261667315,45.48,27.09,52.9367405495,131.87,67.2161667315,-23.85,71.322055285,32.4261667315,0,32.4261667315,34.79,-23.85,42.1801683259,132.02
2019-10-02 15:30:00,76.8023333843,26.03,81.093522018,25.5023333843,0,25.5023333843,51.3,26.03,57.5260888641,132.19,66.0223333843,-24.95,70.5793950492,25.5023333843,0,25.5023333843,40.52,-24.95,47.5854273912,132.19
2019-10-02 16:00:00,80.9230000542,25.79,84.933244597,27.1030000542,0,27.1030000542,53.82,25.79,59.6801181299,132.19,67.5530000542,-26.17,72.4449909678,27.1030000542,0,27.1030000542,40.45,-26.17,48.1774988973,132.19
2019-10-02 16:30:00,82.5525000436,25.79,86.48722081,21.7825000436,0,21.7825000436,60.77,25.79,66.0160359307,132.07,70.8425000436,-25.08,75.1509561644,21.7825000436,0,21.7825000436,49.06,-25.08,55.09891106,132.11
2019-10-02 17:00:00,86.7655000382,25.72,90.4973502202,19.0755000382,0,19.0755000382,67.69,25.72,72.4117014025,131.11,74.5555000382,-24.76,78.5594054582,19.0755000382,0,19.0755000382,55.48,-24.76,60.7543249489,131.16
2019-10-02 17:30:00,91.6260000267,25.59,95.1323918594,13.3560000267,0,13.3560000267,78.27,25.59,82.3470764508,129.78,77.9160000267,-24.53,81.6861307699,13.3560000267,0,13.3560000267,64.56,-24.53,69.0631196805,129.85
2019-10-02 18:00:00,94.9640000146,20.84,97.2237980064,7.3240000146,0,7.3240000146,87.64,20.84,90.0837121793,129.78,81.7540000146,-11.93,82.6198609197,7.3240000146,0,7.3240000146,74.43,-11.93,75.3800358185,130.77
2019-10-02 18:30:00,96.4938333422,14.85,97.6298231745,4.4538333422,0,4.4538333422,92.04,14.85,93.2302745893,130.36,83.8038333422,-0.03,83.8038387119,4.4538333422,0,4.4538333422,79.35,-0.03,79.3500056711,132.32
2019-10-02 19:00:00,99.6085000206,12.13,100.3443579697,10.2885000206,0,10.2885000206,89.32,12.13,90.1398873973,131.09,82.3885000206,-6.51,82.6452965125,10.2885000206,0,10.2885000206,72.1,-6.51,72.3933014857,133.56
2019-10-02 19:30:00,99.6213333596,12.62,100.4175007673,13.1313333596,0,13.1313333596,86.49,12.62,87.4058607875,130.99,83.5813333596,-5.99,83.7957002845,13.1313333596,0,13.1313333596,70.45,-5.99,70.7041908235,133.56
2019-10-02 20:00:00,95.5033333623,10.68,96.0986424634,14.4833333623,0,14.4833333623,81.02,10.68,81.7208834999,131.91,81.9033333623,-6.83,82.1876202104,14.4833333623,0,14.4833333623,67.42,-6.83,67.7650743377,134.19
2019-10-02 20:30:00,91.1801666942,8.91,91.6144688266,13.7701666942,0,13.7701666942,77.41,8.91,77.9210895714,131.48,77.9201666942,-8.23,78.3535913513,13.7701666942,0,13.7701666942,64.15,-8.23,64.6757713522,134.07
2019-10-02 21:00:00,89.9255000138,10.22,90.5043863729,6.8855000138,0,6.8855000138,83.04,10.22,83.6665405046,131.26,76.8355000138,-6.69,77.1261963432,6.8855000138,0,6.8855000138,69.95,-6.69,70.2691867037,133.49
2019-10-02 21:30:00,83.9458333389,12.09,84.8119745965,2.7858333389,0,2.7858333389,81.16,12.09,82.0555525239,131.26,72.5458333389,-3.91,72.6511254891,2.7858333389,0,2.7858333389,69.76,-3.91,69.8694904805,133.69
2019-10-02 22:00:00,78.9816666724,15.1,80.4121487733,2.8516666724,0,2.8516666724,76.13,15.1,77.6130588239,130.39,68.0416666724,-0.2,68.0419606093,2.8516666724,0,2.8516666724,65.19,-0.2,65.1903067948,132.92
2019-10-02 22:30:00,73.9681666722,14.39,75.3549054863,2.7681666722,0,2.7681666722,71.2,14.39,72.6396042115,131.35,63.6881666722,-0.87,63.6941086292,2.7681666722,0,2.7681666722,60.92,-0.87,60.9262119289,133.7
2019-10-02 23:00:00,67.6153333387,12.95,68.8442866367,2.7053333387,0,2.7053333387,64.91,12.95,66.189203047,132.06,58.2653333387,-1.9500000000000002,58.297955102,2.7053333387,0,2.7053333387,55.56,-1.9500000000000002,55.5942092308,134.3
2019-10-02 23:30:00,63.0271666722,11.5,64.0677277475,2.7571666722,0,2.7571666722,60.27,11.5,61.3573377845,131.21,54.2271666722,-2.96,54.3078926611,2.7571666722,0,2.7571666722,51.47,-2.96,51.5550434002,133.13
2019-10-03 00:00:00,59.0946666724,11.09,60.1262648859,2.8746666724,0,2.8746666724,56.22,11.09,57.3033725011,131.21,50.9346666724,-3.23,51.0369784473,2.8746666724,0,2.8746666724,48.06,-3.23,48.1684180766,133.38
2019-10-03 00:30:00,57.4170000055,10.68,58.4018346427,2.7670000055,0,2.7670000055,54.65,10.68,55.6837938722,131.47,49.4470000055,-3.55,49.5742706406,2.7670000055,0,2.7670000055,46.68,-3.55,46.814793602,133.6
2019-10-03 01:00:00,55.718666672,10.56,56.7105229715,2.668666672,0,2.668666672,53.05,10.56,54.0908134529,132.19,47.878666672,-3.64,48.0168337387,2.668666672,0,2.668666672,45.21,-3.64,45.3562972475,134.07
2019-10-03 01:30:00,58.1950000056,10.74,59.1777460339,2.7950000056,0,2.7950000056,55.4,10.74,56.4314415907,131.84,50.1050000056,-3.48,50.2257048289,2.7950000056,0,2.7950000056,47.31,-3.48,47.4378171926,134.07
2019-10-03 02:00:00,57.5196666725,10.51,58.4719775116,2.9096666725,0,2.9096666725,54.61,10.51,55.6121587425,132.12,49.5296666725,-3.69,49.6669304536,2.9096666725,0,2.9096666725,46.62,-3.69,46.7658048151,134.07
2019-10-03 02:30:00,56.3896666724,10.24,57.3118845217,2.8696666724,0,2.8696666724,53.52,10.24,54.490806564,132.19,48.5296666724,-3.89,48.6853227096,2.8696666724,0,2.8696666724,45.66,-3.89,45.8254045263,134.07
2019-10-03 03:00:00,54.6390000056,9.12,55.3948979746,2.7990000056,0,2.7990000056,51.84,9.12,52.6361092787,132.19,46.8090000056,-4.03,46.9821602475,2.7990000056,0,2.7990000056,44.01,-4.03,44.1941285693,134.07
2019-10-03 03:30:00,53.6276666725,8.5,54.2971144052,2.9076666725,0,2.9076666725,50.72,8.5,51.42731181,132.19,45.7776666725,-3.58,45.9174385825,2.9076666725,0,2.9076666725,42.87,-3.58,43.0192201231,134.07
2019-10-03 04:00:00,53.1815000061,8.45,53.8486252647,3.0515000061,0,3.0515000061,50.13,8.45,50.8371852093,132.41,45.3415000061,-3.6,45.4841909107,3.0515000061,0,3.0515000061,42.29,-3.6,42.4429511227,134.07
2019-10-03 04:30:00,52.7173333393,8.23,53.3558819101,2.9973333393,0,2.9973333393,49.72,8.23,50.3965405559,132.61,44.9373333393,-3.75,45.0935297759,2.9973333393,0,2.9973333393,41.94,-3.75,42.1073164664,134.18
2019-10-03 05:00:00,52.7661666725,8.21,53.4010528483,2.9161666725,0,2.9161666725,49.85,8.21,50.5215458988,132.98,45.0061666725,-3.77,45.1637901261,2.9161666725,0,2.9161666725,42.09,-3.77,42.2585021031,134.18
2019-10-03 05:30:00,54.5871666728,8.75,55.2840055112,3.0771666728,0,3.0771666728,51.51,8.75,52.2478956514,132.19,46.6271666728,-3.3,46.743798219,3.0771666728,0,3.0771666728,43.55,-3.3,43.6748497422,134.07
2019-10-03 06:00:00,57.6020000064,9.04,58.3070493572,3.2020000064,0,3.2020000064,54.4,9.04,55.146002575,132.19,49.2920000064,-3.03,49.3850398869,3.2020000064,0,3.2020000064,46.09,-3.03,46.1894901466,133.78
2019-10-03 06:30:00,65.0488333395,8.91,65.6562169092,3.0988333395,0,3.0988333395,61.95,8.91,62.5874636009,131.85,55.9788333395,-6.14,56.3145574612,3.0988333395,0,3.0988333395,52.88,-6.14,53.2352702632,133.71
2019-10-03 07:00:00,74.6913333393,20.27,77.392946552,2.9813333393,0,2.9813333393,71.71,20.27,74.5197758988,132.33,61.2113333393,-29.69,68.031782493,2.9813333393,0,2.9813333393,58.23,-29.69,65.3622903515,132.11
2019-10-03 07:30:00,84.3976666726,23.76,87.6784109105,2.9876666726,0,2.9876666726,81.41,23.76,84.8064012914,131.24,70.0176666726,-26.62,74.9072629742,2.9876666726,0,2.9876666726,67.03,-26.62,72.1224327099,131.34
2019-10-03 08:00:00,90.7305000115,23.09,93.6224958668,5.7505000115,0,5.7505000115,84.98,23.09,88.0610498461,130.56,73.9905000115,-28.61,79.3292265937,5.7505000115,0,5.7505000115,68.24,-28.61,73.9947950872,130.63
2019-10-03 08:30:00,93.2591666856,18.98,95.1709649573,9.4791666856,0,9.4791666856,83.78,18.98,85.9030197374,131.26,73.1891666856,-35.19,81.2095451295,9.4791666856,0,9.4791666856,63.71,-35.19,72.7825542283,131.97
2019-10-03 09:00:00,93.9841666839,20.45,96.1832942213,8.6041666839,0,8.6041666839,85.38,20.45,87.7949138618,131.26,77.1641666839,-32.64,83.7835199787,8.6041666839,0,8.6041666839,68.56,-32.64,75.9331495462,131.51
2019-10-03 09:30:00,95.6488333652,20.53,97.8272979496,15.9388333652,0,15.9388333652,79.71,20.53,82.3113904633,131.26,75.0088333652,-34.56,82.587642434,15.9388333652,0,15.9388333652,59.07,-34.56,68.4372595886,132.09
2019-10-03 10:00:00,92.1586667077,20.02,94.3081133802,20.4986667077,0,20.4986667077,71.66,20.02,74.4040052685,132.17,72.0786667077,-35.45,80.3245709254,20.4986667077,0,20.4986667077,51.58,-35.45,62.5875299081,132.3
2019-10-03 10:30:00,89.3643333788,19.26,91.416255011,22.7443333788,0,22.7443333788,66.62,19.26,69.3481939202,132.17,70.1543333788,-35.84,78.7790333263,22.7443333788,0,22.7443333788,47.41,-35.84,59.4324296996,132.9
2019-10-03 11:00:00,90.1561667151,19.59,92.2599723431,24.2061667151,0,24.2061667151,65.95,19.59,68.7980421233,132.17,70.8161667151,-35.59,79.2564039571,24.2061667151,0,24.2061667151,46.61,-35.59,58.6441830022,132.9
2019-10-03 11:30:00,89.0690000443,19.18,91.1106973351,22.1290000443,0,22.1290000443,66.94,19.18,69.6335838515,132.17,70.1890000443,-35.75,78.7690181938,22.1290000443,0,22.1290000443,48.06,-35.75,59.8984649219,132.3
2019-10-03 12:00:00,89.9715000501,19.69,92.1008519031,25.0615000501,0,25.0615000501,64.91,19.69,67.8307024879,132.17,70.6115000501,-35.45,79.0106729457,25.0615000501,0,25.0615000501,45.55,-35.45,57.719190916,132.19
2019-10-03 12:30:00,87.1386667236,18.99,89.1838961829,28.4786667236,0,28.4786667236,58.66,18.99,61.657243694499996,132.17,68.8086667236,-35.85,77.5877252939,28.4786667236,0,28.4786667236,40.33,-35.85,53.960461451,132.52
2019-10-03 13:00:00,87.5683333942,18.79,89.5615827989,30.4383333942,0,30.4383333942,57.13,18.79,60.1406767504,132.17,69.1983333942,-35.94,77.9749507505,30.4383333942,0,30.4383333942,38.76,-35.94,52.8585016814,132.78
2019-10-03 13:30:00,86.7300000463,17.73,88.5237019562,23.1700000463,0,23.1700000463,63.56,17.73,65.9865630261,132.17,68.3800000463,-36.75,77.6298068163,23.1700000463,0,23.1700000463,45.21,-36.75,58.2623943895,132.96
2019-10-03 14:00:00,86.3588333647,18.17,88.2496288951,15.6988333647,0,15.6988333647,70.66,18.17,72.9587863112,132.17,73.3388333647,-33.94,80.8115590698,15.6988333647,0,15.6988333647,57.64,-33.94,66.8901577214,132.3
2019-10-03 14:30:00,86.4836666906,18.87,88.5183681744,11.9736666906,0,11.9736666906,74.51,18.87,76.8623249713,131.74,72.9736666906,-32.95,80.0678370525,11.9736666906,0,11.9736666906,61.0,-32.95,69.330386556,131.95
2019-10-03 15:00:00,86.7026666834,18.5,88.6543987065,8.3726666834,0,8.3726666834,78.33,18.5,80.4850228303,131.26,73.3226666834,-32.79,80.3205923133,8.3726666834,0,8.3726666834,64.95,-32.79,72.757725363,131.26
2019-10-03 15:30:00,87.442833348,18.54,89.3866919845,7.342833348,0,7.342833348,80.1,18.54,82.2176477406,131.26,73.602833348,-32.94,80.6375884861,7.342833348,0,7.342833348,66.26,-32.94,73.996156657,131.26
2019-10-03 16:00:00,90.5083333464,19.61,92.6083716796,6.5283333464,0,6.5283333464,83.98,19.61,86.2391587389,130.41,76.4883333464,-31.54,82.7359458646,6.5283333464,0,6.5283333464,69.96,-31.54,76.7409486519,130.64
2019-10-03 16:30:00,96.234000021,20.01,98.2923336789,10.484000021,0,10.484000021,85.75,20.01,88.0537483586,130.77,78.084000021,-32.9,84.73205449700001,10.484000021,0,10.484000021,67.6,-32.9,75.1809151314,130.89
2019-10-03 17:00:00,99.3381666887,20.13,101.3572309264,11.0081666887,0,11.0081666887,88.33,20.13,90.5947338425,130.28,78.2981666887,-33.76,85.2662917383,11.0081666887,0,11.0081666887,67.29,-33.76,75.2840069337,131.21
2019-10-03 17:30:00,102.8218333549,20.03,104.75461953760001,10.7718333549,0,10.7718333549,92.05,20.03,94.2040519298,130.28,81.3218333549,-33.95,88.124021017,10.7718333549,0,10.7718333549,70.55,-33.95,78.2937098367,131.13
2019-10-03 18:00:00,103.7736666772,21.26,105.929039907,5.2436666772,0,5.2436666772,98.53,21.26,100.7975619745,129.43,87.7536666772,-30.56,92.92265394020001,5.2436666772,0,5.2436666772,82.51,-30.56,87.987576964,130.33
2019-10-03 18:30:00,107.65333336,21.01,109.6843666323,13.35333336,0,13.35333336,94.3,21.01,96.6121633129,129.99,87.22333336,-32.19,92.9736843544,13.35333336,0,13.35333336,73.87,-32.19,80.5789860944,130.44
2019-10-03 19:00:00,106.3480000224,20.72,108.3476603752,11.2180000224,0,11.2180000224,95.13,20.72,97.360337407,129.48,84.2780000224,-33.19,90.5779078351,11.2180000224,0,11.2180000224,73.06,-33.19,80.2454964468,130.32
2019-10-03 19:30:00,104.9260000195,20.69,106.946442578,9.7260000195,0,9.7260000195,95.2,20.69,97.4223593432,130.29,82.8760000195,-34.06,89.601980889,9.7260000195,0,9.7260000195,73.15,-34.06,80.6908055481,131.15
2019-10-03 20:00:00,99.9883333439,20.55,102.0782508906,5.2883333439,0,5.2883333439,94.7,20.55,96.9040375836,130.49,84.1383333439,-33.42,90.5326214019,5.2883333439,0,5.2883333439,78.85,-33.42,85.640054297,131.26
2019-10-03 20:30:00,93.4840000071,17.72,95.1486030235,3.5440000071,0,3.5440000071,89.94,17.72,91.6689805769,130.49,78.2540000071,-33.63,85.1743236962,3.5440000071,0,3.5440000071,74.71,-33.63,81.9302203097,130.91
2019-10-03 21:00:00,88.8243333403,16.35,90.3165803901,3.5043333403,0,3.5043333403,85.32,16.35,86.8724634162,130.32,73.9243333403,-34.64,81.6378384073,3.5043333403,0,3.5043333403,70.42,-34.64,78.4786977466,130.8
2019-10-03 21:30:00,83.895500007,14.83,85.1961490997,3.475500007,0,3.475500007,80.42,14.83,81.7759457298,130.22,69.465500007,-35.79,78.1433285138,3.475500007,0,3.475500007,65.99,-35.79,75.0706613798,130.72
2019-10-03 22:00:00,78.32583334,13.66,79.5080610279,3.34583334,0,3.34583334,74.98,13.66,76.2141456686,131.02,64.58583334,-36.79,74.32922687760001,3.34583334,0,3.34583334,61.24,-36.79,71.4411765021,131.34
2019-10-03 22:30:00,73.1996666739,14.19,74.5623718854,3.6196666739000003,0,3.6196666739000003,69.58,14.19,71.0121996561,130.45,59.9596666739,-35.5,69.6807837761,3.6196666739000003,0,3.6196666739000003,56.34,-35.5,66.5916331081,130.64
2019-10-03 23:00:00,67.6351666737,14.49,69.1699058188,3.5251666737000003,0,3.5251666737000003,64.11,14.49,65.7271039983,131.62,54.8951666737,-35.77,65.5207770416,3.5251666737000003,0,3.5251666737000003,51.37,-35.77,62.596883309,131.89
2019-10-03 23:30:00,63.5128333402,14.83,65.2212304307,3.4128333402,0,3.4128333402,60.1,14.83,61.9026566474,131.15,51.2028333402,-33.97,61.4466520004,3.4128333402,0,3.4128333402,47.79,-33.97,58.6331390939,131.38
2019-10-04 00:00:00,59.4806666736,14.57,61.2391591054,3.4806666736,0,3.4806666736,56.0,14.57,57.8643664097,130.74,47.8306666736,-34.47,58.9572181708,3.4806666736,0,3.4806666736,44.35,-34.47,56.1703071026,130.95
2019-10-04 00:30:00,57.980500007,14.02,59.6514776101,3.520500007,0,3.520500007,54.46,14.02,56.2356826223,131.26,46.460500007,-35.2,58.2890904107,3.520500007,0,3.520500007,42.94,-35.2,55.5237210569,131.26
2019-10-04 01:00:00,56.3448333401,14.0,58.0580764763,3.3948333401,0,3.3948333401,52.95,14.0,54.7695398922,131.26,44.9548333401,-35.23,57.114708619,3.3948333401,0,3.3948333401,41.56,-35.23,54.4829009874,131.26
2019-10-04 01:30:00,58.9301666734,14.4,60.6640300685,3.3601666734,0,3.3601666734,55.57,14.4,57.4054431217,131.26,47.3901666734,-34.94,58.878107114,3.3601666734,0,3.3601666734,44.03,-34.94,56.2089361223,131.26
2019-10-04 02:00:00,58.3151666734,14.01,59.9744842758,3.3751666734,0,3.3751666734,54.94,14.01,56.6981807468,131.26,46.8151666734,-35.22,58.5841977897,3.3751666734,0,3.3751666734,43.44,-35.22,55.9238947142,131.26
2019-10-04 02:30:00,57.4815000069,13.69,59.0892455786,3.4715000069,0,3.4715000069,54.01,13.69,55.7180060663,131.48,46.0615000069,-35.6,58.2153054006,3.4715000069,0,3.4715000069,42.59,-35.6,55.5091713143,131.48
2019-10-04 03:00:00,55.6663333404,13.34,57.2424341513,3.5363333404,0,3.5363333404,52.13,13.34,53.809780709500004,132.0,44.3563333404,-36.11,57.1962971477,3.5363333404,0,3.5363333404,40.82,-36.11,54.4995825672,131.95
2019-10-04 03:30:00,54.5255000069,12.48,55.9355034929,3.4555000069,0,3.4555000069,51.07,12.48,52.572761959,132.19,43.1155000069,-36.03,56.188141461,3.4555000069,0,3.4555000069,39.66,-36.03,53.5824271567,132.19
2019-10-04 04:00:00,53.6965000071,11.67,54.950004668,3.5665000071,0,3.5665000071,50.13,11.67,51.4704361746,132.19,42.0565000071,-35.78,55.2173667685,3.5665000071,0,3.5665000071,38.49,-35.78,52.5517697133,132.19
2019-10-04 04:30:00,53.2623333406,11.57,54.5045048862,3.6423333406,0,3.6423333406,49.62,11.57,50.9510480756,132.19,41.6723333406,-35.89,54.9970496122,3.6423333406,0,3.6423333406,38.03,-35.89,52.2912325347,132.19
2019-10-04 05:00:00,53.0515000072,11.82,54.3523141459,3.6015000072000003,0,3.6015000072000003,49.45,11.82,50.8430418051,132.19,41.4715000072,-35.59,54.6491849239,3.6015000072000003,0,3.6015000072000003,37.87,-35.59,51.9690773441,132.19
2019-10-04 05:30:00,54.6833333402,11.98,55.9802406676,3.4533333402,0,3.4533333402,51.23,11.98,52.6121022199,132.19,43.0033333402,-35.2,55.572715233,3.4533333402,0,3.4533333402,39.55,-35.2,52.9456561013,131.59
2019-10-04 06:00:00,57.4800000069,12.19,58.7583738781,3.4600000069,0,3.4600000069,54.02,12.19,55.3783035132,132.0,45.5500000069,-34.87,57.3647923437,3.4600000069,0,3.4600000069,42.09,-34.87,54.6578905557,131.32
2019-10-04 06:30:00,66.6485000134,15.69,68.4704217458,6.7185000134,0,6.7185000134,59.93,15.69,61.9498264727,131.77,51.0785000134,-34.97,61.9024560387,6.7185000134,0,6.7185000134,44.36,-34.97,56.4863744632,131.75
2019-10-04 07:00:00,74.7201666803,15.01,76.2128821705,6.8101666803,0,6.8101666803,67.91,15.01,69.5490345008,131.86,55.8401666803,-37.92,67.498523057,6.8101666803,0,6.8101666803,49.03,-37.92,61.9827984202,132.48
2019-10-04 07:30:00,83.783000015,21.9,86.5979277553,7.493000015,0,7.493000015,76.29,21.9,79.3711162829,131.62,63.723000015,-31.79,71.2125328219,7.493000015,0,7.493000015,56.23,-31.79,64.59424897,132.33
2019-10-04 08:00:00,89.1353333543,24.93,92.5559968462,10.4953333543,0,10.4953333543,78.64,24.93,82.496996915,130.47,68.5053333543,-28.48,74.1895619207,10.4953333543,0,10.4953333543,58.01,-28.48,64.6240705929,131.26
2019-10-04 08:30:00,90.4943333591,25.98,94.1497996287,12.9043333591,0,12.9043333591,77.59,25.98,81.8240093127,130.32,69.9543333591,-27.58,75.1948479334,12.9043333591,0,12.9043333591,57.05,-27.58,63.366859635,131.26
2019-10-04 09:00:00,89.7625000307,27.13,93.7728282167,15.3325000307,0,15.3325000307,74.43,27.13,79.2203370354,130.32,69.7425000307,-26.78,74.7073270204,15.3325000307,0,15.3325000307,54.41,-26.78,60.6433549534,131.26
2019-10-04 09:30:00,90.4273333685,28.06,94.6808651215,17.6073333685,0,17.6073333685,72.82,28.06,78.0391952803,130.96,73.7373333685,-24.92,77.8344443823,17.6073333685,0,17.6073333685,56.13,-24.92,61.4132176327,131.26
2019-10-04 10:00:00,90.5340000353,28.11,94.7975593694,17.6640000353,0,17.6640000353,72.87,28.11,78.103834733,131.15,74.1340000353,-24.8,78.1721815049,17.6640000353,0,17.6640000353,56.47,-24.8,61.6757723908,131.66
2019-10-04 10:30:00,89.5731667126,28.12,93.8833669769,22.9531667126,0,22.9531667126,66.62,28.12,72.3115398813,131.52,70.1531667126,-26.59,75.0232957141,22.9531667126,0,22.9531667126,47.2,-26.59,54.1744229319,132.19
2019-10-04 11:00:00,88.7895000551,28.34,93.202633654,27.5695000551,0,27.5695000551,61.22,28.34,67.4614260152,131.26,70.7295000551,-26.07,75.3810790454,27.5695000551,0,27.5695000551,43.16,-26.07,50.4225197704,132.19
2019-10-04 11:30:00,86.1141667219,27.97,90.5426452574,27.6041667219,0,27.6041667219,58.51,27.97,64.851684635,131.26,68.6941667219,-26.23,73.5316356517,27.6041667219,0,27.6041667219,41.09,-26.23,48.7483435616,132.19
2019-10-04 12:00:00,87.3283333846,28.77,91.945368082,25.6483333846,0,25.6483333846,61.68,28.77,68.0597920949,131.26,74.9383333846,-22.96,78.3767529977,25.6483333846,0,25.6483333846,49.29,-22.96,54.3752305742,131.62
2019-10-04 12:30:00,83.3280000485,28.46,88.0541151342,24.2280000485,0,24.2280000485,59.1,28.46,65.5955913153,131.26,72.2780000485,-23.0,75.8492537274,24.2280000485,0,24.2280000485,48.05,-23.0,53.2710287117,132.08
2019-10-04 13:00:00,81.9536667126,27.73,86.5179541347,22.9836667126,0,22.9836667126,58.97,27.73,65.1645133489,131.37,70.6736667126,-23.64,74.5225923235,22.9836667126,0,22.9836667126,47.69,-23.64,53.2276779505,132.19
2019-10-04 13:30:00,82.3055000429,27.39,86.7433423227,21.4355000429,0,21.4355000429,60.87,27.39,66.7485505461,131.99,70.2155000429,-24.11,74.2395349276,21.4355000429,0,21.4355000429,48.78,-24.11,54.4130544998,132.19
2019-10-04 14:00:00,83.471166704,27.21,87.7941898472,18.651166704,0,18.651166704,64.82,27.21,70.2994772385,131.91,70.531166704,-24.35,74.6161375081,18.651166704,0,18.651166704,51.88,-24.35,57.3101814689,131.91
2019-10-04 14:30:00,85.9591666971,26.3,89.8925377284,15.2191666971,0,15.2191666971,70.74,26.3,75.4707731509,131.26,72.1691666971,-24.71,76.2821913801,15.2191666971,0,15.2191666971,56.95,-24.71,62.079679445,131.26
2019-10-04 15:00:00,85.2923333635,25.61,89.0542207343,15.0923333635,0,15.0923333635,70.2,25.61,74.7255786194,131.26,66.0123333635,-27.89,71.6622652175,15.0923333635,0,15.0923333635,50.92,-27.89,58.057716972,132.19
2019-10-04 15:30:00,83.0646666936,24.49,86.5996475335,13.4646666936,0,13.4646666936,69.6,24.49,73.7829255316,131.66,69.1646666936,-26.78,74.1681840066,13.4646666936,0,13.4646666936,55.7,-26.78,61.8033850206,132.12
2019-10-04 16:00:00,83.4680000374,23.5,86.7130730065,18.6780000374,0,18.6780000374,64.79,23.5,68.9202009573,132.19,71.4780000374,-27.14,76.4570735076,18.6780000374,0,18.6780000374,52.8,-27.14,59.3668223842,132.19
2019-10-04 16:30:00,89.7101667035,25.26,93.1986137771,18.4001667035,0,18.4001667035,71.31,25.26,75.6517263517,132.19,69.8801667035,-28.65,75.5252288875,18.4001667035,0,18.4001667035,51.48,-28.65,58.9153027659,132.74
2019-10-04 17:00:00,92.3780000324,25.29,95.7772362829,16.1980000324,0,16.1980000324,76.18,25.29,80.2681537099,131.62,72.2680000324,-28.46,77.6700420283,16.1980000324,0,16.1980000324,56.07,-28.46,62.8793805631,132.19
2019-10-04 17:30:00,94.7713333583,25.64,98.1784865768,12.4713333583,0,12.4713333583,82.3,25.64,86.2015057873,131.01,76.0413333583,-27.11,80.7294028152,12.4713333583,0,12.4713333583,63.57,-27.11,69.109311963,131.8
2019-10-04 18:00:00,96.2978333584,24.93,99.4724967492,12.5278333584,0,12.5278333584,83.77,24.93,87.4009027413,130.88,75.7778333584,-28.17,80.8444737041,12.5278333584,0,12.5278333584,63.25,-28.17,69.239521951,131.26
2019-10-04 18:30:00,97.4625000211,24.81,100.5707462951,10.5325000211,0,10.5325000211,86.93,24.81,90.4011117188,130.32,76.5225000211,-28.18,81.5463390317,10.5325000211,0,10.5325000211,65.99,-28.18,71.7550869277,131.26
2019-10-04 19:00:00,96.4608333571,24.08,99.4210177575,11.8608333571,0,11.8608333571,84.6,24.08,87.9602546608,130.32,78.4308333571,-27.56,83.1321190701,11.8608333571,0,11.8608333571,66.57,-27.56,72.0494170691,130.88
2019-10-04 19:30:00,97.0306666787,20.97,99.2707971969,6.0206666787,0,6.0206666787,91.01,20.97,93.3946518811,130.25,81.7306666787,-29.94,87.0419753668,6.0206666787,0,6.0206666787,75.71,-29.94,81.415033624,130.32
2019-10-04 20:00:00,93.890666676,19.79,95.9536418739,4.650666676,0,4.650666676,89.24,19.79,91.4079958209,130.66,78.660666676,-31.43,84.7074104309,4.650666676,0,4.650666676,74.01,-31.43,80.4072446985,131.18
2019-10-04 20:30:00,89.1530000096,18.07,90.9658304569,4.8030000096,0,4.8030000096,84.35,18.07,86.2638243993,131.29,74.3830000096,-33.16,81.4396481477,4.8030000096,0,4.8030000096,69.58,-33.16,77.0776361859,131.48
2019-10-04 21:00:00,85.1865000111,16.73,86.8137816487,5.5665000111000005,0,5.5665000111000005,79.62,16.73,81.3586952944,131.57,70.6765000111,-34.47,78.6342708609,5.5665000111000005,0,5.5665000111000005,65.11,-34.47,73.6715209562,131.76
2019-10-04 21:30:00,80.8498333438,15.18,82.2625549793,5.2298333438,0,5.2298333438,75.62,15.18,77.1285731749,132.19,66.8598333438,-36.07,75.9689555987,5.2298333438,0,5.2298333438,61.63,-36.07,71.4093957403,132.41
2019-10-04 22:00:00,76.0011666731,16.84,77.8444791599,3.2211666731,0,3.2211666731,72.78,16.84,74.7028379648,131.28,62.4711666731,-33.33,70.8063243326,3.2211666731,0,3.2211666731,59.25,-33.33,67.9812577112,131.44
2019-10-04 22:30:00,71.1881666726,15.67,72.8924136945,2.9581666726,0,2.9581666726,68.23,15.67,70.0062982881,131.28,58.2281666726,-34.1,67.4783624138,2.9581666726,0,2.9581666726,55.27,-34.1,64.9429203224,131.26
2019-10-04 23:00:00,66.4338333396,15.41,68.1976708707,3.1138333396,0,3.1138333396,63.32,15.41,65.1681709119,131.28,53.9438333396,-34.34,63.9466399068,3.1138333396,0,3.1138333396,50.83,-34.34,61.3426809,131.48
2019-10-04 23:30:00,63.386166673,16.75,65.561944949,3.176166673,0,3.176166673,60.21,16.75,62.4964526993,131.38,51.266166673,-32.81,60.8663777906,3.176166673,0,3.176166673,48.09,-32.81,58.216356808,131.84
2019-10-05 00:00:00,59.4533333393,15.77,61.5092817805,3.0033333393,0,3.0033333393,56.45,15.77,58.6113930904,131.78,47.8033333393,-33.54,58.3959782721,3.0033333393,0,3.0033333393,44.8,-33.54,55.9640205847,132.19
2019-10-05 00:30:00,57.9496666724,15.12,59.8897175435,2.8596666724,0,2.8596666724,55.09,15.12,57.1272483146,132.19,46.2796666724,-33.3,57.0148888213,2.8596666724,0,2.8596666724,43.42,-33.3,54.7191593503,132.19
2019-10-05 01:00:00,56.0191666724,14.31,57.818017388,2.8891666724,0,2.8891666724,53.13,14.31,55.0233859373,132.19,44.3591666724,-33.06,55.3235869035,2.8891666724,0,2.8891666724,41.47,-33.06,53.0351251531,132.19
2019-10-05 01:30:00,58.324500006,14.37,60.0686623869,3.004500006,0,3.004500006,55.32,14.37,57.1559209531,132.19,46.514500006,-32.9,56.9737545788,3.004500006,0,3.004500006,43.51,-32.9,54.5484197755,132.19
2019-10-05 02:00:00,57.6371666726,14.23,59.3678017283,2.9771666726,0,2.9771666726,54.66,14.23,56.481930739,132.19,45.7971666726,-33.18,56.5534514883,2.9771666726,0,2.9771666726,42.82,-33.18,54.1707005677,132.19
2019-10-05 02:30:00,56.6500000056,14.04,58.3638938097,2.7900000056,0,2.7900000056,53.86,14.04,55.659870643,132.19,44.9600000056,-33.41,56.0145490074,2.7900000056,0,2.7900000056,42.17,-33.41,53.8009014794,132.19
2019-10-05 03:00:00,54.609833339,14.73,56.5615310729,2.819833339,0,2.819833339,51.79,14.73,53.844006166,132.85,43.359833339,-34.94,55.6855344518,2.819833339,0,2.819833339,40.54,-34.94,53.5191106055,133.13
2019-10-05 03:30:00,53.3813333393,15.06,55.4650371773,2.9913333393,0,2.9913333393,50.39,15.06,52.592354007,133.13,42.3313333393,-34.74,54.7613858689,2.9913333393,0,2.9913333393,39.34,-34.74,52.4833611729,133.13
2019-10-05 04:00:00,52.2711666724,15.03,54.3891144007,2.8811666724,0,2.8811666724,49.39,15.03,51.6262820664,133.13,41.3511666724,-34.69,53.9751339523,2.8811666724,0,2.8811666724,38.47,-34.69,51.800936285,133.13
2019-10-05 04:30:00,52.0511666721,22.52,56.7139696365,2.7311666721,0,2.7311666721,49.32,22.52,54.2181962075,132.19,41.3911666721,-26.19,48.9810655098,2.7311666721,0,2.7311666721,38.66,-26.19,46.6959495031,132.19
2019-10-05 05:00:00,51.8851666721,22.62,56.6015452138,2.7151666721,0,2.7151666721,49.17,22.62,54.1235004411,132.19,41.0651666721,-26.24,48.7327971063,2.7151666721,0,2.7151666721,38.35,-26.24,46.4678394161,132.19
2019-10-05 05:30:00,52.7098333392,22.8,57.4296659458,2.9398333392,0,2.9398333392,49.77,22.8,54.74388459,132.19,41.8698333392,-26.05,49.3121226866,2.9398333392,0,2.9398333392,38.93,-26.05,46.8417271244,132.19
2019-10-05 06:00:00,54.0000000058,22.86,58.6394031401,2.9000000058,0,2.9000000058,51.1,22.86,55.9802608068,132.19,43.0900000058,-25.92,50.2851320024,2.9000000058,0,2.9000000058,40.19,-25.92,47.823451360199996,132.19
2019-10-05 06:30:00,57.754000005500004,23.7,62.427674285,2.7440000055000002,0,2.7440000055000002,55.01,23.7,59.8981644126,131.86,46.3640000055,-24.98,52.6651772665,2.7440000055000002,0,2.7440000055000002,43.62,-24.98,50.2663386373,131.86
2019-10-05 07:00:00,61.9970000055,23.94,66.458645861,2.7270000055,0,2.7270000055,59.27,23.94,63.9222692025,131.26,49.8670000055,-22.93,54.8862695903,2.7270000055,0,2.7270000055,47.14,-22.93,52.4210310849,131.26
2019-10-05 07:30:00,67.3785000056,25.5,72.0424337666,2.8185000056,0,2.8185000056,64.56,25.5,69.4135692786,130.88,54.6985000056,-22.37,59.0960472694,2.8185000056,0,2.8185000056,51.88,-22.37,56.4973565753,130.96
2019-10-05 08:00:00,72.9868333397,27.34,77.9394216104,3.2068333397,0,3.2068333397,69.78,27.34,74.9448063577,130.5,59.8268333397,-21.78,63.6680326967,3.2068333397,0,3.2068333397,56.62,-21.78,60.6645926385,130.96
2019-10-05 08:30:00,80.5883333533,28.41,85.4494445427,9.9883333533,0,9.9883333533,70.6,28.41,76.1018271791,129.93,64.2083333533,-21.79,67.8049715877,9.9883333533,0,9.9883333533,54.22,-21.79,58.4346857611,130.32
2019-10-05 09:00:00,84.0948333616,18.82,86.17501609,14.1448333616,0,14.1448333616,69.95,18.82,72.4375241156,130.93,63.7948333616,-34.6,72.5736919526,14.1448333616,0,14.1448333616,49.65,-34.6,60.5167951894,131.84
2019-10-05 09:30:00,85.6731666984,16.91,87.3260533411,15.8831666984,0,15.8831666984,69.79,16.91,71.8094158171,131.26,65.3331666984,-36.9,75.0335436378,15.8831666984,0,15.8831666984,49.45,-36.9,61.7001823336,132.19
2019-10-05 10:00:00,85.0930000329,16.89,86.7530446417,16.4630000329,0,16.4630000329,68.63,16.89,70.6777829307,131.37,65.1730000329,-36.94,74.9138407325,16.4630000329,0,16.4630000329,48.71,-36.94,61.1328692276,132.19
2019-10-05 10:30:00,85.3835000335,17.08,87.075073804,16.7535000335,0,16.7535000335,68.63,17.08,70.7234282257,131.73,65.8435000335,-36.88,75.468542431,16.7535000335,0,16.7535000335,49.09,-36.88,61.4000203583,132.31
2019-10-05 11:00:00,83.4908333655,16.58,85.121182182,16.0608333655,0,16.0608333655,67.43,16.58,69.4384713253,132.19,64.4708333655,-37.36,74.5134749883,16.0608333655,0,16.0608333655,48.41,-37.36,61.1497972196,132.86
2019-10-05 11:30:00,83.6756667033,17.63,85.5127715504,18.2956667033,0,18.2956667033,65.38,17.63,67.7152959087,132.19,64.9456667033,-38.3,75.3978091428,18.2956667033,0,18.2956667033,46.65,-38.3,60.3582015968,133.13
2019-10-05 12:00:00,83.3995000317,18.28,85.3793593647,15.8395000317,0,15.8395000317,67.56,18.28,69.9893706215,132.19,70.3595000317,-35.68,78.889299938,15.8395000317,0,15.8395000317,54.52,-35.68,65.157446236,132.61
2019-10-05 12:30:00,83.2221667012,17.68,85.079441879,17.2721667012,0,17.2721667012,65.95,17.68,68.2787294844,132.19,70.2521667012,-34.83,78.4123448585,17.2721667012,0,17.2721667012,52.98,-34.83,63.4035432764,132.99
2019-10-05 13:00:00,82.4891667043,17.47,84.318820696,18.8191667043,0,18.8191667043,63.67,17.47,66.0232519647,132.19,69.4891667043,-34.2,77.4492368539,18.8191667043,0,18.8191667043,50.67,-34.2,61.1317339849,133.12
2019-10-05 13:30:00,81.4011667063,17.01,83.1594254498,19.8211667063,0,19.8211667063,61.58,17.01,63.886121341,132.75,68.5811667063,-34.74,76.8781114934,19.8211667063,0,19.8211667063,48.76,-34.74,59.8699022882,133.12
2019-10-05 14:00:00,79.3731667033,20.58,81.9977804121,18.3231667033,0,18.3231667033,61.05,20.58,64.4254522685,132.66,66.4831667033,-30.68,73.2207201201,18.3231667033,0,18.3231667033,48.16,-30.68,57.102084025,133.12
2019-10-05 14:30:00,77.1753333667,23.15,80.5726664587,16.7053333667,0,16.7053333667,60.47,23.15,64.7498525095,132.19,64.9453333667,-27.51,70.5315278873,16.7053333667,0,16.7053333667,48.24,-27.51,55.5328524389,132.41
2019-10-05 15:00:00,76.07283336,22.88,79.439098531,13.35283336,0,13.35283336,62.72,22.88,66.76295979060001,132.19,63.83283336,-27.72,69.5918746318,13.35283336,0,13.35283336,50.48,-27.72,57.5901797184,132.41
2019-10-05 15:30:00,75.5386666969,22.42,78.7955999174,15.1186666969,0,15.1186666969,60.42,22.42,64.4455801432,131.92,63.0486666969,-27.89,68.9419065029,15.1186666969,0,15.1186666969,47.93,-27.89,55.4539178057,132.19
2019-10-05 16:00:00,76.9575000366,21.5,79.9043604059,18.2875000366,0,18.2875000366,58.67,21.5,62.4853494829,132.16,60.5575000366,-30.27,67.7014306398,18.2875000366,0,18.2875000366,42.27,-30.27,51.9906318484,132.19
2019-10-05 16:30:00,81.0415000295,22.23,84.0350975904,14.7515000295,0,14.7515000295,66.29,22.23,69.918073486,131.5,62.3315000295,-30.2,69.2622256062,14.7515000295,0,14.7515000295,47.58,-30.2,56.3550920503,131.91
2019-10-05 17:00:00,86.6071666928,19.7,88.8194309965,13.0471666928,0,13.0471666928,73.56,19.7,76.1522396256,131.05,66.7171666928,-32.99,74.4279546374,13.0471666928,0,13.0471666928,53.67,-32.99,62.9984841087,131.26
2019-10-05 17:30:00,91.0628333555,18.99,93.0218238842,11.1028333555,0,11.1028333555,79.96,18.99,82.1840720578,130.63,70.4428333555,-34.17,78.292922229,11.1028333555,0,11.1028333555,59.34,-34.17,68.4749917853,131.26
2019-10-05 18:00:00,93.4735000203,19.13,95.4109642863,10.1335000203,0,10.1335000203,83.34,19.13,85.5073827222,130.44,72.6935000203,-33.9,80.2094442394,10.1335000203,0,10.1335000203,62.56,-33.9,71.1545051279,131.26
2019-10-05 18:30:00,94.3196666871,19.32,96.2780448699,10.2296666871,0,10.2296666871,84.09,19.32,86.280881428,130.32,73.1596666871,-33.84,80.6069626631,10.2296666871,0,10.2296666871,62.93,-33.84,71.4515955035,131.12
2019-10-05 19:00:00,95.3370000201,19.28,97.2669623913,10.0470000201,0,10.0470000201,85.29,19.28,87.4419950596,130.32,73.9770000201,-33.83,81.3453467137,10.0470000201,0,10.0470000201,63.93,-33.83,72.3292043368,130.87
2019-10-05 19:30:00,93.8410000189,19.13,95.7710299858,9.4310000189,0,9.4310000189,84.41,19.13,86.5505921412,130.32,72.6110000189,-34.15,80.2407616099,9.4310000189,0,9.4310000189,63.18,-34.15,71.8187642612,131.26
2019-10-05 20:00:00,88.8205000099,18.76,90.7800574025,4.9505000099,0,4.9505000099,83.87,18.76,85.9425069451,130.69,73.9405000099,-32.02,80.5759141538,4.9505000099,0,4.9505000099,68.99,-32.02,76.0585333805,131.26
2019-10-05 20:30:00,83.5253333402,17.56,85.3512443353,3.4253333402,0,3.4253333402,80.1,17.56,82.0022170432,131.37,69.2553333402,-33.1,76.7587857907,3.4253333402,0,3.4253333402,65.83,-33.1,73.6830977905,131.56
2019-10-05 21:00:00,80.1606666738,16.39,81.8190966804,3.5806666738,0,3.5806666738,76.58,16.39,78.314293076,131.26,66.1406666738,-34.0,74.3679217678,3.5806666738,0,3.5806666738,62.56,-34.0,71.2022022131,131.39
2019-10-05 21:30:00,76.6435000069,15.54,78.2030542454,3.4735000069,0,3.4735000069,73.17,15.54,74.8020086629,131.26,63.0835000069,-34.77,72.0311104532,3.4735000069,0,3.4735000069,59.61,-34.77,69.0094558738,131.98
2019-10-05 22:00:00,73.3325000067,14.94,74.838888001,3.3525000067,0,3.3525000067,69.98,14.94,71.5569982601,131.26,60.1125000067,-35.38,69.7513946603,3.3525000067,0,3.3525000067,56.76,-35.38,66.8837947488,132.19
2019-10-05 22:30:00,69.7456666757,13.65,71.0688435254,4.4956666757,0,4.4956666757,65.25,13.65,66.6624707013,131.85,56.9656666757,-36.4,67.6021240776,4.4956666757,0,4.4956666757,52.47,-36.4,63.8596969927,132.19
2019-10-05 23:00:00,65.2716666734,11.76,66.3226060278,3.3716666734,0,3.3716666734,61.9,11.76,63.0072027629,132.19,52.6516666734,-36.22,63.9068572493,3.3716666734,0,3.3716666734,49.28,-36.22,61.1588652609,132.19
2019-10-05 23:30:00,62.298666673,11.18,63.2938880875,3.188666673,0,3.188666673,59.11,11.18,60.1579961435,132.19,49.998666673,-36.81,62.0873801113,3.188666673,0,3.188666673,46.81,-36.81,59.5495776643,132.19
2019-10-06 00:00:00,58.274500006,11.95,59.4871402149,2.994500006,0,2.994500006,55.28,11.95,56.5568819862,132.62,46.624500006,-37.81,60.0286606615,2.994500006,0,2.994500006,43.63,-37.81,57.7336383749,132.97
2019-10-06 00:30:00,56.7638333395,16.87,59.2176466554,3.1038333395,0,3.1038333395,53.66,16.87,56.2493777743,132.19,45.2738333395,-32.79,55.9008415434,3.1038333395,0,3.1038333395,42.17,-32.79,53.4180961847,132.47
2019-10-06 01:00:00,54.88433334,16.26,57.2422714974,3.35433334,0,3.35433334,51.53,16.26,54.0345121196,131.41,43.70433334,-32.82,54.6554768774,3.35433334,0,3.35433334,40.35,-32.82,52.0122572092,132.06
2019-10-06 01:30:00,57.7210000087,15.84,59.8549867764,4.3610000087,0,4.3610000087,53.36,15.84,55.6614336862,131.26,46.1010000087,-31.16,55.6439376914,4.3610000087,0,4.3610000087,41.74,-31.16,52.0881291659,131.26
2019-10-06 02:00:00,56.7113333401,15.39,58.76246616,3.3613333401,0,3.3613333401,53.35,15.39,55.5254410158,131.43,45.0613333401,-31.38,54.9110932543,3.3613333401,0,3.3613333401,41.7,-31.38,52.1880676017,131.74
2019-10-06 02:30:00,55.5998333399,15.5,57.7199399465,3.2998333399,0,3.2998333399,52.3,15.5,54.5485105205,132.36,44.0098333399,-31.66,54.2145831913,3.2998333399,0,3.2998333399,40.71,-31.66,51.5718886604,132.25
2019-10-06 03:00:00,53.60833334,21.27,57.673792172,3.33833334,0,3.33833334,50.27,21.27,54.584666345,131.99,42.59833334,-27.38,50.6387440933,3.33833334,0,3.33833334,39.26,-27.38,47.8645171291,132.25
2019-10-06 03:30:00,52.3690000067,23.67,57.4698274028,3.3590000067,0,3.3590000067,49.01,23.67,54.4265468315,131.35,41.6590000067,-24.55,48.3546769357,3.3590000067,0,3.3590000067,38.3,-24.55,45.4927741515,131.67
2019-10-06 04:00:00,51.4141666732,23.43,56.501163127,3.2741666732,0,3.2741666732,48.14,23.43,53.5389998039,132.19,40.7641666732,-24.81,47.7205761131,3.2741666732,0,3.2741666732,37.49,-24.81,44.9559362042,132.19
2019-10-06 04:30:00,50.7235000063,23.28,55.8106786636,3.1535000063,0,3.1535000063,47.57,23.28,52.960960149900004,132.19,40.0535000063,-24.93,47.1782551898,3.1535000063,0,3.1535000063,36.9,-24.93,44.5321782535,132.19
2019-10-06 05:00:00,50.322666673,23.22,55.4214685937,3.172666673,0,3.172666673,47.15,23.22,52.5575008919,132.19,39.652666673,-25.03,46.8917356714,3.172666673,0,3.172666673,36.48,-25.03,44.2412850175,132.19
2019-10-06 05:30:00,50.49233334,23.21,55.5713939552,3.34233334,0,3.34233334,47.15,23.21,52.5530836393,132.19,39.91233334,-24.9,47.0425802082,3.34233334,0,3.34233334,36.57,-24.9,44.2422298263,132.07
2019-10-06 06:00:00,51.3205000068,23.46,56.428408811,3.3905000068,0,3.3905000068,47.93,23.46,53.3634378578,131.54,40.5905000068,-24.65,47.4890639074,3.3905000068,0,3.3905000068,37.2,-24.65,44.6258053149,131.42
2019-10-06 06:30:00,54.3016666733,23.97,59.3568185089,3.3116666733,0,3.3116666733,50.99,23.97,56.3430652343,131.43,43.3016666733,-24.2,49.6051845746,3.3116666733,0,3.3116666733,39.99,-24.2,46.7422731582,131.26
