Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-06 07:00:00,57.3620000062,24.36,62.3202105637,3.0820000062,0,3.0820000062,54.28,24.36,59.4956132837,131.26,45.9020000062,-22.74,51.2259817335,3.0820000062,0,3.0820000062,42.82,-22.74,48.4836054765,131.26
2019-10-06 07:30:00,61.0490000063,25.1,66.0075026172,3.1290000063,0,3.1290000063,57.92,25.1,63.1247685144,131.88,48.8690000063,-21.55,53.4095652633,3.1290000063,0,3.1290000063,45.74,-21.55,50.5623387513,131.26
2019-10-06 08:00:00,65.5690000083,25.8,70.4622860975,4.1290000083,0,4.1290000083,61.44,25.8,66.6371788118,131.54,52.8290000083,-21.05,56.8683193164,4.1290000083,0,4.1290000083,48.7,-21.05,53.0546180836,131.26
2019-10-06 08:30:00,70.2795000145,27.11,75.3270218599,7.2495000145,0,7.2495000145,63.03,27.11,68.6129215236,131.14,57.3595000145,-20.4,60.8791609823,7.2495000145,0,7.2495000145,50.11,-20.4,54.1033464769,131.26
2019-10-06 09:00:00,74.7698333584,29.46,80.3642929443,12.5398333584,0,12.5398333584,62.23,29.46,68.8510312196,130.32,61.9498333584,-19.56,64.9644168229,12.5398333584,0,12.5398333584,49.41,-19.56,53.1407724822,130.33
2019-10-06 09:30:00,77.6405000371,30.58,83.4456927948,18.5505000371,0,18.5505000371,59.09,30.58,66.5339349505,130.32,65.2305000371,-18.47,67.7949779489,18.5505000371,0,18.5505000371,46.68,-18.47,50.2012280726,130.33
2019-10-06 10:00:00,78.8113333807,31.86,85.0075636002,23.6713333807,0,23.6713333807,55.14,31.86,63.6826444175,130.32,66.8513333807,-17.38,69.0736214106,23.6713333807,0,23.6713333807,43.18,-17.38,46.5465014797,130.41
2019-10-06 10:30:00,78.941666722,32.64,85.4233945992,27.661666722,0,27.661666722,51.28,32.64,60.7865774658,130.32,67.751666722,-16.51,69.7342702235,27.661666722,0,27.661666722,40.09,-16.51,43.3565243072,130.32
2019-10-06 11:00:00,77.48183339,32.82,84.1462233583,28.32183339,0,28.32183339,49.16,32.82,59.1088656633,130.32,67.06183339,-16.06,68.9580531746,28.32183339,0,28.32183339,38.74,-16.06,41.9369908315,130.32
2019-10-06 11:30:00,77.2945000625,32.92,84.0128927006,31.2645000625,0,31.2645000625,46.03,32.92,56.5905230582,130.32,67.0545000625,-15.74,68.8770903758,31.2645000625,0,31.2645000625,35.79,-15.74,39.0982314178,130.32
2019-10-06 12:00:00,76.3948333996,32.89,83.1740504613,33.1148333996,0,33.1148333996,43.28,32.89,54.3590884765,130.32,66.3548333996,-15.66,68.1777054137,33.1148333996,0,33.1148333996,33.24,-15.66,36.7441587194,130.32
2019-10-06 12:30:00,75.996000068,32.89,82.8078747846,34.006000068,0,34.006000068,41.99,32.89,53.3377183614,130.32,66.486000068,-15.62,68.2962122306,34.006000068,0,34.006000068,32.48,-15.62,36.0407380613,130.32
2019-10-06 13:00:00,77.8483334073,33.32,84.6793092455,36.9683334073,0,36.9683334073,40.88,33.32,52.7389495534,130.32,67.5483334073,-15.33,69.2660540676,36.9683334073,0,36.9683334073,30.58,-15.33,34.2073866292,130.32
2019-10-06 13:30:00,76.7725000823,32.72,83.454269926,41.1325000823,0,41.1325000823,35.64,32.72,48.3818974411,130.75,64.5425000823,-17.02,66.7488930011,41.1325000823,0,41.1325000823,23.41,-17.02,28.943194364100002,130.76
2019-10-06 14:00:00,72.9235000721,32.41,79.8012842175,36.0335000721,0,36.0335000721,36.89,32.41,49.1047879539,131.26,63.4535000721,-16.42,65.5435967231,36.0335000721,0,36.0335000721,27.42,-16.42,31.9604881064,131.26
2019-10-06 14:30:00,72.6606667356,32.07,79.4232799025,34.4806667356,0,34.4806667356,38.18,32.07,49.8617819577,131.26,62.7706667356,-16.68,64.9490492805,34.4806667356,0,34.4806667356,28.29,-16.68,32.8412317065,131.26
2019-10-06 15:00:00,71.0400000615,31.65,77.7714864763,30.7300000615,0,30.7300000615,40.31,31.65,51.2505473142,131.26,61.5000000615,-17.2,63.8599248947,30.7300000615,0,30.7300000615,30.77,-17.2,35.2509985674,131.26
2019-10-06 15:30:00,72.6608333902,31.18,79.0682560131,28.4108333902,0,28.4108333902,44.25,31.18,54.1318288995,131.26,62.5408333902,-17.82,65.0300564442,28.4108333902,0,28.4108333902,34.13,-17.82,38.5020687756,131.26
2019-10-06 16:00:00,75.9573333921,31.25,82.1345176892,29.3673333921,0,29.3673333921,46.59,31.25,56.0998270942,131.26,65.0773333921,-17.78,67.4624912186,29.3673333921,0,29.3673333921,35.71,-17.78,39.8915091216,131.26
2019-10-06 16:30:00,80.0073333822,31.15,85.8574160741,24.4173333822,0,24.4173333822,55.59,31.15,63.7226066636,130.8,68.0073333822,-17.92,70.3286840041,24.4173333822,0,24.4173333822,43.59,-17.92,47.1297623588,130.82
2019-10-06 17:00:00,83.213833369,27.05,87.499968937,17.853833369,0,17.853833369,65.36,27.05,70.7363562816,130.5,70.573833369,-22.41,74.0464317601,17.853833369,0,17.853833369,52.72,-22.41,57.2853078895,130.82
2019-10-06 17:30:00,89.4415000372,22.22,92.1602426696,18.6215000372,0,18.6215000372,70.82,22.22,74.2239907308,130.5,72.5315000372,-29.33,78.2372507036,18.6215000372,0,18.6215000372,53.91,-29.33,61.372119077,130.92
2019-10-06 18:00:00,91.5780000309,16.67,93.0828608803,15.4480000309,0,15.4480000309,76.13,16.67,77.9337269736,131.25,70.9680000309,-36.83,79.955649759,15.4480000309,0,15.4480000309,55.52,-36.83,66.6252151967,131.66
2019-10-06 18:30:00,92.6486666879,16.86,94.1702449771,10.628666687900001,0,10.628666687900001,82.02,16.86,83.7349389443,130.58,71.4686666879,-36.44,80.2224651712,10.628666687900001,0,10.628666687900001,60.84,-36.44,70.9181161622,131.26
2019-10-06 19:00:00,93.5496666914,14.82,94.7162738819,12.3696666914,0,12.3696666914,81.18,14.82,82.5216626105,130.58,73.7296666914,-38.12,83.0011936687,12.3696666914,0,12.3696666914,61.36,-38.12,72.2369988302,131.26
2019-10-06 19:30:00,94.0105000252,13.6,94.9891262986,12.5805000252,0,12.5805000252,81.43,13.6,82.5578881755,131.13,74.6305000252,-39.38,84.3830310786,12.5805000252,0,12.5805000252,62.05,-39.38,73.4914069807,131.47
2019-10-06 20:00:00,90.6951666856,13.19,91.6492736476,9.4551666856,0,9.4551666856,81.24,13.19,82.3037890987,131.57,69.7451666856,-40.87,80.8377707263,9.4551666856,0,9.4551666856,60.29,-40.87,72.8370853343,132.38
2019-10-06 20:30:00,84.4878333585,11.1,85.2138720257,12.5878333585,0,12.5878333585,71.9,11.1,72.7517697379,132.74,70.1078333585,-39.9,80.6667112149,12.5878333585,0,12.5878333585,57.52,-39.9,70.0040027427,132.8
2019-10-06 21:00:00,80.7830000083,15.15,82.191335251,4.1630000083,0,4.1630000083,76.62,15.15,78.1034371843,131.31,66.6930000083,-34.6,75.1339886477,4.1630000083,0,4.1630000083,62.53,-34.6,71.464403027,131.32
2019-10-06 21:30:00,79.2495000171,12.34,80.2044815017,8.5295000171,0,8.5295000171,70.72,12.34,71.7885366894,131.86,61.4095000171,-39.72,73.1355255149,8.5295000171,0,8.5295000171,52.88,-39.72,66.1360174187,131.91
2019-10-06 22:00:00,73.0825000086,11.19,73.9342133758,4.2925000086,0,4.2925000086,68.79,11.19,69.6941905757,132.0,59.4725000086,-39.25,71.2568646326,4.2925000086,0,4.2925000086,55.18,-39.25,67.7155440058,132.16
2019-10-06 22:30:00,67.6326666724,10.55,68.4505668436,2.8426666724,0,2.8426666724,64.79,10.55,65.6433286785,132.32,54.6426666724,-39.67,67.5242913407,2.8426666724,0,2.8426666724,51.8,-39.67,65.2452979149,132.16
2019-10-06 23:00:00,62.5448333403,8.31,63.0944710539,3.4948333403,0,3.4948333403,59.05,8.31,59.6318589346,132.67,49.9648333403,-39.76,63.8540693357,3.4948333403,0,3.4948333403,46.47,-39.76,61.1581433662,132.16
2019-10-06 23:30:00,58.6560000056,8.03,59.2031015797,2.7760000056000003,0,2.7760000056000003,55.88,8.03,56.4540104864,132.97,46.6360000056,-40.38,61.6884178474,2.7760000056000003,0,2.7760000056000003,43.86,-40.38,59.6174806579,132.41
2019-10-07 00:00:00,55.0840000059,8.35,55.7132798949,2.9340000058999998,0,2.9340000058999998,52.15,8.35,52.814249971,133.21,43.8040000059,-41.96,60.6583219065,2.9340000058999998,0,2.9340000058999998,40.87,-41.96,58.5747257783,133.13
2019-10-07 00:30:00,53.7631666728,8.47,54.4262711444,3.0631666728,0,3.0631666728,50.7,8.47,51.4026351465,133.45,42.6231666728,-41.87,59.7480647152,3.0631666728,0,3.0631666728,39.56,-41.87,57.6028688522,133.13
2019-10-07 01:00:00,52.9940000059,15.87,55.3192637029,2.9640000059,0,2.9640000059,50.03,15.87,52.4867392776,133.01,41.8040000059,-33.65,53.6646710276,2.9640000059,0,2.9640000059,38.84,-33.65,51.389377307,132.63
2019-10-07 01:30:00,55.7456666724,16.3,58.0798532432,2.8556666724,0,2.8556666724,52.89,16.3,55.3447567526,132.4,44.3556666724,-33.23,55.4225411358,2.8556666724,0,2.8556666724,41.5,-33.23,53.1646771833,132.19
2019-10-07 02:00:00,55.2788333391,15.91,57.5228434218,2.8588333391000003,0,2.8588333391000003,52.42,15.91,54.7812422276,131.84,43.8988333391,-33.0,54.919100216,2.8588333391000003,0,2.8588333391000003,41.04,-33.0,52.6619559075,131.63
2019-10-07 02:30:00,54.5820000061,15.61,56.7702987896,3.0420000061,0,3.0420000061,51.54,15.61,53.8520538141,132.11,43.2520000061,-33.19,54.5189105222,3.0420000061,0,3.0420000061,40.21,-33.19,52.1384714007,131.43
2019-10-07 03:00:00,53.1656666729,15.82,55.4694556741,3.1256666729,0,3.1256666729,50.04,15.82,52.4811775783,132.48,41.9256666729,-33.39,53.5971419571,3.1256666729,0,3.1256666729,38.8,-33.39,51.1891795207,132.2
2019-10-07 03:30:00,52.0951666726,16.36,54.6036261676,2.9651666726,0,2.9651666726,49.13,16.36,51.7822990992,133.05,41.1151666726,-32.87,52.6392803001,2.9651666726,0,2.9651666726,38.15,-32.87,50.3573172439,132.67
2019-10-07 04:00:00,51.7521666726,23.54,56.8543609173,2.9721666726000002,0,2.9721666726000002,48.78,23.54,54.1629024333,131.8,40.9521666726,-24.8,47.876089597800004,2.9721666726000002,0,2.9721666726000002,37.98,-24.8,45.359898589,132.08
2019-10-07 04:30:00,51.514166672900004,23.86,56.7715506922,3.1041666729,0,3.1041666729,48.41,23.86,53.9706188588,131.26,40.6841666729,-24.52,47.5019138337,3.1041666729,0,3.1041666729,37.58,-24.52,44.8718932072,131.59
2019-10-07 05:00:00,52.0913333397,24.03,57.3667840227,3.1713333397,0,3.1713333397,48.92,24.03,54.5032778831,131.26,41.1413333397,-24.46,47.8633566412,3.1713333397,0,3.1713333397,37.97,-24.46,45.1664975397,132.19
2019-10-07 05:30:00,54.8096666747,24.02,59.8419581982,4.0296666747,0,4.0296666747,50.78,24.02,56.174449708,131.26,43.3696666747,-22.86,49.0255809499,4.0296666747,0,4.0296666747,39.34,-22.86,45.4996175808,131.81
2019-10-07 06:00:00,57.5963333396,24.62,62.6377044133,3.1463333396,0,3.1463333396,54.45,24.62,59.7574003785,131.26,45.6663333396,-22.01,50.6937284157,3.1463333396,0,3.1463333396,42.52,-22.01,47.8789149835,131.41
2019-10-07 06:30:00,65.4295000075,27.7,71.0514565032,3.7395000075000002,0,3.7395000075000002,61.69,27.7,67.6235617222,130.54,53.3895000075,-20.46,57.1756094069,3.7395000075000002,0,3.7395000075000002,49.65,-20.46,53.700410613,130.5
2019-10-07 07:00:00,73.2778333429,29.97,79.1697022821,4.7878333429,0,4.7878333429,68.49,29.97,74.7601565006,130.79,61.7078333429,-18.86,64.5256251103,4.7878333429,0,4.7878333429,56.92,-18.86,59.9632053846,130.78
2019-10-07 07:30:00,83.7061666736,20.22,86.1137081955,3.4561666736,0,3.4561666736,80.25,20.22,82.758147031,131.07,69.1061666736,-31.12,75.7899509982,3.4561666736,0,3.4561666736,65.65,-31.12,72.6524390506,131.12
2019-10-07 08:00:00,88.3713333402,17.85,90.1560594543,3.4413333402,0,3.4413333402,84.93,17.85,86.7855252908,130.45,73.5013333402,-33.64,80.8337528684,3.4413333402,0,3.4413333402,70.06,-33.64,77.7177791757,130.87
2019-10-07 08:30:00,92.5375000157,17.53,94.1832777576,7.8675000157,0,7.8675000157,84.67,17.53,86.4656567661,130.32,75.9975000157,-34.78,83.577918188,7.8675000157,0,7.8675000157,68.13,-34.78,76.4940866996,130.51
2019-10-07 09:00:00,92.6800000193,17.87,94.3870716972,9.6400000193,0,9.6400000193,83.04,17.87,84.941029544,130.42,75.5700000193,-34.86,83.2228604586,9.6400000193,0,9.6400000193,65.93,-34.86,74.578713451,130.69
2019-10-07 09:30:00,92.2885000101,19.42,94.3096158093,5.0285000101,0,5.0285000101,87.26,19.42,89.3948768107,129.7,77.4385000101,-32.78,84.0907229355,5.0285000101,0,5.0285000101,72.41,-32.78,79.4841902519,130.28
2019-10-07 10:00:00,92.8848333472,19.23,94.8545474183,6.9248333472,0,6.9248333472,85.96,19.23,88.0847007147,130.12,78.0648333472,-32.79,84.6717326238,6.9248333472,0,6.9248333472,71.14,-32.79,78.3331583686,130.28
2019-10-07 10:30:00,95.5181666911,19.79,97.5467286383,12.2081666911,0,12.2081666911,83.31,19.79,85.6282675289,130.75,76.2281666911,-35.84,84.2332416394,12.2081666911,0,12.2081666911,64.02,-35.84,73.3693805344,131.25
2019-10-07 11:00:00,95.3315000245,20.35,97.4793177906,12.2615000245,0,12.2615000245,83.07,20.35,85.5262965409,130.75,74.7715000245,-36.66,83.2750431757,12.2615000245,0,12.2615000245,62.51,-36.66,72.4669283191,131.25
2019-10-07 11:30:00,95.8138333584,20.65,98.01384169,12.5338333584,0,12.5338333584,83.28,20.65,85.8019865737,130.32,71.9238333584,-36.46,80.6372705699,12.5338333584,0,12.5338333584,59.39,-36.46,69.6886195874,131.25
2019-10-07 12:00:00,96.7843333534,21.14,99.0661737561,10.0543333534,0,10.0543333534,86.73,21.14,89.2692136181,129.96,70.8443333534,-34.35,78.7327255231,10.0543333534,0,10.0543333534,60.79,-34.35,69.8236822289,130.68
2019-10-07 12:30:00,97.5286666902,20.94,99.7513129055,11.7586666902,0,11.7586666902,85.77,20.94,88.2891641143,130.13,70.1986666902,-35.05,78.4624451893,11.7586666902,0,11.7586666902,58.44,-35.05,68.1449638638,130.85
2019-10-07 13:00:00,97.2751666923,20.41,99.3932902917,12.8151666923,0,12.8151666923,84.46,20.41,86.8910795191,130.32,67.3751666923,-36.69,76.7174633758,12.8151666923,0,12.8151666923,54.56,-36.69,65.7491421997,131.26
2019-10-07 13:30:00,95.9200000261,20.15,98.0136159164,13.0300000261,0,13.0300000261,82.89,20.15,85.3040128013,130.32,66.5500000261,-36.95,76.1196755344,13.0300000261,0,13.0300000261,53.52,-36.95,65.0360892121,131.26
2019-10-07 14:00:00,94.3928333587,20.1,96.5091549516,12.6628333587,0,12.6628333587,81.73,20.1,84.1653307485,130.87,65.9028333587,-37.19,75.6721847491,12.6628333587,0,12.6628333587,53.24,-37.19,64.9430034723,131.81
2019-10-07 14:30:00,94.3546666945,19.84,96.4179896442,13.9246666945,0,13.9246666945,80.43,19.84,82.8408745729,130.36,65.7346666945,-37.48,75.6689950075,13.9246666945,0,13.9246666945,51.81,-37.48,63.945496323,131.54
2019-10-07 15:00:00,92.5618333535,18.9,94.4717047256,10.0618333535,0,10.0618333535,82.5,18.9,84.6372258525,130.36,69.2918333535,-33.96,77.1663124004,10.0618333535,0,10.0618333535,59.23,-33.96,68.2749917613,131.25
2019-10-07 15:30:00,90.4021666829,18.54,92.2837111356,8.1021666829,0,8.1021666829,82.3,18.54,84.3624418803,131.1,67.7321666829,-33.97,75.7733944307,8.1021666829,0,8.1021666829,59.63,-33.97,68.6272380327,131.25
2019-10-07 16:00:00,91.0381666884,18.22,92.8435037792,10.8881666884,0,10.8881666884,80.15,18.22,82.1948349959,130.32,68.2981666884,-34.05,76.3154117659,10.8881666884,0,10.8881666884,57.41,-34.05,66.7481130819,131.25
2019-10-07 16:30:00,92.8563333524,18.3,94.6424251784,9.5463333524,0,9.5463333524,83.31,18.3,85.2962255906,130.57,68.9763333524,-33.87,76.8434217272,9.5463333524,0,9.5463333524,59.43,-33.87,68.4039604117,131.25
2019-10-07 17:00:00,97.6996666892,18.59,99.4525664384,11.2696666892,0,11.2696666892,86.43,18.59,88.4066343664,130.27,71.9596666892,-33.75,79.4811683987,11.2696666892,0,11.2696666892,60.69,-33.75,69.4430601284,130.8
2019-10-07 17:30:00,100.9933333641,18.03,102.5901276147,15.3833333641,0,15.3833333641,85.61,18.03,87.4880163222,130.86,69.0933333641,-36.89,78.3247139501,15.3833333641,0,15.3833333641,53.71,-36.89,65.1585466382,131.32
2019-10-07 18:00:00,101.877666688,17.79,103.4192586987,10.647666688,0,10.647666688,91.23,17.79,92.9483566288,130.32,68.737666688,-36.93,78.0300693432,10.647666688,0,10.647666688,58.09,-36.93,68.8351145855,131.32
2019-10-07 18:30:00,103.6376666854,17.92,105.1755311657,9.3576666854,0,9.3576666854,94.28,17.92,95.9679363121,130.32,69.9576666854,-36.67,78.9858470111,9.3576666854,0,9.3576666854,60.6,-36.67,70.8311294559,131.23
2019-10-07 19:00:00,104.8288333537,18.25,106.4055769323,10.1788333537,0,10.1788333537,94.65,18.25,96.3933867026,130.32,70.8888333537,-36.46,79.7154834035,10.1788333537,0,10.1788333537,60.71,-36.46,70.8169167643,130.47
2019-10-07 19:30:00,103.5751666874,18.02,105.1310399184,10.3651666874,0,10.3651666874,93.21,18.02,94.9358967936,130.55,69.7651666874,-36.96,78.9507446635,10.3651666874,0,10.3651666874,59.4,-36.96,69.96,130.95
2019-10-07 20:00:00,98.4138333521,19.17,100.2635102869,9.3738333521,0,9.3738333521,89.04,19.17,91.0802420945,131.04,66.0238333521,-35.24,74.8398568311,9.3738333521,0,9.3738333521,56.65,-35.24,66.7164155212,131.89
2019-10-07 20:30:00,93.5850000177,20.35,95.7719934444,8.8450000177,0,8.8450000177,84.74,20.35,87.1492403868,130.32,62.8450000177,-33.66,71.2915817416,8.8450000177,0,8.8450000177,54.0,-33.66,63.6317185058,130.87
2019-10-07 21:00:00,89.3835000123,19.73,91.5351461159,6.1635000123,0,6.1635000123,83.22,19.73,85.5268454931,130.58,61.5835000123,-33.23,69.9768559866,6.1635000123,0,6.1635000123,55.42,-33.23,64.6189546495,131.21
2019-10-07 21:30:00,84.4543333426,18.29,86.4121433616,4.6243333426,0,4.6243333426,79.83,18.29,81.8984309984,130.47,60.6143333426,-32.48,68.7680725814,4.6243333426,0,4.6243333426,55.99,-32.48,64.728900037,130.62
2019-10-07 22:00:00,78.0146666727,17.91,80.0440898259,3.0146666727,0,3.0146666727,75.0,17.91,77.10880689,130.93,55.7846666727,-32.8,64.7129742462,3.0146666727,0,3.0146666727,52.77,-32.8,62.1330258397,131.07
2019-10-07 22:30:00,72.5555000058,13.76,73.8487520618,2.8755000058,0,2.8755000058,69.68,13.76,71.0256291771,131.45,52.0355000058,-37.56,64.1751264966,2.8755000058,0,2.8755000058,49.16,-37.56,61.8664626433,131.54
2019-10-07 23:00:00,66.3595000057,11.54,67.3554366106,2.8395000057,0,2.8395000057,63.52,11.54,64.559755266,132.52,46.8395000057,-39.26,61.1169891338,2.8395000057,0,2.8395000057,44.0,-39.26,58.9690393342,132.48
2019-10-07 23:30:00,62.3800000059,11.28,63.391661918,2.9300000059,0,2.9300000059,59.45,11.28,60.5106676546,132.71,43.1900000059,-40.84,59.4414140184,2.9300000059,0,2.9300000059,40.26,-40.84,57.3478264627,132.72
2019-10-08 00:00:00,58.6963333394,10.68,59.6600531971,3.0163333394,0,3.0163333394,55.68,10.68,56.6950156539,132.4,40.2163333394,-41.17,57.5527789708,3.0163333394,0,3.0163333394,37.2,-41.17,55.4870155982,132.4
2019-10-08 00:30:00,57.2256666726,10.98,58.2695231328,2.9556666726,0,2.9556666726,54.27,10.98,55.3696062836,133.06,39.2456666726,-41.17,56.8787416578,2.9556666726,0,2.9556666726,36.29,-41.17,54.8810805287,133.04
2019-10-08 01:00:00,56.0536666723,18.26,58.9528722575,2.7936666723,0,2.7936666723,53.26,18.26,56.3032432458,132.19,38.5336666723,-33.48,51.0465852649,2.7936666723,0,2.7936666723,35.74,-33.48,48.9720124153,132.19
2019-10-08 01:30:00,59.4755000057,18.35,62.2419279982,2.8555000057,0,2.8555000057,56.62,18.35,59.519298551,131.86,40.9055000057,-32.87,52.4756784684,2.8555000057,0,2.8555000057,38.05,-32.87,50.2816010087,131.47
2019-10-08 02:00:00,59.1208333393,17.38,61.6225391779,2.9708333393,0,2.9708333393,56.15,17.38,58.7782859566,131.63,40.4508333393,-32.04,51.6026309198,2.9708333393,0,2.9708333393,37.48,-32.04,49.3083360092,131.26
2019-10-08 02:30:00,58.5013333394,17.06,60.9380800689,3.0213333394,0,3.0213333394,55.48,17.06,58.0437248977,132.19,40.0013333394,-32.32,51.426540511,3.0213333394,0,3.0213333394,36.98,-32.32,49.113163205,131.48
2019-10-08 03:00:00,56.8041666724,16.87,59.256309802,2.8741666724,0,2.8741666724,53.93,16.87,56.5070066452,132.19,38.7441666724,-32.56,50.6089325232,2.8741666724,0,2.8741666724,35.87,-32.56,48.4438902236,132.19
2019-10-08 03:30:00,55.257333339,16.63,57.7055438215,2.817333339,0,2.817333339,52.44,16.63,55.0137301044,132.19,37.787333339,-32.75,50.0044504106,2.817333339,0,2.817333339,34.97,-32.75,47.9109945628,131.95
2019-10-08 04:00:00,54.4915000059,16.57,56.9551443936,2.9515000059,0,2.9515000059,51.54,16.57,54.1381242749,132.19,37.3015000059,-32.92,49.7506613292,2.9515000059,0,2.9515000059,34.35,-32.92,47.577819412,132.19
2019-10-08 04:30:00,53.8831666728,16.57,56.3734028659,3.0431666728,0,3.0431666728,50.84,16.57,53.4721469552,132.19,37.0431666728,-32.9,49.5439824514,3.0431666728,0,3.0431666728,34.0,-32.9,47.3118378421,132.19
2019-10-08 05:00:00,53.5533333394,16.41,56.011138283,3.0233333394,0,3.0233333394,50.53,16.41,53.1278552174,132.19,36.9433333394,-32.93,49.4893400464,3.0233333394,0,3.0233333394,33.92,-32.93,47.2752715487,132.19
2019-10-08 05:30:00,55.406833339,16.8,57.8978167175,2.836833339,0,2.836833339,52.57,16.8,55.1891737572,132.19,38.006833339,-32.52,50.0206935224,2.836833339,0,2.836833339,35.17,-32.52,47.9007233766,131.8
2019-10-08 06:00:00,58.3625000059,17.15,60.8301233514,2.9725000059,0,2.9725000059,55.39,17.15,57.9842616578,131.66,40.0525000059,-32.04,51.2909773423,2.9725000059,0,2.9725000059,37.08,-32.04,49.0049793388,131.26
2019-10-08 06:30:00,65.6313333483,18.11,68.0840951843,7.4613333483,0,7.4613333483,58.17,18.11,60.923895148,130.99,44.8313333483,-33.8,56.1452442312,7.4613333483,0,7.4613333483,37.37,-33.8,50.3880630705,130.97
2019-10-08 07:00:00,75.7560000124,20.07,78.3694866506,6.1760000124,0,6.1760000124,69.58,20.07,72.4167197545,131.34,48.8460000124,-34.31,59.6917734467,6.1760000124,0,6.1760000124,42.67,-34.31,54.7531277645,131.41
2019-10-08 07:30:00,83.1955000132,11.88,84.039428975,6.5955000132,0,6.5955000132,76.6,11.88,77.5157687184,130.81,60.8055000132,-39.54,72.530824012,6.5955000132,0,6.5955000132,54.21,-39.54,67.0979560046,131.13
2019-10-08 08:00:00,89.328166687,17.4,91.0070401873,10.158166687,0,10.158166687,79.17,17.4,81.0595392289,131.06,60.078166687,-35.95,70.0127746377,10.158166687,0,10.158166687,49.92,-35.95,61.5175495286,131.45
2019-10-08 08:30:00,90.2766666916,18.82,92.2175089067,12.4766666916,0,12.4766666916,77.8,18.82,80.0439404327,131.26,61.6166666916,-35.24,70.9821894153,12.4766666916,0,12.4766666916,49.14,-35.24,60.4698040347,132.19
2019-10-08 09:00:00,89.485333367,19.37,91.5577511071,16.815333367,0,16.815333367,72.67,19.37,75.2072190684,131.26,62.805333367,-34.87,71.8361106919,16.815333367,0,16.815333367,45.99,-34.87,57.7147901322,132.19
2019-10-08 09:30:00,90.0873333792,20.08,92.2980716775,22.9373333792,0,22.9373333792,67.15,20.08,70.0880082468,131.33,64.7373333792,-34.44,73.3282751267,22.9373333792,0,22.9373333792,41.8,-34.44,54.1604431296,132.19
2019-10-08 10:00:00,88.9373333845,20.25,91.2135503615,25.5973333845,0,25.5973333845,63.34,20.25,66.4982563681,131.43,67.5873333845,-33.29,75.341036189,25.5973333845,0,25.5973333845,41.99,-33.29,53.5852983569,132.19
2019-10-08 10:30:00,83.548833375,19.27,85.7422909556,20.818833375,0,20.818833375,62.73,19.27,65.6230584475,132.02,68.698833375,-31.57,75.6055196866,20.818833375,0,20.818833375,47.88,-31.57,57.3511926641,132.19
2019-10-08 11:00:00,85.3885000335,21.12,87.9616412874,16.7685000335,0,16.7685000335,68.62,21.12,71.7966489469,131.31,67.3085000335,-31.2,74.1880999673,16.7685000335,0,16.7685000335,50.54,-31.2,59.3947102022,132.19
2019-10-08 11:30:00,86.8546667159,20.67,89.2803563519,24.6046667159,0,24.6046667159,62.25,20.67,65.592007135,131.69,67.1046667159,-32.64,74.6217521575,24.6046667159,0,24.6046667159,42.5,-32.64,53.5874948099,132.11
2019-10-08 12:00:00,86.8005000503,20.16,89.110899496,25.1605000503,0,25.1605000503,61.64,20.16,64.8530276857,132.19,63.4005000503,-34.96,72.4004489394,25.1605000503,0,25.1605000503,38.24,-34.96,51.8121530145,133.13
2019-10-08 12:30:00,86.3241667314,20.42,88.7064719278,32.3641667314,0,32.3641667314,53.96,20.42,57.6945231369,132.19,65.9541667314,-34.65,74.5021785536,32.3641667314,0,32.3641667314,33.59,-34.65,48.2587878008,133.13
2019-10-08 13:00:00,85.6191666985,21.42,88.2579067628,15.9391666985,0,15.9391666985,69.68,21.42,72.8980027161,131.98,67.6791666985,-33.43,75.4853264218,15.9391666985,0,15.9391666985,51.74,-33.43,61.6002637981,132.59
2019-10-08 13:30:00,88.1946667038,21.79,90.8465923136,18.5446667038,0,18.5446667038,69.65,21.79,72.978946279,132.19,72.3046667038,-33.05,79.5001089757,18.5446667038,0,18.5446667038,53.76,-33.05,63.1065773117,132.36
2019-10-08 14:00:00,86.6060000405,21.75,89.2953623825,20.2660000405,0,20.2660000405,66.34,21.75,69.814454807,132.19,71.8760000405,-33.43,79.2699456404,20.2660000405,0,20.2660000405,51.61,-33.43,61.4911131791,132.81
2019-10-08 14:30:00,80.4750000505,20.98,83.1648124697,25.2350000505,0,25.2350000505,55.24,20.98,59.0899145371,132.3,67.7250000505,-33.74,75.6641475987,25.2350000505,0,25.2350000505,42.49,-33.74,54.2566834593,133.13
2019-10-08 15:00:00,79.3750000473,25.44,83.3521699329,23.6750000473,0,23.6750000473,55.7,25.44,61.2346601199,132.18,65.8750000473,-28.64,71.83150584,23.6750000473,0,23.6750000473,42.2,-28.64,51.0008784238,132.49
2019-10-08 15:30:00,79.7441667039,27.67,84.408299493,18.6241667039,0,18.6241667039,61.12,27.67,67.0916037966,132.18,65.0941667039,-26.43,70.2552164531,18.6241667039,0,18.6241667039,46.47,-26.43,53.4603198644,132.23
2019-10-08 16:00:00,81.6128333706,27.8,86.2177161074,18.642833370600002,0,18.642833370600002,62.97,27.8,68.8335739302,132.18,68.6528333706,-26.09,73.4431727924,18.642833370600002,0,18.642833370600002,50.01,-26.09,56.4064553043,132.23
2019-10-08 16:30:00,89.3285000372,27.92,93.5901026759,18.5785000372,0,18.5785000372,70.75,27.92,76.0597718903,131.54,76.2985000372,-25.43,80.4247847863,18.5785000372,0,18.5785000372,57.72,-25.43,63.0736339527,132.13
2019-10-08 17:00:00,92.1050000366,26.64,95.8802410914,18.2850000366,0,18.2850000366,73.82,26.64,78.479819062,131.3,77.0150000366,-25.45,81.1111134841,18.2850000366,0,18.2850000366,58.73,-25.45,64.007151163,131.61
2019-10-08 17:30:00,95.4608333682,26.11,98.9671804557,17.4108333682,0,17.4108333682,78.05,26.11,82.3014860133,131.3,77.2408333682,-26.9,81.7909306672,17.4108333682,0,17.4108333682,59.83,-26.9,65.5990769752,131.89
2019-10-08 18:00:00,98.1353333593,26.75,101.7158107354,13.0053333593,0,13.0053333593,85.13,26.75,89.2338467175,130.56,77.5153333593,-26.82,82.0240166403,13.0053333593,0,13.0053333593,64.51,-26.82,69.8630982708,131.26
2019-10-08 18:30:00,99.9063333541,26.79,103.4358716512,10.3663333541,0,10.3663333541,89.54,26.79,93.4618408764,130.56,78.7963333541,-26.9,83.2614685797,10.3663333541,0,10.3663333541,68.43,-26.9,73.5273751741,131.0
2019-10-08 19:00:00,99.9310000214,21.72,102.2641831986,10.7210000214,0,10.7210000214,89.21,21.72,91.8160252897,129.94,81.3010000214,-30.95,86.9928451339,10.7210000214,0,10.7210000214,70.58,-30.95,77.0677552547,130.82
2019-10-08 19:30:00,102.8790000186,19.72,104.7519309837,9.2890000186,0,9.2890000186,93.59,19.72,95.6450024831,130.32,81.4090000186,-34.48,88.4098166723,9.2890000186,0,9.2890000186,72.12,-34.48,79.9385063658,131.1
2019-10-08 20:00:00,98.994166681,18.69,100.7430451042,7.184166681,0,7.184166681,91.81,18.69,93.6930744506,131.15,79.934166681,-35.01,87.2649477338,7.184166681,0,7.184166681,72.75,-35.01,80.7357578772,131.4
2019-10-08 20:30:00,92.7970000061,17.55,94.441970067,3.0670000061,0,3.0670000061,89.73,17.55,91.4301667941,131.41,77.4270000061,-34.16,84.6276900899,3.0670000061,0,3.0670000061,74.36,-34.16,81.8310161247,131.9
2019-10-08 21:00:00,88.0448333395,18.25,89.9163788071,3.0648333395,0,3.0648333395,84.98,18.25,86.9175638177,130.83,73.1148333395,-32.45,79.9923831015,3.0648333395,0,3.0648333395,70.05,-32.45,77.2010686455,131.03
2019-10-08 21:30:00,85.4100000163,17.76,87.2369514757,8.1400000163,0,8.1400000163,77.27,17.76,79.2847431729,131.62,65.7600000163,-35.14,74.560024156,8.1400000163,0,8.1400000163,57.62,-35.14,67.489880723,131.78
2019-10-08 22:00:00,79.7685000092,13.89,80.9687945676,4.6185000092,0,4.6185000092,75.15,13.89,76.4228669967,131.62,65.3685000092,-37.05,75.138161366,4.6185000092,0,4.6185000092,60.75,-37.05,71.1566230227,131.78
2019-10-08 22:30:00,73.272666673,13.17,74.4468439987,3.142666673,0,3.142666673,70.13,13.17,71.3559093558,132.34,59.712666673,-37.13,70.3152861133,3.142666673,0,3.142666673,56.57,-37.13,67.6668441705,132.33
2019-10-08 23:00:00,67.8696666729,19.23,70.5413676809,3.1296666729,0,3.1296666729,64.74,19.23,67.5356239329,132.94,54.8496666729,-30.6,62.8080085191,3.1296666729,0,3.1296666729,51.72,-30.6,60.0942459808,132.69
2019-10-08 23:30:00,63.9533333395,22.55,67.8124719004,3.1033333395,0,3.1033333395,60.85,22.55,64.8939519524,132.15,51.4533333395,-26.76,57.9960611744,3.1033333395,0,3.1033333395,48.35,-26.76,55.2613798235,132.12
2019-10-09 00:00:00,60.1315000061,21.15,63.7426057906,3.0415000061,0,3.0415000061,57.09,21.15,60.8817755983,131.87,47.9115000061,-25.83,54.4306966043,3.0415000061,0,3.0415000061,44.87,-25.83,51.7736013814,131.26
2019-10-09 00:30:00,58.4750000065,20.72,62.0374405159,3.2650000065,0,3.2650000065,55.21,20.72,58.9700135662,131.3,46.4850000065,-26.02,53.2719027782,3.2650000065,0,3.2650000065,43.22,-26.02,50.448080241,131.26
2019-10-09 01:00:00,56.9961666732,20.45,60.5538232933,3.2561666732,0,3.2561666732,53.74,20.45,57.4994791281,131.62,45.2461666732,-26.19,52.2793620716,3.2561666732,0,3.2561666732,41.99,-26.19,49.488142014,131.26
2019-10-09 01:30:00,60.100166673,20.98,63.6568176562,3.160166673,0,3.160166673,56.94,20.98,60.6821555319,131.26,48.050166673,-25.85,54.5622673402,3.160166673,0,3.160166673,44.89,-25.85,51.8009131194,131.26
2019-10-09 02:00:00,59.4191666727,20.79,62.9512626409,3.0391666727,0,3.0391666727,56.38,20.79,60.0910018222,131.26,47.4691666727,-25.9,54.0752418821,3.0391666727,0,3.0391666727,44.43,-25.9,51.4279583495,131.26
2019-10-09 02:30:00,58.8383333395,20.5,62.3072986911,3.1083333396,0,3.1083333396,55.73,20.5,59.380829398,131.98,46.8883333395,-26.23,53.7264246285,3.1083333396,0,3.1083333396,43.78,-26.23,51.0362743546,131.26
2019-10-09 03:00:00,57.2238333399,20.27,60.7078248837,3.2838333399,0,3.2838333399,53.94,20.27,57.6228817398,132.19,45.3438333399,-26.59,52.5651150665,3.2838333399,0,3.2838333399,42.06,-26.59,49.7601416799,131.48
2019-10-09 03:30:00,55.9021666731,20.07,59.3957670104,3.2221666731,0,3.2221666731,52.68,20.07,56.3736401166,132.19,44.2121666731,-26.74,51.6695585614,3.2221666731,0,3.2221666731,40.99,-26.74,48.9408592078,131.7
2019-10-09 04:00:00,54.7700000058,20.01,58.3108309033,2.9100000058,0,2.9100000058,51.86,20.01,55.5865064562,132.19,43.2500000058,-26.78,50.8697444509,2.9100000058,0,2.9100000058,40.34,-26.78,48.4198719536,131.7
2019-10-09 04:30:00,54.2385000057,19.97,57.7980603729,2.8485000057,0,2.8485000057,51.39,19.97,55.1337736782,132.19,42.6985000057,-26.88,50.4548937442,2.8485000057,0,2.8485000057,39.85,-26.88,48.0682525166,131.82
2019-10-09 05:00:00,54.2983333396,20.14,57.9131125347,3.1283333396,0,3.1283333396,51.17,20.14,54.9908037766,132.19,42.6483333396,-26.81,50.3751569392,3.1283333396,0,3.1283333396,39.52,-26.81,47.7556959953,131.82
2019-10-09 05:30:00,56.2181666729,20.52,59.846074759,3.1281666729,0,3.1281666729,53.09,20.52,56.9176466485,132.06,44.3781666729,-26.39,51.6319065816,3.1281666729,0,3.1281666729,41.25,-26.39,48.9693230503,131.69
2019-10-09 06:00:00,57.8616666752,20.95,61.5375898978,4.2616666752,0,4.2616666752,53.6,20.95,57.5487836535,132.19,47.5916666752,-25.76,54.116026618,4.2616666752,0,4.2616666752,43.33,-25.76,50.4089922534,132.19
2019-10-09 06:30:00,65.3045000092,23.11,69.2730093287,4.6145000092,0,4.6145000092,60.69,23.11,64.9411133258,131.78,54.9245000092,-24.58,60.1737243426,4.6145000092,0,4.6145000092,50.31,-24.58,55.9935040875,131.52
2019-10-09 07:00:00,77.2846666811,23.82,80.8721961122,7.2346666811,0,7.2346666811,70.05,23.82,73.9891539349,130.68,59.6746666811,-27.61,65.7523987662,7.2346666811,0,7.2346666811,52.44,-27.61,59.2643712529,131.25
2019-10-09 07:30:00,84.0111666867,20.01,86.3613121025,10.0411666867,0,10.0411666867,73.97,20.01,76.6287217693,130.85,67.0311666867,-31.88,74.2260850873,10.0411666867,0,10.0411666867,56.99,-31.88,65.3008001482,131.15
2019-10-09 08:00:00,91.0705000189,22.28,93.7562497847,9.4605000189,0,9.4605000189,81.61,22.28,84.5966340938,130.32,70.4505000189,-31.33,77.1028005517,9.4605000189,0,9.4605000189,60.99,-31.33,68.5663838918,131.26
2019-10-09 08:30:00,92.7033333569,23.5,95.6355478652,11.7933333569,0,11.7933333569,80.91,23.5,84.2536533333,130.32,71.3733333569,-30.68,77.6879341628,11.7933333569,0,11.7933333569,59.58,-30.68,67.0152131982,131.05
2019-10-09 09:00:00,90.1716666936,23.63,93.2164490544,13.4716666936,0,13.4716666936,76.7,23.63,80.257503699,131.26,71.7616666936,-30.71,78.0566519052,13.4716666936,0,13.4716666936,58.29,-30.71,65.8849618654,132.19
2019-10-09 09:30:00,84.8835000327,22.66,87.8560423522,16.3435000327,0,16.3435000327,68.54,22.66,72.1886916352,131.26,72.1035000327,-30.65,78.3475412311,16.3435000327,0,16.3435000327,55.76,-30.65,63.628610703,132.19
2019-10-09 10:00:00,85.8056667014,22.96,88.8244000152,17.3556667014,0,17.3556667014,68.45,22.96,72.1980893099,131.26,76.7456667014,-28.92,82.0138022374,17.3556667014,0,17.3556667014,59.39,-28.92,66.0570851612,132.19
2019-10-09 10:30:00,82.4351666992,22.66,85.4928787018,16.2551666992,0,16.2551666992,66.18,22.66,69.9518977584,131.26,74.7751666992,-28.31,79.9548726151,16.2551666992,0,16.2551666992,58.52,-28.31,65.0080495016,132.19
2019-10-09 11:00:00,82.6035000368,22.54,85.6235354229,18.3835000368,0,18.3835000368,64.22,22.54,68.060708195,131.61,74.1935000368,-28.37,79.4325647811,18.3835000368,0,18.3835000368,55.81,-28.37,62.6068127283,132.19
2019-10-09 11:30:00,84.0268333719,22.8,87.0651981363,19.2868333719,0,19.2868333719,64.74,22.8,68.637508696,131.26,75.1468333719,-27.82,80.1311360572,19.2868333719,0,19.2868333719,55.86,-27.82,62.4042626749,132.19
2019-10-09 12:00:00,86.0380000465,23.31,89.1397417093,23.2480000465,0,23.2480000465,62.79,23.31,66.9771617792,131.26,75.9580000465,-27.64,80.8306091222,23.2480000465,0,23.2480000465,52.71,-27.64,59.5173394903,132.19
2019-10-09 12:30:00,82.8116667186,22.64,85.8506944917,25.9616667186,0,25.9616667186,56.85,22.64,61.1922552289,132.0,73.3516667186,-27.82,78.4501077781,25.9616667186,0,25.9616667186,47.39,-27.82,54.9523839337,132.19
2019-10-09 13:00:00,82.4498333899,22.3,85.4123236192,28.2998333899,0,28.2998333899,54.15,22.3,58.5620397527,132.19,73.0798333899,-27.95,78.2423449821,28.2998333899,0,28.2998333899,44.78,-27.95,52.7868440049,132.19
2019-10-09 13:30:00,84.7670000574,28.2,89.3346757913,28.6970000574,0,28.6970000574,56.07,28.2,62.762129505,131.62,74.7070000574,-22.03,77.8874621334,28.6970000574,0,28.6970000574,46.01,-22.03,51.0121652158,132.36
2019-10-09 14:00:00,81.6191667194,32.19,87.737588729,26.3891667194,0,26.3891667194,55.23,32.19,63.9261214215,132.19,69.9191667194,-19.5,72.5874636197,26.3891667194,0,26.3891667194,43.53,-19.5,47.6981226046,132.21
2019-10-09 14:30:00,83.4380000497,31.31,89.1191110385,24.8580000497,0,24.8580000497,58.58,31.31,66.4223795117,132.08,71.0580000497,-20.05,73.8325258343,24.8580000497,0,24.8580000497,46.2,-20.05,50.3631065364,132.21
2019-10-09 15:00:00,82.9898333801,30.78,88.5139584724,23.3798333801,0,23.3798333801,59.61,30.78,67.0877075178,131.66,70.4798333801,-20.16,73.3064288674,23.3798333801,0,23.3798333801,47.1,-20.16,51.233149425,132.13
2019-10-09 15:30:00,82.6701666952,30.42,88.0893459019,14.2901666952,0,14.2901666952,68.38,30.42,74.8411704879,131.66,69.3901666952,-20.93,72.4779975854,14.2901666952,0,14.2901666952,55.1,-20.93,58.9412834947,132.13
2019-10-09 16:00:00,91.1150000274,31.77,96.4949539095,13.6850000274,0,13.6850000274,77.43,31.77,83.6943116347,131.15,76.5850000274,-19.77,79.0956075215,13.6850000274,0,13.6850000274,62.9,-19.77,65.9337766247,131.64
2019-10-09 16:30:00,91.6181666933,32.0,97.0458060311,13.2981666933,0,13.2981666933,78.32,32.0,84.6050967732,130.93,77.9181666933,-19.15,80.2369191884,13.2981666933,0,13.2981666933,64.62,-19.15,67.3978256326,131.26
2019-10-09 17:00:00,95.1998333671,29.46,99.6539004411,16.8698333671,0,16.8698333671,78.33,29.46,83.6868000344,130.51,69.9998333671,-13.24,71.2409592258,16.8698333671,0,16.8698333671,53.13,-13.24,54.7548582319,131.62
2019-10-09 17:30:00,110.1535000252,29.08,113.9273451275,12.5835000252,0,12.5835000252,97.57,29.08,101.8113515282,130.32,34.2035000252,-0.42,34.2060786114,12.5835000252,0,12.5835000252,21.62,-0.42,21.6240791711,131.62
2019-10-09 18:00:00,122.629333351,25.8,125.3139792605,8.829333351,0,8.829333351,113.8,25.8,116.6879599616,129.91,8.829333351,0.0,8.829333351,8.829333351,0,8.829333351,0.0,0.0,0.0,130.43
2019-10-09 18:30:00,121.0151666895,22.69,123.1239483971,11.4251666895,0,11.4251666895,109.59,22.69,111.9142716547,130.76,11.4251666895,0.0,11.4251666895,11.4251666895,0,11.4251666895,0.0,0.0,0.0,130.7
2019-10-09 19:00:00,121.6216666897,22.54,123.6926893894,11.5216666897,0,11.5216666897,110.1,22.54,112.3835468385,130.38,11.5216666897,0.0,11.5216666897,11.5216666897,0,11.5216666897,0.0,0.0,0.0,130.33
2019-10-09 19:30:00,123.5126666859,23.59,125.7452461601,9.6126666859,0,9.6126666859,113.9,23.59,116.3172304519,130.53,9.6126666859,0.0,9.6126666859,9.6126666859,0,9.6126666859,0.0,0.0,0.0,130.68
2019-10-09 20:00:00,118.4318333526,23.9,120.8193244116,9.6518333526,0,9.6518333526,108.78,23.9,111.37458597,130.69,9.6518333526,0.0,9.6518333526,9.6518333526,0,9.6518333526,0.0,0.0,0.0,131.26
2019-10-09 20:30:00,115.8833333491,23.71,118.2840270201,7.8733333491,0,7.8733333491,108.01,23.71,110.5817534677,130.62,7.8733333491,0.0,7.8733333491,7.8733333491,0,7.8733333491,0.0,0.0,0.0,131.0
2019-10-09 21:00:00,111.5156666733,20.97,113.4701935029,3.3156666733,0,3.3156666733,108.2,20.97,110.2133426587,131.23,3.3156666733,0.0,3.3156666733,3.3156666733,0,3.3156666733,0.0,0.0,0.0,131.25
2019-10-09 21:30:00,103.2766666834,16.9,104.6502741575,8.3766666834,0,8.3766666834,94.9,16.9,96.393049542,131.89,8.3766666834,0.0,8.3766666834,8.3766666834,0,8.3766666834,0.0,0.0,0.0,131.14
2019-10-09 22:00:00,98.4656666785,15.57,99.689078712,5.9256666785,0,5.9256666785,92.54,15.57,93.8406974612,132.21,5.9256666785,0.0,5.9256666785,5.9256666785,0,5.9256666785,0.0,0.0,0.0,131.26
2019-10-09 22:30:00,88.0871666842,12.96,89.0354453825,8.777166684200001,0,8.777166684200001,79.31,12.96,80.3619169756,133.57,8.777166684200001,0.0,8.777166684200001,8.777166684200001,0,8.777166684200001,0.0,0.0,0.0,132.14
2019-10-09 23:00:00,83.7951666735,20.44,86.2520930635,3.3951666735,0,3.3951666735,80.4,20.44,82.9575409472,133.13,3.3951666735,0.0,3.3951666735,3.3951666735,0,3.3951666735,0.0,0.0,0.0,132.44
2019-10-09 23:30:00,78.5098333395,18.92,80.7574165696,3.0798333395,0,3.0798333395,75.43,18.92,77.7666464495,132.55,3.0798333395,0.0,3.0798333395,3.0798333395,0,3.0798333395,0.0,0.0,0.0,131.95
2019-10-10 00:00:00,73.6558333395,18.31,75.8975486095,3.0758333395,0,3.0758333395,70.58,18.31,72.9163390469,133.13,3.0758333395,0.0,3.0758333395,3.0758333395,0,3.0758333395,0.0,0.0,0.0,132.19
2019-10-10 00:30:00,72.0653333412,18.08,74.2987124356,3.9453333412,0,3.9453333412,68.12,18.08,70.4785130377,133.58,3.9453333412,0.0,3.9453333412,3.9453333412,0,3.9453333412,0.0,0.0,0.0,132.53
2019-10-10 01:00:00,70.0388333397,17.56,72.2065909428,3.1588333397,0,3.1588333397,66.88,17.56,69.1468582077,134.07,3.1588333397,0.0,3.1588333397,3.1588333397,0,3.1588333397,0.0,0.0,0.0,133.13
2019-10-10 01:30:00,74.2426666727,18.07,76.4100677573,3.0126666727,0,3.0126666727,71.23,18.07,73.4863102897,134.07,3.0126666727,0.0,3.0126666727,3.0126666727,0,3.0126666727,0.0,0.0,0.0,133.13
2019-10-10 02:00:00,74.136000006,18.06,76.3040634363,3.006000006,0,3.006000006,71.13,18.06,73.3869232221,133.95,3.006000006,0.0,3.006000006,3.006000006,0,3.006000006,0.0,0.0,0.0,133.13
2019-10-10 02:30:00,73.4695000066,17.63,75.5551740863,3.2895000066,0,3.2895000066,70.18,17.63,72.3605507165,134.07,3.2895000066,0.0,3.2895000066,3.2895000066,0,3.2895000066,0.0,0.0,0.0,133.13
2019-10-10 03:00:00,70.1503333397,-1.21,70.1607680094,3.1903333397,0,3.1903333397,66.96,-1.21,66.970931754,132.96,3.1903333397,0.0,3.1903333397,3.1903333397,0,3.1903333397,0.0,0.0,0.0,133.13
2019-10-10 03:30:00,67.270500006,-29.29,73.3704591172,3.020500006,0,3.020500006,64.25,-29.29,70.6113772702,131.26,3.020500006,0.0,3.020500006,3.020500006,0,3.020500006,0.0,0.0,0.0,133.13
2019-10-10 04:00:00,65.8893333393,-29.61,72.2368074315,2.9693333393,0,2.9693333393,62.92,-29.61,69.5390429903,131.5,2.9693333393,0.0,2.9693333393,2.9693333393,0,2.9693333393,0.0,0.0,0.0,133.13
2019-10-10 04:30:00,64.8678333395,-29.86,71.4104712361,3.1078333395,0,3.1078333395,61.76,-29.86,68.5996880459,131.5,3.1078333395,0.0,3.1078333395,3.1078333395,0,3.1078333395,0.0,0.0,0.0,133.13
2019-10-10 05:00:00,64.5645000061,-29.89,71.1476405866,3.0345000061,0,3.0345000061,61.53,-29.89,68.405796538,131.26,3.0345000061,0.0,3.0345000061,3.0345000061,0,3.0345000061,0.0,0.0,0.0,133.13
2019-10-10 05:30:00,67.143333339,-29.01,73.1423769909,2.833333339,0,2.833333339,64.31,-29.01,70.5503805801,131.26,2.833333339,0.0,2.833333339,2.833333339,0,2.833333339,0.0,0.0,0.0,132.71
2019-10-10 06:00:00,71.0568333391,-27.69,76.2614559537,2.8968333391,0,2.8968333391,68.16,-27.69,73.5698423269,130.54,2.8968333391,0.0,2.8968333391,2.8968333391,0,2.8968333391,0.0,0.0,0.0,132.19
2019-10-10 06:30:00,81.9770000058,-10.9,82.6984796109,2.9170000058000003,0,2.9170000058000003,79.06,-10.9,79.8078542501,130.25,2.9170000058000003,0.0,2.9170000058000003,2.9170000058000003,0,2.9170000058000003,0.0,0.0,0.0,131.02
2019-10-10 07:00:00,93.7118333402,3.23,93.7674816126,3.4118333402,0,3.4118333402,90.3,3.23,90.3577495293,131.9,3.4118333402,0.0,3.4118333402,3.4118333402,0,3.4118333402,0.0,0.0,0.0,131.46
2019-10-10 07:30:00,105.711833345,5.16,105.8376932344,5.851833345,0,5.851833345,99.86,5.16,99.9932257705,131.65,5.851833345,0.0,5.851833345,5.851833345,0,5.851833345,0.0,0.0,0.0,131.17
2019-10-10 08:00:00,108.6696666793,6.51,108.8644871213,6.3096666793,0,6.3096666793,102.36,6.51,102.5668060339,131.13,6.3096666793,0.0,6.3096666793,6.3096666793,0,6.3096666793,0.0,0.0,0.0,131.26
2019-10-10 08:30:00,113.0931666836,9.5,113.4914725895,8.4831666836,0,8.4831666836,104.61,9.5,105.0404783881,130.82,8.4831666836,0.0,8.4831666836,8.4831666836,0,8.4831666836,0.0,0.0,0.0,131.48
2019-10-10 09:00:00,110.2823333595,9.39,110.6813676787,13.1023333595,0,13.1023333595,97.18,9.39,97.6325995762,131.54,13.1023333595,0.0,13.1023333595,13.1023333595,0,13.1023333595,0.0,0.0,0.0,132.19
2019-10-10 09:30:00,111.7945000346,10.79,112.3139988514,17.3045000346,0,17.3045000346,94.49,10.79,95.104070365,131.54,17.3045000346,0.0,17.3045000346,17.3045000346,0,17.3045000346,0.0,0.0,0.0,132.19
2019-10-10 10:00:00,107.1420000445,10.96,107.701113149,22.2320000445,0,22.2320000445,84.91,10.96,85.6144246024,132.19,22.2320000445,0.0,22.2320000445,22.2320000445,0,22.2320000445,0.0,0.0,0.0,132.19
2019-10-10 10:30:00,103.5498333757,18.67,105.2194701191,21.1898333757,0,21.1898333757,82.36,18.67,84.4496210767,131.51,21.1898333757,0.0,21.1898333757,21.1898333757,0,21.1898333757,0.0,0.0,0.0,132.96
2019-10-10 11:00:00,102.1161667175,22.03,104.4654603449,25.4161667175,0,25.4161667175,76.7,22.03,79.8010707948,131.25,25.4161667175,0.0,25.4161667175,25.4161667175,0,25.4161667175,0.0,0.0,0.0,133.12
2019-10-10 11:30:00,101.5511667111,21.71,103.8458644357,22.2411667111,0,22.2411667111,79.31,21.71,82.2277337642,131.25,22.2411667111,0.0,22.2411667111,22.2411667111,0,22.2411667111,0.0,0.0,0.0,133.12
2019-10-10 12:00:00,102.6698333727,21.98,104.9962622419,19.6598333727,0,19.6598333727,83.01,21.98,85.8707196895,131.25,19.6598333727,0.0,19.6598333727,19.6598333727,0,19.6598333727,0.0,0.0,0.0,133.12
2019-10-10 12:30:00,107.4951667045,22.52,109.8287815867,18.8951667045,0,18.8951667045,88.6,22.52,91.4172325112,131.25,18.8951667045,0.0,18.8951667045,18.8951667045,0,18.8951667045,0.0,0.0,0.0,133.12
2019-10-10 13:00:00,108.4130000304,21.8,110.5830844913,15.2230000304,0,15.2230000304,93.19,21.8,95.7058833092,131.43,15.2230000304,0.0,15.2230000304,15.2230000304,0,15.2230000304,0.0,0.0,0.0,133.12
2019-10-10 13:30:00,107.6933333686,20.96,109.7140631461,17.6233333686,0,17.6233333686,90.07,20.96,92.4766267767,131.95,17.6233333686,0.0,17.6233333686,17.6233333686,0,17.6233333686,0.0,0.0,0.0,133.12
2019-10-10 14:00:00,106.1908333552,21.21,108.2883058722,10.9108333552,0,10.9108333552,95.28,21.21,97.6122046672,131.26,10.9108333552,0.0,10.9108333552,10.9108333552,0,10.9108333552,0.0,0.0,0.0,133.12
2019-10-10 14:30:00,107.6711666887,21.33,109.7636052437,11.0111666887,0,11.0111666887,96.66,21.33,98.9854762074,131.26,11.0111666887,0.0,11.0111666887,11.0111666887,0,11.0111666887,0.0,0.0,0.0,133.12
2019-10-10 15:00:00,107.8225000178,21.32,109.9101174146,8.9025000178,0,8.9025000178,98.92,21.32,101.1914462788,131.26,8.9025000178,0.0,8.9025000178,8.9025000178,0,8.9025000178,0.0,0.0,0.0,133.12
2019-10-10 15:30:00,108.0668333586,19.89,109.8819938487,12.6568333586,0,12.6568333586,95.41,19.89,97.4611727818,131.76,12.6568333586,0.0,12.6568333586,12.6568333586,0,12.6568333586,0.0,0.0,0.0,133.12
2019-10-10 16:00:00,107.62483336,18.71,109.2390445572,13.31483336,0,13.31483336,94.31,18.71,96.1480119399,131.76,13.31483336,0.0,13.31483336,13.31483336,0,13.31483336,0.0,0.0,0.0,133.12
2019-10-10 16:30:00,116.8301666863,20.68,118.6463242075,9.8401666863,0,9.8401666863,106.99,20.68,108.9702826462,130.4,9.8401666863,0.0,9.8401666863,9.8401666863,0,9.8401666863,0.0,0.0,0.0,132.19
2019-10-10 17:00:00,122.1663333432,46.62,130.7594639119,4.9363333432,0,4.9363333432,117.23,46.62,126.1598085763,130.3,4.9363333432,0.0,4.9363333432,4.9363333432,0,4.9363333432,0.0,0.0,0.0,131.48
2019-10-10 17:30:00,125.0011666758,68.65,142.6117602806,4.5811666758000005,0,4.5811666758000005,120.42,68.65,138.6138481538,130.75,4.5811666758000005,0.0,4.5811666758000005,4.5811666758000005,0,4.5811666758000005,0.0,0.0,0.0,130.79
2019-10-10 18:00:00,127.9286666809,67.75,144.7612042598,7.1186666809,0,7.1186666809,120.81,67.75,138.5103555695,130.62,7.1186666809,0.0,7.1186666809,7.1186666809,0,7.1186666809,0.0,0.0,0.0,130.32
2019-10-10 18:30:00,126.272000018,66.98,142.9368335613,8.982000018,0,8.982000018,117.29,66.98,135.0676293566,130.93,8.982000018,0.0,8.982000018,8.982000018,0,8.982000018,0.0,0.0,0.0,130.32
2019-10-10 19:00:00,122.9620000259,64.24,138.7315070573,12.9720000259,0,12.9720000259,109.99,64.24,127.3757343453,131.24,12.9720000259,0.0,12.9720000259,12.9720000259,0,12.9720000259,0.0,0.0,0.0,130.32
2019-10-10 19:30:00,122.5626666865,65.15,138.8024847231,9.9126666865,0,9.9126666865,112.65,65.15,130.132797557,131.24,9.9126666865,0.0,9.9126666865,9.9126666865,0,9.9126666865,0.0,0.0,0.0,130.32
2019-10-10 20:00:00,119.1323333488,63.94,135.2066435096,7.7123333488,0,7.7123333488,111.42,63.94,128.4629907794,131.24,7.7123333488,0.0,7.7123333488,7.7123333488,0,7.7123333488,0.0,0.0,0.0,130.61
2019-10-10 20:30:00,113.7871666827,62.15,129.6539309148,7.9971666827,0,7.9971666827,105.79,62.15,122.6953405798,131.84,7.9971666827,0.0,7.9971666827,7.9971666827,0,7.9971666827,0.0,0.0,0.0,130.5
2019-10-10 21:00:00,107.3396666846,63.22,124.5735623797,8.9896666846,0,8.9896666846,98.35,63.22,116.9165980518,132.22,8.9896666846,0.0,8.9896666846,8.9896666846,0,8.9896666846,0.0,0.0,0.0,131.15
2019-10-10 21:30:00,103.2866666815,62.29,120.6158348401,7.4066666815,0,7.4066666815,95.88,62.29,114.3373014375,131.91,7.4066666815,0.0,7.4066666815,7.4066666815,0,7.4066666815,0.0,0.0,0.0,130.55
2019-10-10 22:00:00,98.6936666776,62.06,116.584233249,5.4536666776,0,5.4536666776,93.24,62.06,112.005094527,132.29,5.4536666776,0.0,5.4536666776,5.4536666776,0,5.4536666776,0.0,0.0,0.0,130.84
2019-10-10 22:30:00,89.2231666829,59.68,107.3427960924,8.1331666829,0,8.1331666829,81.09,59.68,100.6841124508,133.56,8.1331666829,0.0,8.1331666829,8.1331666829,0,8.1331666829,0.0,0.0,0.0,131.26
2019-10-10 23:00:00,83.5263333411,31.5,89.268686343,3.8763333411,0,3.8763333411,79.65,31.5,85.6526269299,132.44,3.8763333411,0.0,3.8763333411,3.8763333411,0,3.8763333411,0.0,0.0,0.0,131.95
2019-10-10 23:30:00,78.519166675,12.52,79.5110680053,4.179166675,0,4.179166675,74.34,12.52,75.3869086778,131.26,4.179166675,0.0,4.179166675,4.179166675,0,4.179166675,0.0,0.0,0.0,131.69
2019-10-11 00:00:00,74.0955000071,11.87,75.0402560051,3.5655000071,0,3.5655000071,70.53,11.87,71.5218693827,131.73,3.5655000071,0.0,3.5655000071,3.5655000071,0,3.5655000071,0.0,0.0,0.0,132.05
2019-10-11 00:30:00,70.5490000103,10.51,71.3275648151,5.1690000103,0,5.1690000103,65.38,10.51,66.2193665026,131.26,5.1690000103,0.0,5.1690000103,5.1690000103,0,5.1690000103,0.0,0.0,0.0,131.66
2019-10-11 01:00:00,70.2490000072,11.09,71.1189855243,3.5990000072,0,3.5990000072,66.65,11.09,67.5663422127,131.26,3.5990000072,0.0,3.5990000072,3.5990000072,0,3.5990000072,0.0,0.0,0.0,132.17
