Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-11 01:30:00,74.6848333405,11.57,75.5757185285,3.5848333405,0,3.5848333405,71.1,11.57,72.0352337402,131.26,3.5848333405,0.0,3.5848333405,3.5848333405,0,3.5848333405,0.0,0.0,0.0,131.45
2019-10-11 02:00:00,74.3096666738,11.29,75.162428521,3.5596666738,0,3.5596666738,70.75,11.29,71.6451435898,131.26,3.5596666738,0.0,3.5596666738,3.5596666738,0,3.5596666738,0.0,0.0,0.0,132.19
2019-10-11 02:30:00,73.5946666739,11.1,74.4270445661,3.6146666739,0,3.6146666739,69.98,11.1,70.8548544561,131.26,3.6146666739,0.0,3.6146666739,3.6146666739,0,3.6146666739,0.0,0.0,0.0,132.19
2019-10-11 03:00:00,71.4921666741,10.99,72.3319431216,3.7021666741,0,3.7021666741,67.79,10.99,68.6750624317,131.26,3.7021666741,0.0,3.7021666741,3.7021666741,0,3.7021666741,0.0,0.0,0.0,132.19
2019-10-11 03:30:00,69.5753333407,10.75,70.4009198056,3.7053333407,0,3.7053333407,65.87,10.75,66.7414369039,131.92,3.7053333407,0.0,3.7053333407,3.7053333407,0,3.7053333407,0.0,0.0,0.0,132.33
2019-10-11 04:00:00,68.4418333406,10.35,69.2199902559,3.6418333406,0,3.6418333406,64.8,10.35,65.6213570417,132.19,3.6418333406,0.0,3.6418333406,3.6418333406,0,3.6418333406,0.0,0.0,0.0,133.13
2019-10-11 04:30:00,67.6566666742,10.41,68.4528497979,3.7466666742,0,3.7466666742,63.91,10.41,64.752267914,132.19,3.7466666742,0.0,3.7466666742,3.7466666742,0,3.7466666742,0.0,0.0,0.0,133.13
2019-10-11 05:00:00,68.0490000074,10.68,68.8819918557,3.7090000074000002,0,3.7090000074000002,64.34,10.68,65.2203802503,132.19,3.7090000074000002,0.0,3.7090000074000002,3.7090000074000002,0,3.7090000074000002,0.0,0.0,0.0,133.13
2019-10-11 05:30:00,70.0533333407,11.33,70.9636414803,3.6833333407,0,3.6833333407,66.37,11.33,67.3301255011,132.19,3.6833333407,0.0,3.6833333407,3.6833333407,0,3.6833333407,0.0,0.0,0.0,132.63
2019-10-11 06:00:00,73.3348333405,11.78,74.274936426,3.5948333405,0,3.5948333405,69.74,11.78,70.7279011423,131.65,3.5948333405,0.0,3.5948333405,3.5948333405,0,3.5948333405,0.0,0.0,0.0,132.19
2019-10-11 06:30:00,82.7916666737,14.86,84.1146816591,3.5116666736999997,0,3.5116666736999997,79.28,14.86,80.6606347607,130.86,3.5116666736999997,0.0,3.5116666736999997,3.5116666736999997,0,3.5116666736999997,0.0,0.0,0.0,132.19
2019-10-11 07:00:00,91.9766666829,15.73,93.3120577101,8.1066666829,0,8.1066666829,83.87,15.73,85.3323490829,130.44,8.1066666829,0.0,8.1066666829,8.1066666829,0,8.1066666829,0.0,0.0,0.0,131.61
2019-10-11 07:30:00,106.0980000108,13.84,106.9968747502,5.4180000108,0,5.4180000108,100.68,13.84,101.626807487,129.48,5.4180000108,0.0,5.4180000108,5.4180000108,0,5.4180000108,0.0,0.0,0.0,130.87
2019-10-11 08:00:00,111.2328333457,14.21,112.1368240772,6.1928333457,0,6.1928333457,105.04,14.21,105.9968192919,129.48,6.1928333457,0.0,6.1928333457,6.1928333457,0,6.1928333457,0.0,0.0,0.0,131.26
2019-10-11 08:30:00,113.0825000112,13.91,113.9348055196,5.6225000112,0,5.6225000112,107.46,13.91,108.3565397196,129.48,5.6225000112,0.0,5.6225000112,5.6225000112,0,5.6225000112,0.0,0.0,0.0,131.26
2019-10-11 09:00:00,112.3560000199,13.46,113.1593670028,9.966000019900001,0,9.966000019900001,102.39,13.46,103.2709237879,129.89,9.966000019900001,0.0,9.966000019900001,9.966000019900001,0,9.966000019900001,0.0,0.0,0.0,131.26
2019-10-11 09:30:00,111.7293333572,12.96,112.4784669723,11.9093333572,0,11.9093333572,99.82,12.96,100.6578064533,130.32,11.9093333572,0.0,11.9093333572,11.9093333572,0,11.9093333572,0.0,0.0,0.0,131.26
2019-10-11 10:00:00,111.5843333569,13.34,112.378908389,11.7743333569,0,11.7743333569,99.81,13.34,100.6975257889,129.55,11.7743333569,0.0,11.7743333569,11.7743333569,0,11.7743333569,0.0,0.0,0.0,131.26
2019-10-11 10:30:00,113.4691666916,14.13,114.3455669875,12.4591666916,0,12.4591666916,101.01,14.13,101.9935144997,129.87,12.4591666916,0.0,12.4591666916,12.4591666916,0,12.4591666916,0.0,0.0,0.0,131.26
2019-10-11 11:00:00,110.5745000294,12.7,111.3014378018,14.7145000294,0,14.7145000294,95.86,12.7,96.6976194123,130.32,14.7145000294,0.0,14.7145000294,14.7145000294,0,14.7145000294,0.0,0.0,0.0,131.26
2019-10-11 11:30:00,112.3066666906,13.75,113.1452601002,11.9566666906,0,11.9566666906,100.35,13.75,101.2876349808,129.9,11.9566666906,0.0,11.9566666906,11.9566666906,0,11.9566666906,0.0,0.0,0.0,131.26
2019-10-11 12:00:00,112.7250000256,13.91,113.5799882495,12.7850000256,0,12.7850000256,99.94,13.91,100.9033780406,129.9,12.7850000256,0.0,12.7850000256,12.7850000256,0,12.7850000256,0.0,0.0,0.0,131.26
2019-10-11 12:30:00,113.3460000233,14.1,114.2196380719,11.6360000233,0,11.6360000233,101.71,14.1,102.6826864666,129.9,11.6360000233,0.0,11.6360000233,11.6360000233,0,11.6360000233,0.0,0.0,0.0,131.26
2019-10-11 13:00:00,116.9565000206,15.16,117.9349333195,10.2965000206,0,10.2965000206,106.66,15.16,107.7319878216,129.48,10.2965000206,0.0,10.2965000206,10.2965000206,0,10.2965000206,0.0,0.0,0.0,131.26
2019-10-11 13:30:00,114.434666685,14.82,115.3903173551,9.184666685,0,9.184666685,105.25,14.82,106.2882632279,130.08,9.184666685,0.0,9.184666685,9.184666685,0,9.184666685,0.0,0.0,0.0,131.26
2019-10-11 14:00:00,105.7815000191,13.97,106.6999842844,9.5315000191,0,9.5315000191,96.25,13.97,97.2585389567,129.96,33.5415000191,-1.49,33.5745785309,9.5315000191,0,9.5315000191,24.01,-1.49,24.056188393,131.59
2019-10-11 14:30:00,94.1636666839,13.42,95.1151540153,8.6336666839,0,8.6336666839,85.53,13.42,86.5764246201,129.38,75.2636666839,-4.2,75.3807636119,8.6336666839,0,8.6336666839,66.63,-4.2,66.7622415741,132.19
2019-10-11 15:00:00,93.6780000172,13.01,94.5770996977,8.5980000172,0,8.5980000172,85.08,13.01,86.068963628,129.38,74.8780000172,-4.5,75.0130981001,8.5980000172,0,8.5980000172,66.28,-4.5,66.432585378,132.46
2019-10-11 15:30:00,92.6960000159,12.5,93.5350117279,7.9460000159,0,7.9460000159,84.75,12.5,85.6668693253,129.38,74.0460000159,-4.92,74.2092751504,7.9460000159,0,7.9460000159,66.1,-4.92,66.2828514776,132.8
2019-10-11 16:00:00,95.2565000133,27.25,99.0775620147,6.6565000133000005,0,6.6565000133000005,88.6,27.25,92.6958602096,130.0,75.7565000133,-6.8100000000000005,76.0619707493,6.6565000133000005,0,6.6565000133000005,69.1,-6.8100000000000005,69.4347614671,132.4
2019-10-11 16:30:00,98.5411666799,45.06,108.3548112943,6.6111666799,0,6.6111666799,91.93,45.06,102.379336294,131.91,78.8311666799,-10.86,79.5757025738,6.6111666799,0,6.6111666799,72.22,-10.86,73.0319656041,132.81
2019-10-11 17:00:00,98.9236666831,47.66,109.806044597,8.2136666831,0,8.2136666831,90.71,47.66,102.4684327,132.19,81.6036666831,-6.87,81.8923397891,8.2136666831,0,8.2136666831,73.39,-6.87,73.7108472343,132.54
2019-10-11 17:30:00,104.652500021,47.91,115.0978447264,10.522500021,0,10.522500021,94.13,47.91,105.6211389827,132.02,82.192500021,-7.31,82.5169265043,10.522500021,0,10.522500021,71.67,-7.31,72.0418281278,132.47
2019-10-11 18:00:00,105.9728333532,47.7,116.2133013425,9.9528333532,0,9.9528333532,96.02,47.7,107.2153459165,131.86,82.3228333532,-7.36,82.6511856618,9.9528333532,0,9.9528333532,72.37,-7.36,72.7432917869,132.19
2019-10-11 18:30:00,106.6873333523,47.81,116.9101501061,9.5073333523,0,9.5073333523,97.18,47.81,108.3039634547,131.26,82.8073333523,-7.14,83.1145839003,9.5073333523,0,9.5073333523,73.3,-7.14,73.6469252583,132.19
2019-10-11 19:00:00,106.9388333523,47.55,117.0338266432,9.4888333523,0,9.4888333523,97.45,47.55,108.4320294009,131.26,82.9588333523,-7.37,83.2855625614,9.4888333523,0,9.4888333523,73.47,-7.37,73.8387283206,132.19
2019-10-11 19:30:00,105.016166685,47.36,115.2014099966,9.176166685,0,9.176166685,95.84,47.36,106.9031112737,131.65,81.386166685,-8.19,81.7972140582,9.176166685,0,9.176166685,72.21,-8.19,72.6729674638,132.49
2019-10-11 20:00:00,100.5905000181,49.47,112.0969651413,9.0305000181,0,9.0305000181,91.56,49.47,104.069757855,131.43,77.8805000181,-6.28,78.133287932,9.0305000181,0,9.0305000181,68.85,-6.28,69.1358148864,132.19
2019-10-11 20:30:00,97.0300000175,50.17,109.2330069319,8.7300000175,0,8.7300000175,88.3,50.17,101.5574659983,131.27,75.0900000175,-4.74,75.2394557571,8.7300000175,0,8.7300000175,66.36,-4.74,66.5290703377,132.19
2019-10-11 21:00:00,93.0005000094,44.97,103.3024389935,4.7105000094000005,0,4.7105000094000005,88.29,44.97,99.0829198197,131.51,72.0805000094,-10.04,72.776370352,4.7105000094000005,0,4.7105000094000005,67.37,-10.04,68.1140110403,132.19
2019-10-11 21:30:00,88.5765000153,42.42,98.2102477085,7.6665000153000005,0,7.6665000153000005,80.91,42.42,91.355812623,132.22,68.2465000153,-12.25,69.3371997152,7.6665000153000005,0,7.6665000153000005,60.58,-12.25,61.8061396627,132.72
2019-10-11 22:00:00,85.0953333459,41.75,94.785432727,6.2853333459,0,6.2853333459,78.81,41.75,89.185641221,133.13,65.6853333459,-13.35,67.0282441719,6.2853333459,0,6.2853333459,59.4,-13.35,60.8817090759,133.13
2019-10-11 22:30:00,78.1671666721,33.52,85.0511395899,2.7271666721,0,2.7271666721,75.44,33.52,82.5517050096,132.94,59.9471666721,-12.63,61.2632001451,2.7271666721,0,2.7271666721,57.22,-12.63,58.5973147849,133.83
2019-10-11 23:00:00,71.2305000058,3.27,71.3055189384,2.8905000058,0,2.8905000058,68.34,3.27,68.4181883712,131.37,55.3105000058,-8.03,55.8903597313,2.8905000058,0,2.8905000058,52.42,-8.03,53.0314746165,133.43
2019-10-11 23:30:00,67.9816666726,2.45,68.0258002789,2.9816666726000003,0,2.9816666726000003,65.0,2.45,65.0461566889,132.19,52.8516666726,-8.61,53.548396522,2.9816666726000003,0,2.9816666726000003,49.87,-8.61,50.6077958421,134.07
2019-10-12 00:00:00,63.9358333394,1.6400000000000001,63.9568634691,3.0258333394,0,3.0258333394,60.91,1.6400000000000001,60.9320744764,132.19,49.7658333394,-9.11,50.5927886953,3.0258333394,0,3.0258333394,46.74,-9.11,47.6195306571,134.07
2019-10-12 00:30:00,62.1138333392,1.22,62.1258134119,2.9538333392,0,2.9538333392,59.16,1.22,59.1725781084,132.19,48.2238333392,-9.38,49.1276144539,2.9538333392,0,2.9538333392,45.27,-9.38,46.2315617301,134.07
2019-10-12 01:00:00,60.6510000057,6.33,60.9804288415,2.8710000057,0,2.8710000057,57.78,6.33,58.1257025764,132.19,47.0510000057,-3.88,47.2107085473,2.8710000057,0,2.8710000057,44.18,-3.88,44.350048478,134.07
2019-10-12 01:30:00,64.2803333393,6.92,64.6517413084,2.9603333393,0,2.9603333393,61.32,6.92,61.7092278351,131.26,50.0603333393,-3.41,50.1763397832,2.9603333393,0,2.9603333393,47.1,-3.41,47.2232792169,133.13
2019-10-12 02:00:00,63.6941666727,6.73,64.0487296372,3.0341666727,0,3.0341666727,60.66,6.73,61.032192325,131.26,49.5841666727,-3.54,49.7103730084,3.0341666727,0,3.0341666727,46.55,-3.54,46.6844096032,133.13
2019-10-12 02:30:00,62.8993333394,6.44,63.2281561849,3.0493333394,0,3.0493333394,59.85,6.44,60.1954823886,131.26,48.9293333394,-3.73,49.0713007882,3.0493333394,0,3.0493333394,45.88,-3.73,46.0313729971,133.13
2019-10-12 03:00:00,60.6113333391,6.28,60.9358033437,2.8813333391000002,0,2.8813333391000002,57.73,6.28,58.070571721,131.26,47.1413333391,-3.79,47.2934393863,2.8813333391000002,0,2.8813333391000002,44.26,-3.79,44.4219731664,133.13
2019-10-12 03:30:00,59.0283333391,5.93,59.3254501609,2.9083333391,0,2.9083333391,56.12,5.93,56.4324312785,131.76,45.7983333391,-4.11,45.982381807,2.9083333391,0,2.9083333391,42.89,-4.11,43.0864735155,133.59
2019-10-12 04:00:00,57.6205000061,5.59,57.8910193463,3.0305000061,0,3.0305000061,54.59,5.59,54.8754608181,131.76,44.720500006099996,-4.32,44.9286714782,3.0305000061,0,3.0305000061,41.69,-4.32,41.9132258362,133.59
2019-10-12 04:30:00,56.4921666728,5.43,56.7525311804,3.0421666728,0,3.0421666728,53.45,5.43,53.7251095857,132.19,43.7721666728,-4.46,43.9987974293,3.0421666728,0,3.0421666728,40.73,-4.46,40.9734609229,134.07
2019-10-12 05:00:00,55.946500006,5.48,56.2142443062,2.996500006,0,2.996500006,52.95,5.48,53.2328178852,131.37,43.286500006,-4.43,43.5125956795,2.996500006,0,2.996500006,40.29,-4.43,40.5328138673,134.0
2019-10-12 05:30:00,56.6998333391,5.67,56.9826289379,2.8598333391,0,2.8598333391,53.84,5.67,54.1377363768,131.26,43.8998333391,-4.3,44.1099236816,2.8598333391,0,2.8598333391,41.04,-4.3,41.264653155,133.19
2019-10-12 06:00:00,58.137833339,6.19,58.4664328085,2.827833339,0,2.827833339,55.31,6.19,55.6552980407,131.26,44.967833339,-3.98,45.1436200941,2.827833339,0,2.827833339,42.14,-3.98,42.3275324109,133.19
2019-10-12 06:30:00,62.4013333392,7.22,62.817631303,2.9513333392,0,2.9513333392,59.45,7.22,59.8868174142,130.91,48.3513333392,-3.3,48.4638157359,2.9513333392,0,2.9513333392,45.4,-3.3,45.5197759221,133.19
2019-10-12 07:00:00,66.5270000059,9.57,67.2118042444,2.9670000059,0,2.9670000059,63.56,9.57,64.2764225825,130.84,51.6570000059,-2.76,51.7306799647,2.9670000059,0,2.9670000059,48.69,-2.76,48.7681627704,133.19
2019-10-12 07:30:00,71.9880000059,11.47,72.8960427242,2.9280000059,0,2.9280000059,69.06,11.47,70.006031883,130.62,55.9880000059,-2.15,56.0292659657,2.9280000059,0,2.9280000059,53.06,-2.15,53.1035413132,133.19
2019-10-12 08:00:00,77.5865000057,14.09,78.8555203086,2.8465000057000003,0,2.8465000057000003,74.74,14.09,76.0565296342,130.32,60.5965000057,-1.44,60.6136074899,2.8465000057000003,0,2.8465000057000003,57.75,-1.44,57.767950457,132.2
2019-10-12 08:30:00,83.2975000086,15.64,84.7530713761,4.3175000086,0,4.3175000086,78.98,15.64,80.5136634367,130.23,65.0775000086,-0.44,65.0789874489,4.3175000086,0,4.3175000086,60.76,-0.44,60.7615931325,132.2
2019-10-12 09:00:00,87.281666686,15.8,88.7002217555,9.6416666859,0,9.6416666859,77.64,15.8,79.2313675257,129.89,70.8916666859,0.14,70.8918049249,9.6416666859,0,9.6416666859,61.25,0.14,61.2501599998,132.2
2019-10-12 09:30:00,89.1950000241,16.02,90.6222292227,12.025000024,0,12.025000024,77.17,16.02,78.8152859539,130.13,74.2450000241,0.79,74.2492028817,12.025000024,0,12.025000024,62.22,0.79,62.2250150663,132.2
2019-10-12 10:00:00,89.7605000236,16.72,91.3044673851,11.7805000236,0,11.7805000236,77.98,16.72,79.7523592128,129.43,74.7505000236,1.4,74.7636091543,11.7805000236,0,11.7805000236,62.97,1.4,62.9855610438,132.2
2019-10-12 10:30:00,87.5448333645,15.57,88.9186299311,15.5848333645,0,15.5848333645,71.96,15.57,73.6251757214,130.32,72.6048333645,0.05,72.604850581,15.5848333645,0,15.5848333645,57.02,0.05,57.0200219221,132.2
2019-10-12 11:00:00,89.4811667069,15.99,90.89862097540001,20.1111667069,0,20.1111667069,69.37,15.99,71.1890230302,130.32,75.1611667069,0.5700000000000001,75.1633280313,20.1111667069,0,20.1111667069,55.05,0.5700000000000001,55.0529508746,132.32
2019-10-12 11:30:00,89.1015000397,16.29,90.5783716421,19.8615000397,0,19.8615000397,69.24,16.29,71.1304555025,130.1,73.7915000397,0.45,73.7928721362,19.8615000397,0,19.8615000397,53.93,0.45,53.931877401,132.7
2019-10-12 12:00:00,90.3333333647,18.6,92.2283639494,15.6833333647,0,15.6833333647,74.65,18.6,76.9323241557,129.38,72.0733333647,1.67,72.0926784237,15.6833333647,0,15.6833333647,56.39,1.67,56.4147232555,132.19
2019-10-12 12:30:00,88.4096666982,17.41,90.1075871705,15.7596666982,0,15.7596666982,72.65,17.41,74.7069648694,129.71,71.8396666982,1.19,71.8495219978,15.7596666982,0,15.7596666982,56.08,1.19,56.0926242923,132.28
2019-10-12 13:00:00,86.2850000305,16.11,87.7760407529,15.2350000305,0,15.2350000305,71.05,16.11,72.8535146716,130.32,72.0950000305,0.89,72.1004932673,15.2350000305,0,15.2350000305,56.86,0.89,56.8669649269,132.45
2019-10-12 13:30:00,88.5605000221,17.51,90.2749259992,11.0605000221,0,11.0605000221,77.5,17.51,79.4534461178,130.32,70.5205000221,1.01,70.5277322999,11.0605000221,0,11.0605000221,59.46,1.01,59.468577417,132.19
2019-10-12 14:00:00,88.133166686,17.26,89.8073642309,9.673166686,0,9.673166686,78.46,17.26,80.3360392352,130.32,70.023166686,0.88,70.0286960662,9.673166686,0,9.673166686,60.35,0.88,60.3564155662,132.74
2019-10-12 14:30:00,86.4508333595,15.42,87.8152776488,13.0608333595,0,13.0608333595,73.39,15.42,74.9924562873,130.32,70.0108333595,-0.31,70.0115196784,13.0608333595,0,13.0608333595,56.95,-0.31,56.9508437163,133.04
2019-10-12 15:00:00,85.5211666941,14.75,86.78382598580001,13.7311666941,0,13.7311666941,71.79,14.75,73.2896077217,130.61,67.3911666941,-1.6400000000000001,67.4111188781,13.7311666941,0,13.7311666941,53.66,-1.6400000000000001,53.6850556487,133.13
2019-10-12 15:30:00,85.8376666974,14.51,87.0554140996,15.3676666974,0,15.3676666974,70.47,14.51,71.9483217316,130.98,67.5676666974,-1.9500000000000002,67.5957992994,15.3676666974,0,15.3676666974,52.2,-1.9500000000000002,52.2364097158,133.13
2019-10-12 16:00:00,87.7606666918,15.44,89.1085193357,12.5806666918,0,12.5806666918,75.18,15.44,76.749110744,130.61,69.6106666918,-0.8,69.6152635367,12.5806666918,0,12.5806666918,57.03,-0.8,57.0356108059,133.13
2019-10-12 16:30:00,85.2078333615,13.39,86.2535040805,14.0878333615,0,14.0878333615,71.12,13.39,72.369513609,130.32,70.9478333615,-1.33,70.9602984682,14.0878333615,0,14.0878333615,56.86,-1.33,56.8755527446,133.13
2019-10-12 17:00:00,89.3456666955,13.85,90.4127792808,14.4356666955,0,14.4356666955,74.91,13.85,76.1795943806,130.18,73.0156666955,-1.55,73.0321167911,14.4356666955,0,14.4356666955,58.58,-1.55,58.6005025576,132.96
2019-10-12 17:30:00,98.5408333473,11.7,99.2329876441,6.9808333473,0,6.9808333473,91.56,11.7,92.3045155992,129.38,77.4308333473,-5.74,77.6432968958,6.9808333473,0,6.9808333473,70.45,-5.74,70.6834499724,132.19
2019-10-12 18:00:00,102.2191666782,11.51,102.8651453914,5.7791666782,0,5.7791666782,96.44,11.51,97.1244238078,129.38,80.3391666782,-4.55,80.4679079047,5.7791666782,0,5.7791666782,74.56,-4.55,74.6987021306,131.73
2019-10-12 18:30:00,102.3223333534,10.09,102.8186170053,10.0423333534,0,10.0423333534,92.28,10.09,92.8299870731,129.38,80.9123333534,-5.7,81.1128577273,10.0423333534,0,10.0423333534,70.87,-5.7,71.0988530147,132.14
2019-10-12 19:00:00,99.5195000256,8.23,99.8592198314,12.7795000256,0,12.7795000256,86.74,8.23,87.1295615736,129.81,81.2595000256,-6.69,81.5344249039,12.7795000256,0,12.7795000256,68.48,-6.69,68.8060062785,132.36
2019-10-12 19:30:00,99.8308333521,10.32,100.3628302101,9.4008333521,0,9.4008333521,90.43,10.32,91.0169616061,129.4,78.1908333521,-7.6,78.5593178452,9.4008333521,0,9.4008333521,68.79,-7.6,69.208555107,133.13
2019-10-12 20:00:00,95.0313333399,9.87,95.5425099961,3.2813333399,0,3.2813333399,91.75,9.87,92.279355221,130.08,74.4113333399,-7.18,74.7569323168,3.2813333399,0,3.2813333399,71.13,-7.18,71.4914631267,133.13
2019-10-12 20:30:00,91.0781666795,7.42,91.3799148921,6.4081666795,0,6.4081666795,84.67,7.42,84.9945015869,131.16,71.2681666795,-9.54,71.9038467806,6.4081666795,0,6.4081666795,64.86,-9.54,65.5578462123,134.0
2019-10-12 21:00:00,84.4573333428,5.87,84.6610775704,4.7373333428,0,4.7373333428,79.72,5.87,79.9358198807,131.26,68.3573333428,-9.48,69.0115600587,4.7373333428,0,4.7373333428,63.62,-9.48,64.3224284367,133.54
2019-10-12 21:30:00,79.3956666783,4.2,79.5066782559,5.8256666783,0,5.8256666783,73.57,4.2,73.689788302,131.26,65.4656666783,-10.38,66.2834663671,5.8256666783,0,5.8256666783,59.64,-10.38,60.5365509424,134.07
2019-10-12 22:00:00,78.2891666803,3.48,78.3664725472,6.8091666803,0,6.8091666803,71.48,3.48,71.5646616704,131.78,60.8191666803,-11.73,61.9400027098,6.8091666803,0,6.8091666803,54.01,-11.73,55.2690962474,134.3
2019-10-12 22:30:00,73.177000019,7.36,73.5461959028,9.477000019,0,9.477000019,63.7,7.36,64.1237834193,131.78,56.497000019,-8.08,57.071861816,9.477000019,0,9.477000019,47.02,-8.08,47.7091898904,134.3
2019-10-12 23:00:00,68.7523333519,8.53,69.2794647881,9.2723333519,0,9.2723333519,59.48,8.53,60.0885288553,131.51,53.0323333519,-6.41,53.4183159669,9.2723333519,0,9.2723333519,43.76,-6.41,44.2269793226,134.07
2019-10-12 23:30:00,67.9356666747,9.62,68.6134039859,3.9956666747,0,3.9956666747,63.94,9.62,64.6596319198,131.26,53.0656666747,-4.8,53.2823139477,3.9956666747,0,3.9956666747,49.07,-4.8,49.3042077312,134.07
2019-10-13 00:00:00,63.1623333392,9.01,63.8017276636,2.9423333392,0,2.9423333392,60.22,9.01,60.8902988989,131.26,49.2023333392,-5.13,49.4690459381,2.9423333392,0,2.9423333392,46.26,-5.13,46.5435763559,133.97
2019-10-13 00:30:00,61.8580000059,8.75,62.4737918229,2.9480000059,0,2.9480000059,58.91,8.75,59.556280945,131.44,48.2480000059,-5.29,48.537136345,2.9480000059,0,2.9480000059,45.3,-5.29,45.6078293717,134.07
2019-10-13 01:00:00,60.085333339,8.44,60.6752081369,2.835333339,0,2.835333339,57.25,8.44,57.8687834674,131.29,46.815333339,-5.5,47.1373040769,2.835333339,0,2.835333339,43.98,-5.5,44.3225721275,134.07
2019-10-13 01:30:00,63.7691666722,9.01,64.402536581,2.7491666722,0,2.7491666722,61.02,9.01,61.6816058481,131.29,49.8791666722,-5.03,50.1321470507,2.7491666722,0,2.7491666722,47.13,-5.03,47.3976560602,133.33
2019-10-13 02:00:00,63.5595000057,8.77,64.1616937196,2.8395000057,0,2.8395000057,60.72,8.77,61.3500717196,131.29,49.7095000057,-5.23,49.9838703065,2.8395000057,0,2.8395000057,46.87,-5.23,47.1608926972,134.01
2019-10-13 02:30:00,62.799000006,8.5,63.3716372028,3.019000006,0,3.019000006,59.78,8.5,60.3812752432,131.29,49.079000006,-5.42,49.3773697314,3.019000006,0,3.019000006,46.06,-5.42,46.3777964116,134.01
2019-10-13 03:00:00,60.344000006,8.3,60.9121362022,2.984000006,0,2.984000006,57.36,8.3,57.9573946964,131.29,47.104000006,-5.5600000000000005,47.4310069107,2.984000006,0,2.984000006,44.12,-5.5600000000000005,44.4689554633,134.01
2019-10-13 03:30:00,58.5680000059,7.92,59.1010746492,2.9280000059,0,2.9280000059,55.64,7.92,56.200854086,131.29,45.7880000059,-5.75,46.1476266403,2.9280000059,0,2.9280000059,42.86,-5.75,43.2439833965,134.01
2019-10-13 04:00:00,57.1943333388,7.67,57.7063312477,2.7543333388,0,2.7543333388,54.44,7.67,54.9776545516,131.29,44.6943333388,-5.91,45.0833842186,2.7543333388,0,2.7543333388,41.94,-5.91,42.3543586895,134.01
2019-10-13 04:30:00,55.984833339,7.64,56.5037269921,2.854833339,0,2.854833339,53.13,7.64,53.6764985818,131.29,43.684833339,-5.94,44.0868264208,2.854833339,0,2.854833339,40.83,-5.94,41.2598170137,134.01
2019-10-13 05:00:00,55.2771666726,7.57,55.7931004278,2.9671666726,0,2.9671666726,52.31,7.57,52.854905165,131.29,43.1271666726,-5.99,43.5411598973,2.9671666726,0,2.9671666726,40.16,-5.99,40.604257166,134.01
2019-10-13 05:30:00,55.7901666727,7.67,56.314932277,3.0101666727,0,3.0101666727,52.78,7.67,53.3343913437,131.29,43.4801666727,-5.96,43.8867462212,3.0101666727,0,3.0101666727,40.47,-5.96,40.906509262,134.01
2019-10-13 06:00:00,56.6416666724,7.93,57.1940845143,2.8816666724,0,2.8816666724,53.76,7.93,54.3417197004,131.29,44.2116666724,-5.74,44.5827216526,2.8816666724,0,2.8816666724,41.33,-5.74,41.7266881025,134.01
2019-10-13 06:30:00,59.6850000055,8.49,60.2858136352,2.7550000055,0,2.7550000055,56.93,8.49,57.5595778303,131.29,46.6050000055,-5.34,46.9099309903,2.7550000055,0,2.7550000055,43.85,-5.34,44.1739527324,134.01
2019-10-13 07:00:00,62.7025000057,9.77,63.45909239,2.8525000057,0,2.8525000057,59.85,9.77,60.6421915831,131.29,48.9325000057,-4.42,49.1317204747,2.8525000057,0,2.8525000057,46.08,-4.42,46.2914981395,133.61
2019-10-13 07:30:00,66.5475000058,10.87,67.4294198183,2.9175000058,0,2.9175000058,63.63,10.87,64.5517916095,131.29,51.9175000058,-3.68,52.0477589033,2.9175000058,0,2.9175000058,49.0,-3.68,49.137993447,133.14
2019-10-13 08:00:00,71.7733333411,11.39,72.6714763775,3.8633333411,0,3.8633333411,67.91,11.39,68.8585521195,131.12,56.0133333411,-2.99,56.0930798938,3.8633333411,0,3.8633333411,52.15,-2.99,52.235644918,133.14
2019-10-13 08:30:00,74.9306666804,10.98,75.7308735534,6.8606666804,0,6.8606666804,68.07,10.98,68.9498752718,130.74,57.5506666804,-2.79,57.6182552266,6.8606666804,0,6.8606666804,50.69,-2.79,50.766723353,133.14
2019-10-13 09:00:00,80.3716666862,12.23,81.2968492988,9.7616666862,0,9.7616666862,70.61,12.23,71.6613215061,130.32,61.8916666862,-2.2,61.9307549219,9.7616666862,0,9.7616666862,52.13,-2.2,52.176401754,132.7
2019-10-13 09:30:00,87.2425000158,14.1,88.3745653965,7.9225000158,0,7.9225000158,79.32,14.1,80.5634681478,129.76,68.0325000158,-1.7000000000000002,68.0537365499,7.9225000158,0,7.9225000158,60.11,-1.7000000000000002,60.1340344564,132.19
2019-10-13 10:00:00,91.2353333477,10.33,91.8182713356,7.1753333477,0,7.1753333477,84.06,10.33,84.6923402676,130.23,71.3353333477,-4.67,71.4880317524,7.1753333477,0,7.1753333477,64.16,-4.67,64.3297326281,132.4
2019-10-13 10:30:00,92.1733333585,10.0,92.7142027006,12.5833333585,0,12.5833333585,79.59,10.0,80.2157596735,130.32,71.7133333585,-5.51,71.9246986882,12.5833333585,0,12.5833333585,59.13,-5.51,59.3861684233,132.54
2019-10-13 11:00:00,93.9600000282,10.47,94.5415385177,14.1100000282,0,14.1100000282,79.85,10.47,80.5334924115,130.32,73.3500000282,-5.2,73.5340907616,14.1100000282,0,14.1100000282,59.24,-5.2,59.4677862376,132.43
2019-10-13 11:30:00,94.5331667028,10.82,95.1503652482,18.0631667028,0,18.0631667028,76.47,10.82,77.231685855,130.32,74.0531667028,-5.02,74.2231223994,18.0631667028,0,18.0631667028,55.99,-5.02,56.214593301,132.43
2019-10-13 12:00:00,93.714833371,10.5,94.3012194712,18.844833371,0,18.844833371,74.87,10.5,75.6026910897,130.32,73.514833371,-5.29,73.7049172415,18.844833371,0,18.844833371,54.67,-5.29,54.9253402356,132.84
2019-10-13 12:30:00,93.2791667095,10.37,93.8538216697,21.4091667095,0,21.4091667095,71.87,10.37,72.6142809646,130.32,73.4891667095,-5.37,73.6851038111,21.4091667095,0,21.4091667095,52.08,-5.37,52.3561199861,133.13
2019-10-13 13:00:00,94.9788333759,11.83,95.7127352521,21.2788333759,0,21.2788333759,73.7,11.83,74.6434116316,130.17,75.5888333759,-4.19,75.7048732324,21.2788333759,0,21.2788333759,54.31,-4.19,54.4713888202,132.51
2019-10-13 13:30:00,86.0400000632,10.37,86.6626708039,31.5800000632,0,31.5800000632,54.46,10.37,55.4385109829,130.85,68.9100000632,-7.15,69.2799437695,31.5800000632,0,31.5800000632,37.33,-7.15,38.0085700862,133.48
2019-10-13 14:00:00,82.1345000733,9.22,82.6503750886,36.6445000733,0,36.6445000733,45.49,9.22,46.4149598729,131.26,66.3545000733,-7.85,66.817229664,36.6445000733,0,36.6445000733,29.71,-7.85,30.7295720764,134.07
2019-10-13 14:30:00,83.6571667322,10.74,84.3437558191,32.7871667322,0,32.7871667322,50.87,10.74,51.9913887101,131.26,68.5671667322,-5.98,68.8274418651,32.7871667322,0,32.7871667322,35.78,-5.98,36.276284264,134.07
2019-10-13 15:00:00,81.25083339,10.08,81.8737096178,28.34083339,0,28.34083339,52.91,10.08,53.8616236294,131.26,65.80083339,-6.41,66.1123118248,28.34083339,0,28.34083339,37.46,-6.41,38.004469474,134.07
2019-10-13 15:30:00,81.8990000499,9.76,82.4785051342,24.9690000499,0,24.9690000499,56.93,9.76,57.760561804700004,131.68,66.2490000499,-6.71,66.5879426594,24.9690000499,0,24.9690000499,41.28,-6.71,41.8217945574,134.07
2019-10-13 16:00:00,82.3366667131,9.69,82.9049020591,23.2366667131,0,23.2366667131,59.1,9.69,59.8891150377,132.19,66.5666667131,-6.8,66.9130862933,23.2366667131,0,23.2366667131,43.33,-6.8,43.8603340161,134.07
2019-10-13 16:30:00,86.2471667018,9.6,86.7798004382,17.5671667018,0,17.5671667018,68.68,9.6,69.3476921029,131.65,69.1571667018,-6.99,69.5095231333,17.5671667018,0,17.5671667018,51.59,-6.99,52.0613887637,134.07
2019-10-13 17:00:00,91.5306666914,10.88,92.1750364523,12.3706666914,0,12.3706666914,79.16,10.88,79.9041926309,130.63,72.4306666914,-6.2,72.6955395974,12.3706666914,0,12.3706666914,60.06,-6.2,60.3791652807,133.39
2019-10-13 17:30:00,95.9903333514,12.59,96.812458893,9.0303333514,0,9.0303333514,86.96,12.59,87.8666586368,130.17,75.4403333514,-4.95,75.602555487,9.0303333514,0,9.0303333514,66.41,-4.95,66.5942234732,132.87
2019-10-13 18:00:00,99.2025000113,13.37,100.0994151256,5.6325000113,0,5.6325000113,93.57,13.37,94.5203776971,129.38,77.5725000113,-3.9699999999999998,77.6740217705,5.6325000113,0,5.6325000113,71.94,-3.9699999999999998,72.0494587072,132.19
2019-10-13 18:30:00,101.2885000074,19.86,103.2171489325,3.6985000074,0,3.6985000074,97.59,19.86,99.5902992264,129.66,79.0885000074,-4.08,79.1936691499,3.6985000074,0,3.6985000074,75.39,-4.08,75.5003211914,131.9
2019-10-13 19:00:00,104.6723333397,47.27,114.8509915794,3.1923333397,0,3.1923333397,101.48,47.27,111.949288966,131.26,81.6223333397,-8.26,82.0392156217,3.1923333397,0,3.1923333397,78.43,-8.26,78.8637591039,131.36
2019-10-13 19:30:00,103.094333339,46.75,113.1989578866,2.814333339,0,2.814333339,100.28,46.75,110.6419490971,131.45,80.384333339,-8.79,80.8634969956,2.814333339,0,2.814333339,77.57,-8.79,78.0664396524,132.03
2019-10-13 20:00:00,97.9598333391,45.43,107.9815440148,2.8698333391,0,2.8698333391,95.09,45.43,105.3849752099,132.4,76.2098333391,-10.19,76.8880666786,2.8698333391,0,2.8698333391,73.34,-10.19,74.0445251183,132.71
2019-10-13 20:30:00,93.6463333498,42.74,102.9385416152,8.2163333498,0,8.2163333498,85.43,42.74,95.5248266159,133.04,71.8063333498,-13.03,72.9789723766,8.2163333498,0,8.2163333498,63.59,-13.03,64.9112393966,133.13
2019-10-13 21:00:00,88.4915000187,38.53,96.5158353617,9.3515000187,0,9.3515000187,79.14,38.53,88.021023057,133.58,67.4615000187,-14.48,68.9980027593,9.3515000187,0,9.3515000187,58.11,-14.48,59.8869142635,133.78
2019-10-13 21:30:00,82.4405000184,4.49,82.5626800878,9.2005000184,0,9.2005000184,73.24,4.49,73.3775013202,131.64,63.5805000184,-9.98,64.3589961279,9.2005000184,0,9.2005000184,54.38,-9.98,55.2881976556,133.78
2019-10-13 22:00:00,77.1190000185,4.6,77.2560687833,9.2490000185,0,9.2490000185,67.87,4.6,68.0257076406,132.19,59.4190000185,-10.0,60.2546061575,9.2490000185,0,9.2490000185,50.17,-10.0,51.1569047148,134.26
2019-10-13 22:30:00,72.3376666855,8.87,72.8794547284,9.4176666855,0,9.4176666855,62.92,8.87,63.5421379873,132.19,55.7176666855,-6.52,56.0978500557,9.4176666855,0,9.4176666855,46.3,-6.52,46.7568219621,134.07
2019-10-13 23:00:00,68.2895000128,8.86,68.8618574539,6.4095000128,0,6.4095000128,61.88,8.86,62.5110710195,131.76,53.1195000128,-5.85,53.4406566353,6.4095000128,0,6.4095000128,46.71,-5.85,47.0749041422,134.07
2019-10-13 23:30:00,64.7923333407,8.76,65.3818327958,3.7023333407,0,3.7023333407,61.09,8.76,61.7148742201,131.88,50.5923333407,-5.52,50.8925789567,3.7023333407,0,3.7023333407,46.89,-5.52,47.2137956534,134.07
2019-10-14 00:00:00,60.2915000057,8.08,60.8305135022,2.8415000057,0,2.8415000057,57.45,8.08,58.0154195021,132.08,46.9815000057,-5.89,47.3492707735,2.8415000057,0,2.8415000057,44.14,-5.89,44.5312440877,134.07
2019-10-14 00:30:00,59.2993333393,7.86,59.8179783551,2.9993333393,0,2.9993333393,56.3,7.86,56.8460165711,132.19,46.2093333393,-5.99,46.5959503355,2.9993333393,0,2.9993333393,43.21,-5.99,43.6232071265,134.07
2019-10-14 01:00:00,58.1125000063,7.79,58.6323013106,3.1525000063,0,3.1525000063,54.96,7.79,55.5093298464,132.19,45.3225000063,-6.0,45.7179287241,3.1525000063,0,3.1525000063,42.17,-6.0,42.59470507,134.07
2019-10-14 01:30:00,62.1636666729,8.02,62.6788788526,3.1336666729,0,3.1336666729,59.03,8.02,59.5723199145,131.4,48.6336666729,-5.85,48.9842427119,3.1336666729,0,3.1336666729,45.5,-5.85,45.8745299703,133.73
2019-10-14 02:00:00,62.187500006,7.95,62.6936014039,2.997500006,0,2.997500006,59.19,7.95,59.7215086882,131.26,48.627500006,-5.86,48.9793156019,2.997500006,0,2.997500006,45.63,-5.86,46.0047443206,133.16
2019-10-14 02:30:00,61.6641666727,7.86,62.163084314,2.9941666727,0,2.9941666727,58.67,7.86,59.1941593403,131.26,48.1741666727,-5.97,48.542674366,2.9941666727,0,2.9941666727,45.18,-5.97,45.5727253958,133.32
2019-10-14 03:00:00,59.5745000063,7.54,60.0497514649,3.1445000063,0,3.1445000063,56.43,7.54,56.9315070941,131.53,46.5145000063,-6.18,46.9232470193,3.1445000063,0,3.1445000063,43.37,-6.18,43.8080962837,133.99
2019-10-14 03:30:00,57.939166673,7.49,58.4212900813,3.149166673,0,3.149166673,54.79,7.49,55.2995858936,132.19,45.239166673,-6.23,45.6661264097,3.149166673,0,3.149166673,42.09,-6.23,42.548572244,134.07
2019-10-14 04:00:00,56.6690000062,7.31,57.1385304475,3.0790000062,0,3.0790000062,53.59,7.31,54.086266279,132.19,44.2290000062,-6.34,44.6810926628,3.0790000062,0,3.0790000062,41.15,-6.34,41.6355389061,134.07
2019-10-14 04:30:00,56.0538333392,7.26,56.5220296169,2.9238333391999998,0,2.9238333391999998,53.13,7.26,53.6237307542,132.19,43.7738333392,-6.34,44.2305786217,2.9238333391999998,0,2.9238333391999998,40.85,-6.34,41.3390626406,134.07
2019-10-14 05:00:00,55.8878333393,7.49,56.3874987507,2.9878333393,0,2.9878333393,52.9,7.49,53.4276155186,132.19,43.6078333393,-6.19,44.0449682546,2.9878333393,0,2.9878333393,40.62,-6.19,41.0889340334,134.07
2019-10-14 05:30:00,58.0120000061,8.33,58.6070050823,3.0720000061,0,3.0720000061,54.94,8.33,55.5679089043,132.19,45.2820000061,-5.62,45.6294195071,3.0720000061,0,3.0720000061,42.21,-5.62,42.5824905331,134.07
2019-10-14 06:00:00,60.9620000061,9.26,61.6612767038,3.0520000061,0,3.0520000061,57.91,9.26,58.6456792952,132.19,47.6820000061,-4.88,47.9310705554,3.0520000061,0,3.0520000061,44.63,-4.88,44.8960053902,134.07
2019-10-14 06:30:00,71.1925000126,10.97,72.03272144,6.3225000126,0,6.3225000126,64.87,10.97,65.791016104,131.35,56.1425000126,-2.83,56.2137812967,6.3225000126,0,6.3225000126,49.82,-2.83,49.9003136263,133.29
2019-10-14 07:00:00,77.9973333516,12.7,79.0245152466,9.1273333516,0,9.1273333516,68.87,12.7,70.0311851963,131.35,60.6373333516,-1.57,60.6576548837,9.1273333516,0,9.1273333516,51.51,-1.57,51.5339208677,133.29
2019-10-14 07:30:00,90.4160000137,9.8,90.9455499652,6.8560000137,0,6.8560000137,83.56,9.8,84.132714208,130.35,71.4260000137,-5.69,71.6522824337,6.8560000137,0,6.8560000137,64.57,-5.69,64.8202206105,132.88
2019-10-14 08:00:00,93.2373333546,6.14,93.4392847312,10.6473333546,0,10.6473333546,82.59,6.14,82.8179189548,130.75,73.1973333546,-9.85,73.8571060239,10.6473333546,0,10.6473333546,62.55,-9.85,63.3208101654,133.12
2019-10-14 08:30:00,94.6650000237,5.38,94.817754822,11.8550000237,0,11.8550000237,82.81,5.38,82.9845798929,130.58,74.3850000237,-11.0,75.1939374453,11.8550000237,0,11.8550000237,62.53,-11.0,63.4901638051,133.12
2019-10-14 09:00:00,94.9880000248,6.71,95.2247039833,12.3780000248,0,12.3780000248,82.61,6.71,82.8820619917,129.84,76.6280000248,-10.35,77.3238183731,12.3780000248,0,12.3780000248,64.25,-10.35,65.0782989944,132.29
2019-10-14 09:30:00,94.6918333631,6.95,94.946541831,14.8818333631,0,14.8818333631,79.81,6.95,80.1120377971,129.96,76.6818333631,-10.99,77.4653707661,14.8818333631,0,14.8818333631,61.8,-10.99,62.7695794155,132.55
2019-10-14 10:00:00,97.7615000281,8.81,98.1576639277,14.071500028100001,0,14.071500028100001,83.69,8.81,84.1524343082,129.38,76.9515000281,-10.39,77.6497614715,14.071500028100001,0,14.071500028100001,62.88,-10.39,63.732617238,132.19
2019-10-14 10:30:00,99.4448333594,10.34,99.980950595,13.0548333594,0,13.0548333594,86.39,10.34,87.006595727,129.38,78.8848333594,-8.72,79.3653282873,13.0548333594,0,13.0548333594,65.83,-8.72,66.4050246593,132.19
2019-10-14 11:00:00,101.4900000259,5.58,101.6432806695,12.9500000259,0,12.9500000259,88.54,5.58,88.7156581444,129.38,81.0100000259,-13.64,82.1502873044,12.9500000259,0,12.9500000259,68.06,-13.64,69.4133503009,132.19
2019-10-14 11:30:00,99.7685000166,4.45,99.867692952,8.2785000166,0,8.2785000166,91.49,4.45,91.5981582784,129.38,79.2285000166,-14.9,80.6174001992,8.2785000166,0,8.2785000166,70.95,-14.9,72.4976723764,132.19
2019-10-14 12:00:00,99.5998333501,4.62,99.7069265566,8.3798333501,0,8.3798333501,91.22,4.62,91.336919151,129.38,79.1598333501,-14.78,80.5278064771,8.3798333501,0,8.3798333501,70.78,-14.78,72.3066857213,132.19
2019-10-14 12:30:00,102.1485000259,4.11,102.2311506222,12.9285000259,0,12.9285000259,89.22,4.11,89.3146152654,129.69,81.3985000259,-15.58,82.8761256724,12.9285000259,0,12.9285000259,68.47,-15.58,70.2202057815,132.6
2019-10-14 13:00:00,100.5880000317,2.76,100.625858259,15.8280000317,0,15.8280000317,84.76,2.76,84.8049243853,130.32,79.5180000317,-17.2,81.3569439509,15.8280000317,0,15.8280000317,63.69,-17.2,65.9716310243,133.13
2019-10-14 13:30:00,98.6795000264,2.38,98.7081968504,13.1995000264,0,13.1995000264,85.48,2.38,85.5131264778,130.32,78.0095000264,-17.89,80.0345812407,13.1995000264,0,13.1995000264,64.81,-17.89,67.2338322573,133.56
2019-10-14 14:00:00,99.6031666908,2.58,99.636575688,12.0531666908,0,12.0531666908,87.55,2.58,87.5880065991,130.32,79.0531666908,-16.8,80.818581798,12.0531666908,0,12.0531666908,67.0,-16.8,69.0741630423,133.21
2019-10-14 14:30:00,98.2203333516,3.14,98.2705117708,9.1403333516,0,9.1403333516,89.08,3.14,89.1353240865,130.32,77.8203333516,-16.16,79.480500017,9.1403333516,0,9.1403333516,68.68,-16.16,70.5555667542,133.13
2019-10-14 15:00:00,97.5728333525,2.93,97.6168157052,9.5728333525,0,9.5728333525,88.0,2.93,88.0487643298,130.32,77.4028333525,-16.31,79.1025581823,9.5728333525,0,9.5728333525,67.83,-16.31,69.7633499769,133.13
2019-10-14 15:30:00,97.2630000216,2.61,97.2980126889,10.8130000216,0,10.8130000216,86.45,2.61,86.4893901008,130.32,77.5630000216,-16.48,79.2944472984,10.8130000216,0,10.8130000216,66.75,-16.48,68.7542936841,133.13
2019-10-14 16:00:00,95.314666698,-0.62,95.3166831554,15.674666698,0,15.674666698,79.64,-0.62,79.6424133236,131.17,77.264666698,-19.12,79.5952455864,15.674666698,0,15.674666698,61.59,-19.12,64.4895534176,134.07
2019-10-14 16:30:00,97.9016666984,-1.29,97.9101651634,15.8816666984,0,15.8816666984,82.02,-1.29,82.0301438497,131.26,81.2216666984,-19.0,83.4143821009,15.8816666984,0,15.8816666984,65.34,-19.0,68.0464223894,134.07
2019-10-14 17:00:00,103.3513333623,-0.86,103.3549113867,14.4713333623,0,14.4713333623,88.88,-0.86,88.8841605687,131.14,85.7013333623,-18.61,87.6986353376,14.4713333623,0,14.4713333623,71.23,-18.61,73.6209548974,133.37
2019-10-14 17:30:00,109.8556666941,0.37,109.8562897827,13.7356666941,0,13.7356666941,96.12,0.37,96.120712128,130.32,91.3456666941,-17.5,93.0068858945,13.7356666941,0,13.7356666941,77.61,-17.5,79.5585451099,133.13
2019-10-14 18:00:00,109.2151666948,-0.30000000000000004,109.2155787247,14.0851666948,0,14.0851666948,95.13,-0.30000000000000004,95.1304730357,130.32,89.9951666948,-18.39,91.8548971391,14.0851666948,0,14.0851666948,75.91,-18.39,78.1058269273,133.13
2019-10-14 18:30:00,111.5831666972,-0.61,111.584834051,15.2831666972,0,15.2831666972,96.3,-0.61,96.301931964,130.32,92.1331666972,-18.74,94.0197213656,15.2831666972,0,15.2831666972,76.85,-18.74,79.1018969431,133.13
2019-10-14 19:00:00,111.7268333632,-0.75,111.7293506352,14.9168333632,0,14.9168333632,96.81,-0.75,96.8129051315,130.32,92.4168333632,-18.77,94.3036796147,14.9168333632,0,14.9168333632,77.5,-18.77,79.7405975649,133.13
2019-10-14 19:30:00,110.048500017,-0.13,110.0485768013,8.498500017,0,8.498500017,101.55,-0.13,101.5500832102,130.32,91.538500017,-17.54,93.2038013461,8.498500017,0,8.498500017,83.04,-17.54,84.872216891,133.13
2019-10-14 20:00:00,106.3423333409,0.02,106.3423352216,3.7923333409,0,3.7923333409,102.55,0.02,102.5500019503,130.32,85.6323333409,-18.23,87.5512958979,3.7923333409,0,3.7923333409,81.84,-18.23,83.8458019223,133.13
2019-10-14 20:30:00,101.0288333394,0.36,101.0294747384,3.0388333394,0,3.0388333394,97.99,0.36,97.9906612897,130.79,80.1788333394,-17.63,82.0942276635,3.0388333394,0,3.0388333394,77.14,-17.63,79.1289864715,133.65
2019-10-14 21:00:00,95.0266666727,4.73,95.144312909,3.0066666727,0,3.0066666727,92.02,4.73,92.1414852279,130.32,74.7366666727,-12.59,75.7896922104,3.0066666727,0,3.0066666727,71.73,-12.59,72.8265130293,133.13
2019-10-14 21:30:00,89.386500006,2.9,89.4335305314,2.976500006,0,2.976500006,86.41,2.9,86.458649654,130.86,70.206500006,-13.94,71.5770650634,2.976500006,0,2.976500006,67.23,-13.94,68.660006554,133.55
2019-10-14 22:00:00,83.6731666724,1.33,83.6837362991,2.8431666723999998,0,2.8431666723999998,80.83,1.33,80.8409413602,131.15,65.6031666724,-14.9,67.2739583899,2.8431666723999998,0,2.8431666723999998,62.76,-14.9,64.504477364,133.35
2019-10-14 22:30:00,78.4991666723,4.3,78.6168504091,2.8391666723,0,2.8391666723,75.66,4.3,75.7820928716,131.15,61.4691666723,-11.24,62.4883673286,2.8391666723,0,2.8391666723,58.63,-11.24,59.6976925852,133.35
2019-10-14 23:00:00,72.1261666726,5.49,72.3348050311,2.9661666726,0,2.9661666726,69.16,5.49,69.3775590519,131.15,56.5061666726,-9.46,57.2925690821,2.9661666726,0,2.9661666726,53.54,-9.46,54.3693222323,133.35
2019-10-14 23:30:00,68.0696666726,10.75,68.9132934993,2.9796666726,0,2.9796666726,65.09,10.75,65.9717409199,130.32,53.3996666726,-3.51,53.5148998013,2.9796666726,0,2.9796666726,50.42,-3.51,50.5420270666,132.25
2019-10-15 00:00:00,63.8125000059,9.7,64.5455277847,2.9525000059,0,2.9525000059,60.86,9.7,61.628155903,130.32,50.1625000059,-4.19,50.3371881102,2.9525000059,0,2.9525000059,47.21,-4.19,47.3955715231,132.25
2019-10-15 00:30:00,62.4286666725,9.39,63.1308999026,2.9286666725,0,2.9286666725,59.5,9.39,60.2363851837,130.32,49.0886666725,-4.41,49.2863601383,2.9286666725,0,2.9286666725,46.16,-4.41,46.3701811513,132.25
2019-10-15 01:00:00,61.1690000059,9.11,61.8436630685,2.9590000059,0,2.9590000059,58.21,9.11,58.918555651,130.32,48.0290000059,-4.63,48.2516501435,2.9590000059,0,2.9590000059,45.07,-4.63,45.3071936893,132.25
2019-10-15 01:30:00,65.4096666727,9.81,66.1412170604,3.0196666727,0,3.0196666727,62.39,9.81,63.1565372705,130.32,51.4596666727,-4.14,51.6259323796,3.0196666727,0,3.0196666727,48.44,-4.14,48.6165938749,132.25
2019-10-15 02:00:00,65.2000000059,9.8,65.9323896182,2.9400000059,0,2.9400000059,62.26,9.8,63.0265626542,129.65,51.2200000059,-4.18,51.3902792423,2.9400000059,0,2.9400000059,48.28,-4.18,48.4606108092,132.25
2019-10-15 02:30:00,64.7471666723,9.4,65.4259550338,2.8071666723,0,2.8071666723,61.94,9.4,62.6492106894,130.22,50.7971666723,-4.49,50.9952178339,2.8071666723,0,2.8071666723,47.99,-4.49,48.1995871352,132.25
2019-10-15 03:00:00,62.7365000057,8.94,63.3702772044,2.8265000057,0,2.8265000057,59.91,8.94,60.573358005,130.32,49.1565000057,-4.82,49.3922452699,2.8265000057,0,2.8265000057,46.33,-4.82,46.5800525977,132.25
2019-10-15 03:30:00,61.184500006,8.76,61.808418852,2.984500006,0,2.984500006,58.2,8.76,58.8555655822,130.32,48.014500006,-4.95,48.2689829065,2.984500006,0,2.984500006,45.03,-4.95,45.3012516383,132.61
2019-10-15 04:00:00,59.9226666727,8.52,60.5253366877,2.9926666727,0,2.9926666727,56.93,8.52,57.5640104579,130.32,47.0226666727,-5.11,47.299506139100004,2.9926666727,0,2.9926666727,44.03,-5.11,44.3255344017,132.76
2019-10-15 04:30:00,58.8515000057,8.36,59.4423136572,2.8715000057,0,2.8715000057,55.98,8.36,56.6007950474,130.32,46.1515000057,-5.22,46.4457678673,2.8715000057,0,2.8715000057,43.28,-5.22,43.5936555017,133.13
2019-10-15 05:00:00,58.5015000057,8.22,59.0761703474,2.8415000057,0,2.8415000057,55.66,8.22,56.2637005537,130.32,45.9215000057,-5.27,46.2229062562,2.8415000057,0,2.8415000057,43.08,-5.27,43.4011439941,132.7
2019-10-15 05:30:00,60.5953333393,9.16,61.2837663863,2.9653333393,0,2.9653333393,57.63,9.16,58.3534274915,130.32,47.6553333393,-4.6,47.8768294238,2.9653333393,0,2.9653333393,44.69,-4.6,44.9261182387,132.7
2019-10-15 06:00:00,63.7405000061,9.72,64.4773583596,3.0605000061,0,3.0605000061,60.68,9.72,61.4535662106,130.32,50.2605000061,-4.16,50.4323652119,3.0605000061,0,3.0605000061,47.2,-4.16,47.3829674039,132.43
2019-10-15 06:30:00,72.2505000059,12.1,73.2567044789,2.9705000059,0,2.9705000059,69.28,12.1,70.3287167521,130.2,57.1605000059,-2.37,57.2096116132,2.9705000059,0,2.9705000059,54.19,-2.37,54.2418012238,132.19
2019-10-15 07:00:00,82.3608333388,10.9,83.0789797016,2.7108333388,0,2.7108333388,79.65,10.9,80.3923659311,130.53,65.3308333388,-4.87,65.5120957132,2.7108333388,0,2.7108333388,62.62,-4.87,62.8090861261,133.03
2019-10-15 07:30:00,93.2783333387,13.45,94.2430367213,2.6983333387,0,2.6983333387,90.58,13.45,91.5731341606,129.54,74.3583333387,-2.9699999999999998,74.4176231609,2.6983333387,0,2.6983333387,71.66,-2.9699999999999998,71.7215204803,132.08
2019-10-15 08:00:00,97.9070000172,14.24,98.9371429362,8.6070000172,0,8.6070000172,89.3,14.24,90.4282455873,129.38,77.8570000172,-3.17,77.9215076322,8.6070000172,0,8.6070000172,69.25,-3.17,69.3225172653,131.97
2019-10-15 08:30:00,98.1396666886,15.17,99.3052016652,10.9896666886,0,10.9896666886,87.15,15.17,88.4604510502,129.38,77.7196666886,-2.8200000000000003,77.7708106567,10.9896666886,0,10.9896666886,66.73,-2.8200000000000003,66.7895598129,132.19
2019-10-15 09:00:00,97.217166695,15.56,98.4545128483,14.147166695,0,14.147166695,83.07,15.56,84.5147235693,129.38,77.337166695,-2.62,77.3815336654,14.147166695,0,14.147166695,63.19,-2.62,63.2442922326,132.19
2019-10-15 09:30:00,105.1421667055,29.66,109.2455528593,19.4221667055,0,19.4221667055,85.72,29.66,90.7063062857,130.51,45.1321667055,-1.37,45.1529552913,19.4221667055,0,19.4221667055,25.71,-1.37,25.7464754869,131.65
2019-10-15 10:00:00,97.0461667182,33.96,102.8165359984,25.7761667182,0,25.7761667182,71.27,33.96,78.9474160438,130.93,75.4761667182,-6.2,75.7303885008,25.7761667182,0,25.7761667182,49.7,-6.2,50.085227363,132.82
2019-10-15 10:30:00,94.1066667272,32.7,99.6260745111,30.2566667272,0,30.2566667272,63.85,32.7,71.7364098628,131.26,76.8766667272,-6.95,77.19018323,30.2566667272,0,30.2566667272,46.62,-6.95,47.1351981008,133.13
2019-10-15 11:00:00,90.5923333915,32.72,96.3201394793,29.0723333915,0,29.0723333915,61.52,32.72,69.6800459242,131.26,73.8823333915,-6.8,74.1946034922,29.0723333915,0,29.0723333915,44.81,-6.8,45.3230195375,133.13
2019-10-15 11:30:00,89.6218333877,33.01,95.5077647093,27.1818333877,0,27.1818333877,62.44,33.01,70.6287030888,131.26,73.4418333877,-6.3,73.7115519532,27.1818333877,0,27.1818333877,46.26,-6.3,46.6870174674,133.13
2019-10-15 12:00:00,92.0943333906,33.45,97.9809611234,28.6343333906,0,28.6343333906,63.46,33.45,71.7361422158,131.35,76.8143333906,-5.51,77.011699853,28.6343333906,0,28.6343333906,48.18,-5.51,48.4940460263,133.13
2019-10-15 12:30:00,89.2108333987,33.09,95.1499915696,32.7008333987,0,32.7008333987,56.51,33.09,65.4853281278,132.15,76.6308333987,-7.52,76.9989287418,32.7008333987,0,32.7008333987,43.93,-7.52,44.5689948282,133.13
2019-10-15 13:00:00,91.7660000664,33.24,97.600698605,33.1960000664,0,33.1960000664,58.57,33.24,67.3449515554,131.84,78.9260000664,-7.42,79.2740177264,33.1960000664,0,33.1960000664,45.73,-7.42,46.3280616905,133.13
2019-10-15 13:30:00,92.6596667241,34.53,98.8844514442,28.7196667241,0,28.7196667241,63.94,34.53,72.6680431827,131.41,67.7996667241,-3.7,67.900550866,28.7196667241,0,28.7196667241,39.08,-3.7,39.2547627684,132.9
2019-10-15 14:00:00,99.4571667189,36.45,105.9260615324,26.1371667189,0,26.1371667189,73.32,36.45,81.8805526361,132.19,26.1371667189,0.0,26.1371667189,26.1371667189,0,26.1371667189,0.0,0.0,0.0,132.19
2019-10-15 14:30:00,99.3063333839,35.81,105.5656381128,25.2963333839,0,25.2963333839,74.01,35.81,82.2182230409,132.19,25.2963333839,0.0,25.2963333839,25.2963333839,0,25.2963333839,0.0,0.0,0.0,132.19
2019-10-15 15:00:00,97.6811667145,35.34,103.8774563161,23.9211667145,0,23.9211667145,73.76,35.34,81.7890775104,132.19,23.9211667145,0.0,23.9211667145,23.9211667145,0,23.9211667145,0.0,0.0,0.0,132.19
2019-10-15 15:30:00,100.5798333774,34.03,106.1807128542,22.0098333774,0,22.0098333774,78.57,34.03,85.6229280041,132.44,22.0098333774,0.0,22.0098333774,22.0098333774,0,22.0098333774,0.0,0.0,0.0,132.19
2019-10-15 16:00:00,91.2610000391,31.66,96.5967169635,19.5410000391,0,19.5410000391,71.72,31.66,78.3971555606,132.19,59.7510000391,-4.32,59.906964584,19.5410000391,0,19.5410000391,40.21,-4.32,40.4413958711,132.8
2019-10-15 16:30:00,90.0981667082,29.82,94.9047524847,20.7881667082,0,20.7881667082,69.31,29.82,75.4526904756,132.19,82.4881667082,-8.66,82.9415049712,20.7881667082,0,20.7881667082,61.7,-8.66,62.3047799129,133.13
2019-10-15 17:00:00,95.4366666995,30.41,100.1644919656,16.4366666995,0,16.4366666995,79.0,30.41,84.6508600074,131.84,87.3366666995,-7.78,87.6825053827,16.4366666995,0,16.4366666995,70.9,-7.78,71.325580264,132.91
2019-10-15 17:30:00,99.2650000356,29.97,103.6906029111,17.8050000356,0,17.8050000356,81.46,29.97,86.7982286686,131.26,89.7150000356,-8.41,90.1083199898,17.8050000356,0,17.8050000356,71.91,-8.41,72.4001118784,133.05
2019-10-15 18:00:00,102.1395000317,30.01,106.4569282232,15.8495000317,0,15.8495000317,86.29,30.01,91.359532617,131.26,92.1395000317,-8.28,92.5107878363,15.8495000317,0,15.8495000317,76.29,-8.28,76.7380120931,132.66
2019-10-15 18:30:00,107.3125000245,30.8,111.6450297215,12.2625000245,0,12.2625000245,95.05,30.8,99.9156769481,130.6,96.7725000245,-5.29,96.9169792193,12.2625000245,0,12.2625000245,84.51,-5.29,84.6754049296,131.73
