Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-15 19:00:00,108.3065000294,29.51,112.2547907602,14.6865000294,0,14.6865000294,93.62,29.51,98.1608093895,131.04,97.2365000294,-5.47,97.3902348183,14.6865000294,0,14.6865000294,82.55,-5.47,82.7310304541,132.19
2019-10-15 19:30:00,107.1011666802,31.0,111.4973537993,6.7511666802,0,6.7511666802,100.35,31.0,105.0291507154,130.33,96.7511666802,-3.56,96.8166403774,6.7511666802,0,6.7511666802,90.0,-3.56,90.0703813692,131.32
2019-10-15 20:00:00,101.6995000131,29.76,105.9643614755,6.5395000131,0,6.5395000131,95.16,29.76,99.7049808184,131.04,91.5795000131,-4.83,91.706781225,6.5395000131,0,6.5395000131,85.04,-4.83,85.1770538349,131.97
2019-10-15 20:30:00,97.605000015,28.56,101.6976382613,7.505000015,0,7.505000015,90.1,28.56,94.5181654498,131.85,87.935000015,-6.1,88.1463228254,7.505000015,0,7.505000015,80.43,-6.1,80.6609874723,132.8
2019-10-15 21:00:00,92.1998333429,30.62,97.1513956073,4.7598333429,0,4.7598333429,87.44,30.62,92.6463059166,131.26,83.0298333429,-3.49,83.1031487065,4.7598333429,0,4.7598333429,78.27,-3.49,78.3477695917,132.19
2019-10-15 21:30:00,86.4086666732,30.05,91.4847537912,3.2486666732,0,3.2486666732,83.16,30.05,88.42278043580001,131.69,77.52866667320001,-4.4,77.6534233381,3.2486666732,0,3.2486666732,74.28,-4.4,74.4102036014,132.77
2019-10-15 22:00:00,79.7951666729,31.45,85.7692901006,3.1251666729,0,3.1251666729,76.67,31.45,82.8697254732,130.99,71.4451666729,-3.61,71.5363120444,3.1251666729,0,3.1251666729,68.32,-3.61,68.4153089593,132.22
2019-10-15 22:30:00,74.5566666727,30.69,80.6261288005,3.0366666727,0,3.0366666727,71.52,30.69,77.8266438953,131.74,66.5866666727,-4.66,66.749530175,3.0366666727,0,3.0366666727,63.55,-4.66,63.7206253893,132.81
2019-10-15 23:00:00,68.537500006,29.69,74.6919340162,3.007500006,0,3.007500006,65.53,29.69,71.9421781711,131.99,61.077500006,-5.83,61.3551131283,3.007500006,0,3.007500006,58.07,-5.83,58.3619208046,133.13
2019-10-15 23:30:00,64.9956666728,29.34,71.3110951132,3.0856666728,0,3.0856666728,61.91,29.34,68.5104641642,132.19,57.7856666728,-6.22,58.1194603625,3.0856666728,0,3.0856666728,54.7,-6.22,55.0525058467,133.13
2019-10-16 00:00:00,61.4790000064,28.55,67.7847323649,3.1990000064,0,3.1990000064,58.28,28.55,64.8973104219,132.19,54.4990000064,-6.66,54.9044315306,3.1990000064,0,3.1990000064,51.3,-6.66,51.7305093731,133.13
2019-10-16 00:30:00,60.4425000068,26.62,66.044834825,3.3825000068,0,3.3825000068,57.06,26.62,62.9640214726,132.19,53.0125000068,-5.75,53.3234250303,3.3825000068,0,3.3825000068,49.63,-5.75,49.9619795444,133.13
2019-10-16 01:00:00,59.1985000067,26.42,64.8265285438,3.3585000067,0,3.3585000067,55.84,26.42,61.774768312,132.19,51.8485000067,-5.93,52.1865102584,3.3585000067,0,3.3585000067,48.49,-5.93,48.8512538222,133.13
2019-10-16 01:30:00,62.7703333401,26.81,68.256068211,3.3903333401,0,3.3903333401,59.38,26.81,65.1518265285,132.19,55.2503333401,-5.54,55.5273890454,3.3903333401,0,3.3903333401,51.86,-5.54,52.1550687853,133.13
2019-10-16 02:00:00,62.6988333402,26.64,68.123661838,3.4188333402,0,3.4188333402,59.28,26.64,64.9908301224,132.19,55.0788333402,-5.66,55.3688855054,3.4188333402,0,3.4188333402,51.66,-5.66,51.969136995,133.13
2019-10-16 02:30:00,62.0320000065,26.33,67.3887076951,3.2720000065,0,3.2720000065,58.76,26.33,64.3894906021,132.19,54.4120000065,-5.94,54.7352660057,3.2720000065,0,3.2720000065,51.14,-5.94,51.4838149325,133.13
2019-10-16 03:00:00,59.6760000061,26.1,65.1339771297,3.0460000061,0,3.0460000061,56.63,26.1,62.3551673881,132.19,52.1760000061,-6.22,52.5454410642,3.0460000061,0,3.0460000061,49.13,-6.22,49.5221697828,133.13
2019-10-16 03:30:00,57.869500006,25.98,63.4337404773,2.9795000060000003,0,2.9795000060000003,54.89,25.98,60.7278560465,132.19,50.519500006,-6.36,50.9182627439,2.9795000060000003,0,2.9795000060000003,47.54,-6.36,47.9635403197,133.13
2019-10-16 04:00:00,56.5753333396,25.75,62.1597204183,3.1353333396,0,3.1353333396,53.44,25.75,59.3202840519,132.6,49.3753333396,-6.58,49.8118454024,3.1353333396,0,3.1353333396,46.24,-6.58,46.705824048,133.13
2019-10-16 04:30:00,55.5495000065,25.82,61.2569943025,3.2695000065,0,3.2695000065,52.28,25.82,58.3084110571,133.13,48.5895000065,-7.52,49.1679764774,3.2695000065,0,3.2695000065,45.32,-7.52,45.9396647789,133.69
2019-10-16 05:00:00,55.4035000063,25.85,61.1373070469,3.1635000063,0,3.1635000063,52.24,25.85,58.2858481966,133.13,48.5535000063,-7.86,49.1855869424,3.1635000063,0,3.1635000063,45.39,-7.86,46.0655153016,134.07
2019-10-16 05:30:00,56.9293333393,26.31,62.7149511237,2.9593333393,0,2.9593333393,53.97,26.31,60.0414606751,132.25,50.0293333393,-7.27,50.5547929911,2.9593333393,0,2.9593333393,47.07,-7.27,47.6281198453,133.13
2019-10-16 06:00:00,60.2196666725,27.17,66.0652492173,2.9096666725,0,2.9096666725,57.31,27.17,63.4243249866,132.25,53.0596666725,-6.45,53.4502640536,2.9096666725,0,2.9096666725,50.15,-6.45,50.5630794157,133.04
2019-10-16 06:30:00,68.5773333392,29.04,74.4726275078,2.9373333392000003,0,2.9373333392000003,65.64,29.04,71.7769545188,132.25,60.8573333392,-4.6,61.0309349524,2.9373333392000003,0,2.9373333392000003,57.92,-4.6,58.1023786088,133.12
2019-10-16 07:00:00,79.9710000059,26.84,84.3548839246,2.9310000059,0,2.9310000059,77.04,26.84,81.581537127,132.25,71.6510000059,-7.65,72.0582285505,2.9310000059,0,2.9310000059,68.72,-7.65,69.1444929116,133.12
2019-10-16 07:30:00,89.8691666721,28.27,94.2107213556,2.7291666721,0,2.7291666721,87.14,28.27,91.6109846034,131.84,80.9591666721,-6.3,81.2039202763,2.7291666721,0,2.7291666721,78.23,-6.3,78.4832650952,132.71
2019-10-16 08:00:00,95.0500000149,29.26,99.4517476108,7.4700000149,0,7.4700000149,87.58,29.26,92.3385293364,131.26,85.6300000149,-5.54,85.8090234332,7.4700000149,0,7.4700000149,78.16,-5.54,78.3560922966,132.19
2019-10-16 08:30:00,94.5195000205,29.99,99.1631785701,10.2295000205,0,10.2295000205,84.29,29.99,89.4662182055,131.26,84.8795000205,-5.27,85.0429445852,10.2295000205,0,10.2295000205,74.65,-5.27,74.8357895662,132.19
2019-10-16 09:00:00,92.8990000267,30.09,97.6505622409,13.3490000267,0,13.3490000267,79.55,30.09,85.0506355062,131.26,83.8290000267,-5.14,83.9864325083,13.3490000267,0,13.3490000267,70.48,-5.14,70.6671776711,132.19
2019-10-16 09:30:00,93.756833365,30.68,98.6489037072,15.846833365,0,15.846833365,77.91,30.68,83.7330908303,131.26,85.066833365,-4.57,85.1895007542,15.846833365,0,15.846833365,69.22,-4.57,69.3706948214,132.19
2019-10-16 10:00:00,92.8960000357,30.46,97.7623568795,17.8460000357,0,17.8460000357,75.05,30.46,80.9957659387,131.26,84.5960000357,-4.82,84.7332025952,17.8460000357,0,17.8460000357,66.75,-4.82,66.9237992048,132.19
2019-10-16 10:30:00,92.6581667056,30.26,97.4741168579,19.4481667056,0,19.4481667056,73.21,30.26,79.2172437036,131.26,83.8581667056,-5.17,84.0173852439,19.4481667056,0,19.4481667056,64.41,-5.17,64.6171571643,133.13
2019-10-16 11:00:00,91.0778333807,30.6,96.0808603902,23.6878333807,0,23.6878333807,67.39,30.6,74.0119726801,132.13,82.7978333807,-4.94,82.9450710563,23.6878333807,0,23.6878333807,59.11,-4.94,59.3160661204,133.13
2019-10-16 11:30:00,90.4971667193,31.29,95.7538578033,26.3071667193,0,26.3071667193,64.19,31.29,71.4102247581,132.13,82.0271667193,-4.39,82.144556606,26.3071667193,0,26.3071667193,55.72,-4.39,55.8926694657,133.13
2019-10-16 12:00:00,90.8225000512,34.04,96.9920002658,25.6225000512,0,25.6225000512,65.2,34.04,73.5510815692,131.26,82.9925000512,-0.8200000000000001,82.9965509208,25.6225000512,0,25.6225000512,57.37,-0.8200000000000001,57.3758599064,132.19
2019-10-16 12:30:00,90.3130000517,36.18,97.290443407,25.8330000517,0,25.8330000517,64.48,36.18,73.9368838943,130.42,83.9830000517,-0.75,83.9863488769,25.8330000517,0,25.8330000517,58.15,-0.75,58.1548364283,132.19
2019-10-16 13:00:00,87.7723333762,35.99,94.8644433194,21.4223333762,0,21.4223333762,66.35,35.99,75.4824655135,130.57,81.3323333762,-1.71,81.3503076356,21.4223333762,0,21.4223333762,59.91,-1.71,59.9343991377,132.19
2019-10-16 13:30:00,88.9171667042,35.93,95.9021763814,18.7471667042,0,18.7471667042,70.17,35.93,78.8339634929,131.26,81.7471667042,-1.85,81.7680974718,18.7471667042,0,18.7471667042,63.0,-1.85,63.0271568453,132.19
2019-10-16 14:00:00,89.1198333702,36.03,96.1275486004,18.4198333702,0,18.4198333702,70.7,36.03,79.3514391804,131.26,80.6998333702,-1.96,80.7236316451,18.4198333702,0,18.4198333702,62.28,-1.96,62.310833729,132.19
2019-10-16 14:30:00,89.1431666958,35.77,96.0520539528,14.5831666958,0,14.5831666958,74.56,35.77,82.6963511892,131.26,81.4131666958,-2.16,81.441815497,14.5831666958,0,14.5831666958,66.83,-2.16,66.8648973678,132.19
2019-10-16 15:00:00,88.3001666941,35.48,95.1617036323,13.7001666941,0,13.7001666941,74.6,35.48,82.6074476061,131.26,80.5301666941,-2.5,80.5689626827,13.7001666941,0,13.7001666941,66.83,-2.5,66.8767440894,133.06
2019-10-16 15:30:00,88.2101666958,35.19,94.9703617372,14.5601666958,0,14.5601666958,73.65,35.19,81.6251101071,131.26,80.4501666958,-2.75,80.4971541198,14.5601666958,0,14.5601666958,65.89,-2.75,65.947362343,133.06
2019-10-16 16:00:00,90.8195000282,35.36,97.460305691,14.1095000282,0,14.1095000282,76.71,35.36,84.4674712537,131.26,82.6795000282,-2.47,82.7163866771,14.1095000282,0,14.1095000282,68.57,-2.47,68.6144722344,132.19
2019-10-16 16:30:00,91.8930000393,33.49,97.8054372529,19.6630000393,0,19.6630000393,72.23,33.49,79.6162860224,132.03,83.1930000393,-4.75,83.3284930594,19.6630000393,0,19.6630000393,63.53,-4.75,63.7073261093,133.06
2019-10-16 17:00:00,94.7970000432,33.37,100.4988960993,21.5770000432,0,21.5770000432,73.22,33.37,80.4656777763,132.03,85.4270000432,-4.96,85.5708708403,21.5770000432,0,21.5770000432,63.85,-4.96,64.0423617616,133.13
2019-10-16 17:30:00,100.6816666974,33.99,106.2643783634,15.341666697299999,0,15.341666697299999,85.34,33.99,91.8598699106,131.12,91.1716666974,-2.96,91.2197040577,15.341666697299999,0,15.341666697299999,75.83,-2.96,75.8877493407,132.28
2019-10-16 18:00:00,101.8558333657,32.0,106.7642767531,16.1758333657,0,16.1758333657,85.68,32.0,91.4607150639,131.26,91.7058333657,-4.19,91.8015031102,16.1758333657,0,16.1758333657,75.53,-4.19,75.6461301059,132.19
2019-10-16 18:30:00,103.9430000292,32.37,108.8667265746,14.5830000292,0,14.5830000292,89.36,32.37,95.0422353483,130.99,93.4630000292,-3.59,93.5319222215,14.5830000292,0,14.5830000292,78.88,-3.59,78.961652085,131.99
2019-10-16 19:00:00,107.8616666953,33.83,113.0425054672,14.3416666953,0,14.3416666953,93.52,33.83,99.4507883327,130.32,97.1016666953,-2.2,97.1265858301,14.3416666953,0,14.3416666953,82.76,-2.2,82.7892360153,131.26
2019-10-16 19:30:00,104.9973333587,33.31,110.1544193958,12.6773333587,0,12.6773333587,92.32,33.31,98.1454965854,130.66,94.4173333587,-2.63,94.4539556534,12.6773333587,0,12.6773333587,81.74,-2.63,81.7822994296,131.8
2019-10-16 20:00:00,102.3546666847,32.54,107.4026507686,8.9946666847,0,8.9946666847,93.36,32.54,98.8683023016,130.56,92.1446666847,-1.56,92.1578710606,8.9946666847,0,8.9946666847,83.15,-1.56,83.1646325069,131.48
2019-10-16 20:30:00,98.8823333497,31.2,103.6877806141,8.1723333497,0,8.1723333497,90.71,31.2,95.9257217851,130.34,89.2423333497,-2.61,89.2804914956,8.1723333497,0,8.1723333497,81.07,-2.61,81.1120028109,131.26
2019-10-16 21:00:00,94.0808333385,31.08,99.0816310003,2.6008333385,0,2.6008333385,91.48,31.08,96.615510142,130.34,84.8908333385,-2.56,84.9294247297,2.6008333385,0,2.6008333385,82.29,-2.56,82.3298105184,131.26
2019-10-16 21:30:00,86.935500014,28.79,91.5786288535,7.015500014,0,7.015500014,79.92,28.79,84.9474572898,131.26,77.705500014,-5.09,77.8720285624,7.015500014,0,7.015500014,70.69,-5.09,70.8730146106,132.13
2019-10-16 22:00:00,80.9580000069,28.63,85.8712679836,3.4580000069,0,3.4580000069,77.5,28.63,82.6191678728,131.26,72.3080000069,-5.14,72.4904577513,3.4580000069,0,3.4580000069,68.85,-5.14,69.0415968819,132.13
2019-10-16 22:30:00,75.1241666721,27.19,79.8932820591,2.7241666721,0,2.7241666721,72.4,27.19,77.3372879018,131.26,66.8941666721,-6.3,67.1901743915,2.7241666721,0,2.7241666721,64.17,-6.3,64.4785150263,131.91
2019-10-16 23:00:00,69.0975000053,27.66,74.4280868152,2.6275000053,0,2.6275000053,66.47,27.66,71.9953922137,131.65,61.4475000053,-7.02,61.847196031,2.6275000053,0,2.6275000053,58.82,-7.02,59.237427358,132.44
2019-10-16 23:30:00,65.2170000053,28.28,71.0845657629,2.6570000053,0,2.6570000053,62.56,28.28,68.6550216663,131.26,57.8870000053,-6.48,58.24856367,2.6570000053,0,2.6570000053,55.23,-6.48,55.6088419228,132.19
2019-10-17 00:00:00,61.5051666721,27.75,67.4755365104,2.7351666721,0,2.7351666721,58.77,27.75,64.9921179836,131.26,54.4851666721,-7.16,54.9536075912,2.7351666721,0,2.7351666721,51.75,-7.16,52.2429717761,132.33
2019-10-17 00:30:00,60.5425000057,27.2,66.371939153,2.8325000057,0,2.8325000057,57.71,27.2,63.7987782015,131.42,53.4125000057,-6.66,53.8261159369,2.8325000057,0,2.8325000057,50.58,-6.66,51.0165855384,132.8
2019-10-17 01:00:00,59.0523333389,26.89,64.8864405925,2.7723333389,0,2.7723333389,56.28,26.89,62.3739569051,132.19,51.9523333389,-6.76,52.3902905065,2.7723333389,0,2.7723333389,49.18,-6.76,49.6424213753,133.13
2019-10-17 01:30:00,63.086166672,26.97,68.6093676211,2.686166672,0,2.686166672,60.4,26.97,66.1478714699,132.19,55.836166672,-6.5,56.2132325047,2.686166672,0,2.686166672,53.15,-6.5,53.5459849102,132.38
2019-10-17 02:00:00,63.2838333389,26.83,68.7363983786,2.7838333389,0,2.7838333389,60.5,26.83,66.1823156138,132.19,55.9738333389,-6.58,56.3592620485,2.7838333389,0,2.7838333389,53.19,-6.58,53.5954522324,132.22
2019-10-17 02:30:00,62.8651666724,26.64,68.2767806853,2.8751666724,0,2.8751666724,59.99,26.64,65.6390866786,132.19,55.5351666724,-6.82,55.9523648949,2.8751666724,0,2.8751666724,52.66,-6.82,53.0997928433,132.59
2019-10-17 03:00:00,60.6333333391,26.35,66.1114484171,2.8633333391,0,2.8633333391,57.77,26.35,63.4956329207,132.19,53.4333333391,-7.14,53.9082619987,2.8633333391,0,2.8633333391,50.57,-7.14,51.0715625373,132.9
2019-10-17 03:30:00,59.0348333389,26.2,64.5875494763,2.7748333389,0,2.7748333389,56.26,26.2,62.0614824186,132.19,51.9848333389,-7.24,52.4865744479,2.7748333389,0,2.7748333389,49.21,-7.24,49.7397396455,132.43
2019-10-17 04:00:00,57.7071666722,26.21,63.3804479736,2.7771666722,0,2.7771666722,54.93,26.21,60.8627061508,132.19,50.8971666722,-8.25,51.5614592041,2.7771666722,0,2.7771666722,48.12,-8.25,48.8220943836,133.13
2019-10-17 04:30:00,56.8698333393,26.4,62.6987874208,2.9598333393000003,0,2.9598333393000003,53.91,26.4,60.0270613973,132.19,50.2498333393,-8.78,51.0111179119,2.9598333393000003,0,2.9598333393000003,47.29,-8.78,48.0981548503,133.13
2019-10-17 05:00:00,56.513500006,26.42,62.3842294409,3.013500006,0,3.013500006,53.5,26.42,59.667967956,132.19,49.923500006,-8.71,50.6776080025,3.013500006,0,3.013500006,46.91,-8.71,47.7117616527,133.13
2019-10-17 05:30:00,57.9093333392,26.83,63.8227215636,2.9293333392000003,0,2.9293333392000003,54.98,26.83,61.1771959148,132.19,51.3193333392,-8.24,51.9766445087,2.9293333392000003,0,2.9293333392000003,48.39,-8.24,49.0865531485,132.97
2019-10-17 06:00:00,60.593833339,27.23,66.4310585398,2.843833339,0,2.843833339,57.75,27.23,63.8477517224,132.19,53.803833339,-7.83,54.370592989,2.843833339,0,2.843833339,50.96,-7.83,51.5580304123,132.97
2019-10-17 06:30:00,68.362833339,25.67,73.0234611761,2.832833339,0,2.832833339,65.53,25.67,70.3784754026,131.84,60.762833339,-8.02,61.2898222822,2.832833339,0,2.832833339,57.93,-8.02,58.4825213205,132.45
2019-10-17 07:00:00,77.9096666816,25.45,81.9610801688,7.4696666816,0,7.4696666816,70.44,25.45,74.8965693473,131.84,69.2896666816,-7.06,69.6484135415,7.4696666816,0,7.4696666816,61.82,-7.06,62.221828967,132.11
2019-10-17 07:30:00,89.3736666751,27.74,93.5796980918,4.2036666751,0,4.2036666751,85.17,27.74,89.5736373047,131.45,80.2336666751,-5.05,80.3924360131,4.2036666751,0,4.2036666751,76.03,-5.05,76.1975288313,132.19
2019-10-17 08:00:00,96.0583333392,30.73,100.8540346437,2.9583333392,0,2.9583333392,93.1,30.73,98.0405166245,130.77,86.8383333392,-4.42,86.9507477664,2.9583333392,0,2.9583333392,83.88,-4.42,83.9963737313,131.37
2019-10-17 08:30:00,98.7398333519,24.78,101.8017833359,9.2998333519,0,9.2998333519,89.44,24.78,92.8092775535,131.45,89.1998333519,-11.23,89.9039663753,9.2998333519,0,9.2998333519,79.9,-11.23,80.68533262,132.33
2019-10-17 09:00:00,95.6648333588,23.19,98.435443015,12.7348333588,0,12.7348333588,82.93,23.19,86.1113291037,131.61,86.3948333588,-14.19,87.5524033428,12.7348333588,0,12.7348333588,73.66,-14.19,75.0143432951,133.13
2019-10-17 09:30:00,98.2028333589,25.04,101.3449459999,12.8028333589,0,12.8028333589,85.4,25.04,88.995289763,130.83,89.2628333589,-12.14,90.084588134,12.8028333589,0,12.8028333589,76.46,-12.14,77.4177705698,132.47
2019-10-17 10:00:00,94.400166692,24.46,97.5176039055,12.650166691999999,0,12.650166691999999,81.75,24.46,85.3308508102,131.07,86.040166692,-12.77,86.9826602512,12.650166691999999,0,12.650166691999999,73.39,-12.77,74.4927177649,132.88
2019-10-17 10:30:00,91.4270000414,23.02,94.280521512,20.7170000414,0,20.7170000414,70.71,23.02,74.362789754,131.67,83.9170000414,-15.64,85.3620085047,20.7170000414,0,20.7170000414,63.2,-15.64,65.1064482214,133.59
2019-10-17 11:00:00,92.4611667072,24.68,95.6983267819,20.2811667072,0,20.2811667072,72.18,24.68,76.2827293691,131.67,84.9211667072,-14.42,86.1367572812,20.2811667072,0,20.2811667072,64.64,-14.42,66.2288909767,133.13
2019-10-17 11:30:00,93.888500046,23.67,96.8262327104,22.988500046,0,22.988500046,70.9,23.67,74.7467651474,132.08,85.368500046,-15.83,86.8237853362,22.988500046,0,22.988500046,62.38,-15.83,64.3572319169,133.89
2019-10-17 12:00:00,93.1615000589,23.37,96.0480192051,29.4615000589,0,29.4615000589,63.7,23.37,67.8516536276,132.19,84.7415000589,-15.1,86.0763140024,29.4615000589,0,29.4615000589,55.28,-15.1,57.3052214026,134.07
2019-10-17 12:30:00,90.1260000701,22.98,93.0095494486,35.0260000701,0,35.0260000701,55.1,22.98,59.7000033501,132.52,82.7060000701,-15.4,84.1275367973,35.0260000701,0,35.0260000701,47.68,-15.4,50.1053130915,134.07
2019-10-17 13:00:00,92.959500077,20.31,95.1523239578,38.509500077,0,38.509500077,54.45,20.31,58.1145300248,133.13,86.109500077,-15.71,87.5308522951,38.509500077,0,38.509500077,47.6,-15.71,50.1254835388,134.07
2019-10-17 13:30:00,91.1376667343,20.15,93.3386136482,33.8076667343,0,33.8076667343,57.33,20.15,60.7680129673,133.13,83.7376667343,-15.98,85.2487960625,33.8076667343,0,33.8076667343,49.93,-15.98,52.4248538386,134.07
2019-10-17 14:00:00,92.8361667305,20.61,95.0964034715,31.9161667305,0,31.9161667305,60.92,20.61,64.3118845938,133.13,84.5361667305,-15.56,85.9562509972,31.9161667305,0,31.9161667305,52.62,-15.56,54.8723792085,134.07
2019-10-17 14:30:00,88.9888333808,21.48,91.5445403422,23.7088333808,0,23.7088333808,65.28,21.48,68.723131477,133.13,81.2888333808,-14.57,82.5842559596,23.7088333808,0,23.7088333808,57.58,-14.57,59.3947918592,134.07
2019-10-17 15:00:00,89.4000000418,19.97,91.6032800039,20.8900000418,0,20.8900000418,68.51,19.97,71.3612009428,133.13,81.5200000418,-16.06,83.08690635,20.8900000418,0,20.8900000418,60.63,-16.06,62.7209733662,134.07
2019-10-17 15:30:00,88.2696666992,19.77,90.4565473539,16.2696666992,0,16.2696666992,72.0,19.77,74.6649375544,133.97,79.8696666992,-16.36,81.5279906452,16.2696666992,0,16.2696666992,63.6,-16.36,65.6704621577,134.07
2019-10-17 16:00:00,91.0238333581,19.83,93.1588274894,12.3838333581,0,12.3838333581,78.64,19.83,81.1016553469,133.32,82.6138333581,-16.16,84.1795168798,12.3838333581,0,12.3838333581,70.23,-16.16,72.0652378058,134.07
2019-10-17 16:30:00,97.8165000201,21.03,100.0516295528,10.0265000201,0,10.0265000201,87.79,21.03,90.273722644,134.06,88.6565000201,-15.22,89.9534512723,10.0265000201,0,10.0265000201,78.63,-15.22,80.0894830799,135.01
2019-10-17 17:00:00,102.7098333588,20.68,104.77104690030001,12.7298333588,0,12.7298333588,89.98,20.68,92.3258512011,133.21,92.6998333588,-15.7,94.0199399316,12.7298333588,0,12.7298333588,79.97,-15.7,81.4965698665,134.28
2019-10-17 17:30:00,103.8741667006,19.41,105.6720900131,16.9541667006,0,16.9541667006,86.92,19.41,89.0608471776,133.21,93.2041667006,-17.29,94.7943077951,16.9541667006,0,16.9541667006,76.25,-17.29,78.1857186448,134.56
2019-10-17 18:00:00,104.9413333658,19.38,106.7158275449,16.2313333658,0,16.2313333658,88.71,19.38,90.8022494215,133.21,94.1913333658,-17.14,95.7381161358,16.2313333658,0,16.2313333658,77.96,-17.14,79.8219343289,134.07
2019-10-17 18:30:00,106.9871666924,20.24,108.8848540288,12.8771666924,0,12.8771666924,94.11,20.24,96.2618808252,132.85,96.2871666924,-15.95,97.5992877518,12.8771666924,0,12.8771666924,83.41,-15.95,84.9213200557,133.79
2019-10-17 19:00:00,109.5531666947,21.08,111.5628196705,14.0131666947,0,14.0131666947,95.54,21.08,97.8379169852,132.85,98.4731666947,-15.16,99.6332783706,14.0131666947,0,14.0131666947,84.46,-15.16,85.8097733361,133.79
2019-10-17 19:30:00,110.1833333476,22.2,112.3975397755,7.1133333476,0,7.1133333476,103.07,22.2,105.433699072,132.22,99.7333333476,-12.47,100.5098934464,7.1133333476,0,7.1133333476,92.62,-12.47,93.4556862903,133.16
2019-10-17 20:00:00,105.6351666866,20.02,107.5155283711,9.9851666866,0,9.9851666866,95.65,20.02,97.7226836512,132.22,95.3051666866,-14.1,96.3425388765,9.9851666866,0,9.9851666866,85.32,-14.1,86.4772363111,133.16
2019-10-17 20:30:00,101.1833333491,19.1,102.9702721548,7.8733333491,0,7.8733333491,93.31,19.1,95.2447694102,132.6,91.3233333491,-14.86,92.5244336053,7.8733333491,0,7.8733333491,83.45,-14.86,84.7627400454,133.3
2019-10-17 21:00:00,96.2038333458,18.36,97.9401202287,6.2138333458,0,6.2138333458,89.99,18.36,91.843833217,132.19,86.7838333458,-15.2,88.1049018511,6.2138333458,0,6.2138333458,80.57,-15.2,81.9912489233,133.13
2019-10-17 21:30:00,88.3440000236,15.25,89.6505707744,11.8040000236,0,11.8040000236,76.54,15.25,78.0444367012,133.07,78.9140000236,-18.58,81.071794107,11.8040000236,0,11.8040000236,67.11,-18.58,69.6345352537,133.75
2019-10-17 22:00:00,84.9163333525,17.17,86.6348230796,9.5963333525,0,9.5963333525,75.32,17.17,77.2522575722,133.07,76.2763333525,-18.79,78.5566237163,9.5963333525,0,9.5963333525,66.68,-18.79,69.2768828687,133.99
2019-10-17 22:30:00,77.2863333442,20.99,80.0859377281,5.4263333442,0,5.4263333442,71.86,20.99,74.8628058518,131.97,69.1063333442,-14.02,70.5141525389,5.4263333442,0,5.4263333442,63.68,-14.02,65.205082624,132.9
2019-10-17 23:00:00,71.257000016,20.76,74.2195233836,8.017000016,0,8.017000016,63.24,20.76,66.5603124993,132.52,63.547000016,-15.13,65.3233351188,8.017000016,0,8.017000016,55.53,-15.13,57.554303053699996,133.43
2019-10-17 23:30:00,67.5358333441,26.64,72.6001266216,5.3658333441,0,5.3658333441,62.17,26.64,67.6372567451,131.27,60.2758333441,-8.14,60.822986488,5.3658333441,0,5.3658333441,54.91,-8.14,55.5100684561,132.19
2019-10-18 00:00:00,63.6100000101,26.34,68.84785909,5.0400000101,0,5.0400000101,58.57,26.34,64.2202499217,131.51,56.7400000101,-8.73,57.4076693582,5.0400000101,0,5.0400000101,51.7,-8.73,52.4318881979,132.41
2019-10-18 00:30:00,62.4143333435,25.88,67.5671769923,5.0843333435,0,5.0843333435,57.33,25.88,62.900741649,131.77,55.5543333435,-9.33,56.3323428702,5.0843333435,0,5.0843333435,50.47,-9.33,51.3251380904,133.13
2019-10-18 01:00:00,61.0588333439,25.68,66.2392899216,5.2988333439,0,5.2988333439,55.76,25.68,61.3892498732,131.77,54.2688333439,-9.5,55.0940674893,5.2988333439,0,5.2988333439,48.97,-9.5,49.8829720446,132.97
2019-10-18 01:30:00,65.4175000107,26.37,70.5324479062,5.3275000107,0,5.3275000107,60.09,26.37,65.6215284796,131.26,58.3475000107,-8.8,59.0073788394,5.3275000107,0,5.3275000107,53.02,-8.8,53.7453290994,132.19
2019-10-18 02:00:00,65.3508333436,26.16,70.3923079512,5.1308333436,0,5.1308333436,60.22,26.16,65.6566371359,131.26,58.2208333436,-8.97,58.9077782234,5.1308333436,0,5.1308333436,53.09,-8.97,53.8424460811,132.19
2019-10-18 02:30:00,64.86700001,25.94,69.8613719469,5.01700001,0,5.01700001,59.85,25.94,65.2296412684,131.26,57.74700001,-9.17,58.4705473735,5.01700001,0,5.01700001,52.73,-9.17,53.5214144058,132.19
2019-10-18 03:00:00,62.7155000103,25.67,67.7656464703,5.1555000103,0,5.1555000103,57.56,25.67,63.0246182059,132.17,55.7555000103,-9.52,56.5624096145,5.1555000103,0,5.1555000103,50.6,-9.52,51.4877694215,133.02
2019-10-18 03:30:00,61.0928333437,25.68,66.270632153,5.1628333437,0,5.1628333437,55.93,25.68,61.5437023586,132.17,54.2528333437,-9.6,55.0956434377,5.1628333437,0,5.1628333437,49.09,-9.6,50.019877049,133.13
2019-10-18 04:00:00,59.7631666769,25.33,64.9095138731,5.1031666769,0,5.1031666769,54.66,25.33,60.2438752074,132.17,53.0531666769,-9.98,53.9836910043,5.1031666769,0,5.1031666769,47.95,-9.98,48.977575481,133.13
2019-10-18 04:30:00,58.5905000099,24.97,63.6894621693,4.9705000099,0,4.9705000099,53.62,24.97,59.1490092901,132.17,51.9505000099,-10.37,52.9753843901,4.9705000099,0,4.9705000099,46.98,-10.37,48.1108854626,133.13
2019-10-18 05:00:00,58.228166677,24.88,63.3208796099,5.188166677,0,5.188166677,53.04,24.88,58.5854589467,132.17,51.628166677,-10.37,52.6593248574,5.188166677,0,5.188166677,46.44,-10.37,47.5837209558,133.13
2019-10-18 05:30:00,60.1345000106,24.29,64.8549318982,5.2945000106,0,5.2945000106,54.84,24.29,59.9785770088,132.39,53.1945000106,-9.39,54.0169133825,5.2945000106,0,5.2945000106,47.9,-9.39,48.8117004416,133.13
2019-10-18 06:00:00,64.7798333438,24.48,69.2509726145,5.2398333438,0,5.2398333438,59.54,24.48,64.3760980489,132.65,57.6398333438,-9.27,58.3805043478,5.2398333438,0,5.2398333438,52.4,-9.27,53.2136533232,133.13
2019-10-18 06:30:00,74.6205000123,24.87,78.6558066648,6.1505000123,0,6.1505000123,68.47,24.87,72.8468104998,132.19,66.9805000123,-9.08,67.5931489272,6.1505000123,0,6.1505000123,60.83,-9.08,61.5039454019,132.74
2019-10-18 07:00:00,79.3096666821,23.41,82.6925107203,7.7196666821,0,7.7196666821,71.59,23.41,75.320357142,132.19,70.8796666821,-11.17,71.7544148396,7.7196666821,0,7.7196666821,63.16,-11.17,64.1401161521,133.13
2019-10-18 07:30:00,89.88950001,26.21,93.6327203068,5.01950001,0,5.01950001,84.87,26.21,88.8250021109,131.51,81.09950001,-8.45,81.5385271015,5.01950001,0,5.01950001,76.08,-8.45,76.547821001,132.26
2019-10-18 08:00:00,95.5250000099,27.69,99.4573362145,4.9550000099,0,4.9550000099,90.57,27.69,94.7082942513,131.22,86.3850000099,-7.05,86.6722027337,4.9550000099,0,4.9550000099,81.43,-7.05,81.7346156778,132.26
2019-10-18 08:30:00,97.5753333452,29.29,101.8766399987,5.9453333452,0,5.9453333452,91.63,29.29,96.1975103628,130.02,88.1753333452,-5.87,88.370505886,5.9453333452,0,5.9453333452,82.23,-5.87,82.43924914749999,131.84
2019-10-18 09:00:00,98.6180000214,29.04,102.8048224949,10.6780000214,0,10.6780000214,87.94,29.04,92.6108265809,130.67,89.2680000214,-5.89,89.4621033053,10.6780000214,0,10.6780000214,78.59,-5.89,78.8104066732,132.19
2019-10-18 09:30:00,96.9028333619,28.44,100.9900624496,14.2928333619,0,14.2928333619,82.61,28.44,87.3684479661,131.06,87.6328333619,-6.67,87.8863037284,14.2928333619,0,14.2928333619,73.34,-6.67,73.6426812385,132.19
2019-10-18 10:00:00,97.7610000358,29.31,102.0602235349,17.9010000358,0,17.9010000358,79.86,29.31,85.0687704155,131.26,88.7810000358,-5.85,88.9735267782,17.9010000358,0,17.9010000358,70.88,-5.85,71.1210018208,132.19
2019-10-18 10:30:00,93.207500043,28.73,97.5348705042,21.497500043,0,21.497500043,71.71,28.73,77.2511294416,131.26,85.257500043,-7.8,85.6135580009,21.497500043,0,21.497500043,63.76,-7.8,64.2353298427,132.75
2019-10-18 11:00:00,95.9963333645,29.68,100.4798408609,15.5763333645,0,15.5763333645,80.42,29.68,85.7221021674,131.26,87.5663333645,-6.9,87.8377637403,15.5763333645,0,15.5763333645,71.99,-6.9,72.3199149612,132.5
2019-10-18 11:30:00,98.2208333594,31.29,103.084413011,13.0308333594,0,13.0308333594,85.19,31.29,90.7546153096,130.77,88.9308333594,-5.29,89.0880307449,13.0308333594,0,13.0308333594,75.9,-5.29,76.084125151,132.19
2019-10-18 12:00:00,98.5360000314,31.79,103.5371788402,15.6960000314,0,15.6960000314,82.84,31.79,88.7303200716,130.63,88.9960000314,-5.01,89.1369066189,15.6960000314,0,15.6960000314,73.3,-5.01,73.4710153734,132.19
2019-10-18 12:30:00,96.6426667138,31.33,101.5941628715,23.5826667138,0,23.5826667138,73.06,31.33,79.4942293503,131.01,88.0526667138,-5.47,88.2224065383,23.5826667138,0,23.5826667138,64.47,-5.47,64.7016367645,132.19
2019-10-18 13:00:00,100.8361667267,31.57,105.6626585892,30.0261667267,0,30.0261667267,70.81,31.57,77.5288397953,131.26,92.8661667267,-5.0,93.000671624,30.0261667267,0,30.0261667267,62.84,-5.0,63.0386040455,132.19
2019-10-18 13:30:00,94.2723333858,30.92,99.2135033249,26.2423333858,0,26.2423333858,68.03,30.92,74.7270185408,131.67,86.6923333858,-6.68,86.9493132111,26.2423333858,0,26.2423333858,60.45,-6.68,60.8179652734,133.26
2019-10-18 14:00:00,91.7245000641,30.48,96.6561654113,32.0445000641,0,32.0445000641,59.68,30.48,67.0129300956,132.19,85.2845000641,-8.11,85.6692363173,32.0445000641,0,32.0445000641,53.24,-8.11,53.8541521148,133.86
2019-10-18 14:30:00,90.629500046,29.72,95.3781142536,22.979500046,0,22.979500046,67.65,29.72,73.8904655554,132.38,84.659500046,-8.63,85.0982247055,22.979500046,0,22.979500046,61.68,-8.63,62.2808100461,134.01
2019-10-18 15:00:00,90.3305000399,27.83,94.5204112214,19.9705000399,0,19.9705000399,70.36,27.83,75.6639841668,133.02,82.8005000399,-7.46,83.135879179,19.9705000399,0,19.9705000399,62.83,-7.46,63.2713244685,134.01
2019-10-18 15:30:00,92.8883333784,27.55,96.8877958146,22.5183333784,0,22.5183333784,70.37,27.55,75.570757572,133.1,83.6883333784,-8.16,84.0852112065,22.5183333784,0,22.5183333784,61.17,-8.16,61.7118667681,134.01
2019-10-18 16:00:00,92.4010000443,26.7,96.1812601767,22.1410000443,0,22.1410000443,70.26,26.7,75.1622085892,133.1,83.7610000443,-9.17,84.2614622969,22.1410000443,0,22.1410000443,61.62,-9.17,62.2985818458,134.01
2019-10-18 16:30:00,97.1723333727,26.93,100.8349506525,19.6623333727,0,19.6623333727,77.51,26.93,82.0550120346,133.01,88.6023333727,-8.46,89.0053092747,19.6623333727,0,19.6623333727,68.94,-8.46,69.4571465006,134.01
2019-10-18 17:00:00,97.5601667069,25.77,100.9062883465,20.1101667069,0,20.1101667069,77.45,25.77,81.6247229704,133.13,87.6201667069,-10.07,88.1969302966,20.1101667069,0,20.1101667069,67.51,-10.07,68.2569044127,134.01
2019-10-18 17:30:00,100.3460000373,25.73,103.5922421009,18.6660000373,0,18.6660000373,81.68,25.73,85.6367637175,133.13,89.9160000373,-10.16,90.4881907362,18.6660000373,0,18.6660000373,71.25,-10.16,71.9707447509,134.01
2019-10-18 18:00:00,103.6340000318,26.53,106.9759172085,15.9240000318,0,15.9240000318,87.71,26.53,91.6345186052,132.8,93.0740000318,-9.15,93.5226816442,15.9240000318,0,15.9240000318,77.15,-9.15,77.6907008592,133.75
2019-10-18 18:30:00,106.1473333607,27.18,109.5719342696,13.6773333607,0,13.6773333607,92.47,27.18,96.3818100058,131.97,95.4173333607,-8.37,95.7837376889,13.6773333607,0,13.6773333607,81.74,-8.37,82.1674175084,132.91
2019-10-18 19:00:00,109.3363333531,30.04,113.3879860969,9.8963333531,0,9.8963333531,99.44,30.04,103.8783673341,131.62,99.0163333531,-6.78,99.2481872414,9.8963333531,0,9.8963333531,89.12,-6.78,89.3775296146,132.81
2019-10-18 19:30:00,107.0471666807,30.63,111.3431308809,6.9971666807,0,6.9971666807,100.05,30.63,104.633643729,130.52,97.4071666807,-6.93,97.6533717838,6.9971666807,0,6.9971666807,90.41,-6.93,90.675206093,132.19
2019-10-18 20:00:00,102.786333344,29.55,106.9496742506,5.326333344,0,5.326333344,97.46,29.55,101.8413182358,130.52,93.606333344,-8.25,93.9691871951,5.326333344,0,5.326333344,88.28,-8.25,88.6646541752,132.19
2019-10-18 20:30:00,98.4146666768,28.3,102.4028154745,5.0846666768,0,5.0846666768,93.33,28.3,97.5262985046,130.99,89.5446666768,-9.48,90.0450872078,5.0846666768,0,5.0846666768,84.46,-9.48,84.9903641597,132.48
2019-10-18 21:00:00,94.2056666768,27.01,98.0012639409,5.0656666768,0,5.0656666768,89.14,27.01,93.1422551799,131.26,85.6656666768,-10.69,86.3300790407,5.0656666768,0,5.0656666768,80.6,-10.69,81.305818365,132.76
2019-10-18 21:30:00,89.2393333513,28.78,93.7653828285,8.9593333513,0,8.9593333513,80.28,28.78,85.2828634604,131.26,80.7893333513,-8.47,81.2321197762,8.9593333513,0,8.9593333513,71.83,-8.47,72.3276558448,132.58
2019-10-18 22:00:00,83.4581666772,30.45,88.8395637378,5.2881666771999996,0,5.2881666771999996,78.17,30.45,83.8913070586,131.26,75.3981666772,-6.49,75.6769690083,5.2881666771999996,0,5.2881666771999996,70.11,-6.49,70.4097450642,132.3
2019-10-18 22:30:00,79.171500015,28.66,84.1992993714,7.511500015,0,7.511500015,71.66,28.66,77.1786965425,131.26,71.441500015,-8.2,71.9105550277,7.511500015,0,7.511500015,63.93,-8.2,64.4537423273,132.19
2019-10-18 23:00:00,71.5303333433,25.55,75.9565078726,4.9703333433,0,4.9703333433,66.56,25.55,71.2954142985,131.18,64.2003333433,-10.76,65.0957786756,4.9703333433,0,4.9703333433,59.23,-10.76,60.1994227547,132.3
2019-10-18 23:30:00,67.1028333437,18.58,69.6276284441,5.1628333437,0,5.1628333437,61.94,18.58,64.6666838488,131.26,59.9128333437,-16.72,62.202138221,5.1628333437,0,5.1628333437,54.75,-16.72,57.2461431015,132.3
2019-10-19 00:00:00,63.4678333437,17.87,65.9355956168,5.1678333437,0,5.1678333437,58.3,17.87,60.9772654356,132.03,56.5278333437,-17.24,59.0983378999,5.1678333437,0,5.1678333437,51.36,-17.24,54.1762604837,133.13
2019-10-19 00:30:00,61.9108333436,17.31,64.2852034709,5.1108333436,0,5.1108333436,56.8,17.31,59.3790880698,132.31,55.1108333436,-18.31,58.0728856853,5.1108333436,0,5.1108333436,50.0,-18.31,53.247122927,133.13
2019-10-19 01:00:00,60.3663333433,15.84,62.4099335148,5.0063333433,0,5.0063333433,55.36,15.84,57.5815526015,132.69,53.4063333433,-17.55,56.2160025365,5.0063333433,0,5.0063333433,48.4,-17.55,51.483613898,133.13
2019-10-19 01:30:00,64.5145000098,15.8,66.421086347,4.9145000098,0,4.9145000098,59.6,15.8,61.6587382291,132.22,57.2645000098,-16.61,59.6247856296,4.9145000098,0,4.9145000098,52.35,-16.61,54.9218954516,133.13
2019-10-19 02:00:00,64.6060000102,15.62,66.4674329075,5.0860000102,0,5.0860000102,59.52,15.62,61.5354759468,132.22,57.2460000102,-16.8,59.6602423492,5.0860000102,0,5.0860000102,52.16,-16.8,54.7987737089,133.13
2019-10-19 02:30:00,64.1785000103,15.51,66.0260551871,5.1485000103,0,5.1485000103,59.03,15.51,61.0336054973,132.61,56.7985000103,-16.97,59.2794273203,5.1485000103,0,5.1485000103,51.65,-16.97,54.366381156,133.13
2019-10-19 03:00:00,62.3451666768,15.38,64.2142056554,5.0751666768,0,5.0751666768,57.27,15.38,59.299218376,133.13,54.8551666768,-17.39,57.5456463266,5.0751666768,0,5.0751666768,49.78,-17.39,52.7300720652,133.48
2019-10-19 03:30:00,59.9383333436,15.71,61.9629559011,5.1183333436,0,5.1183333436,54.82,15.71,57.0266297444,133.13,53.0183333436,-18.56,56.1731009517,5.1183333436,0,5.1183333436,47.9,-18.56,51.3700652131,134.07
2019-10-19 04:00:00,58.5815000101,15.58,60.617889632,5.0615000101,0,5.0615000101,53.52,15.58,55.74160744,133.13,51.7115000101,-18.76,55.0092431624,5.0615000101,0,5.0615000101,46.65,-18.76,50.2808124437,134.07
2019-10-19 04:30:00,57.4068333434,15.51,59.4651546246,5.0568333434,0,5.0568333434,52.35,15.51,54.5992912042,133.49,50.6468333434,-18.85,54.0409495449,5.0568333434,0,5.0568333434,45.59,-18.85,49.3332605855,134.07
2019-10-19 05:00:00,56.6610000099,17.4,59.2724971814,4.9610000099,0,4.9610000099,51.7,17.4,54.549518788,133.79,49.9310000099,-16.79,52.6783528785,4.9610000099,0,4.9610000099,44.97,-16.79,48.0021353692,133.88
2019-10-19 05:30:00,57.4351666766,22.72,61.765660129,4.9751666766,0,4.9751666766,52.46,22.72,57.1686102682,132.46,50.6351666766,-10.76,51.7657966651,4.9751666766,0,4.9751666766,45.66,-10.76,46.9106938768,133.13
2019-10-19 06:00:00,58.4781666767,22.82,62.772990831,4.9981666767,0,4.9981666767,53.48,22.82,58.1451872471,132.19,51.6181666767,-10.6,52.6953046396,4.9981666767,0,4.9981666767,46.62,-10.6,47.8098776405,133.13
2019-10-19 06:30:00,62.291833343,22.76,66.3196057077,4.811833343,0,4.811833343,57.48,22.76,61.8220672576,131.52,55.231833343,-10.51,56.2229091601,4.811833343,0,4.811833343,50.42,-10.51,51.5037522905,132.17
2019-10-19 07:00:00,67.0708333427,17.43,69.2986405732,4.7008333427,0,4.7008333427,62.37,17.43,64.7597235942,132.19,59.5808333427,-14.86,61.4059875079,4.7008333427,0,4.7008333427,54.88,-14.86,56.8562573513,132.45
2019-10-19 07:30:00,75.3323333424,19.58,77.8353187621,4.5123333424,0,4.5123333424,70.82,19.58,73.4768589421,132.31,67.3823333424,-13.34,68.6901335467,4.5123333424,0,4.5123333424,62.87,-13.34,64.2696857002,133.18
2019-10-19 08:00:00,84.0356666826,22.47,86.9878967143,7.9456666826,0,7.9456666826,76.09,22.47,79.3384459137,131.92,75.4556666826,-10.27,76.1513659399,7.9456666826,0,7.9456666826,67.51,-10.27,68.2866970939,132.69
2019-10-19 08:30:00,87.7918333455,25.31,91.3674017479,6.0918333454999996,0,6.0918333454999996,81.7,25.31,85.5306149867,131.26,79.3318333455,-8.91,79.8306199523,6.0918333454999996,0,6.0918333454999996,73.24,-8.91,73.7799817024,132.19
2019-10-19 09:00:00,89.1965000176,25.78,92.8473156068,8.7865000176,0,8.7865000176,80.41,25.78,84.4415567123,131.26,80.9965000176,-8.4,81.4309094576,8.7865000176,0,8.7865000176,72.21,-8.4,72.6969332228,132.19
2019-10-19 09:30:00,93.408166695,27.4,97.3439551556,14.188166695,0,14.188166695,79.22,27.4,83.824628839,131.82,85.068166695,-7.08,85.3622831516,14.188166695,0,14.188166695,70.88,-7.08,71.2327228175,132.74
2019-10-19 10:00:00,91.3031667056,27.15,95.2543476722,19.4531667056,0,19.4531667056,71.85,27.15,76.8084956239,133.13,83.1731667056,-6.42,83.4205733607,19.4531667056,0,19.4531667056,63.72,-6.42,64.0426014462,134.07
2019-10-19 10:30:00,90.4101667158,27.65,94.5437504311,24.5601667158,0,24.5601667158,65.85,27.65,71.4195001383,133.13,82.6701667158,-5.97,82.8854472439,24.5601667158,0,24.5601667158,58.11,-5.97,58.4158625717,134.07
2019-10-19 11:00:00,87.6495000659,30.59,92.8341691501,32.9395000659,0,32.9395000659,54.71,30.59,62.6811949471,133.13,80.2695000659,-3.9,80.3641875516,32.9395000659,0,32.9395000659,47.33,-3.9,47.4904085053,134.07
2019-10-19 11:30:00,84.6991667405,33.31,91.0137624019,36.9391667405,0,36.9391667405,47.76,33.31,58.228632991,133.13,77.8791667405,-1.33,77.8905226083,36.9391667405,0,36.9391667405,40.94,-1.33,40.9615978692,134.07
2019-10-19 12:00:00,82.757500072,36.07,90.2765125498,35.977500072,0,35.977500072,46.78,36.07,59.0712561234,132.21,76.537500072,1.9500000000000002,76.5623368065,35.977500072,0,35.977500072,40.56,1.9500000000000002,40.6068479447,133.15
2019-10-19 12:30:00,84.7633333981,36.56,92.3117342962,32.4033333981,0,32.4033333981,52.36,36.56,63.8608111442,132.21,78.3033333981,2.59,78.3461557529,32.4033333981,0,32.4033333981,45.9,2.59,45.9730149109,133.15
2019-10-19 13:00:00,82.4973333917,36.12,90.0581168842,29.1673333917,0,29.1673333917,53.33,36.12,64.4107390114,132.21,75.3873333917,2.06,75.4154734515,29.1673333917,0,29.1673333917,46.22,2.06,46.265883759,133.15
2019-10-19 13:30:00,82.7058333869,32.93,89.0204458325,26.7958333869,0,26.7958333869,55.91,32.93,64.8869247229,132.81,75.2558333869,-1.3599999999999999,75.2681211321,26.7958333869,0,26.7958333869,48.46,-1.3599999999999999,48.4790800243,133.53
2019-10-19 14:00:00,79.4591667078,32.22,85.7431488453,20.5691667078,0,20.5691667078,58.89,32.22,67.1279412763,133.13,72.0391667078,-2.19,72.0724471622,20.5691667078,0,20.5691667078,51.47,-2.19,51.5165701498,134.07
2019-10-19 14:30:00,78.8553333808,31.35,84.8586242087,23.7253333808,0,23.7253333808,55.13,31.35,63.4203390089,133.13,70.6853333808,-3.18,70.7568283288,23.7253333808,0,23.7253333808,46.96,-3.18,47.0675472061,134.07
2019-10-19 15:00:00,77.3741667152,30.72,83.2495049527,24.2841667152,0,24.2841667152,53.09,30.72,61.3373173525,133.13,69.9141667152,-3.75,70.0146642318,24.2841667152,0,24.2841667152,45.63,-3.75,45.7838333913,134.07
2019-10-19 15:30:00,78.4626667094,31.21,84.4420165981,21.3826667094,0,21.3826667094,57.08,31.21,65.0552880249,133.13,71.7926667094,-3.1,71.8595643826,21.3826667094,0,21.3826667094,50.41,-3.1,50.5052284422,134.07
2019-10-19 16:00:00,80.56283338,29.96,85.9533112929,23.35283338,0,23.35283338,57.21,29.96,64.5800720037,133.13,72.88283338,-4.53,73.0234777418,23.35283338,0,23.35283338,49.53,-4.53,49.736724862,134.07
2019-10-19 16:30:00,80.3343333791,29.31,85.5142164758,22.8843333791,0,22.8843333791,57.45,29.31,64.4947951388,133.13,72.4543333791,-5.28,72.646464645,22.8843333791,0,22.8843333791,49.57,-5.28,49.850409226,134.07
2019-10-19 17:00:00,84.5800000505,29.3,89.5112641434,25.2500000505,0,25.2500000505,59.33,29.3,66.1705289385,133.13,75.8600000505,-5.37,76.04982911,25.2500000505,0,25.2500000505,50.61,-5.37,50.8940959248,134.07
2019-10-19 17:30:00,89.9186667102,29.78,94.7217769203,21.7886667102,0,21.7886667102,68.13,29.78,74.3541881806,132.79,80.2186667102,-4.82,80.3633429417,21.7886667102,0,21.7886667102,58.43,-4.82,58.6284683409,133.48
2019-10-19 18:00:00,93.5293333692,31.13,98.5738966486,17.9393333692,0,17.9393333692,75.59,31.13,81.7491590171,131.89,83.3293333692,-3.25,83.3926873278,17.9393333692,0,17.9393333692,65.39,-3.25,65.470715591,132.71
2019-10-19 18:30:00,96.6898333658,27.48,100.5190244496,16.2398333658,0,16.2398333658,80.45,27.48,85.0138394616,131.89,86.4298333658,-8.99,86.8961230185,16.2398333658,0,16.2398333658,70.19,-8.99,70.7633817733,133.11
2019-10-19 19:00:00,99.5010000312,27.82,103.3169947647,15.5810000312,0,15.5810000312,83.92,27.82,88.4110784913,131.49,89.0110000312,-8.67,89.4322482472,15.5810000312,0,15.5810000312,73.43,-8.67,73.9400689748,132.7
2019-10-19 19:30:00,95.7375000278,26.87,99.4367427643,13.8775000278,0,13.8775000278,81.86,26.87,86.1571616292,132.19,85.5175000278,-9.71,86.0669908327,13.8775000278,0,13.8775000278,71.64,-9.71,72.295046165,133.13
2019-10-19 20:00:00,93.6225000231,26.87,97.4021016743,11.5325000231,0,11.5325000231,82.09,26.87,86.3757199681,132.19,83.9625000231,-9.52,84.5004840822,11.5325000231,0,11.5325000231,72.43,-9.52,73.0529622945,133.13
2019-10-19 20:30:00,88.702500015,26.37,92.5392371316,7.482500015,0,7.482500015,81.22,26.37,85.3935905089,132.19,79.502500015,-9.88,80.1140556246,7.482500015,0,7.482500015,72.02,-9.88,72.6945307434,133.13
2019-10-19 21:00:00,86.1638333466,24.87,89.6812303494,6.6338333466,0,6.6338333466,79.53,24.87,83.3278932891,132.84,77.1438333466,-10.63,77.872767534,6.6338333466,0,6.6338333466,70.51,-10.63,71.3067808837,133.8
2019-10-19 21:30:00,83.3800000087,24.03,86.7736440485,4.3700000087,0,4.3700000087,79.01,24.03,82.5834184325,133.13,74.7700000087,-10.54,75.5092345432,4.3700000087,0,4.3700000087,70.4,-10.54,71.1846303636,134.07
2019-10-19 22:00:00,78.1081666755,22.83,81.3762533016,4.4081666755,0,4.4081666755,73.7,22.83,77.1550315922,133.62,69.7781666755,-11.78,70.7655350053,4.4081666755,0,4.4081666755,65.37,-11.78,66.4229275175,134.07
2019-10-19 22:30:00,72.8606666754,21.07,75.8460391081,4.3806666754,0,4.3806666754,68.48,21.07,71.6481353561,132.7,64.8306666754,-13.06,66.1330397122,4.3806666754,0,4.3806666754,60.45,-13.06,61.8446933859,133.63
2019-10-19 23:00:00,68.3321666753,20.13,71.2355381993,4.3321666753,0,4.3321666753,64.0,20.13,67.091108949,132.7,60.7021666753,-13.85,62.2621517383,4.3321666753,0,4.3321666753,56.37,-13.85,58.0465278893,133.53
2019-10-19 23:30:00,65.4840000089,19.66,68.3715573698,4.4640000089,0,4.4640000089,61.02,19.66,64.1089385343,133.08,58.1140000089,-14.36,59.8618960361,4.4640000089,0,4.4640000089,53.65,-14.36,55.5385640794,133.66
2019-10-20 00:00:00,62.1058333422,19.27,65.0266671077,4.4558333422,0,4.4558333422,57.65,19.27,60.7853222415,133.08,54.9658333422,-14.71,56.9001488136,4.4558333422,0,4.4558333422,50.51,-14.71,52.6084042716,133.66
2019-10-20 00:30:00,61.3130000087,19.17,64.2399631854,4.3530000087000005,0,4.3530000087000005,56.96,19.17,60.0993385987,133.08,54.1430000087,-14.93,56.1637725758,4.3530000087000005,0,4.3530000087000005,49.79,-14.93,51.9802751051,134.07
2019-10-20 01:00:00,59.7353333421,19.13,62.7237351366,4.3753333421,0,4.3753333421,55.36,19.13,58.572062453,133.08,52.6953333421,-15.02,54.7941470965,4.3753333421,0,4.3753333421,48.32,-15.02,50.6006205496,134.07
2019-10-20 01:30:00,64.1948333422,19.32,67.0390858219,4.4348333422,0,4.4348333422,59.76,19.32,62.8054137794,133.08,56.9548333422,-14.73,58.8287849699,4.4348333422,0,4.4348333422,52.52,-14.73,54.5465241789,134.07
2019-10-20 02:00:00,64.1243333423,19.44,67.0062961713,4.5043333423,0,4.5043333423,59.62,19.44,62.7093135029,133.08,56.8143333423,-14.6,58.6602801999,4.5043333423,0,4.5043333423,52.31,-14.6,54.3092634824,133.7
2019-10-20 02:30:00,63.8015000088,19.28,66.6509550072,4.4015000088,0,4.4015000088,59.4,19.28,62.4506076832,133.08,56.5015000088,-14.74,58.3925260906,4.4015000088,0,4.4015000088,52.1,-14.74,54.144968372,133.85
2019-10-20 03:00:00,61.6740000087,19.15,64.5786712241,4.3640000087,0,4.3640000087,57.31,19.15,60.424817749,133.19,54.5440000087,-14.97,56.561018705,4.3640000087,0,4.3640000087,50.18,-14.97,52.3653826492,134.07
2019-10-20 03:30:00,59.2130000089,10.01,60.0531387194,4.4530000089,0,4.4530000089,54.76,10.01,55.6673845263,133.5,52.6230000089,-13.31,54.2801642401,4.4530000089,0,4.4530000089,48.17,-13.31,49.9750437719,134.16
2019-10-20 04:00:00,56.1821666758,-11.83,57.414151151,4.5721666758,0,4.5721666758,51.61,-11.83,52.9484749544,132.19,50.7621666758,-9.68,51.6768803782,4.5721666758,0,4.5721666758,46.19,-9.68,47.1934158543,134.07
2019-10-20 04:30:00,54.8033333425,-11.99,56.0996028992,4.5733333425,0,4.5733333425,50.23,-11.99,51.6411947964,132.19,49.5633333425,-9.79,50.5209670535,4.5733333425,0,4.5733333425,44.99,-9.79,46.0428517796,134.07
2019-10-20 05:00:00,53.7693333424,-11.89,55.0682604418,4.5193333424,0,4.5193333424,49.25,-11.89,50.6649247508,132.19,48.6293333424,-9.66,49.5795084821,4.5193333424,0,4.5193333424,44.11,-9.66,45.1553728808,134.07
2019-10-20 05:30:00,53.1881666798,-12.19,54.5671803813,6.5781666798,0,6.5781666798,46.61,-12.19,48.1776732522,132.19,47.9381666798,-9.99,48.9680296175,6.5781666798,0,6.5781666798,41.36,-9.99,42.5493795489,134.07
2019-10-20 06:00:00,54.4450000092,-11.71,55.690054103,4.5750000092,0,4.5750000092,49.87,-11.71,51.2263701623,132.19,49.3050000092,-9.49,50.2099902998,4.5750000092,0,4.5750000092,44.73,-9.49,45.7256273877,134.07
2019-10-20 06:30:00,57.1553333425,-10.35,58.0848915768,4.5753333425000005,0,4.5753333425000005,52.58,-10.35,53.5889811435,131.4,51.9053333425,-9.57,52.7801906912,4.5753333425000005,0,4.5753333425000005,47.33,-9.57,48.2878224814,133.28
2019-10-20 07:00:00,60.2850000092,-8.24,60.8455325074,4.5850000092,0,4.5850000092,55.7,-8.24,56.306195041,131.26,54.8750000092,-9.43,55.6793545761,4.5850000092,0,4.5850000092,50.29,-9.43,51.1664831701,133.13
2019-10-20 07:30:00,64.5143333419,-6.86,64.8780302302,4.2743333419,0,4.2743333419,60.24,-6.86,60.6293427311,130.98,58.7843333419,-8.47,59.3914029675,4.2743333419,0,4.2743333419,54.51,-8.47,55.1641278368,133.32
2019-10-20 08:00:00,69.0588333424,-5.61,69.2863230559,4.5188333424,0,4.5188333424,64.54,-5.61,64.7833597462,131.05,62.8988333424,-7.63,63.3599253143,4.5188333424,0,4.5188333424,58.38,-7.63,58.8764919132,133.32
2019-10-20 08:30:00,74.2691666775,-4.06,74.3800559221,5.4191666775,0,5.4191666775,68.85,-4.06,68.9696027247,130.32,67.7191666775,-7.48,68.1310203615,5.4191666775,0,5.4191666775,62.3,-7.48,62.7474334136,132.95
2019-10-20 09:00:00,78.5175000235,-3.35,78.5889324901,11.7275000235,0,11.7275000235,66.79,-3.35,66.8739605527,130.32,71.8075000235,-6.99,72.1469137221,11.7275000235,0,11.7275000235,60.08,-6.99,60.4852585346,132.63
2019-10-20 09:30:00,82.3036666979,-1.94,82.3265276319,15.6336666979,0,15.6336666979,66.67,-1.94,66.6982196164,129.7,75.8136666979,-4.54,75.9494809606,15.6336666979,0,15.6336666979,60.18,-4.54,60.3510066196,132.36
2019-10-20 10:00:00,82.2138333858,-2.22,82.2438009821,26.2138333858,0,26.2138333858,56.0,-2.22,56.0439862965,130.23,76.1538333858,-4.59,76.292033918,26.2138333858,0,26.2138333858,49.94,-4.59,50.150490526,132.73
2019-10-20 10:30:00,83.354000059,-1.12,83.3615242533,29.504000059,0,29.504000059,53.85,-1.12,53.8616459088,129.55,77.794000059,-3.51,77.8731439277,29.504000059,0,29.504000059,48.29,-3.51,48.4173956342,132.19
2019-10-20 11:00:00,82.280333402,-1.33,82.2910819272,34.350333402,0,34.350333402,47.93,-1.33,47.9484494014,129.85,76.950333402,-3.85,77.0465853279,34.350333402,0,34.350333402,42.6,-3.85,42.7736192062,132.19
