Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-20 11:30:00,79.1563334104,-2.25,79.1883048118,38.5163334104,0,38.5163334104,40.64,-2.25,40.7022370393,130.32,74.4963334104,-4.68,74.6431918636,38.5163334104,0,38.5163334104,35.98,-4.68,36.2830924812,132.42
2019-10-20 12:00:00,81.0313334078,-0.41000000000000003,81.0323706542,37.2113334078,0,37.2113334078,43.82,-0.41000000000000003,43.821918032,129.78,76.5613334078,-2.76,76.6110656053,37.2113334078,0,37.2113334078,39.35,-2.76,39.446674131,132.25
2019-10-20 12:30:00,77.1803334228,-2.75,77.229310286,44.7303334228,0,44.7303334228,32.45,-2.75,32.5663169548,130.32,72.5903334228,-5.24,72.7792147968,44.7303334228,0,44.7303334228,27.86,-5.24,28.3484955509,132.59
2019-10-20 13:00:00,76.2291667602,-3.33,76.3018660647,46.7691667602,0,46.7691667602,29.46,-3.33,29.6476052996,130.32,71.3191667602,-5.83,71.5570572856,46.7691667602,0,46.7691667602,24.55,-5.83,25.232744599,132.73
2019-10-20 13:30:00,75.2240000961,-3.46,75.3035310623,48.0440000961,0,48.0440000961,27.18,-3.46,27.3993430578,130.32,70.6640000961,-5.92,70.9115456719,48.0440000961,0,48.0440000961,22.62,-5.92,23.3818476601,133.13
2019-10-20 14:00:00,76.1045000894,-3.5,76.1849390225,44.7145000894,0,44.7145000894,31.39,-3.5,31.5845231086,130.94,71.2445000894,-5.91,71.4892082275,44.7145000894,0,44.7145000894,26.53,-5.91,27.1803053699,133.56
2019-10-20 14:30:00,74.4591667474,-4.09,74.5714128384,40.3491667474,0,40.3491667474,34.11,-4.09,34.35433306,131.26,70.0091667474,-6.4,70.3010912338,40.3491667474,0,40.3491667474,29.66,-6.4,30.3426366686,134.07
2019-10-20 15:00:00,76.7676667373,-3.52,76.8483250064,35.2976667373,0,35.2976667373,41.47,-3.52,41.6191218072,131.26,72.4976667373,-5.69,72.7206145625,35.2976667373,0,35.2976667373,37.2,-5.69,37.6326467313,133.51
2019-10-20 15:30:00,77.1063333926,-5.01,77.2689248615,29.6463333926,0,29.6463333926,47.46,-5.01,47.7237016586,131.26,72.1263333926,-7.21,72.4858059806,29.6463333926,0,29.6463333926,42.48,-7.21,43.0875213954,133.51
2019-10-20 16:00:00,79.679000042,-5.0,79.8357253846,20.989000042,0,20.989000042,58.69,-5.0,58.9025984147,131.03,73.489000042,-7.17,73.837944359,20.989000042,0,20.989000042,52.5,-7.17,52.9873466028,133.13
2019-10-20 16:30:00,86.0566666991,-3.55,86.1298576764,16.2266666991,0,16.2266666991,69.83,-3.55,69.9201787755,130.32,79.0166666991,-5.86,79.2336621408,16.2266666991,0,16.2266666991,62.79,-5.86,63.0628551526,133.13
2019-10-20 17:00:00,91.1823333594,-2.55,91.2179829686,13.0223333594,0,13.0223333594,78.16,-2.55,78.201586301,129.98,83.0123333594,-5.11,83.1694630845,13.0223333594,0,13.0223333594,69.99,-5.11,70.176293718,132.37
2019-10-20 17:30:00,96.450666692,-0.36,96.4513385357,12.660666692,0,12.660666692,83.79,-0.36,83.7907733584,129.38,87.880666692,-4.36,87.9887559761,12.660666692,0,12.660666692,75.22,-4.36,75.3462540542,132.19
2019-10-20 18:00:00,96.6666666894,-1.22,96.6743650035,11.3566666894,0,11.3566666894,85.31,-1.22,85.3187230331,129.38,87.6066666894,-4.06,87.7006935459,11.3566666894,0,11.3566666894,76.25,-4.06,76.3580126771,132.19
2019-10-20 18:30:00,102.6868333476,28.98,106.6978263273,7.1468333476,0,7.1468333476,95.54,28.98,99.8385296366,131.02,93.1268333476,-6.8100000000000005,93.3754956579,7.1468333476,0,7.1468333476,85.98,-6.8100000000000005,86.2492695621,131.97
2019-10-20 19:00:00,102.9240000096,38.87,110.0192104951,4.7840000096,0,4.7840000096,98.14,38.87,105.5572664481,131.92,93.1440000096,-7.66,93.4584417684,4.7840000096,0,4.7840000096,88.36,-7.66,88.69140431860001,132.3
2019-10-20 19:30:00,98.8330000094,37.58,105.7365513475,4.7030000094,0,4.7030000094,94.13,37.58,101.3543945767,132.19,89.3430000094,-8.85,89.7802547929,4.7030000094,0,4.7030000094,84.64,-8.85,85.1014224323,132.47
2019-10-20 20:00:00,93.8461666759,36.06,100.5356981363,4.6061666759,0,4.6061666759,89.24,36.06,96.2502010388,132.19,84.6861666759,-10.36,85.3175036335,4.6061666759,0,4.6061666759,80.08,-10.36,80.7473590899,133.02
2019-10-20 20:30:00,90.9743333428,34.67,97.3567574807,4.7243333428,0,4.7243333428,86.25,34.67,92.9573633447,132.41,81.9843333428,-11.71,82.8163933872,4.7243333428,0,4.7243333428,77.26,-11.71,78.1423809466,133.13
2019-10-20 21:00:00,86.239166676,33.3,92.4450316078,4.669166676,0,4.669166676,81.57,33.3,88.1053624929,132.23,77.329166676,-11.6,78.1943733193,4.669166676,0,4.669166676,72.66,-11.6,73.5801304701,133.13
2019-10-20 21:30:00,81.8985000094,31.89,87.8882040082,4.7185000094,0,4.7185000094,77.18,31.89,83.5088288746,133.03,72.9485000094,-12.0,73.9289094578,4.7185000094,0,4.7185000094,68.23,-12.0,69.2772177559,133.13
2019-10-20 22:00:00,76.4603333425,30.47,82.3079794118,4.6003333425,0,4.6003333425,71.86,30.47,78.0530620796,133.13,67.7603333425,-12.99,68.9942234878,4.6003333425,0,4.6003333425,63.16,-12.99,64.4819796532,133.13
2019-10-20 22:30:00,72.1006666762,30.41,78.2513529285,4.7506666762,0,4.7506666762,67.35,30.41,73.8971623271,133.87,63.7506666762,-14.38,65.352367223,4.7506666762,0,4.7506666762,59.0,-14.38,60.7271306748,133.91
2019-10-20 23:00:00,66.7985000095,29.63,73.0751428566,4.7485000095,0,4.7485000095,62.05,29.63,68.7614674073,133.51,58.8285000095,-15.42,60.8158598835,4.7485000095,0,4.7485000095,54.08,-15.42,56.2354230001,133.52
2019-10-20 23:30:00,62.4346666824,28.09,68.4626591928,7.8746666824,0,7.8746666824,54.56,28.09,61.3664541912,133.81,54.2346666824,-16.53,56.6977951084,7.8746666824,0,7.8746666824,46.36,-16.53,49.2188023016,133.86
2019-10-21 00:00:00,59.4556666764,15.48,61.4378279233,4.8556666764,0,4.8556666764,54.6,15.48,56.752007894,133.26,52.4256666764,-13.48,54.1309608862,4.8556666764,0,4.8556666764,47.57,-13.48,49.443051079,133.69
2019-10-21 00:30:00,58.1973333428,-0.24,58.1978282088,4.7473333428,0,4.7473333428,53.45,-0.24,53.4505388186,132.19,51.9873333428,-10.91,53.1197790667,4.7473333428,0,4.7473333428,47.24,-10.91,48.4834580037,133.97
2019-10-21 01:00:00,57.0666666765,-0.30000000000000004,57.0674552224,4.8966666765,0,4.8966666765,52.17,-0.30000000000000004,52.1708625576,132.19,50.8966666765,-10.99,52.0696723513,4.8966666765,0,4.8966666765,46.0,-10.99,47.2946096294,134.07
2019-10-21 01:30:00,62.0310000096,0.34,62.0319317948,4.8210000096000005,0,4.8210000096000005,57.21,0.34,57.211010304,132.19,55.5510000096,-10.4,56.5161357673,4.8210000096000005,0,4.8210000096000005,50.73,-10.4,51.7850644491,134.07
2019-10-21 02:00:00,62.5481666761,0.48,62.5500084296,4.7181666761,0,4.7181666761,57.83,0.48,57.8319920113,132.19,55.9981666761,-10.21,56.9213384513,4.7181666761,0,4.7181666761,51.28,-10.21,52.2865422456,134.07
2019-10-21 02:30:00,62.5783333429,0.13,62.5784683735,4.7883333429,0,4.7883333429,57.79,0.13,57.7901462189,132.19,56.0183333429,-10.48,56.9902103042,4.7883333429,0,4.7883333429,51.23,-10.48,52.2909485475,134.07
2019-10-21 03:00:00,60.6705000098,-0.01,60.6705008339,4.8805000098,0,4.8805000098,55.79,-0.01,55.7900008962,132.19,54.3205000098,-10.67,55.3585189588,4.8805000098,0,4.8805000098,49.44,-10.67,50.5782809119,134.07
2019-10-21 03:30:00,58.959333343,-0.24,58.9598218133,4.849333343,0,4.849333343,54.11,-0.24,54.1105322465,132.86,52.729333343,-10.91,53.8461762319,4.849333343,0,4.849333343,47.88,-10.91,49.1072550648,134.07
2019-10-21 04:00:00,57.2833333429,-0.41000000000000003,57.2848005921,4.7833333429,0,4.7833333429,52.5,-0.41000000000000003,52.501600928,133.13,51.2633333429,-10.97,52.4239472515,4.7833333429,0,4.7833333429,46.48,-10.97,47.7570026279,134.07
2019-10-21 04:30:00,56.1443333428,-0.6900000000000001,56.1485731476,4.7443333428,0,4.7443333428,51.4,-0.6900000000000001,51.4046311143,133.13,50.2643333428,-11.19,51.4948473772,4.7443333428,0,4.7443333428,45.52,-11.19,46.8752226661,134.07
2019-10-21 05:00:00,55.5453333429,-0.84,55.5516845485,4.7853333429,0,4.7853333429,50.76,-0.84,50.7669498788,133.13,49.7353333429,-11.3,51.0028762202,4.7853333429,0,4.7853333429,44.95,-11.3,46.3485976055,134.07
2019-10-21 05:30:00,56.9425000096,-0.42,56.9440489195,4.8225000096,0,4.8225000096,52.12,-0.42,52.1216922212,132.79,51.0325000096,-10.88,52.1794064477,4.8225000096,0,4.8225000096,46.21,-10.88,47.4735557969,134.07
2019-10-21 06:00:00,59.6776666759,0.18,59.6779381336,4.5976666759,0,4.5976666759,55.08,0.18,55.0802941169,132.79,53.5176666759,-10.31,54.5017132431,4.5976666759,0,4.5976666759,48.92,-10.31,49.9946247111,134.07
2019-10-21 06:30:00,66.9725000088,2.33,67.0130185668,4.4025000088,0,4.4025000088,62.57,2.33,62.6133675823,131.48,60.1925000088,-8.51,60.7910943914,4.4025000088,0,4.4025000088,55.79,-8.51,56.4353098689,133.18
2019-10-21 07:00:00,75.7151666775,5.97,75.9501636931,5.4151666775,0,5.4151666775,70.3,5.97,70.5530360793,130.69,68.5351666775,-8.19,69.0227873351,5.4151666775,0,5.4151666775,63.12,-8.19,63.6491201825,132.51
2019-10-21 07:30:00,83.4650000112,4.51,83.5867592796,5.5850000112,0,5.5850000112,77.88,4.51,78.0104768605,130.78,75.8250000112,-12.01,76.7702463634,5.5850000112,0,5.5850000112,70.24,-12.01,71.2593692085,133.12
2019-10-21 08:00:00,88.2811666831,5.11,88.4289346929,8.2111666831,0,8.2111666831,80.07,5.11,80.2328922575,131.11,80.1011666831,-11.71,80.9525849124,8.2111666831,0,8.2111666831,71.89,-11.71,72.8374642612,133.12
2019-10-21 08:30:00,94.0385000161,7.58,94.3434994331,8.0485000161,0,8.0485000161,85.99,7.58,86.3234411965,130.32,85.3585000161,-8.65,85.7956643718,8.0485000161,0,8.0485000161,77.31,-8.65,77.7924070845,132.41
2019-10-21 09:00:00,95.5910000119,7.9,95.9168873728,5.9610000119,0,5.9610000119,89.63,7.9,89.9774799603,130.32,86.5710000119,-5.88,86.7704583546,5.9610000119,0,5.9610000119,80.61,-5.88,80.824170271,132.19
2019-10-21 09:30:00,97.8988333601,7.74,98.2043235976,13.3888333601,0,13.3888333601,84.51,7.74,84.8637007206,130.32,88.9288333601,-6.21,89.1453952977,13.3888333601,0,13.3888333601,75.54,-6.21,75.7948263406,132.19
2019-10-21 10:00:00,94.4671667038,7.02,94.7276410824,18.5571667038,0,18.5571667038,75.91,7.02,76.2339064984,130.32,86.0271667038,-7.13,86.322131062,18.5571667038,0,18.5571667038,67.47,-7.13,67.8456910938,132.19
2019-10-21 10:30:00,90.0310000484,6.29,90.2504574488,24.2110000484,0,24.2110000484,65.82,6.29,66.1198646399,130.66,87.3210000484,-6.57,87.5678134331,24.2110000484,0,24.2110000484,63.11,-6.57,63.4510598808,132.67
2019-10-21 11:00:00,87.1698333878,9.23,87.6571317855,27.2498333878,0,27.2498333878,59.92,9.23,60.6267210065,130.32,88.5998333878,-2.7,88.6409638731,27.2498333878,0,27.2498333878,61.35,-2.7,61.409384462,132.19
2019-10-21 11:30:00,79.002833381,5.54,79.1968388399,23.832833381,0,23.832833381,55.17,5.54,55.4474571103,130.88,90.112833381,-1.09,90.1194254307,23.832833381,0,23.832833381,66.28,-1.09,66.2889621279,132.19
2019-10-21 12:00:00,70.3533333801,1.44,70.3680688785,23.3833333801,0,23.3833333801,46.97,1.44,46.9920684797,131.26,86.5633333801,-1.6099999999999999,86.5783043601,23.3833333801,0,23.3833333801,63.18,-1.6099999999999999,63.2005102828,132.19
2019-10-21 12:30:00,69.3691667131,1.27,69.3807912211,23.2091667131,0,23.2091667131,46.16,1.27,46.177467449,131.26,86.0891667131,-1.87,86.1094740743,23.2091667131,0,23.2091667131,62.88,-1.87,62.9077999933,132.19
2019-10-21 13:00:00,69.1628333765,0.77,69.1671195054,21.5928333765,0,21.5928333765,47.57,0.77,47.5762314607,131.36,86.6228333765,-2.39,86.6557982029,21.5928333765,0,21.5928333765,65.03,-2.39,65.0739041398,132.19
2019-10-21 13:30:00,69.5180000444,0.8200000000000001,69.5228360337,22.1980000444,0,22.1980000444,47.32,0.8200000000000001,47.327104285,132.18,87.2880000444,-2.93,87.3371619172,22.1980000444,0,22.1980000444,65.09,-2.93,65.1559130087,132.19
2019-10-21 14:00:00,67.368666708,0.81,67.3735360065,20.678666708,0,20.678666708,46.69,0.81,46.6970256012,132.18,85.958666708,-2.77,86.0032864617,20.678666708,0,20.678666708,65.28,-2.77,65.3387427182,132.19
2019-10-21 14:30:00,67.6186666987,0.44,67.6200982409,16.0086666987,0,16.0086666987,51.61,0.44,51.6118755714,132.18,84.9086666987,-2.87,84.9571573238,16.0086666987,0,16.0086666987,68.9,-2.87,68.9597484044,132.19
2019-10-21 15:00:00,69.5165000269,0.46,69.518021951,13.4265000269,0,13.4265000269,56.09,0.46,56.0918862225,132.18,85.3565000269,-2.71,85.3995093477,13.4265000269,0,13.4265000269,71.93,-2.71,71.9810322238,132.19
2019-10-21 15:30:00,69.667333358,0.27,69.6678565568,12.327333358,0,12.327333358,57.34,0.27,57.3406356784,132.18,85.627333358,-2.93,85.6774481296,12.327333358,0,12.327333358,73.3,-2.93,73.3585366539,132.19
2019-10-21 16:00:00,69.1163333639,-1.09,69.1249277589,15.3063333639,0,15.3063333639,53.81,-1.09,53.8210386373,131.94,86.0863333639,-4.06,86.1820189602,15.3063333639,0,15.3063333639,70.78,-4.06,70.8963468734,132.19
2019-10-21 16:30:00,72.506333351,-1.23,72.5167654822,8.816333351,0,8.816333351,63.69,-1.23,63.7018759535,131.26,88.696333351,-8.7,89.1219925153,8.816333351,0,8.816333351,79.88,-8.7,80.3523764428,132.9
2019-10-21 17:00:00,75.1683333553,-2.18,75.1999384269,10.9783333553,0,10.9783333553,64.19,-2.18,64.2270075591,131.36,92.6983333553,-10.46,93.2866153682,10.9783333553,0,10.9783333553,81.72,-10.46,82.3867100933,132.56
2019-10-21 17:30:00,79.8755000173,-0.5700000000000001,79.8775337815,8.6355000173,0,8.6355000173,71.24,-0.5700000000000001,71.2422802836,131.26,95.1755000173,-9.62,95.6604422086,8.6355000173,0,8.6355000173,86.54,-9.62,87.0730497915,132.19
2019-10-21 18:00:00,82.307666695,-1.38,82.3192346707,14.157666695,0,14.157666695,68.15,-1.38,68.1639706883,131.26,98.317666695,-10.07,98.8320215535,14.157666695,0,14.157666695,84.16,-10.07,84.760312057,132.19
2019-10-21 18:30:00,83.8073333645,-1.79,83.8264470538,15.587333364500001,0,15.587333364500001,68.22,-1.79,68.243479542,131.26,98.6573333645,-10.94,99.2620422246,15.587333364500001,0,15.587333364500001,83.07,-10.94,83.7872812544,132.19
2019-10-21 19:00:00,84.7923333628,-1.67,84.8087772409,14.7123333628,0,14.7123333628,70.08,-1.67,70.0998951497,130.93,101.0823333628,-10.29,101.6047352148,14.7123333628,0,14.7123333628,86.37,-10.29,86.980808228,132.19
2019-10-21 19:30:00,82.7205000189,-1.18,82.7289158842,9.4305000189,0,9.4305000189,73.29,-1.18,73.299498634,131.26,101.3105000189,-9.21,101.7282729337,9.4305000189,0,9.4305000189,91.88,-9.21,92.3404488835,132.19
2019-10-21 20:00:00,79.4658333423,-0.91,79.4710435869,4.4858333423,0,4.4858333423,74.98,-0.91,74.9855219359,131.26,96.6058333423,-9.58,97.079675709,4.4858333423,0,4.4858333423,92.12,-9.58,92.6167954531,132.35
2019-10-21 20:30:00,74.9456666753,-2.31,74.9812580143,4.3356666753,0,4.3356666753,70.61,-2.31,70.6477756196,131.82,91.4456666753,-11.6,92.1784679505,4.3356666753,0,4.3356666753,87.11,-11.6,87.878962784,133.13
2019-10-21 21:00:00,71.5868333427,-2.3,71.6237719478,4.6668333427,0,4.6668333427,66.92,-2.3,66.9595131404,132.19,86.8168333427,-14.33,87.9915419324,4.6668333427,0,4.6668333427,82.15,-14.33,83.3904754753,133.67
2019-10-21 21:30:00,68.3486666775,-3.13,68.4202976945,5.4386666775,0,5.4386666775,62.91,-3.13,62.9878162822,131.97,80.2286666775,-16.09,81.8262003081,5.4386666775,0,5.4386666775,74.79,-16.09,76.5011908404,133.47
2019-10-21 22:00:00,64.4165000175,-4.3,64.5598596227,8.7365000175,0,8.7365000175,55.68,-4.3,55.845791247,131.78,76.0665000175,-18.46,78.2744148807,8.7365000175,0,8.7365000175,67.33,-18.46,69.8147584684,133.73
2019-10-21 22:30:00,56.7518333533,-6.82,57.1601521076,10.0018333533,0,10.0018333533,46.75,-6.82,47.2448399299,132.2,68.9018333533,-20.58,71.9096588745,10.0018333533,0,10.0018333533,58.9,-20.58,62.3918776765,134.07
2019-10-21 23:00:00,56.2950000125,-3.85,56.4264966696,6.2350000125000005,0,6.2350000125000005,50.06,-3.85,50.2078290708,132.3,66.1450000125,-12.37,67.2917374322,6.2350000125000005,0,6.2350000125000005,59.91,-12.37,61.1737280211,133.44
2019-10-21 23:30:00,52.1576666752,-3.93,52.3055168506,4.2776666752,0,4.2776666752,47.88,-3.93,48.0410168502,132.3,61.3176666752,-12.42,62.5628695513,4.2776666752,0,4.2776666752,57.04,-12.42,58.3765192522,133.74
2019-10-22 00:00:00,48.9616666756,-4.44,49.162571166,4.4416666756,0,4.4416666756,44.52,-4.44,44.7408538139,132.19,57.6516666756,-13.13,59.1279254707,4.4416666756,0,4.4416666756,53.21,-13.13,54.8060306901,134.07
2019-10-22 00:30:00,48.1823333425,-4.61,48.4023692223,4.5923333425,0,4.5923333425,43.59,-4.61,43.8330948029,132.19,56.6323333425,-13.52,58.2238059544,4.5923333425,0,4.5923333425,52.04,-13.52,53.7675738712,134.07
2019-10-22 01:00:00,47.3936666755,-4.63,47.6192874889,4.4336666755,0,4.4336666755,42.96,-4.63,43.2087780434,132.82,55.7436666755,-13.66,57.3929610182,4.4336666755,0,4.4336666755,51.31,-13.66,53.0971910745,134.07
2019-10-22 01:30:00,51.893333341900004,-3.93,52.0419344888,4.2733333419,0,4.2733333419,47.62,-3.93,47.781893014,132.19,60.8233333419,-12.77,62.1494229967,4.2733333419,0,4.2733333419,56.55,-12.77,57.9739199986,134.07
2019-10-22 02:00:00,52.5080000089,-3.87,52.6504222674,4.4680000089,0,4.4680000089,48.04,-3.87,48.195627395,132.19,61.4880000089,-12.78,62.8020902924,4.4680000089,0,4.4680000089,57.02,-12.78,58.4346541018,134.07
2019-10-22 02:30:00,52.2825000093,-3.9,52.427757984,4.6625000093,0,4.6625000093,47.62,-3.9,47.7794349067,132.19,61.4225000093,-12.83,62.748166566,4.6625000093,0,4.6625000093,56.76,-12.83,58.1919796879,134.07
2019-10-22 03:00:00,50.6160000093,-4.12,50.783401392,4.6560000093,0,4.6560000093,45.96,-4.12,46.1442954221,132.66,59.3960000093,-13.24,60.8537789879,4.6560000093,0,4.6560000093,54.74,-13.24,56.3184268246,134.07
2019-10-22 03:30:00,48.9273333421,-4.43,49.1274754895,4.3873333421,0,4.3873333421,44.54,-4.43,44.7597642979,132.78,57.5873333421,-13.62,59.1760539531,4.3873333421,0,4.3873333421,53.2,-13.62,54.9157937209,134.07
2019-10-22 04:00:00,47.8010000088,-4.6,48.0218242245,4.4210000088,0,4.4210000088,43.38,-4.6,43.6232094188,133.13,56.2510000088,-13.9,57.9429460935,4.4210000088,0,4.4210000088,51.83,-13.9,53.661521596,134.07
2019-10-22 04:30:00,46.6595000093,-5.2,46.9483646266,4.6395000093,0,4.6395000093,42.02,-5.2,42.3405290472,133.13,55.0595000093,-14.46,56.9266206732,4.6395000093,0,4.6395000093,50.42,-14.46,52.4525309208,134.07
2019-10-22 05:00:00,46.1795000093,-5.39,46.4929921721,4.6595000093,0,4.6595000093,41.52,-5.39,41.8683950015,132.69,54.5595000093,-14.72,56.5103303942,4.6595000093,0,4.6595000093,49.9,-14.72,52.025843578,134.07
2019-10-22 05:30:00,47.0873333419,-5.45,47.4016820509,4.3073333419,0,4.3073333419,42.78,-5.45,43.125756805,133.08,55.7473333419,-14.14,57.5126488239,4.3073333419,0,4.3073333419,51.44,-14.14,53.3480383894,134.07
2019-10-22 06:00:00,48.8458333421,-5.9,49.2008682331,4.3958333421,0,4.3958333421,44.45,-5.9,44.8398539248,133.08,57.9958333421,-12.96,59.4262423938,4.3958333421,0,4.3958333421,53.6,-12.96,55.1445518614,134.07
2019-10-22 06:30:00,54.2601666753,-4.7,54.4633426042,4.3001666753,0,4.3001666753,49.96,-4.7,50.180589873,132.25,64.7601666753,-11.04,65.6944502055,4.3001666753,0,4.3001666753,60.46,-11.04,61.4596876009,133.22
2019-10-22 07:00:00,59.2330000084,-3.76,59.3522189138,4.2030000084,0,4.2030000084,55.03,-3.76,55.1583039986,132.25,72.2830000084,-8.92,72.8313015826,4.2030000084,0,4.2030000084,68.08,-8.92,68.6618729718,133.13
2019-10-22 07:30:00,65.7555000107,-2.75,65.8129795835,5.3455000107,0,5.3455000107,60.41,-2.75,60.4725607197,131.41,79.1555000107,-9.74,79.7524970264,5.3455000107,0,5.3455000107,73.81,-9.74,74.4498737407,132.58
2019-10-22 08:00:00,69.1613333546,-4.09,69.2821631546,10.6213333546,0,10.6213333546,58.54,-4.09,58.6827035846,131.26,82.4113333546,-13.98,83.5886850314,10.6213333546,0,10.6213333546,71.79,-13.98,73.1385295176,132.8
2019-10-22 08:30:00,70.3405000271,-3.73,70.4393273964,13.5305000271,0,13.5305000271,56.81,-3.73,56.9323194679,131.26,85.3405000271,-13.16,86.3492127635,13.5305000271,0,13.5305000271,71.81,-13.16,73.0059018162,132.19
2019-10-22 09:00:00,71.0590000242,-2.6,71.1065502217,12.0890000242,0,12.0890000242,58.97,-2.6,59.0272894516,131.26,90.1890000242,-10.4,90.7866494886,12.0890000242,0,12.0890000242,78.1,-10.4,78.7894028407,132.69
2019-10-22 09:30:00,72.9123333629,-2.16,72.9443209333,14.7723333629,0,14.7723333629,58.14,-2.16,58.1801100033,132.19,91.7723333629,-9.99,92.3144694556,14.7723333629,0,14.7723333629,77.0,-9.99,77.6453482187,133.13
2019-10-22 10:00:00,69.7170000311,-2.37,69.7572719746,15.5370000311,0,15.5370000311,54.18,-2.37,54.2318107756,132.19,89.5470000311,-10.2,90.1260518084,15.5370000311,0,15.5370000311,74.01,-10.2,74.7095716759,133.13
2019-10-22 10:30:00,69.5521667063,-1.6,69.5705677248,19.8321667063,0,19.8321667063,49.72,-1.6,49.7457375058,132.19,88.4321667063,-11.85,89.2225902357,19.8321667063,0,19.8321667063,68.6,-11.85,69.6159644047,133.89
2019-10-22 11:00:00,70.0531667144,-0.85,70.0583233222,23.8731667144,0,23.8731667144,46.18,-0.85,46.1878219881,132.53,88.4731667144,-12.2,89.3103646195,23.8731667144,0,23.8731667144,64.6,-12.2,65.7419196556,134.07
2019-10-22 11:30:00,66.9320000423,0.49,66.9337936297,21.1620000423,0,21.1620000423,45.77,0.49,45.7726228219,132.19,85.0020000423,-11.18,85.734079637,21.1620000423,0,21.1620000423,63.84,-11.18,64.8115576113,134.07
2019-10-22 12:00:00,70.2480000383,0.64,70.2509153633,19.1380000383,0,19.1380000383,51.11,0.64,51.1140068866,132.19,86.4480000383,-11.06,87.1526265274,19.1380000383,0,19.1380000383,67.31,-11.06,68.2126066061,134.07
2019-10-22 12:30:00,72.8881666993,0.59,72.890554565,16.3281666993,0,16.3281666993,56.56,0.59,56.5630771794,132.19,88.0181666993,-10.81,88.6795002755,16.3281666993,0,16.3281666993,71.69,-10.81,72.5004289642,133.78
2019-10-22 13:00:00,73.4043333737,0.16,73.4045077502,20.2043333737,0,20.2043333737,53.2,0.16,53.200240601,132.19,84.8843333737,-12.3,85.7708578266,20.2043333737,0,20.2043333737,64.68,-12.3,65.8391403346,133.91
2019-10-22 13:30:00,70.3866667057,0.0,70.3866667057,19.5266667057,0,19.5266667057,50.86,0.0,50.86,132.19,84.9266667057,-11.89,85.7549463165,19.5266667057,0,19.5266667057,65.4,-11.89,66.4720399867,134.07
2019-10-22 14:00:00,66.6246667014,-0.06,66.6246937184,17.3546667014,0,17.3546667014,49.27,-0.06,49.2700365334,132.19,82.9246667014,-12.13,83.8071431773,17.3546667014,0,17.3546667014,65.57,-12.13,66.6825449424,134.07
2019-10-22 14:30:00,67.0441667008,-0.06,67.0441935488,17.0641667008,0,17.0641667008,49.98,-0.06,49.9800360144,132.19,83.5641667008,-12.06,84.4299328224,17.0641667008,0,17.0641667008,66.5,-12.06,67.5847142481,133.77
2019-10-22 15:00:00,64.6660000319,-0.45,64.6675657507,15.9260000319,0,15.9260000319,48.74,-0.45,48.7420773049,132.19,82.6160000319,-12.48,83.5532995235,15.9260000319,0,15.9260000319,66.69,-12.48,67.8476712939,134.07
2019-10-22 15:30:00,63.5318333733,-1.8599999999999999,63.559054837,19.9618333733,0,19.9618333733,43.57,-1.8599999999999999,43.6096835577,132.19,82.2118333733,-13.81,83.363671024,19.9618333733,0,19.9618333733,62.25,-13.81,63.7634581873,134.07
2019-10-22 16:00:00,64.3753333741,-1.65,64.3964754239,20.3653333741,0,20.3653333741,44.01,-1.65,44.0409196089,132.19,83.0853333741,-13.46,84.1685465116,20.3653333741,0,20.3653333741,62.72,-13.46,64.1480319262,133.7
2019-10-22 16:30:00,67.2920000327,-1.49,67.3084940286,16.3420000327,0,16.3420000327,50.95,-1.49,50.9717823899,131.85,86.2420000327,-13.0,87.2162976148,16.3420000327,0,16.3420000327,69.9,-13.0,71.0985935163,133.5
2019-10-22 17:00:00,70.8925000302,-1.23,70.9031696085,15.1225000302,0,15.1225000302,55.77,-1.23,55.7835620949,131.3,89.9725000302,-12.3,90.8093649449,15.1225000302,0,15.1225000302,74.85,-12.3,75.8538891554,133.13
2019-10-22 17:30:00,72.8275000335,-2.65,72.8756973286,16.7375000335,0,16.7375000335,56.09,-2.65,56.1525653911,132.13,89.2175000335,-14.55,90.3961548531,16.7375000335,0,16.7375000335,72.48,-14.55,73.9259961042,133.21
2019-10-22 18:00:00,76.6291666972,-2.31,76.6639764734,15.2791666972,0,15.2791666972,61.35,-2.31,61.3934735945,131.69,91.4291666972,-14.47,92.567129279,15.2791666972,0,15.2791666972,76.15,-14.47,77.5126015561,133.13
2019-10-22 18:30:00,81.4443333623,-1.48,81.4577794739,14.4643333623,0,14.4643333623,66.98,-1.48,66.9963491543,131.26,98.5843333623,-12.2,99.3363517776,14.4643333623,0,14.4643333623,84.12,-12.2,85.0000847058,132.64
2019-10-22 19:00:00,83.4876666926,-0.87,83.4921995744,12.9576666926,0,12.9576666926,70.53,-0.87,70.5353655977,131.26,103.2776666926,-10.53,103.813088469,12.9576666926,0,12.9576666926,90.32,-10.53,90.9317507805,132.44
2019-10-22 19:30:00,83.72800002,-0.12,83.7280860127,9.97800002,0,9.97800002,73.75,-0.12,73.7500976271,131.26,102.31800002,-9.89,102.7948696584,9.97800002,0,9.97800002,92.34,-9.89,92.8681199336,132.65
2019-10-22 20:00:00,82.1206666932,-2.1,82.1475130369,13.2906666932,0,13.2906666932,68.83,-2.1,68.862027998,131.64,94.8406666932,-12.43,95.6517483312,13.2906666932,0,13.2906666932,81.55,-12.43,82.491862629,133.19
2019-10-22 20:30:00,79.1690000247,-1.9,79.1917960708,12.3690000247,0,12.3690000247,66.8,-1.9,66.8270154952,131.32,90.0290000247,-14.9,91.2536620934,12.3690000247,0,12.3690000247,77.66,-14.9,79.0764541441,133.19
2019-10-22 21:00:00,69.8116666927,-3.45,69.8968619211,13.0416666927,0,13.0416666927,56.77,-3.45,56.8747342851,132.19,85.7716666927,-17.2,87.4792478663,13.0416666927,0,13.0416666927,72.73,-17.2,74.7361552396,134.04
2019-10-22 21:30:00,69.3745000169,-2.18,69.4087433441,8.4745000169,0,8.4745000169,60.9,-2.18,60.9390055711,131.89,84.2045000169,-16.38,85.7828783797,8.4745000169,0,8.4745000169,75.73,-16.38,77.4812061083,133.7
2019-10-22 22:00:00,64.7768333498,-2.99,64.845803556,8.2268333498,0,8.2268333498,56.55,-2.99,56.6289908086,132.19,74.4868333498,-19.64,77.0325771507,8.2268333498,0,8.2268333498,66.26,-19.64,69.1094581081,134.07
2019-10-22 22:30:00,59.1761666749,-3.56,59.2831536132,4.0961666749,0,4.0961666749,55.08,-3.56,55.1949273031,132.19,72.3861666749,-19.04,74.8483715647,4.0961666749,0,4.0961666749,68.29,-19.04,70.8946098092,134.07
2019-10-22 23:00:00,54.5803333412,-3.76,54.7096918985,3.9103333412,0,3.9103333412,50.67,-3.76,50.8093150908,132.58,67.2903333412,-14.3,68.7930153516,3.9103333412,0,3.9103333412,63.38,-14.3,64.97318216,134.3
2019-10-22 23:30:00,52.028500008,-4.98,52.2662913653,3.988500008,0,3.988500008,48.04,-4.98,48.297432644,133.13,63.348500008,-11.13,64.31881026,3.988500008,0,3.988500008,59.36,-11.13,60.3944244115,134.07
2019-10-23 00:00:00,49.0388333421,-5.8100000000000005,49.3818111813,4.3588333421,0,4.3588333421,44.68,-5.8100000000000005,45.0561704986,133.13,58.9988333421,-12.36,60.279614595,4.3588333421,0,4.3588333421,54.64,-12.36,56.0205248101,134.07
2019-10-23 00:30:00,48.3745000107,-6.1,48.757586602399996,5.3645000107,0,5.3645000107,43.01,-6.1,43.4404201177,133.13,56.6245000107,-13.36,58.1792368587,5.3645000107,0,5.3645000107,51.26,-13.36,52.9724192387,134.99
2019-10-23 01:00:00,47.2955000082,-6.22,47.7027538097,4.1155000082,0,4.1155000082,43.18,-6.22,43.6256896794,133.13,57.3255000082,-12.74,58.7241053673,4.1155000082,0,4.1155000082,53.21,-12.74,54.7139077383,134.07
2019-10-23 01:30:00,51.6243333413,-5.63,51.9304216518,3.9943333413,0,3.9943333413,47.63,-5.63,47.9615867127,133.13,62.6843333413,-11.96,63.8151020249,3.9943333413,0,3.9943333413,58.69,-11.96,59.8962244219,134.07
2019-10-23 02:00:00,52.3148333413,-5.39,52.5917663473,3.9748333413,0,3.9748333413,48.34,-5.39,48.6395692826,133.13,63.4548333413,-11.75,64.5335445669,3.9748333413,0,3.9748333413,59.48,-11.75,60.6294722062,134.07
2019-10-23 02:30:00,52.2633333416,-5.3,52.5313812113,4.1133333416,0,4.1133333416,48.15,-5.3,48.4408144027,132.6,63.6433333416,-11.75,64.7189027937,4.1133333416,0,4.1133333416,59.53,-11.75,60.6785250315,133.8
2019-10-23 03:00:00,50.5970000085,-5.66,50.9125918596,4.2470000085,0,4.2470000085,46.35,-5.66,46.6943047919,133.13,61.5270000085,-12.31,62.7463770272,4.2470000085,0,4.2470000085,57.28,-12.31,58.5878357682,134.07
2019-10-23 03:30:00,48.8251666751,-5.82,49.1708175736,4.2351666751,0,4.2351666751,44.59,-5.82,44.9682165535,133.13,60.3451666751,-12.78,61.683608366,4.2351666751,0,4.2351666751,56.11,-12.78,57.547028594,134.07
2019-10-23 04:00:00,47.8900000083,-6.12,48.2794625156,4.1600000083,0,4.1600000083,43.73,-6.12,44.1561694444,133.13,58.4200000083,-13.07,59.8641904729,4.1600000083,0,4.1600000083,54.26,-13.07,55.811938687,134.07
2019-10-23 04:30:00,46.9093333415,-6.33,47.3344953976,4.0793333415,0,4.0793333415,42.83,-6.33,43.2952399231,133.13,57.2993333415,-13.34,58.8317023498,4.0793333415,0,4.0793333415,53.22,-13.34,54.8664196025,134.07
2019-10-23 05:00:00,46.4376666747,-6.3,46.8630652667,4.0176666747,0,4.0176666747,42.42,-6.3,42.8852701985,133.13,56.9076666747,-13.28,58.4366402727,4.0176666747,0,4.0176666747,52.89,-13.28,54.5317384649,134.07
2019-10-23 05:30:00,47.1598333415,-6.2,47.5656376053,4.0898333415,0,4.0898333415,43.07,-6.2,43.5139621271,133.13,58.0898333415,-12.99,59.5245229938,4.0898333415,0,4.0898333415,54.0,-12.99,55.5404366205,134.07
2019-10-23 06:00:00,49.080500008,-5.79,49.4208415655,4.020500008,0,4.020500008,45.06,-5.79,45.4304710519,133.13,60.600500008,-12.59,61.8944965342,4.020500008,0,4.020500008,56.58,-12.59,57.9638206125,134.07
2019-10-23 06:30:00,54.8460000077,-4.43,55.0246182799,3.8660000077000003,0,3.8660000077000003,50.98,-4.43,51.1721144765,132.92,67.1760000077,-10.54,67.997842444,3.8660000077000003,0,3.8660000077000003,63.31,-10.54,64.1813656757,133.78
2019-10-23 07:00:00,60.3576666739,-2.8200000000000003,60.4235080604,3.6276666739,0,3.6276666739,56.73,-2.8200000000000003,56.8000466549,132.06,74.3576666739,-8.32,74.8216879868,3.6276666739,0,3.6276666739,70.73,-8.32,71.2176614331,132.96
2019-10-23 07:30:00,66.2961666734,-1.23,66.3075758536,3.3561666734,0,3.3561666734,62.94,-1.23,62.9520174419,131.32,82.2361666734,-9.01,82.7282733359,3.3561666734,0,3.3561666734,78.88,-9.01,79.3929121522,132.56
2019-10-23 08:00:00,68.7181666839,-2.99,68.7831849538,8.6081666839,0,8.6081666839,60.11,-2.99,60.1843185556,131.73,86.5181666839,-13.7,87.596136709,8.6081666839,0,8.6081666839,77.91,-13.7,79.1053607539,133.13
2019-10-23 08:30:00,74.3958333475,-0.8,74.4001345394,7.1058333475,0,7.1058333475,67.29,-0.8,67.2947553677,131.26,92.2958333475,-9.68,92.8020649195,7.1058333475,0,7.1058333475,85.19,-9.68,85.7381974385,132.36
2019-10-23 09:00:00,74.6858333531,-0.99,74.6923945502,9.8658333531,0,9.8658333531,64.82,-0.99,64.8275597258,131.26,94.0658333531,-8.78,94.4747024574,9.8658333531,0,9.8658333531,84.2,-8.78,84.6565319394,132.49
2019-10-23 09:30:00,75.1666667013,-1.43,75.1802679098,17.3266667013,0,17.3266667013,57.84,-1.43,57.8576745125,131.56,95.4666667013,-9.04,95.8937226885,17.3266667013,0,17.3266667013,78.14,-9.04,78.6611797521,132.75
2019-10-23 10:00:00,79.6890000405,0.14,79.6891230185,20.2390000405,0,20.2390000405,59.45,0.14,59.4501648442,131.39,94.2190000405,-9.56,94.7027643135,20.2390000405,0,20.2390000405,73.98,-9.56,74.5951338896,133.1
2019-10-23 10:30:00,73.1455000494,-0.93,73.1514119992,24.6955000494,0,24.6955000494,48.45,-0.93,48.4589248746,132.19,93.9755000494,-9.18,94.4228097947,24.6955000494,0,24.6955000494,69.28,-9.18,69.8855550168,133.1
2019-10-23 11:00:00,69.9936667215,-1.57,70.0112725289,27.4036667215,0,27.4036667215,42.59,-1.57,42.61892772,132.19,91.3936667215,-9.67,91.9038150285,27.4036667215,0,27.4036667215,63.99,-9.67,64.716528028,133.1
2019-10-23 11:30:00,73.0616667137,-0.07,73.061700247,23.5216667137,0,23.5216667137,49.54,-0.07,49.540049455,132.19,92.6816667137,-8.62,93.0816617,23.5216667137,0,23.5216667137,69.16,-8.62,69.6951217805,133.21
2019-10-23 12:00:00,71.8846667152,0.98,71.8913465499,24.2546667152,0,24.2546667152,47.63,0.98,47.6400808144,132.19,89.0546667152,-11.42,89.783907599,24.2546667152,0,24.2546667152,64.8,-11.42,65.7986048484,134.07
2019-10-23 12:30:00,71.86183337840001,1.09,71.8700994608,22.531833378400002,0,22.531833378400002,49.33,1.09,49.3420408982,132.19,91.2718333784,-9.84,91.8007253144,22.531833378400002,0,22.531833378400002,68.74,-9.84,69.4407171622,133.15
2019-10-23 13:00:00,69.3010000421,0.84,69.3060906908,21.0610000421,0,21.0610000421,48.24,0.84,48.2473128785,132.19,89.5310000421,-10.47,90.141116415,21.0610000421,0,21.0610000421,68.47,-10.47,69.2658776022,133.76
2019-10-23 13:30:00,68.4215000435,0.56,68.4237916824,21.7415000435,0,21.7415000435,46.68,0.56,46.6833589194,132.19,88.3015000435,-11.15,89.0026820378,21.7415000435,0,21.7415000435,66.56,-11.15,67.4874514262,134.07
2019-10-23 14:00:00,69.2465000326,0.30000000000000004,69.2471498819,16.3165000326,0,16.3165000326,52.93,0.30000000000000004,52.9308501727,132.19,87.3365000326,-11.2,88.05171343,16.3165000326,0,16.3165000326,71.02,-11.2,71.8977078911,134.07
2019-10-23 14:30:00,68.4023333605,0.61,68.4050532429,13.5923333605,0,13.5923333605,54.81,0.61,54.8133943485,132.19,86.3623333605,-10.93,87.0512350485,13.5923333605,0,13.5923333605,72.77,-10.93,73.5862609459,133.13
2019-10-23 15:00:00,68.8326666907,0.93,68.8389490315,12.0226666907,0,12.0226666907,56.81,0.93,56.8176117062,132.19,87.4126666907,-10.73,88.0687640312,12.0226666907,0,12.0226666907,75.39,-10.73,76.149753775,133.13
2019-10-23 15:30:00,68.8503333504,0.85,68.8555800387,8.5503333504,0,8.5503333504,60.3,0.85,60.3059905814,132.19,87.7003333504,-10.76,88.3579428788,8.5503333504,0,8.5503333504,79.15,-10.76,79.8780326498,133.13
2019-10-23 16:00:00,71.0938333514,0.54,71.0958841326,9.0238333514,0,9.0238333514,62.07,0.54,62.0723489164,131.65,89.5038333514,-10.86,90.1602783081,9.0238333514,0,9.0238333514,80.48,-10.86,81.2094206358,133.13
2019-10-23 16:30:00,74.2941666838,0.52,74.2959864544,8.5641666838,0,8.5641666838,65.73,0.52,65.7320568673,131.26,93.1541666838,-10.48,93.7418218862,8.5641666838,0,8.5641666838,84.59,-10.48,85.2367203733,133.13
2019-10-23 17:00:00,77.9128333557,0.25,77.9132344439,11.1928333557,0,11.1928333557,66.72,0.25,66.7204683737,131.26,97.5328333557,-10.24,98.0689103763,11.1928333557,0,11.1928333557,86.34,-10.24,86.9451160215,132.44
2019-10-23 17:30:00,81.841166688,0.54,81.8429481681,10.671166688,0,10.671166688,71.17,0.54,71.1720485865,130.66,101.061166688,-8.21,101.3940999878,10.671166688,0,10.671166688,90.39,-8.21,90.7620856966,131.91
2019-10-23 18:00:00,83.4168333521,-0.77,83.4203871155,9.3968333521,0,9.3968333521,74.02,-0.77,74.0240048903,130.39,101.6468333521,-8.38,101.9916816731,9.3968333521,0,9.3968333521,92.25,-8.38,92.6298380653,132.08
2019-10-23 18:30:00,87.1033333477,0.36,87.1040772885,7.1733333477,0,7.1733333477,79.93,0.36,79.9308107053,130.52,104.7833333477,-7.42,105.0457202719,7.1733333477,0,7.1733333477,97.61,-7.42,97.8916160864,131.54
2019-10-23 19:00:00,86.3521666753,1.03,86.3583093252,4.2921666753,0,4.2921666753,82.06,1.03,82.066463918,130.32,105.1421666753,-6.21,105.3253972846,4.2921666753,0,4.2921666753,100.85,-6.21,101.0410144446,131.26
2019-10-23 19:30:00,83.9810000088,0.11,83.9810720489,4.4010000088,0,4.4010000088,79.58,0.11,79.5800760241,130.8,102.1210000088,-7.69,102.410130079,4.4010000088,0,4.4010000088,97.72,-7.69,98.0221123013,132.02
2019-10-23 20:00:00,80.9968333494,-1.9500000000000002,81.020303089,8.0468333494,0,8.0468333494,72.95,-1.9500000000000002,72.9760577176,131.68,98.5268333494,-10.18,99.0513467342,8.0468333494,0,8.0468333494,90.48,-10.18,91.0508802813,132.71
2019-10-23 20:30:00,77.4031666796,-2.5,77.4435291811,6.4531666796,0,6.4531666796,70.95,-2.5,70.9940314393,131.5,94.1431666796,-11.45,94.8369038532,6.4531666796,0,6.4531666796,87.69,-11.45,88.4343745384,132.51
2019-10-23 21:00:00,72.7355000085,-3.47,72.8182247895,4.2655000085,0,4.2655000085,68.47,-3.47,68.557871904,131.26,88.0255000085,-12.5,88.9085971757,4.2655000085,0,4.2655000085,83.76,-12.5,84.6875882287,132.19
2019-10-23 21:30:00,66.8330000141,-5.57,67.0647060001,7.0330000141,0,7.0330000141,59.8,-5.57,60.0588453102,131.47,82.7630000141,-15.35,84.1744419128,7.0330000141,0,7.0330000141,75.73,-15.35,77.270016177,132.91
2019-10-23 22:00:00,65.2936666794,-4.79,65.4691301946,6.3536666794,0,6.3536666794,58.94,-4.79,59.1343191387,132.14,80.0236666794,-17.57,81.9298000047,6.3536666794,0,6.3536666794,73.67,-17.57,75.7362119465,133.46
2019-10-23 22:30:00,60.0230000107,-5.37,60.2627366644,5.3530000107,0,5.3530000107,54.67,-5.37,54.9331029526,132.14,72.0630000107,-19.5,74.6547116433,5.3530000107,0,5.3530000107,66.71,-19.5,69.5016122115,134.19
2019-10-23 23:00:00,55.108166676,-5.87,55.4199146011,4.678166676,0,4.678166676,50.43,-5.87,50.7704815813,132.94,67.338166676,-16.71,69.3804928729,4.678166676,0,4.678166676,62.66,-16.71,64.8498242095,134.19
2019-10-23 23:30:00,52.7771666754,-5.27,53.039628791,4.3671666754,0,4.3671666754,48.41,-5.27,48.6960059964,132.33,63.8071666754,-11.66,64.8637812584,4.3671666754,0,4.3671666754,59.44,-11.66,60.5728420994,133.26
2019-10-24 00:00:00,49.6431666757,-4.73,49.867994722,4.5231666757,0,4.5231666757,45.12,-4.73,45.3672492003,131.26,60.0731666757,-13.23,61.5127487148,4.5231666757,0,4.5231666757,55.55,-13.23,57.1037249223,132.34
2019-10-24 00:30:00,49.0400000092,-4.8,49.2743503347,4.6100000092,0,4.6100000092,44.43,-4.8,44.688532086,131.26,59.1700000092,-13.56,60.7038919765,4.6100000092,0,4.6100000092,54.56,-13.56,56.2198114547,133.13
2019-10-24 01:00:00,47.9651666758,-4.82,48.2067382659,4.5551666758,0,4.5551666758,43.41,-4.82,43.6767730035,131.26,58.0651666758,-13.69,59.657184656,4.5551666758,0,4.5551666758,53.51,-13.69,55.2334699254,133.13
2019-10-24 01:30:00,52.5166666754,-4.09,52.6756905859,4.3766666754,0,4.3766666754,48.14,-4.09,48.3134318798,131.26,63.2966666754,-12.54,64.5268906133,4.3766666754,0,4.3766666754,58.92,-12.54,60.2396713138,132.3
2019-10-24 02:00:00,53.8491666789,-4.36,54.025386181,6.1091666789,0,6.1091666789,47.74,-4.36,47.9386816673,131.26,61.7991666789,-13.69,63.297338824,6.1091666789,0,6.1091666789,55.69,-13.69,57.3479921183,132.58
2019-10-24 02:30:00,53.5065000092,-4.22,53.6726554516,4.5765000092,0,4.5765000092,48.93,-4.22,49.1116411862,131.26,64.2665000092,-12.79,65.5268427702,4.5765000092,0,4.5765000092,59.69,-12.79,61.0449031451,132.19
2019-10-24 03:00:00,52.0905000121,-4.75,52.3066218706,6.0505000121,0,6.0505000121,46.04,-4.75,46.2843828953,131.43,60.5505000121,-14.12,62.1750548992,6.0505000121,0,6.0505000121,54.5,-14.12,56.2994174037,132.74
2019-10-24 03:30:00,50.3900000134,-6.11,50.7590799892,6.6800000134,0,6.6800000134,43.71,-6.11,44.134977059,132.19,57.8300000134,-15.86,59.9653941999,6.6800000134,0,6.6800000134,51.15,-15.86,53.552423848,133.13
2019-10-24 04:00:00,48.6623333425,-6.18,49.0531863016,4.6023333425,0,4.6023333425,44.06,-6.18,44.4913025208,132.19,58.8823333425,-15.05,60.7752554899,4.6023333425,0,4.6023333425,54.28,-15.05,56.3277986433,133.13
2019-10-24 04:30:00,47.6150000093,-6.24,48.0221389141,4.6350000093,0,4.6350000093,42.98,-6.24,43.4306113243,132.19,57.5750000093,-15.07,59.5145824657,4.6350000093,0,4.6350000093,52.94,-15.07,55.0431512543,133.13
2019-10-24 05:00:00,46.8131666759,-6.27,47.2311917511,4.6231666759,0,4.6231666759,42.19,-6.27,42.6533586016,132.19,56.9931666759,-15.2,58.9852612756,4.6231666759,0,4.6231666759,52.37,-15.2,54.5312470057,133.13
2019-10-24 05:30:00,47.4401666758,-6.05,47.8243861877,4.5701666758,0,4.5701666758,42.87,-6.05,43.2947964541,131.37,58.6401666758,-15.06,60.5431478184,4.5701666758,0,4.5701666758,54.07,-15.06,56.1281435645,133.13
2019-10-24 06:00:00,49.441500009,-5.83,49.7840418522,4.511500009,0,4.511500009,44.93,-5.83,45.306663969,131.26,60.971500009,-14.5,62.6719539615,4.511500009,0,4.511500009,56.46,-14.5,58.2922087418,133.13
2019-10-24 06:30:00,54.6945000088,-5.0,54.9225666845,4.3945000088,0,4.3945000088,50.3,-5.0,50.547898077,131.26,67.1345000088,-12.74,68.3326326979,4.3945000088,0,4.3945000088,62.74,-12.74,64.0204279898,132.19
2019-10-24 07:00:00,59.547666675,-5.66,59.8160530831,4.187666675,0,4.187666675,55.36,-5.66,55.6485866847,131.93,73.187666675,-16.96,75.1270667159,4.187666675,0,4.187666675,69.0,-16.96,71.0537937059,133.16
2019-10-24 07:30:00,66.1546666772,-4.11,66.2822149839,5.2646666772,0,5.2646666772,60.89,-4.11,61.0285523341,132.19,78.8146666772,-16.1,80.4422879053,5.2646666772,0,5.2646666772,73.55,-16.1,75.2915167864,133.73
2019-10-24 08:00:00,67.2503333525,-5.22,67.4526184519,9.5803333525,0,9.5803333525,57.67,-5.22,57.9057622349,133.08,84.1103333525,-13.94,85.2576786962,9.5803333525,0,9.5803333525,74.53,-13.94,75.8224537983,134.84
2019-10-24 08:30:00,74.2476666883,-3.7800000000000002,74.3438256257,10.8176666883,0,10.8176666883,63.43,-3.7800000000000002,63.5425314258,133.08,85.9876666883,-12.95,86.95735347,10.8176666883,0,10.8176666883,75.17,-12.95,76.2773321505,134.07
2019-10-24 09:00:00,75.4533333524,-2.73,75.50270468,9.5433333524,0,9.5433333524,65.91,-2.73,65.9665142326,132.82,91.3733333524,-10.16,91.9364544016,9.5433333524,0,9.5433333524,81.83,-10.16,82.4583197743,133.78
2019-10-24 09:30:00,75.6858333501,-1.75,75.7060623061,8.3858333501,0,8.3858333501,67.3,-1.75,67.3227487555,132.6,89.1058333501,-10.33,89.7026110936,8.3858333501,0,8.3858333501,80.72,-10.33,81.3782974754,133.78
2019-10-24 10:00:00,75.9026666855,-0.96,75.9087373757,9.4126666855,0,9.4126666855,66.49,-0.96,66.4969300043,132.4,92.6126666855,-8.47,92.9991770426,9.4126666855,0,9.4126666855,83.2,-8.47,83.6300239149,133.89
2019-10-24 10:30:00,76.2120000353,-2.22,76.2443266702,17.6720000353,0,17.6720000353,58.54,-2.22,58.582079171,133.13,88.9220000353,-14.77,90.1403072453,17.6720000353,0,17.6720000353,71.25,-14.77,72.7647950591,134.29
2019-10-24 11:00:00,75.5073333758,2.23,75.5402561123,21.2173333758,0,21.2173333758,54.29,2.23,54.3357801085,133.13,88.0773333758,-43.36,98.1718200635,21.2173333758,0,21.2173333758,66.86,-43.36,79.6890782981,132.19
2019-10-24 11:30:00,70.1530000468,2.34,70.1920153263,23.3930000468,0,23.3930000468,46.76,2.34,46.8185134322,133.13,83.4430000468,-42.81,93.7839557537,23.3930000468,0,23.3930000468,60.05,-42.81,73.7475328401,132.04
2019-10-24 12:00:00,69.5845000492,2.87,69.6436612126,24.5945000492,0,24.5945000492,44.99,2.87,45.0814485127,133.05,85.3045000492,-41.62,94.916184756,24.5945000492,0,24.5945000492,60.71,-41.62,73.6065791896,132.11
2019-10-24 12:30:00,67.7123333883,2.89,67.77397873,27.5023333883,0,27.5023333883,40.21,2.89,40.3137222295,132.19,78.3023333883,-43.12,89.3900990829,27.5023333883,0,27.5023333883,50.8,-43.12,66.6331328995,131.26
2019-10-24 13:00:00,70.5126667321,2.46,70.5555651219,32.6926667321,0,32.6926667321,37.82,2.46,37.8999208442,132.19,77.9126667321,-44.02,89.4882340719,32.6926667321,0,32.6926667321,45.22,-44.02,63.1079139253,131.26
2019-10-24 13:30:00,69.1626667267,2.5,69.2078353133,30.0126667267,0,30.0126667267,39.15,2.5,39.229739994,132.19,79.0626667267,-44.22,90.5887060838,30.0126667267,0,30.0126667267,49.05,-44.22,66.0402218349,131.26
2019-10-24 14:00:00,68.2473333868,2.99,68.3127997846,26.7273333868,0,26.7273333868,41.52,2.99,41.6275209447,132.28,82.2673333868,-42.08,92.4047647179,26.7273333868,0,26.7273333868,55.54,-42.08,69.6808295014,131.26
2019-10-24 14:30:00,65.4140000537,2.83,65.4751884536,26.8640000537,0,26.8640000537,38.55,2.83,38.6537372061,132.78,80.2640000537,-42.41,90.7795010155,26.8640000537,0,26.8640000537,53.4,-42.41,68.1921410428,131.26
2019-10-24 15:00:00,63.2205000405,2.47,63.2687326044,20.2405000405,0,20.2405000405,42.98,2.47,43.0509152051,133.13,78.2805000405,-43.02,89.3227691386,20.2405000405,0,20.2405000405,58.04,-43.02,72.2451520865,132.03
2019-10-24 15:30:00,67.8151667123,2.1,67.8476737716,22.7951667123,0,22.7951667123,45.02,2.1,45.0689516186,133.13,79.8751667123,-43.13,90.77576305,22.7951667123,0,22.7951667123,57.08,-43.13,71.5424580232,132.17
2019-10-24 16:00:00,68.8143333726,2.65,68.8653394497,19.6343333726,0,19.6343333726,49.18,2.65,49.2513441441,132.25,80.9743333726,-42.57,91.4824986822,19.6343333726,0,19.6343333726,61.34,-42.57,74.6645866526,131.19
2019-10-24 16:30:00,69.204500031,7.9,69.6539505308,15.504500031,0,15.504500031,53.7,7.9,54.277988172,131.31,84.194500031,-37.68,92.2415103707,15.504500031,0,15.504500031,68.69,-37.68,78.3460177673,130.32
2019-10-24 17:00:00,72.2205000366,7.27,72.5854911503,18.3005000366,0,18.3005000366,53.92,7.27,54.4078974047,131.31,85.5605000366,-40.2,94.5337990695,18.3005000366,0,18.3005000366,67.26,-40.2,78.3578177338,130.69
2019-10-24 17:30:00,78.7866666955,7.74,79.1659424815,14.4166666955,0,14.4166666955,64.37,7.74,64.8336679512,131.31,87.4266666955,-40.53,96.3644278221,14.4166666955,0,14.4166666955,73.01,-40.53,83.5053351589,130.55
2019-10-24 18:00:00,78.5298333601,7.44,78.8814827927,13.3998333601,0,13.3998333601,65.13,7.44,65.5535696969,131.31,93.0498333601,-39.0,100.8923757692,13.3998333601,0,13.3998333601,79.65,-39.0,88.6855258765,130.32
2019-10-24 18:30:00,82.1866666947,6.79,82.4666737682,14.0366666947,0,14.0366666947,68.15,6.79,68.4874192827,131.13,94.9066666947,-38.75,102.5126230428,14.0366666947,0,14.0366666947,80.87,-38.75,89.6745192348,130.18
2019-10-24 19:00:00,84.0058333615,4.62,84.1327786226,14.0658333615,0,14.0658333615,69.94,4.62,70.0924246977,130.64,97.2458333615,-26.54,100.8023993076,14.0658333615,0,14.0658333615,83.18,-26.54,87.3114196426,130.38
2019-10-24 19:30:00,80.7711666887,-3.4,80.8426952065,11.0211666887,0,11.0211666887,69.75,-3.4,69.8328182161,131.16,99.4211666887,-8.78,99.8080998003,11.0211666887,0,11.0211666887,88.4,-8.78,88.8349503292,131.99
2019-10-24 20:00:00,78.0223333586,-7.42,78.3743638107,12.6523333586,0,12.6523333586,65.37,-7.42,65.7897659215,131.62,93.7623333586,-14.32,94.8495522228,12.6523333586,0,12.6523333586,81.11,-14.32,82.3644006838,132.69
2019-10-24 20:30:00,73.1291666909,-7.29,73.4916261958,12.1191666909,0,12.1191666909,61.01,-7.29,61.4439923833,131.89,91.0891666909,-17.78,92.8082145526,12.1191666909,0,12.1191666909,78.97,-17.78,80.94683008,133.13
2019-10-24 21:00:00,68.4185000217,-8.22,68.9105183932,10.8585000217,0,10.8585000217,57.56,-8.22,58.1439764722,131.89,86.5185000217,-19.08,88.597388483,10.8585000217,0,10.8585000217,75.66,-19.08,78.0287254798,133.29
2019-10-24 21:30:00,65.6131666883,-9.14,66.246714959,10.7931666883,0,10.7931666883,54.82,-9.14,55.5767217457,131.89,82.2231666883,-20.11,84.6466847564,10.7931666883,0,10.7931666883,71.43,-20.11,74.2068527833,133.29
2019-10-24 22:00:00,63.6740000176,-9.48,64.375839243,8.7940000176,0,8.7940000176,54.88,-9.48,55.6927715238,131.78,77.4340000176,-21.04,80.2415475843,8.7940000176,0,8.7940000176,68.64,-21.04,71.7922781363,133.08
2019-10-24 22:30:00,59.7093333517,-10.38,60.6048586278,9.1693333517,0,9.1693333517,50.54,-10.38,51.5949222308,131.15,71.6693333517,-22.63,75.1572367978,9.1693333517,0,9.1693333517,62.5,-22.63,66.4707973474,132.87
2019-10-24 23:00:00,56.0381666751,-9.7,56.8714877975,4.1981666751,0,4.1981666751,51.84,-9.7,52.7396966241,131.29,65.9281666751,-22.69,69.7234484312,4.1981666751,0,4.1981666751,61.73,-22.69,65.7679937356,133.13
2019-10-24 23:30:00,52.8350000086,-10.27,53.8238806284,4.2850000086,0,4.2850000086,48.55,-10.27,49.6243428168,131.78,62.2450000086,-23.47,66.5227850144,4.2850000086,0,4.2850000086,57.96,-23.47,62.5316120054,133.37
2019-10-25 00:00:00,49.4865000087,-10.85,50.6619796604,4.3265000087,0,4.3265000087,45.16,-10.85,46.4451084615,131.67,58.1865000087,-24.37,63.0837988968,4.3265000087,0,4.3265000087,53.86,-24.37,59.1168038717,133.55
2019-10-25 00:30:00,48.489333342,-11.29,49.7863389691,4.329333342,0,4.329333342,44.16,-11.29,45.5803652903,132.19,56.979333342,-25.09,62.2587546302,4.329333342,0,4.329333342,52.65,-25.09,58.3226422584,134.07
2019-10-25 01:00:00,47.8870000086,-7.62,48.4894748355,4.2770000086,0,4.2770000086,43.61,-7.62,44.2707183136,131.78,56.1770000086,-23.05,60.7219715586,4.2770000086,0,4.2770000086,51.9,-23.05,56.7883130582,133.7
2019-10-25 01:30:00,52.7965000085,-2.8200000000000003,52.871758181,4.2665000084999996,0,4.2665000084999996,48.53,-2.8200000000000003,48.6118637783,130.96,61.6565000085,-19.13,64.5560291011,4.2665000084999996,0,4.2665000084999996,57.39,-19.13,60.494371639,133.13
2019-10-25 02:00:00,53.4375000088,-2.8200000000000003,53.5118566973,4.4075000088,0,4.4075000088,49.03,-2.8200000000000003,49.1110303292,131.08,62.4275000088,-19.24,65.3251127619,4.4075000088,0,4.4075000088,58.02,-19.24,61.1269007884,133.13
2019-10-25 02:30:00,53.1316666756,-2.75,53.2027866162,4.4516666756,0,4.4516666756,48.68,-2.75,48.7576137644,131.26,62.2016666756,-19.18,65.0916257073,4.4516666756,0,4.4516666756,57.75,-19.18,60.8517452502,133.13
