Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-25 03:00:00,51.2421666755,-2.96,51.3275875684,4.3921666755,0,4.3921666755,46.85,-2.96,46.9434138085,131.26,59.9921666755,-19.44,63.0632512833,4.3921666755,0,4.3921666755,55.6,-19.44,58.9005398957,133.13
2019-10-25 03:30:00,49.723500009,-3.23,49.8282987181,4.493500009,0,4.493500009,45.23,-3.23,45.3451849704,131.26,57.993500009,-19.99,61.3420422165,4.493500009,0,4.493500009,53.5,-19.99,57.1126089406,133.25
2019-10-25 04:00:00,48.3551666756,-3.52,48.4831160738,4.4651666756,0,4.4651666756,43.89,-3.52,44.0309266312,131.26,56.3651666756,-20.41,59.9466438958,4.4651666756,0,4.4651666756,51.9,-20.41,55.7689707633,134.07
2019-10-25 04:30:00,47.2243333422,-3.75,47.3729897686,4.4443333422,0,4.4443333422,42.78,-3.75,42.9440438245,131.26,55.1143333422,-20.59,58.8348352573,4.4443333422,0,4.4443333422,50.67,-20.59,54.6936650811,134.07
2019-10-25 05:00:00,46.590000009,-3.83,46.7471603505,4.480000009,0,4.480000009,42.11,-3.83,42.2838148705,131.26,54.400000009,-20.74,58.2194778487,4.480000009,0,4.480000009,49.92,-20.74,54.0569514494,134.07
2019-10-25 05:30:00,47.205833342,-3.7199999999999998,47.3521815919,4.345833342,0,4.345833342,42.86,-3.7199999999999998,43.0211343412,131.26,55.215833342,-20.5,58.8985420164,4.345833342,0,4.345833342,50.87,-20.5,54.8452997074,133.15
2019-10-25 06:00:00,49.2170000085,-3.35,49.3308786648,4.2570000085,0,4.2570000085,44.96,-3.35,45.0846326369,130.8,57.5470000085,-19.79,60.8547558534,4.2570000085,0,4.2570000085,53.29,-19.79,56.8460042571,133.15
2019-10-25 06:30:00,54.1866666748,-8.14,54.7946570874,4.0466666748,0,4.0466666748,50.14,-8.14,50.7964486948,131.23,63.5266666748,-20.68,66.8079320052,4.0466666748,0,4.0466666748,59.48,-20.68,62.9724765274,132.82
2019-10-25 07:00:00,58.614833341,-8.91,59.288167349,3.854833341,0,3.854833341,54.76,-8.91,55.4801378874,131.23,69.524833341,-20.62,72.5181828999,3.854833341,0,3.854833341,65.67,-20.62,68.83119423630001,132.99
2019-10-25 07:30:00,65.7486666787,-7.38,66.1615565871,6.0086666787,0,6.0086666787,59.74,-7.38,60.1941193141,131.56,75.2386666787,-18.57,77.4964635554,6.0086666787,0,6.0086666787,69.23,-18.57,71.6773171931,133.14
2019-10-25 08:00:00,68.3165000295,-7.98,68.7809899338,14.7265000295,0,14.7265000295,53.59,-7.98,54.1808868514,132.49,77.2965000295,-20.18,79.8873038524,14.7265000295,0,14.7265000295,62.57,-20.18,65.7437244153,133.97
2019-10-25 08:30:00,68.7228333542,-6.8100000000000005,69.0594231386,10.4528333542,0,10.4528333542,58.27,-6.8100000000000005,58.666591856,131.82,84.1828333542,-16.28,85.7425672088,10.4528333542,0,10.4528333542,73.73,-16.28,75.5059686382,133.01
2019-10-25 09:00:00,70.5881666891,-6.26,70.8652021554,11.1981666891,0,11.1981666891,59.39,-6.26,59.7190061873,132.19,86.6281666891,-15.31,87.9706505825,11.1981666891,0,11.1981666891,75.43,-15.31,76.9680518137,133.13
2019-10-25 09:30:00,72.9436666976,-6.2,73.2066835152,15.4636666976,0,15.4636666976,57.48,-6.2,57.8134102091,132.19,83.9436666976,-17.11,85.669663701,15.4636666976,0,15.4636666976,68.48,-17.11,70.585143621,133.97
2019-10-25 10:00:00,75.3920000353,-5.9,75.62250769,17.6320000353,0,17.6320000353,57.76,-5.9,58.0605511514,132.48,85.2320000353,-16.88,86.88744575609999,17.6320000353,0,17.6320000353,67.6,-16.88,69.675637062,134.07
2019-10-25 10:30:00,75.5088333678,-5.93,75.7413283258,17.2088333678,0,17.2088333678,58.3,-5.93,58.6008097214,133.13,85.72883336780001,-16.91,87.3806670299,17.2088333678,0,17.2088333678,68.52,-16.91,70.5757642537,134.25
2019-10-25 11:00:00,74.6008333608,-4.91,74.7622393867,13.7108333608,0,13.7108333608,60.89,-4.91,61.0876435951,132.67,90.5308333608,-13.92,91.5947497895,13.7108333608,0,13.7108333608,76.82,-13.92,78.0709856477,134.07
2019-10-25 11:30:00,74.7230000246,-4.42,74.8536113536,12.3230000246,0,12.3230000246,62.4,-4.42,62.5563458012,132.19,90.9130000246,-13.22,91.8691568127,12.3230000246,0,12.3230000246,78.59,-13.22,79.6941434486,134.07
2019-10-25 12:00:00,81.2936666895,-1.21,81.3026711973,11.4136666895,0,11.4136666895,69.88,-1.21,69.8904750306,131.78,90.1236666895,-12.9,91.0422171169,11.4136666895,0,11.4136666895,78.71,-12.9,79.7601034352,133.78
2019-10-25 12:30:00,92.1766666924,1.78,92.1938516525,12.8866666924,0,12.8866666924,79.29,1.78,79.3099773042,131.26,86.3566666924,-14.63,87.5871610582,12.8866666924,0,12.8866666924,73.47,-14.63,74.9124675872,134.07
2019-10-25 13:00:00,93.5778333515,2.04,93.6000667455,9.1078333515,0,9.1078333515,84.47,2.04,84.4946300069,131.26,85.0778333515,-14.34,86.2778843493,9.1078333515,0,9.1078333515,75.97,-14.34,77.3115547638,134.07
2019-10-25 13:30:00,92.6153333509,1.51,92.6276420497,8.7753333509,0,8.7753333509,83.84,1.51,83.8535968221,131.97,84.3353333509,-14.72,85.6103197717,8.7753333509,0,8.7753333509,75.56,-14.72,76.9804650545,134.07
2019-10-25 14:00:00,91.7915000155,6.85,92.0467379927,7.7315000155,0,7.7315000155,84.06,6.85,84.3386394246,131.51,83.3415000155,-9.09,83.8357544537,7.7315000155,0,7.7315000155,75.61,-9.09,76.1544496402,134.07
2019-10-25 14:30:00,91.4388333477,9.84,91.9667648881,7.1588333477,0,7.1588333477,84.28,9.84,84.8524837586,130.89,82.9988333477,-6.64,83.2640134576,7.1588333477,0,7.1588333477,75.84,-6.64,76.1301201891,133.3
2019-10-25 15:00:00,91.1028333473,10.19,91.6709460184,6.9728333473,0,6.9728333473,84.13,10.19,84.7448700512,131.26,82.8628333473,-6.99,83.1571358955,6.9728333473,0,6.9728333473,75.89,-6.99,76.21123408,133.13
2019-10-25 15:30:00,91.2235000135,9.67,91.7345946452,6.7535000135,0,6.7535000135,84.47,9.67,85.0217019354,131.26,82.9535000135,-7.43,83.2855813721,6.7535000135,0,6.7535000135,76.2,-7.43,76.561379951,133.49
2019-10-25 16:00:00,91.5046666797,9.47,91.9933960899,6.5046666797,0,6.5046666797,85.0,9.47,85.5259077707,131.26,83.3346666797,-7.46,83.6679046625,6.5046666797,0,6.5046666797,76.83,-7.46,77.1913239943,133.13
2019-10-25 16:30:00,94.6550000122,9.65,95.145633254,6.0950000122,0,6.0950000122,88.56,9.65,89.0842079159,130.46,86.0550000122,-7.1,86.3473973383,6.0950000122,0,6.0950000122,79.96,-7.1,80.2746012136,133.13
2019-10-25 17:00:00,99.6626666856,8.41,100.0168747307,9.4826666856,0,9.4826666856,90.18,8.41,90.5713006421,130.31,90.3526666856,-5.85,90.541851523,9.4826666856,0,9.4826666856,80.87,-5.85,81.0813135069,132.19
2019-10-25 17:30:00,104.2120000117,3.7,104.2776627396,5.8620000117,0,5.8620000117,98.35,3.7,98.4195737646,130.03,94.3220000117,-10.43,94.896915578,5.8620000117,0,5.8620000117,88.46,-10.43,89.0727595845,132.19
2019-10-25 18:00:00,107.2513333442,3.19,107.2987632926,5.4513333442,0,5.4513333442,101.8,3.19,101.8499685812,130.58,96.8413333442,-11.52,97.5241213438,5.4513333442,0,5.4513333442,91.39,-11.52,92.113204808,133.01
2019-10-25 18:30:00,110.0200000225,2.62,110.051191747,11.2300000225,0,11.2300000225,98.79,2.62,98.8247362759,130.32,99.3900000225,-13.27,100.2719552241,11.2300000225,0,11.2300000225,88.16,-13.27,89.1531182853,132.79
2019-10-25 19:00:00,109.166666683,3.25,109.2150338309,8.166666683,0,8.166666683,101.0,3.25,101.0522760753,130.32,98.746666683,-13.19,99.6236933716,8.166666683,0,8.166666683,90.58,-13.19,91.5353073956,133.13
2019-10-25 19:30:00,102.7803333527,2.22,102.8043059608,9.6703333527,0,9.6703333527,93.11,2.22,93.1364617108,131.25,92.6603333527,-13.87,93.692658608,9.6703333527,0,9.6703333527,82.99,-13.87,84.1410541888,134.04
2019-10-25 20:00:00,100.5710000178,7.99,100.8878889886,8.8810000178,0,8.8810000178,91.69,7.99,92.0374717167,130.62,90.8510000178,-7.86,91.1903712254,8.8810000178,0,8.8810000178,81.97,-7.86,82.3459804726,133.3
2019-10-25 20:30:00,93.4600000229,7.34,93.7477850633,11.4500000229,0,11.4500000229,82.01,7.34,82.3378145204,130.47,84.1000000229,-8.31,84.5095622036,11.4500000229,0,11.4500000229,72.65,-8.31,73.1237211854,133.3
2019-10-25 21:00:00,89.4206666897,5.13,89.5676980347,11.5106666897,0,11.5106666897,77.91,5.13,78.0787102865,130.8,80.4506666897,-10.4,81.1200947412,11.5106666897,0,11.5106666897,68.94,-10.4,69.720037292,133.3
2019-10-25 21:30:00,85.3286666884,2.33,85.3604724613,10.8486666884,0,10.8486666884,74.48,2.33,74.5164364419,130.8,76.8286666884,-13.06,77.9307874021,10.8486666884,0,10.8486666884,65.98,-13.06,67.2601219148,133.4
2019-10-25 22:00:00,81.5550000106,3.29,81.6213337721,5.3250000106,0,5.3250000106,76.23,3.29,76.3009632967,130.67,73.6150000106,-11.78,74.5515702488,5.3250000106,0,5.3250000106,68.29,-11.78,69.2985750214,133.22
2019-10-25 22:30:00,77.4990000108,9.76,78.1111554304,5.3990000108,0,5.3990000108,72.1,9.76,72.7575947926,131.06,69.9190000108,-4.95,70.0940016158,5.3990000108,0,5.3990000108,64.52,-4.95,64.7096043876,133.44
2019-10-25 23:00:00,71.9931666774,9.03,72.5572666812,5.3731666774,0,5.3731666774,66.62,9.03,67.2291997572,130.88,65.0931666774,-6.95,65.4631411414,5.3731666774,0,5.3731666774,59.72,-6.95,60.1230479933,133.26
2019-10-25 23:30:00,69.1106666772,8.42,69.6216966798,5.2706666772,0,5.2706666772,63.84,8.42,64.3928722764,131.58,62.5206666772,-7.52,62.9712963322,5.2706666772,0,5.2706666772,57.25,-7.52,57.7417777697,133.13
2019-10-26 00:00:00,65.2125000107,7.83,65.6808880698,5.3425000107,0,5.3425000107,59.87,7.83,60.3798459753,131.01,59.0025000107,-8.07,59.5518253919,5.3425000107,0,5.3425000107,53.66,-8.07,54.2634361242,133.48
2019-10-26 00:30:00,63.1331666821,5.8100000000000005,63.3999434961,7.7231666821000005,0,7.7231666821000005,55.41,5.8100000000000005,55.7137702907,131.25,56.5331666821,-8.7,57.1986794874,7.7231666821000005,0,7.7231666821000005,48.81,-8.7,49.5792910397,134.0
2019-10-26 01:00:00,62.2491666773,5.95,62.5328813667,5.3291666773,0,5.3291666773,56.92,5.95,57.2301397867,130.38,56.0491666773,-8.28,56.6574574546,5.3291666773,0,5.3291666773,50.72,-8.28,51.3914078422,133.13
2019-10-26 01:30:00,66.9091666823,6.13,67.1893852191,7.8191666823,0,7.8191666823,59.09,6.13,59.4071123688,130.38,60.1791666823,-8.15,60.7285320305,7.8191666823,0,7.8191666823,52.36,-8.15,52.9904906563,133.13
2019-10-26 02:00:00,67.2785000212,5.6,67.5111588191,10.5785000212,0,10.5785000212,56.7,5.6,56.9758720863,130.38,60.3185000212,-8.67,60.9384143607,10.5785000212,0,10.5785000212,49.74,-8.67,50.4899643494,133.13
2019-10-26 02:30:00,66.7180000211,5.4,66.9361750237,10.5280000211,0,10.5280000211,56.19,5.4,56.4488804141,131.03,59.7780000211,-8.86,60.4310258602,10.5280000211,0,10.5280000211,49.25,-8.86,50.0406045127,133.13
2019-10-26 03:00:00,63.9320000211,5.12,64.1366901757,10.5420000211,0,10.5420000211,53.39,5.12,53.6349373077,131.26,57.3020000211,-9.11,58.0216451543,10.5420000211,0,10.5420000211,46.76,-9.11,47.6391614116,133.33
2019-10-26 03:30:00,61.619500021,4.83,61.8085081751,10.479500021,0,10.479500021,51.14,4.83,51.3675821895,131.71,55.229500021,-9.39,56.0220472008,10.479500021,0,10.479500021,44.75,-9.39,45.724551392,134.07
2019-10-26 04:00:00,59.5673333544,4.53,59.7393346377,10.5273333544,0,10.5273333544,49.04,4.53,49.2487817108,132.19,53.3373333544,-9.68,54.2086112104,10.5273333544,0,10.5273333544,42.81,-9.68,43.89075643,134.07
2019-10-26 04:30:00,57.9020000207,4.13,58.0491042687,10.3620000207,0,10.3620000207,47.54,4.13,47.7190580376,131.95,51.8520000207,-9.96,52.7999195657,10.3620000207,0,10.3620000207,41.49,-9.96,42.6687438296,134.07
2019-10-26 05:00:00,56.2993333498,3.96,56.4384313711,8.2393333498,0,8.2393333498,48.06,3.96,48.2228700929,131.3,50.3693333498,-10.08,51.3680459245,8.2393333498,0,8.2393333498,42.13,-10.08,43.3190870172,134.07
2019-10-26 05:30:00,57.6911666775,4.67,57.8798722581,5.4411666775,0,5.4411666775,52.25,4.67,52.4582824728,131.3,52.0011666775,-9.26,52.8192099129,5.4411666775,0,5.4411666775,46.56,-9.26,47.4718990562,133.66
2019-10-26 06:00:00,58.5710000107,4.88,58.7739435656,5.3410000107,0,5.3410000107,53.23,4.88,53.453225347,131.3,52.8510000107,-9.07,53.6236244777,5.3410000107,0,5.3410000107,47.51,-9.07,48.3680162918,133.66
2019-10-26 06:30:00,62.1456666773,5.75,62.4111078797,5.3356666773,0,5.3356666773,56.81,5.75,57.1002504373,131.3,56.1056666773,-8.25,56.7089793005,5.3356666773,0,5.3356666773,50.77,-8.25,51.4359349094,133.19
2019-10-26 07:00:00,65.7188333437,7.05,66.0958966658,5.1988333437,0,5.1988333437,60.52,7.05,60.9292450306,130.84,59.3288333437,-7.11,59.7533477382,5.1988333437,0,5.1988333437,54.13,-7.11,54.5949539793,133.08
2019-10-26 07:30:00,70.7471666768,8.17,71.2173468531,5.0471666768,0,5.0471666768,65.7,8.17,66.2060337129,130.73,63.8871666768,-6.06,64.1739329166,5.0471666768,0,5.0471666768,58.84,-6.06,59.1512400546,132.79
2019-10-26 08:00:00,76.363500012,9.08,76.9014338884,6.023500012,0,6.023500012,70.34,9.08,70.9236349886,130.28,68.763500012,-4.6,68.9171889582,6.023500012,0,6.023500012,62.74,-4.6,62.9084064335,132.15
2019-10-26 08:30:00,81.5775000139,7.03,81.8798473894,6.9475000139,0,6.9475000139,74.63,7.03,74.9603748657,130.28,73.4175000139,-5.71,73.6392110787,6.9475000139,0,6.9475000139,66.47,-5.71,66.7148034547,132.15
2019-10-26 09:00:00,85.6606666888,7.25,85.966925719,11.0806666888,0,11.0806666888,74.58,7.25,74.9315614411,129.91,76.9306666888,-5.78,77.1474943027,11.0806666888,0,11.0806666888,65.85,-5.78,66.1031837357,131.69
2019-10-26 09:30:00,89.4075000193,26.35,93.2095679622,9.637500019299999,0,9.637500019299999,79.77,26.35,84.0093768576,130.43,80.5475000193,-8.98,81.0465308286,9.637500019299999,0,9.637500019299999,70.91,-8.98,71.4763492353,131.95
2019-10-26 10:00:00,91.8380000181,48.43,103.8252529365,9.0680000181,0,9.0680000181,82.77,48.43,95.8975380289,132.77,81.9080000181,-13.85,83.0707106444,9.0680000181,0,9.0680000181,72.84,-13.85,74.1450477106,132.92
2019-10-26 10:30:00,90.9785000318,47.12,102.4567316873,15.9185000318,0,15.9185000318,75.06,47.12,88.6244774315,133.13,80.2085000318,-16.38,81.8639595754,15.9185000318,0,15.9185000318,64.29,-16.38,66.3438655793,133.4
2019-10-26 11:00:00,89.0661666969,48.22,101.2815405199,15.1061666969,0,15.1061666969,73.96,48.22,88.2907129884,133.6,78.7161666969,-17.16,80.564883786,15.1061666969,0,15.1061666969,63.61,-17.16,65.8839714953,134.05
2019-10-26 11:30:00,92.568166691,54.05,107.1926675875,12.158166691,0,12.158166691,80.41,54.05,96.8874119791,132.27,82.608166691,-9.37,83.137874065,12.158166691,0,12.158166691,70.45,-9.37,71.0703834238,132.58
2019-10-26 12:00:00,95.0865000274,54.23,109.4638542509,13.6765000274,0,13.6765000274,81.41,54.23,97.8186127483,132.19,84.7065000274,-7.35,85.0247825453,13.6765000274,0,13.6765000274,71.03,-7.35,71.4092669056,132.19
2019-10-26 12:30:00,95.691833363,54.24,109.9950206708,14.811833363,0,14.811833363,80.88,54.24,97.3835304351,132.28,85.231833363,-7.14,85.5303748291,14.811833363,0,14.811833363,70.42,-7.14,70.7810426597,132.19
2019-10-26 13:00:00,94.6780000257,54.07,109.0297601064,12.8280000257,0,12.8280000257,81.85,54.07,98.0968266561,132.21,84.3880000257,-7.25,84.6988609624,12.8280000257,0,12.8280000257,71.56,-7.25,71.9263241102,132.19
2019-10-26 13:30:00,94.0700000159,55.13,109.0343147958,7.9500000159,0,7.9500000159,86.12,55.13,102.2544439132,132.56,84.3800000159,-5.85,84.5825449055,7.9500000159,0,7.9500000159,76.43,-5.85,76.653554386,132.19
2019-10-26 14:00:00,91.3801666809,54.99,106.6500584277,7.1201666809,0,7.1201666809,84.26,54.99,100.6163391304,133.13,81.7401666809,-6.32,81.9841280311,7.1201666809,0,7.1201666809,74.62,-6.32,74.8871604482,132.87
2019-10-26 14:30:00,90.4105000152,54.45,105.5408025978,7.5805000152,0,7.5805000152,82.83,54.45,99.124222065,133.13,80.8205000152,-6.98,81.1213512135,7.5805000152,0,7.5805000152,73.24,-6.98,73.571856032,133.1
2019-10-26 15:00:00,89.8590000174,54.15,104.913594849,8.7190000174,0,8.7190000174,81.14,54.15,97.5495879028,133.71,80.2490000174,-7.58,80.606193334,8.7190000174,0,8.7190000174,71.53,-7.58,71.9305032653,133.1
2019-10-26 15:30:00,89.0021666844,54.03,104.1183296759,8.8421666844,0,8.8421666844,80.16,54.03,96.668849688,134.07,79.4121666844,-8.06,79.8201466893,8.8421666844,0,8.8421666844,70.57,-8.06,71.0287864179,133.1
2019-10-26 16:00:00,88.617500017,54.52,104.0456232105,8.517500017,0,8.517500017,80.1,54.52,96.8939647243,134.07,79.287500017,-9.09,79.8068653623,8.517500017,0,8.517500017,70.77,-9.09,71.3513910166,133.57
2019-10-26 16:30:00,90.4985000171,54.58,105.683276375,8.5685000171,0,8.5685000171,81.93,54.58,98.445422951,133.4,80.9985000171,-8.76,81.4708205742,8.5685000171,0,8.5685000171,72.43,-8.76,72.9578131525,133.13
2019-10-26 17:00:00,93.2685000175,54.47,108.0092310662,8.7285000175,0,8.7285000175,84.54,54.47,100.5683474061,132.84,83.7385000175,-8.07,84.1264600775,8.7285000175,0,8.7285000175,75.01,-8.07,75.4428591717,132.41
2019-10-26 17:30:00,97.4161666807,53.9,111.3333711462,7.0361666807,0,7.0361666807,90.38,53.9,105.2319077086,132.3,87.2161666807,-5.47,87.3875313216,7.0361666807,0,7.0361666807,80.18,-5.47,80.36636921,131.67
2019-10-26 18:00:00,102.40800002,52.6,115.1267061463,10.01800002,0,10.01800002,92.39,52.6,106.3140258856,132.55,91.74800002,-7.72,92.072221151,10.01800002,0,10.01800002,81.73,-7.72,82.0937957461,131.92
2019-10-26 18:30:00,105.2880000222,49.55,116.3647947133,11.1080000222,0,11.1080000222,94.18,49.55,106.4193351793,133.45,94.4080000222,-13.01,95.3002128444,11.1080000222,0,11.1080000222,83.3,-13.01,84.309845807,133.13
2019-10-26 19:00:00,104.0313333543,53.17,116.8313623111,10.4813333543,0,10.4813333543,93.55,53.17,107.6041421136,132.96,93.0313333543,-8.75,93.4419150364,10.4813333543,0,10.4813333543,82.55,-8.75,83.012438827,132.63
2019-10-26 19:30:00,101.260833349,54.48,114.9862025224,7.820833349,0,7.820833349,93.44,54.48,108.1623964232,132.3,90.590833349,-5.83,90.7782352046,7.820833349,0,7.820833349,82.77,-5.83,82.9750673395,131.69
2019-10-26 20:00:00,95.5121666871,52.91,109.1881041381,10.2221666871,0,10.2221666871,85.29,52.91,100.3685817375,133.63,84.7921666871,-8.94,85.2621553299,10.2221666871,0,10.2221666871,74.57,-8.94,75.1039845814,133.07
2019-10-26 20:30:00,90.510833354,21.97,93.1390994934,10.330833354,0,10.330833354,80.18,21.97,83.1355116662,131.93,80.550833354,-5.09,80.711491462,10.330833354,0,10.330833354,70.22,-5.09,70.4042363782,132.97
2019-10-26 21:00:00,86.5178333488,8.77,86.9611889717,7.7178333488,0,7.7178333488,78.8,8.77,79.2865240757,129.43,77.5978333488,-4.14,77.7081935218,7.7178333488,0,7.7178333488,69.88,-4.14,70.0025285258,131.51
2019-10-26 21:30:00,83.5168333421,9.96,84.1086383881,4.3968333421,0,4.3968333421,79.12,9.96,79.7444418126,129.43,75.2868333421,-4.46,75.4188230794,4.3968333421,0,4.3968333421,70.89,-4.46,71.0301604954,131.58
2019-10-26 22:00:00,79.7150000087,9.24,80.2487309955,4.3450000087,0,4.3450000087,75.37,9.24,75.9342775036,130.32,71.7950000087,-5.21,71.9837907188,4.3450000087,0,4.3450000087,67.45,-5.21,67.6509172148,132.24
2019-10-26 22:30:00,74.54066668,9.45,75.1372975898,6.67066668,0,6.67066668,67.87,9.45,68.5247356799,130.59,66.82066668,-6.08,67.0967055492,6.67066668,0,6.67066668,60.15,-6.08,60.4565041993,133.23
2019-10-26 23:00:00,70.9663333423,10.23,71.699884017,4.4663333423000005,0,4.4663333423000005,66.5,10.23,67.282262893,130.48,63.8963333423,-5.43,64.1266427827,4.4663333423000005,0,4.4663333423000005,59.43,-5.43,59.6775485421,133.13
2019-10-26 23:30:00,66.2440000086,6.53,66.5650691965,4.2840000086,0,4.2840000086,61.96,6.53,62.3031500006,130.61,59.7640000086,-9.08,60.4498312407,4.2840000086,0,4.2840000086,55.48,-9.08,56.2181180759,133.13
2019-10-27 00:00:00,62.5621666755,5.57,62.809629828,4.3921666755,0,4.3921666755,58.17,5.57,58.4360659182,130.98,56.4921666755,-9.99,57.3686760845,4.3921666755,0,4.3921666755,52.1,-9.99,53.0491291163,133.13
2019-10-27 00:30:00,63.6565000088,5.67,63.9085197244,4.3865000088,0,4.3865000088,59.27,5.67,59.5405895167,131.26,57.4965000088,-9.93,58.3476855861,4.3865000088,0,4.3865000088,53.11,-9.93,54.0303340726,133.49
2019-10-27 01:00:00,62.3320000086,5.28,62.555228599,4.2920000086,0,4.2920000086,58.04,5.28,58.279670555,131.26,56.3320000086,-10.23,57.2533590715,4.2920000086,0,4.2920000086,52.04,-10.23,53.0359736405,133.13
2019-10-27 01:30:00,67.83666667520001,6.02,68.1032579662,4.2866666752,0,4.2866666752,63.55,6.02,63.83449616,130.39,61.3166666752,-9.51,62.0497680267,4.2866666752,0,4.2866666752,57.03,-9.51,57.8174800558,132.89
2019-10-27 02:00:00,68.1325000085,5.96,68.3926835079,4.2725000085,0,4.2725000085,63.86,5.96,64.1375178815,130.85,61.5825000085,-9.52,62.3140008931,4.2725000085,0,4.2725000085,57.31,-9.52,58.0953225312,133.2
2019-10-27 02:30:00,66.5935000089,5.6,66.8285436279,4.4335000089,0,4.4335000089,62.16,5.6,62.4117424849,131.26,60.2535000089,-9.83,61.0500873326,4.4335000089,0,4.4335000089,55.82,-9.83,56.6789317119,133.72
2019-10-27 03:00:00,63.3841666789,4.7,63.5581826799,6.0941666789,0,6.0941666789,57.29,4.7,57.4824677619,131.26,57.1741666789,-10.72,58.1704713357,6.0941666789,0,6.0941666789,51.08,-10.72,52.1927657822,134.07
2019-10-27 03:30:00,63.5501666753,4.95,63.7426559257,4.3401666753,0,4.3401666753,59.21,4.95,59.416551566,131.34,57.5301666753,-10.41,58.464418048,4.3401666753,0,4.3401666753,53.19,-10.41,54.199116229,133.87
2019-10-27 04:00:00,61.7401666754,4.57,61.9090710729,4.3901666754,0,4.3901666754,57.35,4.57,57.5317946878,131.26,55.8801666754,-10.78,56.9104685245,4.3901666754,0,4.3901666754,51.49,-10.78,52.6063541789,133.36
2019-10-27 04:30:00,59.752833342,3.7199999999999998,59.8685183749,4.352833342,0,4.352833342,55.4,3.7199999999999998,55.5247548396,131.26,54.032833342,-10.85,55.1114287509,4.352833342,0,4.352833342,49.68,-10.85,50.851006873,133.64
2019-10-27 05:00:00,58.2105000084,3.03,58.2893061481,4.2205000084,0,4.2205000084,53.99,3.03,54.0749572353,131.26,52.5005000084,-10.67,53.5737939774,4.2205000084,0,4.2205000084,48.28,-10.67,49.4449926686,133.13
2019-10-27 05:30:00,57.0908333438,2.69,57.1541717803,5.2508333438,0,5.2508333438,51.84,2.69,51.9097457131,131.65,51.3508333438,-11.02,52.5199817699,5.2508333438,0,5.2508333438,46.1,-11.02,47.3988438678,133.53
2019-10-27 06:00:00,57.5365000083,3.09,57.6194145511,4.1565000083,0,4.1565000083,53.38,3.09,53.4693603852,132.19,51.9065000083,-10.6,52.9777759359,4.1565000083,0,4.1565000083,47.75,-10.6,48.9123961793,134.07
2019-10-27 06:30:00,58.4445000178,2.83,58.5129770421,8.9145000178,0,8.9145000178,49.53,2.83,49.6107831021,132.08,52.3945000178,-10.98,53.5326445463,8.9145000178,0,8.9145000178,43.48,-10.98,44.8449640428,134.07
2019-10-27 07:00:00,60.4073333529,3.6,60.5145100187,9.7773333529,0,9.7773333529,50.63,3.6,50.7578259976,131.26,54.1373333529,-10.43,55.1328918393,9.7773333529,0,9.7773333529,44.36,-10.43,45.569666446,133.37
2019-10-27 07:30:00,64.2668333521,4.46,64.4214053642,9.3768333521,0,9.3768333521,54.89,4.46,55.0708970328,130.53,57.6768333521,-9.62,58.4735966529,9.3768333521,0,9.3768333521,48.3,-9.62,49.2486994752,132.6
2019-10-27 08:00:00,68.2308333518,5.18,68.4271804174,9.2208333518,0,9.2208333518,59.01,5.18,59.2369183871,130.7,61.2908333518,-8.93,61.9379621311,9.2208333518,0,9.2208333518,52.07,-8.93,52.8301978039,132.6
2019-10-27 08:30:00,72.2151666776,6.64,72.5197897009,5.4451666776,0,5.4451666776,66.77,6.64,67.0993479849,130.5,65.1651666776,-7.33,65.5761225456,5.4451666776,0,5.4451666776,59.72,-7.33,60.1681585226,132.38
2019-10-27 09:00:00,80.5698333609,6.66,80.8446265858,13.7898333609,0,13.7898333609,66.78,6.66,67.1112807209,130.94,72.5798333609,-5.9,72.8192434093,13.7898333609,0,13.7898333609,58.79,-5.9,59.0853120496,132.85
2019-10-27 09:30:00,88.1550000279,9.31,88.6452487724,13.9550000279,0,13.9550000279,74.2,9.31,74.7817898957,131.26,79.9250000279,-3.58,80.0051375192,13.9550000279,0,13.9550000279,65.97,-3.58,66.0670666823,133.13
2019-10-27 10:00:00,88.3560000489,9.28,88.8420010166,24.4260000489,0,24.4260000489,63.93,9.28,64.6000255418,130.99,80.5060000489,-3.9,80.6004097004,24.4260000489,0,24.4260000489,56.08,-3.9,56.2154462759,133.4
2019-10-27 10:30:00,87.0045000631,9.71,87.5446579251,31.5345000631,0,31.5345000631,55.47,9.71,56.3134530996,131.18,79.8345000631,-4.36,79.9534677192,31.5345000631,0,31.5345000631,48.3,-4.36,48.4963874943,133.25
2019-10-27 11:00:00,86.2393334055,10.98,86.9355107319,36.0593334055,0,36.0593334055,50.18,10.98,51.3672346929,131.26,79.6993334055,-4.05,79.8021694271,36.0593334055,0,36.0593334055,43.64,-4.05,43.8275267383,133.39
2019-10-27 11:30:00,83.6331667403,11.61,84.4351744181,36.8331667403,0,36.8331667403,46.8,11.61,48.2185866653,130.41,77.5331667403,-3.45,77.6098862567,36.8331667403,0,36.8331667403,40.7,-3.45,40.8459606326,133.13
2019-10-27 12:00:00,83.6658334081,12.05,84.5291321372,37.3858334081,0,37.3858334081,46.28,12.05,47.8230164251,130.32,78.0558334081,-2.8200000000000003,78.1067572559,37.3858334081,0,37.3858334081,40.67,-2.8200000000000003,40.7676501653,133.13
2019-10-27 12:30:00,84.4760000742,12.72,85.4282914995,37.0860000742,0,37.0860000742,47.39,12.72,49.0674077163,130.42,78.9160000742,-2.01,78.9415933948,37.0860000742,0,37.0860000742,41.83,-2.01,41.8782640519,133.13
2019-10-27 13:00:00,84.5888334072,12.91,85.5683284702,36.9288334072,0,36.9288334072,47.66,12.91,49.3775627183,130.91,79.1288334072,-1.81,79.1495317509,36.9288334072,0,36.9288334072,42.2,-1.81,42.2387985151,133.13
2019-10-27 13:30:00,85.3708334067,12.34,86.2580709067,36.6808334067,0,36.6808334067,48.69,12.34,50.2293907986,130.91,80.0008334067,-2.38,80.0362277082,36.6808334067,0,36.6808334067,43.32,-2.38,43.3853293176,133.13
2019-10-27 14:00:00,86.7246667324,11.38,87.4681211633,32.8646667324,0,32.8646667324,53.86,11.38,55.0491053515,131.09,80.4646667324,-3.32,80.5331297812,32.8646667324,0,32.8646667324,47.6,-3.32,47.7156410415,133.13
2019-10-27 14:30:00,84.7123333858,10.03,85.3040463734,26.2423333858,0,26.2423333858,58.47,10.03,59.3240406581,131.26,78.0723333858,-4.65,78.2106881462,26.2423333858,0,26.2423333858,51.83,-4.65,52.0381725275,133.13
2019-10-27 15:00:00,85.2305000474,9.92,85.8058537533,23.7205000474,0,23.7205000474,61.51,9.92,62.3047871355,131.26,78.0805000474,-4.8100000000000005,78.2285151825,23.7205000474,0,23.7205000474,54.36,-4.8100000000000005,54.572389539,133.13
2019-10-27 15:30:00,84.2518333816,9.25,84.7580906354,24.1218333816,0,24.1218333816,60.13,9.25,60.8373191388,130.47,76.8218333816,-5.48,77.0170402191,24.1218333816,0,24.1218333816,52.7,-5.48,52.9841523477,133.06
2019-10-27 16:00:00,83.2326667142,8.39,83.6544613775,23.7826667142,0,23.7826667142,59.45,8.39,60.0391089208,130.06,75.8126667142,-6.3,76.0739800084,23.7826667142,0,23.7826667142,52.03,-6.3,52.4100267125,132.19
2019-10-27 16:30:00,85.1528333708,8.99,85.626077401,18.7428333708,0,18.7428333708,66.41,8.99,67.0157309891,130.41,77.5328333708,-5.64,77.7376990302,18.7428333708,0,18.7428333708,58.79,-5.64,59.0599161869,132.29
2019-10-27 17:00:00,88.1245000384,8.41,88.5248869359,19.1945000384,0,19.1945000384,68.93,8.41,69.441147744,130.53,79.5645000384,-5.88,79.7814769628,19.1945000384,0,19.1945000384,60.37,-5.88,60.6556782173,132.47
2019-10-27 17:30:00,93.3241667019,2.67,93.3623531762,17.5941667019,0,17.5941667019,75.73,2.67,75.7770532549,129.51,83.8541667019,-10.77,84.542972347,17.5941667019,0,17.5941667019,66.26,-10.77,67.1295799182,132.06
2019-10-27 18:00:00,100.3776666985,-0.23,100.377930203,15.9376666985,0,15.9376666985,84.44,-0.23,84.4403132396,130.3,90.1776666985,-14.82,91.3873293799,15.9376666985,0,15.9376666985,74.24,-14.82,75.7047554649,132.19
2019-10-27 18:30:00,111.3050000254,4.51,111.3963335602,12.6850000254,0,12.6850000254,98.62,4.51,98.7230697456,130.3,100.7050000254,-12.24,101.4461168804,12.6850000254,0,12.6850000254,88.02,-12.24,88.8669679915,132.39
2019-10-27 19:00:00,110.9723333597,4.97,111.0835706633,13.2023333597,0,13.2023333597,97.77,4.97,97.8962399687,129.91,99.9723333597,-12.91,100.8024579928,13.2023333597,0,13.2023333597,86.77,-12.91,87.725144628,132.39
2019-10-27 19:30:00,108.5761666905,3.92,108.6469068736,11.9161666905,0,11.9161666905,96.66,3.92,96.7394542056,131.18,97.9461666905,-13.71,98.901039779,11.9161666905,0,11.9161666905,86.03,-13.71,87.1155841397,133.36
2019-10-27 20:00:00,106.4350000149,4.65,106.5365276709,7.4450000149,0,7.4450000149,98.99,4.65,99.099155395,131.26,96.4250000149,-12.53,97.2357008916,7.4450000149,0,7.4450000149,88.98,-12.53,89.8578950343,133.36
2019-10-27 20:30:00,98.9236666799,2.49,98.954999517,6.6336666799,0,6.6336666799,92.29,2.49,92.3235842025,131.26,88.8536666799,-11.78,89.6311468323,6.6336666799,0,6.6336666799,82.22,-11.78,83.0595978801,133.65
2019-10-27 21:00:00,97.1265000087,7.99,97.4545899583,4.3665000087,0,4.3665000087,92.76,7.99,93.1034784527,130.6,87.5665000087,-5.67,87.7498764887,4.3665000087,0,4.3665000087,83.2,-5.67,83.3929787212,132.77
2019-10-27 21:30:00,92.7793333449,7.36,93.0708025963,5.7593333449,0,5.7593333449,87.02,7.36,87.3306933443,131.14,83.7493333449,-8.46,84.1755453544,5.7593333449,0,5.7593333449,77.99,-8.46,78.447509202,133.15
2019-10-27 22:00:00,88.5966666755,6.5,88.8347868012,4.4166666755,0,4.4166666755,84.18,6.5,84.4305773994,130.8,80.1066666755,-9.29,80.6435499334,4.4166666755,0,4.4166666755,75.69,-9.29,76.2579845,133.15
2019-10-27 22:30:00,84.2313333448,5.09,84.3849845473,5.7313333448,0,5.7313333448,78.5,5.09,78.6648466597,130.8,75.8913333448,-9.55,76.4898488484,5.7313333448,0,5.7313333448,70.16,-9.55,70.8069777635,133.15
2019-10-27 23:00:00,78.512666681,7.97,78.9161563265,7.142666681,0,7.142666681,71.37,7.97,71.8136324106,131.71,70.462666681,-6.34,70.7473179406,7.142666681,0,7.142666681,63.32,-6.34,63.6366089606,133.64
2019-10-27 23:30:00,74.8478333425,8.81,75.3645424325,4.5678333425,0,4.5678333425,70.28,8.81,70.8300395313,131.47,67.4878333425,-5.31,67.69640868810001,4.5678333425,0,4.5678333425,62.92,-5.31,63.1436655572,133.34
2019-10-28 00:00:00,68.9163333426,8.13,69.3942209509,4.6263333426,0,4.6263333426,64.29,8.13,64.8020138576,131.4,62.2763333426,-6.53,62.6177498366,4.6263333426,0,4.6263333426,57.65,-6.53,58.0186470025,133.71
2019-10-28 00:30:00,71.4346666762,7.7,71.8484627751,4.7646666762,0,4.7646666762,66.67,7.7,67.1131797786,131.26,64.4646666762,-6.29,64.7708063071,4.7646666762,0,4.7646666762,59.7,-6.29,60.0304431101,133.14
2019-10-28 01:00:00,71.9551666761,7.75,72.3713238195,4.7151666761,0,4.7151666761,67.24,7.75,67.68515420680001,131.26,64.9151666761,-6.25,65.2153460819,4.7151666761,0,4.7151666761,60.2,-6.25,60.523569789,133.14
2019-10-28 01:30:00,69.6483333475,6.96,69.9952279665,7.0683333475,0,7.0683333475,62.58,6.96,62.965847886,131.26,62.5583333475,-7.09,62.9588212343,7.0683333475,0,7.0683333475,55.49,-7.09,55.9411136822,133.28
2019-10-28 02:00:00,67.8016666783,6.89,68.1508481558,5.8316666783,0,5.8316666783,61.97,6.89,62.3518484088,132.19,61.0316666783,-7.13,61.4467349624,5.8316666783,0,5.8316666783,55.2,-7.13,55.6585743619,134.07
2019-10-28 02:30:00,67.827333343,7.25,68.2137057227,4.827333343,0,4.827333343,63.0,7.25,63.4157906203,132.19,61.137333343,-6.8,61.5143359575,4.827333343,0,4.827333343,56.31,-6.8,56.7190981945,134.07
2019-10-28 03:00:00,65.8453333431,6.94,66.2100560569,4.8653333431,0,4.8653333431,60.98,6.94,61.3736425512,132.19,59.3053333431,-7.1,59.7288252265,4.8653333431,0,4.8653333431,54.44,-7.1,54.9010345986,134.07
2019-10-28 03:30:00,63.8955000095,6.59,64.2344379711,4.7655000095,0,4.7655000095,59.13,6.59,59.4960923087,132.19,57.5855000095,-7.4,58.0590200688,4.7655000095,0,4.7655000095,52.82,-7.4,53.3358453575,134.07
2019-10-28 04:00:00,61.7888333427,5.96,62.075611361,4.6588333427,0,4.6588333427,57.13,5.96,57.4400426532,132.19,55.7188333427,-7.88,56.2732866382,4.6588333427,0,4.6588333427,51.06,-7.88,51.6644752223,134.07
2019-10-28 04:30:00,61.179833343,5.87,61.4607916307,4.809833343,0,4.809833343,56.37,5.87,56.6748074545,132.19,55.179833343,-7.96,55.7510144101,4.809833343,0,4.809833343,50.37,-7.96,50.9950830963,134.07
2019-10-28 05:00:00,61.1366666764,5.86,61.4168674902,4.8766666764,0,4.8766666764,56.26,5.86,56.5643633395,132.19,55.1466666764,-7.94,55.715334025,4.8766666764,0,4.8766666764,50.27,-7.94,50.8931871668,134.07
2019-10-28 05:30:00,63.0246666758,6.37,63.3457615756,4.5746666758,0,4.5746666758,58.45,6.37,58.7960832029,131.37,56.8346666758,-7.36,57.3092395356,4.5746666758,0,4.5746666758,52.26,-7.36,52.7757254806,133.32
2019-10-28 06:00:00,66.8926666757,7.34,67.2941636026,4.4926666757,0,4.4926666757,62.4,7.34,62.8302124778,131.11,60.3426666757,-6.46,60.6874700538,4.4926666757,0,4.4926666757,55.85,-6.46,56.2223629884,133.04
2019-10-28 06:30:00,76.0465000088,4.3,76.1679733456,4.3765000088,0,4.3765000088,71.67,4.3,71.7988781249,130.58,68.5465000088,-8.67,69.0926303121,4.3765000088,0,4.3765000088,64.17,-8.67,64.7530524377,132.5
2019-10-28 07:00:00,85.2908333456,6.88,85.5678716154,6.1208333456,0,6.1208333456,79.17,6.88,79.4683792461,131.28,76.8508333456,-6.12,77.0941306839,6.1208333456,0,6.1208333456,70.73,-6.12,70.9942765299,133.15
2019-10-28 07:30:00,91.481000009,9.03,91.9255909018,4.501000009,0,4.501000009,86.98,9.03,87.4474773793,130.14,82.501000009,-4.8100000000000005,82.6410981442,4.501000009,0,4.501000009,78.0,-4.8100000000000005,78.1481676049,132.26
2019-10-28 08:00:00,96.2955000117,11.96,97.0353797462,5.8255000117,0,5.8255000117,90.47,11.96,91.2571230097,129.54,87.1255000117,-3.34,87.1894968002,5.8255000117,0,5.8255000117,81.3,-3.34,81.3685787021,132.0
2019-10-28 08:30:00,99.0563333478,13.54,99.9774413371,7.2363333478,0,7.2363333478,91.82,13.54,92.8129516824,129.29,89.7463333478,-2.31,89.7760572167,7.2363333478,0,7.2363333478,82.51,-2.31,82.5423297466,131.72
2019-10-28 09:00:00,102.2303333546,15.25,103.3615187475,10.6503333546,0,10.6503333546,91.58,15.25,92.8410410325,129.09,93.0503333546,-1.99,93.0716102655,10.6503333546,0,10.6503333546,82.4,-1.99,82.4240262302,131.34
2019-10-28 09:30:00,100.7093333616,14.76,101.7852023927,14.1093333616,0,14.1093333616,86.6,14.76,87.8488337999,129.38,91.7393333616,-2.54,91.7744892964,14.1093333616,0,14.1093333616,77.63,-2.54,77.6715424078,132.14
2019-10-28 10:00:00,100.7365000234,16.5,102.0788540147,11.6965000234,0,11.6965000234,89.04,16.5,90.5559031759,129.23,92.1165000234,-0.61,92.1185197263,11.6965000234,0,11.6965000234,80.42,-0.61,80.422313446,131.59
2019-10-28 10:30:00,100.5268333569,16.5,101.8719501372,11.7668333569,0,11.7668333569,88.76,16.5,90.2806047831,129.38,92.0068333569,-0.61,92.0088554671,11.7668333569,0,11.7668333569,80.24,-0.61,80.2423186355,132.19
2019-10-28 11:00:00,99.3016666942,16.43,100.6517059381,13.7616666942,0,13.7616666942,85.54,16.43,87.1035963666,129.38,91.1616666942,-0.65,91.1639839765,13.7616666942,0,13.7616666942,77.4,-0.65,77.40272928,132.19
2019-10-28 11:30:00,98.3995000339,15.7,99.6441247989,16.9695000339,0,16.9695000339,81.43,15.7,82.9296985404,129.38,90.2895000339,-1.5,90.3019590949,16.9695000339,0,16.9695000339,73.32,-1.5,73.3353420937,132.19
2019-10-28 12:00:00,96.3896667042,14.86,97.5283930317,18.7696667042,0,18.7696667042,77.62,14.86,79.0296400093,129.38,88.5296667042,-2.39,88.5619217653,18.7696667042,0,18.7696667042,69.76,-2.39,69.8009290769,132.19
2019-10-28 12:30:00,97.9533333712,14.89,99.0785931397,18.9433333712,0,18.9433333712,79.01,14.89,80.4008221351,129.38,89.9933333712,-2.24,90.0212066752,18.9433333712,0,18.9433333712,71.05,-2.24,71.0853015749,132.19
2019-10-28 13:00:00,98.7628333647,14.79,99.8641144467,15.6728333647,0,15.6728333647,83.09,14.79,84.3960437461,129.38,90.5728333647,-2.2800000000000002,90.6015261665,15.6728333647,0,15.6728333647,74.9,-2.2800000000000002,74.9346942344,132.19
2019-10-28 13:30:00,101.3005000271,15.67,102.5053179388,13.5305000271,0,13.5305000271,87.77,15.67,89.1578476636,129.38,92.7205000271,-1.3,92.72961299,13.5305000271,0,13.5305000271,79.19,-1.3,79.2006698204,131.74
2019-10-28 14:00:00,100.0293333512,16.0,101.3008762582,8.9093333512,0,8.9093333512,91.12,16.0,92.5140767667,129.38,91.3893333512,-0.88,91.3935700712,8.9093333512,0,8.9093333512,82.48,-0.88,82.4846943378,131.36
2019-10-28 14:30:00,100.8288333512,44.24,110.1073623104,8.9088333512,0,8.9088333512,91.92,44.24,102.0120777163,130.85,91.7188333512,-5.13,91.862186406,8.9088333512,0,8.9088333512,82.81,-5.13,82.9687471281,132.04
2019-10-28 15:00:00,100.301000017,48.69,111.4944245441,8.501000017,0,8.501000017,91.8,48.69,103.9132142704,131.26,91.091000017,-5.8100000000000005,91.2760997419,8.501000017,0,8.501000017,82.59,-5.8100000000000005,82.7941072782,132.04
2019-10-28 15:30:00,101.2765000206,48.0,112.0755524475,10.2865000206,0,10.2865000206,90.99,48.0,102.8745843248,131.43,91.8665000206,-6.67,92.1083206124,10.2865000206,0,10.2865000206,81.58,-6.67,81.8522162192,132.18
2019-10-28 16:00:00,102.2256666851,47.91,112.8957706436,9.2256666851,0,9.2256666851,93.0,47.91,104.6153339621,131.26,92.4656666851,-6.7,92.7080876489,9.2256666851,0,9.2256666851,83.24,-6.7,83.5092066781,132.02
2019-10-28 16:30:00,110.6035000131,49.8,121.2978739102,6.5335000131,0,6.5335000131,104.07,49.8,115.3715948577,131.15,100.7135000131,-3.77,100.7840363593,6.5335000131,0,6.5335000131,94.18,-3.77,94.2554258385,131.32
2019-10-28 17:00:00,115.4363333498,39.89,122.1341850476,8.2463333498,0,8.2463333498,107.19,39.89,114.3717980973,131.8,104.8863333498,-14.62,105.9003650776,8.2463333498,0,8.2463333498,96.64,-14.62,97.7396234902,132.4
2019-10-28 17:30:00,122.3600000269,39.39,128.5439290927,13.4700000269,0,13.4700000269,108.89,39.39,115.7955275475,132.21,110.3600000269,-16.69,111.6148991217,13.4700000269,0,13.4700000269,96.89,-16.69,98.3169781879,132.52
2019-10-28 18:00:00,126.5051666969,38.01,132.0920788731,15.1051666969,0,15.1051666969,111.4,38.01,117.7060750344,131.47,110.3851666969,-7.35,110.6295960704,15.1051666969,0,15.1051666969,95.28,-7.35,95.5630728891,131.91
2019-10-28 18:30:00,126.4988333477,39.18,132.4274414097,7.1688333477,0,7.1688333477,119.33,39.18,125.5974573787,131.27,110.6988333477,-5.49,110.8348853229,7.1688333477,0,7.1688333477,103.53,-5.49,103.67545997,131.34
2019-10-28 19:00:00,121.8910000082,38.06,127.6948686636,4.1210000082,0,4.1210000082,117.77,38.06,123.7672674822,132.91,106.8110000082,-9.71,107.2514513783,4.1210000082,0,4.1210000082,102.69,-9.71,103.1480499089,133.38
2019-10-28 19:30:00,117.8781666808,41.28,124.8971600159,7.0781666808,0,7.0781666808,110.8,41.28,118.2399188092,132.24,105.0181666808,-7.32,105.272967722,7.0781666808,0,7.0781666808,97.94,-7.32,98.2131661235,132.97
2019-10-28 20:00:00,107.9670000146,40.24,115.2220928995,7.2770000146000005,0,7.2770000146000005,100.69,40.24,108.4330839735,132.32,97.4770000146,-12.5,98.2752030364,7.2770000146000005,0,7.2770000146000005,90.2,-12.5,91.0620118381,132.37
2019-10-28 20:30:00,102.2600000063,39.14,109.4945076307,3.1300000063,0,3.1300000063,99.13,39.14,106.577185645,132.66,92.1900000063,-13.71,93.20386366,3.1300000063,0,3.1300000063,89.06,-13.71,90.109087777,132.58
2019-10-28 21:00:00,97.1151666729,37.94,104.2631248232,3.1051666729,0,3.1051666729,94.01,37.94,101.3771359824,132.86,87.3551666729,-16.03,88.8137717049,3.1051666729,0,3.1051666729,84.25,-16.03,85.7614330571,132.86
2019-10-28 21:30:00,92.3321666732,43.43,102.0362381831,3.2621666732,0,3.2621666732,89.07,43.43,99.0940452298,132.37,82.7521666732,-9.64,83.3117680109,3.2621666732,0,3.2621666732,79.49,-9.64,80.0724028614,132.36
2019-10-28 22:00:00,86.4206666732,45.41,97.6247905414,3.2906666732,0,3.2906666732,83.13,45.41,94.7241521472,133.1,77.1306666732,-7.34,77.4791284248,3.2906666732,0,3.2906666732,73.84,-7.34,74.2039163387,132.97
2019-10-28 22:30:00,79.9816666729,36.83,88.0540510356,3.1316666729,0,3.1316666729,76.85,36.83,85.2195482269,132.73,70.8616666729,-14.77,72.3845888547,3.1316666729,0,3.1316666729,67.73,-14.77,69.3217556039,132.55
2019-10-28 23:00:00,74.0571666753,35.91,82.3042649926,4.3071666753,0,4.3071666753,69.75,35.91,78.4511988436,133.43,65.2071666753,-16.48,67.2574530132,4.3071666753,0,4.3071666753,60.9,-16.48,63.0904144859,133.27
2019-10-28 23:30:00,68.5840000111,7.78,69.0238615083,5.5340000111,0,5.5340000111,63.05,7.78,63.5281898058,132.24,60.9540000111,-13.92,62.5232478151,5.5340000111,0,5.5340000111,55.42,-13.92,57.1414280536,133.64
2019-10-29 00:00:00,66.40983334,-0.98,66.4170638033,3.33983334,0,3.33983334,63.07,-0.98,63.077613303,131.26,59.50983334,-11.9,60.6879746256,3.33983334,0,3.33983334,56.17,-11.9,57.4167127237,133.13
2019-10-29 00:30:00,73.4280000065,1.31,73.4396846736,3.2480000065,0,3.2480000065,70.18,1.31,70.192225353,130.91,66.2280000065,-12.11,67.326072846,3.2480000065,0,3.2480000065,62.98,-12.11,64.1337079857,132.79
2019-10-29 01:00:00,74.2640000066,1.6,74.2812338144,3.3140000066,0,3.3140000066,70.95,1.6,70.9680385808,130.32,66.9740000066,-11.48,67.9507695092,3.3140000066,0,3.3140000066,63.66,-11.48,64.6868301898,132.19
2019-10-29 01:30:00,72.91933334,0.78,72.9235049539,3.34933334,0,3.34933334,69.57,0.78,69.574372437,130.32,65.71933334,-11.5,66.7179194419,3.34933334,0,3.34933334,62.37,-11.5,63.4213441989,132.19
2019-10-29 02:00:00,70.3128333403,0.2,70.3131177828,3.4628333403,0,3.4628333403,66.85,0.2,66.8502991766,130.32,63.3228333403,-12.07,64.4629050093,3.4628333403,0,3.4628333403,59.86,-12.07,61.0647566113,132.54
2019-10-29 02:30:00,69.8696666734,0.14,69.8698069345,3.3896666734,0,3.3896666734,66.48,0.14,66.4801474126,130.81,62.8996666734,-12.13,64.0586057266,3.3896666734,0,3.3896666734,59.51,-12.13,60.7336562377,133.13
2019-10-29 03:00:00,67.8450000067,-0.03,67.8450066395,3.3650000067,0,3.3650000067,64.48,-0.03,64.4800069789,131.16,61.0150000067,-12.39,62.2602788768,3.3650000067,0,3.3650000067,57.65,-12.39,58.9663853394,133.13
2019-10-29 03:30:00,65.2703333403,0.36,65.2713261269,3.5003333403,0,3.5003333403,61.77,0.36,61.771049044,131.26,58.9103333403,-13.72,60.4869058084,3.5003333403,0,3.5003333403,55.41,-13.72,57.0833294404,133.4
2019-10-29 04:00:00,63.2385000071,0.29,63.2391649466,3.5385000071,0,3.5385000071,59.7,0.29,59.700704351,131.26,57.1585000071,-14.72,59.0234912815,3.5385000071,0,3.5385000071,53.62,-14.72,55.6038020283,134.07
2019-10-29 04:30:00,61.8628333402,-0.6900000000000001,61.8666812499,3.4328333402,0,3.4328333402,58.43,-0.6900000000000001,58.4340739637,132.19,55.8328333402,-14.78,57.755983922,3.4328333402,0,3.4328333402,52.4,-14.78,54.4445442629,134.07
2019-10-29 05:00:00,62.0190000067,-0.48,62.0208574741,3.3390000067,0,3.3390000067,58.68,-0.48,58.6819631573,132.11,55.9990000067,-14.5,57.8458123095,3.3390000067,0,3.3390000067,52.66,-14.5,54.6198279016,134.07
2019-10-29 05:30:00,64.5546666737,0.28,64.5552739082,3.5346666737,0,3.5346666737,61.02,0.28,61.0206424089,131.26,58.3346666737,-13.71,59.9240972893,3.5346666737,0,3.5346666737,54.8,-13.71,56.4889732603,133.23
2019-10-29 06:00:00,68.2696666741,1.19,68.2800372568,3.6996666741,0,3.6996666741,64.57,1.19,64.5809646877,130.96,61.6696666741,-12.9,63.0044267309,3.6996666741,0,3.6996666741,57.97,-12.9,59.3879693204,133.13
2019-10-29 06:30:00,77.0123333406,4.15,77.1240687889,3.6123333406,0,3.6123333406,73.4,4.15,73.5172258726,130.2,69.8123333406,-11.21,70.7066191134,3.6123333406,0,3.6123333406,66.2,-11.21,67.1424165487,132.68
2019-10-29 07:00:00,86.0748333403,5.03,86.221678449,3.5048333403000003,0,3.5048333403000003,82.57,5.03,82.7230669161,130.2,78.0248333403,-9.54,78.6058917498,3.5048333403000003,0,3.5048333403000003,74.52,-9.54,75.1281704822,132.52
2019-10-29 07:30:00,93.5421666737,2.79,93.5837648634,3.5021666737,0,3.5021666737,90.04,2.79,90.0832154177,129.95,84.6921666737,-11.69,85.4951413583,3.5021666737,0,3.5021666737,81.19,-11.69,82.0272649794,132.18
2019-10-29 08:00:00,97.861333341,-1.9100000000000001,97.8799706951,3.841333341,0,3.841333341,94.02,-1.9100000000000001,94.0393986582,130.68,88.711333341,-17.78,90.4755716375,3.841333341,0,3.841333341,84.87,-17.78,86.7124287516,133.09
2019-10-29 08:30:00,100.5290000092,-0.24,100.5292864933,4.5890000092,0,4.5890000092,95.94,-0.24,95.94030018710001,130.32,91.1790000092,-16.48,92.6563567311,4.5890000092,0,4.5890000092,86.59,-16.48,88.1443049777,132.99
2019-10-29 09:00:00,101.9171666764,1.28,101.9252042595,4.8671666764,0,4.8671666764,97.05,1.28,97.0584406427,131.05,92.2571666764,-15.4,93.5336559916,4.8671666764,0,4.8671666764,87.39,-15.4,88.7365319358,133.13
2019-10-29 09:30:00,103.1601666801,1.57,103.1721129447,6.7201666801,0,6.7201666801,96.44,1.57,96.4527786018,131.26,93.5701666801,-15.21,94.7983132368,6.7201666801,0,6.7201666801,86.85,-15.21,88.1718016148,133.65
2019-10-29 10:00:00,102.5733333472,6.69,102.7912681795,6.9433333472,0,6.9433333472,95.63,6.69,95.8637209793,130.6,93.3933333472,-9.61,93.8864570303,6.9433333472,0,6.9433333472,86.45,-9.61,86.9824959403,133.39
2019-10-29 10:30:00,102.5913333469,9.01,102.9862213012,6.7913333469,0,6.7913333469,95.8,9.01,96.2227628994,130.32,93.3313333469,-7.16,93.6055734682,6.7913333469,0,6.7913333469,86.54,-7.16,86.8356908189,133.13
2019-10-29 11:00:00,102.5953333468,9.51,103.0351518878,6.7553333468000005,0,6.7553333468000005,95.84,9.51,96.310672825,130.32,93.1153333468,-6.77,93.3611171971,6.7553333468000005,0,6.7553333468000005,86.36,-6.77,86.6249531024,133.13
2019-10-29 11:30:00,102.1543333471,9.52,102.5969698461,6.8943333471,0,6.8943333471,95.26,9.52,95.7345183306,130.32,92.8343333471,-6.7,93.0757941035,6.8943333471,0,6.8943333471,85.94,-6.7,86.2007749385,133.13
2019-10-29 12:00:00,102.0096666815,9.25,102.4281923909,7.4296666815,0,7.4296666815,94.58,9.25,95.0312522279,130.42,92.8096666815,-6.96,93.0702736084,7.4296666815,0,7.4296666815,85.38,-6.96,85.6632126411,133.13
2019-10-29 12:30:00,104.2240000218,9.64,104.6688672937,10.9140000218,0,10.9140000218,93.31,9.64,93.8066399569,130.99,94.8940000218,-6.77,95.1351887586,10.9140000218,0,10.9140000218,83.98,-6.77,84.2524379469,133.55
2019-10-29 13:00:00,104.0826666834,9.25,104.492889729,8.3426666834,0,8.3426666834,95.74,9.25,96.1858102841,130.32,94.5726666834,-6.93,94.8262315164,8.3426666834,0,8.3426666834,86.23,-6.93,86.5080215934,133.13
2019-10-29 13:30:00,103.9781666791,9.12,104.3773612713,6.2381666791,0,6.2381666791,97.74,9.12,98.1645659085,130.32,94.4281666791,-7.0,94.6872676889,6.2381666791,0,6.2381666791,88.19,-7.0,88.4673730818,133.13
2019-10-29 14:00:00,103.204333345,9.0,103.5960154697,5.854333345,0,5.854333345,97.35,9.0,97.7651394926,130.32,93.734333345,-7.15,94.0066367212,5.854333345,0,5.854333345,87.88,-7.15,88.1703856178,133.13
2019-10-29 14:30:00,102.4835000106,8.86,102.8657735811,5.3135000106,0,5.3135000106,97.17,8.86,97.5730931149,130.32,93.0335000106,-7.27,93.3171207455,5.3135000106,0,5.3135000106,87.72,-7.27,88.0207435779,133.13
2019-10-29 15:00:00,101.9850000103,8.91,102.3734747242,5.1650000103,0,5.1650000103,96.82,8.91,97.2291134383,130.32,92.5450000103,-7.2,92.8246574295,5.1650000103,0,5.1650000103,87.38,-7.2,87.6761335826,133.13
2019-10-29 15:30:00,102.0898333428,8.83,102.4709860007,4.7298333428,0,4.7298333428,97.36,8.83,97.759595437,130.32,92.7098333428,-7.28,92.9952235249,4.7298333428,0,4.7298333428,87.98,-7.28,88.2806819185,133.13
2019-10-29 16:00:00,105.7155000171,8.43,106.0510812951,8.5355000171,0,8.5355000171,97.18,8.43,97.5449501512,130.32,96.0155000171,-7.75,96.3277672508,8.5355000171,0,8.5355000171,87.48,-7.75,87.822621801,132.98
2019-10-29 16:30:00,111.5021666795,22.69,113.7873862703,6.4121666795,0,6.4121666795,105.09,22.69,107.5116003043,130.1,101.4321666795,-8.57,101.7935623568,6.4121666795,0,6.4121666795,95.02,-8.57,95.4056879856,132.15
2019-10-29 17:00:00,115.4348333523,38.4,121.654267295,9.5048333523,0,9.5048333523,105.93,38.4,112.6753074103,132.65,104.8648333523,-19.02,106.5757649469,9.5048333523,0,9.5048333523,95.36,-19.02,97.2383154934,133.3
2019-10-29 17:30:00,125.4760000156,30.52,129.1344143903,7.8060000156000005,0,7.8060000156000005,117.67,30.52,121.5635607409,131.74,111.0560000156,-14.42,111.9882651864,7.8060000156000005,0,7.8060000156000005,103.25,-14.42,104.2520930246,132.74
2019-10-29 18:00:00,127.2008333452,23.03,129.2688396471,5.9208333452,0,5.9208333452,121.28,23.03,123.4472328568,131.15,112.0608333452,-12.63,112.7703297415,5.9208333452,0,5.9208333452,106.14,-12.63,106.8888043716,132.55
2019-10-29 18:30:00,125.4805000075,22.79,127.5332897016,3.7305000075,0,3.7305000075,121.75,22.79,123.8646301411,131.26,110.4705000075,-12.9,111.2211372532,3.7305000075,0,3.7305000075,106.74,-12.9,107.5166852168,132.93
2019-10-29 19:00:00,121.9776666741,25.31,124.5758695223,3.6976666741,0,3.6976666741,118.28,25.31,120.9576558139,131.51,107.3876666741,-11.09,107.9587840507,3.6976666741,0,3.6976666741,103.69,-11.09,104.2813703401,133.1
