Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-29 19:30:00,119.9220000174,26.93,122.9085472543,8.6920000174,0,8.6920000174,111.23,26.93,114.443600957,130.88,106.1220000174,-6.3,106.3088372982,8.6920000174,0,8.6920000174,97.43,-6.3,97.6334722316,132.62
2019-10-29 20:00:00,109.7070000104,36.0,115.462659987,5.2070000104,0,5.2070000104,104.5,36.0,110.5271459869,131.77,99.3870000104,-10.09,99.8978671998,5.2070000104,0,5.2070000104,94.18,-10.09,94.7189553363,132.71
2019-10-29 20:30:00,104.4745000106,34.19,109.9266903553,5.3245000105999996,0,5.3245000105999996,99.15,34.19,104.87935259139999,132.19,94.3845000106,-11.74,95.1118364993,5.3245000105999996,0,5.3245000105999996,89.06,-11.74,89.8304580863,133.13
2019-10-29 21:00:00,99.2380000103,31.0,103.9672094751,5.1380000103,0,5.1380000103,94.1,31.0,99.0747697449,132.19,89.4980000103,-14.83,90.7183603569,5.1380000103,0,5.1380000103,84.36,-14.83,85.6535959549,133.13
2019-10-29 21:30:00,94.2018333458,28.15,98.3178920935,6.2218333458,0,6.2218333458,87.98,28.15,92.3737132522,132.69,84.6618333458,-17.55,86.4617171092,6.2218333458,0,6.2218333458,78.44,-17.55,80.3793263221,133.4
2019-10-29 22:00:00,88.5950000104,34.2,94.966910168,5.2250000104,0,5.2250000104,83.37,34.2,90.1121351428,132.52,79.2850000104,-9.17,79.8135334806,5.2250000104,0,5.2250000104,74.06,-9.17,74.6255485742,132.57
2019-10-29 22:30:00,82.7656666769,30.39,88.1686320665,5.1256666769,0,5.1256666769,77.64,30.39,83.3757860533,132.73,73.8756666769,-13.18,75.0421649938,5.1256666769,0,5.1256666769,68.75,-13.18,70.0019635439,133.04
2019-10-29 23:00:00,75.8968333438,28.17,80.956026407,5.2168333438,0,5.2168333438,70.68,28.17,76.0868668037,133.08,67.4468333438,-15.51,69.2071920258,5.2168333438,0,5.2168333438,62.23,-15.51,64.1337118838,133.71
2019-10-29 23:30:00,72.7985000108,27.04,77.6581174367,5.3785000108,0,5.3785000108,67.42,27.04,72.640333149,133.08,64.6185000108,-16.21,66.620677298,5.3785000108,0,5.3785000108,59.24,-16.21,61.417763717,132.89
2019-10-30 00:00:00,69.9755000106,26.79,74.9284638954,5.2855000106,0,5.2855000106,64.69,26.79,70.0178562939,133.08,61.9655000106,-16.62,64.1556512831,5.2855000106,0,5.2855000106,56.68,-16.62,59.0664608725,133.13
2019-10-30 00:30:00,77.050333344,27.45,81.7939873611,5.330333344,0,5.330333344,71.72,27.45,76.7936253865,132.19,68.590333344,-15.77,70.3798744546,5.330333344,0,5.330333344,63.26,-15.77,65.1960159826,133.13
2019-10-30 01:00:00,77.739333344,27.93,82.6044117996,5.319333344,0,5.319333344,72.42,27.93,77.6192070302,132.19,69.169333344,-15.39,70.8607703546,5.319333344,0,5.319333344,63.85,-15.39,65.6785703255,132.89
2019-10-30 01:30:00,76.5765000107,28.11,81.5728659169,5.3565000107,0,5.3565000107,71.22,28.11,76.566706211,132.99,68.1265000107,-15.59,69.8875389731,5.3565000107,0,5.3565000107,62.77,-15.59,64.6770515716,133.35
2019-10-30 02:00:00,73.9286666775,27.5,78.8777392977,5.4286666775,0,5.4286666775,68.5,27.5,73.8139553201,133.13,65.62866667750001,-16.14,67.5841807664,5.4286666775,0,5.4286666775,60.2,-16.14,62.3260748002,133.44
2019-10-30 02:30:00,73.3033333438,27.21,78.1905542844,5.2133333438000005,0,5.2133333438000005,68.09,27.21,73.3255221598,132.85,64.9433333438,-16.29,66.9552137313,5.2133333438000005,0,5.2133333438000005,59.73,-16.29,61.9115255829,133.13
2019-10-30 03:00:00,71.2198333439,26.82,76.102411667,5.2998333439,0,5.2998333439,65.92,26.82,71.167118812,133.13,62.9598333439,-16.78,65.1575706629,5.2998333439,0,5.2998333439,57.66,-16.78,60.0520107906,133.13
2019-10-30 03:30:00,68.7425000106,26.52,73.6806739091,5.2925000106,0,5.2925000106,63.45,26.52,68.7692729349,133.34,60.6425000106,-17.43,63.0976838524,5.2925000106,0,5.2925000106,55.35,-17.43,58.0295390297,133.38
2019-10-30 04:00:00,65.9026666771,15.63,67.7307786398,5.2126666771,0,5.2126666771,60.69,15.63,62.670351842,133.24,58.5626666771,-16.33,60.7968323873,5.2126666771,0,5.2126666771,53.35,-16.33,55.7932917115,133.91
2019-10-30 04:30:00,63.480666677,-11.36,64.4891048299,5.180666677,0,5.180666677,58.3,-11.36,59.396461174,132.04,57.680666677,-11.33,58.7828904385,5.180666677,0,5.180666677,52.5,-11.33,53.7086482794,134.07
2019-10-30 05:00:00,63.1110000102,-11.48,64.1466189466,5.0910000102,0,5.0910000102,58.02,-11.48,59.1448290216,131.73,57.4110000102,-11.35,58.5221788912,5.0910000102,0,5.0910000102,52.32,-11.35,53.5369489232,134.07
2019-10-30 05:30:00,64.7255000102,-11.13,65.6754691766,5.1055000102,0,5.1055000102,59.62,-11.13,60.6499901072,131.1,58.8955000102,-11.02,59.9176127817,5.1055000102,0,5.1055000102,53.79,-11.02,54.9072354066,133.35
2019-10-30 06:00:00,68.25750001,-9.9,68.9717065731,4.97750001,0,4.97750001,63.28,-9.9,64.0497338012,130.32,62.02750001,-10.3,62.876869813,4.97750001,0,4.97750001,57.05,-10.3,57.9723425437,133.13
2019-10-30 06:30:00,76.9460000096,-4.79,77.0949480672,4.8060000096,0,4.8060000096,72.14,-4.79,72.2988499217,130.06,70.3560000096,-9.72,71.0242573868,4.8060000096,0,4.8060000096,65.55,-9.72,66.2667405265,132.85
2019-10-30 07:00:00,86.0925000098,-5.21,86.2500009156,4.9125000098000005,0,4.9125000098000005,81.18,-5.21,81.3470128523,130.06,78.3225000098,-8.58,78.7910553793,4.9125000098000005,0,4.9125000098000005,73.41,-8.58,73.9097050461,132.71
2019-10-30 07:30:00,92.5060000095,-6.69,92.7475937033,4.7260000095,0,4.7260000095,87.78,-6.69,88.0345642347,130.21,84.1260000095,-9.65,84.6776616209,4.7260000095,0,4.7260000095,79.4,-9.65,79.9842640774,132.25
2019-10-30 08:00:00,96.8275000102,-5.02,96.9575430703,5.0875000102,0,5.0875000102,91.74,-5.02,91.8772441903,130.21,88.0875000102,-8.21,88.469270134,5.0875000102,0,5.0875000102,83.0,-8.21,83.405060398,132.25
2019-10-30 08:30:00,99.4116666776,-7.83,99.7195485932,5.4916666776,0,5.4916666776,93.92,-7.83,94.2458237802,130.08,90.7716666776,-14.46,91.9161959147,5.4916666776,0,5.4916666776,85.28,-14.46,86.497225389,132.76
2019-10-30 09:00:00,100.8166666781,-7.89,101.1249345122,5.7366666781,0,5.7366666781,95.08,-7.89,95.4068053128,130.32,92.1566666781,-15.27,93.4131902529,5.7366666781,0,5.7366666781,86.42,-15.27,87.7586992839,133.04
2019-10-30 09:30:00,102.995833346,-7.05,103.2368354157,6.355833346,0,6.355833346,96.64,-7.05,96.8968116091,130.32,94.095833346,-14.59,95.2202391989,6.355833346,0,6.355833346,87.74,-14.59,88.9447901791,132.96
2019-10-30 10:00:00,103.1368333461,-6.85,103.364059966,6.3668333461,0,6.3668333461,96.77,-6.85,97.0121404774,130.32,94.4168333461,-14.31,95.4951020686,6.3668333461,0,6.3668333461,88.05,-14.31,89.2052610556,132.96
2019-10-30 10:30:00,103.3428333452,-7.13,103.5885037241,5.9128333452,0,5.9128333452,97.43,-7.13,97.6905409955,130.32,94.6228333452,-14.51,95.7288916172,5.9128333452,0,5.9128333452,88.71,-14.51,89.8888435792,133.13
2019-10-30 11:00:00,103.4096666778,-6.72,103.6277837378,5.5696666778,0,5.5696666778,97.84,-6.72,98.07050525,129.97,94.5896666778,-14.18,95.646627971,5.5696666778,0,5.5696666778,89.02,-14.18,90.1422919611,133.13
2019-10-30 11:30:00,103.6340000114,-6.52,103.8388961727,5.7140000114,0,5.7140000114,97.92,-6.52,98.1368269306,129.38,94.7940000114,-14.03,95.826631675,5.7140000114,0,5.7140000114,89.08,-14.03,90.1780865843,133.13
2019-10-30 12:00:00,104.0120000113,-6.28,104.2014133606,5.6420000113,0,5.6420000113,98.37,-6.28,98.5702556555,129.38,95.1420000113,-13.82,96.1404834924,5.6420000113,0,5.6420000113,89.5,-13.82,90.5607111279,132.71
2019-10-30 12:30:00,105.8453333447,-6.28,106.0314716999,5.6953333447,0,5.6953333447,100.15,-6.28,100.3467034835,129.38,96.8253333447,-13.76,97.7981736911,5.6953333447,0,5.6953333447,91.13,-13.76,92.162977925,132.19
2019-10-30 13:00:00,105.7430000116,-6.61,105.9493942949,5.8130000116,0,5.8130000116,99.93,-6.61,100.1483749244,129.38,96.8830000116,-14.05,97.8964666944,5.8130000116,0,5.8130000116,91.07,-14.05,92.1474221018,132.63
2019-10-30 13:30:00,105.1810000114,-6.93,105.4090492481,5.7010000114,0,5.7010000114,99.48,-6.93,99.7210875392,128.96,96.3210000114,-14.32,97.379656208,5.7010000114,0,5.7010000114,90.62,-14.32,91.7444646832,132.26
2019-10-30 14:00:00,104.6936666782,-6.77,104.9123288395,5.7636666782,0,5.7636666782,98.93,-6.77,99.1613725197,128.74,95.9136666782,-14.25,96.9664578896,5.7636666782,0,5.7636666782,90.15,-14.25,91.269299329,132.26
2019-10-30 14:30:00,105.8468333532,30.19,110.0681072378,9.9568333532,0,9.9568333532,95.89,30.19,100.5302352529,131.89,95.8968333532,-15.57,97.1525992816,9.9568333532,0,9.9568333532,85.94,-15.57,87.3390433884,133.24
2019-10-30 15:00:00,103.8481666909,32.98,108.9592681925,12.0981666909,0,12.0981666909,91.75,32.98,97.4973994525,132.26,93.5981666909,-14.23,94.6737012474,12.0981666909,0,12.0981666909,81.5,-14.23,82.7329613878,134.07
2019-10-30 15:30:00,104.1546666906,32.4,109.0777456378,11.9546666906,0,11.9546666906,92.2,32.4,97.7271712473,132.66,93.7446666906,-13.76,94.7491431778,11.9546666906,0,11.9546666906,81.79,-13.76,82.9393856982,133.59
2019-10-30 16:00:00,106.6516666906,33.38,111.7533105008,11.9716666906,0,11.9716666906,94.68,33.38,100.3918662044,132.36,95.9816666906,-11.77,96.7006372301,11.9716666906,0,11.9716666906,84.01,-11.77,84.8304956958,133.1
2019-10-30 16:30:00,111.5656666911,36.37,117.3442579943,12.2056666911,0,12.2056666911,99.36,36.37,105.8073083487,132.76,100.6056666911,-9.0,101.0074263129,12.2056666911,0,12.2056666911,88.4,-9.0,88.8569637113,133.1
2019-10-30 17:00:00,117.2371666905,34.95,122.3358318466,11.8971666905,0,11.8971666905,105.34,34.95,110.9865672052,131.75,106.0071666905,-10.52,106.5278826868,11.8971666905,0,11.8971666905,94.11,-10.52,94.696158845,132.43
2019-10-30 17:30:00,122.3906666976,38.95,128.4390041797,15.4706666976,0,15.4706666976,106.92,38.95,113.7936241623,131.33,110.3406666976,-5.82,110.4940501895,15.4706666976,0,15.4706666976,94.87,-5.82,95.0483524318,132.54
2019-10-30 18:00:00,122.510333365,39.1,128.5985683482,15.820333365,0,15.820333365,106.69,39.1,113.6290724243,131.33,110.230333365,-5.69,110.3770922509,15.820333365,0,15.820333365,94.41,-5.69,94.581309993,132.44
2019-10-30 18:30:00,120.7670000319,38.79,126.8437321932,15.9370000319,0,15.9370000319,104.83,38.79,111.7765315261,131.79,108.6770000319,-6.8,108.8895327198,15.9370000319,0,15.9370000319,92.74,-6.8,92.9889649367,132.9
2019-10-30 19:00:00,118.435666694,39.27,124.7763601218,13.645666693999999,0,13.645666693999999,104.79,39.27,111.9065547678,132.39,106.795666694,-7.42,107.053121508,13.645666693999999,0,13.645666693999999,93.15,-7.42,93.4450581893,133.55
2019-10-30 19:30:00,113.7638333558,43.35,121.7433048665,11.2438333558,0,11.2438333558,102.52,43.35,111.3084583489,131.29,102.6738333558,-1.96,102.6925394368,11.2438333558,0,11.2438333558,91.43,-1.96,91.4510060087,132.21
2019-10-30 20:00:00,110.3316666831,42.71,118.3098507017,8.2116666831,0,8.2116666831,102.12,42.71,110.6916369921,131.29,99.8616666831,-2.05,99.8827060743,8.2116666831,0,8.2116666831,91.65,-2.05,91.6729240289,131.99
2019-10-30 20:30:00,105.0885000138,41.96,113.1557971787,6.8785000138,0,6.8785000138,98.21,41.96,106.7981540103,132.03,94.9585000138,-3.13,95.010071176,6.8785000138,0,6.8785000138,88.08,-3.13,88.1355961006,132.44
2019-10-30 21:00:00,99.8055000101,38.09,106.826897045,5.0455000101,0,5.0455000101,94.76,38.09,102.128868103,132.17,90.0755000101,-6.94,90.3424557009,5.0455000101,0,5.0455000101,85.03,-6.94,85.3127452377,132.44
2019-10-30 21:30:00,94.6485000102,36.58,101.4713504107,5.0885000102,0,5.0885000102,89.56,36.58,96.7423898816,132.76,85.1885000102,-8.38,85.5996783521,5.0885000102,0,5.0885000102,80.1,-8.38,80.5371616088,133.18
2019-10-30 22:00:00,88.6961666803,35.5,95.5366944361,6.8161666803,0,6.8161666803,81.88,35.5,89.24452028,132.4,79.1461666803,-6.96,79.4516035092,6.8161666803,0,6.8161666803,72.33,-6.96,72.6640936089,132.51
2019-10-30 22:30:00,82.7435000111,30.19,88.079071828,5.5535000111,0,5.5535000111,77.19,30.19,82.8838476423,132.09,73.8135000111,-13.14,74.9739447001,5.5535000111,0,5.5535000111,68.26,-13.14,69.5132160096,132.4
2019-10-30 23:00:00,77.0771666764,29.22,82.429958285,4.8871666764,0,4.8871666764,72.19,29.22,77.8794228279,132.93,68.5971666764,-14.23,70.0575775776,4.8871666764,0,4.8871666764,63.71,-14.23,65.2798360905,133.62
2019-10-30 23:30:00,74.9616666768,33.96,82.2954012747,5.0616666768,0,5.0616666768,69.9,33.96,77.7128792415,133.24,66.7216666768,-10.22,67.4998459563,5.0616666768,0,5.0616666768,61.66,-10.22,62.5012319879,134.07
2019-10-31 00:00:00,72.760833346,33.56,80.1274763686,6.310833346,0,6.310833346,66.45,33.56,74.4437781148,133.37,64.540833346,-11.0,65.4715141798,6.310833346,0,6.310833346,58.23,-11.0,59.2598759702,133.84
2019-10-31 00:30:00,80.5258333432,35.53,88.015855024,4.9158333432,0,4.9158333432,75.61,35.53,83.5419236073,132.31,72.1858333432,-9.09,72.7559113437,4.9158333432,0,4.9158333432,67.27,-9.09,67.8813744705,133.13
2019-10-31 01:00:00,81.2146666762,35.77,88.7429714588,4.7846666762000005,0,4.7846666762000005,76.43,35.77,84.3862417696,132.19,72.7546666762,-9.03,73.3129076164,4.7846666762000005,0,4.7846666762000005,67.97,-9.03,68.5672064474,133.13
2019-10-31 01:30:00,79.7766666765,35.75,87.4207014729,4.9166666765,0,4.9166666765,74.86,35.75,82.9583154361,132.71,71.3966666765,-9.18,71.9844178452,4.9166666765,0,4.9166666765,66.48,-9.18,67.1108247602,133.13
2019-10-31 02:00:00,77.0138333433,35.45,84.7810888478,4.9738333433,0,4.9738333433,72.04,35.45,80.2898754514,133.13,68.8038333433,-9.73,69.4884190548,4.9738333433,0,4.9738333433,63.83,-9.73,64.5673431388,133.39
2019-10-31 02:30:00,76.1896666767,35.22,83.9363670188,5.0196666767,0,5.0196666767,71.17,35.22,79.4079171116,133.13,67.9796666767,-9.95,68.7039851936,5.0196666767,0,5.0196666767,62.96,-9.95,63.7413845159,133.39
2019-10-31 03:00:00,73.9986666764,34.84,81.7901477556,4.8786666764,0,4.8786666764,69.12,34.84,77.4041342565,133.32,65.8186666764,-10.51,66.652509203,4.8786666764,0,4.8786666764,60.94,-10.51,61.8396612216,134.07
2019-10-31 03:30:00,71.4143333427,34.56,79.3372586291,4.6843333427000005,0,4.6843333427000005,66.73,34.56,75.1484297906,133.75,63.3443333427,-10.92,64.2786976115,4.6843333427000005,0,4.6843333427000005,58.66,-10.92,59.6677634908,134.07
2019-10-31 04:00:00,68.5410000093,23.62,72.4967108376,4.6510000093,0,4.6510000093,63.89,23.62,68.1163453218,133.3,61.0810000093,-9.35,61.7924838644,4.6510000093,0,4.6510000093,56.43,-9.35,57.1993653811,133.91
2019-10-31 04:30:00,65.4570000093,-4.69,65.6248043823,4.6370000093,0,4.6370000093,60.82,-4.69,61.0005614728,131.26,59.5770000093,-4.71,59.7628900749,4.6370000093,0,4.6370000093,54.94,-4.71,55.1415242807,133.23
2019-10-31 05:00:00,64.8485000091,-4.71,65.0193206165,4.5585000091,0,4.5585000091,60.29,-4.71,60.4736984151,131.26,59.0285000091,-4.67,59.2129437989,4.5585000091,0,4.5585000091,54.47,-4.67,54.6698253153,133.13
2019-10-31 05:30:00,66.3518333422,-2.36,66.3937902809,4.4318333422,0,4.4318333422,61.92,-2.36,61.9649578391,130.32,60.6318333422,-5.36,60.8682907139,4.4318333422,0,4.4318333422,56.2,-5.36,56.4550228058,133.03
2019-10-31 06:00:00,69.5816666752,-1.1400000000000001,69.5910047154,4.2616666752,0,4.2616666752,65.32,-1.1400000000000001,65.3299471912,130.32,63.5416666752,-4.47,63.6986993891,4.2616666752,0,4.2616666752,59.28,-4.47,59.4482909763,133.03
2019-10-31 06:30:00,78.1030000085,1.12,78.1110300171,4.2630000085,0,4.2630000085,73.84,1.12,73.8484935527,129.36,71.1630000085,-1.31,71.1750565171,4.2630000085,0,4.2630000085,66.9,-1.31,66.9128246303,131.97
2019-10-31 07:00:00,86.9608333416,14.3,88.1287497668,4.1308333416,0,4.1308333416,82.83,14.3,84.055332371,129.83,79.0208333416,-1.24,79.0305618226,4.1308333416,0,4.1308333416,74.89,-1.24,74.9002650196,131.97
2019-10-31 07:30:00,94.4878333412,39.23,102.3080815455,3.9478333412,0,3.9478333412,90.54,39.23,98.6736261622,131.5,85.2978333412,-6.18,85.521417041,3.9478333412,0,3.9478333412,81.35,-6.18,81.584403534,131.97
2019-10-31 08:00:00,98.7546666744,38.39,105.9541235156,3.8546666743999998,0,3.8546666743999998,94.9,38.39,102.3709045579,131.65,89.1946666744,-6.76,89.450467652,3.8546666743999998,0,3.8546666743999998,85.34,-6.76,85.6073197805,132.19
2019-10-31 08:30:00,101.9698333417,39.7,109.4254856591,4.1998333417,0,4.1998333417,97.77,39.7,105.5228074873,132.04,92.2298333417,-5.83,92.4139116056,4.1998333417,0,4.1998333417,88.03,-5.83,88.2228417135,132.19
2019-10-31 09:00:00,103.5813333432,40.68,111.2832198364,4.9513333432,0,4.9513333432,98.63,40.68,106.6899212672,132.17,93.8213333432,-5.01,93.9550035405,4.9513333432,0,4.9513333432,88.87,-5.01,89.0111060486,132.38
2019-10-31 09:30:00,105.1903333446,41.36,113.0294467346,5.6103333446,0,5.6103333446,99.58,41.36,107.827760804,131.26,95.3603333446,-4.25,95.4549929317,5.6103333446,0,5.6103333446,89.75,-4.25,89.8505703933,132.19
2019-10-31 10:00:00,105.1958333454,41.36,113.034565303,6.0358333454,0,6.0358333454,99.16,41.36,107.440007446,131.4,95.4458333454,-4.26,95.5408535811,6.0358333454,0,6.0358333454,89.41,-4.26,89.511427762,132.19
2019-10-31 10:30:00,104.7833333454,41.31,112.6324244922,6.0533333454,0,6.0533333454,98.73,41.31,107.0239646061,132.19,95.1033333454,-4.37,95.2036811968,6.0533333454,0,6.0533333454,89.05,-4.37,89.1571612379,132.19
2019-10-31 11:00:00,104.6186666794,41.66,112.6082635413,6.3886666794,0,6.3886666794,98.23,41.66,106.6990557596,132.19,94.9986666794,-4.12,95.0879649108,6.3886666794,0,6.3886666794,88.61,-4.12,88.7057298037,132.19
2019-10-31 11:30:00,104.706833347,41.91,112.7828402265,6.826833347,0,6.826833347,97.88,41.91,106.4750792439,132.19,95.046833347,-4.04,95.1326554307,6.826833347,0,6.826833347,88.22,-4.04,88.3124566525,133.13
2019-10-31 12:00:00,105.61650002,41.63,113.5248958443,9.98650002,0,9.98650002,95.63,41.63,104.2983882905,132.19,95.73650002,-5.14,95.8743815421,9.98650002,0,9.98650002,85.75,-5.14,85.903912018,133.13
2019-10-31 12:30:00,105.9226666833,42.47,114.1197275553,8.2926666833,0,8.2926666833,97.63,42.47,106.4674494857,132.19,96.4026666833,-5.1,96.5374753329,8.2926666833,0,8.2926666833,88.11,-5.1,88.2574761706,133.13
2019-10-31 13:00:00,104.6420000147,42.36,112.890733752,7.3320000147,0,7.3320000147,97.31,42.36,106.1301356826,132.19,95.1620000147,-5.24,95.3061584935,7.3320000147,0,7.3320000147,87.83,-5.24,87.986172209,133.13
2019-10-31 13:30:00,104.1470000146,42.05,112.3156271943,7.3070000146,0,7.3070000146,96.84,42.05,105.5755089971,132.19,94.6270000146,-5.67,94.7967195201,7.3070000146,0,7.3070000146,87.32,-5.67,87.5038930563,133.13
2019-10-31 14:00:00,103.1851666814,41.79,111.3264691035,7.3551666814,0,7.3551666814,95.83,41.79,104.545650316,132.19,93.7351666814,-5.93,93.9225551866,7.3551666814,0,7.3551666814,86.38,-5.93,86.5833084376,133.13
2019-10-31 14:30:00,102.689000015,41.83,110.8818272941,7.519000015,0,7.519000015,95.17,41.83,103.9570959579,132.19,93.319000015,-5.94,93.5078572303,7.519000015,0,7.519000015,85.8,-5.94,86.0053695998,133.13
2019-10-31 15:00:00,102.15416668,41.09,110.1084096247,6.65416668,0,6.65416668,95.5,41.09,103.9646002253,132.19,92.77416668,-6.42,92.9960343411,6.65416668,0,6.65416668,86.12,-6.42,86.3589647923,133.13
2019-10-31 15:30:00,103.7361666864,39.99,111.1773015448,9.8761666864,0,9.8761666864,93.86,39.99,102.0240153101,132.19,94.1361666864,-7.32,94.4203382668,9.8761666864,0,9.8761666864,84.26,-7.32,84.5773610371,133.13
2019-10-31 16:00:00,103.5303333566,38.46,110.443204974,11.6403333566,0,11.6403333566,91.89,38.46,99.6139734174,132.19,93.4103333566,-7.66,93.7238815766,11.6403333566,0,11.6403333566,81.77,-7.66,82.1280007062,133.13
2019-10-31 16:30:00,110.650333347,40.57,117.8533884528,6.850333347,0,6.850333347,103.8,40.57,111.4466908436,131.4,100.600333347,-4.67,100.7086687904,6.850333347,0,6.850333347,93.75,-4.67,93.8662420682,132.11
2019-10-31 17:00:00,113.5343333538,33.49,118.3707098488,10.2543333538,0,10.2543333538,103.28,33.49,108.5741152393,132.08,103.1243333538,-12.93,103.9317710312,10.2543333538,0,10.2543333538,92.87,-12.93,93.765781605,132.8
2019-10-31 17:30:00,119.4808333462,34.73,124.4260520836,6.4408333462,0,6.4408333462,113.04,34.73,118.2548709356,132.17,109.0308333462,-11.57,109.6430003246,6.4408333462,0,6.4408333462,102.59,-11.57,103.2403651679,132.33
2019-10-31 18:00:00,117.9760000092,34.72,122.9789208693,4.6160000092,0,4.6160000092,113.36,34.72,118.5578677271,132.17,107.5560000092,-11.75,108.1959132222,4.6160000092,0,4.6160000092,102.94,-11.75,103.6084267808,132.94
2019-10-31 18:30:00,115.9615000094,33.73,120.7674723774,4.7115000094,0,4.7115000094,111.25,33.73,116.2509156953,132.81,105.7415000094,-12.89,106.5242550983,4.7115000094,0,4.7115000094,101.03,-12.89,101.8489715216,133.13
2019-10-31 19:00:00,114.5026666806,32.88,119.1299923486,6.9626666806,0,6.9626666806,107.54,32.88,112.4541951196,133.13,104.5326666806,-14.87,105.5850145776,6.9626666806,0,6.9626666806,97.57,-14.87,98.6966149369,133.56
2019-10-31 19:30:00,108.2335000223,29.18,112.0980059015,11.1735000223,0,11.1735000223,97.06,29.18,101.3514479423,133.13,97.9235000223,-18.27,99.6132760059,11.1735000223,0,11.1735000223,86.75,-18.27,88.6530055892,134.07
2019-10-31 20:00:00,106.9803333454,28.92,110.8203867647,6.0103333454,0,6.0103333454,100.97,28.92,105.0300304675,133.13,96.9103333454,-16.37,98.2832112271,6.0103333454,0,6.0103333454,90.9,-16.37,92.3622590672,134.07
2019-10-31 20:30:00,102.0890000114,31.25,106.7648182845,5.7090000114,0,5.7090000114,96.38,31.25,101.3196274174,133.32,92.0690000114,-13.75,93.0900814432,5.7090000114,0,5.7090000114,86.36,-13.75,87.4477678389,133.4
2019-10-31 21:00:00,98.7631666765,33.77,104.3770855694,4.8931666765,0,4.8931666765,93.87,33.77,99.7596601839,132.44,89.0231666765,-10.61,89.6532001944,4.8931666765,0,4.8931666765,84.13,-10.61,84.7963973291,133.24
2019-10-31 21:30:00,94.7373333451,34.51,100.8270917429,5.8673333451000005,0,5.8673333451000005,88.87,34.51,95.335287276,132.24,85.2173333451,-9.6,85.7563636265,5.8673333451000005,0,5.8673333451000005,79.35,-9.6,79.9286087706,133.13
2019-10-31 22:00:00,89.9158333484,33.46,95.9397138141,7.5258333484,0,7.5258333484,82.39,33.46,88.9251578576,133.07,80.6158333484,-10.84,81.3413682357,7.5258333484,0,7.5258333484,73.09,-10.84,73.8894694798,133.3
2019-10-31 22:30:00,82.9728333564,33.67,89.5441789018,11.5428333564,0,11.5428333564,71.43,33.67,78.9678022994,133.07,74.0228333564,-11.72,74.9449014818,11.5428333564,0,11.5428333564,62.48,-11.72,63.5697160604,133.9
2019-10-31 23:00:00,78.5963333458,36.15,86.5113062865,6.2163333458,0,6.2163333458,72.38,36.15,80.9054194724,133.15,70.3963333458,-9.19,70.9936606221,6.2163333458,0,6.2163333458,64.18,-9.19,64.8346242374,133.9
2019-10-31 23:30:00,74.3380000137,35.62,82.431320783,6.8480000137,0,6.8480000137,67.49,35.62,76.3130689987,133.7,66.0580000137,-9.89,66.7942472509,6.8480000137,0,6.8480000137,59.21,-9.89,60.0302940189,134.07
2019-11-01 00:00:00,72.273833344,35.56,80.5482500507,5.313833344,0,5.313833344,66.96,35.56,75.8165892137,133.87,64.373833344,-9.92,65.1336842148,5.313833344,0,5.313833344,59.06,-9.92,59.8873108429,134.07
2019-11-01 00:30:00,78.8670000105,36.13,86.7489515248,5.2370000105,0,5.2370000105,73.63,36.13,82.0167897445,133.31,70.61700001049999,-8.87,71.1718876417,5.2370000105,0,5.2370000105,65.38,-8.87,65.9789458843,133.32
2019-11-01 01:00:00,79.0841666773,35.83,86.8221994598,5.2941666773,0,5.2941666773,73.79,35.83,82.0289765875,133.13,70.7641666773,-9.07,71.3430598273,5.2941666773,0,5.2941666773,65.47,-9.07,66.0952781975,133.13
2019-11-01 01:30:00,77.2888333442,35.51,85.0560042543,5.4188333442,0,5.4188333442,71.87,35.51,80.1639382765,133.13,69.1488333442,-9.47,69.7942838122,5.4188333442,0,5.4188333442,63.73,-9.47,64.4297586523,133.13
2019-11-01 02:00:00,74.3345000108,34.72,82.0432586619,5.4245000108,0,5.4245000108,68.91,34.72,77.1625978049,133.13,66.4145000108,-10.11,67.1795944591,5.4245000108,0,5.4245000108,60.99,-10.11,61.8222629803,133.26
2019-11-01 02:30:00,73.4933333441,34.46,81.1711872897,5.3833333441,0,5.3833333441,68.11,34.46,76.3312760276,133.13,65.5633333441,-10.34,66.3736866476,5.3833333441,0,5.3833333441,60.18,-10.34,61.0618375092,133.13
2019-11-01 03:00:00,71.2338333437,34.24,79.0356667135,5.2038333437,0,5.2038333437,66.03,34.24,74.3796914487,133.13,63.4238333437,-10.65,64.3117806939,5.2038333437,0,5.2038333437,58.22,-10.65,59.1860701517,133.13
2019-11-01 03:30:00,68.8495000104,33.93,76.7560978143,5.1995000104,0,5.1995000104,63.65,33.93,72.1288250286,133.68,61.1495000104,-11.2,62.1667222195,5.1995000104,0,5.1995000104,55.95,-11.2,57.059990361,134.07
2019-11-01 04:00:00,66.4935000103,33.66,74.5277206388,5.1435000103,0,5.1435000103,61.35,33.66,69.977268452,133.89,58.9735000103,-11.5,60.0843049678,5.1435000103,0,5.1435000103,53.83,-11.5,55.044699109,134.07
2019-11-01 04:30:00,65.2703333432,33.41,73.32424234,4.9203333432,0,4.9203333432,60.35,33.41,68.9807987776,134.02,57.8303333432,-11.67,58.9960706707,4.9203333432,0,4.9203333432,52.91,-11.67,54.1817035539,134.07
2019-11-01 05:00:00,65.0121666765,33.48,73.1265493236,4.9221666765,0,4.9221666765,60.09,33.48,68.7874879611,134.02,57.6121666765,-11.59,58.7664006824,4.9221666765,0,4.9221666765,52.69,-11.59,53.9496450405,134.07
2019-11-01 05:30:00,66.5031666771,33.66,74.5363453496,5.2131666771,0,5.2131666771,61.29,33.66,69.9246716117,133.13,59.0531666771,-11.12,60.091021747,5.2131666771,0,5.2131666771,53.84,-11.12,54.9763585553,133.18
2019-11-01 06:00:00,69.3176666768,34.42,77.3929926642,5.0876666768,0,5.0876666768,64.23,34.42,72.8713201472,133.13,61.7276666768,-10.23,62.5696230879,5.0876666768,0,5.0876666768,56.64,-10.23,57.5564288329,133.18
2019-11-01 06:30:00,76.9905000099,36.32,85.1274309009,4.9705000099,0,4.9705000099,72.02,36.32,80.6599206546,132.42,68.9905000099,-8.11,69.4655395979,4.9705000099,0,4.9705000099,64.02,-8.11,64.5316395267,132.73
2019-11-01 07:00:00,85.2440000102,37.94,93.3058580033,5.0940000102,0,5.0940000102,80.15,37.94,88.6761867696,131.85,76.5140000102,-4.88,76.6694632664,5.0940000102,0,5.0940000102,71.42,-4.88,71.5865266653,131.92
2019-11-01 07:30:00,91.3253333429,39.99,99.6971243828,4.8053333429,0,4.8053333429,86.52,39.99,95.3147968576,131.62,82.1653333429,-2.94,82.2179153431,4.8053333429,0,4.8053333429,77.36,-2.94,77.4158459232,131.92
2019-11-01 08:00:00,95.2348333445,38.48,102.715061613,5.6048333445,0,5.6048333445,89.63,38.48,97.54100317300001,131.62,86.1848333445,-5.61,86.3672252572,5.6048333445,0,5.6048333445,80.58,-5.61,80.7750487465,131.75
2019-11-01 08:30:00,97.5688333483,35.99,103.9949870953,7.4988333483,0,7.4988333483,90.07,35.99,96.994252407,132.04,88.7088333483,-9.43,89.2086431576,7.4988333483,0,7.4988333483,81.21,-9.43,81.7556664703,132.19
2019-11-01 09:00:00,97.6803333492,34.45,103.5772659574,7.9403333492,0,7.9403333492,89.74,34.45,96.1252833546,132.04,88.9403333492,-11.25,89.6490122437,7.9403333492,0,7.9403333492,81.0,-11.25,81.7775183042,132.6
2019-11-01 09:30:00,99.0570000139,34.15,104.7783935349,6.9270000139,0,6.9270000139,92.13,34.15,98.2555820297,132.04,90.0970000139,-11.69,90.8522179779,6.9270000139,0,6.9270000139,83.17,-11.69,83.9875288361,132.53
2019-11-01 10:00:00,99.497333346,33.93,105.1235665441,6.317333346,0,6.317333346,93.18,33.93,99.1653029038,132.19,90.437333346,-12.28,91.2672430981,6.317333346,0,6.317333346,84.12,-12.28,85.0116039138,133.12
2019-11-01 10:30:00,99.5255000145,40.49,107.4465692944,7.2555000145,0,7.2555000145,92.27,40.49,100.7630537449,132.11,90.3855000145,-5.05,90.5264663669,7.2555000145,0,7.2555000145,83.13,-5.05,83.2832480154,132.31
2019-11-01 11:00:00,98.7511666859,41.99,107.307749123,9.6411666859,0,9.6411666859,89.11,41.99,98.5076250856,131.26,89.6611666859,-3.13,89.7157829564,9.6411666859,0,9.6411666859,80.02,-3.13,80.0811919242,132.19
2019-11-01 11:30:00,99.5418333573,42.48,108.2272007775,12.0018333573,0,12.0018333573,87.54,42.48,97.3026310025,131.26,90.4018333573,-2.66,90.4409590527,12.0018333573,0,12.0018333573,78.4,-2.66,78.4451120211,132.19
2019-11-01 12:00:00,99.9131666931,41.02,108.0059316827,13.2231666931,0,13.2231666931,86.69,41.02,95.9051432406,131.64,90.8531666931,-4.29,90.9543951559,13.2231666931,0,13.2231666931,77.63,-4.29,77.7484469298,132.19
2019-11-01 12:30:00,99.4710000282,40.67,107.4640811928,14.1110000282,0,14.1110000282,85.36,40.67,94.5535747606,132.09,90.6810000282,-4.74,90.8047981448,14.1110000282,0,14.1110000282,76.57,-4.74,76.7165725251,132.28
2019-11-01 13:00:00,99.9478333601,40.88,107.9849239171,13.4078333601,0,13.4078333601,86.54,40.88,95.7096964785,132.19,91.1278333601,-4.64,91.2458854575,13.4078333601,0,13.4078333601,77.72,-4.64,77.8583842627,132.5
2019-11-01 13:30:00,97.6636666966,39.85,105.4808716907,14.9736666966,0,14.9736666966,82.69,39.85,91.7913863061,132.45,88.7636666966,-6.85,89.0275857554,14.9736666966,0,14.9736666966,73.79,-6.85,74.1072641514,133.13
2019-11-01 14:00:00,99.0065000218,40.3,106.8942329902,10.8865000218,0,10.8865000218,88.12,40.3,96.8980102995,132.33,90.0765000218,-5.2,90.22646982,10.8865000218,0,10.8865000218,79.19,-5.2,79.360544983,132.88
2019-11-01 14:30:00,97.138500015,40.31,105.1702633122,7.498500015,0,7.498500015,89.64,40.31,98.2864471837,132.19,88.388500015,-5.02,88.5309399865,7.498500015,0,7.498500015,80.89,-5.02,81.0456198693,133.13
2019-11-01 15:00:00,96.6011666819,40.01,104.5590048934,7.6111666819,0,7.6111666819,88.99,40.01,97.5705908561,132.19,87.7711666819,-5.4,87.9371235639,7.6111666819,0,7.6111666819,80.16,-5.4,80.3416803409,133.13
2019-11-01 15:30:00,96.8523333464,40.12,104.8331477856,6.5323333464,0,6.5323333464,90.32,40.12,98.8297364157,132.19,88.0523333464,-5.32,88.212900461,6.5323333464,0,6.5323333464,81.52,-5.32,81.6934073227,133.13
2019-11-01 16:00:00,100.0856666808,40.06,107.8051217472,7.0456666808,0,7.0456666808,93.04,40.06,101.2978045172,132.19,91.1256666808,-5.29,91.2790842856,7.0456666808,0,7.0456666808,84.08,-5.29,84.2462491747,133.13
2019-11-01 16:30:00,102.9015000217,39.06,110.0654455618,10.8415000217,0,10.8415000217,92.06,39.06,100.0036359339,132.19,93.4415000217,-6.44,93.6631599205,10.8415000217,0,10.8415000217,82.6,-6.44,82.8506704861,133.13
2019-11-01 17:00:00,109.6608333594,40.53,116.9109886754,13.0108333594,0,13.0108333594,96.65,40.53,104.8041191939,131.5,99.1008333594,-5.0,99.2268873467,13.0108333594,0,13.0108333594,86.09,-5.0,86.2350746506,132.3
2019-11-01 17:30:00,116.2300000252,42.13,123.6298904224,12.6100000252,0,12.6100000252,103.62,42.13,111.8572362433,130.8,105.0800000252,-3.45,105.1366201915,12.6100000252,0,12.6100000252,92.47,-3.45,92.5343363298,131.43
2019-11-01 18:00:00,115.8388333624,41.29,122.9776378646,14.5288333624,0,14.5288333624,101.31,41.29,109.4010063939,131.26,104.3288333624,-4.5,104.4258371801,14.5288333624,0,14.5288333624,89.8,-4.5,89.9126798622,132.19
2019-11-01 18:30:00,113.7270000288,40.82,120.8308856855,14.4070000288,0,14.4070000288,99.32,40.82,107.3812590725,131.9,102.2470000288,-5.27,102.3827227363,14.4070000288,0,14.4070000288,87.84,-5.27,87.9979459988,132.77
2019-11-01 19:00:00,112.2933333482,41.98,119.8837483333,7.4333333482,0,7.4333333482,104.86,41.98,112.9510513453,131.4,101.5133333482,-3.77,101.5833143162,7.4333333482,0,7.4333333482,94.08,-3.77,94.1555059463,132.49
2019-11-01 19:30:00,106.8935000185,39.69,114.0241923726,9.2735000185,0,9.2735000185,97.62,39.69,105.3800763902,132.04,96.2035000185,-6.33,96.4115258453,9.2735000185,0,9.2735000185,86.93,-6.33,87.1601617713,133.13
2019-11-01 20:00:00,103.1701666786,39.56,110.4946916937,5.9701666786,0,5.9701666786,97.2,39.56,104.9420487698,132.04,93.0001666786,-6.01,93.1941580908,5.9701666786,0,5.9701666786,87.03,-6.01,87.2372684121,132.48
2019-11-01 20:30:00,97.6010000156,36.88,104.3364251067,7.8110000156,0,7.8110000156,89.79,36.88,97.0689368439,132.63,87.7810000156,-8.3,88.1725238594,7.8110000156,0,7.8110000156,79.97,-8.3,80.3995702725,133.27
2019-11-01 21:00:00,92.6050000106,37.22,99.8048817792,5.2850000106,0,5.2850000106,87.32,37.22,94.921603442,132.63,83.2650000106,-6.64,83.529335127,5.2850000106,0,5.2850000106,77.98,-6.64,78.2621875493,132.86
2019-11-01 21:30:00,89.1248333544,38.99,97.2802961573,10.5448333544,0,10.5448333544,78.58,38.99,87.7213571486,132.49,79.9248333544,-4.51,80.0519774068,10.5448333544,0,10.5448333544,69.38,-4.51,69.5264302262,132.77
2019-11-01 22:00:00,82.7420000223,37.02,90.6461194298,11.1420000223,0,11.1420000223,71.6,37.02,80.6042207332,133.25,73.8720000223,-6.94,74.1972774925,11.1420000223,0,11.1420000223,62.73,-6.94,63.1127285102,133.53
2019-11-01 22:30:00,80.1688333483,37.43,88.4762495839,7.4888333483,0,7.4888333483,72.68,37.43,81.7519865202,133.84,72.0588333483,-7.88,72.4884119258,7.4888333483,0,7.4888333483,64.57,-7.88,65.0490530292,134.07
2019-11-01 23:00:00,73.6508333448,36.44,82.1724945002,5.7508333448,0,5.7508333448,67.9,36.44,77.0602595376,133.64,65.8808333448,-8.73,66.4567310527,5.7508333448,0,5.7508333448,60.13,-8.73,60.7604295574,134.07
2019-11-01 23:30:00,71.999666678,35.76,80.3911039963,5.689666678,0,5.689666678,66.31,35.76,75.3378636543,133.97,64.359666678,-9.37,65.0381702918,5.689666678,0,5.689666678,58.67,-9.37,59.4135152974,134.07
2019-11-02 00:00:00,68.2518333449,21.41,71.5311180881,5.7618333449,0,5.7618333449,62.49,21.41,66.0559474991,133.2,61.2918333449,-6.69,61.6558588844,5.7618333449,0,5.7618333449,55.53,-6.69,55.9315385091,134.07
2019-11-02 00:30:00,73.262166678,0.1,73.262234926,5.662166678,0,5.662166678,67.6,0.1,67.6000739645,129.76,67.132166678,-2.44,67.1764944224,5.662166678,0,5.662166678,61.47,-2.44,61.5184078142,132.43
2019-11-02 01:00:00,72.7960000114,-5.25,72.9850677719,5.7160000114,0,5.7160000114,67.08,-5.25,67.2851313442,130.25,66.8160000114,-8.55,67.3608221263,5.7160000114,0,5.7160000114,61.1,-8.55,61.6953199197,133.06
2019-11-02 01:30:00,70.4616666781,-5.87,70.7057520366,5.7116666781,0,5.7116666781,64.75,-5.87,65.0155319904,130.58,64.7416666781,-9.1,65.3780804571,5.7116666781,0,5.7116666781,59.03,-9.1,59.7273044763,133.32
2019-11-02 02:00:00,67.070833345,-7.18,67.4540516618,5.810833345,0,5.810833345,61.26,-7.18,61.6793320327,131.3,61.680833345,-10.22,62.5217850203,5.810833345,0,5.810833345,55.87,-10.22,56.7970536208,134.14
2019-11-02 02:30:00,65.9631666781,-8.13,66.4622920023,5.7231666781,0,5.7231666781,60.24,-8.13,60.7861373999,131.3,60.4331666781,-9.68,61.2035132549,5.7231666781,0,5.7231666781,54.71,-9.68,55.559756119,134.14
2019-11-02 03:00:00,63.2680000115,-8.5,63.8364302374,5.7580000115,0,5.7580000115,57.51,-8.5,58.1347581056,131.77,58.0280000115,-9.96,58.876569069,5.7580000115,0,5.7580000115,52.27,-9.96,53.2104735931,134.14
2019-11-02 03:30:00,60.964333344799996,-4.28,61.1143873419,5.7343333448,0,5.7343333448,55.23,-4.28,55.3955891746,131.66,55.9743333448,-6.49,56.3493220314,5.7343333448,0,5.7343333448,50.24,-6.49,50.6574545353,134.36
2019-11-02 04:00:00,59.4621666782,-0.01,59.462167519,5.7421666782,0,5.7421666782,53.72,-0.01,53.7200009308,131.24,54.6821666782,-2.84,54.7558668329,5.7421666782,0,5.7421666782,48.94,-2.84,49.0223336858,134.07
2019-11-02 04:30:00,58.4703333451,0.02,58.4703367656,5.8703333451,0,5.8703333451,52.6,0.02,52.6000038023,131.13,53.8103333451,-2.79,53.8826138444,5.8703333451,0,5.8703333451,47.94,-2.79,48.0211172298,134.07
2019-11-02 05:00:00,58.2655000118,0.09,58.2655695212,5.8955000118,0,5.8955000118,52.37,0.09,52.3700773343,131.25,53.6155000118,-2.71,53.6839449139,5.8955000118,0,5.8955000118,47.72,-2.71,47.796887974,134.07
2019-11-02 05:30:00,59.6233333448,0.63,59.6266616469,5.7533333448,0,5.7533333448,53.87,0.63,53.8736837426,130.98,54.7833333448,-2.26,54.8299298957,5.7533333448,0,5.7533333448,49.03,-2.26,49.0820588403,133.96
2019-11-02 06:00:00,61.8793333448,1.12,61.8894683706,5.7093333448,0,5.7093333448,56.17,1.12,56.1811649933,130.17,56.7693333448,-1.87,56.8001241936,5.7093333448,0,5.7093333448,51.06,-1.87,51.0942315727,133.29
2019-11-02 06:30:00,68.1315000109,30.15,74.5045219684,5.4415000109000005,0,5.4415000109000005,62.69,30.15,69.5633423579,130.36,61.6015000109,-5.37,61.8351170743,5.4415000109000005,0,5.4415000109000005,56.16,-5.37,56.4161546013,132.84
2019-11-02 07:00:00,73.7421666776,42.06,84.8937615276,5.4521666776,0,5.4521666776,68.29,42.06,80.2032898328,131.95,66.2421666776,-5.76,66.4921216847,5.4521666776,0,5.4521666776,60.79,-5.76,61.0622772258,133.12
2019-11-02 07:30:00,76.8138333441,42.46,87.7679701999,5.3638333441,0,5.3638333441,71.45,42.46,83.1141028948,132.28,69.0238333441,-5.11,69.2127276555,5.3638333441,0,5.3638333441,63.66,-5.11,63.8647610189,132.9
2019-11-02 08:00:00,82.3288333444,43.53,93.1283936286,5.5088333444,0,5.5088333444,76.82,43.53,88.2959415828,131.99,73.9788333444,-3.25,74.0501875959,5.5088333444,0,5.5088333444,68.47,-3.25,68.5470889243,132.35
2019-11-02 08:30:00,89.0530000128,39.52,97.4282670033,6.3830000128,0,6.3830000128,82.67,39.52,91.6305587673,131.99,80.2530000128,-7.23,80.5780175423,6.3830000128,0,6.3830000128,73.87,-7.23,74.2229735325,132.89
2019-11-02 09:00:00,92.6088333573,36.09,99.392575758,11.9988333573,0,11.9988333573,80.61,36.09,88.3202139943,132.66,83.1188333573,-10.12,83.732639148,11.9988333573,0,11.9988333573,71.12,-10.12,71.836403028,133.29
2019-11-02 09:30:00,92.012666694,35.45,98.6054427105,13.662666694,0,13.662666694,78.35,35.45,85.9966569118,133.12,82.462666694,-9.64,83.0242193476,13.662666694,0,13.662666694,68.8,-9.64,69.4720778443,133.68
2019-11-02 10:00:00,92.5068333618,35.03,98.9172134597,14.2368333618,0,14.2368333618,78.27,35.03,85.7513486774,132.99,82.7768333618,-9.55,83.3259061841,14.2368333618,0,14.2368333618,68.54,-9.55,69.2021249674,133.91
2019-11-02 10:30:00,94.699500032,35.38,101.0927282564,16.019500032,0,16.019500032,78.68,35.38,86.2686895693,133.29,84.679500032,-9.28,85.1864785378,16.019500032,0,16.019500032,68.66,-9.28,69.2842983655,133.91
2019-11-02 11:00:00,91.932333362,35.21,98.444390482,14.322333362,0,14.322333362,77.61,35.21,85.2235659897,133.53,82.232333362,-9.49,82.7781175804,14.322333362,0,14.322333362,67.91,-9.49,68.5698782265,134.05
2019-11-02 11:30:00,95.6570000294,35.78,102.1296727431,14.6770000294,0,14.6770000294,80.98,35.78,88.5323037089,133.13,86.2870000294,-8.52,86.7066132084,14.6770000294,0,14.6770000294,71.61,-8.52,72.115064307,133.48
2019-11-02 12:00:00,94.6075000387,35.04,100.8879609447,19.3475000387,0,19.3475000387,75.26,35.04,83.017282538,133.13,84.7575000387,-9.61,85.3005622069,19.3475000387,0,19.3475000387,65.41,-9.61,66.1121789083,133.85
2019-11-02 12:30:00,95.5833333689,35.44,101.9419796645,17.7833333689,0,17.7833333689,77.8,35.44,85.4917165578,133.13,85.9833333689,-9.03,86.456199993,17.7833333689,0,17.7833333689,68.2,-9.03,68.7952098623,133.85
2019-11-02 13:00:00,94.2491666983,35.17,100.5973872589,15.7991666983,0,15.7991666983,78.45,35.17,85.972852692,133.13,84.8191666983,-9.3,85.3274928695,15.7991666983,0,15.7991666983,69.02,-9.3,69.6437391299,134.05
2019-11-02 13:30:00,95.1045000253,36.1,101.725492995,12.6645000253,0,12.6645000253,82.44,36.1,89.99757552290001,133.13,86.0645000253,-7.97,86.4327430122,12.6645000253,0,12.6645000253,73.4,-7.97,73.8314357168,133.27
2019-11-02 14:00:00,92.1456666867,35.89,98.8884016917,10.0056666867,0,10.0056666867,82.14,35.89,89.6385614566,133.13,83.3656666867,-8.22,83.7699396091,10.0056666867,0,10.0056666867,73.36,-8.22,73.819089672,133.59
2019-11-02 14:30:00,90.5663333614,17.9,92.3183120434,14.0563333614,0,14.0563333614,76.51,17.9,78.5760147882,132.58,81.9963333614,-6.69,82.2687959358,14.0563333614,0,14.0563333614,67.94,-6.69,68.2685850154,133.99
2019-11-02 15:00:00,89.5368333573,-2.77,89.5796708392,12.0068333573,0,12.0068333573,77.53,-2.77,77.5794676445,130.71,81.9768333573,-3.6,82.0558420059,12.0068333573,0,12.0068333573,69.97,-3.6,70.0625499108,133.19
2019-11-02 15:30:00,90.0646666871,-2.13,90.089850069,10.2146666871,0,10.2146666871,79.85,-2.13,79.8784038398,130.39,82.6846666871,-4.6,82.8125238424,10.2146666871,0,10.2146666871,72.47,-4.6,72.6158446897,133.19
2019-11-02 16:00:00,91.3783333478,-1.4100000000000001,91.3892110997,7.2483333478,0,7.2483333478,84.13,-1.4100000000000001,84.1418148129,130.39,83.8283333478,-3.91,83.9194707555,7.2483333478,0,7.2483333478,76.58,-3.91,76.6797528687,133.19
2019-11-02 16:30:00,95.8325000144,-0.25,95.8328261036,7.1825000144,0,7.1825000144,88.65,-0.25,88.6503525092,129.75,87.8125000144,-2.93,87.8613684094,7.1825000144,0,7.1825000144,80.63,-2.93,80.6832188252,132.56
2019-11-02 17:00:00,103.5378333574,19.28,105.3176212053,12.0178333574,0,12.0178333574,91.52,19.28,93.5287592134,130.41,94.4978333574,-5.52,94.6589188045,12.0178333574,0,12.0178333574,82.48,-5.52,82.6645074987,132.19
2019-11-02 17:30:00,111.0185000251,30.5,115.1319128124,12.5685000251,0,12.5685000251,98.45,30.5,103.0662529638,131.25,100.8885000251,-5.88,101.0597043204,12.5685000251,0,12.5685000251,88.32,-5.88,88.5155172837,132.19
2019-11-02 18:00:00,113.1178333598,30.78,117.230766542,13.2578333598,0,13.2578333598,99.86,30.78,104.4960669116,131.25,102.8178333598,-5.62,102.9713127857,13.2578333598,0,13.2578333598,89.56,-5.62,89.7361577069,132.19
2019-11-02 18:30:00,110.9811666929,30.04,114.9748709959,13.1311666929,0,13.1311666929,97.85,30.04,102.3573353502,131.25,100.7711666929,-6.43,100.9761008192,13.1311666929,0,13.1311666929,87.64,-6.43,87.8755625871,132.52
2019-11-02 19:00:00,106.54250002,29.1,110.4450737267,9.98250002,0,9.98250002,96.56,29.1,100.8496088242,131.62,96.88250002,-7.39,97.1639383214,9.98250002,0,9.98250002,86.9,-7.39,87.2136577607,133.08
2019-11-02 19:30:00,101.0968333528,27.54,104.7808251254,9.7168333528,0,9.7168333528,91.38,27.54,95.4398030174,131.96,91.8068333528,-8.8,92.227624117,9.7168333528,0,9.7168333528,82.09,-8.8,82.5603300623,133.01
2019-11-02 20:00:00,95.1930000219,26.56,98.8288462605,10.9630000219,0,10.9630000219,84.23,26.56,88.3183248256,132.19,86.2830000219,-11.08,86.9915081648,10.9630000219,0,10.9630000219,75.32,-11.08,76.1306035704,133.73
2019-11-02 20:30:00,92.5323333524,25.5,95.9816790624,9.5323333524,0,9.5323333524,83.0,25.5,86.828854651,132.39,83.9023333524,-11.51,84.6881434557,9.5323333524,0,9.5323333524,74.37,-11.51,75.2554117655,133.61
2019-11-02 21:00:00,88.0300000145,24.66,91.4187973152,7.2600000145,0,7.2600000145,80.77,24.66,84.450627588,132.19,79.5800000145,-11.74,80.4413078108,7.2600000145,0,7.2600000145,72.32,-11.74,73.2667045799,133.36
2019-11-02 21:30:00,83.3801666801,23.59,86.6529878054,6.7401666801,0,6.7401666801,76.64,23.59,80.1883888104,132.36,75.1601666801,-12.7,76.2255905545,6.7401666801,0,6.7401666801,68.42,-12.7,69.5886944841,133.7
2019-11-02 22:00:00,79.1306666761,22.98,82.3998956832,4.7006666761,0,4.7006666761,74.43,22.98,77.8967605231,132.36,71.2906666761,-13.09,72.4824617071,4.7006666761,0,4.7006666761,66.59,-13.09,67.8643956725,133.54
2019-11-02 22:30:00,75.6031666764,21.05,78.4789227213,4.8431666764,0,4.8431666764,70.76,21.05,73.8246578048,132.82,67.7431666764,-13.27,69.030641974,4.8431666764,0,4.8431666764,62.9,-13.27,64.2845463545,133.85
2019-11-02 23:00:00,71.5156666764,19.92,74.2381100256,4.8856666764,0,4.8856666764,66.63,19.92,69.5439666686,133.23,63.8856666764,-14.04,65.4102438972,4.8856666764,0,4.8856666764,59.0,-14.04,60.6475193227,134.07
2019-11-02 23:30:00,69.9291666766,20.09,72.7577930677,4.9591666766,0,4.9591666766,64.97,20.09,68.0052130355,133.61,62.4091666766,-14.41,64.0511684926,4.9591666766,0,4.9591666766,57.45,-14.41,59.2296429164,134.2
2019-11-03 00:00:00,67.7200000095,19.78,70.5496052526,4.7700000095,0,4.7700000095,62.95,19.78,65.9844746891,133.13,60.370000009500004,-14.53,62.0939433532,4.7700000095,0,4.7700000095,55.6,-14.53,57.4672158713,134.07
2019-11-03 00:30:00,74.8101666761,20.41,77.5443688356,4.7101666761,0,4.7101666761,70.1,20.41,73.010808104,132.2,66.9801666761,-13.56,68.3389810281,4.7101666761,0,4.7101666761,62.27,-13.56,63.7293221367,133.08
2019-11-03 01:00:00,75.3240000096,20.27,78.0037042547,4.8140000096,0,4.8140000096,70.51,20.27,73.365748139,132.36,67.4040000096,-13.87,68.8162489336,4.8140000096,0,4.8140000096,62.59,-13.87,64.108384787,132.99
2019-11-03 01:30:00,73.4566666765,20.02,76.1359460388,4.9366666765,0,4.9366666765,68.52,20.02,71.3848079076,133.13,65.6666666765,-14.31,67.2077913073,4.9366666765,0,4.9366666765,60.73,-14.31,62.3931807171,133.89
2019-11-03 02:00:00,70.5723333433,19.79,73.2945996204,4.9823333433,0,4.9823333433,65.59,19.79,68.5105261985,133.34,63.0023333433,-14.66,64.6854667348,4.9823333433,0,4.9823333433,58.02,-14.66,59.8434290461,134.07
2019-11-03 02:30:00,69.4588333429,19.92,72.2588121225,4.7988333429,0,4.7988333429,64.66,19.92,67.6588649033,133.67,61.9088333429,-14.63,63.6139964621,4.7988333429,0,4.7988333429,57.11,-14.63,58.9541262339,134.07
2019-11-03 03:00:00,66.8546666762,23.61,70.901188681,4.7546666762,0,4.7546666762,62.1,23.61,66.4367526299,133.67,59.4046666762,-10.7,60.3606198022,4.7546666762,0,4.7546666762,54.65,-10.7,55.6876332771,134.07
2019-11-03 03:30:00,64.3361666763,27.17,69.8380357871,4.8261666763,0,4.8261666763,59.51,27.17,65.4190262844,133.13,57.0161666763,-6.75,57.4143341202,4.8261666763,0,4.8261666763,52.19,-6.75,52.6246957236,134.07
2019-11-03 04:00:00,62.05450001,26.89,67.6301195584,4.98450001,0,4.98450001,57.07,26.89,63.0876929361,133.13,54.90450001,-7.1,55.3616665333,4.98450001,0,4.98450001,49.92,-7.1,50.4223799518,134.07
2019-11-03 04:30:00,60.5845000103,26.89,66.2838874954,5.1445000103,0,5.1445000103,55.44,26.89,61.6170893503,133.13,53.5045000103,-7.14,53.9788025187,5.1445000103,0,5.1445000103,48.36,-7.14,48.88424286,134.07
2019-11-03 05:00:00,60.5621666809,26.96,66.291912275,7.1021666809,0,7.1021666809,53.46,26.96,59.8733095795,133.37,53.4721666809,-7.11,53.9427910804,7.1021666809,0,7.1021666809,46.37,-7.11,46.9119281207,134.16
2019-11-03 05:30:00,60.4795000112,26.91,66.1960574476,5.6195000111999995,0,5.6195000111999995,54.86,26.91,61.1045636594,133.13,53.4495000112,-7.03,53.9098316771,5.6195000111999995,0,5.6195000111999995,47.83,-7.03,48.3438703457,134.07
2019-11-03 06:00:00,61.522833344,27.33,67.320041018,5.312833344,0,5.312833344,56.21,27.33,62.5019439698,133.13,54.422833344,-6.68,54.8312610578,5.312833344,0,5.312833344,49.11,-6.68,49.5622285617,134.07
2019-11-03 06:30:00,64.1128333442,28.0,69.9603845002,5.4128333442,0,5.4128333442,58.7,28.0,65.0360669168,132.27,56.8528333442,-5.97,57.1654227594,5.4128333442,0,5.4128333442,51.44,-5.97,51.785273003,134.07
2019-11-03 07:00:00,66.8706666775,28.36,72.6359116546,5.4306666775,0,5.4306666775,61.44,28.36,67.6695145542,132.19,59.4406666775,-5.54,59.6982784933,5.4306666775,0,5.4306666775,54.01,-5.54,54.2933854166,134.07
2019-11-03 07:30:00,68.2330000104,28.76,74.0464711544,5.2030000104,0,5.2030000104,63.03,28.76,69.2814441247,132.85,60.7430000104,-5.09,60.9558869205,5.2030000104,0,5.2030000104,55.54,-5.09,55.7727505149,133.89
2019-11-03 08:00:00,72.1718333467,29.6,78.0059839283,6.7018333467,0,6.7018333467,65.47,29.6,71.8504064011,132.62,64.4818333467,-4.22,64.6197743091,6.7018333467,0,6.7018333467,57.78,-4.22,57.9339002657,133.45
2019-11-03 08:30:00,77.2038333555,30.8,83.1208270218,11.0938333555,0,11.0938333555,66.11,30.8,72.932654552,132.19,69.3638333555,-3.08,69.4321811394,11.0938333555,0,11.0938333555,58.27,-3.08,58.3513436006,133.13
2019-11-03 09:00:00,82.227833372,31.09,87.9090705278,19.357833372,0,19.357833372,62.87,31.09,70.1371869981,132.88,74.257833372,-3.26,74.3293577068,19.357833372,0,19.357833372,54.9,-3.26,54.9967053559,133.82
2019-11-03 09:30:00,88.4973333821,32.89,94.4114935575,24.4073333821,0,24.4073333821,64.09,32.89,72.0366587232,132.72,80.8373333821,-1.53,80.851811163,24.4073333821,0,24.4073333821,56.43,-1.53,56.4507378163,133.64
2019-11-03 10:00:00,90.0198333921,33.74,96.1351028706,29.3698333921,0,29.3698333921,60.65,33.74,69.4032427196,132.9,82.4098333921,-0.9,82.4147477076,29.3698333921,0,29.3698333921,53.04,-0.9,53.0476351971,133.84
2019-11-03 10:30:00,89.1866667304,33.33,95.2110835065,31.8466667304,0,31.8466667304,57.34,33.33,66.3231822216,132.73,81.8066667304,-1.25,81.8162161282,31.8466667304,0,31.8466667304,49.96,-1.25,49.9756350635,133.67
2019-11-03 11:00:00,91.4383333908,34.92,97.8793911571,28.7283333908,0,28.7283333908,62.71,34.92,71.777088963,132.19,84.4183333908,0.53,84.4199971125,28.7283333908,0,28.7283333908,55.69,0.53,55.6925219397,133.13
