Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-03 11:30:00,88.1856667244,33.14,94.2070666968,28.8556667244,0,28.8556667244,59.33,33.14,67.9581378497,132.61,80.2856667244,-1.45,80.2987595258,28.8556667244,0,28.8556667244,51.43,-1.45,51.4504363441,133.53
2019-11-03 12:00:00,89.7091667191,33.6,95.7950656006,26.2091667191,0,26.2091667191,63.5,33.6,71.841561787,132.38,81.8091667191,-0.75,81.8126045257,26.2091667191,0,26.2091667191,55.6,-0.75,55.6050582232,133.31
2019-11-03 12:30:00,90.0920000522,33.12,95.9869932512,26.0820000522,0,26.0820000522,64.01,33.12,72.0708991202,132.19,81.2320000522,-1.32,81.2427241818,26.0820000522,0,26.0820000522,55.15,-1.32,55.1657946557,133.13
2019-11-03 13:00:00,89.0136667157,32.76,94.8506745478,24.5336667157,0,24.5336667157,64.48,32.76,72.3248781541,132.9,80.9936667157,-1.6,81.009468879,24.5336667157,0,24.5336667157,56.46,-1.6,56.4826663677,133.79
2019-11-03 13:30:00,92.1321667083,33.74,98.115868963,20.8321667083,0,20.8321667083,71.3,33.74,78.8801470587,132.55,83.8721667083,-0.48,83.8735402159,20.8321667083,0,20.8321667083,63.04,-0.48,63.0418273847,133.47
2019-11-03 14:00:00,90.8846666925,34.13,97.0818187912,12.914666692499999,0,12.914666692499999,77.97,34.13,85.1127358273,132.19,82.5946666925,-0.02,82.594669114,12.914666692499999,0,12.914666692499999,69.68,-0.02,69.6800028703,133.13
2019-11-03 14:30:00,91.6760000235,33.94,97.7569055377,11.7660000235,0,11.7660000235,79.91,33.94,86.8189593349,132.19,83.0260000235,-0.19,83.026217425,11.7660000235,0,11.7660000235,71.26,-0.19,71.2602532973,133.13
2019-11-03 15:00:00,91.9536666859,34.02,98.0450774745,9.6136666859,0,9.6136666859,82.34,34.02,89.09116679,131.96,83.2536666859,0.46,83.2549374911,9.6136666859,0,9.6136666859,73.64,0.46,73.6414367052,132.9
2019-11-03 15:30:00,94.4870000163,34.27,100.5098307235,8.1370000163,0,8.1370000163,86.35,34.27,92.9018589696,131.26,85.4370000163,1.92,85.4585710844,8.1370000163,0,8.1370000163,77.3,1.92,77.3238410841,132.19
2019-11-03 16:00:00,97.1015000137,35.26,103.3052220602,6.8615000137,0,6.8615000137,90.24,35.26,96.8840812518,131.26,88.0615000137,1.67,88.0773335465,6.8615000137,0,6.8615000137,81.2,1.67,81.217171214,132.19
2019-11-03 16:30:00,101.501500012,34.59,107.2334957217,6.011500012,0,6.011500012,95.49,34.59,101.5618442133,131.18,92.481500012,-1.54,92.4943211472,6.011500012,0,6.011500012,86.47,-1.54,86.4837123394,132.67
2019-11-03 17:00:00,107.7878333536,32.1,112.4661149816,10.1378333536,0,10.1378333536,97.65,32.1,102.7907218576,130.93,98.0978333536,-4.36,98.1946765801,10.1378333536,0,10.1378333536,87.96,-4.36,88.0679919153,132.37
2019-11-03 17:30:00,115.7301666907,29.38,119.4012390315,12.0301666907,0,12.0301666907,103.7,29.38,107.7816051096,130.93,104.9101666907,-5.3,105.0439578228,12.0301666907,0,12.0301666907,92.88,-5.3,93.0310937268,131.98
2019-11-03 18:00:00,116.4128333576,29.47,120.0850892923,12.1328333576,0,12.1328333576,104.28,29.47,108.3641975008,131.13,105.4328333576,-5.33,105.5674724989,12.1328333576,0,12.1328333576,93.3,-5.33,93.4521208962,132.19
2019-11-03 18:30:00,111.2776666869,28.5,114.8693566765,10.1176666869,0,10.1176666869,101.16,28.5,105.0980285258,131.26,100.6276666869,-6.34,100.8271932707,10.1176666869,0,10.1176666869,90.51,-6.34,90.731778887,132.19
2019-11-03 19:00:00,108.1841666853,27.6,111.6493346214,9.3341666853,0,9.3341666853,98.85,27.6,102.6308067785,131.67,98.1241666853,-7.96,98.4465016529,9.3341666853,0,9.3341666853,88.79,-7.96,89.1460918941,133.2
2019-11-03 19:30:00,103.7956666841,27.11,107.2776422299,8.7156666841,0,8.7156666841,95.08,27.11,98.8694012321,132.19,94.4856666841,-11.17,95.1436288394,8.7156666841,0,8.7156666841,85.77,-11.17,86.4942876727,133.2
2019-11-03 20:00:00,97.5373333429,26.23,101.0026944969,4.7673333429,0,4.7673333429,92.77,26.23,96.4068763108,132.19,88.7073333429,-11.81,89.4900390479,4.7673333429,0,4.7673333429,83.94,-11.81,84.7667369904,133.29
2019-11-03 20:30:00,93.4496666764,26.5,97.1343924773,4.8796666764,0,4.8796666764,88.57,26.5,92.449418062,132.19,84.8396666764,-11.45,85.6088286438,4.8796666764,0,4.8796666764,79.96,-11.45,80.7756405112,133.41
2019-11-03 21:00:00,89.6370000183,28.51,94.0617449991,9.1570000183,0,9.1570000183,80.48,28.51,85.3806213376,132.19,81.1170000183,-8.95,81.6092531026,9.1570000183,0,9.1570000183,71.96,-8.95,72.5144406308,133.82
2019-11-03 21:30:00,87.2200000166,27.79,91.5402234151,8.2900000166,0,8.2900000166,78.93,27.79,83.679322416,131.41,78.9500000166,-8.08,79.3623897235,8.2900000166,0,8.2900000166,70.66,-8.08,71.1204752515,133.11
2019-11-03 22:00:00,80.7306666768,27.52,85.2923850182,5.0806666768,0,5.0806666768,75.65,27.52,80.5001422359,131.26,72.8306666768,-8.25,73.2964426735,5.0806666768,0,5.0806666768,67.75,-8.25,68.2504578739,133.11
2019-11-03 22:30:00,76.1043333433,26.62,80.6256407952,5.0043333433,0,5.0043333433,71.1,26.62,75.9199209694,132.56,68.3043333433,-8.67,68.8523845156,5.0043333433,0,5.0043333433,63.3,-8.67,63.8909923229,133.5
2019-11-03 23:00:00,70.4198333438,25.07,74.7492998506,5.2098333438,0,5.2098333438,65.21,25.07,69.8630732218,133.13,62.8798333438,-9.19,63.5478523739,5.2098333438,0,5.2098333438,57.67,-9.19,58.3976455005,134.07
2019-11-03 23:30:00,68.3911666771,24.65,72.6978278867,5.2011666771,0,5.2011666771,63.19,24.65,67.8277126254,133.13,61.0611666771,-9.58,61.8081101148,5.2011666771,0,5.2011666771,55.86,-9.58,56.6755326398,134.07
2019-11-04 00:00:00,66.6218333435,24.29,70.9117252508,5.0718333435,0,5.0718333435,61.55,24.29,66.1695292412,133.97,59.4718333435,-10.0,60.3067074315,5.0718333435,0,5.0718333435,54.4,-10.0,55.311481629,134.07
2019-11-04 00:30:00,73.8250000102,25.02,77.9495415413,5.0850000102,0,5.0850000102,68.74,25.02,73.1518147417,133.18,66.1650000102,-9.09,66.7864905976,5.0850000102,0,5.0850000102,61.08,-9.09,61.7526882006,134.07
2019-11-04 01:00:00,74.4470000099,25.01,78.5356983191,4.9570000099,0,4.9570000099,69.49,25.01,73.8536403977,133.18,66.6370000099,-9.03,67.2460457597,4.9570000099,0,4.9570000099,61.68,-9.03,62.3374951374,133.36
2019-11-04 01:30:00,72.96550001,24.8,77.0649349037,4.99550001,0,4.99550001,67.97,24.8,72.3530296532,133.18,65.25550001,-9.29,65.9134613076,4.99550001,0,4.99550001,60.26,-9.29,60.9718927048,134.07
2019-11-04 02:00:00,70.2748333435,24.58,74.4495037019,5.0748333435,0,5.0748333435,65.2,24.58,69.6793828905,133.18,62.7348333435,-9.65,63.4726855792,5.0748333435,0,5.0748333435,57.66,-9.65,58.4619371899,134.07
2019-11-04 02:30:00,69.7101666768,24.51,73.8934871157,5.0801666768,0,5.0801666768,64.63,24.51,69.1214655516,133.18,62.1501666768,-9.74,62.9087499316,5.0801666768,0,5.0801666768,57.07,-9.74,57.8951854648,134.07
2019-11-04 03:00:00,67.55450001,24.23,71.7684009268,4.98450001,0,4.98450001,62.57,24.23,67.0976735811,133.18,60.14450001,-10.02,60.9734473476,4.98450001,0,4.98450001,55.16,-10.02,56.0626970454,134.07
2019-11-04 03:30:00,65.1105000098,23.79,69.3205691806,4.8805000098,0,4.8805000098,60.23,23.79,64.7581423452,133.71,57.9005000098,-10.48,58.8412975841,4.8805000098,0,4.8805000098,53.02,-10.48,54.0458213001,134.07
2019-11-04 04:00:00,63.0666666766,23.59,67.3341855649,4.9466666766,0,4.9466666766,58.12,23.59,62.7249750897,134.07,56.0366666766,-10.7,57.0490842365,4.9466666766,0,4.9466666766,51.09,-10.7,52.1984492107,134.07
2019-11-04 04:30:00,62.1411666767,23.43,66.41151629,5.0111666767,0,5.0111666767,57.13,23.43,61.7478890327,133.44,55.2111666767,-10.8,56.2575588326,5.0111666767,0,5.0111666767,50.2,-10.8,51.3486124447,134.07
2019-11-04 05:00:00,61.9768333434,23.43,66.257775176,5.0268333434,0,5.0268333434,56.95,23.43,61.5813884222,133.13,55.0368333434,-10.87,56.0999993268,5.0268333434,0,5.0268333434,50.01,-10.87,51.1777002219,134.07
2019-11-04 05:30:00,63.8355000099,23.95,68.1804485282,4.9255000099,0,4.9255000099,58.91,23.95,63.5923784742,133.63,56.7855000099,-10.33,57.717431607500004,4.9255000099,0,4.9255000099,51.86,-10.33,52.8788095554,134.07
2019-11-04 06:00:00,67.5238333434,24.92,71.9755129846,5.0438333434,0,5.0438333434,62.48,24.92,67.2663125197,133.18,60.1438333434,-9.35,60.8662730027,5.0438333434,0,5.0438333434,55.1,-9.35,55.8876775327,134.07
2019-11-04 06:30:00,76.1456666843,26.14,80.5075285598,8.8256666843,0,8.8256666843,67.32,26.14,72.2169093772,133.18,68.0256666843,-8.29,68.5289386161,8.8256666843,0,8.8256666843,59.2,-8.29,59.7776220671,134.07
2019-11-04 07:00:00,83.9738333531,27.78,88.4496076193,9.8838333531,0,9.8838333531,74.09,27.78,79.1268380513,132.76,75.1138333531,-6.9,75.4300865769,9.8838333531,0,9.8838333531,65.23,-6.9,65.5939242613,133.42
2019-11-04 07:30:00,91.4588333522,29.95,96.2378340266,9.4188333522,0,9.4188333522,82.04,29.95,87.3359267427,131.73,82.1788333522,-4.39,82.2960068966,9.4188333522,0,9.4188333522,72.76,-4.39,72.8923157816,132.67
2019-11-04 08:00:00,97.275333349,33.88,103.0065283279,7.845333349,0,7.845333349,89.43,33.88,95.6325221878,130.5,88.085333349,-0.22,88.0856080822,7.845333349,0,7.845333349,80.24,-0.22,80.2403015946,131.42
2019-11-04 08:30:00,98.7475000142,35.58,104.9619224245,7.0875000142,0,7.0875000142,91.66,35.58,98.3234051485,131.01,89.4975000142,1.33,89.5073818676,7.0875000142,0,7.0875000142,82.41,1.33,82.4207316153,132.08
2019-11-04 09:00:00,100.5121666935,36.28,106.8594125635,13.3921666935,0,13.3921666935,87.12,36.28,94.3723094981,131.1,91.2321666935,1.58,91.2458472457,13.3921666935,0,13.3921666935,77.84,1.58,77.856033806,132.19
2019-11-04 09:30:00,102.9345000357,37.47,109.5422849752,17.8445000357,0,17.8445000357,85.09,37.47,92.9747761492,130.74,93.7245000357,2.56,93.7594555602,17.8445000357,0,17.8445000357,75.88,2.56,75.9231716935,131.99
2019-11-04 10:00:00,98.0686667089,36.81,104.7494128388,21.1286667089,0,21.1286667089,76.94,36.81,85.2920846269,131.26,90.1186667089,2.06,90.1422081458,21.1286667089,0,21.1286667089,68.99,2.06,69.0207483298,132.19
2019-11-04 10:30:00,94.8166667101,36.33,101.5385108519,21.7366667101,0,21.7366667101,73.08,36.33,81.6122251872,131.26,87.2066667101,1.58,87.2209786616,21.7366667101,0,21.7366667101,65.47,1.58,65.4890624456,132.52
2019-11-04 11:00:00,97.5036667181,36.65,104.1642334176,25.7336667181,0,25.7336667181,71.77,36.65,80.5863226609,131.6,89.5036667181,1.9,89.5238312182,25.7336667181,0,25.7336667181,63.77,1.9,63.7982985667,132.68
2019-11-04 11:30:00,98.9741667164,37.0,105.6640226246,24.8741667164,0,24.8741667164,74.1,37.0,82.8239699604,131.26,90.4441667164,2.11,90.4687757905,24.8741667164,0,24.8741667164,65.57,2.11,65.6039404304,132.3
2019-11-04 12:00:00,99.6591667074,36.02,105.9688157375,20.3691667074,0,20.3691667074,79.29,36.02,87.088142132,131.26,91.9691667074,1.31,91.9784959915,20.3691667074,0,20.3691667074,71.6,1.31,71.6119829358,132.19
2019-11-04 12:30:00,102.6936667049,36.43,108.96391183,19.1336667049,0,19.1336667049,83.56,36.43,91.1560118698,131.26,94.0336667049,1.67,94.0484947991,19.1336667049,0,19.1336667049,74.9,1.67,74.9186151767,132.19
2019-11-04 13:00:00,104.5578333718,36.51,110.7489079829,19.2578333718,0,19.2578333718,85.3,36.51,92.7850747696,131.26,95.5778333718,1.85,95.5957359512,19.2578333718,0,19.2578333718,76.32,1.85,76.3424187461,132.19
2019-11-04 13:30:00,103.6958333696,36.26,109.8526898087,18.1358333696,0,18.1358333696,85.56,36.26,92.9263213519,131.26,94.7058333696,1.49,94.7175536753,18.1358333696,0,18.1358333696,76.57,1.49,76.58449582,132.19
2019-11-04 14:00:00,99.7040000278,35.26,105.7551664059,13.8940000278,0,13.8940000278,85.81,35.26,92.7718906782,131.26,91.5640000278,0.72,91.5668307909,13.8940000278,0,13.8940000278,77.67,0.72,77.6733371241,132.38
2019-11-04 14:30:00,99.9441666979,34.84,105.8426287322,15.6141666979,0,15.6141666979,84.33,34.84,91.2434901788,131.7,91.5241666979,-1.09,91.5306571032,15.6141666979,0,15.6141666979,75.91,-1.09,75.9178253113,133.04
2019-11-04 15:00:00,98.2505000205,35.28,104.392716002,10.2505000205,0,10.2505000205,88.0,35.28,94.8086409564,131.26,89.9305000205,-0.77,89.9337963946,10.2505000205,0,10.2505000205,79.68,-0.77,79.6837204202,132.82
2019-11-04 15:30:00,98.4950000163,35.43,104.6735397711,8.1750000163,0,8.1750000163,90.32,35.43,97.0205509158,131.26,89.9250000163,-0.46,89.9261765447,8.1750000163,0,8.1750000163,81.75,-0.46,81.7512941794,132.19
2019-11-04 16:00:00,102.4578333468,35.68,108.4927187147,6.7178333468,0,6.7178333468,95.74,35.68,102.172452256,130.8,93.5578333468,0.78,93.5610847551,6.7178333468,0,6.7178333468,86.84,0.78,86.8435029234,131.92
2019-11-04 16:30:00,110.5936666839,30.64,114.7596127154,8.6036666839,0,8.6036666839,101.99,30.64,106.493050008,131.1,101.3436666839,-3.76,101.413393479,8.6036666839,0,8.6036666839,92.74,-3.76,92.816190398,132.06
2019-11-04 17:00:00,115.5130000265,29.34,119.1809077627,13.2730000265,0,13.2730000265,102.24,29.34,106.3665981406,131.26,105.4530000265,-5.42,105.5921948564,13.2730000265,0,13.2730000265,92.18,-5.42,92.3392051081,132.19
2019-11-04 17:30:00,123.1841666934,28.04,126.3351911541,13.3741666934,0,13.3741666934,109.81,28.04,113.3334800489,130.72,112.5341666934,-7.09,112.7572914422,13.3741666934,0,13.3741666934,99.16,-7.09,99.4131465149,131.85
2019-11-04 18:00:00,124.2511666934,24.29,126.603145793,13.3911666934,0,13.3911666934,110.86,24.29,113.4898396333,131.54,113.6211666934,-13.11,114.3750043531,13.3911666934,0,13.3911666934,100.23,-13.11,101.0837524036,133.13
2019-11-04 18:30:00,122.5880000269,23.45,124.8107377216,13.4580000269,0,13.4580000269,109.13,23.45,111.6210526738,132.58,112.2280000269,-15.25,113.2593770513,13.4580000269,0,13.4580000269,98.77,-15.25,99.9403592149,133.78
2019-11-04 19:00:00,120.2771666854,22.49,122.3617461704,9.3471666854,0,9.3471666854,110.93,22.49,113.1868587779,131.42,110.2571666854,-14.65,111.2261898362,9.3471666854,0,9.3471666854,100.91,-14.65,101.9678900439,132.56
2019-11-04 19:30:00,113.8425000094,20.69,115.7073502781,4.6825000094,0,4.6825000094,109.16,20.69,111.103472943,131.26,103.7625000094,-14.6,104.7846191394,4.6825000094,0,4.6825000094,99.08,-14.6,100.1499196205,132.19
2019-11-04 20:00:00,108.4175000089,19.62,110.1784856865,4.4275000089,0,4.4275000089,103.99,19.62,105.8246875734,132.09,98.6175000089,-16.6,100.0048564221,4.4275000089,0,4.4275000089,94.19,-16.6,95.6416023496,133.01
2019-11-04 20:30:00,102.3231666754,18.39,103.9626016339,4.3631666754000005,0,4.3631666754000005,97.96,18.39,99.671228045,132.19,93.0331666754,-18.84,94.9216292615,4.3631666754000005,0,4.3631666754000005,88.67,-18.84,90.6494043003,133.23
2019-11-04 21:00:00,97.8750000094,15.47,99.0900425211,4.7050000094,0,4.7050000094,93.17,15.47,94.4455917447,133.04,88.5350000094,-20.37,90.8481322134,4.7050000094,0,4.7050000094,83.83,-20.37,86.2693792721,134.07
2019-11-04 21:30:00,92.4553333429,13.26,93.4013718505,4.7853333429,0,4.7853333429,87.67,13.26,88.6671105879,133.54,83.3453333429,-21.54,86.0837742553,4.7853333429,0,4.7853333429,78.56,-21.54,81.4594696766,134.07
2019-11-04 22:00:00,84.6986666811,5.98,84.9095079338,7.2286666811,0,7.2286666811,77.47,5.98,77.7004588146,133.4,76.0386666811,-21.17,78.9306514014,7.2286666811,0,7.2286666811,68.81,-21.17,71.9929510438,134.51
2019-11-04 22:30:00,79.2950000096,-9.18,79.8246166701,4.8150000096,0,4.8150000096,74.48,-9.18,75.0436059901,131.26,72.4550000096,-11.18,73.312477972,4.8150000096,0,4.8150000096,67.64,-11.18,68.5577275003,133.83
2019-11-04 23:00:00,72.4303333463,-7.75,72.8437759089,6.5003333463,0,6.5003333463,65.93,-7.75,66.3839393227,131.26,66.0403333463,-9.74,66.7547243908,6.5003333463,0,6.5003333463,59.54,-9.74,60.3314113874,134.07
2019-11-04 23:30:00,70.533833345,-3.56,70.6236167747,5.833833345,0,5.833833345,64.7,-3.56,64.7978672489,131.53,64.323833345,-5.39,64.5492651871,5.833833345,0,5.833833345,58.49,-5.39,58.7378259727,134.16
2019-11-05 00:00:00,68.6741666765,-3.93,68.7865253426,4.8941666765,0,4.8941666765,63.78,-3.93,63.9009647814,131.83,62.8341666765,-5.6,63.0832188615,4.8941666765,0,4.8941666765,57.94,-5.6,58.2099957052,134.16
2019-11-05 00:30:00,76.3885000102,-2.69,76.4358491403,5.0885000102,0,5.0885000102,71.3,-2.69,71.3507259949,131.11,69.7285000102,-4.61,69.8807256235,5.0885000102,0,5.0885000102,64.64,-4.61,64.8041796492,134.07
2019-11-05 01:00:00,77.1085000104,-2.43,77.1467800614,5.1785000104,0,5.1785000104,71.93,-2.43,71.9710344514,130.82,70.2985000104,-4.41,70.4366893295,5.1785000104,0,5.1785000104,65.12,-4.41,65.2691542767,133.65
2019-11-05 01:30:00,75.4183333443,-2.61,75.4634819262,5.4683333443,0,5.4683333443,69.95,-2.61,69.9986757018,131.26,68.8083333443,-4.54,68.9579461528,5.4683333443,0,5.4683333443,63.34,-4.54,63.5024975887,134.05
2019-11-05 02:00:00,71.3706666789,-3.89,71.4765987033,6.1006666789,0,6.1006666789,65.27,-3.89,65.3858165048,130.63,65.0406666789,-5.66,65.2864757973,6.1006666789,0,6.1006666789,58.94,-5.66,59.2111408436,133.13
2019-11-05 02:30:00,71.1593333437,-3.5700000000000003,71.2488289161,5.1893333437,0,5.1893333437,65.97,-3.5700000000000003,66.0665255633,130.81,64.8893333437,-5.34,65.1086874525,5.1893333437,0,5.1893333437,59.7,-5.34,59.9383483256,133.13
2019-11-05 03:00:00,68.9335000106,-3.94,69.0460065732,5.2835000106,0,5.2835000106,63.65,-3.94,63.7718284198,131.26,62.8235000106,-5.72,63.0833619394,5.2835000106,0,5.2835000106,57.54,-5.72,57.8236110944,133.7
2019-11-05 03:30:00,65.2426666818,-5.14,65.4448252786,7.5426666818,0,7.5426666818,57.7,-5.14,57.9284869473,131.73,59.2726666818,-6.83,59.6648800851,7.5426666818,0,7.5426666818,51.73,-6.83,52.1789401962,134.07
2019-11-05 04:00:00,63.7363333463,-4.86,63.9213562781,6.4663333463,0,6.4663333463,57.27,-4.86,57.4758427515,131.92,58.1263333463,-7.25,58.5767285556,6.4663333463,0,6.4663333463,51.66,-7.25,52.166254418,134.67
2019-11-05 04:30:00,63.0901666768,-4.48,63.249027908,5.0801666768,0,5.0801666768,58.01,-4.48,58.1827336931,132.19,57.8501666768,-7.63,58.3511669509,5.0801666768,0,5.0801666768,52.77,-7.63,53.3187565496,134.45
2019-11-05 05:00:00,62.7918333434,-4.35,62.9423294344,5.0218333434,0,5.0218333434,57.77,-4.35,57.9335429609,131.26,57.6018333434,-7.44,58.0803306165,5.0218333434,0,5.0218333434,52.58,-7.44,53.1037663448,134.07
2019-11-05 05:30:00,64.1905000125,-4.05,64.3181373476,6.2705000125,0,6.2705000125,57.92,-4.05,58.0614235099,131.26,58.7405000125,-7.21,59.1813352479,6.2705000125,0,6.2705000125,52.47,-7.21,52.9630531597,133.99
2019-11-05 06:00:00,68.4548333436,-2.83,68.5133060661,5.1448333436,0,5.1448333436,63.31,-2.83,63.3732198961,131.26,62.6848333436,-6.13,62.9838489719,5.1448333436,0,5.1448333436,57.54,-6.13,57.8656072292,133.99
2019-11-05 06:30:00,77.1033333467,-0.18,77.1035434541,6.7033333467,0,6.7033333467,70.4,-0.18,70.4002301133,130.08,70.3733333467,-3.7,70.4705331776,6.7033333467,0,6.7033333467,63.67,-3.7,63.7774168495,132.85
2019-11-05 07:00:00,88.1545000099,3.09,88.208638874,4.9745000099,0,4.9745000099,83.18,3.09,83.237374418,129.46,80.6945000099,-0.52,80.6961754475,4.9745000099,0,4.9745000099,75.72,-0.52,75.7217855046,132.28
2019-11-05 07:30:00,96.8081666779,31.23,101.7208633248,5.6181666779,0,5.6181666779,91.19,31.23,96.389465192,130.72,88.2181666779,-4.3,88.3229015149,5.6181666779,0,5.6181666779,82.6,-4.3,82.7118492116,131.95
2019-11-05 08:00:00,100.4260000118,35.99,106.6801836255,5.9160000118,0,5.9160000118,94.51,35.99,101.1307084915,132.01,91.4560000118,-9.25,91.9225893791,5.9160000118,0,5.9160000118,85.54,-9.25,86.0386779303,132.33
2019-11-05 08:30:00,102.5783333505,39.05,109.7598149277,8.5783333505,0,8.5783333505,94.0,39.05,101.7885185077,132.19,93.4983333505,-6.21,93.7043352216,8.5783333505,0,8.5783333505,84.92,-6.21,85.1467585995,132.19
2019-11-05 09:00:00,100.5711667015,38.97,107.857408052,17.4211667015,0,17.4211667015,83.15,38.97,91.8290988739,132.53,91.4611667015,-8.03,91.8129942568,17.4211667015,0,17.4211667015,74.04,-8.03,74.4741733757,133.15
2019-11-05 09:30:00,103.1760000345,41.11,111.0644816452,17.2360000345,0,17.2360000345,85.94,41.11,95.266550793,133.13,94.4060000345,-5.32,94.5557784723,17.2360000345,0,17.2360000345,77.17,-5.32,77.3531595993,133.51
2019-11-05 10:00:00,100.0566667018,40.9,108.093230831,17.5866667018,0,17.5866667018,82.47,40.9,92.0549341426,133.05,91.8866667018,-5.43,92.0469685409,17.5866667018,0,17.5866667018,74.3,-5.43,74.4981536684,133.26
2019-11-05 10:30:00,96.6375000363,39.99,104.5849248853,18.1275000363,0,18.1275000363,78.51,39.99,88.1080030417,133.05,88.9475000363,-6.14,89.1591686968,18.1275000363,0,18.1275000363,70.82,-6.14,71.0856666284,133.52
2019-11-05 11:00:00,94.7146667048,40.38,102.9631608343,19.0446667048,0,19.0446667048,75.67,40.38,85.7700023318,133.13,87.7246667048,-5.83,87.9181781457,19.0446667048,0,19.0446667048,68.68,-5.83,68.9269997896,133.18
2019-11-05 11:30:00,96.1528333763,40.81,104.4548872303,21.4928333763,0,21.4928333763,74.66,40.81,85.085672707,133.13,88.4328333763,-5.57,88.6080747955,21.4928333763,0,21.4928333763,66.94,-5.57,67.1713368931,133.26
2019-11-05 12:00:00,95.1281667035,40.54,103.406284627,18.4181667035,0,18.4181667035,76.71,40.54,86.7635620523,133.13,87.7581667035,-5.69,87.942435281,18.4181667035,0,18.4181667035,69.34,-5.69,69.5730673465,133.13
2019-11-05 12:30:00,94.0833333768,39.5,102.0388338785,21.7133333768,0,21.7133333768,72.37,39.5,82.447964802,133.13,87.0433333768,-5.47,87.2150376101,21.7133333768,0,21.7133333768,65.33,-5.47,65.5585982156,133.75
2019-11-05 13:00:00,95.326833374,39.09,103.0302541059,20.346833374,0,20.346833374,74.98,39.09,84.5578411503,133.13,87.416833374,-5.54,87.592204888,20.346833374,0,20.346833374,67.07,-5.54,67.2984138,133.22
2019-11-05 13:30:00,97.5768333732,38.98,105.0746344802,19.9568333732,0,19.9568333732,77.62,38.98,86.857957609,133.13,89.3268333732,-5.65,89.5053387262,19.9568333732,0,19.9568333732,69.37,-5.65,69.5997083327,133.13
2019-11-05 14:00:00,97.5470000358,39.22,105.1362240904,17.9170000358,0,17.9170000358,79.63,39.22,88.7645497933,133.13,88.8470000358,-5.48,89.0158402497,17.9170000358,0,17.9170000358,70.93,-5.48,71.1413754435,133.13
2019-11-05 14:30:00,97.4518333642,38.88,104.9214669458,15.4518333642,0,15.4518333642,82.0,38.88,90.7505063347,133.13,88.8318333642,-5.63,89.0100641436,15.4518333642,0,15.4518333642,73.38,-5.63,73.5956608775,133.13
2019-11-05 15:00:00,99.6040000316,38.96,106.9525054512,15.8040000316,0,15.8040000316,83.8,38.96,92.4138604323,133.13,90.7540000316,-5.52,90.9217186471,15.8040000316,0,15.8040000316,74.95,-5.52,75.1529966136,133.13
2019-11-05 15:30:00,99.038166688,38.72,106.3381251523,10.648166688,0,10.648166688,88.39,38.72,96.4988626876,133.13,90.228166688,-5.5600000000000005,90.3993122976,10.648166688,0,10.648166688,79.58,-5.5600000000000005,79.7739932559,133.13
2019-11-05 16:00:00,102.4208333507,39.04,109.6090721804,8.6708333507,0,8.6708333507,93.75,39.04,101.5538482777,132.56,93.3508333507,-4.8,93.4741573231,8.6708333507,0,8.6708333507,84.68,-4.8,84.8159324655,132.6
2019-11-05 16:30:00,107.8096666918,39.12,114.6878312298,12.5696666918,0,12.5696666918,95.24,39.12,102.9613131229,132.56,98.1596666918,-4.28,98.252931585,12.5696666918,0,12.5696666918,85.59,-4.28,85.6969456865,132.6
2019-11-05 17:00:00,113.1025000284,39.14,119.6833953089,14.1825000284,0,14.1825000284,98.92,39.14,106.3818875561,132.38,102.9025000284,-4.79,103.0139243602,14.1825000284,0,14.1825000284,88.72,-4.79,88.8492121518,132.6
2019-11-05 17:30:00,120.4925000379,40.59,127.1455491371,18.9325000379,0,18.9325000379,101.56,40.59,109.3708448354,131.86,109.4525000379,-4.85,109.5599026311,18.9325000379,0,18.9325000379,90.52,-4.85,90.6498367345,132.19
2019-11-05 18:00:00,120.8061667006,40.42,127.3887997937,16.9561667006,0,16.9561667006,103.85,40.42,111.4387674914,131.53,109.7161667006,-5.06,109.8327857949,16.9561667006,0,16.9561667006,92.76,-5.06,92.8979074038,132.19
2019-11-05 18:30:00,120.0891666946,40.34,126.6835567759,13.9691666946,0,13.9691666946,106.12,40.34,113.5287188336,131.79,109.4891666946,-4.95,109.6010042084,13.9691666946,0,13.9691666946,95.52,-4.95,95.6481724865,132.19
2019-11-05 19:00:00,116.7453333586,39.4,123.2145805536,12.6253333586,0,12.6253333586,104.12,39.4,111.3253538059,132.19,106.5253333586,-5.9,106.6885966126,12.6253333586,0,12.6253333586,93.9,-5.9,94.0851741774,132.49
2019-11-05 19:30:00,111.0440000187,38.54,117.5419139718,9.3340000187,0,9.3340000187,101.71,38.54,108.7669789044,132.19,101.1740000187,-6.67,101.3936249464,9.3340000187,0,9.3340000187,91.84,-6.67,92.0818901848,132.82
2019-11-05 20:00:00,106.8800000142,38.02,113.4409749739,7.1100000142,0,7.1100000142,99.77,38.02,106.7687842958,132.51,97.1700000142,-7.15,97.4327019166,7.1100000142,0,7.1100000142,90.06,-7.15,90.3433788387,133.01
2019-11-05 20:30:00,103.9311666894,38.67,110.8920930879,11.3711666894,0,11.3711666894,92.56,38.67,100.3131222722,131.94,94.2411666894,-6.15,94.4416221747,11.3711666894,0,11.3711666894,82.87,-6.15,83.0978904666,132.4
2019-11-05 21:00:00,96.7076666918,34.3,102.6102470369,12.5776666918,0,12.5776666918,84.13,34.3,90.8534363687,132.11,87.0576666918,-10.67,87.70910004,12.5776666918,0,12.5776666918,74.48,-10.67,75.2404100201,132.53
2019-11-05 21:30:00,89.9095000284,30.86,95.0581811069,14.1995000284,0,14.1995000284,75.71,30.86,81.7578357101,132.25,80.0995000284,-13.47,81.2242008566,14.1995000284,0,14.1995000284,65.9,-13.47,67.2625519885,132.46
2019-11-05 22:00:00,86.4573333571,29.99,91.511040816,11.8773333571,0,11.8773333571,74.58,29.99,80.3839318521,133.07,76.9773333571,-13.29,78.1161567844,11.8773333571,0,11.8773333571,65.1,-13.29,66.4427129187,133.13
2019-11-05 22:30:00,81.7881666825,29.46,86.9321333529,7.9081666825,0,7.9081666825,73.88,29.46,79.5370731169,133.29,73.2281666825,-14.52,74.6538330943,7.9081666825,0,7.9081666825,65.32,-14.52,66.9143691594,133.66
2019-11-05 23:00:00,73.3716666813,18.14,75.5808247613,7.3216666813,0,7.3216666813,66.05,18.14,68.4957086247,133.1,65.4916666813,-13.98,66.9671472044,7.3216666813,0,7.3216666813,58.17,-13.98,59.8263261449,133.95
2019-11-05 23:30:00,70.7923333428,-8.34,71.2819055589,4.7223333428,0,4.7223333428,66.07,-8.34,66.5942978039,131.26,64.5623333428,-8.28,65.0911152667,4.7223333428,0,4.7223333428,59.84,-8.28,60.4101316006,133.65
2019-11-06 00:00:00,68.4981666759,-8.64,69.040918577,4.6081666759,0,4.6081666759,63.89,-8.64,64.4715572947,131.26,62.5481666759,-8.6,63.1366229261,4.6081666759,0,4.6081666759,57.94,-8.6,58.5747693124,134.03
2019-11-06 00:30:00,76.0890000091,-7.37,76.4450967845,4.5490000091,0,4.5490000091,71.54,-7.37,71.9186241526,131.26,69.3290000091,-7.52,69.7356482888,4.5490000091,0,4.5490000091,64.78,-7.52,65.2150197424,133.18
2019-11-06 01:00:00,76.7605000094,-6.72,77.054089844,4.7005000094,0,4.7005000094,72.06,-6.72,72.372660584,131.26,70.0405000094,-8.17,70.5153922315,4.7005000094,0,4.7005000094,65.34,-8.17,65.84880029280001,133.18
2019-11-06 01:30:00,74.9558333429,-6.74,75.2582523855,4.7758333429,0,4.7758333429,70.18,-6.74,70.5029077415,131.26,68.5158333429,-8.48,69.0386110714,4.7758333429,0,4.7758333429,63.74,-8.48,64.301617398,133.57
2019-11-06 02:00:00,72.1848333429,-7.3,72.5530162346,4.7748333429,0,4.7748333429,67.41,-7.3,67.8041156568,131.62,66.0548333429,-8.92,66.6543877622,4.7748333429,0,4.7748333429,61.28,-8.92,61.9258007619,134.07
2019-11-06 02:30:00,71.1381666763,-7.78,71.5623305801,4.7981666763,0,4.7981666763,66.34,-7.78,66.7946405036,132.12,65.0481666763,-9.35,65.7167139162,4.7981666763,0,4.7981666763,60.25,-9.35,60.9711817173,134.27
2019-11-06 03:00:00,68.611333343,-7.17,68.984954614,4.811333343,0,4.811333343,63.8,-7.17,64.2016269264,132.19,62.721333343,-9.01,63.3651777897,4.811333343,0,4.811333343,57.91,-9.01,58.6067248701,134.5
2019-11-06 03:30:00,66.1211666761,-2.54,66.1699348844,4.7211666761,0,4.7211666761,61.4,-2.54,61.4525150014,132.19,60.5511666761,-5.59,60.8086497617,4.7211666761,0,4.7211666761,55.83,-5.59,56.1091525511,134.5
2019-11-06 04:00:00,63.9008333429,-2.86,63.9648036182,4.7708333429,0,4.7708333429,59.13,-2.86,59.1991258381,132.19,58.6208333429,-5.8100000000000005,58.9080487015,4.7708333429,0,4.7708333429,53.85,-5.8100000000000005,54.1625202516,135.01
2019-11-06 04:30:00,61.5051666817,-1.06,61.5143001956,7.5351666817,0,7.5351666817,53.97,-1.06,53.9804084831,131.81,55.1651666817,-20.82,58.9632768342,7.5351666817,0,7.5351666817,47.63,-20.82,51.9816246379,133.84
2019-11-06 05:00:00,61.809166681,2.8200000000000003,61.8734635026,7.179166681,0,7.179166681,54.63,2.8200000000000003,54.7027357634,131.26,54.009166681,-40.68,67.615475193,7.179166681,0,7.179166681,46.83,-40.68,62.0315347223,132.19
2019-11-06 05:30:00,65.7526666764,3.26,65.8334320468,4.8726666764,0,4.8726666764,60.88,3.26,60.967220701,131.26,57.9726666764,-37.99,69.3114000838,4.8726666764,0,4.8726666764,53.1,-37.99,65.2905054353,131.73
2019-11-06 06:00:00,71.0226666767,3.1,71.090288942,4.9926666767,0,4.9926666767,66.03,3.1,66.1027298982,130.88,62.7826666767,-35.99,72.366728094,4.9926666767,0,4.9926666767,57.79,-35.99,68.0805713842,131.24
2019-11-06 06:30:00,77.4711666894,-0.75,77.4747969873,11.3711666894,0,11.3711666894,66.1,-0.75,66.1042547799,130.88,68.2211666894,-40.87,79.5266275185,11.3711666894,0,11.3711666894,56.85,-40.87,70.0162795355,130.96
2019-11-06 07:00:00,86.4068333551,-3.16,86.4645965148,10.8968333551,0,10.8968333551,75.51,-3.16,75.5760921191,130.39,76.7768333551,-43.79,88.3869121536,10.8968333551,0,10.8968333551,65.88,-43.79,79.1058689352,130.96
2019-11-06 07:30:00,95.8545000143,-1.8,95.8713991396,7.1345000143,0,7.1345000143,88.72,-1.8,88.7382578148,129.72,86.0245000143,-40.95,95.27390567570001,7.1345000143,0,7.1345000143,78.89,-40.95,88.8849514822,130.25
2019-11-06 08:00:00,99.2278333434,0.1,99.2278837325,5.0378333434,0,5.0378333434,94.19,0.1,94.1900530842,129.54,89.0578333434,-38.67,97.0910221381,5.0378333434,0,5.0378333434,84.02,-38.67,92.4917796347,130.18
2019-11-06 08:30:00,100.0273333629,-0.14,100.0274313361,14.7973333629,0,14.7973333629,85.23,-0.14,85.2301149829,129.78,89.4473333629,-39.39,97.7363675698,14.7973333629,0,14.7973333629,74.65,-39.39,84.404944168,130.18
2019-11-06 09:00:00,100.0165000257,1.08,100.0223308936,12.8265000257,0,12.8265000257,87.19,1.08,87.1966885839,129.43,89.9165000257,-38.11,97.6593522243,12.8265000257,0,12.8265000257,77.09,-38.11,85.9955824447,130.1
2019-11-06 09:30:00,102.2991666843,3.26,102.3510972306,8.8091666843,0,8.8091666843,93.49,3.26,93.5468208973,129.43,92.1891666843,-35.75,98.8782329633,8.8091666843,0,8.8091666843,83.38,-35.75,90.7209286769,129.38
2019-11-06 10:00:00,102.3293333541,3.21,102.3796687076,10.3593333541,0,10.3593333541,91.97,3.21,92.0260017604,129.43,92.1393333541,-35.91,98.8897611026,10.3593333541,0,10.3593333541,81.78,-35.91,89.3168321203,129.81
2019-11-06 10:30:00,101.3283333535,2.89,101.3695380289,10.0683333535,0,10.0683333535,91.26,2.89,91.3057484499,129.43,91.2883333535,-36.21,98.2075552412,10.0683333535,0,10.0683333535,81.22,-36.21,88.9261069653,130.32
2019-11-06 11:00:00,100.8650000191,3.2,100.9157481707,9.5450000191,0,9.5450000191,91.32,3.2,91.3760493784,129.43,91.2150000191,-35.88,98.0181137774,9.5450000191,0,9.5450000191,81.67,-35.88,89.2040542801,130.1
2019-11-06 11:30:00,102.9453333675,3.11,102.9922995284,17.0753333675,0,17.0753333675,85.87,3.11,85.9262998156,129.43,93.4453333675,-36.19,100.2085147488,17.0753333675,0,17.0753333675,76.37,-36.19,84.5109046218,130.32
2019-11-06 12:00:00,96.9553333842,0.86,96.9591474367,25.4453333842,0,25.4453333842,71.51,0.86,71.5151711177,129.89,88.0753333842,-38.57,96.1504511208,25.4453333842,0,25.4453333842,62.63,-38.57,73.5538020771,130.32
2019-11-06 12:30:00,97.7033333869,0.48,97.7045124593,26.7633333869,0,26.7633333869,70.94,0.48,70.9416238889,129.57,89.0933333869,-38.81,97.179412192,26.7633333869,0,26.7633333869,62.33,-38.81,73.4250978889,130.32
2019-11-06 13:00:00,95.7606667272,-1.32,95.7697639761,30.2806667272,0,30.2806667272,65.48,-1.32,65.4933034745,130.32,86.7406667272,-40.9,95.8997041929,30.2806667272,0,30.2806667272,56.46,-40.9,69.7175845824,131.07
2019-11-06 13:30:00,96.7481667126,-0.23,96.7484401025,22.988166712599998,0,22.988166712599998,73.76,-0.23,73.7603585946,130.13,87.9881667126,-39.53,96.4600351516,22.988166712599998,0,22.988166712599998,65.0,-39.53,76.0764148735,130.45
2019-11-06 14:00:00,96.2538333655,-0.01,96.2538338849,16.0638333655,0,16.0638333655,80.19,-0.01,80.1900006235,130.03,87.2638333655,-39.2,95.6640821502,16.0638333655,0,16.0638333655,71.2,-39.2,81.2777952457,130.32
2019-11-06 14:30:00,96.6950000364,-0.85,96.6987359382,18.1950000364,0,18.1950000364,78.5,-0.85,78.5046017759,130.32,87.1250000364,-40.1,95.9102477911,18.1950000364,0,18.1950000364,68.93,-40.1,79.745563513,130.32
2019-11-06 15:00:00,95.4891667004,-1.3599999999999999,95.4988510776,16.8691667004,0,16.8691667004,78.62,-1.3599999999999999,78.6317620304,130.32,85.5891667004,-40.66,94.7562190913,16.8691667004,0,16.8691667004,68.72,-40.66,79.8478177535,130.32
2019-11-06 15:30:00,98.9850000148,-0.21,98.9852227756,7.3950000148,0,7.3950000148,91.59,-0.21,91.5902407465,129.57,89.6250000148,-30.29,94.6050988459,7.3950000148,0,7.3950000148,82.23,-30.29,87.6313699539,130.14
2019-11-06 16:00:00,104.1246666816,-3.88,104.1969318721,7.4846666816,0,7.4846666816,96.64,-3.88,96.7178577099,129.43,95.7046666816,-3.79,95.779681168,7.4846666816,0,7.4846666816,88.22,-3.79,88.301373149,132.03
2019-11-06 16:30:00,110.4133333561,-2.54,110.4425451663,11.3833333561,0,11.3833333561,99.03,-2.54,99.062568612,129.8,101.7133333561,-6.15,101.8990906849,11.3833333561,0,11.3833333561,90.33,-6.15,90.5391153038,132.49
2019-11-06 17:00:00,115.5843333728,-2.67,115.6151677819,19.7243333728,0,19.7243333728,95.86,-2.67,95.8971767051,129.68,106.1743333728,-7.82,106.4619249645,19.7243333728,0,19.7243333728,86.45,-7.82,86.8029659632,132.49
2019-11-06 17:30:00,121.3238333734,-1.28,121.3305853625,20.0138333734,0,20.0138333734,101.31,-1.28,101.3180857498,129.43,111.2238333734,-6.7,111.425450909,20.0138333734,0,20.0138333734,91.21,-6.7,91.4557494092,132.29
2019-11-06 18:00:00,122.3571667064,3.93,122.4202644354,19.8771667064,0,19.8771667064,102.48,3.93,102.5553279942,129.43,111.9971667064,-1.3599999999999999,112.0054237538,19.8771667064,0,19.8771667064,92.12,-1.3599999999999999,92.1300385325,132.19
2019-11-06 18:30:00,121.1985000336,14.49,122.0616094864,16.8085000336,0,16.8085000336,104.39,14.49,105.3908544419,129.73,110.8885000336,-3.37,110.9396968614,16.8085000336,0,16.8085000336,94.08,-3.37,94.1403383253,132.46
2019-11-06 19:00:00,120.7283333572,37.83,126.5165577117,11.9383333572,0,11.9383333572,108.79,37.83,115.1797421424,131.86,110.7083333572,-8.82,111.0591170266,11.9383333572,0,11.9383333572,98.77,-8.82,99.1630238547,132.89
2019-11-06 19:30:00,116.9505000132,37.26,122.7425234112,6.6005000132,0,6.6005000132,110.35,37.26,116.470726365,132.19,107.0405000132,-8.61,107.386222315,6.6005000132,0,6.6005000132,100.44,-8.61,100.8083612604,133.13
2019-11-06 20:00:00,111.9558333444,35.54,117.4614839845,5.5158333444,0,5.5158333444,106.44,35.54,112.2165994851,131.58,102.2658333444,-9.55,102.7107743599,5.5158333444,0,5.5158333444,96.75,-9.55,97.2201882327,132.39
2019-11-06 20:30:00,106.7411666761,34.22,112.0923059955,4.7411666761,0,4.7411666761,102.0,34.22,107.5872129949,132.19,97.4111666761,-10.88,98.0168852454,4.7411666761,0,4.7411666761,92.67,-10.88,93.3065019171,132.39
2019-11-06 21:00:00,102.0735000099,32.68,107.1773381096,4.9435000099,0,4.9435000099,97.13,32.68,102.4803361626,132.19,93.0135000099,-12.44,93.8417006671,4.9435000099,0,4.9435000099,88.07,-12.44,88.944243771,132.85
2019-11-06 21:30:00,95.4791666769,32.51,100.8621404161,5.1291666769,0,5.1291666769,90.35,32.51,96.020948756,132.44,86.4991666769,-11.3,87.23414375,5.1291666769,0,5.1291666769,81.37,-11.3,82.1508788754,133.09
2019-11-06 22:00:00,88.7571666842,30.71,93.9198527352,8.7571666842,0,8.7571666842,80.0,30.71,85.6919138542,132.63,79.9171666842,-12.61,80.9059060318,8.7571666842,0,8.7571666842,71.16,-12.61,72.2686494962,132.96
2019-11-06 22:30:00,82.952000011,32.08,88.9390842421,5.482000011,0,5.482000011,77.47,32.08,83.8494323177,132.91,74.442000011,-11.17,75.2753629392,5.482000011,0,5.482000011,68.96,-11.17,69.8587897118,132.96
2019-11-06 23:00:00,76.8655000107,31.39,83.0279301916,5.3455000107,0,5.3455000107,71.52,31.39,78.1053295237,133.13,68.7855000107,-12.07,69.8364511679,5.3455000107,0,5.3455000107,63.44,-12.07,64.5780032209,133.13
2019-11-06 23:30:00,74.1935000106,31.08,80.4402998741,5.3235000106,0,5.3235000106,68.87,31.08,75.558211334,133.57,66.3335000106,-12.85,67.566676133,5.3235000106,0,5.3235000106,61.01,-12.85,62.3485573209,133.73
2019-11-07 00:00:00,70.5416666777,10.67,71.3440651888,5.4916666776,0,5.4916666776,65.05,10.67,65.9192794257,132.57,63.7316666777,-10.24,64.5490738703,5.4916666776,0,5.4916666776,58.24,-10.24,59.1333679068,133.81
2019-11-07 00:30:00,77.1200000112,-4.85,77.2723553525,5.5900000112,0,5.5900000112,71.53,-4.85,71.6942354726,130.4,70.6100000112,-6.72,70.9290525919,5.5900000112,0,5.5900000112,65.02,-6.72,65.3663430215,133.13
2019-11-07 01:00:00,77.4948333464,-4.29,77.6134865561,6.5548333464,0,6.5548333464,70.94,-4.29,71.0695975787,130.32,70.9148333464,-7.64,71.3251932248,6.5548333464,0,6.5548333464,64.36,-7.64,64.811875455,133.13
2019-11-07 01:30:00,76.3876666774,-4.2,76.5030432102,5.3676666774,0,5.3676666774,71.02,-4.2,71.1440819745,130.32,70.0576666774,-7.5,70.4579779747,5.3676666774,0,5.3676666774,64.69,-7.5,65.1233145655,133.13
2019-11-07 02:00:00,73.8226666776,-4.69,73.9714959657,5.4826666776,0,5.4826666776,68.34,-4.69,68.5007423317,130.5,67.7826666776,-7.89,68.2403253358,5.4826666776,0,5.4826666776,62.3,-7.89,62.7976281399,133.13
2019-11-07 02:30:00,73.4508333445,-4.83,73.6094682701,5.5908333445,0,5.5908333445,67.86,-4.83,68.0316727708,131.26,67.3608333445,-8.07,67.8425144645,5.5908333445,0,5.5908333445,61.77,-8.07,62.2949259571,133.42
2019-11-07 03:00:00,71.0716666778,-5.35,71.2727458736,5.5716666778,0,5.5716666778,65.5,-5.35,65.7181291578,131.26,65.1516666778,-8.49,65.702509624,5.5716666778,0,5.5716666778,59.58,-8.49,60.1818618855,134.07
2019-11-07 03:30:00,68.3713333439,-5.59,68.5994702839,5.3013333439,0,5.3013333439,63.07,-5.59,63.317240938,131.37,62.7413333439,-8.67,63.3375387095,5.3013333439,0,5.3013333439,57.44,-8.67,58.0906403821,134.07
2019-11-07 04:00:00,66.1273333436,-5.26,66.3362028996,5.1573333436,0,5.1573333436,60.97,-5.26,61.1964745717,131.91,60.4573333436,-12.74,61.785085215,5.1573333436,0,5.1573333436,55.3,-12.74,56.748547118,133.98
2019-11-07 04:30:00,64.6130000106,0.30000000000000004,64.6136964611,5.2930000106,0,5.2930000106,59.32,0.30000000000000004,59.3207585926,131.26,56.8830000106,-42.85,71.216558399,5.2930000106,0,5.2930000106,51.59,-42.85,67.0645256451,132.03
2019-11-07 05:00:00,64.4310000104,-0.29,64.4316526432,5.1910000104,0,5.1910000104,59.24,-0.29,59.2407098202,131.26,56.6210000104,-42.06,70.5335469275,5.1910000104,0,5.1910000104,51.43,-42.06,66.4386069992,131.26
2019-11-07 05:30:00,66.9298333437,-0.92,66.9361560848,5.1798333437,0,5.1798333437,61.75,-0.92,61.756853061,130.65,58.6398333437,-39.39,70.6413629156,5.1798333437,0,5.1798333437,53.46,-39.39,66.4043951859,131.26
2019-11-07 06:00:00,70.6935000098,-0.04,70.6935113263,4.9135000098,0,4.9135000098,65.78,-0.04,65.7800121618,130.87,62.1735000098,-38.27,73.0077872797,4.9135000098,0,4.9135000098,57.26,-38.27,68.8716233292,131.18
2019-11-07 06:30:00,80.1245000095,3.44,80.1983110905,4.7545000095,0,4.7545000095,75.37,3.44,75.4484625423,129.76,71.1345000095,-35.53,79.514137055,4.7545000095,0,4.7545000095,66.38,-35.53,75.290672065,130.3
2019-11-07 07:00:00,90.2658333505,-3.09,90.3187066474,8.5758333505,0,8.5758333505,81.69,-3.09,81.7484201682,130.29,82.0058333505,-15.92,83.5368368057,8.5758333505,0,8.5758333505,73.43,-15.92,75.1359521135,132.15
2019-11-07 07:30:00,95.8168333433,-2.55,95.8507592663,4.9668333433,0,4.9668333433,90.85,-2.55,90.8857799658,130.29,87.5968333433,-5.25,87.7540182087,4.9668333433,0,4.9668333433,82.63,-5.25,82.7966146651,132.96
2019-11-07 08:00:00,99.477333348,-1.0,99.4823594916,7.317333348,0,7.317333348,92.16,-1.0,92.1654251875,130.29,90.977333348,-4.04,91.0669906339,7.317333348,0,7.317333348,83.66,-4.04,83.7574904113,132.86
2019-11-07 08:30:00,101.4635000172,0.09,101.4635399331,8.6235000172,0,8.6235000172,92.84,0.09,92.8400436234,130.2,93.2035000172,-3.07,93.2540471801,8.6235000172,0,8.6235000172,84.58,-3.07,84.6356975513,132.52
2019-11-07 09:00:00,100.6148333599,0.59,100.6165632093,13.3048333599,0,13.3048333599,87.31,0.59,87.3119934488,130.32,93.0248333599,-2.7199999999999998,93.0645905898,13.3048333599,0,13.3048333599,79.72,-2.7199999999999998,79.7663889116,133.13
2019-11-07 09:30:00,100.6223333708,1.1,100.6283457729,18.7523333708,0,18.7523333708,81.87,1.1,81.8773894308,130.32,93.3323333708,-2.2,93.3582586194,18.7523333708,0,18.7523333708,74.58,-2.2,74.6124413218,133.13
2019-11-07 10:00:00,98.598166708,1.19,98.6053476145,20.678166708,0,20.678166708,77.92,1.19,77.9290863542,130.32,91.968166708,-2.1,91.9921392709,20.678166708,0,20.678166708,71.29,-2.1,71.3209232974,133.22
2019-11-07 10:30:00,96.8831667071,0.68,96.8855530572,20.2231667071,0,20.2231667071,76.66,0.68,76.6630158551,131.26,90.3331667071,-2.55,90.3691513036,20.2231667071,0,20.2231667071,70.11,-2.55,70.1563582293,134.07
2019-11-07 11:00:00,99.0546667136,0.8300000000000001,99.0581440253,23.4646667136,0,23.4646667136,75.59,0.8300000000000001,75.5945566823,130.94,92.5646667136,-2.36,92.5947467398,23.4646667136,0,23.4646667136,69.1,-2.36,69.1402892675,133.75
2019-11-07 11:30:00,100.242500049,1.8599999999999999,100.2597547178,24.492500049,0,24.492500049,75.75,1.8599999999999999,75.7728322026,130.32,93.592500049,-1.57,93.6056673787,24.492500049,0,24.492500049,69.1,-1.57,69.1178334441,133.13
2019-11-07 12:00:00,99.8646667285,1.62,99.8778056467,30.9246667285,0,30.9246667285,68.94,1.62,68.9590313157,130.32,94.0046667285,-1.72,94.0204008008,30.9246667285,0,30.9246667285,63.08,-1.72,63.1034452308,133.13
2019-11-07 12:30:00,98.2078333959,0.96,98.2125253739,31.2978333959,0,31.2978333959,66.91,0.96,66.9168865086,130.32,92.9078333959,-2.19,92.9336408752,31.2978333959,0,31.2978333959,61.61,-2.19,61.6489107771,133.13
2019-11-07 13:00:00,101.1166667186,0.5700000000000001,101.118273266,25.9866667186,0,25.9866667186,75.13,0.5700000000000001,75.132162221,130.32,94.2466667186,-2.66,94.2841969132,25.9866667186,0,25.9866667186,68.26,-2.66,68.3118086424,133.13
2019-11-07 13:30:00,97.7596667074,0.09,97.7597081356,20.3896667074,0,20.3896667074,77.37,0.09,77.3700523459,130.32,91.4296667074,-3.12,91.482885581,20.3896667074,0,20.3896667074,71.04,-3.12,71.1084805069,133.13
2019-11-07 14:00:00,98.3085000352,-0.01,98.3085005438,17.6085000352,0,17.6085000352,80.7,-0.01,80.7000006196,130.32,91.3385000352,-3.3,91.3980940101,17.6085000352,0,17.6085000352,73.73,-3.3,73.8038135871,133.13
2019-11-07 14:30:00,96.4598333686,-0.32,96.460364158,17.6198333686,0,17.6198333686,78.84,-0.32,78.8406494139,130.32,90.1598333686,-3.4,90.223918963,17.6198333686,0,17.6198333686,72.54,-3.4,72.6196364629,133.13
2019-11-07 15:00:00,97.1255000302,-0.58,97.1272317948,15.1055000302,0,15.1055000302,82.02,-0.58,82.0220506937,130.32,90.1055000302,-3.69,90.1810248095,15.1055000302,0,15.1055000302,75.0,-3.69,75.0907191336,132.51
2019-11-07 15:30:00,98.9198333551,-1.0,98.9248878241,10.8998333551,0,10.8998333551,88.02,-1.0,88.0256803439,130.32,90.9698333551,-4.08,91.0612814574,10.8998333551,0,10.8998333551,80.07,-4.08,80.1738816573,132.19
2019-11-07 16:00:00,103.5016666796,16.01,104.7325885551,6.4816666796,0,6.4816666796,97.02,16.01,98.33209293,130.08,95.1816666796,-5.35,95.3319053198,6.4816666796,0,6.4816666796,88.7,-5.35,88.8611979438,132.19
2019-11-07 16:30:00,111.36466668,38.04,117.68232911,6.68466668,0,6.68466668,104.68,38.04,111.3774842596,131.26,102.32466668,-7.96,102.6338102731,6.68466668,0,6.68466668,95.64,-7.96,95.9706788556,132.19
2019-11-07 17:00:00,117.1030000273,30.29,120.9570035814,13.6630000273,0,13.6630000273,103.44,30.29,107.7836615633,132.17,107.2730000273,-16.74,108.5712859593,13.6630000273,0,13.6630000273,93.61,-16.74,95.0950035491,132.92
2019-11-07 17:30:00,127.1271666938,16.14,128.147634046,13.5771666938,0,13.5771666938,113.55,16.14,114.6913340231,131.79,113.2171666938,-11.04,113.7541578764,13.5771666938,0,13.5771666938,99.64,-11.04,100.2497441393,133.18
2019-11-07 18:00:00,127.9000000269,13.11,128.570144695,13.4700000269,0,13.4700000269,114.43,13.11,115.1785440089,132.19,113.9300000269,-10.62,114.4239018131,13.4700000269,0,13.4700000269,100.46,-10.62,101.0197802413,133.62
2019-11-07 18:30:00,126.3316666936,12.11,126.9107643566,13.4616666936,0,13.4616666936,112.87,12.11,113.5177915571,132.19,112.5416666936,-11.45,113.1226292223,13.4616666936,0,13.4616666936,99.08,-11.45,99.7394049511,133.75
2019-11-07 19:00:00,125.3725000142,13.46,126.0929631653,7.0925000142,0,7.0925000142,118.28,13.46,119.0433954489,131.32,112.0825000142,-10.76,112.5977993099,7.0925000142,0,7.0925000142,104.99,-10.76,105.5399341482,133.08
2019-11-07 19:30:00,118.6085000094,13.02,119.3209817026,4.6785000094,0,4.6785000094,113.93,13.02,114.6715540141,131.21,105.6585000094,-11.47,106.2792525577,4.6785000094,0,4.6785000094,100.98,-11.47,101.629332872,133.08
2019-11-07 20:00:00,112.8438333507,9.34,113.2297060196,8.6838333507,0,8.6838333507,104.16,9.34,104.5779192755,131.33,100.0938333507,-13.31,100.9749056689,8.6838333507,0,8.6838333507,91.41,-13.31,92.3739368004,132.96
2019-11-07 20:30:00,106.8388333492,-3.66,106.9015056555,7.9088333492,0,7.9088333492,98.93,-3.66,98.9976792657,130.79,96.2188333492,-13.24,97.1254935178,7.9088333492,0,7.9088333492,88.31,-13.24,89.29699715,133.24
2019-11-07 21:00:00,99.5808333419,-19.09,101.3941342932,4.2808333419,0,4.2808333419,95.3,-19.09,97.193199865,129.69,91.4008333419,-10.77,92.0331746469,4.2808333419,0,4.2808333419,87.12,-10.77,87.7831834693,133.13
2019-11-07 21:30:00,93.5128333451,-21.17,95.8791890883,5.8728333451,0,5.8728333451,87.64,-21.17,90.160626107,130.21,85.8528333451,-13.03,86.8359942269,5.8728333451,0,5.8728333451,79.98,-13.03,81.0344451453,133.55
2019-11-07 22:00:00,87.8648333435,-19.98,90.1078761179,5.0648333435,0,5.0648333435,82.8,-19.98,85.176524935,130.21,80.6448333435,-10.97,81.3875300338,5.0648333435,0,5.0648333435,75.58,-10.97,76.3719667155,133.55
2019-11-07 22:30:00,82.348500009,-19.3,84.5799352904,4.478500009,0,4.478500009,77.87,-19.3,80.2260986213,130.21,75.728500009,-9.91,76.3741698063,4.478500009,0,4.478500009,71.25,-9.91,71.9358783918,133.32
2019-11-07 23:00:00,75.5793333423,-22.2,78.7723024195,4.4893333423,0,4.4893333423,71.09,-22.2,74.4756879794,130.58,69.7393333423,-12.57,70.863104046,4.4893333423,0,4.4893333423,65.25,-12.57,66.4497358911,133.82
2019-11-07 23:30:00,73.4495000091,-15.1,74.9855922934,4.5595000091,0,4.5595000091,68.89,-15.1,70.5254712852,129.46,67.83950000909999,-5.26,68.0431139902,4.5595000091,0,4.5595000091,63.28,-5.26,63.498236196,132.52
2019-11-08 00:00:00,71.2145000092,-15.61,72.9052612063,4.5845000092,0,4.5845000092,66.63,-15.61,68.4341216061,129.38,65.8345000092,-5.7,66.0807944221,4.5845000092,0,4.5845000092,61.25,-5.7,61.514652726,133.13
2019-11-08 00:30:00,78.9341666761,-13.8,80.1314087537,4.7241666761,0,4.7241666761,74.21,-13.8,75.482210487,129.38,72.9141666761,-5.47,73.1190577214,4.7241666761,0,4.7241666761,68.19,-5.47,68.4090418,132.22
2019-11-08 01:00:00,80.7436666759,3.08,80.8023892485,4.6036666759,0,4.6036666759,76.14,3.08,76.2022703074,130.31,73.9536666759,-8.65,74.4578223883,4.6036666759,0,4.6036666759,69.35,-8.65,69.8873736808,132.7
2019-11-08 01:30:00,80.0251666758,15.93,81.5952952167,4.5751666758,0,4.5751666758,75.45,15.93,77.1133412582,131.55,72.8251666758,-11.52,73.7306944316,4.5751666758,0,4.5751666758,68.25,-11.52,69.2154094115,133.13
2019-11-08 02:00:00,77.428166676,15.36,78.937003964,4.688166676,0,4.688166676,72.74,15.36,74.3440461638,132.19,70.418166676,-12.1,71.4501798319,4.688166676,0,4.688166676,65.73,-12.1,66.8344439642,133.81
2019-11-08 02:30:00,77.0433333429,14.63,78.4201001822,4.7933333429000005,0,4.7933333429000005,72.25,14.63,73.716344185,132.19,69.8733333429,-11.41,70.7988051626,4.7933333429000005,0,4.7933333429000005,65.08,-11.41,66.0726456259,133.81
