Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-08 03:00:00,74.8428333429,14.12,76.1631413663,4.7628333429000005,0,4.7628333429000005,70.08,14.12,71.4883263198,132.4,67.7728333429,-11.93,68.8148373486,4.7628333429000005,0,4.7628333429000005,63.01,-11.93,64.1294394175,134.07
2019-11-08 03:30:00,72.0725000093,13.71,73.3649054902,4.6325000093,0,4.6325000093,67.44,13.71,68.8194572777,133.02,65.2025000093,-12.47,66.3842368899,4.6325000093,0,4.6325000093,60.57,-12.47,61.8403250315,134.07
2019-11-08 04:00:00,69.9321666758,12.31,71.0073519854,4.5721666758,0,4.5721666758,65.36,12.31,66.5091399734,133.13,63.0221666758,-11.75,64.1081585488,4.5721666758,0,4.5721666758,58.45,-11.75,59.6193341123,134.07
2019-11-08 04:30:00,68.7820000095,11.45,69.7285165862,4.7620000095,0,4.7620000095,64.02,11.45,65.0358585705,133.13,61.7920000095,-11.33,62.8221311735,4.7620000095,0,4.7620000095,57.03,-11.33,58.1445595047,134.14
2019-11-08 05:00:00,68.4705000096,11.45,69.4212638287,4.8105000096,0,4.8105000096,63.66,11.45,64.6815128147,133.13,61.5605000096,-11.26,62.5818085504,4.8105000096,0,4.8105000096,56.75,-11.26,57.8562883358,134.07
2019-11-08 05:30:00,70.304333343,12.07,71.3329109655,4.844333343,0,4.844333343,65.46,12.07,66.5634772229,133.13,63.224333343,-10.69,64.121700123,4.844333343,0,4.844333343,58.38,-10.69,59.3506571151,134.19
2019-11-08 06:00:00,73.7431666761,12.94,74.8698753266,4.7331666761,0,4.7331666761,69.01,12.94,70.2127032666,133.37,66.3931666761,-10.07,67.1524942298,4.7331666761,0,4.7331666761,61.66,-10.07,62.4768797236,134.43
2019-11-08 06:30:00,81.670500013,15.02,83.0401768566,6.490500013,0,6.490500013,75.18,15.02,76.6657211536,132.29,73.430500013,-7.99,73.8639183374,6.490500013,0,6.490500013,66.94,-7.99,67.4151592745,133.24
2019-11-08 07:00:00,92.7456666756,18.14,94.5030067623,4.4856666756,0,4.4856666756,88.26,18.14,90.104867793,131.15,84.1656666756,-5.71,84.3591343421,4.4856666756,0,4.4856666756,79.68,-5.71,79.8843320057,132.61
2019-11-08 07:30:00,99.3611666884,14.12,100.3594332671,10.8811666884,0,10.8811666884,88.48,14.12,89.5995803562,131.62,89.8811666884,-9.6,90.3923897531,10.8811666884,0,10.8811666884,79.0,-9.6,79.5811535478,133.04
2019-11-08 08:00:00,103.7798333556,15.7,104.9606774526,11.1198333556,0,11.1198333556,92.66,15.7,93.9806660968,131.86,93.9898333556,-8.37,94.3617807918,11.1198333556,0,11.1198333556,82.87,-8.37,83.2916190262,133.13
2019-11-08 08:30:00,106.5136666919,17.31,107.9110619545,12.6236666919,0,12.6236666919,93.89,17.31,95.472342592,132.19,96.7036666919,-7.03,96.9588575204,12.6236666919,0,12.6236666919,84.08,-7.03,84.3733802807,133.13
2019-11-08 09:00:00,106.1811666926,17.75,107.654552436,12.9711666926,0,12.9711666926,93.21,17.75,94.8850177847,131.88,96.4311666926,-6.57,96.6547195418,12.9711666926,0,12.9711666926,83.46,-6.57,83.7181969467,133.13
2019-11-08 09:30:00,110.2913333515,20.41,112.1639260746,9.1013333515,0,9.1013333515,101.19,20.41,103.2278266748,131.25,100.3513333515,-3.76,100.4217491654,9.1013333515,0,9.1013333515,91.25,-3.76,91.3274334469,132.36
2019-11-08 10:00:00,110.1896666832,20.58,112.0950446887,8.2796666832,0,8.2796666832,101.91,20.58,103.9672280096,131.25,100.3396666832,-3.58,100.4035114431,8.2796666832,0,8.2796666832,92.06,-3.58,92.129582654,132.88
2019-11-08 10:30:00,107.8116667012,18.74,109.4282553863,17.2616667012,0,17.2616667012,90.55,18.74,92.4688601638,131.93,98.1416667012,-6.1,98.3310568584,17.2616667012,0,17.2616667012,80.88,-6.1,81.1097059543,133.53
2019-11-08 11:00:00,106.6336667125,18.82,108.2817218027,22.9136667125,0,22.9136667125,83.72,18.82,85.8092698955,132.19,97.3636667125,-7.52,97.6536430232,22.9136667125,0,22.9136667125,74.45,-7.52,74.8288239918,134.07
2019-11-08 11:30:00,99.5828333974,18.21,101.2341089132,32.0328333974,0,32.0328333974,67.55,18.21,69.9614651076,132.19,91.3628333974,-8.04,91.7159142483,32.0328333974,0,32.0328333974,59.33,-8.04,59.8722849071,134.07
2019-11-08 12:00:00,98.927166729,19.04,100.7427710411,31.177166729,0,31.177166729,67.75,19.04,70.3745984003,132.19,92.187166729,-6.77,92.4354185879,31.177166729,0,31.177166729,61.01,-6.77,61.3844687197,133.26
2019-11-08 12:30:00,97.8253333935,19.25,99.7013457961,30.0853333935,0,30.0853333935,67.74,19.25,70.4220853142,132.19,90.8553333935,-6.5600000000000005,91.0918503822,30.0853333935,0,30.0853333935,60.77,-6.5600000000000005,61.123043936,133.13
2019-11-08 13:00:00,96.7470000582,18.78,98.5528813392,29.0970000582,0,29.0970000582,67.65,18.78,70.2083392483,132.19,90.1870000582,-6.98,90.4567044475,29.0970000582,0,29.0970000582,61.09,-6.98,61.4874662025,133.43
2019-11-08 13:30:00,96.2693333873,18.06,97.9487016291,26.9593333873,0,26.9593333873,69.31,18.06,71.624295459,132.19,89.3393333873,-7.7,89.6705441607,26.9593333873,0,26.9593333873,62.38,-7.7,62.8534358647,134.07
2019-11-08 14:00:00,95.5150000509,17.96,97.1888719696,25.4350000509,0,25.4350000509,70.08,17.96,72.3447855757,132.19,88.3650000509,-7.91,88.718325807,25.4350000509,0,25.4350000509,62.93,-7.91,63.4251763892,134.07
2019-11-08 14:30:00,95.4325000501,17.53,97.0291861545,25.0425000501,0,25.0425000501,70.39,17.53,72.5400096498,132.19,88.1725000501,-8.25,88.5576211575,25.0425000501,0,25.0425000501,63.13,-8.25,63.6667841186,134.07
2019-11-08 15:00:00,94.1878333706,17.13,95.7328828305,18.6278333706,0,18.6278333706,75.56,17.13,77.477419291,132.19,86.6878333706,-8.62,87.1153537242,18.6278333706,0,18.6278333706,68.06,-8.62,68.603702524,134.07
2019-11-08 15:30:00,94.6863333618,16.75,96.1564570141,14.2263333618,0,14.2263333618,80.46,16.75,82.1849992395,132.19,86.8863333618,-8.94,87.3450543823,14.2263333618,0,14.2263333618,72.66,-8.94,73.2079176046,134.07
2019-11-08 16:00:00,96.8041666962,15.63,98.0578583784,14.7841666962,0,14.7841666962,82.02,15.63,83.4959717591,132.19,88.3841666962,-10.05,88.9537150578,14.7841666962,0,14.7841666962,73.6,-10.05,74.2829893044,133.52
2019-11-08 16:30:00,102.9920000305,15.51,104.1533108945,15.2620000305,0,15.2620000305,87.73,15.51,89.0904764832,132.19,93.8720000305,-10.09,94.4127136022,15.2620000305,0,15.2620000305,78.61,-10.09,79.2549064727,133.13
2019-11-08 17:00:00,109.7303333671,16.65,110.9863440287,16.9003333671,0,16.9003333671,92.83,16.65,94.3113535053,131.44,99.6203333671,-9.14,100.0387445952,16.9003333671,0,16.9003333671,82.72,-9.14,83.2234221839,132.74
2019-11-08 17:30:00,118.4678333667,19.06,119.9912961118,16.6778333667,0,16.6778333667,101.79,19.06,103.5591024488,130.36,107.5278333667,-6.92,107.7502730787,16.6778333667,0,16.6778333667,90.85,-6.92,91.1131653495,132.19
2019-11-08 18:00:00,119.864500033,18.96,121.3547690376,16.494500033,0,16.494500033,103.37,18.96,105.0944265887,131.14,108.794500033,-6.76,109.0043156826,16.494500033,0,16.494500033,92.3,-6.76,92.5472182186,132.19
2019-11-08 18:30:00,119.3691666951,18.9,120.8561457167,14.2391666951,0,14.2391666951,105.13,18.9,106.8153870002,130.79,108.5391666951,-6.57,108.7378296954,14.2391666951,0,14.2391666951,94.3,-6.57,94.5285930288,132.19
2019-11-08 19:00:00,119.1300000193,17.56,120.4172350811,9.6300000193,0,9.6300000193,109.5,17.56,110.899069428,130.28,108.7100000193,-7.01,108.9357801835,9.6300000193,0,9.6300000193,99.08,-7.01,99.3276723778,131.66
2019-11-08 19:30:00,113.0070000169,10.84,113.5257136195,8.4570000169,0,8.4570000169,104.55,10.84,105.1104566635,130.83,102.8570000169,-14.98,103.9421129883,8.4570000169,0,8.4570000169,94.4,-14.98,95.5811717861,132.01
2019-11-08 20:00:00,107.1160000243,7.21,107.3583790917,12.1460000243,0,12.1460000243,94.97,7.21,95.2432937272,131.59,96.9860000243,-18.62,98.7572204991,12.1460000243,0,12.1460000243,84.84,-18.62,86.8592539687,133.04
2019-11-08 20:30:00,102.1395000219,6.21,102.3281074032,10.9495000219,0,10.9495000219,91.19,6.21,91.4012045872,132.19,92.6595000219,-21.32,95.0806254939,10.9495000219,0,10.9495000219,81.71,-21.32,84.4456422795,133.92
2019-11-08 21:00:00,99.7730000172,6.1,99.9592993795,8.6230000172,0,8.6230000172,91.15,6.1,91.3538860695,132.19,90.7530000172,-21.43,93.2488708357,8.6230000172,0,8.6230000172,82.13,-21.43,84.879807964,133.7
2019-11-08 21:30:00,93.353833348,4.53,93.4636779758,7.343833348,0,7.343833348,86.01,4.53,86.1292110727,132.9,84.553833348,-22.92,87.6052346258,7.343833348,0,7.343833348,77.21,-22.92,80.5401173329,134.22
2019-11-08 22:00:00,87.4476666758,9.45,87.9567899996,4.5676666758,0,4.5676666758,82.88,9.45,83.4170060599,132.57,78.8976666758,-15.77,80.4582792936,4.5676666758,0,4.5676666758,74.33,-15.77,75.9844839424,134.22
2019-11-08 22:30:00,81.7853333422,13.62,82.9116707702,4.4553333422,0,4.4553333422,77.33,13.62,78.5202731783,132.57,73.6553333422,-10.99,74.4707206206,4.4553333422,0,4.4553333422,69.2,-10.99,70.0672541206,133.68
2019-11-08 23:00:00,76.521500009,16.11,78.1989262306,4.491500009,0,4.491500009,72.03,16.11,73.8095725499,132.19,68.921500009,-8.09,69.3946774867,4.491500009,0,4.491500009,64.43,-8.09,64.935914562,133.37
2019-11-08 23:30:00,74.9663333425,15.93,76.6401724608,4.5963333425,0,4.5963333425,70.37,15.93,72.1505495475,132.81,67.5663333425,-8.35,68.0803341748,4.5963333425,0,4.5963333425,62.97,-8.35,63.5212043337,133.96
2019-11-09 00:00:00,72.736166676,15.66,74.4028597751,4.666166676,0,4.666166676,68.07,15.66,69.8481245274,133.13,65.506166676,-8.7,66.0813731136,4.666166676,0,4.666166676,60.84,-8.7,61.4588935794,134.07
2019-11-09 00:30:00,80.2386666758,16.65,81.9479476858,4.5886666758,0,4.5886666758,75.65,16.65,77.4606028895,132.3,72.4186666758,-7.59,72.8153238207,4.5886666758,0,4.5886666758,67.83,-7.59,68.2533295891,134.07
2019-11-09 01:00:00,81.1316666759,16.81,82.8548335199,4.6116666759000005,0,4.6116666759000005,76.52,16.81,78.3446647833,132.19,73.1816666759,-7.46,73.5609131092,4.6116666759000005,0,4.6116666759000005,68.57,-7.46,68.9746076466,133.84
2019-11-09 01:30:00,79.859166676,16.73,81.5927656241,4.689166676,0,4.689166676,75.17,16.73,77.0092319141,132.85,71.989166676,-7.63,72.3923823252,4.689166676,0,4.689166676,67.3,-7.63,67.7311368574,134.07
2019-11-09 02:00:00,77.299666676,18.27,79.4294112292,4.6596666760000005,0,4.6596666760000005,72.64,18.27,74.9023531006,132.44,69.589666676,-5.91,69.8401733107,4.6596666760000005,0,4.6596666760000005,64.93,-5.91,65.1984125574,133.93
2019-11-09 02:30:00,76.8653333427,18.77,79.1239051734,4.6753333427,0,4.6753333427,72.19,18.77,74.5902741649,132.19,69.2553333427,-5.21,69.4510280443,4.6753333427,0,4.6753333427,64.58,-5.21,64.7898178729,133.32
2019-11-09 03:00:00,74.9725000093,18.4,77.1973818057,4.6725000093,0,4.6725000093,70.3,18.4,72.668081026,132.19,67.5225000093,-5.57,67.7518480007,4.6725000093,0,4.6725000093,62.85,-5.57,63.0963342834,134.01
2019-11-09 03:30:00,72.4743333427,18.31,74.7514889047,4.6843333427000005,0,4.6843333427000005,67.79,18.31,70.21922956,132.69,65.2043333427,-5.77,65.4591321869,4.6843333427000005,0,4.6843333427000005,60.52,-5.77,60.7944347782,134.01
2019-11-09 04:00:00,70.1813333429,18.32,72.5330404008,4.7713333429,0,4.7713333429,65.41,18.32,67.9270969496,133.13,63.0813333429,-5.77,63.3446723594,4.7713333429,0,4.7713333429,58.31,-5.77,58.5947864575,134.01
2019-11-09 04:30:00,68.6663333428,20.09,71.5449050229,4.7163333428000005,0,4.7163333428000005,63.95,20.09,67.0314150231,133.13,61.6763333428,-3.8200000000000003,61.7945183217,4.7163333428000005,0,4.7163333428000005,56.96,-3.8200000000000003,57.0879496917,134.01
2019-11-09 05:00:00,67.3706666761,19.91,70.2510841794,4.7206666761000005,0,4.7206666761000005,62.65,19.91,65.7375889427,133.13,60.4506666761,-4.01,60.5835225254,4.7206666761000005,0,4.7206666761000005,55.73,-4.01,55.8740816479,134.01
2019-11-09 05:30:00,67.9191666765,20.1,70.8309480526,4.9191666765,0,4.9191666765,63.0,20.1,66.1287380796,133.13,60.9491666765,-3.79,61.0668897076,4.9191666765,0,4.9191666765,56.03,-3.79,56.1580359343,134.01
2019-11-09 06:00:00,69.2013333434,20.61,72.2052396749,5.0413333434,0,5.0413333434,64.16,20.61,67.389002812,132.41,62.1213333434,-3.31,62.2094539147,5.0413333434,0,5.0413333434,57.08,-3.31,57.1758908982,133.79
2019-11-09 06:30:00,72.9288333432,21.98,76.1691219117,4.9188333432,0,4.9188333432,68.01,21.98,71.4736349992,131.68,65.6588333432,-2.68,65.7135054307,4.9188333432,0,4.9188333432,60.74,-2.68,60.799095388,133.15
2019-11-09 07:00:00,76.1593333432,21.4,79.1088114895,4.9493333432,0,4.9493333432,71.21,21.4,74.3560629673,131.77,68.7393333432,-4.35,68.8768353547,4.9493333432,0,4.9493333432,63.79,-4.35,63.9381466732,133.26
2019-11-09 07:30:00,78.59750001,19.3,80.9324224759,4.98750001,0,4.98750001,73.61,19.3,76.0981083865,132.47,70.94750001,-6.92,71.2841788735,4.98750001,0,4.98750001,65.96,-6.92,66.3220023823,133.89
2019-11-09 08:00:00,84.0828333436,20.47,86.5386836223,5.1228333436,0,5.1228333436,78.96,20.47,81.5702304766,131.95,75.9428333436,-5.73,76.1586950798,5.1228333436,0,5.1228333436,70.82,-5.73,71.0514271496,133.46
2019-11-09 08:30:00,90.8395000105,22.29,93.5342657113,5.2595000105,0,5.2595000105,85.58,22.29,88.4351768246,131.57,82.1695000105,-4.08,82.2707307126,5.2595000105,0,5.2595000105,76.91,-4.08,77.0181439662,133.46
2019-11-09 09:00:00,96.9716666771,24.41,99.9967611382,5.2116666771,0,5.2116666771,91.76,24.41,94.9512806654,130.34,87.9416666771,-2.0,87.9644060853,5.2116666771,0,5.2116666771,82.73,-2.0,82.7541714961,132.57
2019-11-09 09:30:00,102.5123333437,25.75,105.6969298872,5.2023333437,0,5.2023333437,97.31,25.75,100.6593194891,130.34,93.2123333437,-0.85,93.2162088233,5.2023333437,0,5.2023333437,88.01,-0.85,88.0141045515,132.77
2019-11-09 10:00:00,105.0226666782,26.8,108.38819362,5.7726666782,0,5.7726666782,99.25,26.8,102.8046813136,130.34,95.5026666782,0.0,95.5026666782,5.7726666782,0,5.7726666782,89.73,0.0,89.73,132.19
2019-11-09 10:30:00,107.084500017,27.43,110.5418248623,8.514500017,0,8.514500017,98.57,27.43,102.3154426272,130.34,97.464500017,0.47000000000000003,97.4656332436,8.514500017,0,8.514500017,88.95,0.47000000000000003,88.9512417002,132.19
2019-11-09 11:00:00,108.6380000308,27.07,111.959813999,15.4180000308,0,15.4180000308,93.22,27.07,97.0708674114,130.73,99.1680000308,-0.12,99.1680726349,15.4180000308,0,15.4180000308,83.75,-0.12,83.7500859701,132.67
2019-11-09 11:30:00,105.3438333794,25.75,108.4453121673,23.0338333794,0,23.0338333794,82.31,25.75,86.2438322432,131.72,96.6538333794,-1.5,96.6654721549,23.0338333794,0,23.0338333794,73.62,-1.5,73.635279588,133.13
2019-11-09 12:00:00,97.7816667103,25.78,101.1230079885,21.8116667103,0,21.8116667103,75.97,25.78,80.224991742,132.01,90.7816667103,-1.16,90.7890775958,21.8116667103,0,21.8116667103,68.97,-1.16,68.9797542762,133.13
2019-11-09 12:30:00,98.9656667114,27.77,102.7880152918,22.3656667114,0,22.3656667114,76.6,27.77,81.4784198423,131.32,91.4356667114,1.48,91.4476437474,22.3656667114,0,22.3656667114,69.07,1.48,69.0858545579,132.31
2019-11-09 13:00:00,100.061000053,27.65,103.8110120922,26.511000053,0,26.511000053,73.55,27.65,78.5756005386,131.24,92.381000053,1.2,92.3887935347,26.511000053,0,26.511000053,65.87,1.2,65.8809297141,132.68
2019-11-09 13:30:00,98.2695000447,27.56,102.0610025379,22.3495000447,0,22.3495000447,75.92,27.56,80.7675677484,131.24,90.3695000447,1.18,90.377203643,22.3495000447,0,22.3495000447,68.02,1.18,68.030234455,133.13
2019-11-09 14:00:00,93.7465000384,27.12,97.5904742762,19.1865000384,0,19.1865000384,74.56,27.12,79.3390698206,131.24,86.4065000384,0.78,86.4100205351,19.1865000384,0,19.1865000384,67.22,0.78,67.2245252865,133.13
2019-11-09 14:30:00,94.723166704,25.44,98.0799261339,18.683166704,0,18.683166704,76.04,25.44,80.1827612396,131.85,86.983166704,-1.05,86.9895039063,18.683166704,0,18.683166704,68.3,-1.05,68.3080705334,133.22
2019-11-09 15:00:00,96.0130000308,25.98,99.4658563273,15.4030000308,0,15.4030000308,80.61,25.98,84.6931667846,131.51,87.9230000308,-0.35000000000000003,87.9236966603,15.4030000308,0,15.4030000308,72.52,-0.35000000000000003,72.5208445897,133.22
2019-11-09 15:30:00,96.3951666859,26.45,99.9581445427,9.6351666859,0,9.6351666859,86.76,26.45,90.7022607215,132.14,88.1551666859,0.17,88.1553306013,9.6351666859,0,9.6351666859,78.52,0.17,78.5201840293,133.13
2019-11-09 16:00:00,98.0183333487,26.93,101.6504725639,7.6883333487000005,0,7.6883333487000005,90.33,26.93,94.258865896,131.44,89.5383333487,0.68,89.5409154458,7.6883333487000005,0,7.6883333487000005,81.85,0.68,81.8528246306,133.13
2019-11-09 16:30:00,102.3195000122,27.63,105.9844185848,6.1195000122,0,6.1195000122,96.2,27.63,100.0892446769,131.07,93.2795000122,1.62,93.2935663512,6.1195000122,0,6.1195000122,87.16,1.62,87.1750537711,132.47
2019-11-09 17:00:00,111.5783333525,20.78,113.4968408095,9.5983333525,0,9.5983333525,101.98,20.78,104.0755917591,131.19,101.5183333525,-2.61,101.5518788929,9.5983333525,0,9.5983333525,91.92,-2.61,91.9570470383,132.14
2019-11-09 17:30:00,116.1001666975,20.08,117.8238308119,15.4401666975,0,15.4401666975,100.66,20.08,102.6432754738,131.19,104.9101666975,-3.9,104.9826322613,15.4401666975,0,15.4401666975,89.47,-3.9,89.55496022,132.14
2019-11-09 18:00:00,117.2345000303,20.13,118.9501782149,15.1445000303,0,15.1445000303,102.09,20.13,104.0556822091,131.19,105.9045000303,-3.95,105.9781374939,15.1445000303,0,15.1445000303,90.76,-3.95,90.8459140523,132.44
2019-11-09 18:30:00,119.0541666884,21.78,121.0300086998,10.8741666884,0,10.8741666884,108.18,21.78,110.3507172609,131.19,108.1441666884,-2.06,108.1637850148,10.8741666884,0,10.8741666884,97.27,-2.06,97.2918110634,132.19
2019-11-09 19:00:00,113.0316666779,20.71,114.9132793544,5.6316666779,0,5.6316666779,107.4,20.71,109.3785358286,131.19,102.5716666779,-2.91,102.6129373183,5.6316666779,0,5.6316666779,96.94,-2.91,96.9836671816,132.34
2019-11-09 19:30:00,107.7815000111,18.95,109.4347031094,5.5615000111,0,5.5615000111,102.22,18.95,103.9616799595,131.86,97.8315000111,-5.16,97.9674843733,5.5615000111,0,5.5615000111,92.27,-5.16,92.414168286,133.15
2019-11-09 20:00:00,102.2420000109,19.35,104.0569510711,5.4320000109,0,5.4320000109,96.81,19.35,98.7248631298,132.19,93.0420000109,-7.69,93.3592516359,5.4320000109,0,5.4320000109,87.61,-7.69,87.9468487213,134.07
2019-11-09 20:30:00,97.7023333444,19.76,99.6805073268,5.5223333444,0,5.5223333444,92.18,19.76,94.2741215817,131.78,88.7623333444,-6.8,89.0224231345,5.5223333444,0,5.5223333444,83.24,-6.8,83.517289228,133.13
2019-11-09 21:00:00,93.9878333458,19.12,95.9129147562,6.2278333458,0,6.2278333458,87.76,19.12,89.818661758,131.26,85.4078333458,-7.19,85.7099416452,6.2278333458,0,6.2278333458,79.18,-7.19,79.5057765197,133.13
2019-11-09 21:30:00,89.9693333446,18.12,91.775897394,5.6193333446,0,5.6193333446,84.35,18.12,86.2743119358,131.92,81.6993333446,-8.27,82.1168312159,5.6193333446,0,5.6193333446,76.08,-8.27,76.5281601765,133.13
2019-11-09 22:00:00,85.6383333441,16.96,87.3015792409,5.4083333441,0,5.4083333441,80.23,16.96,82.0030151885,132.36,77.6883333441,-9.16,78.2264836088,5.4083333441,0,5.4083333441,72.28,-9.16,72.8581086771,133.95
2019-11-09 22:30:00,80.7651666775,15.27,82.1960160132,5.4351666775,0,5.4351666775,75.33,15.27,76.8620959902,132.19,73.1351666775,-10.98,73.954803799,5.4351666775,0,5.4351666775,67.7,-10.98,68.5846221831,133.73
2019-11-09 23:00:00,76.5338333446,14.36,77.8693601259,5.6238333446,0,5.6238333446,70.91,14.36,72.3494139575,132.19,69.2438333446,-11.82,70.2454329921,5.6238333446,0,5.6238333446,63.62,-11.82,64.7087072966,133.81
2019-11-09 23:30:00,75.1281666779,14.03,76.4269738272,5.6281666779,0,5.6281666779,69.5,14.03,70.9019809314,132.19,68.0381666779,-12.16,69.1162623765,5.6281666779,0,5.6281666779,62.41,-12.16,63.583596155,134.07
2019-11-10 00:00:00,72.8810000113,13.46,74.1135059395,5.6310000113,0,5.6310000113,67.25,13.46,68.5837743202,132.66,66.0110000113,-12.68,67.2178140264,5.6310000113,0,5.6310000113,60.38,-12.68,61.6970566559,134.07
2019-11-10 00:30:00,80.5890000107,14.92,81.9584853614,5.3690000107,0,5.3690000107,75.22,14.92,76.6854275596,132.19,73.1090000107,-11.18,73.9588958988,5.3690000107,0,5.3690000107,67.74,-11.18,68.6563908169,133.4
2019-11-10 01:00:00,80.2486666774,14.79,81.6001997761,5.3886666774,0,5.3886666774,74.86,14.79,76.3070357176,131.64,72.6186666774,-11.07,73.457577213,5.3886666774,0,5.3886666774,67.23,-11.07,68.1352904155,133.13
2019-11-10 01:30:00,78.8031666775,14.59,80.1424180968,5.4231666775,0,5.4231666775,73.38,14.59,74.8163919205,132.19,71.3131666775,-11.29,72.2013285305,5.4231666775,0,5.4231666775,65.89,-11.29,66.8502520564,133.13
2019-11-10 02:00:00,75.8135000105,14.17,77.1263617957,5.2535000105,0,5.2535000105,70.56,14.17,71.968760584,132.19,68.5435000105,-11.77,69.5467058436,5.2535000105,0,5.2535000105,63.29,-11.77,64.3751271843,133.54
2019-11-10 02:30:00,75.1596666764,14.06,76.463449405,4.8596666764,0,4.8596666764,70.3,14.06,71.6922143611,132.19,67.8096666764,-11.97,68.8580554094,4.8596666764,0,4.8596666764,62.95,-11.97,64.0779478448,134.07
2019-11-10 03:00:00,72.9266666763,13.76,74.2134510214,4.7966666763,0,4.7966666763,68.13,13.76,69.5056436557,132.78,65.7966666763,-12.28,66.9328002231,4.7966666763,0,4.7966666763,61.0,-12.28,62.223776806,134.07
2019-11-10 03:30:00,70.2751666766,13.33,71.5282318488,4.9451666766,0,4.9451666766,65.33,13.33,66.6760661707,133.13,63.3051666766,-12.65,64.5566931305,4.9451666766,0,4.9451666766,58.36,-12.65,59.7152585191,134.07
2019-11-10 04:00:00,67.9553333435,11.24,68.878624622,5.0653333435,0,5.0653333435,62.89,11.24,63.8865377055,133.79,60.8253333435,-12.04,62.0055060163,5.0653333435,0,5.0653333435,55.76,-12.04,57.0450628889,134.75
2019-11-10 04:30:00,65.7980000099,10.46,66.6242328684,4.9680000099,0,4.9680000099,60.83,10.46,61.7227713247,133.17,58.7880000099,-12.11,60.0223378849,4.9680000099,0,4.9680000099,53.82,-12.11,55.1656097583,134.11
2019-11-10 05:00:00,64.6770000097,10.3,65.4920173017,4.8370000097,0,4.8370000097,59.84,10.3,60.7199769433,133.17,57.7670000097,-12.24,59.0495037246,4.8370000097,0,4.8370000097,52.93,-12.24,54.3268119808,134.11
2019-11-10 05:30:00,64.8638333431,10.48,65.7050019098,4.8938333431,0,4.8938333431,59.97,10.48,60.8788247258,133.17,57.9238333431,-12.07,59.1680265782,4.8938333431,0,4.8938333431,53.03,-12.07,54.3862648102,134.11
2019-11-10 06:00:00,65.8898333432,10.92,66.7885958678,4.9198333432,0,4.9198333432,60.97,10.92,61.9401913139,132.66,58.8298333432,-11.63,59.9683765929,4.9198333432,0,4.9198333432,53.91,-11.63,55.1502039887,133.59
2019-11-10 06:30:00,69.1400000102,11.99,70.171929583,5.0800000102,0,5.0800000102,64.06,11.99,65.172415177,133.08,61.8100000102,-10.85,62.7550683312,5.0800000102,0,5.0800000102,56.73,-10.85,57.7582496272,134.05
2019-11-10 07:00:00,71.8608333436,12.94,73.016593791,5.1408333436,0,5.1408333436,66.72,12.94,67.963240064,133.37,64.3108333436,-10.1,65.0991035679,5.1408333436,0,5.1408333436,59.17,-10.1,60.0258186117,134.34
2019-11-10 07:30:00,72.8518333435,13.44,74.0811934401,5.0718333435,0,5.0718333435,67.78,13.44,69.0996526764,133.13,65.1918333435,-9.54,65.8861649717,5.0718333435,0,5.0718333435,60.12,-9.54,60.8722104084,134.07
2019-11-10 08:00:00,76.8288333436,14.22,78.1337189243,5.1188333436,0,5.1188333436,71.71,14.22,73.1063095772,132.75,68.8388333436,-8.68,69.3839129489,5.1188333436,0,5.1188333436,63.72,-8.68,64.3084815557,133.7
2019-11-10 08:30:00,83.2450000108,15.69,84.710720259,5.4250000109,0,5.4250000109,77.82,15.69,79.3859464893,132.3,74.7050000108,-7.33,75.063745754,5.4250000109,0,5.4250000109,69.28,-7.33,69.6666871611,133.32
2019-11-10 09:00:00,89.6081666796,17.59,91.3182984713,6.4881666796,0,6.4881666796,83.12,17.59,84.9608292097,131.62,80.7981666796,-6.51,81.0600014729,6.4881666796,0,6.4881666796,74.31,-6.51,74.594612406,133.09
2019-11-10 09:30:00,95.6521666861,18.62,97.4476341003,9.7221666861,0,9.7221666861,85.93,18.62,87.924224762,131.26,86.6921666861,-4.75,86.8221991471,9.7221666861,0,9.7221666861,76.97,-4.75,77.1164275625,132.66
2019-11-10 10:00:00,97.6861666962,18.92,99.5015254345,14.7761666962,0,14.7761666962,82.91,18.92,85.0413693446,131.26,89.0361666962,-4.6,89.1549156242,14.7761666962,0,14.7761666962,74.26,-4.6,74.4023359848,133.13
2019-11-10 10:30:00,97.3435000395,19.64,99.3050179998,19.7435000395,0,19.7435000395,77.6,19.64,80.0467963132,131.26,89.0935000395,-3.98,89.1823533514,19.7435000395,0,19.7435000395,69.35,-3.98,69.4641123171,133.13
2019-11-10 11:00:00,97.3898333735,20.19,99.4606240907,20.0798333735,0,20.0798333735,77.31,20.19,79.9028923131,131.26,89.2998333735,-3.51,89.3687884025,20.0798333735,0,20.0798333735,69.22,-3.51,69.3089352104,133.13
2019-11-10 11:30:00,97.1280000445,19.78,99.1216262611,22.2480000445,0,22.2480000445,74.88,19.78,77.4484525346,131.89,89.8980000445,-3.67,89.9728809809,22.2480000445,0,22.2480000445,67.65,-3.67,67.7494752747,133.13
2019-11-10 12:00:00,98.8716667154,19.71,100.8171145147,24.3616667154,0,24.3616667154,74.51,19.71,77.0728499538,132.01,91.4516667154,-3.63,91.5236813345,24.3616667154,0,24.3616667154,67.09,-3.63,67.1881313924,133.13
2019-11-10 12:30:00,96.1070000472,19.35,98.0355953624,23.5870000472,0,23.5870000472,72.52,19.35,75.0571309071,131.48,88.1870000472,-4.07,88.2808692601,23.5870000472,0,23.5870000472,64.6,-4.07,64.728084322,133.13
2019-11-10 13:00:00,94.0086667188,19.11,95.9313375193,26.0686667188,0,26.0686667188,67.94,19.11,70.576452872,132.03,86.8286667188,-4.36,86.9380639545,26.0686667188,0,26.0686667188,60.76,-4.36,60.9162310062,133.13
2019-11-10 13:30:00,94.3725000571,18.82,96.2307703753,28.5525000571,0,28.5525000571,65.82,18.82,68.4577592388,132.19,87.1225000571,-4.58,87.2428015151,28.5525000571,0,28.5525000571,58.57,-4.58,58.7487982856,133.13
2019-11-10 14:00:00,91.0015000511,18.26,92.8154114981,25.5715000511,0,25.5715000511,65.43,18.26,67.93020315,132.19,84.0215000511,-5.13,84.1779625011,25.5715000511,0,25.5715000511,58.45,-5.13,58.6746913072,133.13
2019-11-10 14:30:00,91.6550000409,17.63,93.3351805725,20.4450000409,0,20.4450000409,71.21,17.63,73.3599413849,132.19,84.3350000409,-5.67,84.5253874992,20.4450000409,0,20.4450000409,63.89,-5.67,64.1411022668,133.13
2019-11-10 15:00:00,92.5135000272,17.66,94.1839863633,13.5935000272,0,13.5935000272,78.92,17.66,80.8717626864,132.08,84.5535000272,-5.55,84.7354522431,13.5935000272,0,13.5935000272,70.96,-5.55,71.1767103764,133.13
2019-11-10 15:30:00,96.0723333529,18.09,97.7606328533,9.7923333529,0,9.7923333529,86.28,18.09,88.1560349607,131.26,87.4823333529,-5.13,87.6326169236,9.7923333529,0,9.7923333529,77.69,-5.13,77.8591869981,132.47
2019-11-10 16:00:00,100.0098333459,17.31,101.4968120971,6.2698333459,0,6.2698333459,93.74,17.31,95.3248325464,131.26,91.0898333459,-7.5,91.39807295,6.2698333459,0,6.2698333459,84.82,-7.5,85.1509389261,132.75
2019-11-10 16:30:00,106.9748333435,17.69,108.4276305601,5.0848333435,0,5.0848333435,101.89,17.69,103.4142553036,130.78,97.0648333435,-6.73,97.2978662253,5.0848333435,0,5.0848333435,91.98,-6.73,92.2258819421,132.09
2019-11-10 17:00:00,112.7875000272,15.52,113.8502989121,13.5975000272,0,13.5975000272,99.19,15.52,100.39684507,131.23,101.4875000272,-9.8,101.9595638563,13.5975000272,0,13.5975000272,87.89,-9.8,88.4346770221,132.54
2019-11-10 17:30:00,118.9541666991,17.22,120.1941020811,16.2041666991,0,16.2041666991,102.75,17.22,104.1829683778,130.8,107.0541666991,-8.72,107.4087194209,16.2041666991,0,16.2041666991,90.85,-8.72,91.2675237968,132.19
2019-11-10 18:00:00,121.3125000282,17.99,122.6391567286,14.1025000282,0,14.1025000282,107.21,17.99,108.7088966,130.32,109.5025000282,-7.1,109.7324360088,14.1025000282,0,14.1025000282,95.4,-7.1,95.663838518,131.97
2019-11-10 18:30:00,118.4311666889,17.3,119.6880580647,11.1411666889,0,11.1411666889,107.29,17.3,108.6758211379,130.97,107.0211666889,-6.74,107.2331931795,11.1411666889,0,11.1411666889,95.88,-6.74,96.1166062655,132.19
2019-11-10 19:00:00,113.8476666802,16.79,115.0790828454,6.7776666802,0,6.7776666802,107.07,16.79,108.3784526555,131.25,102.8776666802,-7.08,103.1210002937,6.7776666802,0,6.7776666802,96.1,-7.08,96.3604503933,132.19
2019-11-10 19:30:00,108.4478333425,16.38,109.6778781554,4.5678333425,0,4.5678333425,103.88,16.38,105.1634860586,131.25,97.9578333425,-7.24,98.2250208101,4.5678333425,0,4.5678333425,93.39,-7.24,93.6702177856,132.38
2019-11-10 20:00:00,103.1960000093,17.61,104.6877572494,4.6260000093,0,4.6260000093,98.57,17.61,100.1306995881,131.25,93.0460000093,-5.67,93.2185980249,4.6260000093,0,4.6260000093,88.42,-5.67,88.6016100305,132.19
2019-11-10 20:30:00,99.1221666763,18.21,100.7809904029,4.7921666763,0,4.7921666763,94.33,18.21,96.0716035049,131.25,89.2521666763,-4.91,89.3871207524,4.7921666763,0,4.7921666763,84.46,-4.91,84.6025986599,132.33
2019-11-10 21:00:00,94.6526666765,16.76,96.1250482911,4.8926666765,0,4.8926666765,89.76,16.76,91.3113092667,131.25,85.2526666765,-6.12,85.4720514288,4.8926666765,0,4.8926666765,80.36,-6.12,80.5927043845,132.19
2019-11-10 21:30:00,90.448166676,15.63,91.7887125689,4.678166676,0,4.678166676,85.77,15.63,87.1825085668,131.25,81.448166676,-7.1,81.7570416226,4.678166676,0,4.678166676,76.77,-7.1,77.0976192888,132.19
2019-11-10 22:00:00,85.3191666762,14.77,86.5881810776,4.7791666762,0,4.7791666762,80.54,14.77,81.883114865,131.25,76.7991666762,-8.47,77.2648231873,4.7791666762,0,4.7791666762,72.02,-8.47,72.5163519491,132.81
2019-11-10 22:30:00,79.4146666768,15.36,80.8864567365,5.0546666768,0,5.0546666768,74.36,15.36,75.929830765,131.4,71.6246666768,-10.8,72.4343349287,5.0546666768,0,5.0546666768,66.57,-10.8,67.440380337,133.16
2019-11-10 23:00:00,73.263166677,13.94,74.5775783433,5.183166677,0,5.183166677,68.08,13.94,69.4925175828,132.19,65.723166677,-11.05,66.6456085429,5.183166677,0,5.183166677,60.54,-11.05,61.5401828077,134.07
2019-11-10 23:30:00,70.2043333436,13.15,71.4252820801,5.1443333436,0,5.1443333436,65.06,13.15,66.3756438763,132.77,62.7043333436,-11.05,63.6705263059,5.1443333436,0,5.1443333436,57.56,-11.05,58.6110578304,134.07
2019-11-11 00:00:00,67.9303333435,11.59,68.9119604145,5.1003333435,0,5.1003333435,62.83,11.59,63.8900383471,132.77,60.5203333435,-11.24,61.5552463078,5.1003333435,0,5.1003333435,55.42,-11.24,56.5483333088,134.07
2019-11-11 00:30:00,76.6675000106,13.25,77.804036257,5.2975000106,0,5.2975000106,71.37,13.25,72.5895267928,132.22,68.5175000106,-9.67,69.1965079155,5.2975000106,0,5.2975000106,63.22,-9.67,63.9552757793,133.18
2019-11-11 01:00:00,78.3406666778,14.17,79.6118644143,5.5706666778,0,5.5706666778,72.77,14.17,74.1367776478,131.54,70.1506666778,-9.58,70.801782713,5.5706666778,0,5.5706666778,64.58,-9.58,65.2866969604,133.08
2019-11-11 01:30:00,76.8890000109,14.57,78.2572886233,5.4490000109,0,5.4490000109,71.44,14.57,72.9106199398,131.28,68.9990000109,-9.95,69.712728411,5.4490000109,0,5.4490000109,63.55,-9.95,64.3242178343,133.08
2019-11-11 02:00:00,74.5013333445,14.08,75.8201494994,5.5913333445,0,5.5913333445,68.91,14.08,70.3337365707,132.19,66.8413333445,-10.43,67.6501939633,5.5913333445,0,5.5913333445,61.25,-10.43,62.131694005599996,133.22
2019-11-11 02:30:00,73.835833344,14.12,75.1738297921,5.355833344,0,5.355833344,68.48,14.12,69.9205606385,132.19,66.165833344,-10.38,66.9750841889,5.355833344,0,5.355833344,60.81,-10.38,61.6895493581,133.13
2019-11-11 03:00:00,71.9573333439,14.13,73.3315397491,5.3073333439,0,5.3073333439,66.65,14.13,68.1313393381,132.19,64.4673333439,-10.44,65.3072022711,5.3073333439,0,5.3073333439,59.16,-10.44,60.0741142257,133.45
2019-11-11 03:30:00,69.6208333442,12.81,70.7895227808,5.4108333442,0,5.4108333442,64.21,12.81,65.4753403962,132.91,62.1208333442,-10.15,62.9445822559,5.4108333442,0,5.4108333442,56.71,-10.15,57.6111673202,133.98
2019-11-11 04:00:00,67.4811666776,12.24,68.5822532159,5.4811666776,0,5.4811666776,62.0,12.24,63.1966581395,133.62,60.1311666776,-10.85,61.102207047,5.4811666776,0,5.4811666776,54.65,-10.85,55.7166492173,134.57
2019-11-11 04:30:00,65.923500011,11.77,66.9659671303,5.493500011,0,5.493500011,60.43,11.77,61.5655569292,133.62,58.703500011,-11.27,59.7755285509,5.493500011,0,5.493500011,53.21,-11.27,54.3904127581,134.57
2019-11-11 05:00:00,65.3360000107,11.74,66.382380926,5.3660000107,0,5.3660000107,59.97,11.74,61.1083341288,133.15,58.1260000107,-11.26,59.2065830567,5.3660000107,0,5.3660000107,52.76,-11.26,53.9481714241,134.24
2019-11-11 05:30:00,67.574000013,12.31,68.6861090597,6.504000013,0,6.504000013,61.07,12.31,62.2983226098,133.15,60.234000013,-10.69,61.1752470985,6.504000013,0,6.504000013,53.73,-10.69,54.7831087106,134.07
2019-11-11 06:00:00,71.4795000129,13.26,72.6990132127,6.4695000129,0,6.4695000129,65.01,13.26,66.3485320109,133.15,63.8495000129,-9.86,64.6063329086,6.4695000129,0,6.4695000129,57.38,-9.86,58.2209927775,134.07
2019-11-11 06:30:00,80.2640000104,15.38,81.7242564829,5.2240000104,0,5.2240000104,75.04,15.38,76.5999086161,132.26,71.9540000104,-7.79,72.3744583227,5.2240000104,0,5.2240000104,66.73,-7.79,67.1831600924,133.24
2019-11-11 07:00:00,88.51400001,15.94,89.9378218425,4.99400001,0,4.99400001,83.52,15.94,85.0274896725,131.68,79.68400001,-9.21,80.2144872052,4.99400001,0,4.99400001,74.69,-9.21,75.2556987875,133.24
2019-11-11 07:30:00,95.0368333428,15.46,96.2860908534,4.7568333428,0,4.7568333428,90.28,15.46,91.5941592024,131.68,85.6968333428,-10.2,86.3017221438,4.7568333428,0,4.7568333428,80.94,-10.2,81.5801667074,133.42
2019-11-11 08:00:00,100.0691666872,16.49,101.4187271734,10.2891666872,0,10.2891666872,89.78,16.49,91.2818081547,131.26,90.1491666872,-9.56,90.6546515872,10.2891666872,0,10.2891666872,79.86,-9.56,80.4301759292,133.06
2019-11-11 08:30:00,100.7495000286,17.32,102.2274139163,14.3195000286,0,14.3195000286,86.43,17.32,88.1483255655,131.26,90.6095000286,-9.13,91.0683171879,14.3195000286,0,14.3195000286,76.29,-9.13,76.834373818,133.06
2019-11-11 09:00:00,102.8756666991,18.71,104.5632196271,16.2256666991,0,16.2256666991,86.65,18.71,88.6469773878,131.26,93.0756666991,-7.73,93.3961060831,16.2256666991,0,16.2256666991,76.85,-7.73,77.2377847947,132.92
2019-11-11 09:30:00,103.2228333619,21.18,105.3733634618,14.2828333619,0,14.2828333619,88.94,21.18,91.4271075776,130.69,93.6428333619,-6.49,93.8674615617,14.2828333619,0,14.2828333619,79.36,-6.49,79.6249313971,132.19
2019-11-11 10:00:00,101.9720000403,21.09,104.1300959964,20.1320000403,0,20.1320000403,81.84,21.09,84.5137485857,131.26,93.2120000403,-6.93,93.4692561836,20.1320000403,0,20.1320000403,73.08,-6.93,73.4078422241,133.12
2019-11-11 10:30:00,100.1513333765,20.61,102.249995976,21.5913333765,0,21.5913333765,78.56,20.61,81.2185058961,131.26,92.1313333765,-7.34,92.4232556759,21.5913333765,0,21.5913333765,70.54,-7.34,70.9208516587,133.12
2019-11-11 11:00:00,101.1653333781,21.08,103.3382362802,22.4053333781,0,22.4053333781,78.76,21.08,81.5322267573,131.26,92.4853333781,-7.04,92.7528893893,22.4053333781,0,22.4053333781,70.08,-7.04,70.4327196692,133.12
2019-11-11 11:30:00,98.6590000491,20.64,100.7948802801,24.5390000491,0,24.5390000491,74.12,20.64,76.9401325707,132.03,90.8490000491,-7.42,91.1515068988,24.5390000491,0,24.5390000491,66.31,-7.42,66.7238525566,133.95
2019-11-11 12:00:00,100.6540000474,21.01,102.8233817064,23.7040000474,0,23.7040000474,76.95,21.01,79.7666759994,132.19,93.1640000474,-7.05,93.4303666098,23.7040000474,0,23.7040000474,69.46,-7.05,69.816861144,133.95
2019-11-11 12:30:00,101.6630000356,21.06,103.8214292727,17.7830000356,0,17.7830000356,83.88,21.06,86.4833972506,131.37,93.2030000356,-6.93,93.460280952,17.7830000356,0,17.7830000356,75.42,-6.93,75.7377138551,133.15
2019-11-11 13:00:00,100.7898333747,20.28,102.8098677739,20.6698333747,0,20.6698333747,80.12,20.28,82.6467954612,131.56,92.8398333747,-7.62,93.1520212397,20.6698333747,0,20.6698333747,72.17,-7.62,72.5711602498,133.26
2019-11-11 13:30:00,99.9305000417,20.37,101.9854976876,20.8405000417,0,20.8405000417,79.09,20.37,81.6710781121,132.19,92.1805000417,-7.64,92.4965631142,20.8405000417,0,20.8405000417,71.34,-7.64,71.7479281931,133.48
2019-11-11 14:00:00,99.7296667094,20.23,101.7607946214,21.3896667094,0,21.3896667094,78.34,20.23,80.9098788777,132.19,91.7096667094,-7.76,92.0373867945,21.3896667094,0,21.3896667094,70.32,-7.76,70.7468727224,133.63
2019-11-11 14:30:00,98.2155000376,20.14,100.2591843555,18.7955000376,0,18.7955000376,79.42,20.14,81.933851368,131.45,90.2255000376,-7.79,90.5611669372,18.7955000376,0,18.7955000376,71.43,-7.79,71.8535246178,133.15
2019-11-11 15:00:00,98.3373333611,19.64,100.2794133039,13.8873333611,0,13.8873333611,84.45,19.64,86.7037029198,131.26,90.2973333611,-7.94,90.6457501052,13.8873333611,0,13.8873333611,76.41,-7.94,76.8214273494,133.15
2019-11-11 15:30:00,98.4345000215,19.26,100.3010388505,10.7445000215,0,10.7445000215,87.69,19.26,89.7801965915,131.26,90.4245000215,-8.14,90.7901415581,10.7445000215,0,10.7445000215,79.68,-8.14,80.0947064418,133.15
2019-11-11 16:00:00,104.2300000229,19.05,105.9565732023,11.4700000229,0,11.4700000229,92.76,19.05,94.6959349708,131.45,95.4200000229,-8.65,95.8112671056,11.4700000229,0,11.4700000229,83.95,-8.65,84.3944607187,133.15
2019-11-11 16:30:00,111.4048333481,21.15,113.3947061962,7.3748333481,0,7.3748333481,104.03,21.15,106.1581998717,130.71,101.7148333481,-5.65,101.8716340451,7.3748333481,0,7.3748333481,94.34,-5.65,94.509037134,132.34
2019-11-11 17:00:00,119.3240000333,30.64,123.1950753235,16.6640000333,0,16.6640000333,102.66,30.64,107.1348925421,132.26,106.8740000333,-7.97,107.1707645915,16.6640000333,0,16.6640000333,90.21,-7.97,90.5613880194,133.3
2019-11-11 17:30:00,128.3570000342,49.33,137.5098845821,17.0970000342,0,17.0970000342,111.26,49.33,121.7055319203,134.07,112.7770000342,-9.13,113.1459616456,17.0970000342,0,17.0970000342,95.68,-9.13,96.1146154339,133.13
2019-11-11 18:00:00,128.4165000348,49.26,137.5403398323,17.3765000348,0,17.3765000348,111.04,49.26,121.4760437288,134.07,112.7365000348,-9.16,113.1080193447,17.3765000348,0,17.3765000348,95.36,-9.16,95.7989311005,133.13
2019-11-11 18:30:00,126.8710000343,48.17,135.7077726209,17.1710000343,0,17.1710000343,109.7,48.17,119.8100116852,134.07,111.3310000343,-10.28,111.804606205,17.1710000343,0,17.1710000343,94.16,-10.28,94.7195016879,133.24
2019-11-11 19:00:00,124.1795000265,45.04,132.0952301442,13.2695000265,0,13.2695000265,110.91,45.04,119.7064313226,133.74,109.6795000265,-9.88,110.1235993149,13.2695000265,0,13.2695000265,96.41,-9.88,96.9149240313,133.32
2019-11-11 19:30:00,115.9283333438,19.85,117.6154793038,5.2283333438,0,5.2283333438,110.7,19.85,112.4656058535,130.93,105.6483333438,-5.82,105.8085192143,5.2283333438,0,5.2283333438,100.42,-5.82,100.5885122666,132.19
2019-11-11 20:00:00,110.3430000103,18.24,111.8404008008,5.1630000103,0,5.1630000103,105.18,18.24,106.7498477751,131.26,100.3930000103,-7.18,100.649425488,5.1630000103,0,5.1630000103,95.23,-7.18,95.5002895284,132.89
2019-11-11 20:30:00,104.470666677,17.38,105.906489867,5.170666677,0,5.170666677,99.3,17.38,100.8094955845,131.75,95.110666677,-9.39,95.573066372,5.170666677,0,5.170666677,89.94,-9.39,90.4288432968,133.45
2019-11-11 21:00:00,98.6935000102,15.71,99.9360347635,5.0935000102,0,5.0935000102,93.6,15.71,94.9092413835,131.26,89.7935000102,-10.95,90.4586930266,5.0935000102,0,5.0935000102,84.7,-10.95,85.4048739827,132.93
2019-11-11 21:30:00,94.2511666815,14.9,95.4216559321,7.4111666815,0,7.4111666815,86.84,14.9,88.1089984054,131.54,85.6711666815,-11.77,86.475902427,7.4111666815,0,7.4111666815,78.26,-11.77,79.1401320444,133.4
2019-11-11 22:00:00,88.154333344,17.12,89.8013412335,5.354333344,0,5.354333344,82.8,17.12,84.5513713668,131.26,80.034333344,-9.09,80.5488833804,5.354333344,0,5.354333344,74.68,-9.09,75.2311803709,132.94
2019-11-11 22:30:00,81.6880000107,16.5,83.3377426245,5.3280000107,0,5.3280000107,76.36,16.5,78.1223373946,131.77,74.0680000107,-9.63,74.6914019522,5.3280000107,0,5.3280000107,68.74,-9.63,69.4112706986,133.34
2019-11-11 23:00:00,75.7183333439,15.25,77.238775912,5.2983333438999995,0,5.2983333438999995,70.42,15.25,72.0523344521,132.55,68.3983333439,-9.8,69.0968306381,5.2983333438999995,0,5.2983333438999995,63.1,-9.8,63.8564797025,133.97
2019-11-11 23:30:00,73.2525000101,13.69,74.5207679626,5.0725000101,0,5.0725000101,68.18,13.69,69.5408405184,133.13,65.8025000101,-9.42,66.4733435866,5.0725000101,0,5.0725000101,60.73,-9.42,61.4562389022,134.66
2019-11-12 00:00:00,70.7555000105,16.96,72.7597579829,5.2255000105,0,5.2255000105,65.53,16.96,67.6891608753,133.04,62.3355000105,-29.31,68.8824408798,5.2255000105,0,5.2255000105,57.11,-29.31,64.192119454,133.35
2019-11-12 00:30:00,79.9378333442,15.27,81.3832298435,5.4178333442,0,5.4178333442,74.52,15.27,76.0684119724,131.1,71.0778333442,-15.92,72.8388961538,5.4178333442,0,5.4178333442,65.66,-15.92,67.5624303885,131.54
2019-11-12 01:00:00,81.2018333443,13.97,82.3947731259,5.4618333443000004,0,5.4618333443000004,75.74,13.97,77.0175856542,131.26,72.9018333443,-6.99,73.2361755211,5.4618333443000004,0,5.4618333443000004,67.44,-6.99,67.8012809614,132.19
2019-11-12 01:30:00,79.8513333444,13.89,81.0504012135,5.5113333444,0,5.5113333444,74.34,13.89,75.6265013074,131.26,71.7613333444,-7.16,72.1176439116,5.5113333444,0,5.5113333444,66.25,-7.16,66.6357869316,132.19
2019-11-12 02:00:00,77.4216666772,14.12,78.6987221693,5.2816666772,0,5.2816666772,72.14,14.12,73.5088702131,131.98,69.6316666772,-8.56,70.1558451182,5.2816666772,0,5.2816666772,64.35,-8.56,64.91683988,132.94
2019-11-12 02:30:00,77.4020000108,15.46,78.9308634545,5.3920000108,0,5.3920000108,72.01,15.46,73.6508771163,132.19,69.8720000108,-9.59,70.5270479001,5.3920000108,0,5.3920000108,64.48,-9.59,65.1892514146,133.65
2019-11-12 03:00:00,75.1558333443,15.62,76.7618634849,5.4858333443,0,5.4858333443,69.67,15.62,71.3995329116,132.19,67.8758333443,-10.73,68.7187139881,5.4858333443,0,5.4858333443,62.39,-10.73,63.3059633842,134.07
2019-11-12 03:30:00,72.7978333437,14.56,74.2395995378,5.1878333437,0,5.1878333437,67.61,14.56,69.160000723,133.13,65.5978333437,-10.52,66.4360304307,5.1878333437,0,5.1878333437,60.41,-10.52,61.3191527991,134.07
2019-11-12 04:00:00,70.3055000104,16.67,72.2547730722,5.1855000104,0,5.1855000104,65.12,16.67,67.2198132994,133.31,61.9755000104,-28.35,68.1519266165,5.1855000104,0,5.1855000104,56.79,-28.35,63.4730383706,133.95
2019-11-12 04:30:00,68.5378333438,19.83,71.3488857619,5.2578333438,0,5.2578333438,63.28,19.83,66.3143069028,133.13,59.2378333438,-45.37,74.61606931,5.2578333438,0,5.2578333438,53.98,-45.37,70.5143765483,132.19
2019-11-12 05:00:00,67.9570000106,19.7,70.7548150336,5.2970000106,0,5.2970000106,62.66,19.7,65.6838305826,132.99,58.7270000106,-45.53,74.3090938597,5.2970000106,0,5.2970000106,53.43,-45.53,70.1979045271,132.19
2019-11-12 05:30:00,69.7621666772,19.53,72.4443289672,5.2821666772,0,5.2821666772,64.48,19.53,67.3727786276,132.82,60.3221666772,-44.28,74.8296879095,5.2821666772,0,5.2821666772,55.04,-44.28,70.6407814226,131.96
2019-11-12 06:00:00,73.1421666769,19.36,75.6609948798,5.1321666769,0,5.1321666769,68.01,19.36,70.7118780687,132.33,63.1721666769,-41.31,75.480055264,5.1321666769,0,5.1321666769,58.04,-41.31,71.2401410723,131.1
2019-11-12 06:30:00,82.3011666771,19.84,84.658771763,5.2411666771,0,5.2411666771,77.06,19.84,79.5730431742,131.63,72.3511666771,-26.46,77.0378018868,5.2411666771,0,5.2411666771,67.11,-26.46,72.1379490975,131.1
2019-11-12 07:00:00,90.8466666771,18.03,92.6185604852,5.2366666771,0,5.2366666771,85.61,18.03,87.4880163222,130.97,81.8566666771,-3.6,81.9357911995,5.2366666771,0,5.2366666771,76.62,-3.6,76.7045265939,132.0
2019-11-12 07:30:00,96.87550001,24.83,100.0069567689,4.98550001,0,4.98550001,91.89,24.83,95.1856134087,131.36,87.84550001,-1.69,87.86175488800001,4.98550001,0,4.98550001,82.86,-1.69,82.8772326999,132.73
2019-11-12 08:00:00,101.1556666769,26.76,104.6353979342,5.1256666769,0,5.1256666769,96.03,26.76,99.6888082986,130.32,91.6156666769,1.69,91.6312527507,5.1256666769,0,5.1256666769,86.49,1.69,86.5065095816,132.19
2019-11-12 08:30:00,102.3371666817,27.1,105.8645629304,7.5071666817,0,7.5071666817,94.83,27.1,98.6262586738,130.32,92.6971666817,3.29,92.7555325078,7.5071666817,0,7.5071666817,85.19,3.29,85.2535054998,131.87
2019-11-12 09:00:00,102.0835000233,27.19,105.6424965485,11.6535000233,0,11.6535000233,90.43,27.19,94.4292380569,130.46,92.7335000233,3.68,92.8064891404,11.6535000233,0,11.6535000233,81.08,3.68,81.1634696153,132.19
2019-11-12 09:30:00,102.5291667046,27.1,106.0501769218,18.9591667046,0,18.9591667046,83.57,27.1,87.8541683701,131.25,93.6791667046,2.45,93.7111987676,18.9591667046,0,18.9591667046,74.72,2.45,74.7601558318,132.47
2019-11-12 10:00:00,102.118500037,28.54,106.0316917237,18.478500037,0,18.478500037,83.64,28.54,88.3752295612,130.88,93.848500037,3.3,93.9065011551,18.478500037,0,18.478500037,75.37,3.3,75.442209008,132.55
2019-11-12 10:30:00,100.2790000447,28.62,104.2831829681,22.3490000447,0,22.3490000447,77.93,28.62,83.0192104275,130.88,92.4890000447,3.47,92.5540708411,22.3490000447,0,22.3490000447,70.14,3.47,70.2257823025,132.55
2019-11-12 11:00:00,98.5866667233,28.46,102.6123893865,28.3066667233,0,28.3066667233,70.28,28.46,75.8238089257,130.66,91.1366667233,3.31,91.196754994,28.3066667233,0,28.3066667233,62.83,3.31,62.9171280336,132.28
2019-11-12 11:30:00,96.9401667319,27.7,100.82006708,32.6201667319,0,32.6201667319,64.32,27.7,70.0310816709,130.48,89.4201667319,2.55,89.4565185907,32.6201667319,0,32.6201667319,56.8,2.55,56.8572115039,132.28
2019-11-12 12:00:00,97.3575000591,27.56,101.1831824848,29.5375000591,0,29.5375000591,67.82,27.56,73.2059150616,130.32,90.1275000591,2.67,90.1670403579,29.5375000591,0,29.5375000591,60.59,2.67,60.6488004828,132.15
2019-11-12 12:30:00,98.7163672548,26.36,102.1751964225,35.1263672548,0,35.1263672548,63.59,26.36,68.8370372692,130.32,91.2763672548,1.9300000000000002,91.2967694896,35.1263672548,0,35.1263672548,56.15,1.9300000000000002,56.1831593985,131.84
2019-11-12 13:00:00,96.1158373741,23.8,99.0186557883,37.1858373741,0,37.1858373741,58.93,23.8,63.5545820535,130.32,88.4358373741,0.39,88.4366973154,37.1858373741,0,37.1858373741,51.25,0.39,51.251483881,131.34
2019-11-12 13:30:00,97.9696739444,23.55,100.7604064739,34.3196739444,0,34.3196739444,63.65,23.55,67.8669654545,130.32,89.3696739444,0.04,89.369682896,34.3196739444,0,34.3196739444,55.05,0.04,55.0500145322,131.95
2019-11-12 14:00:00,99.3256336882,22.16,101.7676132547,22.4656336882,0,22.4656336882,76.86,22.16,79.9907819689,130.59,90.6256336882,-1.42,90.6367578932,22.4656336882,0,22.4656336882,68.16,-1.42,68.174790062,131.59
2019-11-12 14:30:00,98.8498333691,17.75,100.4308322036,17.8898333691,0,17.8898333691,80.96,17.75,82.8829542186,131.26,89.7598333691,-6.31,89.9813524373,17.8898333691,0,17.8898333691,71.87,-6.31,72.1464690751,132.19
2019-11-12 15:00:00,98.7050000297,17.7,100.2794447076,14.8450000297,0,14.8450000297,83.86,17.7,85.7075819283,130.47,89.3950000297,-6.37,89.6216655185,14.8450000297,0,14.8450000297,74.55,-6.37,74.82165061,132.19
2019-11-12 15:30:00,100.2080000299,17.41,101.7091508665,14.9380000299,0,14.9380000299,85.27,17.41,87.0291962505,130.32,90.6380000299,-6.66,90.8823560952,14.9380000299,0,14.9380000299,75.7,-6.66,75.9924048836,132.19
2019-11-12 16:00:00,104.3845000265,18.19,105.9575384094,13.2445000265,0,13.2445000265,91.14,18.19,92.9374827505,130.32,94.4145000265,-5.93,94.6005428909,13.2445000265,0,13.2445000265,81.17,-5.93,81.386324404,131.93
2019-11-12 16:30:00,112.048666692,19.53,113.7379646708,12.658666692,0,12.658666692,99.39,19.53,101.2906362898,130.32,101.498666692,-4.75,101.6097526828,12.658666692,0,12.658666692,88.84,-4.75,88.9668932806,132.19
2019-11-12 17:00:00,119.6403333674,14.89,120.5633504356,17.0203333674,0,17.0203333674,102.62,14.89,103.6946310086,130.53,108.2803333674,-9.92,108.7337895695,17.0203333674,0,17.0203333674,91.26,-9.92,91.797570774,132.19
2019-11-12 17:30:00,124.2576667006,10.8,124.7261309184,16.9676667006,0,16.9676667006,107.29,10.8,107.8322034459,130.74,112.5576667006,-14.3,113.4624093393,16.9676667006,0,16.9676667006,95.59,-14.3,96.6537019467,132.35
2019-11-12 18:00:00,124.1803333675,8.66,124.4819295932,17.0703333675,0,17.0703333675,107.11,8.66,107.4595165632,131.29,112.7003333675,-17.96,114.1224199758,17.0703333675,0,17.0703333675,95.63,-17.96,97.3018936095,133.13
2019-11-12 18:30:00,123.3771666979,14.37,124.2111998268,15.6271666979,0,15.6271666979,107.75,14.37,108.7039990065,131.29,111.9671666979,-12.07,112.6158573131,15.6271666979,0,15.6271666979,96.34,-12.07,97.0931537236,132.67
