Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-12 19:00:00,118.9323333655,12.88,119.6277322353,16.0923333655,0,16.0923333655,102.84,12.88,103.6434271915,131.29,107.6323333655,-13.76,108.508325882,16.0923333655,0,16.0923333655,91.54,-13.76,92.5684028165,133.13
2019-11-12 19:30:00,113.7015000293,11.54,114.2856189943,14.6615000293,0,14.6615000293,99.04,11.54,99.7100456323,132.19,102.9715000293,-15.57,104.1419930589,14.6615000293,0,14.6615000293,88.31,-15.57,89.6720748059,133.53
2019-11-12 20:00:00,111.7401666814,12.79,112.4697690492,7.3701666814,0,7.3701666814,104.37,12.79,105.1507536825,131.64,102.1101666814,-14.94,103.1973339758,7.3701666814,0,7.3701666814,94.74,-14.94,95.910746009,133.43
2019-11-12 20:30:00,106.6665000146,13.38,107.5024028819,7.3165000146,0,7.3165000146,99.35,13.38,100.2469296288,131.74,97.3065000146,-14.18,98.3342633323,7.3165000146,0,7.3165000146,89.99,-14.18,91.100343029,133.43
2019-11-12 21:00:00,101.0993333427,16.28,102.4017265593,4.6693333427,0,4.6693333427,96.43,16.28,97.794597499,130.94,92.0493333427,-10.56,92.6530807304,4.6693333427,0,4.6693333427,87.38,-10.56,88.0157826756,132.72
2019-11-12 21:30:00,96.594166676,14.71,97.7078151216,4.6741666760000005,0,4.6741666760000005,91.92,14.71,93.0895831981,131.43,87.964166676,-12.19,88.8047899553,4.6741666760000005,0,4.6741666760000005,83.29,-12.19,84.177314046,133.13
2019-11-12 22:00:00,90.5740000091,12.72,91.4628223796,4.5440000091,0,4.5440000091,86.03,12.72,86.9652764039,131.99,82.3940000091,-14.12,83.595129269,4.5440000091,0,4.5440000091,77.85,-14.12,79.120142189,133.55
2019-11-12 22:30:00,84.2941666756,8.5,84.7216414828,4.4741666756,0,4.4741666756,79.82,8.5,80.2713049601,132.19,76.5641666756,-18.07,78.6676332346,4.4741666756,0,4.4741666756,72.09,-18.07,74.3202058662,134.07
2019-11-12 23:00:00,77.6748333427,6.78,77.9701746492,4.7048333427,0,4.7048333427,72.97,6.78,73.2843045952,132.63,70.4148333427,-19.21,72.9881692789,4.7048333427,0,4.7048333427,65.71,-19.21,68.4604133788,134.07
2019-11-12 23:30:00,75.8226666762,13.82,77.0718442876,4.7526666762000005,0,4.7526666762000005,71.07,13.82,72.4012244372,132.2,68.6326666762,-10.66,69.4555867809,4.7526666762000005,0,4.7526666762000005,63.88,-10.66,64.7633383945,134.07
2019-11-13 00:00:00,73.5676666759,13.87,74.8637327425,4.6376666759,0,4.6376666759,68.93,13.87,70.3116050165,133.11,66.5376666759,-10.68,67.3893425304,4.6376666759,0,4.6376666759,61.9,-10.68,62.8145874778,134.07
2019-11-13 00:30:00,81.4528333423,15.41,82.8977210754,4.4928333423,0,4.4928333423,76.96,15.41,78.4876404283,132.19,73.7028333423,-9.09,74.2612667727,4.4928333423,0,4.4928333423,69.21,-9.09,69.8043852491,133.26
2019-11-13 01:00:00,83.2541666758,15.16,84.6231757196,4.5541666758,0,4.5541666758,78.7,15.16,80.1468377417,132.19,75.4041666758,-9.23,75.9669747461,4.5541666758,0,4.5541666758,70.85,-9.23,71.4486906808,133.13
2019-11-13 01:30:00,82.0200000095,15.03,83.3857379985,4.7600000095,0,4.7600000095,77.26,15.03,78.7083763014,132.19,74.2900000095,-9.38,74.8798270659,4.7600000095,0,4.7600000095,69.53,-9.38,70.1598553305,133.13
2019-11-13 02:00:00,79.7973333433,14.78,81.1545612316,4.9673333433,0,4.9673333433,74.83,14.78,76.2756664999,132.19,72.2373333433,-9.67,72.8816933705,4.9673333433,0,4.9673333433,67.27,-9.67,67.9614729093,133.33
2019-11-13 02:30:00,79.7640000097,14.78,81.1217855915,4.8440000097,0,4.8440000097,74.92,14.78,76.3639627049,132.19,72.2040000097,-9.67,72.8486548771,4.8440000097,0,4.8440000097,67.36,-9.67,68.0505584106,133.33
2019-11-13 03:00:00,78.0278333429,14.38,79.3418374893,4.7678333429,0,4.7678333429,73.26,14.38,74.6579667551,132.19,70.5378333429,-10.09,71.2558350783,4.7678333429,0,4.7678333429,65.77,-10.09,66.5394694899,134.07
2019-11-13 03:30:00,75.0170000091,13.98,76.3085230519,4.5570000091,0,4.5570000091,70.46,13.98,71.8335019333,132.75,67.6870000091,-10.56,68.5057922386,4.5570000091,0,4.5570000091,63.13,-10.56,64.007112886,134.07
2019-11-13 04:00:00,72.5441666759,13.39,73.7695616003,4.6241666759,0,4.6241666759,67.92,13.39,69.2272959171,133.13,65.4441666759,-11.16,66.3888887684,4.6241666759,0,4.6241666759,60.82,-11.16,61.8354105671,134.07
2019-11-13 04:30:00,71.2270000093,12.9,72.3857412087,4.6570000093,0,4.6570000093,66.57,12.9,67.8083689525,133.13,64.1770000093,-11.07,65.1247436094,4.6570000093,0,4.6570000093,59.52,-11.07,60.5406912745,134.37
2019-11-13 05:00:00,70.4838333426,12.42,71.5697363602,4.6238333426,0,4.6238333426,65.86,12.42,67.0208624236,133.13,63.3738333426,-10.52,64.2410550391,4.6238333426,0,4.6238333426,58.75,-10.52,59.684444372,134.07
2019-11-13 05:30:00,72.5748333424,12.9,73.7123899672,4.5448333424000005,0,4.5448333424000005,68.03,12.9,69.2422623836,133.81,65.2848333424,-10.22,66.0799354157,4.5448333424000005,0,4.5448333424000005,60.74,-10.22,61.5937983891,134.77
2019-11-13 06:00:00,75.1135000092,14.02,76.4107209993,4.5835000092,0,4.5835000092,70.53,14.02,71.9099527187,133.29,67.5335000092,-9.13,68.1478578056,4.5835000092,0,4.5835000092,62.95,-9.13,63.6086424946,134.63
2019-11-13 06:30:00,84.4848333426,16.77,86.133152531,4.6348333426,0,4.6348333426,79.85,16.77,81.5920057359,132.08,76.3348333426,-6.72,76.6300540352,4.6348333426,0,4.6348333426,71.7,-6.72,72.0142235951,133.37
2019-11-13 07:00:00,93.5968333445,16.4,95.0227720714,5.6068333445,0,5.6068333445,87.99,16.4,89.5053076638,132.08,84.9168333445,-9.01,85.3934932256,5.6068333445,0,5.6068333445,79.31,-9.01,79.8201490853,133.71
2019-11-13 07:30:00,100.7695000182,16.37,102.0904943367,9.0995000182,0,9.0995000182,91.67,16.37,93.1201685995,131.83,91.5795000182,-9.11,92.0314996269,9.0995000182,0,9.0995000182,82.48,-9.11,82.9815792812,133.19
2019-11-13 08:00:00,102.32033336,16.8,103.6903593345,13.35033336,0,13.35033336,88.97,16.8,90.5422602987,131.48,92.70033336,-8.99,93.1352344983,13.35033336,0,13.35033336,79.35,-8.99,79.8576395845,133.19
2019-11-13 08:30:00,103.1891666973,17.74,104.7029690299,15.2991666973,0,15.2991666973,87.89,17.74,89.662476544,131.26,93.6691666973,-8.19,94.026532903,15.2991666973,0,15.2991666973,78.37,-8.19,78.7967829293,133.19
2019-11-13 09:00:00,104.8538333655,18.88,106.5400430422,16.0938333655,0,16.0938333655,88.76,18.88,90.7457547216,131.26,95.2338333655,-7.14,95.5011131741,16.0938333655,0,16.0938333655,79.14,-7.14,79.4614321542,133.19
2019-11-13 09:30:00,105.3261666965,20.21,107.2475896745,14.9361666965,0,14.9361666965,90.39,20.21,92.6217911725,131.26,95.7361666965,-5.8,95.91169696,14.9361666965,0,14.9361666965,80.8,-5.8,81.0079008492,133.19
2019-11-13 10:00:00,103.5791667095,18.54,105.2253551965,21.4191667095,0,21.4191667095,82.16,18.54,84.225870135,131.55,94.1091667095,-7.74,94.4269180835,21.4191667095,0,21.4191667095,72.69,-7.74,73.100914495,133.08
2019-11-13 10:30:00,104.5475000377,19.06,106.2707079308,18.8275000377,0,18.8275000377,85.72,19.06,87.8134499949,131.79,95.2675000377,-7.08,95.5302201579,18.8275000377,0,18.8275000377,76.44,-7.08,76.7671804875,133.08
2019-11-13 11:00:00,103.5561666967,20.13,105.4945333224,15.0261666967,0,15.0261666967,88.53,20.13,90.7897450156,131.26,94.3361666967,-5.96,94.5242505764,15.0261666967,0,15.0261666967,79.31,-5.96,79.5336262219,133.08
2019-11-13 11:30:00,103.1506667028,19.06,104.89682379,18.0606667028,0,18.0606667028,85.09,19.06,87.1985762498,131.26,94.0506667028,-7.17,94.3235750342,18.0606667028,0,18.0606667028,75.99,-7.17,76.3275114228,133.08
2019-11-13 12:00:00,103.7938333671,19.35,105.5821118611,16.9038333671,0,16.9038333671,86.89,19.35,89.0185070645,131.26,94.5038333671,-6.95,94.7590471727,16.9038333671,0,16.9038333671,77.6,-6.95,77.9106058249,133.08
2019-11-13 12:30:00,106.3225000288,20.13,108.21132525,14.3925000288,0,14.3925000288,91.93,20.13,94.1081388616,131.26,96.9225000288,-5.95,97.1049613142,14.3925000288,0,14.3925000288,82.53,-5.95,82.7442046309,133.08
2019-11-13 13:00:00,105.8418333572,20.14,107.7409545549,11.9118333572,0,11.9118333572,93.93,20.14,96.0648973351,131.26,96.5318333572,-5.79,96.7053201809,11.9118333572,0,11.9118333572,84.62,-5.79,84.817854842,133.08
2019-11-13 13:30:00,106.7955000178,20.42,108.7301946289,8.8755000178,0,8.8755000178,97.92,20.42,100.026510486,131.02,97.6055000178,-5.29,97.7487479905,8.8755000178,0,8.8755000178,88.73,-5.29,88.8875525594,133.08
2019-11-13 14:00:00,105.8068333489,20.53,107.7801785271,7.7968333489,0,7.7968333489,98.01,20.53,100.1371110029,131.02,96.5868333489,-5.18,96.7256366036,7.7968333489,0,7.7968333489,88.79,-5.18,88.9409719983,133.08
2019-11-13 14:30:00,106.1166666798,20.52,108.0824562417,6.5866666798,0,6.5866666798,99.53,20.52,101.6232812893,130.47,97.0166666798,-4.85,97.1378202024,6.5866666798,0,6.5866666798,90.43,-4.85,90.5599657685,132.25
2019-11-13 15:00:00,106.8860000112,20.7,108.8719752663,5.5760000112,0,5.5760000112,101.31,20.7,103.4031242275,130.32,97.5460000112,-4.61,97.6548729874,5.5760000112,0,5.5760000112,91.97,-4.61,92.085465737,132.25
2019-11-13 15:30:00,108.6925000097,20.9,110.6836463004,4.8425000097,0,4.8425000097,103.85,20.9,105.9322070949,130.32,99.2325000097,-4.45,99.3322281949,4.8425000097,0,4.8425000097,94.39,-4.45,94.4948390125,132.25
2019-11-13 16:00:00,113.9726666752,21.95,116.067098047,4.2426666752,0,4.2426666752,109.73,21.95,111.9038667786,129.7,104.0726666752,-2.36,104.0994214627,4.2426666752,0,4.2426666752,99.83,-2.36,99.8578915259,131.78
2019-11-13 16:30:00,123.075666682,18.86,124.5123260132,7.685666682,0,7.685666682,115.39,18.86,116.9211345309,130.93,112.415666682,-5.44,112.5472154945,7.685666682,0,7.685666682,104.73,-5.44,104.8711900381,132.11
2019-11-13 17:00:00,125.5383333662,21.2,127.3158008433,16.4283333662,0,16.4283333662,109.11,21.2,111.1504930263,130.8,113.8383333662,-3.44,113.8902969686,16.4283333662,0,16.4283333662,97.41,-3.44,97.4707222708,132.4
2019-11-13 17:30:00,128.2155000413,18.1,129.486773266,20.6355000413,0,20.6355000413,107.58,18.1,109.0920088732,131.26,116.1455000413,-6.97,116.3544501935,20.6355000413,0,20.6355000413,95.51,-6.97,95.7639859237,133.13
2019-11-13 18:00:00,127.2571667083,17.44,128.4466429247,20.8371667083,0,20.8371667083,106.42,17.44,107.8395567498,131.26,115.2971667083,-7.53,115.5427953226,20.8371667083,0,20.8371667083,94.46,-7.53,94.7596565,132.99
2019-11-13 18:30:00,125.8096667074,17.02,126.955711321,20.3796667074,0,20.3796667074,105.43,17.02,106.7949685144,131.26,114.0896667074,-8.68,114.4193796934,20.3796667074,0,20.3796667074,93.71,-8.68,94.1111390857,133.13
2019-11-13 19:00:00,121.6790000343,16.15,122.7460856783,17.1590000343,0,17.1590000343,104.52,16.15,105.7603559941,132.03,110.2690000343,-10.43,110.7611722065,17.1590000343,0,17.1590000343,93.11,-10.43,93.692352943,133.39
2019-11-13 19:30:00,116.8196666897,16.17,117.933470336,11.5096666897,0,11.5096666897,105.31,16.17,106.5441927089,132.19,106.2296666897,-11.64,106.8654840676,11.5096666897,0,11.5096666897,94.72,-11.64,95.4325311411,134.07
2019-11-13 20:00:00,113.8533333447,17.16,115.139250969,5.7033333447,0,5.7033333447,108.15,17.16,109.5029136599,132.19,104.0033333447,-10.67,104.5492336022,5.7033333447,0,5.7033333447,98.3,-10.67,98.8773932707,133.99
2019-11-13 20:30:00,108.0421666785,19.33,109.7577272021,5.8921666785,0,5.8921666785,102.15,19.33,103.9628366292,131.56,98.4121666785,-7.9,98.7287422707,5.8921666785,0,5.8921666785,92.52,-7.9,92.8566658889,133.15
2019-11-13 21:00:00,102.570000012,17.35,104.0270513014,6.000000012,0,6.000000012,96.57,17.35,98.1161933628,131.26,93.230000012,-9.53,93.7158140456,6.000000012,0,6.000000012,87.23,-9.53,87.7490387412,132.51
2019-11-13 21:30:00,95.8360000253,15.54,97.0877463991,12.6660000253,0,12.6660000253,83.17,15.54,84.6093405009,132.41,86.5360000253,-10.09,87.1222554827,12.6660000253,0,12.6660000253,73.87,-10.09,74.5559186115,133.75
2019-11-13 22:00:00,90.261833353,17.06,91.8599050743,9.851833353,0,9.851833353,80.41,17.06,82.1998278587,131.08,81.481833353,-5.85,81.6915642314,9.851833353,0,9.851833353,71.63,-5.85,71.8684868353,132.04
2019-11-13 22:30:00,84.3258333425,16.62,85.9480690238,4.5958333425,0,4.5958333425,79.73,16.62,81.4438291094,130.69,76.2958333425,-7.29,76.6433185961,4.5958333425,0,4.5958333425,71.7,-7.29,72.069647564,131.84
2019-11-13 23:00:00,78.0508333424,15.54,79.5828133798,4.5508333424,0,4.5508333424,73.5,15.54,75.1248400997,131.41,70.5108333424,-8.8,71.0578469885,4.5508333424,0,4.5508333424,65.96,-8.8,66.5444332758,132.94
2019-11-13 23:30:00,75.2830000098,15.31,76.8239948875,4.8930000098,0,4.8930000098,70.39,15.31,72.0357425172,132.19,68.2130000098,-10.69,69.04556083,4.8930000098,0,4.8930000098,63.32,-10.69,64.2160299302,133.2
2019-11-14 00:00:00,72.954833343,14.18,74.3201191341,4.844833343,0,4.844833343,68.11,14.18,69.5704283442,132.19,65.974833343,-10.77,66.8481228954,4.844833343,0,4.844833343,61.13,-10.77,62.0714894295,133.47
2019-11-14 00:30:00,81.533333343,15.26,82.9490930994,4.813333343,0,4.813333343,76.72,15.26,78.2229250284,131.27,73.773333343,-9.05,74.3263561096,4.813333343,0,4.813333343,68.96,-9.05,69.5513055233,132.28
2019-11-14 01:00:00,83.3840000097,15.37,84.7887277745,4.8740000097,0,4.8740000097,78.51,15.37,80.0003562492,130.82,75.4140000097,-8.35,75.8748568201,4.8740000097,0,4.8740000097,70.54,-8.35,71.0324862299,132.17
2019-11-14 01:30:00,82.7970000128,15.16,84.1734448096,6.3970000128,0,6.3970000128,76.4,15.16,77.8895731148,131.26,74.9870000128,-8.72,75.4923080248,6.3970000128,0,6.3970000128,68.59,-8.72,69.1420747447,132.17
2019-11-14 02:00:00,79.9636666765,14.53,81.2730514276,4.9036666765,0,4.9036666765,75.06,14.53,76.4534139199,131.5,72.6236666765,-9.49,73.2410886152,4.9036666765,0,4.9036666765,67.72,-9.49,68.3817117364,133.11
2019-11-14 02:30:00,79.6498333429,14.66,80.9877246967,4.7898333429,0,4.7898333429,74.86,14.66,76.2819454393,131.5,71.9398333429,-9.38,72.548769951,4.7898333429,0,4.7898333429,67.15,-9.38,67.8019682605,133.11
2019-11-14 03:00:00,77.8598333429,14.3,79.1621351922,4.7998333429,0,4.7998333429,73.06,14.3,74.446313542,132.15,70.2898333429,-9.93,70.9877846631,4.7998333429,0,4.7998333429,65.49,-9.93,66.2385461797,133.11
2019-11-14 03:30:00,75.0420000096,14.19,76.3718394793,4.8120000096,0,4.8120000096,70.23,14.19,71.649207951,132.15,67.8720000096,-11.15,68.7817627377,4.8120000096,0,4.8120000096,63.06,-11.15,64.038161279,133.54
2019-11-14 04:00:00,72.5336666763,13.35,73.7519850683,4.8336666763,0,4.8336666763,67.7,13.35,69.0037136682,132.74,65.5636666763,-11.73,66.6047092032,4.8336666763,0,4.8336666763,60.73,-11.73,61.8524518512,134.07
2019-11-14 04:30:00,71.033333343,13.84,72.3690544765,4.833333343,0,4.833333343,66.2,13.84,67.6312472161,133.09,64.283333343,-12.18,65.4270536222,4.833333343,0,4.833333343,59.45,-12.18,60.6848819724,134.07
2019-11-14 05:00:00,70.404833343,13.84,71.7522554213,4.814833343,0,4.814833343,65.59,13.84,67.0342725775,133.09,63.754833343,-12.09,64.8910384767,4.814833343,0,4.814833343,58.94,-12.09,60.1671978739,134.07
2019-11-14 05:30:00,71.750333343,14.38,73.1771462605,4.840333343,0,4.840333343,66.91,14.38,68.4378002277,132.27,64.950333343,-11.44,65.9501281376,4.840333343,0,4.840333343,60.11,-11.44,61.1889344571,133.47
2019-11-14 06:00:00,75.0171666763,15.28,76.5575188739,4.7971666763,0,4.7971666763,70.22,15.28,71.8632506919,132.15,67.9571666763,-10.62,68.7819809446,4.7971666763,0,4.7971666763,63.16,-10.62,64.0466236425,133.13
2019-11-14 06:30:00,83.5826666758,18.19,85.53910374,4.5726666758,0,4.5726666758,79.01,18.19,81.0768536637,131.84,75.7926666758,-8.02,76.2158036225,4.5726666758,0,4.5726666758,71.22,-8.02,71.6701388306,133.26
2019-11-14 07:00:00,92.7316666756,16.72,94.2269621946,4.4416666756,0,4.4416666756,88.29,16.72,89.8592371434,131.02,84.0816666756,-7.22,84.3910840725,4.4416666756,0,4.4416666756,79.64,-7.22,79.9666055301,132.26
2019-11-14 07:30:00,99.1035000082,16.44,100.4578384889,4.0835000082,0,4.0835000082,95.02,16.44,96.4317064041,131.26,89.8035000082,-6.88,90.0666587241,4.0835000082,0,4.0835000082,85.72,-6.88,85.9956557042,132.26
2019-11-14 08:00:00,103.6716666754,18.02,105.2261130673,4.3716666754,0,4.3716666754,99.3,18.02,100.9218033925,130.54,93.9216666754,-5.52,94.0837386113,4.3716666754,0,4.3716666754,89.55,-5.52,89.7199693491,131.7
2019-11-14 08:30:00,105.8613333442,21.01,107.9260950716,5.4113333442,0,5.4113333442,100.45,21.01,102.6236941452,131.26,95.8313333442,-2.75,95.8707825697,5.4113333442,0,5.4113333442,90.42,-2.75,90.4618090688,132.19
2019-11-14 09:00:00,108.6928333457,22.34,110.9648936408,6.1928333457,0,6.1928333457,102.5,22.34,104.9062705466,131.26,98.5128333457,-1.69,98.5273283602,6.1928333457,0,6.1928333457,92.32,-1.69,92.3354671835,132.19
2019-11-14 09:30:00,110.4181666844,22.66,112.7193290166,8.8881666844,0,8.8881666844,101.53,22.66,104.0279601838,131.26,100.0381666844,-1.46,100.0488200509,8.8881666844,0,8.8881666844,91.15,-1.46,91.1616920642,132.19
2019-11-14 10:00:00,112.1085000136,23.58,114.5614777109,6.8185000136,0,6.8185000136,105.29,23.58,107.898102393,130.36,102.0985000136,-0.37,102.0991704424,6.8185000136,0,6.8185000136,95.28,-0.37,95.2807184062,132.19
2019-11-14 10:30:00,111.5925000148,23.66,114.0731417099,7.4125000148,0,7.4125000148,104.18,23.66,106.832897555,130.36,101.6925000148,-0.18,101.6926593185,7.4125000148,0,7.4125000148,94.28,-0.18,94.2801718284,132.19
2019-11-14 11:00:00,111.3276666845,24.11,113.9084784791,8.9176666845,0,8.9176666845,102.41,24.11,105.2097913694,130.92,101.3376666845,-0.18,101.337826546,8.9176666845,0,8.9176666845,92.42,-0.18,92.4201752866,132.77
2019-11-14 11:30:00,112.1015000169,24.47,114.741131274,8.4315000169,0,8.4315000169,103.67,24.47,106.5187767485,131.28,102.3115000169,0.17,102.3116412521,8.4315000169,0,8.4315000169,93.88,0.17,93.8801539198,132.42
2019-11-14 12:00:00,113.1356666826,24.82,115.8262123861,7.9456666826,0,7.9456666826,105.19,24.82,108.0785293201,131.28,102.6356666826,0.39,102.6364076504,7.9456666826,0,7.9456666826,94.69,0.39,94.6908031437,132.63
2019-11-14 12:30:00,114.041000017,24.62,116.6683079713,8.521000017,0,8.521000017,105.52,24.62,108.354117596,131.28,103.601000017,0.28,103.6013783911,8.521000017,0,8.521000017,95.08,0.28,95.0804122835,132.63
2019-11-14 13:00:00,113.2846666855,26.21,116.2771680341,9.4046666855,0,9.4046666855,103.88,26.21,107.1355146532,131.38,103.1046666855,1.4,103.1141711518,9.4046666855,0,9.4046666855,93.7,1.4,93.7104583278,133.01
2019-11-14 13:30:00,114.286666684,31.07,118.434737648,8.686666684,0,8.686666684,105.6,31.07,110.0759051746,130.36,104.026666684,5.69,104.1821648911,8.686666684,0,8.686666684,95.34,5.69,95.5096419216,132.19
2019-11-14 14:00:00,113.0975000171,30.54,117.1483508638,8.5275000171,0,8.5275000171,104.57,30.54,108.9384069096,130.25,102.8675000171,5.59,103.0192732442,8.5275000171,0,8.5275000171,94.34,5.59,94.5054691539,131.78
2019-11-14 14:30:00,110.8506666887,29.63,114.7423514023,11.0106666887,0,11.0106666887,99.84,29.63,104.1439508565,129.95,100.7006666887,4.34,100.7941460182,11.0106666887,0,11.0106666887,89.69,4.34,89.7949425079,131.26
2019-11-14 15:00:00,110.9520000155,29.72,114.8635046803,7.7720000155,0,7.7720000155,103.18,29.72,107.3750008149,129.38,101.4120000155,4.72,101.521781639,7.7720000155,0,7.7720000155,93.64,4.72,93.7588822459,131.26
2019-11-14 15:30:00,111.4045000134,29.91,115.3497755665,6.7045000134,0,6.7045000134,104.7,29.91,108.8884663314,129.38,101.7345000134,4.51,101.8344175266,6.7045000134,0,6.7045000134,95.03,4.51,95.1369591694,131.26
2019-11-14 16:00:00,114.761666688,19.33,116.3782154916,10.671666688,0,10.671666688,104.09,19.33,105.8696226497,130.58,104.871666688,-8.32,105.2011828542,10.671666688,0,10.671666688,94.2,-8.32,94.5667087299,132.39
2019-11-14 16:30:00,118.1040000334,12.92,118.8085906991,16.7240000334,0,16.7240000334,101.38,12.92,102.1999549902,131.32,107.3840000334,-13.6,108.241782428,16.7240000334,0,16.7240000334,90.66,-13.6,91.6743999162,133.12
2019-11-14 17:00:00,125.6711667021,14.27,126.4787533156,17.7211667021,0,17.7211667021,107.95,14.27,108.8890967912,130.91,114.3011667021,-12.32,114.9632076338,17.7211667021,0,17.7211667021,96.58,-12.32,97.3626150019,132.63
2019-11-14 17:30:00,130.1391667022,15.03,131.004212184,17.7891667022,0,17.7891667022,112.35,15.03,113.3508861897,130.46,118.3491667022,-11.56,118.9123999384,17.7891667022,0,17.7891667022,100.56,-11.56,101.2222663252,132.19
2019-11-14 18:00:00,130.3253333696,14.64,131.1450422925,18.1253333696,0,18.1253333696,112.2,14.64,113.1510919081,130.46,118.5353333696,-11.95,119.1361731677,18.1253333696,0,18.1253333696,100.41,-11.95,101.118596707,132.19
2019-11-14 18:30:00,129.0475000352,13.8,129.78327036,17.6175000352,0,17.6175000352,111.43,13.8,112.281275821,131.26,117.3675000352,-12.73,118.0558468036,17.6175000352,0,17.6175000352,99.75,-12.73,100.5590145139,132.57
2019-11-14 19:00:00,126.8488333576,13.92,127.6103166839,12.1188333576,0,12.1188333576,114.73,13.92,115.5713602066,131.02,115.7588333576,-11.7,116.3486033449,12.1188333576,0,12.1188333576,103.64,-11.7,104.2983202166,132.66
2019-11-14 19:30:00,122.8128333435,13.84,123.5902003958,5.1028333435,0,5.1028333435,117.71,13.84,118.5208407834,131.26,111.9028333435,-10.66,112.4094289209,5.1028333435,0,5.1028333435,106.8,-10.66,107.3306834041,132.82
2019-11-14 20:00:00,117.2193333436,12.14,117.8463054555,5.1393333436,0,5.1393333436,112.08,12.14,112.7355578334,131.97,106.9193333436,-13.83,107.810077185,5.1393333436,0,5.1393333436,101.78,-13.83,102.7153216419,133.58
2019-11-14 20:30:00,111.9091666771,11.08,112.4563381333,5.1991666771,0,5.1991666771,106.71,11.08,107.2836916777,132.19,102.2491666771,-16.7,103.6039675213,5.1991666771,0,5.1991666771,97.05,-16.7,98.47635503,133.83
2019-11-14 21:00:00,107.2128333431,9.98,107.6763299591,4.8928333431,0,4.8928333431,102.32,9.98,102.8055582155,132.19,97.9028333431,-17.75,99.4988807807,4.8928333431,0,4.8928333431,93.01,-17.75,94.6885558027,133.93
2019-11-14 21:30:00,99.9773333432,9.31,100.4098764187,4.9373333432,0,4.9373333432,95.04,9.31,95.4949092884,131.97,90.9473333432,-18.18,92.7465893833,4.9373333432,0,4.9373333432,86.01,-18.18,87.9103662829,133.81
2019-11-14 22:00:00,92.8541666762,9.01,93.2902801429,4.7841666762,0,4.7841666762,88.07,9.01,88.5296842872,131.4,84.2041666762,-17.97,86.1003053748,4.7841666762,0,4.7841666762,79.42,-17.97,81.427620007,133.21
2019-11-14 22:30:00,85.9836666758,6.92,86.2616794122,4.5736666758,0,4.5736666758,81.41,6.92,81.7035770331,132.28,77.7836666758,-19.19,80.1158842024,4.5736666758,0,4.5736666758,73.21,-19.19,75.6832887763,134.03
2019-11-14 23:00:00,79.4910000095,13.63,80.6510755199,4.7710000095,0,4.7710000095,74.72,13.63,75.95298085,132.28,71.9410000095,-12.59,73.0343452245,4.7710000095,0,4.7710000095,67.17,-12.59,68.3397175879,133.53
2019-11-14 23:30:00,77.4890000112,15.34,78.9927890553,5.5790000112,0,5.5790000112,71.91,15.34,73.5279790284,131.47,70.0990000112,-10.51,70.8825077333,5.5790000112,0,5.5790000112,64.52,-10.51,65.3704099727,133.17
2019-11-15 00:00:00,74.9611666772,14.94,76.4354636907,5.2611666772,0,5.2611666772,69.7,14.94,71.28319297,132.19,67.8411666772,-11.01,68.7287712397,5.2611666772,0,5.2611666772,62.58,-11.01,63.5411402164,133.84
2019-11-15 00:30:00,83.5748333434,16.23,85.136159582,5.0148333434,0,5.0148333434,78.56,16.23,80.2189908937,131.41,75.7148333434,-9.68,76.3311102252,5.0148333434,0,5.0148333434,70.7,-9.68,71.3595992141,133.13
2019-11-15 01:00:00,84.95200001,16.44,86.5281220511,4.98200001,0,4.98200001,79.97,16.44,81.6423572663,131.26,76.90200001,-9.44,77.4792308011,4.98200001,0,4.98200001,71.92,-9.44,72.5368871678,133.13
2019-11-15 01:30:00,83.8373333433,16.35,85.4167487213,4.9873333432999996,0,4.9873333432999996,78.85,16.35,80.5272935097,131.26,75.8873333433,-9.58,76.4896317285,4.9873333432999996,0,4.9873333432999996,70.9,-9.58,71.5442967678,133.13
2019-11-15 02:00:00,82.3235000101,16.09,83.8811465939,5.0535000101,0,5.0535000101,77.27,16.09,78.9274413623,131.98,74.1535000101,-10.01,74.8260760948,5.0535000101,0,5.0535000101,69.1,-10.01,69.8212725464,133.32
2019-11-15 02:30:00,81.9908333434,16.23,83.5817543029,5.0408333434,0,5.0408333434,76.95,16.23,78.6429615414,132.19,74.1408333434,-9.87,74.7949200739,5.0408333434,0,5.0408333434,69.1,-9.87,69.8013388124,133.82
2019-11-15 03:00:00,80.2146666769,16.01,81.7967777488,5.1146666769,0,5.1146666769,75.1,16.01,76.7875647485,132.19,72.4246666769,-10.22,73.1421953681,5.1146666769,0,5.1146666769,67.31,-10.22,68.0814548904,134.07
2019-11-15 03:30:00,77.6631666766,15.51,79.1967648218,4.9731666766,0,4.9731666766,72.69,15.51,74.3262820273,132.39,70.0731666766,-10.74,70.8914401609,4.9731666766,0,4.9731666766,65.1,-10.74,65.9799787814,134.07
2019-11-15 04:00:00,75.151833343,14.97,76.6283169253,4.811833343,0,4.811833343,70.34,14.97,71.9153425911,133.13,67.801833343,-11.0,68.6883440233,4.811833343,0,4.811833343,62.99,-11.0,63.9432568767,134.3
2019-11-15 04:30:00,73.4850000101,13.65,74.7420077767,5.0550000101,0,5.0550000101,68.43,13.65,69.7781298116,133.13,66.0550000101,-10.83,66.9369249842,5.0550000101,0,5.0550000101,61.0,-10.83,61.9539256222,134.16
2019-11-15 05:00:00,72.5093333435,13.5,73.7553619876,5.0893333435,0,5.0893333435,67.42,13.5,68.7583187694,133.13,65.1593333435,-10.92,66.0680340389,5.0893333435,0,5.0893333435,60.07,-10.92,61.0544945111,134.07
2019-11-15 05:30:00,73.8770000104,13.43,75.0877888244,5.2070000104,0,5.2070000104,68.67,13.43,69.9709496863,132.66,66.3570000104,-10.46,67.1763578231,5.2070000104,0,5.2070000104,61.15,-10.46,62.0381664784,134.44
2019-11-15 06:00:00,76.4871666768,13.81,77.7238880026,5.0471666768,0,5.0471666768,71.44,13.81,72.7625569919,133.1,68.5671666768,-9.27,69.1909621705,5.0471666768,0,5.0471666768,63.52,-9.27,64.1928601949,134.1
2019-11-15 06:30:00,84.5046666762,16.54,86.1081313817,4.7646666762,0,4.7646666762,79.74,16.54,81.4373329622,131.4,76.0246666762,-6.51,76.302883584,4.7646666762,0,4.7646666762,71.26,-6.51,71.5567446157,132.43
2019-11-15 07:00:00,93.2066666759,17.13,94.7677139791,4.5966666759,0,4.5966666759,88.61,17.13,90.2505900258,130.88,84.0866666759,-5.96,84.2976222242,4.5966666759,0,4.5966666759,79.49,-5.96,79.7131212537,132.17
2019-11-15 07:30:00,100.0253333447,19.5,101.908377039,5.7053333447,0,5.7053333447,94.32,19.5,96.3146530908,129.85,90.5253333447,-5.07,90.6671984633,5.7053333447,0,5.7053333447,84.82,-5.07,84.9713910678,131.54
2019-11-15 08:00:00,104.5101666777,19.11,106.2429623034,5.5301666777000005,0,5.5301666777000005,98.98,19.11,100.8078989961,130.32,94.7401666777,-6.18,94.9415166412,5.5301666777000005,0,5.5301666777000005,89.21,-6.18,89.4238027597,131.72
2019-11-15 08:30:00,105.7225000223,18.93,107.4038728862,11.1325000223,0,11.1325000223,94.59,18.93,96.4656052694,130.32,95.8425000223,-6.66,96.073619743,11.1325000223,0,11.1325000223,84.71,-6.66,84.9714051902,131.92
2019-11-15 09:00:00,105.9406666975,19.45,107.7113149131,15.4306666975,0,15.4306666975,90.51,19.45,92.5762528946,130.32,96.1006666975,-6.43,96.3155389317,15.4306666975,0,15.4306666975,80.67,-6.43,80.9258537181,132.19
2019-11-15 09:30:00,105.3906667067,19.02,107.0931978647,20.0406667067,0,20.0406667067,85.35,19.02,87.4435983935,130.32,96.0406667067,-6.85,96.2846413582,20.0406667067,0,20.0406667067,76.0,-6.85,76.3080762436,132.19
2019-11-15 10:00:00,104.7236667081,19.97,106.6107277378,20.7136667081,0,20.7136667081,84.01,19.97,86.3509177716,130.32,96.5136667081,-5.61,96.6765740055,20.7136667081,0,20.7136667081,75.8,-5.61,76.0073160952,132.03
2019-11-15 10:30:00,102.1330000476,19.46,103.9703866431,23.7830000476,0,23.7830000476,78.35,19.46,80.7305029094,130.32,94.3730000476,-6.2,94.5764407132,23.7830000476,0,23.7830000476,70.59,-6.2,70.8617534358,132.19
2019-11-15 11:00:00,100.2266667241,18.27,101.8782490163,28.7266667241,0,28.7266667241,71.5,18.27,73.7973095716,131.08,91.7066667241,-7.84,92.0411773156,28.7266667241,0,28.7266667241,62.98,-7.84,63.466101188,132.6
2019-11-15 11:30:00,98.9420000496,17.67,100.5074538222,24.7920000496,0,24.7920000496,74.15,17.67,76.2263169778,131.26,90.7220000496,-8.23,91.094534375,24.7920000496,0,24.7920000496,65.93,-8.23,66.4416872152,133.13
2019-11-15 12:00:00,99.1591667163,17.52,100.695038328,24.8391667163,0,24.8391667163,74.32,17.52,76.3571398102,131.26,90.9691667163,-8.46,91.3617036458,24.8391667163,0,24.8391667163,66.13,-8.46,66.6689470443,133.13
2019-11-15 12:30:00,102.2271667166,18.49,103.8858686969,24.9571667166,0,24.9571667166,77.27,18.49,79.4514505846,131.26,94.2871667166,-7.23,94.5639609335,24.9571667166,0,24.9571667166,69.33,-7.23,69.705966746,133.13
2019-11-15 13:00:00,99.3448333706,18.84,101.1154860416,18.6348333706,0,18.6348333706,80.71,18.84,82.8797303326,131.26,92.0248333706,-6.68,92.2669624345,18.6348333706,0,18.6348333706,73.39,-6.68,73.6933816567,133.13
2019-11-15 13:30:00,99.8445000442,21.22,102.0745442756,22.1045000442,0,22.1045000442,77.74,21.22,80.5840927231,131.86,91.3745000442,-5.88,91.5634952278,22.1045000442,0,22.1045000442,69.27,-5.88,69.5191146376,133.7
2019-11-15 14:00:00,103.9080000356,28.4,107.7192298125,17.7980000356,0,17.7980000356,86.11,28.4,90.6724439949,131.26,95.0680000356,1.18,95.0753229328,17.7980000356,0,17.7980000356,77.27,1.18,77.2790094398,132.99
2019-11-15 14:30:00,103.7598333615,27.08,107.2353925679,14.0598333615,0,14.0598333615,89.7,27.08,93.69854001,130.32,94.3598333615,3.48,94.4239829281,14.0598333615,0,14.0598333615,80.3,3.48,80.3753718498,131.37
2019-11-15 15:00:00,101.5576666893,26.2,104.8827901201,11.2976666893,0,11.2976666893,90.26,26.2,93.9856776323,130.32,92.1376666893,2.94,92.1845606538,11.2976666893,0,11.2976666893,80.84,2.94,80.893443492,131.37
2019-11-15 15:30:00,101.9813333497,25.78,105.1893566469,8.2013333497,0,8.2013333497,93.78,25.78,97.2589163008,130.32,92.5613333497,2.7199999999999998,92.6012895779,8.2013333497,0,8.2013333497,84.36,2.7199999999999998,84.4038387753,131.26
2019-11-15 16:00:00,105.1988333493,22.54,107.5864588973,7.9888333493,0,7.9888333493,97.21,22.54,99.7889558017,130.32,95.7588333493,-2.31,95.7866914786,7.9888333493,0,7.9888333493,87.77,-2.31,87.8003929376,131.97
2019-11-15 16:30:00,111.3895000222,21.77,113.4969321841,11.1195000222,0,11.1195000222,100.27,21.77,102.6060709705,130.32,101.3495000222,-3.43,101.4075246456,11.1195000222,0,11.1195000222,90.23,-3.43,90.2951704135,132.19
2019-11-15 17:00:00,117.1753333636,15.78,118.2331051308,15.1453333636,0,15.1453333636,102.03,15.78,103.2430593309,130.96,106.5753333636,-10.31,107.0728620219,15.1453333636,0,15.1453333636,91.43,-10.31,92.00946147,132.47
2019-11-15 17:30:00,122.046166695,15.64,123.0442050848,14.186166695,0,14.186166695,107.86,15.64,108.9880231952,130.47,111.116166695,-10.52,111.6130498687,14.186166695,0,14.186166695,96.93,-10.52,97.4992066634,132.29
2019-11-15 18:00:00,122.2978333608,15.83,123.3180803644,13.7578333608,0,13.7578333608,108.54,15.83,109.6882878889,130.32,111.2978333608,-10.35,111.778039931,13.7578333608,0,13.7578333608,97.54,-10.35,98.0875838218,132.19
2019-11-15 18:30:00,120.2940000316,14.51,121.1659463034,15.8140000316,0,15.8140000316,104.48,14.51,105.4827497745,131.24,109.1640000316,-12.0,109.8215775834,15.8140000316,0,15.8140000316,93.35,-12.0,94.1181305594,133.1
2019-11-15 19:00:00,117.543666695,13.58,118.3255254799,14.143666695,0,14.143666695,103.4,13.58,104.2879494477,131.83,106.733666695,-12.59,107.4736419135,14.143666695,0,14.143666695,92.59,-12.59,93.4420472807,133.1
2019-11-15 19:30:00,113.6130000197,13.15,114.3714836552,9.8630000197,0,9.8630000197,103.75,13.15,104.5800411168,132.19,103.1330000197,-12.98,103.9466021237,9.8630000197,0,9.8630000197,93.27,-12.98,94.1688552548,133.48
2019-11-15 20:00:00,108.2101666775,13.19,109.0110832548,5.4401666775,0,5.4401666775,102.77,13.19,103.6129769865,132.19,98.3101666775,-13.79,99.2726194485,5.4401666775,0,5.4401666775,92.87,-13.79,93.8882367499,133.83
2019-11-15 20:30:00,104.3108333477,16.68,105.6360371923,7.1708333477,0,7.1708333477,97.14,16.68,98.5616659762,131.08,94.4708333477,-8.67,94.8678409863,7.1708333477,0,7.1708333477,87.3,-8.67,87.7294642637,132.32
2019-11-15 21:00:00,99.6898333434,15.94,100.9561611395,5.0298333434,0,5.0298333434,94.66,15.94,95.9927038894,131.32,90.1598333434,-9.33,90.6412954922,5.0298333434,0,5.0298333434,85.13,-9.33,85.639744278,132.72
2019-11-15 21:30:00,93.8700000156,15.32,95.1119303922,7.8100000156,0,7.8100000156,86.06,15.32,87.4129624255,131.54,84.2300000156,-9.99,84.8203572418,7.8100000156,0,7.8100000156,76.42,-9.99,77.0702050082,133.13
2019-11-15 22:00:00,89.4580000106,11.39,90.1801855504,5.2980000106,0,5.2980000106,84.16,11.39,84.927249455,132.34,80.8880000106,-15.01,82.2688801778,5.2980000106,0,5.2980000106,75.59,-15.01,77.0658692289,133.86
2019-11-15 22:30:00,83.8848333433,16.77,85.544714419,4.9848333433,0,4.9848333433,78.9,16.77,80.6625247559,131.74,75.9048333433,-9.24,76.4651641264,4.9848333433,0,4.9848333433,70.92,-9.24,71.5193959706,133.15
2019-11-15 23:00:00,78.22600001,15.75,79.7957992476,4.99600001,0,4.99600001,73.23,15.75,74.9045752942,131.26,70.75600001,-10.13,71.47746804,4.99600001,0,4.99600001,65.76,-10.13,66.5356633694,133.15
2019-11-15 23:30:00,76.2925000101,15.4,77.8312633702,5.0725000101,0,5.0725000101,71.22,15.4,72.8659618752,132.36,69.0325000101,-10.63,69.8461377433,5.0725000101,0,5.0725000101,63.96,-10.63,64.8373233562,133.67
2019-11-16 00:00:00,73.9968333437,15.19,75.539840117,5.1868333437,0,5.1868333437,68.81,15.19,70.4666743929,132.2,66.9168333437,-10.91,67.8003737803,5.1868333437,0,5.1868333437,61.73,-10.91,62.6866891772,134.07
2019-11-16 00:30:00,82.7661666771,16.39,84.3733989266,5.2261666771,0,5.2261666771,77.54,16.39,79.2532882599,132.2,75.0061666771,-9.69,75.6294991362,5.2261666771,0,5.2261666771,69.78,-9.69,70.4495883593,133.19
2019-11-16 01:00:00,83.5215000108,16.58,85.1512616704,5.4215000108,0,5.4215000108,78.1,16.58,79.8405060104,132.2,75.7615000108,-9.44,76.3473541381,5.4215000108,0,5.4215000108,70.34,-9.44,70.9706220911,133.19
2019-11-16 01:30:00,81.1426666809,15.71,82.6494794665,7.1226666809,0,7.1226666809,74.02,15.71,75.6687815417,131.99,73.3826666809,-10.29,74.1006064024,7.1226666809,0,7.1226666809,66.26,-10.29,67.0542444592,133.19
2019-11-16 02:00:00,79.0271666789,15.4,80.5136825223,6.1271666789,0,6.1271666789,72.9,15.4,74.5088585337,132.19,71.5871666789,-10.54,72.3589250412,6.1271666789,0,6.1271666789,65.46,-10.54,66.3031160655,133.31
2019-11-16 02:30:00,79.3100000109,15.48,80.8065993699,5.4300000109,0,5.4300000109,73.88,15.48,75.4843347987,132.19,71.8600000109,-10.52,72.6259595569,5.4300000109,0,5.4300000109,66.43,-10.52,67.2578270538,133.82
2019-11-16 03:00:00,77.0135000109,15.22,78.503041877,5.4735000109,0,5.4735000109,71.54,15.22,73.141096519,132.41,69.6535000109,-10.86,70.4950329014,5.4735000109,0,5.4735000109,64.18,-10.86,65.0923344181,134.07
2019-11-16 03:30:00,74.3016666775,14.66,75.7340958291,5.4216666775,0,5.4216666775,68.88,14.66,70.4227946052,132.83,67.1816666775,-11.48,68.1554600716,5.4216666775,0,5.4216666775,61.76,-11.48,62.8178955394,134.07
2019-11-16 04:00:00,71.501666677,13.3,72.7281124297,5.181666677,0,5.181666677,66.32,13.3,67.6404642208,133.17,64.421666677,-11.4,65.4225583224,5.181666677,0,5.181666677,59.24,-11.4,60.3269226797,134.55
2019-11-16 04:30:00,69.6648333437,11.82,70.6604656424,5.1748333437,0,5.1748333437,64.49,11.82,65.5642623691,133.17,62.4348333437,-10.93,63.384330198,5.1748333437,0,5.1748333437,57.26,-10.93,58.2938461589,134.07
2019-11-16 05:00:00,68.4046666774,11.74,69.4047982725,5.3546666774,0,5.3546666774,63.05,11.74,64.1336892748,133.17,61.2546666774,-11.03,62.2398191655,5.3546666774,0,5.3546666774,55.9,-11.03,56.9778105932,134.07
2019-11-16 05:30:00,68.8335000105,11.99,69.8699565171,5.2635000105,0,5.2635000105,63.57,11.99,64.6908417011,133.17,61.6335000105,-10.84,62.5795008253,5.2635000105,0,5.2635000105,56.37,-10.84,57.4028091647,134.07
2019-11-16 06:00:00,69.3998333487,11.76,70.3891644277,7.6998333487,0,7.6998333487,61.7,11.76,62.810728383,133.17,61.9198333487,-11.2,62.9246037885,7.6998333487,0,7.6998333487,54.22,-11.2,55.3646854954,134.07
2019-11-16 06:30:00,73.0591666833,12.74,74.1616439708,8.2991666833,0,8.2991666833,64.76,12.74,66.0012515033,132.3,65.1791666833,-10.23,65.9770920057,8.2991666833,0,8.2991666833,56.88,-10.23,57.7926232317,133.78
2019-11-16 07:00:00,77.1870000164,13.77,78.4056494873,8.1770000164,0,8.1770000164,69.01,13.77,70.3703986062,132.69,69.0670000164,-9.36,69.6983507069,8.1770000164,0,8.1770000164,60.89,-9.36,61.6052083837,134.07
2019-11-16 07:30:00,80.0461666888,13.56,81.1865900354,11.0761666888,0,11.0761666888,68.97,13.56,70.2903585138,132.19,71.6361666888,-9.7,72.2899050896,11.0761666888,0,11.0761666888,60.56,-9.7,61.3319133894,133.98
2019-11-16 08:00:00,83.1083333579,14.24,84.319467939,12.2683333579,0,12.2683333579,70.84,14.24,72.2570633226,132.19,74.1783333579,-9.17,74.7429865589,12.2683333579,0,12.2683333579,61.91,-9.17,62.5854376033,133.48
2019-11-16 08:30:00,91.0385000258,17.45,92.6957981083,12.888500025799999,0,12.888500025799999,78.15,17.45,80.0744965641,131.39,81.9585000258,-7.33,82.2856283106,12.888500025799999,0,12.888500025799999,69.07,-7.33,69.4578562871,132.66
2019-11-16 09:00:00,93.779333369,17.25,95.3526395394,17.829333369,0,17.829333369,75.95,17.25,77.8843052226,131.26,84.439333369,-8.0,84.8174570463,17.829333369,0,17.829333369,66.61,-8.0,67.0886883163,132.83
2019-11-16 09:30:00,97.6191667109,18.11,99.2848115742,22.1191667109,0,22.1191667109,75.5,18.11,77.6416260778,131.26,88.2991667109,-7.32,88.6020611602,22.1191667109,0,22.1191667109,66.18,-7.32,66.5835925735,133.01
2019-11-16 10:00:00,97.1203333819,18.35,98.8386647836,24.2703333819,0,24.2703333819,72.85,18.35,75.1255282843,131.26,88.1403333819,-7.1,88.425835414,24.2703333819,0,24.2703333819,63.87,-7.1,64.2634180541,133.13
2019-11-16 10:30:00,95.999166723,18.61,97.7863595371,28.179166723,0,28.179166723,67.82,18.61,70.3269827307,131.26,87.349166723,-6.93,87.6236373772,28.179166723,0,28.179166723,59.17,-6.93,59.5744391497,133.13
2019-11-16 11:00:00,92.7145000625,18.11,94.466664077,31.2345000625,0,31.2345000625,61.48,18.11,64.0918286523,131.77,85.1845000625,-7.22,85.4899260199,31.2345000625,0,31.2345000625,53.95,-7.22,54.430973719,133.13
2019-11-16 11:30:00,92.0703334016,17.96,93.805692219,34.1503334016,0,34.1503334016,57.92,17.96,60.6406464345,132.19,85.0603334016,-7.27,85.3704469849,34.1503334016,0,34.1503334016,50.91,-7.27,51.4264620599,133.13
2019-11-16 12:00:00,92.2500000616,18.9,94.1661962244,30.8000000616,0,30.8000000616,61.45,18.9,64.2908430494,131.91,85.4200000616,-6.22,85.6461605124,30.8000000616,0,30.8000000616,54.62,-6.22,54.9730188365,133.13
2019-11-16 12:30:00,92.2563333934,18.42,94.0772419408,30.0263333934,0,30.0263333934,62.23,18.42,64.8989160156,132.19,84.8363333934,-6.83,85.1108240098,30.0263333934,0,30.0263333934,54.81,-6.83,55.2339116848,133.13
2019-11-16 13:00:00,92.8643333942,18.54,94.6969694169,30.4243333942,0,30.4243333942,62.44,18.54,65.1343626667,132.19,85.0443333942,-6.88,85.3221720449,30.4243333942,0,30.4243333942,54.62,-6.88,55.0516012483,133.13
2019-11-16 13:30:00,95.3703333853,19.17,97.2778977468,26.0003333853,0,26.0003333853,69.37,19.17,71.970034042,132.19,87.5403333853,-6.02,87.7470818273,26.0003333853,0,26.0003333853,61.54,-6.02,61.8337448324,133.13
2019-11-16 14:00:00,92.0218333814,18.56,93.8748710725,24.0518333814,0,24.0518333814,67.97,18.56,70.4584593928,132.19,84.2518333814,-6.54,84.5052840249,24.0518333814,0,24.0518333814,60.2,-6.54,60.5542038177,133.13
2019-11-16 14:30:00,91.0100000428,17.99,92.7710095223,21.3900000428,0,21.3900000428,69.62,17.99,71.906776454,132.19,83.2900000428,-6.92,83.5769735461,21.3900000428,0,21.3900000428,61.9,-6.92,62.285603473,133.13
2019-11-16 15:00:00,91.6430000249,17.93,93.3805351964,12.4430000249,0,12.4430000249,79.2,17.93,81.204217255,132.19,83.6630000249,-6.8100000000000005,83.9397026035,12.4430000249,0,12.4430000249,71.22,-6.8100000000000005,71.5448425814,133.13
2019-11-16 15:30:00,93.9045000153,18.46,95.7017592478,7.6645000153,0,7.6645000153,86.24,18.46,88.1935893362,131.38,85.5945000153,-5.25,85.7553551265,7.6645000153,0,7.6645000153,77.93,-5.25,78.1066412029,132.72
2019-11-16 16:00:00,96.3383333458,19.36,98.2643580951,6.2183333458,0,6.2183333458,90.12,19.36,92.1760489498,131.26,87.7383333458,-5.01,87.8812564674,6.2183333458,0,6.2183333458,81.52,-5.01,81.6738054703,132.19
2019-11-16 16:30:00,102.256833355,17.7,103.7774058637,10.856833355,0,10.856833355,91.4,17.7,93.098066575,130.89,92.816833355,-6.26,93.0276956291,10.856833355,0,10.856833355,81.96,-6.26,82.1987177516,132.47
2019-11-16 17:00:00,109.1070000236,15.7,110.2307917696,11.7870000236,0,11.7870000236,97.32,15.7,98.5782552087,130.77,99.0670000236,-9.36,99.5081910883,11.7870000236,0,11.7870000236,87.28,-9.36,87.7804534051,132.47
2019-11-16 17:30:00,116.3043333609,17.83,117.6631074659,13.7843333609,0,13.7843333609,102.52,17.83,104.0589222508,130.32,105.8743333609,-8.78,106.2377657174,13.7843333609,0,13.7843333609,92.09,-8.78,92.5076023903,132.06
2019-11-16 18:00:00,117.3748333608,18.03,118.7515574907,13.7148333608,0,13.7148333608,103.66,18.03,105.2163319072,130.32,106.8648333608,-9.01,107.2439868208,13.7148333608,0,13.7148333608,93.15,-9.01,93.5847348663,132.19
2019-11-16 18:30:00,114.4290000245,17.16,115.7085201989,12.2590000245,0,12.2590000245,102.17,17.16,103.6010352265,130.32,104.0490000245,-9.85,104.5141947589,12.2590000245,0,12.2590000245,91.79,-9.85,92.3169897689,132.19
2019-11-16 19:00:00,111.4611666837,17.31,112.7972862195,8.5211666837,0,8.5211666837,102.94,17.31,104.3852465629,130.32,101.0911666837,-7.92,101.4009387603,8.5211666837,0,8.5211666837,92.57,-7.92,92.9081874756,132.19
2019-11-16 19:30:00,107.7420000093,16.43,108.9875381225,4.6620000093,0,4.6620000093,103.08,16.43,104.3811826911,130.85,97.9920000093,-8.59,98.3677801205,4.6620000093,0,4.6620000093,93.33,-8.59,93.7244738582,132.36
2019-11-16 20:00:00,102.5938333425,13.46,103.4730217975,4.5738333425,0,4.5738333425,98.02,13.46,98.9398403071,131.78,93.0338333425,-9.84,93.5527645043,4.5738333425,0,4.5738333425,88.46,-9.84,89.0056020709,133.13
2019-11-16 20:30:00,98.370000009,17.01,99.8298402372,4.520000009,0,4.520000009,93.85,17.01,95.3790469653,131.27,89.290000009,-7.5,89.604431261,4.520000009,0,4.520000009,84.77,-7.5,85.101133365,132.71
2019-11-16 21:00:00,95.1300000093,17.81,96.7828135661,4.6600000093,0,4.6600000093,90.47,17.81,92.2063826424,131.27,86.2700000093,-6.6,86.5220948753,4.6600000093,0,4.6600000093,81.61,-6.6,81.8764441094,132.96
2019-11-16 21:30:00,91.3570000096,16.55,92.8439763838,4.7870000096,0,4.7870000096,86.57,16.55,88.1377751024,131.27,82.8570000096,-7.73,83.2167972863,4.7870000096,0,4.7870000096,78.07,-7.73,78.4517546012,133.13
2019-11-16 22:00:00,86.9535000094,15.38,88.3032024555,4.7235000094,0,4.7235000094,82.23,15.38,83.6559459931,131.8,78.8035000094,-9.16,79.3340860774,4.7235000094,0,4.7235000094,74.08,-9.16,74.6441692298,133.13
2019-11-16 22:30:00,82.3521666757,15.05,83.716078839,4.5221666757,0,4.5221666757,77.83,15.05,79.271756635,132.19,74.7721666757,-10.74,75.5395559252,4.5221666757,0,4.5221666757,70.25,-10.74,71.0662374127,133.75
2019-11-16 23:00:00,77.4695000093,14.13,78.7475734971,4.6395000093,0,4.6395000093,72.83,14.13,74.1880435111,132.96,70.1995000093,-11.18,71.0841909397,4.6395000093,0,4.6395000093,65.56,-11.18,66.5064357788,134.07
2019-11-16 23:30:00,74.6425000098,13.18,75.7971978883,4.8925000098,0,4.8925000098,69.75,13.18,70.9843285522,132.53,67.4025000098,-11.34,68.3497813279,4.8925000098,0,4.8925000098,62.51,-11.34,63.5302738858,133.81
2019-11-17 00:00:00,71.6126666757,12.53,72.7005840995,4.5226666757,0,4.5226666757,67.09,12.53,68.250047619,132.19,64.4426666757,-11.39,65.4414959202,4.5226666757,0,4.5226666757,59.92,-11.39,60.9929381158,133.13
2019-11-17 00:30:00,80.9565000079,13.46,82.0678164296,3.9365000079,0,3.9365000079,77.02,13.46,78.1872879693,131.28,72.9865000079,-9.65,73.6216794389,3.9365000079,0,3.9365000079,69.05,-9.65,69.7210513403,132.37
2019-11-17 01:00:00,82.1518333416,13.17,83.2007969997,4.1118333416,0,4.1118333416,78.04,13.17,79.1434804643,131.28,73.9318333416,-9.11,74.4909932894,4.1118333416,0,4.1118333416,69.82,-9.11,70.4118207406,132.19
2019-11-17 01:30:00,80.2005000118,12.53,81.1734014449,5.8905000118,0,5.8905000118,74.31,12.53,75.3589875197,131.28,71.9905000118,-9.84,72.659876768,5.8905000118,0,5.8905000118,66.1,-9.84,66.8284041408,132.47
2019-11-17 02:00:00,78.1006666756,12.44,79.0851928946,4.4706666756,0,4.4706666756,73.63,12.44,74.6734926195,131.91,70.2206666756,-9.91,70.9165011007,4.4706666756,0,4.4706666756,65.75,-9.91,66.4926356825,132.93
2019-11-17 02:30:00,77.7553333422,12.39,78.7362938114,4.4153333422,0,4.4153333422,73.34,12.39,74.3792155108,132.19,69.8753333422,-9.95,70.58020055,4.4153333422,0,4.4153333422,65.46,-9.95,66.2118879054,133.13
2019-11-17 03:00:00,75.3243333425,12.1,76.2900071667,4.5943333425,0,4.5943333425,70.73,12.1,71.7575285249,132.19,67.5943333425,-10.31,68.3760923132,4.5943333425,0,4.5943333425,63.0,-10.31,63.8380458661,133.13
2019-11-17 03:30:00,71.668000013,11.24,72.5440543798,6.488000013,0,6.488000013,65.18,11.24,66.1420441172,132.19,63.958000013,-11.31,64.9503030452,6.488000013,0,6.488000013,57.47,-11.31,58.5723228155,133.49
2019-11-17 04:00:00,69.6676666764,11.6,70.626792226,4.8676666764,0,4.8676666764,64.8,11.6,65.830084308,132.8,62.5376666764,-11.88,63.6560614029,4.8676666764,0,4.8676666764,57.67,-11.88,58.880924755,134.02
2019-11-17 04:30:00,67.4438333429,12.49,68.590602534,4.7738333429,0,4.7738333429,62.67,12.49,63.9024960389,133.13,60.7638333429,-13.26,62.1938183626,4.7738333429,0,4.7738333429,55.99,-13.26,57.5387495519,134.02
2019-11-17 05:00:00,66.060333343,12.28,67.1920087614,4.830333343,0,4.830333343,61.23,12.28,62.4492698116,133.13,59.490333343,-13.5,61.0028668282,4.830333343,0,4.830333343,54.66,-13.5,56.3024475489,134.02
2019-11-17 05:30:00,65.3005000121,11.93,66.3813241946,6.0305000121,0,6.0305000121,59.27,11.93,60.4587280713,133.13,58.6705000121,-13.84,60.2807860903,6.0305000121,0,6.0305000121,52.64,-13.84,54.4289922743,134.02
2019-11-17 06:00:00,66.6803333432,12.4,67.8234978069,4.9303333432,0,4.9303333432,61.75,12.4,62.982715883,132.9,60.1203333432,-13.34,61.5825468887,4.9303333432,0,4.9303333432,55.19,-13.34,56.7793245821,134.02
2019-11-17 06:30:00,70.5040000095,12.11,71.5364670454,4.7640000095,0,4.7640000095,65.74,12.11,66.8460896388,133.08,63.2840000095,-11.02,64.2363219464,4.7640000095,0,4.7640000095,58.52,-11.02,59.5485583369,134.14
2019-11-17 07:00:00,73.5416666761,12.78,74.6438553231,4.7016666761,0,4.7016666761,68.84,12.78,70.0162409731,133.08,66.1016666761,-10.03,66.8582922109,4.7016666761,0,4.7016666761,61.4,-10.03,62.2138320633,134.14
2019-11-17 07:30:00,75.2105000092,13.0,76.32574475,4.6205000092,0,4.6205000092,70.59,13.0,71.7770722446,133.08,67.7405000092,-9.81,68.4471434137,4.6205000092,0,4.6205000092,63.12,-9.81,63.8777778261,134.14
2019-11-17 08:00:00,78.9713333433,14.15,80.2290096537,4.9613333433,0,4.9613333433,74.01,14.15,75.3505315177,133.08,71.1713333433,-8.77,71.7096338706,4.9613333433,0,4.9613333433,66.21,-8.77,66.7882998736,134.14
2019-11-17 08:30:00,84.3266666781,15.29,85.7016383335,5.7166666781,0,5.7166666781,78.61,15.29,80.0831830037,132.35,76.0366666781,-7.66,76.4215302092,5.7166666781,0,5.7166666781,70.32,-7.66,70.7359738747,133.35
2019-11-17 09:00:00,89.3428333552,15.58,90.691114625,10.9228333552,0,10.9228333552,78.42,15.58,79.9526910116,132.19,80.4628333552,-7.65,80.8256769322,10.9228333552,0,10.9228333552,69.54,-7.65,69.9595175798,133.13
2019-11-17 09:30:00,95.2913333561,18.56,97.0819850064,11.3613333561,0,11.3613333561,83.93,18.56,85.9576552728,131.33,86.3113333561,-5.72,86.500662805,11.3613333561,0,11.3613333561,74.95,-5.72,75.1679512824,132.85
2019-11-17 10:00:00,97.5043333562,19.67,99.4686077275,11.4343333562,0,11.4343333562,86.07,19.67,88.2890355593,131.26,88.3843333562,-5.31,88.5436981542,11.4343333562,0,11.4343333562,76.95,-5.31,77.1329929408,132.85
2019-11-17 10:30:00,99.0056666881,20.76,101.1587842768,10.7156666881,0,10.7156666881,88.29,20.76,90.6978594014,131.1,90.1756666881,-4.65,90.2954780852,10.7156666881,0,10.7156666881,79.46,-4.65,79.5959427358,132.19
