Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-17 11:00:00,98.7436666911,21.54,101.0657375752,12.2336666911,0,12.2336666911,86.51,21.54,89.1512854647,130.32,90.3236666911,-4.71,90.4463866859,12.2336666911,0,12.2336666911,78.09,-4.71,78.2319129256,132.19
2019-11-17 11:30:00,98.6085000319,21.45,100.9145122297,15.9685000319,0,15.9685000319,82.64,21.45,85.3784053494,130.32,90.5185000319,-4.76,90.6435681559,15.9685000319,0,15.9685000319,74.55,-4.76,74.7018078764,132.19
2019-11-17 12:00:00,97.8050000382,21.47,100.1338051433,19.1150000382,0,19.1150000382,78.69,21.47,81.5663962671,130.32,90.1150000382,-4.79,90.2422147993,19.1150000382,0,19.1150000382,71.0,-4.79,71.1613947306,132.19
2019-11-17 12:30:00,98.1276667063,21.54,100.4639764952,19.8376667063,0,19.8376667063,78.29,21.54,81.1991114483,130.32,90.2876667063,-4.8,90.4151688561,19.8376667063,0,19.8376667063,70.45,-4.8,70.6133308944,132.19
2019-11-17 13:00:00,97.8253333674,21.01,100.0560640264,17.0553333674,0,17.0553333674,80.77,21.01,83.4578516378,130.49,90.2653333674,-5.21,90.4155656286,17.0553333674,0,17.0553333674,73.21,-5.21,73.395151066,132.19
2019-11-17 13:30:00,96.7556666988,20.82,98.9703563615,16.0556666988,0,16.0556666988,80.7,20.82,83.342440569,131.26,89.2556666988,-5.36,89.4164617833,16.0556666988,0,16.0556666988,73.2,-5.36,73.3959780914,132.19
2019-11-17 14:00:00,96.0940000306,20.68,98.2940447936,15.2940000306,0,15.2940000306,80.8,20.68,83.4044507206,131.11,88.4840000306,-5.61,88.6616622978,15.2940000306,0,15.2940000306,73.19,-5.61,73.4046878612,132.19
2019-11-17 14:30:00,97.1710000269,20.48,99.305758374,13.4710000269,0,13.4710000269,83.7,20.48,86.1691383269,131.26,88.9410000269,-5.82,89.131217235,13.4710000269,0,13.4710000269,75.47,-5.82,75.694077047,132.19
2019-11-17 15:00:00,97.1065000198,20.46,99.2385204752,9.9065000198,0,9.9065000198,87.2,20.46,89.56813942470001,130.96,88.6865000198,-5.73,88.8714137716,9.9065000198,0,9.9065000198,78.78,-5.73,78.9881085987,132.19
2019-11-17 15:30:00,98.7671666829,19.0,100.5780951031,8.1371666829,0,8.1371666829,90.63,19.0,92.6001992438,130.71,89.9971666829,-5.94,90.1929798319,8.1371666829,0,8.1371666829,81.86,-5.94,82.0752289062,132.19
2019-11-17 16:00:00,102.4568333563,14.67,103.5017468519,11.4668333563,0,11.4668333563,90.99,14.67,92.1650096295,131.82,93.1768333563,-11.12,93.8380342628,11.4668333563,0,11.4668333563,81.71,-11.12,82.4631948205,132.96
2019-11-17 16:30:00,106.8573333607,14.31,107.8112507717,13.6973333607,0,13.6973333607,93.16,14.31,94.2526482387,131.27,96.8973333607,-12.71,97.7273621481,13.6973333607,0,13.6973333607,83.2,-12.71,84.1652190635,132.96
2019-11-17 17:00:00,115.6960000295,13.7,116.5043107478,14.7260000295,0,14.7260000295,100.97,13.7,101.8951956669,131.11,104.6560000295,-12.7,105.4237560617,14.7260000295,0,14.7260000295,89.93,-12.7,90.8223259997,132.77
2019-11-17 17:30:00,120.8023333665,9.66,121.1879505016,16.5723333665,0,16.5723333665,104.23,9.66,104.6766855608,131.26,109.2623333665,-16.64,110.5221565691,16.5723333665,0,16.5723333665,92.69,-16.64,94.1717882383,133.13
2019-11-17 18:00:00,120.1201666996,9.29,120.4788717906,16.4701666996,0,16.4701666996,103.65,9.29,104.0654918789,131.26,108.5201666996,-17.11,109.8607240123,16.4701666996,0,16.4701666996,92.05,-17.11,93.626676754,133.13
2019-11-17 18:30:00,116.5340000331,8.1,116.8151666682,16.5440000331,0,16.5440000331,99.99,8.1,100.3175463217,132.0,105.3240000331,-18.74,106.9781874167,16.5440000331,0,16.5440000331,88.78,-18.74,90.7362992413,133.61
2019-11-17 19:00:00,112.9988333491,9.83,113.4255934005,7.8888333491000004,0,7.8888333491000004,105.11,9.83,105.568655386,131.4,102.7888333491,-17.86,104.3289214996,7.8888333491000004,0,7.8888333491000004,94.9,-17.86,96.56598573,133.24
2019-11-17 19:30:00,107.1785000243,7.31,107.4274963287,12.1485000243,0,12.1485000243,95.03,7.31,95.3107391641,132.06,97.1885000243,-21.68,99.5772410593,12.1485000243,0,12.1485000243,85.04,-21.68,87.7600364631,133.92
2019-11-17 20:00:00,104.4141666794,7.89,104.7118441408,6.3841666794,0,6.3841666794,98.03,7.89,98.3470030047,132.19,95.2341666794,-21.3,97.5870713933,6.3841666794,0,6.3841666794,88.85,-21.3,91.3674586491,134.07
2019-11-17 20:30:00,99.5776666861,4.86,99.696195026,9.7376666861,0,9.7376666861,89.84,4.86,89.9713576645,132.82,90.3176666861,-22.78,93.1461717712,9.7376666861,0,9.7376666861,80.58,-22.78,83.7380725835,134.3
2019-11-17 21:00:00,96.5828333454,3.06,96.6312956398,6.0428333454,0,6.0428333454,90.54,3.06,90.59169498360001,133.13,87.3528333454,-21.1,89.8650515689,6.0428333454,0,6.0428333454,81.31,-21.1,84.0031314892,134.07
2019-11-17 21:30:00,90.5086666758,7.6,90.8271916522,4.5486666758,0,4.5486666758,85.96,7.6,86.2953162113,132.94,81.6186666758,-16.13,83.1972574664,4.5486666758,0,4.5486666758,77.07,-16.13,78.7398361695,133.97
2019-11-17 22:00:00,85.5916666759,14.07,86.740407564,4.6416666759,0,4.6416666759,80.95,14.07,82.1636622845,132.19,76.9216666759,-9.1,77.4580712657,4.6416666759,0,4.6416666759,72.28,-9.1,72.8505895652,133.13
2019-11-17 22:30:00,80.7338333428,13.66,81.8813009559,4.7338333428,0,4.7338333428,76.0,13.66,77.2178450878,132.19,72.4138333428,-9.49,73.0330292361,4.7338333428,0,4.7338333428,67.68,-9.49,68.3420990313,133.13
2019-11-17 23:00:00,75.0806666786,12.35,76.0896117016,5.9806666786000005,0,5.9806666786000005,69.1,12.35,70.1949606453,132.19,67.0706666786,-10.71,67.9203830136,5.9806666786000005,0,5.9806666786000005,61.09,-10.71,62.0217074902,133.13
2019-11-17 23:30:00,72.0503333449,14.81,73.5566899412,5.7603333449,0,5.7603333449,66.29,14.81,67.9242239558,132.28,64.2603333449,-7.99,64.7551584169,5.7603333449,0,5.7603333449,58.5,-7.99,59.0431206831,133.6
2019-11-18 00:00:00,69.2360000108,19.25,71.8622724209,5.4160000108,0,5.4160000108,63.82,19.25,66.6599947495,131.86,61.6560000108,-2.95,61.7265326852,5.4160000108,0,5.4160000108,56.24,-2.95,56.3173161647,133.13
2019-11-18 00:30:00,78.7020000094,14.8,80.0814885318,4.6820000094,0,4.6820000094,74.02,14.8,75.4851005166,131.65,70.8120000094,-9.37,71.4292394284,4.6820000094,0,4.6820000094,66.13,-9.37,66.7905217827,133.13
2019-11-18 01:00:00,80.0920000094,14.28,81.3550666247,4.7020000094,0,4.7020000094,75.39,14.28,76.7305056676,131.27,72.0420000094,-9.97,72.7286096757,4.7020000094,0,4.7020000094,67.34,-9.97,68.0740515909,133.13
2019-11-18 01:30:00,78.8861666762,14.15,80.1451794736,4.7461666762,0,4.7461666762,74.14,14.15,75.4782226871,131.27,71.0161666762,-10.07,71.7265698983,4.7461666762,0,4.7461666762,66.27,-10.07,67.0307228068,133.13
2019-11-18 02:00:00,76.5336666758,13.64,77.7396406915,4.5536666758,0,4.5536666758,71.98,13.64,73.2609718745,131.95,68.8436666758,-10.53,69.6443202377,4.5536666758,0,4.5536666758,64.29,-10.53,65.1466422773,133.13
2019-11-18 02:30:00,76.6015000095,13.63,77.8046701921,4.7315000095,0,4.7315000095,71.87,13.63,73.151034169,132.19,68.8315000095,-10.58,69.6398721535,4.7315000095,0,4.7315000095,64.1,-10.58,64.9672717605,133.13
2019-11-18 03:00:00,74.5100000095,13.08,75.6493655057,4.7600000095,0,4.7600000095,69.75,13.08,70.9658291011,132.19,66.8500000095,-11.23,67.7866904434,4.7600000095,0,4.7600000095,62.09,-11.23,63.0973929731,133.56
2019-11-18 03:30:00,71.741000009,12.64,72.8460066324,4.501000009,0,4.501000009,67.24,12.64,68.4177403895,132.8,64.301000009,-11.8,65.374755083,4.501000009,0,4.501000009,59.8,-11.8,60.953096722,134.07
2019-11-18 04:00:00,69.4110000092,12.41,70.5116658595,4.6210000092,0,4.6210000092,64.79,12.41,65.9678118479,133.13,62.2310000092,-12.0,63.3774199708,4.6210000092,0,4.6210000092,57.61,-12.0,58.8465130658,134.07
2019-11-18 04:30:00,67.7558333424,12.23,68.8507505545,4.5358333424,0,4.5358333424,63.22,12.23,64.3920903528,133.13,60.7458333424,-11.93,61.9062288341,4.5358333424,0,4.5358333424,56.21,-11.93,57.4620657478,134.07
2019-11-18 05:00:00,67.0726666758,11.11,67.986577462,4.5526666758,0,4.5526666758,62.52,11.11,63.4994685017,133.13,59.8826666758,-11.52,60.9806868459,4.5526666758,0,4.5526666758,55.33,-11.52,56.5165400569,134.07
2019-11-18 05:30:00,68.9671666758,11.68,69.9492135716,4.5771666758,0,4.5771666758,64.39,11.68,65.4407709307,132.84,61.6071666758,-10.94,62.5709723899,4.5771666758,0,4.5771666758,57.03,-10.94,58.0698243497,133.78
2019-11-18 06:00:00,72.6418333421,12.87,73.7731174026,4.3818333421,0,4.3818333421,68.26,12.87,69.4626842269,132.49,65.0618333421,-9.83,65.8002360014,4.3818333421,0,4.3818333421,60.68,-9.83,61.4710606709,133.51
2019-11-18 06:30:00,81.8118333427,11.64,82.6357409048,4.6718333427,0,4.6718333427,77.14,11.64,78.013262975,132.49,73.5518333427,-11.53,74.4500711086,4.6718333427,0,4.6718333427,68.88,-11.53,69.8383512119,133.6
2019-11-18 07:00:00,91.3508333504,11.96,92.1304312039,8.5308333504,0,8.5308333504,82.82,11.96,83.679113284,132.06,82.1408333504,-12.08,83.0243512682,8.5308333504,0,8.5308333504,73.61,-12.08,74.5946278227,133.53
2019-11-18 07:30:00,98.1380000149,14.51,99.2048746127,7.4580000149,0,7.4580000149,90.68,14.51,91.8335586809,131.26,88.3580000149,-9.57,88.8747493197,7.4580000149,0,7.4580000149,80.9,-9.57,81.4640712216,133.08
2019-11-18 08:00:00,102.5218333459,16.95,103.9135641416,6.3018333459,0,6.3018333459,96.22,16.95,97.701539906,130.75,92.7118333459,-7.8,93.0393682393,6.3018333459,0,6.3018333459,86.41,-7.8,86.761328367,132.38
2019-11-18 08:30:00,104.013166701,16.8,105.3611828292,17.173166701,0,17.173166701,86.84,16.8,88.4501305822,131.26,93.783166701,-9.15,94.2284715809,17.173166701,0,17.173166701,76.61,-9.15,77.1544852876,132.87
2019-11-18 09:00:00,102.4708333742,17.12,103.8911261485,20.4208333742,0,20.4208333742,82.05,17.12,83.8170442094,131.26,92.6808333742,-9.0,93.1167915842,20.4208333742,0,20.4208333742,72.26,-9.0,72.8183191237,133.13
2019-11-18 09:30:00,104.5223333837,17.59,105.9921047813,25.1623333837,0,25.1623333837,79.36,17.59,81.286024014,131.26,87.7123333837,-7.93,88.0700762325,25.1623333837,0,25.1623333837,62.55,-7.93,63.0506732716,132.96
2019-11-18 10:00:00,117.95250006,17.68,119.2701751085,29.99250006,0,29.99250006,87.96,17.68,89.719251,132.19,29.99250006,0.0,29.99250006,29.99250006,0,29.99250006,0.0,0.0,0.0,131.6
2019-11-18 10:30:00,101.066166726,20.15,103.0552888341,29.656166726,0,29.656166726,71.41,20.15,74.1984541618,130.91,81.536166726,-3.49,81.6108239412,29.656166726,0,29.656166726,51.88,-3.49,51.9972547352,132.28
2019-11-18 11:00:00,95.3866667231,22.55,98.0159103848,28.2366667231,0,28.2366667231,67.15,22.55,70.8351960539,130.47,96.2166667231,-1.87,96.234837015,28.2366667231,0,28.2366667231,67.98,-1.87,68.005715201,131.93
2019-11-18 11:30:00,94.4166667246,24.44,97.528562767,28.9866667246,0,28.9866667246,65.43,24.44,69.8455331428,130.47,95.4266667246,0.26,95.4270209227,28.9866667246,0,28.9866667246,66.44,0.26,66.4405087277,131.37
2019-11-18 12:00:00,93.2111667259,18.66,95.0605975281,29.6011667259,0,29.6011667259,63.61,18.66,66.2904797086,131.51,94.3811667259,-6.21,94.5852458502,29.6011667259,0,29.6011667259,64.78,-6.21,65.0769736543,133.11
2019-11-18 12:30:00,93.7061667253,18.46,95.5071582781,29.3361667253,0,29.3361667253,64.37,18.46,66.9646809893,131.27,94.8561667253,-6.46,95.0758853013,29.3361667253,0,29.3361667253,65.52,-6.46,65.8376943703,133.11
2019-11-18 13:00:00,93.453166725,18.11,95.1917353079,29.183166725,0,29.183166725,64.27,18.11,66.7727863729,131.58,94.643166725,-6.73,94.8821474659,29.183166725,0,29.183166725,65.46,-6.73,65.8050491984,133.11
2019-11-18 13:30:00,93.3696667202,17.49,94.9936564379,26.7496667202,0,26.7496667202,66.62,17.49,68.8776052139,132.19,94.3196667202,-7.31,94.6025138683,26.7496667202,0,26.7496667202,67.57,-7.31,67.964262668,133.11
2019-11-18 14:00:00,92.9396667153,17.51,94.5747416024,24.3396667153,0,24.3396667153,68.6,17.51,70.7994357322,132.19,93.7396667153,-7.34,94.0265957903,24.3396667153,0,24.3396667153,69.4,-7.34,69.7870733016,133.11
2019-11-18 14:30:00,92.7308333716,17.68,94.4012174592,19.1108333716,0,19.1108333716,73.62,17.68,75.7131877548,131.93,93.2008333716,-7.15,93.4746909123,19.1108333716,0,19.1108333716,74.09,-7.15,74.4342031596,132.93
2019-11-18 15:00:00,93.1810000334,17.52,94.8137604318,16.6810000334,0,16.6810000334,76.5,17.52,78.4805733924,132.19,93.0710000334,-7.37,93.3623475884,16.6810000334,0,16.6810000334,76.39,-7.37,76.7447001427,133.13
2019-11-18 15:30:00,93.01500003,24.1,96.0864206357,14.98500003,0,14.98500003,78.03,24.1,81.6669510879,131.86,92.42500003,-2.48,92.4582664262,14.98500003,0,14.98500003,77.44,-2.48,77.4797005673,133.59
2019-11-18 16:00:00,97.3493333579,25.91,100.7383780157,12.2993333579,0,12.2993333579,85.05,25.91,88.9091142684,130.59,96.5093333579,-0.04,96.5093416473,12.2993333579,0,12.2993333579,84.21,-0.04,84.2100095001,132.22
2019-11-18 16:30:00,105.1738333566,20.66,107.1838179154,11.6238333566,0,11.6238333566,93.55,20.66,95.8041653583,130.67,104.1838333566,-3.77,104.2520217208,11.6238333566,0,11.6238333566,92.56,-3.77,92.6367448694,132.08
2019-11-18 17:00:00,114.0650000367,16.73,115.2853725907,18.3550000367,0,18.3550000367,95.71,16.73,97.161190812,131.13,107.9950000367,-10.1,108.4662621875,18.3550000367,0,18.3550000367,89.64,-10.1,90.2072037035,132.74
2019-11-18 17:30:00,122.3463333867,13.94,123.1379262988,26.6763333867,0,26.6763333867,95.67,13.94,96.6802591018,131.26,116.2463333867,-13.39,117.0149653927,26.6763333867,0,26.6763333867,89.57,-13.39,90.5653189692,132.63
2019-11-18 18:00:00,122.6073333816,13.35,123.3319938173,24.1273333816,0,24.1273333816,98.48,13.35,99.3807471294,131.26,116.5273333816,-13.9,117.3534380622,24.1273333816,0,24.1273333816,92.4,-13.9,93.439659674,132.89
2019-11-18 18:30:00,121.3206667138,12.41,121.953730045,23.5806667138,0,23.5806667138,97.74,12.41,98.5246958889,131.26,115.2506667138,-14.91,116.2111194249,23.5806667138,0,23.5806667138,91.67,-14.91,92.8746305511,133.13
2019-11-18 19:00:00,116.4781666971,10.9,116.9870647427,15.2181666971,0,15.2181666971,101.26,10.9,101.844968457,131.26,110.6581666971,-16.22,111.84059306340001,15.2181666971,0,15.2181666971,95.44,-16.22,96.8084810334,133.13
2019-11-18 19:30:00,113.9573333495,11.82,114.568696528,8.0873333495,0,8.0873333495,105.87,11.82,106.527786516,131.26,113.15733334949999,-13.17,113.9211612949,8.0873333495,0,8.0873333495,105.07,-13.17,105.8921800701,132.26
2019-11-18 20:00:00,109.3365000152,10.1,109.8020046974,7.5765000152,0,7.5765000152,101.76,10.1,102.26,131.84,105.9665000152,-16.45,107.2357292392,7.5765000152,0,7.5765000152,98.39,-16.45,99.7556745253,133.03
2019-11-18 20:30:00,103.0870000089,9.34,103.5092516195,4.4570000089,0,4.4570000089,98.63,9.34,99.0712496136,132.19,102.7270000089,-17.84,104.2645775459,4.4570000089,0,4.4570000089,98.27,-17.84,99.8762158875,133.4
2019-11-18 21:00:00,99.0415000062,11.29,99.6829113915,3.1015000062,0,3.1015000062,95.94,11.29,96.6020067079,131.58,98.4315000062,-15.66,99.6694325933,3.1015000062,0,3.1015000062,95.33,-15.66,96.6076834418,133.02
2019-11-18 21:30:00,94.4841666721,12.26,95.2762580695,2.7141666721,0,2.7141666721,91.77,12.26,92.5853147103,131.34,93.7841666721,-14.58,94.9107281522,2.7141666721,0,2.7141666721,91.07,-14.58,92.2297202641,133.02
2019-11-18 22:00:00,89.1416666721,10.47,89.7544296237,2.7016666721,0,2.7016666721,86.44,10.47,87.0717778617,131.69,88.4116666721,-16.4,89.9198687929,2.7016666721,0,2.7016666721,85.71,-16.4,87.264907609,133.13
2019-11-18 22:30:00,83.2546666723,9.05,83.7451014849,2.7946666723,0,2.7946666723,80.46,9.05,80.9673644131,132.19,82.3746666723,-17.72,84.2590298387,2.7946666723,0,2.7946666723,79.58,-17.72,81.5289813502,133.29
2019-11-18 23:00:00,77.614333339,7.33,77.9596924035,2.824333339,0,2.824333339,74.79,7.33,75.1483399684,132.45,76.544333339,-18.82,78.8240278488,2.824333339,0,2.824333339,73.72,-18.82,76.0843663311,134.07
2019-11-18 23:30:00,74.4616666726,6.92,74.7825260583,2.9816666726000003,0,2.9816666726000003,71.48,6.92,71.8141824433,133.1,73.1216666726,-18.42,75.406064325,2.9816666726000003,0,2.9816666726000003,70.14,-18.42,72.5183838761,134.07
2019-11-19 00:00:00,71.3998333409,6.23,71.6711176215,3.7998333409000002,0,3.7998333409000002,67.6,6.23,67.8864706698,132.19,69.9098333409,-18.89,72.4169655382,3.7998333409000002,0,3.7998333409000002,66.11,-18.89,68.7558302982,133.44
2019-11-19 00:30:00,80.1368333401,8.43,80.5790106528,3.3768333401,0,3.3768333401,76.76,8.43,77.2215157841,131.41,78.7868333401,-18.02,80.821318399,3.3768333401,0,3.3768333401,75.41,-18.02,77.5331445254,132.78
2019-11-19 01:00:00,81.5263333392,8.59,81.9776257751,2.9163333392,0,2.9163333392,78.61,8.59,79.0779375047,131.26,80.1763333392,-18.2,82.2160837532,2.9163333392,0,2.9163333392,77.26,-18.2,79.3747289759,133.13
2019-11-19 01:30:00,80.4525000061,8.46,80.8960836952,3.0325000061,0,3.0325000061,77.42,8.46,77.8808577251,131.26,79.2125000061,-18.39,81.3191998068,3.0325000061,0,3.0325000061,76.18,-18.39,78.3682620708,133.13
2019-11-19 02:00:00,77.8818333397,7.95,78.2865407612,3.2018333397,0,3.2018333397,74.68,7.95,75.1019633565,132.06,76.7418333397,-18.9,79.0349225618,3.2018333397,0,3.2018333397,73.54,-18.9,75.9298465691,133.13
2019-11-19 02:30:00,78.1095000064,7.87,78.5049736721,3.1995000064,0,3.1995000064,74.91,7.87,75.322274262,132.19,76.7595000064,-19.07,79.0928931146,3.1995000064,0,3.1995000064,73.56,-19.07,75.9917002047,133.13
2019-11-19 03:00:00,76.1781666729,7.48,76.5445195794,3.1181666729,0,3.1181666729,73.06,7.48,73.4419090166,132.19,74.7381666729,-19.57,77.257869875,3.1181666729,0,3.1181666729,71.62,-19.57,74.2456012165,133.71
2019-11-19 03:30:00,73.7318333402,7.18,74.0806023714,3.4218333402,0,3.4218333402,70.31,7.18,70.6756570539,132.19,72.2718333402,-19.97,74.9801226616,3.4218333402,0,3.4218333402,68.85,-19.97,71.6876795551,134.07
2019-11-19 04:00:00,71.4208333401,6.75,71.7390962795,3.3908333401,0,3.3908333401,68.03,6.75,68.3640504944,132.69,69.9208333401,-20.46,72.8528279134,3.3908333401,0,3.3908333401,66.53,-20.46,69.6049746785,134.07
2019-11-19 04:30:00,69.5360000068,6.36,69.8262479082,3.3860000068,0,3.3860000068,66.15,6.36,66.4550381837,133.13,68.1160000068,-20.85,71.2356087706,3.3860000068,0,3.3860000068,64.73,-20.85,68.0051130431,134.07
2019-11-19 05:00:00,68.5996666735,6.44,68.901290755,3.3996666735,0,3.3996666735,65.2,6.44,65.5172771107,133.03,67.1596666735,-20.72,70.2832784358,3.3996666735,0,3.3996666735,63.76,-20.72,67.0421956681,134.07
2019-11-19 05:30:00,70.2321666738,6.67,70.5481830786,3.5521666738,0,3.5521666738,66.68,6.67,67.0127696786,132.28,68.7821666738,-20.29,71.712415608,3.5521666738,0,3.5521666738,65.23,-20.29,68.3127879683,133.55
2019-11-19 06:00:00,74.0185000073,16.62,75.8614707433,3.6685000073,0,3.6685000073,70.35,16.62,72.2865609917,131.92,72.4085000073,-8.59,72.916246292,3.6685000073,0,3.6685000073,68.74,-8.59,69.2746396598,133.23
2019-11-19 06:30:00,85.8853333475,20.75,88.3563975285,7.0753333475,0,7.0753333475,78.81,20.75,81.4958808775,131.26,82.9953333475,-6.13,83.2214050438,7.0753333475,0,7.0753333475,75.92,-6.13,76.1670749077,132.96
2019-11-19 07:00:00,95.3358333517,22.57,97.9710468499,9.1958333517,0,9.1958333517,86.14,22.57,89.0477652724,130.62,92.1858333517,-3.56,92.2545471549,9.1958333517,0,9.1958333517,82.99,-3.56,83.0663210934,132.32
2019-11-19 07:30:00,99.0383333405,19.71,100.9805702641,3.5783333405,0,3.5783333405,95.46,19.71,97.4735641084,130.96,97.4283333405,-4.88,97.5504717441,3.5783333405,0,3.5783333405,93.85,-4.88,93.9767891556,132.32
2019-11-19 08:00:00,103.2496666742,21.03,105.3696093204,3.7596666742,0,3.7596666742,99.49,21.03,101.688352332,131.26,101.5796666742,-3.8200000000000003,101.6514686644,3.7596666742,0,3.7596666742,97.82,-3.8200000000000003,97.8945596037,132.32
2019-11-19 08:30:00,116.3658333505,22.33,118.4889702519,8.5858333505,0,8.5858333505,107.78,22.33,110.0688752555,131.26,72.9558333505,-2.16,72.9878018567,8.5858333505,0,8.5858333505,64.37,-2.16,64.4062302887,132.19
2019-11-19 09:00:00,134.7358333567,24.4,136.9273704938,11.7058333567,0,11.7058333567,123.03,24.4,125.4262368885,132.1,11.7058333567,0.0,11.7058333567,11.7058333567,0,11.7058333567,0.0,0.0,0.0,132.19
2019-11-19 09:30:00,112.7821666901,15.81,113.8849121846,11.6921666901,0,11.6921666901,101.09,15.81,102.3188359981,134.22,32.3821666901,-0.81,32.3922956819,11.6921666901,0,11.6921666901,20.69,-0.81,20.7058494151,132.19
2019-11-19 10:00:00,78.3605000152,6.71,78.6472635419,7.6105000151999995,0,7.6105000151999995,70.75,6.71,71.0674792011,136.88,124.1205000152,-4.8,124.2132783724,7.6105000151999995,0,7.6105000151999995,116.51,-4.8,116.6088337134,132.19
2019-11-19 10:30:00,79.2901666942,5.18,79.4591903709,13.7601666942,0,13.7601666942,65.53,5.18,65.7344148829,136.88,121.7301666942,-7.74,121.9759856832,13.7601666942,0,13.7601666942,107.97,-7.74,108.2470715539,132.78
2019-11-19 11:00:00,78.5985000277,5.45,78.78722426,13.8385000277,0,13.8385000277,64.76,5.45,64.9889229023,136.88,120.4585000277,-7.22,120.6746809771,13.8385000277,0,13.8385000277,106.62,-7.22,106.8641792183,132.66
2019-11-19 11:30:00,74.7171666921,-16.12,76.4363094249,12.7371666921,0,12.7371666921,61.98,-16.12,64.0419768589,133.37,118.1071666921,-4.12,118.1790050053,12.7371666921,0,12.7371666921,105.37,-4.12,105.450515883,132.19
2019-11-19 12:00:00,74.2326666985,-23.46,77.8515279566,15.9226666985,0,15.9226666985,58.31,-23.46,62.8524279563,132.19,119.1226666985,-3.03,119.1611959547,15.9226666985,0,15.9226666985,103.2,-3.03,103.2444715227,132.19
2019-11-19 12:30:00,74.0240000299,-23.22,77.5804162172,14.9640000299,0,14.9640000299,59.06,-23.22,63.4606334667,132.19,118.5940000299,-2.58,118.6220605246,14.9640000299,0,14.9640000299,103.63,-2.58,103.6621112075,132.19
2019-11-19 13:00:00,72.4508333637,-23.82,76.2660845664,15.1908333637,0,15.1908333637,57.26,-23.82,62.0169331715,132.19,117.5508333637,-3.48,117.6023334144,15.1908333637,0,15.1908333637,102.36,-3.48,102.4191388364,132.49
2019-11-19 13:30:00,71.2055000255,-24.14,75.1861877866,12.7355000255,0,12.7355000255,58.47,-24.14,63.2572565007,132.71,118.0855000255,-3.98,118.1525527285,12.7355000255,0,12.7355000255,105.35,-3.98,105.4251530708,132.73
2019-11-19 14:00:00,70.6671666858,-23.33,74.4186626284,9.5671666858,0,9.5671666858,61.1,-23.33,65.4025909273,132.33,117.2471666858,-3.2800000000000002,117.29303686,9.5671666858,0,9.5671666858,107.68,-3.2800000000000002,107.7299438411,132.35
2019-11-19 14:30:00,69.5471666823,-22.91,73.2234695541,7.8171666823,0,7.8171666823,61.73,-22.91,65.8442176656,132.19,116.6471666823,-2.65,116.6772642592,7.8171666823,0,7.8171666823,108.83,-2.65,108.8622588412,132.19
2019-11-19 15:00:00,69.0870000133,-23.24,72.8910911623,6.6270000133,0,6.6270000133,62.46,-23.24,66.6434482901,132.19,116.8170000133,-2.83,116.8512746704,6.6270000133,0,6.6270000133,110.19,-2.83,110.2263353287,132.19
2019-11-19 15:30:00,69.5586666775,-23.0,73.262596937,5.4086666775,0,5.4086666775,64.15,-23.0,68.1485326328,132.19,117.1886666775,-2.63,117.2181747753,5.4086666775,0,5.4086666775,111.78,-2.63,111.8109355117,132.19
2019-11-19 16:00:00,74.7675000161,-22.97,78.2163663094,8.0375000161,0,8.0375000161,66.73,-22.97,70.5727553664,131.46,122.3675000161,-1.17,122.3730932852,8.0375000161,0,8.0375000161,114.33,-1.17,114.335986461,131.26
2019-11-19 16:30:00,79.8346666937,-24.16,83.4103087519,13.5046666937,0,13.5046666937,66.33,-24.16,70.5930201932,132.19,125.3246666937,-1.4,125.3324861394,13.5046666937,0,13.5046666937,111.82,-1.4,111.8287637417,131.26
2019-11-19 17:00:00,89.3155000455,-23.05,92.2418616919,22.7555000455,0,22.7555000455,66.56,-23.05,70.4381721796,131.43,133.0855000455,-0.18,133.0856217717,22.7555000455,0,22.7555000455,110.33,-0.18,110.3301468321,130.97
2019-11-19 17:30:00,92.3795000524,-20.83,94.698790541,26.1795000524,0,26.1795000524,66.2,-20.83,69.3997759362,131.26,140.1195000524,0.45,140.120222648,26.1795000524,0,26.1795000524,113.94,0.45,113.9408886221,130.81
2019-11-19 18:00:00,92.7361667196,-21.2,95.1285268353,26.4761667196,0,26.4761667196,66.26,-21.2,69.5688694748,131.37,140.4661667196,-0.17,140.4662695913,26.4761667196,0,26.4761667196,113.99,-0.17,113.9901267654,131.26
2019-11-19 18:30:00,90.9713333771,-22.25,93.6527949204,21.8613333771,0,21.8613333771,69.11,-22.25,72.6034062562,131.67,137.3913333771,-1.72,137.4020992821,21.8613333771,0,21.8613333771,115.53,-1.72,115.5428028914,131.26
2019-11-19 19:00:00,87.867833365,-22.57,90.72023501,15.857833365,0,15.857833365,72.01,-22.57,75.4641968088,131.95,135.747833365,-2.31,135.7674863997,15.857833365,0,15.857833365,119.89,-2.31,119.9122520846,131.26
2019-11-19 19:30:00,81.4533333498,-23.16,84.6819408953,8.2533333498,0,8.2533333498,73.2,-23.16,76.7764651439,131.65,133.3833333498,-2.08,133.3995502823,8.2533333498,0,8.2533333498,125.13,-2.08,125.1472864268,131.26
2019-11-19 20:00:00,77.1478333527,-27.45,81.8858393803,9.7078333527,0,9.7078333527,67.44,-27.45,72.8124721459,132.25,124.6078333527,-7.01,124.8048566077,9.7078333527,0,9.7078333527,114.9,-7.01,115.113639939,132.08
2019-11-19 20:30:00,73.579833348,-24.65,77.5990616923,7.339833348,0,7.339833348,66.24,-24.65,70.677861456,131.45,121.479833348,-5.8,121.6182137275,7.339833348,0,7.339833348,114.14,-5.8,114.2872678823,131.09
2019-11-19 21:00:00,69.4915000074,-26.86,74.5018669114,3.7215000074,0,3.7215000074,65.77,-26.86,71.0433142526,131.2,115.9815000074,-6.37,116.1562966179,3.7215000074,0,3.7215000074,112.26,-6.37,112.4405820867,130.93
2019-11-19 21:30:00,65.4265000075,-33.35,73.4360225177,3.7265000075,0,3.7265000075,61.7,-33.35,70.1363849938,132.07,109.2665000075,-12.87,110.0218383953,3.7265000075,0,3.7265000075,105.54,-12.87,106.3218157294,131.78
2019-11-19 22:00:00,60.2170000076,-33.91,69.1084306718,3.7870000076,0,3.7870000076,56.43,-33.91,65.8348919647,132.07,100.7670000076,-16.93,102.1793188005,3.7870000076,0,3.7870000076,96.98,-16.93,98.4466622085,132.19
2019-11-19 22:30:00,55.7550000075,-31.7,64.1366511898,3.7650000075000003,0,3.7650000075000003,51.99,-31.7,60.8921185376,132.07,92.7050000075,-17.05,94.2598510841,3.7650000075000003,0,3.7650000075000003,88.94,-17.05,90.5595168936,132.79
2019-11-19 23:00:00,51.1520000075,-32.88,60.8080710496,3.7720000075,0,3.7720000075,47.38,-32.88,57.6711262245,132.71,85.3320000075,-18.83,87.3848907151,3.7720000075,0,3.7720000075,81.56,-18.83,83.705450838,133.31
2019-11-19 23:30:00,49.4841666745,-31.12,58.4562841059,3.9241666745,0,3.9241666745,45.56,-31.12,55.1739793743,132.51,82.6941666745,-18.21,84.6754350564,3.9241666745,0,3.9241666745,78.77,-18.21,80.8474922307,133.45
2019-11-20 00:00:00,47.8125000077,-30.18,56.5408485698,3.8725000077000002,0,3.8725000077000002,43.94,-30.18,53.3062472887,132.19,79.8925000077,-17.94,81.8819586813,3.8725000077000002,0,3.8725000077000002,76.02,-17.94,78.1081557841,133.13
2019-11-20 00:30:00,54.3231666741,-28.96,61.5604421484,3.7331666741,0,3.7331666741,50.59,-28.96,58.2926213169,131.92,89.8231666741,-15.78,91.1987372246,3.7331666741,0,3.7331666741,86.09,-15.78,87.5242623505,132.85
2019-11-20 01:00:00,55.670333341,-27.77,62.2122087238,3.810333341,0,3.810333341,51.86,-27.77,58.827140845,130.58,91.610333341,-14.83,92.8029206159,3.810333341,0,3.810333341,87.8,-14.83,89.043634809,131.27
2019-11-20 01:30:00,54.9523333412,-28.03,61.688247176,3.9523333412,0,3.9523333412,51.0,-28.03,58.1951965372,131.26,90.2623333412,-15.2,91.5332115694,3.9523333412,0,3.9523333412,86.31,-15.2,87.6382114149,132.03
2019-11-20 02:00:00,53.2316666747,-28.45,60.3573759948,4.0416666748,0,4.0416666748,49.19,-28.45,56.8248062029,131.26,87.4116666748,-15.88,88.8424103166,4.0416666748,0,4.0416666748,83.37,-15.88,84.8689065559,132.19
2019-11-20 02:30:00,53.0001666747,-28.64,60.243400199,4.0001666747,0,4.0001666747,49.0,-28.64,56.7560534216,131.51,87.4701666747,-16.08,88.9359120833,4.0001666747,0,4.0001666747,83.47,-16.08,85.0047486909,132.27
2019-11-20 03:00:00,51.3260000081,-29.11,59.0063587831,4.0660000081,0,4.0660000081,47.26,-29.11,55.5058528445,132.19,84.9960000081,-16.74,86.6287920808,4.0660000081,0,4.0660000081,80.93,-16.74,82.6431636616,132.91
2019-11-20 03:30:00,49.0821666747,-29.37,57.1983914588,3.9921666747,0,3.9921666747,45.09,-29.37,53.8117552213,132.19,81.6921666747,-17.27,83.4976825786,3.9921666747,0,3.9921666747,77.7,-17.27,79.5961236493,133.13
2019-11-20 04:00:00,47.3943333413,-29.94,56.0591333582,4.0043333413,0,4.0043333413,43.39,-29.94,52.7171290948,132.19,78.6643333413,-18.31,80.7671557011,4.0043333413,0,4.0043333413,74.66,-18.31,76.8724378435,133.13
2019-11-20 04:30:00,46.2328333415,-30.1,55.1677884166,4.0628333415,0,4.0628333415,42.17,-30.1,51.810413046,132.19,76.9328333415,-18.69,79.1705560543,4.0628333415,0,4.0628333415,72.87,-18.69,75.228671396,133.13
2019-11-20 05:00:00,45.4698333414,-30.28,54.6295171505,4.0298333414,0,4.0298333414,41.44,-30.28,51.3239904918,132.19,76.4798333414,-19.08,78.8239259865,4.0298333414,0,4.0298333414,72.45,-19.08,74.9202836353,133.13
2019-11-20 05:30:00,46.5730000084,-29.86,55.3232675263,4.2030000084,0,4.2030000084,42.37,-29.86,51.834703626,131.97,79.5330000084,-17.96,81.5356344817,4.2030000084,0,4.2030000084,75.33,-17.96,77.4414004264,132.9
2019-11-20 06:00:00,48.8725000085,-29.33,56.9979837984,4.2325000085,0,4.2325000085,44.64,-29.33,53.4132801839,132.19,84.8025000085,-16.69,86.4292780699,4.2325000085,0,4.2325000085,80.57,-16.69,82.280501943,133.13
2019-11-20 06:30:00,54.7176666752,-27.7,61.3295446451,4.2476666752,0,4.2476666752,50.47,-27.7,57.5717890985,132.19,93.7776666752,-12.8,94.647191015,4.2476666752,0,4.2476666752,89.53,-12.8,90.4403720691,132.58
2019-11-20 07:00:00,60.8178333417,-23.84,65.3234601991,4.2078333417,0,4.2078333417,56.61,-23.84,61.4250575905,131.81,103.5078333417,-7.86,103.805833955,4.2078333417,0,4.2078333417,99.3,-7.86,99.6105897985,132.11
2019-11-20 07:30:00,65.7770000079,-21.47,69.192301812,3.9670000079000003,0,3.9670000079000003,61.81,-21.47,65.4326906065,130.79,111.0870000079,-4.19,111.1659915206,3.9670000079000003,0,3.9670000079000003,107.12,-4.19,107.2019146284,130.98
2019-11-20 08:00:00,69.5910000098,-19.83,72.3611510575,4.9010000098,0,4.9010000098,64.69,-19.83,67.6611040407,130.32,115.0610000098,-2.14,115.0808990374,4.9010000098,0,4.9010000098,110.16,-2.14,110.1807841686,130.32
2019-11-20 08:30:00,70.786333342,-18.59,73.1867002126,4.346333342,0,4.346333342,66.44,-18.59,68.9917509562,130.32,118.006333342,-0.07,118.0063541036,4.346333342,0,4.346333342,113.66,-0.07,113.6600215555,130.32
2019-11-20 09:00:00,71.9060000137,-18.12,74.153942835,6.8560000137,0,6.8560000137,65.05,-18.12,67.5265644025,130.32,117.0460000137,-0.19,117.0461542265,6.8560000137,0,6.8560000137,110.19,-0.19,110.1901638078,130.32
2019-11-20 09:30:00,72.1260000152,-17.8,74.2899715856,7.5760000152,0,7.5760000152,64.55,-17.8,66.9592600019,130.32,119.2060000152,0.49,119.2070070911,7.5760000152,0,7.5760000152,111.63,0.49,111.6310754226,130.32
2019-11-20 10:00:00,70.9951666815,-17.8,73.1925794882,7.4351666815,0,7.4351666815,63.56,-17.8,66.0054058392,130.32,119.8951666815,1.21,119.9012722768,7.4351666815,0,7.4351666815,112.46,1.21,112.4665092372,130.32
2019-11-20 10:30:00,71.4800000155,-17.84,73.6726272249,7.7700000155,0,7.7700000155,63.71,-17.84,66.1606355774,130.32,119.6200000155,0.7000000000000001,119.6220481505,7.7700000155,0,7.7700000155,111.85,0.7000000000000001,111.8521904122,130.32
2019-11-20 11:00:00,70.0941666855,-17.95,72.3560274154,9.4141666855,0,9.4141666855,60.68,-17.95,63.2792612157,130.32,118.3641666855,0.49,118.3651809239,9.4141666855,0,9.4141666855,108.95,0.49,108.951101876,130.32
2019-11-20 11:30:00,69.5750000268,-18.19,71.9135364777,13.4050000268,0,13.4050000268,56.17,-18.19,59.0418919074,130.32,115.5250000268,-0.35000000000000003,115.5255302139,13.4050000268,0,13.4050000268,102.12,-0.35000000000000003,102.1205997828,130.75
2019-11-20 12:00:00,69.7786666897,-18.22,72.1181719471,11.4986666897,0,11.4986666897,58.28,-18.22,61.0616639144,130.32,117.3786666897,0.67,117.3805788614,11.4986666897,0,11.4986666897,105.88,0.67,105.8821198314,130.32
2019-11-20 12:30:00,70.2603333575,-18.43,72.6373137135,12.0803333575,0,12.0803333575,58.18,-18.43,61.0293150871,130.62,118.0803333575,0.56,118.0816612596,12.0803333575,0,12.0803333575,106.0,0.56,106.001479235,130.5
2019-11-20 13:00:00,70.9208333563,-18.48,73.2889828279,11.4608333563,0,11.4608333563,59.46,-18.48,62.2655763645,131.26,119.6408333563,0.66,119.6426537911,11.4608333563,0,11.4608333563,108.18,0.66,108.1820132924,130.39
2019-11-20 13:30:00,71.172166689,-18.53,73.5448041074,11.142166689,0,11.142166689,60.03,-18.53,62.8248501789,131.26,119.382166689,-0.01,119.3821671078,11.142166689,0,11.142166689,108.24,-0.01,108.2400004619,130.82
2019-11-20 14:00:00,69.9705000202,-18.52,72.3799783993,10.1105000202,0,10.1105000202,59.86,-18.52,62.6594765379,131.26,118.4505000202,-0.16,118.4506080822,10.1105000202,0,10.1105000202,108.34,-0.16,108.3401181465,131.26
2019-11-20 14:30:00,70.2595000183,-18.52,72.6593954202,9.1595000183,0,9.1595000183,61.1,-18.52,63.8451282401,130.4,118.9795000183,-0.22,118.9797034145,9.1595000183,0,9.1595000183,109.82,-0.22,109.8202203604,130.37
2019-11-20 15:00:00,70.5510684691,-18.66,72.9770433913,7.8810684691,0,7.8810684691,62.67,-18.66,65.3890243084,130.83,119.2810684691,-0.54,119.2822907859,7.8810684691,0,7.8810684691,111.4,-0.54,111.4013087894,130.61
2019-11-20 15:30:00,75.5123462502,-18.54,77.7550386548,12.3923462502,0,12.3923462502,63.12,-18.54,65.7865183757,131.04,118.8423462502,-0.78,118.8449059163,12.3923462502,0,12.3923462502,106.45,-0.78,106.4528576413,131.04
2019-11-20 16:00:00,72.7879666769,-18.04,74.9901973124,4.9779666769,0,4.9779666769,67.81,-18.04,70.1686375812,130.32,121.2979666769,0.43,121.2987288472,4.9779666769,0,4.9779666769,116.32,0.43,116.3207947875,130.25
2019-11-20 16:30:00,82.3496666886,-22.97,85.4932073543,10.9496666886,0,10.9496666886,71.4,-22.97,75.0038725667,130.39,127.1696666886,-3.09,127.2072019411,10.9496666886,0,10.9496666886,116.22,-3.09,116.2610704406,130.35
2019-11-20 17:00:00,88.0370000389,-26.65,91.9822584841,19.4270000389,0,19.4270000389,68.61,-26.65,73.6040392913,131.54,134.2770000389,-5.27,134.3803766903,19.4270000389,0,19.4270000389,114.85,-5.27,114.9708458697,131.26
2019-11-20 17:30:00,90.6820000396,-26.7,94.5310273465,19.8020000396,0,19.8020000396,70.88,-26.7,75.7420913363,131.9,138.2720000396,-5.26,138.3720116026,19.8020000396,0,19.8020000396,118.47,-5.26,118.5867129994,131.26
2019-11-20 18:00:00,90.499333373,-27.34,94.5389070222,19.819333373,0,19.819333373,70.68,-27.34,75.7834942451,132.19,138.329333373,-6.05,138.4615721831,19.819333373,0,19.819333373,118.51,-6.05,118.6643274114,131.44
2019-11-20 18:30:00,89.2355000338,-27.69,93.4329201421,16.9055000338,0,16.9055000338,72.33,-27.69,77.4491123254,132.19,135.3355000338,-6.78,135.5052248786,16.9055000338,0,16.9055000338,118.43,-6.78,118.6239153797,132.19
2019-11-20 19:00:00,86.5045000229,-28.24,90.9973962496,11.4345000229,0,11.4345000229,75.07,-28.24,80.206000399,132.19,136.6245000229,-4.68,136.7046319863,11.4345000229,0,11.4345000229,125.19,-4.68,125.2774460947,131.3
2019-11-20 19:30:00,79.1510000081,-28.63,84.1698146741,4.0310000081,0,4.0310000081,75.12,-28.63,80.3908657747,132.19,131.1510000081,-3.58,131.1998521459,4.0310000081,0,4.0310000081,127.12,-3.58,127.1704006442,131.3
2019-11-20 20:00:00,76.0215000073,-29.53,81.5554373623,3.6615000073,0,3.6615000073,72.36,-29.53,78.1536339526,132.19,124.4415000073,-5.55,124.5652014973,3.6615000073,0,3.6615000073,120.78,-5.55,120.9074476614,131.51
2019-11-20 20:30:00,72.8005000075,-30.06,78.7624047458,3.7705000075,0,3.7705000075,69.03,-30.06,75.291065207,131.95,119.1305000075,-7.69,119.3784408176,3.7705000075,0,3.7705000075,115.36,-7.69,115.6160270032,131.51
2019-11-20 21:00:00,69.0700000075,-30.94,75.6832114874,3.7700000075,0,3.7700000075,65.3,-30.94,72.2590727867,132.07,113.2400000075,-9.8,113.6632640817,3.7700000075,0,3.7700000075,109.47,-9.8,109.9077836188,131.51
2019-11-20 21:30:00,64.8420000074,-30.52,71.6655800573,3.6820000074,0,3.6820000074,61.16,-30.52,68.3521470036,132.22,106.9520000074,-12.65,107.6975060323,3.6820000074,0,3.6820000074,103.27,-12.65,104.0418925241,132.41
2019-11-20 22:00:00,60.0655000074,-24.94,65.0374345368,3.6755000074,0,3.6755000074,56.39,-24.94,61.6590277251,131.34,99.6855000074,-10.73,100.2613176241,3.6755000074,0,3.6755000074,96.01,-10.73,96.6077274342,132.03
2019-11-20 22:30:00,55.933333341,-26.05,61.7020281566,3.843333341,0,3.843333341,52.09,-26.05,58.2406267137,131.84,92.903333341,-12.61,93.7552208993,3.843333341,0,3.843333341,89.06,-12.61,89.9482945919,132.44
2019-11-20 23:00:00,51.5778333409,-26.64,58.0513780383,3.7878333409,0,3.7878333409,47.79,-26.64,54.7135604764,131.67,85.8378333409,-14.01,86.9736381478,3.7878333409,0,3.7878333409,82.05,-14.01,83.2375071707,132.24
2019-11-20 23:30:00,50.3566666742,-25.27,56.3415191358,3.7566666742,0,3.7566666742,46.6,-25.27,53.0106866584,131.86,83.3166666742,-11.01,84.0409843213,3.7566666742,0,3.7566666742,79.56,-11.01,80.3182027936,132.47
2019-11-21 00:00:00,49.1573333408,-20.74,53.3534536949,3.7173333407999998,0,3.7173333407999998,45.44,-20.74,49.9493863826,131.26,80.5973333408,-1.26,80.6071817002,3.7173333407999998,0,3.7173333407999998,76.88,-1.26,76.8903244888,131.26
2019-11-21 00:30:00,55.9110000074,-20.58,59.5783209047,3.7010000074000002,0,3.7010000074000002,52.21,-20.58,56.1196979678,130.41,90.6810000074,1.94,90.7017494999,3.7010000074000002,0,3.7010000074000002,86.98,1.94,87.0016321686,130.35
2019-11-21 01:00:00,56.9148333407,-27.27,63.1106263176,3.6648333407,0,3.6648333407,53.25,-27.27,59.8265442759,131.13,92.5248333407,-3.98,92.6103945825,3.6648333407,0,3.6648333407,88.86,-3.98,88.9490865608,130.5
2019-11-21 01:30:00,56.2333333408,-29.7,63.5946363982,3.7333333408,0,3.7333333408,52.5,-29.7,60.3186538311,131.75,91.0933333408,-5.33,91.2491330323,3.7333333408,0,3.7333333408,87.36,-5.33,87.5224456925,131.29
2019-11-21 02:00:00,54.2385000076,-30.81,62.3784496687,3.7985000076,0,3.7985000076,50.44,-30.81,59.1054117658,132.19,87.9485000076,-6.18,88.165361983,3.7985000076,0,3.7985000076,84.15,-6.18,84.3766253177,131.76
2019-11-21 02:30:00,53.5803333408,-29.97,61.3926137325,3.7203333408,0,3.7203333408,49.86,-29.97,58.1740534947,132.19,87.3503333408,-7.08,87.6367909884,3.7203333408,0,3.7203333408,83.63,-7.08,83.9291564357,131.63
2019-11-21 03:00:00,51.9563333408,-30.38,60.1864185196,3.7163333408,0,3.7163333408,48.24,-30.38,57.0091396181,132.19,84.8163333408,-7.72,85.1669466482,3.7163333408,0,3.7163333408,81.1,-7.72,81.4666091107,132.19
2019-11-21 03:30:00,49.9580000072,-30.8,58.6893667091,3.6080000072000002,0,3.6080000072000002,46.35,-30.8,55.6503593879,132.19,81.7180000072,-8.37,82.1455319855,3.6080000072000002,0,3.6080000072000002,78.11,-8.37,78.5571702647,132.19
2019-11-21 04:00:00,47.7611666726,-31.48,57.2024426221,2.9911666726,0,2.9911666726,44.77,-31.48,54.7297295809,133.07,78.9711666726,-8.98,79.4800954053,2.9911666726,0,2.9911666726,75.98,-8.98,76.5088282488,132.19
2019-11-21 04:30:00,46.3723333393,-31.56,56.0930200589,2.9723333393,0,2.9723333393,43.4,-31.56,53.661844918,132.26,77.0323333393,-9.34,77.5964946353,2.9723333393,0,2.9723333393,74.06,-9.34,74.6466288589,132.19
2019-11-21 05:00:00,46.1471666736,-31.55,55.901372899,3.4471666736,0,3.4471666736,42.7,-31.55,53.0913599374,132.26,76.1971666736,-9.55,76.7932985949,3.4471666736,0,3.4471666736,72.75,-9.55,73.3741439473,132.19
2019-11-21 05:30:00,47.2920000075,-31.43,56.7836082396,3.7620000075,0,3.7620000075,43.53,-31.43,53.6908353446,131.44,78.3820000075,-8.82,78.8766779548,3.7620000075,0,3.7620000075,74.62,-8.82,75.1394490265,131.47
2019-11-21 06:00:00,49.5281666743,-24.75,55.3678769154,3.7981666743,0,3.7981666743,45.73,-24.75,51.9980326551,131.91,83.7481666743,-2.7199999999999998,83.7923255513,3.7981666743,0,3.7981666743,79.95,-2.7199999999999998,79.9962555374,131.98
2019-11-21 06:30:00,55.7846666743,-22.45,60.1326162408,3.8146666743,0,3.8146666743,51.97,-22.45,56.6116896056,131.32,94.5546666743,0.47000000000000003,94.5558347744,3.8146666743,0,3.8146666743,90.74,0.47000000000000003,90.7412172059,131.13
2019-11-21 07:00:00,62.0891666742,-21.96,65.8582281746,3.7791666742,0,3.7791666742,58.31,-21.96,62.3080869551,131.07,103.9191666742,5.13,104.0457115996,3.7791666742,0,3.7791666742,100.14,5.13,100.2713144424,130.14
2019-11-21 07:30:00,67.2311666754,-26.77,72.3647888999,4.3611666754,0,4.3611666754,62.87,-26.77,68.3320554352,131.3,110.0711666754,4.1,110.1474998957,4.3611666754,0,4.3611666754,105.71,4.1,105.7894801008,130.14
2019-11-21 08:00:00,69.5776666742,-27.66,74.8740762869,3.7576666742000002,0,3.7576666742000002,65.82,-27.66,71.3957141571,131.3,115.4076666742,3.24,115.4531382301,3.7576666742000002,0,3.7576666742000002,111.65,3.24,111.6970013026,130.02
2019-11-21 08:30:00,71.3105000101,-31.06,77.7811738899,5.0605000101,0,5.0605000101,66.25,-31.06,73.1695708611,131.3,117.5605000101,30.93,121.5612440814,5.0605000101,0,5.0605000101,112.5,30.93,116.6743969344,131.51
2019-11-21 09:00:00,71.8501666779,-32.16,78.7191974784,5.6401666779,0,5.6401666779,66.21,-32.16,73.607266625,131.3,118.4601666779,43.03,126.0332971455,5.6401666779,0,5.6401666779,112.82,43.03,120.7473945889,132.19
2019-11-21 09:30:00,73.5988333463,-31.84,80.1908590173,6.4788333463,0,6.4788333463,67.12,-31.84,74.289164755,131.3,119.9188333463,43.27,127.4865463143,6.4788333463,0,6.4788333463,113.44,43.27,121.41221726,132.19
2019-11-21 10:00:00,73.2080000098,-31.55,79.7170857811,4.8780000098,0,4.8780000098,68.33,-31.55,75.2621511784,131.4,122.5980000098,41.44,129.4122992856,4.8780000098,0,4.8780000098,117.72,41.44,124.8009294837,132.66
2019-11-21 10:30:00,72.7186666765,-31.69,79.3237706064,4.9386666765000005,0,4.9386666765000005,67.78,-31.69,74.8223529435,132.19,122.8086666765,38.08,128.5770392056,4.9386666765000005,0,4.9386666765000005,117.87,38.08,123.868572689,133.13
2019-11-21 11:00:00,74.5446666809,-31.37,80.8763514915,7.1246666809,0,7.1246666809,67.42,-31.37,74.3608317597,132.19,121.3946666809,37.61,127.0872818128,7.1246666809,0,7.1246666809,114.27,37.61,120.300228595,133.13
2019-11-21 11:30:00,74.4081666772,-31.15,80.6653442828,5.2481666772,0,5.2481666772,69.16,-31.15,75.8513552944,132.19,123.9881666772,38.64,129.8696079765,5.2481666772,0,5.2481666772,118.74,38.64,124.8688800302,133.13
2019-11-21 12:00:00,74.918000011,-31.22,81.162769332,5.4880000110000005,0,5.4880000110000005,69.43,-31.22,76.1262983469,132.19,124.608000011,38.79,130.5060066309,5.4880000110000005,0,5.4880000110000005,119.12,38.79,125.2766478638,133.28
2019-11-21 12:30:00,75.7455000106,-30.96,81.8284936428,5.2955000106,0,5.2955000106,70.45,-30.96,76.9527393924,132.19,126.0255000106,40.83,132.4745845546,5.2955000106,0,5.2955000106,120.73,40.83,127.447329513,133.36
2019-11-21 13:00:00,75.9991666788,-30.92,82.0482768611,6.0591666788,0,6.0591666788,69.94,-30.92,76.4699287302,132.19,125.0791666788,41.06,131.6461983388,6.0591666788,0,6.0591666788,119.02,41.06,125.9034709609,133.13
2019-11-21 13:30:00,75.2216666781,-31.4,81.512325067,5.7316666781,0,5.7316666781,69.49,-31.4,76.254967707,132.19,124.3516666781,40.48,130.7744906533,5.7316666781,0,5.7316666781,118.62,40.48,125.3368852334,133.47
2019-11-21 14:00:00,72.7193333433,-31.61,79.2924557691,4.9993333433,0,4.9993333433,67.72,-31.61,74.734132095,132.19,123.2293333433,40.93,129.8488871583,4.9993333433,0,4.9993333433,118.23,40.93,125.1143389065,133.13
2019-11-21 14:30:00,72.4435000096,-31.63,79.0475653872,4.8035000096000005,0,4.8035000096000005,67.64,-31.63,74.6701178518,132.19,122.6435000096,40.92,129.2898855077,4.8035000096000005,0,4.8035000096000005,117.84,40.92,124.7425829458,133.13
2019-11-21 15:00:00,71.4288333428,-32.3,78.3923990749,4.7388333428,0,4.7388333428,66.69,-32.3,74.1002435893,132.19,121.3588333428,40.31,127.8783114149,4.7388333428,0,4.7388333428,116.62,40.31,123.3901150822,133.73
2019-11-21 15:30:00,68.4420000111,-33.9,76.3774663466,5.5720000111,0,5.5720000111,62.87,-33.9,71.4272140014,132.19,118.9020000111,39.68,125.3482668674,5.5720000111,0,5.5720000111,113.33,39.68,120.0757731601,134.07
2019-11-21 16:00:00,73.0751666903,-34.56,80.83547233,11.8051666903,0,11.8051666903,61.27,-34.56,70.3449109744,132.19,120.2251666903,38.07,126.1087451595,11.8051666903,0,11.8051666903,108.42,38.07,114.9096223125,134.07
2019-11-21 16:30:00,79.4246667009,-34.34,86.5304182386,17.1046667009,0,17.1046667009,62.32,-34.34,71.1548873936,132.19,123.5646667009,37.59,129.1558552947,17.1046667009,0,17.1046667009,106.46,37.59,112.9014601323,134.07
2019-11-21 17:00:00,87.2056667132,-33.65,93.4727276102,23.2656667132,0,23.2656667132,63.94,-33.65,72.2540386414,132.19,132.6956667132,39.34,138.4043914204,23.2656667132,0,23.2656667132,109.43,39.34,116.2865447935,133.94
2019-11-21 17:30:00,89.708833381,-33.6,95.7947534398,23.848833381,0,23.848833381,65.86,-33.6,73.935780242,132.19,136.768833381,39.28,142.2976886123,23.848833381,0,23.848833381,112.92,39.28,119.55686847690001,133.7
2019-11-21 18:00:00,89.31466671,-34.11,95.6064944944,21.64466671,0,21.64466671,67.67,-34.11,75.7807429364,132.42,134.92466671,38.78,140.3871578414,21.64466671,0,21.64466671,113.28,38.78,119.7340669985,134.07
2019-11-21 18:30:00,88.2928333752,-34.98,94.9695994802,20.9428333752,0,20.9428333752,67.35,-34.98,75.892179439,133.13,133.2228333752,37.48,138.3946304324,20.9428333752,0,20.9428333752,112.28,37.48,118.3703881889,134.07
2019-11-21 19:00:00,83.8286667016,-35.58,91.0669081553,17.4686667016,0,17.4686667016,66.36,-35.58,75.2966533121,132.3,129.5386667016,36.22,134.5070800026,17.4686667016,0,17.4686667016,112.07,36.22,117.7776434643,134.07
2019-11-21 19:30:00,77.2875000123,-34.64,84.6952611316,6.1275000123,0,6.1275000123,71.16,-34.64,79.1433838043,132.3,130.4775000123,38.77,136.1157261651,6.1275000123,0,6.1275000123,124.35,38.77,130.2537346873,133.48
2019-11-21 20:00:00,72.7410000092,-34.54,80.5249320542,4.5810000092,0,4.5810000092,68.16,-34.54,76.4120226142,132.19,124.8310000092,37.7,130.3996493986,4.5810000092,0,4.5810000092,120.25,37.7,126.0212382894,133.35
2019-11-21 20:30:00,69.564000009,-31.99,76.567030746,4.524000009,0,4.524000009,65.04,-31.99,72.4814576288,132.19,119.734000009,38.01,125.6224138367,4.524000009,0,4.524000009,115.21,38.01,121.3181940189,133.86
2019-11-21 21:00:00,67.5711666754,-28.87,73.4801977806,4.3911666754,0,4.3911666754,63.18,-28.87,69.4635825451,132.09,115.3611666754,38.44,121.5970080912,4.3911666754,0,4.3911666754,110.97,38.44,117.4392374805,133.67
2019-11-21 21:30:00,63.637833342,-30.94,70.7605641051,4.357833342,0,4.357833342,59.28,-30.94,66.8685426789,132.09,107.277833342,36.05,113.1730357752,4.357833342,0,4.357833342,102.92,36.05,109.051038051,133.95
2019-11-21 22:00:00,58.8820000087,-31.13,66.6045555876,4.3620000087,0,4.3620000087,54.52,-31.13,62.7814248007,132.18,98.6420000087,27.68,102.4520696019,4.3620000087,0,4.3620000087,94.28,27.68,98.2593547709,134.17
2019-11-21 22:30:00,54.6553333422,-27.18,61.0406246917,4.4353333422,0,4.4353333422,50.22,-27.18,57.103421964,131.65,91.7853333422,-8.38,92.1670864069,4.4353333422,0,4.4353333422,87.35,-8.38,87.751050706,132.11
2019-11-21 23:00:00,50.4710000089,-27.79,57.6160215729,4.4310000089,0,4.4310000089,46.04,-27.79,53.7769997304,131.26,84.6510000089,-9.96,85.2349306476,4.4310000089,0,4.4310000089,80.22,-9.96,80.835944975,131.67
2019-11-21 23:30:00,49.0005000091,-28.2,56.535732074,4.5705000091,0,4.5705000091,44.43,-28.2,52.6238054496,130.79,82.0205000091,-10.8,82.7284861565,4.5705000091,0,4.5705000091,77.45,-10.8,78.199376596,131.26
2019-11-22 00:00:00,47.4378333425,-28.53,55.3562004859,4.5978333424999995,0,4.5978333424999995,42.84,-28.53,51.4706372605,130.88,79.5678333425,-11.43,80.3846067529,4.5978333424999995,0,4.5978333424999995,74.97,-11.43,75.8363092456,131.56
2019-11-22 00:30:00,53.8371666758,-27.31,60.3678442192,4.5571666758,0,4.5571666758,49.28,-27.31,56.3414101705,130.43,89.7371666758,-9.45,90.2333728894,4.5571666758,0,4.5571666758,85.18,-9.45,85.7025956433,130.95
2019-11-22 01:00:00,55.1875000091,-28.0,61.8842480544,4.5575000091,0,4.5575000091,50.63,-28.0,57.8566927848,130.76,91.5875000091,-7.78,91.9173463385,4.5575000091,0,4.5575000091,87.03,-7.78,87.3770524795,130.7
