Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-22 01:30:00,54.1060000092,-28.65,61.2232124034,4.6060000092,0,4.6060000092,49.5,-28.65,57.1932906904,131.26,89.8460000092,-8.41,90.238748981,4.6060000092,0,4.6060000092,85.24,-8.41,85.6538714828,131.26
2019-11-22 02:00:00,52.0241666759,-28.6,59.3672798629,4.6041666759,0,4.6041666759,47.42,-28.6,55.3770385629,131.68,86.9341666759,-9.6,87.4626167893,4.6041666759,0,4.6041666759,82.33,-9.6,82.8878091157,131.73
2019-11-22 02:30:00,51.7430000096,-28.14,58.8998951611,4.8030000096,0,4.8030000096,46.94,-28.14,54.72863236,131.34,86.9530000096,-10.49,87.5834705334,4.8030000096,0,4.8030000096,82.15,-10.49,82.817042932,132.19
2019-11-22 03:00:00,49.9605000096,-28.82,57.6770661633,4.7905000096,0,4.7905000096,45.17,-28.82,53.5809789011,131.96,84.1605000096,-11.3,84.9157215235,4.7905000096,0,4.7905000096,79.37,-11.3,80.1703617305,132.52
2019-11-22 03:30:00,47.8073333434,-29.48,56.1659284745,5.0273333434,0,5.0273333434,42.78,-29.48,51.9538141045,132.55,80.6473333434,-12.44,81.6011395472,5.0273333434,0,5.0273333434,75.62,-12.44,76.6364012725,133.13
2019-11-22 04:00:00,46.2098333419,-29.8,54.9853498442,4.2998333419,0,4.2998333419,41.91,-29.8,51.4245865321,133.13,77.8498333419,-12.86,78.9048550557,4.2998333419,0,4.2998333419,73.55,-12.86,74.665802748,133.13
2019-11-22 04:30:00,45.0796666742,-30.11,54.2105934985,3.7796666742,0,3.7796666742,41.3,-30.11,51.1106847929,133.13,76.1996666742,-13.19,77.33282163,3.7796666742,0,3.7796666742,72.42,-13.19,73.6113612155,133.26
2019-11-22 05:00:00,44.2833333413,-30.31,53.6629267913,3.9633333413000003,0,3.9633333413000003,40.32,-30.31,50.4420310852,133.13,74.8333333413,-13.54,76.0484015543,3.9633333413000003,0,3.9633333413000003,70.87,-13.54,72.1518433583,133.13
2019-11-22 05:30:00,45.1350000076,-30.03,54.2122599204,3.7750000076,0,3.7750000076,41.36,-30.03,51.1121365235,132.22,76.3050000075,-13.53,77.495250991,3.7750000076,0,3.7750000076,72.53,-13.53,73.7811751058,133.13
2019-11-22 06:00:00,47.2140000068,-28.93,55.3724362535,3.4240000068,0,3.4240000068,43.79,-28.93,52.4834164284,131.29,79.9740000068,-11.88,80.8515619954,3.4240000068,0,3.4240000068,76.55,-11.88,77.4663597957,132.25
2019-11-22 06:30:00,53.1930000067,-30.46,61.2968747141,3.3730000067,0,3.3730000067,49.82,-30.46,58.3938695412,131.65,89.8130000067,-10.04,90.3724325788,3.3730000067,0,3.3730000067,86.44,-10.04,87.0211192757,131.99
2019-11-22 07:00:00,58.9673333412,-23.8,63.5892003517,3.9273333411999998,0,3.9273333411999998,55.04,-23.8,59.9653366538,131.52,100.4473333412,-3.8,100.5191861057,3.9273333411999998,0,3.9273333411999998,96.52,-3.8,96.5947741858,131.99
2019-11-22 07:30:00,64.50550001,-22.01,68.1571685998,5.01550001,0,5.01550001,59.49,-22.01,63.4310665211,130.34,108.30550001,0.8,108.308454575,5.01550001,0,5.01550001,103.29,0.8,103.2930980269,130.49
2019-11-22 08:00:00,67.2195000074,-20.16,70.1775375832,3.7095000074,0,3.7095000074,63.51,-20.16,66.6329175408,130.04,114.6195000074,3.01,114.6590157029,3.7095000074,0,3.7095000074,110.91,3.01,110.9508368603,129.88
2019-11-22 08:30:00,69.3935000065,-22.45,72.9346306164,3.2635000065,0,3.2635000065,66.13,-22.45,69.8368054825,130.88,117.8835000065,35.59,123.1388146516,3.2635000065,0,3.2635000065,114.62,35.59,120.0183006879,131.54
2019-11-22 09:00:00,70.5920000079,-22.99,74.241299592,3.9420000079,0,3.9420000079,66.65,-22.99,70.5036353673,130.32,119.2520000079,45.04,127.4740801335,3.9420000079,0,3.9420000079,115.31,45.04,123.7941747418,132.19
2019-11-22 09:30:00,73.1545000134,-22.34,76.4895840766,6.7045000134,0,6.7045000134,66.45,-22.34,70.1047651733,130.99,119.9145000134,45.19,128.1468821839,6.7045000134,0,6.7045000134,113.21,45.19,121.8960220844,132.49
2019-11-22 10:00:00,75.3883333539,-21.57,78.4134280967,10.2883333539,0,10.2883333539,65.1,-21.57,68.5804265079,131.26,118.8183333539,43.79,126.6308036814,10.2883333539,0,10.2883333539,108.53,43.79,117.0312992323,133.13
2019-11-22 10:30:00,75.0216666891,-21.74,78.1081178419,11.191666689,0,11.191666689,63.83,-21.74,67.4306792195,131.26,118.8416666891,43.51,126.5561608197,11.191666689,0,11.191666689,107.65,43.51,116.1104758409,133.13
2019-11-22 11:00:00,74.9050000223,-21.62,77.9627053683,11.1650000223,0,11.1650000223,63.74,-21.62,67.3068495771,130.66,119.0150000223,43.54,126.7292461522,11.1650000223,0,11.1650000223,107.85,43.54,116.3071541222,133.13
2019-11-22 11:30:00,73.8771666885,-21.88,77.0491411888,10.9371666885,0,10.9371666885,62.94,-21.88,66.6346606504,130.82,121.3571666885,44.01,129.0908285149,10.9371666885,0,10.9371666885,110.42,44.01,118.8673903979,132.66
2019-11-22 12:00:00,74.2238333625,-22.84,77.6585026834,14.5738333625,0,14.5738333625,59.65,-22.84,63.8732189576,131.26,117.5038333625,42.15,124.834984499,14.5738333625,0,14.5738333625,102.93,42.15,111.2259295308,133.13
2019-11-22 12:30:00,77.4708333685,-22.89,80.7816942309,17.5808333685,0,17.5808333685,59.89,-22.89,64.1152415577,131.26,117.9308333685,41.5,125.0197242798,17.5808333685,0,17.5808333685,100.35,41.5,108.5926908222,133.21
2019-11-22 13:00:00,75.6430000316,-23.43,79.1885620136,15.8030000316,0,15.8030000316,59.84,-23.43,64.2634460638,131.26,118.0730000316,41.21,125.0579763008,15.8030000316,0,15.8030000316,102.27,41.21,110.2606774875,133.83
2019-11-22 13:30:00,74.8316666886,-22.7,78.1989024181,10.9616666886,0,10.9616666886,63.87,-22.7,67.7839722943,131.26,121.4816666886,43.14,128.9141378649,10.9616666886,0,10.9616666886,110.52,43.14,118.6411817203,133.13
2019-11-22 14:00:00,72.8166666791,-22.2,76.1255998088,6.2166666791,0,6.2166666791,66.6,-22.2,70.2025640557,131.26,119.8366666791,43.73,127.5662164554,6.2166666791,0,6.2166666791,113.62,43.73,121.7448861349,133.13
2019-11-22 14:30:00,70.7853333437,-22.46,74.2631470958,5.1853333437,0,5.1853333437,65.6,-22.46,69.3383847519,131.26,120.4353333437,44.05,128.2383406693,5.1853333437,0,5.1853333437,115.25,44.05,123.3813802808,133.13
2019-11-22 15:00:00,72.5660000201,-23.33,76.224098938,10.0260000201,0,10.0260000201,62.54,-23.33,66.7498352058,131.7,117.3360000201,41.84,124.5725591802,10.0260000201,0,10.0260000201,107.31,41.84,115.1782171246,133.64
2019-11-22 15:30:00,71.8251666804,-23.52,75.5780720095,6.8751666804,0,6.8751666804,64.95,-23.52,69.0774413249,131.92,119.8951666804,42.37,127.1615818293,6.8751666804,0,6.8751666804,113.02,42.37,120.7010244364,133.29
2019-11-22 16:00:00,73.6558333532,-23.88,77.4302020335,9.9258333532,0,9.9258333532,63.73,-23.88,68.057088536,131.26,119.5758333532,41.28,126.500665303,9.9258333532,0,9.9258333532,109.65,41.28,117.1629672721,133.56
2019-11-22 16:30:00,79.5728333648,-23.99,83.1105042079,15.7128333648,0,15.7128333648,63.86,-23.99,68.21744425,131.26,122.5128333648,40.47,129.024087825,15.7128333648,0,15.7128333648,106.8,40.47,114.2105988952,133.33
2019-11-22 17:00:00,84.8193333656,-23.16,87.9244272804,16.1393333656,0,16.1393333656,68.68,-23.16,72.4798454744,131.26,129.7493333656,42.17,136.4301961034,16.1393333656,0,16.1393333656,113.61,42.17,121.183913949,133.03
2019-11-22 17:30:00,86.9070000321,-22.72,89.8277521403,16.0670000321,0,16.0670000321,70.84,-22.72,74.3942470894,131.15,133.2670000321,43.15,140.0786057811,16.0670000321,0,16.0670000321,117.2,43.15,124.8910024782,133.13
2019-11-22 18:00:00,86.0671666986,-23.23,89.1470138789,15.9671666986,0,15.9671666986,70.1,-23.23,73.8487840117,131.26,132.2071666986,42.52,138.8765110682,15.9671666986,0,15.9671666986,116.24,42.52,123.772727206,133.13
2019-11-22 18:30:00,85.139500032,-24.09,88.4819900641,16.019500032,0,16.019500032,69.12,-24.09,73.1976946358,131.86,131.279500032,42.03,137.8434910638,16.019500032,0,16.019500032,115.26,42.03,122.6841004369,133.55
2019-11-22 19:00:00,83.4570000251,-25.45,87.2512083194,12.5570000251,0,12.5570000251,70.9,-25.45,75.329360146,132.19,131.2670000251,43.65,138.3341888168,12.5570000251,0,12.5570000251,118.71,43.65,126.4807756143,133.71
2019-11-22 19:30:00,75.7666666776,-25.72,80.0131625387,5.4866666776,0,5.4866666776,70.28,-25.72,74.8384713901,132.32,127.6266666776,43.58,134.8620867674,5.4866666776,0,5.4866666776,122.14,43.58,129.6819031322,133.62
2019-11-22 20:00:00,71.5048333412,-26.17,76.1433522453,3.9148333412,0,3.9148333412,67.59,-26.17,72.4794936517,132.19,122.4948333412,41.93,129.4724260037,3.9148333412,0,3.9148333412,118.58,41.93,125.7749629298,133.62
2019-11-22 20:30:00,68.2885000083,-26.76,73.3445078611,4.1685000083,0,4.1685000083,64.12,-26.76,69.4800115141,131.54,114.8185000083,40.47,121.7419765084,4.1685000083,0,4.1685000083,110.65,40.47,117.8186886703,133.41
2019-11-22 21:00:00,64.8336666745,-27.53,70.4365333791,3.9336666745,0,3.9336666745,60.9,-27.53,66.8334564421,131.26,108.1736666745,38.62,114.860987989,3.9336666745,0,3.9336666745,104.24,38.62,111.1642118669,133.04
2019-11-22 21:30:00,61.5063333409,-28.67,67.8601351387,3.7663333409,0,3.7663333409,57.74,-28.67,64.4660879843,131.87,103.2463333409,37.46,109.8319486686,3.7663333409,0,3.7663333409,99.48,37.46,106.2992097807,133.81
2019-11-22 22:00:00,58.0698333442,-23.78,62.7502505543,5.4498333442,0,5.4498333442,52.62,-23.78,57.7438550843,131.39,95.8698333442,5.84,96.0475431516,5.4498333442,0,5.4498333442,90.42,5.84,90.6083991692,132.55
2019-11-22 22:30:00,54.2751666763,-24.95,59.7352175667,4.8151666763000005,0,4.8151666763000005,49.46,-24.95,55.396697555,130.87,91.5451666763,-6.8,91.7973721944,4.8151666763000005,0,4.8151666763000005,86.73,-6.8,86.9961660075,131.21
2019-11-22 23:00:00,50.9928333431,-27.91,58.1312063556,4.8828333431,0,4.8828333431,46.11,-27.91,53.8989814375,131.26,85.7428333431,-9.89,86.3113293242,4.8828333431,0,4.8828333431,80.86,-9.89,81.4625785254,131.91
2019-11-22 23:30:00,49.7268333433,-28.83,57.4797951836,4.9868333433,0,4.9868333433,44.74,-28.83,53.2243976011,131.56,83.7968333433,-11.06,84.523564042,4.9868333433,0,4.9868333433,78.81,-11.06,79.582282576,132.2
2019-11-23 00:00:00,47.9015000098,-29.29,56.1467523833,4.9115000098,0,4.9115000098,42.99,-29.29,52.0196520557,131.26,80.8915000098,-11.75,81.7404261907,4.9115000098,0,4.9115000098,75.98,-11.75,76.8831769635,132.2
2019-11-23 00:30:00,54.0603333432,-27.77,60.7757561958,4.9303333432,0,4.9303333432,49.13,-27.77,56.4351822891,130.34,90.5203333432,-9.41,91.0081251788,4.9303333432,0,4.9303333432,85.59,-9.41,86.1057268711,131.26
2019-11-23 01:00:00,55.1766666767,-28.99,62.3288428061,4.9966666767,0,4.9966666767,50.18,-28.99,57.9521569918,130.34,91.4566666767,-8.15,91.819085051,4.9966666767,0,4.9966666767,86.46,-8.15,86.8432731995,130.32
2019-11-23 01:30:00,54.1345000101,-29.33,61.5694160387,5.0645000101,0,5.0645000101,49.07,-29.33,57.1674190427,130.34,89.6645000101,-8.59,90.0750279604,5.0645000101,0,5.0645000101,84.6,-8.59,85.0349816252,130.95
2019-11-23 02:00:00,52.13500001,-29.88,60.0905369092,4.99500001,0,4.99500001,47.14,-29.88,55.8121312978,131.17,86.45500001,-9.47,86.972110051,4.99500001,0,4.99500001,81.46,-9.47,82.0086123526,131.42
2019-11-23 02:30:00,51.4586666763,-30.0,59.5650432393,4.8186666763,0,4.8186666763,46.64,-30.0,55.4552937058,131.26,85.7986666763,-9.52,86.3252083892,4.8186666763,0,4.8186666763,80.98,-9.52,81.5376649163,131.42
2019-11-23 03:00:00,49.5445000098,-29.4,57.6109146015,4.8945000098,0,4.8945000098,44.65,-29.4,53.4601019453,131.92,83.1145000098,-11.06,83.8471449238,4.8945000098,0,4.8945000098,78.22,-11.06,78.9980506089,132.19
2019-11-23 03:30:00,47.2266666765,-29.25,55.5510625045,4.9366666765,0,4.9366666765,42.29,-29.25,51.4199047063,131.7,79.6466666765,-11.94,80.5366693667,4.9366666765,0,4.9366666765,74.71,-11.94,75.6580973855,132.6
2019-11-23 04:00:00,45.1780000097,-29.67,54.0496122546,4.8280000097,0,4.8280000097,40.35,-29.67,50.0842430311,131.99,76.1180000097,-13.0,77.2201393774,4.8280000097,0,4.8280000097,71.29,-13.0,72.4656063247,132.68
2019-11-23 04:30:00,43.5375000095,-29.83,52.7763470418,4.7675000095,0,4.7675000095,38.77,-29.83,48.9177043615,132.17,73.8075000095,-13.39,75.012260049,4.7675000095,0,4.7675000095,69.04,-13.39,70.3264793659,132.41
2019-11-23 05:00:00,42.4110000092,-30.01,51.9547208806,4.6210000092,0,4.6210000092,37.79,-30.01,48.256442057,132.17,72.3710000092,-13.57,73.6322384716,4.6210000092,0,4.6210000092,67.75,-13.57,69.0956395151,132.56
2019-11-23 05:30:00,42.3966666756,-29.82,51.8334809288,4.4466666756,0,4.4466666756,37.95,-29.82,48.2642196663,131.6,72.5166666756,-13.2,73.7082556145,4.4466666756,0,4.4466666756,68.07,-13.2,69.3380479968,132.19
2019-11-23 06:00:00,43.2393333424,-29.77,52.4965984412,4.5293333424,0,4.5293333424,38.71,-29.77,48.833564277,131.71,74.0093333424,-12.73,75.0961671578,4.5293333424,0,4.5293333424,69.48,-12.73,70.6365578153,132.19
2019-11-23 06:30:00,46.1723333423,-28.9,54.4710415383,4.4723333423,0,4.4723333423,41.7,-28.9,50.735589087,131.26,78.9923333423,-11.1,79.7684068216,4.4723333423,0,4.4723333423,74.52,-11.1,75.3421555306,132.1
2019-11-23 07:00:00,48.5923333421,-28.11,56.1372154602,4.3623333421,0,4.3623333421,44.23,-28.11,52.4067266675,132.11,84.0523333421,-9.3,84.5652691135,4.3623333421,0,4.3623333421,79.69,-9.3,80.2308301091,132.1
2019-11-23 07:30:00,50.4663333426,-27.5,57.4726091373,4.6563333426,0,4.6563333426,45.81,-27.5,53.4303855498,132.19,87.3663333426,-8.29,87.7587619656,4.6563333426,0,4.6563333426,82.71,-8.29,83.1244139829,132.31
2019-11-23 08:00:00,54.5841666808,-27.09,60.9368472457,7.0841666808,0,7.0841666808,47.5,-27.09,54.6819723492,132.19,89.2641666808,-8.4,89.658526941,7.0841666808,0,7.0841666808,82.18,-8.4,82.608186035,132.86
2019-11-23 08:30:00,57.0946666756,-25.9,62.6945847965,4.4746666756,0,4.4746666756,52.62,-25.9,58.6487374118,131.67,98.0546666756,-5.05,98.1846228127,4.4746666756,0,4.4746666756,93.58,-5.05,93.7161613597,131.67
2019-11-23 09:00:00,61.5838333483,-28.16,67.7167197217,7.4838333483,0,7.4838333483,54.1,-28.16,60.9901270699,131.9,103.5038333483,-5.8100000000000005,103.6667720043,7.4838333483,0,7.4838333483,96.02,-5.8100000000000005,96.1956158045,131.67
2019-11-23 09:30:00,64.2563333458,-27.42,69.8622414115,6.2163333458,0,6.2163333458,58.04,-27.42,64.1911053028,131.26,106.5463333458,-4.36,106.6355041692,6.2163333458,0,6.2163333458,100.33,-4.36,100.4246906891,131.26
2019-11-23 10:00:00,65.848666683,-27.24,71.2605395989,8.178666683,0,8.178666683,57.67,-27.24,63.7796715263,131.26,107.568666683,-4.57,107.665699979,8.178666683,0,8.178666683,99.39,-4.57,99.4950099251,131.26
2019-11-23 10:30:00,66.6251666842,-27.1,71.9258148073,8.7451666842,0,8.7451666842,57.88,-27.1,63.910127523,131.26,109.5951666842,-4.45,109.6854733341,8.7451666842,0,8.7451666842,100.85,-4.45,100.9481302452,131.26
2019-11-23 11:00:00,65.8661666808,-26.84,71.1248023774,7.0461666808,0,7.0461666808,58.82,-26.84,64.6542960676,131.26,111.2661666808,-3.42,111.3187147241,7.0461666808,0,7.0461666808,104.22,-3.42,104.2760988914,131.26
2019-11-23 11:30:00,66.8798333536,-27.05,72.143014973,10.1198333536,0,10.1198333536,56.76,-27.05,62.8760693746,131.26,112.7498333536,-3.52,112.8047663942,10.1198333536,0,10.1198333536,102.63,-3.52,102.6903466739,131.26
2019-11-23 12:00:00,67.1258333597,-27.18,72.4198170685,13.1958333597,0,13.1958333597,53.93,-27.18,60.3920301033,131.26,112.9458333597,-3.75,113.0080695053,13.1958333597,0,13.1958333597,99.75,-3.75,99.8204638338,131.26
2019-11-23 12:30:00,66.2766666932,-27.31,71.6828616056,13.2766666932,0,13.2766666932,53.0,-27.31,59.6224462765,131.26,109.6266666932,-4.78,109.7308272559,13.2766666932,0,13.2766666932,96.35,-4.78,96.4684969303,131.26
2019-11-23 13:00:00,66.708333362,-28.34,72.4786681717,14.338333362,0,14.338333362,52.37,-28.34,59.5463894791,131.76,109.108333362,-6.5,109.3017767881,14.338333362,0,14.338333362,94.77,-6.5,94.9926465575,131.72
2019-11-23 13:30:00,64.7773333586,-28.73,70.8626546007,12.6573333586,0,12.6573333586,52.12,-28.73,59.5139252612,132.07,107.6573333586,-6.83,107.8737703332,12.6573333586,0,12.6573333586,95.0,-6.83,95.2452040787,132.03
2019-11-23 14:00:00,63.970666688,-28.67,70.10146287,10.680666688,0,10.680666688,53.29,-28.67,60.5127507225,132.19,109.200666688,-6.21,109.3770986318,10.680666688,0,10.680666688,98.52,-6.21,98.7155230954,132.19
2019-11-23 14:30:00,61.0870000136,-28.58,67.4421082904,6.7870000136,0,6.7870000136,54.3,-28.58,61.3620925328,132.19,106.9670000136,-5.95,107.1323554857,6.7870000136,0,6.7870000136,100.18,-5.95,100.3565389001,132.19
2019-11-23 15:00:00,61.0163333454,-28.8,67.4717195195,6.0163333454,0,6.0163333454,55.0,-28.8,62.0841364601,132.19,106.4463333454,-6.4,106.6385572046,6.0163333454,0,6.0163333454,100.43,-6.4,100.6337165169,132.19
2019-11-23 15:30:00,62.7470000154,-28.83,69.0532758885,7.6870000154,0,7.6870000154,55.06,-28.83,62.1512067461,132.19,103.1070000154,-7.47,103.3772429124,7.6870000154,0,7.6870000154,95.42,-7.47,95.7119496197,132.19
2019-11-23 16:00:00,63.8226666811,-28.49,69.8928671775,7.2126666811,0,7.2126666811,56.61,-28.49,63.3748546349,132.0,103.9926666811,-7.18,104.240237545,7.2126666811,0,7.2126666811,96.78,-7.18,97.0459726109,131.9
2019-11-23 16:30:00,68.4331666908,-28.64,74.1845529968,12.0831666908,0,12.0831666908,56.35,-28.64,63.2105378873,131.29,107.1831666908,-8.22,107.4979051976,12.0831666908,0,12.0831666908,95.1,-8.22,95.4545881558,131.44
2019-11-23 17:00:00,73.8576666921,-28.12,79.0296737258,12.7276666921,0,12.7276666921,61.13,-28.12,67.287527076,130.87,115.0876666921,-5.41,115.2147522006,12.7276666921,0,12.7276666921,102.36,-5.41,102.5028667892,130.76
2019-11-23 17:30:00,78.208000022,-30.15,83.8183378947,10.988000022,0,10.988000022,67.22,-30.15,73.6719139157,131.32,122.918000022,-5.39,123.0361200193,10.988000022,0,10.988000022,111.93,-5.39,112.0597028374,130.76
2019-11-23 18:00:00,78.2005000235,-33.66,85.1370295695,11.7305000235,0,11.7305000235,66.47,-33.66,74.5067547273,132.57,123.4505000235,-5.6,123.5774492213,11.7305000235,0,11.7305000235,111.72,-5.6,111.8602628282,131.95
2019-11-23 18:30:00,73.9665000078,-33.04,81.0103988597,3.9065000078,0,3.9065000078,70.06,-33.04,77.4599586883,132.38,124.6965000078,-2.83,124.7286094455,3.9065000078,0,3.9065000078,120.79,-2.83,120.8231476167,131.26
2019-11-23 19:00:00,71.3166666739,-32.94,78.5564163227,3.5966666739,0,3.5966666739,67.72,-32.94,75.3063211158,133.03,121.0966666739,-3.27,121.1408088941,3.5966666739,0,3.5966666739,117.5,-3.27,117.5454928953,131.84
2019-11-23 19:30:00,69.951333347,-20.78,72.9725800354,6.831333347,0,6.831333347,63.12,-20.78,66.4525605225,131.32,113.851333347,2.25,113.8735641178,6.831333347,0,6.831333347,107.02,2.25,107.043649508,130.99
2019-11-23 20:00:00,66.4645000134,-27.74,72.0210897032,6.7145000134,0,6.7145000134,59.75,-27.74,65.8754134712,130.88,107.9545000134,-4.73,108.0580722258,6.7145000134,0,6.7145000134,101.24,-4.73,101.3504341382,130.39
2019-11-23 20:30:00,66.1730000222,-27.58,71.6904619314,11.1130000222,0,11.1130000222,55.06,-27.58,61.581328339,131.26,104.9730000222,-6.07,105.1483505989,11.1130000222,0,11.1130000222,93.86,-6.07,94.0560710428,130.72
2019-11-23 21:00:00,60.9055000126,-27.8,66.950130185,6.3155000126,0,6.3155000126,54.59,-27.8,61.260983505,131.26,99.0655000126,-6.25,99.2624591311,6.3155000126,0,6.3155000126,92.75,-6.25,92.9603410063,131.17
2019-11-23 21:30:00,57.3195000091,-28.84,64.1659620149,4.5495000091,0,4.5495000091,52.77,-28.84,60.1366651886,131.4,97.2995000091,-7.51,97.5888969198,4.5495000091,0,4.5495000091,92.75,-7.51,93.0535469501,131.36
2019-11-23 22:00:00,53.2093333397,-28.27,60.2530169738,3.1593333397,0,3.1593333397,50.05,-28.27,57.4821311366,131.52,91.6293333397,-9.34,92.1041276397,3.1593333397,0,3.1593333397,88.47,-9.34,88.9616574711,131.65
2019-11-23 22:30:00,52.8025000143,-29.02,60.2516755598,7.1425000143,0,7.1425000143,45.66,-29.02,54.1017190115,131.35,82.9825000143,-12.13,83.8643679319,7.1425000143,0,7.1425000143,75.84,-12.13,76.8039224259,132.1
2019-11-23 23:00:00,47.5158333401,-29.36,55.8548477574,3.3758333401,0,3.3758333401,44.14,-29.36,53.0127267739,132.01,80.3658333401,-11.87,81.2377010288,3.3758333401,0,3.3758333401,76.99,-11.87,77.8996598195,132.38
2019-11-23 23:30:00,46.5818333398,-30.06,55.438892461,3.2418333398,0,3.2418333398,43.34,-30.06,52.7442812066,132.28,79.1418333398,-12.47,80.1182294137,3.2418333398,0,3.2418333398,75.9,-12.47,76.9175591136,133.13
2019-11-24 00:00:00,45.3378333398,-30.57,54.6812950829,3.2378333398,0,3.2378333398,42.1,-30.57,52.028212539,132.55,76.8978333398,-13.19,78.0208489595,3.2378333398,0,3.2378333398,73.66,-13.19,74.8316223264,133.13
2019-11-24 00:30:00,51.8025000068,-29.33,59.529386919,3.4125000068,0,3.4125000068,48.39,-29.33,56.58481245,132.19,87.0325000068,-11.18,87.7476407514,3.4125000068,0,3.4125000068,83.62,-11.18,84.3640729221,132.25
2019-11-24 01:00:00,52.5328333405,-28.79,59.9046131677,3.5628333405,0,3.5628333405,48.97,-28.79,56.8060296095,131.42,87.9528333405,-10.79,88.612216949,3.5628333405,0,3.5628333405,84.39,-10.79,85.0770015927,132.25
2019-11-24 01:30:00,51.2986666736,-28.98,58.9185336078,3.4686666736,0,3.4686666736,47.83,-28.98,55.9244964215,132.1,86.1886666736,-11.13,86.9043333958,3.4686666736,0,3.4686666736,82.72,-11.13,83.4654137952,132.37
2019-11-24 02:00:00,48.9285000066,-29.42,57.0923332235,3.3085000066,0,3.3085000066,45.62,-29.42,54.2837065794,132.32,82.6985000066,-11.8,83.5361113731,3.3085000066,0,3.3085000066,79.39,-11.8,80.2621461213,133.12
2019-11-24 02:30:00,49.2263333437,-29.69,57.4867636458,5.2063333437,0,5.2063333437,44.02,-29.69,53.0966712704,132.53,79.5063333437,-13.11,80.5799549626,5.2063333437,0,5.2063333437,74.3,-13.11,75.4477441677,133.12
2019-11-24 03:00:00,46.2150000064,-30.09,55.1473872962,3.2250000065,0,3.2250000065,42.99,-30.09,52.4742622626,132.77,78.4150000065,-12.87,79.4641373578,3.2250000065,0,3.2250000065,75.19,-12.87,76.2835041146,133.48
2019-11-24 03:30:00,44.6166666733,-28.72,53.0611472269,3.3266666733,0,3.3266666733,41.29,-28.72,50.2961479638,133.13,75.1766666733,-5.16,75.3535454515,3.3266666733,0,3.3266666733,71.85,-5.16,72.0350477198,133.14
2019-11-24 04:00:00,43.1810000065,-22.02,48.4714262382,3.2710000065,0,3.2710000065,39.91,-22.02,45.5816684644,132.7,72.5210000065,2.16,72.55316011,3.2710000065,0,3.2710000065,69.25,2.16,69.2836784532,132.7
2019-11-24 04:30:00,42.826833343,-18.39,46.6082584333,4.836833343,0,4.836833343,37.99,-18.39,42.2070160045,132.3,69.106833343,4.0,69.2224993387,4.836833343,0,4.836833343,64.27,4.0,64.3943545662,132.7
2019-11-24 05:00:00,41.6745000093,-18.58,45.628722873,4.6345000093,0,4.6345000093,37.04,-18.58,41.438846509,132.58,68.0545000093,3.76,68.158290556,4.6345000093,0,4.6345000093,63.42,3.76,63.5313623339,132.83
2019-11-24 05:30:00,41.1353333403,-18.56,45.1285857193,3.5053333403,0,3.5053333403,37.63,-18.56,41.9581994371,132.33,69.3653333403,4.36,69.5022234854,3.5053333403,0,3.5053333403,65.86,4.36,66.0041604749,132.6
2019-11-24 06:00:00,41.7061666739,-18.32,45.5524613894,3.6261666739000002,0,3.6261666739000002,38.08,-18.32,42.2576478285,132.23,70.2261666739,4.74,70.3859509115,3.6261666739000002,0,3.6261666739000002,66.6,4.74,66.7684626152,132.23
2019-11-24 06:30:00,44.8631666774,-17.51,48.1591509925,5.3431666774,0,5.3431666774,39.52,-17.51,43.2253455741,131.32,71.6631666774,5.05,71.8408794366,5.3431666774,0,5.3431666774,66.32,5.05,66.5119906483,131.45
2019-11-24 07:00:00,45.3993333402,-16.68,48.3665366522,3.4193333402,0,3.4193333402,41.98,-16.68,45.1723676599,131.32,76.0993333402,6.67,76.3910821681,3.4193333402,0,3.4193333402,72.68,6.67,72.9854184067,131.26
2019-11-24 07:30:00,46.4718333404,-17.45,49.6400422443,3.5418333404,0,3.5418333404,42.93,-17.45,46.3409904944,131.21,77.2918333404,8.28,77.7340716875,3.5418333404,0,3.5418333404,73.75,8.28,74.2133471823,130.56
2019-11-24 08:00:00,48.5768333405,-17.23,51.5420375751,3.5968333405,0,3.5968333405,44.98,-17.23,48.1671392134,131.21,80.7868333405,9.44,81.3364988255,3.5968333405,0,3.5968333405,77.19,9.44,77.7650930688,130.43
2019-11-24 08:30:00,52.4301666741,-20.52,56.3026889009,3.7201666741,0,3.7201666741,48.71,-20.52,52.8557896545,131.21,87.2101666741,8.08,87.5836718306,3.7201666741,0,3.7201666741,83.49,8.08,83.8800721268,130.32
2019-11-24 09:00:00,55.8218333423,-25.05,61.1847985835,4.4918333423,0,4.4918333423,51.33,-25.05,57.1162971489,131.21,93.7318333423,6.17,93.934687319,4.4918333423,0,4.4918333423,89.24,6.17,89.4530407532,130.32
2019-11-24 09:30:00,59.443833344,-24.2,64.1810666991,5.343833344,0,5.343833344,54.1,-24.2,59.2659261296,131.21,99.663833344,7.62,99.9547101283,5.343833344,0,5.343833344,94.32,7.62,94.6273047275,130.32
2019-11-24 10:00:00,61.2698333454,-26.25,66.656244855,6.0398333454,0,6.0398333454,55.23,-26.25,61.1507596028,131.21,104.2198333454,-2.27,104.2445517164,6.0398333454,0,6.0398333454,98.18,-2.27,98.2062386002,131.17
2019-11-24 10:30:00,63.3740000159,-26.11,68.5419286132,7.9640000159,0,7.9640000159,55.41,-26.11,61.253572957,131.21,105.0940000159,-3.32,105.14642761100001,7.9640000159,0,7.9640000159,97.13,-3.32,97.1867238876,131.26
2019-11-24 11:00:00,64.9868333543,-26.36,70.1294382512,10.4968333543,0,10.4968333543,54.49,-26.36,60.5310639259,131.6,107.4568333543,-3.33,107.5084179706,10.4968333543,0,10.4968333543,96.96,-3.33,97.0171660068,131.53
2019-11-24 11:30:00,64.0623333471,-25.78,69.0549850038,6.8923333471,0,6.8923333471,57.17,-25.78,62.7137728095,131.25,108.5023333471,-2.01,108.5209493221,6.8923333471,0,6.8923333471,101.61,-2.01,101.6298784807,131.26
2019-11-24 12:00:00,64.6760000143,-25.52,69.5288096967,7.1260000143,0,7.1260000143,57.55,-25.52,62.9545304168,131.13,109.5760000143,-1.54,109.5868211927,7.1260000143,0,7.1260000143,102.45,-1.54,102.4615737728,131.26
2019-11-24 12:30:00,65.7988333514,-25.49,70.5636349007,9.0188333514,0,9.0188333514,56.78,-25.49,62.2391235478,131.26,109.7388333514,-1.76,109.7529459528,9.0188333514,0,9.0188333514,100.72,-1.76,100.7353761099,130.89
2019-11-24 13:00:00,67.7338333631,-26.57,72.7587594869,14.9038333631,0,14.9038333631,52.83,-26.57,59.1352162421,131.26,108.1638333631,-4.12,108.2422710765,14.9038333631,0,14.9038333631,93.26,-4.12,93.3509614305,131.26
2019-11-24 13:30:00,66.1870000307,-27.16,71.5428862506,15.3670000307,0,15.3670000307,50.82,-27.16,57.6223741267,131.26,108.3770000307,-4.49,108.4699692803,15.3670000307,0,15.3670000307,93.01,-4.49,93.1183129143,131.26
2019-11-24 14:00:00,63.7938333629,-27.61,69.5123390135,14.7638333629,0,14.7638333629,49.03,-27.61,56.2694677423,131.26,105.7838333629,-5.38,105.9205541948,14.7638333629,0,14.7638333629,91.02,-5.38,91.1788615853,131.26
2019-11-24 14:30:00,63.7548333543,-26.78,69.1509014839,10.4848333543,0,10.4848333543,53.27,-26.78,59.622657606,131.26,108.5048333543,-3.67,108.566881512,10.4848333543,0,10.4848333543,98.02,-3.67,98.0886807945,131.26
2019-11-24 15:00:00,62.219833347,-26.43,67.6006846247,6.839833347,0,6.839833347,55.38,-26.43,61.3635828485,131.26,106.999833347,-3.3,107.0507091816,6.839833347,0,6.839833347,100.16,-3.3,100.2143482741,131.26
2019-11-24 15:30:00,64.1521666781,-26.12,69.2658277183,5.7221666781,0,5.7221666781,58.43,-26.12,64.0024944826,131.26,109.3121666781,-3.03,109.354152568,5.7221666781,0,5.7221666781,103.59,-3.03,103.6343041661,131.26
2019-11-24 16:00:00,67.5700000188,-26.51,72.5843302823,9.3800000188,0,9.3800000188,58.19,-26.51,63.9441647064,131.09,111.2400000188,-3.9,111.3083447194,9.3800000188,0,9.3800000188,101.86,-3.9,101.9346339573,130.96
2019-11-24 16:30:00,72.7585000222,-30.32,78.8232308744,11.1085000222,0,11.1085000222,61.65,-30.32,68.7024373658,131.26,116.5085000222,-5.93,116.6593137192,11.1085000222,0,11.1085000222,105.4,-5.93,105.5666846121,131.14
2019-11-24 17:00:00,77.3075000213,-31.63,83.5278783374,10.6375000213,0,10.6375000213,66.67,-31.63,73.7925863485,131.26,126.0075000213,-4.46,126.0864055385,10.6375000213,0,10.6375000213,115.37,-4.46,115.4561756685,130.35
2019-11-24 17:30:00,81.240666694,-31.76,87.2281120103,13.680666694,0,13.680666694,67.56,-31.76,74.6528713446,131.26,127.410666694,-4.79,127.5006748508,13.680666694,0,13.680666694,113.73,-4.79,113.8308262291,130.87
2019-11-24 18:00:00,80.4828333607,-31.76,86.5227372762,13.6828333607,0,13.6828333607,66.8,-31.76,73.9657866855,131.82,125.7628333607,-4.62,125.8476644794,13.6828333607,0,13.6828333607,112.08,-4.62,112.1751790727,131.19
2019-11-24 18:30:00,77.8215000272,-28.27,82.7972147266,13.5815000272,0,13.5815000272,64.24,-28.27,70.1852584237,131.26,121.4315000272,-3.34,121.4774250585,13.5815000272,0,13.5815000272,107.85,-3.34,107.9017057326,130.63
2019-11-24 19:00:00,73.5435000221,-26.2,78.0710342925,11.0735000221,0,11.0735000221,62.47,-26.2,67.7417220035,131.06,119.5035000221,-1.69,119.5154492839,11.0735000221,0,11.0735000221,108.43,-1.69,108.4431694483,130.32
2019-11-24 19:30:00,70.6200000176,-26.59,75.4600059799,8.8200000176,0,8.8200000176,61.8,-26.59,67.2775452882,131.26,117.3100000176,-2.01,117.3272185136,8.8200000176,0,8.8200000176,108.49,-2.01,108.5086180909,130.74
2019-11-24 20:00:00,66.6240000123,-27.09,71.9209668848,6.1640000123,0,6.1640000123,60.46,-27.09,66.251639225,131.26,113.7140000123,-2.61,113.7439488448,6.1640000123,0,6.1640000123,107.55,-2.61,107.5816647947,131.07
2019-11-24 20:30:00,62.8648333434,-27.73,68.7090981697,5.0548333434,0,5.0548333434,57.81,-27.73,64.1166826965,131.26,109.3248333434,-3.9,109.3943745609,5.0548333434,0,5.0548333434,104.27,-3.9,104.3429101568,131.26
2019-11-24 21:00:00,59.5773333434,-28.14,65.8886807298,5.0473333434,0,5.0473333434,54.53,-28.14,61.3626963228,132.19,104.8973333434,-5.87,105.0614460331,5.0473333434,0,5.0473333434,99.85,-5.87,100.0223944924,131.89
2019-11-24 21:30:00,57.1336666797,-27.23,63.2908268888,6.5136666797,0,6.5136666797,50.62,-27.23,57.4791901474,131.99,100.4736666797,-8.18,100.8061014823,6.5136666797,0,6.5136666797,93.96,-8.18,94.3153964101,132.19
2019-11-24 22:00:00,52.5565000117,-28.53,59.8008912432,5.8365000117,0,5.8365000117,46.72,-28.53,54.7422990018,132.19,91.4065000117,-10.3,91.984989234,5.8365000117,0,5.8365000117,85.57,-10.3,86.1876725524,132.75
2019-11-24 22:30:00,49.1425000107,-29.24,57.183589493,5.3425000107,0,5.3425000107,43.8,-29.24,52.6632471464,132.19,84.6725000107,-11.53,85.4539241817,5.3425000107,0,5.3425000107,79.33,-11.53,80.1635191343,132.96
2019-11-24 23:00:00,46.0286666769,-29.53,54.6869185094,5.1186666769,0,5.1186666769,40.91,-29.53,50.4544249794,132.31,79.2986666769,-12.48,80.2747091974,5.1186666769,0,5.1186666769,74.18,-12.48,75.2224886586,133.13
2019-11-24 23:30:00,44.807666677,-29.77,53.7957237431,5.177666677,0,5.177666677,39.63,-29.77,49.5660145664,132.45,77.207666677,-13.01,78.2961294938,5.177666677,0,5.177666677,72.03,-13.01,73.1954984955,133.34
2019-11-25 00:00:00,43.5610000104,-30.12,52.9601276613,5.2010000104,0,5.2010000104,38.36,-30.12,48.7719591569,133.03,74.9810000104,-13.42,76.1724803493,5.2010000104,0,5.2010000104,69.78,-13.42,71.0587418971,133.78
2019-11-25 00:30:00,50.3111666772,-29.02,58.0807532013,5.2911666772,0,5.2911666772,45.02,-29.02,53.5626810382,132.19,85.1811666772,-11.51,85.955286379,5.2911666772,0,5.2911666772,79.89,-11.51,80.714882147,132.85
2019-11-25 01:00:00,51.2776666771,-28.73,58.7776488118,5.1976666771,0,5.1976666771,46.08,-28.73,54.3026638389,131.26,86.6076666771,-11.15,87.3224508775,5.1976666771,0,5.1976666771,81.41,-11.15,82.1700103444,132.19
2019-11-25 01:30:00,50.1913333433,-28.97,57.9519701372,4.9813333433,0,4.9813333433,45.21,-28.97,53.6954839814,131.92,84.8513333433,-11.54,85.6324726382,4.9813333433,0,4.9813333433,79.87,-11.54,80.6993711252,132.63
2019-11-25 02:00:00,48.31750001,-29.34,56.5280143577,5.01750001,0,5.01750001,43.3,-29.34,52.3041642702,132.19,81.73750001,-12.15,82.6355940736,5.01750001,0,5.01750001,76.72,-12.15,77.6761282506,133.13
2019-11-25 02:30:00,47.6828333429,-29.38,56.0074726765,4.8028333429,0,4.8028333429,42.88,-29.38,51.9795998446,132.19,80.7928333429,-12.23,81.7132475158,4.8028333429,0,4.8028333429,75.99,-12.23,76.9678699199,133.13
2019-11-25 03:00:00,45.9413333427,-29.66,54.6838340765,4.7013333427,0,4.7013333427,41.24,-29.66,50.7981613841,132.33,77.8613333427,-12.71,78.8918964781,4.7013333427,0,4.7013333427,73.16,-12.71,74.255839501,133.29
2019-11-25 03:30:00,44.2835000089,-29.22,53.0550353222,4.4535000089,0,4.4535000089,39.83,-29.22,49.3987580816,132.33,74.9235000089,-10.21,75.6159702284,4.4535000089,0,4.4535000089,70.47,-10.21,71.2057933036,133.29
2019-11-25 04:00:00,43.2815000092,-27.28,51.1613784319,4.6115000092,0,4.6115000092,38.67,-27.28,47.3240668159,132.19,72.6815000092,-1.33,72.693667837,4.6115000092,0,4.6115000092,68.07,-1.33,68.0829920024,132.19
2019-11-25 04:30:00,42.1025000092,-27.51,50.2933455541,4.5825000092,0,4.5825000092,37.52,-27.51,46.5247299831,132.19,71.4325000092,-1.67,71.4520185688,4.5825000092,0,4.5825000092,66.85,-1.67,66.8708561333,132.19
2019-11-25 05:00:00,41.5703333426,-27.52,49.8542176171,4.6203333426,0,4.6203333426,36.95,-27.52,46.072257379,132.19,70.8503333426,-1.6400000000000001,70.8693116571,4.6203333426,0,4.6203333426,66.23,-1.6400000000000001,66.2503018861,131.81
2019-11-25 05:30:00,42.5541666753,-27.08,50.4398998951,4.3141666753,0,4.3141666753,38.24,-27.08,46.8574860615,131.49,72.8841666753,-0.84,72.8890070721,4.3141666753,0,4.3141666753,68.57,-0.84,68.5751449142,131.26
2019-11-25 06:00:00,45.0538333419,-26.57,52.3049978376,4.2638333419,0,4.2638333419,40.79,-26.57,48.6804786336,132.17,78.0538333419,0.26,78.0542663751,4.2638333419,0,4.2638333419,73.79,0.26,73.7904580552,131.37
2019-11-25 06:30:00,50.9386666754,-24.81,56.6593669455,4.3586666754,0,4.3586666754,46.58,-24.81,52.7753019887,131.51,87.3186666754,3.13,87.3747472097,4.3586666754,0,4.3586666754,82.96,3.13,83.019024928,131.26
2019-11-25 07:00:00,56.5795000083,-24.91,61.8202872946,4.1395000083,0,4.1395000083,52.44,-24.91,58.0556775863,131.26,97.3895000083,2.31,97.41689182,4.1395000083,0,4.1395000083,93.25,2.31,93.2786074081,130.83
2019-11-25 07:30:00,60.9936666743,-29.94,67.9457943833,3.8036666743,0,3.8036666743,57.19,-29.94,64.5530766114,131.47,104.4736666743,-4.22,104.5588610705,3.8036666743,0,3.8036666743,100.67,-4.22,100.7584105671,131.0
2019-11-25 08:00:00,64.8080000098,-31.8,72.1894512049,4.8980000098000005,0,4.8980000098000005,59.91,-31.8,67.8266031878,131.47,108.4680000098,-3.9,108.5380902086,4.8980000098000005,0,4.8980000098000005,103.57,-3.9,103.6434025879,131.18
2019-11-25 08:30:00,65.4471666748,-30.97,72.4049205908,4.0671666748,0,4.0671666748,61.38,-30.97,68.7506021792,131.26,110.8671666748,-2.25,110.8899957007,4.0671666748,0,4.0671666748,106.8,-2.25,106.8236982135,130.32
2019-11-25 09:00:00,65.8311666763,-30.46,72.5365708175,4.8011666763,0,4.8011666763,61.03,-30.46,68.2090353252,131.26,111.4311666763,-1.22,111.4378450385,4.8011666763,0,4.8011666763,106.63,-1.22,106.6369790457,130.32
2019-11-25 09:30:00,66.8173333441,-30.14,73.3005841397,5.3973333441,0,5.3973333441,61.42,-30.14,68.416635404,131.26,114.5673333441,-0.67,114.5692924373,5.3973333441,0,5.3973333441,109.17,-0.67,109.1720559484,130.32
2019-11-25 10:00:00,67.0531666787,-30.07,73.486951642,6.0031666787,0,6.0031666787,61.05,-30.07,68.0537096711,131.26,114.8931666787,-0.42,114.8939343458,6.0031666787,0,6.0031666787,108.89,-0.42,108.8908099887,130.32
2019-11-25 10:30:00,66.4256666802,-30.08,72.918965941,6.7456666802,0,6.7456666802,59.68,-30.08,66.8319444577,131.26,113.8956666802,-0.41000000000000003,113.8964046338,6.7456666802,0,6.7456666802,107.15,-0.41000000000000003,107.1507844115,130.32
2019-11-25 11:00:00,66.1405000175,-30.16,72.6924435038,8.7305000175,0,8.7305000175,57.41,-30.16,64.8500863531,131.26,113.5105000175,-0.42,113.5112770354,8.7305000175,0,8.7305000175,104.78,-0.42,104.7808417603,130.32
2019-11-25 11:30:00,66.7833333548,-30.1,73.2531474681,10.7433333548,0,10.7433333548,56.04,-30.1,63.6120397409,131.26,114.3133333548,-0.14,114.3134190841,10.7433333548,0,10.7433333548,103.57,-0.14,103.570094622,130.32
2019-11-25 12:00:00,67.147666688,-30.12,73.5936379156,10.677666688,0,10.677666688,56.47,-30.12,64.0005882785,131.26,113.217666688,-0.49,113.2187270299,10.677666688,0,10.677666688,102.54,-0.49,102.5411707559,130.53
2019-11-25 12:30:00,71.7280000349,-30.86,78.0848614586,17.4580000349,0,17.4580000349,54.27,-30.86,62.430541404,131.68,112.3280000349,-2.9,112.3654288108,17.4580000349,0,17.4580000349,94.87,-2.9,94.9143134622,131.19
2019-11-25 13:00:00,69.6348333638,-31.09,76.2600689588,15.2148333638,0,15.2148333638,54.42,-31.09,62.6747516948,131.68,112.3148333638,-3.13,112.3584384616,15.2148333638,0,15.2148333638,97.1,-3.13,97.1504343789,131.19
2019-11-25 13:30:00,70.3435000351,-31.7,77.1563218226,17.5635000351,0,17.5635000351,52.78,-31.7,61.5679981809,131.88,111.7835000351,-4.37,111.8688865597,17.5635000351,0,17.5635000351,94.22,-4.37,94.321287629,131.61
2019-11-25 14:00:00,66.3521666962,-33.12,74.1589133232,14.782166696200001,0,14.782166696200001,51.57,-33.12,61.2894713634,132.19,108.2221666962,-5.8,108.3774762782,14.782166696200001,0,14.782166696200001,93.44,-5.8,93.6198355051,131.34
2019-11-25 14:30:00,68.8731723942,-32.1,75.9863400595,12.623172394200001,0,12.623172394200001,56.25,-32.1,64.7647473553,132.19,111.4131723942,-4.04,111.4863964031,12.623172394200001,0,12.623172394200001,98.79,-4.04,98.8725730423,131.34
2019-11-25 15:00:00,69.9018465179,-32.33,77.0162128815,12.8618465179,0,12.8618465179,57.04,-32.33,65.5651622434,132.19,110.6918465179,-3.8200000000000003,110.7577414249,12.8618465179,0,12.8618465179,97.83,-3.8200000000000003,97.9045519881,131.95
2019-11-25 15:30:00,65.5341673259,-32.06,72.95595032,5.7541673259,0,5.7541673259,59.78,-32.06,67.8342981094,132.19,110.4641673259,-2.92,110.5027540969,5.7541673259,0,5.7541673259,104.71,-2.92,104.7507064415,131.29
2019-11-25 16:00:00,71.6561767316,-31.09,78.1101514772,9.9861767316,0,9.9861767316,61.67,-31.09,69.0635721636,131.82,115.4561767316,-2.06,115.4745528048,9.9861767316,0,9.9861767316,105.47,-2.06,105.4901156507,130.99
2019-11-25 16:30:00,80.3003469517,-30.5,85.8975885608,15.3303469517,0,15.3303469517,64.97,-30.5,71.7729120212,131.26,120.4303469517,-2.36,120.4534684719,15.3303469517,0,15.3303469517,105.1,-2.36,105.1264933307,130.61
2019-11-25 17:00:00,87.6118470544,-30.68,92.8283261956,23.1918470544,0,23.1918470544,64.42,-30.68,71.352636952,131.26,125.5018470544,-3.36,125.5468168217,23.1918470544,0,23.1918470544,102.31,-3.36,102.3651586234,130.76
2019-11-25 17:30:00,90.2660138205,-30.82,95.3825227756,23.3160138205,0,23.3160138205,66.95,-30.82,73.7032896145,131.63,130.2960138205,-2.23,130.315095509,23.3160138205,0,23.3160138205,106.98,-2.23,107.0032396706,131.26
2019-11-25 18:00:00,90.067513872,-31.2,95.3183983032,23.257513872,0,23.257513872,66.81,-31.2,73.7361247965,132.08,130.447513872,-2.64,130.4742253297,23.257513872,0,23.257513872,107.19,-2.64,107.2225055667,131.26
2019-11-25 18:30:00,88.598513974,-31.82,94.1393067661,22.468513974,0,22.468513974,66.13,-31.82,73.3872557056,132.19,129.608513974,-3.33,129.6512853563,22.468513974,0,22.468513974,107.14,-3.33,107.1917370883,131.26
2019-11-25 19:00:00,84.463513918,-31.61,90.184684306,17.433513918,0,17.433513918,67.03,-31.61,74.1094663319,131.7,128.573513918,-3.3,128.6158562589,17.433513918,0,17.433513918,111.14,-3.3,111.1889814685,130.77
2019-11-25 19:30:00,78.3336725611,-33.27,85.1061522859,16.3136725611,0,16.3136725611,62.02,-33.27,70.3802053137,132.19,120.0836725611,-6.5,120.2594628949,16.3136725611,0,16.3136725611,103.77,-6.5,103.973375919,131.38
2019-11-25 20:00:00,72.2560333483,-32.42,79.1959011265,7.4660333483,0,7.4660333483,64.79,-32.42,72.4486059217,131.43,121.2560333483,-4.15,121.3270296487,7.4660333483,0,7.4660333483,113.79,-4.15,113.8656515372,130.65
2019-11-25 20:30:00,67.4050000089,-33.0,75.0495438107,4.4350000089,0,4.4350000089,62.97,-33.0,71.0930439635,131.86,114.9750000089,-5.48,115.1055212709,4.4350000089,0,4.4350000089,110.54,-5.48,110.6757516351,131.26
2019-11-25 21:00:00,64.6075000122,-33.5,72.7762259109,6.1175000122,0,6.1175000122,58.49,-33.5,67.4042290958,132.19,107.9575000122,-9.23,108.3513484406,6.1175000122,0,6.1175000122,101.84,-9.23,102.2574129342,131.95
2019-11-25 21:30:00,59.9561666753,-33.26,68.5636166082,4.3361666753,0,4.3361666753,55.62,-33.26,64.8059565164,132.19,103.8761666753,-10.38,104.393497897,4.3361666753,0,4.3361666753,99.54,-10.38,100.0797482011,132.02
2019-11-25 22:00:00,56.5361666776,-29.74,63.8811845741,5.4461666776,0,5.4461666776,51.09,-29.74,59.1156129969,132.19,97.0061666776,-9.46,97.4663427726,5.4461666776,0,5.4461666776,91.56,-9.46,92.0474073508,132.58
2019-11-25 22:30:00,53.8756666805,-23.19,58.6546124381,6.9056666804999995,0,6.9056666804999995,46.97,-23.19,52.3827929763,131.51,86.6756666805,-6.57,86.9243124477,6.9056666804999995,0,6.9056666804999995,79.77,-6.57,80.0401011993,132.26
2019-11-25 23:00:00,48.6218333418,-20.43,52.7396205667,4.2218333418,0,4.2218333418,44.4,-20.43,48.8747879791,130.88,81.4218333418,-4.95,81.5721609664,4.2218333418,0,4.2218333418,77.2,-4.95,77.3585321733,131.81
2019-11-25 23:30:00,47.2383333422,-20.87,51.6431702837,4.4283333422,0,4.4283333422,42.81,-20.87,47.6261797754,131.26,79.4583333422,-5.57,79.6533215724,4.4283333422,0,4.4283333422,75.03,-5.57,75.2364658925,132.19
2019-11-26 00:00:00,45.5963333423,-21.26,50.3091762431,4.4863333423,0,4.4863333423,41.11,-21.26,46.281958688,131.26,76.9563333423,-6.25,77.2097127406,4.4863333423,0,4.4863333423,72.47,-6.25,72.7390087917,132.19
2019-11-26 00:30:00,51.7536666754,-20.34,55.6071723283,4.3636666754,0,4.3636666754,47.39,-20.34,51.5706088775,131.26,86.7236666754,-4.69,86.8503912578,4.3636666754,0,4.3636666754,82.36,-4.69,82.4934282231,131.84
2019-11-26 01:00:00,52.3931666753,-20.09,56.1128507052,4.3331666753,0,4.3331666753,48.06,-20.09,52.0900345556,130.32,87.8331666753,-4.28,87.9373843608,4.3331666753,0,4.3331666753,83.5,-4.28,83.6096190638,131.26
2019-11-26 01:30:00,51.1181666758,-20.34,55.0162027433,4.5781666758,0,4.5781666758,46.54,-20.34,50.7906211815,130.58,86.2381666758,-4.74,86.3683332687,4.5781666758,0,4.5781666758,81.66,-4.74,81.7974522831,131.4
2019-11-26 02:00:00,49.0063333431,-20.67,53.187118814,4.8863333431000004,0,4.8863333431000004,44.12,-20.67,48.721897541,131.26,82.9163333431,-5.39,83.0913379063,4.8863333431000004,0,4.8863333431000004,78.03,-5.39,78.2159382735,132.03
2019-11-26 02:30:00,48.1611666766,-20.67,52.4094159064,4.9611666765999995,0,4.9611666765999995,43.2,-20.67,47.8903842123,131.26,81.9811666766,-5.43,82.1607971581,4.9611666765999995,0,4.9611666765999995,77.02,-5.43,77.2111734142,132.19
2019-11-26 03:00:00,46.4228333438,-20.98,50.9434966965,5.2428333438,0,5.2428333438,41.18,-20.98,46.2163693944,131.26,79.1528333438,-6.06,79.3844734589,5.2428333438,0,5.2428333438,73.91,-6.06,74.1580184471,132.19
2019-11-26 03:30:00,44.3506666773,-21.55,49.3090674696,5.3006666773,0,5.3006666773,39.05,-21.55,44.6016255309,131.76,75.8206666773,-7.13,76.1551731361,5.3006666773,0,5.3006666773,70.52,-7.13,70.8795266632,132.77
2019-11-26 04:00:00,42.712166677,-21.7,47.9084458342,5.172166677,0,5.172166677,37.54,-21.7,43.3605996269,131.76,73.302166677,-7.57,73.6920113686,5.172166677,0,5.172166677,68.13,-7.57,68.5492654957,133.13
2019-11-26 04:30:00,41.8161666772,-21.77,47.1436601843,5.2461666772,0,5.2461666772,36.57,-21.77,42.5593444498,131.55,72.1661666772,-7.64,72.5694509617,5.2461666772,0,5.2461666772,66.92,-7.64,67.3547028796,133.13
2019-11-26 05:00:00,41.5251666772,-21.85,46.9229364764,5.2451666772,0,5.2451666772,36.28,-21.85,42.3516339708,131.85,71.5751666772,-7.88,72.0076307405,5.2451666772,0,5.2451666772,66.33,-7.88,66.7964317909,133.13
2019-11-26 05:30:00,42.6718333439,-21.48,47.7731698857,5.2918333439,0,5.2918333439,37.38,-21.48,43.1121189458,131.26,73.7318333439,-7.26,74.0883988777,5.2918333439,0,5.2918333439,68.44,-7.26,68.8239870975,132.6
2019-11-26 06:00:00,44.6186666775,-21.01,49.3178012088,5.3986666775,0,5.3986666775,39.22,-21.01,44.4930163059,131.26,77.5486666775,-6.37,77.8098490132,5.3986666775,0,5.3986666775,72.15,-6.37,72.4306523511,132.19
2019-11-26 06:30:00,49.884500010400004,-26.2,56.346280634,5.2145000104,0,5.2145000104,44.67,-26.2,51.786570653,131.53,87.4145000104,-7.58,87.7425279558,5.2145000104,0,5.2145000104,82.2,-7.58,82.5487516562,132.19
2019-11-26 07:00:00,55.1511666764,-25.77,60.8748230862,4.8811666764,0,4.8811666764,50.27,-25.77,56.4904044949,131.26,96.7711666764,-5.01,96.9007677984,4.8811666764,0,4.8811666764,91.89,-5.01,92.0264755383,131.43
2019-11-26 07:30:00,60.2415000088,-24.98,65.2153258315,4.4015000088,0,4.4015000088,55.84,-24.98,61.1727553736,130.96,104.7215000088,-0.47000000000000003,104.7225547057,4.4015000088,0,4.4015000088,100.32,-0.47000000000000003,100.3211009708,130.56
2019-11-26 08:00:00,63.8845000089,-23.47,68.0593141413,4.4545000089,0,4.4545000089,59.43,-23.47,63.8965241621,130.56,109.8545000089,2.11,109.8747617618,4.4545000089,0,4.4545000089,105.4,2.11,105.4211179034,130.2
2019-11-26 08:30:00,65.2070000094,-21.76,68.7419118895,4.7170000093999995,0,4.7170000093999995,60.49,-21.76,64.2848170255,130.28,111.9970000094,2.64,112.0281108076,4.7170000093999995,0,4.7170000093999995,107.28,2.64,107.3124783052,129.62
2019-11-26 09:00:00,65.1280000097,-25.4,69.9057678969,4.8280000097,0,4.8280000097,60.3,-25.4,65.4312616415,131.34,112.4680000097,1.23,112.4747257217,4.8280000097,0,4.8280000097,107.64,1.23,107.6470273626,130.41
2019-11-26 09:30:00,66.1668333442,-21.31,69.5137823371,5.4568333442,0,5.4568333442,60.71,-21.31,64.3414345504,131.26,114.2368333442,4.36,114.3200056531,5.4568333442,0,5.4568333442,108.78,4.36,108.8673412921,130.32
2019-11-26 10:00:00,66.6045000152,-21.45,69.9732943506,7.5945000152,0,7.5945000152,59.01,-21.45,62.7875990941,131.26,114.8145000152,4.14,114.8891161675,7.5945000152,0,7.5945000152,107.22,4.14,107.2998974836,130.41
2019-11-26 10:30:00,65.1368333512,-21.56,68.6122486079,8.9568333512,0,8.9568333512,56.18,-21.56,60.1749615704,131.26,112.8668333512,3.87,112.9331615193,8.9568333512,0,8.9568333512,103.91,3.87,103.9820417188,131.02
2019-11-26 11:00:00,64.9133333547,-22.26,68.6239640885,10.6933333547,0,10.6933333547,54.22,-22.26,58.6115688239,131.7,112.0433333547,3.96,112.1132915815,10.6933333547,0,10.6933333547,101.35,3.96,101.427334087,131.26
2019-11-26 11:30:00,64.1335000187,-23.02,68.1397550968,9.3535000187,0,9.3535000187,54.78,-23.02,59.4202726349,132.19,111.6235000187,4.98,111.7345343053,9.3535000187,0,9.3535000187,102.27,4.98,102.3911778426,131.26
2019-11-26 12:00:00,63.8551666854,-23.02,67.8778514128,9.3451666854,0,9.3451666854,54.51,-23.02,59.1714500414,132.19,111.2351666854,5.07,111.3506497849,9.3451666854,0,9.3451666854,101.89,5.07,102.0160624608,131.26
2019-11-26 12:30:00,64.4178333564,-23.22,68.4750002142,11.5178333564,0,11.5178333564,52.9,-23.22,57.7717785774,132.19,112.4278333564,4.9,112.5345623051,11.5178333564,0,11.5178333564,100.91,4.9,101.0288973512,131.26
2019-11-26 13:00:00,64.3331667014,-23.9,68.6291945008,17.3731667014,0,17.3731667014,46.96,-23.9,52.6920449404,132.19,111.0131667014,3.79,111.07784334,17.3731667014,0,17.3731667014,93.64,3.79,93.7166671409,131.37
2019-11-26 13:30:00,62.8416666974,-24.5,67.4486847411,15.3816666974,0,15.3816666974,47.46,-24.5,53.410688069,132.19,107.9616666974,2.55,107.9917773541,15.3816666974,0,15.3816666974,92.58,2.55,92.6151116179,132.19
2019-11-26 14:00:00,61.64583336,-24.7,66.4100803392,13.35583336,0,13.35583336,48.29,-24.7,54.2403364665,132.19,106.13583336,2.21,106.1588395897,13.35583336,0,13.35583336,92.78,2.21,92.8063171341,132.19
2019-11-26 14:30:00,62.3550000183,-24.38,66.9517021986,9.1550000183,0,9.1550000183,53.2,-24.38,58.5202904983,132.19,106.4750000183,2.55,106.505530978,9.1550000183,0,9.1550000183,97.32,2.55,97.3534020977,131.67
2019-11-26 15:00:00,62.7901666813,-24.28,67.3210474656,7.3001666813,0,7.3001666813,55.49,-24.28,60.5694518714,132.19,107.6601666813,2.87,107.6984140544,7.3001666813,0,7.3001666813,100.36,2.87,100.4010283812,131.26
2019-11-26 15:30:00,63.275166679,-24.51,67.8563690323,6.155166679,0,6.155166679,57.12,-24.51,62.1565322392,132.19,109.545166679,2.52,109.5741481497,6.155166679,0,6.155166679,103.39,2.52,103.4207063407,131.26
2019-11-26 16:00:00,66.6166666806,-23.87,70.7640952718,6.9666666806,0,6.9666666806,59.65,-23.87,64.2487307268,132.19,112.8966666806,2.8,112.9313833599,6.9666666806,0,6.9666666806,105.93,2.8,105.9669991082,131.26
