Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-26 16:30:00,73.0071666825,-23.06,76.5624580784,7.9071666825,0,7.9071666825,65.1,-23.06,69.0635475486,131.26,120.7971666825,5.03,120.9018460509,7.9071666825,0,7.9071666825,112.89,5.03,113.002004407,130.7
2019-11-26 17:00:00,80.2873333618,-23.48,83.6502617949,14.2573333618,0,14.2573333618,66.03,-23.48,70.0804630407,131.26,128.8073333618,5.13,128.9094489469,14.2573333618,0,14.2573333618,114.55,5.13,114.6648132602,130.32
2019-11-26 17:30:00,84.1410000341,-23.53,87.369152375,17.0310000341,0,17.0310000341,67.11,-23.53,71.1154905769,131.26,130.4210000341,4.3,130.4918666043,17.0310000341,0,17.0310000341,113.39,4.3,113.4715034711,130.32
2019-11-26 18:00:00,84.1076667005,-23.56,87.3451383753,16.9276667005,0,16.9276667005,67.18,-23.56,71.1914742086,131.26,130.9176667005,3.99,130.9784545424,16.9276667005,0,16.9276667005,113.99,3.99,114.0598097491,130.32
2019-11-26 18:30:00,83.392000034,-24.21,86.8351873936,17.022000034,0,17.022000034,66.37,-24.21,70.6477246626,131.26,130.072000034,2.73,130.1006460124,17.022000034,0,17.022000034,113.05,2.73,113.0829580441,130.53
2019-11-26 19:00:00,81.0328333675,-25.24,84.8727146,17.0828333675,0,17.0828333675,63.95,-25.24,68.7507098145,132.19,125.9328333675,0.89,125.9359782587,17.0828333675,0,17.0828333675,108.85,0.89,108.8536384325,131.26
2019-11-26 19:30:00,76.8255000245,-25.52,80.953244864,12.2255000245,0,12.2255000245,64.6,-25.52,69.4581197557,131.89,123.5655000245,0.91,123.5688508334,12.2255000245,0,12.2255000245,111.34,0.91,111.3437187272,131.26
2019-11-26 20:00:00,70.9861666809,-24.58,75.1213169483,7.1361666809,0,7.1361666809,63.85,-24.58,68.4178258935,131.33,118.8161666809,1.24,118.8226370047,7.1361666809,0,7.1361666809,111.68,1.24,111.686883742,130.84
2019-11-26 20:30:00,69.0305000158,-26.82,74.0575609404,7.9105000158,0,7.9105000158,61.12,-26.82,66.7455376786,131.44,113.3805000158,-2.44,113.4067519323,7.9105000158,0,7.9105000158,105.47,-2.44,105.4982203641,131.29
2019-11-26 21:00:00,64.18250001,-28.86,70.3725294951,5.00250001,0,5.00250001,59.18,-28.86,65.8420230552,132.19,110.76250001,-3.84,110.8290440655,5.00250001,0,5.00250001,105.76,-3.84,105.8296895961,131.66
2019-11-26 21:30:00,60.3505000097,-28.4,66.6988969281,4.8505000097,0,4.8505000097,55.5,-28.4,62.3442860253,132.19,102.5905000097,-6.55,102.7993832289,4.8505000097,0,4.8505000097,97.74,-6.55,97.9592267221,132.11
2019-11-26 22:00:00,56.367000010699996,-25.97,62.0619012777,5.3270000107,0,5.3270000107,51.04,-25.97,57.2671153455,131.48,93.8170000107,-7.18,94.0913486512,5.3270000107,0,5.3270000107,88.49,-7.18,88.7808115529,132.19
2019-11-26 22:30:00,53.1695000116,-22.43,57.7070241087,5.7795000116,0,5.7795000116,47.39,-22.43,52.4301153918,131.05,87.9195000116,-5.94,88.1199301082,5.7795000116,0,5.7795000116,82.14,-5.94,82.354497145,131.78
2019-11-26 23:00:00,48.8835000105,-23.01,54.0282951172,5.2435000105,0,5.2435000105,43.64,-23.01,49.3346703648,131.8,81.8535000105,-6.87,82.1412951199,5.2435000105,0,5.2435000105,76.61,-6.87,76.9174167533,132.33
2019-11-26 23:30:00,47.4613333445,-23.36,52.8986555863,5.5813333445,0,5.5813333445,41.88,-23.36,47.9543950019,131.72,78.9613333445,-7.74,79.3397741586,5.5813333445,0,5.5813333445,73.38,-7.74,73.7870720384,132.56
2019-11-27 00:00:00,45.3193333428,-23.58,51.086772991,4.7393333428,0,4.7393333428,40.58,-23.58,46.9334933709,131.26,76.5393333428,-8.19,76.9762667876,4.7393333428,0,4.7393333428,71.8,-8.19,72.2655941649,132.19
2019-11-27 00:30:00,51.6295000095,-22.65,56.3793204219,4.7495000095,0,4.7495000095,46.88,-22.65,52.0649296552,130.41,86.0095000095,-6.72,86.2716204315,4.7495000095,0,4.7495000095,81.26,-6.72,81.5373901962,131.29
2019-11-27 01:00:00,52.3646666758,-22.67,57.0612584515,4.5546666758,0,4.5546666758,47.81,-22.67,52.9124276517,130.32,87.2946666758,-6.52,87.5378159999,4.5546666758,0,4.5546666758,82.74,-6.52,82.9964939019,131.29
2019-11-27 01:30:00,51.1423333424,-22.94,56.0515999745,4.5323333424,0,4.5323333424,46.61,-22.94,51.9493570701,130.32,85.5923333424,-6.84,85.8652032374,4.5323333424,0,4.5323333424,81.06,-6.84,81.3480743472,131.29
2019-11-27 02:00:00,49.1026666759,-23.52,54.4450390273,4.5926666759,0,4.5926666759,44.51,-23.52,50.3421344402,131.26,82.3726666759,-7.72,82.733636541,4.5926666759,0,4.5926666759,77.78,-7.72,78.1621826717,132.03
2019-11-27 02:30:00,48.5708333427,-23.6,54.0007949164,4.6808333427,0,4.6808333427,43.89,-23.6,49.8326409093,131.26,81.4008333427,-7.93,81.7861881303,4.6808333427,0,4.6808333427,76.72,-7.93,77.1287449658,132.19
2019-11-27 03:00:00,46.6350000093,-23.94,52.420862506,4.6550000093,0,4.6550000093,41.98,-23.94,48.3264316912,131.77,78.5650000093,-8.41,79.0138426256,4.6550000093,0,4.6550000093,73.91,-8.41,74.3869356809,132.36
2019-11-27 03:30:00,44.613666676,-24.23,50.7688108416,4.653666676,0,4.653666676,39.96,-24.23,46.7321570228,132.19,75.583666676,-8.93,76.1093658375,4.653666676,0,4.653666676,70.93,-8.93,71.4899279619,133.13
2019-11-27 04:00:00,43.3641666766,-24.96,50.0345136037,4.9641666766,0,4.9641666766,38.4,-24.96,45.7991440968,132.19,72.9341666766,-10.06,73.6246987689,4.9641666766,0,4.9641666766,67.97,-10.06,68.710439527,133.13
2019-11-27 04:30:00,42.41450001,-25.13,49.3001694835,5.01450001,0,5.01450001,37.4,-25.13,45.0585940748,132.19,71.32450001,-10.51,72.0946905235,5.01450001,0,5.01450001,66.31,-10.51,67.1377405041,133.13
2019-11-27 05:00:00,41.8791666764,-24.89,48.7173141861,4.8591666764,0,4.8591666764,37.02,-24.89,44.6093319833,132.19,70.5891666764,-10.22,71.3251628254,4.8591666764,0,4.8591666764,65.73,-10.22,66.5197812684,133.13
2019-11-27 05:30:00,43.1435000097,-24.48,49.6047577667,4.8635000097,0,4.8635000097,38.28,-24.48,45.4381865835,132.19,72.5235000097,-9.51,73.1443651532,4.8635000097,0,4.8635000097,67.66,-9.51,68.3250737285,133.13
2019-11-27 06:00:00,45.5298333433,-23.65,51.3058303145,4.9598333433,0,4.9598333433,40.57,-23.65,46.9600617546,131.68,76.2098333433,-8.1,76.63908075,4.9598333433,0,4.9598333433,71.25,-8.1,71.7089429569,132.76
2019-11-27 06:30:00,51.5691666771,-24.81,57.2268735104,5.2291666771,0,5.2291666771,46.34,-24.81,52.5635967186,131.68,84.9391666771,-7.03,85.2295895555,5.2291666771,0,5.2291666771,79.71,-7.03,80.0194038968,132.44
2019-11-27 07:00:00,57.9788333522,-29.42,65.0160096967,9.4288333522,0,9.4288333522,48.55,-29.42,56.7682913254,132.8,93.7088333522,-8.78,94.1192533344,9.4288333522,0,9.4288333522,84.28,-8.78,84.7361009252,132.99
2019-11-27 07:30:00,62.2005000205,-28.44,68.3939749013,10.2705000205,0,10.2705000205,51.93,-28.44,59.2077570931,131.86,100.7505000205,-6.47,100.9580316487,10.2705000205,0,10.2705000205,90.48,-6.47,90.7110318539,131.86
2019-11-27 08:00:00,66.6490000155,-26.34,71.6650877559,7.7490000155,0,7.7490000155,58.9,-26.34,64.5213577043,131.26,109.2390000155,-1.04,109.2439505162,7.7490000155,0,7.7490000155,101.49,-1.04,101.4953284639,130.44
2019-11-27 08:30:00,69.6825000257,-26.06,74.3960644781,12.8425000257,0,12.8425000257,56.84,-26.06,62.5292667477,131.26,109.3325000257,-1.03,109.3373516318,12.8425000257,0,12.8425000257,96.49,-1.03,96.4954973043,130.84
2019-11-27 09:00:00,68.2553333523,-25.61,72.9017327026,9.5053333523,0,9.5053333523,58.75,-25.61,64.0892705529,131.26,112.2453333523,1.08,112.2505289938,9.5053333523,0,9.5053333523,102.74,1.08,102.7456763081,130.31
2019-11-27 09:30:00,68.0510000113,-23.27,71.9196183426,5.6510000113,0,5.6510000113,62.4,-23.27,66.5976944045,130.33,115.9210000113,3.61,115.9771975158,5.6510000113,0,5.6510000113,110.27,3.61,110.3290759501,129.38
2019-11-27 10:00:00,70.1363333605,-23.77,74.0548320993,13.5863333605,0,13.5863333605,56.55,-23.77,61.3426067265,131.02,113.9963333605,0.52,113.9975193574,13.5863333605,0,13.5863333605,100.41,0.52,100.4113464704,130.25
2019-11-27 10:30:00,68.4453333637,-24.24,72.6108893987,15.1753333637,0,15.1753333637,53.27,-24.24,58.5258105454,131.26,112.09533336370001,-0.4,112.0960470397,15.1753333637,0,15.1753333637,96.92,-0.4,96.9208254195,131.13
2019-11-27 11:00:00,68.8380000267,-23.4,72.7064663402,13.3380000267,0,13.3380000267,55.5,-23.4,60.2313041532,130.89,114.6780000267,1.38,114.6863029752,13.3380000267,0,13.3380000267,101.34,1.38,101.3493956568,130.47
2019-11-27 11:30:00,67.2091666874,-22.93,71.0130761678,10.3491666874,0,10.3491666874,56.86,-22.93,61.3094160794,130.5,114.3691666874,2.42,114.3947668766,10.3491666874,0,10.3491666874,104.02,2.42,104.0481465476,130.32
2019-11-27 12:00:00,66.783333353,-22.94,70.6134350795,9.813333353,0,9.813333353,56.97,-22.94,61.4151813479,130.68,114.373333353,2.38,114.3980934381,9.813333353,0,9.813333353,104.56,2.38,104.5870833325,130.32
2019-11-27 12:30:00,67.4316666861,-22.92,71.2204750901,9.7216666861,0,9.7216666861,57.71,-22.92,62.0948508332,130.55,115.8016666861,2.67,115.8324432414,9.7216666861,0,9.7216666861,106.08,2.67,106.1135962071,130.32
2019-11-27 13:00:00,69.5473333597,-23.74,73.4875443695,13.2073333597,0,13.2073333597,56.34,-23.74,61.1374124412,131.26,116.3973333597,1.08,116.402343676,13.2073333597,0,13.2073333597,103.19,1.08,103.1956515557,130.58
2019-11-27 13:30:00,69.4305000265,-24.1,73.4942469445,13.2605000265,0,13.2605000265,56.17,-24.1,61.1218365235,131.26,115.7705000265,0.22,115.7707090606,13.2605000265,0,13.2605000265,102.51,0.22,102.5102360743,130.66
2019-11-27 14:00:00,65.8425000172,-23.76,69.9983743276,8.5925000172,0,8.5925000172,57.25,-23.76,61.9846763321,131.26,113.5625000172,1.1,113.5678273551,8.5925000172,0,8.5925000172,104.97,1.1,104.9757633933,130.47
2019-11-27 14:30:00,65.5310000165,-23.74,69.6986338687,8.2410000165,0,8.2410000165,57.29,-23.74,62.0139637501,131.26,113.0310000165,1.09,113.0362555321,8.2410000165,0,8.2410000165,104.79,1.09,104.7956688036,130.32
2019-11-27 15:00:00,65.1173333482,-23.79,69.3269875472,7.4173333482,0,7.4173333482,57.7,-23.79,62.4119708069,131.26,112.2673333482,0.93,112.2711852485,7.4173333482,0,7.4173333482,104.85,0.93,104.8541243824,130.32
2019-11-27 15:30:00,65.5110000122,-24.06,69.7895029543,6.1110000122,0,6.1110000122,59.4,-24.06,64.0877804265,131.26,113.0010000122,0.46,113.0019362832,6.1110000122,0,6.1110000122,106.89,0.46,106.890989798,130.32
2019-11-27 16:00:00,67.924833343,-24.61,72.2456578949,4.814833343,0,4.814833343,63.11,-24.61,67.7386462811,131.35,117.174833343,1.35,117.1826099255,4.814833343,0,4.814833343,112.36,1.35,112.3681097999,130.44
2019-11-27 16:30:00,74.3738333548,-23.58,78.0223268551,10.7238333548,0,10.7238333548,63.65,-23.58,67.8773813579,131.02,122.6738333548,3.9699999999999998,122.7380555898,10.7238333548,0,10.7238333548,111.95,3.9699999999999998,112.0203704689,130.44
2019-11-27 17:00:00,83.7753333665,-23.76,87.0795273337,16.5653333665,0,16.5653333665,67.21,-23.76,71.2861957184,130.2,126.6953333665,3.29,126.7380432106,16.5653333665,0,16.5653333665,110.13,3.29,110.1791314179,130.44
2019-11-27 17:30:00,95.5386666993,-26.41,99.1217682181,16.2986666993,0,16.2986666993,79.24,-26.41,83.5252398979,129.65,131.6786666993,4.46,131.7541758871,16.2986666993,0,16.2986666993,115.38,4.46,115.4661682052,130.28
2019-11-27 18:00:00,135.3060000266,14.34,136.063769032,13.2960000266,0,13.2960000266,122.01,14.34,122.8498095237,130.65,42.9460000266,1.5899999999999999,42.9754234218,13.2960000266,0,13.2960000266,29.65,1.5899999999999999,29.6926017722,130.8
2019-11-27 18:30:00,128.9383333593,18.17,130.2122986107,13.0083333593,0,13.0083333593,115.93,18.17,117.3452760021,130.93,73.2683333594,0.6900000000000001,73.2715823035,13.0083333593,0,13.0083333593,60.26,0.6900000000000001,60.2639502522,132.89
2019-11-27 19:00:00,113.7460000169,7.52,113.99431091,8.4460000169,0,8.4460000169,105.3,7.52,105.5681789177,130.44,112.0760000169,3.49,112.1303254244,8.4460000169,0,8.4460000169,103.63,3.49,103.6887505952,133.52
2019-11-27 19:30:00,107.085500009,7.57,107.3527326721,4.475500009,0,4.475500009,102.61,7.57,102.8888575114,130.2,107.215500009,4.2,107.2977326982,4.475500009,0,4.475500009,102.74,4.2,102.8258119346,133.01
2019-11-27 20:00:00,103.4385000086,12.3,104.1672370951,4.2985000086,0,4.2985000086,99.14,12.3,99.900098098,129.63,103.4685000086,7.13,103.7138727173,4.2985000086,0,4.2985000086,99.17,7.13,99.4259815139,132.75
2019-11-27 20:30:00,99.0700000086,10.91,99.6689169285,4.3000000086,0,4.3000000086,94.77,10.91,95.3959171034,130.0,99.1000000086,5.76,99.2672534208,4.3000000086,0,4.3000000086,94.8,5.76,94.9748261383,133.13
2019-11-27 21:00:00,94.3135000082,9.53,94.7937613127,4.1135000082,0,4.1135000082,90.2,9.53,90.7020446297,130.32,94.4335000082,4.44,94.5378206,4.1135000082,0,4.1135000082,90.32,4.44,90.4290661237,133.13
2019-11-27 21:30:00,89.2563333416,7.67,89.5852774823,4.1163333416,0,4.1163333416,85.14,7.67,85.484785196,130.62,89.3363333416,3.32,89.398002522,4.1163333416,0,4.1163333416,85.22,3.32,85.2846457459,133.44
2019-11-27 22:00:00,82.4008333414,6.35,82.6451440519,4.0308333414,0,4.0308333414,78.37,6.35,78.6268363855,131.1,82.4408333414,2.2800000000000002,82.4723553806,4.0308333414,0,4.0308333414,78.41,2.2800000000000002,78.443141829,133.95
2019-11-27 22:30:00,76.7526666749,2.63,76.7977131281,4.1126666749,0,4.1126666749,72.64,2.63,72.6875952278,131.1,76.85266667490001,-2.12,76.8819014791,4.1126666749,0,4.1126666749,72.74,-2.12,72.770887036,134.07
2019-11-27 23:00:00,71.0358333415,1.48,71.0512492397,4.0858333415,0,4.0858333415,66.95,1.48,66.9663564785,131.26,71.2058333415,-3.3,71.2822607797,4.0858333415,0,4.0858333415,67.12,-3.3,67.2010743962,134.5
2019-11-27 23:30:00,68.561666675,0.8300000000000001,68.5666904353,4.151666675,0,4.151666675,64.41,0.8300000000000001,64.4153475501,131.26,68.801666675,-3.94,68.9143884632,4.151666675,0,4.151666675,64.65,-3.94,64.7699475065,134.24
2019-11-28 00:00:00,66.3640000084,0.17,66.3642177465,4.1840000084,0,4.1840000084,62.18,0.17,62.1802323894,131.26,66.6140000084,-4.53,66.767850775,4.1840000084,0,4.1840000084,62.43,-4.53,62.594135508,134.24
2019-11-28 00:30:00,74.6426666756,1.4100000000000001,74.6559829381,4.4826666756,0,4.4826666756,70.16,1.4100000000000001,70.1741668992,130.7,74.7826666756,-3.36,74.8581113515,4.4826666756,0,4.4826666756,70.3,-3.36,70.3802500706,134.07
2019-11-28 01:00:00,75.6503333427,1.82,75.6722230073,4.7003333427000005,0,4.7003333427000005,70.95,1.82,70.9733393606,130.32,75.6803333427,-2.94,75.737417799,4.7003333427000005,0,4.7003333427000005,70.98,-2.94,71.0408614813,133.27
2019-11-28 01:30:00,74.3836666758,1.5,74.3987894265,4.5436666758,0,4.5436666758,69.84,1.5,69.8561063902,130.8,74.4936666758,-3.24,74.5640930663,4.5436666758,0,4.5436666758,69.95,-3.24,70.0249962513,133.89
2019-11-28 02:00:00,71.7541666755,1.02,71.7614160625,4.4041666755,0,4.4041666755,67.35,1.02,67.3577233879,131.26,71.8741666755,-3.71,71.9698543509,4.4041666755,0,4.4041666755,67.47,-3.71,67.5719246433,134.1
2019-11-28 02:30:00,71.4673333426,1.04,71.4749000356,4.6273333426,0,4.6273333426,66.84,1.04,66.8480904738,131.26,71.4273333426,-3.73,71.5246590235,4.6273333426,0,4.6273333426,66.8,-3.73,66.9040574255,134.62
2019-11-28 03:00:00,68.8916666759,0.07,68.891702239,4.6216666759,0,4.6216666759,64.27,0.07,64.2700381204,131.87,68.6916666759,-3.96,68.8057168462,4.6216666759,0,4.6216666759,64.07,-3.96,64.1922619947,135.01
2019-11-28 03:30:00,66.0000000089,2.58,66.0504080319,4.4700000089,0,4.4700000089,61.53,2.58,61.5840669329,132.06,64.4300000089,-22.14,68.1278540771,4.4700000089,0,4.4700000089,59.96,-22.14,63.9169867876,133.87
2019-11-28 04:00:00,63.7058333421,4.89,63.8932336153,4.4058333421,0,4.4058333421,59.3,4.89,59.5012781375,132.19,61.1358333421,-37.38,71.6578992048,4.4058333421,0,4.4058333421,56.73,-37.38,67.9378929611,133.13
2019-11-28 04:30:00,62.4760000085,4.67,62.6502951076,4.2560000085,0,4.2560000085,58.22,4.67,58.4069970123,132.19,59.9160000085,-37.6,70.7367447443,4.2560000085,0,4.2560000085,55.66,-37.6,67.1699009974,133.13
2019-11-28 05:00:00,62.0223333422,4.65,62.1964012883,4.4523333422,0,4.4523333422,57.57,4.65,57.7574878263,132.19,59.4823333422,-37.58,70.359110141,4.4523333422,0,4.4523333422,55.03,-37.58,66.6375067061,133.13
2019-11-28 05:30:00,63.7711666755,5.32,63.992687857,4.4411666755,0,4.4411666755,59.33,5.32,59.5680392492,131.52,61.2011666755,-36.83,71.4285076314,4.4411666755,0,4.4411666755,56.76,-36.83,67.6620018918,132.66
2019-11-28 06:00:00,66.8285000087,5.44,67.0495489427,4.3585000087,0,4.3585000087,62.47,5.44,62.7064151423,131.42,64.2385000087,-36.77,74.0176856121,4.3585000087,0,4.3585000087,59.88,-36.77,70.2683947447,132.47
2019-11-28 06:30:00,74.9713333414,6.48,75.2508552974,4.0313333414,0,4.0313333414,70.94,6.48,71.235342352,130.55,72.3213333414,-33.03,79.5069566533,4.0313333414,0,4.0313333414,68.29,-33.03,75.8584537148,131.37
2019-11-28 07:00:00,82.7991666749,5.19,82.9616664614,4.1091666749,0,4.1091666749,78.69,5.19,78.8609675315,130.82,80.1591666749,-34.85,87.4071764903,4.1091666749,0,4.1091666749,76.05,-34.85,83.6547966347,131.69
2019-11-28 07:30:00,89.708000008,7.29,90.0037186201,4.018000008,0,4.018000008,85.69,7.29,85.9995360453,130.3,87.098000008,-32.52,92.9710277742,4.018000008,0,4.018000008,83.08,-32.52,89.217917483,131.18
2019-11-28 08:00:00,93.800833341,8.75,94.2080614145,3.850833341,0,3.850833341,89.95,8.75,90.3745816035,131.26,91.200833341,-31.63,96.5300414488,3.850833341,0,3.850833341,87.35,-31.63,92.9003735192,132.19
2019-11-28 08:30:00,95.1653333422,10.27,95.71788532,4.4453333422,0,4.4453333422,90.72,10.27,91.2994594727,131.26,92.6553333422,-30.34,97.4962891435,4.4453333422,0,4.4453333422,88.21,-30.34,93.2819366223,132.19
2019-11-28 09:00:00,94.8093333465,10.45,95.3835006152,6.5693333465,0,6.5693333465,88.24,10.45,88.8566266522,131.26,92.7693333465,-30.09,97.5272131743,6.5693333465,0,6.5693333465,86.2,-30.09,91.3008658228,132.19
2019-11-28 09:30:00,94.6523333516,10.7,95.2552056788,9.1323333516,0,9.1323333516,85.52,10.7,86.1867762479,131.26,93.0123333516,-29.68,97.632968589,9.1323333516,0,9.1323333516,83.88,-29.68,88.9761586044,132.19
2019-11-28 10:00:00,94.8210000245,10.66,95.4183297153,12.2710000245,0,12.2710000245,82.55,10.66,83.2354377654,131.26,92.9810000245,-30.0,97.7009025832,12.2710000245,0,12.2710000245,80.71,-30.0,86.1051920618,132.19
2019-11-28 10:30:00,92.6891666953,18.06,94.4322255518,14.2991666953,0,14.2991666953,78.39,18.06,80.4434938326,131.26,91.4391666953,-21.94,94.0344873221,14.2991666953,0,14.2991666953,77.14,-21.94,80.1993965065,132.19
2019-11-28 11:00:00,92.4035000252,18.45,94.227433993,12.6135000252,0,12.6135000252,79.79,18.45,81.8953393057,131.26,91.2035000252,-21.49,93.7011126767,12.6135000252,0,12.6135000252,78.59,-21.49,81.4751999077,132.19
2019-11-28 11:30:00,93.3578333549,18.95,95.2616793297,10.7778333549,0,10.7778333549,82.58,18.95,84.7263766486,131.26,91.8078333549,-21.12,94.2057995312,10.7778333549,0,10.7778333549,81.03,-21.12,83.7371799143,132.19
2019-11-28 12:00:00,93.7496666848,18.94,95.6437326933,9.0796666848,0,9.0796666848,84.67,18.94,86.7625063031,131.26,91.9996666848,-21.15,94.3994765352,9.0796666848,0,9.0796666848,82.92,-21.15,85.5748146361,132.19
2019-11-28 12:30:00,94.7898333518,19.08,96.6910487422,9.2398333518,0,9.2398333518,85.55,19.08,87.6518619312,130.5,92.6498333518,-20.97,94.993328819,9.2398333518,0,9.2398333518,83.41,-20.97,86.0056335364,131.84
2019-11-28 13:00:00,95.8956666843,18.99,97.757858962,8.8356666843,0,8.8356666843,87.06,18.99,89.1070350758,130.72,93.6456666843,-21.06,95.9845533862,8.8356666843,0,8.8356666843,84.81,-21.06,87.3856950536,131.76
2019-11-28 13:30:00,95.9403333473,18.99,97.8016751533,6.9803333473,0,6.9803333473,88.96,18.99,90.9642880476,130.19,93.9903333473,-20.68,96.2384806755,6.9803333473,0,6.9803333473,87.01,-20.68,89.4337883576,131.26
2019-11-28 14:00:00,94.7456666785,18.67,96.567646002,5.9356666785000005,0,5.9356666785000005,88.81,18.67,90.751225887,129.78,93.0856666785,-20.78,95.376882634,5.9356666785000005,0,5.9356666785000005,87.15,-20.78,89.5931409205,131.26
2019-11-28 14:30:00,114.9523333477,18.18,116.3810609252,7.1623333477,0,7.1623333477,107.79,18.18,109.3123803601,130.44,31.7923333477,-6.36,32.4222463702,7.1623333477,0,7.1623333477,24.63,-6.36,25.4378949601,129.27
2019-11-28 15:00:00,103.8468333439,17.86,105.3714591127,5.2668333439,0,5.2668333439,98.58,17.86,100.1848092277,130.3,73.7968333439,-8.95,74.3375753679,5.2668333439,0,5.2668333439,68.53,-8.95,69.111962785,131.52
2019-11-28 15:30:00,98.6843333474,16.78,100.1007794586,7.0443333474,0,7.0443333474,91.64,16.78,93.1636087751,130.3,89.2443333474,-12.19,90.0730100231,7.0443333474,0,7.0443333474,82.2,-12.19,83.0989536637,132.19
2019-11-28 16:00:00,103.6058333592,15.78,104.8006541299,12.9458333592,0,12.9458333592,90.66,15.78,92.0230623268,130.3,93.7158333592,-12.69,94.5711029978,12.9458333592,0,12.9458333592,80.77,-12.69,81.7608035675,132.19
2019-11-28 16:30:00,108.1536666991,14.77,109.1575399157,16.1936666991,0,16.1936666991,91.96,14.77,93.1385768627,130.3,97.5936666991,-12.67,98.4126652406,16.1936666991,0,16.1936666991,81.4,-12.67,82.380148701,132.11
2019-11-28 17:00:00,116.468666699,17.33,117.7509202624,16.168666699,0,16.168666699,100.3,17.33,101.7861429665,129.38,105.328666699,-10.02,105.8041985395,16.168666699,0,16.168666699,89.16,-10.02,89.7212683816,131.26
2019-11-28 17:30:00,120.1988333657,17.74,121.5008935871,16.1788333657,0,16.1788333657,104.02,17.74,105.5218839862,129.38,108.6888333657,-9.61,109.1128525811,16.1788333657,0,16.1788333657,92.51,-9.61,93.0078071992,131.26
2019-11-28 18:00:00,120.1751666988,17.37,121.4239992385,16.0551666988,0,16.0551666988,104.12,17.37,105.5589470391,129.38,108.5451666988,-9.98,109.0029981866,16.0551666988,0,16.0551666988,92.49,-9.98,93.0268805239,131.26
2019-11-28 18:30:00,119.2330000297,18.9,120.7216562846,14.8730000297,0,14.8730000297,104.36,18.9,106.0576239598,129.38,107.8630000297,-11.25,108.4480948446,14.8730000297,0,14.8730000297,92.99,-11.25,93.6680447111,131.26
2019-11-28 19:00:00,117.0220000253,42.42,124.4733099501,12.672000025300001,0,12.672000025300001,104.35,42.42,112.6427046018,131.93,106.4420000253,-25.17,109.3774577753,12.672000025300001,0,12.672000025300001,93.77,-25.17,97.0893495704,131.86
2019-11-28 19:30:00,114.2528333451,42.77,121.9958311886,5.8928333451,0,5.8928333451,108.36,42.77,116.4953325245,132.26,104.3528333451,-24.49,107.1880307084,5.8928333451,0,5.8928333451,98.46,-24.49,101.4600004928,132.1
2019-11-28 20:00:00,109.3616666752,41.85,117.0956730114,4.2916666753,0,4.2916666753,105.07,41.85,113.0978664697,133.13,99.0016666752,-24.5,101.9881365869,4.2916666753,0,4.2916666753,94.71,-24.5,97.8275733114,132.23
2019-11-28 20:30:00,103.7621666806,41.21,111.6460986074,6.9621666806,0,6.9621666806,96.8,41.21,105.2069584201,133.13,92.9921666806,-24.92,96.273306082,6.9621666806,0,6.9621666806,86.03,-24.92,89.5665523508,132.23
2019-11-28 21:00:00,100.5501666777,40.21,108.2921055245,5.5401666777,0,5.5401666777,95.01,40.21,103.1685233005,133.13,90.2101666777,-25.88,93.849073368,5.5401666777,0,5.5401666777,84.67,-25.88,88.5369036052,132.23
2019-11-28 21:30:00,94.7256666747,38.78,102.356437643,4.0256666747,0,4.0256666747,90.7,38.78,98.6426804178,133.75,84.5556666747,-26.21,88.5247133111,4.0256666747,0,4.0256666747,80.53,-26.21,84.6879271207,132.91
2019-11-28 22:00:00,87.4360000079,28.97,92.1103414248,3.9660000079,0,3.9660000079,83.47,28.97,88.3544101899,133.53,77.4760000079,-25.94,81.703207876,3.9660000079,0,3.9660000079,73.51,-25.94,77.952573402,132.91
2019-11-28 22:30:00,81.0066666744,1.67,81.0238788611,3.8766666744,0,3.8766666744,77.13,1.67,77.1480770985,131.26,72.0166666744,-19.39,74.5813138721,3.8766666744,0,3.8766666744,68.14,-19.39,70.845124744,132.26
2019-11-28 23:00:00,75.6148333412,1.38,75.62742506,3.9148333412,0,3.9148333412,71.7,1.38,71.7132791051,131.67,67.1848333412,-20.44,70.2253190173,3.9148333412,0,3.9148333412,63.27,-20.44,66.4897473299,132.68
2019-11-28 23:30:00,73.0295000079,2.6,73.0757680179,3.9495000079,0,3.9495000079,69.08,2.6,69.1289114626,131.56,65.2295000079,-22.05,68.8555747291,3.9495000079,0,3.9495000079,61.28,-22.05,65.1263456675,133.13
2019-11-29 00:00:00,70.6388333415,1.82,70.6622754788,4.0588333415,0,4.0588333415,66.58,1.82,66.6048706928,131.73,63.0388333415,-22.7,67.0013769191,4.0588333415,0,4.0588333415,58.98,-22.7,63.1975505854,133.13
2019-11-29 00:30:00,79.41516667490001,3.18,79.4788091129,4.1151666749,0,4.1151666749,75.3,3.18,75.3671174983,130.38,71.0351666749,-21.3,74.1598604673,4.1151666749,0,4.1151666749,66.92,-21.3,70.2280314404,132.19
2019-11-29 01:00:00,80.5821666745,2.64,80.6254003771,3.9321666745,0,3.9321666745,76.65,2.64,76.6954503214,130.38,71.9021666745,-20.69,74.8197679259,3.9321666745,0,3.9321666745,67.97,-20.69,71.0492575612,131.5
2019-11-29 01:30:00,78.8931666747,2.64,78.9373254422,4.0131666747,0,4.0131666747,74.88,2.64,74.9265240085,130.46,70.5631666747,-21.58,73.7892735508,4.0131666747,0,4.0131666747,66.55,-21.58,69.9614100773,132.14
2019-11-29 02:00:00,76.1696666749,2.09,76.1983347677,4.1096666749,0,4.1096666749,72.06,2.09,72.0903023991,131.25,68.0496666749,-22.2,71.5793066086,4.1096666749,0,4.1096666749,63.94,-22.2,67.684293599,132.14
2019-11-29 02:30:00,75.7520000084,1.88,75.7753251744,4.2220000084,0,4.2220000084,71.53,1.88,71.5547014528,131.25,67.6020000084,-22.46,71.2353985399,4.2220000084,0,4.2220000084,63.38,-22.46,67.2419214479,132.52
2019-11-29 03:00:00,73.1196666752,1.42,73.1334537315,4.2596666752,0,4.2596666752,68.86,1.42,68.874639745,131.25,65.1696666752,-22.91,69.0793279828,4.2596666752,0,4.2596666752,60.91,-22.91,65.0760800909,132.89
2019-11-29 03:30:00,70.3993333416,1.24,70.4102530526,4.1093333416,0,4.1093333416,66.29,1.24,66.3015965117,131.73,62.7193333416,-23.48,66.9703305562,4.1093333416,0,4.1093333416,58.61,-23.48,63.1382807812,133.13
2019-11-29 04:00:00,67.8831666751,1.6,67.9020199835,4.2131666751,0,4.2131666751,63.67,1.6,63.6901004867,131.95,60.5731666751,-24.66,65.4004902202,4.2131666751,0,4.2131666751,56.36,-24.66,61.5188198846,133.26
2019-11-29 04:30:00,66.1286666748,1.88,66.1553849372,4.0786666748,0,4.0786666748,62.05,1.88,62.0784737248,132.19,59.1486666748,-25.92,64.5787207167,4.0786666748,0,4.0786666748,55.07,-25.92,60.8650252608,134.07
2019-11-29 05:00:00,65.4421666749,2.0,65.4727208775,4.1021666749,0,4.1021666749,61.34,2.0,61.3725964906,132.19,58.5321666749,-25.75,63.9458914681,4.1021666749,0,4.1021666749,54.43,-25.75,60.2136811696,134.07
2019-11-29 05:30:00,67.2573333415,2.47,67.3026729648,4.0973333415,0,4.0973333415,63.16,2.47,63.2082787299,132.03,60.2373333415,-25.29,65.3308535693,4.0973333415,0,4.0973333415,56.14,-25.29,61.5734009131,133.56
2019-11-29 06:00:00,70.4168333415,3.36,70.4969504152,4.0668333415,0,4.0668333415,66.35,3.36,66.4350216377,132.18,63.1568333415,-24.54,67.756897787,4.0668333415,0,4.0668333415,59.09,-24.54,63.9831204303,133.91
2019-11-29 06:30:00,78.5070000079,2.96,78.5627815842,3.9670000079000003,0,3.9670000079000003,74.54,2.96,74.5987479788,131.56,70.5970000079,-25.29,74.9901360855,3.9670000079000003,0,3.9670000079000003,66.63,-25.29,71.2680924397,133.36
2019-11-29 07:00:00,86.077666675,2.61,86.1172270815,4.157666675,0,4.157666675,81.92,2.61,81.9615672129,131.56,77.527666675,-26.12,81.8094951706,4.157666675,0,4.157666675,73.37,-26.12,77.88075051,133.36
2019-11-29 07:30:00,92.6758333496,3.71,92.7500630029,8.1558333496,0,8.1558333496,84.52,3.71,84.6013859225,130.63,83.0758333496,-23.77,86.4095306476,8.1558333496,0,8.1558333496,74.92,-23.77,78.6003772256,132.41
2019-11-29 08:00:00,97.7105000195,5.28,97.8530541887,9.730500019499999,0,9.730500019499999,87.98,5.28,88.1382936073,129.95,87.8605000195,-21.91,90.5511764897,9.730500019499999,0,9.730500019499999,78.13,-21.91,81.1439769792,131.57
2019-11-29 08:30:00,100.8323333501,8.01,101.1499854119,8.3723333501,0,8.3723333501,92.46,8.01,92.8063128241,129.73,90.5423333501,-19.35,92.5869139159,8.3723333501,0,8.3723333501,82.17,-19.35,84.4176012452,131.26
2019-11-29 09:00:00,102.5048333441,9.56,102.9496695425,5.4048333441,0,5.4048333441,97.1,9.56,97.5694808841,129.5,92.5148333441,-17.72,94.1965646332,5.4048333441,0,5.4048333441,87.11,-17.72,88.8940408576,131.26
2019-11-29 09:30:00,103.255000011,9.94,103.7323412792,5.495000011,0,5.495000011,97.76,9.94,98.2640381828,129.38,93.265000011,-17.34,94.8632480313,5.495000011,0,5.495000011,87.77,-17.34,89.4664657847,131.26
2019-11-29 10:00:00,102.5840000143,9.6,103.0322136952,7.1540000143,0,7.1540000143,95.43,9.6,95.9116515341,129.77,92.6340000143,-17.81,94.3305573961,7.1540000143,0,7.1540000143,85.48,-17.81,87.3156715602,131.52
2019-11-29 10:30:00,102.6493333451,8.89,103.0335757712,5.8793333451,0,5.8793333451,96.77,8.89,97.17749225,129.38,92.8993333451,-16.73,94.3937446866,5.8793333451,0,5.8793333451,87.02,-16.73,88.6136180279,131.26
2019-11-29 11:00:00,101.935000016,8.67,102.3030455473,7.985000016,0,7.985000016,93.95,8.67,94.3491992547,129.38,92.025000016,-16.88,93.5603282804,7.985000016,0,7.985000016,84.04,-16.88,85.71846942170001,131.26
2019-11-29 11:30:00,102.4586666855,8.58,102.8172883272,9.3986666855,0,9.3986666855,93.06,8.58,93.4546949061,129.38,92.5386666855,-17.03,94.0926444092,9.3986666855,0,9.3986666855,83.14,-17.03,84.8662506536,131.26
2019-11-29 12:00:00,103.1021666844,8.84,103.4804444087,8.8821666844,0,8.8821666844,94.22,8.84,94.6337888917,129.38,93.3821666844,-16.69,94.8619267919,8.8821666844,0,8.8821666844,84.5,-16.69,86.1324915465,131.26
2019-11-29 12:30:00,102.5286666865,8.38,102.87055892,9.9086666865,0,9.9086666865,92.62,8.38,92.9983268667,129.66,92.7986666865,-17.17,94.3737327798,9.9086666865,0,9.9086666865,82.89,-17.17,84.6496367387,131.26
2019-11-29 13:00:00,101.9445000165,7.78,102.2409383936,8.2345000165,0,8.2345000165,93.71,7.78,94.0324013306,130.14,92.4345000165,-17.67,94.1082658075,8.2345000165,0,8.2345000165,84.2,-17.67,86.0341147453,131.26
2019-11-29 13:30:00,102.220500017,7.5,102.4952712261,8.490500017,0,8.490500017,93.73,7.5,94.0295852378,130.32,92.800500017,-17.9,94.5110723852,8.490500017,0,8.490500017,84.31,-17.9,86.1892458489,131.26
2019-11-29 14:00:00,100.1533333518,6.97,100.3955730173,9.2133333518,0,9.2133333518,90.94,6.97,91.2067130205,130.32,91.1433333518,-18.65,93.031874723,9.2133333518,0,9.2133333518,81.93,-18.65,84.0258733962,131.96
2019-11-29 14:30:00,99.3478333517,7.08,99.5997911227,9.2078333517,0,9.2078333517,90.14,7.08,90.4176199643,130.32,90.4078333517,-20.2,92.6370138301,9.2078333517,0,9.2078333517,81.2,-20.2,83.6748468777,132.19
2019-11-29 15:00:00,100.8025000125,7.33,101.0686544324,6.2525000125,0,6.2525000125,94.55,7.33,94.8337039243,130.32,91.61250001249999,-19.85,93.738320118,6.2525000125,0,6.2525000125,85.36,-19.85,87.6376180644,132.19
2019-11-29 15:30:00,102.1506666769,5.91,102.3214874919,5.1406666769000005,0,5.1406666769000005,97.01,5.91,97.1898564666,130.82,92.7806666769,-14.13,93.8504608887,5.1406666769000005,0,5.1406666769000005,87.64,-14.13,88.7717663449,132.69
2019-11-29 16:00:00,105.8423333443,12.68,106.5991647611,5.4623333443,0,5.4623333443,100.38,12.68,101.1776991239,130.99,96.2723333443,-7.86,96.5926589734,5.4623333443,0,5.4623333443,90.81,-7.86,91.1495238605,132.69
2019-11-29 16:30:00,110.5598333604,26.58,113.710039806,13.5198333604,0,13.5198333604,97.04,26.58,100.6144025475,132.07,100.9298333604,-3.38,100.9864132552,13.5198333604,0,13.5198333604,87.41,-3.38,87.4753250923,133.75
2019-11-29 17:00:00,115.9601667,32.14,120.3317907333,16.6501667,0,16.6501667,99.31,32.14,104.3812995704,132.83,105.7201667,-3.59,105.7811029772,16.6501667,0,16.6501667,89.07,-3.59,89.1423187942,134.07
2019-11-29 17:30:00,118.7048333667,32.32,123.0260942427,16.6748333667,0,16.6748333667,102.03,32.32,107.0266476164,132.19,108.1448333667,-3.34,108.1963982021,16.6748333667,0,16.6748333667,91.47,-3.34,91.5309592433,134.07
2019-11-29 18:00:00,118.4365000335,31.89,122.6547049248,16.7665000335,0,16.7665000335,101.67,31.89,106.5540285489,132.19,107.8465000335,-3.83,107.9144868379,16.7665000335,0,16.7665000335,91.08,-3.83,91.1604919908,134.07
2019-11-29 18:30:00,116.5206667004,31.07,120.5919179228,16.8606667004,0,16.8606667004,99.66,31.07,104.3909023814,132.3,106.1006667004,-4.55,106.1981825375,16.8606667004,0,16.8606667004,89.24,-4.55,89.3559181028,134.07
2019-11-29 19:00:00,114.23766669849999,30.86,118.3325149429,15.9076666985,0,15.9076666985,98.33,30.86,103.058859396,132.49,103.9276666985,-4.8100000000000005,104.0389158219,15.9076666985,0,15.9076666985,88.02,-4.8100000000000005,88.151327273,134.07
2019-11-29 19:30:00,113.2345000201,31.87,117.6339614857,10.0645000201,0,10.0645000201,103.17,31.87,107.9803028334,132.49,103.4245000201,-3.5,103.4837050188,10.0645000201,0,10.0645000201,93.36,-3.5,93.42558322,134.07
2019-11-29 20:00:00,108.3766666797,30.22,112.5111118095,6.5366666797,0,6.5366666797,101.84,30.22,106.2291579558,133.03,98.5066666797,-4.07,98.5907109233,6.5366666797,0,6.5366666797,91.97,-4.07,92.0600119487,134.25
2019-11-29 20:30:00,103.0980000215,31.06,107.6750723632,10.7380000215,0,10.7380000215,92.36,31.06,97.4427688441,132.45,93.2280000215,-2.31,93.2566141783,10.7380000215,0,10.7380000215,82.49,-2.31,82.522337582,134.13
2019-11-29 21:00:00,100.7225000151,32.76,105.9161914407,7.5725000151,0,7.5725000151,93.15,32.76,98.742797712,132.28,91.1925000151,-0.16,91.1926403775,7.5725000151,0,7.5725000151,83.62,-0.16,83.6201530733,133.61
2019-11-29 21:30:00,94.5406666801,31.17,99.5465044907,6.7006666801,0,6.7006666801,87.84,31.17,93.2064080415,132.19,85.3806666801,-1.58,85.3952846633,6.7006666801,0,6.7006666801,78.68,-1.58,78.6958626613,133.61
2019-11-29 22:00:00,90.1386666762,30.4,95.1269637388,4.7786666762,0,4.7786666762,85.36,30.4,90.6117519972,133.13,81.7286666762,-2.3,81.7610234566,4.7786666762,0,4.7786666762,76.95,-2.3,76.9843652958,134.07
2019-11-29 22:30:00,84.347666676,29.32,89.2983273846,4.647666676,0,4.647666676,79.7,29.32,84.9220371871,133.04,76.067666676,-3.36,76.1418381281,4.647666676,0,4.647666676,71.42,-3.36,71.4989929999,134.25
2019-11-29 23:00:00,78.1915000093,28.05,83.0705313195,4.6415000093,0,4.6415000093,73.55,28.05,78.7172471572,133.23,70.1815000093,-4.72,70.3400408271,4.6415000093,0,4.6415000093,65.54,-4.72,65.709740526,134.85
2019-11-29 23:30:00,76.3933333426,27.17,81.0811339288,4.6133333426,0,4.6133333426,71.78,27.17,76.7500964169,133.13,68.5933333426,-5.36,68.8024343977,4.6133333426,0,4.6133333426,63.98,-5.36,64.2041275932,134.2
2019-11-30 00:00:00,73.9495000095,27.09,78.7552960229,4.7395000095,0,4.7395000095,69.21,27.09,74.3228914938,133.53,66.3295000095,-5.57,66.5629587046,4.7395000095,0,4.7395000095,61.59,-5.57,61.8413534781,134.85
2019-11-30 00:30:00,82.0458333431,28.31,86.7927120729,4.8858333431,0,4.8858333431,77.16,28.31,82.1895473889,133.13,73.8858333431,-4.2,74.0051104236,4.8858333431,0,4.8858333431,69.0,-4.2,69.1277079036,134.07
2019-11-30 01:00:00,82.9453333434,28.28,87.633821801,5.0153333434,0,5.0153333434,77.93,28.28,82.9026133484,133.13,74.6153333434,-4.22,74.7345727889,5.0153333434,0,5.0153333434,69.6,-4.22,69.727816544,134.07
2019-11-30 01:30:00,81.2241666765,28.19,85.9769815258,4.9041666765,0,4.9041666765,76.32,28.19,81.3598088739,133.13,73.0841666765,-4.37,73.2147001551,4.9041666765,0,4.9041666765,68.18,-4.37,68.3199041276,134.07
2019-11-30 02:00:00,78.1143333428,27.98,82.9742699491,4.7143333428,0,4.7143333428,73.4,27.98,78.5521508299,133.26,70.1943333428,-4.69,70.3508388965,4.7143333428,0,4.7143333428,65.48,-4.69,65.647745582,134.3
2019-11-30 02:30:00,77.8596666763,27.78,82.6671403579,4.8296666763000005,0,4.8296666763000005,73.03,27.78,78.1351988543,133.54,69.9396666763,-4.91,70.1118041046,4.8296666763000005,0,4.8296666763000005,65.11,-4.91,65.2948711615,135.01
2019-11-30 03:00:00,75.01850001,29.47,80.5993563483,5.01850001,0,5.01850001,70.0,29.47,75.9505161273,133.76,66.66850001,-16.46,68.6703756622,5.01850001,0,5.01850001,61.65,-16.46,63.8095141809,134.36
2019-11-30 03:30:00,71.867666677,33.33,79.22026517,5.187666677,0,5.187666677,66.68,33.33,74.5460347705,133.13,62.447666677,-39.43,73.8541533931,5.187666677,0,5.187666677,57.26,-39.43,69.5228919134,133.12
2019-11-30 04:00:00,69.2775000103,33.29,76.8608880229,5.1275000103,0,5.1275000103,64.15,33.29,72.2734155828,133.83,60.0075000103,-39.77,71.9899503923,5.1275000103,0,5.1275000103,54.88,-39.77,67.7751230172,133.12
2019-11-30 04:30:00,67.59850001,33.2,75.3113351601,4.97850001,0,4.97850001,62.62,33.2,70.8766844597,134.07,58.37850001,-40.0,70.7675721175,4.97850001,0,4.97850001,53.4,-40.0,66.7200119904,133.12
2019-11-30 05:00:00,66.402666677,33.04,74.168428201,5.142666677,0,5.142666677,61.26,33.04,69.6019338812,134.07,57.242666677,-40.21,69.9540348249,5.142666677,0,5.142666677,52.1,-40.21,65.8122640547,133.12
2019-11-30 05:30:00,66.8518333441,32.97,74.5398451935,5.3718333441,0,5.3718333441,61.48,32.97,69.7625350744,134.07,57.6718333441,-40.18,70.2884966496,5.3718333441,0,5.3718333441,52.3,-40.18,65.9524252776,133.12
2019-11-30 06:00:00,67.6738333438,33.24,75.3965869217,5.2138333438,0,5.2138333438,62.46,33.24,70.7541461683,133.73,58.5038333438,-39.74,70.7245792912,5.2138333438,0,5.2138333438,53.29,-39.74,66.4762491421,133.12
2019-11-30 06:30:00,71.42550001,34.02,79.1136047192,4.97550001,0,4.97550001,66.45,34.02,74.6522799384,133.03,62.14550001,-38.29,72.9944331541,4.97550001,0,4.97550001,57.17,-38.29,68.8079428555,132.3
2019-11-30 07:00:00,75.1218333434,35.02,82.8835945461,5.0418333434000004,0,5.0418333434000004,70.08,35.02,78.342879702,133.13,65.6618333434,-37.24,75.4870449681,5.0418333434000004,0,5.0418333434000004,60.62,-37.24,71.1449365732,132.39
2019-11-30 07:30:00,77.9115000102,35.31,85.539452499,5.0915000102,0,5.0915000102,72.82,35.31,80.9292808568,133.13,68.1615000102,-35.54,76.8705514722,5.0915000102,0,5.0915000102,63.07,-35.54,72.3941744894,132.19
2019-11-30 08:00:00,82.5918333436,35.8,90.0169480434,5.1218333436,0,5.1218333436,77.47,35.8,85.3419058845,132.73,72.4618333436,-33.42,79.7973288495,5.1218333436,0,5.1218333436,67.34,-33.42,75.1769379531,132.0
2019-11-30 08:30:00,88.7056666768,36.64,95.9749180806,5.0556666768,0,5.0556666768,83.65,36.64,91.3225716896,132.19,78.1356666768,-30.17,83.7580521922,5.0556666768,0,5.0556666768,73.08,-30.17,79.0627301578,131.23
2019-11-30 09:00:00,94.1246666773,33.96,100.0636521276,5.3146666773,0,5.3146666773,88.81,33.96,95.0815318556,132.67,83.4046666773,-33.97,90.0572002871,5.3146666773,0,5.3146666773,78.09,-33.97,85.1587282667,131.73
2019-11-30 09:30:00,98.2625000118,32.88,103.6176302979,5.8825000118,0,5.8825000118,92.38,32.88,98.0569161253,133.08,87.4225000118,-35.36,94.3028266189,5.8825000118,0,5.8825000118,81.54,-35.36,88.8768878843,132.17
2019-11-30 10:00:00,99.310833346,33.78,104.8986654819,6.330833346,0,6.330833346,92.98,33.78,98.9260774518,133.08,88.400833346,-34.81,95.0075967292,6.330833346,0,6.330833346,82.07,-34.81,89.1471872804,132.17
2019-11-30 10:30:00,99.8538333461,33.96,105.4707050982,6.4038333461,0,6.4038333461,93.45,33.96,99.4292919617,133.08,88.9938333461,-34.6,95.4833093982,6.4038333461,0,6.4038333461,82.59,-34.6,89.5447826509,132.17
2019-11-30 11:00:00,99.9450000136,34.53,105.7417794806,6.8150000136,0,6.8150000136,93.13,34.53,99.3253129872,133.08,89.1450000136,-33.95,95.3909509725,6.8150000136,0,6.8150000136,82.33,-33.95,89.0552154565,132.17
2019-11-30 11:30:00,100.0931666819,39.43,107.579584106,7.6131666819,0,7.6131666819,92.48,39.43,100.5349456657,132.2,89.3031666819,-28.01,93.5928185248,7.6131666819,0,7.6131666819,81.69,-28.01,86.3586486694,131.26
2019-11-30 12:00:00,99.7830000152,39.48,107.3094473569,7.6030000152,0,7.6030000152,92.18,39.48,100.2787255603,132.2,89.0430000152,-27.93,93.3206341154,7.6030000152,0,7.6030000152,81.44,-27.93,86.0962165255,131.26
2019-11-30 12:30:00,100.146500015,39.07,107.4978435377,7.496500015,0,7.496500015,92.65,39.07,100.5509194389,132.2,89.43650001500001,-28.3,93.8071294462,7.496500015,0,7.496500015,81.94,-28.3,86.689408811,131.26
2019-11-30 13:00:00,99.8168333487,39.08,107.1944337163,7.6668333487,0,7.6668333487,92.15,39.08,100.0943000375,132.2,89.1368333487,-28.4,93.5517774253,7.6668333487,0,7.6668333487,81.47,-28.4,86.2781600406,131.26
2019-11-30 13:30:00,98.1496666876,38.1,105.2851702325,10.4796666876,0,10.4796666876,87.67,38.1,95.5909980071,133.04,86.9896666876,-29.82,91.9588740167,10.4796666876,0,10.4796666876,76.51,-29.82,82.1158480441,132.11
2019-11-30 14:00:00,97.7655000155,38.08,104.9198712984,7.7355000154999995,0,7.7355000154999995,90.03,38.08,97.7521728659,133.13,87.1255000155,-29.53,91.993878345,7.7355000154999995,0,7.7355000154999995,79.39,-29.53,84.7041498393,132.19
2019-11-30 14:30:00,96.4898333492,37.74,103.607893231,7.9398333492,0,7.9398333492,88.55,37.74,96.2570002649,133.13,86.0198333492,-29.87,91.0583803361,7.9398333492,0,7.9398333492,78.08,-29.87,83.5984646988,132.19
2019-11-30 15:00:00,95.79816668550001,37.41,102.8435551715,9.4181666855,0,9.4181666855,86.38,37.41,94.1329511914,133.13,85.1081666855,-30.38,90.3678285485,9.4181666855,0,9.4181666855,75.69,-30.38,81.5593066425,132.19
2019-11-30 15:30:00,96.332000014,37.49,103.3699875529,6.992000014,0,6.992000014,89.34,37.49,96.8872318729,132.98,85.892000014,-29.98,90.97382077500001,6.992000014,0,6.992000014,78.9,-29.98,84.4038529926,131.41
2019-11-30 16:00:00,97.8403333473,37.41,104.7484554994,6.9903333473,0,6.9903333473,90.85,37.41,98.250855467,132.23,87.1803333473,-29.9,92.1651806408,6.9903333473,0,6.9903333473,80.19,-29.9,85.58297786360001,131.26
2019-11-30 16:30:00,103.7893333519,38.29,110.6270754275,9.2893333519,0,9.2893333519,94.5,38.29,101.9626112847,132.06,92.5793333519,-27.52,96.5830386967,9.2893333519,0,9.2893333519,83.29,-27.52,87.7187237709,131.0
2019-11-30 17:00:00,111.77133335,41.23,119.1333028957,8.31133335,0,8.31133335,103.46,41.23,111.3727278107,131.09,100.68133335,-25.5,103.8603913199,8.31133335,0,8.31133335,92.37,-25.5,95.8251892771,130.25
2019-11-30 17:30:00,116.9091666818,35.24,122.104917404,7.5791666818,0,7.5791666818,109.33,35.24,114.8690841785,131.24,105.6391666818,-31.47,110.227013192,7.5791666818,0,7.5791666818,98.06,-31.47,102.9860403162,130.25
2019-11-30 18:00:00,117.2218333484,34.97,122.3268536077,7.5418333484,0,7.5418333484,109.68,34.97,115.1199517894,131.24,105.8518333484,-31.7,110.4966091028,7.5418333484,0,7.5418333484,98.31,-31.7,103.2944630655,130.32
2019-11-30 18:30:00,114.4681666772,34.38,119.5196451737,5.2881666771999996,0,5.2881666771999996,109.18,34.38,114.4650898746,131.24,103.3181666772,-32.5,108.3092496768,5.2881666771999996,0,5.2881666771999996,98.03,-32.5,103.2769620971,130.44
2019-11-30 19:00:00,110.0078333485,32.76,114.7821458156,7.5878333485,0,7.5878333485,102.42,32.76,107.5317348507,132.01,98.6078333485,-35.5,104.8034102388,7.5878333485,0,7.5878333485,91.02,-35.5,97.6979549428,131.14
2019-11-30 19:30:00,106.1326666782,32.85,111.1002494876,5.7426666782,0,5.7426666782,100.39,32.85,105.6280010225,132.19,95.6326666782,-38.3,103.0169740187,5.7426666782,0,5.7426666782,89.89,-38.3,97.7092733572,131.46
2019-11-30 20:00:00,101.449166677,32.05,106.3914278477,5.189166677,0,5.189166677,96.26,32.05,101.4553601344,132.19,91.239166677,-39.13,99.2760919654,5.189166677,0,5.189166677,86.05,-39.13,94.52914577,131.95
2019-11-30 20:30:00,98.2273333437,33.37,103.7408594326,5.1673333437,0,5.1673333437,93.06,33.37,98.862128745,132.19,88.1473333437,-37.47,95.7807562906,5.1673333437,0,5.1673333437,82.98,-37.47,91.0476869558,131.27
2019-11-30 21:00:00,94.7090000098,34.69,100.8622366541,4.9190000098,0,4.9190000098,89.79,34.69,96.2581954952,132.19,84.8490000098,-35.7,92.0534779499,4.9190000098,0,4.9190000098,79.93,-35.7,87.5402473152,131.27
2019-11-30 21:30:00,91.4518333434,33.71,97.4669273234,5.0418333434000004,0,5.0418333434000004,86.41,33.71,92.7526398546,132.19,81.6118333434,-36.22,89.2881836621,5.0418333434000004,0,5.0418333434000004,76.57,-36.22,84.7045057833,131.27
2019-11-30 22:00:00,87.2146666766,31.01,92.563589945,4.9546666766000005,0,4.9546666766000005,82.26,31.01,87.9109077419,133.04,76.9146666766,-35.45,84.6910175282,4.9546666766000005,0,4.9546666766000005,71.96,-35.45,80.2181033184,131.46
2019-11-30 22:30:00,81.7711666763,30.54,87.2881166002,4.8311666763000005,0,4.8311666763000005,76.94,30.54,82.779557863,133.13,71.6111666763,-36.78,80.5042085406,4.8311666763000005,0,4.8311666763000005,66.78,-36.78,76.2386830946,132.19
2019-11-30 23:00:00,76.3035000096,29.58,81.8364253479,4.8235000096,0,4.8235000096,71.48,29.58,77.358689234,133.13,66.3235000096,-37.91,76.3935517798,4.8235000096,0,4.8235000096,61.5,-37.91,72.2455403468,132.19
2019-11-30 23:30:00,74.8735000095,29.05,80.3115402895,4.7335000095,0,4.7335000095,70.14,29.05,75.9178641691,132.96,65.0435000095,-38.27,75.4668787845,4.7335000095,0,4.7335000095,60.31,-38.27,71.4275087064,131.67
2019-12-01 00:00:00,72.9181666761,28.73,78.3739237974,4.7281666761,0,4.7281666761,68.19,28.73,73.99519579,132.74,63.2181666761,-38.4,73.9668614847,4.7281666761,0,4.7281666761,58.49,-38.4,69.9688509267,131.56
2019-12-01 00:30:00,81.8660000091,30.18,87.2517871306,4.5260000091,0,4.5260000091,77.34,30.18,83.0199253192,132.43,71.7560000091,-36.86,80.6695923958,4.5260000091,0,4.5260000091,67.23,-36.86,76.6715886101,131.26
2019-12-01 01:00:00,82.660500009,30.43,88.0837281326,4.520500009,0,4.520500009,78.14,30.43,83.8560939944,132.19,72.420500009,-36.57,81.1301036703,4.520500009,0,4.520500009,67.9,-36.57,77.121818573,131.26
2019-12-01 01:30:00,81.2581666759,30.08,86.6469621598,4.6081666759,0,4.6081666759,76.65,30.08,82.340930891,132.52,71.1781666759,-36.98,80.2112947866,4.6081666759,0,4.6081666759,66.57,-36.98,76.1517255221,131.35
2019-12-01 02:00:00,78.2243333425,29.25,83.5141235174,4.5643333425,0,4.5643333425,73.66,29.25,79.2550193994,132.52,68.3243333425,-37.71,78.0401090894,4.5643333425,0,4.5643333425,63.76,-37.71,74.0768634595,131.53
2019-12-01 02:30:00,77.9866666761,29.1,83.2389943431,4.6966666760999995,0,4.6966666760999995,73.29,29.1,78.8557803842,132.36,68.0766666761,-37.68,77.8088359103,4.6966666760999995,0,4.6966666760999995,63.38,-37.68,73.7347055327,131.26
2019-12-01 03:00:00,76.1190000094,29.41,81.6030040037,4.6890000094,0,4.6890000094,71.43,29.41,77.2476083772,133.87,66.1590000094,-38.4,76.4955768802,4.6890000094,0,4.6890000094,61.47,-38.4,72.4784167873,132.07
2019-12-01 03:30:00,72.8333333428,18.21,75.0752858524,4.7433333428,0,4.7433333428,68.09,18.21,70.4829922747,133.29,63.3233333428,-36.74,73.209781762,4.7433333428,0,4.7433333428,58.58,-36.74,69.1479862324,132.28
2019-12-01 04:00:00,68.8861666759,-11.0,69.7588987821,4.5961666759,0,4.5961666759,64.29,-11.0,65.2242600571,131.59,60.5361666759,-31.52,68.2505522015,4.5961666759,0,4.5961666759,55.94,-31.52,64.2089869099,132.19
2019-12-01 04:30:00,67.102000009,-11.06,68.0073672862,4.492000009,0,4.492000009,62.61,-11.06,63.5793653633,132.19,58.902000009,-31.67,66.8762626427,4.492000009,0,4.492000009,54.41,-31.67,62.9558337249,132.19
2019-12-01 05:00:00,65.6083333425,-11.13,66.5457008677,4.5783333425,0,4.5783333425,61.03,-11.13,62.0365843676,132.19,57.6083333425,-32.55,66.1681386356,4.5783333425,0,4.5783333425,53.03,-32.55,62.2228527151,132.99
2019-12-01 05:30:00,65.4995000094,-10.87,66.3953417153,4.7195000094,0,4.7195000094,60.78,-10.87,61.7443543978,132.19,57.5995000094,-33.17,66.4676710991,4.7195000094,0,4.7195000094,52.88,-33.17,62.4222980993,133.13
2019-12-01 06:00:00,66.3510000093,-10.44,67.1673194511,4.6710000093,0,4.6710000093,61.68,-10.44,62.5573017321,132.19,58.3710000093,-32.76,66.9357247073,4.6710000093,0,4.6710000093,53.7,-32.76,62.9039553605,132.71
2019-12-01 06:30:00,69.4550000092,-8.53,69.9768384988,4.6250000092,0,4.6250000092,64.83,-8.53,65.3887589728,131.27,61.4150000092,-32.5,69.4841868783,4.6250000092,0,4.6250000092,56.79,-32.5,65.432057128,132.19
2019-12-01 07:00:00,72.1271666759,-7.5,72.5160545858,4.6171666759,0,4.6171666759,67.51,-7.5,67.9253273824,131.27,63.9071666759,-31.81,71.3862875666,4.6171666759,0,4.6171666759,59.29,-31.81,67.2843235828,132.19
2019-12-01 07:30:00,73.0050000112,-7.07,73.3465399772,5.5950000112,0,5.5950000112,67.41,-7.07,67.7797388605,131.45,64.5850000112,-31.47,71.8441586105,5.5950000112,0,5.5950000112,58.99,-31.47,66.859412202,132.42
