Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-01 08:00:00,77.0483333422,-5.88,77.2723758584,4.4183333422,0,4.4183333422,72.63,-5.88,72.8676286152,131.34,68.4083333422,-30.36,74.8426995147,4.4183333422,0,4.4183333422,63.99,-30.36,70.8268995509,132.31
2019-12-01 08:30:00,83.1000000099,-3.75,83.1845688914,4.9600000099,0,4.9600000099,78.14,-3.75,78.2299309727,130.52,74.0700000099,-29.1,79.5812471721,4.9600000099,0,4.9600000099,69.11,-29.1,74.9866794838,131.58
2019-12-01 09:00:00,87.7030000177,-2.0,87.7258012907,8.8430000177,0,8.8430000177,78.86,-2.0,78.8853573231,129.65,78.4130000177,-27.95,83.2454267319,8.8430000177,0,8.8430000177,69.57,-27.95,74.9745783583,131.26
2019-12-01 09:30:00,91.7008333581,-0.06,91.7008529872,12.3908333581,0,12.3908333581,79.31,-0.06,79.3100226957,129.38,82.6308333581,-26.92,86.9053566902,12.3908333581,0,12.3908333581,70.24,-26.92,75.2219648773,130.43
2019-12-01 10:00:00,93.1040000315,0.25,93.1043356771,15.7640000315,0,15.7640000315,77.34,0.25,77.3404040589,129.38,84.2440000315,-25.86,88.1237263245,15.7640000315,0,15.7640000315,68.48,-25.86,73.200068306,130.32
2019-12-01 10:30:00,93.0570000337,0.9,93.0613521032,16.8670000337,0,16.8670000337,76.19,0.9,76.1953154728,129.38,84.5270000337,-25.38,88.2550742717,16.8670000337,0,16.8670000337,67.66,-25.38,72.2635454431,130.84
2019-12-01 11:00:00,90.1446667038,0.07,90.1446938823,18.5446667038,0,18.5446667038,71.6,0.07,71.6000342179,129.38,82.0346667038,-26.14,86.0986999971,18.5446667038,0,18.5446667038,63.49,-26.14,68.6606124354,130.74
2019-12-01 11:30:00,90.5128333719,0.41000000000000003,90.5137619647,19.2828333719,0,19.2828333719,71.23,0.41000000000000003,71.2311799706,129.38,82.8028333719,-25.77,86.7202520431,19.2828333719,0,19.2828333719,63.52,-25.77,68.5484011484,131.21
2019-12-01 12:00:00,90.0796667069,0.03,90.0796717025,20.1296667069,0,20.1296667069,69.95,0.03,69.9500064332,129.89,82.4996667069,-26.16,86.54790931470001,20.1296667069,0,20.1296667069,62.37,-26.16,67.6340335926,131.21
2019-12-01 12:30:00,90.3973333716,0.01,90.3973339247,19.1473333716,0,19.1473333716,71.25,0.01,71.2500007018,129.48,82.8873333716,-26.07,86.8904766557,19.1473333716,0,19.1473333716,63.74,-26.07,68.8653214615,131.21
2019-12-01 13:00:00,90.6556667012,-0.32,90.6562314738,17.2656667012,0,17.2656667012,73.39,-0.32,73.3906976394,129.38,83.0156667012,-26.45,87.1275124048,17.2656667012,0,17.2656667012,65.75,-26.45,70.8707626599,131.21
2019-12-01 13:30:00,91.1211667012,-0.5700000000000001,91.1229494748,17.2811667012,0,17.2811667012,73.84,-0.5700000000000001,73.8421999943,129.8,83.2611667012,-26.63,87.4161242589,17.2811667012,0,17.2811667012,65.98,-26.63,71.1513689257,131.21
2019-12-01 14:00:00,89.9515000326,-1.2,89.9595039899,16.3015000326,0,16.3015000326,73.65,-1.2,73.6597753187,130.32,81.9815000326,-27.14,86.3570839456,16.3015000326,0,16.3015000326,65.68,-27.14,71.0664618509,131.21
2019-12-01 14:30:00,88.839000031,-1.6600000000000001,88.8545076319,15.489000031,0,15.489000031,73.35,-1.6600000000000001,73.3687815082,129.46,80.489000031,-27.53,85.0669149904,15.489000031,0,15.489000031,65.0,-27.53,70.5896656742,130.69
2019-12-01 15:00:00,90.944000024,-1.28,90.953007319,12.024000024,0,12.024000024,78.92,-1.28,78.9303794492,129.46,82.304000024,-27.09,86.6476573253,12.024000024,0,12.024000024,70.28,-27.09,75.3202927504,130.5
2019-12-01 15:30:00,94.1721666851,-1.9100000000000001,94.1915340047,9.2021666851,0,9.2021666851,84.97,-1.9100000000000001,84.9914642773,129.38,85.0221666851,-27.77,89.442393348,9.2021666851,0,9.2021666851,75.82,-27.77,80.745559011,130.32
2019-12-01 16:00:00,98.4446666799,-1.88,98.4626162446,6.6346666799000005,0,6.6346666799000005,91.81,-1.88,91.8292464305,129.38,88.6646666799,-27.86,92.9387040875,6.6346666799000005,0,6.6346666799000005,82.03,-27.86,86.631983124,130.32
2019-12-01 16:30:00,107.3808333458,25.46,110.3578496077,6.2508333458,0,6.2508333458,101.13,25.46,104.285610225,131.02,96.8908333458,-33.33,102.4632738421,6.2508333458,0,6.2508333458,90.64,-33.33,96.5737982063,130.69
2019-12-01 17:00:00,117.6628333431,36.93,123.3222090717,4.8628333431,0,4.8628333431,112.8,36.93,118.6914693649,131.67,106.5428333431,-33.64,111.7274582937,4.8628333431,0,4.8628333431,101.68,-33.64,107.1002894487,130.69
2019-12-01 17:30:00,123.0821666915,36.57,128.4000960181,12.3921666915,0,12.3921666915,110.69,36.57,116.5746155902,131.26,111.0821666915,-34.48,116.310438727,12.3921666915,0,12.3921666915,98.69,-34.48,104.5398799502,131.04
2019-12-01 18:00:00,122.56033336,36.06,127.7550739239,13.330333360000001,0,13.330333360000001,109.23,36.06,115.0283291194,131.54,110.40033336,-35.28,115.9004400596,13.330333360000001,0,13.330333360000001,97.07,-35.28,103.2824442972,131.12
2019-12-01 18:30:00,117.7351666888,35.05,122.8416540723,11.0451666888,0,11.0451666888,106.69,35.05,112.2998601958,132.19,105.8851666888,-36.6,112.032265552,11.0451666888,0,11.0451666888,94.84,-36.6,101.6571964988,131.37
2019-12-01 19:00:00,113.8918333551,32.62,118.4711530499,10.8618333551,0,10.8618333551,103.03,32.62,108.0705570449,132.9,101.8418333551,-37.46,108.5127210106,10.8618333551,0,10.8618333551,90.98,-37.46,98.3901011281,132.17
2019-12-01 19:30:00,111.2778333507,31.04,115.5259182835,8.7078333507,0,8.7078333507,102.57,31.04,107.1638301854,132.36,99.2678333507,-35.45,105.4078044461,8.7078333507,0,8.7078333507,90.56,-35.45,97.2513038473,131.25
2019-12-01 20:00:00,105.3808333428,30.32,109.6559275007,4.7508333428,0,4.7508333428,100.63,30.32,105.0985218735,132.29,93.8508333428,-35.94,100.4970771672,4.7508333428,0,4.7508333428,89.1,-35.94,96.0754578443,131.25
2019-12-01 20:30:00,101.6396666775,28.87,105.6602987991,5.4196666775,0,5.4196666775,96.22,28.87,100.4577786933,133.13,90.1496666775,-37.7,97.7151595305,5.4196666775,0,5.4196666775,84.73,-37.7,92.7386807109,131.42
2019-12-01 21:00:00,97.1433333417,27.92,101.0759794053,4.2033333417,0,4.2033333417,92.94,27.92,97.0431347391,133.13,86.0033333417,-38.73,94.3217167247,4.2033333417,0,4.2033333417,81.8,-38.73,90.5055407144,131.95
2019-12-01 21:30:00,91.9710000081,26.82,95.8017601221,4.0710000081,0,4.0710000081,87.9,26.82,91.9006115322,133.32,81.0210000081,-40.3,90.4902892156,4.0710000081,0,4.0710000081,76.95,-40.3,86.8642187555,132.15
2019-12-01 22:00:00,86.6563333415,29.51,91.5432149763,4.0763333415,0,4.0763333415,82.58,29.51,87.694335621,133.16,76.0463333415,-38.33,85.1600476437,4.0763333415,0,4.0763333415,71.97,-38.33,81.5406021562,132.01
2019-12-01 22:30:00,82.0218333417,30.37,87.4638099144,4.1918333417,0,4.1918333417,77.83,30.37,83.5454714512,133.16,71.6418333417,-37.06,80.6597538092,4.1918333417,0,4.1918333417,67.45,-37.06,76.9606789211,131.76
2019-12-01 23:00:00,76.2068333417,29.39,81.6777420597,4.1868333417,0,4.1868333417,72.02,29.39,77.7859402463,133.16,66.0968333417,-38.24,76.3615674132,4.1868333417,0,4.1868333417,61.91,-38.24,72.7677517861,132.19
2019-12-01 23:30:00,74.3198333417,29.08,79.8065412603,4.1798333417,0,4.1798333417,70.14,29.08,75.9293487395,133.35,64.3998333417,-38.65,75.1076629542,4.1798333417,0,4.1798333417,60.22,-38.65,71.5560682263,132.19
2019-12-02 00:00:00,72.3081666747,29.13,77.9552940336,4.0281666747,0,4.0281666747,68.28,29.13,74.2341922567,133.18,62.4581666747,-38.66,73.4548717538,4.0281666747,0,4.0281666747,58.43,-38.66,70.0618334045,132.19
2019-12-02 00:30:00,81.6001666751,30.22,87.0162950338,4.2201666751,0,4.2201666751,77.38,30.22,83.0717328578,132.64,71.4101666751,-36.83,80.3483715116,4.2201666751,0,4.2201666751,67.19,-36.83,76.6220921145,131.26
2019-12-02 01:00:00,83.4265000087,30.21,88.7278141492,4.3465000087,0,4.3465000087,79.08,30.21,84.6539455666,132.19,73.1865000087,-36.78,81.9086819789,4.3465000087,0,4.3465000087,68.84,-36.78,78.0494330537,131.26
2019-12-02 01:30:00,82.5346666753,30.04,87.8315023394,4.2946666753,0,4.2946666753,78.24,30.04,83.8087059917,132.82,72.4246666753,-37.05,81.3513051095,4.2946666753,0,4.2946666753,68.13,-37.05,77.552558952,131.26
2019-12-02 02:00:00,80.6325000083,29.7,85.9284007625,4.1725000083,0,4.1725000083,76.46,29.7,82.0257374243,133.13,70.5825000083,-37.61,79.9775056339,4.1725000083,0,4.1725000083,66.41,-37.61,76.3203786678,131.77
2019-12-02 02:30:00,80.7656666751,30.02,86.1643389894,4.2156666751,0,4.2156666751,76.55,30.02,82.2259259601,133.13,70.6256666751,-37.43,79.9311559613,4.2156666751,0,4.2156666751,66.41,-37.43,76.2318371811,131.77
2019-12-02 03:00:00,79.0335000086,29.71,84.4332767551,4.2935000086,0,4.2935000086,74.74,29.71,80.4285502791,133.13,68.9735000086,-37.9,78.7004047222,4.2935000086,0,4.2935000086,64.68,-37.9,74.966074994,132.19
2019-12-02 03:30:00,76.9141666752,29.37,82.330953689,4.2441666752,0,4.2441666752,72.67,29.37,78.380646846,133.68,66.9641666752,-38.55,77.2677301239,4.2441666752,0,4.2441666752,62.72,-38.55,73.6199762293,132.19
2019-12-02 04:00:00,74.5666666749,29.04,80.0219306128,4.1066666749,0,4.1066666749,70.46,29.04,76.2097972704,134.07,64.7266666749,-39.06,75.5991069976,4.1066666749,0,4.1066666749,60.62,-39.06,72.1142704324,132.19
2019-12-02 04:30:00,72.3815000081,11.76,73.3306153215,4.0715000081,0,4.0715000081,68.31,11.76,69.3148880112,132.96,63.1215000081,-35.78,72.5570958851,4.0715000081,0,4.0715000081,59.05,-35.78,69.0442676839,132.19
2019-12-02 05:00:00,70.9310000083,-0.61,70.9336229314,4.1410000083,0,4.1410000083,66.79,-0.61,66.7927855386,132.19,62.0610000083,-33.64,70.5919069159,4.1410000083,0,4.1410000083,57.92,-33.64,66.980415048,132.19
2019-12-02 05:30:00,72.5711666748,0.16,72.5713430532,4.0911666748,0,4.0911666748,68.48,0.16,68.4801869156,132.02,63.6111666748,-32.89,71.6109811812,4.0911666748,0,4.0911666748,59.52,-32.89,68.0028124418,131.34
2019-12-02 06:00:00,76.0253333414,1.15,76.0340306026,4.0353333414,0,4.0353333414,71.99,1.15,71.9991847176,131.43,66.8453333414,-31.94,74.0841561302,4.0353333414,0,4.0353333414,62.81,-31.94,70.4645989132,131.26
2019-12-02 06:30:00,87.2475000189,2.9699999999999998,87.2980364014,9.4475000189,0,9.4475000189,77.8,2.9699999999999998,77.8566689501,131.2,77.6075000189,-33.5,84.5291314233,9.4475000189,0,9.4475000189,68.16,-33.5,75.9475845567,131.26
2019-12-02 07:00:00,94.8205000184,2.33,94.8491229466,9.1805000184,0,9.1805000184,85.64,2.33,85.6716901899,130.93,84.7805000184,-35.49,91.9090489743,9.1805000184,0,9.1805000184,75.6,-35.49,83.5158673547,131.46
2019-12-02 07:30:00,102.5428333401,6.52,102.7499054472,3.3828333401,0,3.3828333401,99.16,6.52,99.3741213798,130.04,92.2628333401,-31.87,97.6121268898,3.3828333401,0,3.3828333401,88.88,-31.87,94.4211379936,130.8
2019-12-02 08:00:00,108.2726666732,22.65,110.6164221467,3.2826666732,0,3.2826666732,104.99,22.65,107.4054123403,130.04,97.9726666732,-31.55,102.9273817556,3.2826666732,0,3.2826666732,94.69,-31.55,99.8078083118,130.17
2019-12-02 08:30:00,110.7816666857,44.18,119.2662989854,9.5216666857,0,9.5216666857,101.26,44.18,110.4783236658,131.97,99.9916666857,-35.86,106.2274588164,9.5216666857,0,9.5216666857,90.47,-35.86,97.3178323844,130.96
2019-12-02 09:00:00,112.1821666921,44.0,120.5024419824,12.6921666921,0,12.6921666921,99.49,44.0,108.7853855074,132.19,100.8221666921,-34.91,106.6949736233,12.6921666921,0,12.6921666921,88.13,-34.91,94.7924311324,131.26
2019-12-02 09:30:00,111.6171667066,43.37,119.7470200198,19.9771667066,0,19.9771667066,91.64,43.37,101.3846462735,132.94,99.8471667066,-35.88,106.0982144022,19.9771667066,0,19.9771667066,79.87,-35.88,87.559073202,131.26
2019-12-02 10:00:00,111.5433333824,42.48,119.358559065,24.5433333824,0,24.5433333824,87.0,42.48,96.8170976636,133.13,99.7133333824,-36.09,106.0435615878,24.5433333824,0,24.5433333824,75.17,-36.09,83.3847528029,132.06
2019-12-02 10:30:00,110.3286667102,43.5,118.5945390735,21.7586667102,0,21.7586667102,88.57,43.5,98.6757057233,133.13,99.0886667102,-34.14,104.8050736864,21.7586667102,0,21.7586667102,77.33,-34.14,84.5308730583,131.51
2019-12-02 11:00:00,108.6266667161,43.58,117.0425953311,24.7166667161,0,24.7166667161,83.91,43.58,94.5521258354,133.56,97.7666667161,-35.72,104.0876530659,24.7166667161,0,24.7166667161,73.05,-35.72,81.3155637009,132.19
2019-12-02 11:30:00,108.4996667097,44.7,117.3467838338,21.5396667097,0,21.5396667097,86.96,44.7,97.7759254623,133.72,98.2196667097,-34.93,104.2459007759,21.5396667097,0,21.5396667097,76.68,-34.93,84.2610663355,132.19
2019-12-02 12:00:00,109.3675000435,45.08,118.2939409512,21.7475000435,0,21.7475000435,87.62,45.08,98.5366469898,133.34,99.1675000435,-34.49,104.99406252200001,21.7475000435,0,21.7475000435,77.42,-34.49,84.7550381983,132.19
2019-12-02 12:30:00,111.1976667161,26.06,114.2105278996,24.6976667161,0,24.6976667161,86.5,26.06,90.3403210089,132.25,100.7076667161,-21.64,103.0064256995,24.6976667161,0,24.6976667161,76.01,-21.64,79.0304352765,132.19
2019-12-02 13:00:00,109.303333383,24.44,112.0023762634,24.843333383,0,24.843333383,84.46,24.44,87.9249975832,132.25,98.363333383,-22.7,100.9486768324,24.843333383,0,24.843333383,73.52,-22.7,76.9446580342,132.19
2019-12-02 13:30:00,110.4306667069,25.79,113.4021880271,20.1206667069,0,20.1206667069,90.31,25.79,93.9202864135,132.25,100.0706667069,-20.78,102.2054144122,20.1206667069,0,20.1206667069,79.95,-20.78,82.6063611352,132.19
2019-12-02 14:00:00,107.843666705,25.47,110.810547099,19.183666705,0,19.183666705,88.66,25.47,92.245956551,132.25,97.563666705,-21.03,99.8044586225,19.183666705,0,19.183666705,78.38,-21.03,81.1522353358,132.19
2019-12-02 14:30:00,107.6733333628,26.03,110.7750315616,14.7533333628,0,14.7533333628,92.92,26.03,96.4970844119,132.25,97.2133333628,-20.48,99.3471820613,14.7533333628,0,14.7533333628,82.46,-20.48,84.9651811038,131.95
2019-12-02 15:00:00,107.5278333583,25.54,110.5193491962,12.5078333583,0,12.5078333583,95.02,25.54,98.3925403677,132.25,96.8178333583,-21.06,99.0818674441,12.5078333583,0,12.5078333583,84.31,-21.06,86.9005161089,132.19
2019-12-02 15:30:00,107.4803333561,24.9,110.3269326064,11.3603333561,0,11.3603333561,96.12,24.9,99.2928214928,132.25,96.0703333561,-21.52,98.4511013201,11.3603333561,0,11.3603333561,84.71,-21.52,87.4007694474,132.19
2019-12-02 16:00:00,113.2711666845,27.35,116.5263047645,8.9211666845,0,8.9211666845,104.35,27.35,107.874672653,131.42,102.0611666845,-20.64,104.1272843447,8.9211666845,0,8.9211666845,93.14,-20.64,95.3995241078,131.68
2019-12-02 16:30:00,124.1030048862,25.72,126.7401839267,12.5330048862,0,12.5330048862,111.57,25.72,114.4962152213,130.5,112.6330048862,-21.06,114.5849789008,12.5330048862,0,12.5330048862,100.1,-21.06,102.2914150846,130.58
2019-12-02 17:00:00,131.7743482099,21.28,133.4815239879,34.5243482099,0,34.5243482099,97.25,21.28,99.5509964792,131.26,118.9243482099,-28.86,122.3760605558,34.5243482099,0,34.5243482099,84.4,-28.86,89.1978676875,131.62
2019-12-02 17:30:00,136.2156817061,22.03,137.9856254929,36.7156817061,0,36.7156817061,99.5,22.03,101.9096212337,131.26,123.0256817061,-28.05,126.1828865546,36.7156817061,0,36.7156817061,86.31,-28.05,90.753614804,131.26
2019-12-02 18:00:00,136.3778483821,21.98,138.1377498345,36.7078483821,0,36.7078483821,99.67,21.98,102.0648289079,131.26,123.0778483821,-28.18,126.2626990143,36.7078483821,0,36.7078483821,86.37,-28.18,90.8509179921,131.26
2019-12-02 18:30:00,133.5385152468,20.65,135.1257101899,30.1785152468,0,30.1785152468,103.36,20.65,105.4026190377,131.26,120.6385152468,-29.37,124.16218531,30.1785152468,0,30.1785152468,90.46,-29.37,95.1084039399,131.26
2019-12-02 19:00:00,132.6931820634,21.28,134.3886861536,19.3731820634,0,19.3731820634,113.32,21.28,115.3007406741,130.45,120.6231820634,-27.78,123.7807757735,19.3731820634,0,19.3731820634,101.25,-27.78,104.9918611131,130.49
2019-12-02 19:30:00,127.344181675,20.52,128.9868636973,13.984181675,0,13.984181675,113.36,20.52,115.2022569223,130.32,115.494181675,-28.53,118.9658224062,13.984181675,0,13.984181675,101.51,-28.53,105.4430699477,130.59
2019-12-02 20:00:00,121.8290148252,19.1,123.3171474422,10.3590148252,0,10.3590148252,111.47,19.1,113.0945219717,131.07,110.2990148252,-30.23,114.3666278746,10.3590148252,0,10.3590148252,99.94,-30.23,104.411955733,131.19
2019-12-02 20:30:00,115.3526781701,17.37,116.6531493832,10.2826781701,0,10.2826781701,105.07,17.37,106.4961116661,132.03,104.1426781701,-33.59,109.4257077493,10.2826781701,0,10.2826781701,93.86,-33.59,99.6894563131,132.06
2019-12-02 21:00:00,109.1073333387,19.74,110.8786624572,2.7073333387,0,2.7073333387,106.4,19.74,108.2156532115,131.26,98.7173333387,-30.83,103.4195378133,2.7073333387,0,2.7073333387,96.01,-30.83,100.8385293427,131.81
2019-12-02 21:30:00,103.7931666721,20.24,105.7481869718,2.7331666721,0,2.7331666721,101.06,20.24,103.0668773176,131.16,93.6731666721,-29.95,98.3446218885,2.7331666721,0,2.7331666721,90.94,-29.95,95.7449011697,131.26
2019-12-02 22:00:00,97.1680000065,18.12,98.8430808163,3.2580000065,0,3.2580000065,93.91,18.12,95.6421585913,131.93,87.3380000065,-32.26,93.1054984689,3.2580000065,0,3.2580000065,84.08,-32.26,90.0563934432,132.18
2019-12-02 22:30:00,89.6981666743,15.29,90.9920062683,3.7981666743,0,3.7981666743,85.9,15.29,87.2501810886,132.64,79.7381666743,-32.54,86.1221622149,3.7981666743,0,3.7981666743,75.94,-32.54,82.6180077223,132.3
2019-12-02 23:00:00,82.8901666722,14.34,84.1214320548,2.7701666722000002,0,2.7701666722000002,80.12,14.34,81.3931815326,132.64,73.3201666722,-32.87,80.3510033593,2.7701666722000002,0,2.7701666722000002,70.55,-32.87,77.8314807774,132.51
2019-12-02 23:30:00,80.0981666723,14.4,81.3822849536,2.8181666723000003,0,2.8181666723000003,77.28,14.4,78.6101672813,133.23,70.8781666723,-34.29,78.7370218565,2.8181666723000003,0,2.8181666723000003,68.06,-34.29,76.2100236189,133.13
2019-12-03 00:00:00,77.4150000058,13.96,78.6636118284,2.8750000058,0,2.8750000058,74.54,13.96,75.8359624453,133.56,68.5350000057,-35.59,77.2249592152,2.8750000058,0,2.8750000058,65.66,-35.59,74.6852308023,133.3
2019-12-03 00:30:00,86.8270000058,15.16,88.1405328439,2.8870000058,0,2.8870000058,83.94,15.16,85.2980023213,132.66,77.2070000058,-32.43,83.7414219481,2.8870000058,0,2.8870000058,74.32,-32.43,81.0874053106,132.11
2019-12-03 01:00:00,88.6998333393,15.22,89.9961601093,2.9998333393000003,0,2.9998333393000003,85.7,15.22,87.0410156191,131.26,78.7998333393,-31.23,84.7627667924,2.9998333393000003,0,2.9998333393000003,75.8,-31.23,81.9814180165,131.26
2019-12-03 01:30:00,87.479500006,15.06,88.7663591757,3.009500006,0,3.009500006,84.47,15.06,85.8020075523,131.33,77.719500006,-31.58,83.8905065021,3.009500006,0,3.009500006,74.71,-31.58,81.1102983597,131.26
2019-12-03 02:00:00,85.2118333394,14.4,86.4200008162,3.0518333394,0,3.0518333394,82.16,14.4,83.4123827738,132.19,75.6418333394,-32.44,82.3045597215,3.0518333394,0,3.0518333394,72.59,-32.44,79.5088781206,131.58
2019-12-03 02:30:00,85.3000000061,14.59,86.5387664636,3.0400000061,0,3.0400000061,82.26,14.59,83.5438549506,132.19,75.6400000061,-32.36,82.2713753436,3.0400000061,0,3.0400000061,72.6,-32.36,79.4854049496,131.8
2019-12-03 03:00:00,83.5873333392,14.23,84.7899474865,2.9473333392,0,2.9473333392,80.64,14.23,81.8859114867,132.19,73.9373333392,-32.89,80.9226875562,2.9473333392,0,2.9473333392,70.99,-32.89,78.2389429888,132.19
2019-12-03 03:30:00,81.0565000061,13.71,82.2077873029,3.0365000061,0,3.0365000061,78.02,13.71,79.2154309462,132.39,71.5765000061,-33.47,79.0154178191,3.0365000061,0,3.0365000061,68.54,-33.47,76.275635035,132.19
2019-12-03 04:00:00,78.5313333393,12.17,79.4687310585,2.9713333393,0,2.9713333393,75.56,12.17,76.5337997227,133.13,69.0113333393,-33.47,76.6994460819,2.9713333393,0,2.9713333393,66.04,-33.47,74.0373047862,132.44
2019-12-03 04:30:00,76.9386666726,11.77,77.8337415866,2.9886666726,0,2.9886666726,73.95,11.77,74.880807955,133.13,67.5286666726,-33.95,75.5825596456,2.9886666726,0,2.9886666726,64.54,-33.95,72.9247152891,133.04
2019-12-03 05:00:00,76.2103333393,11.66,77.0971498027,3.0003333393,0,3.0003333393,73.21,11.66,74.132716799,133.13,66.8603333393,-34.04,75.0268336947,3.0003333393,0,3.0003333393,63.86,-34.04,72.3658842273,133.13
2019-12-03 05:30:00,77.8021666729,12.14,78.743613957,3.1321666729,0,3.1321666729,74.67,12.14,75.6504362182,133.01,68.4121666729,-33.41,76.1344379955,3.1321666729,0,3.1321666729,65.28,-33.41,73.3328473469,132.2
2019-12-03 06:00:00,81.8093333397,12.85,82.8123754126,3.1793333397,0,3.1793333397,78.63,12.85,79.6730782636,133.01,72.2993333397,-32.8,79.3916469244,3.1793333397,0,3.1793333397,69.12,-32.8,76.507610079,132.2
2019-12-03 06:30:00,91.4011666792,14.34,92.5192351369,6.2511666792,0,6.2511666792,85.15,14.34,86.349048055,131.75,81.4511666792,-32.55,87.7142807837,6.2511666792,0,6.2511666792,75.2,-32.55,81.942312025,131.67
2019-12-03 07:00:00,98.4626666773,13.43,99.3743509624,5.3026666773,0,5.3026666773,93.16,13.43,94.123060405,132.19,88.0026666773,-34.47,94.5126988415,5.3026666773,0,5.3026666773,82.7,-34.47,89.5961544934,132.19
2019-12-03 07:30:00,105.5086666761,17.08,106.8822021843,4.7086666761,0,4.7086666761,100.8,17.08,102.2368152869,131.45,94.7186666761,-31.23,99.7343407102,4.7086666761,0,4.7086666761,90.01,-31.23,95.2738841446,131.43
2019-12-03 08:00:00,110.6773333398,20.4,112.5416905649,3.2373333398,0,3.2373333398,107.44,20.4,109.3595610818,130.52,99.9973333398,-29.22,104.1790529573,3.2373333398,0,3.2373333398,96.76,-29.22,101.0757438756,130.85
2019-12-03 08:30:00,112.3106666758,20.7,114.2023460756,4.5906666758,0,4.5906666758,107.72,20.7,109.6908765577,130.32,101.2006666758,-26.98,104.7353585741,4.5906666758,0,4.5906666758,96.61,-26.98,100.3065925052,130.32
2019-12-03 09:00:00,112.887500012,21.01,114.8259890398,6.017500012,0,6.017500012,106.87,21.01,108.9156416682,130.32,101.867500012,-26.34,105.2177891742,6.017500012,0,6.017500012,95.85,-26.34,99.4033103071,130.32
2019-12-03 09:30:00,113.2535000204,20.73,115.1350866021,10.2035000204,0,10.2035000204,103.05,20.73,105.1143919737,130.47,102.3635000204,-26.81,105.8161719041,10.2035000204,0,10.2035000204,92.16,-26.81,95.9804235248,130.47
2019-12-03 10:00:00,122.4356666921,18.84,123.876705148,12.7056666921,0,12.7056666921,109.73,18.84,111.3356120026,131.44,60.6656666921,-9.8,61.4521205102,12.7056666921,0,12.7056666921,47.96,-9.8,48.9510122469,131.61
2019-12-03 10:30:00,132.2483333673,17.0,133.3364979233,17.0083333673,0,17.0083333673,115.24,17.0,116.4871563736,132.73,17.0083333673,0.0,17.0083333673,17.0083333673,0,17.0083333673,0.0,0.0,0.0,132.19
2019-12-03 11:00:00,130.8125000402,21.39,132.5497727903,20.0925000402,0,20.0925000402,110.72,21.39,112.767240367,132.46,20.0925000402,0.0,20.0925000402,20.0925000402,0,20.0925000402,0.0,0.0,0.0,132.19
2019-12-03 11:30:00,124.7458333754,23.86,127.0071751694,21.0158333754,0,21.0158333754,103.73,23.86,106.4387734803,132.74,21.0158333754,0.0,21.0158333754,21.0158333754,0,21.0158333754,0.0,0.0,0.0,132.19
2019-12-03 12:00:00,122.916833377,23.05,125.0593876022,21.826833377,0,21.826833377,101.09,23.05,103.6845726229,133.13,21.826833377,0.0,21.826833377,21.826833377,0,21.826833377,0.0,0.0,0.0,132.9
2019-12-03 12:30:00,125.9116667075,24.18,128.2124027271,20.421666707500002,0,20.421666707500002,105.49,24.18,108.2257478607,133.13,20.421666707500002,0.0,20.421666707500002,20.421666707500002,0,20.421666707500002,0.0,0.0,0.0,133.13
2019-12-03 13:00:00,121.6886667044,23.31,123.9011206741,18.8886667044,0,18.8886667044,102.8,23.31,105.4096584759,132.73,18.8886667044,0.0,18.8886667044,18.8886667044,0,18.8886667044,0.0,0.0,0.0,133.13
2019-12-03 13:30:00,120.6293333694,22.89,122.7818723148,18.0093333694,0,18.0093333694,102.62,22.89,105.1418874664,132.65,18.0093333694,0.0,18.0093333694,18.0093333694,0,18.0093333694,0.0,0.0,0.0,133.13
2019-12-03 14:00:00,124.5265000307,24.0,126.8181738155,15.3465000307,0,15.3465000307,109.18,24.0,111.786727298,132.2,15.3465000307,0.0,15.3465000307,15.3465000307,0,15.3465000307,0.0,0.0,0.0,133.13
2019-12-03 14:30:00,105.8740000261,22.1,108.1559701613,13.0640000261,0,13.0640000261,92.81,22.1,95.4049584665,132.2,79.6040000261,-5.04,79.7633902248,13.0640000261,0,13.0640000261,66.54,-5.04,66.7306016757,133.81
2019-12-03 15:00:00,101.6760000211,22.12,104.0543289839,10.556000021100001,0,10.556000021100001,91.12,22.12,93.7664588219,132.2,92.9960000211,-5.86,93.1804465536,10.556000021100001,0,10.556000021100001,82.44,-5.86,82.6480078405,135.01
2019-12-03 15:30:00,103.1556666802,22.19,105.5153432835,6.7456666802,0,6.7456666802,96.41,22.19,98.9307040306,132.2,94.2256666802,-5.69,94.3973111975,6.7456666802,0,6.7456666802,87.48,-5.69,87.6648532766,135.01
2019-12-03 16:00:00,106.9851666869,21.14,109.053773392,10.1151666869,0,10.1151666869,96.87,21.14,99.1498688854,132.2,97.4851666869,-6.76,97.7192679259,10.1151666869,0,10.1151666869,87.37,-6.76,87.6311274605,134.67
2019-12-03 16:30:00,113.2551666947,22.2,115.4104535259,14.0151666947,0,14.0151666947,99.24,22.2,101.6927608043,131.71,103.0751666947,-5.5600000000000005,103.2250143577,14.0151666947,0,14.0151666947,89.06,-5.5600000000000005,89.2333861287,133.84
2019-12-03 17:00:00,124.4811667184,24.02,126.7774477877,25.8611667184,0,25.8611667184,98.62,24.02,101.5030285262,130.09,113.2111667184,-3.15,113.2549812138,25.8611667184,0,25.8611667184,87.35,-3.15,87.4067789133,132.27
2019-12-03 17:30:00,128.9565000526,20.16,130.5228122047,26.3165000526,0,26.3165000526,102.64,20.16,104.6011242769,129.97,117.3665000526,-7.33,117.5951709663,26.3165000526,0,26.3165000526,91.05,-7.33,91.3445750989,132.39
2019-12-03 18:00:00,128.2281667135,17.5,129.4168178357,23.4281667135,0,23.4281667135,104.8,17.5,106.2510705828,129.57,116.5381667135,-8.77,116.8676910055,23.4281667135,0,23.4281667135,93.11,-8.77,93.5221096854,132.19
2019-12-03 18:30:00,126.4216667092,16.2,127.4553953881,21.2616667092,0,21.2616667092,105.16,16.2,106.4004962394,130.32,114.7516667092,-10.07,115.1926643174,21.2616667092,0,21.2616667092,93.49,-10.07,94.0307662417,132.19
2019-12-03 19:00:00,122.0333333648,15.34,122.9936992375,15.7133333648,0,15.7133333648,106.32,15.34,107.4209383686,130.32,110.6433333648,-10.9,111.178942332,15.7133333648,0,15.7133333648,94.93,-10.9,95.5537278184,132.19
2019-12-03 19:30:00,121.54400001650001,16.38,122.6427671737,8.254000016500001,0,8.254000016500001,113.29,16.38,114.4680239193,130.32,110.6740000165,-9.48,111.0792720522,8.254000016500001,0,8.254000016500001,102.42,-9.48,102.8577989265,132.47
2019-12-03 20:00:00,114.889000012,13.57,115.6876277903,5.979000012,0,5.979000012,108.91,13.57,109.752143487,131.21,104.199000012,-10.83,104.7603002262,5.979000012,0,5.979000012,98.22,-10.83,98.815268557,133.13
2019-12-03 20:30:00,111.484166688,11.64,112.0901825412,10.654166688,0,10.654166688,100.83,11.64,101.4996477826,131.87,101.324166688,-14.77,102.3950177255,10.654166688,0,10.654166688,90.67,-14.77,91.8651283132,134.27
2019-12-03 21:00:00,107.3731666794,12.94,108.150083323,6.3831666794,0,6.3831666794,100.99,12.94,101.8156358326,132.22,97.5731666794,-22.12,100.0490742379,6.3831666794,0,6.3831666794,91.19,-22.12,93.8344845992,134.57
2019-12-03 21:30:00,100.3020000082,18.0,101.9043237828,4.0820000082,0,4.0820000082,96.22,18.0,97.8891638538,131.4,89.3620000082,-47.16,101.0427268311,4.0820000082,0,4.0820000082,85.28,-47.16,97.4512390891,131.45
2019-12-03 22:00:00,93.8490000082,19.1,95.7728813524,4.0990000082,0,4.0990000082,89.75,19.1,91.7598632301,130.6,83.2990000082,-45.09,94.7197524404,4.0990000082,0,4.0990000082,79.2,-45.09,91.1358771286,131.26
2019-12-03 22:30:00,87.6708333455,18.63,89.6284102252,6.0808333455,0,6.0808333455,81.59,18.63,83.6899336838,131.26,77.3308333455,-45.7,89.82509552409999,6.0808333455,0,6.0808333455,71.25,-45.7,84.6466331286,131.26
2019-12-03 23:00:00,79.524166675,17.54,81.4355247134,4.164166675,0,4.164166675,75.36,17.54,77.3742928885,131.88,69.544166675,-47.08,83.9816498916,4.164166675,0,4.164166675,65.38,-47.08,80.5671819043,131.89
2019-12-03 23:30:00,76.7901666751,16.24,78.4886443888,4.2101666751,0,4.2101666751,72.58,16.24,74.374686554,132.19,66.8601666751,-47.16,81.8189922195,4.2101666751,0,4.2101666751,62.65,-47.16,78.4161214292,132.19
2019-12-04 00:00:00,74.3353333419,15.81,75.9980123625,4.2753333419,0,4.2753333419,70.06,15.81,71.8217216446,132.3,64.5353333419,-47.45,80.1018835581,4.2753333419,0,4.2753333419,60.26,-47.45,76.6992183793,132.19
2019-12-04 00:30:00,84.0201666759,16.74,85.6715589227,4.6001666759,0,4.6001666759,79.42,16.74,81.165041736,132.22,73.3801666759,-45.11,86.1368734131,4.6001666759,0,4.6001666759,68.78,-45.11,82.2532704517,132.19
2019-12-04 01:00:00,85.6360000093,16.74,87.2568169119,4.6560000093,0,4.6560000093,80.98,16.74,82.6921277994,132.22,74.9060000093,-44.98,87.3733897557,4.6560000093,0,4.6560000093,70.25,-44.98,83.4162028625,132.19
2019-12-04 01:30:00,84.7125000092,16.72,86.3467779238,4.6225000092,0,4.6225000092,80.09,16.72,81.8166639506,132.8,74.0425000092,-45.29,86.7955984346,4.6225000092,0,4.6225000092,69.42,-45.29,82.8873965088,132.19
2019-12-04 02:00:00,82.1580000087,16.31,83.7612861973,4.3580000087,0,4.3580000087,77.8,16.31,79.4912328499,133.13,71.6080000087,-46.08,85.1532269808,4.3580000087,0,4.3580000087,67.25,-46.08,81.5225668143,132.93
2019-12-04 02:30:00,82.145000009,16.03,83.6944557691,4.525000009,0,4.525000009,77.62,16.03,79.257966792,133.13,71.555000009,-46.11,85.124908965,4.525000009,0,4.525000009,67.03,-46.11,81.3581772166,132.47
2019-12-04 03:00:00,80.5031666757,15.68,82.0159877391,4.5331666757,0,4.5331666757,75.97,15.68,77.5712788344,133.13,69.9231666757,-46.7,84.0841200106,4.5331666757,0,4.5331666757,65.39,-46.7,80.3538555391,133.13
2019-12-04 03:30:00,78.1146666759,15.11,79.5626372734,4.6346666759,0,4.6346666759,73.48,15.11,75.017481296,133.13,67.7346666759,-46.99,82.4381293438,4.6346666759,0,4.6346666759,63.1,-46.99,78.6744564646,132.56
2019-12-04 04:00:00,75.9691666761,14.69,77.3764200869,4.7091666761,0,4.7091666761,71.26,14.69,72.758392643,133.13,65.7291666761,-47.5,81.0960748244,4.7091666761,0,4.7091666761,61.02,-47.5,77.3284578923,133.07
2019-12-04 04:30:00,74.9226666802,14.13,76.2434448492,6.7526666802,0,6.7526666802,68.17,14.13,69.6190045893,132.81,64.7926666802,-47.51,80.3448178511,6.7526666802,0,6.7526666802,58.04,-47.51,75.0056111234,132.19
2019-12-04 05:00:00,72.6636666791,13.72,73.9475953311,6.2236666791,0,6.2236666791,66.44,13.72,67.8418160134,133.11,62.3836666791,-48.18,78.8228029718,6.2236666791,0,6.2236666791,56.16,-48.18,73.9949863166,132.19
2019-12-04 05:30:00,74.1431666792,14.24,75.4982567032,6.2631666792,0,6.2631666792,67.88,14.24,69.3575662779,132.82,63.7631666792,-47.58,79.5587696295,6.2631666792,0,6.2631666792,57.5,-47.58,74.6331454516,132.19
2019-12-04 06:00:00,77.3916666784,15.41,78.9109508957,5.8916666784,0,5.8916666784,71.5,15.41,73.1417671375,132.19,66.9416666784,-46.23,81.3535471734,5.8916666784,0,5.8916666784,61.05,-46.23,76.5788182202,132.19
2019-12-04 06:30:00,87.3893333425,18.83,89.39499137,4.5593333425,0,4.5593333425,82.83,18.83,84.9433799657,131.32,76.7493333425,-42.14,87.5570657829,4.5593333425,0,4.5593333425,72.19,-42.14,83.5893276681,130.95
2019-12-04 07:00:00,96.80683335,16.96,98.2812524506,8.35683335,0,8.35683335,88.45,16.96,90.0613352111,131.75,85.16683335,-42.87,95.347922908,8.35683335,0,8.35683335,76.81,-42.87,87.9637027415,130.95
2019-12-04 07:30:00,106.3528333481,17.32,107.7539213262,7.3928333481,0,7.3928333481,98.96,17.32,100.464242395,131.37,94.6128333481,-42.86,103.8680308572,7.3928333481,0,7.3928333481,87.22,-42.86,97.1818295773,131.26
2019-12-04 08:00:00,108.6346666877,17.65,110.059135497,10.5346666877,0,10.5346666877,98.1,17.65,99.6751348131,131.76,96.1546666877,-43.05,105.3518980647,10.5346666877,0,10.5346666877,85.62,-43.05,95.8336417966,131.26
2019-12-04 08:30:00,113.0901666782,21.38,115.0933977225,5.7701666782,0,5.7701666782,107.32,21.38,109.4289120845,130.63,100.8201666782,-39.03,108.111270962,5.7701666782,0,5.7701666782,95.05,-39.03,102.7513669009,130.51
2019-12-04 09:00:00,113.0650000107,22.31,115.2450880837,5.3650000107,0,5.3650000107,107.7,22.31,109.986481442,131.26,100.8050000107,-37.99,107.7259863133,5.3650000107,0,5.3650000107,95.44,-37.99,102.7230923405,131.26
2019-12-04 09:30:00,114.6371666828,22.74,116.8708157971,8.0871666828,0,8.0871666828,106.55,22.74,108.9495759514,131.26,102.2571666828,-37.66,108.971573073,8.0871666828,0,8.0871666828,94.17,-37.66,101.4212231242,130.69
2019-12-04 10:00:00,114.7650000237,22.66,116.9806857154,11.8550000237,0,11.8550000237,102.91,22.66,105.3752518384,131.33,102.3050000237,-38.19,109.2006828269,11.8550000237,0,11.8550000237,90.45,-38.19,98.1818649242,131.26
2019-12-04 10:30:00,113.5443333626,23.36,115.9224104251,14.6343333626,0,14.6343333626,98.91,23.36,101.6310862876,131.07,101.61433336260001,-36.93,108.1170552907,14.6343333626,0,14.6343333626,86.98,-36.93,94.4952131063,131.07
2019-12-04 11:00:00,113.8760000347,25.03,116.5943578562,17.3660000347,0,17.3660000347,96.51,25.03,99.7029638476,130.32,101.8160000347,-34.75,107.582807005,17.3660000347,0,17.3660000347,84.45,-34.75,91.3201237406,130.32
2019-12-04 11:30:00,112.7661667037,27.34,116.0331157603,18.5061667037,0,18.5061667037,94.26,27.34,98.1449091904,130.32,100.8161667037,-31.99,105.7698424355,18.5061667037,0,18.5061667037,82.31,-31.99,88.3079622684,130.2
2019-12-04 12:00:00,110.5781667031,26.74,113.7653662211,18.2281667031,0,18.2281667031,92.35,26.74,96.1433830276,130.32,99.0281667031,-32.4,104.193751255,18.2281667031,0,18.2281667031,80.8,-32.4,87.054006226,130.32
2019-12-04 12:30:00,111.1826667005,26.81,114.3694079491,16.9226667005,0,16.9226667005,94.26,26.81,97.998590296,130.32,99.7126667005,-32.23,104.7921218438,16.9226667005,0,16.9226667005,82.79,-32.23,88.8423153683,130.32
2019-12-04 13:00:00,111.7260000333,26.64,114.8581241508,16.6660000333,0,16.6660000333,95.06,26.64,98.7223034577,130.32,100.0760000333,-32.49,105.2178971595,16.6660000333,0,16.6660000333,83.41,-32.49,89.5144021932,130.32
2019-12-04 13:30:00,110.784833365,26.36,113.8776927397,15.844833365,0,15.844833365,94.94,26.36,98.5314832934,130.32,98.864833365,-32.97,104.2174466023,15.844833365,0,15.844833365,83.02,-32.97,89.327158804,130.32
2019-12-04 14:00:00,107.3450000298,26.34,110.5293835656,14.9050000298,0,14.9050000298,92.44,26.34,96.1194527658,130.32,95.7150000298,-32.96,101.2310368944,14.9050000298,0,14.9050000298,80.81,-32.96,87.2732358745,130.32
2019-12-04 14:30:00,105.4788333607,25.9,108.6121277166,13.6888333607,0,13.6888333607,91.79,25.9,95.3740745696,130.32,93.8188333607,-33.39,99.5834604398,13.6888333607,0,13.6888333607,80.13,-33.39,86.8084615691,130.32
2019-12-04 15:00:00,104.7405000225,25.35,107.7645342632,11.2705000225,0,11.2705000225,93.47,25.35,96.8465972557,130.32,93.2505000225,-33.68,99.1463471564,11.2705000225,0,11.2705000225,81.98,-33.68,88.6287921615,130.32
2019-12-04 15:30:00,105.3420000177,23.25,107.8772425849,8.8420000177,0,8.8420000177,96.5,23.25,99.2613343654,130.25,94.2520000177,-22.84,96.9799211555,8.8420000177,0,8.8420000177,85.41,-22.84,88.4111627567,130.5
2019-12-04 16:00:00,109.2418333526,18.37,110.7756067653,9.6118333526,0,9.6118333526,99.63,18.37,101.3093964053,130.03,98.9418333526,-5.02,99.0691010718,9.6118333526,0,9.6118333526,89.33,-5.02,89.4709410926,132.06
2019-12-04 16:30:00,118.4813333612,16.34,119.6027673386,13.9313333612,0,13.9313333612,104.55,16.34,105.8191764285,129.95,107.9413333612,-9.67,108.3736146292,13.9313333612,0,13.9313333612,94.01,-9.67,94.5060262629,132.35
2019-12-04 17:00:00,125.6525000461,13.22,126.3460294898,23.0525000461,0,23.0525000461,102.6,13.22,103.4481918643,130.28,113.9925000461,-13.55,114.7950023597,23.0525000461,0,23.0525000461,90.94,-13.55,91.943929109,132.69
2019-12-04 17:30:00,130.3450000463,12.42,130.9353864968,23.1350000463,0,23.1350000463,107.21,12.42,107.9270146905,131.26,118.1750000463,-14.61,119.0746939359,23.1350000463,0,23.1350000463,95.04,-14.61,96.1564022829,133.38
2019-12-04 18:00:00,129.7188333733,11.45,130.2231862293,19.9688333733,0,19.9688333733,109.75,11.45,110.3456614462,131.26,117.6588333733,-15.42,118.6649799678,19.9688333733,0,19.9688333733,97.69,-15.42,98.8995070766,133.38
2019-12-04 18:30:00,128.0405000398,10.44,128.4654165542,19.8805000398,0,19.8805000398,108.16,10.44,108.6626854076,131.26,116.1205000398,-16.27,117.2547799857,19.8805000398,0,19.8805000398,96.24,-16.27,97.605586418,133.13
2019-12-04 19:00:00,126.4910000335,10.45,126.9219271421,16.7310000335,0,16.7310000335,109.76,10.45,110.2563381398,131.43,114.9110000335,-16.18,116.0445187361,16.7310000335,0,16.7310000335,98.18,-16.18,99.5042953847,133.87
2019-12-04 19:30:00,121.2983333489,10.35,121.739098786,7.7783333489,0,7.7783333489,113.52,10.35,113.9908456851,132.06,109.9883333489,-16.42,111.2072384014,7.7783333489,0,7.7783333489,102.21,-16.42,103.5205317799,134.11
2019-12-04 20:00:00,117.9810000195,11.62,118.5518484276,9.7710000195,0,9.7710000195,108.21,11.62,108.8321115296,132.06,107.0010000195,-16.62,108.2840634867,9.7710000195,0,9.7710000195,97.23,-16.62,98.640241788,134.77
2019-12-04 20:30:00,114.53350001,10.64,115.0266587559,5.00350001,0,5.00350001,109.53,10.64,110.0455837369,131.3,104.07350001,-15.46,105.2155169371,5.00350001,0,5.00350001,99.07,-15.46,100.2690206395,133.51
2019-12-04 21:00:00,107.468666677,8.95,107.8407011166,5.158666677,0,5.158666677,102.31,8.95,102.7007234639,131.65,97.298666677,-17.11,98.79161218,5.158666677,0,5.158666677,92.14,-17.11,93.7151625939,133.84
2019-12-04 21:30:00,101.6336666765,11.59,102.2923765591,4.9136666765,0,4.9136666765,96.72,11.59,97.4119422864,132.06,91.8636666765,-14.22,92.9577412336,4.9136666765,0,4.9136666765,86.95,-14.22,88.1051127915,134.07
2019-12-04 22:00:00,94.5241666769,12.59,95.3589334355,5.1041666769,0,5.1041666769,89.42,12.59,90.3019628801,131.93,85.2241666769,-13.14,86.2311903302,5.1041666769,0,5.1041666769,80.12,-13.14,81.1903565702,134.24
2019-12-04 22:30:00,88.1306666749,11.19,88.8382266177,4.1406666749,0,4.1406666749,83.99,11.19,84.7321438416,132.79,79.5406666749,-15.57,81.0502471008,4.1406666749,0,4.1406666749,75.4,-15.57,76.9908104906,134.99
2019-12-04 23:00:00,81.5888333416,14.29,82.8308023989,4.1288333416,0,4.1288333416,77.46,14.29,78.7670978264,132.79,72.0288333416,-40.62,82.6930301328,4.1288333416,0,4.1288333416,67.9,-40.62,79.1226541516,133.66
2019-12-04 23:30:00,78.129833345,20.3,80.7239794517,5.819833345,0,5.819833345,72.31,20.3,75.1054332256,132.91,67.779833345,-45.23,81.485328178,5.819833345,0,5.819833345,61.96,-45.23,76.7124142496,132.9
2019-12-05 00:00:00,76.1278333419,19.99,78.7086215692,4.2778333419,0,4.2778333419,71.85,19.99,74.5789688853,133.13,66.1978333419,-45.41,80.2759069657,4.2778333419,0,4.2778333419,61.92,-45.41,76.7864213256,133.13
2019-12-05 00:30:00,85.8303333422,20.05,88.1410722741,4.4103333422,0,4.4103333422,81.42,20.05,83.8523637115,132.2,74.8903333422,-40.3,85.0450000182,4.4103333422,0,4.4103333422,70.48,-40.3,81.1881789425,131.63
2019-12-05 01:00:00,87.3783333424,19.98,89.6335514063,4.5483333424,0,4.5483333424,82.83,19.98,85.2056881904,132.2,76.1583333424,-39.61,85.8431350633,4.5483333424,0,4.5483333424,71.61,-39.61,81.8348593205,131.26
2019-12-05 01:30:00,86.360000009,19.79,88.5984971743,4.490000009,0,4.490000009,81.87,19.79,84.2279110509,132.2,75.280000009,-40.04,85.2659369347,4.490000009,0,4.490000009,70.79,-40.04,81.3291196313,132.08
2019-12-05 02:00:00,84.0248333423,19.23,86.1972477414,4.4648333423,0,4.4648333423,79.56,19.23,81.8510018265,132.38,73.0448333423,-40.65,83.5940798023,4.4648333423,0,4.4648333423,68.58,-40.65,79.7222610066,132.19
2019-12-05 02:30:00,84.0825000092,19.14,86.2334413542,4.5825000092,0,4.5825000092,79.5,19.14,81.7715696315,132.19,72.9925000092,-40.59,83.5191783819,4.5825000092,0,4.5825000092,68.41,-40.59,79.5454348156,132.19
2019-12-05 03:00:00,82.2665000092,18.97,84.4253393465,4.6165000092,0,4.6165000092,77.65,18.97,79.9336187095,132.45,71.2165000092,-40.95,82.1504252793,4.6165000092,0,4.6165000092,66.6,-40.95,78.1822390316,132.19
2019-12-05 03:30:00,79.6216666759,18.26,81.6886614179,4.6016666759,0,4.6016666759,75.02,18.26,77.2102842891,132.19,68.6916666759,-41.6,80.3063202414,4.6016666759,0,4.6016666759,64.09,-41.6,76.4073824967,132.19
2019-12-05 04:00:00,77.0848333423,17.78,79.108785425,4.5048333422999995,0,4.5048333422999995,72.58,17.78,74.7260650643,132.92,66.3648333423,-42.25,78.6724450145,4.5048333422999995,0,4.5048333422999995,61.86,-42.25,74.9114283671,132.19
2019-12-05 04:30:00,75.0795000089,17.13,77.0088840433,4.4595000089,0,4.4595000089,70.62,17.13,72.6678835525,132.52,64.4995000089,-42.57,77.2812422351,4.4595000089,0,4.4595000089,60.04,-42.57,73.6003158961,132.19
2019-12-05 05:00:00,74.2360000092,17.08,76.1755216415,4.5860000092,0,4.5860000092,69.65,17.08,71.7136590895,133.13,63.7360000092,-42.69,76.7118882388,4.5860000092,0,4.5860000092,59.15,-42.69,72.9462720089,132.19
2019-12-05 05:30:00,75.6205000091,17.31,77.5763889443,4.5705000091,0,4.5705000091,71.05,17.31,73.1282339456,132.41,65.0405000091,-42.3,77.5858018032,4.5705000091,0,4.5705000091,60.47,-42.3,73.7964152246,132.19
2019-12-05 06:00:00,78.5635000088,18.06,80.6125742899,4.4135000088,0,4.4135000088,74.15,18.06,76.3176657138,131.92,67.9235000088,-41.16,79.4213287061,4.4135000088,0,4.4135000088,63.51,-41.16,75.6813431435,131.32
2019-12-05 06:30:00,87.0473333452,17.64,88.8167092529,5.9373333452,0,5.9373333452,81.11,17.64,83.006034118,132.29,75.7573333452,-42.86,87.0411003812,5.9373333452,0,5.9373333452,69.82,-42.86,81.9256492193,131.67
2019-12-05 07:00:00,97.7430000198,17.04,99.2172144986,9.8930000198,0,9.8930000198,87.85,17.04,89.4873404455,132.29,85.9330000198,-43.73,96.4198806907,9.8930000198,0,9.8930000198,76.04,-43.73,87.7176977582,132.05
2019-12-05 07:30:00,103.5183333575,19.12,105.2692725401,12.1083333576,0,12.1083333576,91.41,19.12,93.3882353404,131.29,90.8483333575,-41.24,99.7705230709,12.1083333576,0,12.1083333576,78.74,-41.24,88.8860236483,130.93
2019-12-05 08:00:00,108.0611666887,21.54,110.1870561641,11.0111666887,0,11.0111666887,97.05,21.54,99.4116396606,131.29,95.2311666887,-38.85,102.8508512794,11.0111666887,0,11.0111666887,84.22,-38.85,92.7487514741,131.16
2019-12-05 08:30:00,110.5861666877,23.46,113.0472107691,10.5161666877,0,10.5161666877,100.07,23.46,102.7831528024,131.09,97.6661666877,-36.86,104.3903238594,10.5161666877,0,10.5161666877,87.15,-36.86,94.6244265504,130.61
2019-12-05 09:00:00,111.2243333578,23.79,113.7401267402,12.2243333578,0,12.2243333578,99.0,23.79,101.8182896144,131.26,98.3143333578,-36.78,104.9689313253,12.2243333578,0,12.2243333578,86.09,-36.78,93.6176078524,131.26
2019-12-05 09:30:00,112.1581666951,24.09,114.716095019,14.2081666951,0,14.2081666951,97.95,24.09,100.8688782529,131.26,99.3481666951,-36.41,105.8099538119,14.2081666951,0,14.2081666951,85.14,-36.41,92.598637679,131.26
2019-12-05 10:00:00,114.7410000273,25.89,117.6256315064,13.6710000273,0,13.6710000273,101.07,25.89,104.3332976571,131.26,102.3310000273,-35.53,108.3236560803,13.6710000273,0,13.6710000273,88.66,-35.53,95.5142738024,131.26
2019-12-05 10:30:00,112.5698333597,26.55,115.6584189872,13.1698333597,0,13.1698333597,99.4,26.55,102.8847048885,131.38,100.3698333597,-36.01,106.634063735,13.1698333597,0,13.1698333597,87.2,-36.01,94.3427797979,131.35
2019-12-05 11:00:00,109.1755000316,26.23,112.2822457343,15.7955000316,0,15.7955000316,93.38,26.23,96.9940065159,132.02,97.2255000316,-37.26,104.1206293507,15.7955000316,0,15.7955000316,81.43,-37.26,89.5497208259,132.19
2019-12-05 11:30:00,109.3423333605,27.1,112.6505919412,13.5623333605,0,13.5623333605,95.78,27.1,99.5400341571,131.26,97.9923333605,-37.37,104.8761855591,13.5623333605,0,13.5623333605,84.43,-37.37,92.3306113919,132.06
2019-12-05 12:00:00,108.6803333583,27.08,112.0033091425,12.4803333583,0,12.4803333583,96.2,27.08,99.9388132809,131.8,97.0903333583,-37.78,104.1818661362,12.4803333583,0,12.4803333583,84.61,-37.78,92.6616452476,132.19
2019-12-05 12:30:00,108.2575000214,26.91,111.5519359351,10.6775000214,0,10.6775000214,97.58,26.91,101.2225493652,131.67,96.6175000214,-37.67,103.7013510538,10.6775000214,0,10.6775000214,85.94,-37.67,93.8334295441,132.19
2019-12-05 13:00:00,109.3856666826,27.28,112.7360744198,7.9656666826,0,7.9656666826,101.42,27.28,105.0248294452,130.77,97.6556666826,-36.73,104.3346641113,7.9656666826,0,7.9656666826,89.69,-36.73,96.9194975224,131.45
2019-12-05 13:30:00,109.9100000132,27.32,113.2545385532,6.6100000132,0,6.6100000132,103.3,27.32,106.8516373295,130.4,98.1500000132,-36.37,104.6718653822,6.6100000132,0,6.6100000132,91.54,-36.37,98.5004999987,131.26
2019-12-05 14:00:00,109.1536666781,27.07,112.4602500854,5.7336666781000005,0,5.7336666781000005,103.42,27.07,106.9040752263,131.26,97.4336666781,-36.63,104.0916725889,5.7336666781000005,0,5.7336666781000005,91.7,-36.63,98.7453639418,131.26
2019-12-05 14:30:00,108.9925000114,25.93,112.0345034297,5.6925000114,0,5.6925000114,103.3,25.93,106.5047177359,130.32,96.8925000114,-34.14,102.7311839631,5.6925000114,0,5.6925000114,91.2,-34.14,97.3805914954,130.4
2019-12-05 15:00:00,108.2658333439,25.25,111.1712785284,5.2658333439,0,5.2658333439,103.0,25.25,106.0498114095,130.32,96.2358333439,-34.29,102.1623204483,5.2658333439,0,5.2658333439,90.97,-34.29,97.2180281635,130.32
2019-12-05 15:30:00,108.3210000088,25.25,111.2250041263,4.3810000088,0,4.3810000088,103.94,25.25,106.9630127661,130.57,96.3310000088,-34.38,102.2821879053,4.3810000088,0,4.3810000088,91.95,-34.38,98.1671375767,130.32
2019-12-05 16:00:00,112.8010000093,25.48,115.6429678066,4.6710000093,0,4.6710000093,108.13,25.48,111.0915266796,130.31,100.7810000093,-33.69,106.263004206,4.6710000093,0,4.6710000093,96.11,-33.69,101.8437440396,130.24
2019-12-05 16:30:00,122.3605000162,22.26,124.3688046264,8.0805000162,0,8.0805000162,114.28,22.26,116.4277716011,130.13,110.8805000162,-5.9,111.0373598562,8.0805000162,0,8.0805000162,102.8,-5.9,102.9691701433,131.63
2019-12-05 17:00:00,125.1145000301,20.06,126.7124371078,15.0645000301,0,15.0645000301,110.05,20.06,111.8633367105,130.32,113.1545000301,-1.97,113.1716474081,15.0645000301,0,15.0645000301,98.09,-1.97,98.1097803483,132.19
2019-12-05 17:30:00,128.2573333602,21.24,130.0041582438,13.4473333602,0,13.4473333602,114.81,21.24,116.7581847238,130.32,116.3573333602,-1.55,116.3676567037,13.4473333602,0,13.4473333602,102.91,-1.55,102.921672159,132.19
2019-12-05 18:00:00,127.617666696,20.44,129.2441969797,14.667666696,0,14.667666696,112.95,20.44,114.7845638577,130.32,115.567666696,-2.42,115.5930014558,14.667666696,0,14.667666696,100.9,-2.42,100.9290166404,132.19
2019-12-05 18:30:00,125.4118333656,18.98,126.8399319935,16.1218333656,0,16.1218333656,109.29,18.98,110.9258513603,130.32,113.3518333656,-4.24,113.4311056428,16.1218333656,0,16.1218333656,97.23,-4.24,97.322404923,133.12
2019-12-05 19:00:00,123.7211666852,19.97,125.3224959293,9.2511666852,0,9.2511666852,114.47,19.97,116.1988889792,130.32,112.4611666852,-4.14,112.5373431897,9.2511666852,0,9.2511666852,103.21,-4.14,103.2929992788,133.12
2019-12-05 19:30:00,119.8395000088,20.22,121.5333458865,4.4195000088,0,4.4195000088,115.42,20.22,117.177748741,130.54,108.9095000088,-3.84,108.9771755561,4.4195000088,0,4.4195000088,104.49,-3.84,104.5605360545,133.32
2019-12-05 20:00:00,114.8533333424,19.08,116.4273789959,4.5133333424,0,4.5133333424,110.34,19.08,111.9775066699,131.26,104.4733333424,-6.73,104.6898766819,4.5133333424,0,4.5133333424,99.96,-6.73,100.1862989635,134.12
2019-12-05 20:30:00,109.4718333425,20.92,111.4528092753,4.5718333425,0,4.5718333425,104.9,20.92,106.9656786077,131.65,99.1318333425,-26.05,102.4974286597,4.5718333425,0,4.5718333425,94.56,-26.05,98.0825983547,134.12
2019-12-05 21:00:00,104.714166676,23.57,107.3340654343,4.654166676,0,4.654166676,100.06,23.57,102.7985821887,131.35,93.884166676,-45.99,104.543373068,4.654166676,0,4.654166676,89.23,-45.99,100.3846253168,133.12
2019-12-05 21:30:00,98.2726666775,25.3,101.4771255797,5.4226666775,0,5.4226666775,92.85,25.3,96.2351936664,131.43,87.0826666775,-40.18,95.9052826265,5.4226666775,0,5.4226666775,81.66,-40.18,91.0098236456,132.28
2019-12-05 22:00:00,90.7985000123,23.3,93.7403733963,6.1585000123,0,6.1585000123,84.64,23.3,87.7884935513,132.15,79.4285000123,-39.95,88.9094433354,6.1585000123,0,6.1585000123,73.27,-39.95,83.453552351,132.66
