Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-05 22:30:00,84.6960000094,21.34,87.3430479064,4.6860000094,0,4.6860000094,80.01,21.34,82.8069785706,132.15,73.7760000094,-40.72,84.2675297928,4.6860000094,0,4.6860000094,69.09,-40.72,80.1969232577,132.44
2019-12-05 23:00:00,78.3613333444,20.01,80.8758224905,5.5213333444,0,5.5213333444,72.84,20.01,75.5385047509,132.15,67.6813333444,-42.1,79.7067932066,5.5213333444,0,5.5213333444,62.16,-42.1,75.0751330335,132.93
2019-12-05 23:30:00,76.3425000095,21.69,79.3639301427,4.7525000095,0,4.7525000095,71.59,21.69,74.8036376121,132.7,65.7625000095,-38.79,76.3503143903,4.7525000095,0,4.7525000095,61.01,-38.79,72.2971935832,133.13
2019-12-06 00:00:00,74.079833343,26.7,78.7445979615,4.809833343,0,4.809833343,69.27,26.7,74.2376110876,132.19,63.749833343,-32.99,71.7800902149,4.809833343,0,4.809833343,58.94,-32.99,67.5445312368,132.29
2019-12-06 00:30:00,83.1141666763,28.3,87.8000837261,4.8341666763,0,4.8341666763,78.28,28.3,83.23850311,130.43,72.5241666763,-31.58,79.1015243348,4.8341666763,0,4.8341666763,67.69,-31.58,74.6942601543,131.05
2019-12-06 01:00:00,84.5965000099,28.34,89.2172820362,4.9665000099,0,4.9665000099,79.63,28.34,84.5227336283,130.32,73.8065000099,-30.84,79.9906559775,4.9665000099,0,4.9665000099,68.84,-30.84,75.4324280399,130.32
2019-12-06 01:30:00,83.7026666766,27.89,88.2269148773,4.9426666766,0,4.9426666766,78.76,27.89,83.5523171432,130.81,72.9326666766,-30.82,79.177309051,4.9426666766,0,4.9426666766,67.99,-30.82,74.6492632248,131.16
2019-12-06 02:00:00,81.0966666764,27.71,85.7001367912,4.8766666764,0,4.8766666764,76.22,27.71,81.1007552369,131.26,70.4566666764,-31.47,77.1654247649,4.8766666764,0,4.8766666764,65.58,-31.47,72.7399291999,131.3
2019-12-06 02:30:00,80.946333343,27.66,85.5417119403,4.836333343,0,4.836333343,76.11,27.66,80.9802920469,131.26,70.266333343,-31.43,76.9753369689,4.836333343,0,4.836333343,65.43,-31.43,72.5873942224,131.3
2019-12-06 03:00:00,78.8216666768,27.23,83.3926138079,5.0616666768,0,5.0616666768,73.76,27.23,78.6257623174,131.26,68.2016666768,-32.04,75.352696949,5.0616666768,0,5.0616666768,63.14,-32.04,70.8041044008,131.71
2019-12-06 03:30:00,75.878666677,26.43,80.3499655051,5.148666677,0,5.148666677,70.73,26.43,75.5068063157,131.26,65.448666677,-32.53,73.0871320397,5.148666677,0,5.148666677,60.3,-32.53,68.5148954608,131.26
2019-12-06 04:00:00,73.4651666766,26.11,77.9670623713,4.9451666766,0,4.9451666766,68.52,26.11,73.3261379046,131.26,63.1851666766,-33.0,71.2836958073,4.9451666766,0,4.9451666766,58.24,-33.0,66.9395070194,131.92
2019-12-06 04:30:00,71.62850001,25.81,76.136706743,4.97850001,0,4.97850001,66.65,25.81,71.4729221454,131.26,61.47850001,-33.18,69.8607068635,4.97850001,0,4.97850001,56.5,-33.18,65.5222282893,131.27
2019-12-06 05:00:00,70.3881666767,25.57,74.8887101512,5.0381666767,0,5.0381666767,65.35,25.57,70.1744070157,131.26,60.3581666767,-33.31,68.9395705279,5.0381666767,0,5.0381666767,55.32,-33.31,64.5744415384,131.27
2019-12-06 05:30:00,71.8985000101,26.04,76.4687903899,5.0285000101,0,5.0285000101,66.87,26.04,71.7612604404,131.26,61.8185000101,-32.85,70.0046387284,5.0285000101,0,5.0285000101,56.79,-32.85,65.6066048504,131.27
2019-12-06 06:00:00,74.4440000102,26.95,79.1720382302,5.1040000102,0,5.1040000102,69.34,26.95,74.3931320755,131.48,64.2240000102,-31.96,71.7367672628,5.1040000102,0,5.1040000102,59.12,-31.96,67.2057735615,131.52
2019-12-06 06:30:00,82.2728333432,26.48,86.4292167401,4.9128333432,0,4.9128333432,77.36,26.48,81.7664968065,130.74,71.6128333432,-32.29,78.5559800361,4.9128333432,0,4.9128333432,66.7,-32.29,74.1048858038,130.99
2019-12-06 07:00:00,90.0215000097,26.18,93.7510686019,4.8415000097,0,4.8415000097,85.18,26.18,89.112427865,131.04,78.9415000097,-33.12,85.6077965128,4.8415000097,0,4.8415000097,74.1,-33.12,81.1649209942,131.16
2019-12-06 07:30:00,96.1986666778,25.17,99.4369768778,5.5686666778,0,5.5686666778,90.63,25.17,94.0602243246,130.84,84.4286666778,-34.88,91.3499543349,5.5686666778,0,5.5686666778,78.86,-34.88,86.2294265318,131.16
2019-12-06 08:00:00,100.4773333474,21.92,102.8405606588,7.0373333474,0,7.0373333474,93.44,21.92,95.9766638303,131.25,88.1673333474,-38.86,96.3513272851,7.0373333474,0,7.0373333474,81.13,-38.86,89.956525611,131.26
2019-12-06 08:30:00,103.2893333441,23.59,105.9489239335,5.3893333441,0,5.3893333441,97.9,23.59,100.7020262954,130.89,91.1693333441,-37.08,98.4214089638,5.3893333441,0,5.3893333441,85.78,-37.08,93.4512429024,131.45
2019-12-06 09:00:00,103.3148333453,24.13,106.0952953206,5.9748333453,0,5.9748333453,97.34,24.13,100.2862527967,130.5,91.2948333453,-36.35,98.2652995494,5.9748333453,0,5.9748333453,85.32,-36.35,92.740632411,131.26
2019-12-06 09:30:00,104.7395000162,25.51,107.8013124394,8.1095000162,0,8.1095000162,96.63,25.51,99.9405673388,130.32,92.8795000162,-36.35,99.7392802424,8.1095000162,0,8.1095000162,84.77,-36.35,92.2348925299,131.26
2019-12-06 10:00:00,105.5250000155,25.98,108.6760600512,7.7250000154,0,7.7250000154,97.8,25.98,101.1918988852,130.32,93.8950000155,-35.81,100.4919256851,7.7250000154,0,7.7250000154,86.17,-35.81,93.3146558693,131.26
2019-12-06 10:30:00,104.1108333468,25.78,107.255181787,6.7408333468,0,6.7408333468,97.37,25.78,100.7249983867,130.32,92.7208333468,-35.96,99.4498594093,6.7408333468,0,6.7408333468,85.98,-35.96,93.1970063897,131.26
2019-12-06 11:00:00,104.6826666811,25.76,107.8055578506,7.2226666811,0,7.2226666811,97.46,25.76,100.8068906375,130.32,93.2126666811,-35.99,99.9193741464,7.2226666811,0,7.2226666811,85.99,-35.99,93.21781053,131.26
2019-12-06 11:30:00,103.7668333511,25.79,106.9237102037,8.9068333511,0,8.9068333511,94.86,25.79,98.3033249692,130.32,92.3768333511,-36.07,99.1691698059,8.9068333511,0,8.9068333511,83.47,-36.07,90.9301149235,131.26
2019-12-06 12:00:00,102.6611666888,25.42,105.761484227,11.0611666888,0,11.0611666888,91.6,25.42,95.0617504573,131.26,91.4811666888,-36.7,98.568219314,11.0611666888,0,11.0611666888,80.42,-36.7,88.3983393509,131.26
2019-12-06 12:30:00,103.8213333588,25.2,106.8358987438,12.7213333588,0,12.7213333588,91.1,25.2,94.5211616518,130.72,92.3613333588,-36.08,99.158369792,12.7213333588,0,12.7213333588,79.64,-36.08,87.4316647445,130.89
2019-12-06 13:00:00,102.9856666982,23.61,105.6573691006,15.7556666982,0,15.7556666982,87.23,23.61,90.3687169324,130.79,91.5756666982,-36.07,98.4233083737,15.7556666982,0,15.7556666982,75.82,-36.07,83.9625946479,130.72
2019-12-06 13:30:00,100.3468333621,22.5,102.8384021939,14.3768333621,0,14.3768333621,85.97,22.5,88.8655777003,131.26,89.2568333621,-37.08,96.652515238,14.3768333621,0,14.3768333621,74.88,-37.08,83.5580085928,131.03
2019-12-06 14:00:00,98.5731666878,22.28,101.0597228913,10.5731666878,0,10.5731666878,88.0,22.28,90.776640167,131.26,87.4131666878,-37.34,95.0543913262,10.5731666878,0,10.5731666878,76.84,-37.34,85.4322023595,131.26
2019-12-06 14:30:00,99.7990000154,22.35,102.2710267088,7.6790000154,0,7.6790000154,92.12,22.35,94.7924939012,131.26,88.4890000154,-37.34,96.0446704597,7.6790000154,0,7.6790000154,80.81,-37.34,89.0198388001,131.26
2019-12-06 15:00:00,99.7773333569,22.03,102.1804147174,11.7973333569,0,11.7973333569,87.98,22.03,90.6962033384,131.26,88.7973333569,-40.25,97.4937378056,11.7973333569,0,11.7973333569,77.0,-40.25,86.8853411111,131.46
2019-12-06 15:30:00,97.454666684,22.64,100.0498958445,8.684666684,0,8.684666684,88.77,22.64,91.6115849661,131.26,86.764666684,-40.8,95.878816142,8.684666684,0,8.684666684,78.08,-40.8,88.0972553488,131.26
2019-12-06 16:00:00,101.390666686,22.7,103.9007088091,9.650666686,0,9.650666686,91.74,22.7,94.5067066403,130.9,90.550666686,-40.3,99.1136379984,9.650666686,0,9.650666686,80.9,-40.3,90.381967228,131.15
2019-12-06 16:30:00,108.9225000226,22.62,111.2464624659,11.3125000226,0,11.3125000226,97.61,22.62,100.1966890671,130.32,97.2125000226,-37.69,104.263158693,11.3125000226,0,11.3125000226,85.9,-37.69,93.804829833,130.32
2019-12-06 17:00:00,116.1815000284,21.23,118.1052659658,14.2115000284,0,14.2115000284,101.97,21.23,104.1565830853,129.99,104.0915000284,-27.01,107.5387394299,14.2115000284,0,14.2115000284,89.88,-27.01,93.8507032472,130.57
2019-12-06 17:30:00,119.443166696,18.45,120.8597226969,14.653166696,0,14.653166696,104.79,18.45,106.4018167138,129.92,108.073166696,-4.0,108.1471652874,14.653166696,0,14.653166696,93.42,-4.0,93.5055955545,132.19
2019-12-06 18:00:00,119.5586666952,18.0,120.9060576727,14.2886666952,0,14.2886666952,105.27,18.0,106.7978131799,130.32,108.1386666952,-4.49,108.2318406691,14.2886666952,0,14.2886666952,93.85,-4.49,93.9573445772,132.4
2019-12-06 18:30:00,117.7206666947,17.22,118.9734582462,14.0306666947,0,14.0306666947,103.69,17.22,105.1101541241,130.99,106.4306666947,-5.31,106.5630466582,14.0306666947,0,14.0306666947,92.4,-5.31,92.5524505348,133.13
2019-12-06 19:00:00,115.4411666817,17.98,116.8329720791,7.5011666817,0,7.5011666817,107.94,17.98,109.4272543748,130.44,104.6011666817,-4.21,104.6858546852,7.5011666817,0,7.5011666817,97.1,-4.21,97.1912243981,132.36
2019-12-06 19:30:00,108.7348333517,16.03,109.9100763535,9.2048333517,0,9.2048333517,99.53,16.03,100.8126073465,130.32,97.8148333517,-6.76,98.0481474768,9.2048333517,0,9.2048333517,88.61,-6.76,88.8674839297,132.44
2019-12-06 20:00:00,103.5185000156,14.95,104.5924583585,7.7785000156,0,7.7785000156,95.74,14.95,96.9002069141,130.55,93.0785000156,-8.78,93.4916871446,7.7785000156,0,7.7785000156,85.3,-8.78,85.7506757991,133.13
2019-12-06 20:30:00,99.9696666772,14.06,100.9535430559,5.2496666772000005,0,5.2496666772000005,94.72,14.06,95.7578299671,131.26,90.1996666772,-9.58,90.7069802643,5.2496666772000005,0,5.2496666772000005,84.95,-9.58,85.4884723223,133.29
2019-12-06 21:00:00,95.65950001,13.54,96.6129988261,5.00950001,0,5.00950001,90.65,13.54,91.6556277596,131.49,86.37950001,-11.64,87.160241062,5.00950001,0,5.00950001,81.37,-11.64,82.1983363579,134.14
2019-12-06 21:30:00,89.7028333479,12.49,90.5681975676,7.2728333479,0,7.2728333479,82.43,12.49,83.3708882045,132.16,80.7428333479,-14.73,82.0754411322,7.2728333479,0,7.2728333479,73.47,-14.73,74.9320612288,134.31
2019-12-06 22:00:00,85.1110000144,14.42,86.3239174473,7.1810000144,0,7.1810000144,77.93,14.42,79.2528945844,132.08,76.5710000144,-12.33,77.557378393,7.1810000144,0,7.1810000144,69.39,-12.33,70.4769536799,134.11
2019-12-06 22:30:00,80.882166678,15.52,82.3577275459,5.672166678,0,5.672166678,75.21,15.52,76.794625463,131.43,72.862166678,-10.89,73.6714831737,5.672166678,0,5.672166678,67.19,-10.89,68.0667921971,134.11
2019-12-06 23:00:00,76.5236666754,14.98,77.9760986549,4.3436666754,0,4.3436666754,72.18,14.98,73.7180629154,132.11,68.8636666754,-11.37,69.7959990829,4.3436666754,0,4.3436666754,64.52,-11.37,65.5141763285,134.11
2019-12-06 23:30:00,74.9175000088,15.91,76.5882491481,4.4075000088,0,4.4075000088,70.51,15.91,72.2826964079,132.27,66.4975000088,-21.87,70.0015314648,4.4075000088,0,4.4075000088,62.09,-21.87,65.829058933,134.11
2019-12-07 00:00:00,72.1835000088,19.7,74.8234433418,4.4035000088,0,4.4035000088,67.78,19.7,70.5848312316,132.19,62.4935000088,-46.28,77.7642330596,4.4035000088,0,4.4035000088,58.09,-46.28,74.2717072646,132.2
2019-12-07 00:30:00,81.7611666754,19.75,84.1127271947,4.3711666754,0,4.3711666754,77.39,19.75,79.8703612112,131.26,71.2011666754,-41.95,82.6402361803,4.3711666754,0,4.3711666754,66.83,-41.95,78.9053318857,131.26
2019-12-07 01:00:00,82.6891666755,14.38,83.9302251009,4.3991666755,0,4.3991666755,78.29,14.38,79.5996765069,131.04,72.1891666755,-48.54,86.9908465604,4.3991666755,0,4.3991666755,67.79,-48.54,83.3763497642,131.13
2019-12-07 01:30:00,80.6253333422,11.96,81.5075823254,4.4253333422,0,4.4253333422,76.2,11.96,77.1328827414,131.67,70.3353333422,-51.34,87.0795884025,4.4253333422,0,4.4253333422,65.91,-51.34,83.5459376631,131.7
2019-12-07 02:00:00,77.5878333419,11.55,78.4428096303,4.2978333419,0,4.2978333419,73.29,11.55,74.1945186655,132.19,67.4378333419,-51.97,85.1395458401,4.2978333419,0,4.2978333419,63.14,-51.97,81.7773837928,132.19
2019-12-07 02:30:00,77.0690000081,10.52,77.7836818507,4.0690000081,0,4.0690000081,73.0,10.52,73.7541212408,132.19,66.6890000081,-51.49,84.2534439776,4.0690000081,0,4.0690000081,62.62,-51.49,81.0708609798,132.19
2019-12-07 03:00:00,74.596166675,10.11,75.2781520934,4.156166675,0,4.156166675,70.44,10.11,71.1618275482,132.64,64.336166675,-52.12,82.7987725901,4.156166675,0,4.156166675,60.18,-52.12,79.6123533128,132.45
2019-12-07 03:30:00,71.7356666752,8.86,72.2807406806,4.2856666752,0,4.2856666752,67.45,8.86,68.0294208413,133.13,61.4656666752,-52.5,80.8348821972,4.2856666752,0,4.2856666752,57.18,-52.5,77.62604202200001,133.13
2019-12-07 04:00:00,69.0976666752,9.31,69.7220455807,4.2476666752,0,4.2476666752,64.85,9.31,65.5148731205,133.13,58.8776666752,-51.63,78.3085980791,4.2476666752,0,4.2476666752,54.63,-51.63,75.1671058376,133.13
2019-12-07 04:30:00,67.510500009,15.33,69.2291594017,4.490500009,0,4.490500009,63.02,15.33,64.8577620644,133.13,57.350500009,-44.85,72.8052357408,4.490500009,0,4.490500009,52.86,-44.85,69.3231714508,132.66
2019-12-07 05:00:00,66.172000009,15.14,67.8819061694,4.512000009,0,4.512000009,61.66,15.14,63.4915364438,133.13,56.122000009,-45.06,71.9727898932,4.512000009,0,4.512000009,51.61,-45.06,68.5127411508,133.07
2019-12-07 05:30:00,66.2515000089,15.09,67.9482844039,4.4615000089,0,4.4615000089,61.79,15.09,63.6059132471,133.13,56.2215000089,-44.95,71.9816612982,4.4615000089,0,4.4615000089,51.76,-44.95,68.5536293715,132.26
2019-12-07 06:00:00,67.3945000088,15.77,69.2149660943,4.3945000088,0,4.3945000088,63.0,15.77,64.9437672144,133.13,57.2945000088,-44.22,72.3744991779,4.3945000088,0,4.3945000088,52.9,-44.22,68.9479397807,132.26
2019-12-07 06:30:00,71.6055000089,16.71,73.5293936567,4.4355000089,0,4.4355000089,67.17,16.71,69.2172883029,132.33,61.2455000089,-42.95,74.8045036835,4.4355000089,0,4.4355000089,56.81,-42.95,71.2185270839,131.96
2019-12-07 07:00:00,75.5013333418,18.0,77.6173391478,4.2213333418,0,4.2213333418,71.28,18.0,73.5176060546,132.19,64.9613333418,-41.27,76.9622487298,4.2213333418,0,4.2213333418,60.74,-41.27,73.4340554511,131.26
2019-12-07 07:30:00,78.213666675,19.39,80.5813238582,4.153666675,0,4.153666675,74.06,19.39,76.5562257429,131.27,67.613666675,-40.2,78.6616038562,4.153666675,0,4.153666675,63.46,-40.2,75.1213125551,131.04
2019-12-07 08:00:00,83.2730000084,20.77,85.8241541199,4.1930000084,0,4.1930000084,79.08,20.77,81.7620896259,130.44,72.5230000084,-38.75,82.2262003878,4.1930000084,0,4.1930000084,68.33,-38.75,78.5528573637,130.32
2019-12-07 08:30:00,89.2081666754,16.27,90.6797105288,4.3781666754,0,4.3781666754,84.83,16.27,86.3761645363,131.18,78.1581666754,-43.33,89.3654738591,4.3781666754,0,4.3781666754,73.78,-43.33,85.5627097514,131.17
2019-12-07 09:00:00,93.6318333441,14.46,94.7418166143,5.3718333441,0,5.3718333441,88.26,14.46,89.4366770402,131.26,82.4018333441,-45.72,94.2357710133,5.3718333441,0,5.3718333441,77.03,-45.72,89.5764438901,131.26
2019-12-07 09:30:00,96.5891666788,12.86,97.441504092,6.0691666788,0,6.0691666788,90.52,12.86,91.4289341511,131.73,85.2091666788,-47.72,97.6616633388,6.0691666788,0,6.0691666788,79.14,-47.72,92.4139491635,131.26
2019-12-07 10:00:00,96.3668333494,13.18,97.2639654229,8.0368333494,0,8.0368333494,88.33,13.18,89.3079016661,131.32,85.2868333494,-47.39,97.5687247163,8.0368333494,0,8.0368333494,77.25,-47.39,90.6276701676,131.26
2019-12-07 10:30:00,95.9361666939,18.52,97.707412615,13.6161666939,0,13.6161666939,82.32,18.52,84.3775609982,131.32,85.2161666939,-41.42,94.7492029835,13.6161666939,0,13.6161666939,71.6,-41.42,82.717449187,131.26
2019-12-07 11:00:00,95.2311667033,17.48,96.822133377,18.3011667033,0,18.3011667033,76.93,17.48,78.8909075876,131.49,84.1911667033,-43.03,94.5501636744,18.3011667033,0,18.3011667033,65.89,-43.03,78.6960799532,131.26
2019-12-07 11:30:00,94.5093333638,17.52,96.1195323172,15.2493333638,0,15.2493333638,79.26,17.52,81.1732591436,131.93,83.3693333638,-43.02,93.8145305671,15.2493333638,0,15.2493333638,68.12,-43.02,80.5670826082,131.92
2019-12-07 12:00:00,93.8175000253,18.01,95.5305365367,12.6275000253,0,12.6275000253,81.19,18.01,83.1635509102,131.45,82.8375000253,-42.41,93.062664428,12.6275000253,0,12.6275000253,70.21,-42.41,82.0247048151,131.44
2019-12-07 12:30:00,93.1541666901,17.78,94.8357905631,11.7141666901,0,11.7141666901,81.44,17.78,83.3582749342,131.26,82.2941666901,-42.41,92.5793603954,11.7141666901,0,11.7141666901,70.58,-42.41,82.3416328475,131.26
2019-12-07 13:00:00,92.5405000218,17.17,94.1198865505,10.9005000218,0,10.9005000218,81.64,17.17,83.4260061372,131.26,81.9505000218,-42.89,92.4956028891,10.9005000218,0,10.9005000218,71.05,-42.89,82.991894785,131.26
2019-12-07 13:30:00,92.0865000218,16.87,93.6190172255,10.9065000218,0,10.9065000218,81.18,16.87,82.9143491803,131.26,81.6765000218,-42.99,92.299462381,10.9065000218,0,10.9065000218,70.77,-42.99,82.8041846769,131.26
2019-12-07 14:00:00,91.783833352,16.5,93.2551449775,9.313833352,0,9.313833352,82.47,16.5,84.1044047598,131.42,81.143833352,-43.35,91.9975227441,9.313833352,0,9.313833352,71.83,-43.35,83.8973861333,131.26
2019-12-07 14:30:00,91.5638333485,16.07,92.9633286704,7.5938333485000005,0,7.5938333485000005,83.97,16.07,85.4938933492,131.26,80.8638333485,-43.47,91.8074095257,7.5938333485000005,0,7.5938333485000005,73.27,-43.47,85.1946817589,131.26
2019-12-07 15:00:00,91.7793333457,16.39,93.2313151756,6.1593333457,0,6.1593333457,85.62,16.39,87.1746322046,131.26,81.0493333457,-43.03,91.7636929062,6.1593333457,0,6.1593333457,74.89,-43.03,86.3718298984,131.26
2019-12-07 15:30:00,93.2523333442,16.57,94.713053874,5.4523333442,0,5.4523333442,87.8,16.57,89.3499015109,131.26,82.4323333442,-42.66,92.8168367301,5.4523333442,0,5.4523333442,76.98,-42.66,88.0102039539,130.9
2019-12-07 16:00:00,96.2593333434,18.02,97.9315049191,5.0193333434,0,5.0193333434,91.24,18.02,93.002462333,130.67,85.3793333434,-42.21,95.2434494449,5.0193333434,0,5.0193333434,80.36,-42.21,90.7712162527,130.37
2019-12-07 16:30:00,103.0656666817,19.51,104.896004445,7.4956666817,0,7.4956666817,95.57,19.51,97.5410939041,130.32,91.8556666817,-41.97,100.9898232573,7.4956666817,0,7.4956666817,84.36,-41.97,94.2236196503,130.86
2019-12-07 17:00:00,108.8993333496,19.9,110.7026413596,8.1193333496,0,8.1193333496,100.78,19.9,102.7259383019,130.32,96.7293333496,-38.81,104.2246613343,8.1193333496,0,8.1193333496,88.61,-38.81,96.7364884622,130.25
2019-12-07 17:30:00,112.5461666888,20.01,114.3111531581,11.0461666888,0,11.0461666888,101.5,20.01,103.4536132767,130.09,99.9361666888,-38.85,107.222012257,11.0461666888,0,11.0461666888,88.89,-38.85,97.0090439083,130.08
2019-12-07 18:00:00,113.5141666865,19.15,115.1181503436,9.9341666865,0,9.9341666865,103.58,19.15,105.3353639572,130.24,101.2641666865,-31.4,106.0207123855,9.9341666865,0,9.9341666865,91.33,-31.4,96.5770619764,130.65
2019-12-07 18:30:00,112.291333351,15.2,113.3154161875,8.821333351,0,8.821333351,103.47,15.2,104.5804996163,130.32,101.551333351,-6.88,101.7841230515,8.821333351,0,8.821333351,92.73,-6.88,92.9848767273,132.43
2019-12-07 19:00:00,107.6963333435,14.68,108.6922380653,5.1063333435,0,5.1063333435,102.59,14.68,103.6349868529,130.51,97.3163333435,-7.31,97.5904956204,5.1063333435,0,5.1063333435,92.21,-7.31,92.4992983757,132.92
2019-12-07 19:30:00,101.7771666769,13.52,102.671232859,5.1371666769,0,5.1371666769,96.64,13.52,97.5811457199,130.51,91.9271666769,-9.35,92.4014419436,5.1371666769,0,5.1371666769,86.79,-9.35,87.2921909451,132.65
2019-12-07 20:00:00,97.2550000103,12.47,98.0511903396,5.1550000103,0,5.1550000103,92.1,12.47,92.9403620608,130.38,87.7850000103,-10.76,88.4419800028,5.1550000103,0,5.1550000103,82.63,-10.76,83.3276334717,132.55
2019-12-07 20:30:00,93.6555000104,12.75,94.519390509,5.1855000104,0,5.1855000104,88.47,12.75,89.3840220621,131.26,84.4455000104,-10.48,85.0933186096,5.1855000104,0,5.1855000104,79.26,-10.48,79.9498467791,133.25
2019-12-07 21:00:00,90.3288333438,13.13,91.2781191373,5.2188333438,0,5.2188333438,85.11,13.13,86.1168334299,131.26,81.3388333438,-9.96,81.9463691064,5.2188333438,0,5.2188333438,76.12,-9.96,76.7688478486,133.13
2019-12-07 21:30:00,85.9445000105,12.17,86.8018777566,5.2745000105,0,5.2745000105,80.67,12.17,81.58282785,130.79,77.2945000105,-10.73,78.0357138231,5.2745000105,0,5.2745000105,72.02,-10.73,72.8149249811,133.13
2019-12-07 22:00:00,81.7226666773,13.67,82.8580904249,5.3326666773,0,5.3326666773,76.39,13.67,77.6034857465,131.26,73.7726666773,-12.08,74.7551519876,5.3326666773,0,5.3326666773,68.44,-12.08,69.4979136377,133.95
2019-12-07 22:30:00,77.6896666771,13.77,78.9005526495,5.2296666771,0,5.2296666771,72.46,13.77,73.7567929075,131.26,69.9596666771,-10.86,70.7975604211,5.2296666771,0,5.2296666771,64.73,-10.86,65.6346897608,134.07
2019-12-07 23:00:00,74.1996666769,13.23,75.3699106737,5.0996666769,0,5.0996666769,69.1,13.23,70.3551199274,131.89,66.8096666769,-11.81,67.8454689826,5.0996666769,0,5.0996666769,61.71,-11.81,62.8299307655,134.33
2019-12-07 23:30:00,73.0015000104,12.33,74.0354503179,5.2115000104,0,5.2115000104,67.79,12.33,68.9021988038,132.19,65.7015000104,-12.17,66.8191290247,5.2115000104,0,5.2115000104,60.49,-12.17,61.7020988298,134.66
2019-12-08 00:00:00,70.9648333439,12.0,71.9722694621,5.2648333439,0,5.2648333439,65.7,12.0,66.7868999131,131.88,63.9248333439,-12.32,65.1012036605,5.2648333439,0,5.2648333439,58.66,-12.32,59.9397864527,134.16
2019-12-08 00:30:00,80.6111666776,14.06,81.8281357061,5.4811666776,0,5.4811666776,75.13,14.06,76.4342887715,130.95,72.7711666776,-10.32,73.4992863885,5.4811666776,0,5.4811666776,67.29,-10.32,68.0767691654,133.56
2019-12-08 01:00:00,81.7545000108,15.26,83.1664948884,5.4045000108,0,5.4045000108,76.35,15.26,77.8600674287,130.49,73.9145000108,-10.76,74.6935801247,5.4045000108,0,5.4045000108,68.51,-10.76,69.3498211966,133.26
2019-12-08 01:30:00,79.8970000109,15.1,81.3113805733,5.4570000109,0,5.4570000109,74.44,15.1,75.9560636158,131.26,72.2370000109,-11.13,73.0894046396,5.4570000109,0,5.4570000109,66.78,-11.13,67.7011469622,134.07
2019-12-08 02:00:00,76.6121666777,14.69,78.0078212941,5.5021666777,0,5.5021666777,71.11,14.69,72.6114880718,131.46,69.2321666777,-11.62,70.2005505882,5.5021666777,0,5.5021666777,63.73,-11.62,64.7806861649,134.22
2019-12-08 02:30:00,75.6748333445,14.24,77.0029739797,5.5748333445,0,5.5748333445,70.1,14.24,71.5317244305,132.11,68.2748333445,-11.73,69.2751453858,5.5748333445,0,5.5748333445,62.7,-11.73,63.7877958547,134.74
2019-12-08 03:00:00,72.882000011,15.09,74.4277772449,5.522000011,0,5.522000011,67.36,15.09,69.0295422265,132.36,64.802000011,-21.86,68.3897565826,5.522000011,0,5.522000011,59.28,-21.86,63.182101896,134.45
2019-12-08 03:30:00,69.3806666772,19.12,71.9670154208,5.2806666772,0,5.2806666772,64.1,19.12,66.8908394326,132.19,60.0006666772,-47.26,76.3779261417,5.2806666772,0,5.2806666772,54.72,-47.26,72.3034300708,132.48
2019-12-08 04:00:00,66.7133333437,18.6,69.2576988199,5.1733333437,0,5.1733333437,61.54,18.6,64.2894361462,132.19,57.5133333437,-47.64,74.6816785584,5.1733333437,0,5.1733333437,52.34,-47.64,70.7746084412,132.19
2019-12-08 04:30:00,64.9220000104,18.26,67.4410385844,5.1820000104,0,5.1820000104,59.74,18.26,62.468353588,132.19,55.7320000104,-47.96,73.5269843333,5.1820000104,0,5.1820000104,50.55,-47.96,69.6811602946,132.77
2019-12-08 05:00:00,63.7448333438,17.42,66.0822228593,5.2248333438,0,5.2248333438,58.52,17.42,61.0577333349,132.19,54.4648333438,-47.32,72.1498473399,5.2248333438,0,5.2248333438,49.24,-47.32,68.291727171,132.85
2019-12-08 05:30:00,63.7718333439,17.24,66.0610651446,5.2618333439,0,5.2618333439,58.51,17.24,60.9970302556,132.19,54.4618333439,-46.41,71.5540312713,5.2618333439,0,5.2618333439,49.2,-46.41,67.6352578172,132.19
2019-12-08 06:00:00,64.6505000105,16.75,66.7851005211,5.2705000105,0,5.2705000105,59.38,16.75,61.6972195484,132.19,55.1305000105,-45.43,71.437083727,5.2705000105,0,5.2705000105,49.86,-45.43,67.4529799193,132.19
2019-12-08 06:30:00,67.8825000103,16.24,69.7980759595,5.1325000103,0,5.1325000103,62.75,16.24,64.8174366972,132.19,57.8725000103,-43.14,72.1823098649,5.1325000103,0,5.1325000103,52.74,-43.14,68.1363867548,131.38
2019-12-08 07:00:00,70.2328333436,16.69,72.1886901077,5.1128333436,0,5.1128333436,65.12,16.69,67.2247759386,131.36,60.0828333436,-42.28,73.4679880124,5.1128333436,0,5.1128333436,54.97,-42.28,69.3491117463,131.26
2019-12-08 07:30:00,71.30850001,17.25,73.3652824821,4.98850001,0,4.98850001,66.32,17.25,68.5266729092,131.23,61.21850001,-41.65,74.0434145854,4.98850001,0,4.98850001,56.23,-41.65,69.9752484812,131.14
2019-12-08 08:00:00,74.9105000102,18.77,77.2262643909,5.1005000102,0,5.1005000102,69.81,18.77,72.2893422297,130.77,64.7705000102,-40.96,76.6351046947,5.1005000102,0,5.1005000102,59.67,-40.96,72.3756208954,130.77
2019-12-08 08:30:00,80.0516666772,17.63,81.9700325594,5.2416666771,0,5.2416666771,74.81,17.63,76.8593065282,130.61,69.5116666772,-41.18,80.7939614342,5.2416666771,0,5.2416666771,64.27,-41.18,76.331024492,130.32
2019-12-08 09:00:00,84.2575000134,11.3,85.0118598109,6.7075000134,0,6.7075000134,77.55,11.3,78.3689511222,130.96,73.5475000134,-48.58,88.1433557236,6.7075000134,0,6.7075000134,66.84,-48.58,82.629304729,130.91
2019-12-08 09:30:00,88.7075000169,10.22,89.2942829035,8.4375000169,0,8.4375000169,80.27,10.22,80.917991201,131.26,77.5875000169,-50.18,92.4005008583,8.4375000169,0,8.4375000169,69.15,-50.18,85.4386031019,131.26
2019-12-08 10:00:00,91.7101666893,16.67,93.2128938193,11.3001666893,0,11.3001666893,80.41,16.67,82.1197722841,131.26,80.6901666893,-43.24,91.5456203231,11.3001666893,0,11.3001666893,69.39,-43.24,81.7598293785,131.26
2019-12-08 10:30:00,91.2721666906,16.89,92.8217674492,11.9521666906,0,11.9521666906,79.32,16.89,81.0983014619,131.26,80.7421666906,-42.88,91.422053586,11.9521666906,0,11.9521666906,68.79,-42.88,81.0602152724,131.26
2019-12-08 11:00:00,93.9828333529,18.03,95.6966763531,9.7628333529,0,9.7628333529,84.22,18.03,86.1283304146,130.89,82.9928333529,-41.67,92.8665671161,9.7628333529,0,9.7628333529,73.23,-41.67,84.2556929827,131.15
2019-12-08 11:30:00,95.7555000285,19.55,97.7308461322,14.2555000285,0,14.2555000285,81.5,19.55,83.8120068964,130.32,84.8555000285,-42.44,94.8768121571,14.2555000285,0,14.2555000285,70.6,-42.44,82.3742289797,130.62
2019-12-08 12:00:00,95.8565000287,20.13,97.9473608514,14.3565000287,0,14.3565000287,81.5,20.13,83.9491923725,130.32,85.2565000287,-42.51,95.266840491,14.3565000287,0,14.3565000287,70.9,-42.51,82.6674669988,130.33
2019-12-08 12:30:00,96.8433333643,19.63,98.8127932866,15.4833333643,0,15.4833333643,81.36,19.63,83.6946025739,130.32,85.9433333643,-40.39,94.9610901884,15.4833333643,0,15.4833333643,70.46,-40.39,81.2155385379,130.33
2019-12-08 13:00:00,96.9145000279,18.57,98.6775821332,13.9345000279,0,13.9345000279,82.98,18.57,85.0324955532,130.13,86.1045000279,-40.11,94.9884046874,13.9345000279,0,13.9345000279,72.17,-40.11,82.567069707,130.33
2019-12-08 13:30:00,95.8141667031,18.88,97.6565867774,18.2141667031,0,18.2141667031,77.6,18.88,79.8637239302,131.29,85.2341667031,-42.04,95.038017517,18.2141667031,0,18.2141667031,67.02,-42.04,79.1141074651,131.24
2019-12-08 14:00:00,96.0183333618,19.56,97.9903767805,14.2483333618,0,14.2483333618,81.77,19.56,84.0769082448,131.39,85.3383333618,-43.83,95.9359163243,14.2483333618,0,14.2483333618,71.09,-43.83,83.5156093195,131.74
2019-12-08 14:30:00,94.4011666956,19.07,96.3080742902,14.4611666956,0,14.4611666956,79.94,19.07,82.1831399984,131.26,84.0911666956,-44.02,94.9161983869,14.4611666956,0,14.4611666956,69.63,-44.02,82.3777718805,131.26
2019-12-08 15:00:00,95.509000025,18.7,97.322449033,12.499000025,0,12.499000025,83.01,18.7,85.0902467972,131.26,85.029000025,-44.3,95.8771132505,12.499000025,0,12.499000025,72.53,-44.3,84.9887692581,131.26
2019-12-08 15:30:00,96.0675000155,18.54,97.8401561692,7.7275000155,0,7.7275000155,88.34,18.54,90.264540103,130.73,85.4375000155,-43.94,96.074398301,7.7275000155,0,7.7275000155,77.71,-43.94,89.2724352754,131.26
2019-12-08 16:00:00,100.242000012,19.34,102.0906174259,5.992000012,0,5.992000012,94.25,19.34,96.2138144967,130.32,89.212000012,-41.94,98.5786211414,5.992000012,0,5.992000012,83.22,-41.94,93.1908364594,130.32
2019-12-08 16:30:00,109.6156666885,19.03,111.2552708125,10.9156666885,0,10.9156666885,98.7,19.03,100.5178138441,129.6,97.3956666885,-39.71,105.1798459292,10.9156666885,0,10.9156666885,86.48,-39.71,95.1613077884,130.2
2019-12-08 17:00:00,114.5373333615,16.3,115.6913598051,14.0673333615,0,14.0673333615,100.47,16.3,101.7836475078,129.98,102.1973333615,-19.09,103.9650087587,14.0673333615,0,14.0673333615,88.13,-19.09,90.1738598486,131.18
2019-12-08 17:30:00,118.6805000286,15.4,119.6754823974,14.3205000286,0,14.3205000286,104.36,15.4,105.4901398236,130.18,106.6005000286,-7.1,106.8366819325,14.3205000286,0,14.3205000286,92.28,-7.1,92.5527330769,132.19
2019-12-08 18:00:00,118.714833362,15.16,119.6788922917,14.344833362,0,14.344833362,104.37,15.16,105.4652667943,130.32,106.664833362,-7.4,106.9212171468,14.344833362,0,14.344833362,92.32,-7.4,92.6161022717,132.19
2019-12-08 18:30:00,115.0846666953,14.73,116.0235036894,14.3146666953,0,14.3146666953,100.77,14.73,101.8408847173,130.32,103.3346666953,-8.59,103.6910866036,14.3146666953,0,14.3146666953,89.02,-8.59,89.4334864578,132.63
2019-12-08 19:00:00,110.6620000289,14.05,111.5503507408,14.4420000289,0,14.4420000289,96.22,14.05,97.2403769018,131.08,99.4420000289,-11.22,100.072972224,14.4420000289,0,14.4420000289,85.0,-11.22,85.7373220949,133.13
2019-12-08 19:30:00,105.762833362,12.68,106.5202296315,14.332833362,0,14.332833362,91.43,12.68,92.3050773251,130.75,95.002833362,-13.04,95.8935865781,14.332833362,0,14.332833362,80.67,-13.04,81.7171371256,133.53
2019-12-08 20:00:00,101.4676666883,12.58,102.2445293557,10.8176666883,0,10.8176666883,90.65,12.58,91.5187352404,130.46,91.4876666883,-12.72,92.3676975791,10.8176666883,0,10.8176666883,80.67,-12.72,81.6666841497,133.13
2019-12-08 20:30:00,99.8923333495,12.71,100.6976780368,8.0923333495,0,8.0923333495,91.8,12.71,92.6756931455,130.55,90.3123333495,-12.35,91.1528389851,8.0923333495,0,8.0923333495,82.22,-12.35,83.1423532263,132.96
2019-12-08 21:00:00,93.2601666849,11.2,93.9302863303,9.1001666849,0,9.1001666849,84.16,11.2,84.9019764199,130.77,84.0001666849,-14.67,85.271548028,9.1001666849,0,9.1001666849,74.9,-14.67,76.3231216605,133.88
2019-12-08 21:30:00,90.3785000205,12.7,91.266441072,10.2285000205,0,10.2285000205,80.15,12.7,81.1499383857,130.32,81.4285000205,-12.51,82.3838619851,10.2285000205,0,10.2285000205,71.2,-12.51,72.2906639892,133.59
2019-12-08 22:00:00,85.9811666769,15.22,87.317864284,5.1011666769,0,5.1011666769,80.88,15.22,82.2995917365,130.52,77.5311666769,-9.62,78.125707717,5.1011666769,0,5.1011666769,72.43,-9.62,73.0660612049,133.33
2019-12-08 22:30:00,80.7320000104,14.69,82.0576134535,5.2020000104,0,5.2020000104,75.53,14.69,76.9452857555,130.88,72.6820000104,-10.4,73.4222931099,5.2020000104,0,5.2020000104,67.48,-10.4,68.2767193119,134.19
2019-12-08 23:00:00,76.0476666772,14.08,77.3401190007,5.2476666772,0,5.2476666772,70.8,14.08,72.1864696463,131.72,68.1676666772,-12.92,69.3812451618,5.2476666772,0,5.2476666772,62.92,-12.92,64.2328015892,134.82
2019-12-08 23:30:00,73.2935000106,19.37,75.8098545296,5.2835000106,0,5.2835000106,68.01,19.37,70.7146165937,131.37,63.2135000106,-45.5,77.8857919237,5.2835000106,0,5.2835000106,57.93,-45.5,73.6623031136,132.49
2019-12-09 00:00:00,70.7330000108,18.25,73.0494338823,5.3930000108,0,5.3930000108,65.34,18.25,67.8408291518,131.87,60.8330000108,-45.38,75.8946525805,5.3930000108,0,5.3930000108,55.44,-45.38,71.6445252619,132.95
2019-12-09 00:30:00,80.2500000108,18.51,82.3570434251,5.3800000108,0,5.3800000108,74.87,18.51,77.1241661219,131.26,69.5300000108,-42.0,81.2306647855,5.3800000108,0,5.3800000108,64.15,-42.0,76.6760881892,132.19
2019-12-09 01:00:00,82.0908333443,18.5,84.1495984492,5.5008333443,0,5.5008333443,76.59,18.5,78.7926271932,131.26,71.0908333443,-40.87,82.0016066037,5.5008333443,0,5.5008333443,65.59,-40.87,77.2813366862,131.29
2019-12-09 01:30:00,82.0488333475,18.49,84.1064275408,7.0688333475,0,7.0688333475,74.98,18.49,77.2261646076,131.84,70.8288333475,-41.25,81.965151945,7.0688333475,0,7.0688333475,63.76,-41.25,75.9401086383,132.19
2019-12-09 02:00:00,78.3841666765,18.17,80.4625781688,4.9041666765,0,4.9041666765,73.48,18.17,75.6931918999,132.19,67.6341666765,-41.7,79.4560916609,4.9041666765,0,4.9041666765,62.73,-41.7,75.3255793207,132.19
2019-12-09 02:30:00,78.2785000097,18.01,80.3236183433,4.8285000097,0,4.8285000097,73.45,18.01,75.625806442,131.73,67.4185000097,-41.87,79.3621512029,4.8285000097,0,4.8285000097,62.59,-41.87,75.3034195771,132.19
2019-12-09 03:00:00,76.2676666765,17.78,78.3127408553,4.8976666765,0,4.8976666765,71.37,17.78,73.5513786411,132.19,65.5176666765,-42.35,78.0133779984,4.8976666765,0,4.8976666765,60.62,-42.35,73.9480013253,132.31
2019-12-09 03:30:00,73.5895000102,17.43,75.6255209023,5.0995000102,0,5.0995000102,68.49,17.43,70.6730854003,132.19,63.0295000102,-42.86,76.2213714882,5.0995000102,0,5.0995000102,57.93,-42.86,72.0615327342,132.41
2019-12-09 04:00:00,71.6060000104,21.21,74.6812114088,5.1760000104,0,5.1760000104,66.43,21.21,69.7338440071,131.71,61.1760000104,-38.51,72.2877795846,5.1760000104,0,5.1760000104,56.0,-38.51,67.9633732241,132.62
2019-12-09 04:30:00,70.3306666769,24.69,74.5385723986,5.1106666769,0,5.1106666769,65.22,24.69,69.7369665242,131.26,60.0406666769,-34.35,69.1722788045,5.1106666769,0,5.1106666769,54.93,-34.35,64.7860123792,132.19
2019-12-09 05:00:00,69.5706666766,24.41,73.7287309115,4.9706666766000005,0,4.9706666766000005,64.6,24.41,69.0580053289,131.26,59.3406666766,-34.52,68.6508930869,4.9706666766000005,0,4.9706666766000005,54.37,-34.52,64.4028516449,132.19
2019-12-09 05:30:00,70.8285000099,24.57,74.9690690462,4.9685000099,0,4.9685000099,65.86,24.57,70.2938439694,131.03,60.6085000099,-33.93,69.4595938187,4.9685000099,0,4.9685000099,55.64,-33.93,65.1694291827,131.33
2019-12-09 06:00:00,73.7191666764,25.6,78.0376546,4.8891666764,0,4.8891666764,68.83,25.6,73.4365637813,130.08,63.4391666764,-33.23,71.6153668468,4.8891666764,0,4.8891666764,58.55,-33.23,67.3226217552,130.79
2019-12-09 06:30:00,82.0168333426,21.47,84.780433188,4.6468333426,0,4.6468333426,77.37,21.47,80.2936971374,129.73,71.3268333426,-37.06,80.3801017335,4.6468333426,0,4.6468333426,66.68,-37.06,76.2867354132,130.29
2019-12-09 07:00:00,90.9638333503,13.64,91.9808054856,8.4938333503,0,8.4938333503,82.47,13.64,83.5903732496,130.22,79.5738333503,-46.02,91.9229859941,8.4938333503,0,8.4938333503,71.08,-46.02,84.6770736386,131.06
2019-12-09 07:30:00,98.4981666814,13.0,99.3523469255,7.3881666813999995,0,7.3881666813999995,91.11,13.0,92.0327773133,130.42,86.6881666814,-47.37,98.7864117305,7.3881666813999995,0,7.3881666813999995,79.3,-47.37,92.3710284667,131.15
2019-12-09 08:00:00,102.5671666751,14.78,103.6265992869,4.2371666751,0,4.2371666751,98.33,14.78,99.4345880466,130.32,90.5671666751,-45.92,101.5433802843,4.2371666751,0,4.2371666751,86.33,-45.92,97.7830010789,131.15
2019-12-09 08:30:00,104.4750000093,16.66,105.7949962283,4.6550000093,0,4.6550000093,99.82,16.66,101.2007312227,130.12,92.5150000093,-45.48,103.0895514915,4.6550000093,0,4.6550000093,87.86,-45.48,98.9333614106,131.15
2019-12-09 09:00:00,104.9478333464,17.4,106.3804856358,6.5378333464,0,6.5378333464,98.41,17.4,99.9364202881,129.54,93.1778333464,-44.91,103.4360513899,6.5378333464,0,6.5378333464,86.64,-44.91,97.5878973029,131.26
2019-12-09 09:30:00,106.5621666858,17.49,107.9879413119,9.5821666858,0,9.5821666858,96.98,17.49,98.5445102479,130.32,94.9121666858,-45.03,105.0524644404,9.5821666858,0,9.5821666858,85.33,-45.03,96.482691712,131.26
2019-12-09 10:00:00,105.7760000261,18.02,107.2999654311,13.0260000261,0,13.0260000261,92.75,18.02,94.484299754,130.88,94.4060000261,-45.65,104.8637942329,13.0260000261,0,13.0260000261,81.38,-45.65,93.3093076815,131.55
2019-12-09 10:30:00,103.7525000297,24.74,106.6613747446,14.8525000297,0,14.8525000297,88.9,24.74,92.2782617955,131.01,92.8025000297,-39.48,100.8512489351,14.8525000297,0,14.8525000297,77.95,-39.48,87.3777597561,131.26
2019-12-09 11:00:00,102.1276667032,24.78,105.0909544453,18.2476667032,0,18.2476667032,83.88,24.78,87.4637227655,131.26,91.1876667032,-39.52,99.3832025987,18.2476667032,0,18.2476667032,72.94,-39.52,82.9582666164,131.51
2019-12-09 11:30:00,101.3813333759,24.86,104.3848377739,21.2913333759,0,21.2913333759,80.09,24.86,83.8595713082,131.26,90.5413333759,-39.78,98.8947999113,21.2913333759,0,21.2913333759,69.25,-39.78,79.8624498748,132.19
2019-12-09 12:00:00,100.9185000467,24.66,103.8877242588,23.3585000467,0,23.3585000467,77.56,24.66,81.3859275305,131.73,89.9485000467,-40.34,98.5801615978,23.3585000467,0,23.3585000467,66.59,-40.34,77.8559162813,132.19
2019-12-09 12:30:00,101.9071667135,26.47,105.28880058,23.4371667135,0,23.4371667135,78.47,26.47,82.8142608492,132.36,90.6371667135,-37.91,98.24593676,23.4371667135,0,23.4371667135,67.2,-37.91,77.1557392551,132.44
2019-12-09 13:00:00,102.4826667099,33.75,107.8969854814,21.6026667099,0,21.6026667099,80.88,33.75,87.6392429223,130.77,91.1826667099,-29.49,95.8328691438,21.6026667099,0,21.6026667099,69.58,-29.49,75.5714000135,131.26
2019-12-09 13:30:00,100.845500046,32.34,105.9041570456,23.015500046,0,23.015500046,77.83,32.34,84.2815786516,131.26,88.995500046,-31.09,94.2697572313,23.015500046,0,23.015500046,65.98,-31.09,72.9379770764,131.26
2019-12-09 14:00:00,100.5728333698,32.66,105.7429449752,18.2328333698,0,18.2328333698,82.34,32.66,88.5807608908,130.63,89.2328333698,-30.4,94.2690752644,18.2328333698,0,18.2328333698,71.0,-30.4,77.2344482728,131.26
2019-12-09 14:30:00,99.9251666994,30.89,104.590778943,16.3451666994,0,16.3451666994,83.58,30.89,89.1056030786,130.91,88.3951666994,-32.17,94.0670739197,16.3451666994,0,16.3451666994,72.05,-32.17,78.9057120873,131.17
2019-12-09 15:00:00,100.5393333658,23.03,103.1432908804,16.2093333658,0,16.2093333658,84.33,23.03,87.4181319864,131.26,88.8693333658,-40.93,97.8418280332,16.2093333658,0,16.2093333658,72.66,-40.93,83.3950867857,131.26
2019-12-09 15:30:00,101.4483333616,22.31,103.8725201478,14.1383333616,0,14.1383333616,87.31,22.31,90.1153272202,131.26,89.7783333616,-41.45,98.8850425554,14.1383333616,0,14.1383333616,75.64,-41.45,86.2526063374,131.26
2019-12-09 16:00:00,109.8361666892,23.23,112.2658292312,11.2461666892,0,11.2461666892,98.59,23.23,101.2897872443,130.43,97.6561666892,-37.84,104.7310483688,11.2461666892,0,11.2461666892,86.41,-37.84,94.3321456345,130.52
2019-12-09 16:30:00,115.0965000277,18.78,116.6185779309,13.8265000277,0,13.8265000277,101.27,18.78,102.9966081966,130.43,103.3165000277,-15.11,104.4155700936,13.8265000277,0,13.8265000277,89.49,-15.11,90.756664769,131.87
2019-12-09 17:00:00,123.248833365,18.62,124.6474200529,15.848833365,0,15.848833365,107.4,18.62,109.0021302544,130.32,111.368833365,-5.95,111.52766269,15.848833365,0,15.848833365,95.52,-5.95,95.7051351809,132.19
2019-12-09 17:30:00,128.4743333715,19.52,129.9487773519,19.0943333715,0,19.0943333715,109.38,19.52,111.1081221154,130.32,116.0743333715,-5.22,116.1916488722,19.0943333715,0,19.0943333715,96.98,-5.22,97.1203830305,132.19
2019-12-09 18:00:00,128.989333372,19.01,130.3826223994,19.319333372,0,19.319333372,109.67,19.01,111.3053862129,130.32,116.589333372,-5.62,116.7247062799,19.319333372,0,19.319333372,97.27,-5.62,97.4322190038,132.19
2019-12-09 18:30:00,127.1518333693,17.86,128.4000324345,17.9918333693,0,17.9918333693,109.16,17.86,110.6114153241,130.57,114.8718333693,-6.76,115.0705683554,17.9918333693,0,17.9918333693,96.88,-6.76,97.1155600303,133.0
2019-12-09 19:00:00,125.6540000206,18.29,126.9781548975,10.3040000206,0,10.3040000206,115.35,18.29,116.7910381836,130.57,113.8340000206,-5.97,113.9904402162,10.3040000206,0,10.3040000206,103.53,-5.97,103.7019855162,133.13
2019-12-09 19:30:00,121.2136666759,18.17,122.5679480493,4.6336666759,0,4.6336666759,116.58,18.17,117.9874794205,130.94,109.7736666759,-5.94,109.9342598805,4.6336666759,0,4.6336666759,105.14,-5.94,105.3076597404,132.91
2019-12-09 20:00:00,116.3863333405,16.9,117.6069240668,3.6063333405,0,3.6063333405,112.78,16.9,114.0391967702,131.26,105.3263333405,-7.16,105.5694183699,3.6063333405,0,3.6063333405,101.72,-7.16,101.9716823437,133.13
2019-12-09 20:30:00,111.5685000073,15.79,112.6803190175,3.6685000073,0,3.6685000073,107.9,15.79,109.0492278744,131.62,101.0085000073,-9.33,101.438483692,3.6685000073,0,3.6685000073,97.34,-9.33,97.7861160902,133.56
2019-12-09 21:00:00,106.6998333407,15.52,107.8226545533,3.6698333407,0,3.6698333407,103.03,15.52,104.1923764006,131.26,96.8498333407,-11.6,97.5420433358,3.6698333407,0,3.6698333407,93.18,-11.6,93.8992673028,133.2
2019-12-09 21:30:00,101.7231666775,14.35,102.7303515953,5.3931666775,0,5.3931666775,96.33,14.35,97.3929740792,131.47,92.1931666775,-12.87,93.0871467068,5.3931666775,0,5.3931666775,86.8,-12.87,87.7489424438,133.87
2019-12-09 22:00:00,95.5393333404,15.33,96.7614236932,3.5493333404,0,3.5493333404,91.99,15.33,93.2586135432,131.25,86.5193333404,-11.36,87.2619312282,3.5493333404,0,3.5493333404,82.97,-11.36,83.7440774025,133.5
2019-12-09 22:30:00,89.1730000072,13.54,90.1950970413,3.6230000072,0,3.6230000072,85.55,13.54,86.6148607342,131.73,80.6930000072,-12.98,81.7302921209,3.6230000072,0,3.6230000072,77.07,-12.98,78.1553920085,134.15
2019-12-09 23:00:00,82.7115000074,11.44,83.4988971992,3.7115000074,0,3.7115000074,79.0,11.44,79.8240164362,132.58,74.6315000074,-13.49,75.8408919605,3.7115000074,0,3.7115000074,70.92,-13.49,72.1915957713,134.5
2019-12-09 23:30:00,78.8600000074,10.98,79.6207259523,3.7100000074,0,3.7100000074,75.15,10.98,75.9478959551,131.77,71.0700000074,-13.65,72.3689671134,3.7100000074,0,3.7100000074,67.36,-13.65,68.7291211933,133.64
2019-12-10 00:00:00,75.4998333418,10.32,76.2018847184,4.2298333418,0,4.2298333418,71.27,10.32,72.0132994661,131.51,67.9598333418,-14.14,69.4152616349,4.2298333418,0,4.2298333418,63.73,-14.14,65.2798016235,133.26
2019-12-10 00:30:00,84.3405000093,12.69,85.2898355129,4.6605000093,0,4.6605000093,79.68,12.69,80.6841899011,130.96,76.3005000093,-13.31,77.4527107445,4.6605000093,0,4.6605000093,71.64,-13.31,72.865943348,133.13
2019-12-10 01:00:00,86.2970000095,12.85,87.248465377,4.7570000095000005,0,4.7570000095000005,81.54,12.85,82.5463148784,130.34,78.0670000095,-13.27,79.1868006077,4.7570000095000005,0,4.7570000095000005,73.31,-13.27,74.5013355585,133.13
2019-12-10 01:30:00,84.5970000116,12.42,85.5038526089,5.7970000116,0,5.7970000116,78.8,12.42,79.7727798187,130.68,76.3970000116,-13.75,77.6245071532,5.7970000116,0,5.7970000116,70.6,-13.75,71.9265076311,133.13
2019-12-10 02:00:00,82.3841666763,12.13,83.2723712821,4.8241666763,0,4.8241666763,77.56,12.13,78.5028056823,131.26,74.4341666763,-14.04,75.7467277762,4.8241666763,0,4.8241666763,69.61,-14.04,71.0117856415,133.13
2019-12-10 02:30:00,82.3228333431,12.01,83.1942845971,4.8628333431,0,4.8628333431,77.46,12.01,78.3855324661,131.26,74.3628333431,-14.19,75.7046041057,4.8628333431,0,4.8628333431,69.5,-14.19,70.9338149263,133.64
2019-12-10 03:00:00,79.7430000101,11.52,80.5708163705,5.0430000101,0,5.0430000101,74.7,11.52,75.5830695328,131.45,71.8930000101,-14.75,73.3905031353,5.0430000101,0,5.0430000101,66.85,-14.75,68.4579067749,134.07
2019-12-10 03:30:00,77.3050000101,10.9,78.0696677754,5.0450000101,0,5.0450000101,72.26,10.9,73.0774766943,131.96,69.8050000101,-15.37,71.4770937183,5.0450000101,0,5.0450000101,64.76,-15.37,66.5589550699,134.07
2019-12-10 04:00:00,74.1981666769,10.54,74.9430419599,5.0981666769,0,5.0981666769,69.1,10.54,69.8992246023,131.63,66.9381666769,-15.74,68.7638404836,5.0981666769,0,5.0981666769,61.84,-15.74,63.8117011213,134.07
2019-12-10 04:30:00,72.7460000101,10.0,73.4301063424,5.0260000101,0,5.0260000101,67.72,10.0,68.4543526739,131.7,65.7160000101,-16.2,67.6833262874,5.0260000101,0,5.0260000101,60.69,-16.2,62.8149353259,134.07
2019-12-10 05:00:00,71.0838333436,9.94,71.7754481896,5.1238333436,0,5.1238333436,65.96,9.94,66.7047614492,132.19,64.0838333436,-16.2,66.0997556426,5.1238333436,0,5.1238333436,58.96,-16.2,61.1450864747,134.07
2019-12-10 05:30:00,72.1081666768,6.52,72.4023349174,5.0781666768000004,0,5.0781666768000004,67.03,6.52,67.3463532791,132.19,64.6881666768,-18.43,67.2623505983,5.0781666768000004,0,5.0781666768000004,59.61,-18.43,62.3940461903,134.98
2019-12-10 06:00:00,75.9393333436,7.3,76.289398665,5.1193333436,0,5.1193333436,70.82,7.3,71.195241414,132.19,68.2293333436,-17.69,70.4853036349,5.1193333436,0,5.1193333436,63.11,-17.69,65.5424152744,134.38
2019-12-10 06:30:00,83.4971666792,9.45,84.0302287481,6.2571666792,0,6.2571666792,77.24,9.45,77.8159373136,131.95,74.9471666792,-15.84,76.6027636136,6.2571666792,0,6.2571666792,68.69,-15.84,70.492706715,134.05
2019-12-10 07:00:00,93.3001666763,12.55,94.1404461527,4.8401666763,0,4.8401666763,88.46,12.55,89.3458118772,131.95,84.2601666763,-13.03,85.2616947306,4.8401666763,0,4.8401666763,79.42,-13.03,80.4817824107,134.05
2019-12-10 07:30:00,101.5758333471,15.69,102.7804748975,6.8958333471,0,6.8958333471,94.68,15.69,95.9712378789,131.27,92.0658333471,-11.23,92.7482106021,6.8958333471,0,6.8958333471,85.17,-11.23,85.9071696659,133.81
2019-12-10 08:00:00,107.0605000092,19.18,108.7649900575,4.5805000092,0,4.5805000092,102.48,19.18,104.2594014945,130.31,97.2205000092,-7.88,97.5393255156,4.5805000092,0,4.5805000092,92.64,-7.88,92.9745341478,132.94
2019-12-10 08:30:00,110.0325000093,20.07,111.8479144119,4.6425000093,0,4.6425000093,105.39,20.07,107.2840016032,130.31,99.7525000093,-5.85,99.9238898267,4.6425000093,0,4.6425000093,95.11,-5.85,95.2897402662,132.86
2019-12-10 09:00:00,111.3938333454,20.76,113.3117986239,6.0238333454,0,6.0238333454,105.37,20.76,107.3955981407,130.02,101.0138333454,-5.0,101.1375030695,6.0238333454,0,6.0238333454,94.99,-5.0,95.1215017754,132.19
2019-12-10 09:30:00,113.8256666761,21.66,115.8681923319,4.7256666761,0,4.7256666761,109.1,21.66,111.2293378565,129.43,103.2456666761,-2.65,103.279669768,4.7256666761,0,4.7256666761,98.52,-2.65,98.5556335275,132.19
2019-12-10 10:00:00,113.8685000143,15.79,114.9580766867,7.1285000143,0,7.1285000143,106.74,15.79,107.9015833989,130.85,103.1585000143,-9.25,103.5723835064,7.1285000143,0,7.1285000143,96.03,-9.25,96.4744701981,133.62
2019-12-10 10:30:00,113.4485000224,21.06,115.386679289,11.1985000224,0,11.1985000224,102.25,21.06,104.3962935166,130.43,102.8085000224,-4.61,102.9118058186,11.1985000224,0,11.1985000224,91.61,-4.61,91.7259189106,133.24
2019-12-10 11:00:00,113.4566666887,22.83,115.7308261273,11.0166666887,0,11.0166666887,102.44,22.83,104.9531443074,130.29,102.8166666887,-2.99,102.8601334287,11.0166666887,0,11.0166666887,91.8,-2.99,91.8486804478,132.86
2019-12-10 11:30:00,113.1523333435,24.47,115.7680069841,5.0623333435,0,5.0623333435,108.09,24.47,110.8252182493,130.53,102.5423333435,0.07,102.542357236,5.0623333435,0,5.0623333435,97.48,0.07,97.4800251334,132.86
2019-12-10 12:00:00,114.0350000121,23.72,116.4758328056,6.0450000121,0,6.0450000121,107.99,23.72,110.5643636078,130.53,103.4750000121,-0.65,103.4770415479,6.0450000121,0,6.0450000121,97.43,-0.65,97.4321681992,133.07
2019-12-10 12:30:00,115.3213333455,23.99,117.7901949425,6.0913333455,0,6.0913333455,109.23,23.99,111.8334162941,130.32,104.7113333455,-0.36,104.7119521879,6.0913333455,0,6.0913333455,98.62,-0.36,98.6206570653,133.07
2019-12-10 13:00:00,114.6235000127,23.49,117.0056701838,6.3535000127,0,6.3535000127,108.27,23.49,110.7888667692,130.32,104.0335000127,-0.8,104.0365758995,6.3535000127,0,6.3535000127,97.68,-0.8,97.6832759483,133.07
2019-12-10 13:30:00,114.2080000138,23.11,116.5226989353,6.9080000138,0,6.9080000138,107.3,23.11,109.7604760376,130.32,103.6880000138,-1.13,103.6941572456,6.9080000138,0,6.9080000138,96.78,-1.13,96.786596696,133.07
2019-12-10 14:00:00,113.0958333445,23.01,115.4128572555,5.5858333445,0,5.5858333445,107.51,23.01,109.9448052434,130.32,102.6758333445,-1.26,102.6835641814,5.5858333445,0,5.5858333445,97.09,-1.26,97.098175575,133.07
