Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-10 14:30:00,111.8866666786,22.62,114.1502982057,5.9766666786,0,5.9766666786,105.91,22.62,108.2986264918,130.32,101.6366666786,-1.5899999999999999,101.6491028664,5.9766666786,0,5.9766666786,95.66,-1.5899999999999999,95.6732130745,132.89
2019-12-10 15:00:00,111.1090000118,22.47,113.3583291321,5.9090000118,0,5.9090000118,105.2,22.47,107.5729561739,130.32,100.8590000118,-1.83,100.8756005354,5.9090000118,0,5.9090000118,94.95,-1.83,94.9676334337,133.13
2019-12-10 15:30:00,110.3541666793,22.45,112.6145843285,6.2941666793,0,6.2941666793,104.06,22.45,106.4541502244,131.17,100.1241666793,-1.96,100.1433490214,6.2941666793,0,6.2941666793,93.83,-1.96,93.8504688321,133.48
2019-12-10 16:00:00,114.734333355,22.4,116.9005014977,10.834333355,0,10.834333355,103.9,22.4,106.2872052507,129.95,103.964333355,-2.12,103.9859462137,10.834333355,0,10.834333355,93.13,-2.12,93.154126586,133.13
2019-12-10 16:30:00,120.5383333605,22.72,122.6608666581,13.5783333605,0,13.5783333605,106.96,22.72,109.3464219808,129.38,109.2283333605,-1.77,109.2426734784,13.5783333605,0,13.5783333605,95.65,-1.77,95.6663754932,132.67
2019-12-10 17:00:00,126.7100000291,44.58,134.323492016,14.5300000291,0,14.5300000291,112.18,44.58,120.7134159901,130.69,115.6200000291,-4.1,115.6926722257,14.5300000291,0,14.5300000291,101.09,-4.1,101.1731095697,132.57
2019-12-10 17:30:00,128.0625000334,57.66,140.4445780897,16.6925000334,0,16.6925000334,111.37,57.66,125.4111338757,132.19,116.9525000334,-8.17,117.2375202913,16.6925000334,0,16.6925000334,100.26,-8.17,100.5923282363,133.13
2019-12-10 18:00:00,126.9871667003,56.72,139.0787507371,16.8371667003,0,16.8371667003,110.15,56.72,123.8958469845,132.74,115.7571667003,-8.4,116.0615424785,16.8371667003,0,16.8371667003,98.92,-8.4,99.2760112011,133.13
2019-12-10 18:30:00,124.6740000338,54.15,135.9258208893,16.9140000338,0,16.9140000338,107.76,54.15,120.6003320891,133.56,112.8340000338,-8.56,113.1582306491,16.9140000338,0,16.9140000338,95.92,-8.56,96.3011941774,133.82
2019-12-10 19:00:00,120.9556667001,54.58,132.6998481795,16.7056667001,0,16.7056667001,104.25,54.58,117.6734417785,134.05,109.3856667001,-10.9,109.9274036782,16.7056667001,0,16.7056667001,92.68,-10.9,93.318767673,134.29
2019-12-10 19:30:00,118.4433333451,55.66,130.8696252531,5.8633333451,0,5.8633333451,112.58,55.66,125.5877860303,133.21,107.8833333451,-8.86,108.2465390377,5.8633333451,0,5.8633333451,102.02,-8.86,102.404003828,134.07
2019-12-10 20:00:00,113.3060000089,54.29,125.6409715738,4.4360000089,0,4.4360000089,108.87,54.29,121.6555835135,133.4,103.0060000089,-9.61,103.4533138079,4.4360000089,0,4.4360000089,98.57,-9.61,99.0373515397,133.66
2019-12-10 20:30:00,109.0033333422,50.28,120.0408475466,4.4133333422,0,4.4133333422,104.59,50.28,116.048035313,133.13,98.8833333422,-12.34,99.6503347353,4.4133333422,0,4.4133333422,94.47,-12.34,95.2725380159,133.25
2019-12-10 21:00:00,104.2753333421,49.98,115.6345343901,4.3953333421,0,4.3953333421,99.88,49.98,111.6871290705,133.13,94.3653333421,-12.42,95.1791602021,4.3953333421,0,4.3953333421,89.97,-12.42,90.8232200486,133.34
2019-12-10 21:30:00,99.5650000087,49.62,111.244476837,4.3550000087,0,4.3550000087,95.21,49.62,107.3642794415,133.35,89.8850000087,-13.03,90.8245238169,4.3550000087,0,4.3550000087,85.53,-13.03,86.5168295767,133.54
2019-12-10 22:00:00,93.4501666752,25.66,96.9090772406,4.2801666752,0,4.2801666752,89.17,25.66,92.7886011318,132.82,84.0701666752,-10.87,84.7699818615,4.2801666752,0,4.2801666752,79.79,-10.87,80.52702031,134.06
2019-12-10 22:30:00,88.438333342,14.2,89.5710824112,4.328333342,0,4.328333342,84.11,14.2,85.3002467757,131.51,79.448333342,-7.57,79.808161054,4.328333342,0,4.328333342,75.12,-7.57,75.500458939,133.37
2019-12-10 23:00:00,81.5956666748,13.06,82.6342327374,4.0556666748,0,4.0556666748,77.54,13.06,78.6321511851,132.17,73.0756666748,-8.49,73.5672016592,4.0556666748,0,4.0556666748,69.02,-8.49,69.5402077938,134.04
2019-12-10 23:30:00,77.8463333415,13.06,78.9342461465,4.1063333415,0,4.1063333415,73.74,13.06,74.8875904273,130.65,69.8463333415,-9.65,70.5098062773,4.1063333415,0,4.1063333415,65.74,-9.65,66.444488861,132.55
2019-12-11 00:00:00,75.8861666751,12.71,76.9431893843,4.1961666751,0,4.1961666751,71.69,12.71,72.8079679705,131.26,68.0961666751,-10.18,68.8528889433,4.1961666751,0,4.1961666751,63.9,-10.18,64.7058142673,133.32
2019-12-11 00:30:00,83.7333333419,11.15,84.472442918,4.2633333419,0,4.2633333419,79.47,11.15,80.2483856535,130.96,75.1433333419,-11.98,76.0923185724,4.2633333419,0,4.2633333419,70.88,-11.98,71.8852891766,132.93
2019-12-11 01:00:00,84.3328333417,4.43,84.4491070375,4.1828333417,0,4.1828333417,80.15,4.43,80.2723327181,131.3,75.7228333417,-19.16,78.1092381815,4.1828333417,0,4.1828333417,71.54,-19.16,74.0613070368,133.48
2019-12-11 01:30:00,83.1186666749,8.96,83.6002054413,4.1386666749,0,4.1386666749,78.98,8.96,79.4866152255,131.43,74.5886666749,-14.4,75.965973938,4.1386666749,0,4.1386666749,70.45,-14.4,71.906623478,133.48
2019-12-11 02:00:00,80.7725000081,8.59,81.2279807552,4.0725000081,0,4.0725000081,76.7,8.59,77.1795186562,132.19,72.4225000081,-14.82,73.9232771692,4.0725000081,0,4.0725000081,68.35,-14.82,69.9382220249,134.07
2019-12-11 02:30:00,80.8191666748,8.55,81.2701679709,4.0791666748,0,4.0791666748,76.74,8.55,77.2148308293,132.19,72.3791666748,-14.94,73.9049887933,4.0791666748,0,4.0791666748,68.3,-14.94,69.9149025602,134.07
2019-12-11 03:00:00,78.2180000082,8.0,78.6260486434,4.0880000082,0,4.0880000082,74.13,8.0,74.5604244891,132.37,70.0080000082,-15.81,71.7709980782,4.0880000082,0,4.0880000082,65.92,-15.81,67.7893981386,134.38
2019-12-11 03:30:00,75.0550000081,6.97,75.3779405809,4.0550000081,0,4.0550000081,71.0,6.97,71.3412986986,133.11,66.9650000081,-17.39,69.186149814,4.0550000081,0,4.0550000081,62.91,-17.39,65.269289869,134.93
2019-12-11 04:00:00,72.0610000078,13.45,73.3054583378,3.8810000078,0,3.8810000078,68.18,13.45,69.4939918266,132.19,62.1610000078,-51.8,80.9149548722,3.8810000078,0,3.8810000078,58.28,-51.8,77.973062015,132.19
2019-12-11 04:30:00,70.8196666748,11.93,71.8174775938,4.0696666748,0,4.0696666748,66.75,11.93,67.8077237488,132.19,60.7796666748,-50.47,79.0024606016,4.0696666748,0,4.0696666748,56.71,-50.47,75.9160391485,132.19
2019-12-11 05:00:00,69.8970000101,10.66,70.7052063883,5.0670000101,0,5.0670000101,64.83,10.66,65.7005669686,132.19,59.5770000101,-49.54,77.4830983519,5.0670000101,0,5.0670000101,54.51,-49.54,73.6583444017,132.08
2019-12-11 05:30:00,71.3553333445,10.69,72.1516437561,5.5753333445,0,5.5753333445,65.78,10.69,66.6429628693,132.19,60.8153333445,-49.06,78.1369846475,5.5753333445,0,5.5753333445,55.24,-49.06,73.8805874368,131.7
2019-12-11 06:00:00,75.8926666754,12.28,76.8797454152,4.3626666754,0,4.3626666754,71.53,12.28,72.5764376365,131.92,65.3026666754,-47.43,80.7096225671,4.3626666754,0,4.3626666754,60.94,-47.43,77.2223316146,131.62
2019-12-11 06:30:00,85.3423333482,14.53,86.5704034951,7.4223333482000005,0,7.4223333482000005,77.92,14.53,79.2631522209,132.03,73.9123333482,-45.55,86.8207090559,7.4223333482000005,0,7.4223333482000005,66.49,-45.55,80.5960458087,131.53
2019-12-11 07:00:00,96.969000008,18.77,98.7689215419,4.009000008,0,4.009000008,92.96,18.77,94.8360400903,131.35,85.679000008,-41.89,95.3711861223,4.009000008,0,4.009000008,81.67,-41.89,91.7864968282,131.13
2019-12-11 07:30:00,103.379000015,20.17,105.3282798877,7.4790000150000004,0,7.4790000150000004,95.9,20.17,97.9981576357,130.78,91.159000015,-39.33,99.2814795605,7.4790000150000004,0,7.4790000150000004,83.68,-39.33,92.4618369924,130.32
2019-12-11 08:00:00,109.1446666763,23.15,111.5727599546,4.8246666763,0,4.8246666763,104.32,23.15,106.8577788465,130.2,96.8046666763,-35.65,103.1603896382,4.8246666763,0,4.8246666763,91.98,-35.65,98.6470622979,129.48
2019-12-11 08:30:00,111.1710000127,24.53,113.845123496,6.3510000127,0,6.3510000127,104.82,24.53,107.6520009103,130.12,98.7210000127,-34.73,104.6518453899,6.3510000127,0,6.3510000127,92.37,-34.73,98.6832802454,129.85
2019-12-11 09:00:00,111.3303333458,22.47,113.575279101,6.2103333458,0,6.2103333458,105.12,22.47,107.494722196,129.98,99.9003333458,-18.07,101.5214337103,6.2103333458,0,6.2103333458,93.69,-18.07,95.4166704512,131.15
2019-12-11 09:30:00,112.5331666794,20.73,114.4265987562,6.3831666794,0,6.3831666794,106.15,20.73,108.1552375061,129.98,102.4531666794,-3.22,102.5037548709,6.3831666794,0,6.3831666794,96.07,-3.22,96.1239475885,132.19
2019-12-11 10:00:00,114.6541666817,21.21,116.5994941561,7.5041666817,0,7.5041666817,107.15,21.21,109.2290556583,129.77,104.0741666817,-2.9699999999999998,104.1165360089,7.5041666817,0,7.5041666817,96.57,-2.9699999999999998,96.6156602213,132.51
2019-12-11 10:30:00,113.5755000207,20.7,115.4464560086,10.3355000207,0,10.3355000207,103.24,20.7,105.294765302,130.4,102.8955000207,-3.66,102.9605726699,10.3355000207,0,10.3355000207,92.56,-3.66,92.6323334479,132.93
2019-12-11 11:00:00,114.8528333586,21.39,116.8276740781,12.6528333586,0,12.6528333586,102.2,21.39,104.4144247698,130.32,104.7628333586,-3.01,104.8060654415,12.6528333586,0,12.6528333586,92.11,-3.01,92.159167748,133.13
2019-12-11 11:30:00,108.8901666961,20.25,110.7570806003,14.7201666961,0,14.7201666961,94.17,20.25,96.322642198,131.04,99.7401666961,-4.17,99.8272996358,14.7201666961,0,14.7201666961,85.02,-4.17,85.1222021567,133.13
2019-12-11 12:00:00,109.07200003,19.7,110.8367772472,15.00200003,0,15.00200003,94.07,19.7,96.1106388492,131.26,99.10200003,-4.84,99.2201189777,15.00200003,0,15.00200003,84.1,-4.84,84.2391571658,133.13
2019-12-11 12:30:00,111.9736667021,19.32,113.6281850366,17.7336667021,0,17.7336667021,94.24,19.32,96.2,131.26,101.2736667021,-5.6,101.4283765388,17.7336667021,0,17.7336667021,83.54,-5.6,83.7274841375,133.13
2019-12-11 13:00:00,111.3381667036,18.6,112.8811204982,18.4781667036,0,18.4781667036,92.86,18.6,94.7044856382,131.26,101.0681667036,-6.1,101.2520830444,18.4781667036,0,18.4781667036,82.59,-6.1,82.81496302,133.48
2019-12-11 13:30:00,109.4923333632,18.12,110.9815546175,14.9323333632,0,14.9323333632,94.56,18.12,96.2804653084,131.26,99.7523333632,-6.21,99.9454456761,14.9323333632,0,14.9323333632,84.82,-6.21,85.0470252272,133.4
2019-12-11 14:00:00,109.1685000374,18.19,110.673562789,18.6785000374,0,18.6785000374,90.49,18.19,92.3001419284,131.26,99.2385000374,-7.38,99.5125333295,18.6785000374,0,18.6785000374,80.56,-7.38,80.897329993,134.07
2019-12-11 14:30:00,107.061000031,18.86,108.7095089109,15.521000031,0,15.521000031,91.54,18.86,93.462672763,131.26,98.101000031,-8.45,98.4642509091,15.521000031,0,15.521000031,82.58,-8.45,83.0111974375,134.07
2019-12-11 15:00:00,106.9923333615,19.05,108.6750288619,14.0723333615,0,14.0723333615,92.92,19.05,94.8526694406,131.26,97.8823333615,-8.8,98.2771142448,14.0723333615,0,14.0723333615,83.81,-8.8,84.2707309806,134.07
2019-12-11 15:30:00,108.4265000212,19.58,110.1802264785,10.6065000212,0,10.6065000212,97.82,19.58,99.7603568558,131.26,99.0065000212,-8.44,99.3655908575,10.6065000212,0,10.6065000212,88.4,-8.44,88.8019909687,134.07
2019-12-11 16:00:00,112.3138333518,20.12,114.1017596805,9.2438333518,0,9.2438333518,103.07,20.12,105.0154241052,131.11,102.3638333518,-7.77,102.6583035048,9.2438333518,0,9.2438333518,93.12,-7.77,93.4436049176,133.6
2019-12-11 16:30:00,121.8095000195,21.97,123.7749376691,9.7495000195,0,9.7495000195,112.06,21.97,114.1933645183,129.82,111.2995000195,-3.99,111.3709962449,9.7495000195,0,9.7495000195,101.55,-3.99,101.6283552952,132.44
2019-12-11 17:00:00,126.587333366,21.34,128.3734729946,16.317333366,0,16.317333366,110.27,21.34,112.3159316393,129.82,115.097333366,-4.98,115.20501963,16.317333366,0,16.317333366,98.78,-4.98,98.9054538436,132.19
2019-12-11 17:30:00,130.9256667061,21.61,132.6971073628,19.7356667061,0,19.7356667061,111.19,21.61,113.2705089597,129.65,118.9956667061,-4.66,119.0868770891,19.7356667061,0,19.7356667061,99.26,-4.66,99.3693272595,132.19
2019-12-11 18:00:00,130.2971667015,21.13,131.9993505682,17.3971667015,0,17.3971667015,112.9,21.13,114.860292965,129.38,118.4171667015,-4.98,118.5218366783,17.3971667015,0,17.3971667015,101.02,-4.98,101.1426754639,132.19
2019-12-11 18:30:00,129.3748333597,21.92,131.2186492342,13.1848333597,0,13.1848333597,116.19,21.92,118.2395978511,129.38,118.1748333597,-5.51,118.3032177905,13.1848333597,0,13.1848333597,104.99,-5.51,105.1344862545,132.19
2019-12-11 19:00:00,125.7131666923,20.54,127.3801078654,12.7931666923,0,12.7931666923,112.92,20.54,114.7728974976,129.83,114.5731666923,-6.95,114.7837663866,12.7931666923,0,12.7931666923,101.78,-6.95,102.0170127969,132.48
2019-12-11 19:30:00,125.1141666851,21.1,126.8809075681,9.2241666851,0,9.2241666851,115.89,21.1,117.7951701047,129.43,114.3241666851,-6.08,114.4857261332,9.2241666851,0,9.2241666851,105.1,-6.08,105.2757160983,132.19
2019-12-11 20:00:00,119.2960000084,20.58,121.0581348692,4.2160000084,0,4.2160000084,115.08,20.58,116.9057004598,129.69,108.8560000084,-6.51,109.0504875635,4.2160000084,0,4.2160000084,104.64,-6.51,104.8423087308,132.19
2019-12-11 20:30:00,113.2575000079,18.67,114.7860192185,3.9375000078999998,0,3.9375000078999998,109.32,18.67,110.9028011369,130.64,102.9375000079,-7.27,103.1939039279,3.9375000078999998,0,3.9375000078999998,99.0,-7.27,99.2665749384,133.07
2019-12-11 21:00:00,107.4398333434,15.81,108.596841063,5.0298333434,0,5.0298333434,102.41,15.81,103.6231836994,130.77,97.0198333434,-7.8100000000000005,97.3336743475,5.0298333434,0,5.0298333434,91.99,-7.8100000000000005,92.3209412864,132.96
2019-12-11 21:30:00,101.5671666793,15.94,102.8103737337,6.3271666793,0,6.3271666793,95.24,15.94,96.5646995542,130.32,91.4271666793,-7.33,91.7205304553,6.3271666793,0,6.3271666793,85.1,-7.33,85.4150976116,132.49
2019-12-11 22:00:00,96.2066666742,14.44,97.2843066099,3.7666666742,0,3.7666666742,92.44,14.44,93.5610346245,130.9,86.8666666742,-8.56,87.2874067612,3.7666666742,0,3.7666666742,83.1,-8.56,83.539712712,133.12
2019-12-11 22:30:00,87.2521666741,12.32,88.1176655916,3.7021666741,0,3.7021666741,83.55,12.32,84.4534481238,130.49,78.4821666741,-10.28,79.1525671463,3.7021666741,0,3.7021666741,74.78,-10.28,75.4832882167,132.4
2019-12-11 23:00:00,80.3706666742,11.2,81.1472985481,3.7606666742,0,3.7606666742,76.61,11.2,77.4243637365,130.72,72.1506666742,-11.42,73.0488542109,3.7606666742,0,3.7606666742,68.39,-11.42,69.3369201797,132.75
2019-12-11 23:30:00,77.6850000077,10.74,78.4238919348,3.8450000077,0,3.8450000077,73.84,10.74,74.6169766206,131.26,69.7350000077,-12.04,70.7667423729,3.8450000077,0,3.8450000077,65.89,-12.04,66.9809950658,133.13
2019-12-12 00:00:00,74.9113333412,11.24,75.7498875442,3.9213333412,0,3.9213333412,70.99,11.24,71.8743187794,131.26,67.4913333412,-13.73,68.8737466396,3.9213333412,0,3.9213333412,63.57,-13.73,65.0358193613,133.73
2019-12-12 00:30:00,83.8758333453,12.96,84.8711789677,5.9858333453,0,5.9858333453,77.89,12.96,78.9608364951,130.48,75.6458333453,-13.09,76.7700475609,5.9858333453,0,5.9858333453,69.66,-13.09,70.8792190984,132.83
2019-12-12 01:00:00,86.2805000086,12.96,87.2484170729,4.3005000086,0,4.3005000086,81.98,12.96,82.9980843152,130.32,77.9405000086,-11.84,78.8346823523,4.3005000086,0,4.3005000086,73.64,-11.84,74.5857573535,132.19
2019-12-12 01:30:00,85.2230000084,12.81,86.1803680106,4.2130000084,0,4.2130000084,81.01,12.81,82.0165605229,130.32,76.9430000084,-11.3,77.7683434972,4.2130000084,0,4.2130000084,72.73,-11.3,73.6026011769,132.33
2019-12-12 02:00:00,82.8745000086,11.89,83.7230843417,4.3245000086,0,4.3245000086,78.55,11.89,79.4447896341,130.32,74.7945000086,-12.11,75.7685246758,4.3245000086,0,4.3245000086,70.47,-12.11,71.5029579808,132.2
2019-12-12 02:30:00,82.9263333421,12.38,83.8453407267,4.3963333421,0,4.3963333421,78.53,12.38,79.4998446539,130.32,74.6763333421,-11.8,75.6028753516,4.3963333421,0,4.3963333421,70.28,-11.8,71.2637242922,132.2
2019-12-12 03:00:00,81.1818333424,11.75,82.0277548445,4.5318333424,0,4.5318333424,76.65,11.75,77.5453738143,131.02,73.0018333424,-12.48,74.0609078485,4.5318333424,0,4.5318333424,68.47,-12.48,69.5980696571,133.13
2019-12-12 03:30:00,78.4776666762,11.56,79.3245092448,4.7476666762,0,4.7476666762,73.73,11.56,74.6307342855,130.82,70.4976666762,-12.8,71.650268714,4.7476666762,0,4.7476666762,65.75,-12.8,66.984345186,133.13
2019-12-12 04:00:00,75.7261666762,11.75,76.6323353387,4.7461666762,0,4.7461666762,70.98,11.75,71.9459720902,131.12,68.1561666762,-13.73,69.5253619623,4.7461666762,0,4.7461666762,63.41,-13.73,64.8794343379,133.71
2019-12-12 04:30:00,73.6375000094,10.68,74.4079552711,4.6875000094,0,4.6875000094,68.95,10.68,69.7722358822,131.02,66.2575000094,-14.4,67.8042499221,4.6875000094,0,4.6875000094,61.57,-14.4,63.2315182484,134.04
2019-12-12 05:00:00,72.1690000125,9.67,72.8139647513,6.2390000125,0,6.2390000125,65.93,9.67,66.6353794917,130.86,64.7190000125,-14.98,66.4300335888,6.2390000125,0,6.2390000125,58.48,-14.98,60.3681273521,133.29
2019-12-12 05:30:00,75.7666666761,10.41,76.4784667682,4.7266666761,0,4.7266666761,71.04,10.41,71.7986747789,130.43,68.4666666761,-14.21,69.9257359328,4.7266666761,0,4.7266666761,63.74,-14.21,65.3047601634,133.13
2019-12-12 06:00:00,80.7288333425,9.3,81.2627499709,4.5588333425,0,4.5588333425,76.17,9.3,76.7356429568,131.03,73.2188333425,-15.65,74.8726923252,4.5588333425,0,4.5588333425,68.66,-15.65,70.421006099,133.65
2019-12-12 06:30:00,90.0340000197,11.23,90.7316596318,9.8540000197,0,9.8540000197,80.18,11.23,80.962616682,131.26,81.5940000197,-15.53,83.0587848407,9.8540000197,0,9.8540000197,71.74,-15.53,73.4016927598,133.95
2019-12-12 07:00:00,98.9053333504,14.51,99.9640188525,8.5253333504,0,8.5253333504,90.38,14.51,91.5373393758,131.4,90.0453333504,-12.9,90.9646747819,8.5253333504,0,8.5253333504,81.52,-12.9,82.5343589059,134.16
2019-12-12 07:30:00,104.2455000082,18.37,105.8516942328,4.0855000082,0,4.0855000082,100.16,18.37,101.8306559932,130.36,94.9555000082,-9.28,95.4078895155,4.0855000082,0,4.0855000082,90.87,-9.28,91.3426258655,133.19
2019-12-12 08:00:00,109.1043333463,19.06,110.7566664131,6.4643333463,0,6.4643333463,102.64,19.06,104.3946990991,129.79,98.6743333463,-6.01,98.8571907416,6.4643333463,0,6.4643333463,92.21,-6.01,92.4056502601,132.55
2019-12-12 08:30:00,111.6710000157,19.71,113.3970737916,7.8510000157,0,7.8510000157,103.82,19.71,105.6743890448,130.32,100.8910000157,-4.91,101.0104053262,7.8510000157,0,7.8510000157,93.04,-4.91,93.1694676383,133.13
2019-12-12 09:00:00,113.7613333486,20.82,115.6508251819,7.6213333486,0,7.6213333486,106.14,20.82,108.1627107648,130.32,103.0813333486,-3.6,103.1441771741,7.6213333486,0,7.6213333486,95.46,-3.6,95.527857717,132.4
2019-12-12 09:30:00,114.8898333416,21.84,116.9472505246,4.1298333416,0,4.1298333416,110.76,21.84,112.8927065846,129.54,104.2898333416,-2.34,104.3160818782,4.1298333416,0,4.1298333416,100.16,-2.34,100.1873305364,132.19
2019-12-12 10:00:00,114.3768333445,21.77,116.4302061576,5.5668333445,0,5.5668333445,108.81,21.77,110.9664318612,129.38,103.6668333445,-2.55,103.6981910916,5.5668333445,0,5.5668333445,98.1,-2.55,98.1331366053,132.19
2019-12-12 10:30:00,115.2975000135,21.4,117.2666768923,6.7575000135,0,6.7575000135,108.54,21.4,110.6295240883,129.58,104.7175000135,-2.8200000000000003,104.7554638627,6.7575000135,0,6.7575000135,97.96,-2.8200000000000003,98.0005816309,132.19
2019-12-12 11:00:00,113.7206666797,21.42,115.7203803575,6.5406666797,0,6.5406666797,107.18,21.42,109.2994455613,129.65,103.2306666797,-2.85,103.2700006931,6.5406666797,0,6.5406666797,96.69,-2.85,96.7319936732,132.19
2019-12-12 11:30:00,114.9161666875,21.45,116.9009318447,10.4261666875,0,10.4261666875,104.49,21.45,106.6689392466,129.97,104.4661666875,-2.96,104.5080933822,10.4261666875,0,10.4261666875,94.04,-2.96,94.0865728996,132.4
2019-12-12 12:00:00,113.4160000257,20.73,115.2949346755,12.8460000257,0,12.8460000257,100.57,20.73,102.6842626696,130.32,102.9160000257,-3.79,102.9857619348,12.8460000257,0,12.8460000257,90.07,-3.79,90.1497032718,132.81
2019-12-12 12:30:00,112.0511666963,20.24,113.8644876949,14.8411666963,0,14.8411666963,97.21,20.24,99.2947214106,130.32,101.8211666963,-4.32,101.91276852,14.8411666963,0,14.8411666963,86.98,-4.32,87.0872137572,132.96
2019-12-12 13:00:00,110.2135000298,19.78,111.9743898792,14.9135000298,0,14.9135000298,95.3,19.78,97.3310762295,130.71,100.4935000298,-4.74,100.6052242592,14.9135000298,0,14.9135000298,85.58,-4.74,85.7111661337,133.13
2019-12-12 13:30:00,108.7161667032,18.9,110.3467938031,18.2561667032,0,18.2561667032,90.46,18.9,92.4133193863,131.2,98.9861667032,-5.74,99.1524523075,18.2561667032,0,18.2561667032,80.73,-5.74,80.9338031974,133.13
2019-12-12 14:00:00,104.9938333774,17.49,106.4406179392,22.0138333774,0,22.0138333774,82.98,17.49,84.8031868505,131.2,95.6938333774,-9.99,96.2138755401,22.0138333774,0,22.0138333774,73.68,-9.99,74.3541693518,133.95
2019-12-12 14:30:00,107.1498333698,18.43,108.7232803551,18.2198333698,0,18.2198333698,88.93,18.43,90.8196553616,131.2,98.0398333698,-9.63,98.5116532557,18.2198333698,0,18.2198333698,79.82,-9.63,80.398814046,134.07
2019-12-12 15:00:00,107.9733333626,18.92,109.6184615721,14.6233333626,0,14.6233333626,93.35,18.92,95.248038825,131.2,98.5933333626,-9.13,99.0151618872,14.6233333626,0,14.6233333626,83.97,-9.13,84.4648909311,134.07
2019-12-12 15:30:00,108.6845000225,19.14,110.3569669081,11.2645000225,0,11.2645000225,97.42,19.14,99.2824052892,131.47,99.2645000225,-8.79,99.6529230114,11.2645000225,0,11.2645000225,88.0,-8.79,88.4379109884,134.07
2019-12-12 16:00:00,110.2566666792,20.66,112.175612979,6.2766666792,0,6.2766666792,103.98,20.66,106.01262189,131.26,100.4966666792,-7.14,100.7499856756,6.2766666792,0,6.2766666792,94.22,-7.14,94.4901476346,133.62
2019-12-12 16:30:00,117.9765000166,21.73,119.9610247379,8.3165000166,0,8.3165000166,109.66,21.73,111.792255993,130.35,107.9865000166,-5.92,108.1486504116,8.3165000166,0,8.3165000166,99.67,-5.92,99.8456573918,133.13
2019-12-12 17:00:00,124.1343333768,21.35,125.9569578186,21.7443333768,0,21.7443333768,102.39,21.35,104.5922301129,130.7,112.9943333768,-6.73,113.1945770577,21.7443333768,0,21.7443333768,91.25,-6.73,91.4978436904,133.13
2019-12-12 17:30:00,128.1598333779,22.04,130.0411646035,22.2598333779,0,22.2598333779,105.9,22.04,108.1691804536,130.32,116.8998333779,-6.0,117.0537100812,22.2598333779,0,22.2598333779,94.64,-6.0,94.8300036908,133.13
2019-12-12 18:00:00,127.5230000378,21.51,129.3243814547,18.8930000378,0,18.8930000378,108.63,21.51,110.7391394223,130.32,116.4930000378,-6.3,116.6632292447,18.8930000378,0,18.8930000378,97.6,-6.3,97.8031185597,133.13
2019-12-12 18:30:00,125.7750000356,20.61,127.452433221,17.8050000356,0,17.8050000356,107.97,20.61,109.9194841691,130.44,114.9250000356,-7.12,115.1453430808,17.8050000356,0,17.8050000356,97.12,-7.12,97.3806387328,133.13
2019-12-12 19:00:00,124.2243333488,20.74,125.9437675948,7.7543333488,0,7.7543333488,116.47,20.74,118.3021914421,130.44,113.5243333488,-3.94,113.5926840175,7.7543333488,0,7.7543333488,105.77,-3.94,105.8433583178,132.41
2019-12-12 19:30:00,118.0045000155,19.49,119.6031860943,7.7745000155,0,7.7745000155,110.23,19.49,111.9397739858,130.3,107.1645000155,-4.29,107.2503340954,7.7745000155,0,7.7745000155,99.39,-4.29,99.4825421871,132.19
2019-12-12 20:00:00,110.4991666844,17.27,111.8405952146,8.8691666844,0,8.8691666844,101.63,17.27,103.0869041149,129.84,99.6691666844,-6.34,99.8706082267,8.8691666844,0,8.8691666844,90.8,-6.34,91.0210722855,132.19
2019-12-12 20:30:00,107.5893333483,16.51,108.8487241557,7.4693333483,0,7.4693333483,100.12,16.51,101.4721365696,130.32,97.2093333483,-7.1,97.4682742743,7.4693333483,0,7.4693333483,89.74,-7.1,90.0204287926,132.88
2019-12-12 21:00:00,102.547333343,15.82,103.760435503,4.847333343,0,4.847333343,97.7,15.82,98.9725335636,130.56,92.487333343,-7.76,92.8123075293,4.847333343,0,4.847333343,87.64,-7.76,87.9828801529,133.13
2019-12-12 21:30:00,97.0798333432,14.11,98.0998783992,4.9398333432,0,4.9398333432,92.14,14.11,93.214117493,131.17,87.5798333432,-10.16,88.1671866877,4.9398333432,0,4.9398333432,82.64,-10.16,83.2622075134,133.45
2019-12-12 22:00:00,91.2458333457,12.82,92.1420343977,6.1858333457,0,6.1858333457,85.06,12.82,86.0206719341,131.81,82.4958333457,-13.32,83.5642562308,6.1858333457,0,6.1858333457,76.31,-13.32,77.4637883143,134.01
2019-12-12 22:30:00,84.7386666764,10.71,85.4127960559,4.8686666764,0,4.8686666764,79.87,10.71,80.5848683066,130.92,76.4586666764,-14.23,77.771592564,4.8686666764,0,4.8686666764,71.59,-14.23,72.9905541834,133.13
2019-12-12 23:00:00,79.3646666763,9.39,79.9182233076,4.8246666763,0,4.8246666763,74.54,9.39,75.1291135313,131.34,71.4946666763,-15.58,73.1725615457,4.8246666763,0,4.8246666763,66.67,-15.58,68.4662347439,133.85
2019-12-12 23:30:00,77.8718333431,9.13,78.4052251334,4.8818333431,0,4.8818333431,72.99,9.13,73.5587996096,131.34,70.1918333431,-15.78,71.943740993,4.8818333431,0,4.8818333431,65.31,-15.78,67.1893183475,134.07
2019-12-13 00:00:00,75.6670000101,8.5,76.1429241002,5.0470000101,0,5.0470000101,70.62,8.5,71.1297012506,131.54,68.1470000101,-16.38,70.0879305614,5.0470000101,0,5.0470000101,63.1,-16.38,65.1913675267,134.07
2019-12-13 00:30:00,84.459833344,10.02,85.0521243032,5.309833344,0,5.309833344,79.15,10.02,79.7817203374,131.26,76.199833344,-14.81,77.6257090251,5.309833344,0,5.309833344,70.89,-14.81,72.4204957177,133.23
2019-12-13 01:00:00,85.5583333533,9.23,86.0547576035,9.9983333533,0,9.9983333533,75.56,9.23,76.12165592,131.26,76.8283333533,-15.74,78.4241060252,9.9983333533,0,9.9983333533,66.83,-15.74,68.6585500866,133.13
2019-12-13 01:30:00,84.0856666852,8.79,84.5438551397,9.2556666852,0,9.2556666852,74.83,8.79,75.3444954857,131.26,75.5556666852,-16.18,77.2686946198,9.2556666852,0,9.2556666852,66.3,-16.18,68.2457500508,133.84
2019-12-13 02:00:00,81.8195000097,8.95,82.307551791,4.8295000097,0,4.8295000097,76.99,8.95,77.5084679245,131.7,73.7295000097,-15.96,75.4371312529,4.8295000097,0,4.8295000097,68.9,-15.96,70.7243352744,134.07
2019-12-13 02:30:00,81.7425000096,8.99,82.2353719991,4.8225000096,0,4.8225000096,76.92,8.99,77.4435697783,131.95,73.6825000096,-16.0,75.3996737902,4.8225000096,0,4.8225000096,68.86,-16.0,70.6944099629,134.07
2019-12-13 03:00:00,79.2061666763,8.75,79.688012521,4.7961666763,0,4.7961666763,74.41,8.75,74.9226974955,132.11,71.3361666763,-16.77,73.2808404432,4.7961666763,0,4.7961666763,66.54,-16.77,68.6207293753,134.38
2019-12-13 03:30:00,75.9863333431,11.24,76.8131528771,4.8763333431,0,4.8763333431,71.11,11.24,71.9928447834,132.22,67.3563333431,-34.89,75.8563625639,4.8763333431,0,4.8763333431,62.48,-34.89,71.5615993393,133.77
2019-12-13 04:00:00,73.3136666765,13.87,74.614144916,4.9136666765,0,4.9136666765,68.4,13.87,69.7920976902,132.22,63.6736666765,-52.27,82.3801476572,4.9136666765,0,4.9136666765,58.76,-52.27,78.6440747927,133.13
2019-12-13 04:30:00,71.8020000097,13.37,73.0361835352,4.8420000096999996,0,4.8420000096999996,66.96,13.37,68.2817581789,132.22,62.1320000097,-51.97,81.0016439661,4.8420000096999996,0,4.8420000096999996,57.29,-51.97,77.3500161603,133.13
2019-12-13 05:00:00,70.8280000096,13.32,72.0696051423,4.8180000096,0,4.8180000096,66.01,13.32,67.3404967312,132.22,61.2280000096,-51.94,80.2909184477,4.8180000096,0,4.8180000096,56.41,-51.94,76.6801910535,133.13
2019-12-13 05:30:00,72.6451666763,12.46,73.7059823992,4.8151666763000005,0,4.8151666763000005,67.83,12.46,68.9649222431,131.97,62.6451666763,-49.63,79.9221734433,4.8151666763000005,0,4.8151666763000005,57.83,-49.63,76.2065994518,132.19
2019-12-13 06:00:00,75.7476666763,12.85,76.8298868078,4.7976666763,0,4.7976666763,70.95,12.85,72.1042647837,131.47,65.4476666763,-47.71,80.9916117469,4.7976666763,0,4.7976666763,60.65,-47.71,77.1664862489,131.82
2019-12-13 06:30:00,84.9735000094,16.23,86.5095867742,4.7035000094,0,4.7035000094,80.27,16.23,81.894357559,131.34,74.1535000094,-45.0,86.7395040546,4.7035000094,0,4.7035000094,69.45,-45.0,82.7544711783,131.56
2019-12-13 07:00:00,94.5771666753,18.78,96.4236944756,4.3271666753,0,4.3271666753,90.25,18.78,92.1832463086,131.26,83.3471666753,-42.95,93.7627468284,4.3271666753,0,4.3271666753,79.02,-42.95,89.9381059396,131.38
2019-12-13 07:30:00,101.3443333418,20.9,103.4769728031,4.2243333418,0,4.2243333418,97.12,20.9,99.34336616,130.44,89.6943333418,-39.68,98.0794363444,4.2243333418,0,4.2243333418,85.47,-39.68,94.2317531409,130.78
2019-12-13 08:00:00,107.4375000082,22.44,109.7559565946,4.0775000082,0,4.0775000082,103.36,22.44,105.7678741396,130.28,95.3975000082,-36.95,102.3033992974,4.0775000082,0,4.0775000082,91.32,-36.95,98.5121561027,130.32
2019-12-13 08:30:00,109.408166675,23.31,111.8637699847,4.178166675,0,4.178166675,105.23,23.31,107.7808378145,130.14,97.148166675,-36.08,103.6317166138,4.178166675,0,4.178166675,92.97,-36.08,99.7255599132,130.32
2019-12-13 09:00:00,109.7908333448,24.1,112.4047912081,5.7108333448,0,5.7108333448,104.08,24.1,106.8337793022,129.4,97.7008333448,-35.32,103.8891487898,5.7108333448,0,5.7108333448,91.99,-35.32,98.5376197196,130.32
2019-12-13 09:30:00,112.9463333589,23.41,115.3468782379,12.7963333589,0,12.7963333589,100.15,23.41,102.8496504612,130.05,100.9363333589,-36.48,107.3262959015,12.7963333589,0,12.7963333589,88.14,-36.48,95.3910373148,130.32
2019-12-13 10:00:00,110.6743333692,22.39,112.9164300123,17.9443333692,0,17.9443333692,92.73,22.39,95.3947849728,130.32,98.3543333692,-38.0,105.4399112884,17.9443333692,0,17.9443333692,80.41,-38.0,88.9368770533,130.98
2019-12-13 10:30:00,109.9480000402,22.48,112.2226051776,20.1180000402,0,20.1180000402,89.83,22.48,92.6001042116,130.61,97.8480000402,-39.15,105.3895327434,20.1180000402,0,20.1180000402,77.73,-39.15,87.0326111294,131.26
2019-12-13 11:00:00,107.8680000456,22.92,110.2761616753,22.7980000456,0,22.7980000456,85.07,22.92,88.1035260361,130.61,96.0980000456,-40.68,104.3536679411,22.7980000456,0,22.7980000456,73.3,-40.68,83.8316909051,131.26
2019-12-13 11:30:00,108.9633333727,25.13,111.8236331,19.6933333727,0,19.6933333727,89.27,25.13,92.7396883756,130.41,97.8733333727,-38.99,105.3537350334,19.6933333727,0,19.6933333727,78.18,-38.99,87.3632216668,131.26
2019-12-13 12:00:00,107.1488333769,25.13,110.0563010192,21.7988333769,0,21.7988333769,85.35,25.13,88.9726890681,130.8,96.2688333769,-38.98,103.8611028237,21.7988333769,0,21.7988333769,74.47,-38.98,84.054870769,131.26
2019-12-13 12:30:00,106.5663333775,24.06,109.2486476325,22.0763333775,0,22.0763333775,84.49,24.06,87.84898235040001,131.26,95.9063333775,-40.09,103.94822212,22.0763333775,0,22.0763333775,73.83,-40.09,84.0123621856,131.33
2019-12-13 13:00:00,105.5223333738,23.41,108.0878852631,20.2223333738,0,20.2223333738,85.3,23.41,88.4540451308,131.26,94.9623333738,-40.33,103.1714769682,20.2223333738,0,20.2223333738,74.74,-40.33,84.9268891459,131.26
2019-12-13 13:30:00,105.3040000284,24.14,108.0355127816,14.2140000284,0,14.2140000284,91.09,24.14,94.2344294831,130.93,94.4240000284,-39.2,102.2376240988,14.2140000284,0,14.2140000284,80.21,-39.2,89.276447622,131.26
2019-12-13 14:00:00,104.9353333548,23.95,107.6337618329,10.7553333548,0,10.7553333548,94.18,23.95,97.1775431877,130.32,94.0953333548,-39.21,101.9380000744,10.7553333548,0,10.7553333548,83.34,-39.21,92.1030927819,131.26
2019-12-13 14:30:00,104.3453333509,23.98,107.0653491663,8.7653333509,0,8.7653333509,95.58,23.98,98.5422589552,130.32,93.4553333509,-39.13,101.3166137991,8.7653333509,0,8.7653333509,84.69,-39.13,93.2928346659,131.26
2019-12-13 15:00:00,104.0173333474,23.83,106.7121105438,7.0473333474,0,7.0473333474,96.97,23.83,99.8551440838,130.32,93.1073333474,-39.17,101.0112093932,7.0473333474,0,7.0473333474,86.06,-39.17,94.5548121462,131.26
2019-12-13 15:30:00,106.6433333445,23.17,109.1313403511,5.6033333445,0,5.6033333445,101.04,23.17,103.6625800374,130.32,95.6133333445,-39.93,103.6161879884,5.6033333445,0,5.6033333445,90.01,-39.93,98.4693099397,131.26
2019-12-13 16:00:00,110.0893333423,23.13,112.4929251809,4.4693333423,0,4.4693333423,105.62,23.13,108.122991542,130.32,98.8893333423,-38.19,106.0074353471,4.4693333423,0,4.4693333423,94.42,-38.19,101.85093274,130.63
2019-12-13 16:30:00,118.6370000121,22.6,120.7704341794,6.0670000121,0,6.0670000121,112.57,22.6,114.8162222859,130.15,107.1370000121,-25.98,110.2419936848,6.0670000121,0,6.0670000121,101.07,-25.98,104.3556673114,130.71
2019-12-13 17:00:00,124.2415000284,17.23,125.4305514192,14.2115000284,0,14.2115000284,110.03,17.23,111.3708839868,130.86,113.0515000284,-6.58,113.2428278465,14.2115000284,0,14.2115000284,98.84,-6.58,99.0587805295,132.72
2019-12-13 17:30:00,126.1755000295,14.03,126.9531319334,14.7455000295,0,14.7455000295,111.43,14.03,112.309776066,131.76,115.2855000295,-14.37,116.1776373363,14.7455000295,0,14.7455000295,100.54,-14.37,101.561747228,134.07
2019-12-13 18:00:00,125.0966666993,14.69,125.9562309664,16.2966666993,0,16.2966666993,108.8,14.69,109.7872310426,131.13,114.0166666993,-13.81,114.8499733792,16.2966666993,0,16.2966666993,97.72,-13.81,98.6910051626,134.17
2019-12-13 18:30:00,123.1638333657,21.25,124.9835683173,16.1838333657,0,16.1838333657,106.98,21.25,109.0700825158,130.32,112.1038333657,-6.42,112.2875142448,16.1838333657,0,16.1838333657,95.92,-6.42,96.1346077123,133.13
2019-12-13 19:00:00,123.2280000169,22.17,125.2064251074,8.4680000169,0,8.4680000169,114.76,22.17,116.8818484625,129.38,112.3980000169,-1.8399999999999999,112.4130597742,8.4680000169,0,8.4680000169,103.93,-1.8399999999999999,103.94628661,132.2
2019-12-13 19:30:00,116.82650001,21.0,118.6989094499,5.00650001,0,5.00650001,111.82,21.0,113.7748320148,129.38,106.16650001,-2.62,106.1988235546,5.00650001,0,5.00650001,101.16,-2.62,101.1939227424,132.2
2019-12-13 20:00:00,111.9195000098,19.79,113.6557019354,4.8795000098,0,4.8795000098,107.04,19.79,108.8540568835,129.63,101.5195000098,-3.86,101.5928564528,4.8795000098,0,4.8795000098,96.64,-3.86,96.7170574408,132.5
2019-12-13 20:30:00,106.4508333484,14.45,107.4271028212,7.5208333484,0,7.5208333484,98.93,14.45,99.9797349466,130.58,96.2308333484,-9.4,96.6888477898,7.5208333484,0,7.5208333484,88.71,-9.4,89.2066370849,133.13
2019-12-13 21:00:00,102.8040000099,13.44,103.6788118086,4.9740000099,0,4.9740000099,97.83,13.44,98.7488860697,131.24,93.3040000099,-10.0,93.8383525956,4.9740000099,0,4.9740000099,88.33,-10.0,88.8942568449,133.13
2019-12-13 21:30:00,97.6103333436,12.02,98.3476363491,5.1403333436,0,5.1403333436,92.47,12.02,93.2479560098,131.24,88.5103333436,-11.67,89.2763575007,5.1403333436,0,5.1403333436,83.37,-11.67,84.1828117848,133.21
2019-12-13 22:00:00,91.1408333438,11.49,91.8622425298,5.2308333438,0,5.2308333438,85.91,11.49,86.6749571676,132.04,82.8808333438,-15.23,84.2685317053,5.2308333438,0,5.2308333438,77.65,-15.23,79.129485023,134.07
2019-12-13 22:30:00,85.5316666769,9.1,86.0143941705,5.1016666769,0,5.1016666769,80.43,9.1,80.9431584509,132.8,77.3916666769,-16.15,79.0587918642,5.1016666769,0,5.1016666769,72.29,-16.15,74.072036559,134.69
2019-12-13 23:00:00,79.7070000103,12.84,80.7345740723,5.1370000103,0,5.1370000103,74.57,12.84,75.6673674711,132.44,70.4770000103,-42.41,82.2533624264,5.1370000103,0,5.1370000103,65.34,-42.41,77.8968786281,132.93
2019-12-13 23:30:00,78.6701666767,14.98,80.083678268,5.0001666767,0,5.0001666767,73.67,14.98,75.1775850902,132.19,68.4901666767,-46.85,82.9808738891,5.0001666767,0,5.0001666767,63.49,-46.85,78.9043889781,132.19
2019-12-14 00:00:00,76.3788333432,14.47,77.7374239531,4.9388333432,0,4.9388333432,71.44,14.47,72.8907024249,132.19,66.2488333432,-47.05,81.2564484785,4.9388333432,0,4.9388333432,61.31,-47.05,77.2827186375,132.19
2019-12-14 00:30:00,85.8358333435,16.45,87.3978992068,5.0758333435,0,5.0758333435,80.76,16.45,82.4183238121,131.41,75.2058333435,-44.68,87.4769670764,5.0758333435,0,5.0758333435,70.13,-44.68,83.1535886177,131.33
2019-12-14 01:00:00,87.0101666769,17.14,88.6822908204,5.1301666769,0,5.1301666769,81.88,17.14,83.6547308883,131.26,76.3601666769,-44.38,88.3202097763,5.1301666769,0,5.1301666769,71.23,-44.38,83.9243546296,131.26
2019-12-14 01:30:00,85.4668333435,17.52,87.2440829041,5.0968333435,0,5.0968333435,80.37,17.52,82.2574452557,131.26,75.1868333435,-45.27,87.7635049906,5.0968333435,0,5.0968333435,70.09,-45.27,83.4384863238,131.26
2019-12-14 02:00:00,81.6393333434,16.83,83.3560414653,5.0393333434,0,5.0393333434,76.6,16.83,78.4270928952,131.26,71.4693333434,-45.93,84.9554619112,5.0393333434,0,5.0393333434,66.43,-45.93,80.7620566851,131.26
2019-12-14 02:30:00,80.5361666766,16.77,82.2636435065,4.9761666766,0,4.9761666766,75.56,16.77,77.3986207887,131.12,70.1861666766,-45.76,83.7858913706,4.9761666766,0,4.9761666766,65.21,-45.76,79.6638042024,131.26
2019-12-14 03:00:00,78.1958333428,16.38,79.8930081558,4.7558333428,0,4.7558333428,73.44,16.38,75.2445213952,131.26,67.9858333428,-46.37,82.2936840549,4.7558333428,0,4.7558333428,63.23,-46.37,78.4105209777,131.26
2019-12-14 03:30:00,74.9783333426,16.04,76.6748464024,4.6383333426,0,4.6383333426,70.34,16.04,72.1456665365,131.26,64.9383333426,-46.72,79.9984095924,4.6383333426,0,4.6383333426,60.3,-46.72,76.2813764952,131.26
2019-12-14 04:00:00,72.2210000094,15.11,73.7847202499,4.6910000094,0,4.6910000094,67.53,15.11,69.199804913,131.26,62.3810000094,-47.32,78.2979665264,4.6910000094,0,4.6910000094,57.69,-47.32,74.6144657556,131.26
2019-12-14 04:30:00,70.2135000093,14.71,71.7378539096,4.6435000093,0,4.6435000093,65.57,14.71,67.1997693448,131.26,60.4835000093,-47.85,77.122475799,4.6435000093,0,4.6435000093,55.84,-47.85,73.5372565439,131.26
2019-12-14 05:00:00,68.9850000095,14.51,70.4944701825,4.7650000095,0,4.7650000095,64.22,14.51,65.8388069454,131.09,59.3650000095,-48.07,76.3867012387,4.7650000095,0,4.7650000095,54.6,-48.07,72.7453428063,131.26
2019-12-14 05:30:00,68.9941666755,14.96,70.5974265484,4.4341666755,0,4.4341666755,64.56,14.96,66.2706209417,131.86,59.3541666755,-48.03,76.3531138969,4.4341666755,0,4.4341666755,54.92,-48.03,72.9594908151,132.0
2019-12-14 06:00:00,70.1388333427,15.41,71.8117263591,4.6588333427,0,4.6588333427,65.48,15.41,67.2688523761,132.19,60.4588333427,-47.59,76.9420472119,4.6588333427,0,4.6588333427,55.8,-47.59,73.3379035697,132.0
2019-12-14 06:30:00,74.0123333424,14.93,75.5031813024,4.5423333424,0,4.5423333424,69.47,14.93,71.0562157731,131.49,64.2323333424,-47.99,80.1800021615,4.5423333424,0,4.5423333424,59.69,-47.99,76.58940004990001,131.48
2019-12-14 07:00:00,78.0365000091,15.0,79.4650573125,4.5565000091,0,4.5565000091,73.48,15.0,74.9954025258,132.19,68.0365000091,-48.71,83.6757398144,4.5565000091,0,4.5565000091,63.48,-48.71,80.0148392487,132.19
2019-12-14 07:30:00,81.8785000092,16.14,83.4541093281,4.5785000092,0,4.5785000092,77.3,16.14,78.967015899,132.19,71.6985000092,-47.64,86.0827770437,4.5785000092,0,4.5785000092,67.12,-47.64,82.3083470858,132.19
2019-12-14 08:00:00,86.3913333426,17.31,88.1084478169,4.6213333426,0,4.6213333426,81.77,17.31,83.5821093297,132.19,75.8213333426,-46.4,88.8922639483,4.6213333426,0,4.6213333426,71.2,-46.4,84.9847045062,131.89
2019-12-14 08:30:00,91.6661666763,18.35,93.4848041829,4.8061666763,0,4.8061666763,86.86,18.35,88.7771485237,131.43,80.8261666763,-44.13,92.0886861649,4.8061666763,0,4.8061666763,76.02,-44.13,87.9004965856,131.06
2019-12-14 09:00:00,96.7981666862,18.6,98.568986369,9.7581666862,0,9.7581666862,87.04,18.6,89.0051773775,131.26,85.5781666862,-43.32,95.9179076782,9.7581666862,0,9.7581666862,75.82,-43.32,87.3229339864,131.26
2019-12-14 09:30:00,99.6436666921,19.34,101.5031817819,12.7036666921,0,12.7036666921,86.94,19.34,89.0651402065,131.26,88.4536666921,-42.45,98.1124541089,12.7036666921,0,12.7036666921,75.75,-42.45,86.8335476645,131.26
2019-12-14 10:00:00,99.7193333597,20.47,101.798655913,13.1693333597,0,13.1693333597,86.55,20.47,88.9377501402,131.26,88.7993333597,-41.42,97.98437633180001,13.1693333597,0,13.1693333597,75.63,-41.42,86.2294224728,131.26
2019-12-14 10:30:00,98.4461666983,20.36,100.5294849165,15.7961666983,0,15.7961666983,82.65,20.36,85.1208088542,131.26,87.7761666983,-41.78,97.2122617793,15.7961666983,0,15.7961666983,71.98,-41.78,83.2267312827,131.26
2019-12-14 11:00:00,98.0641666994,20.1,100.1029010092,16.3741666994,0,16.3741666994,81.69,20.1,84.1264886941,131.83,87.4841666994,-42.14,97.1043718022,16.3741666994,0,16.3741666994,71.11,-42.14,82.6584036865,131.83
2019-12-14 11:30:00,98.8588333732,19.71,100.8045288462,19.918833373200002,0,19.918833373200002,78.94,19.71,81.3634297458,132.19,88.0588333732,-42.79,97.9047610438,19.918833373200002,0,19.918833373200002,68.14,-42.79,80.4614423187,132.19
2019-12-14 12:00:00,98.1825000452,19.53,100.1060648269,22.6125000452,0,22.6125000452,75.57,19.53,78.0528397946,132.19,87.6225000452,-43.13,97.6621698212,22.6125000452,0,22.6125000452,65.01,-43.13,78.0160047683,132.19
2019-12-14 12:30:00,96.2070000441,18.15,97.9040824352,22.0470000441,0,22.0470000441,74.16,18.15,76.3487269049,132.55,85.5370000441,-42.81,95.6518399015,22.0470000441,0,22.0470000441,63.49,-42.81,76.5746446286,132.19
2019-12-14 13:00:00,95.6161667057,18.34,97.35916462,19.5361667057,0,19.5361667057,76.08,18.34,78.2593253229,133.13,84.9561667057,-42.84,95.1462866397,19.5361667057,0,19.5361667057,65.42,-42.84,78.1987340051,132.19
2019-12-14 13:30:00,95.4205000329,18.08,97.1182692727,16.4405000329,0,16.4405000329,78.98,18.08,81.0230016724,132.74,84.8005000329,-42.83,95.0028089365,16.4405000329,0,16.4405000329,68.36,-42.83,80.6690678017,132.19
2019-12-14 14:00:00,94.1803333683,16.06,95.5398283093,17.4903333683,0,17.4903333683,76.69,16.06,78.3535557585,132.74,82.9003333683,-44.01,93.8581129822,17.4903333683,0,17.4903333683,65.41,-44.01,78.8374796654,132.19
2019-12-14 14:30:00,93.9396666979,14.75,95.0906066829,15.6396666979,0,15.6396666979,78.3,14.75,79.6771767823,133.08,82.0996666979,-44.55,93.4080177068,15.6396666979,0,15.6396666979,66.46,-44.55,80.0102124732,132.19
2019-12-14 15:00:00,96.0368333491,16.28,97.4069389711,7.8768333491,0,7.8768333491,88.16,16.28,89.6505660886,132.19,84.6568333491,-42.33,94.6499251595,7.8768333491,0,7.8768333491,76.78,-42.33,87.67552281,131.57
2019-12-14 15:30:00,97.2520000118,16.59,98.65687815,5.9020000118,0,5.9020000118,91.35,16.59,92.8442276073,132.19,85.7420000118,-41.82,95.39708049,5.9020000118,0,5.9020000118,79.84,-41.82,90.1295622978,131.27
2019-12-14 16:00:00,99.8640000105,17.52,101.3891951743,5.2540000105,0,5.2540000105,94.61,17.52,96.2185143307,131.53,88.2840000105,-40.98,97.3315213991,5.2540000105,0,5.2540000105,83.03,-40.98,92.5923393159,131.27
2019-12-14 16:30:00,106.5436666775,21.47,108.6853891243,5.4336666775,0,5.4336666775,101.11,21.47,103.3643700702,130.47,95.1136666775,-39.65,103.0472323202,5.4336666775,0,5.4336666775,89.68,-39.65,98.054193689,130.42
2019-12-14 17:00:00,113.1420000226,20.3,114.9486936381,11.2820000226,0,11.2820000226,101.86,20.3,103.8631291653,130.88,100.5220000226,-39.36,107.9531476546,11.2820000226,0,11.2820000226,89.24,-39.36,97.5345436243,130.77
2019-12-14 17:30:00,116.9893333567,21.38,118.9269041019,11.6993333567,0,11.6993333567,105.29,21.38,107.4387662811,130.41,104.0593333567,-38.24,110.8631699829,11.6993333567,0,11.6993333567,92.36,-38.24,99.9633292763,130.32
2019-12-14 18:00:00,117.71566669,21.52,119.6665725433,11.65566669,0,11.65566669,106.06,21.52,108.221227123,130.33,104.74566669,-38.06,111.4460330848,11.65566669,0,11.65566669,93.09,-38.06,100.569934374,130.32
2019-12-14 18:30:00,115.9753333567,20.93,117.8488135163,11.6853333567,0,11.6853333567,104.29,20.93,106.3694928069,130.33,103.1053333567,-38.68,110.1219876619,11.6853333567,0,11.6853333567,91.42,-38.68,99.266100961,130.32
2019-12-14 19:00:00,112.7520000233,20.13,114.5348436471,11.6620000233,0,11.6620000233,101.09,20.13,103.0747544261,130.85,100.0420000233,-39.8,107.6682022171,11.6620000233,0,11.6620000233,88.38,-39.8,96.9281403928,130.63
2019-12-14 19:30:00,110.3976666854,20.18,112.2269005612,9.3676666854,0,9.3676666854,101.03,20.18,103.0256924267,131.1,98.2676666854,-39.39,105.8683447296,9.3676666854,0,9.3676666854,88.9,-39.39,97.2357038335,130.63
2019-12-14 20:00:00,103.608666678,18.97,105.3309864703,5.688666678,0,5.688666678,97.92,18.97,99.7406000584,131.21,91.788666678,-40.84,100.4642470262,5.688666678,0,5.688666678,86.1,-40.84,95.2948875859,131.02
2019-12-14 20:30:00,99.5410000123,18.65,101.2730624769,6.1510000123,0,6.1510000123,93.39,18.65,95.233999181,131.32,88.0010000123,-43.43,98.1343003397,6.1510000123,0,6.1510000123,81.85,-43.43,92.6584448391,131.7
2019-12-14 21:00:00,95.7465000113,17.64,97.3579060191,5.6565000113,0,5.6565000113,90.09,17.64,91.8007499969,131.47,84.6565000113,-44.19,95.4959637585,5.6565000113,0,5.6565000113,79.0,-44.19,90.5193686456,131.49
2019-12-14 21:30:00,91.9563333476,16.14,93.3620203441,7.1463333476,0,7.1463333476,84.81,16.14,86.3321243802,131.26,80.7963333476,-45.78,92.8647181788,7.1463333476,0,7.1463333476,73.65,-45.78,86.7186882973,131.26
2019-12-14 22:00:00,86.681500013,15.4,88.0388689416,6.511500013,0,6.511500013,80.17,15.4,81.6357084859,131.26,75.791500013,-46.45,88.8929354573,6.511500013,0,6.511500013,69.28,-46.45,83.4105562864,131.26
2019-12-14 22:30:00,81.5941666804,14.35,82.84642742,6.8441666804,0,6.8441666804,74.75,14.35,76.1149459699,131.56,70.9841666804,-47.86,85.6115151093,6.8441666804,0,6.8441666804,64.14,-47.86,80.0282400156,131.64
2019-12-14 23:00:00,76.4546666797,13.8,77.6901284406,6.5346666797,0,6.5346666797,69.92,13.8,71.2688318973,132.26,66.1046666797,-49.87,82.8060617155,6.5346666797,0,6.5346666797,59.57,-49.87,77.6891356626,132.27
2019-12-14 23:30:00,75.3701666768,12.74,76.4393198876,5.0501666768,0,5.0501666768,70.32,12.74,71.4647465538,132.26,65.1401666768,-49.21,81.6386269769,5.0501666768,0,5.0501666768,60.09,-49.21,77.668733735,132.19
2019-12-15 00:00:00,73.7638333431,12.19,74.7642910049,4.8738333431,0,4.8738333431,68.89,12.19,69.9601901084,132.26,63.7038333431,-49.69,80.7915495742,4.8738333431,0,4.8738333431,58.83,-49.69,77.0069152739,132.19
2019-12-15 00:30:00,83.0141666765,14.03,84.191405553,4.9041666765,0,4.9041666765,78.11,14.03,79.3600214214,132.26,72.3641666765,-47.45,86.5336646559,4.9041666765,0,4.9041666765,67.46,-47.45,82.4763851051,131.43
2019-12-15 01:00:00,84.3368333434,14.53,85.5793337109,5.0368333434,0,5.0368333434,79.3,14.53,80.6201643511,131.34,73.6968333434,-47.45,87.6511594039,5.0368333434,0,5.0368333434,68.66,-47.45,83.4607578446,131.26
2019-12-15 01:30:00,82.7673333447,14.61,84.0469129058,5.7073333447,0,5.7073333447,77.06,14.61,78.43274635,131.65,72.4273333447,-48.55,87.1941575762,5.7073333447,0,5.7073333447,66.72,-48.55,82.5146102215,131.64
2019-12-15 02:00:00,79.9585000097,14.17,81.2043756444,4.8285000097,0,4.8285000097,75.13,14.17,76.4545996,132.19,69.7585000097,-49.36,85.455590359,4.8285000097,0,4.8285000097,64.93,-49.36,81.5617220269,132.19
2019-12-15 02:30:00,79.8393333428,14.06,81.0678897506,4.7193333428,0,4.7193333428,75.12,14.06,76.4244594354,132.19,69.5193333428,-49.64,85.4228734498,4.7193333428,0,4.7193333428,64.8,-49.64,81.6282402113,132.19
2019-12-15 03:00:00,77.2035000094,13.27,78.3356452307,4.7035000094,0,4.7035000094,72.5,13.27,73.7044293106,132.19,66.9935000094,-50.47,83.8769929332,4.7035000094,0,4.7035000094,62.29,-50.47,80.1702251462,132.19
2019-12-15 03:30:00,74.1758333429,12.71,75.2568824236,4.8058333429,0,4.8058333429,69.37,12.71,70.5247545192,132.37,64.1058333429,-51.09,81.9740566801,4.8058333429,0,4.8058333429,59.3,-51.09,78.2730994659,132.29
2019-12-15 04:00:00,71.4296666762,11.29,72.3163977357,4.7596666762,0,4.7596666762,66.67,11.29,67.6191762742,133.13,61.2696666762,-50.96,79.692494343,4.7596666762,0,4.7596666762,56.51,-50.96,76.0940319605,132.93
2019-12-15 04:30:00,69.5676666765,10.16,70.3056601336,4.9376666765,0,4.9376666765,64.63,10.16,65.4237151192,133.13,59.3176666765,-50.93,78.1821621596,4.9376666765,0,4.9376666765,54.38,-50.93,74.5053642364,133.13
2019-12-15 05:00:00,67.9006666765,9.66,68.5843723826,4.9106666765,0,4.9106666765,62.99,9.66,63.7264128914,133.13,57.7706666765,-51.09,77.1209311941,4.9106666765,0,4.9106666765,52.86,-51.09,73.5144047109,133.13
