Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-15 05:30:00,67.6721666763,9.61,68.3511100324,4.8221666763,0,4.8221666763,62.85,9.61,63.5804576895,133.13,57.5821666763,-51.0,76.9201268794,4.8221666763,0,4.8221666763,52.76,-51.0,73.3799536658,133.13
2019-12-15 06:00:00,68.3098333429,10.09,69.0510060125,4.7798333429,0,4.7798333429,63.53,10.09,64.3262699058,133.13,58.1798333429,-50.63,77.1251574248,4.7798333429,0,4.7798333429,53.4,-50.63,73.5863907255,133.13
2019-12-15 06:30:00,70.9618333423,10.92,71.7971321941,4.4918333423,0,4.4918333423,66.47,10.92,67.3610221122,133.13,60.7318333423,-49.44,78.3113604857,4.4918333423,0,4.4918333423,56.24,-49.44,74.8815811799,132.31
2019-12-15 07:00:00,73.2943333423,11.62,74.2097277996,4.4743333423,0,4.4743333423,68.82,11.62,69.7941029028,132.27,62.9443333423,-48.49,79.4560834669,4.4743333423,0,4.4743333423,58.47,-48.49,75.9606542889,132.19
2019-12-15 07:30:00,74.3938333423,12.31,75.4054277845,4.4838333423,0,4.4838333423,69.91,12.31,70.9855210589,132.93,63.9438333423,-48.32,80.1475902477,4.4838333423,0,4.4838333423,59.46,-48.32,76.6179743924,132.8
2019-12-15 08:00:00,77.4863333427,12.9,78.5527966077,4.6863333427,0,4.6863333427,72.8,12.9,73.9340922714,132.28,66.8863333427,-47.27,81.9038124145,4.6863333427,0,4.6863333427,62.2,-47.27,78.123574547,132.21
2019-12-15 08:30:00,82.6218333429,13.78,83.7630929762,4.7618333429,0,4.7618333429,77.86,13.78,79.0700196029,131.95,71.7418333429,-46.0,85.2225947234,4.7618333429,0,4.7618333429,66.98,-46.0,81.2546638661,131.51
2019-12-15 09:00:00,88.1446666777,15.73,89.537227809,5.4946666777,0,5.4946666777,82.65,15.73,84.1335569199,131.26,77.0346666777,-44.63,89.0290782281,5.4946666777,0,5.4946666777,71.54,-44.63,84.3196803836,131.26
2019-12-15 09:30:00,92.7126666811,16.7,94.2047162467,7.2126666811,0,7.2126666811,85.5,16.7,87.1156702322,131.26,81.3126666811,-43.06,92.0103981232,7.2126666811,0,7.2126666811,74.1,-43.06,85.7028214238,131.26
2019-12-15 10:00:00,95.49250002,17.61,97.1026758647,10.02250002,0,10.02250002,85.47,17.61,87.265302383,130.75,84.04250002,-42.0,93.952870151,10.02250002,0,10.02250002,74.02,-42.0,85.1055838356,130.55
2019-12-15 10:30:00,98.3018333577,18.67,100.0590792557,12.2018333577,0,12.2018333577,86.1,18.67,88.1009585646,130.41,86.8718333577,-40.88,96.0098423649,12.2018333577,0,12.2018333577,74.67,-40.88,85.1280406212,130.32
2019-12-15 11:00:00,98.4641667071,19.09,100.2976581248,20.2241667071,0,20.2241667071,78.24,19.09,80.5352450794,131.66,87.3141667071,-41.85,96.8255452231,20.2241667071,0,20.2241667071,67.09,-41.85,79.0726918727,131.47
2019-12-15 11:30:00,93.5665000538,17.6,95.2074048187,26.8765000538,0,26.8765000538,66.69,17.6,68.9732999066,132.25,82.5065000538,-46.56,94.737300738,26.8765000538,0,26.8765000538,55.63,-46.56,72.5433008623,132.32
2019-12-15 12:00:00,97.7546667129,16.78,99.1843902243,23.1346667129,0,23.1346667129,74.62,16.78,76.4834151957,132.25,86.3046667129,-42.16,96.0518666994,23.1346667129,0,23.1346667129,63.17,-42.16,75.9467872922,132.16
2019-12-15 12:30:00,96.8853333657,17.53,98.4584619085,16.1853333657,0,16.1853333657,80.7,17.53,82.582025284,132.25,85.2853333657,-41.24,94.7329176543,16.1853333657,0,16.1853333657,69.1,-41.24,80.4707872461,131.89
2019-12-15 13:00:00,96.6628333604,17.47,98.2288361596,13.5528333604,0,13.5528333604,83.11,17.47,84.9262797961,132.25,85.2428333604,-41.27,94.7077269251,13.5528333604,0,13.5528333604,71.69,-41.27,82.7204267397,131.69
2019-12-15 13:30:00,98.7908333557,17.26,100.2872691577,11.1708333557,0,11.1708333557,87.62,17.26,89.3038185074,132.25,87.1008333557,-41.5,96.4821494954,11.1708333557,0,11.1708333557,75.93,-41.5,86.5310054258,131.77
2019-12-15 14:00:00,98.6881666924,16.74,100.0978613413,12.8581666924,0,12.8581666924,85.83,16.74,87.4472212251,132.25,87.2781666924,-42.14,96.9188216044,12.8581666924,0,12.8581666924,74.42,-42.14,85.5226051989,132.19
2019-12-15 14:30:00,97.1445000222,16.19,98.4843641629,11.1045000222,0,11.1045000222,86.04,16.19,87.5499725871,132.25,85.9045000222,-42.66,95.9138088289,11.1045000222,0,11.1045000222,74.8,-42.66,86.1099041923,132.19
2019-12-15 15:00:00,97.66050002,16.12,98.98195625540001,9.99050002,0,9.99050002,87.67,16.12,89.1396842041,132.25,86.20050002,-42.55,96.1302694457,9.99050002,0,9.99050002,76.21,-42.55,87.2838278262,131.86
2019-12-15 15:30:00,100.2741666803,16.78,101.6684656293,6.8041666803,0,6.8041666803,93.47,16.78,94.9642527481,131.77,88.4641666803,-41.71,97.8040535276,6.8041666803,0,6.8041666803,81.66,-41.71,91.695581682,131.26
2019-12-15 16:00:00,104.4071666786,18.5,106.0335157102,5.9771666786,0,5.9771666786,98.43,18.5,100.1534567551,131.09,92.4871666786,-41.05,101.1878377091,5.9771666786,0,5.9771666786,86.51,-41.05,95.7553267448,131.26
2019-12-15 16:30:00,112.7195000104,21.37,114.7273401704,5.1795000104,0,5.1795000104,107.54,21.37,109.6427311772,130.32,100.6295000104,-39.46,108.0897214,5.1795000104,0,5.1795000104,95.45,-39.46,103.2850139178,130.55
2019-12-15 17:00:00,119.6348333558,21.0,121.4639590663,11.2148333558,0,11.2148333558,108.42,21.0,110.4350324852,130.32,106.5148333558,-38.36,113.2117455249,11.2148333558,0,11.2148333558,95.3,-38.36,102.7306166632,130.32
2019-12-15 17:30:00,123.5223333567,17.49,124.7544265262,11.6823333567,0,11.6823333567,111.84,17.49,113.1993184608,130.32,111.3323333567,-10.62,111.8377076421,11.6823333567,0,11.6823333567,99.65,-10.62,100.2143048671,131.89
2019-12-15 18:00:00,122.6228333508,17.29,123.8357919141,8.7528333508,0,8.7528333508,113.87,17.29,115.1751752766,130.07,110.7828333508,-5.22,110.905746313,8.7528333508,0,8.7528333508,102.03,-5.22,102.1634440492,132.19
2019-12-15 18:30:00,120.5691666875,16.31,121.6673335605,10.4391666875,0,10.4391666875,110.13,16.31,111.331186107,130.31,108.9091666875,-6.27,109.0895021924,10.4391666875,0,10.4391666875,98.47,-6.27,98.669416741,132.54
2019-12-15 19:00:00,117.8961666826,18.8,119.3857031577,7.9861666826,0,7.9861666826,109.91,18.8,111.5062693305,130.12,106.6061666826,-3.42,106.6610105651,7.9861666826,0,7.9861666826,98.62,-3.42,98.6792825268,132.19
2019-12-15 19:30:00,112.8858333552,16.87,114.1394247063,10.9158333552,0,10.9158333552,101.97,16.87,103.3560728743,130.93,101.6858333552,-5.92,101.8580144374,10.9158333552,0,10.9158333552,90.77,-5.92,90.9628457119,133.0
2019-12-15 20:00:00,109.4061666869,16.79,110.6870065054,10.1361666869,0,10.1361666869,99.27,16.79,100.6798738577,130.63,98.9861666869,-8.7,99.3677573229,10.1361666869,0,10.1361666869,88.85,-8.7,89.2749264911,133.13
2019-12-15 20:30:00,104.1653333478,16.91,105.5289759804,7.2553333478,0,7.2553333478,96.91,16.91,98.3742659439,131.13,94.1653333478,-8.29,94.5295409092,7.2553333478,0,7.2553333478,86.91,-8.29,87.3044798392,133.13
2019-12-15 21:00:00,98.3793333447,15.97,99.6671165899,5.6793333447,0,5.6793333447,92.7,15.97,94.0655670264,131.26,88.7793333447,-9.16,89.2506337744,5.6793333447,0,5.6793333447,83.1,-9.16,83.6033229005,133.63
2019-12-15 21:30:00,94.0803333431,15.52,95.3518721471,4.9003333431,0,4.9003333431,89.18,15.52,90.5203999107,131.26,85.1003333431,-10.98,85.8057523428,4.9003333431,0,4.9003333431,80.2,-10.98,80.9481340118,134.07
2019-12-15 22:00:00,88.5925000094,13.28,89.5823054957,4.7025000094,0,4.7025000094,83.89,13.28,84.9346248594,132.03,79.9725000094,-13.1,81.0383289423,4.7025000094,0,4.7025000094,75.27,-13.1,76.4014587557,134.38
2019-12-15 22:30:00,80.6553333428,11.81,81.5153905507,4.7353333428,0,4.7353333428,75.92,11.81,76.8330820676,132.19,72.3653333428,-13.64,73.6396025914,4.7353333428,0,4.7353333428,67.63,-13.64,68.9917857429,134.59
2019-12-15 23:00:00,74.5546666761,12.6,75.6118927364,4.7246666761,0,4.7246666761,69.83,12.6,70.9576556828,132.68,65.9946666761,-26.2,71.0051831185,4.7246666761,0,4.7246666761,61.27,-26.2,66.6367233588,134.09
2019-12-15 23:30:00,72.4403333429,15.02,73.9810941716,4.7603333429,0,4.7603333429,67.68,15.02,69.3266384588,132.18,62.2903333429,-46.57,77.7743564934,4.7603333429,0,4.7603333429,57.53,-46.57,74.0166589357,132.05
2019-12-16 00:00:00,70.4370000096,14.67,71.9484528698,4.8170000096,0,4.8170000096,65.62,14.67,67.2398193037,132.18,60.3970000096,-46.98,76.5174359879,4.8170000096,0,4.8170000096,55.58,-46.98,72.7753859488,132.19
2019-12-16 00:30:00,80.1865000097,15.96,81.7593810141,4.8665000097,0,4.8665000097,75.32,15.96,76.9923632577,131.76,69.6265000097,-45.12,82.9678486138,4.8665000097,0,4.8665000097,64.76,-45.12,78.9282712341,131.59
2019-12-16 01:00:00,82.046833343,17.25,83.8405949502,4.816833343,0,4.816833343,77.23,17.25,79.1330234479,131.26,71.496833343,-45.28,84.6290468933,4.816833343,0,4.816833343,66.68,-45.28,80.6008734444,131.26
2019-12-16 01:30:00,80.8461666763,17.05,82.6244828502,4.8261666763,0,4.8261666763,76.02,17.05,77.9085547292,131.26,70.4561666763,-45.66,83.9577692815,4.8261666763,0,4.8261666763,65.63,-45.66,79.950813004,131.26
2019-12-16 02:00:00,78.6966666763,16.7,80.4490854265,4.8066666763,0,4.8066666763,73.89,16.7,75.7536936393,131.26,68.4566666763,-46.13,82.5487256863,4.8066666763,0,4.8066666763,63.65,-46.13,78.6085198945,131.38
2019-12-16 02:30:00,78.7275000094,16.77,80.4938019833,4.6775000094,0,4.6775000094,74.05,16.77,75.9251960814,131.26,68.3975000094,-46.12,82.4940749844,4.6775000094,0,4.6775000094,63.72,-46.12,78.6593465521,131.38
2019-12-16 03:00:00,76.7105000091,16.55,78.4754949755,4.5605000091,0,4.5605000091,72.15,16.55,74.0238137359,131.54,66.5105000091,-46.47,81.1363513566,4.5605000091,0,4.5605000091,61.95,-46.47,77.4420002324,131.84
2019-12-16 03:30:00,74.1588333423,15.99,75.8631179341,4.4688333423,0,4.4688333423,69.69,15.99,71.500882512,132.19,64.1288333423,-47.33,79.7034263118,4.4688333423,0,4.4688333423,59.66,-47.33,76.1540839351,132.19
2019-12-16 04:00:00,71.7553333423,14.91,73.2880342421,4.4853333423,0,4.4853333423,67.27,14.91,68.9025471227,132.66,61.7253333423,-47.33,77.7826823671,4.4853333423,0,4.4853333423,57.24,-47.33,74.273457574,132.19
2019-12-16 04:30:00,70.3823333424,14.52,71.8644783375,4.5223333424,0,4.5223333424,65.86,14.52,67.44160437,132.95,60.3623333424,-47.24,76.6500416604,4.5223333424,0,4.5223333424,55.84,-47.24,73.1418020013,132.19
2019-12-16 05:00:00,69.3625000089,14.43,70.8475921079,4.4425000089,0,4.4425000089,64.92,14.43,66.5043705331,132.63,59.4625000089,-47.27,75.9621077071,4.4425000089,0,4.4425000089,55.02,-47.27,72.5372545662,132.19
2019-12-16 05:30:00,71.0016666756,14.67,72.501348751,4.4716666756,0,4.4716666756,66.53,14.67,68.128186531,132.19,61.0416666756,-46.73,76.8750802961,4.4716666756,0,4.4716666756,56.57,-46.73,73.3747763199,132.19
2019-12-16 06:00:00,74.056333342,16.01,75.7671472873,4.336333342,0,4.336333342,69.72,16.01,71.534596525,132.19,63.836333342,-45.65,78.4792963434,4.336333342,0,4.336333342,59.5,-45.65,74.9944831304,132.19
2019-12-16 06:30:00,82.1930000228,16.19,83.7723424093,11.3830000228,0,11.3830000228,70.81,16.19,72.637264541,132.02,70.9030000228,-44.59,83.7586026163,11.3830000228,0,11.3830000228,59.52,-44.59,74.370010757,131.63
2019-12-16 07:00:00,90.3563333545,18.38,92.206785961,10.5663333545,0,10.5663333545,79.79,18.38,81.8795975808,130.62,78.4063333545,-40.06,88.0474685047,10.5663333545,0,10.5663333545,67.84,-40.06,78.7849554166,130.52
2019-12-16 07:30:00,96.2918333604,14.75,97.4149868958,13.5418333604,0,13.5418333604,82.75,14.75,84.054297927,131.4,83.7318333604,-46.59,95.8209163904,13.5418333604,0,13.5418333604,70.19,-46.59,84.2452621813,131.39
2019-12-16 08:00:00,102.5563333569,21.35,104.7550667587,11.8063333569,0,11.8063333569,90.75,21.35,93.2275978453,130.28,89.9863333569,-40.12,98.5248932556,11.8063333569,0,11.8063333569,78.18,-40.12,87.8733565991,130.41
2019-12-16 08:30:00,106.3080000225,20.59,108.2836043396,11.2280000225,0,11.2280000225,95.08,20.59,97.2838861271,130.03,94.8380000225,-18.27,96.5817744104,11.2280000225,0,11.2280000225,83.61,-18.27,85.5828545913,131.38
2019-12-16 09:00:00,108.7968333543,20.1,110.6379724503,10.4668333543,0,10.4668333543,98.33,20.1,100.3633344404,130.32,97.9768333543,-5.33,98.1217038893,10.4668333543,0,10.4668333543,87.51,-5.33,87.6721677615,132.69
2019-12-16 09:30:00,113.7885000165,21.87,115.8711337478,8.2585000165,0,8.2585000165,105.53,21.87,107.7723424632,130.32,103.3585000165,-4.29,103.4474921188,8.2585000165,0,8.2585000165,95.1,-4.29,95.1967126533,132.6
2019-12-16 10:00:00,112.3245000225,20.54,114.1870610241,11.2745000225,0,11.2745000225,101.05,20.54,103.1164104302,130.32,101.8345000225,-5.77,101.9978347557,11.2745000225,0,11.2745000225,90.56,-5.77,90.7436306305,133.13
2019-12-16 10:30:00,111.8203333539,20.87,113.7512367026,10.2803333539,0,10.2803333539,101.54,20.87,103.6625703907,130.72,101.6003333539,-5.46,101.7469377309,10.2803333539,0,10.2803333539,91.32,-5.46,91.4830804029,133.13
2019-12-16 11:00:00,109.8786666894,20.29,111.7363212811,11.3486666894,0,11.3486666894,98.53,20.29,100.5974403253,131.26,99.9086666894,-4.87,100.0272891747,11.3486666894,0,11.3486666894,88.56,-4.87,88.6938019255,133.13
2019-12-16 11:30:00,106.9751666963,19.68,108.7703483938,14.8351666963,0,14.8351666963,92.14,19.68,94.2182678678,131.26,97.6751666963,-4.89,97.7974963338,14.8351666963,0,14.8351666963,82.84,-4.89,82.9842015085,133.13
2019-12-16 12:00:00,105.3938333646,20.44,107.3575973617,15.6138333646,0,15.6138333646,89.78,20.44,92.077369641,131.67,96.6438333646,-6.34,96.851567501,15.6138333646,0,15.6138333646,81.03,-6.34,81.2776506796,133.79
2019-12-16 12:30:00,106.1570000348,20.66,108.1487136142,17.4170000348,0,17.4170000348,88.74,20.66,91.1132438233,131.79,97.4170000348,-7.46,97.7022184794,17.4170000348,0,17.4170000348,80.0,-7.46,80.3470696416,134.07
2019-12-16 13:00:00,104.7723333662,19.4,106.5532816904,16.4223333662,0,16.4223333662,88.35,19.4,90.4548644353,132.19,95.6723333662,-8.74,96.0707185969,16.4223333662,0,16.4223333662,79.25,-8.74,79.7304841325,134.88
2019-12-16 13:30:00,107.5708333602,20.27,109.463953381,13.4108333602,0,13.4108333602,94.16,20.27,96.3170727338,131.92,98.3108333602,-7.79,98.6189842574,13.4108333602,0,13.4108333602,84.9,-7.79,85.2566366918,134.47
2019-12-16 14:00:00,106.3506666909,20.16,108.244583724,12.1006666909,0,12.1006666909,94.25,20.16,96.3819905377,132.06,97.1206666909,-7.88,97.4398188549,12.1006666909,0,12.1006666909,85.02,-7.88,85.3843943587,134.33
2019-12-16 14:30:00,106.9106666866,20.49,108.8564685785,9.9706666866,0,9.9706666866,96.94,20.49,99.081803072,131.48,97.5306666866,-7.46,97.8155536933,9.9706666866,0,9.9706666866,87.56,-7.46,87.877216615,134.07
2019-12-16 15:00:00,104.9581666787,20.6,106.9606317883,6.0181666787,0,6.0181666787,98.94,20.6,101.0617811044,131.26,95.5081666787,-7.25,95.7829442141,6.0181666787,0,6.0181666787,89.49,-7.25,89.7831977599,134.07
2019-12-16 15:30:00,107.4863333474,20.03,109.3366944647,7.0163333474,0,7.0163333474,100.47,20.03,102.4471658954,131.26,98.0063333474,-7.77,98.3138559726,7.0163333474,0,7.0163333474,90.99,-7.77,91.3211530808,134.07
2019-12-16 16:00:00,112.2826666819,20.37,114.1154421505,7.6226666819,0,7.6226666819,104.66,20.37,106.623883347,130.96,102.4326666819,-7.41,102.7003374073,7.6226666819,0,7.6226666819,94.81,-7.41,95.099128282,133.59
2019-12-16 16:30:00,118.1078333624,20.02,119.7925736495,14.5478333624,0,14.5478333624,103.56,20.02,105.4773625002,130.96,107.4578333624,-8.06,107.759684256,14.5478333624,0,14.5478333624,92.91,-8.06,93.2589497046,133.59
2019-12-16 17:00:00,123.2396667009,20.56,124.942903154,17.1196667009,0,17.1196667009,106.12,20.56,108.093330044,130.39,111.9796667009,-7.5600000000000005,112.2345729018,17.1196667009,0,17.1196667009,94.86,-7.5600000000000005,95.1607755328,133.13
2019-12-16 17:30:00,127.7418333739,20.91,129.4418946621,20.2818333739,0,20.2818333739,107.46,20.91,109.4754753358,130.39,116.1218333739,-7.19,116.3442146654,20.2818333739,0,20.2818333739,95.84,-7.19,96.1093216083,133.13
2019-12-16 18:00:00,128.4490000459,20.77,130.1174028053,22.9490000459,0,22.9490000459,105.5,20.77,107.5250803301,130.39,116.6890000459,-7.36,116.9208806489,22.9490000459,0,22.9490000459,93.74,-7.36,94.0284914268,133.13
2019-12-16 18:30:00,126.2541667075,19.62,127.7695543195,20.3941667075,0,20.3941667075,105.86,19.62,107.6628255249,130.81,114.6441667075,-8.45,114.9551541256,20.3941667075,0,20.3941667075,94.25,-8.45,94.6280349579,133.31
2019-12-16 19:00:00,126.8436666975,20.64,128.5119659069,15.3936666975,0,15.3936666975,111.45,20.64,113.3451017909,130.55,115.7236666975,-7.05,115.938214295,15.3936666975,0,15.3936666975,100.33,-7.05,100.5773901033,133.31
2019-12-16 19:30:00,120.6640000106,20.73,122.4317515948,5.3140000106,0,5.3140000106,115.35,20.73,117.1979325756,130.55,109.9340000106,-6.83,110.1459634228,5.3140000106,0,5.3140000106,104.62,-6.83,104.842707424,133.13
2019-12-16 20:00:00,115.7828333488,18.08,117.1859671559,7.7228333488,0,7.7228333488,108.06,18.08,109.5620828572,131.42,105.4028333488,-9.53,105.8327840414,7.7228333488,0,7.7228333488,97.68,-9.53,98.1437889018,133.87
2019-12-16 20:30:00,111.7068333533,16.37,112.8999270054,9.9768333533,0,9.9768333533,101.73,16.37,103.0386810863,132.08,101.5168333533,-11.45,102.1605107372,9.9768333533,0,9.9768333533,91.54,-11.45,92.2533148456,134.74
2019-12-16 21:00:00,106.6580000083,20.02,108.5206402753,4.1380000083,0,4.1380000083,102.52,20.02,104.4564540849,130.77,96.8880000083,-6.91,97.1340962052,4.1380000083,0,4.1380000083,92.75,-6.91,93.0070459696,133.13
2019-12-16 21:30:00,102.5563333416,20.41,104.5675361117,4.1163333416,0,4.1163333416,98.44,20.41,100.5335849356,130.61,93.1663333416,-6.28,93.3777493213,4.1163333416,0,4.1163333416,89.05,-6.28,89.2711649974,133.13
2019-12-16 22:00:00,95.4778333466,18.26,97.2082520189,6.6378333466,0,6.6378333466,88.84,18.26,90.6971510027,130.91,86.2878333466,-8.47,86.7025436977,6.6378333466,0,6.6378333466,79.65,-8.47,80.0990848887,133.13
2019-12-16 22:30:00,86.8761666766,17.07,88.5372985606,4.9461666766,0,4.9461666766,81.93,17.07,83.6893649157,131.24,78.3961666766,-9.38,78.9553250236,4.9461666766,0,4.9461666766,73.45,-9.38,74.0465184867,133.28
2019-12-16 23:00:00,76.9051666798,7.14,77.2359000857,6.5651666798,0,6.5651666798,70.34,7.14,70.7014511874,131.93,68.8751666798,-19.26,71.517383797,6.5651666798,0,6.5651666798,62.31,-19.26,65.2187373383,134.2
2019-12-16 23:30:00,75.1943333436,6.6,75.4834271015,5.1143333436,0,5.1143333436,70.08,6.6,70.3901015769,131.75,67.8043333436,-20.04,70.7038133354,5.1143333436,0,5.1143333436,62.69,-20.04,65.8151783406,134.09
2019-12-17 00:00:00,72.8101666758,6.07,73.0627488626,4.5701666758,0,4.5701666758,68.24,6.07,68.509433657,132.19,65.6601666758,-20.58,68.8098385981,4.5701666758,0,4.5701666758,61.09,-20.58,64.4633578089,134.61
2019-12-17 00:30:00,82.0361666756,7.73,82.3995481956,4.4861666756,0,4.4861666756,77.55,7.73,77.9343018189,131.26,74.1061666756,-18.75,76.4413921862,4.4861666756,0,4.4861666756,69.62,-18.75,72.1006719802,133.4
2019-12-17 01:00:00,84.1898333438,8.13,84.581469238,5.2498333438,0,5.2498333438,78.94,8.13,79.3575484752,131.04,76.0298333438,-18.3,78.2011864251,5.2498333438,0,5.2498333438,70.78,-18.3,73.1074442174,133.13
2019-12-17 01:30:00,82.656833342,7.84,83.0278127986,4.3268333420000005,0,4.3268333420000005,78.33,7.84,78.7213725744,131.26,74.706833342,-18.57,76.9802302412,4.3268333420000005,0,4.3268333420000005,70.38,-18.57,72.7886618918,133.13
2019-12-17 02:00:00,80.4941666755,7.4,80.8335998752,4.4141666755,0,4.4141666755,76.08,7.4,76.4390371473,131.26,72.6841666755,-19.1,75.1518335459,4.4141666755,0,4.4141666755,68.27,-19.1,70.891486795,133.94
2019-12-17 02:30:00,80.5316666754,7.57,80.886675278,4.3816666754,0,4.3816666754,76.15,7.57,76.5253382874,131.49,72.6516666754,-19.02,75.1001003376,4.3816666754,0,4.3816666754,68.27,-19.02,70.8699746014,134.07
2019-12-17 03:00:00,78.3226666753,7.15,78.648347822,4.3326666753,0,4.3326666753,73.99,7.15,74.3346662063,132.12,70.5726666753,-19.48,73.2118274712,4.3326666753,0,4.3326666753,66.24,-19.48,69.0449708523,134.07
2019-12-17 03:30:00,75.5436666754,6.44,75.8176705971,4.3836666754,0,4.3836666754,71.16,6.44,71.4508166503,132.19,68.0636666754,-20.23,71.0064477446,4.3836666754,0,4.3836666754,63.68,-20.23,66.8161305375,134.87
2019-12-17 04:00:00,72.7713333421,5.86,73.0068938963,4.4013333421,0,4.4013333421,68.37,5.86,68.6206710839,132.65,65.5513333421,-20.78,68.7661668477,4.4013333421,0,4.4013333421,61.15,-20.78,64.5842929821,135.01
2019-12-17 04:30:00,70.9575000084,5.52,71.1718849508,4.2075000084,0,4.2075000084,66.75,5.52,66.9778538026,133.01,63.9175000084,-21.11,67.3132892327,4.2075000084,0,4.2075000084,59.71,-21.11,63.3317945427,135.01
2019-12-17 05:00:00,69.9935000085,5.5,70.209258958,4.2335000085,0,4.2335000085,65.76,5.5,65.9896022113,132.6,63.0635000085,-21.11,66.5029107131,4.2335000085,0,4.2335000085,58.83,-21.11,62.5028079369,135.01
2019-12-17 05:30:00,71.6845000086,5.88,71.9252524603,4.3045000086,0,4.3045000086,67.38,5.88,67.6360761724,132.19,64.5945000086,-20.73,67.8393862838,4.3045000086,0,4.3045000086,60.29,-20.73,63.7543488713,134.84
2019-12-17 06:00:00,74.6365000087,8.99,75.1759751087,4.3265000087,0,4.3265000087,70.31,8.99,70.8824110764,132.19,66.7265000087,-29.35,72.8961473838,4.3265000087,0,4.3265000087,62.4,-29.35,68.9578313174,134.23
2019-12-17 06:30:00,82.8728333433,14.19,84.0789070239,4.9628333433,0,4.9628333433,77.91,14.19,79.1916927461,131.4,72.4028333433,-49.27,87.5768415515,4.9628333433,0,4.9628333433,67.44,-49.27,83.5205753093,131.4
2019-12-17 07:00:00,92.0715000166,14.78,93.2502520925,8.3215000166,0,8.3215000166,83.75,14.78,85.0441702882,131.28,80.6615000166,-46.66,93.1849407626,8.3215000166,0,8.3215000166,72.34,-46.66,86.0826997718,131.26
2019-12-17 07:30:00,98.604000007,14.56,99.6731780239,3.504000007,0,3.504000007,95.1,14.56,96.2081264759,130.56,88.244000007,-18.13,90.0871824248,3.504000007,0,3.504000007,84.74,-18.13,86.6577434509,132.09
2019-12-17 08:00:00,103.6728333405,11.94,104.3581332376,3.5728333405,0,3.5728333405,100.1,11.94,100.8095908136,131.26,93.7028333405,-14.2,94.7726805363,3.5728333405,0,3.5728333405,90.13,-14.2,91.241749764,133.5
2019-12-17 08:30:00,107.6900000178,11.96,108.3521005973,8.9100000178,0,8.9100000178,98.78,11.96,99.5014070252,131.89,97.3300000178,-14.62,98.4219147521,8.9100000178,0,8.9100000178,88.42,-14.62,89.6205378248,134.05
2019-12-17 09:00:00,110.8078333412,14.02,111.691254491,3.9478333412,0,3.9478333412,106.86,14.02,107.7757857777,131.29,100.5978333412,-12.54,101.3764058988,3.9478333412,0,3.9478333412,96.65,-12.54,97.4601154319,134.05
2019-12-17 09:30:00,112.1858333432,14.45,113.112615136,4.9158333432,0,4.9158333432,107.27,14.45,108.2388811842,131.29,102.1158333432,-12.08,102.8278649947,4.9158333432,0,4.9158333432,97.2,-12.08,97.9477738389,133.34
2019-12-17 10:00:00,111.6090000262,21.92,113.7411767428,13.0990000262,0,13.0990000262,98.51,21.92,100.9193068744,131.83,101.5490000262,-6.32,101.7454756061,13.0990000262,0,13.0990000262,88.45,-6.32,88.6755033817,134.11
2019-12-17 10:30:00,112.4398333555,23.31,114.8306240731,11.0998333555,0,11.0998333555,101.34,23.31,103.9863053483,131.47,102.7998333555,-4.76,102.9099768629,11.0998333555,0,11.0998333555,91.7,-4.76,91.8234588763,134.11
2019-12-17 11:00:00,110.252333351,23.97,112.8279128112,8.822333351,0,8.822333351,101.43,23.97,104.2238254911,131.27,100.842333351,-4.07,100.9244326002,8.822333351,0,8.822333351,92.02,-4.07,92.1099630876,134.11
2019-12-17 11:30:00,110.7063333655,22.46,112.9616919457,16.0663333655,0,16.0663333655,94.64,22.46,97.268603362,132.19,101.1263333655,-5.83,101.2942456408,16.0663333655,0,16.0663333655,85.06,-5.83,85.2595595813,134.66
2019-12-17 12:00:00,111.5258333688,23.37,113.948095239,17.7258333688,0,17.7258333688,93.8,23.37,96.6674552267,132.19,101.8858333688,-5.01,102.0089365754,17.7258333688,0,17.7258333688,84.16,-5.01,84.3089894377,134.57
2019-12-17 12:30:00,109.8385000305,24.1,112.4513498761,15.2585000305,0,15.2585000305,94.58,24.1,97.6021844018,131.58,100.6385000305,-4.14,100.7236183246,15.2585000305,0,15.2585000305,85.38,-4.14,85.4803135231,134.28
2019-12-17 13:00:00,108.4606667029,23.54,110.9858000901,18.1206667029,0,18.1206667029,90.34,23.54,93.356559491,131.82,99.5006667029,-4.63,99.608330848,18.1206667029,0,18.1206667029,81.38,-4.63,81.5116022416,134.19
2019-12-17 13:30:00,105.4936667139,23.86,108.1582790023,23.5936667139,0,23.5936667139,81.9,23.86,85.3048040851,132.19,96.1936667139,-20.87,98.4315925699,23.5936667139,0,23.5936667139,72.6,-20.87,75.5401674608,134.19
2019-12-17 14:00:00,105.5536667008,27.17,108.9944285456,17.0636667008,0,17.0636667008,88.49,27.17,92.5672134181,131.48,94.9536667008,-39.32,102.7728622737,17.0636667008,0,17.0636667008,77.89,-39.32,87.2520171687,132.19
2019-12-17 14:30:00,104.427166687,27.36,107.9518538158,10.147166687,0,10.147166687,94.28,27.36,98.1696898233,131.26,93.647166687,-38.21,101.1424536409,10.147166687,0,10.147166687,83.5,-38.21,91.8273058518,132.19
2019-12-17 15:00:00,106.4280000262,26.97,109.7920766247,13.0880000262,0,13.0880000262,93.34,26.97,97.1583063871,131.56,95.2380000262,-38.9,102.87607423,13.0880000262,0,13.0880000262,82.15,-38.9,90.8946230533,132.19
2019-12-17 15:30:00,104.2278333461,27.85,107.8844926021,6.3678333461,0,6.3678333461,97.86,27.85,101.7457719023,131.26,93.1678333461,-37.66,100.4913964994,6.3678333461,0,6.3678333461,86.8,-37.66,94.6177340671,132.08
2019-12-17 16:00:00,108.0691666778,28.31,111.7157145903,5.5491666778,0,5.5491666778,102.52,28.31,106.356976734,130.96,96.7291666778,-36.03,103.2215703532,5.5491666778,0,5.5491666778,91.18,-36.03,98.0405696638,131.26
2019-12-17 16:30:00,117.5218333625,28.3,120.881228141,14.5818333625,0,14.5818333625,102.94,28.3,106.7592319193,130.72,105.0918333625,-34.14,110.4981132848,14.5818333625,0,14.5818333625,90.51,-34.14,96.7346871603,130.95
2019-12-17 17:00:00,125.7451667165,27.19,128.6512458259,24.9051667165,0,24.9051667165,100.84,27.19,104.4413792517,130.32,111.8051667165,-32.94,116.5565909955,24.9051667165,0,24.9051667165,86.9,-32.94,92.9335977997,130.32
2019-12-17 17:30:00,130.6480000544,27.56,133.5232321291,27.1880000544,0,27.1880000544,103.46,27.56,107.067853252,130.32,116.3980000544,-32.39,120.8205550255,27.1880000544,0,27.1880000544,89.21,-32.39,94.9080407552,130.32
2019-12-17 18:00:00,128.7790000432,26.97,131.5728382005,21.5990000432,0,21.5990000432,107.18,26.97,110.5211893711,130.32,114.7190000432,-32.7,119.288469564,21.5990000432,0,21.5990000432,93.12,-32.7,98.6946016761,130.32
2019-12-17 18:30:00,126.2386667015,25.6,128.8082333183,17.4186667015,0,17.4186667015,108.82,25.6,111.7906632953,130.32,112.3886667015,-34.12,117.4537645329,17.4186667015,0,17.4186667015,94.97,-34.12,100.913206767,130.32
2019-12-17 19:00:00,124.3033333661,23.0,126.4132852429,16.3633333661,0,16.3633333661,107.94,23.0,110.3632348203,130.69,110.6833333661,-37.0,116.703900042,16.3633333661,0,16.3633333661,94.32,-37.0,101.3176312396,130.55
2019-12-17 19:30:00,121.1445000217,20.26,122.8269412039,10.8545000217,0,10.8545000217,110.29,20.26,112.1354167959,130.55,108.2545000217,-39.53,115.2460744449,10.8545000217,0,10.8545000217,97.4,-39.53,105.1160354085,130.32
2019-12-17 20:00:00,117.9936666756,15.76,119.0415178648,4.4536666756,0,4.4536666756,113.54,15.76,114.6285706096,130.64,107.0836666756,-9.41,107.4963244427,4.4536666756,0,4.4536666756,102.63,-9.41,103.0604919453,132.38
2019-12-17 20:30:00,112.6990000125,10.82,113.2172116059,6.2290000125,0,6.2290000125,106.47,10.82,107.0183783282,131.45,102.0790000125,-14.34,103.081316656,6.2290000125,0,6.2290000125,95.85,-14.34,96.9167586127,133.78
2019-12-17 21:00:00,108.1438333413,10.48,108.6504444986,3.9738333412999998,0,3.9738333412999998,104.17,10.48,104.6958418468,131.26,98.4838333413,-17.01,99.9420108342,3.9738333412999998,0,3.9738333412999998,94.51,-17.01,96.0285384664,134.07
2019-12-17 21:30:00,101.8325000079,8.8,102.2120250159,3.9425000079,0,3.9425000079,97.89,8.8,98.2847500887,131.83,92.5225000079,-18.68,94.3893818589,3.9425000079,0,3.9425000079,88.58,-18.68,90.5282210142,134.25
2019-12-17 22:00:00,95.5291666746,8.27,95.8864671658,3.9691666746000003,0,3.9691666746000003,91.56,8.27,91.9327281223,132.19,86.5291666746,-18.31,88.4451965084,3.9691666746000003,0,3.9691666746000003,82.56,-18.31,84.5660079465,134.71
2019-12-17 22:30:00,89.1220000081,11.59,89.8724595493,4.0320000081,0,4.0320000081,85.09,11.59,85.875702035,132.19,80.4320000081,-13.71,81.59209965,4.0320000081,0,4.0320000081,76.4,-13.71,77.6203845649,134.07
2019-12-17 23:00:00,81.545166675,10.42,82.2082149669,4.155166675,0,4.155166675,77.39,10.42,78.0883377977,132.19,73.375166675,-14.82,74.8568466113,4.155166675,0,4.155166675,69.22,-14.82,70.7887053138,134.07
2019-12-17 23:30:00,76.3028333471,9.38,76.8772188414,6.8628333471000005,0,6.8628333471000005,69.44,9.38,70.0706643325,132.71,68.1528333471,-16.74,70.1786028162,6.8628333471000005,0,6.8628333471000005,61.29,-16.74,63.5349643897,134.8
2019-12-18 00:00:00,74.8228333416,9.09,75.3729692215,4.1528333416,0,4.1528333416,70.67,9.09,71.2522069834,133.13,67.0328333416,-15.86,68.8835273909,4.1528333416,0,4.1528333416,62.88,-15.86,64.8493176525,135.01
2019-12-18 00:30:00,84.4601666752,11.08,85.1838374036,4.2601666752,0,4.2601666752,80.2,11.08,80.9617588742,131.82,75.8301666752,-14.41,77.1871898568,4.2601666752,0,4.2601666752,71.57,-14.41,73.0062531568,134.0
2019-12-18 01:00:00,86.3413333419,12.25,87.2060109354,4.2913333419,0,4.2913333419,82.05,12.25,82.9594177897,131.26,77.6813333419,-14.27,78.9811524971,4.2913333419,0,4.2913333419,73.39,-14.27,74.7644634837,133.13
2019-12-18 01:30:00,85.0301666755,11.99,85.8713534589,4.4201666755,0,4.4201666755,80.61,11.99,81.496823251,131.26,76.5701666755,-14.46,77.9235652721,4.4201666755,0,4.4201666755,72.15,-14.46,73.5847409454,133.39
2019-12-18 02:00:00,82.4406666751,11.54,83.2444299748,4.2206666751,0,4.2206666751,78.22,11.54,79.0666807195,131.89,74.1706666751,-14.99,75.6702576646,4.2206666751,0,4.2206666751,69.95,-14.99,71.5381199082,134.07
2019-12-18 02:30:00,82.8101666752,11.69,83.6312131011,4.2501666752,0,4.2501666752,78.56,11.69,79.4249941769,132.01,74.4501666752,-14.88,75.922603472,4.2501666752,0,4.2501666752,70.2,-14.88,71.759698996,134.07
2019-12-18 03:00:00,80.6493333419,11.18,81.4205586353,4.2593333419,0,4.2593333419,76.39,11.18,77.2037855289,132.19,72.4093333419,-15.47,74.0434497779,4.2593333419,0,4.2593333419,68.15,-15.47,69.8837849576,134.07
2019-12-18 03:30:00,77.9216666756,10.76,78.6610687539,4.4516666756,0,4.4516666756,73.47,10.76,74.2537440133,132.55,69.9616666756,-15.9,71.7456953693,4.4516666756,0,4.4516666756,65.51,-15.9,67.4119433038,134.71
2019-12-18 04:00:00,75.4260000089,13.32,76.5931059388,4.4660000089,0,4.4660000089,70.96,13.32,72.199335177,132.64,66.5960000089,-33.51,74.5516419483,4.4660000089,0,4.4660000089,62.13,-33.51,70.5907713515,133.54
2019-12-18 04:30:00,73.7185000092,15.59,75.3489571501,4.6085000092,0,4.6085000092,69.11,15.59,70.8465962485,132.19,63.8585000092,-49.49,80.7908913395,4.6085000092,0,4.6085000092,59.25,-49.49,77.1998873056,132.19
2019-12-18 05:00:00,72.4300000093,15.57,74.0846124465,4.6500000093,0,4.6500000093,67.78,15.57,69.5453326975,132.19,62.6200000093,-49.5,79.8217664623,4.6500000093,0,4.6500000093,57.97,-49.5,76.2284126819,132.19
2019-12-18 05:30:00,73.3378333452,15.68,74.99533452,5.9178333452,0,5.9178333452,67.42,15.68,69.2193527852,132.19,63.2678333452,-49.37,80.2509541139,5.9178333452,0,5.9178333452,57.35,-49.37,75.67310883,132.19
2019-12-18 06:00:00,76.5756666763,15.96,78.2211884781,4.8356666763,0,4.8356666763,71.74,15.96,73.4938718534,131.79,66.3956666763,-47.14,81.4282761293,4.8356666763,0,4.8356666763,61.56,-47.14,77.5358833057,131.56
2019-12-18 06:30:00,84.5421666788,15.19,85.8959489542,6.0721666788,0,6.0721666788,78.47,15.19,79.9266976673,131.09,73.2121666788,-44.67,85.7638050101,6.0721666788,0,6.0721666788,67.14,-44.67,80.6423492961,131.04
2019-12-18 07:00:00,93.067333342,16.55,94.5274089108,4.347333342,0,4.347333342,88.72,16.55,90.250434348,130.7,81.537333342,-43.58,92.4529779322,4.347333342,0,4.347333342,77.19,-43.58,88.6426110852,130.55
2019-12-18 07:30:00,100.198833354,15.98,101.4651004312,10.338833354,0,10.338833354,89.86,15.98,91.2698197654,130.7,87.788833354,-43.84,98.1265757155,10.338833354,0,10.338833354,77.45,-43.84,88.9968993842,130.1
2019-12-18 08:00:00,103.4993333623,16.42,104.7937422103,14.4793333623,0,14.4793333623,89.02,16.42,90.5216924278,130.7,90.1993333623,-43.79,100.2670625829,14.4793333623,0,14.4793333623,75.72,-43.79,87.4704664444,130.44
2019-12-18 08:30:00,107.8425000122,18.51,109.4194905348,6.1125000122,0,6.1125000122,101.73,18.51,103.4002562859,129.61,95.9025000122,-27.06,99.6470426485,6.1125000122,0,6.1125000122,89.79,-27.06,93.7789299363,130.65
2019-12-18 09:00:00,107.0711666765,17.07,108.4233352811,4.9211666765,0,4.9211666765,102.15,17.07,103.5664395449,129.61,96.4311666765,-7.59,96.729406111,4.9211666765,0,4.9211666765,91.51,-7.59,91.8242244726,132.19
2019-12-18 09:30:00,108.2798333609,16.29,109.4983397713,13.7798333609,0,13.7798333609,94.5,16.29,95.8937646565,130.24,97.3398333609,-10.03,97.8552198849,13.7798333609,0,13.7798333609,83.56,-10.03,84.1598152327,132.72
2019-12-18 10:00:00,107.0345000253,16.98,108.372988312,12.6545000253,0,12.6545000253,94.38,16.98,95.8952803844,130.58,96.6545000253,-11.29,97.3116461434,12.6545000253,0,12.6545000253,84.0,-11.29,84.7553190071,133.2
2019-12-18 10:30:00,110.5626666918,16.16,111.7374103244,12.5826666918,0,12.5826666918,97.98,16.16,99.3037058724,131.26,100.0626666918,-10.45,100.6068574476,12.5826666918,0,12.5826666918,87.48,-10.45,88.1019460625,133.69
2019-12-18 11:00:00,109.641666681,17.37,111.0090625696,7.151666681,0,7.151666681,102.49,17.37,103.9515127355,131.26,99.461666681,-9.01,99.8689302984,7.151666681,0,7.151666681,92.31,-9.01,92.7486722277,133.13
2019-12-18 11:30:00,109.8515000154,17.38,111.2178783094,7.7015000154,0,7.7015000154,102.15,17.38,103.6179854079,131.26,99.6515000154,-9.01,100.0579909618,7.7015000154,0,7.7015000154,91.95,-9.01,92.390381534,133.13
2019-12-18 12:00:00,110.2248333461,17.47,111.6006934843,6.3848333461,0,6.3848333461,103.84,17.47,105.2993186113,131.26,99.8148333461,-8.97,100.2170736747,6.3848333461,0,6.3848333461,93.43,-8.97,93.8596068605,133.13
2019-12-18 12:30:00,111.5661666879,16.42,112.7680182917,10.6061666879,0,10.6061666879,100.96,16.42,102.2865484802,131.26,100.9861666879,-10.15,101.4949671773,10.6061666879,0,10.6061666879,90.38,-10.15,90.9481550115,133.32
2019-12-18 13:00:00,112.8178333446,17.53,114.1716445558,5.6278333446,0,5.6278333446,107.19,17.53,108.6139816046,131.08,102.3178333446,-8.69,102.6861973214,5.6278333446,0,5.6278333446,96.69,-8.69,97.0797208484,133.13
2019-12-18 13:30:00,112.8475000093,17.65,114.2194412451,4.6475000093,0,4.6475000093,108.2,17.65,109.6301167563,130.32,102.2875000093,-8.55,102.6442163892,4.6475000093,0,4.6475000093,97.64,-8.55,98.0136322151,133.13
2019-12-18 14:00:00,111.7876666787,17.37,113.1291267599,6.0176666787,0,6.0176666787,105.77,17.37,107.1867986274,130.66,101.2776666787,-8.87,101.6653464455,6.0176666787,0,6.0176666787,95.26,-8.87,95.6720675014,133.13
2019-12-18 14:30:00,113.6058333494,17.22,114.9034976448,8.0358333494,0,8.0358333494,105.57,17.22,106.9651966763,130.36,103.2058333494,-9.09,103.6053673192,8.0358333494,0,8.0358333494,95.17,-9.09,95.6031223339,133.13
2019-12-18 15:00:00,112.7158333419,20.15,114.502757984,4.2658333419,0,4.2658333419,108.45,20.15,110.3060515112,130.36,102.1658333419,-6.13,102.3495696251,4.2658333419,0,4.2658333419,97.9,-6.13,98.0917269702,133.13
2019-12-18 15:30:00,114.9253333511,19.2,116.5181198177,8.8753333511,0,8.8753333511,106.05,19.2,107.7740344424,130.36,104.1053333511,-7.33,104.3630649806,8.8753333511,0,8.8753333511,95.23,-7.33,95.511684102,133.27
2019-12-18 16:00:00,117.7118333559,24.05,120.143573328,11.3018333559,0,11.3018333559,106.41,24.05,109.0939530863,130.55,105.9218333559,-8.23,106.2410828328,11.3018333559,0,11.3018333559,94.62,-8.23,94.9772462225,133.2
2019-12-18 16:30:00,128.0633333587,50.19,137.5472771484,12.6933333587,0,12.6933333587,115.37,50.19,125.814438758,132.35,112.4933333587,-9.89,112.927242728,12.6933333587,0,12.6933333587,99.8,-9.89,100.2888433476,133.38
2019-12-18 17:00:00,131.8548333609,50.09,141.0485915585,13.8048333609,0,13.8048333609,118.05,50.09,128.2373214006,132.19,116.1848333609,-9.93,116.6084062283,13.8048333609,0,13.8048333609,102.38,-9.93,102.8604360286,133.13
2019-12-18 17:30:00,133.5385000279,50.15,142.6448509049,13.9285000279,0,13.9285000279,119.61,50.15,129.698013092,132.19,117.7585000279,-9.72,118.1589722738,13.9285000279,0,13.9285000279,103.83,-9.72,104.2839743201,133.13
2019-12-18 18:00:00,132.7816666949,49.48,141.7012399743,14.1016666949,0,14.1016666949,118.68,49.48,128.5815414436,132.19,117.0116666949,-10.5,117.4818289895,14.1016666949,0,14.1016666949,102.91,-10.5,103.444275337,133.13
2019-12-18 18:30:00,130.5293333616,48.2,139.1443382529,14.1493333616,0,14.1493333616,116.38,48.2,125.9664415628,132.72,114.7193333616,-11.06,115.251243147,14.1493333616,0,14.1493333616,100.57,-11.06,101.1763238115,133.7
2019-12-18 19:00:00,128.4900000156,48.06,137.1839775776,7.8200000156,0,7.8200000156,120.67,48.06,129.8884617662,132.88,113.0400000156,-9.99,113.4805785301,7.8200000156,0,7.8200000156,105.22,-9.99,105.6931809532,133.56
2019-12-18 19:30:00,122.8136666836,46.78,131.4213267482,8.4436666836,0,8.4436666836,114.37,46.78,123.567250111,133.45,107.8336666836,-12.97,108.6108676442,8.4436666836,0,8.4436666836,99.39,-12.97,100.2326942669,134.23
2019-12-18 20:00:00,118.50683335,45.46,126.9270702043,8.32683335,0,8.32683335,110.18,45.46,119.1899492407,133.84,103.68683335,-14.84,104.7434246631,8.32683335,0,8.32683335,95.36,-14.84,96.5077986486,134.23
2019-12-18 20:30:00,112.0116666859,25.69,114.9199267915,9.6316666859,0,9.6316666859,102.38,25.69,105.553969608,132.68,98.4216666859,-13.8,99.38442772,9.6316666859,0,9.6316666859,88.79,-13.8,89.8560187188,134.23
2019-12-18 21:00:00,102.5845000218,-12.43,103.3348176788,10.8845000218,0,10.8845000218,91.7,-12.43,92.5386130218,129.41,92.9945000218,-3.09,93.0458227665,10.8845000218,0,10.8845000218,82.11,-3.09,82.1681215557,133.29
2019-12-18 21:30:00,99.6721666858,24.72,102.6918653636,9.5821666858,0,9.5821666858,90.09,24.72,93.4199470135,132.24,89.6521666858,-9.46,90.149889581,9.5821666858,0,9.5821666858,80.07,-9.46,80.6268968769,134.31
2019-12-18 22:00:00,94.1910000191,24.93,97.4343337053,9.5510000191,0,9.5510000191,84.64,24.93,88.2351092253,132.65,84.2110000191,-8.7,84.6592140539,9.5510000191,0,9.5510000191,74.66,-8.7,75.1651887512,133.95
2019-12-18 22:30:00,87.7868333432,24.72,91.2009128706,4.9268333432,0,4.9268333432,82.86,24.72,86.4688267528,132.15,78.5168333432,-8.43,78.9680822753,4.9268333432,0,4.9268333432,73.59,-8.43,74.071269734,133.57
2019-12-18 23:00:00,80.1760000097,21.56,83.0242409032,4.8260000096999995,0,4.8260000096999995,75.35,21.56,78.3738227982,132.05,71.4060000097,-11.52,72.3292972272,4.8260000096999995,0,4.8260000096999995,66.58,-11.52,67.5692740822,133.81
2019-12-18 23:30:00,75.4523333511,19.81,78.0095552361,8.9023333511,0,8.9023333511,66.55,19.81,69.4358596116,132.05,66.5123333511,-13.25,67.819267084,8.9023333511,0,8.9023333511,57.61,-13.25,59.1140812328,133.43
2019-12-19 00:00:00,73.1096666802,20.5,75.9293972193,6.7796666802,0,6.7796666802,66.33,20.5,69.4256357551,132.19,64.6996666802,-14.03,66.2033818512,6.7796666802,0,6.7796666802,57.92,-14.03,59.5950274771,134.07
2019-12-19 00:30:00,78.3123333426,21.4,81.1836286056,4.6523333426,0,4.6523333426,73.66,21.4,76.7056425565,131.29,69.0423333426,-13.09,70.2722697328,4.6523333426,0,4.6523333426,64.39,-13.09,65.7070787663,133.13
2019-12-19 01:00:00,80.8940000078,22.19,83.8822706969,3.9040000078,0,3.9040000078,76.99,22.19,80.124005142,130.79,71.7840000078,-12.27,72.8251025205,3.9040000078,0,3.9040000078,67.88,-12.27,68.9800500145,132.59
2019-12-19 01:30:00,78.4876666765,21.49,81.3764948884,4.8976666765,0,4.8976666765,73.59,21.49,76.6636041417,131.32,69.2976666765,-13.18,70.5399107371,4.8976666765,0,4.8976666765,64.4,-13.18,65.7348644176,133.13
2019-12-19 02:00:00,76.2591666741,21.23,79.1591649894,3.7091666741,0,3.7091666741,72.55,21.23,75.5924295151,132.19,67.3591666741,-13.51,68.700636351,3.7091666741,0,3.7091666741,63.65,-13.51,65.067984447,133.93
2019-12-19 02:30:00,76.9740000031,21.82,80.0069314277,1.5540000031,0,1.5540000031,75.42,21.82,78.5129849133,132.19,68.3640000031,-12.82,69.5556532312,1.5540000031,0,1.5540000031,66.81,-12.82,68.0288798967,133.51
2019-12-19 03:00:00,74.9250000034,21.64,77.9874683876,1.6850000034,0,1.6850000034,73.24,21.64,76.3700674348,132.19,66.3950000034,-13.11,67.6769393918,1.6850000034,0,1.6850000034,64.71,-13.11,66.0246635735,133.89
2019-12-19 03:30:00,72.3288333367,21.13,75.3520871101,1.6588333366999999,0,1.6588333366999999,70.67,21.13,73.7612757482,132.36,63.9488333367,-13.58,65.3748398477,1.6588333366999999,0,1.6588333366999999,62.29,-13.58,63.7531214922,134.07
2019-12-19 04:00:00,69.3908333365,20.35,72.3132785257,1.6008333365,0,1.6008333365,67.79,20.35,70.7785744417,133.13,61.1508333365,-14.31,62.8028702987,1.6008333365,0,1.6008333365,59.55,-14.31,61.2452332839,134.67
2019-12-19 04:30:00,67.6275000032,19.92,70.5002493378,1.6175000032,0,1.6175000032,66.01,19.92,68.9501740389,132.74,59.4975000032,-14.97,61.3518818508,1.6175000032,0,1.6175000032,57.88,-14.97,59.7845740973,135.01
2019-12-19 05:00:00,66.5880000032,20.17,69.5757906489,1.5880000032,0,1.5880000032,65.0,20.17,68.0575410958,133.13,58.5380000032,-14.68,60.350640795,1.5880000032,0,1.5880000032,56.95,-14.68,58.8116051473,135.01
2019-12-19 05:30:00,66.7655000077,19.94,69.6795206017,3.8455000077,0,3.8455000077,62.92,19.94,66.0040150294,132.88,58.4155000077,-14.83,60.2685617976,3.8455000077,0,3.8455000077,54.57,-14.83,56.5492157328,134.27
2019-12-19 06:00:00,70.3971666717,21.23,73.5287289119,2.4971666717,0,2.4971666717,67.9,21.23,71.1415694232,132.29,62.0071666717,-13.46,63.4512436336,2.4971666717,0,2.4971666717,59.51,-13.46,61.0132092255,134.07
2019-12-19 06:30:00,80.1325000037,22.8,83.3130095294,1.8725000037,0,1.8725000037,78.26,22.8,81.5136037726,132.02,71.2325000037,-12.02,72.2395283538,1.8725000037,0,1.8725000037,69.36,-12.02,70.3938207515,133.65
2019-12-19 07:00:00,88.6210000078,21.52,91.1964475316,3.9110000078000002,0,3.9110000078000002,84.71,21.52,87.4007694474,132.23,78.9910000078,-14.14,80.246605425,3.9110000078000002,0,3.9110000078000002,75.08,-14.14,76.3999083769,134.07
2019-12-19 07:30:00,95.7883333445,21.47,98.1649922575,5.5583333445,0,5.5583333445,90.23,21.47,92.7491983793,132.23,85.8583333445,-14.46,87.0674738619,5.5583333445,0,5.5583333445,80.3,-14.46,81.5915534844,134.07
2019-12-19 08:00:00,99.03666668,22.78,101.6227816343,6.67666668,0,6.67666668,92.36,22.78,95.1277982506,132.23,88.53666668,-13.29,89.528573354,6.67666668,0,6.67666668,81.86,-13.29,82.9318014998,133.61
2019-12-19 08:30:00,102.7213333503,24.0,105.4877828246,8.4713333503,0,8.4713333503,94.25,24.0,97.2577117765,131.56,92.0713333503,-12.22,92.8787318222,8.4713333503,0,8.4713333503,83.6,-12.22,84.4883921021,133.41
2019-12-19 09:00:00,104.5058333482,25.97,107.6843076024,7.4558333482,0,7.4558333482,97.05,25.97,100.4646375597,131.56,94.1558333482,-10.21,94.7077877131,7.4558333482,0,7.4558333482,86.7,-10.21,87.2991070974,133.41
2019-12-19 09:30:00,103.0405000036,27.61,106.6754739431,1.7805000036,0,1.7805000036,101.26,27.61,104.956656292,131.26,92.8405000036,-8.14,93.1966632499,1.7805000036,0,1.7805000036,91.06,-8.14,91.4230999256,133.09
2019-12-19 10:00:00,102.4103333357,27.29,105.9840576404,1.1603333357,0,1.1603333357,101.25,27.29,104.8632757451,131.26,92.2703333357,-8.32,92.6446804402,1.1603333357,0,1.1603333357,91.11,-8.32,91.4890949786,133.09
2019-12-19 10:30:00,103.786500002,27.29,107.3144057556,1.006500002,0,1.006500002,102.78,27.29,106.341301948,131.26,93.686500002,-8.3,94.0534437574,1.006500002,0,1.006500002,92.68,-8.3,93.0509129455,133.09
2019-12-19 11:00:00,105.2010000018,27.77,108.8045187544,0.8910000018,0,0.8910000018,104.31,27.77,107.9432675066,130.58,95.1010000018,-8.22,95.4555844429,0.8910000018,0,0.8910000018,94.21,-8.22,94.5679253235,133.09
2019-12-19 11:30:00,106.7620000021,28.28,110.4440267487,1.0720000021,0,1.0720000021,105.69,28.28,109.4081098457,130.32,96.6420000021,-7.42,96.9264286168,1.0720000021,0,1.0720000021,95.57,-7.42,95.8576095049,132.33
2019-12-19 12:00:00,108.193166669,28.41,111.8610272341,1.183166669,0,1.183166669,107.01,28.41,110.7170637255,130.32,97.903166669,-7.32,98.1764352776,1.183166669,0,1.183166669,96.72,-7.32,96.9966020023,133.01
2019-12-19 12:30:00,109.5001666695,28.53,113.1558544692,1.4101666695000001,0,1.4101666695000001,108.09,28.53,111.7918109702,130.32,99.2201666695,-7.11,99.4745875785,1.4101666695000001,0,1.4101666695000001,97.81,-7.11,98.0680794143,132.33
2019-12-19 13:00:00,110.0671666824,26.95,113.318505468,7.8671666824,0,7.8671666824,102.2,26.95,105.6936256356,131.03,99.6271666824,-8.94,100.0274759312,7.8671666824,0,7.8671666824,91.76,-8.94,92.1944748887,132.99
2019-12-19 13:30:00,106.1746666885,25.8,109.2643576214,10.9346666885,0,10.9346666885,95.24,25.8,98.6726790961,131.31,95.7046666885,-11.84,96.4342720508,10.9346666885,0,10.9346666885,84.77,-11.84,85.5928647727,133.85
2019-12-19 14:00:00,103.307833352,25.77,106.4734771288,9.357833352,0,9.357833352,93.95,25.77,97.420200164,131.74,93.297833352,-13.96,94.3364580011,9.357833352,0,9.357833352,83.94,-13.96,85.0929209747,134.07
2019-12-19 14:30:00,104.3368333423,26.58,107.6692676297,4.5068333423,0,4.5068333423,99.83,26.58,103.307914992,131.54,95.0968333423,-12.54,95.9200673047,4.5068333423,0,4.5068333423,90.59,-12.54,91.4538118396,134.07
2019-12-19 15:00:00,103.6138333443,26.46,106.9390389909,5.4938333443000005,0,5.4938333443000005,98.12,26.46,101.6251248462,131.76,94.0238333443,-12.97,94.9141830116,5.4938333443000005,0,5.4938333443000005,88.53,-12.97,89.4750345068,134.07
2019-12-19 15:30:00,104.0966666744,27.23,107.5992049818,3.8766666744,0,3.8766666744,100.22,27.23,103.8533644135,131.26,94.2566666744,-12.12,95.0326975971,3.8766666744,0,3.8766666744,90.38,-12.12,91.1890278487,134.07
2019-12-19 16:00:00,108.9356666843,26.74,112.1695461164,8.8256666843,0,8.8256666843,100.11,26.74,103.6196878011,131.26,98.9856666843,-12.58,99.7818551087,8.8256666843,0,8.8256666843,90.16,-12.58,91.0334114488,134.07
2019-12-19 16:30:00,111.8693333509,27.47,115.1926588129,8.7893333509,0,8.7893333509,103.08,27.47,106.6774920028,130.72,101.6393333509,-11.73,102.3139628009,8.7893333509,0,8.7893333509,92.85,-11.73,93.5880088473,133.23
2019-12-19 17:00:00,118.0743333513,28.51,121.4675606751,9.0043333513,0,9.0043333513,109.07,28.51,112.7345776592,130.32,107.1943333513,-9.12,107.5815946277,9.0043333513,0,9.0043333513,98.19,-9.12,98.6126285016,132.51
2019-12-19 17:30:00,119.753333356,27.9,122.9604442489,11.353333356,0,11.353333356,108.4,27.9,111.9328816747,130.32,108.323333356,-9.53,108.7417373843,11.353333356,0,11.353333356,96.97,-9.53,97.4371684728,132.38
2019-12-19 18:00:00,119.4701666866,27.18,122.5229493937,9.960166686600001,0,9.960166686600001,109.51,27.18,112.832586162,131.19,108.2001666866,-10.49,108.7074798301,9.960166686600001,0,9.960166686600001,98.24,-10.49,98.7984701299,133.75
2019-12-19 18:30:00,118.2755000187,27.07,121.3337496523,9.3655000187,0,9.3655000187,108.91,27.07,112.2237630807,131.19,107.1355000187,-10.62,107.6605766484,9.3655000187,0,9.3655000187,97.77,-10.62,98.3450929127,133.58
2019-12-19 19:00:00,118.3595000105,27.28,121.4626265266,5.2595000105,0,5.2595000105,113.1,27.28,116.3434931571,131.19,107.8595000105,-10.41,108.3606932541,5.2595000105,0,5.2595000105,102.6,-10.41,103.1267574396,133.58
2019-12-19 19:30:00,112.8976666693,27.26,116.142114409,1.3376666692999999,0,1.3376666692999999,111.56,27.26,114.8422448405,131.19,102.8176666693,-11.86,103.4994308164,1.3376666692999999,0,1.3376666692999999,101.48,-11.86,102.1706905135,134.05
2019-12-19 20:00:00,108.972833336,28.42,112.617826321,1.312833336,0,1.312833336,107.66,28.42,111.3479770809,130.99,99.102833336,-10.36,99.6428681603,1.312833336,0,1.312833336,97.79,-10.36,98.3372447245,133.61
