Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-19 20:30:00,104.6360000028,30.48,108.9849663788,1.4160000028,0,1.4160000028,103.22,30.48,107.6261994126,130.99,94.9960000028,-7.66,95.3043315728,1.4160000028,0,1.4160000028,93.58,-7.66,93.8929816333,133.13
2019-12-19 21:00:00,98.9720000028,29.53,103.2834821477,1.4220000028,0,1.4220000028,97.55,29.53,101.921653244,130.99,89.5920000028,-8.45,89.989604758,1.4220000028,0,1.4220000028,88.17,-8.45,88.573988281,132.85
2019-12-19 21:30:00,92.7423333425,27.16,96.637497866,4.5623333425,0,4.5623333425,88.18,27.16,92.2679684398,130.32,83.2823333425,-10.82,83.9822567389,4.5623333425,0,4.5623333425,78.72,-10.82,79.4601208154,133.1
2019-12-19 22:00:00,88.19566667,26.19,92.002128885,1.68566667,0,1.68566667,86.51,26.19,90.3874781151,130.56,79.50566667,-11.45,80.3259206772,1.68566667,0,1.68566667,77.82,-11.45,78.6578343206,133.1
2019-12-19 22:30:00,82.0135000024,18.28,84.0260232467,1.2135000024,0,1.2135000024,80.8,18.28,82.8420086671,131.92,73.5735000024,-17.76,75.6867062476,1.2135000024,0,1.2135000024,72.36,-17.76,74.5076318239,133.92
2019-12-19 23:00:00,76.4043333358,16.24,78.1112011973,1.2143333358,0,1.2143333358,75.19,16.24,76.923817508,131.92,68.2643333358,-18.46,70.7162697388,1.2143333358,0,1.2143333358,67.05,-18.46,69.5447632824,133.92
2019-12-19 23:30:00,74.2698333362,15.2,75.8092879783,1.4098333362,0,1.4098333362,72.86,15.2,74.428620839,132.99,66.2098333362,-18.28,68.6869742411,1.4098333362,0,1.4098333362,64.8,-18.28,67.3290308856,134.07
2019-12-20 00:00:00,71.8400000029,15.27,73.4449351584,1.4600000029,0,1.4600000029,70.38,15.27,72.0174791283,133.13,64.1000000029,-19.58,67.023774889,1.4600000029,0,1.4600000029,62.64,-19.58,65.6288503632,134.16
2019-12-20 00:30:00,81.4818333394,16.29,83.0942432684,3.0218333394,0,3.0218333394,78.46,16.29,80.1332371741,132.17,72.8918333394,-18.61,75.2299904797,3.0218333394,0,3.0218333394,69.87,-18.61,72.3059402816,134.07
2019-12-20 01:00:00,82.8675000093,15.71,84.3435039455,4.6675000093,0,4.6675000093,78.2,15.71,79.7624228569,131.63,73.9875000093,-19.29,76.4608020991,4.6675000093,0,4.6675000093,69.32,-19.29,71.9539192817,134.07
2019-12-20 01:30:00,82.4206666805,15.38,83.8433700185,6.9106666805,0,6.9106666805,75.51,15.38,77.0603951456,132.19,73.5906666805,-19.68,76.1766934336,6.9106666805,0,6.9106666805,66.68,-19.68,69.5235557203,134.07
2019-12-20 02:00:00,79.0753333429,14.84,80.4557887494,4.7853333429,0,4.7853333429,74.29,14.84,75.7577038987,132.19,70.4353333429,-20.34,73.3133806554,4.7853333429,0,4.7853333429,65.65,-20.34,68.7287283456,134.07
2019-12-20 02:30:00,79.2305000058,15.28,80.6904612155,2.8805000058,0,2.8805000058,76.35,15.28,77.8639897514,132.19,70.7505000058,-19.88,73.4904595921,2.8805000058,0,2.8805000058,67.87,-19.88,70.7216466154,134.07
2019-12-20 03:00:00,77.0475000029,15.11,78.5151536756,1.4475000029,0,1.4475000029,75.6,15.11,77.0952145078,132.62,68.9275000029,-20.03,71.7788350188,1.4475000029,0,1.4475000029,67.48,-20.03,70.3899943174,134.5
2019-12-20 03:30:00,72.9760000027,17.04,74.9390297268,1.3260000027,0,1.3260000027,71.65,17.04,73.6483815165,132.8,64.3060000027,-33.17,72.3568278488,1.3260000027,0,1.3260000027,62.98,-33.17,71.18096164,134.06
2019-12-20 04:00:00,69.468833336,21.33,72.6697165611,1.348833336,0,1.348833336,68.12,21.33,71.3813932338,132.19,59.618833336,-55.82,81.6717680006,1.348833336,0,1.348833336,58.27,-55.82,80.6924116631,132.3
2019-12-20 04:30:00,67.9901666693,21.18,71.2127457954,1.3201666693,0,1.3201666693,66.67,21.18,69.9534223609,132.19,58.2001666693,-56.07,80.8152479445,1.3201666693,0,1.3201666693,56.88,-56.07,79.8697646172,132.48
2019-12-20 05:00:00,66.026500007,20.49,69.132762155,3.496500007,0,3.496500007,62.53,20.49,65.8015273379,132.83,55.946500007,-56.98,79.854437967,3.496500007,0,3.496500007,52.45,-56.98,77.444966912,133.13
2019-12-20 05:30:00,68.494666671,21.08,71.6650944489,2.164666671,0,2.164666671,66.33,21.08,69.5991041609,132.19,58.744666671,-55.95,81.1254483025,2.164666671,0,2.164666671,56.58,-55.95,79.571973081,132.2
2019-12-20 06:00:00,70.8696666692,21.33,74.0099895541,1.2596666692,0,1.2596666692,69.61,21.33,72.8046770476,132.54,60.8196666692,-53.55,81.0347724977,1.2596666692,0,1.2596666692,59.56,-53.55,80.0936707861,132.2
2019-12-20 06:30:00,77.1856666742,22.17,80.3065130605,3.7556666742,0,3.7556666742,73.43,22.17,76.7038056422,132.8,66.3156666742,-51.8,84.1487233797,3.7556666742,0,3.7556666742,62.56,-51.8,81.2218788258,132.2
2019-12-20 07:00:00,85.8753333353,24.26,89.2363181415,0.9653333353,0,0.9653333353,84.91,24.26,88.307732957,132.03,74.8853333353,-47.54,88.7009850494,0.9653333353,0,0.9653333353,73.92,-47.54,87.8875304011,131.81
2019-12-20 07:30:00,93.0331666683,23.31,95.9089474467,0.8031666683,0,0.8031666683,92.23,23.31,95.1300635972,131.51,81.6631666683,-47.31,94.3774808431,0.8031666683,0,0.8031666683,80.86,-47.31,93.6833800628,131.14
2019-12-20 08:00:00,97.6236666723,24.31,100.6049521373,2.8136666723,0,2.8136666723,94.81,24.31,97.877025905,131.26,85.5636666723,-45.73,97.0173899587,2.8136666723,0,2.8136666723,82.75,-45.73,94.5452029455,131.23
2019-12-20 08:30:00,99.5953333415,25.9,102.9079220634,4.1053333415,0,4.1053333415,95.49,25.9,98.9401339195,131.26,87.2153333415,-45.34,98.2966427193,4.1053333415,0,4.1053333415,83.11,-45.34,94.6730568853,131.23
2019-12-20 09:00:00,101.3143333386,27.24,104.912400315,2.6543333386,0,2.6543333386,98.66,27.24,102.3514201172,131.14,89.5743333386,-44.89,100.193179873,2.6543333386,0,2.6543333386,86.92,-44.89,97.8273913585,130.75
2019-12-20 09:30:00,100.4355000097,28.63,104.4364235418,4.8655000097,0,4.8655000097,95.57,28.63,99.7662357714,131.26,88.9755000097,-46.31,100.3058109083,4.8655000097,0,4.8655000097,84.11,-46.31,96.016187177,131.08
2019-12-20 10:00:00,99.080500021,27.77,102.8985830049,10.510500021,0,10.510500021,88.57,27.77,92.8214296378,131.26,87.890500021,-47.74,100.0192361196,10.510500021,0,10.510500021,77.38,-47.74,90.9217905675,131.26
2019-12-20 10:30:00,93.6516666861,26.96,97.4549961423,9.7216666861,0,9.7216666861,83.93,26.96,88.153766227,131.97,82.7216666861,-48.95,96.1195955013,9.7216666861,0,9.7216666861,73.0,-48.95,87.8925622564,131.59
2019-12-20 11:00:00,90.7370000208,26.4,94.4995405956,10.4170000208,0,10.4170000208,80.32,26.4,84.5473973579,132.19,79.7570000208,-49.3,93.7639005819,10.4170000208,0,10.4170000208,69.34,-49.3,85.0795251515,132.19
2019-12-20 11:30:00,91.8708333531,24.88,95.1801682127,9.8808333531,0,9.8808333531,81.99,24.88,85.6818212925,132.86,79.5908333531,-47.21,92.5390990546,9.8808333531,0,9.8808333531,69.71,-47.21,84.1918535251,132.19
2019-12-20 12:00:00,92.7596666888,24.6,95.9662219962,11.0796666888,0,11.0796666888,81.68,24.6,85.3040585201,133.13,80.4596666888,-47.02,93.1914071343,11.0796666888,0,11.0796666888,69.38,-47.02,83.8120802749,132.19
2019-12-20 12:30:00,94.2206666913,25.96,97.7315488047,12.3306666913,0,12.3306666913,81.89,25.96,85.9063076846,133.04,82.9206666913,-45.39,94.5308894729,12.3306666913,0,12.3306666913,70.59,-45.39,83.9237761305,132.19
2019-12-20 13:00:00,88.7810000264,31.11,94.0738968348,13.1910000264,0,13.1910000264,75.59,31.11,81.7415451285,132.19,77.0810000264,-40.79,87.2083979045,13.1910000264,0,13.1910000264,63.89,-40.79,75.8007664869,132.0
2019-12-20 13:30:00,90.372666692,30.96,95.5287416699,12.682666692,0,12.682666692,77.69,30.96,83.6316788065,132.37,78.892666692,-40.98,88.9011431748,12.682666692,0,12.682666692,66.21,-40.98,77.866067706,131.85
2019-12-20 14:00:00,92.2171666883,31.11,97.3233678621,10.8171666883,0,10.8171666883,81.4,31.11,87.1423668487,132.72,80.4971666883,-41.18,90.4189484834,10.8171666883,0,10.8171666883,69.68,-41.18,80.9388336956,132.19
2019-12-20 14:30:00,94.1701666826,33.5,99.951339626,7.9901666826,0,7.9901666826,86.18,33.5,92.4621133222,131.65,82.4801666826,-36.67,90.2644270795,7.9901666826,0,7.9901666826,74.49,-36.67,83.0267968791,131.21
2019-12-20 15:00:00,93.8721666734,35.52,100.3675947503,3.3521666734,0,3.3521666734,90.52,35.52,97.2396051,131.26,82.7321666734,-34.46,89.6220006609,3.3521666734,0,3.3521666734,79.38,-34.46,86.5371365369,130.32
2019-12-20 15:30:00,96.1316666719,35.47,102.4666689081,2.6216666719,0,2.6216666719,93.51,35.47,100.0112043723,131.26,85.0516666719,-34.61,91.8239516884,2.6216666719,0,2.6216666719,82.43,-34.61,89.4011017829,130.32
2019-12-20 16:00:00,100.2243333371,29.3,104.4193803509,1.8643333371000002,0,1.8643333371000002,98.36,29.3,102.6312798322,131.33,89.0243333371,-41.42,98.188330906,1.8643333371000002,0,1.8643333371000002,87.16,-41.42,96.5012020651,130.98
2019-12-20 16:30:00,106.8001666788,28.73,110.5969642559,6.0901666788,0,6.0901666788,100.71,28.73,104.7278234282,130.7,95.2901666788,-41.03,103.7481410228,6.0901666788,0,6.0901666788,89.2,-41.03,98.1840155015,130.32
2019-12-20 17:00:00,112.6256666859,28.26,116.1170461063,9.6156666859,0,9.6156666859,103.01,28.26,106.8161396981,130.39,100.7456666859,-31.45,105.5404749657,9.6156666859,0,9.6156666859,91.13,-31.45,96.4042499063,130.62
2019-12-20 17:30:00,116.7863333521,25.55,119.5485263725,9.3863333521,0,9.3863333521,107.4,25.55,110.397293898,130.32,105.8363333521,-7.8100000000000005,106.124104507,9.3863333521,0,9.3863333521,96.45,-7.8100000000000005,96.7656891672,132.19
2019-12-20 18:00:00,116.5020000209,24.22,118.9929594929,10.4620000209,0,10.4620000209,106.04,24.22,108.7708141001,130.6,105.4220000209,-9.06,105.8105934603,10.4620000209,0,10.4620000209,94.96,-9.06,95.3912218184,132.19
2019-12-20 18:30:00,115.1501666854,23.6,117.5436977795,9.3501666854,0,9.3501666854,105.8,23.6,108.4001845017,130.43,104.3201666854,-9.54,104.7554713476,9.3501666854,0,9.3501666854,94.97,-9.54,95.4479570237,132.19
2019-12-20 19:00:00,114.523500011,24.4,117.0939454232,5.493500011,0,5.493500011,109.03,24.4,111.726903206,130.43,104.033500011,-8.44,104.3752974824,5.493500011,0,5.493500011,98.54,-8.44,98.9007846278,132.19
2019-12-20 19:30:00,107.8306666696,24.04,110.4779356904,1.4706666696,0,1.4706666696,106.36,24.04,109.0429786827,130.68,97.5406666696,-8.85,97.9413301643,1.4706666696,0,1.4706666696,96.07,-8.85,96.4767712976,132.19
2019-12-20 20:00:00,103.7013333361,22.77,106.1717449969,1.4013333361,0,1.4013333361,102.3,22.77,104.8034488936,131.26,93.6413333361,-10.62,94.2416240786,1.4013333361,0,1.4013333361,92.24,-10.62,92.8493511017,132.83
2019-12-20 20:30:00,99.2270000029,21.96,101.6279446293,1.4470000029,0,1.4470000029,97.78,21.96,100.2156175454,131.35,89.5670000029,-12.69,90.4615033565,1.4470000029,0,1.4470000029,88.12,-12.69,89.0290430141,133.13
2019-12-20 21:00:00,93.9876666695,21.38,96.3887228154,1.4376666695,0,1.4376666695,92.55,21.38,94.9874039018,132.03,84.8276666695,-15.17,86.1734409931,1.4376666695,0,1.4376666695,83.39,-15.17,84.758604283,133.59
2019-12-20 21:30:00,88.2500000029,21.56,90.8454517327,1.4500000029,0,1.4500000029,86.8,21.56,89.4375402166,131.16,79.4800000029,-16.43,81.1604294004,1.4500000029,0,1.4500000029,78.03,-16.43,79.7409919677,133.59
2019-12-20 22:00:00,83.9408333362,22.13,86.8089880207,1.4508333362,0,1.4508333362,82.49,22.13,85.4068908227,131.27,75.2508333362,-14.97,76.7254118125,1.4508333362,0,1.4508333362,73.8,-14.97,75.3029939644,133.87
2019-12-20 22:30:00,78.8920000029,19.96,81.3778180124,1.4720000029,0,1.4720000029,77.42,19.96,79.9515978577,132.19,70.2420000029,-14.78,71.7801293146,1.4720000029,0,1.4720000029,68.77,-14.78,70.34032485,134.07
2019-12-20 23:00:00,73.2811666696,18.61,75.6072846256,1.4811666696,0,1.4811666696,71.8,18.61,74.1725832097,132.38,65.0511666696,-15.99,66.9875688847,1.4811666696,0,1.4811666696,63.57,-15.99,65.5501716245,134.31
2019-12-20 23:30:00,71.6623333364,18.19,73.934877556,1.5323333364,0,1.5323333364,70.13,18.19,72.450624566,132.38,63.5823333364,-16.31,65.6409111188,1.5323333364,0,1.5323333364,62.05,-16.31,64.157763365,134.07
2019-12-21 00:00:00,69.6721666698,17.77,71.9025987602,1.5621666698,0,1.5621666698,68.11,17.77,70.3899495667,132.78,61.7521666698,-16.73,63.9783009185,1.5621666698,0,1.5621666698,60.19,-16.73,62.4718256496,134.07
2019-12-21 00:30:00,80.9658333475,18.7,83.0972693274,7.1058333475,0,7.1058333475,73.86,18.7,76.1904823452,132.19,72.1258333475,-15.79,73.8340025739,7.1058333475,0,7.1058333475,65.02,-15.79,66.9098236435,134.07
2019-12-21 01:00:00,83.0741666762,19.44,85.3184081482,4.7541666762,0,4.7541666762,78.32,19.44,80.6965674611,131.38,74.3741666762,-14.79,75.8304738794,4.7541666762,0,4.7541666762,69.62,-14.79,71.1736503209,133.13
2019-12-21 01:30:00,81.634166676,19.19,83.8593660177,4.684166676,0,4.684166676,76.95,19.19,79.3067374187,132.19,73.114166676,-15.11,74.6591820792,4.684166676,0,4.684166676,68.43,-15.11,70.07836328,133.51
2019-12-21 02:00:00,78.09116668,18.49,80.2502985255,6.65116668,0,6.65116668,71.44,18.49,73.7939950131,132.19,69.47116668,-16.13,71.3191411886,6.65116668,0,6.65116668,62.82,-16.13,64.8577620644,134.07
2019-12-21 02:30:00,78.6391666764,18.87,80.8714747953,4.8791666764,0,4.8791666764,73.76,18.87,76.1355009178,132.19,70.2291666764,-15.69,71.9604888259,4.8791666764,0,4.8791666764,65.35,-15.69,67.207132062,134.07
2019-12-21 03:00:00,75.8720000096,18.44,78.0806889407,4.8120000096,0,4.8120000096,71.06,18.44,73.413603644,133.05,67.6520000096,-16.31,69.5902953385,4.8120000096,0,4.8120000096,62.84,-16.31,64.9221202673,134.48
2019-12-21 03:30:00,72.5413333429,18.65,74.9003841323,4.7913333429,0,4.7913333429,67.75,18.65,70.27008609640001,133.13,64.3113333429,-21.77,67.8961007448,4.7913333429,0,4.7913333429,59.52,-21.77,63.3763623128,134.63
2019-12-21 04:00:00,69.4048333432,24.11,73.4732807992,4.9148333432,0,4.9148333432,64.49,24.11,68.849489468,133.13,59.5148333432,-52.47,79.3417688728,4.9148333432,0,4.9148333432,54.6,-52.47,75.7249027731,132.33
2019-12-21 04:30:00,67.4691666765,23.89,71.5738817727,4.9091666765,0,4.9091666765,62.56,23.89,66.9663027201,133.13,57.6991666765,-52.95,78.3128107985,4.9091666765,0,4.9091666765,52.79,-52.95,74.769556639,133.13
2019-12-21 05:00:00,66.1805000094,23.71,70.2995212039,4.6905000094,0,4.6905000094,61.49,23.71,65.9028390891,133.13,56.5405000094,-53.22,77.6479010747,4.6905000094,0,4.6905000094,51.85,-53.22,74.3020248715,133.13
2019-12-21 05:30:00,66.4573333423,23.83,70.6006094519,4.5073333423,0,4.5073333423,61.95,23.83,66.3752318263,133.13,56.7973333423,-52.9,77.6166675064,4.5073333423,0,4.5073333423,52.29,-52.9,74.3818129653,133.13
2019-12-21 06:00:00,67.535166676,24.09,71.7030462251,4.685166676,0,4.685166676,62.85,24.09,67.3086220331,132.3,57.825166676,-52.46,78.0756139977,4.685166676,0,4.685166676,53.14,-52.46,74.6720242126,132.57
2019-12-21 06:30:00,71.7523333427,22.76,75.2755932565,4.6623333427,0,4.6623333427,67.09,22.76,70.8455058561,132.19,61.4123333427,-48.61,78.3224539107,4.6623333427,0,4.6623333427,56.75,-48.61,74.7227850123,131.63
2019-12-21 07:00:00,75.2845000089,24.0,79.0174407431,4.4645000089,0,4.4645000089,70.82,24.0,74.7761486037,132.19,64.6545000089,-46.82,79.8267923156,4.4645000089,0,4.4645000089,60.19,-46.82,76.2558096147,131.26
2019-12-21 07:30:00,77.2221666753,24.35,80.9702755709,4.2921666753,0,4.2921666753,72.93,24.35,76.8876283936,132.03,66.4721666753,-46.16,80.9277118329,4.2921666753,0,4.2921666753,62.18,-46.16,77.4409323291,131.26
2019-12-21 08:00:00,81.5483333418,25.49,85.4392811933,4.2183333418,0,4.2183333418,77.33,25.49,81.4227793679,131.73,70.5683333418,-44.92,83.6522329088,4.2183333418,0,4.2183333418,66.35,-44.92,80.1257068612,131.01
2019-12-21 08:30:00,86.4963333422,26.16,90.3657085495,4.4463333422,0,4.4463333422,82.05,26.16,86.1193828357,131.26,75.2163333422,-42.3,86.2947669413,4.4463333422,0,4.4463333422,70.77,-42.3,82.4480618329,130.32
2019-12-21 09:00:00,90.9368333434,25.83,94.5341026219,5.0168333434,0,5.0168333434,85.92,25.83,89.7186452194,131.11,79.5868333434,-42.39,90.1719254626,5.0168333434,0,5.0168333434,74.57,-42.39,85.7764361582,130.32
2019-12-21 09:30:00,94.3530000128,25.61,97.7668691911,6.4130000128,0,6.4130000128,87.94,25.61,91.5932077176,131.26,82.8830000128,-42.79,93.2768770442,6.4130000128,0,6.4130000128,76.47,-42.79,87.6278779841,130.32
2019-12-21 10:00:00,94.6751666841,25.85,98.1407646529,8.6951666841,0,8.6951666841,85.98,25.85,89.7818628677,131.26,83.0151666841,-42.8,93.3989180857,8.6951666841,0,8.6951666841,74.32,-42.8,85.7630596469,130.32
2019-12-21 10:30:00,95.8308333532,26.57,99.4460332098,9.9308333532,0,9.9308333532,85.9,26.57,89.9153763269,131.26,84.1908333532,-42.08,94.1213196928,9.9308333532,0,9.9308333532,74.26,-42.08,85.353816552,130.32
2019-12-21 11:00:00,95.7715000203,26.5,99.3701676366,10.1415000203,0,10.1415000203,85.63,26.5,89.636749718,131.26,84.2615000203,-42.09,94.1890040592,10.1415000203,0,10.1415000203,74.12,-42.09,85.2369784777,130.32
2019-12-21 11:30:00,95.6231666931,25.26,98.9032740025,13.1931666931,0,13.1931666931,82.43,25.26,86.2135285208,131.59,84.2831666931,-43.67,94.9248180815,13.1931666931,0,13.1931666931,71.09,-43.67,83.431750551,130.76
2019-12-21 12:00:00,96.2301666984,25.31,99.502970221,15.8901666984,0,15.8901666984,80.34,25.31,84.2324860134,131.36,84.0001666984,-43.92,94.7892103848,15.8901666984,0,15.8901666984,68.11,-43.92,81.0428189293,130.84
2019-12-21 12:30:00,96.864000025,25.23,100.0958910288,12.504000025,0,12.504000025,84.36,25.23,88.0520442693,131.24,84.904000025,-43.61,95.4490509133,12.504000025,0,12.504000025,72.4,-43.61,84.5197734261,130.32
2019-12-21 13:00:00,96.2981666944,24.47,99.3585316352,13.8581666944,0,13.8581666944,82.44,24.47,85.994967876,131.24,84.0381666944,-44.61,95.1444457725,13.8581666944,0,13.8581666944,70.18,-44.61,83.1581896147,130.96
2019-12-21 13:30:00,99.3778333515,26.41,102.827242799,9.0778333515,0,9.0778333515,90.3,26.41,94.0828257441,131.0,87.8678333515,-42.87,97.7680573494,9.0778333515,0,9.0778333515,78.79,-42.87,89.6978316349,130.32
2019-12-21 14:00:00,96.6831666905,25.33,99.9462036362,11.8931666905,0,11.8931666905,84.79,25.33,88.492672013,131.26,84.8231666905,-45.1,96.0675783363,11.8931666905,0,11.8931666905,72.93,-45.1,85.7484396359,130.44
2019-12-21 14:30:00,97.179500023,25.19,100.3911914698,11.509500023,0,11.509500023,85.67,25.19,89.2966124777,131.26,85.339500023,-45.16,96.551829937,11.509500023,0,11.509500023,73.83,-45.16,86.5464875082,130.69
2019-12-21 15:00:00,97.2716666892,25.28,100.5030125942,11.2916666893,0,11.2916666893,85.98,25.28,89.6194108439,131.26,85.4816666892,-45.21,96.7008761076,11.2916666893,0,11.2916666893,74.19,-45.21,86.8798031766,130.5
2019-12-21 15:30:00,100.7883333513,27.58,104.4937535919,8.9883333513,0,8.9883333513,91.8,27.58,95.8535153242,131.26,89.4283333513,-44.83,100.0357721317,8.9883333513,0,8.9883333513,80.44,-44.83,92.0886665122,131.26
2019-12-21 16:00:00,101.3736666769,28.4,105.276684482,5.1236666769,0,5.1236666769,96.25,28.4,100.3524912496,130.91,90.0636666769,-43.19,99.8841336514,5.1236666769,0,5.1236666769,84.94,-43.19,95.2899769126,130.95
2019-12-21 16:30:00,106.2368333438,26.27,109.4366376444,5.2268333438,0,5.2268333438,101.01,26.27,104.3701729423,130.32,95.1668333438,-27.8,99.1441686066,5.2268333438,0,5.2268333438,89.94,-27.8,94.1384278603,130.85
2019-12-21 17:00:00,111.1121666771,24.03,113.6809328062,5.2321666771,0,5.2321666771,105.88,24.03,108.5726268449,130.06,100.9421666771,-10.27,101.4632638617,5.2321666771,0,5.2321666771,95.71,-10.27,96.2594255125,131.92
2019-12-21 17:30:00,115.3396666841,22.51,117.5156960189,8.7296666841,0,8.7296666841,106.61,22.51,108.9605075245,130.64,104.6296666841,-11.63,105.2740426241,8.7296666841,0,8.7296666841,95.9,-11.63,96.6026236704,132.57
2019-12-21 18:00:00,113.7230000101,22.38,115.9042067023,5.0530000101,0,5.0530000101,108.67,22.38,110.9505894531,130.44,103.0330000101,-10.98,103.6164055113,5.0530000101,0,5.0530000101,97.98,-10.98,98.5933101179,132.27
2019-12-21 18:30:00,111.2480000215,20.9,113.1942026288,10.7280000215,0,10.7280000215,100.52,20.9,102.6697638061,131.73,100.6580000215,-15.01,101.77098343,10.7280000215,0,10.7280000215,89.93,-15.01,91.1740368745,133.52
2019-12-21 19:00:00,106.1871666882,19.78,108.0137156535,10.7771666882,0,10.7771666882,95.41,19.78,97.4387833463,132.19,95.8171666882,-17.5,97.4021531187,10.7771666882,0,10.7771666882,85.04,-17.5,86.821953445,134.08
2019-12-21 19:30:00,103.2103333505,19.51,105.0381502613,8.5703333505,0,8.5703333505,94.64,19.51,96.630066232,132.08,93.2303333505,-17.27,94.8163907594,8.5703333505,0,8.5703333505,84.66,-17.27,86.4035213403,134.24
2019-12-21 20:00:00,98.9333333558,21.41,101.2234782494,11.2533333558,0,11.2533333558,87.68,21.41,90.2561382954,132.08,87.7633333558,-32.63,93.6328979672,11.2533333558,0,11.2533333558,76.51,-32.63,83.1775029681,132.71
2019-12-21 20:30:00,94.7903333551,25.93,98.272947435,10.8603333551,0,10.8603333551,83.93,25.93,87.844236009,131.26,82.8003333551,-44.83,94.1574431668,10.8603333551,0,10.8603333551,71.94,-44.83,84.7649249395,131.18
2019-12-21 21:00:00,92.453333343,25.65,95.945512382,4.853333343,0,4.853333343,87.6,25.65,91.2780504831,131.17,81.123333343,-39.75,90.3385726735,4.853333343,0,4.853333343,76.27,-39.75,86.0068334494,130.44
2019-12-21 21:30:00,88.511000009,19.54,90.6422016645,4.501000009,0,4.501000009,84.01,19.54,86.2524880801,131.26,79.251000009,-11.35,80.0596246708,4.501000009,0,4.501000009,74.75,-11.35,75.6067787966,132.19
2019-12-21 22:00:00,84.2913333421,19.27,86.4659573276,4.3713333421,0,4.3713333421,79.92,19.27,82.2103357249,131.52,75.3013333421,-13.32,76.4703419836,4.3713333421,0,4.3713333421,70.93,-13.32,72.1698503532,133.13
2019-12-21 22:30:00,79.8310000101,18.5,81.9465591872,5.0710000101,0,5.0710000101,74.76,18.5,77.0149829579,131.81,71.3010000101,-14.84,72.8289654083,5.0710000101,0,5.0710000101,66.23,-14.84,67.8722218584,133.37
2019-12-21 23:00:00,75.2960000125,17.84,77.3805739051,6.2460000125,0,6.2460000125,69.05,17.84,71.3173758631,132.65,67.2060000125,-16.79,69.2715709197,6.2460000125,0,6.2460000125,60.96,-16.79,63.229943065,134.07
2019-12-21 23:30:00,73.5520000099,19.0,75.9664182745,4.9720000099,0,4.9720000099,68.58,19.0,71.1633079613,133.04,65.0620000099,-24.1,69.3820859105,4.9720000099,0,4.9720000099,60.09,-24.1,64.7427069252,134.07
2019-12-22 00:00:00,71.5363333432,22.78,75.0757976194,4.9163333432,0,4.9163333432,66.62,22.78,70.4070507833,132.4,61.2363333432,-50.37,79.2907650443,4.9163333432,0,4.9163333432,56.32,-50.37,75.5584495606,132.19
2019-12-22 00:30:00,80.4558333435,23.04,83.6898005673,5.0858333435,0,5.0858333435,75.37,23.04,78.8129335833,132.19,69.3658333435,-47.52,84.0819197892,5.0858333435,0,5.0858333435,64.28,-47.52,79.937905902,131.31
2019-12-22 01:00:00,82.1068333411,23.66,85.4478067671,3.9068333411,0,3.9068333411,78.2,23.66,81.70089106,131.28,71.0468333411,-46.61,84.9714341871,3.9068333411,0,3.9068333411,67.14,-46.61,81.7329291045,131.31
2019-12-22 01:30:00,80.3610000075,23.35,83.6846032565,3.7510000075,0,3.7510000075,76.61,23.35,80.0894162796,131.85,69.4410000075,-46.97,83.8345595923,3.7510000075,0,3.7510000075,65.69,-46.97,80.7549193548,131.31
2019-12-22 02:00:00,77.6360000074,22.87,80.9344512377,3.6860000074,0,3.6860000074,73.95,22.87,77.4056806701,132.19,66.8060000074,-47.64,82.0524907421,3.6860000074,0,3.6860000074,63.12,-47.64,79.0803641873,131.31
2019-12-22 02:30:00,77.2945000072,22.89,80.6126034276,3.6245000072,0,3.6245000072,73.67,22.89,77.1441572642,132.19,66.3945000072,-47.85,81.8404064702,3.6245000072,0,3.6245000072,62.77,-47.85,78.9284194698,131.31
2019-12-22 03:00:00,74.7480000074,22.45,78.0465630576,3.7080000074,0,3.7080000074,71.04,22.45,74.5029133659,132.9,63.9280000074,-48.8,80.4253018953,3.7080000074,0,3.7080000074,60.22,-48.8,77.5105696018,132.19
2019-12-22 03:30:00,71.8548333408,21.99,75.1443755343,3.7448333408,0,3.7448333408,68.11,21.99,71.5718673782,133.25,61.1448333408,-49.76,78.8336745577,3.7448333408,0,3.7448333408,57.4,-49.76,75.965897612,132.49
2019-12-22 04:00:00,68.6970000072,20.8,71.7768612437,3.6070000072,0,3.6070000072,65.09,20.8,68.3326283703,133.25,58.2170000072,-50.45,77.0351970844,3.6070000072,0,3.6070000072,54.61,-50.45,74.3468533295,132.26
2019-12-22 04:30:00,66.9148333414,20.57,70.0051413905,4.0148333414,0,4.0148333414,62.9,20.57,66.1780545196,133.13,56.4048333414,-50.77,75.8887219834,4.0148333414,0,4.0148333414,52.39,-50.77,72.9541294239,132.26
2019-12-22 05:00:00,65.3845000088,20.55,68.5378387564,4.3945000088,0,4.3945000088,60.99,20.55,64.3590133548,133.13,54.9645000088,-50.86,74.8854849835,4.3945000088,0,4.3945000088,50.57,-50.86,71.7221339616,132.26
2019-12-22 05:30:00,65.2815000092,20.87,68.5363490671,4.5915000092,0,4.5915000092,60.69,20.87,64.1781349059,133.13,54.9015000092,-50.44,74.5544653475,4.5915000092,0,4.5915000092,50.31,-50.44,71.2410675103,132.26
2019-12-22 06:00:00,65.9578333428,21.05,69.2353831453,4.7478333428,0,4.7478333428,61.21,21.05,64.728406438,132.31,55.5678333428,-50.12,74.831801411,4.7478333428,0,4.7478333428,50.82,-50.12,71.3770747509,132.26
2019-12-22 06:30:00,69.2001666759,21.96,72.600996329,4.6101666759,0,4.6101666759,64.59,21.96,68.2210356122,132.99,58.6101666759,-49.61,76.7873930914,4.6101666759,0,4.6101666759,54.0,-49.61,73.3290672244,132.52
2019-12-22 07:00:00,71.2760000091,22.68,74.7973968618,4.5460000091,0,4.5460000091,66.73,22.68,70.4788996793,133.13,60.6160000091,-49.07,77.9882321706,4.5460000091,0,4.5460000091,56.07,-49.07,74.5097966713,132.41
2019-12-22 07:30:00,71.9226666757,22.87,75.4712321467,4.4926666757,0,4.4926666757,67.43,22.87,71.2028215733,132.58,61.2126666757,-48.43,78.0541828575,4.4926666757,0,4.4926666757,56.72,-48.43,74.5829960514,132.03
2019-12-22 08:00:00,75.8176666757,23.69,79.432579463,4.5076666757,0,4.5076666757,71.31,23.69,75.1420800883,132.3,64.8376666757,-47.5,80.3752015235,4.5076666757,0,4.5076666757,60.33,-47.5,76.7851476524,132.14
2019-12-22 08:30:00,81.0301666759,24.58,84.6762322705,4.6201666759,0,4.6201666759,76.41,24.58,80.2662102008,132.17,69.8101666759,-46.06,83.6360147982,4.6201666759,0,4.6201666759,65.19,-46.06,79.8201710096,131.37
2019-12-22 09:00:00,86.9853333443,26.28,90.8685127919,5.4753333443,0,5.4753333443,81.51,26.28,85.6418034607,132.17,75.3753333443,-44.76,87.6635527272,5.4753333443,0,5.4753333443,69.9,-44.76,83.0028168197,131.72
2019-12-22 09:30:00,91.0761666798,27.67,95.1866431654,6.5861666798,0,6.5861666798,84.49,27.67,88.9055060162,131.43,79.2861666798,-42.83,90.1149550673,6.5861666798,0,6.5861666798,72.7,-42.83,84.3783082314,131.26
2019-12-22 10:00:00,94.009500029,26.36,97.6352174971,14.519500029,0,14.519500029,79.49,26.36,83.7466996365,132.14,81.489500029,-43.52,92.3825146604,14.519500029,0,14.519500029,66.97,-43.52,79.8684624868,131.26
2019-12-22 10:30:00,97.5566666936,28.51,101.6372142297,13.4866666936,0,13.4866666936,84.07,28.51,88.7726590792,131.37,85.5866666936,-40.92,94.8658205874,13.4866666936,0,13.4866666936,72.1,-40.92,82.9026923568,131.26
2019-12-22 11:00:00,93.9875000307,28.43,98.1932536482,15.3275000307,0,15.3275000307,78.66,28.43,83.6400651602,132.02,82.5075000307,-40.97,92.1196421037,15.3275000307,0,15.3275000307,67.18,-40.97,78.6873134628,131.26
2019-12-22 11:30:00,93.0703333696,28.14,97.2314072383,18.1503333696,0,18.1503333696,74.92,28.14,80.0304067214,132.19,81.9603333696,-41.23,91.746439419,18.1503333696,0,18.1503333696,63.81,-41.23,75.9712379786,131.26
2019-12-22 12:00:00,92.5348333655,27.92,96.6551694737,16.0848333655,0,16.0848333655,76.45,27.92,81.3887516798,132.19,81.4348333655,-41.44,91.3723463925,16.0848333655,0,16.0848333655,65.35,-41.44,77.3814971424,131.26
2019-12-22 12:30:00,93.3568333658,28.01,97.4682432185,16.2368333658,0,16.2368333658,77.12,28.01,82.049098106,132.19,82.0168333658,-41.25,91.8059009833,16.2368333658,0,16.2368333658,65.78,-41.25,77.643872263,131.26
2019-12-22 13:00:00,92.761666696,28.03,96.9041160541,14.671666696,0,14.671666696,78.09,28.03,82.9682409118,132.19,81.691666696,-41.25,91.5155227684,14.671666696,0,14.671666696,67.02,-41.25,78.6971594151,131.26
2019-12-22 13:30:00,92.027000037,26.09,95.6538385838,18.497000037,0,18.497000037,73.53,26.09,78.0214649952,132.19,80.457000037,-43.65,91.5349733979,18.497000037,0,18.497000037,61.96,-43.65,75.7915833058,131.74
2019-12-22 14:00:00,91.2141666895,27.59,95.2954999192,11.4041666895,0,11.4041666895,79.81,27.59,84.4443260379,132.19,79.6841666895,-41.87,90.0147950117,11.4041666895,0,11.4041666895,68.28,-41.87,80.0952888752,131.26
2019-12-22 14:30:00,91.7761666879,27.13,95.7021508219,10.6361666879,0,10.6361666879,81.14,27.13,85.5554586219,132.19,80.1561666879,-42.21,90.5908116649,10.6361666879,0,10.6361666879,69.52,-42.21,81.3308951137,131.26
2019-12-22 15:00:00,92.1333333502,27.38,96.1156361588,8.4333333502,0,8.4333333502,83.7,27.38,88.0644900059,132.19,80.4333333502,-41.84,90.6648041625,8.4333333502,0,8.4333333502,72.0,-41.84,83.2741592572,131.26
2019-12-22 15:30:00,94.5593333545,26.53,98.210531128,10.5893333545,0,10.5893333545,83.97,26.53,88.0613524766,132.07,82.5093333545,-42.64,92.8760447619,10.5893333545,0,10.5893333545,71.92,-42.64,83.6101429254,131.26
2019-12-22 16:00:00,96.4923333528,26.76,100.1342498642,9.7223333528,0,9.7223333528,86.77,26.76,90.802700951,131.36,84.2323333528,-42.26,94.2390236688,9.7223333528,0,9.7223333528,74.51,-42.26,85.660070628,131.07
2019-12-22 16:30:00,102.2295000191,27.96,105.9841133102,9.5295000191,0,9.5295000191,92.7,27.96,96.8248501161,130.74,89.9995000191,-41.98,99.3087629753,9.5295000191,0,9.5295000191,80.47,-41.98,90.7620036138,130.16
2019-12-22 17:00:00,107.3056666896,27.68,110.8182679151,11.4756666896,0,11.4756666896,95.83,27.68,99.7475378142,130.37,94.4156666896,-42.48,103.5319685722,11.4756666896,0,11.4756666896,82.94,-42.48,93.1858036398,129.94
2019-12-22 17:30:00,111.7376666893,23.55,114.1924194383,11.3376666893,0,11.3376666893,100.4,23.55,103.1249848485,130.37,99.9976666893,-12.99,100.8378571932,11.3376666893,0,11.3376666893,88.66,-12.99,89.6065605857,131.9
2019-12-22 18:00:00,111.5898333559,23.21,113.9780461685,11.2598333559,0,11.2598333559,100.33,23.21,102.9796727515,130.83,100.0598333559,-10.35,100.5937013495,11.2598333559,0,11.2598333559,88.8,-10.35,89.4011325432,132.3
2019-12-22 18:30:00,108.3041666914,22.55,110.6268277712,12.3741666914,0,12.3741666914,95.93,22.55,98.5447482112,131.26,96.9741666914,-13.11,97.8563288985,12.3741666914,0,12.3741666914,84.6,-13.11,85.6097663821,133.06
2019-12-22 19:00:00,105.7048333547,22.58,108.0896303747,10.6848333547,0,10.6848333547,95.02,22.58,97.6660473245,131.87,95.0148333547,-14.44,96.1058383108,10.6848333547,0,10.6848333547,84.33,-14.44,85.5573637976,133.86
2019-12-22 19:30:00,103.4975000201,20.88,105.5827017575,10.0575000201,0,10.0575000201,93.44,20.88,95.7444933142,132.19,92.6175000201,-14.08,93.6816295224,10.0575000201,0,10.0575000201,82.56,-14.08,83.7520149011,133.86
2019-12-22 20:00:00,100.3878333487,19.97,102.354863023,7.6878333487,0,7.6878333487,92.7,19.97,94.826636026,132.59,89.8778333487,-14.35,91.0161932156,7.6878333487,0,7.6878333487,82.19,-14.35,83.4333182847,134.32
2019-12-22 20:30:00,96.6640000191,20.27,98.7664001556,9.5340000191,0,9.5340000191,87.13,20.27,89.4567482083,132.74,86.2440000191,-13.7,87.3253545042,9.5340000191,0,9.5340000191,76.71,-13.7,77.9237710843,134.32
2019-12-22 21:00:00,94.2533333478,20.55,96.4675766626,7.2133333478,0,7.2133333478,87.04,20.55,89.4330145975,132.58,84.2933333478,-13.04,85.296000181,7.2133333478,0,7.2133333478,77.08,-13.04,78.1752390466,134.19
2019-12-22 21:30:00,89.2783333431,20.62,91.6286265559,4.8983333431,0,4.8983333431,84.38,20.62,86.8629311041,132.96,79.5583333431,-15.21,80.9992129859,4.8983333431,0,4.8983333431,74.66,-15.21,76.1935673138,134.43
2019-12-22 22:00:00,84.4483333429,24.61,87.9612022678,4.7683333429,0,4.7683333429,79.68,24.61,83.3939716047,132.96,72.9783333429,-47.59,87.1243091078,4.7683333429,0,4.7683333429,68.21,-47.59,83.1709817184,132.19
2019-12-22 22:30:00,79.5005000096,23.25,82.8305016391,4.8205000096,0,4.8205000096,74.68,23.25,78.215502939,132.6,68.1805000096,-48.31,83.5609758294,4.8205000096,0,4.8205000096,63.36,-48.31,79.676506575,132.19
2019-12-22 23:00:00,74.5218333431,22.29,77.7839812868,4.9018333431,0,4.9018333431,69.62,22.29,73.10122092,132.96,63.4518333431,-49.51,80.4821424578,4.9018333431,0,4.9018333431,58.55,-49.51,76.6768713498,132.19
2019-12-22 23:30:00,72.8801666766,21.94,76.1109866893,4.9801666766,0,4.9801666766,67.9,21.94,71.3566647203,133.53,61.9401666766,-50.24,79.7536321927,4.9801666766,0,4.9801666766,56.96,-50.24,75.9506366004,132.9
2019-12-23 00:00:00,70.3020000099,21.2,73.4289534543,4.9720000099,0,4.9720000099,65.33,21.2,68.6836872918,132.9,59.5720000099,-50.4,78.0319369565,4.9720000099,0,4.9720000099,54.6,-50.4,74.3055852544,132.42
2019-12-23 00:30:00,79.4816666763,22.36,82.5669724384,4.8116666763,0,4.8116666763,74.67,22.36,77.9459973315,131.48,68.3516666763,-48.17,83.6199691307,4.8116666763,0,4.8116666763,63.54,-48.17,79.7350644322,131.26
2019-12-23 01:00:00,81.1121666764,22.91,84.2855366177,4.8521666763999995,0,4.8521666763999995,76.26,22.91,79.6269784684,131.35,69.9021666764,-47.46,84.4912096378,4.8521666763999995,0,4.8521666763999995,65.05,-47.46,80.5230035456,131.26
2019-12-23 01:30:00,79.7005000098,22.55,82.8291748227,4.9105000098,0,4.9105000098,74.79,22.55,78.1155976742,132.14,68.8805000098,-48.18,84.0585253356,4.9105000098,0,4.9105000098,63.97,-48.18,80.0841638528,131.26
2019-12-23 02:00:00,77.2625000098,22.52,80.4776012799,4.8825000098,0,4.8825000098,72.38,22.52,75.8024722552,132.14,66.2125000098,-48.34,81.9807950531,4.8825000098,0,4.8825000098,61.33,-48.34,78.0904891776,131.26
2019-12-23 02:30:00,77.4693333427,22.58,80.6929613322,4.6693333427,0,4.6693333427,72.8,22.58,76.2213644591,132.28,66.3393333427,-48.51,82.183497421,4.6693333427,0,4.6693333427,61.67,-48.51,78.4627873581,131.65
2019-12-23 03:00:00,75.1600000092,22.46,78.4441024002,4.5900000092,0,4.5900000092,70.57,22.46,74.057926652,132.81,64.1000000092,-49.03,80.7016164719,4.5900000092,0,4.5900000092,59.51,-49.03,77.1062967597,132.19
2019-12-23 03:30:00,72.4796666763,21.99,75.7420766913,4.8096666763,0,4.8096666763,67.67,21.99,71.1532782098,133.13,61.5396666763,-49.81,79.1717542728,4.8096666763,0,4.8096666763,56.73,-49.81,75.4939004159,132.19
2019-12-23 04:00:00,69.8810000094,21.12,73.0027983184,4.7110000094,0,4.7110000094,65.17,21.12,68.50681207,133.71,59.0410000094,-50.62,77.7703290601,4.7110000094,0,4.7110000094,54.33,-50.62,74.2572104243,133.13
2019-12-23 04:30:00,68.0975000094,20.24,71.0417279317,4.6775000094,0,4.6775000094,63.42,20.24,66.5714202943,133.97,57.1375000094,-50.33,76.1433044155,4.6775000094,0,4.6775000094,52.46,-50.33,72.6991093481,133.13
2019-12-23 05:00:00,66.9320000094,19.74,69.7822343097,4.6820000094,0,4.6820000094,62.25,19.74,65.3049010412,133.24,56.1720000094,-50.51,75.5417347236,4.6820000094,0,4.6820000094,51.49,-50.51,72.128220552,132.36
2019-12-23 05:30:00,67.7851666762,20.14,70.7138488651,4.7451666762,0,4.7451666762,63.04,20.14,66.1790087566,133.13,57.0651666762,-49.93,75.8250496062,4.7451666762,0,4.7451666762,52.32,-49.93,72.3214166067,132.19
2019-12-23 06:00:00,69.9731666762,20.6,72.9424708568,4.7731666762,0,4.7731666762,65.2,20.6,68.376896683,132.87,59.1631666762,-49.07,76.8644598703,4.7731666762,0,4.7731666762,54.39,-49.07,73.2539213967,132.04
2019-12-23 06:30:00,75.9041666764,22.79,79.2516663474,4.8441666764,0,4.8441666764,71.06,22.79,74.6251144053,132.27,64.9041666764,-47.49,80.4229504057,4.8441666764,0,4.8441666764,60.06,-47.49,76.5669883174,131.55
2019-12-23 07:00:00,81.350666676,24.82,85.052709355,4.670666676,0,4.670666676,76.68,24.82,80.596865944,132.19,70.120666676,-46.15,83.9448056469,4.670666676,0,4.670666676,65.45,-46.15,80.0844866376,131.45
2019-12-23 07:30:00,85.3950000085,26.24,89.3355675331,4.2650000085,0,4.2650000085,81.13,26.24,85.2678984144,132.19,73.9150000085,-44.77,86.416318634,4.2650000085,0,4.2650000085,69.65,-44.77,82.7977982799,131.54
2019-12-23 08:00:00,90.3256666753,27.87,94.5275777767,4.2956666753,0,4.2956666753,86.03,27.87,90.4317300509,131.66,78.5856666753,-43.15,89.6528276564,4.2956666753,0,4.2956666753,74.29,-43.15,85.9123192563,131.06
2019-12-23 08:30:00,94.8621666798,27.27,98.7040200154,6.5821666798,0,6.5821666798,88.28,27.27,92.3959485042,132.19,82.5921666798,-44.71,93.9172513273,6.5821666798,0,6.5821666798,76.01,-44.71,88.1844895659,131.26
2019-12-23 09:00:00,99.7945000108,28.61,103.8146152158,5.3845000108,0,5.3845000108,94.41,28.61,98.6497856054,131.26,87.7845000108,-42.79,97.6580899984,5.3845000108,0,5.3845000108,82.4,-42.79,92.8479622824,131.26
2019-12-23 09:30:00,102.0493333486,29.16,106.1337459854,7.6193333486,0,7.6193333486,94.43,29.16,98.8298057268,131.4,90.2093333486,-42.28,99.6259114046,7.6193333486,0,7.6193333486,82.59,-42.28,92.7831153821,130.95
2019-12-23 10:00:00,101.5561666866,29.18,105.6651664082,9.9461666866,0,9.9461666866,91.61,29.18,96.1450180717,132.19,89.9761666866,-42.72,99.6027558434,9.9461666866,0,9.9461666866,80.03,-42.72,90.7182412748,131.26
2019-12-23 10:30:00,100.9528333596,29.1,105.0632407807,13.1528333596,0,13.1528333596,87.8,29.1,92.4967566999,132.19,89.4328333596,-43.21,99.3243967147,13.1528333596,0,13.1528333596,76.28,-43.21,87.6683665868,131.99
2019-12-23 11:00:00,99.5130000286,29.04,103.6636810783,14.3230000286,0,14.3230000286,85.19,29.04,90.0036538147,132.19,88.2530000286,-43.19,98.2546086148,14.3230000286,0,14.3230000286,73.93,-43.19,85.6213816754,132.19
2019-12-23 11:30:00,99.0490000275,29.3,103.2917925416,13.7590000275,0,13.7590000275,85.29,29.3,90.1824489577,132.19,87.6590000275,-42.94,97.6111872985,13.7590000275,0,13.7590000275,73.9,-42.94,85.4696062937,131.7
2019-12-23 12:00:00,98.7581666979,29.11,102.9590578314,15.6081666979,0,15.6081666979,83.15,29.11,88.0983234801,132.19,87.4781666979,-43.19,97.5592422522,15.6081666979,0,15.6081666979,71.87,-43.19,83.8491085224,131.77
2019-12-23 12:30:00,97.7841666966,28.78,101.9315047301,14.9541666966,0,14.9541666966,82.83,28.78,87.6874979686,132.19,87.0641666966,-43.15,97.1704256581,14.9541666966,0,14.9541666966,72.11,-43.15,84.0343655893,131.26
2019-12-23 13:00:00,98.7508333593,28.53,102.7895324882,12.9708333593,0,12.9708333593,85.78,28.53,90.400051438,132.19,87.8908333593,-43.42,98.0310919484,12.9708333593,0,12.9708333593,74.92,-43.42,86.5927410353,131.26
2019-12-23 13:30:00,99.6323333543,28.52,103.6339338712,10.4923333543,0,10.4923333543,89.14,28.52,93.59129233,132.19,88.2623333543,-43.34,98.3290144827,10.4923333543,0,10.4923333543,77.77,-43.34,89.0310535712,131.26
2019-12-23 14:00:00,99.7235000164,28.42,103.6941312492,8.2235000164,0,8.2235000164,91.5,28.42,95.8120368221,132.19,88.2035000164,-43.37,98.2894415243,8.2235000164,0,8.2235000164,79.98,-43.37,90.9821812225,131.26
2019-12-23 14:30:00,99.1968333509,28.09,103.0973319095,8.7868333509,0,8.7868333509,90.41,28.09,94.6732074032,132.19,87.6968333509,-43.66,97.963922848,8.7868333509,0,8.7868333509,78.91,-43.66,90.1830566126,131.26
2019-12-23 15:00:00,98.8005000182,27.9,102.6642528042,9.1205000182,0,9.1205000182,89.68,27.9,93.9197125209,132.19,87.4005000182,-43.84,97.7793076445,9.1205000182,0,9.1205000182,78.28,-43.84,89.720142666,131.26
2019-12-23 15:30:00,99.1716666782,27.79,102.9917645821,5.7516666782,0,5.7516666782,93.42,27.79,97.4657914347,131.99,87.6816666782,-43.7,97.968181934,5.7516666782,0,5.7516666782,81.93,-43.7,92.85588242,131.26
2019-12-23 16:00:00,100.8220000114,28.13,104.6726926485,5.6820000113999996,0,5.6820000113999996,95.14,28.13,99.2114736308,131.26,89.0620000114,-43.23,98.9993573011,5.6820000113999996,0,5.6820000113999996,83.38,-43.23,93.9204839212,131.26
2019-12-23 16:30:00,107.6868333515,28.92,111.5025581647,9.0868333515,0,9.0868333515,98.6,28.92,102.7537172077,131.26,95.5368333515,-42.17,104.4298588854,9.0868333515,0,9.0868333515,86.45,-42.17,96.1868566905,130.44
2019-12-23 17:00:00,114.7461666926,27.83,118.0728235905,12.9561666926,0,12.9561666926,101.79,27.83,105.5258878191,131.26,102.1761666926,-43.55,111.0701199243,12.9561666926,0,12.9561666926,89.22,-43.55,99.2814730954,130.8
2019-12-23 17:30:00,117.9931667002,26.84,121.0073261747,16.7731667002,0,16.7731667002,101.22,26.84,104.7180691189,130.93,105.1131667002,-39.74,112.3745763674,16.7731667002,0,16.7731667002,88.34,-39.74,96.8670387696,130.48
2019-12-23 18:00:00,116.8961667027,21.95,118.9391285061,18.0361667027,0,18.0361667027,98.86,21.95,101.2674779976,131.38,105.3161667027,-12.88,106.1008452792,18.0361667027,0,18.0361667027,87.28,-12.88,88.2252390192,133.18
2019-12-23 18:30:00,114.2246666943,22.1,116.3429606011,13.8146666943,0,13.8146666943,100.41,22.1,102.8133167445,132.19,103.2946666943,-15.51,104.452612545,13.8146666943,0,13.8146666943,89.48,-15.51,90.81426374750001,134.07
2019-12-23 19:00:00,110.0126666972,20.06,111.8266087916,15.2526666972,0,15.2526666972,94.76,20.06,96.8600082593,131.36,99.1426666972,-17.28,100.6373030234,15.2526666972,0,15.2526666972,83.89,-17.28,85.6512142354,133.32
2019-12-23 19:30:00,105.8526666924,19.03,107.5496533974,12.8726666924,0,12.8726666924,92.98,19.03,94.9074354305,131.56,95.1026666924,-18.25,96.8379043144,12.8726666924,0,12.8726666924,82.23,-18.25,84.2308458939,133.63
2019-12-23 20:00:00,102.5793333554,18.54,104.2413124996,11.0393333554,0,11.0393333554,91.54,18.54,93.3986252575,132.0,92.1093333554,-18.63,93.9744975575,11.0393333554,0,11.0393333554,81.07,-18.63,83.1830619778,134.07
2019-12-23 20:30:00,99.6843333529,17.91,101.2804740116,9.7743333529,0,9.7743333529,89.91,17.91,91.6764757176,131.87,89.5343333529,-18.76,91.4786010439,9.7743333529,0,9.7743333529,79.76,-18.76,81.9365315351,133.86
2019-12-23 21:00:00,95.6650000094,18.21,97.3827311529,4.7150000094,0,4.7150000094,90.95,18.21,92.7550893482,131.96,86.0450000094,-18.7,88.0535747521,4.7150000094,0,4.7150000094,81.33,-18.7,83.4521353831,133.86
2019-12-23 21:30:00,90.4266666826,16.02,91.8347562055,7.9566666826,0,7.9566666826,82.47,16.02,84.0115545625,132.63,80.6066666826,-20.41,83.1504829431,7.9566666826,0,7.9566666826,72.65,-20.41,75.4625112225,134.65
2019-12-23 22:00:00,86.1991666797,20.12,88.5161608763,6.5391666797,0,6.5391666797,79.66,20.12,82.1616090397,131.97,76.7391666797,-14.66,78.1269179137,6.5391666797,0,6.5391666797,70.2,-14.66,71.7144030164,134.09
2019-12-23 22:30:00,82.1050000096,21.22,84.8028267605,4.7850000096,0,4.7850000096,77.32,21.22,80.1789922611,132.32,73.2250000096,-13.22,74.4087967004,4.7850000096,0,4.7850000096,68.44,-13.22,69.7051074169,134.09
2019-12-23 23:00:00,76.5696666763,20.19,79.1868041717,4.8296666763000005,0,4.8296666763000005,71.74,20.19,74.5269327156,132.19,68.2496666763,-14.11,69.6929630697,4.8296666763000005,0,4.8296666763000005,63.42,-14.11,64.9706741538,134.09
2019-12-23 23:30:00,74.2630000093,20.65,77.080579074,4.6430000093,0,4.6430000093,69.62,20.65,72.6179516373,132.52,65.9130000093,-17.59,68.2197307985,4.6430000093,0,4.6430000093,61.27,-17.59,63.7449684289,134.29
2019-12-24 00:00:00,71.3653333427,26.38,76.084920997,4.6953333427,0,4.6953333427,66.67,26.38,71.6993256593,131.86,60.8953333427,-44.96,75.694406814,4.6953333427,0,4.6953333427,56.2,-44.96,71.9711164287,131.57
2019-12-24 00:30:00,79.9100000098,24.58,83.604931084,4.8800000098,0,4.8800000098,75.03,24.58,78.9536401947,131.17,69.2600000098,-46.95,83.6734731044,4.8800000098,0,4.8800000098,64.38,-46.95,79.6811577476,131.1
2019-12-24 01:00:00,80.7945000097,23.64,84.1819507485,4.8545000097,0,4.8545000097,75.94,23.64,79.5344780583,131.35,70.0445000097,-48.77,85.3507169367,4.8545000097,0,4.8545000097,65.19,-48.77,81.4140589825,131.1
2019-12-24 01:30:00,79.0128333431,23.14,82.3315700865,4.9028333431,0,4.9028333431,74.11,23.14,77.6385967158,132.17,68.3928333431,-49.83,84.6203790626,4.9028333431,0,4.9028333431,63.49,-49.83,80.7094108515,132.0
2019-12-24 02:00:00,76.3200000098,23.64,79.8973841968,4.8800000098,0,4.8800000098,71.44,23.64,75.24973887,132.28,65.5900000098,-47.63,81.0596385464,4.8800000098,0,4.8800000098,60.71,-47.63,77.1642469023,131.6
2019-12-24 02:30:00,75.9400000099,24.23,79.7118341372,4.9700000099,0,4.9700000099,70.97,24.23,74.9922249303,132.28,65.1200000099,-46.63,80.0935159754,4.9700000099,0,4.9700000099,60.15,-46.63,76.1076829236,131.92
2019-12-24 03:00:00,73.3493333433,23.53,77.031069069,4.9793333433,0,4.9793333433,68.37,23.53,72.3057245313,132.28,62.5893333433,-47.22,78.4037821049,4.9793333433,0,4.9793333433,57.61,-47.22,74.4891972034,132.01
2019-12-24 03:30:00,70.6533333431,23.14,74.3461707991,4.8833333431,0,4.8833333431,65.77,23.14,69.7219656923,132.96,60.0433333431,-47.79,76.7403803675,4.8833333431,0,4.8833333431,55.16,-47.79,72.9829411575,132.19
2019-12-24 04:00:00,68.1151666764,22.68,71.7917706381,4.8851666764,0,4.8851666764,63.23,22.68,67.1745137682,133.13,57.6351666764,-48.51,75.3328118274,4.8851666764,0,4.8851666764,52.75,-48.51,71.664374692,132.19
2019-12-24 04:30:00,66.34050001,22.58,70.0779447585,4.99050001,0,4.99050001,61.35,22.58,65.3733806683,133.13,55.97050001,-48.7,74.1915552564,4.99050001,0,4.99050001,50.98,-48.7,70.5028396591,132.19
2019-12-24 05:00:00,65.2705000099,22.48,69.0332425107,4.9305000099,0,4.9305000099,60.34,22.48,64.391505651,133.13,54.9705000099,-48.68,73.4268225605,4.9305000099,0,4.9305000099,50.04,-48.68,69.8122052366,132.19
2019-12-24 05:30:00,66.1696666764,22.91,70.0235166788,4.8696666764,0,4.8696666764,61.3,22.91,65.4412568645,133.13,55.7996666764,-48.41,73.8723960705,4.8696666764,0,4.8696666764,50.93,-48.41,70.2665852308,132.19
2019-12-24 06:00:00,68.1676666763,23.47,72.0948797079,4.8376666763,0,4.8376666763,63.33,23.47,67.5390983061,133.13,57.6776666763,-47.8,74.9103012491,4.8376666763,0,4.8376666763,52.84,-47.8,71.2524076786,132.19
2019-12-24 06:30:00,73.3770000097,24.86,77.4738906369,4.8470000097,0,4.8470000097,68.53,24.86,72.8997976678,133.05,62.5370000097,-46.25,77.7813529724,4.8470000097,0,4.8470000097,57.69,-46.25,73.9405071662,132.19
2019-12-24 07:00:00,78.1120000097,26.19,82.3856822847,4.8720000097,0,4.8720000097,73.24,26.19,77.7818339974,133.13,67.0720000097,-45.07,80.8081560568,4.8720000097,0,4.8720000097,62.2,-45.07,76.8124006916,132.19
2019-12-24 07:30:00,83.3203333422,26.97,87.5765884712,4.4203333422,0,4.4203333422,78.9,26.97,83.3821977403,132.35,72.2003333422,-44.08,84.5927569874,4.4203333422,0,4.4203333422,67.78,-44.08,80.8527971068,131.9
2019-12-24 08:00:00,90.3035000091,27.72,94.4622703194,4.5335000091,0,4.5335000091,85.77,27.72,90.1381789255,132.19,79.0735000091,-42.8,89.9136163419,4.5335000091,0,4.5335000091,74.54,-42.8,85.9537759496,131.26
2019-12-24 08:30:00,94.2785000095,29.22,98.7028062622,4.7285000095,0,4.7285000095,89.55,29.22,94.1966607688,131.45,82.6285000095,-40.19,91.8841940369,4.7285000095,0,4.7285000095,77.9,-40.19,87.6564093492,130.61
2019-12-24 09:00:00,99.0093333443,29.96,103.4429779603,5.4993333443,0,5.4993333443,93.51,29.96,98.192269044,131.26,87.2993333443,-38.88,95.5658307261,5.4993333443,0,5.4993333443,81.8,-38.88,90.5698316218,130.32
2019-12-24 09:30:00,102.2483333472,28.63,106.1809708577,6.9283333472,0,6.9283333472,95.32,28.63,99.526776799,131.26,90.4883333472,-39.97,98.9228960957,6.9283333472,0,6.9283333472,83.56,-39.97,92.627611974,130.32
2019-12-24 10:00:00,102.8883333516,28.98,106.8917655382,9.1383333516,0,9.1383333516,93.75,28.98,98.126973356,131.26,91.1383333516,-39.63,99.3817523799,9.1383333516,0,9.1383333516,82.0,-39.63,91.0743481997,130.32
2019-12-24 10:30:00,104.2770000204,28.89,108.2050129765,10.1870000204,0,10.1870000204,94.09,28.89,98.425404241,131.26,92.7070000204,-39.63,100.8222433433,10.1870000204,0,10.1870000204,82.52,-39.63,91.5428167581,130.32
2019-12-24 11:00:00,104.120000025,28.47,107.9421850122,12.520000025,0,12.520000025,91.6,28.47,95.9223691325,131.26,92.260000025,-40.33,100.6897040646,12.520000025,0,12.520000025,79.74,-40.33,89.3586957156,130.32
2019-12-24 11:30:00,102.8430000226,28.33,106.6736685113,11.3130000226,0,11.3130000226,91.53,28.33,95.8140375937,131.26,91.2930000226,-40.47,99.8610672541,11.3130000226,0,11.3130000226,79.98,-40.47,89.6360491097,130.32
2019-12-24 12:00:00,103.406166685,28.54,107.2723958364,9.176166685,0,9.176166685,94.23,28.54,98.4572216752,131.26,91.726166685,-40.12,100.1164524678,9.176166685,0,9.176166685,82.55,-40.12,91.7829880751,130.32
