Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-24 12:30:00,103.7976666848,28.54,107.6498360854,9.0776666848,0,9.0776666848,94.72,28.54,98.9262856879,131.26,92.0876666848,-40.09,100.4357827443,9.0776666848,0,9.0776666848,83.01,-40.09,92.1838825392,130.32
2019-12-24 13:00:00,104.0508333534,28.37,107.849120634,10.0208333534,0,10.0208333534,94.03,28.37,98.2165861757,131.26,92.3508333534,-40.34,100.7769419116,10.0208333534,0,10.0208333534,82.33,-40.34,91.6817566367,130.32
2019-12-24 13:30:00,102.4061666863,27.85,106.1256117786,9.8161666863,0,9.8161666863,92.59,27.85,96.687799644,131.26,91.0361666863,-40.88,99.7935771728,9.8161666863,0,9.8161666863,81.22,-40.88,90.9277889317,130.49
2019-12-24 14:00:00,100.1821666853,26.85,103.7178336727,9.3321666853,0,9.3321666853,90.85,26.85,94.7346029706,131.26,89.0921666853,-41.91,98.4574134572,9.3321666853,0,9.3321666853,79.76,-41.91,90.100531075,131.26
2019-12-24 14:30:00,99.5833333501,26.36,103.0130568477,8.3633333501,0,8.3633333501,91.22,26.36,94.9522932846,131.43,88.2833333501,-42.44,97.9545841061,8.3633333501,0,8.3633333501,79.92,-42.44,90.4895574086,131.26
2019-12-24 15:00:00,98.4005000174,25.33,101.6084017376,8.6905000174,0,8.6905000174,89.71,25.33,93.2174500831,131.26,86.8605000174,-42.99,96.9169054565,8.6905000174,0,8.6905000174,78.17,-42.99,89.2114846867,130.39
2019-12-24 15:30:00,99.7510000119,25.74,103.0184915603,5.9310000119,0,5.9310000119,93.82,25.74,97.2868953148,130.35,88.3810000119,-42.2,97.9389665205,5.9310000119,0,5.9310000119,82.45,-42.2,92.6220411133,130.31
2019-12-24 16:00:00,100.5415000127,25.54,103.7346847722,6.3315000127,0,6.3315000127,94.21,25.54,97.6105306819,130.35,88.9215000127,-42.32,98.4785030578,6.3315000127,0,6.3315000127,82.59,-42.32,92.8013496669,130.31
2019-12-24 16:30:00,105.3171666798,22.39,107.6708767376,6.5471666798,0,6.5471666798,98.77,22.39,101.2759843201,130.9,94.9271666798,-24.14,97.9484893903,6.5471666798,0,6.5471666798,88.38,-24.14,91.6174874137,131.89
2019-12-24 17:00:00,111.5250000152,21.41,113.5614975614,7.5850000152,0,7.5850000152,103.94,21.41,106.1221546144,130.47,101.4250000152,-13.21,102.2816441405,7.5850000152,0,7.5850000152,93.84,-13.21,94.7652346591,133.13
2019-12-24 17:30:00,114.1531666815,22.02,116.2575841114,7.4031666815,0,7.4031666815,106.75,22.02,108.9974444655,130.32,103.8631666815,-12.56,104.6198403416,7.4031666815,0,7.4031666815,96.46,-12.56,97.2742782034,132.67
2019-12-24 18:00:00,113.0140000167,21.95,115.1258732856,8.3340000167,0,8.3340000167,104.68,21.95,106.9565561338,130.32,102.4940000167,-12.74,103.2827557699,8.3340000167,0,8.3340000167,94.16,-12.74,95.0179625124,133.01
2019-12-24 18:30:00,109.445333352,21.0,111.441827841,9.355333352,0,9.355333352,100.09,21.0,102.2692920676,131.06,98.845333352,-13.91,99.8192768231,9.355333352,0,9.355333352,89.49,-13.91,90.5646078775,133.13
2019-12-24 19:00:00,107.0051666806,20.53,108.9568106928,6.9851666806,0,6.9851666806,100.02,20.53,102.1052461923,131.26,96.9151666806,-14.26,97.958650117,6.9851666806,0,6.9851666806,89.93,-14.26,91.0535693974,133.13
2019-12-24 19:30:00,103.1471666785,20.77,105.2175408085,5.9071666785,0,5.9071666785,97.24,20.77,99.4334475918,131.34,93.2971666785,-13.8,94.3122542951,5.9071666785,0,5.9071666785,87.39,-13.8,88.4728890678,133.26
2019-12-24 20:00:00,99.4965000118,23.35,102.1996869594,5.9065000118,0,5.9065000118,93.59,23.35,96.4588544406,131.26,89.8465000118,-10.69,90.4802169779,5.9065000118,0,5.9065000118,83.94,-10.69,84.6179632229,133.13
2019-12-24 20:30:00,94.4803333461,22.48,97.1178860416,6.4003333461,0,6.4003333461,88.08,22.48,90.9034476794,131.34,84.8803333461,-11.32,85.6318479828,6.4003333461,0,6.4003333461,78.48,-11.32,79.2921988597,133.13
2019-12-24 21:00:00,88.4896666789,20.66,90.8694487105,6.1196666789,0,6.1196666789,82.37,20.66,84.9214489985,131.26,78.9896666789,-11.54,79.8281845093,6.1196666789,0,6.1196666789,72.87,-11.54,73.7781031201,132.78
2019-12-24 21:30:00,86.213166676,20.31,88.5731686703,4.643166676,0,4.643166676,81.57,20.31,84.0604603842,131.39,77.033166676,-11.93,77.9514827834,4.643166676,0,4.643166676,72.39,-11.93,73.3664569132,133.13
2019-12-24 22:00:00,82.298500009,19.44,84.563329545,4.498500009,0,4.498500009,77.8,19.44,80.1919796488,132.19,73.408500009,-12.96,74.5437420148,4.498500009,0,4.498500009,68.91,-12.96,70.118112496,133.37
2019-12-24 22:30:00,78.0976666752,19.22,80.4279425331,4.2576666752,0,4.2576666752,73.84,19.22,76.300419396,132.47,69.7176666752,-14.95,71.3025633945,4.2576666752,0,4.2576666752,65.46,-14.95,67.1454696908,134.07
2019-12-24 23:00:00,73.9988333419,17.3,75.9941927778,4.2588333419,0,4.2588333419,69.74,17.3,71.8537236335,132.8,65.6788333419,-15.28,67.4328373209,4.2588333419,0,4.2588333419,61.42,-15.28,63.2921385324,134.07
2019-12-24 23:30:00,72.7681666752,17.34,74.8056260001,4.2681666752,0,4.2681666752,68.5,17.34,70.6606368497,133.13,64.6381666752,-15.76,66.5317231938,4.2681666752,0,4.2681666752,60.37,-15.76,62.3932247924,134.36
2019-12-25 00:00:00,70.1938333419,17.35,72.3062704005,4.2838333419,0,4.2838333419,65.91,17.35,68.1553416835,132.82,62.4338333419,-16.64,64.6132582816,4.2838333419,0,4.2838333419,58.15,-16.64,60.4839821771,134.66
2019-12-25 00:30:00,78.5113333419,18.97,80.7706033352,4.2913333419,0,4.2913333419,74.22,18.97,76.6059351487,131.29,70.3713333419,-15.79,72.1210694341,4.2913333419,0,4.2913333419,66.08,-15.79,67.9403451566,133.13
2019-12-25 01:00:00,79.6098333418,17.99,81.6171897624,4.2398333418,0,4.2398333418,75.37,17.99,77.4872699222,131.29,71.1098333418,-14.38,72.5492439513,4.2398333418,0,4.2398333418,66.87,-14.38,68.398693701,132.38
2019-12-25 01:30:00,77.8623333417,17.26,79.7524328996,4.1623333417,0,4.1623333417,73.7,17.26,75.6941054508,131.29,69.5423333417,-14.56,71.0501916014,4.1623333417,0,4.1623333417,65.38,-14.56,66.9816243458,132.85
2019-12-25 02:00:00,75.0258333418,17.01,76.9299406514,4.2158333418,0,4.2158333418,70.81,17.01,72.8244203547,132.19,66.8958333418,-14.94,68.5438262609,4.2158333418,0,4.2158333418,62.68,-14.94,64.4359061394,133.13
2019-12-25 02:30:00,74.5965000084,17.07,76.5246542854,4.1865000084,0,4.1865000084,70.41,17.07,72.4496583843,132.19,66.4465000084,-14.97,68.1119538948,4.1865000084,0,4.1865000084,62.26,-14.97,64.034432144,133.13
2019-12-25 03:00:00,72.1436666751,16.54,74.0154054324,4.2236666751,0,4.2236666751,67.92,16.54,69.9049211429,132.55,64.1236666751,-15.6,65.9939741784,4.2236666751,0,4.2236666751,59.9,-15.6,61.898061359,133.64
2019-12-25 03:30:00,69.4263333426,16.92,71.4583946181,4.6263333426,0,4.6263333426,64.8,16.92,66.9725794635,133.13,61.7363333426,-16.92,64.0129772358,4.6263333426,0,4.6263333426,57.11,-16.92,59.5637347721,134.07
2019-12-25 04:00:00,67.4948333459,16.43,69.4658004229,6.3048333459,0,6.3048333459,61.19,16.43,63.3574068282,133.49,59.9148333459,-17.57,62.437906394,6.3048333459,0,6.3048333459,53.61,-17.57,56.4157513466,134.58
2019-12-25 04:30:00,65.9480000127,16.32,67.9373321942,6.3280000127000005,0,6.3280000127000005,59.62,16.32,61.8133221887,134.07,58.5180000127,-17.71,61.1391889501,6.3280000127000005,0,6.3280000127000005,52.19,-17.71,55.1129766933,135.01
2019-12-25 05:00:00,64.2580000101,16.29,66.2906830957,5.0380000101,0,5.0380000101,59.22,16.29,61.4196426235,134.07,56.9780000101,-17.73,59.6728194838,5.0380000101,0,5.0380000101,51.94,-17.73,54.8827522998,135.01
2019-12-25 05:30:00,64.3146666748,16.36,66.3628356047,4.0746666747999996,0,4.0746666747999996,60.24,16.36,62.4220089392,134.07,57.0446666748,-17.62,59.703922786,4.0746666747999996,0,4.0746666747999996,52.97,-17.62,55.8236983726,135.01
2019-12-25 06:00:00,65.6526666747,16.78,67.7631244963,4.0326666747,0,4.0326666747,61.62,16.78,63.8638614554,133.75,58.2726666747,-17.24,60.7694107375,4.0326666747,0,4.0326666747,54.24,-17.24,56.9139279966,135.01
2019-12-25 06:30:00,69.5945000077,17.73,71.817458402,3.8745000077,0,3.8745000077,65.72,17.73,68.0696062865,133.42,61.9345000077,-16.35,64.0562627009,3.8745000077,0,3.8745000077,58.06,-16.35,60.3182070357,134.82
2019-12-25 07:00:00,73.0240000076,18.92,75.4352104598,3.8140000076,0,3.8140000076,69.21,18.92,71.7494982561,133.6,65.0740000076,-15.36,66.8622096329,3.8140000076,0,3.8140000076,61.26,-15.36,63.1562918481,134.97
2019-12-25 07:30:00,75.3380000077,23.81,79.0109507926,3.8280000077,0,3.8280000077,71.51,23.81,75.3697299982,133.18,65.1080000077,-44.77,79.0152173002,3.8280000077,0,3.8280000077,61.28,-44.77,75.8919712486,132.34
2019-12-25 08:00:00,80.8661666746,24.77,84.5747587206,3.9561666746,0,3.9561666746,76.91,24.77,80.8003774744,132.42,70.0461666746,-45.44,83.4940660514,3.9561666746,0,3.9561666746,66.09,-45.44,80.2040005237,131.37
2019-12-25 08:30:00,88.4045000081,25.92,92.1260116454,4.0545000081,0,4.0545000081,84.35,25.92,88.2426705172,132.19,77.2145000081,-43.59,88.6688621304,4.0545000081,0,4.0545000081,73.16,-43.59,85.1614566573,130.98
2019-12-25 09:00:00,96.5365000105,25.86,99.9401592668,5.2365000105,0,5.2365000105,91.3,25.86,94.891672975,131.84,85.0165000105,-42.31,94.9628420701,5.2365000105,0,5.2365000105,79.78,-42.31,90.3049527988,130.32
2019-12-25 09:30:00,100.2451666827,26.73,103.7477052433,8.0251666827,0,8.0251666827,92.22,26.73,96.015734648,131.26,88.5851666827,-41.58,97.8582043377,8.0251666827,0,8.0251666827,80.56,-41.58,90.6576527382,130.32
2019-12-25 10:00:00,101.4390000204,27.75,105.1662171286,10.2090000204,0,10.2090000204,91.23,27.75,95.3570941252,131.26,90.0690000204,-41.36,99.1114239867,10.2090000204,0,10.2090000204,79.86,-41.36,89.9348052758,130.32
2019-12-25 10:30:00,103.1991666981,27.2,106.7235119699,15.7291666981,0,15.7291666981,87.47,27.2,91.6015332841,131.26,91.7991666981,-40.85,100.4779055637,15.7291666981,0,15.7291666981,76.07,-40.85,86.3444694234,130.32
2019-12-25 11:00:00,102.6575000383,26.67,106.0653157923,19.1575000383,0,19.1575000383,83.5,26.67,87.6557978687,131.26,91.3575000383,-41.45,100.3209614849,19.1575000383,0,19.1575000383,72.2,-41.45,83.252282251,130.32
2019-12-25 11:30:00,103.1515000442,27.08,106.6468863182,22.0915000442,0,22.0915000442,81.06,27.08,85.4637349991,131.26,91.9115000442,-41.12,100.6905072009,22.0915000442,0,22.0915000442,69.82,-41.12,81.0289256994,130.32
2019-12-25 12:00:00,104.0930000474,27.4,107.6388064727,23.7230000474,0,23.7230000474,80.37,27.4,84.9122894521,131.26,92.8430000474,-40.77,101.4002739533,23.7230000474,0,23.7230000474,69.12,-40.77,80.2481607266,130.32
2019-12-25 12:30:00,106.5226667153,27.97,110.1335526719,24.3126667153,0,24.3126667153,82.21,27.97,86.8378085859,131.26,95.1826667153,-40.02,103.2537672099,24.3126667153,0,24.3126667153,70.87,-40.02,81.3889261509,130.32
2019-12-25 13:00:00,107.6398333771,28.1,111.247218974,21.8798333771,0,21.8798333771,85.76,28.1,90.2462608644,130.95,96.3098333771,-40.0,104.2860681257,21.8798333771,0,21.8798333771,74.43,-40.0,84.4974845779,130.32
2019-12-25 13:30:00,105.3831667029,28.18,109.0858571233,18.0931667029,0,18.0931667029,87.29,28.18,91.7259859582,130.32,94.3031667029,-41.07,102.8583110409,18.0931667029,0,18.0931667029,76.21,-41.07,86.5719873862,130.32
2019-12-25 14:00:00,101.836333364,27.31,105.4346949207,15.336333364,0,15.336333364,86.5,27.31,90.7087983605,131.04,90.596333364,-42.14,99.9173419332,15.336333364,0,15.336333364,75.26,-42.14,86.2545488656,130.32
2019-12-25 14:30:00,96.6446666936,26.23,100.1409232048,13.4546666936,0,13.4546666936,83.19,26.23,87.2272262542,131.26,85.1646666936,-43.58,95.6673238521,13.4546666936,0,13.4546666936,71.71,-43.58,83.9138874085,130.58
2019-12-25 15:00:00,93.1298333543,25.36,96.5209586598,10.4998333543,0,10.4998333543,82.63,25.36,86.4340586806,131.74,81.4798333543,-43.98,92.5915959656,10.4998333543,0,10.4998333543,70.98,-43.98,83.5009029891,131.26
2019-12-25 15:30:00,92.8365000119,25.33,96.2300609709,5.9565000119,0,5.9565000119,86.88,25.33,90.4972005092,132.19,81.6865000119,-42.88,92.2571335139,5.9565000119,0,5.9565000119,75.73,-42.88,87.0271641501,131.26
2019-12-25 16:00:00,92.4553333435,24.93,95.7574726257,5.0853333435,0,5.0853333435,87.37,24.93,90.8571505166,132.19,81.4053333435,-43.26,92.1859853599,5.0853333435,0,5.0853333435,76.32,-43.26,87.7278177091,131.26
2019-12-25 16:30:00,93.5921666781,25.3,96.951450033,5.7021666781,0,5.7021666781,87.89,25.3,91.4589640221,131.48,82.5021666781,-42.78,92.9340406233,5.7021666781,0,5.7021666781,76.8,-42.78,87.9111392259,130.49
2019-12-25 17:00:00,96.2291666806,25.77,99.6200051197,6.9591666806,0,6.9591666806,89.27,25.77,92.9151537694,131.26,85.0391666806,-42.16,94.9164130682,6.9591666806,0,6.9591666806,78.08,-42.16,88.735291739,130.32
2019-12-25 17:30:00,95.4186666782,25.5,98.7672615325,5.7486666782,0,5.7486666782,89.67,25.5,93.2253125498,131.26,84.2886666782,-42.43,94.3656941393,5.7486666782,0,5.7486666782,78.54,-42.43,89.2683398524,130.32
2019-12-25 18:00:00,93.5465000093,25.17,96.8735080607,4.6265000093,0,4.6265000093,88.92,25.17,92.4137181375,131.26,82.5265000093,-42.79,92.9602458246,4.6265000093,0,4.6265000093,77.9,-42.79,88.878535654,130.32
2019-12-25 18:30:00,91.8471666763,25.03,95.1966539667,4.8171666763,0,4.8171666763,87.03,25.03,90.5578367674,131.8,80.8271666763,-43.15,91.6239781548,4.8171666763,0,4.8171666763,76.01,-43.15,87.4039049471,130.75
2019-12-25 19:00:00,89.9561666762,24.56,93.2486220975,4.7661666762,0,4.7661666762,85.19,24.56,88.6596283547,132.19,78.9861666762,-43.82,90.327221402,4.7661666762,0,4.7661666762,74.22,-43.82,86.1904913549,131.26
2019-12-25 19:30:00,88.7046666763,24.03,91.9018976417,4.7946666763,0,4.7946666763,83.91,24.03,87.2830395896,132.19,77.7746666763,-44.45,89.5806970089,4.7946666763,0,4.7946666763,72.98,-44.45,85.4510555815,131.26
2019-12-25 20:00:00,86.7285000098,23.22,89.7830781047,4.8885000097999995,0,4.8885000097999995,81.84,23.22,85.0702885854,132.19,75.9285000098,-45.16,88.3434361667,4.8885000097999995,0,4.8885000097999995,71.04,-45.16,84.1790187636,131.26
2019-12-25 20:30:00,85.2640000102,22.94,88.2960548254,5.0940000102,0,5.0940000102,80.17,22.94,83.3874840729,132.19,74.4740000102,-45.46,87.2524399517,5.0940000102,0,5.0940000102,69.38,-45.46,82.9469468998,131.26
2019-12-25 21:00:00,81.39100001,23.25,84.6466619698,5.02100001,0,5.02100001,76.37,23.25,79.8306920927,132.19,70.89100001,-46.67,84.8741585079,5.02100001,0,5.02100001,65.87,-46.67,80.7276024666,131.26
2019-12-25 21:30:00,79.2971666769,22.74,82.4933224145,5.1171666769,0,5.1171666769,74.18,22.74,77.5872412192,132.58,68.8471666769,-47.86,83.8481482171,5.1171666769,0,5.1171666769,63.73,-47.86,79.7000156838,131.95
2019-12-25 22:00:00,77.819166677,21.71,80.7907593868,5.149166677,0,5.149166677,72.67,21.71,75.8436088276,133.13,67.139166677,-47.46,82.2199446733,5.149166677,0,5.149166677,61.99,-47.46,78.0718367915,132.19
2019-12-25 22:30:00,74.8185000103,20.13,77.4791897466,5.1385000103,0,5.1385000103,69.68,20.13,72.529437472,132.49,64.3385000103,-48.18,80.3788217354,5.1385000103,0,5.1385000103,59.2,-48.18,76.3279267372,131.54
2019-12-25 23:00:00,71.9210000105,19.21,74.4422886705,5.2310000105,0,5.2310000105,66.69,19.21,69.4015864372,132.19,61.6410000105,-48.82,78.6320881211,5.2310000105,0,5.2310000105,56.41,-48.82,74.6021480924,131.26
2019-12-25 23:30:00,70.0876666772,19.89,72.8552888969,5.2576666772,0,5.2576666772,64.83,19.89,67.8125430875,132.19,59.8376666772,-48.09,76.7671443612,5.2576666772,0,5.2576666772,54.58,-48.09,72.7435529789,131.26
2019-12-26 00:00:00,67.339833344,19.54,70.117506764,5.319833344,0,5.319833344,62.02,19.54,65.0253181461,132.19,57.209833344,-48.23,74.8271202923,5.319833344,0,5.319833344,51.89,-48.23,70.8428189727,131.26
2019-12-26 00:30:00,72.6200000032,20.98,75.589845882,1.6200000032,0,1.6200000032,71.0,20.98,74.0348593569,131.26,62.1100000032,-46.06,77.3251298117,1.6200000032,0,1.6200000032,60.49,-46.06,76.0300184138,130.32
2019-12-26 01:00:00,73.8508333365,16.89,75.7576245965,1.5908333365,0,1.5908333365,72.26,16.89,74.2076795217,131.26,63.2608333365,-50.93,81.2145180028,1.5908333365,0,1.5908333365,61.67,-50.93,79.9815841303,130.32
2019-12-26 01:30:00,71.8498333364,15.93,73.5945884591,1.5398333364,0,1.5398333364,70.31,15.93,72.0920314598,131.26,61.4198333364,-52.0,80.4760580985,1.5398333364,0,1.5398333364,59.88,-52.0,79.3070892165,130.32
2019-12-26 02:00:00,69.3455000031,15.25,71.0025412973,1.5455000031,0,1.5455000031,67.8,15.25,69.4939026102,132.17,59.0555000031,-53.48,79.6722190015,1.5455000031,0,1.5455000031,57.51,-53.48,78.5334992217,131.23
2019-12-26 02:30:00,68.7728333364,16.19,70.6528039438,1.5528333364,0,1.5528333364,67.22,16.19,69.1422049113,132.17,58.5828333364,-54.47,79.9933076059,1.5528333364,0,1.5528333364,57.03,-54.47,78.8631840595,131.23
2019-12-26 03:00:00,66.4858333365,15.3,68.2235738909,1.5758333365000001,0,1.5758333365000001,64.91,15.3,66.6888154041,132.74,56.2658333365,-54.61,78.4097959508,1.5758333365000001,0,1.5758333365000001,54.69,-54.61,77.2867918858,131.51
2019-12-26 03:30:00,63.5031666699,14.21,65.0736219762,1.5931666699,0,1.5931666699,61.91,14.21,63.5198567379,132.74,53.2931666699,-54.76,76.4121666602,1.5931666699,0,1.5931666699,51.7,-54.76,75.3096779969,131.26
2019-12-26 04:00:00,60.8703333365,13.71,62.3952047877,1.5803333365,0,1.5803333365,59.29,13.71,60.8544838118,133.13,50.8303333365,-55.24,75.0678385669,1.5803333365,0,1.5803333365,49.25,-55.24,74.0068922466,131.66
2019-12-26 04:30:00,59.0691666698,13.37,60.5633829229,1.5591666698000002,0,1.5591666698000002,57.51,13.37,59.0436872155,132.83,49.1691666698,-55.41,74.0801933785,1.5591666698000002,0,1.5591666698000002,47.61,-55.41,73.0546384564,131.26
2019-12-26 05:00:00,57.2715000031,13.14,58.7595465657,1.5415000031,0,1.5415000031,55.73,13.14,57.2581216947,133.13,47.6515000031,-55.56,73.1954851924,1.5415000031,0,1.5415000031,46.11,-55.56,72.2014245012,131.26
2019-12-26 05:30:00,57.356000003,13.63,58.9532665452,1.516000003,0,1.516000003,55.84,13.63,57.4794093567,132.36,47.766000003,-55.03,72.8690033985,1.516000003,0,1.516000003,46.25,-55.03,71.8843752146,131.26
2019-12-26 06:00:00,58.3286666697,13.99,59.9829430377,1.5186666697,0,1.5186666697,56.81,13.99,58.5072320316,133.13,48.6686666697,-54.79,73.2842630816,1.5186666697,0,1.5186666697,47.15,-54.79,72.2846221544,131.26
2019-12-26 06:30:00,61.2671666694,14.53,62.966551531,1.3871666694,0,1.3871666694,59.88,14.53,61.6176541261,132.33,51.5871666694,-54.02,74.6953557123,1.3871666694,0,1.3871666694,50.2,-54.02,73.7441550226,131.26
2019-12-26 07:00:00,63.3196666696,15.46,65.1796884554,1.4496666696,0,1.4496666696,61.87,15.46,63.7723176621,132.74,53.4996666696,-53.38,75.5753844433,1.4496666696,0,1.4496666696,52.05,-53.38,74.5561996081,131.42
2019-12-26 07:30:00,63.5461666694,16.5,65.6533723305,1.3561666694,0,1.3561666694,62.19,16.5,64.3416358201,133.13,53.7961666694,-54.24,76.3937507151,1.3561666694,0,1.3561666694,52.44,-54.24,75.4448884948,132.14
2019-12-26 08:00:00,65.7758333361,17.16,67.9773922055,1.3958333361,0,1.3958333361,64.38,17.16,66.6276969435,132.46,55.8058333361,-53.96,77.627138517,1.3958333361,0,1.3958333361,54.41,-53.96,76.6298225236,132.14
2019-12-26 08:30:00,69.8648333363,18.07,72.1638402325,1.4748333363000001,0,1.4748333363000001,68.39,18.07,70.7369563948,133.12,59.5648333363,-53.62,80.1440813185,1.4748333363000001,0,1.4748333363000001,58.09,-53.62,79.054111215,132.14
2019-12-26 09:00:00,74.6818333363,18.77,77.0044747432,1.5018333363,0,1.5018333363,73.18,18.77,75.5488272576,132.24,63.9318333363,-52.6,82.7891255766,1.5018333363,0,1.5018333363,62.43,-52.6,81.6349490108,132.14
2019-12-26 09:30:00,81.6796666697,19.96,84.0831109515,1.5396666696999999,0,1.5396666696999999,80.14,19.96,82.5882630886,132.24,70.6596666697,-51.42,87.3888144666,1.5396666696999999,0,1.5396666696999999,69.12,-51.42,86.148655242,132.14
2019-12-26 10:00:00,84.0980000038,20.54,86.5700017595,1.8780000038,0,1.8780000038,82.22,20.54,84.7467993496,132.14,72.6380000038,-50.72,88.5934390604,1.8780000038,0,1.8780000038,70.76,-50.72,87.0603009414,131.31
2019-12-26 10:30:00,84.8426666741,18.41,86.8170846571,3.6926666741,0,3.6926666741,81.15,18.41,83.2120820554,132.14,73.0626666741,-53.49,90.5501704113,3.6926666741,0,3.6926666741,69.37,-53.49,87.5978138997,131.99
2019-12-26 11:00:00,83.3273333406,18.19,85.2896276323,3.6473333406,0,3.6473333406,79.68,18.19,81.729911905,132.14,71.7073333406,-53.62,89.5379587372,3.6473333406,0,3.6473333406,68.06,-53.62,86.644492035,131.72
2019-12-26 11:30:00,87.0625000091,19.11,89.1351277996,4.5725000091,0,4.5725000091,82.49,19.11,84.6746254789,132.14,75.7825000091,-52.45,92.1628439646,4.5725000091,0,4.5725000091,71.21,-52.45,88.4413172674,131.41
2019-12-26 12:00:00,85.5466666798,18.78,87.5837917655,6.5666666798,0,6.5666666798,78.98,18.78,81.1820719125,132.14,73.9366666798,-52.93,90.9297288004,6.5666666798,0,6.5666666798,67.37,-52.93,85.6755612762,131.49
2019-12-26 12:30:00,83.2051666775,18.43,85.2218555409,5.4251666775,0,5.4251666775,77.78,18.43,79.9336806359,132.14,72.1051666775,-53.05,89.517917545,5.4251666775,0,5.4251666775,66.68,-53.05,85.2087137563,131.26
2019-12-26 13:00:00,84.4445000061,18.34,86.4131308383,3.0445000061,0,3.0445000061,81.4,18.34,83.4404913696,132.14,73.5445000061,-52.96,90.6286658908,3.0445000061,0,3.0445000061,70.5,-52.96,88.1760262203,131.26
2019-12-26 13:30:00,85.7445000048,21.78,88.4674385358,2.4245000048,0,2.4245000048,83.32,21.78,86.119630747,131.85,74.4445000048,-49.14,89.2004662598,2.4245000048,0,2.4245000048,72.02,-49.14,87.187269713,131.26
2019-12-26 14:00:00,84.1135000037,22.51,87.0734229422,1.8535000037,0,1.8535000037,82.26,22.51,85.2842758074,132.19,72.8935000037,-48.45,87.5263665577,1.8535000037,0,1.8535000037,71.04,-48.45,85.988860325,131.26
2019-12-26 14:30:00,85.5635000033,22.84,88.5594610011,1.6335000033,0,1.6335000033,83.93,22.84,86.9822424406,132.19,74.5135000033,-48.02,88.6463878719,1.6335000033,0,1.6335000033,72.88,-48.02,87.2778024471,131.26
2019-12-26 15:00:00,86.1528333364,22.76,89.1085197492,1.5428333364,0,1.5428333364,84.61,22.76,87.6177476314,132.19,75.0828333364,-48.18,89.2117944098,1.5428333364,0,1.5428333364,73.54,-48.18,87.9172565541,131.84
2019-12-26 15:30:00,86.9388333363,23.13,89.963090442,1.4988333363000002,0,1.4988333363000002,85.44,23.13,88.5154816967,132.19,75.7488333363,-47.85,89.5963629385,1.4988333363000002,0,1.4988333363000002,74.25,-47.85,88.3328081745,131.76
2019-12-26 16:00:00,87.9998333365,23.39,91.0552731435,1.5598333365000001,0,1.5598333365000001,86.44,23.39,89.5486778239,132.19,76.6698333365,-47.44,90.1599519955,1.5598333365000001,0,1.5598333365000001,75.11,-47.44,88.8372990359,131.26
2019-12-26 16:30:00,89.0390000131,22.4,91.8134169026,6.5290000131,0,6.5290000131,82.51,22.4,85.4965502228,132.09,77.1590000131,-48.72,91.2532173845,6.5290000131,0,6.5290000131,70.63,-48.72,85.8034690441,131.26
2019-12-26 17:00:00,93.7396666774,23.93,96.7459043515,5.3896666774,0,5.3896666774,88.35,23.93,91.5334223112,131.05,81.8996666774,-46.24,94.0515443886,5.3896666774,0,5.3896666774,76.51,-46.24,89.3975262521,130.88
2019-12-26 17:30:00,94.9563333428,24.68,98.1112003897,4.7163333428000005,0,4.7163333428000005,90.24,24.68,93.5540485495,131.26,83.0163333428,-45.82,94.82185403,4.7163333428000005,0,4.7163333428000005,78.3,-45.82,90.7213447872,130.32
2019-12-26 18:00:00,94.6516666763,24.49,97.7685946744,4.8116666763,0,4.8116666763,89.84,24.49,93.1181276659,131.26,82.7616666763,-46.04,94.7057288185,4.8116666763,0,4.8116666763,77.95,-46.04,90.531122273,130.72
2019-12-26 18:30:00,93.1126666753,24.45,96.2692640223,4.3226666753,0,4.3226666753,88.79,24.45,92.0948782506,131.07,81.3326666753,-45.08,92.9903708376,4.3226666753,0,4.3226666753,77.01,-45.08,89.2342226951,130.72
2019-12-26 19:00:00,89.6093333364,24.06,92.7831677676,1.5093333364000001,0,1.5093333364000001,88.1,24.06,91.3263028924,131.26,77.9493333364,-44.41,89.7125780902,1.5093333364000001,0,1.5093333364000001,76.44,-44.41,88.4043081529,130.72
2019-12-26 19:30:00,87.3996666697,23.41,90.4805494788,1.5396666696999999,0,1.5396666696999999,85.86,23.41,88.9942003728,131.88,75.7896666697,-45.39,88.3420945751,1.5396666696999999,0,1.5396666696999999,74.25,-45.39,87.024793019,131.26
2019-12-26 20:00:00,84.787000003,23.16,87.8932361989,1.4970000030000001,0,1.4970000030000001,83.29,23.16,86.4500416426,132.19,73.327000003,-46.65,86.9084082781,1.4970000030000001,0,1.4970000030000001,71.83,-46.65,85.6491179172,131.49
2019-12-26 20:30:00,81.6826666697,23.42,84.9738455895,1.5126666697,0,1.5126666697,80.17,23.42,83.5208075871,132.19,70.7726666697,-49.41,86.3140686536,1.5126666697,0,1.5126666697,69.26,-49.41,85.0781740519,132.19
2019-12-26 21:00:00,79.3090000031,22.44,82.4225156222,1.5390000031,0,1.5390000031,77.77,22.44,80.942735931,132.54,68.1390000031,-48.13,83.4231396042,1.5390000031,0,1.5390000031,66.6,-48.13,82.170900567,132.19
2019-12-26 21:30:00,76.724500003,20.98,79.5412427657,1.514500003,0,1.514500003,75.21,20.98,78.081396632,131.34,65.674500003,-47.19,80.8704893682,1.514500003,0,1.514500003,64.16,-47.19,79.6454750755,131.06
2019-12-26 22:00:00,73.4686666696,19.48,76.0073376867,1.4886666696,0,1.4886666696,71.98,19.48,74.5693690465,131.83,62.5486666696,-49.03,79.4750061475,1.4886666696,0,1.4886666696,61.06,-49.03,78.3087766473,131.26
2019-12-26 22:30:00,69.7463333363,18.53,72.1658639099,1.4963333363,0,1.4963333363,68.25,18.53,70.7207423604,132.69,59.0163333363,-51.42,78.2747979906,1.4963333363,0,1.4963333363,57.52,-51.42,77.1528794019,131.88
2019-12-26 23:00:00,65.0853333364,17.25,67.3324818755,1.5253333364000001,0,1.5253333364000001,63.56,17.25,65.8592142376,131.99,54.6853333364,-52.95,76.1195650415,1.5253333364000001,0,1.5253333364000001,53.16,-52.95,75.0312474906,131.26
2019-12-26 23:30:00,64.2226666697,17.1,66.4602205396,1.5326666697,0,1.5326666697,62.69,17.1,64.9803516457,131.26,54.0226666697,-52.47,75.3096900412,1.5326666697,0,1.5326666697,52.49,-52.47,74.2179291007,130.8
2019-12-27 00:00:00,62.5206666698,16.88,64.7593094531,1.5806666698,0,1.5806666698,60.94,16.88,63.2346265902,131.26,52.4506666698,-52.69,74.3458709957,1.5806666698,0,1.5806666698,50.87,-52.69,73.2392859059,130.8
2019-12-27 00:30:00,75.2366666758,13.96,76.5208312323,4.5466666758,0,4.5466666758,70.69,13.96,72.0552406144,131.05,66.1266666758,-25.56,70.8946376368,4.5466666758,0,4.5466666758,61.58,-25.56,66.6739079401,131.57
2019-12-27 01:00:00,76.3278333423,12.35,77.3205059653,4.4678333423,0,4.4678333423,71.86,12.35,72.9135248085,131.26,67.6878333423,-16.45,69.6580597101,4.4678333423,0,4.4678333423,63.22,-16.45,65.3251169153,132.19
2019-12-27 01:30:00,73.5251666818,12.14,74.5206664999,7.5551666818,0,7.5551666818,65.97,12.14,67.0777198479,131.94,64.7751666818,-18.57,67.3844723853,7.5551666818,0,7.5551666818,57.22,-18.57,60.1579030552,133.1
2019-12-27 02:00:00,71.8580000093,12.64,72.9612346752,4.6380000093,0,4.6380000093,67.22,12.64,68.3980847685,132.19,63.8580000093,-18.9,66.5962023331,4.6380000093,0,4.6380000093,59.22,-18.9,62.1628377731,133.48
2019-12-27 02:30:00,71.286833342,13.96,72.6408577037,4.3268333420000005,0,4.3268333420000005,66.96,13.96,68.3997309936,132.19,63.536833342,-20.22,66.6766645171,4.3268333420000005,0,4.3268333420000005,59.21,-20.22,62.5673437186,134.07
2019-12-27 03:00:00,68.3306666778,13.27,69.6072762621,5.5706666778,0,5.5706666778,62.76,13.27,64.1475681534,132.67,60.6206666778,-21.41,64.2903828614,5.5706666778,0,5.5706666778,55.05,-21.41,59.0668316401,134.07
2019-12-27 03:30:00,66.0248333419,12.8,67.2541345779,4.2648333419,0,4.2648333419,61.76,12.8,63.0724789429,133.13,58.5448333419,-21.36,62.3197168722,4.2648333419,0,4.2648333419,54.28,-21.36,58.3315352104,134.47
2019-12-27 04:00:00,62.3060000134,11.08,63.2835210593,6.6860000134,0,6.6860000134,55.62,11.08,56.7128803712,133.36,54.5660000134,-22.06,58.8565370835,6.6860000134,0,6.6860000134,47.88,-22.06,52.7175302912,135.01
2019-12-27 04:30:00,60.7971666794,12.74,62.117655109,6.3771666794,0,6.3771666794,54.42,12.74,55.8913589028,133.5,53.1771666794,-20.01,56.8173490762,6.3771666794,0,6.3771666794,46.8,-20.01,50.8983310139,134.82
2019-12-27 05:00:00,60.7725000082,16.49,62.9699678994,4.1225000082,0,4.1225000082,56.65,16.49,59.0012084622,133.13,53.4925000082,-15.74,55.7601574346,4.1225000082,0,4.1225000082,49.37,-15.74,51.8183799438,134.07
2019-12-27 05:30:00,61.1315000081,16.92,63.4298564813,4.0515000081,0,4.0515000081,57.08,16.92,59.5349712354,132.58,53.8215000081,-15.21,55.9294015981,4.0515000081,0,4.0515000081,49.77,-15.21,52.0422616726,134.07
2019-12-27 06:00:00,62.8206666745,17.39,65.1831900219,3.9206666745,0,3.9206666745,58.9,17.39,61.4135335248,132.81,55.3906666745,-14.8,57.333811618,3.9206666745,0,3.9206666745,51.47,-14.8,53.5555870101,134.07
2019-12-27 06:30:00,67.1126666745,18.95,69.7367372922,3.9226666745000003,0,3.9226666745000003,63.19,18.95,65.9702857353,132.25,59.5226666745,-14.1,61.1699096619,3.9226666745000003,0,3.9226666745000003,55.6,-14.1,57.3600034868,133.63
2019-12-27 07:00:00,70.8648333411,20.75,73.8402810427,3.9048333411,0,3.9048333411,66.96,20.75,70.1013844371,132.69,63.0548333411,-13.13,64.4073668743,3.9048333411,0,3.9048333411,59.15,-13.13,60.5897631618,134.07
2019-12-27 07:30:00,72.8258333409,21.75,76.0043715967,3.8058333409,0,3.8058333409,69.02,21.75,72.3658959732,132.19,64.8758333409,-12.2,66.0129816906,3.8058333409,0,3.8058333409,61.07,-12.2,62.2766802262,134.07
2019-12-27 08:00:00,78.2135000074,22.45,81.3717032107,3.7035000074,0,3.7035000074,74.51,22.45,77.8186520058,132.19,70.0535000074,-11.65,71.0155994362,3.7035000074,0,3.7035000074,66.35,-11.65,67.3650131745,134.07
2019-12-27 08:30:00,82.8543333416,23.38,86.0898655678,4.1343333416,0,4.1343333416,78.72,23.38,82.1185898564,132.0,74.3343333416,-10.59,75.0848933764,4.1343333416,0,4.1343333416,70.2,-10.59,70.9942821641,133.69
2019-12-27 09:00:00,86.8360000153,24.08,90.1129141614,7.6560000153,0,7.6560000153,79.18,24.08,82.7606114042,132.08,77.5560000153,-10.16,78.2186597838,7.6560000153,0,7.6560000153,69.9,-10.16,70.6345213051,133.69
2019-12-27 09:30:00,92.320166677,25.89,95.88172545,5.160166677,0,5.160166677,87.16,25.89,90.9239115965,131.35,83.110166677,-7.61,83.4578450781,5.160166677,0,5.160166677,77.95,-7.61,78.3205886086,133.13
2019-12-27 10:00:00,94.763500011,27.34,98.6285786896,5.513500011,0,5.513500011,89.25,27.34,93.3436559173,131.04,85.533500011,-6.55,85.7839269568,5.513500011,0,5.513500011,80.02,-6.55,80.2876260703,132.77
2019-12-27 10:30:00,95.1731666829,27.32,99.0167362442,8.1031666829,0,8.1031666829,87.07,27.32,91.2555055873,131.26,85.8031666829,-6.61,86.0573966188,8.1031666829,0,8.1031666829,77.7,-6.61,77.9806520876,132.95
2019-12-27 11:00:00,96.740666681,28.17,100.7586497026,7.180666681,0,7.180666681,89.56,28.17,93.8857949852,131.13,87.610666681,-5.68,87.794597307,7.180666681,0,7.180666681,80.43,-5.68,80.6303125382,132.25
2019-12-27 11:30:00,96.4236666928,26.93,100.1136773797,13.0736666928,0,13.0736666928,83.35,26.93,87.5925076705,131.26,87.1436666928,-7.26,87.4455616065,13.0736666928,0,13.0736666928,74.07,-7.26,74.4249454148,133.13
2019-12-27 12:00:00,95.7236666944,26.58,99.3454415936,13.8736666944,0,13.8736666944,81.85,26.58,86.0576487013,131.26,86.3736666944,-7.65,86.7117800431,13.8736666944,0,13.8736666944,72.5,-7.65,72.9024862402,133.13
2019-12-27 12:30:00,95.2956666992,25.72,98.7055342503,16.2456666992,0,16.2456666992,79.05,25.72,83.1289414103,131.26,85.6456666992,-8.68,86.084392455,16.2456666992,0,16.2456666992,69.4,-8.68,69.9407063161,133.13
2019-12-27 13:00:00,99.8233333574,26.9,103.3842728977,12.0233333574,0,12.0233333574,87.8,26.9,91.8283725218,131.26,90.7333333574,-7.15,91.0146157611,12.0233333574,0,12.0233333574,78.71,-7.15,79.034085052,133.13
2019-12-27 13:30:00,96.8710000139,27.64,100.7370847489,6.9610000139,0,6.9610000139,89.91,27.64,94.0626264783,131.26,87.8410000139,-6.26,88.063777363,6.9610000139,0,6.9610000139,80.88,-6.26,81.1218959345,132.97
2019-12-27 14:00:00,95.0576666798,23.89,98.0137342142,6.5876666798,0,6.5876666798,88.47,23.89,91.638818194,131.92,86.2476666798,-11.58,87.0215858722,6.5876666798,0,6.5876666798,79.66,-11.58,80.4972794571,133.62
2019-12-27 14:30:00,93.6268333452,22.03,96.183703517,5.9268333452,0,5.9268333452,87.7,22.03,90.4246144587,132.19,85.0068333452,-14.61,86.253195972,5.9268333452,0,5.9268333452,79.08,-14.61,80.4182721774,134.07
2019-12-27 15:00:00,93.2568333438,21.84,95.78007394709999,5.2168333438,0,5.2168333438,88.04,21.84,90.7084736946,132.19,84.5968333438,-14.83,85.886862277,5.2168333438,0,5.2168333438,79.38,-14.83,80.7534104543,134.07
2019-12-27 15:30:00,94.1686666804,20.93,96.4665884354,6.8586666804,0,6.8586666804,87.31,20.93,89.7836343662,132.56,85.1586666804,-14.83,86.4403112603,6.8586666804,0,6.8586666804,78.3,-14.83,79.6920253225,134.07
2019-12-27 16:00:00,95.827833348,20.8,98.0592353844,7.357833348,0,7.357833348,88.47,20.8,90.8822364382,132.19,86.547833348,-14.26,87.7147368305,7.357833348,0,7.357833348,79.19,-14.26,80.4636793839,134.07
2019-12-27 16:30:00,99.6638333538,20.17,101.6843575914,10.2138333538,0,10.2138333538,89.45,20.17,91.6958635926,132.19,89.7338333538,-13.76,90.7826990586,10.2138333538,0,10.2138333538,79.52,-13.76,80.7017224104,133.75
2019-12-27 17:00:00,106.8485000209,22.05,109.0999745954,10.4385000209,0,10.4385000209,96.41,22.05,98.8993963581,131.26,96.5985000209,-13.05,97.4760109272,10.4385000209,0,10.4385000209,86.16,-13.05,87.1426881614,133.13
2019-12-27 17:30:00,111.602000021,23.33,114.0144521922,10.492000021,0,10.492000021,101.11,23.33,103.7666661313,131.15,101.242000021,-13.37,102.1210040503,10.492000021,0,10.492000021,90.75,-13.37,91.7295993668,133.13
2019-12-27 18:00:00,111.8310000211,23.42,114.2570302683,10.5610000211,0,10.5610000211,101.27,23.42,103.9428174527,131.26,101.3710000211,-13.48,102.26333676,10.5610000211,0,10.5610000211,90.81,-13.48,91.8050461576,133.13
2019-12-27 18:30:00,111.3585000167,23.75,113.8629791722,8.3485000167,0,8.3485000167,103.01,23.75,105.7124524358,131.46,101.1785000167,-13.06,102.0179026722,8.3485000167,0,8.3485000167,92.83,-13.06,93.7441864864,133.43
2019-12-27 19:00:00,107.2868333564,21.43,109.4061676125,11.5568333564,0,11.5568333564,95.73,21.43,98.0993261954,132.3,96.8768333564,-15.23,98.0666800762,11.5568333564,0,11.5568333564,85.32,-15.23,86.668652349,134.16
2019-12-27 19:30:00,104.0623333542,24.84,106.9859561957,10.4223333542,0,10.4223333542,93.64,24.84,96.8786622534,131.28,93.9323333542,-9.84,94.4463278765,10.4223333542,0,10.4223333542,83.51,-9.84,84.0877262149,133.15
2019-12-27 20:00:00,102.5146666799,25.75,105.6991929226,6.6246666799,0,6.6246666799,95.89,25.75,99.2872328147,131.28,92.9346666799,-8.8,93.3503737052,6.6246666799,0,6.6246666799,86.31,-8.8,86.7574555874,133.15
2019-12-27 20:30:00,94.4021666798,25.03,97.6640669532,6.5721666798000005,0,6.5721666798000005,87.83,25.03,91.3269390706,132.19,84.6621666798,-9.78,85.2251774238,6.5721666798000005,0,6.5721666798000005,78.09,-9.78,78.7000412961,134.07
2019-12-27 21:00:00,89.0755000083,24.39,92.3543003965,4.1555000083,0,4.1555000083,84.92,24.39,88.3531465201,131.55,79.9055000083,-9.95,80.522614411,4.1555000083,0,4.1555000083,75.75,-9.95,76.4006871697,133.39
2019-12-27 21:30:00,83.9293333474,23.13,87.0581983281,7.0193333474,0,7.0193333474,76.91,23.13,80.3127947465,132.12,74.7793333474,-12.42,75.8037274537,7.0193333474,0,7.0193333474,67.76,-12.42,68.888852509,133.98
2019-12-27 22:00:00,80.3180000104,22.42,83.388473578,5.1880000104,0,5.1880000104,75.13,22.42,78.4039112545,131.61,71.7880000104,-13.18,72.9878712218,5.1880000104,0,5.1880000104,66.6,-13.18,67.8916224582,133.48
2019-12-27 22:30:00,76.2646666748,21.43,79.2183329983,4.0846666748,0,4.0846666748,72.18,21.43,75.2940721438,132.52,68.0346666748,-13.52,69.3650219459,4.0846666748,0,4.0846666748,63.95,-13.52,65.3635441206,134.07
2019-12-27 23:00:00,71.6206666751,20.25,74.428370901,4.2006666751,0,4.2006666751,67.42,20.25,70.3954465857,132.87,63.6006666751,-13.84,65.0890958726,4.2006666751,0,4.2006666751,59.4,-13.84,60.9910288485,134.07
2019-12-27 23:30:00,70.411666675,20.99,73.4736885147,4.181666675,0,4.181666675,66.23,20.99,69.476564394,133.13,62.321666675,-17.68,64.780958137,4.181666675,0,4.181666675,58.14,-17.68,60.7687584208,134.41
2019-12-28 00:00:00,67.8675000084,26.32,72.7924443702,4.2175000084,0,4.2175000084,63.65,26.32,68.877172561,133.03,58.0275000084,-49.61,76.3435842572,4.2175000084,0,4.2175000084,53.81,-49.61,73.1892628737,132.19
2019-12-28 00:30:00,76.9753333414,25.31,81.0296121367,4.0453333414,0,4.0453333414,72.93,25.31,77.1970271448,131.59,66.3053333414,-44.73,79.9823113539,4.0453333414,0,4.0453333414,62.26,-44.73,76.662119068,131.29
2019-12-28 01:00:00,77.9565000083,25.39,81.98699893,4.1365000083,0,4.1365000083,73.82,25.39,78.0643612668,131.26,67.1465000083,-44.24,80.4103852954,4.1365000083,0,4.1365000083,63.01,-44.24,76.9898545264,131.14
2019-12-28 01:30:00,76.0971666752,25.1,80.1298245099,4.2571666752,0,4.2571666752,71.84,25.1,76.0985913142,131.26,65.4371666752,-44.48,79.1232783855,4.2571666752,0,4.2571666752,61.18,-44.48,75.640351665,130.78
2019-12-28 02:00:00,73.4301666751,24.78,77.4986308132,4.2001666751,0,4.2001666751,69.23,24.78,73.5312267,132.18,62.9201666751,-45.2,77.4724943087,4.2001666751,0,4.2001666751,58.72,-45.2,74.101811044,131.26
2019-12-28 02:30:00,72.841333342,24.85,76.9635130632,4.311333342,0,4.311333342,68.53,24.85,72.8963881135,132.18,62.241333342,-45.32,76.9927657393,4.311333342,0,4.311333342,57.93,-45.32,73.5512562775,131.26
2019-12-28 03:00:00,70.390166675,24.59,74.561676916,4.150166675,0,4.150166675,66.24,24.59,70.6569579022,132.35,59.860166675,-45.9,75.4324171319,4.150166675,0,4.150166675,55.71,-45.9,72.1831981835,131.51
2019-12-28 03:30:00,67.4295000082,24.21,71.643991872,4.0895000082,0,4.0895000082,63.34,24.21,67.8091417141,132.69,57.0395000082,-46.55,73.623413811,4.0895000082,0,4.0895000082,52.95,-46.55,70.5025176855,132.15
2019-12-28 04:00:00,64.8213333414,24.14,69.1704044816,4.0213333414,0,4.0213333414,60.8,24.14,65.416967218,133.13,54.5713333414,-46.88,71.9427885382,4.0213333414,0,4.0213333414,50.55,-46.88,68.9422722283,132.25
2019-12-28 04:30:00,63.1263333415,23.8,67.463871525,4.0663333415,0,4.0663333415,59.06,23.8,63.6751411463,133.13,52.9563333415,-47.18,70.9247886213,4.0663333415,0,4.0663333415,48.89,-47.18,67.942508785,132.25
2019-12-28 05:00:00,61.983000008,23.68,66.3523525581,3.993000008,0,3.993000008,57.99,23.68,62.6385065275,133.13,51.913000008,-47.25,70.1963109417,3.993000008,0,3.993000008,47.92,-47.25,67.2970199935,132.25
2019-12-28 05:30:00,61.501000012,22.7,65.5565633822,6.011000012,0,6.011000012,55.49,22.7,59.9535661992,133.13,50.891000012,-47.05,69.307982096,6.011000012,0,6.011000012,44.88,-47.05,65.022433821,132.25
2019-12-28 06:00:00,62.9950000084,23.22,67.1382039234,4.2250000084,0,4.2250000084,58.77,23.22,63.1908324047,133.01,52.7050000084,-45.86,69.8638434807,4.2250000084,0,4.2250000084,48.48,-45.86,66.7341741539,132.03
2019-12-28 06:30:00,66.623166675,24.19,70.878786938,4.143166675,0,4.143166675,62.48,24.19,66.9993022352,132.64,56.173166675,-44.83,71.8690027362,4.143166675,0,4.143166675,52.03,-44.83,68.6793258557,131.75
2019-12-28 07:00:00,69.2255000117,24.81,73.5371059525,5.8355000117,0,5.8355000117,63.39,24.81,68.0722278172,132.85,58.3655000117,-44.47,73.3765118523,5.8355000117,0,5.8355000117,52.53,-44.47,68.8257350124,131.89
2019-12-28 07:30:00,73.4186666746,25.62,77.7604334882,3.9486666746,0,3.9486666746,69.47,25.62,74.0436715729,132.36,62.7786666746,-43.64,76.4565928448,3.9486666746,0,3.9486666746,58.83,-43.64,73.2490170583,131.45
2019-12-28 08:00:00,77.9161666749,26.59,82.3283494873,4.1061666749,0,4.1061666749,73.81,26.59,78.4534524416,133.0,67.1261666749,-43.0,79.7177662285,4.1061666749,0,4.1061666749,63.02,-43.0,76.2923351327,132.19
2019-12-28 08:30:00,82.224833345,27.47,86.6921225869,5.834833345,0,5.834833345,76.39,27.47,81.1790182252,132.82,71.104833345,-42.02,82.5928430617,5.834833345,0,5.834833345,65.27,-42.02,77.6263698752,131.98
2019-12-28 09:00:00,88.2436666785,28.89,92.8524464344,5.8936666785,0,5.8936666785,82.35,28.89,87.2705826725,131.88,77.0836666785,-41.49,87.5403436628,5.8936666785,0,5.8936666785,71.19,-41.49,82.3980351707,131.26
2019-12-28 09:30:00,91.7831666774,29.81,96.5027760499,5.3831666774,0,5.3831666774,86.4,29.81,91.3980092781,131.26,80.3231666774,-38.85,89.225184814,5.3831666774,0,5.3831666774,74.94,-38.85,84.4116467083,130.61
2019-12-28 10:00:00,93.6603333483,31.38,98.777337699,7.4603333483,0,7.4603333483,86.2,31.38,91.7340961693,131.26,82.1003333483,-38.75,90.7856113924,7.4603333483,0,7.4603333483,74.64,-38.75,84.0992990458,130.32
2019-12-28 10:30:00,96.1320000153,26.24,99.6488787039,7.6320000153,0,7.6320000153,88.5,26.24,92.3081123196,131.7,84.2720000153,-43.16,94.6813370553,7.6320000153,0,7.6320000153,76.64,-43.16,87.9572350634,130.96
2019-12-28 11:00:00,97.1893333477,24.29,100.1786934261,7.1693333477,0,7.1693333477,90.02,24.29,93.2395007494,131.51,85.6793333477,-44.77,96.6710973502,7.1693333477,0,7.1693333477,78.51,-44.77,90.3779453185,131.1
2019-12-28 11:30:00,97.7566666834,23.83,100.6192565121,8.3866666834,0,8.3866666834,89.37,23.83,92.4925175352,131.26,86.2866666834,-45.24,97.4271340405,8.3866666834,0,8.3866666834,77.9,-45.24,90.0836699963,131.26
2019-12-28 12:00:00,95.7648333544,23.62,98.6347185701,10.5448333544,0,10.5448333544,85.22,23.62,88.4327586362,131.85,83.8948333544,-45.83,95.5967152342,10.5448333544,0,10.5448333544,73.35,-45.83,86.4905278051,131.26
2019-12-28 12:30:00,96.4101666866,23.6,99.2566382694,9.9701666866,0,9.9701666866,86.44,23.6,89.6037588497,132.19,84.8301666866,-45.64,96.3284318365,9.9701666866,0,9.9701666866,74.86,-45.64,87.6757047306,131.26
2019-12-28 13:00:00,95.9345000143,23.96,98.8812919262,7.1545000143,0,7.1545000143,88.78,23.96,91.9563483399,131.29,84.6045000143,-45.02,95.8369543687,7.1545000143,0,7.1545000143,77.45,-45.02,89.5840549428,131.26
2019-12-28 13:30:00,95.2440000135,23.71,98.1508208757,6.7540000135,0,6.7540000135,88.49,23.71,91.6113759312,131.57,83.9340000135,-45.37,95.4114943718,6.7540000135,0,6.7540000135,77.18,-45.37,89.5275896023,131.26
2019-12-28 14:00:00,93.6683333488,22.82,96.4080342728,7.7183333488,0,7.7183333488,85.95,22.82,88.9278072371,132.19,82.4283333488,-46.54,94.6593985754,7.7183333488,0,7.7183333488,74.71,-46.54,88.0202005224,131.26
2019-12-28 14:30:00,92.2780000164,22.54,94.9909516061,8.2080000164,0,8.2080000164,84.07,22.54,87.0391664712,132.19,81.1680000164,-48.13,94.364935896,8.2080000164,0,8.2080000164,72.96,-48.13,87.405140009,131.26
2019-12-28 15:00:00,91.6078333447,22.74,94.3880433641,5.6678333447,0,5.6678333447,85.94,22.74,88.8976445132,132.19,80.6578333447,-48.57,94.1527003323,5.6678333447,0,5.6678333447,74.99,-48.57,89.3450894006,131.26
2019-12-28 15:30:00,92.4285000105,22.99,95.2447778841,5.2385000105,0,5.2385000105,87.19,22.99,90.1700404791,132.19,81.3985000105,-48.37,94.6856520491,5.2385000105,0,5.2385000105,76.16,-48.37,90.2219624038,131.26
2019-12-28 16:00:00,94.2355000095,23.21,97.0517056112,4.7555000095,0,4.7555000095,89.48,23.21,92.4411948214,132.19,83.1355000095,-47.79,95.8926246477,4.7555000095,0,4.7555000095,78.38,-47.79,91.8003730929,131.26
2019-12-28 16:30:00,99.5350000083,24.68,102.5491034903,4.1750000083,0,4.1750000083,95.36,24.68,98.5019390672,131.13,88.2250000083,-45.65,99.3356588868,4.1750000083,0,4.1750000083,84.05,-45.65,95.6468765826,130.72
2019-12-28 17:00:00,104.9261666779,22.28,107.2655529689,5.6161666779,0,5.6161666779,99.31,22.28,101.7785561894,131.24,92.9661666779,-48.52,104.8660981766,5.6161666779,0,5.6161666779,87.35,-48.52,99.9210333213,130.84
2019-12-28 17:30:00,107.529500011,20.98,109.5570799749,5.519500011,0,5.519500011,102.01,20.98,104.1450934994,131.24,95.429500011,-50.02,107.7440943735,5.519500011,0,5.519500011,89.91,-50.02,102.8873583099,130.7
2019-12-28 18:00:00,108.2418333484,20.52,110.1697094787,7.5518333484,0,7.5518333484,100.69,20.52,102.7596540477,131.45,95.9918333484,-50.86,108.6331978246,7.5518333484,0,7.5518333484,88.44,-50.86,102.0214350027,131.26
2019-12-28 18:30:00,106.1486666819,20.03,108.0219437815,7.6086666819,0,7.6086666819,98.54,20.03,100.5551216995,131.32,94.0286666819,-51.04,106.9881851326,7.6086666819,0,7.6086666819,86.42,-51.04,100.3668172256,131.02
2019-12-28 19:00:00,102.1126666879,18.17,103.7166601762,10.6026666879,0,10.6026666879,91.51,18.17,93.2964575962,131.95,89.5126666879,-53.01,104.0316182589,10.6026666879,0,10.6026666879,78.91,-53.01,95.0623384943,131.24
2019-12-28 19:30:00,99.178000014,20.79,101.3336064036,6.978000014,0,6.978000014,92.2,20.79,94.5148882452,132.02,87.128000014,-48.71,99.8195997108,6.978000014,0,6.978000014,80.15,-48.71,93.7906530524,131.08
2019-12-28 20:00:00,95.7393333421,27.27,99.5473397374,4.3893333421000005,0,4.3893333421000005,91.35,27.27,95.3334956875,131.26,84.0093333421,-40.71,93.3534797883,4.3893333421000005,0,4.3893333421000005,79.62,-40.71,89.4239816828,130.32
2019-12-28 20:30:00,92.0868333422,27.68,96.1569928554,4.4368333422,0,4.4368333422,87.65,27.68,91.916836869,131.35,80.4868333422,-40.37,90.0436962894,4.4368333422,0,4.4368333422,76.05,-40.37,86.1007514485,130.63
2019-12-28 21:00:00,88.6268333422,27.71,92.8577389788,4.4168333422,0,4.4168333422,84.21,27.71,88.6519497812,131.26,77.2268333422,-40.05,86.9941738742,4.4168333422,0,4.4168333422,72.81,-40.05,83.0981263327,130.39
2019-12-28 21:30:00,85.0395000089,26.86,89.1805817527,4.4295000089,0,4.4295000089,80.61,26.86,84.9672389807,131.73,73.7895000089,-41.17,84.4976876107,4.4295000089,0,4.4295000089,69.36,-41.17,80.6584062575,130.88
2019-12-28 22:00:00,80.7871666756,25.87,84.8281981388,4.4871666756,0,4.4871666756,76.3,25.87,80.5664129771,132.0,69.7471666756,-42.21,81.5251578304,4.4871666756,0,4.4871666756,65.26,-42.21,77.7209862264,131.26
2019-12-28 22:30:00,76.2055000089,25.24,80.2766207037,4.4255000089,0,4.4255000089,71.78,25.24,76.088277678,132.19,65.4855000089,-43.77,78.7665132617,4.4255000089,0,4.4255000089,61.06,-43.77,75.1274683455,131.43
2019-12-28 23:00:00,71.5655000086,25.14,75.852754673,4.3055000086,0,4.3055000086,67.26,25.14,71.8047853559,132.43,61.2155000086,-46.09,76.6265328806,4.3055000086,0,4.3055000086,56.91,-46.09,73.2327536011,131.93
2019-12-28 23:30:00,70.5811666754,24.21,74.6178610607,4.3911666754,0,4.3911666754,66.19,24.21,70.4786506681,133.13,60.1611666754,-46.66,76.1348906596,4.3911666754,0,4.3911666754,55.77,-46.66,72.7148437391,132.19
2019-12-29 00:00:00,68.6293333422,23.99,72.7014820687,4.4093333422,0,4.4093333422,64.22,23.99,68.5545658582,133.13,58.2993333422,-47.01,74.8916041232,4.4093333422,0,4.4093333422,53.89,-47.01,71.5127415221,132.19
2019-12-29 00:30:00,77.1768333423,25.28,81.2117110073,4.4668333423,0,4.4668333423,72.71,25.28,76.9793641179,132.54,66.4468333423,-45.24,80.3855662493,4.4668333423,0,4.4668333423,61.98,-45.24,76.7344642257,131.89
2019-12-29 01:00:00,78.0141666756,25.21,81.9863055765,4.4741666756,0,4.4741666756,73.54,25.21,77.7410811605,132.19,67.1941666756,-44.86,80.7927944512,4.4741666756,0,4.4741666756,62.72,-44.86,77.111724141,131.26
2019-12-29 01:30:00,76.3585000089,25.16,80.3968041878,4.4385000089,0,4.4385000089,71.92,25.16,76.1939105178,132.19,65.7085000089,-45.14,79.7196749455,4.4385000089,0,4.4385000089,61.27,-45.14,76.1027759021,131.52
2019-12-29 02:00:00,73.4000000087,24.75,77.4604576624,4.3300000087,0,4.3300000087,69.07,24.75,73.37048044,132.71,62.8900000087,-45.82,77.8114676708,4.3300000087,0,4.3300000087,58.56,-45.82,74.3555377897,132.11
2019-12-29 02:30:00,72.9415000086,24.74,77.0229188197,4.3215000086,0,4.3215000086,68.62,24.74,72.9436220653,132.87,62.3815000086,-45.98,77.495883396,4.3215000086,0,4.3215000086,58.06,-45.98,74.0616229906,132.19
2019-12-29 03:00:00,70.3980000089,24.47,74.5295867777,4.4580000089,0,4.4580000089,65.94,24.47,70.3339498393,133.13,59.9180000089,-46.55,75.8753532121,4.4580000089,0,4.4580000089,55.46,-46.55,72.4065887886,132.19
2019-12-29 03:30:00,67.2370000086,24.18,71.4526876342,4.2870000086,0,4.2870000086,62.95,24.18,67.4342264729,133.13,56.8770000086,-47.12,73.8599182911,4.2870000086,0,4.2870000086,52.59,-47.12,70.6116314781,132.33
2019-12-29 04:00:00,64.7180000082,25.25,69.4692883586,4.0780000082,0,4.0780000082,60.64,25.25,65.6869248785,133.54,54.4980000082,-45.09,70.7328785282,4.0780000082,0,4.0780000082,50.42,-45.09,67.6408493442,132.73
