Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-29 04:30:00,63.4196666762,30.49,70.3682756739,4.7596666762,0,4.7596666762,58.66,30.49,66.1107835379,132.57,53.3096666762,-37.67,65.2759485655,4.7596666762,0,4.7596666762,48.55,-37.67,61.4502351501,131.45
2019-12-29 05:00:00,61.7170000082,30.47,68.8288383602,4.0870000082,0,4.0870000082,57.63,30.47,65.1892460456,132.19,51.7070000082,-37.71,63.9973276774,4.0870000082,0,4.0870000082,47.62,-37.71,60.7429707868,131.26
2019-12-29 05:30:00,61.7436666749,30.3,68.7776880569,4.1036666749,0,4.1036666749,57.64,30.3,65.1188114142,132.19,51.7836666749,-37.63,64.0122256627,4.1036666749,0,4.1036666749,47.68,-37.63,60.740425583,131.26
2019-12-29 06:00:00,62.4363333419,30.58,69.522889189,4.2863333419,0,4.2863333419,58.15,30.58,65.700524351,132.19,52.4363333419,-37.27,64.332122259,4.2863333419,0,4.2863333419,48.15,-37.27,60.889041707,131.26
2019-12-29 06:30:00,65.65350001,31.8,72.9494486858,4.98350001,0,4.98350001,60.67,31.8,68.4988240775,132.19,55.69350001,-37.21,66.9802212848,4.98350001,0,4.98350001,50.71,-37.21,62.8974419194,131.26
2019-12-29 07:00:00,66.6076666774,32.01,73.900076862,5.3676666774,0,5.3676666774,61.24,32.01,69.1012134481,131.59,56.4176666774,-37.0,67.468163702,5.3676666774,0,5.3676666774,51.05,-37.0,63.0484139372,131.11
2019-12-29 07:30:00,67.1620000112,32.86,74.7697388353,5.6020000112,0,5.6020000112,61.56,32.86,69.7811808441,131.85,56.8220000112,-36.54,67.5567264251,5.6020000112,0,5.6020000112,51.22,-36.54,62.9178829905,131.25
2019-12-29 08:00:00,70.5343333417,33.74,78.1887445861,4.1743333417,0,4.1743333417,66.36,33.74,74.4448601315,132.19,60.3043333417,-35.63,70.0436258327,4.1743333417,0,4.1743333417,56.13,-35.63,66.4836355805,131.25
2019-12-29 08:30:00,74.9000000085,34.62,82.5139648864,4.2300000085,0,4.2300000085,70.67,34.62,78.6943028433,131.92,64.3800000085,-34.7,73.1359993511,4.2300000085,0,4.2300000085,60.15,-34.7,69.4414321569,131.25
2019-12-29 09:00:00,80.2946666758,35.07,87.6192809636,4.5646666758,0,4.5646666758,75.73,35.07,83.4562028851,131.1,69.4046666758,-32.75,76.7435355999,4.5646666758,0,4.5646666758,64.84,-32.75,72.6415039767,130.42
2019-12-29 09:30:00,85.5265000104,27.29,89.7748645447,5.1765000104,0,5.1765000104,80.35,27.29,84.8579200782,131.25,76.1265000104,-10.76,76.883168534,5.1765000104,0,5.1765000104,70.95,-10.76,71.7612715885,132.25
2019-12-29 10:00:00,88.3711666819,26.59,92.2848373283,7.6111666819,0,7.6111666819,80.76,26.59,85.0247358126,131.81,78.9511666819,-6.0,79.1788274757,7.6111666819,0,7.6111666819,71.34,-6.0,71.5918682533,133.42
2019-12-29 10:30:00,91.7826666835,27.65,95.8570832204,8.3926666835,0,8.3926666835,83.39,27.65,87.854508137,132.19,82.5726666835,-4.96,82.72150194,8.3926666835,0,8.3926666835,74.18,-4.96,74.3456387423,133.23
2019-12-29 11:00:00,92.81266668559999,28.06,96.961614556,9.4826666856,0,9.4826666856,83.33,28.06,87.9275411916,132.19,83.6626666856,-4.64,83.7912369938,9.4826666856,0,9.4826666856,74.18,-4.64,74.3249756139,133.7
2019-12-29 11:30:00,92.5506666859,28.07,96.7137570566,9.6306666859,0,9.6306666859,82.92,28.07,87.5422829266,132.19,83.5506666859,-4.6,83.6772006204,9.6306666859,0,9.6306666859,73.92,-4.6,74.0629894077,133.7
2019-12-29 12:00:00,92.1508333591,28.78,96.5404810884,12.8708333591,0,12.8708333591,79.28,28.78,84.3422005878,132.19,83.4408333591,-6.25,83.674579005,12.8708333591,0,12.8708333591,70.57,-6.25,70.8462236114,134.07
2019-12-29 12:30:00,91.7768333636,29.02,96.2556364181,15.1168333636,0,15.1168333636,76.66,29.02,81.968994138,132.19,83.3368333636,-7.15,83.642993102,15.1168333636,0,15.1168333636,68.22,-7.15,68.5936651594,134.07
2019-12-29 13:00:00,90.1950000353,28.22,94.5066475512,17.6450000353,0,17.6450000353,72.55,28.22,77.8451726185,132.19,81.5650000353,-8.13,81.9691779314,17.6450000353,0,17.6450000353,63.92,-8.13,64.4349540234,134.07
2019-12-29 13:30:00,89.1678333584,29.17,93.8178629358,12.5478333584,0,12.5478333584,76.62,29.17,81.984835793,132.19,80.9678333584,-6.93,81.2638599794,12.5478333584,0,12.5478333584,68.42,-6.93,68.7700610731,134.07
2019-12-29 14:00:00,87.2026666903,28.7,91.8041125326,11.7926666903,0,11.7926666903,75.41,28.7,80.6867901208,132.19,79.1726666903,-7.44,79.5214735203,11.7926666903,0,11.7926666903,67.38,-7.44,67.7895124632,134.07
2019-12-29 14:30:00,86.3206666875,27.95,90.7329047114,10.410666687500001,0,10.410666687500001,75.91,27.95,80.8920923206,132.19,78.4106666875,-8.06,78.8238304726,10.410666687500001,0,10.410666687500001,68.0,-8.06,68.4760074771,134.07
2019-12-29 15:00:00,85.6206666849,26.72,89.6931266239,9.1406666849,0,9.1406666849,76.48,26.72,81.0132631117,132.19,77.0106666849,-7.67,77.391677093,9.1406666849,0,9.1406666849,67.87,-7.67,68.3020190038,134.07
2019-12-29 15:30:00,87.4371666831,26.48,91.3588994984,8.1971666831,0,8.1971666831,79.24,26.48,83.5473997202,132.19,78.5171666831,-7.77,78.900686714,8.1971666831,0,8.1971666831,70.32,-7.77,70.7479702889,134.07
2019-12-29 16:00:00,90.9268333435,28.02,95.1462528,5.0768333435,0,5.0768333435,85.85,28.02,90.3069371643,132.19,82.0368333435,-6.55,82.2979010973,5.0768333435,0,5.0768333435,76.96,-6.55,77.238229524,134.07
2019-12-29 16:30:00,96.5303333479,28.6,100.6780276736,7.2703333479,0,7.2703333479,89.26,28.6,93.7299717273,131.403,86.7903333479,-5.41,86.9587837003,7.2703333479,0,7.2703333479,79.52,-5.41,79.703817349,133.113
2019-12-29 17:00:00,105.2616666877,27.0,108.6693078743,10.5216666877,0,10.5216666877,94.74,27.0,98.5122713168,131.4,94.9116666877,-7.51,95.2083219758,10.5216666877,0,10.5216666877,84.39,-7.51,84.7235044129,133.09
2019-12-29 17:30:00,110.8131666852,23.75,113.3296978325,9.2631666852,0,9.2631666852,101.55,23.75,104.2902919739,131.29,100.2231666852,-11.11,100.8370727481,9.2631666852,0,9.2631666852,90.96,-11.11,91.635984744,133.09
2019-12-29 18:00:00,111.1523333477,23.81,113.6739077741,7.1723333477,0,7.1723333477,103.98,23.81,106.6712543284,131.29,100.5323333477,-11.13,101.1465617227,7.1723333477,0,7.1723333477,93.36,-11.13,94.021096037,133.09
2019-12-29 18:30:00,107.8850000144,22.85,110.278264985,7.2050000144,0,7.2050000144,100.68,22.85,103.2404228004,131.29,97.1550000144,-12.08,97.9031175591,7.2050000144,0,7.2050000144,89.95,-12.08,90.7575280624,133.09
2019-12-29 19:00:00,105.6151666754,22.5,107.985246362,4.3551666754,0,4.3551666754,101.26,22.5,103.7296370378,131.29,95.4751666754,-12.19,96.2502132553,4.3551666754,0,4.3551666754,91.12,-12.19,91.9317708956,133.09
2019-12-29 19:30:00,101.838833345,21.73,104.1313635609,5.808833345,0,5.808833345,96.03,21.73,98.4578783034,132.28,92.048833345,-14.53,93.1885648573,5.808833345,0,5.808833345,86.24,-14.53,87.4554658097,134.0
2019-12-29 20:00:00,95.1663333478,20.57,97.364038037,7.2563333478,0,7.2563333478,87.91,20.57,90.284511407,132.28,85.7563333478,-15.94,87.2251816236,7.2563333478,0,7.2563333478,78.5,-15.94,80.1020199496,133.66
2019-12-29 20:30:00,92.2746666785,19.96,94.4087692464,5.8946666785,0,5.8946666785,86.38,19.96,88.6561109005,132.283,83.1046666785,-16.68,84.7620671276,5.8946666785,0,5.8946666785,77.21,-16.68,78.9911798874,133.663
2019-12-29 21:00:00,87.7710000108,20.67,90.1720430227,5.3910000108,0,5.3910000108,82.38,20.67,84.9335816977,132.283,77.7210000108,-26.31,82.053457835,5.3910000108,0,5.3910000108,72.33,-26.31,76.9665186948,133.663
2019-12-29 21:30:00,84.3886666781,27.09,88.6302158618,5.6986666781,0,5.6986666781,78.69,27.09,83.2224981601,131.36,73.0186666781,-42.92,84.6985955223,5.6986666781,0,5.6986666781,67.32,-42.92,79.8380160074,130.82
2019-12-29 22:00:00,80.6796666752,26.57,84.9421774787,4.2696666752,0,4.2696666752,76.41,26.57,80.8977935422,131.83,69.7696666752,-43.76,82.3574161079,4.2696666752,0,4.2696666752,65.5,-43.76,78.7730131454,131.34
2019-12-29 22:30:00,76.3000000083,25.31,80.3883455562,4.1500000083,0,4.1500000083,72.15,25.31,76.4605689228,131.833,65.6500000083,-44.99,79.586572995,4.1500000083,0,4.1500000083,61.5,-44.99,76.1994101027,131.343
2019-12-29 23:00:00,70.8883333451,24.08,74.8665626595,5.8683333451,0,5.8683333451,65.02,24.08,69.3357541244,131.833,60.0883333451,-46.67,76.0834850949,5.8683333451,0,5.8683333451,54.22,-46.67,71.5394807082,131.343
2019-12-29 23:30:00,69.8393333418,24.19,73.9100032582,4.2393333418,0,4.2393333418,65.6,24.19,69.9179240252,132.65,59.4893333418,-46.4,75.4449519945,4.2393333418,0,4.2393333418,55.25,-46.4,72.149306996,132.02
2019-12-30 00:00:00,67.8355000085,23.99,71.9525896783,4.2655000085,0,4.2655000085,63.57,23.99,67.9460447708,133.13,57.6255000085,-46.93,74.3177176132,4.2655000085,0,4.2655000085,53.36,-46.93,71.0613432184,132.19
2019-12-30 00:30:00,76.6716666752,25.13,80.6849513277,4.2816666752,0,4.2816666752,72.39,25.13,76.6278604686,132.29,66.0116666752,-45.28,80.0488509427,4.2816666752,0,4.2816666752,61.73,-45.28,76.5563276287,131.67
2019-12-30 01:00:00,77.7026666761,24.3,81.4137237115,4.6926666761,0,4.6926666761,73.01,24.3,76.9477101674,131.54,67.0326666761,-46.11,81.3603742721,4.6926666761,0,4.6926666761,62.34,-46.11,77.5397169198,130.74
2019-12-30 01:30:00,75.3501666788,17.9,77.4471278908,6.0801666788,0,6.0801666788,69.27,17.9,71.5453904874,132.41,64.7001666788,-54.78,84.7759397958,6.0801666788,0,6.0801666788,58.62,-54.78,80.2318689799,132.19
2019-12-30 02:00:00,73.4016666751,17.37,75.4289173373,4.2016666751,0,4.2016666751,69.2,17.37,71.3467371363,133.32,62.9316666751,-54.23,83.0739885313,4.2016666751,0,4.2016666751,58.73,-54.23,79.9381373313,132.38
2019-12-30 02:30:00,73.0750000083,17.26,75.0857058714,4.1450000083,0,4.1450000083,68.93,17.26,71.0580924315,133.74,62.5850000083,-54.61,83.0610277208,4.1450000083,0,4.1450000083,58.44,-54.61,79.9842840813,132.83
2019-12-30 03:00:00,70.5548333415,20.11,73.3648185976,4.1048333415,0,4.1048333415,66.45,20.11,69.4263249784,133.64,60.0648333415,-51.47,79.1008540052,4.1048333415,0,4.1048333415,55.96,-51.47,76.0307996801,132.71
2019-12-30 03:30:00,68.0893333414,23.9,72.1620905662,4.0393333414,0,4.0393333414,64.05,23.9,68.363824498,133.64,57.6993333414,-47.34,74.6343665347,4.0393333414,0,4.0393333414,53.66,-47.34,71.5574678143,132.71
2019-12-30 04:00:00,65.5333333414,23.64,69.6668312674,4.0333333414,0,4.0333333414,61.5,23.64,65.8870214837,134.07,55.2133333414,-47.65,72.9317124348,4.0333333414,0,4.0333333414,51.18,-47.65,69.9279264672,133.13
2019-12-30 04:30:00,64.015000008,23.64,68.2405292038,3.9750000080000003,0,3.9750000080000003,60.04,23.64,64.5263605048,134.073,53.685000008,-46.11,70.7687171415,3.9750000080000003,0,3.9750000080000003,49.71,-46.11,67.8027742795,133.133
2019-12-30 05:00:00,63.3210000078,30.26,70.1798877314,3.9210000078,0,3.9210000078,59.4,30.26,66.66354026,133.13,53.1810000078,-38.03,65.3796578596,3.9210000078,0,3.9210000078,49.26,-38.03,62.232053638,131.74
2019-12-30 05:30:00,64.0155000079,30.16,70.7644673636,3.9455000078999998,0,3.9455000078999998,60.07,30.16,67.2162963871,133.13,53.9055000079,-37.85,65.8667247637,3.9455000078999998,0,3.9455000078999998,49.96,-37.85,62.678737224,131.74
2019-12-30 06:00:00,65.7066666745,31.06,72.6779859756,3.9166666745,0,3.9166666745,61.79,31.06,69.1572678755,133.133,55.6266666745,-37.26,66.9524730336,3.9166666745,0,3.9166666745,51.71,-37.26,63.7356391668,131.743
2019-12-30 06:30:00,70.5163333408,32.76,77.7545552867,3.7563333408,0,3.7563333408,66.76,32.76,74.3647443349,131.47,60.2663333408,-36.03,70.2153247828,3.7563333408,0,3.7563333408,56.51,-36.03,67.0189600039,130.53
2019-12-30 07:00:00,74.5043333407,34.2,81.9788734159,3.6643333407,0,3.6643333407,70.84,34.2,78.6634959813,131.71,63.9943333407,-34.85,72.8683552697,3.6643333407,0,3.6643333407,60.33,-34.85,69.6723144441,131.07
2019-12-30 07:30:00,76.8070000073,34.6,84.2405795927,3.6370000073,0,3.6370000073,73.17,34.6,80.9383030462,131.713,66.1370000073,-32.54,73.7085773161,3.6370000073,0,3.6370000073,62.5,-32.54,70.4634770644,131.073
2019-12-30 08:00:00,81.0885000079,28.95,86.1013782324,3.9285000079,0,3.9285000079,77.16,28.95,82.412184172,131.713,71.7085000079,-13.72,73.0092280015,3.9285000079,0,3.9285000079,67.78,-13.72,69.154658556,131.073
2019-12-30 08:30:00,85.6520000082,26.88,89.7708165575,4.0920000082,0,4.0920000082,81.56,26.88,85.8753049485,131.22,76.7120000082,-5.24,76.890757216,4.0920000082,0,4.0920000082,72.62,-5.24,72.8088044127,132.79
2019-12-30 09:00:00,90.273500009,27.83,94.4659393849,4.493500009,0,4.493500009,85.78,27.83,90.1815796047,131.84,80.923500009,-4.74,81.0622011403,4.493500009,0,4.493500009,76.43,-4.74,76.5768404937,133.12
2019-12-30 09:30:00,93.872500011,28.9,98.2204472517,5.512500011,0,5.512500011,88.36,28.9,92.9661207107,130.5,84.372500011,-3.54,84.4467308906,5.512500011,0,5.512500011,78.86,-3.54,78.9394147432,133.12
2019-12-30 10:00:00,94.8045000139,29.35,99.2437188082,6.9445000139,0,6.9445000139,87.86,29.35,92.6326189849,130.32,85.5545000139,-3.02,85.6077851169,6.9445000139,0,6.9445000139,78.61,-3.02,78.6679890426,133.03
2019-12-30 10:30:00,94.7666666879,22.41,97.3803327943,10.5966666879,0,10.5966666879,84.17,22.41,87.1022215561,131.65,86.0366666879,-12.16,86.8917350198,10.5966666879,0,10.5966666879,75.44,-12.16,76.4137369849,133.03
2019-12-30 11:00:00,93.2070000233,22.22,95.8189608238,11.6670000233,0,11.6670000233,81.54,22.22,84.5133125608,131.65,84.8270000233,-12.39,85.7270787614,11.6670000233,0,11.6670000233,73.16,-12.39,74.2017365026,133.03
2019-12-30 11:30:00,91.8955000258,22.46,94.6003938945,12.8855000258,0,12.8855000258,79.01,22.46,82.1403171409,132.19,83.8155000258,-12.16,84.6929964316,12.8855000258,0,12.8855000258,70.93,-12.16,71.9647865279,133.68
2019-12-30 12:00:00,90.3991666947,23.28,93.3486354432,14.0391666947,0,14.0391666947,76.36,23.28,79.8298690967,132.19,82.8491666947,-14.13,84.045471752,14.0391666947,0,14.0391666947,68.81,-14.13,70.2458041452,134.07
2019-12-30 12:30:00,89.4646666987,22.57,92.2677163883,16.0046666987,0,16.0046666987,73.46,22.57,76.8490500917,132.19,81.7346666987,-14.43,82.9986785458,16.0046666987,0,16.0046666987,65.73,-14.43,67.2953029564,134.07
2019-12-30 13:00:00,89.8608333615,22.38,92.6057977257,14.0608333615,0,14.0608333615,75.8,22.38,79.0348302965,132.19,82.3208333615,-14.09,83.5179484023,14.0608333615,0,14.0608333615,68.26,-14.09,69.6990365787,134.07
2019-12-30 13:30:00,89.4181666933,22.15,92.1207416101,13.3381666933,0,13.3381666933,76.08,22.15,79.2388093045,132.19,81.8081666933,-14.3,83.0485769759,13.3381666933,0,13.3381666933,68.47,-14.3,69.9473437666,134.07
2019-12-30 14:00:00,88.9945000239,21.63,91.5853587344,11.9545000239,0,11.9545000239,77.04,21.63,80.0188634011,132.84,81.3245000239,-14.5,82.6070475452,11.9545000239,0,11.9545000239,69.37,-14.5,70.8692239269,134.07
2019-12-30 14:30:00,90.0808333532,20.77,92.4443045169,9.9408333532,0,9.9408333532,80.14,20.77,82.7877557372,133.13,82.0708333532,-14.08,83.2698510104,9.9408333532,0,9.9408333532,72.13,-14.08,73.491382488,134.07
2019-12-30 15:00:00,91.5131666828,20.5,93.7811797554,8.0631666828,0,8.0631666828,83.45,20.5,85.9310915792,132.81,83.3331666828,-14.36,84.5613757538,8.0631666828,0,8.0631666828,75.27,-14.36,76.6275570536,134.07
2019-12-30 15:30:00,94.7453333462,20.34,96.9040442442,6.4453333462,0,6.4453333462,88.3,20.34,90.6123920885,132.19,86.3053333462,-14.41,87.5000495086,6.4453333462,0,6.4453333462,79.86,-14.41,81.149662353,134.07
2019-12-30 16:00:00,96.6870000096,21.06,98.9540275625,4.7770000096,0,4.7770000096,91.91,21.06,94.2919492852,132.19,87.9070000096,-13.6,88.9528001284,4.7770000096,0,4.7770000096,83.13,-13.6,84.2351286578,133.55
2019-12-30 16:30:00,102.8936666767,22.55,105.3356973783,5.0336666767,0,5.0336666767,97.86,22.55,100.4245094586,131.5,93.6836666767,-12.91,94.5690092049,5.0336666767,0,5.0336666767,88.65,-12.91,89.5851025562,133.13
2019-12-30 17:00:00,111.8313333533,23.31,114.234859914,9.9913333533,0,9.9913333533,101.84,23.31,104.4736411733,131.26,101.3713333533,-12.18,102.1004389111,9.9913333533,0,9.9913333533,91.38,-12.18,92.1881597604,132.85
2019-12-30 17:30:00,118.8756666834,24.66,121.4065061247,8.3456666834,0,8.3456666834,110.53,24.66,113.2475010762,130.68,107.8856666834,-9.52,108.3048820493,8.3456666834,0,8.3456666834,99.54,-9.52,99.9942098324,132.19
2019-12-30 18:00:00,120.4678333477,25.55,123.147478137,7.1978333477,0,7.1978333477,113.27,25.55,116.1158705776,130.32,109.5478333477,-9.19,109.9326334224,7.1978333477,0,7.1978333477,102.35,-9.19,102.761756505,132.19
2019-12-30 18:30:00,118.785666681,25.01,121.3900107457,7.155666681,0,7.155666681,111.63,25.01,114.3973644801,130.32,107.905666681,-9.71,108.3416678931,7.155666681,0,7.155666681,100.75,-9.71,101.2168296283,132.19
2019-12-30 19:00:00,114.5828333536,22.93,116.8546558736,10.1228333536,0,10.1228333536,104.46,22.93,106.9470733587,131.15,103.5528333536,-12.02,104.2481160288,10.1228333536,0,10.1228333536,93.43,-12.02,94.2000281316,132.96
2019-12-30 19:30:00,111.0211666858,21.97,113.1741152043,9.5711666858,0,9.5711666858,101.45,21.97,103.8016541294,131.26,100.3611666858,-12.91,101.1881014672,9.5711666858,0,9.5711666858,90.79,-12.91,91.7032834745,133.13
2019-12-30 20:00:00,106.8651666771,21.33,108.9730826806,5.2151666771,0,5.2151666771,101.65,21.33,103.8638117922,131.26,96.8751666771,-13.33,97.7879686808,5.2151666771,0,5.2151666771,91.66,-13.33,92.6242111977,133.13
2019-12-30 20:30:00,99.1178333438,20.9,101.2973587355,5.2578333438,0,5.2578333438,93.86,20.9,96.1587728707,132.18,89.4078333438,-15.2,90.6906867503,5.2578333438,0,5.2578333438,84.15,-15.2,85.511768196,134.0
2019-12-30 21:00:00,92.4608333419,20.15,94.6310107855,4.2808333419,0,4.2808333419,88.18,20.15,90.4529430146,131.54,83.2608333419,-16.07,84.797472066,4.2808333419,0,4.2808333419,78.98,-16.07,80.5982958877,133.29
2019-12-30 21:30:00,87.9156666787,19.75,90.106753063,6.0156666787,0,6.0156666787,81.9,19.75,84.2476854281,132.19,78.8156666787,-17.72,80.7830905203,6.0156666787,0,6.0156666787,72.8,-17.72,74.9255523837,134.36
2019-12-30 22:00:00,83.912000008,22.92,86.985919236,3.982000008,0,3.982000008,79.93,22.92,83.1512555528,132.19,75.432000008,-14.52,76.8167756756,3.982000008,0,3.982000008,71.45,-14.52,72.9104443821,134.07
2019-12-30 22:30:00,78.8186666748,23.04,82.1171347308,4.0686666748,0,4.0686666748,74.75,23.04,78.2202282022,132.19,70.7386666748,-14.29,72.1676039711,4.0686666748,0,4.0686666748,66.67,-14.29,68.1842577139,134.07
2019-12-30 23:00:00,73.1438333415,21.47,76.2297924429,4.0738333415,0,4.0738333415,69.07,21.47,72.3299785704,132.19,65.5538333415,-15.52,67.3659815171,4.0738333415,0,4.0738333415,61.48,-15.52,63.4086807937,134.07
2019-12-30 23:30:00,71.3311666748,21.4,74.4721111503,4.0711666748,0,4.0711666748,67.26,21.4,70.5823462347,132.19,63.9711666748,-15.61,65.8481758725,4.0711666748,0,4.0711666748,59.9,-15.61,61.9005823882,134.07
2019-12-31 00:00:00,69.313166675,20.57,72.3010371608,4.183166675,0,4.183166675,65.13,20.57,68.3011112648,132.51,61.993166675,-15.62,63.9307212097,4.183166675,0,4.183166675,57.81,-15.62,59.8830568692,134.07
2019-12-31 00:30:00,78.0971666753,21.45,80.9893199299,4.3071666753,0,4.3071666753,73.79,21.45,76.844431158,132.19,70.0471666753,-13.75,71.3839481903,4.3071666753,0,4.3071666753,65.74,-13.75,67.1625647217,133.51
2019-12-31 01:00:00,78.8591666751,21.45,81.7243578665,4.2191666751,0,4.2191666751,74.64,21.45,77.6610075907,131.26,70.5991666751,-13.72,71.9199606175,4.2191666751,0,4.2191666751,66.38,-13.72,67.78305688,133.12
2019-12-31 01:30:00,77.1451666751,21.32,80.0369860835,4.2251666751,0,4.2251666751,72.92,21.32,75.9728161911,131.91,69.0651666751,-13.89,70.4480613492,4.2251666751,0,4.2251666751,64.84,-13.89,66.3110677037,133.29
2019-12-31 02:00:00,74.5465000083,21.06,77.464212792,4.1565000083,0,4.1565000083,70.39,21.06,73.4729589713,132.19,66.6465000083,-14.37,68.178096654,4.1565000083,0,4.1565000083,62.49,-14.37,64.1209560128,134.07
2019-12-31 02:30:00,74.3923333425,21.09,77.3240412818,4.6023333425,0,4.6023333425,69.79,21.09,72.9070106368,132.55,66.3923333425,-14.31,67.9169936516,4.6023333425,0,4.6023333425,61.79,-14.31,63.4253908147,134.19
2019-12-31 03:00:00,72.1493333438,19.77,74.8089513491,5.2093333438,0,5.2093333438,66.94,19.77,69.7983989788,133.2,64.0893333438,-14.38,65.6827758887,5.2093333438,0,5.2093333438,58.88,-14.38,60.6105502367,135.01
2019-12-31 03:30:00,68.7675000083,19.49,71.4760740205,4.1375000083,0,4.1375000083,64.63,19.49,67.5047924225,134.07,60.8975000083,-14.8,62.6701324975,4.1375000083,0,4.1375000083,56.76,-14.8,58.6578008452,135.01
2019-12-31 04:00:00,66.048666675,23.15,69.9882052173,4.158666675,0,4.158666675,61.89,23.15,66.0779433699,133.49,57.058666675,-36.64,67.8098889744,4.158666675,0,4.158666675,52.9,-36.64,64.3498220666,133.85
2019-12-31 04:30:00,64.2850000084,25.39,69.1173880155,4.1950000084,0,4.1950000084,60.09,25.39,65.2338884323,133.13,54.5550000084,-50.02,74.0151905079,4.1950000084,0,4.1950000084,50.36,-50.02,70.9797858548,132.55
2019-12-31 05:00:00,63.6126666748,23.27,67.7352512469,4.0826666748000005,0,4.0826666748000005,59.53,23.27,63.916459539,133.13,53.7226666748,-48.78,72.5645458516,4.0826666748000005,0,4.0826666748000005,49.64,-48.78,69.5961062129,132.19
2019-12-31 05:30:00,64.3378333416,22.96,68.3119198903,4.1478333416,0,4.1478333416,60.19,22.96,64.4204757822,133.13,54.3178333416,-47.61,72.2297661559,4.1478333416,0,4.1478333416,50.17,-47.61,69.1645935432,131.9
2019-12-31 06:00:00,67.4468333418,23.09,71.2897147409,4.2168333418,0,4.2168333418,63.23,23.09,67.3140475681,133.13,57.3768333418,-47.31,74.3662363195,4.2168333418,0,4.2168333418,53.16,-47.31,71.1633451996,131.9
2019-12-31 06:30:00,71.7656666748,24.21,75.7392567516,4.0856666748,0,4.0856666748,67.68,24.21,71.8798059263,132.23,61.5556666748,-45.71,76.6714040551,4.0856666748,0,4.0856666748,57.47,-45.71,73.4316348722,131.26
2019-12-31 07:00:00,75.4578333412,25.4,79.6181173638,3.9478333412,0,3.9478333412,71.51,25.4,75.8870219471,132.23,65.1278333412,-44.38,78.8112877431,3.9478333412,0,3.9478333412,61.18,-44.38,75.5815903511,131.26
2019-12-31 07:30:00,77.8221666745,26.94,82.3532223165,3.9121666745,0,3.9121666745,73.91,26.94,78.6667127825,132.23,67.2621666745,-43.39,80.0430581984,3.9121666745,0,3.9121666745,63.35,-43.39,76.7848591846,131.26
2019-12-31 08:00:00,81.5163333411,28.21,86.2595890402,3.8863333411000003,0,3.8863333411000003,77.63,28.21,82.5967372237,132.23,70.7163333411,-42.22,82.3609628478,3.8863333411000003,0,3.8863333411000003,66.83,-42.22,79.0492080922,131.26
2019-12-31 08:30:00,86.0743333412,29.24,90.905271905,3.9143333412,0,3.9143333412,82.16,29.24,87.2080455004,132.23,75.0043333412,-40.54,85.2592611976,3.9143333412,0,3.9143333412,71.09,-40.54,81.8369091547,131.11
2019-12-31 09:00:00,91.6221666759,29.6,96.2848971874,4.6321666759,0,4.6321666759,86.99,29.6,91.8880846465,131.77,80.3321666759,-40.35,89.8964932734,4.6321666759,0,4.6321666759,75.7,-40.35,85.7823554118,130.82
2019-12-31 09:30:00,96.1223333489,28.13,100.1538809454,7.7723333489,0,7.7723333489,88.35,28.13,92.7201132441,131.84,84.2123333489,-43.0,94.5553651998,7.7723333489,0,7.7723333489,76.44,-43.0,87.7044673891,131.08
2019-12-31 10:00:00,98.0116666833,27.33,101.7507528524,8.3216666833,0,8.3216666833,89.69,27.33,93.761532624,132.19,85.7916666833,-44.13,96.4762508201,8.3216666833,0,8.3216666833,77.47,-44.13,89.1574887488,131.26
2019-12-31 10:30:00,100.6178333496,28.1,104.4679778113,8.1478333496,0,8.1478333496,92.47,28.1,96.6452838994,131.62,88.6978333496,-43.08,98.6062474741,8.1478333496,0,8.1478333496,80.55,-43.08,91.3465319539,131.16
2019-12-31 11:00:00,101.7491666838,28.42,105.6436903977,8.5691666838,0,8.5691666838,93.18,28.42,97.4177027034,131.26,90.0191666838,-42.66,99.6158921581,8.5691666838,0,8.5691666838,81.45,-42.66,91.9455170196,131.26
2019-12-31 11:30:00,101.5320000137,28.67,105.5022081607,6.8320000137,0,6.8320000137,94.7,28.67,98.9447264891,131.26,90.0020000137,-42.2,99.4042252948,6.8320000137,0,6.8320000137,83.17,-42.2,93.2635453969,130.85
2019-12-31 12:00:00,100.6383333528,27.93,104.4421324946,9.7283333528,0,9.7283333528,90.91,27.93,95.1036960375,131.49,88.7383333528,-43.23,98.7082808392,9.7283333528,0,9.7283333528,79.01,-43.23,90.0633832365,131.15
2019-12-31 12:30:00,101.865833347,28.46,105.766817119,6.835833347,0,6.835833347,95.03,28.46,99.2001638103,131.26,90.305833347,-42.31,99.7260228651,6.835833347,0,6.835833347,83.47,-42.31,93.5808580854,131.15
2019-12-31 13:00:00,101.3353333452,28.28,105.2074530828,5.9153333452,0,5.9153333452,95.42,28.28,99.5225341317,131.26,89.8453333452,-42.4,99.3475914348,5.9153333452,0,5.9153333452,83.93,-42.4,94.0319355326,131.26
2019-12-31 13:30:00,99.9431666841,27.49,103.654892151,8.6931666841,0,8.6931666841,91.25,27.49,95.3009055571,131.96,87.9931666841,-43.72,98.2559707249,8.6931666841,0,8.6931666841,79.3,-43.72,90.5534560356,131.26
2019-12-31 14:00:00,100.2290000119,27.46,103.9225867817,5.9690000119,0,5.9690000119,94.26,27.46,98.1784049575,132.19,89.1290000119,-43.44,99.1514611245,5.9690000119,0,5.9690000119,83.16,-43.44,93.8222745408,131.26
2019-12-31 14:30:00,100.8993333472,26.51,104.3238015503,6.9493333472,0,6.9493333472,93.95,26.51,97.6185566376,131.92,89.9593333472,-44.4,100.3196972497,6.9493333472,0,6.9493333472,83.01,-44.4,94.138303044,131.26
2019-12-31 15:00:00,100.7955000157,25.9,104.0698939339,7.8255000157,0,7.8255000157,92.97,25.9,96.5102631848,132.19,89.8155000157,-45.15,100.5253527378,7.8255000157,0,7.8255000157,81.99,-45.15,93.5995865375,131.26
2019-12-31 15:30:00,101.9490000147,25.81,105.1653683681,7.3590000147,0,7.3590000147,94.59,25.81,98.0480708632,132.19,90.8290000147,-45.12,101.4185468426,7.3590000147,0,7.3590000147,83.47,-45.12,94.8844312835,131.26
2019-12-31 16:00:00,104.3473333476,26.47,107.6523426441,7.1573333476,0,7.1573333476,97.19,26.47,100.7301196267,131.83,93.0273333476,-44.34,103.0539681418,7.1573333476,0,7.1573333476,85.87,-44.34,96.6420845181,131.26
2019-12-31 16:30:00,108.9973333476,27.07,112.3085196095,7.1273333476,0,7.1273333476,101.87,27.07,105.4053214975,131.26,97.3773333476,-42.63,106.2998680615,7.1273333476,0,7.1273333476,90.25,-42.63,99.8117197527,130.52
2019-12-31 17:00:00,115.4395000141,26.83,118.5163577887,7.0595000141,0,7.0595000141,108.38,26.83,111.6515709697,131.55,103.5695000141,-43.33,112.2681176166,7.0595000141,0,7.0595000141,96.51,-43.33,105.7906848451,130.61
2019-12-31 17:30:00,118.455166681,23.25,120.7153221982,7.165166681,0,7.165166681,111.29,23.25,113.692684901,132.19,106.325166681,-48.17,116.7278457342,7.165166681,0,7.165166681,99.16,-48.17,110.2408930479,131.26
2019-12-31 18:00:00,117.920000014,22.96,120.1344580181,6.980000014,0,6.980000014,110.94,22.96,113.2909758101,132.19,105.720000014,-48.57,116.343299347,6.980000014,0,6.980000014,98.74,-48.57,110.0392316404,131.26
2019-12-31 18:30:00,114.6993333511,24.08,117.1997588359,8.8793333511,0,8.8793333511,105.82,24.08,108.5251989171,132.39,102.0993333511,-46.41,112.1524051046,8.8793333511,0,8.8793333511,93.22,-46.41,104.1338393607,131.57
2019-12-31 19:00:00,110.7318333426,28.55,114.3531434435,4.6318333426,0,4.6318333426,106.1,28.55,109.8740756503,132.17,98.6118333426,-40.39,106.5628724049,4.6318333426,0,4.6318333426,93.98,-40.39,102.2917029871,131.24
2019-12-31 19:30:00,105.8408333416,27.44,109.3400000112,4.1408333416,0,4.1408333416,101.7,27.44,105.3368102802,131.43,94.0608333416,-41.12,102.6561969338,4.1408333416,0,4.1408333416,89.92,-41.12,98.8759869736,130.69
2019-12-31 20:00:00,99.6060000085,25.89,102.9157293016,4.2260000085,0,4.2260000085,95.38,25.89,98.8313538307,132.19,88.0560000085,-43.09,98.0337045994,4.2260000085,0,4.2260000085,83.83,-43.09,94.2561244694,131.26
2019-12-31 20:30:00,92.2491666773,26.04,95.8540054075,5.3391666773,0,5.3391666773,86.91,26.04,90.7272268947,132.46,80.8991666773,-45.66,92.8951600951,5.3391666773,0,5.3391666773,75.56,-45.66,88.2844788171,131.93
2019-12-31 21:00:00,86.482166675,28.34,91.0072565942,4.162166675,0,4.162166675,82.32,28.34,87.0616907715,132.19,75.662166675,-43.61,87.330381689,4.162166675,0,4.162166675,71.5,-43.61,83.7501170148,131.26
2019-12-31 21:30:00,83.1325000082,29.02,88.0521036524,4.0925000082,0,4.0925000082,79.04,29.02,84.1990617525,132.19,72.51250000819999,-42.69,84.1456995778,4.0925000082,0,4.0925000082,68.42,-42.69,80.6457221432,131.34
2019-12-31 22:00:00,79.3250000081,28.6,84.3232804525,4.025000008,0,4.025000008,75.3,28.6,80.5484326353,131.68,68.9250000081,-42.65,81.0535509778,4.025000008,0,4.025000008,64.9,-42.65,77.6597225079,131.26
2019-12-31 22:30:00,75.6315000082,27.99,80.6446767833,4.1015000082,0,4.1015000082,71.53,27.99,76.8113337991,132.19,65.3915000082,-43.64,78.6161425747,4.1015000082,0,4.1015000082,61.29,-43.64,75.2390437207,131.4
2019-12-31 23:00:00,72.0291666772,26.82,76.8603490248,5.2491666772,0,5.2491666772,66.78,26.82,71.9644412193,132.19,61.7591666772,-44.63,76.1973199572,5.2491666772,0,5.2491666772,56.51,-44.63,72.0084508929,131.29
2019-12-31 23:30:00,73.4666666748,27.33,78.3854579135,4.0866666748,0,4.0866666748,69.38,27.33,74.5688493944,132.19,63.3366666748,-44.04,77.1430809955,4.0866666748,0,4.0866666748,59.25,-44.04,73.824684896,131.29
2020-01-01 00:00:00,72.6955000084,21.87,75.9139817259,4.2055000084,0,4.2055000084,68.49,21.87,71.8969888104,132.19,62.7255000084,-49.84,80.1156286333,4.2055000084,0,4.2055000084,58.52,-49.84,76.8675224006,131.29
2020-01-01 00:30:00,82.0730000113,21.76,84.9086269519,5.6330000113,0,5.6330000113,76.44,21.76,79.4768595253,131.27,71.3730000113,-48.41,86.2417139823,5.6330000113,0,5.6330000113,65.74,-48.41,81.641139752,130.63
2020-01-01 01:00:00,84.4703333423,21.29,87.1120044251,4.4603333423,0,4.4603333423,80.01,21.29,82.7941072782,131.27,73.5303333423,-45.87,86.6646803572,4.4603333423,0,4.4603333423,69.07,-45.87,82.9139421328,129.43
2020-01-01 01:30:00,82.558500009,21.15,85.2245764069,4.5085000090000005,0,4.5085000090000005,78.05,21.15,80.8648563963,131.27,71.798500009,-46.06,85.3026857933,4.5085000090000005,0,4.5085000090000005,67.29,-46.06,81.5442683455,129.98
2020-01-01 02:00:00,78.7443333423,20.69,81.4171120436,4.4843333423,0,4.4843333423,74.26,20.69,77.0884148235,131.4,68.1543333423,-47.03,82.8060025199,4.4843333423,0,4.4843333423,63.67,-47.03,79.1561103137,130.32
2020-01-01 02:30:00,77.2975000088,20.37,79.936477328,4.3875000088,0,4.3875000088,72.91,20.37,75.7020805527,132.03,66.7275000088,-47.68,82.0118385199,4.3875000088,0,4.3875000088,62.34,-47.68,78.4834887094,130.79
2020-01-01 03:00:00,73.6415000086,19.49,76.1769691148,4.3015000086,0,4.3015000086,69.34,19.49,72.0270483916,132.74,63.2115000086,-49.5,80.2866348363,4.3015000086,0,4.3015000086,58.91,-49.5,76.9456827899,131.7
2020-01-01 03:30:00,69.7061666754,19.34,72.3393756718,4.3761666754,0,4.3761666754,65.33,19.34,68.1325509577,133.13,59.3661666754,-50.82,78.1473873251,4.3761666754,0,4.3761666754,54.99,-50.82,74.8770492207,132.19
2020-01-01 04:00:00,66.7386666756,19.07,69.409758173,4.4586666756,0,4.4586666756,62.28,19.07,65.1341945525,133.73,56.5786666756,-52.01,76.8517119054,4.4586666756,0,4.4586666756,52.12,-52.01,73.6310702082,132.74
2020-01-01 04:30:00,64.4308333421,18.2,66.9520147954,4.3808333421,0,4.3808333421,60.05,18.2,62.7474501474,134.07,54.2608333421,-51.73,74.9681994914,4.3808333421,0,4.3808333421,49.88,-51.73,71.8610276854,133.13
2020-01-01 05:00:00,62.749333342,18.02,65.2855208669,4.339333342,0,4.339333342,58.41,18.02,61.1264958917,134.07,52.669333342,-51.93,73.9647454852,4.339333342,0,4.339333342,48.33,-51.93,70.9402128556,133.13
2020-01-01 05:30:00,62.2821666752,18.09,64.85612065,4.2821666752,0,4.2821666752,58.0,18.09,60.7556425363,134.07,52.2221666752,-51.9,73.6258425572,4.2821666752,0,4.2821666752,47.94,-51.9,70.6530508895,133.13
2020-01-01 06:00:00,62.5900000086,18.39,65.2357279493,4.3200000086,0,4.3200000086,58.27,18.39,61.1030686627,134.07,52.5600000086,-51.48,73.5713531268,4.3200000086,0,4.3200000086,48.24,-51.48,70.5498972359,132.76
2020-01-01 06:30:00,64.8806666751,18.84,67.5606875943,4.2406666751,0,4.2406666751,60.64,18.84,63.4992535389,133.34,54.7806666751,-50.69,74.6350959092,4.2406666751,0,4.2406666751,50.54,-50.69,71.5804980424,132.19
2020-01-01 07:00:00,66.2591666752,19.5,69.0690029499,4.2791666752,0,4.2791666752,61.98,19.5,64.9751521737,133.13,56.0791666752,-50.11,75.2056183738,4.2791666752,0,4.2791666752,51.8,-50.11,72.071159974,132.19
2020-01-01 07:30:00,65.4691666752,19.82,68.4035392735,4.2591666752,0,4.2591666752,61.21,19.82,64.3389190149,133.13,55.3191666752,-49.92,74.5131974998,4.2591666752,0,4.2591666752,51.06,-49.92,71.4081928073,132.19
2020-01-01 08:00:00,66.6685000084,19.91,69.5779921625,4.1985000084,0,4.1985000084,62.47,19.91,65.5660659183,133.36,56.4685000084,-49.8,75.2909788301,4.1985000084,0,4.1985000084,52.27,-49.8,72.195518559,132.19
2020-01-01 08:30:00,68.7800000083,20.16,71.6736632323,4.1300000083,0,4.1300000083,64.65,20.16,67.7203669512,133.13,58.4900000083,-49.31,76.5020012873,4.1300000083,0,4.1300000083,54.36,-49.31,73.3926815153,132.19
2020-01-01 09:00:00,73.0670000099,20.98,76.0193849649,4.9570000099,0,4.9570000099,68.11,20.98,71.2680328057,133.13,62.4770000099,-48.42,79.0434812634,4.9570000099,0,4.9570000099,57.52,-48.42,75.1867461724,132.09
2020-01-01 09:30:00,77.8180000109,21.71,80.7896356329,5.4680000109,0,5.4680000109,72.35,21.71,75.5370544832,133.13,66.9380000109,-47.56,82.1136373903,5.4680000109,0,5.4680000109,61.47,-47.56,77.7207469084,131.62
2020-01-01 10:00:00,82.2043333431,23.68,85.5470327971,4.9043333431,0,4.9043333431,77.3,23.68,80.8457321075,132.22,71.2143333431,-46.69,85.1553719592,4.9043333431,0,4.9043333431,66.31,-46.69,81.0985338955,131.26
2020-01-01 10:30:00,87.5816666812,24.4,90.9170409695,7.2516666812,0,7.2516666812,80.33,24.4,83.9539689354,132.65,76.4616666812,-46.45,89.4650153505,7.2516666812,0,7.2516666812,69.21,-46.45,83.3524240799,132.12
2020-01-01 11:00:00,91.1425000181,25.0,94.5090223712,9.0725000181,0,9.0725000181,82.07,25.0,85.7932683839,132.19,79.8025000181,-45.87,92.0461618382,9.0725000181,0,9.0725000181,70.73,-45.87,84.3017781544,131.35
2020-01-01 11:30:00,93.65016668210001,25.48,97.0545419833,7.7101666821,0,7.7101666821,85.94,25.48,89.6376818085,132.19,82.3001666821,-44.53,93.5747740361,7.7101666821,0,7.7101666821,74.59,-44.53,86.8711056681,131.26
2020-01-01 12:00:00,95.2946666812,25.63,98.6811552318,7.2546666812,0,7.2546666812,88.04,25.63,91.6948117398,131.75,83.8546666812,-43.24,94.3467154924,7.2546666812,0,7.2546666812,76.6,-43.24,87.9616825669,131.26
2020-01-01 12:30:00,97.2876666846,25.61,100.6019989311,8.9576666846,0,8.9576666846,88.33,25.61,91.9677171621,131.75,85.7476666846,-43.16,95.9971246541,8.9576666846,0,8.9576666846,76.79,-43.16,88.0879656934,131.26
2020-01-01 13:00:00,97.7236666861,25.77,101.0643751803,9.7336666861,0,9.7336666861,87.99,25.77,91.6860567371,131.29,86.1036666861,-43.03,96.2570637242,9.7336666861,0,9.7336666861,76.37,-43.03,87.6581872959,131.26
2020-01-01 13:30:00,96.7760000167,25.64,100.1149528254,8.3660000167,0,8.3660000167,88.41,25.64,92.0529070698,131.29,85.2860000167,-43.1,95.5578976268,8.3660000167,0,8.3660000167,76.92,-43.1,88.1719706029,130.95
2020-01-01 14:00:00,95.1210000175,24.76,98.2907027359,8.7410000175,0,8.7410000175,86.38,24.76,89.8585666478,131.29,83.7010000175,-44.09,94.6033059884,8.7410000175,0,8.7410000175,74.96,-44.09,86.9651062208,131.26
2020-01-01 14:30:00,93.5266666801,24.81,96.7614255801,6.7366666801,0,6.7366666801,86.79,24.81,90.2664954454,131.92,82.1866666801,-44.02,93.2330873671,6.7366666801,0,6.7366666801,75.45,-44.02,87.3525208566,131.26
2020-01-01 15:00:00,93.0908333443,24.88,96.3582775517,5.4908333443,0,5.4908333443,87.6,24.88,91.0646715252,132.19,81.7908333443,-43.91,92.8322601209,5.4908333443,0,5.4908333443,76.3,-43.91,88.032823992,131.26
2020-01-01 15:30:00,93.6243333431,24.93,96.8866383664,4.8943333431,0,4.8943333431,88.73,24.93,92.1657083736,131.29,82.2543333431,-43.72,93.1515633456,4.8943333431,0,4.8943333431,77.36,-43.72,88.859484581,131.26
2020-01-01 16:00:00,95.5433333427,25.06,98.7751595607,4.7033333427,0,4.7033333427,90.84,25.06,94.2332701332,131.29,84.1533333427,-43.27,94.6259817,4.7033333427,0,4.7033333427,79.45,-43.27,90.4687537219,130.86
2020-01-01 16:30:00,100.5253333473,25.9,103.8082494053,6.9853333473,0,6.9853333473,93.54,25.9,97.0594745504,130.93,88.9253333473,-42.83,98.7021975993,6.9853333473,0,6.9853333473,81.94,-42.83,92.4584906864,130.32
2020-01-01 17:00:00,106.662000015,26.59,109.9263860372,7.482000015,0,7.482000015,99.18,26.59,102.6825228556,130.93,94.892000015,-42.96,104.1635889687,7.482000015,0,7.482000015,87.41,-42.96,97.396456301,130.32
2020-01-01 17:30:00,110.2141666816,26.85,113.4375821203,7.4441666816,0,7.4441666816,102.77,26.85,106.2195622284,130.93,98.1941666816,-42.97,107.1844917434,7.4441666816,0,7.4441666816,90.75,-42.97,100.4090802667,130.32
2020-01-01 18:00:00,110.7848333482,26.77,113.9732959951,7.4248333482,0,7.4248333482,103.36,26.77,106.7704195927,130.6,98.7048333482,-43.01,107.6684922635,7.4248333482,0,7.4248333482,91.28,-43.01,100.9053938102,130.32
2020-01-01 18:30:00,108.4448333482,26.01,111.5204105979,7.4548333482,0,7.4548333482,100.99,26.01,104.2856663209,130.9,96.5348333482,-43.79,106.002538411,7.4548333482,0,7.4548333482,89.08,-43.79,99.261324291,130.32
2020-01-01 19:00:00,104.4938333481,24.7,107.3734194658,7.3938333481,0,7.3938333481,97.1,24.7,100.1923150746,131.26,92.7538333481,-45.36,103.2511656146,7.3938333481,0,7.3938333481,85.36,-45.36,96.6636394928,130.32
2020-01-01 19:30:00,100.6836666815,23.55,103.401176185,7.4236666815,0,7.4236666815,93.26,23.55,96.1874737167,131.38,89.1836666815,-46.73,100.6847520867,7.4236666815,0,7.4236666815,81.76,-46.73,94.1721322898,130.78
2020-01-01 20:00:00,96.1985000167,21.55,98.5827262022,8.3485000167,0,8.3485000167,87.85,21.55,90.4545465966,132.19,84.5685000167,-48.51,97.4938526015,8.3485000167,0,8.3485000167,76.22,-48.51,90.3477088807,131.26
2020-01-01 20:30:00,91.1788333481,21.58,93.6977910664,7.3788333481,0,7.3788333481,83.8,21.58,86.5340187441,132.19,79.8788333481,-51.45,95.0143700555,7.3788333481,0,7.3788333481,72.5,-51.45,88.9008014587,131.76
2020-01-01 21:00:00,88.5571666754,21.24,91.0687068623,4.3471666754000005,0,4.3471666754000005,84.21,21.24,86.8473471097,132.3,77.9271666754,-51.43,93.3685611223,4.3471666754000005,0,4.3471666754000005,73.58,-51.43,89.7722746732,131.99
2020-01-01 21:30:00,86.5055000086,20.93,89.0014967949,4.2855000086,0,4.2855000086,82.22,20.93,84.8421669926,132.3,75.6055000086,-48.11,89.614528574,4.2855000086,0,4.2855000086,71.32,-48.11,86.0297303262,131.39
2020-01-01 22:00:00,81.5921666752,20.72,84.1819461806,4.2421666752,0,4.2421666752,77.35,20.72,80.0770934787,132.91,70.7921666752,-48.62,85.8803543458,4.2421666752,0,4.2421666752,66.55,-48.62,82.4184863972,131.91
2020-01-01 22:30:00,77.5145000087,20.27,80.1209748543,4.3645000087,0,4.3645000087,73.15,20.27,75.9064911585,133.13,67.0445000087,-50.55,83.9658709323,4.3645000087,0,4.3645000087,62.68,-50.55,80.5238157317,132.19
2020-01-01 23:00:00,72.3816666775,19.02,74.8389341922,5.4316666775,0,5.4316666775,66.95,19.02,69.599302439,133.45,61.8716666775,-51.21,80.3154234096,5.4316666775,0,5.4316666775,56.44,-51.21,76.2098267942,132.44
2020-01-01 23:30:00,72.196666678,19.07,74.6727766955,5.656666678,0,5.656666678,66.54,19.07,69.2187582957,133.45,61.956666678,-50.85,80.1520495424,5.656666678,0,5.656666678,56.3,-50.85,75.864435014,132.35
2020-01-02 00:00:00,66.8716666755,-0.43,66.87304916,4.4116666755,0,4.4116666755,62.46,-0.43,62.4614801298,132.88,57.5816666755,-46.96,74.3026913182,4.4116666755,0,4.4116666755,53.17,-46.96,70.9386389776,132.54
2020-01-02 00:30:00,74.2036666757,-7.19,74.5511921308,4.5336666757,0,4.5336666757,69.67,-7.19,70.0400242718,130.06,65.2236666757,-44.54,78.9806197407,4.5336666757,0,4.5336666757,60.69,-44.54,75.2800617694,130.96
2020-01-02 01:00:00,75.9526666758,-6.5,76.2302930282,4.5526666758,0,4.5526666758,71.4,-6.5,71.6952578627,129.38,66.8526666758,-43.99,80.0274899123,4.5526666758,0,4.5526666758,62.3,-43.99,76.2653925447,130.32
2020-01-02 01:30:00,74.6066666758,-7.65,74.9978480523,4.5766666758,0,4.5766666758,70.03,-7.65,70.446599634,129.38,65.4966666758,-43.29,78.5101104677,4.5766666758,0,4.5766666758,60.92,-43.29,74.7346673238,130.32
2020-01-02 02:00:00,71.9736666756,-8.14,72.4325085492,4.4536666756,0,4.4536666756,67.52,-8.14,68.0088964769,130.32,63.0136666756,-43.68,76.6724499928,4.4536666756,0,4.4536666756,58.56,-43.68,73.0562522992,130.75
2020-01-02 02:30:00,71.5348333424,-8.36,72.0216771626,4.5148333424,0,4.5148333424,67.02,-8.36,67.5393959108,130.05,62.5548333424,-43.78,76.3530980019,4.5148333424,0,4.5148333424,58.04,-43.78,72.7002751026,130.4
2020-01-02 03:00:00,69.0448333425,-8.91,69.6173621397,4.5648333425,0,4.5648333425,64.48,-8.91,65.0926916021,130.32,60.2248333425,-44.39,74.8164597607,4.5648333425,0,4.5648333425,55.66,-44.39,71.1934526484,130.82
2020-01-02 03:30:00,66.131666676,-9.2,66.768535534,4.681666676,0,4.681666676,61.45,-9.2,62.1348734609,130.32,57.551666676,-44.63,72.8287802808,4.681666676,0,4.681666676,52.87,-44.63,69.1886826006,130.69
2020-01-02 04:00:00,63.4978333428,-8.98,64.1296751842,4.7478333428,0,4.7478333428,58.75,-8.98,59.4323388401,130.98,55.2078333428,-46.36,72.0912925561,4.7478333428,0,4.7478333428,50.46,-46.36,68.5234354072,131.73
2020-01-02 04:30:00,61.4771666763,-8.47,62.0578997594,4.8071666763,0,4.8071666763,56.67,-8.47,57.2994746922,130.98,53.5171666763,-47.97,71.8693817217,4.8071666763,0,4.8071666763,48.71,-47.97,68.3650861186,132.19
2020-01-02 05:00:00,60.6993333427,-8.26,61.2587680928,4.6593333427,0,4.6593333427,56.04,-8.26,56.6454693687,131.26,52.7993333427,-47.98,71.343184688,4.6593333427,0,4.6593333427,48.14,-47.98,67.9671979708,132.19
2020-01-02 05:30:00,61.8658333424,-8.57,62.4565948091,4.5358333424,0,4.5358333424,57.33,-8.57,57.9670061328,131.26,53.7558333424,-46.76,71.2473663958,4.5358333424,0,4.5358333424,49.22,-46.76,67.8903969645,132.19
2020-01-02 06:00:00,64.4678333424,-7.96,64.9573947743,4.5578333424,0,4.5578333424,59.91,-7.96,60.4364931147,131.26,56.2778333424,-45.99,72.6792585661,4.5578333424,0,4.5578333424,51.72,-45.99,69.2101040311,132.19
2020-01-02 06:30:00,72.3796666757,-5.83,72.6140829873,4.5396666757,0,4.5396666757,67.84,-5.83,68.0900469966,130.94,63.7596666757,-44.03,77.4850694947,4.5396666757,0,4.5396666757,59.22,-44.03,73.7946427595,132.12
2020-01-02 07:00:00,77.9548333423,-5.17,78.1260836176,4.4948333423,0,4.4948333423,73.46,-5.17,73.6417035381,130.55,68.7948333423,-43.65,81.4742388402,4.4948333423,0,4.4948333423,64.3,-43.65,77.7162306085,131.54
2020-01-02 07:30:00,81.1106666753,-4.58,81.2398710518,4.3206666753,0,4.3206666753,76.79,-4.58,76.9264616371,130.32,71.6606666753,-43.98,84.080268484,4.3206666753,0,4.3206666753,67.34,-43.98,80.4295716761,131.26
2020-01-02 08:00:00,86.3650000083,-2.36,86.3972385348,4.1450000083,0,4.1450000083,82.22,-2.36,82.2538631312,130.07,76.6450000083,-42.85,87.8098999332,4.1450000083,0,4.1450000083,72.5,-42.85,84.2162246838,131.26
2020-01-02 08:30:00,91.9435000082,-0.89,91.947807444,4.1135000082,0,4.1135000082,87.83,-0.89,87.8345091635,129.38,81.7835000082,-40.21,91.1338848815,4.1135000082,0,4.1135000082,77.67,-40.21,87.4612657123,130.68
2020-01-02 09:00:00,98.1161666753,15.04,99.2621970493,4.3361666753,0,4.3361666753,93.78,15.04,94.9783659577,130.07,87.3861666753,-40.73,96.4120066496,4.3361666753,0,4.3361666753,83.05,-40.73,92.499921081,130.32
2020-01-02 09:30:00,102.2205000092,39.06,109.429037381,4.5805000092,0,4.5805000092,97.64,39.06,105.162983982,131.26,90.9105000092,-43.67,100.8552820229,4.5805000092,0,4.5805000092,86.33,-43.67,96.7467715224,130.32
2020-01-02 10:00:00,104.4186666765,38.23,111.197081124,4.9386666765000005,0,4.9386666765000005,99.48,38.23,106.5729951723,131.26,92.8186666765,-42.92,102.2615826379,4.9386666765000005,0,4.9386666765000005,87.88,-42.92,97.800924331,130.32
2020-01-02 10:30:00,105.4675000106,36.56,111.6244917502,5.3075000106,0,5.3075000106,100.16,36.56,106.6239147659,131.99,93.8675000106,-45.11,104.1442252755,5.3075000106,0,5.3075000106,88.56,-45.11,99.3870499612,130.75
2020-01-02 11:00:00,105.9308333448,36.73,112.1179483986,5.7208333448,0,5.7208333448,100.21,36.73,106.7292696499,131.67,94.4808333448,-44.92,104.6156502132,5.7208333448,0,5.7208333448,88.76,-44.92,99.4793646944,130.32
2020-01-02 11:30:00,106.8231666778,36.88,113.0102797938,5.5831666777999995,0,5.5831666777999995,101.24,36.88,107.7481879198,131.26,95.3931666778,-44.75,105.3680157772,5.5831666777999995,0,5.5831666777999995,89.81,-44.75,100.3414101954,130.32
2020-01-02 12:00:00,107.5310000112,36.92,113.6925783128,5.6210000112,0,5.6210000112,101.91,36.92,108.39157947,131.26,96.0610000112,-44.7,105.9519028765,5.6210000112,0,5.6210000112,90.44,-44.7,100.8835150062,130.32
2020-01-02 12:30:00,108.6685000113,37.1,114.8270564576,5.6585000113,0,5.6585000113,103.01,37.1,109.4873056569,131.26,97.1385000113,-44.44,106.8213545339,5.6585000113,0,5.6585000113,91.48,-44.44,101.7030186376,130.32
2020-01-02 13:00:00,110.479000015,36.72,116.4215093714,7.489000015,0,7.489000015,102.99,36.72,109.3402876345,131.26,98.929000015,-44.82,108.6083764908,7.489000015,0,7.489000015,91.44,-44.82,101.8337174024,130.32
2020-01-02 13:30:00,108.0068333585,34.82,113.4808726267,12.5668333585,0,12.5668333585,95.44,34.82,101.5934348273,131.97,95.8868333585,-47.43,106.976117482,12.5668333585,0,12.5668333585,83.32,-47.43,95.8740178568,131.02
2020-01-02 14:00:00,105.8373333597,34.25,111.2411957536,13.1673333597,0,13.1673333597,92.67,34.25,98.7967175568,132.19,93.7873333597,-48.54,105.6039558857,13.1673333597,0,13.1673333597,80.62,-48.54,94.1048139045,131.26
2020-01-02 14:30:00,104.8493333587,33.91,110.1965099527,12.6793333587,0,12.6793333587,92.17,33.91,98.209963853,132.19,92.8493333587,-49.04,105.004382314,12.6793333587,0,12.6793333587,80.17,-49.04,93.9795217055,131.26
2020-01-02 15:00:00,105.383166692,33.94,110.7137544392,12.643166692,0,12.643166692,92.74,33.94,98.755410991,132.19,93.253166692,-48.07,104.9136692623,12.643166692,0,12.643166692,80.61,-48.07,93.8546589147,131.26
2020-01-02 15:30:00,104.2621666905,32.33,109.1596459457,11.9021666905,0,11.9021666905,92.36,32.33,97.8549870983,132.44,92.1521666905,-48.72,104.2384776642,11.9021666905,0,11.9021666905,80.25,-48.72,93.881312837,131.26
2020-01-02 16:00:00,105.6880000218,31.68,110.3339283657,10.9080000218,0,10.9080000218,94.78,31.68,99.9343324389,132.58,93.4080000218,-47.67,104.8688865588,10.9080000218,0,10.9080000218,82.5,-47.67,95.2821016771,131.26
2020-01-02 16:30:00,113.4436666824,34.5,118.5736712358,7.8536666824,0,7.8536666824,105.59,34.5,111.0832935234,132.19,101.3536666824,-44.13,110.5442112911,7.8536666824,0,7.8536666824,93.5,-44.13,103.39103878,130.89
2020-01-02 17:00:00,119.0681666948,34.77,124.0410465131,14.0681666948,0,14.0681666948,105.0,34.77,110.607200941,132.03,106.0081666948,-44.06,114.799891141,14.0681666948,0,14.0681666948,91.94,-44.06,101.9521809477,130.32
2020-01-02 17:30:00,123.7618333665,37.62,129.3532210586,16.5618333665,0,16.5618333665,107.2,37.62,113.6094379882,131.26,110.7218333665,-44.24,119.2329735603,16.5618333665,0,16.5618333665,94.16,-44.24,104.035009492,130.32
2020-01-02 18:00:00,125.0453333669,37.55,130.5616249012,16.7953333669,0,16.7953333669,108.25,37.55,114.5777683497,131.26,111.9453333669,-44.33,120.4031003032,16.7953333669,0,16.7953333669,95.15,-44.33,104.9698594836,130.32
2020-01-02 18:30:00,122.333500027,36.1,127.5487954818,13.513500027,0,13.513500027,108.82,36.1,114.6516567695,131.26,109.463500027,-45.78,118.6510271265,13.513500027,0,13.513500027,95.95,-45.78,106.3118568176,130.46
2020-01-02 19:00:00,120.0365000215,36.0,125.3186392259,10.7665000215,0,10.7665000215,109.27,36.0,115.0475245279,131.26,107.3865000215,-44.24,116.1423178126,10.7665000215,0,10.7665000215,96.62,-44.24,106.2666551652,130.32
2020-01-02 19:30:00,112.1405000097,35.55,117.6405297609,4.8505000097,0,4.8505000097,107.29,35.55,113.0263093266,131.26,99.9005000097,-44.21,109.2457504995,4.8505000097,0,4.8505000097,95.05,-44.21,104.8285581318,130.32
2020-01-02 20:00:00,105.8008333502,33.84,111.0808801621,8.4308333502,0,8.4308333502,97.37,33.84,103.0827943936,132.41,94.5708333502,-23.17,97.3678151164,8.4308333502,0,8.4308333502,86.14,-23.17,89.2017292433,132.6
