Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-02 20:30:00,101.0476666836,31.17,105.7459211611,8.4876666836,0,8.4876666836,92.56,31.17,97.6674075626,132.61,90.0476666836,-23.45,93.0509794423,8.4876666836,0,8.4876666836,81.56,-23.45,84.8642215542,132.6
2020-01-02 21:00:00,96.1386666756,31.41,101.1396624978,4.4786666756,0,4.4786666756,91.66,31.41,96.8924336571,131.84,85.6386666756,-23.96,88.9272895684,4.4786666756,0,4.4786666756,81.16,-23.96,84.6228527054,132.46
2020-01-02 21:30:00,91.9246666831,29.68,96.597343363,8.1946666831,0,8.1946666831,83.73,29.68,88.8347640285,132.5,81.6746666831,-27.28,86.1101014852,8.1946666831,0,8.1946666831,73.48,-27.28,78.3805384008,133.64
2020-01-02 22:00:00,86.1746666758,31.5,91.7514205704,4.5546666758,0,4.5546666758,81.62,31.5,87.4875671167,132.41,76.4246666758,-25.9,80.6941117833,4.5546666758,0,4.5546666758,71.87,-25.9,76.3944166808,133.64
2020-01-02 22:30:00,81.0886666758,33.4,87.6979581476,4.5586666758,0,4.5586666758,76.53,33.4,83.5009035879,132.25,71.5986666758,-23.31,75.2975774494,4.5586666758,0,4.5586666758,67.04,-23.31,70.9768814474,133.19
2020-01-02 23:00:00,76.4875000108,33.19,83.3781371698,5.3875000108,0,5.3875000108,71.1,33.19,78.4651903713,132.49,67.1975000108,-23.8,71.2877549632,5.3875000108,0,5.3875000108,61.81,-23.8,66.2337987737,133.37
2020-01-02 23:30:00,74.1018333424,33.04,81.133983661,4.5418333424,0,4.5418333424,69.56,33.04,77.0080203615,133.21,65.0118333424,-24.32,69.411820856,4.5418333424,0,4.5418333424,60.47,-24.32,65.1773219763,134.07
2020-01-03 00:00:00,71.3551666755,33.22,78.7091367713,4.3951666755,0,4.3951666755,66.96,33.22,74.7476421033,133.59,62.4251666755,-24.13,66.9265144353,4.3951666755,0,4.3951666755,58.03,-24.13,62.8469394641,134.07
2020-01-03 00:30:00,80.8560000096,40.99,90.6524839017,4.8060000096,0,4.8060000096,76.05,40.99,86.3931860739,131.35,71.5260000096,-14.17,72.916099576,4.8060000096,0,4.8060000096,66.72,-14.17,68.2081175521,132.3
2020-01-03 01:00:00,82.2935000098,40.55,91.7416080297,4.9135000098,0,4.9135000098,77.38,40.55,87.361129228,131.26,72.6535000098,-13.2,73.8428809275,4.9135000098,0,4.9135000098,67.74,-13.2,69.0141116005,132.19
2020-01-03 01:30:00,80.6285000098,40.39,90.1793053523,4.8885000097999995,0,4.8885000097999995,75.74,40.39,85.836470687,132.09,71.1085000098,-13.63,72.4030087333,4.8885000097999995,0,4.8885000097999995,66.22,-13.63,67.6081748016,132.54
2020-01-03 02:00:00,77.9336666763,40.2,87.6909140197,4.8336666763,0,4.8336666763,73.1,40.2,83.4245167801,132.63,68.5236666763,-14.22,69.9835787508,4.8336666763,0,4.8336666763,63.69,-14.22,65.2581374236,133.13
2020-01-03 02:30:00,77.4798333429,41.12,87.7153291896,4.7898333429,0,4.7898333429,72.69,41.12,83.5146124939,133.13,68.1698333429,-14.98,69.7963220951,4.7898333429,0,4.7898333429,63.38,-14.98,65.1262220615,133.86
2020-01-03 03:00:00,74.7210000094,40.81,85.1392033226,4.6810000094,0,4.6810000094,70.04,40.81,81.062060793,133.13,65.5510000094,-15.92,67.4565045213,4.6810000094,0,4.6810000094,60.87,-15.92,62.9174324015,134.07
2020-01-03 03:30:00,72.0035000097,41.45,83.0819265162,4.8435000097,0,4.8435000097,67.16,41.45,78.921277866,133.32,63.1235000097,-16.81,65.3234441336,4.8435000097,0,4.8435000097,58.28,-16.81,60.6558694604,134.07
2020-01-03 04:00:00,68.2833333429,20.99,71.4366412453,4.7733333429,0,4.7733333429,63.51,20.99,66.8887150422,132.61,60.2933333429,-13.36,61.7557741883,4.7733333429,0,4.7733333429,55.52,-13.36,57.104815909,134.33
2020-01-03 04:30:00,65.1190000092,2.4,65.1632117241,4.6190000092,0,4.6190000092,60.5,2.4,60.5475845926,129.73,58.5690000092,-11.27,59.643446095,4.6190000092,0,4.6190000092,53.95,-11.27,55.1145661327,132.55
2020-01-03 05:00:00,64.6893333427,11.01,65.6195850971,4.6693333427,0,4.6693333427,60.02,11.01,61.0214757278,129.87,57.7993333427,-12.4,59.1144900583,4.6693333427,0,4.6693333427,53.13,-12.4,54.5578307853,132.19
2020-01-03 05:30:00,67.2175000093,39.39,77.9086927596,4.6675000093,0,4.6675000093,62.55,39.39,73.9193790558,131.28,59.0275000093,-17.19,61.4796052147,4.6675000093,0,4.6675000093,54.36,-17.19,57.0132063648,132.19
2020-01-03 06:00:00,68.9830000091,39.24,79.3626605543,4.5530000091,0,4.5530000091,64.43,39.24,75.4387334199,131.05,60.6330000091,-16.81,62.9200825659,4.5530000091,0,4.5530000091,56.08,-16.81,58.5452175673,132.0
2020-01-03 06:30:00,74.1160000086,29.64,79.822998298,4.3160000086,0,4.3160000086,69.8,29.64,75.8325101787,131.54,65.1360000086,-24.92,69.7402674007,4.3160000086,0,4.3160000086,60.82,-24.92,65.7273063498,132.39
2020-01-03 07:00:00,78.3463333422,29.4,83.6809891682,4.4463333422,0,4.4463333422,73.9,29.4,79.5334520815,133.13,69.1863333422,-29.74,75.307478522,4.4463333422,0,4.4463333422,64.74,-29.74,71.2441941494,134.14
2020-01-03 07:30:00,82.3448333421,30.59,87.843153849,4.3948333421,0,4.3948333421,77.95,30.59,83.7373906926,132.37,72.9848333421,-28.5,78.3519999616,4.3948333421,0,4.3948333421,68.59,-28.5,74.2754205643,133.4
2020-01-03 08:00:00,88.7770000087,31.86,94.3208106971,4.3670000087,0,4.3670000087,84.41,31.86,90.2225454086,132.19,79.2070000087,-27.2,83.7471721934,4.3670000087,0,4.3670000087,74.84,-27.2,79.6295523031,133.4
2020-01-03 08:30:00,94.1985000086,31.57,99.3479859075,4.3085000086,0,4.3085000086,89.89,31.57,95.272645602,132.19,84.0785000086,-26.31,88.0988664155,4.3085000086,0,4.3085000086,79.77,-26.31,83.9968392262,133.04
2020-01-03 09:00:00,100.4661666764,30.79,105.0784218888,4.8461666764,0,4.8461666764,95.62,30.79,100.4550073416,132.19,90.0961666764,-26.04,93.7837984397,4.8461666764,0,4.8461666764,85.25,-26.04,89.1383424795,132.73
2020-01-03 09:30:00,103.6258333511,29.32,107.6938983309,8.865833351100001,0,8.865833351100001,94.76,29.32,99.1923384138,132.19,92.9758333511,-25.25,96.3434901139,8.865833351100001,0,8.865833351100001,84.11,-25.25,87.8183044701,132.37
2020-01-03 10:00:00,103.7121666996,32.63,108.7241023027,16.4821666996,0,16.4821666996,87.23,32.63,93.1331831304,132.19,92.7721666996,-21.75,95.2876561478,16.4821666996,0,16.4821666996,76.29,-21.75,79.3298594478,132.19
2020-01-03 10:30:00,103.2358333722,31.98,108.0757035233,19.4558333722,0,19.4558333722,83.78,31.98,89.6761328337,132.19,92.3258333722,-22.6,95.0516675702,19.4558333722,0,19.4558333722,72.87,-22.6,76.2941472198,132.78
2020-01-03 11:00:00,102.9791667119,32.2,107.8960090859,22.6091667119,0,22.6091667119,80.37,32.2,86.5804648867,132.19,91.9891667119,-22.5,94.7008806313,22.6091667119,0,22.6091667119,69.38,-22.5,72.9371949008,133.13
2020-01-03 11:30:00,102.2046667126,32.84,107.3511038501,22.9446667126,0,22.9446667126,79.26,32.84,85.7940161084,132.19,91.4946667126,-21.84,94.0651882305,22.9446667126,0,22.9446667126,68.55,-21.84,71.94503527,133.13
2020-01-03 12:00:00,103.2656667149,33.46,108.5512299427,24.0956667149,0,24.0956667149,79.17,33.46,85.9503374048,132.19,93.1956667149,-20.97,95.52577240950001,24.0956667149,0,24.0956667149,69.1,-20.97,72.2118473659,133.13
2020-01-03 12:30:00,101.2195000449,33.84,106.7264390361,22.4395000449,0,22.4395000449,78.78,33.84,85.7405038474,132.6,90.8995000449,-20.71,93.2288754003,22.4395000449,0,22.4395000449,68.46,-20.71,71.5239519322,133.13
2020-01-03 13:00:00,100.8211667076,33.67,106.2947626005,20.4911667076,0,20.4911667076,80.33,33.67,87.1009632553,133.13,90.4711667076,-20.95,92.865141498,20.4911667076,0,20.4911667076,69.98,-20.95,73.0486337997,133.13
2020-01-03 13:30:00,99.8171667078,33.32,105.2315977716,20.5571667078,0,20.5571667078,79.26,33.32,85.9788927586,133.13,89.6071667078,-21.4,92.1271096116,20.5571667078,0,20.5571667078,69.05,-21.4,72.2901272651,133.13
2020-01-03 14:00:00,98.2191667039,32.82,103.5575062852,18.6091667039,0,18.6091667039,79.61,32.82,86.1098397397,133.13,88.2691667039,-21.91,90.9477536314,18.6091667039,0,18.6091667039,69.66,-21.91,73.0244048247,133.13
2020-01-03 14:30:00,97.5083333652,32.33,102.7283017267,15.9383333652,0,15.9383333652,81.57,32.33,87.743340488,133.13,87.4583333652,-22.29,90.2541089093,15.9383333652,0,15.9383333652,71.52,-22.29,74.9129795162,133.13
2020-01-03 15:00:00,98.1883333588,32.12,103.3084856523,12.708333358800001,0,12.708333358800001,85.48,32.12,91.3155233244,133.13,87.9483333588,-22.37,90.7486982859,12.708333358800001,0,12.708333358800001,75.24,-22.37,78.4950603541,133.13
2020-01-03 15:30:00,98.8655000188,31.69,103.8202446249,9.4155000188,0,9.4155000188,89.45,31.69,94.8976216773,133.13,88.6555000188,-22.55,91.4784137575,9.4155000188,0,9.4155000188,79.24,-22.55,82.3861644938,133.13
2020-01-03 16:00:00,101.3136666821,31.8,106.1870945857,7.6936666821,0,7.6936666821,93.62,31.8,98.8733755872,132.63,90.8936666821,-22.14,93.551259975,7.6936666821,0,7.6936666821,83.2,-22.14,86.095409866,132.68
2020-01-03 16:30:00,106.2803333554,32.15,111.0366234993,11.0103333554,0,11.0103333554,95.27,32.15,100.5484728875,132.11,95.3303333554,-21.65,97.7578383438,11.0103333554,0,11.0103333554,84.32,-21.65,87.055068204,132.44
2020-01-03 17:00:00,113.8701666976,33.31,118.6421972307,15.4501666976,0,15.4501666976,98.42,33.31,103.9040543001,132.03,101.9701666976,-20.77,104.0639601223,15.4501666976,0,15.4501666976,86.52,-20.77,88.9781057339,132.19
2020-01-03 17:30:00,121.7443333609,35.39,126.7838112911,13.7743333609,0,13.7743333609,107.97,35.39,113.6220621182,131.26,110.0643333609,-20.15,111.8936100864,13.7743333609,0,13.7743333609,96.29,-20.15,98.3757419286,131.94
2020-01-03 18:00:00,122.4886666949,35.02,127.3965222002,14.1286666949,0,14.1286666949,108.36,35.02,113.878400059,131.26,110.7186666949,-20.43,112.5877793311,14.1286666949,0,14.1286666949,96.59,-20.43,98.7269618696,131.48
2020-01-03 18:30:00,121.9820000261,35.25,126.9731106588,13.0420000261,0,13.0420000261,108.94,35.25,114.5010309997,131.26,110.3120000261,-20.08,112.1246794856,13.0420000261,0,13.0420000261,97.27,-20.08,99.3209912355,131.4
2020-01-03 19:00:00,120.4236666809,36.2,125.7469661538,7.1236666809,0,7.1236666809,113.3,36.2,118.9425491571,130.68,109.6836666809,-19.69,111.4369904321,7.1236666809,0,7.1236666809,102.56,-19.69,104.4329914347,131.32
2020-01-03 19:30:00,113.2643333417,36.12,118.8842445715,4.1643333417,0,4.1643333417,109.1,36.12,114.923732971,131.26,102.5643333417,-20.41,104.5753822552,4.1643333417,0,4.1643333417,98.4,-20.41,100.494418253,131.67
2020-01-03 20:00:00,108.4335000082,34.79,113.8778645042,4.1035000082,0,4.1035000082,104.33,34.79,109.9776931928,131.6,97.8735000082,-21.99,100.3134193608,4.1035000082,0,4.1035000082,93.77,-21.99,96.3139294183,132.19
2020-01-03 20:30:00,102.9906666748,35.11,108.8107969005,4.0906666748,0,4.0906666748,98.9,35.11,104.9472348373,131.85,92.6006666748,-22.73,95.3495483399,4.0906666748,0,4.0906666748,88.51,-22.73,91.3820168304,132.45
2020-01-03 21:00:00,97.6135000082,28.62,101.7226611127,4.0835000082,0,4.0835000082,93.53,28.62,97.8108649384,132.42,87.3935000082,-29.58,92.263753683,4.0835000082,0,4.0835000082,83.31,-29.58,88.4055003945,132.9
2020-01-03 21:30:00,92.3281666866,28.24,96.5504425868,9.9581666866,0,9.9581666866,82.37,28.24,87.0764864932,133.15,81.4281666866,-27.61,85.9817331178,9.9581666866,0,9.9581666866,71.47,-27.61,76.6177068307,133.23
2020-01-03 22:00:00,86.9231666872,28.7,91.538663454,10.2831666872,0,10.2831666872,76.64,28.7,81.8375195128,133.37,76.4031666872,-27.66,81.2558888933,10.2831666872,0,10.2831666872,66.12,-27.66,71.6723796173,133.6
2020-01-03 22:30:00,83.5240000098,29.9,88.7145341961,4.8940000098,0,4.8940000098,78.63,29.9,84.1230461883,133.12,73.8840000098,-27.25,78.7490187713,4.8940000098,0,4.8940000098,68.99,-27.25,74.1766984976,133.29
2020-01-03 23:00:00,77.8776666749,28.82,83.0392880914,4.0976666749,0,4.0976666749,73.78,28.82,79.2090954373,133.82,68.5176666749,-28.63,74.258653008,4.0976666749,0,4.0976666749,64.42,-28.63,70.4954842525,134.07
2020-01-03 23:30:00,75.7190000082,24.28,79.5165728779,4.0990000082,0,4.0990000082,71.62,24.28,75.6236920548,133.62,66.6390000082,-28.11,72.3251576016,4.0990000082,0,4.0990000082,62.54,-28.11,68.5669286172,134.07
2020-01-04 00:00:00,71.6541666751,-10.94,72.4845031845,4.2141666751,0,4.2141666751,67.44,-10.94,68.321571996,130.5,64.1741666751,-21.94,67.8209943044,4.2141666751,0,4.2141666751,59.96,-21.94,63.8479850896,132.52
2020-01-04 00:30:00,82.3973333417,26.33,86.5019620692,4.1873333417,0,4.1873333417,78.21,26.33,82.5231664443,131.86,73.2873333417,-27.15,78.1546910194,4.1873333417,0,4.1873333417,69.1,-27.15,74.2423901824,132.1
2020-01-04 01:00:00,83.4996666749,28.89,88.356247288,4.1296666749,0,4.1296666749,79.37,28.89,84.4643652673,132.19,74.1696666749,-27.4,79.0689537977,4.1296666749,0,4.1296666749,70.04,-27.4,75.2087867207,132.19
2020-01-04 01:30:00,81.9141666754,28.0,86.5674921788,4.3741666754,0,4.3741666754,77.54,28.0,82.4405943695,132.49,72.6341666754,-27.78,77.7653558381,4.3741666754,0,4.3741666754,68.26,-27.78,73.6963771158,132.62
2020-01-04 02:00:00,79.1040000084,27.02,83.5914063606,4.2240000084,0,4.2240000084,74.88,27.02,79.6058716427,133.69,69.7540000084,-28.5,75.3516457496,4.2240000084,0,4.2240000084,65.53,-28.5,71.4592954065,133.67
2020-01-04 02:30:00,78.5405000085,28.14,83.4294297091,4.2405000085,0,4.2405000085,74.3,28.14,79.4502964123,134.07,69.2605000085,-29.44,75.2577601409,4.2405000085,0,4.2405000085,65.02,-29.44,71.3744632204,134.07
2020-01-04 03:00:00,75.3571666748,8.97,75.8891525137,4.0571666748,0,4.0571666748,71.3,8.97,71.8620268292,132.74,66.7171666748,-25.43,71.3993363352,4.0571666748,0,4.0571666748,62.66,-25.43,67.6236681939,134.07
2020-01-04 03:30:00,71.7871666749,-11.74,72.7408062865,4.0971666749,0,4.0971666749,67.69,-11.74,68.700536388,131.65,63.9971666749,-21.83,67.6179431986,4.0971666749,0,4.0971666749,59.9,-21.83,63.7538932145,134.07
2020-01-04 04:00:00,68.925833342,-11.94,69.9523702378,4.345833342,0,4.345833342,64.58,-11.94,65.6745003788,132.19,61.475833342,-23.01,65.6409794648,4.345833342,0,4.345833342,57.13,-23.01,61.5897475234,134.07
2020-01-04 04:30:00,66.8098333418,-12.23,67.9200024378,4.2098333418,0,4.2098333418,62.6,-12.23,63.7834845395,132.19,59.6298333418,-23.88,64.2337249766,4.2098333418,0,4.2098333418,55.42,-23.88,60.345926126,134.43
2020-01-04 05:00:00,65.3408333419,-12.73,66.5693428074,4.2808333419,0,4.2808333419,61.06,-12.73,62.3728827296,132.19,58.3108333419,-24.35,63.1907887672,4.2808333419,0,4.2808333419,54.03,-24.35,59.2635081648,135.01
2020-01-04 05:30:00,65.9428333416,-5.12,66.1413007819,4.1428333416,0,4.1428333416,61.8,-5.12,62.011727923,131.4,58.9528333416,-16.38,61.1861173715,4.1428333416,0,4.1428333416,54.81,-16.38,57.205248885,134.17
2020-01-04 06:00:00,66.7275000083,-3.38,66.8130500528,4.1375000083,0,4.1375000083,62.59,-3.38,62.6811973402,131.11,59.7175000083,-15.29,61.643847278,4.1375000083,0,4.1375000083,55.58,-15.29,57.6447786014,133.51
2020-01-04 06:30:00,70.4148333416,-0.79,70.4192647968,4.1448333416,0,4.1448333416,66.27,-0.79,66.2747085999,130.32,63.4748333416,-15.48,65.3351732817,4.1448333416,0,4.1448333416,59.33,-15.48,61.3162237911,133.13
2020-01-04 07:00:00,73.3021666753,0.30000000000000004,73.30278057,4.3021666753,0,4.3021666753,69.0,0.30000000000000004,69.0006521708,129.59,66.1921666753,-14.31,67.721333634,4.3021666753,0,4.3021666753,61.89,-14.31,63.5228163733,132.52
2020-01-04 07:30:00,74.9760000085,0.24,74.9763841304,4.2560000085,0,4.2560000085,70.72,0.24,70.7204072386,130.32,67.4860000085,-12.87,68.702235023,4.2560000085,0,4.2560000085,63.23,-12.87,64.5265046318,133.01
2020-01-04 08:00:00,78.9748333416,1.21,78.9841022063,4.1248333416,0,4.1248333416,74.85,1.21,74.8597795882,130.32,71.0648333416,-11.96,72.064222315,4.1248333416,0,4.1248333416,66.94,-11.96,68.0000382353,132.8
2020-01-04 08:30:00,83.9193333418,2.54,83.9577638371,4.2393333418,0,4.2393333418,79.68,2.54,79.7204741581,129.69,75.5193333418,-10.54,76.2513036504,4.2393333418,0,4.2393333418,71.28,-10.54,72.0550484005,131.85
2020-01-04 09:00:00,88.7695000165,3.16,88.8257267529,8.2695000165,0,8.2695000165,80.5,3.16,80.5619984856,129.35,79.9195000165,-10.56,80.6141431939,8.2695000165,0,8.2695000165,71.65,-10.56,72.4240022368,131.85
2020-01-04 09:30:00,92.7860000199,-2.44,92.8180769015,9.9260000199,0,9.9260000199,82.86,-2.44,82.895917873,129.81,83.6060000199,-16.71,85.2595293168,9.9260000199,0,9.9260000199,73.68,-16.71,75.5510853661,132.19
2020-01-04 10:00:00,94.2993333501,-1.48,94.3109467149,8.3693333501,0,8.3693333501,85.93,-1.48,85.9427443127,129.38,85.4393333501,-15.67,86.8644264547,8.3693333501,0,8.3693333501,77.07,-15.67,78.6468931363,132.19
2020-01-04 10:30:00,95.0906666885,-1.09,95.0969136789,10.9006666885,0,10.9006666885,84.19,-1.09,84.197055768,129.38,86.1206666885,-15.4,87.486737457,10.9006666885,0,10.9006666885,75.22,-15.4,76.7802604841,132.19
2020-01-04 11:00:00,94.8923333577,-1.13,94.8990612707,12.1823333577,0,12.1823333577,82.71,-1.13,82.717718779,129.38,86.2423333577,-15.43,87.6117855256,12.1823333577,0,12.1823333577,74.06,-15.43,75.6503040311,132.19
2020-01-04 11:30:00,92.7585000279,-1.6400000000000001,92.7729967578,13.9585000279,0,13.9585000279,78.8,-1.6400000000000001,78.8170641422,129.38,85.1085000279,-15.75,86.553563052,13.9585000279,0,13.9585000279,71.15,-15.75,72.8723884609,132.19
2020-01-04 12:00:00,93.0236666945,-1.85,93.0420607322,13.9236666945,0,13.9236666945,79.1,-1.85,79.1216310499,129.5,84.7636666945,-16.04,86.2679592404,13.9236666945,0,13.9236666945,70.84,-16.04,72.6332375707,132.19
2020-01-04 12:30:00,93.5233333611,-1.53,93.5358475824,13.8633333611,0,13.8633333611,79.66,-1.53,79.6746917158,129.4,85.2633333611,-15.73,86.7021851849,13.8633333611,0,13.8633333611,71.4,-15.73,73.1121939214,132.19
2020-01-04 13:00:00,93.6496666942,-1.78,93.6665814042,13.7896666942,0,13.7896666942,79.86,-1.78,79.879834752,129.4,85.1996666942,-15.94,86.6779487806,13.7896666942,0,13.7896666942,71.41,-15.94,73.1674223955,132.19
2020-01-04 13:30:00,92.5161666976,-2.21,92.5425588603,15.4661666976,0,15.4661666976,77.05,-2.21,77.0816878383,129.4,84.1561666976,-16.4,85.7392581799,15.4661666976,0,15.4661666976,68.69,-16.4,70.6206492465,132.19
2020-01-04 14:00:00,91.5103333588,-2.79,91.5528547421,12.7203333588,0,12.7203333588,78.79,-2.79,78.8393822908,129.4,83.4003333588,-16.83,85.0815168198,12.7203333588,0,12.7203333588,70.68,-16.83,72.6561167418,132.19
2020-01-04 14:30:00,90.5468333594,-4.54,90.6605792581,13.0368333594,0,13.0368333594,77.51,-4.54,77.6428470627,130.12,82.1168333594,-17.66,83.9943445773,13.0368333594,0,13.0368333594,69.08,-17.66,71.3016269099,132.9
2020-01-04 15:00:00,91.2210000321,-6.03,91.420083936,16.0510000321,0,16.0510000321,75.17,-6.03,75.4114699499,130.52,82.8010000321,-19.32,85.0251022129,16.0510000321,0,16.0510000321,66.75,-19.32,69.4897467257,133.13
2020-01-04 15:30:00,91.6138333656,-6.88,91.871806687,16.1338333656,0,16.1338333656,75.48,-6.88,75.7929073199,130.52,82.9838333656,-20.93,85.5826004516,16.1338333656,0,16.1338333656,66.85,-20.93,70.0498922198,133.13
2020-01-04 16:00:00,95.6986666947,-6.52,95.9205150483,13.9986666947,0,13.9986666947,81.7,-6.52,81.9597486575,130.32,86.7886666947,-20.54,89.1861214912,13.9986666947,0,13.9986666947,72.79,-20.54,75.6325042558,133.13
2020-01-04 16:30:00,100.8851666947,-5.36,101.0274539866,14.0051666947,0,14.0051666947,86.88,-5.36,87.0451836692,129.67,91.2551666947,-19.46,93.3070042841,14.0051666947,0,14.0051666947,77.25,-19.46,79.6633799183,132.19
2020-01-04 17:00:00,108.8705000298,-7.42,109.1230597845,14.8905000298,0,14.8905000298,93.98,-7.42,94.2724604537,129.38,98.2905000298,-22.05,100.7334348471,14.8905000298,0,14.8905000298,83.4,-22.05,86.2656507539,132.19
2020-01-04 17:30:00,115.5130000306,-6.2,115.6792685664,15.2930000306,0,15.2930000306,100.22,-6.2,100.411594948,129.38,104.4830000306,-22.53,106.8845086783,15.2930000306,0,15.2930000306,89.19,-22.53,91.9916137482,132.19
2020-01-04 18:00:00,117.3786666975,-5.87,117.5253517147,15.3986666975,0,15.3986666975,101.98,-5.87,102.1487997972,129.38,106.1186666975,-22.66,108.5110456205,15.3986666975,0,15.3986666975,90.72,-22.66,93.5071868896,132.19
2020-01-04 18:30:00,115.5523333592,-6.1,115.7132306383,12.9123333592,0,12.9123333592,102.64,-6.1,102.8211048375,129.38,104.6423333592,-22.74,107.084665246,12.9123333592,0,12.9123333592,91.73,-22.74,94.5066161705,132.19
2020-01-04 19:00:00,111.8491666878,-6.88,112.0605661629,10.5791666878,0,10.5791666878,101.27,-6.88,101.5034349172,129.38,101.4491666878,-23.42,104.1173848195,10.5791666878,0,10.5791666878,90.87,-23.42,93.8395082042,132.19
2020-01-04 19:30:00,107.3243333544,-8.6,107.6683450694,10.5543333544,0,10.5543333544,96.77,-8.6,97.1513916524,129.73,97.3143333544,-25.11,100.5016993698,10.5543333544,0,10.5543333544,86.76,-25.11,90.3205939972,132.82
2020-01-04 20:00:00,102.5618333538,-8.15,102.8851406224,10.2518333538,0,10.2518333538,92.31,-8.15,92.6690811436,129.64,92.9918333538,-24.27,96.1067842065,10.2518333538,0,10.2518333538,82.74,-24.27,86.2261010368,133.12
2020-01-04 20:30:00,98.1845000093,-6.35,98.3896261914,4.6645000093,0,4.6645000093,93.52,-6.35,93.7353343196,129.51,89.1145000093,-22.09,91.8115581608,4.6645000093,0,4.6645000093,84.45,-22.09,87.2912973898,132.38
2020-01-04 21:00:00,93.4291666749,-5.04,93.5650083395,4.1091666749,0,4.1091666749,89.32,-5.04,89.4620813529,129.38,84.6191666749,-19.75,86.893416717,4.1091666749,0,4.1091666749,80.51,-19.75,82.8970602615,132.0
2020-01-04 21:30:00,88.2955000081,-1.15,88.3029887471,4.0455000081,0,4.0455000081,84.25,-1.15,84.2578482991,129.59,79.6355000081,-20.57,82.249241708,4.0455000081,0,4.0455000081,75.59,-20.57,78.3388345586,131.73
2020-01-04 22:00:00,83.6521666749,29.08,88.5625845908,4.1021666749,0,4.1021666749,79.55,29.08,84.6985767295,132.07,74.4321666749,-27.77,79.4438187395,4.1021666749,0,4.1021666749,70.33,-27.77,75.6140317666,132.73
2020-01-04 22:30:00,79.2133333418,26.56,83.5475061214,4.2133333418,0,4.2133333418,75.0,26.56,79.56402202,132.85,69.8433333418,-27.81,75.176374695,4.2133333418,0,4.2133333418,65.63,-27.81,71.2789800713,133.13
2020-01-04 23:00:00,74.5793333417,25.71,78.8865074756,4.1793333417,0,4.1793333417,70.4,25.71,74.947742461,133.23,65.3193333417,-28.68,71.3383326705,4.1793333417,0,4.1793333417,61.14,-28.68,67.532525497,133.4
2020-01-04 23:30:00,73.2448333416,25.14,77.4391710392,4.1248333416,0,4.1248333416,69.12,25.14,73.5499422162,133.97,64.3348333416,-29.8,70.9014159315,4.1248333416,0,4.1248333416,60.21,-29.8,67.1809801953,134.07
2020-01-05 00:00:00,69.4248333417,-13.07,70.6444080202,4.1748333417,0,4.1748333417,65.25,-13.07,66.5461298649,131.25,62.1148333417,-22.84,66.180949835,4.1748333417,0,4.1748333417,57.94,-22.84,62.2792838751,133.33
2020-01-05 00:30:00,78.5298333419,-9.79,79.1377206186,4.2898333419,0,4.2898333419,74.24,-9.79,74.8827196354,130.33,70.5498333419,-21.5,73.7531625395,4.2898333419,0,4.2898333419,66.26,-21.5,69.6608756764,132.3
2020-01-05 01:00:00,79.1575000123,-10.08,79.7967180289,6.1275000123,0,6.1275000123,73.03,-10.08,73.7223663483,130.33,70.7775000123,-21.45,73.9564534573,6.1275000123,0,6.1275000123,64.65,-21.45,68.1155268643,132.41
2020-01-05 01:30:00,77.5411666783,-10.21,78.2104636851,5.8211666783,0,5.8211666783,71.72,-10.21,72.44309836,130.33,69.4511666783,-21.8,72.7922011824,5.8211666783,0,5.8211666783,63.63,-21.8,67.2608125137,132.19
2020-01-05 02:00:00,75.2468333419,-10.21,75.9363551139,4.3068333419,0,4.3068333419,70.94,-10.21,71.6709683205,130.42,67.5968333419,-21.73,71.0036955225,4.3068333419,0,4.3068333419,63.29,-21.73,66.9164927353,132.84
2020-01-05 02:30:00,74.6520000085,-10.35,75.366064016,4.2520000085,0,4.2520000085,70.4,-10.35,71.1567459908,130.32,67.0220000085,-21.85,70.4937655764,4.2520000085,0,4.2520000085,62.77,-21.85,66.4642415138,133.13
2020-01-05 03:00:00,72.2760000088,-10.8,73.078452209,4.3760000088,0,4.3760000088,67.9,-10.8,68.7535453631,130.59,64.8460000088,-22.31,68.5765252629,4.3760000088,0,4.3760000088,60.47,-22.31,64.4543016408,133.13
2020-01-05 03:30:00,69.3400000088,-11.61,70.3052466123,4.3800000088,0,4.3800000088,64.96,-11.61,65.9893453521,131.26,62.1700000088,-23.31,66.3962724939,4.3800000088,0,4.3800000088,57.79,-23.31,62.3140449658,133.32
2020-01-05 04:00:00,66.1478333421,-11.18,67.0859765962,4.4078333421,0,4.4078333421,61.74,-11.18,62.7440833864,131.48,59.5678333421,-25.46,64.7806944165,4.4078333421,0,4.4078333421,55.16,-25.46,60.7522608633,134.25
2020-01-05 04:30:00,63.517833342,-11.47,64.5451473967,4.327833342,0,4.327833342,59.19,-11.47,60.2911021628,131.26,57.227833342,-26.21,62.9443326203,4.327833342,0,4.327833342,52.9,-26.21,59.0370570066,133.92
2020-01-05 05:00:00,61.9368333419,-11.42,62.9808520459,4.2868333418999995,0,4.2868333418999995,57.65,-11.42,58.7702212009,131.26,55.7868333419,-26.19,61.6286205778,4.2868333418999995,0,4.2868333418999995,51.5,-26.19,57.7768647471,134.07
2020-01-05 05:30:00,61.7273333419,-11.42,62.7748363717,4.2673333419,0,4.2673333419,57.46,-11.42,58.5838544311,131.26,55.6173333419,-26.2,61.4794906295,4.2673333419,0,4.2673333419,51.35,-26.2,57.6477449689,134.07
2020-01-05 06:00:00,62.1535000087,-11.1,63.1368954204,4.3335000087,0,4.3335000087,57.82,-11.1,58.8758218626,131.26,55.9935000087,-25.93,61.7060527276,4.3335000087,0,4.3335000087,51.66,-25.93,57.8024264197,134.07
2020-01-05 06:30:00,66.3158333471,-10.41,67.1279215567,6.8858333471,0,6.8858333471,59.43,-10.41,60.334840681,130.34,59.8858333471,-25.31,65.0146840004,6.8858333471,0,6.8858333471,53.0,-25.31,58.7332622966,133.13
2020-01-05 07:00:00,66.0471666862,-10.97,66.9519912122,9.7571666862,0,9.7571666862,56.29,-10.97,57.3489755793,130.62,59.3871666862,-26.07,64.8573856011,9.7571666862,0,9.7571666862,49.63,-26.07,56.0605190843,133.42
2020-01-05 07:30:00,67.0165000082,-9.11,67.6328572023,4.1065000082,0,4.1065000082,62.91,-9.11,63.5661875528,130.32,60.4465000082,-24.06,65.0589191675,4.1065000082,0,4.1065000082,56.34,-24.06,61.2623799734,133.13
2020-01-05 08:00:00,69.807166675,-8.37,70.3071647785,4.147166675,0,4.147166675,65.66,-8.37,66.1913325142,130.32,62.917166675,-23.41,67.1311996199,4.147166675,0,4.147166675,58.77,-23.41,63.2608962946,133.13
2020-01-05 08:30:00,74.0958333416,-6.82,74.4090378824,4.1358333416,0,4.1358333416,69.96,-6.82,70.2916353487,130.16,66.8858333416,-22.68,70.6264617675,4.1358333416,0,4.1358333416,62.75,-22.68,66.72289637,133.13
2020-01-05 09:00:00,79.6476666753,-5.18,79.8159332892,4.3176666753,0,4.3176666753,75.33,-5.18,75.5078889918,130.23,71.9776666753,-21.97,75.2559990966,4.3176666753,0,4.3176666753,67.66,-21.97,71.1375885169,133.13
2020-01-05 09:30:00,85.3668333431,-4.97,85.5113859964,4.8868333431,0,4.8868333431,80.48,-4.97,80.6333138349,129.99,76.9868333431,-20.06,79.5573762023,4.8868333431,0,4.8868333431,72.1,-20.06,74.8385836317,132.81
2020-01-05 10:00:00,89.2668333526,-6.26,89.4860611313,9.6368333526,0,9.6368333526,79.63,-6.26,79.8756815307,129.38,80.1168333526,-18.49,82.2227893376,9.6368333526,0,9.6368333526,70.48,-18.49,72.8650156111,132.19
2020-01-05 10:30:00,94.0691666804,13.08,94.9741781746,6.8791666804,0,6.8791666804,87.19,13.08,88.1656537434,130.2,84.7291666804,-19.81,87.0141815244,6.8791666804,0,6.8791666804,77.85,-19.81,80.330931776,132.19
2020-01-05 11:00:00,95.2188333598,32.85,100.7261074717,13.2488333598,0,13.2488333598,81.97,32.85,88.3074368329,132.14,85.0188333598,-25.62,88.7951937093,13.2488333598,0,13.2488333598,71.77,-25.62,76.2057563443,133.04
2020-01-05 11:30:00,95.7903333534,32.78,101.2438460547,10.0103333534,0,10.0103333534,85.78,32.78,91.8299341174,131.91,85.7903333534,-25.4,89.4714552071,10.0103333534,0,10.0103333534,75.78,-25.4,79.9235159387,132.56
2020-01-05 12:00:00,97.9163333466,31.8,102.9507082833,6.6263333466,0,6.6263333466,91.29,31.8,96.6700786179,131.91,88.1763333466,-26.61,92.1040599672,6.6263333466,0,6.6263333466,81.55,-26.61,85.7816682048,132.56
2020-01-05 12:30:00,98.8505000173,28.93,102.9969235155,8.6405000173,0,8.6405000173,90.21,28.93,94.7353629855,132.68,88.5005000173,-28.85,93.0841608616,8.6405000173,0,8.6405000173,79.86,-28.85,84.9113779184,133.13
2020-01-05 13:00:00,99.8958333557,26.77,103.4205512548,11.2058333557,0,11.2058333557,88.69,26.77,92.64204768889999,132.89,89.1758333557,-28.7,93.6804101971,11.2058333557,0,11.2058333557,77.97,-28.7,83.0843601408,133.13
2020-01-05 13:30:00,101.1635000187,27.08,104.7252602576,9.3435000187,0,9.3435000187,91.82,27.08,95.7300308158,132.74,90.4035000187,-27.36,94.4529640383,9.3435000187,0,9.3435000187,81.06,-27.36,85.5528678654,132.93
2020-01-05 14:00:00,98.7023333566,26.8,102.2760510092,11.6123333566,0,11.6123333566,87.09,26.8,91.1202946659,133.13,88.2423333566,-31.19,93.5923367387,11.6123333566,0,11.6123333566,76.63,-31.19,82.7343519948,133.97
2020-01-05 14:30:00,97.9025000221,25.99,101.2935319287,11.0625000221,0,11.0625000221,86.84,25.99,90.6458256071,133.88,87.6625000221,-32.55,93.5105149709,11.0625000221,0,11.0625000221,76.6,-32.55,83.2289763244,134.07
2020-01-05 15:00:00,98.0133333537,26.18,101.4495239768,10.2033333537,0,10.2033333537,87.81,26.18,91.629626759,133.88,87.7433333537,-32.31,93.5030943233,10.2033333537,0,10.2033333537,77.54,-32.31,84.0023077064,134.07
2020-01-05 15:30:00,101.5820000174,27.19,105.1579708227,8.7220000174,0,8.7220000174,92.86,27.19,96.7588533417,133.45,91.3120000174,-31.09,96.4596778306,8.7220000174,0,8.7220000174,82.59,-31.09,88.2479246215,134.07
2020-01-05 16:00:00,102.4818333552,26.78,105.9230596605,10.9418333552,0,10.9418333552,91.54,26.78,95.3768315683,133.18,91.8018333552,-31.7,97.1208865661,10.9418333552,0,10.9418333552,80.86,-31.7,86.8517679728,134.07
2020-01-05 16:30:00,107.3926666893,27.79,110.9300182936,11.2926666893,0,11.2926666893,96.1,27.79,100.0374634824,132.62,96.3526666893,-30.29,101.0015865129,11.2926666893,0,11.2926666893,85.06,-30.29,90.2922349928,133.2
2020-01-05 17:00:00,114.1410000276,28.65,117.6817334479,13.8010000276,0,13.8010000276,100.34,28.65,104.3500747484,132.3,102.2410000276,-28.42,106.1174749353,13.8010000276,0,13.8010000276,88.44,-28.42,92.8941871163,132.9
2020-01-05 17:30:00,118.8523333605,29.09,122.3605542863,13.5923333605,0,13.5923333605,105.26,29.09,109.2057493908,132.19,106.6423333605,-27.47,110.123513223,13.5923333605,0,13.5923333605,93.05,-27.47,97.0201185322,133.13
2020-01-05 18:00:00,118.1568333555,28.9,121.639825997,11.0668333555,0,11.0668333555,107.09,28.9,110.9210444415,132.19,106.2268333555,-27.66,109.7689196664,11.0668333555,0,11.0668333555,95.16,-27.66,99.0984419656,133.13
2020-01-05 18:30:00,114.6226666872,28.47,118.1054470313,10.2426666872,0,10.2426666872,104.38,28.47,108.1930002357,132.51,102.8526666872,-27.92,106.5748443333,10.2426666872,0,10.2426666872,92.61,-27.92,96.7271342489,133.13
2020-01-05 19:00:00,111.2580000179,27.54,114.6158547845,8.9580000179,0,8.9580000179,102.3,27.54,105.9421615789,132.76,99.9080000179,-28.21,103.8143177388,8.9580000179,0,8.9580000179,90.95,-28.21,95.2245062996,132.82
2020-01-05 19:30:00,106.5846666756,26.79,109.8999329861,4.4646666756,0,4.4646666756,102.12,26.79,105.575558251,132.56,95.6246666756,-27.33,99.4535357683,4.4646666756,0,4.4646666756,91.16,-27.33,95.168663435,132.82
2020-01-05 20:00:00,101.9803333425,25.49,105.1176887524,4.5703333425,0,4.5703333425,97.41,25.49,100.6898614559,133.13,91.2703333425,-28.94,95.7486153866,4.5703333425,0,4.5703333425,86.7,-28.94,91.4024813668,133.13
2020-01-05 20:30:00,98.118500009,25.62,101.4082069855,4.518500009,0,4.518500009,93.6,25.62,97.0430028389,133.27,87.748500009,-30.06,92.7545300987,4.518500009,0,4.518500009,83.23,-30.06,88.492013764,133.55
2020-01-05 21:00:00,93.7116666756,29.58,98.2692875273,4.4916666757,0,4.4916666757,89.22,29.58,93.9956637298,133.13,83.8416666756,-27.89,88.3587979261,4.4916666757,0,4.4916666757,79.35,-27.89,84.1087070404,133.55
2020-01-05 21:30:00,90.1483333424,29.64,94.8960041541,4.5283333424,0,4.5283333424,85.62,29.64,90.6052647477,133.13,80.4283333424,-28.16,85.2156230056,4.5283333424,0,4.5283333424,75.9,-28.16,80.9555161802,133.92
2020-01-05 22:00:00,85.2733333428,28.57,89.9321203986,4.7433333428,0,4.7433333428,80.53,28.57,85.4477957586,133.33,75.8933333428,-28.81,81.1776702418,4.7433333428,0,4.7433333428,71.15,-28.81,76.761569812,133.53
2020-01-05 22:30:00,79.7018333443,28.06,84.4970167429,5.4918333443,0,5.4918333443,74.21,28.06,79.3378075069,133.13,70.4618333443,-29.38,76.3416947562,5.4918333443,0,5.4918333443,64.97,-29.38,71.3041744921,133.78
2020-01-05 23:00:00,72.3893333438,26.81,77.1945055166,5.2093333438,0,5.2093333438,67.18,26.81,72.3320710335,133.51,63.3793333438,-30.58,70.3709904371,5.2093333438,0,5.2093333438,58.17,-30.58,65.7182265433,133.78
2020-01-05 23:30:00,70.2103333482,26.31,74.9780435118,7.4203333482,0,7.4203333482,62.79,26.31,68.0793669183,133.24,61.2203333482,-31.08,68.6578153983,7.4203333482,0,7.4203333482,53.8,-31.08,62.1321688017,133.91
2020-01-06 00:00:00,68.8921666792,26.43,73.7880446261,6.2521666792,0,6.2521666792,62.64,26.43,67.9876054881,134.07,60.2721666792,-31.05,67.7999747507,6.2521666792,0,6.2521666792,54.02,-31.05,62.3078076969,134.07
2020-01-06 00:30:00,77.5940000157,27.29,82.2531029107,7.8440000157,0,7.8440000157,69.75,27.29,74.8986421773,133.13,68.2440000157,-29.67,74.4147326686,7.8440000157,0,7.8440000157,60.4,-29.67,67.2938994263,133.16
2020-01-06 01:00:00,80.1276666798,28.27,84.9684404208,6.5476666798,0,6.5476666798,73.58,28.27,78.8239132497,132.86,70.8176666798,-28.59,76.3710024418,6.5476666798,0,6.5476666798,64.27,-28.59,70.3421708508,133.16
2020-01-06 01:30:00,78.0263333511,27.84,82.8442773896,8.8663333511,0,8.8663333511,69.16,27.84,74.5531434616,133.26,68.4363333511,-29.58,74.5554030405,8.8663333511,0,8.8663333511,59.57,-29.58,66.5098586677,133.57
2020-01-06 02:00:00,76.4245000149,27.95,81.3750987866,7.4445000149,0,7.4445000149,68.98,27.95,74.4274337862,134.07,67.1745000149,-29.72,73.455373202,7.4445000149,0,7.4445000149,59.73,-29.72,66.7154502346,134.07
2020-01-06 02:30:00,76.6350000125,28.15,81.6415686211,6.2550000125,0,6.2550000125,70.38,28.15,75.8008370666,133.73,67.4650000125,-29.36,73.5767342758,6.2550000125,0,6.2550000125,61.21,-29.36,67.8872130817,134.07
2020-01-06 03:00:00,73.7036666792,15.4,75.2953549827,6.2836666791999995,0,6.2836666791999995,67.42,15.4,69.1564631831,133.26,65.1636666792,-27.57,70.7559775219,6.2836666791999995,0,6.2836666791999995,58.88,-27.57,65.0150697915,134.07
2020-01-06 03:30:00,69.622166678,-11.48,70.5622880364,5.642166678,0,5.642166678,63.98,-11.48,65.0017753604,131.31,62.432166678,-23.08,66.5617144919,5.642166678,0,5.642166678,56.79,-23.08,61.3008197335,134.07
2020-01-06 04:00:00,66.9676666771,-11.88,68.0132544448,5.2276666771,0,5.2276666771,61.74,-11.88,62.8725854407,131.62,60.0176666771,-23.45,64.4361917975,5.2276666771,0,5.2276666771,54.79,-23.45,59.5973707474,134.07
2020-01-06 04:30:00,65.0681666771,-12.28,66.2168008494,5.2381666771,0,5.2381666771,59.83,-12.28,61.0772240692,131.3,58.3281666771,-23.68,62.9517071088,5.2381666771,0,5.2381666771,53.09,-23.68,58.1316652092,133.34
2020-01-06 05:00:00,64.0693333437,-12.39,65.2563527567,5.1693333437,0,5.1693333437,58.9,-12.39,60.1890529914,131.3,57.4693333437,-23.7,62.164413252,5.1693333437,0,5.1693333437,52.3,-23.7,57.4193347227,133.26
2020-01-06 05:30:00,65.5008333435,-12.12,66.6127132663,5.0908333435,0,5.0908333435,60.41,-12.12,61.6138174438,131.3,58.7808333435,-23.41,63.2709607052,5.0908333435,0,5.0908333435,53.69,-23.41,58.5717013582,133.26
2020-01-06 06:00:00,68.1718333432,-10.38,68.957546805,4.9118333432,0,4.9118333432,63.26,-10.38,64.1059435622,130.8,61.4418333432,-23.34,65.7255999179,4.9118333432,0,4.9118333432,56.53,-23.34,61.1587810539,133.13
2020-01-06 06:30:00,77.071000012,-9.07,77.6028604037,5.981000012,0,5.981000012,71.09,-9.07,71.6662612392,130.58,69.761000012,-24.06,73.7935005449,5.981000012,0,5.981000012,63.78,-24.06,68.1672355314,133.13
2020-01-06 07:00:00,84.3538333448,-9.57,84.8949592141,5.7138333448,0,5.7138333448,78.64,-9.57,79.220164731,130.36,76.5138333448,-26.61,81.0090043953,5.7138333448,0,5.7138333448,70.8,-26.61,75.6355214169,133.43
2020-01-06 07:30:00,90.0766666755,-7.25,90.3679610226,4.4366666755,0,4.4366666755,85.64,-7.25,85.9463326734,130.5,81.6966666755,-24.92,85.412831272,4.4366666755,0,4.4366666755,77.26,-24.92,81.179517121,133.43
2020-01-06 08:00:00,95.6921666753,-5.96,95.8775905152,4.2921666753,0,4.2921666753,91.4,-5.96,91.594113348,129.55,86.5121666753,-20.26,88.8528141527,4.2921666753,0,4.2921666753,82.22,-20.26,84.6793717501,132.43
2020-01-06 08:30:00,101.8616666815,-5.92,102.0335510464,7.4116666815,0,7.4116666815,94.45,-5.92,94.6353469904,129.91,91.9216666815,-19.01,93.8667827589,7.4116666815,0,7.4116666815,84.51,-19.01,86.621707441,132.65
2020-01-06 09:00:00,105.755833346,-3.94,105.8292014838,6.315833346,0,6.315833346,99.44,-3.94,99.5180244981,129.5,95.865833346,-17.46,97.442853012,6.315833346,0,6.315833346,89.55,-17.46,91.2362543072,132.23
2020-01-06 09:30:00,109.5875000169,-2.46,109.6151073528,8.4575000169,0,8.4575000169,101.13,-2.46,101.1599154804,129.38,99.6475000169,-17.59,101.1881038444,8.4575000169,0,8.4575000169,91.19,-17.59,92.8710083934,132.23
2020-01-06 10:00:00,108.2233333565,-3.4,108.2767282605,11.5933333565,0,11.5933333565,96.63,-3.4,96.6897972901,129.38,98.0633333565,-18.8,99.849173001,11.5933333565,0,11.5933333565,86.47,-18.8,88.4901175273,132.23
2020-01-06 10:30:00,109.3236666882,-2.55,109.3534023163,10.7836666882,0,10.7836666882,98.54,-2.55,98.5729886937,129.38,99.3436666882,-17.83,100.9310309621,10.7836666882,0,10.7836666882,88.56,-17.83,90.3370494316,132.23
2020-01-06 11:00:00,106.6131666794,-1.38,106.62209766,6.3631666794,0,6.3631666794,100.25,-1.38,100.2594978044,129.38,96.9431666794,-16.4,98.3205856666,6.3631666794,0,6.3631666794,90.58,-16.4,92.052682742,132.23
2020-01-06 11:30:00,107.854833345,-0.59,107.8564470761,5.824833345,0,5.824833345,102.03,-0.59,102.0317058566,129.38,97.994833345,-15.59,99.2271911439,5.824833345,0,5.824833345,92.17,-15.59,93.4791795,132.23
2020-01-06 12:00:00,108.6460000108,-0.23,108.6462434617,5.3760000108,0,5.3760000108,103.27,-0.23,103.2702561244,129.38,98.7460000108,-15.41,99.9411857951,5.3760000108,0,5.3760000108,93.37,-15.41,94.6331073145,132.23
2020-01-06 12:30:00,110.4613333433,0.0,110.4613333433,4.9713333432999995,0,4.9713333432999995,105.49,0.0,105.49,129.38,100.5113333433,-15.09,101.6377697042,4.9713333432999995,0,4.9713333432999995,95.54,-15.09,96.7243490544,132.23
2020-01-06 13:00:00,113.6620000095,28.15,117.0959979938,4.7720000095,0,4.7720000095,108.89,28.15,112.4697941671,130.56,103.3820000095,-19.86,105.2723017986,4.7720000095,0,4.7720000095,98.61,-19.86,100.5900178944,132.88
2020-01-06 13:30:00,113.7820000105,37.29,119.736743009,5.2720000105,0,5.2720000105,108.51,37.29,114.7386778728,131.76,103.5120000105,-21.97,105.817838979,5.2720000105,0,5.2720000105,98.24,-21.97,100.6666702539,133.13
2020-01-06 14:00:00,110.9403333456,36.87,116.9066057279,6.1103333456,0,6.1103333456,104.83,36.87,111.1248208098,132.19,100.8703333456,-22.67,103.3864258462,6.1103333456,0,6.1103333456,94.76,-22.67,97.4340110023,133.13
2020-01-06 14:30:00,109.8856666891,35.0,115.325017857,11.2256666891,0,11.2256666891,98.66,35.0,104.6842662486,132.73,99.3056666891,-23.54,102.0575672675,11.2256666891,0,11.2256666891,88.08,-23.54,91.171366119,133.69
2020-01-06 15:00:00,105.82250002399999,32.43,110.6801988222,12.002500024,0,12.002500024,93.82,32.43,99.2667985784,133.13,95.122500024,-24.76,98.2921543706,12.002500024,0,12.002500024,83.12,-24.76,86.7294183077,134.07
2020-01-06 15:30:00,105.2768333598,34.11,110.6648261294,13.2168333598,0,13.2168333598,92.06,34.11,98.1760444304,133.13,95.1068333598,-24.47,98.2043311251,13.2168333598,0,13.2168333598,81.89,-24.47,85.4678477557,133.85
2020-01-06 16:00:00,107.93600003,38.46,114.5833831866,15.00600003,0,15.00600003,92.93,38.46,100.5741343487,132.66,97.34600003,-19.22,99.225259495,15.00600003,0,15.00600003,82.34,-19.22,84.5534387237,133.13
2020-01-06 16:30:00,112.5530000236,39.34,119.2300860283,11.8130000236,0,11.8130000236,100.74,39.34,108.1488936605,132.14,101.6330000236,-17.01,103.0466243688,11.8130000236,0,11.8130000236,89.82,-17.01,91.4164782739,132.71
2020-01-06 17:00:00,121.4561666924,35.36,126.4987352807,12.8561666924,0,12.8561666924,108.6,35.36,114.2116001114,131.18,110.2661666924,-20.26,112.1119757967,12.8561666924,0,12.8561666924,97.41,-20.26,99.4946013611,132.01
2020-01-06 17:30:00,127.196500026,33.87,131.6287450326,12.986500026,0,12.986500026,114.21,33.87,119.1264076517,131.26,115.586500026,-21.93,117.6484759283,12.986500026,0,12.986500026,102.6,-21.93,104.9175147437,132.19
2020-01-06 18:00:00,127.7600000259,33.67,132.122240772,12.9600000259,0,12.9600000259,114.8,33.67,119.6357342101,131.43,116.0800000259,-22.23,118.1894212949,12.9600000259,0,12.9600000259,103.12,-22.23,105.4888965721,132.19
2020-01-06 18:30:00,125.9586666931,32.43,130.0664853647,13.2386666931,0,13.2386666931,112.72,32.43,117.2923838107,132.19,114.3386666931,-23.76,116.7812840363,13.2386666931,0,13.2386666931,101.1,-23.76,103.8544539247,132.6
2020-01-06 19:00:00,121.6055000228,30.99,125.4921421277,11.4155000228,0,11.4155000228,110.19,30.99,114.4649125278,132.19,110.2055000228,-25.7,113.1624594788,11.4155000228,0,11.4155000228,98.79,-25.7,102.078176414,133.13
2020-01-06 19:30:00,118.3576666845,31.95,122.5942077057,8.9176666845,0,8.9176666845,109.44,31.95,114.0084036376,131.9,107.5976666845,-26.5,110.8129409228,8.9176666845,0,8.9176666845,98.68,-26.5,102.1762810049,132.66
2020-01-06 20:00:00,113.1240000085,31.11,117.3237890537,4.2540000085,0,4.2540000085,108.87,31.11,113.2276865435,132.19,102.5240000085,-26.33,105.8510249253,4.2540000085,0,4.2540000085,98.27,-26.33,101.7362364155,132.82
2020-01-06 20:30:00,108.2393333416,28.41,111.9056807416,4.1493333416,0,4.1493333416,104.09,28.41,107.8974337044,132.8,97.3293333416,-26.69,100.9225209194,4.1493333416,0,4.1493333416,93.18,-26.69,96.9271298451,133.13
2020-01-06 21:00:00,103.6930000136,28.14,107.4434635137,6.8230000136,0,6.8230000136,96.87,28.14,100.8744591064,133.08,92.5930000136,-26.36,96.2720792937,6.8230000136,0,6.8230000136,85.77,-26.36,89.7292733727,133.26
2020-01-06 21:30:00,98.9590000234,30.01,103.4093022201,11.7190000234,0,11.7190000234,87.24,30.01,92.257344965,132.67,87.8490000234,-24.27,91.1398908553,11.7190000234,0,11.7190000234,76.13,-24.27,79.9050048495,132.72
2020-01-06 22:00:00,91.9288333483,30.33,96.8029922098,7.4688333483000005,0,7.4688333483000005,84.46,30.33,89.7407404694,133.13,81.8288333483,-26.24,85.9330877319,7.4688333483000005,0,7.4688333483000005,74.36,-26.24,78.8539612195,133.21
2020-01-06 22:30:00,84.3333333541,28.41,88.9901073975,10.3933333541,0,10.3933333541,73.94,28.41,79.2101742202,133.78,74.5233333541,-29.75,80.2420694786,10.3933333541,0,10.3933333541,64.13,-29.75,70.6945500021,134.07
2020-01-06 23:00:00,79.6861666858,24.3,83.3089140553,9.5661666858,0,9.5661666858,70.12,24.3,74.2112147859,133.78,70.3261666858,-29.42,76.231923239,9.5661666858,0,9.5661666858,60.76,-29.42,67.5078810214,134.07
2020-01-06 23:30:00,74.9158333422,-10.29,75.6192183598,4.4158333422,0,4.4158333422,70.5,-10.29,71.2469936208,131.35,67.3558333422,-22.03,70.8669823346,4.4158333422,0,4.4158333422,62.94,-22.03,66.6840648131,134.07
2020-01-07 00:00:00,71.8370000115,-11.49,72.750083647,5.7270000115,0,5.7270000115,66.11,-11.49,67.1010596042,131.79,64.3670000115,-23.34,68.4679946433,5.7270000115,0,5.7270000115,58.64,-23.34,63.1142234366,134.07
2020-01-07 00:30:00,81.182166683,-8.31,81.6063740608,8.182166683,0,8.182166683,73.0,-8.31,73.4714645288,130.51,72.932166683,-22.92,76.448854387,8.182166683,0,8.182166683,64.75,-22.92,68.6868903067,133.13
2020-01-07 01:00:00,84.3018333432,-6.01,84.5157926368,4.9218333432,0,4.9218333432,79.38,-6.01,79.6071887457,130.32,76.3418333432,-22.35,79.5462005265,4.9218333432,0,4.9218333432,71.42,-22.35,74.8354120721,133.13
2020-01-07 01:30:00,83.1398333417,-6.33,83.3804580708,4.1998333417,0,4.1998333417,78.94,-6.33,79.1933867188,130.23,75.4898333417,-23.23,78.9832123806,4.1998333417,0,4.1998333417,71.29,-23.23,74.9793104796,133.13
2020-01-07 02:00:00,80.1058333418,-6.99,80.4102271815,4.2458333418,0,4.2458333418,75.86,-6.99,76.1813605812,130.77,72.6658333418,-23.93,76.5046942041,4.2458333418,0,4.2458333418,68.42,-23.93,72.4840761823,133.73
2020-01-07 02:30:00,79.903000011,-7.96,80.2985118838,5.503000011,0,5.503000011,74.4,-7.96,74.8246055786,131.26,72.133000011,-23.94,76.0019295188,5.503000011,0,5.503000011,66.63,-23.94,70.8002860164,134.07
2020-01-07 03:00:00,77.2903333448,-8.77,77.7863003912,5.7403333448,0,5.7403333448,71.55,-8.77,72.0854728777,131.26,69.6703333448,-24.22,73.7601772529,5.7403333448,0,5.7403333448,63.93,-24.22,68.3641229008,134.07
2020-01-07 03:30:00,75.7438333421,-9.28,76.310200428,4.3938333421,0,4.3938333421,71.35,-9.28,71.9509617726,131.26,68.4938333421,-24.65,72.7944208432,4.3938333421,0,4.3938333421,64.1,-24.65,68.6762877564,134.07
2020-01-07 04:00:00,72.4045000089,-9.49,73.023775043,4.4345000089,0,4.4345000089,67.97,-9.49,68.6293013224,131.35,65.4545000089,-24.86,70.0165064211,4.4345000089,0,4.4345000089,61.02,-24.86,65.8897564118,134.07
2020-01-07 04:30:00,69.4383333434,-10.17,70.1791353431,5.0383333434,0,5.0383333434,64.4,-10.17,65.1980743581,132.07,62.6183333434,-25.47,67.6001225643,5.0383333434,0,5.0383333434,57.58,-25.47,62.9617129691,134.21
2020-01-07 05:00:00,68.8313333423,-10.07,69.5640521367,4.4613333423,0,4.4613333423,64.37,-10.07,65.1529109096,131.29,62.1713333423,-25.33,67.1333269662,4.4613333423,0,4.4613333423,57.71,-25.33,63.024225501,134.07
2020-01-07 05:30:00,70.157500009,-9.57,70.8072009581,4.517500009,0,4.517500009,65.64,-9.57,66.3339618898,131.29,63.377500009,-24.85,68.0751790846,4.517500009,0,4.517500009,58.86,-24.85,63.8907043317,134.07
2020-01-07 06:00:00,72.6633333421,-8.64,73.1751980687,4.3933333421,0,4.3933333421,68.27,-8.64,68.8145515135,131.29,65.6433333421,-23.99,69.8896795834,4.3933333421,0,4.3933333421,61.25,-23.99,65.7805639988,134.07
2020-01-07 06:30:00,81.1775000087,-5.68,81.3759725451,4.3575000087,0,4.3575000087,76.82,-5.68,77.0297007654,130.44,73.3775000087,-21.26,76.3953212411,4.3575000087,0,4.3575000087,69.02,-21.26,72.2201356964,133.24
2020-01-07 07:00:00,90.2726666753,-2.75,90.3145439487,4.2926666753,0,4.2926666753,85.98,-2.75,86.0239670092,129.76,81.7726666753,-19.24,84.0056344252,4.2926666753,0,4.2926666753,77.48,-19.24,79.8331259566,132.81
2020-01-07 07:30:00,96.6356666864,-7.51,96.927045637,9.8656666864,0,9.8656666864,86.77,-7.51,87.0943913234,130.06,87.1956666864,-22.3,90.0020793587,9.8656666864,0,9.8656666864,77.33,-22.3,80.4811710899,132.81
2020-01-07 08:00:00,101.0170000209,-7.47,101.2928190605,10.4270000209,0,10.4270000209,90.59,-7.47,90.8974642111,130.32,91.1970000209,-22.54,93.941175279,10.4270000209,0,10.4270000209,80.77,-22.54,83.8560939944,133.13
2020-01-07 08:30:00,102.8806666874,-6.06,103.058988827,10.3906666874,0,10.3906666874,92.49,-6.06,92.6883147975,129.85,92.7806666874,-21.31,95.1964716309,10.3906666874,0,10.3906666874,82.39,-21.31,85.1012820115,132.66
2020-01-07 09:00:00,103.9991666863,-4.82,104.1108018961,9.819166686300001,0,9.819166686300001,94.18,-4.82,94.3032597528,129.38,93.9591666863,-20.15,96.095512405,9.819166686300001,0,9.819166686300001,84.14,-20.15,86.5191429685,132.19
2020-01-07 09:30:00,109.0845000167,17.73,110.5159764192,8.3545000167,0,8.3545000167,100.73,17.73,102.2784718306,130.7,98.8045000167,-22.25,101.2787821982,8.3545000167,0,8.3545000167,90.45,-22.25,93.1464706792,132.7
2020-01-07 10:00:00,109.1653333526,34.17,114.38819391,9.6253333526,0,9.6253333526,99.54,34.17,105.2416291208,131.7,98.8253333526,-25.73,102.1199266169,9.6253333526,0,9.6253333526,89.2,-25.73,92.8368078943,133.13
2020-01-07 10:30:00,108.4761666887,33.68,113.5844229614,11.0261666887,0,11.0261666887,97.45,33.68,103.1059886719,131.87,98.0161666887,-26.36,101.4988597589,11.0261666887,0,11.0261666887,86.99,-26.36,90.8961478832,133.13
2020-01-07 11:00:00,107.5035000251,33.4,112.5724767324,12.5735000251,0,12.5735000251,94.93,33.4,100.6343127368,132.19,96.8835000251,-26.85,100.5352429605,12.5735000251,0,12.5735000251,84.31,-26.85,88.4821936889,133.13
2020-01-07 11:30:00,107.227833354,33.87,112.4499228358,10.317833354,0,10.317833354,96.91,33.87,102.6582924074,132.19,96.687833354,-26.16,100.164278656,10.317833354,0,10.317833354,86.37,-26.16,90.2447920935,133.13
