Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-07 12:00:00,108.9173333516,34.35,114.2055515482,9.1473333516,0,9.1473333516,99.77,34.35,105.517654447,131.87,98.5673333516,-25.39,101.78492670360001,9.1473333516,0,9.1473333516,89.42,-25.39,92.954765881,133.13
2020-01-07 12:30:00,110.0605000116,35.23,115.5615271741,5.7905000116,0,5.7905000116,104.27,35.23,110.0608277272,132.11,99.8505000116,-24.57,102.829019506,5.7905000116,0,5.7905000116,94.06,-24.57,97.216091775,133.13
2020-01-07 13:00:00,109.9910000109,35.1,115.4557494601,5.4610000109,0,5.4610000109,104.53,35.1,110.2657285833,132.19,99.8010000109,-24.75,102.8241319107,5.4610000109,0,5.4610000109,94.34,-24.75,97.532548926,133.13
2020-01-07 13:30:00,109.4096666783,34.49,114.7171968916,5.8196666783,0,5.8196666783,103.59,34.49,109.1808050895,132.19,99.2896666783,-25.36,102.4771560353,5.8196666783,0,5.8196666783,93.47,-25.36,96.8492152782,133.13
2020-01-07 14:00:00,107.7740000112,33.88,112.9738442225,5.5840000112,0,5.5840000112,102.19,33.88,107.6598834293,132.52,97.6540000112,-25.79,101.0021178896,5.5840000112,0,5.5840000112,92.07,-25.79,95.6138535987,133.13
2020-01-07 14:30:00,106.965166677,32.06,111.6664250446,5.175166677,0,5.175166677,101.79,32.06,106.7194813518,132.38,96.385166677,-24.5,99.4502405998,5.175166677,0,5.175166677,91.21,-24.5,94.4431792137,133.13
2020-01-07 15:00:00,106.1855000101,37.12,112.4866872674,5.0355000101,0,5.0355000101,101.15,37.12,107.7460760306,132.25,95.4955000101,-18.8,97.3284671726,5.0355000101,0,5.0355000101,90.46,-18.8,92.3929196421,133.13
2020-01-07 15:30:00,106.926000009,39.57,114.0129570616,4.496000009,0,4.496000009,102.43,39.57,109.8075124935,132.25,96.156000009,-16.47,97.5563285376,4.496000009,0,4.496000009,91.66,-16.47,93.1279576712,133.23
2020-01-07 16:00:00,109.621333348,44.48,118.3017629835,7.331333348,0,7.331333348,102.29,44.48,111.5424336295,131.64,98.151333348,-10.54,98.7156311735,7.331333348,0,7.331333348,90.82,-10.54,91.429557584,132.66
2020-01-07 16:30:00,116.1706666947,43.92,124.1957736812,14.0006666947,0,14.0006666947,102.17,43.92,111.2100503552,131.64,104.0506666947,-10.05,104.5348924503,14.0006666947,0,14.0006666947,90.05,-10.05,90.6090779117,132.36
2020-01-07 17:00:00,121.924833362,37.5,127.5614165426,14.324833362,0,14.324833362,107.6,37.5,113.9474001459,131.24,110.004833362,-18.79,111.5980620934,14.324833362,0,14.324833362,95.68,-18.79,97.5075715009,132.2
2020-01-07 17:30:00,124.8365000288,30.93,128.6111062056,14.3865000288,0,14.3865000288,110.45,30.93,114.6990296384,132.19,112.5665000288,-25.46,115.4098285621,14.3865000288,0,14.3865000288,98.18,-25.46,101.4274321868,133.13
2020-01-07 18:00:00,125.0673333599,30.52,128.7373616078,13.2673333599,0,13.2673333599,111.8,30.52,115.8909418376,132.19,112.7973333599,-24.92,115.5172922687,13.2673333599,0,13.2673333599,99.53,-24.92,102.6022772652,133.13
2020-01-07 18:30:00,123.5946666935,31.77,127.612595519,13.4346666935,0,13.4346666935,110.16,31.77,114.6497208893,132.19,111.3446666935,-23.47,113.7913691854,13.4346666935,0,13.4346666935,97.91,-23.47,100.6837077188,132.9
2020-01-07 19:00:00,119.4518333659,36.26,124.8340021568,16.2918333659,0,16.2918333659,103.16,36.26,109.3470310525,132.19,106.7918333659,-18.56,108.392662453,16.2918333659,0,16.2918333659,90.5,-18.56,92.3835678029,133.04
2020-01-07 19:30:00,113.8798333557,36.2,119.4950059422,11.1898333557,0,11.1898333557,102.69,36.2,108.8837733549,132.19,101.9798333557,-18.33,103.6140690797,11.1898333557,0,11.1898333557,90.79,-18.33,92.6218818638,133.13
2020-01-07 20:00:00,110.4378333535,41.74,118.0624522692,10.0978333535,0,10.0978333535,100.34,41.74,108.6754029208,131.26,99.1278333535,-12.26,99.8831064063,10.0978333535,0,10.0978333535,89.03,-12.26,89.8701758093,132.2
2020-01-07 20:30:00,104.8128333424,40.88,112.5029085547,4.5328333424,0,4.5328333424,100.28,40.88,108.2924411028,131.48,93.8628333424,-12.16,94.6472243812,4.5328333424,0,4.5328333424,89.33,-12.16,90.153837966,132.2
2020-01-07 21:00:00,100.0811666758,39.76,107.6898208894,4.5511666758,0,4.5511666758,95.53,39.76,103.4738541855,132.19,89.3611666758,-13.55,90.3826344474,4.5511666758,0,4.5511666758,84.81,-13.55,85.8856134635,132.69
2020-01-07 21:30:00,95.0400000089,37.94,102.3330112998,4.4300000089000005,0,4.4300000089000005,90.61,37.94,98.232457467,132.59,84.6700000089,-16.18,86.2020956909,4.4300000089000005,0,4.4300000089000005,80.24,-16.18,81.8550548225,133.29
2020-01-07 22:00:00,88.4966666754,33.27,94.5439205484,4.3566666754,0,4.3566666754,84.14,33.27,90.4789063815,132.77,78.9166666754,-23.87,82.4476632728,4.3566666754,0,4.3566666754,74.56,-23.87,78.2877416969,133.71
2020-01-07 22:30:00,83.2355000084,34.03,89.9232414988,4.2155000084,0,4.2155000084,79.02,34.03,86.0360465154,132.42,73.9455000084,-22.99,77.4369231794,4.2155000084,0,4.2155000084,69.73,-22.99,73.4221560566,133.36
2020-01-07 23:00:00,77.0508333417,32.94,83.7966259384,4.2008333417,0,4.2008333417,72.85,32.94,79.9510231329,133.13,68.1808333417,-24.66,72.5033905081,4.2008333417,0,4.2008333417,63.98,-24.66,68.5678933613,134.07
2020-01-07 23:30:00,74.6923333421,32.89,81.6130918424,4.3723333421,0,4.3723333421,70.32,32.89,77.6315303211,133.13,66.0523333421,-25.68,70.8687035294,4.3723333421,0,4.3723333421,61.68,-25.68,66.8123102429,134.07
2020-01-08 00:00:00,72.6945000089,31.94,79.4018509327,4.4445000089,0,4.4445000089,68.25,31.94,75.3540052021,133.13,64.0145000089,-25.49,68.9028033638,4.4445000089,0,4.4445000089,59.57,-25.49,64.7944827898,134.07
2020-01-08 00:30:00,81.1655000112,33.17,87.6817386464,5.5755000112,0,5.5755000112,75.59,33.17,82.5475438762,133.13,71.7655000112,-24.13,75.713564781,5.5755000112,0,5.5755000112,66.19,-24.13,70.4512100677,134.07
2020-01-08 01:00:00,82.4773333458,33.24,88.9236083154,6.2373333458,0,6.2373333458,76.24,33.24,83.1711199876,132.77,72.8173333458,-24.04,76.6830205169,6.2373333458,0,6.2373333458,66.58,-24.04,70.7871315989,133.6
2020-01-08 01:30:00,81.780333344,33.31,88.3039015098,5.310333344,0,5.310333344,76.47,33.31,83.4099334612,133.13,72.020333344,-24.22,75.9837931073,5.310333344,0,5.310333344,66.71,-24.22,70.9706453402,133.95
2020-01-08 02:00:00,78.6531666795,32.8,85.218311581,6.4231666795,0,6.4231666795,72.23,32.8,79.3285125286,133.49,69.1031666795,-25.05,73.5034022691,6.4231666795,0,6.4231666795,62.68,-25.05,67.500258518,134.19
2020-01-08 02:30:00,78.5231666772,32.77,85.0867827868,5.2431666772,0,5.2431666772,73.28,32.77,80.2734781855,133.49,69.1031666772,-25.07,73.51022068259999,5.2431666772,0,5.2431666772,63.86,-25.07,68.604697361,134.44
2020-01-08 03:00:00,75.563333346,32.2,82.1380383644,6.313333346,0,6.313333346,69.25,32.2,76.3701676049,133.93,66.083333346,-25.81,70.9447887171,6.313333346,0,6.313333346,59.77,-25.81,65.1046004519,134.44
2020-01-08 03:30:00,73.6396666747,38.42,83.0595985299,3.9996666747000003,0,3.9996666747000003,69.64,38.42,79.5350614509,133.27,64.7396666747,-18.37,67.2954778655,3.9996666747000003,0,3.9996666747000003,60.74,-18.37,63.4571075609,134.19
2020-01-08 04:00:00,71.4313333413,39.37,81.5624440715,3.9913333413,0,3.9913333413,67.44,39.37,78.090655651,133.13,62.7013333413,-17.28,65.0388776255,3.9913333413,0,3.9913333413,58.71,-17.28,61.2001838233,134.07
2020-01-08 04:30:00,70.0700000079,39.41,80.3924934375,3.9400000079,0,3.9400000079,66.13,39.41,76.9826279105,133.13,61.3900000079,-17.31,63.7837612639,3.9400000079,0,3.9400000079,57.45,-17.31,60.0011549889,134.07
2020-01-08 05:00:00,69.4771666746,39.26,79.8024077903,3.9771666746000003,0,3.9771666746000003,65.5,39.26,76.3648976952,133.13,60.8371666746,-17.45,63.2903100719,3.9771666746000003,0,3.9771666746000003,56.86,-17.45,59.4774083161,134.07
2020-01-08 05:30:00,70.995500008,39.36,81.1761702803,3.975500008,0,3.975500008,67.02,39.36,77.7231625708,133.13,62.285500008,-17.14,64.6007980697,3.975500008,0,3.975500008,58.31,-17.14,60.776933947,134.07
2020-01-08 06:00:00,73.2258333448,40.08,83.4771170384,5.7458333448,0,5.7458333448,67.48,40.08,78.4853922714,133.13,64.0558333448,-16.56,66.1617970244,5.7458333448,0,5.7458333448,58.31,-16.56,60.6159195261,133.13
2020-01-08 06:30:00,81.4016666774,42.33,91.7499876723,5.3716666774,0,5.3716666774,76.03,42.33,87.0194794285,132.33,71.7516666774,-14.12,73.1278064144,5.3716666774,0,5.3716666774,66.38,-14.12,67.8651515875,133.13
2020-01-08 07:00:00,89.7171666738,44.1,99.9698954484,3.5571666738000003,0,3.5571666738000003,86.16,44.1,96.7902660395,131.54,79.8071666738,-10.62,80.5106716684,3.5571666738000003,0,3.5571666738000003,76.25,-10.62,76.9860175616,132.32
2020-01-08 07:30:00,95.060166685,43.5,104.5403524491,9.150166685,0,9.150166685,85.91,43.5,96.2952652003,131.26,84.150166685,-9.2,84.6515832877,9.150166685,0,9.150166685,75.0,-9.2,75.5621598421,132.03
2020-01-08 08:00:00,101.4826666821,41.35,109.58354866,7.7326666821,0,7.7326666821,93.75,41.35,102.4640668722,131.33,90.4026666821,-11.82,91.1721149433,7.7326666821,0,7.7326666821,82.67,-11.82,83.5107256584,131.81
2020-01-08 08:30:00,102.9903333547,39.17,110.187556759,10.6803333547,0,10.6803333547,92.31,39.17,100.2767420691,131.26,91.6003333547,-14.41,92.7268524792,10.6803333547,0,10.6803333547,80.92,-14.41,82.1930319431,131.97
2020-01-08 09:00:00,102.6463333569,39.68,110.0489534326,11.7963333569,0,11.7963333569,90.85,39.68,99.1374041419,131.26,91.1563333569,-14.08,92.2373216821,11.7963333569,0,11.7963333569,79.36,-14.08,80.5993548361,132.19
2020-01-08 09:30:00,104.4686666881,37.44,110.9750238549,10.7086666881,0,10.7086666881,93.76,37.44,100.9588589476,131.76,93.3286666881,-18.19,95.0847838814,10.7086666881,0,10.7086666881,82.62,-18.19,84.5987027087,132.56
2020-01-08 10:00:00,103.0023333578,35.96,109.0990480121,12.2423333578,0,12.2423333578,90.76,35.96,97.6242756695,132.19,92.0023333578,-20.46,94.2498856407,12.2423333578,0,12.2423333578,79.76,-20.46,82.3423900552,133.13
2020-01-08 10:30:00,102.1063333594,35.21,108.0067007741,13.0363333594,0,13.0363333594,89.07,35.21,95.7768709032,132.19,91.2063333594,-21.2,93.6377874838,13.0363333594,0,13.0363333594,78.17,-21.2,80.9937584015,133.13
2020-01-08 11:00:00,104.1588333564,36.48,110.3623711514,11.5188333564,0,11.5188333564,92.64,36.48,99.5638488609,131.93,93.7488333564,-19.38,95.7310198195,11.5188333564,0,11.5188333564,82.23,-19.38,84.482881698,132.41
2020-01-08 11:30:00,101.8095000153,36.87,108.2800590753,7.6395000153,0,7.6395000153,94.17,36.87,101.1305384145,131.26,91.6395000153,-18.82,93.5520730024,7.6395000153,0,7.6395000153,84.0,-18.82,86.0824744068,132.19
2020-01-08 12:00:00,102.5311666813,36.82,108.9419686853,7.3111666813,0,7.3111666813,95.22,36.82,102.0909437707,131.46,92.2811666813,-18.83,94.1827087318,7.3111666813,0,7.3111666813,84.97,-18.83,87.0314299549,132.19
2020-01-08 12:30:00,104.1923333482,36.64,110.4469643247,7.4423333482,0,7.4423333482,96.75,36.64,103.4555561582,131.26,94.0423333482,-18.89,95.9207618901,7.4423333482,0,7.4423333482,86.6,-18.89,88.6362911002,132.19
2020-01-08 13:00:00,104.6738333536,33.82,110.0018353889,10.1338333536,0,10.1338333536,94.54,33.82,100.4071909775,131.81,94.3538333536,-22.19,96.9280246808,10.1338333536,0,10.1338333536,84.22,-22.19,87.0942277077,132.74
2020-01-08 13:30:00,104.9223333524,32.89,109.9565738649,9.5423333524,0,9.5423333524,95.38,32.89,100.8915085624,132.19,94.6423333524,-23.47,97.5090363115,9.5423333524,0,9.5423333524,85.1,-23.47,88.2771255762,133.13
2020-01-08 14:00:00,102.2183333468,33.38,107.5305169345,6.7483333468,0,6.7483333468,95.47,33.38,101.1372597019,132.19,92.1783333468,-23.05,95.0165650747,6.7483333468,0,6.7483333468,85.43,-23.05,88.4849557835,133.13
2020-01-08 14:30:00,100.6730000155,33.34,106.05002844,7.7630000155,0,7.7630000155,92.91,33.34,98.7108084254,132.19,90.6030000155,-23.02,93.4816774123,7.7630000155,0,7.7630000155,82.84,-23.02,85.9789858047,133.13
2020-01-08 15:00:00,101.2725000177,31.88,106.1718119834,8.8725000177,0,8.8725000177,92.4,31.88,97.7450479564,133.13,90.6625000177,-22.97,93.5270538907,8.8725000177,0,8.8725000177,81.79,-22.97,84.954252395,133.13
2020-01-08 15:30:00,101.9821666779,31.79,106.8221251442,5.6021666779,0,5.6021666779,96.38,31.79,101.4874795233,133.13,91.4921666779,-22.94,94.3242289309,5.6021666779,0,5.6021666779,85.89,-22.94,88.9007069713,133.13
2020-01-08 16:00:00,104.0925000247,30.8,108.5536206738,12.3525000247,0,12.3525000247,91.74,30.8,96.7722460213,132.94,92.9525000247,-25.44,96.3709544461,12.3525000247,0,12.3525000247,80.6,-25.44,84.5195456684,133.13
2020-01-08 16:30:00,111.9915000237,32.04,116.4845812868,11.8315000237,0,11.8315000237,100.16,32.04,105.1598174209,131.97,100.8415000237,-23.52,103.5480493637,11.8315000237,0,11.8315000237,89.01,-23.52,92.0650340792,132.71
2020-01-08 17:00:00,117.9421666993,31.77,122.1461730294,16.3121666993,0,16.3121666993,101.63,31.77,106.4799971826,131.5,105.8021666993,-22.62,108.1931738987,16.3121666993,0,16.3121666993,89.49,-22.62,92.3045204744,132.19
2020-01-08 17:30:00,124.3183333626,34.61,129.0461162145,14.6183333626,0,14.6183333626,109.7,34.61,115.0301790836,130.77,112.5983333626,-21.8,114.6892526614,14.6183333626,0,14.6183333626,97.98,-21.8,100.3758955128,131.7
2020-01-08 18:00:00,125.0311667028,34.37,129.6691541851,18.0811667028,0,18.0811667028,106.95,34.37,112.336990346,131.35,113.1511667028,-22.87,115.4392629317,18.0811667028,0,18.0811667028,95.07,-22.87,97.7821139064,132.28
2020-01-08 18:30:00,122.6453333612,35.76,127.7523205084,13.9553333612,0,13.9553333612,108.69,35.76,114.4215613423,131.73,110.9253333612,-20.44,112.7928330228,13.9553333612,0,13.9553333612,96.97,-20.44,99.1008299663,132.66
2020-01-08 19:00:00,118.9606666986,34.25,123.7929833285,15.9706666986,0,15.9706666986,102.99,34.25,108.5357203873,132.57,106.8906666986,-21.6,109.0512477108,15.9706666986,0,15.9706666986,90.92,-21.6,93.4505559106,133.13
2020-01-08 19:30:00,114.2363333619,32.96,118.8961793329,14.2763333619,0,14.2763333619,99.96,32.96,105.2538037317,132.42,102.3863333619,-22.21,104.7675778058,14.2763333619,0,14.2763333619,88.11,-22.21,90.8661444103,133.13
2020-01-08 20:00:00,109.0820000256,32.75,113.8922527198,12.8220000256,0,12.8220000256,96.26,32.75,101.6786609865,133.09,97.8520000256,-25.07,101.0124685819,12.8220000256,0,12.8220000256,85.03,-25.07,88.6487777694,133.95
2020-01-08 20:30:00,105.8833333475,33.5,111.0564283631,7.0833333475,0,7.0833333475,98.8,33.5,104.3249251138,132.19,95.4733333475,-24.35,98.5295888578,7.0833333475,0,7.0833333475,88.39,-24.35,91.6826842975,133.13
2020-01-08 21:00:00,101.1465000105,34.83,106.9754334619,5.2365000105,0,5.2365000105,95.91,34.83,102.0385074371,132.19,91.0465000105,-22.6,93.8095153178,5.2365000105,0,5.2365000105,85.81,-22.6,88.7362163944,133.13
2020-01-08 21:30:00,96.0863333438,36.1,102.6440132471,5.2463333438,0,5.2463333438,90.84,36.1,97.7502716109,132.19,86.3163333438,-20.68,88.7590660266,5.2463333438,0,5.2463333438,81.07,-20.68,83.6660462792,133.01
2020-01-08 22:00:00,91.2280000104,35.06,97.7330629107,5.2180000104,0,5.2180000104,86.01,35.06,92.8812343803,132.19,81.8080000104,-21.9,84.6885993845,5.2180000104,0,5.2180000104,76.59,-21.9,79.6595135561,133.13
2020-01-08 22:30:00,84.0901666797,34.63,90.9417012828,6.5001666797,0,6.5001666797,77.59,34.63,84.9673172461,132.69,74.7301666797,-23.97,78.4803077974,6.5001666797,0,6.5001666797,68.23,-23.97,72.3180046738,133.91
2020-01-08 23:00:00,78.2858333438,34.21,85.4341606287,5.2458333438,0,5.2458333438,73.04,34.21,80.6546074319,133.21,69.3758333438,-24.66,73.6282680236,5.2458333438,0,5.2458333438,64.13,-24.66,68.7078780054,134.07
2020-01-08 23:30:00,76.2383333439,33.28,83.185586919,5.2883333439,0,5.2883333439,70.95,33.28,78.3674734823,133.21,67.3383333439,-24.41,71.6261072343,5.2883333439,0,5.2883333439,62.05,-24.41,66.6787117452,134.07
2020-01-09 00:00:00,74.3106666773,33.15,81.3695132223,5.3206666773,0,5.3206666773,68.99,33.15,76.5411170548,133.56,65.4406666773,-24.29,69.8031872852,5.3206666773,0,5.3206666773,60.12,-24.29,64.8414874906,134.43
2020-01-09 00:30:00,83.6761666774,41.81,93.5402425153,5.3561666774,0,5.3561666774,78.32,41.81,88.7811832541,132.19,74.4261666774,-14.43,75.812130865,5.3561666774,0,5.3561666774,69.07,-14.43,70.5612485717,133.13
2020-01-09 01:00:00,84.8391666775,41.83,94.5908721946,5.4191666775,0,5.4191666775,79.42,41.83,89.7623824327,132.19,75.4791666775,-14.45,76.8498998199,5.4191666775,0,5.4191666775,70.06,-14.45,71.5346496462,133.13
2020-01-09 01:30:00,83.3031666775,41.88,93.2381465844,5.4031666775,0,5.4031666775,77.9,41.88,88.4440184524,132.19,74.0831666775,-14.45,75.479255991,5.4031666775,0,5.4031666775,68.68,-14.45,70.1836512302,133.13
2020-01-09 02:00:00,80.8391666776,41.67,90.9470162739,5.4791666776,0,5.4791666776,75.36,41.67,86.1134048798,132.53,71.7391666776,-14.84,73.2579936635,5.4791666776,0,5.4791666776,66.26,-14.84,67.9014963016,133.13
2020-01-09 02:30:00,80.3563333441,41.5,90.4399818029,5.3663333441,0,5.3663333441,74.99,41.5,85.7073514933,132.63,71.1663333441,-15.02,72.7340869307,5.3663333441,0,5.3663333441,65.8,-15.02,67.4925210672,133.13
2020-01-09 03:00:00,75.0635000107,41.25,85.6509867652,5.3435000107,0,5.3435000107,69.72,41.25,81.0088939562,132.36,65.9135000107,-15.06,67.6120779422,5.3435000107,0,5.3435000107,60.57,-15.06,62.4141690644,133.13
2020-01-09 03:30:00,71.9580000109,40.92,82.7792254468,5.4580000109,0,5.4580000109,66.5,40.92,78.081344763,132.65,62.9480000109,-15.47,64.8210737752,5.4580000109,0,5.4580000109,57.49,-15.47,59.5350401024,133.13
2020-01-09 04:00:00,69.5758333439,40.64,80.5754688817,5.2858333439,0,5.2858333439,64.29,40.64,76.0579627652,133.13,60.7458333439,-15.86,62.7821301697,5.2858333439,0,5.2858333439,55.46,-15.86,57.6831968601,133.64
2020-01-09 04:30:00,67.9393333438,40.29,78.9875757015,5.2393333438,0,5.2393333438,62.7,40.29,74.5290151552,133.13,59.2393333438,-16.03,61.3698583591,5.2393333438,0,5.2393333438,54.0,-16.03,56.3290413552,133.23
2020-01-09 05:00:00,67.1830000103,40.24,78.3122793078,5.1730000103,0,5.1730000103,62.01,40.24,73.9222409022,133.13,58.5230000103,-16.09,60.6945601369,5.1730000103,0,5.1730000103,53.35,-16.09,55.7235192715,133.13
2020-01-09 05:30:00,68.5175000099,40.32,79.5006302341,4.9675000099,0,4.9675000099,63.55,40.32,75.2615765182,132.86,59.7475000099,-15.85,61.8141266818,4.9675000099,0,4.9675000099,54.78,-15.85,57.026931357,133.13
2020-01-09 06:00:00,71.5965000099,40.94,82.4751017803,4.9365000099,0,4.9365000099,66.66,40.94,78.2281228204,133.05,62.6965000099,-15.22,64.5174357324,4.9365000099,0,4.9365000099,57.76,-15.22,59.7316164188,133.13
2020-01-09 06:30:00,79.8523333427,43.84,91.0952289655,4.6923333427,0,4.6923333427,75.16,43.84,87.0113279981,132.17,70.6123333427,-13.34,71.8613750224,4.6923333427,0,4.6923333427,65.92,-13.34,67.2562413461,132.96
2020-01-09 07:00:00,88.3245000159,44.42,98.8653311483,7.9745000159,0,7.9745000159,80.35,44.42,91.8109955289,131.72,78.2445000159,-10.75,78.9795181218,7.9745000159,0,7.9745000159,70.27,-10.75,71.0875192984,132.25
2020-01-09 07:30:00,93.2763333432,33.63,99.1536749795,4.9263333432,0,4.9263333432,88.35,33.63,94.5341176507,132.22,82.9763333432,-21.52,85.7215392715,4.9263333432,0,4.9263333432,78.05,-21.52,80.9624165894,132.58
2020-01-09 08:00:00,97.6298333412,30.83,102.3819967486,3.9198333412,0,3.9198333412,93.71,30.83,98.6511682647,133.12,86.7298333412,-24.3,90.0697173937,3.9198333412,0,3.9198333412,82.81,-24.3,86.3017155102,133.13
2020-01-09 08:30:00,99.3366666828,36.95,105.986205931,8.0566666828,0,8.0566666828,91.28,36.95,98.4750775577,132.85,88.2066666828,-19.2,90.2721222044,8.0566666828,0,8.0566666828,80.15,-19.2,82.4176103755,133.48
2020-01-09 09:00:00,98.8703333429,40.36,106.7907880641,4.8003333429,0,4.8003333429,94.07,40.36,102.3625639577,132.19,88.1203333429,-14.92,89.3744904795,4.8003333429,0,4.8003333429,83.32,-14.92,84.6453117426,132.8
2020-01-09 09:30:00,100.3490000147,40.35,108.1574976779,7.3390000147,0,7.3390000147,93.01,40.35,101.3853174774,132.19,89.4990000147,-13.44,90.5025115874,7.3390000147,0,7.3390000147,82.16,-13.44,83.2520221977,132.19
2020-01-09 10:00:00,99.3601666878,40.29,107.2181273117,10.5501666878,0,10.5501666878,88.81,40.29,97.5217934618,132.19,88.7101666878,-13.77,89.7725268318,10.5501666878,0,10.5501666878,78.16,-13.77,79.3637102207,132.82
2020-01-09 10:30:00,98.3963333599,40.46,106.3900842122,13.2963333599,0,13.2963333599,85.1,40.46,94.2285604262,132.38,88.2163333599,-13.74,89.2799477569,13.2963333599,0,13.2963333599,74.92,-13.74,76.169508335,133.13
2020-01-09 11:00:00,97.5853333574,56.81,112.9171084756,12.0453333574,0,12.0453333574,85.54,56.81,102.6862585744,134.74,88.9453333574,7.66,89.2745648327,12.0453333574,0,12.0453333574,76.9,7.66,77.2805641801,135.55
2020-01-09 11:30:00,100.7463333517,59.91,117.2136160342,9.2063333517,0,9.2063333517,91.54,59.91,109.4019181733,135.01,91.6063333517,11.9,92.3760267069,9.2063333517,0,9.2063333517,82.4,11.9,83.2548497086,135.94
2020-01-09 12:00:00,103.336833345,60.39,119.6889853987,5.846833345,0,5.846833345,97.49,60.39,114.6789091333,134.49,93.736833345,12.48,94.5639694892,5.846833345,0,5.846833345,87.89,12.48,88.7716311667,135.71
2020-01-09 12:30:00,106.0701666833,60.29,122.0072307702,8.3101666833,0,8.3101666833,97.76,60.29,114.8560041966,133.46,96.3001666833,12.39,97.0939452449,8.3101666833,0,8.3101666833,87.99,12.39,88.8580452182,135.01
2020-01-09 13:00:00,104.6503333593,60.06,120.6602497603,12.9803333593,0,12.9803333593,91.67,60.06,109.592848763,134.02,95.1503333593,10.43,95.7202739151,12.9803333593,0,12.9803333593,82.17,10.43,82.8293052005,135.6
2020-01-09 13:30:00,104.8191666898,60.1,120.8266018125,11.5791666898,0,11.5791666898,93.24,60.1,110.9310939277,134.21,95.6791666898,10.72,96.2778340973,11.5791666898,0,11.5791666898,84.1,10.72,84.7804718081,135.16
2020-01-09 14:00:00,102.2046666951,59.72,118.3734442105,14.1946666951,0,14.1946666951,88.01,59.72,106.359007611,134.74,93.0346666951,9.74,93.543128059,14.1946666951,0,14.1946666951,78.84,9.74,79.439368074,135.71
2020-01-09 14:30:00,99.4910000421,57.92,115.1224803824,21.0710000421,0,21.0710000421,78.42,57.92,97.4906292933,135.08,89.4410000421,8.23,89.8188476242,21.0710000421,0,21.0710000421,68.37,8.23,68.8635593039,135.98
2020-01-09 15:00:00,99.1951667057,57.74,114.7762549388,19.5351667057,0,19.5351667057,79.66,57.74,98.3850761041,135.94,89.4251667057,7.01,89.6995013384,19.5351667057,0,19.5351667057,69.89,7.01,70.2406734022,136.88
2020-01-09 15:30:00,100.9166667037,58.41,116.6014653363,18.4966667037,0,18.4966667037,82.42,58.41,101.0187334112,135.94,91.1666667037,6.19,91.3765682101,18.4966667037,0,18.4966667037,72.67,6.19,72.9331543264,136.88
2020-01-09 16:00:00,104.8700000376,58.17,119.9227493343,18.8100000376,0,18.8100000376,86.06,58.17,103.8752737662,135.29,94.9000000376,6.1,95.0958464242,18.8100000376,0,18.8100000376,76.09,6.1,76.3341214661,136.74
2020-01-09 16:30:00,114.4905000211,59.14,128.8627727277,10.5305000211,0,10.5305000211,103.96,59.14,119.6044363726,133.99,105.0005000211,10.77,105.5513993497,10.5305000211,0,10.5305000211,94.47,10.77,95.0819320376,134.81
2020-01-09 17:00:00,119.705000034,58.55,133.2568554828,17.025000034,0,17.025000034,102.68,58.55,118.2001899322,133.73,109.295000034,10.59,109.806853759,17.025000034,0,17.025000034,92.27,10.59,92.8757287993,134.98
2020-01-09 17:30:00,126.0871667012,60.94,140.0416266927,17.2871667012,0,17.2871667012,108.8,60.94,124.7041442776,133.23,115.7871667012,11.58,116.36479009,17.2871667012,0,17.2871667012,98.5,11.58,99.1783565099,134.19
2020-01-09 18:00:00,125.8516667009,87.0,152.9955620644,17.1416667009,0,17.1416667009,108.71,87.0,139.236719654,135.08,117.3416667009,6.94,117.5467155822,17.1416667009,0,17.1416667009,100.2,6.94,100.440049781,135.01
2020-01-09 18:30:00,123.3218333617,85.36,149.9820128671,14.1618333617,0,14.1618333617,109.16,85.36,138.572129954,135.94,114.7318333617,6.45,114.9129935496,14.1618333617,0,14.1618333617,100.57,6.45,100.7766212968,135.01
2020-01-09 19:00:00,120.6806666943,84.65,147.4091103487,13.8206666943,0,13.8206666943,106.86,84.65,136.3256472569,135.94,112.1206666943,5.32,112.2468097541,13.8206666943,0,13.8206666943,98.3,5.32,98.4438540489,135.67
2020-01-09 19:30:00,116.8038333606,84.28,144.0355993764,13.6238333606,0,13.6238333606,103.18,84.28,133.2262391573,136.15,108.2838333606,3.73,108.3480570535,13.6238333606,0,13.6238333606,94.66,3.73,94.7334602978,135.94
2020-01-09 20:00:00,111.5381666924,82.9,138.9718411373,12.8481666924,0,12.8481666924,98.69,82.9,128.8880370709,136.85,103.0881666924,2.18,103.1112142882,12.8481666924,0,12.8481666924,90.24,2.18,90.2663281628,135.94
2020-01-09 20:30:00,107.6421666868,85.82,137.6659306039,10.0821666868,0,10.0821666868,97.56,85.82,129.9346989838,135.93,99.6321666868,6.09,99.8181182888,10.0821666868,0,10.0821666868,89.55,6.09,89.756841522,135.51
2020-01-09 21:00:00,102.3955000096,86.73,134.1899076764,4.7855000096,0,4.7855000096,97.61,86.73,130.5749018763,135.54,94.6955000096,7.55,94.9960010846,4.7855000096,0,4.7855000096,89.91,7.55,90.2264406923,135.01
2020-01-09 21:30:00,96.961666676,86.2,129.7382164383,4.681666676,0,4.681666676,92.28,86.2,126.2776243045,136.01,89.111666676,6.29,89.3333825497,4.681666676,0,4.681666676,84.43,6.29,84.6639769914,135.82
2020-01-09 22:00:00,91.8023333424,88.11,127.2440195338,4.5323333424,0,4.5323333424,87.27,88.11,124.0138097149,136.45,83.6923333424,9.56,84.2365731752,4.5323333424,0,4.5323333424,79.16,9.56,79.7351816954,135.67
2020-01-09 22:30:00,87.1216666758,90.59,125.6850544192,4.5616666758,0,4.5616666758,82.56,90.59,122.5671314015,136.45,79.0816666758,12.84,80.1172615871,4.5616666758,0,4.5616666758,74.52,12.84,75.618093073,135.77
2020-01-09 23:00:00,80.5623333425,89.8,120.6413260603,4.5923333425,0,4.5923333425,75.97,89.8,117.6243210395,136.76,72.3923333425,12.54,73.4704125943,4.5923333425,0,4.5923333425,67.8,12.54,68.9499209572,135.94
2020-01-09 23:30:00,76.6133333441,88.48,117.0397934298,5.4033333441,0,5.4033333441,71.21,88.48,113.5762937413,136.34,68.1433333441,12.39,69.2605658311,5.4033333441,0,5.4033333441,62.74,12.39,63.9516981792,135.4
2020-01-10 00:00:00,75.01250001,88.39,115.9295788734,5.02250001,0,5.02250001,69.99,88.39,112.7448100801,136.88,66.67250001,12.13,67.7669473828,5.02250001,0,5.02250001,61.65,12.13,62.8319934428,135.94
2020-01-10 00:30:00,83.2328333431,88.45,121.454135567,4.8928333431,0,4.8928333431,78.34,88.45,118.1548056577,135.34,74.9128333431,13.35,76.0930686692,4.8928333431,0,4.8928333431,70.02,13.35,71.2812941802,134.42
2020-01-10 01:00:00,85.0796666764,84.07,119.6090071097,4.8496666764,0,4.8496666764,80.23,84.07,116.2093705344,135.47,77.1296666764,38.12,86.0355733497,4.8496666764,0,4.8496666764,72.28,38.12,81.716172206,135.51
2020-01-10 01:30:00,83.6933333427,83.26,118.0542318005,4.6833333427,0,4.6833333427,79.01,83.26,114.7815651575,135.83,76.3133333427,47.11,89.6832032539,4.6833333427,0,4.6833333427,71.63,47.11,85.7333599015,136.76
2020-01-10 02:00:00,81.5155000094,83.47,116.6705517334,4.6855000094,0,4.6855000094,76.83,83.47,113.4464181894,135.94,74.2455000094,46.71,87.7166938025,4.6855000094,0,4.6855000094,69.56,46.71,83.7879329021,136.99
2020-01-10 02:30:00,81.2593333427,83.42,116.4558957515,4.6693333427,0,4.6693333427,76.59,83.42,113.2471831879,135.94,73.9193333427,46.58,87.3714154734,4.6693333427,0,4.6693333427,69.25,46.58,83.4581266265,137.4
2020-01-10 03:00:00,78.952166676,83.45,114.8797071847,4.662166676,0,4.662166676,74.29,83.45,111.7269287146,136.61,71.732166676,46.23,85.3388342786,4.662166676,0,4.662166676,67.07,46.23,81.4591787339,137.82
2020-01-10 03:30:00,75.459833347,83.74,112.723440547,6.839833347,0,6.839833347,68.62,83.74,108.2639921673,136.88,68.329833347,44.17,81.3631060446,6.839833347,0,6.839833347,61.49,44.17,75.7100323603,138.35
2020-01-10 04:00:00,73.7571666758,84.47,112.139647476,4.5471666758,0,4.5471666758,69.21,84.47,109.2025869657,136.88,67.3471666758,43.55,80.2012678157,4.5471666758,0,4.5471666758,62.8,43.55,76.4227878319,138.19
2020-01-10 04:30:00,72.2946666755,84.46,111.175583784,4.4246666755,0,4.4246666755,67.87,84.46,108.3504891544,136.88,65.9246666755,43.6,79.0381026865,4.4246666755,0,4.4246666755,61.5,43.6,75.3870678565,138.76
2020-01-10 05:00:00,71.7518333421,84.17,110.6025066983,4.3718333421,0,4.3718333421,67.38,84.17,107.8176854695,137.09,65.1918333421,44.41,78.8810701912,4.3718333421,0,4.3718333421,60.82,44.41,75.3081702075,138.76
2020-01-10 05:30:00,73.0295000086,84.48,111.6699524112,4.3195000086,0,4.3195000086,68.71,84.48,108.8941435524,136.88,66.3895000086,44.73,80.0520993566,4.3195000086,0,4.3195000086,62.07,44.73,76.5078937104,138.76
2020-01-10 06:00:00,75.5318333418,84.52,113.3520544497,4.2518333418,0,4.2518333418,71.28,84.52,110.5643197419,136.44,68.7718333418,45.03,82.202590964,4.2518333418,0,4.2518333418,64.52,45.03,78.6799294611,137.82
2020-01-10 06:30:00,83.7271666797,86.9,120.6724841884,6.5071666797,0,6.5071666797,77.22,86.9,116.2520468637,135.98,76.4571666797,46.26,89.3626652282,6.5071666797,0,6.5071666797,69.95,46.26,83.8629244661,137.73
2020-01-10 07:00:00,94.2241666762,90.74,130.8126186032,4.7741666762,0,4.7741666762,89.45,90.74,127.4168360147,136.63,86.9141666762,49.35,99.9474605431,4.7741666762,0,4.7741666762,82.14,49.35,95.8248511609,138.46
2020-01-10 07:30:00,101.59033335,88.75,134.896843292,8.31033335,0,8.31033335,93.28,88.75,128.7544985622,135.8,93.50033335,49.14,105.626947019,8.31033335,0,8.31033335,85.19,49.14,98.3467116888,137.04
2020-01-10 08:00:00,105.144333362,86.54,136.1782010387,14.334333362,0,14.334333362,90.81,86.54,125.4417302974,135.8,96.044333362,47.3,107.0598149212,14.334333362,0,14.334333362,81.71,47.3,94.4129975162,137.04
2020-01-10 08:30:00,107.5311666946,87.72,138.7722962652,13.9711666946,0,13.9711666946,93.56,87.72,128.2508167615,135.01,98.6711666946,47.89,109.6788550126,13.9711666946,0,13.9711666946,84.7,47.89,97.3012954693,136.88
2020-01-10 09:00:00,107.7910000331,86.6,138.2695182899,16.5310000331,0,16.5310000331,91.26,86.6,125.8091713668,135.67,98.9110000331,45.97,109.0716591399,16.5310000331,0,16.5310000331,82.38,45.97,94.3382494008,137.39
2020-01-10 09:30:00,108.6543333729,86.31,138.7630363631,19.8043333729,0,19.8043333729,88.85,86.31,123.8698454023,135.94,99.8143333729,45.44,109.6708472963,19.8043333729,0,19.8043333729,80.01,45.44,92.0130083195,137.67
2020-01-10 10:00:00,107.6676667114,86.48,138.0982145253,22.3476667114,0,22.3476667114,85.32,86.48,121.4837141349,135.94,99.4476667114,45.57,109.3913310749,22.3476667114,0,22.3476667114,77.1,45.57,89.5602305714,137.82
2020-01-10 10:30:00,106.472833386,86.58,137.2317771118,26.352833386,0,26.352833386,80.12,86.58,117.96317561,136.46,98.662833386,44.99,108.4364089767,26.352833386,0,26.352833386,72.31,44.99,85.163584941,138.14
2020-01-10 11:00:00,105.097833389,89.32,137.9261287178,27.857833389,0,27.857833389,77.24,89.32,118.0850540924,136.71,97.947833389,41.15,106.2407669664,27.857833389,0,27.857833389,70.09,41.15,81.2768761703,138.14
2020-01-10 11:30:00,105.8910000503,98.2,144.4165637718,25.1510000503,0,25.1510000503,80.74,98.2,127.130592699,135.94,98.4410000503,28.51,102.4863434361,25.1510000503,0,25.1510000503,73.29,28.51,78.6399656663,136.05
2020-01-10 12:00:00,102.8898333799,58.29,118.2541412084,23.2598333799,0,23.2598333799,79.63,58.29,98.6846543288,132.89,93.4798333799,1.8599999999999999,93.4983360746,23.2598333799,0,23.2598333799,70.22,1.8599999999999999,70.244629688,133.36
2020-01-10 12:30:00,102.1740000481,47.42,112.6418336402,24.0640000481,0,24.0640000481,78.11,47.42,91.3773960014,132.19,92.3440000481,-6.22,92.5532427573,24.0640000481,0,24.0640000481,68.28,-6.22,68.5627216496,133.13
2020-01-10 13:00:00,101.9496667164,47.03,112.2744647887,24.8496667164,0,24.8496667164,77.1,47.03,90.3118535963,132.78,92.3996667164,-6.57,92.6329493717,24.8496667164,0,24.8496667164,67.55,-6.57,67.8687512777,133.13
2020-01-10 13:30:00,100.8613333796,46.11,110.9014908426,23.1513333796,0,23.1513333796,77.71,46.11,90.3602578571,133.13,91.3113333796,-7.66,91.6320642765,23.1513333796,0,23.1513333796,68.16,-7.66,68.5890749318,133.13
2020-01-10 14:00:00,98.6568333747,45.98,108.8454462599,20.6768333747,0,20.6768333747,77.98,45.98,90.5264646388,133.13,89.0468333747,-7.84,89.3912978654,20.6768333747,0,20.6768333747,68.37,-7.84,68.8180390595,133.13
2020-01-10 14:30:00,97.9905000336,45.12,107.87934230810001,16.7905000336,0,16.7905000336,81.2,45.12,92.8937802008,133.13,88.3105000336,-8.56,88.7243935802,16.7905000336,0,16.7905000336,71.52,-8.56,72.0304380106,133.13
2020-01-10 15:00:00,97.2193333604,45.34,107.2721509948,13.5393333604,0,13.5393333604,83.68,45.34,95.1738304367,133.13,87.3293333604,-8.34,87.7266667848,13.5393333604,0,13.5393333604,73.79,-8.34,74.2598121463,133.13
2020-01-10 15:30:00,97.5998333522,45.43,107.6550619821,9.4098333522,0,9.4098333522,88.19,45.43,99.203634006,133.13,87.3398333522,-8.07,87.7118657308,9.4098333522,0,9.4098333522,77.93,-8.07,78.3467280746,133.13
2020-01-10 16:00:00,101.2183333491,45.81,111.1022371781,7.9083333491,0,7.9083333491,93.31,45.81,103.9486036462,132.36,90.5483333491,-7.3,90.8421194838,7.9083333491,0,7.9083333491,82.64,-7.3,82.9617960268,132.55
2020-01-10 16:30:00,109.4768333532,45.48,118.5479120063,9.9468333532,0,9.9468333532,99.53,45.48,109.4287498786,132.19,98.5468333532,-7.23,98.8116959876,9.9468333532,0,9.9468333532,88.6,-7.23,88.8945043296,132.19
2020-01-10 17:00:00,116.6091666949,39.15,123.0057732681,14.1191666949,0,14.1191666949,102.49,39.15,109.7129099058,132.19,104.9291666949,-14.62,105.942788444,14.1191666949,0,14.1191666949,90.81,-14.62,91.9793482256,132.3
2020-01-10 17:30:00,123.2193333618,40.73,129.7764886801,14.2293333618,0,14.2293333618,108.99,40.73,116.3518500068,131.44,111.2893333618,-13.95,112.1602345759,14.2293333618,0,14.2293333618,97.06,-13.95,98.0573612739,131.69
2020-01-10 18:00:00,124.6220000272,41.88,131.4708229638,13.6020000272,0,13.6020000272,111.02,41.88,118.6565413283,131.26,112.9920000272,-14.72,113.9467878887,13.6020000272,0,13.6020000272,99.39,-14.72,100.4741285108,131.69
2020-01-10 18:30:00,123.1055000274,41.38,129.8740487434,13.6955000274,0,13.6955000274,109.41,41.38,116.9737256823,131.54,111.5055000274,-15.44,112.5694014213,13.6955000274,0,13.6955000274,97.81,-15.44,99.0211578401,132.19
2020-01-10 19:00:00,121.1741666908,41.33,128.0286982407,12.0441666908,0,12.0441666908,109.13,41.33,116.6941549522,131.86,109.8441666908,-15.54,110.9379671528,12.0441666908,0,12.0441666908,97.8,-15.54,99.0269236117,132.19
2020-01-10 19:30:00,116.2295000099,41.84,123.5308960243,4.9595000099,0,4.9595000099,111.27,41.84,118.8764000969,131.79,105.3695000099,-14.8,106.4038135235,4.9595000099,0,4.9595000099,100.41,-14.8,101.4948673579,132.19
2020-01-10 20:00:00,110.6488333427,37.89,116.956472331,4.6888333427,0,4.6888333427,105.96,37.89,112.5307677926,132.33,99.7888333427,-18.51,101.4910407864,4.6888333427,0,4.6888333427,95.1,-18.51,96.8846226189,132.75
2020-01-10 20:30:00,106.5758333479,34.33,111.9685543079,7.2658333479,0,7.2658333479,99.31,34.33,105.0762818147,133.32,95.4458333479,-20.36,97.5932205815,7.2658333479,0,7.2658333479,88.18,-20.36,90.4999558011,133.35
2020-01-10 21:00:00,98.3503333561,27.01,101.9918044318,11.3903333561,0,11.3903333561,86.96,27.01,91.058122647,133.78,87.5703333561,-24.66,90.9762545069,11.3903333561,0,11.3903333561,76.18,-24.66,80.0718926965,134.09
2020-01-10 21:30:00,93.1306666911,-7.87,93.4626020306,12.2206666911,0,12.2206666911,80.91,-7.87,81.2918507601,131.32,83.4106666911,-20.53,85.9000594753,12.2206666911,0,12.2206666911,71.19,-20.53,74.0911398212,134.09
2020-01-10 22:00:00,90.0353333515,-7.8100000000000005,90.373432776,9.0953333515,0,9.0953333515,80.94,-7.8100000000000005,81.3159252545,131.65,81.0053333515,-20.17,83.4786974706,9.0953333515,0,9.0953333515,71.91,-20.17,74.6851859474,134.09
2020-01-10 22:30:00,84.4081666765,-8.8,84.8656503049,4.8981666765,0,4.8981666765,79.51,-8.8,79.9955004985,131.34,76.0581666765,-20.85,78.8642328193,4.8981666765,0,4.8981666765,71.16,-20.85,74.151656084,134.09
2020-01-10 23:00:00,77.8061666764,-9.87,78.429691271,4.8461666764,0,4.8461666764,72.96,-9.87,73.6245780973,131.49,70.0661666764,-21.7,73.3495583676,4.8461666764,0,4.8461666764,65.22,-21.7,68.7352776964,133.92
2020-01-10 23:30:00,75.4888333431,-10.38,76.1991362123,4.8888333431,0,4.8888333431,70.6,-10.38,71.3589826161,131.26,67.9588333431,-22.08,71.4557865351,4.8888333431,0,4.8888333431,63.07,-22.08,66.8232841156,133.71
2020-01-11 00:00:00,73.2413333433,-10.98,74.0597955028,5.0013333433,0,5.0013333433,68.24,-10.98,69.117711189,131.26,65.9213333433,-22.6,69.6877477736,5.0013333433,0,5.0013333433,60.92,-22.6,64.9769682272,133.62
2020-01-11 00:30:00,82.7888333433,-7.43,83.121572569,4.9688333433,0,4.9688333433,77.82,-7.43,78.1738914216,130.32,74.9788333433,-22.37,78.2447592463,4.9688333433,0,4.9688333433,70.01,-22.37,73.4970543627,133.13
2020-01-11 01:00:00,83.7270000099,-6.63,83.9890911408,4.9270000099,0,4.9270000099,78.8,-6.63,79.0784224678,130.03,75.7670000099,-21.87,78.8602256559,4.9270000099,0,4.9270000099,70.84,-21.87,74.1390753921,132.89
2020-01-11 01:30:00,81.8220000098,-7.39,82.1550472315,4.9220000098,0,4.9220000098,76.9,-7.39,77.2542691377,130.21,74.1020000098,-22.48,77.4367923242,4.9220000098,0,4.9220000098,69.18,-22.48,72.7407918571,133.1
2020-01-11 02:00:00,78.9878333431,-7.75,79.3671236485,4.8978333431,0,4.8978333431,74.09,-7.75,74.4942319915,130.32,71.5778333431,-22.86,75.1396421744,4.8978333431,0,4.8978333431,66.68,-22.86,70.4897297484,133.1
2020-01-11 02:30:00,78.6093333433,-7.9,79.0052991177,4.9793333433,0,4.9793333433,73.63,-7.9,74.0525954981,130.32,71.1293333433,-23.03,74.7647173596,4.9793333433,0,4.9793333433,66.15,-23.03,70.0442959848,133.1
2020-01-11 03:00:00,75.9220000103,-8.38,76.3830772198,5.1720000103,0,5.1720000103,70.75,-8.38,71.2445569851,130.32,68.8220000103,-23.46,72.7106545523,5.1720000103,0,5.1720000103,63.65,-23.46,67.8357877525,133.1
2020-01-11 03:30:00,72.9065000106,-9.11,73.4734635348,5.3165000106,0,5.3165000106,67.59,-9.11,68.2011744767,131.25,66.1565000106,-24.1,70.4094630973,5.3165000106,0,5.3165000106,60.84,-24.1,65.4394040315,134.06
2020-01-11 04:00:00,70.0955000107,-9.49,70.7349929084,5.3355000107,0,5.3355000107,64.76,-9.49,65.4516439824,131.25,63.5355000107,-24.53,68.1063922228,5.3355000107,0,5.3355000107,58.2,-24.53,63.1582211592,134.06
2020-01-11 04:30:00,68.0968333438,-9.93,68.8170299523,5.2468333438,0,5.2468333438,62.85,-9.93,63.6296110313,131.25,61.7068333438,-24.92,66.5487767079,5.2468333438,0,5.2468333438,56.46,-24.92,61.7149738718,134.06
2020-01-11 05:00:00,66.5260000103,-10.12,67.2913298826,5.1660000103,0,5.1660000103,61.36,-10.12,62.1889379231,131.25,60.2760000103,-25.06,65.277865906,5.1660000103,0,5.1660000103,55.11,-25.06,60.5401990416,134.06
2020-01-11 05:30:00,66.9815000104,-9.88,67.7062459722,5.2115000104,0,5.2115000104,61.77,-9.88,62.5551540642,131.25,60.6915000104,-24.83,65.5742866794,5.2115000104,0,5.2115000104,55.48,-24.83,60.7828865718,134.06
2020-01-11 06:00:00,67.817166677,-9.49,68.4779394848,5.147166677,0,5.147166677,62.67,-9.49,63.38445393,131.15,61.447166677,-24.52,66.1587839416,5.147166677,0,5.147166677,56.3,-24.52,61.4078203489,133.97
2020-01-11 06:30:00,72.3641666769,-8.63,72.8769477876,5.0941666769,0,5.0941666769,67.27,-8.63,67.8213078612,131.26,65.6441666769,-23.87,69.8493630515,5.0941666769,0,5.0941666769,60.55,-23.87,65.0851703539,134.07
2020-01-11 07:00:00,75.1655000101,-7.83,75.5722256637,5.0255000101,0,5.0255000101,70.14,-7.83,70.5756934079,130.71,68.1855000101,-23.14,72.005013795,5.0255000101,0,5.0255000101,63.16,-23.14,67.265482976,133.88
2020-01-11 07:30:00,75.8803333433,-7.1,76.2117772283,4.9903333433,0,4.9903333433,70.89,-7.1,71.2446636598,130.46,68.7203333433,-22.45,72.294444564,4.9903333433,0,4.9903333433,63.73,-22.45,67.5685977359,133.45
2020-01-11 08:00:00,80.5508333433,-5.54,80.7411193402,4.9908333433,0,4.9908333433,75.56,-5.54,75.7628220171,130.32,72.9808333433,-21.11,75.9725880531,4.9908333433,0,4.9908333433,67.99,-21.11,71.191798685,133.13
2020-01-11 08:30:00,83.9968333433,-3.5700000000000003,84.0726644737,4.9968333433000005,0,4.9968333433000005,79.0,-3.5700000000000003,79.0806227846,129.73,75.8668333433,-18.98,78.2049666041,4.9968333433000005,0,4.9968333433000005,70.87,-18.98,73.3675493662,132.58
2020-01-11 09:00:00,88.8820000107,-3.36,88.9454862593,5.3620000107,0,5.3620000107,83.52,-3.36,83.5875588829,129.82,80.1520000107,-17.16,81.9683396545,5.3620000107,0,5.3620000107,74.79,-17.16,76.7333675789,132.58
2020-01-11 09:30:00,93.555000016,-4.91,93.6837559451,7.985000016,0,7.985000016,85.57,-4.91,85.710751951,130.32,84.495000016,-19.03,86.6114653363,7.985000016,0,7.985000016,76.51,-19.03,78.8411123717,133.13
2020-01-11 10:00:00,94.6210000129,-4.0,94.7055101008,6.4610000129,0,6.4610000129,88.16,-4.0,88.2506974477,129.93,85.5010000129,-18.09,87.3937589488,6.4610000129,0,6.4610000129,79.04,-18.09,81.0837203143,132.66
2020-01-11 10:30:00,95.8438333475,-3.58,95.9106708909,7.0838333475,0,7.0838333475,88.76,-3.58,88.8321675971,129.53,86.7238333475,-17.67,88.505661799,7.0838333475,0,7.0838333475,79.64,-17.67,81.57670316950001,132.19
2020-01-11 11:00:00,96.0620000143,-3.42,96.1228601673,7.1420000143,0,7.1420000143,88.92,-3.42,88.9857449258,129.76,87.0020000143,-17.53,88.7504867958,7.1420000143,0,7.1420000143,79.86,-17.53,81.7613631246,132.49
2020-01-11 11:30:00,96.2536666819,-3.25,96.3085190921,7.6236666819,0,7.6236666819,88.63,-3.25,88.6895675939,129.88,87.1336666819,-17.44,88.8618560994,7.6236666819,0,7.6236666819,79.51,-17.44,81.4002070022,132.66
2020-01-11 12:00:00,96.5283333487,-3.23,96.5823588398,7.6583333486,0,7.6583333486,88.87,-3.23,88.928678164,130.32,87.4183333487,-17.41,89.135139566,7.6583333486,0,7.6583333486,79.76,-17.41,81.6380162669,133.13
2020-01-11 12:30:00,97.1643333481,-3.7,97.2347554889,7.3943333481,0,7.3943333481,89.77,-3.7,89.8462180618,129.72,87.8443333481,-17.11,89.4951339536,7.3943333481,0,7.3943333481,80.45,-17.11,82.2493440703,132.38
2020-01-11 13:00:00,97.8525000243,-5.28,97.9948476248,12.1525000243,0,12.1525000243,85.7,-5.28,85.862497052,130.47,88.2325000243,-18.76,90.2048316918,12.1525000243,0,12.1525000243,76.08,-18.76,78.3588157134,133.4
2020-01-11 13:30:00,95.9463333609,-6.16,96.1438738839,13.7963333609,0,13.7963333609,82.15,-6.16,82.3806293979,131.25,86.4663333609,-21.02,88.984645894,13.7963333609,0,13.7963333609,72.67,-21.02,75.6489874354,134.06
2020-01-11 14:00:00,96.3350000175,-4.15,96.4243471762,8.735000017499999,0,8.735000017499999,87.6,-4.15,87.6982468468,130.33,87.3550000175,-20.23,89.6668775416,8.735000017499999,0,8.735000017499999,78.62,-20.23,81.1810156379,133.33
2020-01-11 14:30:00,93.3538333532,-6.09,93.5522650807,9.9138333532,0,9.9138333532,83.44,-6.09,83.6619489374,130.33,84.5138333532,-22.07,87.3479989928,9.9138333532,0,9.9138333532,74.6,-22.07,77.7961753559,133.6
2020-01-11 15:00:00,94.4600000154,-5.26,94.6063380694,7.6900000154,0,7.6900000154,86.77,-5.26,86.9292844788,130.33,85.7500000154,-21.17,88.3245798328,7.6900000154,0,7.6900000154,78.06,-21.17,80.8797409739,133.15
2020-01-11 15:30:00,94.0143333458,-5.21,94.1585841783,6.2543333458,0,6.2543333458,87.76,-5.21,87.9145135913,130.33,85.2343333458,-21.12,87.8119922386,6.2543333458,0,6.2543333458,78.98,-21.12,81.7550903614,133.15
2020-01-11 16:00:00,96.7450000121,-4.95,96.8715516927,6.0550000121,0,6.0550000121,90.69,-4.95,90.8249888522,130.44,87.8350000121,-21.02,90.3151572391,6.0550000121,0,6.0550000121,81.78,-21.02,84.4381951489,133.95
2020-01-11 16:30:00,104.0765000151,-3.17,104.1247653317,7.5465000151,0,7.5465000151,96.53,-3.17,96.5820366321,130.8,94.7965000151,-19.29,96.7392397898,7.5465000151,0,7.5465000151,87.25,-19.29,89.3569616762,133.62
2020-01-11 17:00:00,111.392166692,0.9500000000000001,111.3962176213,12.652166692,0,12.652166692,98.74,0.9500000000000001,98.7445699773,129.48,101.232166692,-16.5,102.5680338758,12.652166692,0,12.652166692,88.58,-16.5,90.1036425457,132.39
2020-01-11 17:30:00,119.6736666881,38.76,125.7939748103,10.7236666881,0,10.7236666881,108.95,38.76,115.6392671198,130.82,109.0836666881,-19.73,110.8535937087,10.7236666881,0,10.7236666881,98.36,-19.73,100.3193027288,131.86
2020-01-11 18:00:00,119.0913333604,37.78,124.9402820613,13.5313333604,0,13.5313333604,105.56,37.78,112.1170905794,131.26,107.8913333604,-20.75,109.8685683637,13.5313333604,0,13.5313333604,94.36,-20.75,96.6145542866,132.19
2020-01-11 18:30:00,117.4225000166,31.47,121.5664608769,8.2825000166,0,8.2825000166,109.14,31.47,113.5865330926,131.12,106.7625000166,-25.51,109.7678983573,8.2825000166,0,8.2825000166,98.48,-25.51,101.730381401,131.96
2020-01-11 19:00:00,112.5245000209,28.04,115.9655324006,10.4345000209,0,10.4345000209,102.09,28.04,105.8707216373,131.37,101.8745000209,-29.31,106.0070273826,10.4345000209,0,10.4345000209,91.44,-29.31,96.022652015,132.19
2020-01-11 19:30:00,106.3481666777,27.7,109.8964173925,5.5381666777,0,5.5381666777,100.81,27.7,104.5463825295,132.19,96.2081666777,-30.71,100.9906700418,5.5381666777,0,5.5381666777,90.67,-30.71,95.7295826795,132.74
2020-01-11 20:00:00,101.1693333442,25.2,104.2606062197,5.4293333442,0,5.4293333442,95.74,25.2,99.0009474702,132.68,91.0093333442,-31.98,96.4646005318,5.4293333442,0,5.4293333442,85.58,-31.98,91.3600394045,133.13
2020-01-11 20:30:00,96.7710000109,23.25,99.5248157151,5.4710000109,0,5.4710000109,91.3,23.25,94.2138657523,132.3,86.7310000109,-32.65,92.6730212246,5.4710000109,0,5.4710000109,81.26,-32.65,87.5740264005,133.13
2020-01-11 21:00:00,92.9803333444,23.14,95.8165016521,5.5503333444,0,5.5503333444,87.43,23.14,90.4403919717,132.96,82.9403333444,-31.63,88.7668620336,5.5503333444,0,5.5503333444,77.39,-31.63,83.6042403231,133.13
2020-01-11 21:30:00,89.0471666776,27.44,93.1791365774,5.4771666776,0,5.4771666776,83.57,27.44,87.9596413135,132.8,79.0871666776,-26.24,83.3265715909,5.4771666776,0,5.4771666776,73.61,-26.24,78.1471029533,133.13
2020-01-11 22:00:00,84.9783333442,26.8,89.1041925947,5.4183333442,0,5.4183333442,79.56,26.8,83.9525675605,132.53,75.2983333442,-27.44,80.1423271712,5.4183333442,0,5.4183333442,69.88,-27.44,75.0744164146,133.13
2020-01-11 22:30:00,80.6805000121,27.74,85.3161806588,6.0705000121,0,6.0705000121,74.61,27.74,79.5999981156,132.65,71.6005000121,-30.1,77.6700817689,6.0705000121,0,6.0705000121,65.53,-30.1,72.1123491505,133.94
2020-01-11 23:00:00,76.6010000126,27.17,81.2768238979,6.3210000126,0,6.3210000126,70.28,27.17,75.349102848,133.13,67.6410000126,-30.65,74.2612104851,6.3210000126,0,6.3210000126,61.32,-30.65,68.5533726377,134.07
2020-01-11 23:30:00,75.4351666778,26.94,80.1013606109,5.5851666778,0,5.5851666778,69.85,26.94,74.8651193815,133.31,66.6351666778,-30.87,73.4384254882,5.5851666778,0,5.5851666778,61.05,-30.87,68.4109596483,134.07
2020-01-12 00:00:00,74.5966666807,26.78,79.2580032544,7.0266666807,0,7.0266666807,67.57,26.78,72.6833770542,133.58,65.8666666807,-31.09,72.8354713009,7.0266666807,0,7.0266666807,58.84,-31.09,66.5487317685,134.17
2020-01-12 00:30:00,83.9413333489,28.12,88.5261647446,7.7813333489000005,0,7.7813333489000005,76.16,28.12,81.1854666797,133.13,74.6913333489,-29.32,80.2400004825,7.7813333489000005,0,7.7813333489000005,66.91,-29.32,73.0521081147,133.99
2020-01-12 01:00:00,85.289000013,28.16,89.8175880506,6.519000013,0,6.519000013,78.77,28.16,83.6522474295,132.28,76.039000013,-29.05,81.3992138966,6.519000013,0,6.519000013,69.52,-29.05,75.3454238823,133.22
2020-01-12 01:30:00,83.432166678,27.86,87.9608210318,5.682166678,0,5.682166678,77.75,27.86,82.5908112322,132.86,74.352166678,-29.41,79.9574436167,5.682166678,0,5.682166678,68.67,-29.41,74.7028580444,133.22
2020-01-12 02:00:00,80.1725000112,27.7,84.8228728472,5.6025000112,0,5.6025000112,74.57,27.7,79.5485694403,133.13,71.2225000112,-29.77,77.1938948871,5.6025000112,0,5.6025000112,65.62,-29.77,72.0571807664,134.07
2020-01-12 02:30:00,79.7005000112,27.38,84.2723804222,5.5905000112,0,5.5905000112,74.11,27.38,79.0060535655,133.13,70.7405000112,-30.15,76.8975997144,5.5905000112,0,5.5905000112,65.15,-30.15,71.7881954084,134.07
2020-01-12 03:00:00,76.8243333443,27.03,81.4407704642,5.5043333443,0,5.5043333443,71.32,27.03,76.2703304044,133.58,67.9843333443,-30.68,74.5864061359,5.5043333443,0,5.5043333443,62.48,-30.68,69.6061261672,134.07
