Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-12 03:30:00,73.5196666776,21.84,76.6950258386,5.4696666776,0,5.4696666776,68.05,21.84,71.4687910909,133.75,64.9996666776,-30.5,71.799767884,5.4696666776,0,5.4696666776,59.53,-30.5,66.8884960214,134.35
2020-01-12 04:00:00,68.5885000111,-13.53,69.9102512781,5.5485000111,0,5.5485000111,63.04,-13.53,64.4755961585,131.28,61.7785000111,-24.25,66.3675038224,5.5485000111,0,5.5485000111,56.23,-24.25,61.2362262064,134.07
2020-01-12 04:30:00,66.5193333444,-13.21,67.8183294441,5.5493333444,0,5.5493333444,60.97,-13.21,62.3846535616,131.28,59.9593333444,-24.68,64.83998808690001,5.5493333444,0,5.5493333444,54.41,-24.68,59.7457153275,134.07
2020-01-12 05:00:00,65.4066666778,-13.54,66.7934401412,5.5666666778,0,5.5666666778,59.84,-13.54,61.3527277307,131.28,58.9666666778,-25.01,64.0512910025,5.5666666778,0,5.5666666778,53.4,-25.01,58.9666015639,134.07
2020-01-12 05:30:00,65.7068333444,-13.6,67.099537615,5.5268333444,0,5.5268333444,60.18,-13.6,61.6975882835,131.28,59.2468333444,-25.06,64.3287716449,5.5268333444,0,5.5268333444,53.72,-25.06,59.2776686451,133.85
2020-01-12 06:00:00,66.2251666774,-13.06,67.5006392669,5.3451666774,0,5.3451666774,60.88,-13.06,62.2650624347,130.91,59.7551666774,-25.16,64.8359895786,5.3451666774,0,5.3451666774,54.41,-25.16,59.9455894958,133.13
2020-01-12 06:30:00,70.0635000126,-10.03,70.7777855971,6.3235000126,0,6.3235000126,63.74,-10.03,64.5243248705,130.33,63.5935000126,-25.09,68.3640354562,6.3235000126,0,6.3235000126,57.27,-25.09,62.5248830467,133.29
2020-01-12 07:00:00,72.0750000127,-9.33,72.6763684207,6.3350000127,0,6.3350000127,65.74,-9.33,66.3987688139,130.79,65.4750000127,-24.52,69.9157065806,6.3350000127,0,6.3350000127,59.14,-24.52,64.0216369675,133.7
2020-01-12 07:30:00,71.3841666771,-8.78,71.9220943257,5.2341666771,0,5.2341666771,66.15,-8.78,66.7301348717,130.79,64.7041666771,-24.02,69.0187625605,5.2341666771,0,5.2341666771,59.47,-24.02,64.1376745759,133.7
2020-01-12 08:00:00,73.5971666773,-7.71,73.9999124522,5.3171666773,0,5.3171666773,68.28,-7.71,68.7139178042,131.25,66.5471666773,-23.17,70.4654120316,5.3171666773,0,5.3171666773,61.23,-23.17,65.4672574651,134.06
2020-01-12 08:30:00,78.012833344,-7.26,78.3499187387,5.332833344,0,5.332833344,72.68,-7.26,73.0417004183,131.25,70.482833344,-22.84,74.091128998,5.332833344,0,5.332833344,65.15,-22.84,69.0375846912,134.06
2020-01-12 09:00:00,85.1601666843,-6.18,85.3841108737,8.8101666843,0,8.8101666843,76.35,-6.18,76.599705613,131.04,77.3001666843,-21.87,80.3343803699,8.8101666843,0,8.8101666843,68.49,-21.87,71.8969888104,134.06
2020-01-12 09:30:00,88.761166701,-6.78,89.0197344083,17.181166701,0,17.181166701,71.58,-6.78,71.9003810838,131.26,80.551166701,-22.85,83.7294031801,17.181166701,0,17.181166701,63.37,-22.85,67.3637840386,134.5
2020-01-12 10:00:00,92.7978333651,-4.4,92.9020875829,15.8778333651,0,15.8778333651,76.92,-4.4,77.0457422574,131.26,84.6178333651,-20.49,87.0632977976,15.8778333651,0,15.8778333651,68.74,-20.49,71.7288484503,134.07
2020-01-12 10:30:00,90.6330000452,-4.77,90.7584354052,22.6130000452,0,22.6130000452,68.02,-4.77,68.1870464238,131.26,82.7030000452,-20.99,85.3250626515,22.6130000452,0,22.6130000452,60.09,-20.99,63.6505161016,134.07
2020-01-12 11:00:00,92.5745000433,-2.77,92.6159325293,21.6745000433,0,21.6745000433,70.9,-2.77,70.9540900865,131.26,85.3245000433,-18.83,87.3775669588,21.6745000433,0,21.6745000433,63.65,-18.83,66.3768890503,134.07
2020-01-12 11:30:00,90.9666667067,-2.52,91.0015651059,20.0166667067,0,20.0166667067,70.95,-2.52,70.9947385374,131.26,83.7766667067,-18.6,85.8166061114,20.0166667067,0,20.0166667067,63.76,-18.6,66.4176000771,134.07
2020-01-12 12:00:00,92.5746667071,-2.01,92.5964849005,20.2346667071,0,20.2346667071,72.34,-2.01,72.3679189973,131.26,85.1046667071,-18.08,87.0039694229,20.2346667071,0,20.2346667071,64.87,-18.08,67.342433131,134.07
2020-01-12 12:30:00,93.7766667078,-2.19,93.8022351483,20.5566667078,0,20.5566667078,73.22,-2.19,73.2527439759,131.26,86.5366667078,-18.2,88.4298291579,20.5566667078,0,20.5566667078,65.98,-18.2,68.444140728,134.07
2020-01-12 13:00:00,91.9553333787,-2.55,91.9906834238,22.6753333787,0,22.6753333787,69.28,-2.55,69.3269132444,131.26,84.8153333787,-18.61,86.8330172005,22.6753333787,0,22.6753333787,62.14,-18.61,64.8668767554,134.07
2020-01-12 13:30:00,90.8783333766,-2.88,90.9239565643,21.6183333766,0,21.6183333766,69.26,-2.88,69.3198528562,131.26,83.6183333766,-18.82,85.7100815346,21.6183333766,0,21.6183333766,62.0,-18.82,64.7934595465,134.07
2020-01-12 14:00:00,89.7628333717,-3.54,89.8326101976,19.1628333717,0,19.1628333717,70.6,-3.54,70.6886949943,131.26,82.3628333717,-19.42,84.6213490852,19.1628333717,0,19.1628333717,63.2,-19.42,66.1163852611,134.07
2020-01-12 14:30:00,88.4963333684,-3.9,88.582227448,17.5363333684,0,17.5363333684,70.96,-3.9,71.0670922439,131.26,81.2663333684,-19.8,83.6436305952,17.5363333684,0,17.5363333684,63.73,-19.8,66.7349451187,134.07
2020-01-12 15:00:00,88.1751666993,-4.74,88.3024780085,16.3151666993,0,16.3151666993,71.86,-4.74,72.0161592978,131.26,80.1551666993,-20.72,82.7899097028,16.3151666993,0,16.3151666993,63.84,-20.72,67.1182836491,134.07
2020-01-12 15:30:00,91.5691666883,-3.96,91.6547537664,10.7991666883,0,10.7991666883,80.77,-3.96,80.8670173804,131.11,83.2191666883,-19.75,85.5306506715,10.7991666883,0,10.7991666883,72.42,-19.75,75.0647647036,133.92
2020-01-12 16:00:00,96.95316668,-1.87,96.9711989679,6.64316668,0,6.64316668,90.31,-1.87,90.3293584611,130.14,88.18316668,-18.28,90.0579218376,6.64316668,0,6.64316668,81.54,-18.28,83.5639276243,132.96
2020-01-12 16:30:00,104.8545000209,-3.08,104.8997262848,10.4345000209,0,10.4345000209,94.42,-3.08,94.4702217633,129.38,94.8045000209,-15.81,96.1137311949,10.4345000209,0,10.4345000209,84.37,-15.81,85.8385286454,132.19
2020-01-12 17:00:00,112.7366666929,19.87,114.4743330054,13.1166666929,0,13.1166666929,99.62,19.87,101.5822883184,130.39,101.7466666929,-18.75,103.459879582,13.1166666929,0,13.1166666929,88.63,-18.75,90.5916077791,132.05
2020-01-12 17:30:00,120.5811666929,37.89,126.39410532549999,13.1411666929,0,13.1411666929,107.44,37.89,113.9254392135,131.26,109.0811666929,-20.02,110.9031168502,13.1411666929,0,13.1411666929,95.94,-20.02,98.0065508015,131.65
2020-01-12 18:00:00,121.7470000264,37.64,127.4327336889,13.2070000264,0,13.2070000264,108.54,37.64,114.8812482523,131.26,110.1870000264,-20.28,112.0377319247,13.2070000264,0,13.2070000264,96.98,-20.28,99.0777411935,131.41
2020-01-12 18:30:00,119.4271666929,36.88,124.9919299167,13.1371666929,0,13.1371666929,106.29,36.88,112.5064375936,131.26,108.0871666929,-21.11,110.1293226335,13.1371666929,0,13.1371666929,94.95,-21.11,97.2683638189,131.88
2020-01-12 19:00:00,114.6341666917,27.19,117.8146352246,12.5341666917,0,12.5341666917,102.1,27.19,105.6584407419,131.56,103.6341666917,-30.05,107.902933259,12.5341666917,0,12.5341666917,91.1,-30.05,95.9281632264,132.1
2020-01-12 19:30:00,110.1126666851,25.97,113.1337273518,9.2126666851,0,9.2126666851,100.9,25.97,104.1885353578,132.19,99.6926666851,-31.27,104.4817720504,9.2126666851,0,9.2126666851,90.48,-31.27,95.7310989177,132.19
2020-01-12 20:00:00,104.1816666817,24.51,107.0259770924,7.5316666817,0,7.5316666817,96.65,24.51,99.7093907313,132.49,93.7516666817,-32.03,99.072175234,7.5316666817,0,7.5316666817,86.22,-32.03,91.9772216367,132.93
2020-01-12 20:30:00,95.5206666852,28.71,99.7419764391,9.2606666852,0,9.2606666852,86.26,28.71,90.9123297469,132.49,84.9306666852,-27.12,89.1555525113,9.2606666852,0,9.2606666852,75.67,-27.12,80.383103324,132.74
2020-01-12 21:00:00,92.8163333437,29.68,97.4462628086,5.1663333437,0,5.1663333437,87.65,29.68,92.5387751162,132.24,82.4863333437,-23.63,85.8042661438,5.1663333437,0,5.1663333437,77.32,-23.63,80.8502275816,132.27
2020-01-12 21:30:00,87.8761666755,28.58,92.4069102913,4.4161666755,0,4.4161666755,83.46,28.58,88.217844,133.12,77.8161666755,-25.26,81.8133448532,4.4161666755,0,4.4161666755,73.4,-25.26,77.624916103,133.15
2020-01-12 22:00:00,82.3873333422,28.99,87.3389534815,4.4373333422,0,4.4373333422,77.95,28.99,83.166234735,132.96,72.9873333422,-28.1,78.2097233623,4.4373333422,0,4.4373333422,68.55,-28.1,74.0858454767,133.4
2020-01-12 22:30:00,77.8751666756,27.95,82.7390118671,4.4451666756,0,4.4451666756,73.43,27.95,78.5695068077,133.38,68.6551666756,-28.99,74.5248415714,4.4451666756,0,4.4451666756,64.21,-28.99,70.4510056706,133.69
2020-01-12 23:00:00,72.2491666755,22.43,75.6508227669,4.4391666755,0,4.4391666755,67.81,22.43,71.4233925265,133.79,63.3991666755,-28.8,69.6340027225,4.4391666755,0,4.4391666755,58.96,-28.8,65.6179975312,134.07
2020-01-12 23:30:00,68.9023333424,-1.37,68.9159519997,4.5223333424,0,4.5223333424,64.38,-1.37,64.3945750821,131.92,61.3123333424,-25.32,66.3347919262,4.5223333424,0,4.5223333424,56.79,-25.32,62.1788267821,133.68
2020-01-13 00:00:00,67.104500009,-1.81,67.1289060052,4.484500009,0,4.484500009,62.62,-1.81,62.6461531141,131.31,59.754500009,-25.76,65.0705607116,4.484500009,0,4.484500009,55.27,-25.76,60.9782789196,133.18
2020-01-13 00:30:00,77.2161666754,0.91,77.2215287083,4.3661666754,0,4.3661666754,72.85,0.91,72.8556833747,130.52,69.0561666754,-23.14,72.8300333372,4.3661666754,0,4.3661666754,64.69,-23.14,68.7041170528,132.38
2020-01-13 01:00:00,79.1336666755,1.26,79.1436971686,4.4236666755,0,4.4236666755,74.71,1.26,74.7206243282,130.8,70.7936666755,-22.82,74.3807477871,4.4236666755,0,4.4236666755,66.37,-22.82,70.1835400931,132.62
2020-01-13 01:30:00,77.6620000092,1.07,77.6693707032,4.5920000092,0,4.5920000092,73.07,1.07,73.0778338486,131.26,69.5520000092,-23.11,73.2908780496,4.5920000092,0,4.5920000092,64.96,-23.11,68.9483408067,133.13
2020-01-13 02:00:00,75.1001666756,0.87,75.1052057764,4.4901666756,0,4.4901666756,70.61,0.87,70.615359519,131.84,67.2801666756,-24.21,71.5034609505,4.4901666756,0,4.4901666756,62.79,-24.21,67.2956774243,133.75
2020-01-13 02:30:00,74.3391666755,1.11,74.3474532315,4.4291666755,0,4.4291666755,69.91,1.11,69.9188114888,131.26,66.6291666755,-24.88,71.1228532321,4.4291666755,0,4.4291666755,62.2,-24.88,66.9914502008,133.18
2020-01-13 03:00:00,72.0940000089,0.72,72.0975952254,4.4440000089,0,4.4440000089,67.65,0.72,67.6538313771,131.51,64.5540000089,-25.27,69.3238185413,4.4440000089,0,4.4440000089,60.11,-25.27,65.2057129399,133.56
2020-01-13 03:30:00,69.2863333426,0.72,69.2900742391,4.6263333426,0,4.6263333426,64.66,0.72,64.6640085364,131.96,62.0163333426,-25.95,67.226691881,4.6263333426,0,4.6263333426,57.39,-25.95,62.9842408861,133.92
2020-01-13 04:00:00,66.7106666759,0.54,66.7128521977,4.6306666759,0,4.6306666759,62.08,0.54,62.0823485381,132.19,59.7706666759,-27.18,65.6603761403,4.6306666759,0,4.6306666759,55.14,-27.18,61.4749705165,134.11
2020-01-13 04:30:00,65.3150000092,0.07,65.3150375198,4.6250000093,0,4.6250000093,60.69,0.07,60.6900403691,132.19,58.5450000093,-27.5,64.6820456238,4.6250000093,0,4.6250000093,53.92,-27.5,60.5278150936,134.11
2020-01-13 05:00:00,64.314666676,-0.03,64.3146736728,4.664666676,0,4.664666676,59.65,-0.03,59.650007544,132.19,57.594666676,-27.57,63.8533517485,4.664666676,0,4.664666676,52.93,-27.57,59.6798944369,134.11
2020-01-13 05:30:00,65.7835000093,0.64,65.7866131783,4.6435000093,0,4.6435000093,61.14,0.64,61.1433495975,131.09,58.9835000093,-26.87,64.8155087409,4.6435000093,0,4.6435000093,54.34,-26.87,60.6203967325,133.89
2020-01-13 06:00:00,69.6635000096,1.74,69.6852267958,4.7935000096,0,4.7935000096,64.87,1.74,64.8933317067,131.55,62.5435000096,-25.96,67.7171395841,4.7935000096,0,4.7935000096,57.75,-25.96,63.3165389136,134.07
2020-01-13 06:30:00,80.2983333534,3.52,80.3754486104,10.0183333534,0,10.0183333534,70.28,3.52,70.3680950431,131.26,72.1683333534,-24.74,76.291126214,10.0183333534,0,10.0183333534,62.15,-24.74,66.8931244598,133.92
2020-01-13 07:00:00,89.4303333501,5.32,89.5884307436,8.3703333501,0,8.3703333501,81.06,5.32,81.2343892696,130.8,80.6603333501,-23.11,83.9056701072,8.3703333501,0,8.3703333501,72.29,-23.11,75.8941117611,133.2
2020-01-13 07:30:00,94.5853333547,5.18,94.727069446,10.6853333547,0,10.6853333547,83.9,5.18,84.0597549366,130.8,85.1953333547,-23.43,88.3584162682,10.6853333547,0,10.6853333547,74.51,-23.43,78.1070099287,133.33
2020-01-13 08:00:00,100.1498333547,6.6,100.367071896,10.6898333547,0,10.6898333547,89.46,6.6,89.7031303802,129.84,90.1898333547,-20.73,92.5415525078,10.6898333547,0,10.6898333547,79.5,-20.73,82.1582795584,132.33
2020-01-13 08:30:00,101.8148333555,5.21,101.9480475105,11.0948333555,0,11.0948333555,90.72,5.21,90.8694805752,130.32,91.6148333555,-22.28,94.2850788341,11.0948333555,0,11.0948333555,80.52,-22.28,83.5456091007,132.6
2020-01-13 09:00:00,105.03933335,7.03,105.274319996,8.32933335,0,8.32933335,96.71,7.03,96.9651741606,129.79,94.89933335,-19.24,96.8300628435,8.32933335,0,8.32933335,86.57,-19.24,88.6822558351,132.35
2020-01-13 09:30:00,105.8673333459,7.68,106.1455353267,6.3073333459,0,6.3073333459,99.56,7.68,99.8557759972,129.38,95.6273333459,-17.88,97.2845377378,6.3073333459,0,6.3073333459,89.32,-17.88,91.0920238001,132.19
2020-01-13 10:00:00,106.1675000129,8.11,106.4768057325,6.4475000129,0,6.4475000129,99.72,8.11,100.0492403769,129.38,95.9375000129,-17.51,97.5223256938,6.4475000129,0,6.4475000129,89.49,-17.51,91.1869519175,132.19
2020-01-13 10:30:00,106.1343333572,6.71,106.3462308555,11.9443333572,0,11.9443333572,94.19,6.71,94.4287043224,129.92,95.9243333572,-19.04,97.7957020018,11.9443333572,0,11.9443333572,83.98,-19.04,86.1113349101,132.19
2020-01-13 11:00:00,107.5081666891,7.76,107.7878634395,11.2381666891,0,11.2381666891,96.27,7.76,96.5822473336,129.62,97.5981666891,-17.84,99.2152596181,11.2381666891,0,11.2381666891,86.36,-17.84,88.1834179424,132.19
2020-01-13 11:30:00,106.9371666821,8.47,107.2720770657,7.7071666821,0,7.7071666821,99.23,8.47,99.5908319074,129.73,96.8671666821,-17.16,98.375370805,7.7071666821,0,7.7071666821,89.16,-17.16,90.7963171059,132.19
2020-01-13 12:00:00,108.2425000167,8.81,108.6004369691,8.3625000167,0,8.3625000167,99.88,8.81,100.267793932,129.38,98.0225000167,-16.83,99.456821835,8.3625000167,0,8.3625000167,89.66,-16.83,91.2258981869,131.89
2020-01-13 12:30:00,108.6413333616,7.47,108.8978430208,14.1413333616,0,14.1413333616,94.5,7.47,94.7947830843,129.38,98.0713333616,-18.73,99.8438747612,14.1413333616,0,14.1413333616,83.93,-18.73,85.9945219186,131.5
2020-01-13 13:00:00,107.9825000289,7.71,108.257398881,14.4325000289,0,14.4325000289,93.55,7.71,93.8671753064,129.38,97.8125000289,-19.97,99.8302862958,14.4325000289,0,14.4325000289,83.38,-19.97,85.7381204599,132.19
2020-01-13 13:30:00,107.6343333591,7.5,107.8953183306,12.9043333591,0,12.9043333591,94.73,7.5,95.0264326385,129.77,97.4343333591,-20.13,99.4920409738,12.9043333591,0,12.9043333591,84.53,-20.13,86.8938306211,132.19
2020-01-13 14:00:00,107.6035000179,8.39,107.9300945802,8.9335000179,0,8.9335000179,98.67,8.39,99.0260622261,129.65,97.5335000179,-19.09,99.3841623486,8.9335000179,0,8.9335000179,88.6,-19.09,90.6332615545,132.19
2020-01-13 14:30:00,108.4751666796,9.89,108.9250838245,6.4651666796,0,6.4651666796,102.01,9.89,102.4883027472,129.38,98.5051666796,-17.42,100.0336156628,6.4651666796,0,6.4651666796,92.04,-17.42,93.6739985268,131.89
2020-01-13 15:00:00,108.597166677,9.9,109.0474878678,5.167166677,0,5.167166677,103.43,9.9,103.9027184437,129.71,98.567166677,-17.68,100.1402453898,5.167166677,0,5.167166677,93.4,-17.68,95.0586261209,132.26
2020-01-13 15:30:00,109.2268333431,9.37,109.6279983497,4.8968333431,0,4.8968333431,104.33,9.37,104.7499202864,129.94,98.9868333431,-17.74,100.5639138822,4.8968333431,0,4.8968333431,94.09,-17.74,95.7477712534,133.11
2020-01-13 16:00:00,114.3206666861,8.94,114.6696927334,9.7406666861,0,9.7406666861,104.58,8.94,104.9614214843,130.32,103.4306666861,-17.17,104.8461335059,9.7406666861,0,9.7406666861,93.69,-17.17,95.2503280834,132.88
2020-01-13 16:30:00,117.7206666936,8.31,118.0136071256,13.4906666936,0,13.4906666936,104.23,8.31,104.5607431114,130.32,106.0106666936,-18.1,107.5447416326,13.4906666936,0,13.4906666936,92.52,-18.1,94.2738585187,132.88
2020-01-13 17:00:00,124.4933333606,9.85,124.8823948811,13.6533333606,0,13.6533333606,110.84,9.85,111.2768084553,129.34,112.7533333606,-16.05,113.8899323204,13.6533333606,0,13.6533333606,99.1,-16.05,100.3912969335,131.66
2020-01-13 17:30:00,127.2550000276,10.55,127.6915718911,13.7850000276,0,13.7850000276,113.47,10.55,113.9593936453,129.34,115.1550000276,-15.83,116.2379582208,13.7850000276,0,13.7850000276,101.37,-15.83,102.5985662668,132.12
2020-01-13 18:00:00,126.814833361,11.31,127.3181764729,13.854833361,0,13.854833361,112.96,11.31,113.5247889229,130.2,114.704833361,-15.01,115.6827510755,13.854833361,0,13.854833361,100.85,-15.01,101.9608875991,132.19
2020-01-13 18:30:00,124.3350000275,10.02,124.7380961528,13.7350000275,0,13.7350000275,110.6,10.02,111.0529621397,130.32,112.3850000275,-16.31,113.5623367634,13.7350000275,0,13.7350000275,98.65,-16.31,99.989192416,132.5
2020-01-13 19:00:00,122.2786666818,12.6,122.9261254798,7.5686666818,0,7.5686666818,114.71,12.6,115.3999311092,129.73,110.8686666818,-13.08,111.6375727603,7.5686666818,0,7.5686666818,103.3,-13.08,104.1248116445,132.07
2020-01-13 19:30:00,117.3900000099,15.52,118.4114964956,4.9400000099,0,4.9400000099,112.45,15.52,113.5159587899,129.1,106.3500000099,-9.68,106.789629188,4.9400000099,0,4.9400000099,101.41,-9.68,101.8709502263,131.26
2020-01-13 20:00:00,112.4340000103,11.67,113.0380168719,5.1640000103,0,5.1640000103,107.27,11.67,107.9029276711,129.43,101.9340000103,-13.49,102.822762354,5.1640000103,0,5.1640000103,96.77,-13.49,97.7057470162,131.86
2020-01-13 20:30:00,107.0073333434,9.29,107.4098388848,5.0273333434,0,5.0273333434,101.98,9.29,102.4022680413,130.06,96.9273333434,-15.81,98.2082687408,5.0273333434,0,5.0273333434,91.9,-15.81,93.2500193029,132.19
2020-01-13 21:00:00,101.94150001,7.44,102.2126363239,4.99150001,0,4.99150001,96.95,7.44,97.2350559212,130.14,92.07150001,-16.58,93.5524318983,4.99150001,0,4.99150001,87.08,-16.58,88.6443613548,132.19
2020-01-13 21:30:00,96.2931666761,5.61,96.4564463813,4.7331666761,0,4.7331666761,91.56,5.61,91.731704988,130.52,86.8331666761,-18.47,88.7757834942,4.7331666761,0,4.7331666761,82.1,-18.47,84.1519512549,132.6
2020-01-13 22:00:00,89.577166676,4.57,89.6936658282,4.647166676,0,4.647166676,84.93,4.57,85.0528647372,131.26,80.687166676,-20.76,83.3150434567,4.647166676,0,4.647166676,76.04,-20.76,78.8229611217,133.29
2020-01-13 22:30:00,83.7320000096,3.71,83.8141511059,4.7920000096,0,4.7920000096,78.94,3.71,79.0271326824,131.45,75.5220000096,-23.55,79.1086277561,4.7920000096,0,4.7920000096,70.73,-23.55,74.5475378534,134.07
2020-01-13 23:00:00,77.4703333432,2.42,77.5081218215,4.9103333432,0,4.9103333432,72.56,2.42,72.6003443518,132.02,69.7703333432,-24.93,74.0905143376,4.9103333432,0,4.9103333432,64.86,-24.93,69.4861461012,134.19
2020-01-13 23:30:00,73.7665000117,1.16,73.7756201192,5.8465000117,0,5.8465000117,67.92,1.16,67.9299050492,132.19,66.0665000117,-25.31,70.7486998029,5.8465000117,0,5.8465000117,60.22,-25.31,65.3226185942,134.07
2020-01-14 00:00:00,69.7228333454,0.98,69.7297202756,6.0228333454,0,6.0228333454,63.7,0.98,63.7075380155,132.19,62.1328333454,-25.44,67.1392774725,6.0228333454,0,6.0228333454,56.11,-25.44,61.6078379754,134.52
2020-01-14 00:30:00,79.5158333431,2.98,79.5716542008,4.8758333431,0,4.8758333431,74.64,2.98,74.6994645228,131.43,71.1958333431,-23.48,74.9677069505,4.8758333431,0,4.8758333431,66.32,-23.48,70.3537689111,134.07
2020-01-14 01:00:00,81.4783333435,3.56,81.556069084,5.0783333435,0,5.0783333435,76.4,3.56,76.4828974347,131.26,72.9183333435,-22.89,76.426667058,5.0783333435,0,5.0783333435,67.84,-22.89,71.597609597,133.24
2020-01-14 01:30:00,80.5983333454,3.12,80.6586990848,6.0383333454,0,6.0383333454,74.56,3.12,74.6252504183,131.34,72.2183333454,-23.3,75.8839750619,6.0383333454,0,6.0383333454,66.18,-23.3,70.1618300788,134.07
2020-01-14 02:00:00,77.6948333432,2.61,77.7386598047,4.9448333432,0,4.9448333432,72.75,2.61,72.7968035013,132.19,69.5448333432,-23.84,73.517545149,4.9448333432,0,4.9448333432,64.6,-23.84,68.8585913303,134.07
2020-01-14 02:30:00,77.5286666763,2.69,77.5753198937,4.8086666763,0,4.8086666763,72.72,2.69,72.7697361545,132.19,69.2786666763,-23.91,73.2886195561,4.8086666763,0,4.8086666763,64.47,-23.91,68.7609554907,134.36
2020-01-14 03:00:00,75.2285000095,8.27,75.6817026346,4.7385000095,0,4.7385000095,70.49,8.27,70.9734668732,131.69,67.2685000095,-18.48,69.7607446457,4.7385000095,0,4.7385000095,62.53,-18.48,65.2036141636,133.84
2020-01-14 03:30:00,72.6993333429,10.44,73.4451269214,4.7993333429,0,4.7993333429,67.9,10.44,68.6979155433,131.26,65.1293333429,-17.02,67.3164947223,4.7993333429,0,4.7993333429,60.33,-17.02,62.6848410702,133.15
2020-01-14 04:00:00,70.250166676,10.08,70.9696577278,4.660166676,0,4.660166676,65.59,10.08,66.3600369198,131.26,62.940166676,-17.36,65.2903835278,4.660166676,0,4.660166676,58.28,-17.36,60.8105911828,133.62
2020-01-14 04:30:00,68.669333343,9.59,69.3357443298,4.829333343,0,4.829333343,63.84,9.59,64.5562831954,131.26,61.559333343,-17.7,64.0534270873,4.829333343,0,4.829333343,56.73,-17.7,59.4271225957,133.15
2020-01-14 05:00:00,67.9248333431,9.51,68.5873390991,4.9048333431,0,4.9048333431,63.02,9.51,63.7335115932,131.26,60.8848333431,-17.74,63.4166423837,4.9048333431,0,4.9048333431,55.98,-17.74,58.7236579242,133.15
2020-01-14 05:30:00,69.1745000094,9.78,69.8624351963,4.7245000094,0,4.7245000094,64.45,9.78,65.1878125112,130.62,62.0345000094,-17.34,64.4123807309,4.7245000094,0,4.7245000094,57.31,-17.34,59.8758022911,133.15
2020-01-14 06:00:00,72.1775000094,10.29,72.9073083278,4.7175000094,0,4.7175000094,67.46,10.29,68.2402791612,130.32,64.7375000094,-15.74,66.6235056678,4.7175000094,0,4.7175000094,60.02,-15.74,62.0495608365,132.72
2020-01-14 06:30:00,80.7631666864,10.54,81.4480244893,9.8531666864,0,9.8531666864,70.91,10.54,71.6890486755,130.69,72.2031666864,-13.62,73.4765382931,9.8531666864,0,9.8531666864,62.35,-13.62,63.8202702909,132.72
2020-01-14 07:00:00,87.365000023,10.1,87.9468773125,11.515000023,0,11.515000023,75.85,10.1,76.5194909811,130.42,77.975000023,-14.98,79.4008880844,11.515000023,0,11.515000023,66.46,-14.98,68.1273219788,132.38
2020-01-14 07:30:00,94.5105000089,3.67,94.5817292712,4.4605000089,0,4.4605000089,90.05,3.67,90.124754646,131.26,85.0005000089,-23.35,88.1493477104,4.4605000089,0,4.4605000089,80.54,-23.35,83.8565089901,133.21
2020-01-14 08:00:00,101.2986666818,5.5600000000000005,101.4511383451,7.5886666818,0,7.5886666818,93.71,5.5600000000000005,93.8747980024,131.02,91.2286666818,-21.94,93.8298098929,7.5886666818,0,7.5886666818,83.64,-21.94,86.4697241814,133.37
2020-01-14 08:30:00,102.2215000166,6.72,102.4421469204,8.3215000166,0,8.3215000166,93.9,6.72,94.1401529635,131.24,91.8715000166,-21.11,94.2656067466,8.3215000166,0,8.3215000166,83.55,-21.11,86.1756032761,133.48
2020-01-14 09:00:00,101.9078333423,8.41,102.2542644417,4.4678333423,0,4.4678333423,97.44,8.41,97.8022581539,131.02,91.6678333423,-19.4,93.6981945913,4.4678333423,0,4.4678333423,87.2,-19.4,89.3319651637,133.13
2020-01-14 09:30:00,103.9265000107,8.75,104.2941988054,5.3265000107,0,5.3265000107,98.6,8.75,98.9874865829,130.5,93.6565000107,-18.95,95.5543954732,5.3265000107,0,5.3265000107,88.33,-18.95,90.3398660614,133.13
2020-01-14 10:00:00,103.7403333463,8.86,104.1179925027,6.4603333463,0,6.4603333463,97.28,8.86,97.6826391945,130.66,93.5003333463,-18.92,95.3953811034,6.4603333463,0,6.4603333463,87.04,-18.92,89.0725996028,133.13
2020-01-14 10:30:00,104.4443333484,8.53,104.7920782721,7.5343333484,0,7.5343333484,96.91,8.53,97.2846801917,130.94,94.0043333484,-19.37,95.9792247743,7.5343333484,0,7.5343333484,86.47,-19.37,88.6129663198,133.84
2020-01-14 11:00:00,106.2473333447,22.6,108.6243795971,5.6773333447,0,5.6773333447,100.57,22.6,103.0780524651,131.19,95.8173333447,-19.9,97.862001662,5.6773333447,0,5.6773333447,90.14,-19.9,92.3105064443,133.36
2020-01-14 11:30:00,106.8983333472,27.18,110.2996195479,6.9583333472,0,6.9583333472,99.94,27.18,103.5700535869,131.38,95.6683333472,-20.24,97.7859274407,6.9583333472,0,6.9583333472,88.71,-20.24,90.989679085,133.04
2020-01-14 12:00:00,106.8281666999,24.96,109.7053271289,16.6081666999,0,16.6081666999,90.22,24.96,93.6090273425,132.04,94.7581666999,-22.01,97.2807805084,16.6081666999,0,16.6081666999,78.15,-22.01,81.1902863648,133.89
2020-01-14 12:30:00,106.7500000334,24.63,109.5545499153,16.7100000334,0,16.7100000334,90.04,24.63,93.3479432018,132.28,94.6800000334,-22.85,97.3982797914,16.7100000334,0,16.7100000334,77.97,-22.85,81.2492670736,134.07
2020-01-14 13:00:00,106.3983333637,27.31,109.8473551916,15.1983333637,0,15.1983333637,91.2,27.31,95.2012400129,132.58,94.6883333637,-21.31,97.0566668251,15.1983333637,0,15.1983333637,79.49,-21.31,82.2968784341,133.94
2020-01-14 13:30:00,107.0680000253,31.53,111.6140561463,12.6580000253,0,12.6580000253,94.41,31.53,99.535867907,131.97,95.6080000253,-16.38,97.0010003497,12.6580000253,0,12.6580000253,82.95,-16.38,84.5518000991,133.73
2020-01-14 14:00:00,107.5328333579,31.12,111.9453645757,12.2828333579,0,12.2828333579,95.25,31.12,100.2048746319,132.49,96.1628333579,-17.02,97.6574161005,12.2828333579,0,12.2828333579,83.88,-17.02,85.5893381211,134.06
2020-01-14 14:30:00,107.1241666902,30.91,111.4944625937,11.7441666902,0,11.7441666902,95.38,30.91,100.2635152984,132.19,95.9941666902,-16.58,97.4154835667,11.7441666902,0,11.7441666902,84.25,-16.58,85.8659356206,133.13
2020-01-14 15:00:00,106.311000023,30.61,110.6300177433,11.481000023,0,11.481000023,94.83,30.61,99.6478850754,132.19,95.201000023,-16.88,96.6859079979,11.481000023,0,11.481000023,83.72,-16.88,85.4047586496,133.13
2020-01-14 15:30:00,109.9646666834,31.76,114.4592744988,8.3746666834,0,8.3746666834,101.59,31.76,106.4388354878,131.79,99.1746666834,-15.6,100.3940960005,8.3746666834,0,8.3746666834,90.8,-15.6,92.1303424502,133.13
2020-01-14 16:00:00,112.2191666759,32.33,116.7834331977,4.6391666759,0,4.6391666759,107.58,32.33,112.3329217104,131.07,101.2091666759,-13.38,102.089763538,4.6391666759,0,4.6391666759,96.57,-13.38,97.492508943,132.62
2020-01-14 16:30:00,117.4880000268,31.27,121.5781355767,13.4080000268,0,13.4080000268,104.08,31.27,108.675937079,131.48,105.56800002680001,-14.42,106.5482943536,13.4080000268,0,13.4080000268,92.16,-14.42,93.281305737,132.53
2020-01-14 17:00:00,122.6155000333,29.67,126.154150738,16.6655000333,0,16.6655000333,105.95,29.67,110.0259578463,131.28,110.0555000333,-16.23,111.2457908758,16.6655000333,0,16.6655000333,93.39,-16.23,94.7897937544,132.25
2020-01-14 17:30:00,126.8675000333,30.67,130.5220727107,16.6375000333,0,16.6375000333,110.23,30.67,114.4172268498,130.54,114.0675000333,-15.55,115.1225306525,16.6375000333,0,16.6375000333,97.43,-15.55,98.6631004986,132.25
2020-01-14 18:00:00,127.8081666947,31.92,131.7338751949,14.0281666947,0,14.0281666947,113.78,31.92,118.1726482736,130.32,115.6681666947,-16.09,116.781903078,14.0281666947,0,14.0281666947,101.64,-16.09,102.9056737989,132.25
2020-01-14 18:30:00,125.9891666935,31.41,129.8455167656,13.3991666935,0,13.3991666935,112.59,31.41,116.8892475808,130.78,114.1491666935,-17.27,115.4481925229,13.3991666935,0,13.3991666935,100.75,-17.27,102.2194472691,132.25
2020-01-14 19:00:00,123.2161666896,30.72,126.9879605855,11.4561666896,0,11.4561666896,111.76,30.72,115.9052026442,130.78,111.8361666896,-17.89,113.2580252336,11.4561666896,0,11.4561666896,100.38,-17.89,101.9617403735,132.45
2020-01-14 19:30:00,115.1261666821,29.65,118.8829540132,7.7061666821,0,7.7061666821,107.42,29.65,111.4368830325,131.08,103.9561666821,-18.77,105.6371028154,7.7061666821,0,7.7061666821,96.25,-18.77,98.063119469,132.45
2020-01-14 20:00:00,107.8220000083,28.69,111.5737414708,4.1320000083,0,4.1320000083,103.69,28.69,107.5859293774,130.58,97.0120000083,-19.15,98.8840262409,4.1320000083,0,4.1320000083,92.88,-19.15,94.83362747460001,131.97
2020-01-14 20:30:00,102.6920000106,26.71,106.1087695064,5.2820000106,0,5.2820000106,97.41,26.71,101.005604795,131.22,91.9420000106,-21.12,94.3365558304,5.2820000106,0,5.2820000106,86.66,-21.12,89.19646854,132.84
2020-01-14 21:00:00,97.120666681,26.06,100.5561907421,7.160666681,0,7.160666681,89.96,26.06,93.6585564698,131.22,86.190666681,-20.37,88.5650491047,7.160666681,0,7.160666681,79.03,-20.37,81.612975684,132.37
2020-01-14 21:30:00,92.135500014,25.14,95.5037693645,7.015500014,0,7.015500014,85.12,25.14,88.7549097233,131.54,81.455500014,-21.02,84.1239495182,7.015500014,0,7.015500014,74.44,-21.02,77.3508500276,132.85
2020-01-14 22:00:00,87.1141666768,23.83,90.3147105171,5.0541666768,0,5.0541666768,82.06,23.83,85.4500585137,131.96,76.8441666768,-20.71,79.5859915579,5.0541666768,0,5.0541666768,71.79,-20.71,74.7175227105,133.1
2020-01-14 22:30:00,81.9013333409,25.02,85.6377767286,3.7713333409,0,3.7713333409,78.13,25.02,82.0383891846,131.64,72.2813333409,-18.99,74.7342709173,3.7713333409,0,3.7713333409,68.51,-18.99,71.093179701,132.68
2020-01-14 23:00:00,75.5211666751,24.36,79.3527328828,4.2011666751,0,4.2011666751,71.32,24.36,75.3654562781,132.71,66.4211666751,-20.98,69.655809395,4.2011666751,0,4.2011666751,62.22,-20.98,65.6619280862,133.58
2020-01-14 23:30:00,71.7930000143,23.64,75.5849485748,7.1630000143,0,7.1630000143,64.63,23.64,68.8177774997,133.13,62.5030000143,-23.12,66.6420243599,7.1630000143,0,7.1630000143,55.34,-23.12,59.9754116284,134.11
2020-01-15 00:00:00,69.9821666804,23.38,73.7843347418,6.8721666804,0,6.8721666804,63.11,23.38,67.3015341578,133.13,60.8121666804,-23.37,65.1481121474,6.8721666804,0,6.8721666804,53.94,-23.37,58.7850363613,134.11
2020-01-15 00:30:00,80.6275000081,25.76,84.6426095862,4.0675000081,0,4.0675000081,76.56,25.76,80.7775414332,132.2,71.2375000081,-20.53,74.1367810699,4.0675000081,0,4.0675000081,67.17,-20.53,70.2373817849,133.16
2020-01-15 01:00:00,82.2553333415,26.55,86.4340347497,4.0653333415,0,4.0653333415,78.19,26.55,82.5746849827,132.2,72.8053333415,-20.81,75.7210186339,4.0653333415,0,4.0653333415,68.74,-20.81,71.820914085,133.16
2020-01-15 01:30:00,79.7378333492,25.26,83.64322846,7.9178333492,0,7.9178333492,71.82,25.26,76.1326473991,132.2,70.0878333492,-22.5,73.6108306133,7.9178333492,0,7.9178333492,62.17,-22.5,66.1162529186,133.16
2020-01-15 02:00:00,77.6503333435,25.34,81.6804130031,5.0903333435,0,5.0903333435,72.56,25.34,76.8574602755,132.2,68.4003333435,-22.44,71.9872155421,5.0903333435,0,5.0903333435,63.31,-22.44,67.169261571,133.16
2020-01-15 02:30:00,77.9880000076,25.63,82.0915650063,3.8180000076000002,0,3.8180000076000002,74.17,25.63,78.4734719507,132.33,68.8280000076,-22.2,72.3196625065,3.8180000076000002,0,3.8180000076000002,65.01,-22.2,68.6959977,133.45
2020-01-15 03:00:00,75.6606666743,25.06,79.7028235485,3.8206666743,0,3.8206666743,71.84,25.06,76.0854072737,132.93,66.6506666743,-22.86,70.4619824312,3.8206666743,0,3.8206666743,62.83,-22.86,66.8594682898,134.07
2020-01-15 03:30:00,72.8290000077,24.42,76.8140588832,3.8290000077,0,3.8290000077,69.0,24.42,73.1938276086,132.59,64.0290000077,-23.39,68.1674771572,3.8290000077,0,3.8290000077,60.2,-23.39,64.5843022723,133.66
2020-01-15 04:00:00,70.2025000075,24.1,74.2239921272,3.7425000075,0,3.7425000075,66.46,24.1,70.6947070154,133.0,61.5125000075,-23.91,65.9960283439,3.7425000075,0,3.7425000075,57.77,-23.91,62.5224839558,134.07
2020-01-15 04:30:00,68.5750000076,23.66,72.5418929037,3.8250000076,0,3.8250000076,64.75,23.66,68.9373490932,132.84,60.0350000077,-24.16,64.7140388627,3.8250000076,0,3.8250000076,56.21,-24.16,61.1822662215,134.07
2020-01-15 05:00:00,67.5071666743,23.45,71.4641172365,3.8271666743,0,3.8271666743,63.68,23.45,67.8604811359,132.19,59.0471666743,-24.23,63.8252363275,3.8271666743,0,3.8271666743,55.22,-24.23,60.3020837119,133.88
2020-01-15 05:30:00,69.3873333408,24.04,73.4338043966,3.7573333408,0,3.7573333408,65.63,24.04,69.8943381112,132.19,60.7473333408,-23.59,65.1669134456,3.7573333408,0,3.7573333408,56.99,-23.59,61.679398505500004,133.32
2020-01-15 06:00:00,72.3396666739,24.9,76.5051460654,3.5996666739,0,3.5996666739,68.74,24.9,73.1108582907,132.4,63.4896666739,-22.84,67.4729825512,3.5996666739,0,3.5996666739,59.89,-22.84,64.0974079039,133.64
2020-01-15 06:30:00,81.0380000071,26.67,85.3138109871,3.5380000071,0,3.5380000071,77.5,26.67,81.9605935801,132.19,71.6480000071,-21.4,74.7756371087,3.5380000071,0,3.5380000071,68.11,-21.4,71.3928014579,133.44
2020-01-15 07:00:00,91.0748333402,24.9,94.4173462238,3.4348333402,0,3.4348333402,87.64,24.9,91.1086143018,132.19,81.3048333402,-23.83,84.7251133046,3.4348333402,0,3.4348333402,77.87,-23.83,81.434671977,133.56
2020-01-15 07:30:00,97.2800000064,26.44,100.8090868982,3.2000000064,0,3.2000000064,94.08,26.44,97.7247153999,132.03,87.0500000064,-22.35,89.8733831627,3.2000000064,0,3.2000000064,83.85,-22.35,86.7775604635,133.21
2020-01-15 08:00:00,104.0665000157,26.78,107.4569905846,7.8265000157,0,7.8265000157,96.24,26.78,99.8964764143,131.81,93.1865000157,-20.81,95.481830131,7.8265000157,0,7.8265000157,85.36,-20.81,87.8600347143,133.56
2020-01-15 08:30:00,104.9765000181,28.11,108.674917327,9.0265000181,0,9.0265000181,95.95,28.11,99.9828715331,132.19,93.7265000181,-19.91,95.817873623,9.0265000181,0,9.0265000181,84.7,-19.91,87.0086093441,133.74
2020-01-15 09:00:00,105.2905000195,28.41,109.0560291518,9.7405000195,0,9.7405000195,95.55,28.41,99.6841542072,132.19,94.0805000195,-19.64,96.1086368851,9.7405000195,0,9.7405000195,84.34,-19.64,86.5965657518,133.29
2020-01-15 09:30:00,106.2623333554,28.32,109.9713866882,11.0123333554,0,11.0123333554,95.25,28.32,99.370945955,132.19,95.0223333554,-19.71,97.044978934,11.0123333554,0,11.0123333554,84.01,-19.71,86.2911594545,133.13
2020-01-15 10:00:00,106.6341666941,28.64,110.4132922548,13.6941666941,0,13.6941666941,92.94,28.64,97.2527284964,132.19,95.4541666941,-19.56,97.4376289698,13.6941666941,0,13.6941666941,81.76,-19.56,84.0671826577,133.59
2020-01-15 10:30:00,103.4120000411,27.62,107.036938262,20.5620000411,0,20.5620000411,82.85,27.62,87.3326221981,133.13,93.1220000411,-20.76,95.4079896636,20.5620000411,0,20.5620000411,72.56,-20.76,75.471393256,134.07
2020-01-15 11:00:00,100.1816667195,27.12,103.7875751075,26.4016667195,0,26.4016667195,73.78,27.12,78.6065060921,133.13,90.4016667195,-21.39,92.8977580228,26.4016667195,0,26.4016667195,64.0,-21.39,67.4798644041,134.15
2020-01-15 11:30:00,97.7650000559,29.92,102.2409000152,27.925000055799998,0,27.925000055799998,69.84,29.92,75.9791550361,133.13,88.1750000559,-18.12,90.0175818096,27.925000055799998,0,27.925000055799998,60.25,-18.12,62.9157921352,134.15
2020-01-15 12:00:00,98.7821667235,31.3,103.622422586,28.4121667235,0,28.4121667235,70.37,31.3,77.0170559032,132.61,89.5521667235,-16.3,91.0235165486,28.4121667235,0,28.4121667235,61.14,-16.3,63.2755055294,133.7
2020-01-15 12:30:00,98.8296667168,32.06,103.8996950108,25.0496667168,0,25.0496667168,73.78,32.06,80.4445896254,132.19,89.2696667168,-15.15,90.5460981806,25.0496667168,0,25.0496667168,64.22,-15.15,65.9828076093,133.13
2020-01-15 13:00:00,98.3961667135,31.65,103.3611538437,23.4061667135,0,23.4061667135,74.99,31.65,81.3954703899,132.19,89.1461667135,-15.55,90.4922181168,23.4061667135,0,23.4061667135,65.74,-15.55,67.5540531723,133.13
2020-01-15 13:30:00,97.4635000457,31.07,102.2960348262,22.8535000457,0,22.8535000457,74.61,31.07,80.8207708451,132.46,88.1735000457,-16.2,89.6493508639,22.8535000457,0,22.8535000457,65.32,-16.2,67.2989034086,133.51
2020-01-15 14:00:00,98.0873333719,31.23,102.9390007141,19.2873333719,0,19.2873333719,78.8,31.23,84.7629217288,132.46,88.1973333719,-16.11,89.65657652350001,19.2873333719,0,19.2873333719,68.91,-16.11,70.7680733099,133.75
2020-01-15 14:30:00,97.0571667022,31.04,101.8998292847,17.7671667022,0,17.7671667022,79.29,31.04,85.1491967079,132.25,87.4671667022,-16.27,88.9675117721,17.7671667022,0,17.7671667022,69.7,-16.27,71.5737584594,133.75
2020-01-15 15:00:00,96.7770000303,30.42,101.445375128,15.1570000303,0,15.1570000303,81.62,30.42,87.1045394913,132.25,87.1970000303,-16.81,88.8025501564,15.1570000303,0,15.1570000303,72.04,-16.81,73.975250591,133.75
2020-01-15 15:30:00,98.7036666866,29.93,103.1417409072,9.9436666866,0,9.9436666866,88.76,29.93,93.6703928678,132.25,88.7036666866,-17.18,90.3520496925,9.9436666866,0,9.9436666866,78.76,-17.18,80.6119718156,133.13
2020-01-15 16:00:00,102.2103333465,30.53,106.6725510279,6.5603333465,0,6.5603333465,95.65,30.53,100.4042001113,131.86,91.7503333465,-15.77,93.0957387273,6.5603333465,0,6.5603333465,85.19,-15.77,86.6373418336,132.79
2020-01-15 16:30:00,108.701666687,28.78,112.4470575005,10.151666687,0,10.151666687,98.55,28.78,102.6664058979,131.26,97.341666687,-14.65,98.4379122767,10.151666687,0,10.151666687,87.19,-14.65,88.412208433,132.19
2020-01-15 17:00:00,116.2330000274,31.82,120.5098448068,13.6830000274,0,13.6830000274,102.55,31.82,107.3732503932,131.0,104.7230000274,-14.77,105.7594422959,13.6830000274,0,13.6830000274,91.04,-14.77,92.2303339471,131.94
2020-01-15 17:30:00,124.1848333596,33.92,128.7339863305,13.1248333596,0,13.1248333596,111.06,33.92,116.1244590945,130.32,112.4348333596,-13.28,113.2163864138,13.1248333596,0,13.1248333596,99.31,-13.28,100.1939843504,131.26
2020-01-15 18:00:00,125.7488333598,33.55,130.1474993665,13.2188333598,0,13.2188333598,112.53,33.55,117.4248840749,130.32,113.7288333598,-12.78,114.4446413659,13.2188333598,0,13.2188333598,100.51,-12.78,101.3192405222,131.44
2020-01-15 18:30:00,124.59566669189999,33.05,128.9045486335,12.6056666919,0,12.6056666919,111.99,33.05,116.7649887595,130.32,112.7856666919,-13.17,113.5519947475,12.6056666919,0,12.6056666919,100.18,-13.17,101.0419779102,131.26
2020-01-15 19:00:00,120.4251666908,31.62,124.5072093194,12.0451666908,0,12.0451666908,108.38,31.62,112.898400343,130.97,108.6051666908,-14.85,109.6157138914,12.0451666908,0,12.0451666908,96.56,-14.85,97.6952204563,132.17
2020-01-15 19:30:00,116.9256666838,31.64,121.13092557,8.5456666838,0,8.5456666838,108.38,31.64,112.904003472,130.59,105.4756666838,-14.51,106.4690394546,8.5456666838,0,8.5456666838,96.93,-14.51,98.0100249974,131.59
2020-01-15 20:00:00,109.7566666796,30.81,113.9990437706,6.4766666796,0,6.4766666796,103.28,30.81,107.7776159506,131.06,98.5166666796,-16.43,99.8773173131,6.4766666796,0,6.4766666796,92.04,-16.43,93.4949544093,132.07
2020-01-15 20:30:00,105.2453333441,30.31,109.5229486943,5.3653333441,0,5.3653333441,99.88,30.31,104.3777299044,131.35,94.4253333441,-17.35,96.0060731263,5.3653333441,0,5.3653333441,89.06,-17.35,90.7342608941,132.56
2020-01-15 21:00:00,101.0083333414,30.76,105.5881669715,4.0283333414,0,4.0283333414,96.98,30.76,101.7413288689,131.13,90.59833334140001,-16.41,92.072504605,4.0283333414,0,4.0283333414,86.57,-16.41,88.1115940158,132.19
2020-01-15 21:30:00,95.2148333438,28.99,99.5303199467,5.2548333438,0,5.2548333438,89.96,28.99,94.5157219726,131.26,84.9648333438,-18.47,86.9492024411,5.2548333438,0,5.2548333438,79.71,-18.47,81.8219102686,132.39
2020-01-15 22:00:00,89.9235000075,27.58,94.0579196751,3.7735000075,0,3.7735000075,86.15,27.58,90.4570555568,132.14,80.1735000075,-19.49,82.5084856452,3.7735000075,0,3.7735000075,76.4,-19.49,78.8468141398,133.13
2020-01-15 22:30:00,83.7970000114,25.05,87.4610754045,5.6870000114,0,5.6870000114,78.11,25.05,82.0284987062,132.24,73.9470000114,-21.04,76.8819901582,5.6870000114,0,5.6870000114,68.26,-21.04,71.4290501127,133.13
2020-01-15 23:00:00,78.0943333418,24.31,81.7905923692,4.2243333418,0,4.2243333418,73.87,24.31,77.767300326,132.85,68.9643333418,-21.81,72.3308742742,4.2243333418,0,4.2243333418,64.74,-21.81,68.3150327527,133.56
2020-01-15 23:30:00,75.2290000125,23.9,78.9342285886,6.2490000125,0,6.2490000125,68.98,23.9,73.0030848663,133.04,66.2390000125,-23.75,70.3680866775,6.2490000125,0,6.2490000125,59.99,-23.75,64.5202495345,133.89
2020-01-16 00:00:00,73.6226666785,23.78,77.3678579829,5.9326666785,0,5.9326666785,67.69,23.78,71.7455538692,133.13,64.8726666785,-24.23,69.2499514945,5.9326666785,0,5.9326666785,58.94,-24.23,63.7261053258,134.07
2020-01-16 00:30:00,84.5696666855,24.54,88.0581632973,9.3996666855,0,9.3996666855,75.17,24.54,79.0742720485,132.19,74.9796666855,-23.42,78.5521916707,9.3996666855,0,9.3996666855,65.58,-23.42,69.6364329931,133.14
2020-01-16 01:00:00,86.145833354,24.88,89.6667106805,10.355833354,0,10.355833354,75.79,24.88,79.7692829352,132.19,76.365833354,-23.03,79.7629074436,10.355833354,0,10.355833354,66.01,-23.03,69.9120948048,133.14
2020-01-16 01:30:00,84.9628333508,24.81,88.5111244477,8.7328333508,0,8.7328333508,76.23,24.81,80.1657595236,132.19,75.5428333508,-23.05,78.9811507302,8.7328333508,0,8.7328333508,66.81,-23.05,70.674455074,133.28
2020-01-16 02:00:00,81.9866666763,24.82,85.6612275928,4.8366666763,0,4.8366666763,77.15,24.82,81.044154015,132.47,73.0166666763,-22.97,76.5444610179,4.8366666763,0,4.8366666763,68.18,-22.97,71.945349398,133.81
2020-01-16 02:30:00,81.8161666762,24.64,85.4459755025,4.7461666762,0,4.7461666762,77.07,24.64,80.9130057531,132.19,72.7961666762,-23.13,76.3824507511,4.7461666762,0,4.7461666762,68.05,-23.13,71.8734958103,133.61
2020-01-16 03:00:00,78.6216666762,24.58,82.3744066501,4.7816666762,0,4.7816666762,73.84,24.58,77.8236596415,132.74,69.6716666762,-23.3,73.4644889552,4.7816666762,0,4.7816666762,64.89,-23.3,68.946371188,134.07
2020-01-16 03:30:00,75.3950000095,24.36,79.2326676721,4.7750000095,0,4.7750000095,70.62,24.36,74.7033734178,133.13,66.5950000095,-23.54,70.6330349502,4.7750000095,0,4.7750000095,61.82,-23.54,66.1501625092,134.07
2020-01-16 04:00:00,72.9271666764,24.02,76.7810656311,4.8871666764,0,4.8871666764,68.04,24.02,72.1554017382,133.13,64.3571666764,-23.99,68.6830765372,4.8871666764,0,4.8871666764,59.47,-23.99,64.1264454028,134.07
2020-01-16 04:30:00,71.0888333431,23.52,74.8786526727,4.8688333431,0,4.8688333431,66.22,23.52,70.2728880864,133.13,62.6788333431,-24.47,67.2860836225,4.8688333431,0,4.8688333431,57.81,-24.47,62.7756083204,134.07
2020-01-16 05:00:00,70.2055000097,23.47,74.0246792064,4.8555000097,0,4.8555000097,65.35,23.47,69.4367582769,133.13,61.8755000097,-24.46,66.5347210218,4.8555000097,0,4.8555000097,57.02,-24.46,62.0449192118,134.07
2020-01-16 05:30:00,71.4716666763,23.92,75.3681997761,4.8216666763,0,4.8216666763,66.65,23.92,70.8123499116,133.13,63.0916666763,-24.01,67.5058405177,4.8216666763,0,4.8216666763,58.27,-24.01,63.0227974625,134.07
2020-01-16 06:00:00,74.0916666762,24.72,78.1066800655,4.7816666762,0,4.7816666762,69.31,24.72,73.5863744181,132.81,65.5016666762,-23.1,69.4555853576,4.7816666762,0,4.7816666762,60.72,-23.1,64.965593971,133.98
2020-01-16 06:30:00,82.2610000092,25.66,86.1702252667,4.6010000092,0,4.6010000092,77.66,25.66,81.7894320802,132.19,73.1610000092,-22.15,76.4405286634,4.6010000092,0,4.6010000092,68.56,-22.15,72.0492616201,133.13
2020-01-16 07:00:00,90.11766668,23.48,93.1262811877,6.6876666799999995,0,6.6876666799999995,83.43,23.48,86.6710753366,132.19,80.30766668,-25.03,84.1179067,6.6876666799999995,0,6.6876666799999995,73.62,-25.03,77.7586348903,133.21
2020-01-16 07:30:00,99.7813333451,25.48,102.9832262271,5.9013333451,0,5.9013333451,93.88,25.48,97.2763321677,131.62,89.4513333451,-21.42,91.9802013328,5.9013333451,0,5.9013333451,83.55,-21.42,86.2520660622,132.6
2020-01-16 08:00:00,102.4958333533,25.16,105.5387201684,9.9958333533,0,9.9958333533,92.5,25.16,95.8607093652,131.62,91.2858333533,-20.24,93.5027324254,9.9958333533,0,9.9958333533,81.29,-20.24,83.7718431217,132.33
2020-01-16 08:30:00,103.1951666841,27.79,106.8715421754,8.7151666841,0,8.7151666841,94.48,27.79,98.4822547467,131.1,91.9351666841,-18.05,93.6903269993,8.7151666841,0,8.7151666841,83.22,-18.05,85.1549816511,132.04
2020-01-16 09:00:00,102.0143333417,30.76,106.5509352711,4.1643333417,0,4.1643333417,97.85,30.76,102.5709515409,130.32,91.3143333417,-16.79,92.8450945049,4.1643333417,0,4.1643333417,87.15,-16.79,88.7526146094,131.26
2020-01-16 09:30:00,104.8570000082,30.73,109.2672107758,4.1170000082,0,4.1170000082,100.74,30.73,105.3227444572,129.59,93.8770000082,-14.37,94.9704587256,4.1170000082,0,4.1170000082,89.76,-14.37,90.9029950002,131.26
2020-01-16 10:00:00,105.4495000087,63.13,122.9023756975,4.3695000087,0,4.3695000087,101.08,63.13,119.1745077607,132.24,95.1995000087,-19.77,97.230641785,4.3695000087,0,4.3695000087,90.83,-19.77,92.9566662483,131.9
2020-01-16 10:30:00,107.4430000142,67.7,126.9932606561,7.1230000142,0,7.1230000142,100.32,67.7,121.0264119934,133.4,96.8130000142,-20.56,98.9720696548,7.1230000142,0,7.1230000142,89.69,-20.56,92.0163556114,132.19
2020-01-16 11:00:00,106.6958333508,68.47,126.7759510097,8.7158333508,0,8.7158333508,97.98,68.47,119.5333480666,133.23,95.6358333508,-21.66,98.0579839722,8.7158333508,0,8.7158333508,86.92,-21.66,89.5781334925,132.19
2020-01-16 11:30:00,106.8630000095,69.23,127.3282909295,4.7630000095,0,4.7630000095,102.1,69.23,123.3580273026,133.13,96.4230000095,-20.42,98.5615103924,4.7630000095,0,4.7630000095,91.66,-20.42,93.9070391398,132.19
2020-01-16 12:00:00,107.5181666756,69.33,127.932814654,4.4781666756,0,4.4781666756,103.04,69.33,124.1929567246,133.13,97.2181666756,-20.18,99.2905047412,4.4781666756,0,4.4781666756,92.74,-20.18,94.9101680538,132.19
2020-01-16 12:30:00,108.3235000112,69.41,128.6535221231,5.6035000112,0,5.6035000112,102.72,69.41,123.9723618392,132.69,97.7935000112,-20.3,99.8782190692,5.6035000112,0,5.6035000112,92.19,-20.3,94.3985492473,132.19
2020-01-16 13:00:00,108.8698333449,69.4,129.1084838906,5.7698333449,0,5.7698333449,103.1,69.4,124.2818168519,133.13,98.2398333449,-20.49,100.3538985572,5.7698333449,0,5.7698333449,92.47,-20.49,94.7129399818,132.19
2020-01-16 13:30:00,108.3280000152,68.85,128.3560597996,7.5880000152000004,0,7.5880000152000004,100.74,68.85,122.0199577938,133.13,97.3280000152,-21.33,99.6378868049,7.5880000152000004,0,7.5880000152000004,89.74,-21.33,92.2401024501,132.19
2020-01-16 14:00:00,107.5150000092,69.15,127.8326942804,4.5950000092,0,4.5950000092,102.92,69.15,123.9929389119,133.29,97.3650000092,-20.77,99.555693593,4.5950000092,0,4.5950000092,92.77,-20.77,95.066638733,132.19
2020-01-16 14:30:00,106.2855000092,68.73,126.571799435,4.6155000092,0,4.6155000092,101.67,68.73,122.7216435679,133.59,96.2155000092,-21.23,98.5298703035,4.6155000092,0,4.6155000092,91.6,-21.23,94.0280431573,132.19
2020-01-16 15:00:00,104.9978333427,68.6,125.4213100181,4.6778333427,0,4.6778333427,100.32,68.6,121.5321455418,134.02,94.8378333427,-21.67,97.2820822821,4.6778333427,0,4.6778333427,90.16,-21.67,92.7276361178,132.6
2020-01-16 15:30:00,106.2191666837,57.78,120.9174915841,8.5191666837,0,8.5191666837,97.7,57.78,113.5069090408,133.43,95.4691666837,-20.76,97.7002527493,8.5191666837,0,8.5191666837,86.95,-20.76,89.3939600868,133.13
2020-01-16 16:00:00,106.9586666899,36.54,113.0279964437,11.6286666899,0,11.6286666899,95.33,36.54,102.0929992703,131.71,95.1786666899,-18.15,96.8937618883,11.6286666899,0,11.6286666899,83.55,-18.15,85.4986842004,132.48
2020-01-16 16:30:00,110.6541666993,36.05,116.3784649664,16.3341666993,0,16.3341666993,94.32,36.05,100.9745755128,131.71,98.3341666993,-18.93,100.1396686656,16.3341666993,0,16.3341666993,82.0,-18.93,84.1566687791,132.36
2020-01-16 17:00:00,115.7010000355,36.71,121.385112387,17.7410000355,0,17.7410000355,97.96,36.71,104.6125503943,130.74,103.5910000355,-20.29,105.5593642855,17.7410000355,0,17.7410000355,85.85,-20.29,88.2151154848,131.52
2020-01-16 17:30:00,120.819666707,33.19,125.2955225185,20.149666707,0,20.149666707,100.67,33.19,106.0001179245,131.26,108.459666707,-24.96,111.2946580128,20.149666707,0,20.149666707,88.31,-24.96,91.7695902791,132.19
2020-01-16 18:00:00,120.8255000401,32.61,125.1487657148,20.0555000401,0,20.0555000401,100.77,32.61,105.9150839116,131.26,108.4655000401,-25.56,111.4364316503,20.0555000401,0,20.0555000401,88.41,-25.56,92.0306563054,132.19
2020-01-16 18:30:00,117.8401666999,31.59,122.0009548646,16.6301666999,0,16.6301666999,101.21,31.59,106.0254318548,131.84,105.7601666999,-27.01,109.1547202845,16.6301666999,0,16.6301666999,89.13,-27.01,93.1326849178,132.42
