Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-16 19:00:00,114.1933333581,31.21,118.3815081988,12.3633333581,0,12.3633333581,101.83,31.21,106.5054599539,132.19,102.7033333581,-28.66,106.6272492511,12.3633333581,0,12.3633333581,90.34,-28.66,94.7771660264,133.13
2020-01-16 19:30:00,110.5603333543,32.94,115.3630396245,10.4803333543,0,10.4803333543,100.08,32.94,105.3615204902,132.12,99.1203333543,-26.62,102.6326696733,10.4803333543,0,10.4803333543,88.64,-26.62,92.5509265216,133.13
2020-01-16 20:00:00,106.0665000209,35.12,111.7296595657,10.4265000209,0,10.4265000209,95.64,35.12,101.8843658271,131.55,94.7565000209,-23.96,97.7388146859,10.4265000209,0,10.4265000209,84.33,-23.96,87.6677278136,132.49
2020-01-16 20:30:00,101.2143333547,33.38,106.5765718928,10.6643333547,0,10.6643333547,90.55,33.38,96.5066158354,131.44,90.2843333547,-25.42,93.7946546947,10.6643333547,0,10.6643333547,79.62,-25.42,83.5794280909,132.36
2020-01-16 21:00:00,98.2180000155,32.25,103.3771639534,7.7480000155,0,7.7480000155,90.47,32.25,96.0462565642,131.26,87.5880000155,-24.55,90.9635105233,7.7480000155,0,7.7480000155,79.84,-24.55,83.5292050722,131.94
2020-01-16 21:30:00,93.1521666865,29.61,97.7449653864,9.9121666865,0,9.9121666865,83.24,29.61,88.3495880013,132.46,82.4421666865,-26.46,86.5843083241,9.9121666865,0,9.9121666865,72.53,-26.46,77.205780224,133.12
2020-01-16 22:00:00,86.7683333504,30.62,92.0126516976,8.5583333504,0,8.5583333504,78.21,30.62,83.9904071903,133.53,76.6383333504,-27.38,81.3824215586,8.5583333504,0,8.5583333504,68.08,-27.38,73.3794984992,133.8
2020-01-16 22:30:00,81.7876666758,34.42,88.7353301694,4.5476666758,0,4.5476666758,77.24,34.42,84.5621310044,132.77,72.2076666758,-22.58,75.6558228212,4.5476666758,0,4.5476666758,67.66,-22.58,71.3283393891,133.49
2020-01-16 23:00:00,75.9866666759,33.17,82.9109305973,4.5966666759,0,4.5966666759,71.39,33.17,78.7196354158,132.19,66.8366666759,-23.3,70.7815654838,4.5966666759,0,4.5966666759,62.24,-23.3,66.4583147544,133.06
2020-01-16 23:30:00,73.3531666783,32.63,80.2832732375,5.7931666783,0,5.7931666783,67.56,32.63,75.0271317591,132.99,64.1431666783,-24.29,68.588263803,5.7931666783,0,5.7931666783,58.35,-24.29,63.2038495663,133.43
2020-01-17 00:00:00,71.7548333422,32.88,78.92940205,4.4348333422,0,4.4348333422,67.32,32.88,74.920469833,133.13,62.8048333422,-24.2,67.3059216648,4.4348333422,0,4.4348333422,58.37,-24.2,63.1877907511,134.04
2020-01-17 00:30:00,80.6798333422,33.84,87.4893199661,4.4498333422,0,4.4498333422,76.23,33.84,83.4035880523,132.3,71.2998333422,-22.66,74.8140483775,4.4498333422,0,4.4498333422,66.85,-22.66,70.5861041566,133.17
2020-01-17 01:00:00,81.6040000176,33.38,88.1670982786,8.7940000176,0,8.7940000176,72.81,33.38,80.0969443862,132.19,71.5740000176,-23.27,75.2617457844,8.7940000176,0,8.7940000176,62.78,-23.27,66.9538744211,133.05
2020-01-17 01:30:00,80.7618333487,33.32,87.3653027571,7.6918333487,0,7.6918333487,73.07,33.32,80.3084509874,132.82,71.0318333487,-23.47,74.8088380399,7.6918333487,0,7.6918333487,63.34,-23.47,67.5484751863,133.13
2020-01-17 02:00:00,78.184000011,33.61,85.102114884,5.5040000110000005,0,5.5040000110000005,72.68,33.61,80.0750554168,132.74,68.824000011,-23.55,72.7416351034,5.5040000110000005,0,5.5040000110000005,63.32,-23.55,67.5575673037,133.39
2020-01-17 02:30:00,77.1220000159,32.88,83.8385191094,7.9620000159,0,7.9620000159,69.16,32.88,76.5780647444,133.78,67.1820000159,-24.7,71.5787058149,7.9620000159,0,7.9620000159,59.22,-24.7,64.1646195344,134.07
2020-01-17 03:00:00,74.961333347,32.97,81.891528238,6.821333347,0,6.821333347,68.14,32.97,75.6972951961,134.07,65.271333347,-24.77,69.8133214859,6.821333347,0,6.821333347,58.45,-24.77,63.4819297123,134.07
2020-01-17 03:30:00,72.9285000095,34.32,80.6004250214,4.7285000095,0,4.7285000095,68.2,34.32,76.3485585981,133.81,63.8085000095,-23.23,67.905504736,4.7285000095,0,4.7285000095,59.08,-23.23,63.4829055731,134.07
2020-01-17 04:00:00,71.2355000096,40.51,81.948499447,4.7855000096,0,4.7855000096,66.45,40.51,77.8245629605,133.13,62.4055000096,-15.92,64.4041367572,4.7855000096,0,4.7855000096,57.62,-15.92,59.7788491023,133.98
2020-01-17 04:30:00,69.7951666762,40.55,80.7196865167,4.7451666762,0,4.7451666762,65.05,40.55,76.6537996449,133.78,61.0551666762,-16.05,63.1295166927,4.7451666762,0,4.7451666762,56.31,-16.05,58.55269934,134.07
2020-01-17 05:00:00,68.9748333425,40.28,79.8749399664,4.6048333425,0,4.6048333425,64.37,40.28,75.9340193853,133.18,60.3048333425,-16.18,62.437691537,4.6048333425,0,4.6048333425,55.7,-16.18,58.0024344317,134.07
2020-01-17 05:30:00,70.210166676,40.36,80.983931151,4.680166676,0,4.680166676,65.53,40.36,76.9617469916,133.18,61.490166676,-15.84,63.497607812,4.680166676,0,4.680166676,56.81,-15.84,58.9769590603,133.53
2020-01-17 06:00:00,73.0771666759,40.67,83.632058383,4.6271666759,0,4.6271666759,68.45,40.67,79.6206719389,132.73,64.2071666759,-15.21,65.984121973,4.6271666759,0,4.6271666759,59.58,-15.21,61.4908163875,133.13
2020-01-17 06:30:00,81.3900000089,38.64,90.0965132591,4.4600000089,0,4.4600000089,76.93,38.64,86.0887594289,132.73,71.8000000089,-15.64,73.4836689427,4.4600000089,0,4.4600000089,67.34,-15.64,69.132374471,133.13
2020-01-17 07:00:00,88.8538333419,39.94,97.4176950023,4.2938333419,0,4.2938333419,84.56,39.94,93.5178977522,133.06,79.0338333419,-16.97,80.8351885797,4.2938333419,0,4.2938333419,74.74,-16.97,76.6423414308,133.42
2020-01-17 07:30:00,95.4068333414,38.11,102.7367312515,4.0468333414,0,4.0468333414,91.36,38.11,98.9900080816,132.12,84.9568333414,-17.19,86.6784842473,4.0468333414,0,4.0468333414,80.91,-17.19,82.7159247062,132.71
2020-01-17 08:00:00,101.2073333484,35.5,107.2528522861,7.5573333484,0,7.5573333484,93.65,35.5,100.1527458435,132.19,90.2373333484,-20.6,92.5588263206,7.5573333484,0,7.5573333484,82.68,-20.6,85.2076428497,132.94
2020-01-17 08:30:00,101.8423333571,35.58,107.8786228296,11.8823333571,0,11.8823333571,89.96,35.58,96.7405705999,132.19,90.4323333571,-20.77,92.7868515276,11.8823333571,0,11.8823333571,78.55,-20.77,81.2495870759,133.11
2020-01-17 09:00:00,102.7130000264,36.05,108.8556974826,13.1930000264,0,13.1930000264,89.52,36.05,96.5061288209,132.19,91.2430000264,-20.3,93.4739271338,13.1930000264,0,13.1930000264,78.05,-20.3,80.6467141302,133.11
2020-01-17 09:30:00,104.3523333661,36.47,110.5417132985,16.4023333661,0,16.4023333661,87.95,36.47,95.2116768049,132.19,92.8823333661,-19.87,94.9839183838,16.4023333661,0,16.4023333661,76.48,-19.87,79.019031252,132.31
2020-01-17 10:00:00,105.6618333663,36.96,111.9395579334,16.4618333663,0,16.4618333663,89.2,36.96,96.5540346127,132.19,95.0618333663,-19.26,96.9932975156,16.4618333663,0,16.4618333663,78.6,-19.26,80.92532113,132.56
2020-01-17 10:30:00,103.1215000309,37.1,109.5922158213,15.4715000309,0,15.4715000309,87.65,37.1,95.1784245509,132.19,93.1615000309,-18.92,95.0633025306,15.4715000309,0,15.4715000309,77.69,-18.92,79.960630938,132.19
2020-01-17 11:00:00,102.4166666991,37.19,108.9599454743,16.2166666991,0,16.2166666991,86.2,37.19,93.8804351289,132.19,92.4266666991,-18.93,94.3452893212,16.2166666991,0,16.2166666991,76.21,-18.93,78.5258492472,132.6
2020-01-17 11:30:00,101.5085000448,34.9,107.3405123024,22.3985000448,0,22.3985000448,79.11,34.9,86.4661905024,132.88,90.8485000448,-20.49,93.1305001618,22.3985000448,0,22.3985000448,68.45,-20.49,71.4509803992,133.13
2020-01-17 12:00:00,102.9258333833,35.12,108.7526623934,24.9758333833,0,24.9758333833,77.95,35.12,85.4962975807,132.88,92.8458333833,-19.62,94.8962231948,24.9758333833,0,24.9758333833,67.87,-19.62,70.6490007006,132.95
2020-01-17 12:30:00,99.1833333638,35.46,105.3315964807,15.2533333638,0,15.2533333638,83.93,35.46,91.1134265627,132.19,89.4633333638,-18.88,91.4338144046,15.2533333638,0,15.2533333638,74.21,-18.88,76.5740066863,132.45
2020-01-17 13:00:00,103.8131667013,35.44,109.6957938143,17.3331667013,0,17.3331667013,86.48,35.44,93.4600663385,132.19,93.98316670130001,-18.66,95.8176978601,17.3331667013,0,17.3331667013,76.65,-18.66,78.8886436694,132.45
2020-01-17 13:30:00,101.5825000293,35.19,107.505071565,14.6425000293,0,14.6425000293,86.94,35.19,93.7917890863,132.19,91.7925000293,-19.03,93.744354292,14.6425000293,0,14.6425000293,77.15,-19.03,79.4623395075,132.74
2020-01-17 14:00:00,102.3890000369,33.72,107.798635096,18.4690000369,0,18.4690000369,83.92,33.72,90.4411676174,132.65,92.2690000369,-20.63,94.5471589622,18.4690000369,0,18.4690000369,73.8,-20.63,76.6292170128,133.13
2020-01-17 14:30:00,101.4873333545,35.07,107.3758992112,10.6073333545,0,10.6073333545,90.88,35.07,97.4119053299,132.19,90.9973333545,-19.26,93.0132371098,10.6073333545,0,10.6073333545,80.39,-19.26,82.6649847275,132.62
2020-01-17 15:00:00,100.0858333576,34.3,105.8001136052,12.1158333576,0,12.1158333576,87.97,34.3,94.420394513,132.68,90.1658333576,-19.87,92.3292716589,12.1158333576,0,12.1158333576,78.05,-19.87,80.5395517743,133.06
2020-01-17 15:30:00,100.7236666851,34.03,106.3169691559,9.2236666851,0,9.2236666851,91.5,34.03,97.6232088184,132.19,90.4536666851,-20.04,92.6470043595,9.2236666851,0,9.2236666851,81.23,-20.04,83.6654916916,132.86
2020-01-17 16:00:00,102.8313333498,34.13,108.3473120041,8.2513333498,0,8.2513333498,94.58,34.13,100.549655892,132.19,92.2413333498,-19.84,94.3508832929,8.2513333498,0,8.2513333498,83.99,-19.84,86.3014814473,132.19
2020-01-17 16:30:00,109.1318333521,34.66,114.5035923052,9.3718333521,0,9.3718333521,99.76,34.66,105.6095317668,132.19,98.2118333521,-19.29,100.0883025652,9.3718333521,0,9.3718333521,88.84,-19.29,90.9101187987,132.19
2020-01-17 17:00:00,116.0226666994,33.96,120.8906149709,16.3826666994,0,16.3826666994,99.64,33.96,105.2682820226,132.19,104.0526666994,-20.36,106.0258791393,16.3826666994,0,16.3826666994,87.67,-20.36,90.0031027243,132.19
2020-01-17 17:30:00,122.841833363,36.68,128.2011638948,14.831833363,0,14.831833363,108.01,36.68,114.0683238239,131.46,110.831833363,-18.98,112.4452563989,14.831833363,0,14.831833363,96.0,-18.98,97.8582668966,131.78
2020-01-17 18:00:00,122.8320000281,31.79,126.8790933563,14.0720000281,0,14.0720000281,108.76,31.79,113.3108189892,132.49,110.7020000281,-26.59,113.8506078606,14.0720000281,0,14.0720000281,96.63,-26.59,100.2216792915,133.15
2020-01-17 18:30:00,120.9185000316,33.67,125.5187338603,15.7785000316,0,15.7785000316,105.14,33.67,110.3996761771,132.71,108.3485000316,-24.25,111.0290951016,15.7785000316,0,15.7785000316,92.57,-24.25,95.693612117,133.3
2020-01-17 19:00:00,119.5951666934,36.55,125.0556132144,13.3651666934,0,13.3651666934,106.23,36.55,112.3419574335,132.19,107.5451666934,-21.29,109.6322351278,13.3651666934,0,13.3651666934,94.18,-21.29,96.5563902598,133.1
2020-01-17 19:30:00,115.7005000158,36.36,121.279245149,7.8905000158,0,7.8905000158,107.81,36.36,113.7762967406,132.33,103.9905000158,-19.81,105.8605695882,7.8905000158,0,7.8905000158,96.1,-19.81,98.1205691993,132.67
2020-01-17 20:00:00,111.8006666839,34.02,116.8620959548,8.6006666839,0,8.6006666839,103.2,34.02,108.6627829572,132.76,100.3506666839,-21.61,102.651100354,8.6006666839,0,8.6006666839,91.75,-21.61,94.2605675773,133.13
2020-01-17 20:30:00,104.8593333542,31.21,109.4054107048,10.4393333542,0,10.4393333542,94.42,31.21,99.4444593731,132.97,93.2993333542,-23.31,96.1671550184,10.4393333542,0,10.4393333542,82.86,-23.31,86.0763364694,133.13
2020-01-17 21:00:00,99.6090000217,30.47,104.1651274915,10.8390000217,0,10.8390000217,88.77,30.47,93.8537894813,132.78,88.4490000217,-24.91,91.8897910806,10.8390000217,0,10.8390000217,77.61,-24.91,81.50963255959999,132.93
2020-01-17 21:30:00,93.4488333488,32.57,98.9620601758,7.7188333488000005,0,7.7188333488000005,85.73,32.57,91.7084390882,131.67,83.0388333488,-23.69,86.3519770702,7.7188333488000005,0,7.7188333488000005,75.32,-23.69,78.9577007011,131.93
2020-01-17 22:00:00,89.7056666753,33.7,95.8269097574,4.2956666753,0,4.2956666753,85.41,33.7,91.8180706615,132.12,79.8056666753,-22.48,82.9113673357,4.2956666753,0,4.2956666753,75.51,-22.48,78.7852175221,132.34
2020-01-17 22:30:00,84.2630000086,25.26,87.967725732,4.3230000086,0,4.3230000086,79.94,25.26,83.835977957,132.45,74.5830000086,-29.38,80.1611395271,4.3230000086,0,4.3230000086,70.26,-29.38,76.1554462924,132.67
2020-01-17 23:00:00,78.7461666754,23.47,82.1693353148,4.3661666754,0,4.3661666754,74.38,23.47,77.9950338163,133.13,69.2361666754,-30.77,75.7656893053,4.3661666754,0,4.3661666754,64.87,-30.77,71.7977005203,133.26
2020-01-17 23:30:00,76.5236666753,24.1,80.2289321967,4.3036666753,0,4.3036666753,72.22,24.1,76.1350011493,133.13,67.5936666753,-33.0,75.2190386445,4.3036666753,0,4.3036666753,63.29,-33.0,71.3766355329,133.13
2020-01-18 00:00:00,74.5846666754,23.88,78.3142828805,4.3646666754,0,4.3646666754,70.22,23.88,74.1694195744,133.34,65.7246666754,-33.48,73.760709118,4.3646666754,0,4.3646666754,61.36,-33.48,69.8996423453,133.55
2020-01-18 00:30:00,82.5966666799,24.77,86.230865974,6.6066666799,0,6.6066666799,75.99,24.77,79.9251712541,132.46,72.9166666799,-32.18,79.7018988463,6.6066666799,0,6.6066666799,66.31,-32.18,73.7059597319,132.87
2020-01-18 01:00:00,85.4341666756,24.11,88.7709915206,4.4741666756,0,4.4741666756,80.96,24.11,84.4737456255,132.19,75.6441666756,-29.22,81.0916046952,4.4741666756,0,4.4741666756,71.17,-29.22,76.9348900045,132.19
2020-01-18 01:30:00,83.5450000111,23.06,86.669086916,5.5450000111,0,5.5450000111,78.0,23.06,81.3373444366,132.19,73.7350000111,-30.09,79.6382968592,5.5450000111,0,5.5450000111,68.19,-30.09,74.5337789194,132.19
2020-01-18 02:00:00,81.9361666755,23.09,85.127454499,4.4161666755,0,4.4161666755,77.52,23.09,80.88571258260001,133.01,72.3861666755,-30.38,78.5028759089,4.4161666755,0,4.4161666755,67.97,-30.38,74.4504217584,132.9
2020-01-18 02:30:00,81.0096666799,22.86,84.1733075006,6.6296666799,0,6.6296666799,74.38,22.86,77.8136491883,133.13,70.9896666799,-31.07,77.4911457866,6.6296666799,0,6.6296666799,64.36,-31.07,71.4671567925,133.12
2020-01-18 03:00:00,78.5798333471,22.92,81.8542400176,6.8698333471,0,6.8698333471,71.71,22.92,75.2837997181,133.61,68.5998333471,-32.03,75.7090353607,6.8698333471,0,6.8698333471,61.73,-32.03,69.5450487095,133.59
2020-01-18 03:30:00,76.1028333434,24.03,79.8065294503,5.0528333434,0,5.0528333434,71.05,24.03,75.0036225792,133.61,66.9128333434,-33.55,74.8527204986,5.0528333434,0,5.0528333434,61.86,-33.55,70.3723106058,133.93
2020-01-18 04:00:00,73.2798333451,19.61,75.8583289764,5.8998333451,0,5.8998333451,67.38,19.61,70.1756118605,133.84,64.1898333451,-33.69,72.4937983891,5.8998333451,0,5.8998333451,58.29,-33.69,67.325628107,134.07
2020-01-18 04:30:00,70.227333342,-14.31,71.6704572912,4.347333342,0,4.347333342,65.88,-14.31,67.4162480416,131.62,63.067333342,-27.69,68.8783321145,4.347333342,0,4.347333342,58.72,-27.69,64.9212946575,133.84
2020-01-18 05:00:00,67.7821666805,-15.2,69.4655462794,6.8921666805,0,6.8921666805,60.89,-15.2,62.7585221305,132.19,60.5421666805,-28.9,67.0862426013,6.8921666805,0,6.8921666805,53.65,-28.9,60.9387602434,134.69
2020-01-18 05:30:00,69.1130000088,-14.6,70.6382811953,4.4130000088,0,4.4130000088,64.7,-14.6,66.3268422285,132.19,62.0630000088,-28.2,68.1693183925,4.4130000088,0,4.4130000088,57.65,-28.2,64.1775856511,134.23
2020-01-18 06:00:00,69.8940000084,-14.33,71.347881098,4.2040000084,0,4.2040000084,65.69,-14.33,67.2348495945,131.95,62.7840000084,-27.96,68.7283948383,4.2040000084,0,4.2040000084,58.58,-27.96,64.9105384356,134.07
2020-01-18 06:30:00,72.9550000148,-13.47,74.1880915454,7.3850000148,0,7.3850000148,65.57,-13.47,66.9392694911,131.21,65.2250000148,-27.24,70.6846392572,7.3850000148,0,7.3850000148,57.84,-27.24,63.9334278762,133.73
2020-01-18 07:00:00,77.9661666792,-11.26,78.775064244,6.2761666792,0,6.2761666792,71.69,-11.26,72.5688893397,130.41,70.2061666792,-25.91,74.8347107951,6.2761666792,0,6.2761666792,63.93,-25.91,68.9809611415,133.13
2020-01-18 07:30:00,79.0078333432,-10.16,79.6584165646,4.9178333432,0,4.9178333432,74.09,-10.16,74.7833785008,130.59,71.0778333432,-25.79,75.6120525628,4.9178333432,0,4.9178333432,66.16,-25.79,71.0089409863,133.13
2020-01-18 08:00:00,82.9800000131,-10.38,83.6266990989,6.5400000131,0,6.5400000131,76.44,-10.38,77.1415452269,130.5,74.3700000131,-26.25,78.866719229,6.5400000131,0,6.5400000131,67.83,-26.25,72.7321895724,133.3
2020-01-18 08:30:00,90.0541666752,-7.02,90.327367589,4.2441666752,0,4.2441666752,85.81,-7.02,86.0966695059,130.36,81.1941666752,-23.31,84.4739533944,4.2441666752,0,4.2441666752,76.95,-23.31,80.4031006865,133.07
2020-01-18 09:00:00,96.3520000125,-3.16,96.4038044188,6.2720000125,0,6.2720000125,90.08,-3.16,90.1354092463,129.39,86.9020000125,-17.98,88.7425377493,6.2720000125,0,6.2720000125,80.63,-17.98,82.6103946244,132.19
2020-01-18 09:30:00,98.6233333643,-3.83,98.6976736498,15.4833333643,0,15.4833333643,83.14,-3.83,83.2281713124,129.95,88.9433333643,-18.53,90.8530541586,15.4833333643,0,15.4833333643,73.46,-18.53,75.7610223004,132.58
2020-01-18 10:00:00,99.16500004,-3.7,99.2340024031,19.99500004,0,19.99500004,79.17,-3.7,79.2564123589,130.32,89.69500004,-18.57,91.5971502405,19.99500004,0,19.99500004,69.7,-18.57,72.1313725088,133.13
2020-01-18 10:30:00,98.1993333804,-3.9,98.2767473839,23.5493333804,0,23.5493333804,74.65,-3.9,74.7518059982,130.32,89.3193333804,-18.73,91.2620195674,23.5493333804,0,23.5493333804,65.77,-18.73,68.3849822695,133.13
2020-01-18 11:00:00,97.9518333844,-3.07,97.9999314457,25.5218333844,0,25.5218333844,72.43,-3.07,72.4950329333,130.6,89.9718333844,-17.68,91.6924926182,25.5218333844,0,25.5218333844,64.45,-17.68,66.8310174994,133.37
2020-01-18 11:30:00,93.5171667288,-4.12,93.6078782635,31.0871667288,0,31.0871667288,62.43,-4.12,62.5657997631,131.26,86.0871667288,-20.47,88.4874068746,31.0871667288,0,31.0871667288,55.0,-20.47,58.6857810717,134.07
2020-01-18 12:00:00,92.327000064,-2.01,92.3488767707,31.977000064,0,31.977000064,60.35,-2.01,60.3834629679,131.26,85.037000064,-18.12,86.9461084804,31.977000064,0,31.977000064,53.06,-18.12,56.068690015,134.07
2020-01-18 12:30:00,92.1913333984,-2.19,92.217341394,32.5313333984,0,32.5313333984,59.66,-2.19,59.7001817418,131.26,85.0613333984,-18.28,87.0033840693,32.5313333984,0,32.5313333984,52.53,-18.28,55.6197743613,134.07
2020-01-18 13:00:00,93.4085000572,-0.7000000000000001,93.411122908,28.5885000572,0,28.5885000572,64.82,-0.7000000000000001,64.8237795874,131.26,86.4785000572,-16.62,88.0610888653,28.5885000572,0,28.5885000572,57.89,-16.62,60.2285355957,134.07
2020-01-18 13:30:00,90.8505000499,-1.06,90.8566836249,24.9405000499,0,24.9405000499,65.91,-1.06,65.9185231934,131.26,83.9905000499,-16.86,85.6660008325,24.9405000499,0,24.9405000499,59.05,-16.86,61.4097883077,134.07
2020-01-18 14:00:00,89.0446667148,-1.67,89.0603254561,24.0446667148,0,24.0446667148,65.0,-1.67,65.0214495378,131.26,82.2546667148,-17.44,84.0831956835,24.0446667148,0,24.0446667148,58.21,-17.44,60.7664191803,134.07
2020-01-18 14:30:00,88.0086667084,-2.18,88.0356621818,20.8586667084,0,20.8586667084,67.15,-2.18,67.1853771293,130.33,81.0286667084,-17.81,82.9628888633,20.8586667084,0,20.8586667084,60.17,-17.81,62.750498006,133.13
2020-01-18 15:00:00,87.6928333708,-2.67,87.7334709481,18.7228333708,0,18.7228333708,68.97,-2.67,69.0216618171,130.33,80.5028333708,-18.25,82.5455551845,18.7228333708,0,18.7228333708,61.78,-18.25,64.4191811497,133.13
2020-01-18 15:30:00,91.0483333683,-2.86,91.0932412923,17.4783333683,0,17.4783333683,73.57,-2.86,73.6255696073,130.33,83.3183333683,-18.45,85.3366695815,17.4783333683,0,17.4783333683,65.84,-18.45,68.3762246691,133.13
2020-01-18 16:00:00,92.3163333662,-3.93,92.3999475442,16.4163333662,0,16.4163333662,75.9,-3.93,76.0016769552,130.33,83.8763333662,-19.71,86.161031789,16.4163333662,0,16.4163333662,67.46,-19.71,70.2804076539,133.13
2020-01-18 16:30:00,99.1481666921,-2.86,99.1894074909,12.7181666921,0,12.7181666921,86.43,-2.86,86.4773062716,129.79,89.9181666921,-18.06,91.7139046234,12.7181666921,0,12.7181666921,77.2,-18.06,79.2843212748,132.64
2020-01-18 17:00:00,110.2521666932,31.4,114.636382796,13.2621666932,0,13.2621666932,96.99,31.4,101.9461627527,131.57,99.4221666932,-22.87,102.0186459916,13.2621666932,0,13.2621666932,86.16,-22.87,89.1436060523,132.64
2020-01-18 17:30:00,118.5963333598,33.6,123.2641484228,13.2563333598,0,13.2563333598,105.34,33.6,110.5688726541,131.9,106.7763333598,-22.16,109.0515977222,13.2563333598,0,13.2563333598,93.52,-22.16,96.1096040987,132.28
2020-01-18 18:00:00,122.0120000286,34.05,126.674112,14.3020000286,0,14.3020000286,107.71,34.05,112.9639172479,132.19,109.9120000286,-21.86,112.064746242,14.3020000286,0,14.3020000286,95.61,-21.86,98.0771721656,132.19
2020-01-18 18:30:00,121.1268333546,34.44,125.9278498129,10.6268333546,0,10.6268333546,110.5,34.44,115.7426611064,131.64,109.4368333546,-21.18,111.4675418886,10.6268333546,0,10.6268333546,98.81,-21.18,101.0544828298,132.19
2020-01-18 19:00:00,117.9798333546,33.4,122.6164796362,10.6098333546,0,10.6098333546,107.37,33.4,112.4449949976,132.24,106.3798333546,-22.58,108.7498291702,10.6098333546,0,10.6098333546,95.77,-22.58,98.3958805032,132.49
2020-01-18 19:30:00,114.5526666844,32.41,119.0492399997,8.8426666844,0,8.8426666844,105.71,32.41,110.5667771078,132.8,103.3326666844,-23.28,105.9226057275,8.8426666844,0,8.8426666844,94.49,-23.28,97.3155614483,133.13
2020-01-18 20:00:00,111.6746666866,30.18,115.6808695487,9.9446666866,0,9.9446666866,101.73,30.18,106.1123239779,132.25,100.6246666866,-23.52,103.3368953752,9.9446666866,0,9.9446666866,90.68,-23.52,93.6805892381,132.26
2020-01-18 20:30:00,105.7851666759,28.07,109.4459975908,4.6051666759,0,4.6051666759,101.18,28.07,105.0015109415,132.25,95.1851666759,-25.79,98.6171387494,4.6051666759,0,4.6051666759,90.58,-25.79,94.1799368231,132.26
2020-01-18 21:00:00,100.1873333423,27.27,103.8323391928,4.4773333423,0,4.4773333423,95.71,27.27,99.5191288145,133.11,89.7373333423,-26.8,93.6537719229,4.4773333423,0,4.4773333423,85.26,-26.8,89.3728571771,133.03
2020-01-18 21:30:00,95.0760000088,26.27,98.6385253219,4.4160000088,0,4.4160000088,90.66,26.27,94.3893452674,133.76,84.8860000088,-28.56,89.5617474009,4.4160000088,0,4.4160000088,80.47,-28.56,85.3879060523,133.43
2020-01-18 22:00:00,90.1666666754,20.08,92.3755063821,4.3766666754,0,4.3766666754,85.79,20.08,88.1086289758,133.61,80.6666666754,-30.01,86.0680615125,4.3766666754,0,4.3766666754,76.29,-30.01,81.9802671379,134.07
2020-01-18 22:30:00,84.4311666753,-14.05,85.5921982785,4.3211666753,0,4.3211666753,80.11,-14.05,81.3327400252,131.59,75.8711666753,-24.56,79.7472728855,4.3211666753,0,4.3211666753,71.55,-24.56,75.6478426659,134.07
2020-01-18 23:00:00,79.7233333418,-15.21,81.161283745,4.2433333418,0,4.2433333418,75.48,-15.21,76.9972369634,131.95,71.6033333418,-25.68,76.06904591,4.2433333418,0,4.2433333418,67.36,-25.68,72.0890560349,134.07
2020-01-18 23:30:00,78.2366666751,-14.81,79.6260768369,4.2366666751,0,4.2366666751,74.0,-14.81,75.4674505996,132.19,70.4266666751,-26.82,75.3606513969,4.2366666751,0,4.2366666751,66.19,-26.82,71.4172843225,134.36
2020-01-19 00:00:00,75.5335000124,-10.38,76.2433867567,6.2035000124,0,6.2035000124,69.33,-10.38,70.1027338982,131.99,67.6035000124,-22.23,71.1646408965,6.2035000124,0,6.2035000124,61.4,-22.23,65.3003284831,134.36
2020-01-19 00:30:00,86.5885000089,-3.2,86.647610087,4.4585000089,0,4.4585000089,82.13,-3.2,82.1923165509,130.39,78.1985000089,-18.09,80.2636499522,4.4585000089,0,4.4585000089,73.74,-18.09,75.9265151314,133.13
2020-01-19 01:00:00,88.2571666754,-1.9,88.2776159033,4.3671666754,0,4.3671666754,83.89,-1.9,83.9115135127,130.39,79.8671666754,-18.55,81.9930900305,4.3671666754,0,4.3671666754,75.5,-18.55,77.7454339495,133.13
2020-01-19 01:30:00,85.2021666765,-2.44,85.2370975947,4.9021666765,0,4.9021666765,80.3,-2.44,80.3370624307,130.39,76.9621666765,-18.17,79.0779615287,4.9021666765,0,4.9021666765,72.06,-18.17,74.3154930011,132.88
2020-01-19 02:00:00,81.7013333431,-3.74,81.7868905756,4.8613333431,0,4.8613333431,76.84,-3.74,76.9309638572,130.21,73.3313333431,-16.84,75.2400827343,4.8613333431,0,4.8613333431,68.47,-16.84,70.5104708536,132.19
2020-01-19 02:30:00,81.8330000111,-3.99,81.9302141509,5.5330000111,0,5.5330000111,76.3,-3.99,76.4042544627,130.32,73.3330000111,-17.15,75.3116949127,5.5330000111,0,5.5330000111,67.8,-17.15,69.9354166356,132.86
2020-01-19 03:00:00,79.3721666792,-4.46,79.4973738141,6.2421666792,0,6.2421666792,73.13,-4.46,73.2658754128,130.32,70.9621666792,-17.69,73.1338854417,6.2421666792,0,6.2421666792,64.72,-17.69,67.0940720183,133.11
2020-01-19 03:30:00,77.3775000097,-4.68,77.518900326,4.8475000097,0,4.8475000097,72.53,-4.68,72.6808317234,130.32,69.3475000097,-17.83,71.6029654246,4.8475000097,0,4.8475000097,64.5,-17.83,66.9190473632,133.11
2020-01-19 04:00:00,74.2176666786,-5.82,74.445513278,5.9776666786,0,5.9776666786,68.24,-5.82,68.4877361284,130.88,66.2976666786,-18.59,68.8546927016,5.9776666786,0,5.9776666786,60.32,-18.59,63.1196522487,133.27
2020-01-19 04:30:00,72.6721666751,-6.54,72.9658509802,4.2321666751,0,4.2321666751,68.44,-6.54,68.7517650683,131.26,64.9621666751,-18.05,67.4231829501,4.2321666751,0,4.2321666751,60.73,-18.05,63.3556264273,133.34
2020-01-19 05:00:00,69.8621666806,-7.77,70.2929244896,6.9621666806,0,6.9621666806,62.9,-7.77,63.3780947962,131.26,62.0221666806,-19.33,64.964590815,6.9621666806,0,6.9621666806,55.06,-19.33,58.3545413828,133.93
2020-01-19 05:30:00,70.4821666756,-7.26,70.8550874623,4.4821666756,0,4.4821666756,66.0,-7.26,66.3980993704,131.26,62.9721666756,-18.71,65.6929058257,4.4821666756,0,4.4821666756,58.49,-18.71,61.4096425653,133.54
2020-01-19 06:00:00,70.6855000089,-7.08,71.0391885617,4.4255000089,0,4.4255000089,66.26,-7.08,66.6371818132,131.26,63.2155000089,-18.51,65.8697164209,4.4255000089,0,4.4255000089,58.79,-18.51,61.6350890321,133.3
2020-01-19 06:30:00,73.6980000086,-6.02,73.9434622212,4.2780000086,0,4.2780000086,69.42,-6.02,69.6805338671,130.74,65.9180000086,-17.53,68.2091168769,4.2780000086,0,4.2780000086,61.64,-17.53,64.0842453338,133.02
2020-01-19 07:00:00,76.0846666748,-4.92,76.2435761426,4.0646666748,0,4.0646666748,72.02,-4.92,72.1878577047,130.5,68.0746666748,-16.53,70.0528453589,4.0646666748,0,4.0646666748,64.01,-16.53,66.109916049,132.59
2020-01-19 07:30:00,76.3688333416,-4.5,76.5012987207,4.1088333416,0,4.1088333416,72.26,-4.5,72.3999834254,130.92,68.3788333416,-16.19,70.2693457288,4.1088333416,0,4.1088333416,64.27,-16.19,66.2778168017,133.09
2020-01-19 08:00:00,79.6605000084,-3.8200000000000003,79.7520386046,4.1805000084,0,4.1805000084,75.48,-3.8200000000000003,75.5766021994,130.32,71.4105000084,-15.95,73.1700895957,4.1805000084,0,4.1805000084,67.23,-15.95,69.0961315849,132.37
2020-01-19 08:30:00,85.0268333439,-7.16,85.3277679803,5.2868333439,0,5.2868333439,79.74,-7.16,80.0608093889,130.62,76.4368333439,-20.75,79.2032322045,5.2868333439,0,5.2868333439,71.15,-20.75,74.114000027,132.74
2020-01-19 09:00:00,91.4961666928,-9.63,92.0015511797,13.0661666928,0,13.0661666928,78.43,-9.63,79.0189964502,130.86,82.3961666928,-23.79,85.7618352513,13.0661666928,0,13.0661666928,69.33,-23.79,73.2981104804,133.53
2020-01-19 09:30:00,94.9471666997,-8.89,95.3624483971,16.5071666997,0,16.5071666997,78.44,-8.89,78.9421668058,130.86,85.8371666997,-23.19,88.9145392331,16.5071666997,0,16.5071666997,69.33,-23.19,73.1055743429,133.53
2020-01-19 10:00:00,96.9176667062,-7.63,97.2175448145,19.7476667062,0,19.7476667062,77.17,-7.63,77.5462816646,130.72,88.0776667062,-22.03,90.7909481854,19.7476667062,0,19.7476667062,68.33,-22.03,71.7935219919,133.13
2020-01-19 10:30:00,97.3866667079,-6.04,97.5737897823,20.6066667079,0,20.6066667079,76.78,-6.04,77.0172058699,130.32,88.9466667079,-20.42,91.2605386706,20.6066667079,0,20.6066667079,68.34,-20.42,71.3255353993,133.13
2020-01-19 11:00:00,96.5148333823,-5.59,96.6765802188,24.4648333823,0,24.4648333823,72.05,-5.59,72.2665247539,130.32,88.5748333823,-20.02,90.8091488161,24.4648333823,0,24.4648333823,64.11,-20.02,67.1631781559,133.13
2020-01-19 11:30:00,95.5808333978,-6.76,95.819587314,32.2308333978,0,32.2308333978,63.35,-6.76,63.7096546844,131.26,88.0508333978,-22.41,90.857896531,32.2308333978,0,32.2308333978,55.82,-22.41,60.1504821261,133.93
2020-01-19 12:00:00,95.1056667305,-5.77,95.2805370695,31.9056667305,0,31.9056667305,63.2,-5.77,63.4628466112,131.26,88.1256667305,-22.05,90.8423669699,31.9056667305,0,31.9056667305,56.22,-22.05,60.3894932915,134.07
2020-01-19 12:30:00,93.1943333936,-5.52,93.3576680122,30.1343333936,0,30.1343333936,63.06,-5.52,63.3011374305,131.26,86.3643333936,-21.72,89.0536719205,30.1343333936,0,30.1343333936,56.23,-21.72,60.2791116391,134.07
2020-01-19 13:00:00,92.3868333934,-6.1,92.5879958983,30.0468333934,0,30.0468333934,62.34,-6.1,62.6377330369,131.26,85.6368333934,-22.21,88.4700589672,30.0468333934,0,30.0468333934,55.59,-22.21,59.8626110356,134.07
2020-01-19 13:30:00,91.0275000576,-6.59,91.2657321602,28.7875000576,0,28.7875000576,62.24,-6.59,62.5879037834,131.26,84.3375000576,-22.69,87.3364186119,28.7875000576,0,28.7875000576,55.55,-22.69,60.0053214307,134.07
2020-01-19 14:00:00,89.3831667198,-7.15,89.6686845719,26.5531667198,0,26.5531667198,62.83,-7.15,63.2355232445,131.26,82.6931667198,-23.14,85.8697817753,26.5531667198,0,26.5531667198,56.14,-23.14,60.7219828398,134.07
2020-01-19 14:30:00,88.6281667131,-7.6,88.9534256503,23.2281667131,0,23.2281667131,65.4,-7.6,65.8401093559,131.26,81.6881667131,-23.53,85.0095140614,23.2281667131,0,23.2281667131,58.46,-23.53,63.0177157631,134.07
2020-01-19 15:00:00,89.2243333718,-7.87,89.5707461487,19.2143333718,0,19.2143333718,70.01,-7.87,70.4509545712,131.26,81.8043333718,-23.77,85.1878034603,19.2143333718,0,19.2143333718,62.59,-23.77,66.9516317949,134.07
2020-01-19 15:30:00,92.1353333719,-8.83,92.5574878416,19.2653333719,0,19.2653333719,72.87,-8.83,73.4030367219,131.26,83.9753333719,-24.82,87.5664833993,19.2653333719,0,19.2653333719,64.71,-24.82,69.3066843818,134.07
2020-01-19 16:00:00,94.6525000324,-8.44,95.0280451361,16.2025000324,0,16.2025000324,78.45,-8.44,78.9027002073,130.9,85.6925000324,-24.51,89.1288093817,16.2025000324,0,16.2025000324,69.49,-24.51,73.6858208884,133.53
2020-01-19 16:30:00,102.3410000324,-7.44,102.6110807254,16.2110000324,0,16.2110000324,86.13,-7.44,86.4507403091,130.32,92.3110000324,-23.75,95.3172766448,16.2110000324,0,16.2110000324,76.1,-23.75,79.7199629955,133.13
2020-01-19 17:00:00,111.3340000302,-9.09,111.7044657242,15.0940000302,0,15.0940000302,96.24,-9.09,96.6683283191,130.32,100.2940000302,-24.66,103.2811795152,15.0940000302,0,15.0940000302,85.2,-24.66,88.6969875475,133.05
2020-01-19 17:30:00,121.2631666995,-8.81,121.5827771438,16.4331666995,0,16.4331666995,104.83,-8.81,105.1995484781,129.94,109.0731666995,-24.25,111.7363781132,16.4331666995,0,16.4331666995,92.64,-24.25,95.7613288337,132.56
2020-01-19 18:00:00,124.0873333643,-6.96,124.282371644,15.4673333643,0,15.4673333643,108.62,-6.96,108.8427581422,129.38,111.9773333643,-24.07,114.5350954397,15.4673333643,0,15.4673333643,96.51,-24.07,99.466300826,132.19
2020-01-19 18:30:00,121.6013333551,-6.58,121.7792292377,10.871333355099999,0,10.871333355099999,110.73,-6.58,110.9253320933,129.38,110.0013333551,-23.71,112.5275852398,10.871333355099999,0,10.871333355099999,99.13,-23.71,101.9260565312,132.19
2020-01-19 19:00:00,120.0100000184,-7.59,120.2497742385,9.1900000184,0,9.1900000184,110.82,-7.59,111.0796133411,129.84,108.4700000184,-23.24,110.93168395000001,9.1900000184,0,9.1900000184,99.28,-23.24,101.963797497,132.46
2020-01-19 19:30:00,114.0496666859,-9.92,114.4802728471,9.5996666859,0,9.5996666859,104.45,-9.92,104.9200119138,130.32,103.0196666859,-25.2,106.0570210975,9.5996666859,0,9.5996666859,93.42,-25.2,96.7591670076,133.06
2020-01-19 20:00:00,108.4273333541,-12.04,109.093758842,10.3773333541,0,10.3773333541,98.05,-12.04,98.7864570678,131.1,97.8773333541,-27.34,101.6240521949,10.3773333541,0,10.3773333541,87.5,-27.34,91.6718364603,133.32
2020-01-19 20:30:00,104.3636666879,-8.88,104.7407720257,10.6236666879,0,10.6236666879,93.74,-8.88,94.1596622764,130.28,94.0336666879,-23.27,96.8701366303,10.6236666879,0,10.6236666879,83.41,-23.27,86.5951557537,132.58
2020-01-19 21:00:00,99.4010000209,-9.3,99.835108079,10.4410000209,0,10.4410000209,88.96,-9.3,89.444796383,130.28,89.4810000209,-23.43,92.4976446443,10.4410000209,0,10.4410000209,79.04,-23.43,82.4395930364,133.02
2020-01-19 21:30:00,95.2481666786,-9.74,95.7448737825,5.9681666786,0,5.9681666786,89.28,-9.74,89.8097210774,129.84,85.7281666786,-21.98,88.5010675759,5.9681666786,0,5.9681666786,79.76,-21.98,82.7331735158,132.22
2020-01-19 22:00:00,88.0940000083,-11.37,88.8247135512,4.1340000083,0,4.1340000083,83.96,-11.37,84.7263742881,130.32,79.1940000083,-23.18,82.5166773283,4.1340000083,0,4.1340000083,75.06,-23.18,78.5577239996,132.92
2020-01-19 22:30:00,82.3740000084,-12.53,83.3215264946,4.2240000084,0,4.2240000084,78.15,-12.53,79.148110527,131.01,74.0140000084,-24.51,77.9667384033,4.2240000084,0,4.2240000084,69.79,-24.51,73.9688055872,133.25
2020-01-19 23:00:00,75.7290000082,-12.8,76.8031343257,4.1090000082,0,4.1090000082,71.62,-12.8,72.7548238951,131.67,68.2790000082,-28.11,73.8389730571,4.1090000082,0,4.1090000082,64.17,-28.11,70.0568412077,134.22
2020-01-19 23:30:00,73.7291666748,-13.35,74.928048944,4.0691666748,0,4.0691666748,69.66,-13.35,70.9276962829,131.35,66.5191666748,-28.6,72.4069025377,4.0691666748,0,4.0691666748,62.45,-28.6,68.6874260691,134.07
2020-01-20 00:00:00,71.593833342,-13.6,72.8741173024,4.353833342,0,4.353833342,67.24,-13.6,68.6015859875,131.26,64.673833342,-28.76,70.7802396093,4.353833342,0,4.353833342,60.32,-28.76,66.8254442559,134.07
2020-01-20 00:30:00,81.2586666773,-11.4,82.0544386987,5.2986666773,0,5.2986666773,75.96,-11.4,76.8106867565,130.35,73.3786666773,-27.29,78.2890338638,5.2986666773,0,5.2986666773,68.08,-27.29,73.3459644425,133.13
2020-01-20 01:00:00,84.3865000087,-11.17,85.1225603686,4.3265000087,0,4.3265000087,80.06,-11.17,80.8354656076,129.47,76.0965000087,-24.85,80.05123243,4.3265000087,0,4.3265000087,71.77,-24.85,75.9503482546,132.28
2020-01-20 01:30:00,83.6555000084,-11.66,84.464183425,4.1755000084,0,4.1755000084,79.48,-11.66,80.3307288651,130.01,75.5255000084,-24.84,79.5055139692,4.1755000084,0,4.1755000084,71.35,-24.84,75.5503017863,132.19
2020-01-20 02:00:00,81.9018333418,-12.08,82.7879019226,4.2518333418,0,4.2518333418,77.65,-12.08,78.5840244579,130.32,73.8518333418,-25.33,78.0749779888,4.2518333418,0,4.2518333418,69.6,-25.33,74.0659766695,132.77
2020-01-20 02:30:00,82.4293333419,-11.99,83.296789225,4.2893333419,0,4.2893333419,78.14,-11.99,79.0545362392,130.32,74.2393333419,-25.28,78.4254870246,4.2893333419,0,4.2893333419,69.95,-25.28,74.377959773,132.77
2020-01-20 03:00:00,80.9716666755,-12.33,81.9050651926,4.4016666755,0,4.4016666755,76.57,-12.33,77.5563910971,130.41,72.9316666755,-25.62,77.3007917428,4.4016666755,0,4.4016666755,68.53,-25.62,73.1624582693,133.13
2020-01-20 03:30:00,78.7265000088,-12.83,79.7650970264,4.3965000088,0,4.3965000088,74.33,-12.83,75.4291574923,131.04,70.9365000088,-26.11,75.5891469293,4.3965000088,0,4.3965000088,66.54,-26.11,71.4793935341,133.21
2020-01-20 04:00:00,75.8080000112,-13.48,76.9971640107,5.5780000112,0,5.5780000112,70.23,-13.48,71.5119801152,131.34,68.1580000112,-27.55,73.5154097147,5.5780000112,0,5.5780000112,62.58,-27.55,68.375864894,133.93
2020-01-20 04:30:00,73.9090000115,-13.64,75.1571013458,5.7490000115,0,5.7490000115,68.16,-13.64,69.511403381,131.44,66.5490000115,-28.81,72.5174841161,5.7490000115,0,5.7490000115,60.8,-28.81,67.2804288036,134.01
2020-01-20 05:00:00,73.643333342,-13.54,74.8777146134,4.333333342,0,4.333333342,69.31,-13.54,70.6201649672,131.22,66.553333342,-28.56,72.4225087865,4.333333342,0,4.333333342,62.22,-28.56,68.4616827138,133.13
2020-01-20 05:30:00,75.3486666777,-13.36,76.5239254751,5.5386666777,0,5.5386666777,69.81,-13.36,71.0768999043,131.13,68.0186666777,-28.56,73.7713536315,5.5386666777,0,5.5386666777,62.48,-28.56,68.6980640193,133.84
2020-01-20 06:00:00,80.1250000085,-12.25,81.0560184463,4.2550000085,0,4.2550000085,75.87,-12.25,76.8525822598,131.26,72.6850000085,-27.53,77.7239353497,4.2550000085,0,4.2550000085,68.43,-27.53,73.7601911603,133.94
2020-01-20 06:30:00,90.1863333412,-9.23,90.6574190099,3.9563333412,0,3.9563333412,86.23,-9.23,86.7225795281,130.1,81.9063333412,-24.53,85.5006920522,3.9563333412,0,3.9563333412,77.95,-24.53,81.7185621508,132.49
2020-01-20 07:00:00,101.2331666744,-5.14,101.363571538,3.8731666744,0,3.8731666744,97.36,-5.14,97.4955855411,130.3,91.7131666744,-19.38,93.7384091045,3.8731666744,0,3.8731666744,87.84,-19.38,89.9524874587,132.71
2020-01-20 07:30:00,107.4133333437,-0.29,107.4137248214,5.1833333437,0,5.1833333437,102.23,-0.29,102.2304113266,129.92,97.0033333437,-14.57,98.0914449878,5.1833333437,0,5.1833333437,91.82,-14.57,92.9687974538,132.17
2020-01-20 08:00:00,112.6126666852,1.34,112.6206388632,9.2826666852,0,9.2826666852,103.33,1.34,103.3386883021,129.38,101.7526666852,-13.61,102.6588392568,9.2826666852,0,9.2826666852,92.47,-13.61,93.4662131468,132.17
2020-01-20 08:30:00,116.3096666831,32.74,120.8298231561,8.2296666831,0,8.2296666831,108.08,32.74,112.9300402904,130.8,105.4996666831,-17.59,106.9560085748,8.2296666831,0,8.2296666831,97.27,-17.59,98.8476656275,131.65
2020-01-20 09:00:00,116.6778333529,40.36,123.4611128896,9.7978333529,0,9.7978333529,106.88,40.36,114.246505417,131.26,105.6078333529,-18.22,107.1680123241,9.7978333529,0,9.7978333529,95.81,-18.22,97.527044967,131.52
2020-01-20 09:30:00,119.5476666959,41.04,126.3959105843,14.6376666959,0,14.6376666959,104.91,41.04,112.6516298151,131.26,108.4976666959,-17.82,109.9513350463,14.6376666959,0,14.6376666959,93.86,-17.82,95.5366526523,132.19
2020-01-20 10:00:00,120.2258333709,41.56,127.2064644966,18.7958333709,0,18.7958333709,101.43,41.56,109.6142258103,131.26,109.7758333709,-17.37,111.1415785936,18.7958333709,0,18.7958333709,90.98,-17.37,92.6233086215,132.19
2020-01-20 10:30:00,117.0296667151,40.63,123.881959104,24.2096667151,0,24.2096667151,92.82,40.63,101.3229949222,131.92,106.8796667151,-18.62,108.4894813202,24.2096667151,0,24.2096667151,82.67,-18.62,84.7409776908,132.73
2020-01-20 11:00:00,116.2656667145,41.98,123.6124009012,23.9056667145,0,23.9056667145,92.36,41.98,101.4528954737,131.67,106.6356667145,-17.16,108.0075507344,23.9056667145,0,23.9056667145,82.73,-17.16,84.4909373838,132.36
2020-01-20 11:30:00,113.3208333842,41.75,120.7670227293,25.4408333842,0,25.4408333842,87.88,41.75,97.2931492963,132.19,103.9708333842,-17.62,105.4533005392,25.4408333842,0,25.4408333842,78.53,-17.62,80.4824533672,133.13
2020-01-20 12:00:00,111.9720000547,41.48,119.4082040575,27.3420000547,0,27.3420000547,84.63,41.48,94.2487522464,132.19,102.8020000547,-18.0,104.3659485428,27.3420000547,0,27.3420000547,75.46,-18.0,77.5771332288,133.13
2020-01-20 12:30:00,111.1063333899,40.22,118.1620316318,28.2863333899,0,28.2863333899,82.82,40.22,92.0695432812,132.6,101.7463333899,-17.82,103.295056795,28.2863333899,0,28.2863333899,73.46,-17.82,75.5905020489,133.13
2020-01-20 13:00:00,110.0191667233,38.77,116.6504605499,28.3391667233,0,28.3391667233,81.68,38.77,90.4142427939,133.13,100.3291667233,-17.61,101.8629166841,28.3391667233,0,28.3391667233,71.99,-17.61,74.1125643869,133.13
2020-01-20 13:30:00,108.3936667213,38.86,115.1489756154,27.2936667213,0,27.2936667213,81.1,38.86,89.9294701419,133.13,98.6936667213,-17.67,100.2629979149,27.2936667213,0,27.2936667213,71.4,-17.67,73.5539862958,133.13
2020-01-20 14:00:00,106.7083333832,38.22,113.3465341924,24.9283333832,0,24.9283333832,81.78,38.22,90.2703539375,133.13,97.1483333832,-18.24,98.8458207469,24.9283333832,0,24.9283333832,72.22,-18.24,74.4877573833,133.13
2020-01-20 14:30:00,106.2538333772,37.74,112.7571935947,21.9438333772,0,21.9438333772,84.31,37.74,92.3714441805,133.13,96.5938333772,-18.6,98.3683315224,21.9438333772,0,21.9438333772,74.65,-18.6,76.9323241557,133.13
2020-01-20 15:00:00,105.7611667011,38.14,112.4281280729,17.2311667011,0,17.2311667011,88.53,38.14,96.3961643428,133.13,96.0211667011,-19.69,98.0191846255,17.2311667011,0,17.2311667011,78.79,-19.69,81.2130543694,133.13
2020-01-20 15:30:00,105.9583333592,38.16,112.6203978339,12.9283333592,0,12.9283333592,93.03,38.16,100.5523072833,133.13,96.0683333592,-19.82,98.091574941,12.9283333592,0,12.9283333592,83.14,-19.82,85.4698309347,133.65
2020-01-20 16:00:00,109.1046666846,38.98,115.8588308777,8.9446666846,0,8.9446666846,100.16,38.98,107.4777465339,132.71,98.8446666846,-18.65,100.5887202025,8.9446666846,0,8.9446666846,89.9,-18.65,91.8141192846,133.15
2020-01-20 16:30:00,116.2315000232,38.65,122.4891182826,11.6015000232,0,11.6015000232,104.63,38.65,111.5403935801,132.19,105.2215000232,-17.8,106.7164657732,11.6015000232,0,11.6015000232,93.62,-17.8,95.2971374177,132.51
2020-01-20 17:00:00,121.0681667015,36.92,126.5724590441,17.4081667015,0,17.4081667015,103.66,36.92,110.0385477912,132.19,109.1581667015,-18.67,110.743280869,17.4081667015,0,17.4081667015,91.75,-18.67,93.6302910387,132.19
2020-01-20 17:30:00,131.7436667147,38.89,137.3638446587,24.0036667147,0,24.0036667147,107.74,38.89,114.5440513514,131.56,119.3136667147,-18.3,120.7089104619,24.0036667147,0,24.0036667147,95.31,-18.3,97.0509458996,132.01
2020-01-20 18:00:00,135.1626667206,36.73,140.064411522,26.9526667206,0,26.9526667206,108.21,36.73,114.2737808948,131.26,122.8826667206,-22.57,124.9382034462,26.9526667206,0,26.9526667206,95.93,-22.57,98.5493267354,132.19
2020-01-20 18:30:00,132.3873333747,35.27,137.0050325282,20.6773333747,0,20.6773333747,111.71,35.27,117.145623051,131.4,120.3873333747,-23.93,122.7426369974,20.6773333747,0,20.6773333747,99.71,-23.93,102.5413526339,132.19
2020-01-20 19:00:00,130.0351666918,35.74,134.8573030153,12.5551666918,0,12.5551666918,117.48,35.74,122.7961644352,131.4,118.7951666918,-22.97,120.9955062361,12.5551666918,0,12.5551666918,106.24,-22.97,108.6947951836,132.19
2020-01-20 19:30:00,125.9590000134,35.51,130.8687502209,6.6990000134,0,6.6990000134,119.26,35.51,124.4343509647,131.58,115.1990000134,-23.11,117.4941773199,6.6990000134,0,6.6990000134,108.5,-23.11,110.9338636305,132.19
2020-01-20 20:00:00,119.713833348,32.9,124.1523736981,7.313833348,0,7.313833348,112.4,32.9,117.1160535537,132.25,109.103833348,-25.96,112.1497572499,7.313833348,0,7.313833348,101.79,-25.96,105.048206553,132.63
2020-01-20 20:30:00,117.4263333465,32.51,121.8435220403,6.5663333465000004,0,6.5663333465000004,110.86,32.51,115.5285233178,132.52,106.9963333465,-24.79,109.8305943241,6.5663333465000004,0,6.5663333465000004,100.43,-24.79,103.4443280224,132.63
2020-01-20 21:00:00,111.3305000079,32.54,115.9884987057,3.9305000079,0,3.9305000079,107.4,32.54,112.2212618001,132.1,101.2405000079,-24.18,104.0879975878,3.9305000079,0,3.9305000079,97.31,-24.18,100.2691802101,132.19
2020-01-20 21:30:00,103.792833341,30.53,108.1898015201,3.842833341,0,3.842833341,99.95,30.53,104.5087718806,132.69,93.632833341,-24.94,96.8974255564,3.842833341,0,3.842833341,89.79,-24.94,93.1893110823,132.95
2020-01-20 22:00:00,94.2091666744,27.35,98.0988765761,3.8791666744,0,3.8791666744,90.33,27.35,94.3797192198,132.79,83.9991666744,-26.14,87.9724934397,3.8791666744,0,3.8791666744,80.12,-26.14,84.2764142569,132.7
2020-01-20 22:30:00,87.8396666749,25.98,91.6011323159,4.1196666749,0,4.1196666749,83.72,25.98,87.6584211585,133.13,77.9596666749,-27.79,82.7646888961,4.1196666749,0,4.1196666749,73.84,-27.79,78.8963224745,133.13
2020-01-20 23:00:00,80.8743333418,25.83,84.8990382365,4.2443333418,0,4.2443333418,76.63,25.83,80.8662216256,133.76,71.5643333418,-30.02,77.605761427,4.2443333418,0,4.2443333418,67.32,-30.02,73.7101268484,133.65
2020-01-20 23:30:00,78.1481666755,26.56,82.5382914455,4.4281666755,0,4.4281666755,73.72,26.56,78.3586115242,134.07,69.2481666755,-31.99,76.2801985309,4.4281666755,0,4.4281666755,64.82,-31.99,72.2841095954,134.09
2020-01-21 00:00:00,74.6776666755,-1.85,74.7005783117,4.4376666755,0,4.4376666755,70.24,-1.85,70.2643586749,132.08,66.8176666755,-27.19,72.1380390638,4.4376666755,0,4.4376666755,62.38,-27.19,68.0482218724,134.3
2020-01-21 00:30:00,85.0728333421,-6.72,85.3378308422,4.3828333421,0,4.3828333421,80.69,-6.72,80.9693429639,129.57,76.6828333421,-19.81,79.2003347807,4.3828333421,0,4.3828333421,72.3,-19.81,74.9648324216,132.24
2020-01-21 01:00:00,87.3140000085,-5.8100000000000005,87.5070894127,4.2440000085,0,4.2440000085,83.07,-5.8100000000000005,83.2729307759,129.38,78.7540000085,-19.25,81.0725293631,4.2440000085,0,4.2440000085,74.51,-19.25,76.9564981012,131.27
2020-01-21 01:30:00,86.4780000085,-6.25,86.7035580901,4.2680000085,0,4.2680000085,82.21,-6.25,82.4472352478,129.46,78.1380000085,-19.74,80.592894509,4.2680000085,0,4.2680000085,73.87,-19.74,76.4620461406,132.19
2020-01-21 02:00:00,84.4006666753,-6.66,84.6630269672,4.3406666753,0,4.3406666753,80.06,-6.66,80.3365371422,130.02,76.2106666753,-20.2,78.8422838019,4.3406666753,0,4.3406666753,71.87,-20.2,74.6547848433,132.19
2020-01-21 02:30:00,85.2200000087,-6.6,85.4751917312,4.3500000087,0,4.3500000087,80.87,-6.6,81.1388741603,130.32,76.8400000087,-20.29,79.4737044647,4.3500000087,0,4.3500000087,72.49,-20.29,75.2760532972,133.01
2020-01-21 03:00:00,83.4836666751,-7.09,83.7841912387,4.2036666751,0,4.2036666751,79.28,-7.09,79.5963975315,130.71,75.1736666751,-20.77,77.9902113177,4.2036666751,0,4.2036666751,70.97,-20.77,73.946830899,133.13
2020-01-21 03:30:00,81.119666675,-7.91,81.5044073745,4.179666675,0,4.179666675,76.94,-7.91,77.3455344542,131.26,72.959666675,-21.26,75.99408241,4.179666675,0,4.179666675,68.78,-21.26,71.9908049684,133.57
2020-01-21 04:00:00,78.6523333421,-8.34,79.0932686147,4.3623333421,0,4.3623333421,74.29,-8.34,74.7566699365,131.26,70.8223333421,-22.28,74.244200447,4.3623333421,0,4.3623333421,66.46,-22.28,70.0951496182,134.07
2020-01-21 04:30:00,76.1935000111,-8.55,76.6717154102,5.5435000111,0,5.5435000111,70.65,-8.55,71.1654761805,131.97,68.5135000111,-23.88,72.5558687066,5.5435000111,0,5.5435000111,62.97,-23.88,67.3459375167,134.15
2020-01-21 05:00:00,75.8236666748,-8.39,76.2864373792,4.0836666748,0,4.0836666748,71.74,-8.39,72.228939491,131.6,68.4036666748,-23.64,72.3734151092,4.0836666748,0,4.0836666748,64.32,-23.64,68.5267247138,134.07
2020-01-21 05:30:00,77.192166677,-8.31,77.6381780845,5.152166677,0,5.152166677,72.04,-8.31,72.5177061137,130.85,69.522166677,-23.51,73.3897251627,5.152166677,0,5.152166677,64.37,-23.51,68.5289500868,133.49
2020-01-21 06:00:00,82.0866666747,-6.94,82.3795147216,4.0266666747,0,4.0266666747,78.06,-6.94,78.3678964883,130.32,74.2266666747,-22.2,77.4754028427,4.0266666747,0,4.0266666747,70.2,-22.2,73.6266256187,133.13
2020-01-21 06:30:00,92.1293333508,-9.24,92.591531274,8.7293333508,0,8.7293333508,83.4,-9.24,83.9102949584,130.69,83.5193333508,-26.43,87.6015065131,8.7293333508,0,8.7293333508,74.79,-26.43,79.3226890618,133.51
2020-01-21 07:00:00,98.0855000228,-8.18,98.4260012127,11.3955000228,0,11.3955000228,86.69,-8.18,87.0750739305,131.19,88.6055000228,-26.37,92.4462629547,11.3955000228,0,11.3955000228,77.21,-26.37,81.588975971,134.03
2020-01-21 07:30:00,105.7651666863,-5.1,105.8880563812,9.8251666863,0,9.8251666863,95.94,-5.1,96.0754578443,130.49,95.4951666863,-22.27,98.0575329103,9.8251666863,0,9.8251666863,85.67,-22.27,88.5172401287,133.34
2020-01-21 08:00:00,111.1548333531,-3.5,111.2099230184,9.8948333531,0,9.8948333531,101.26,-3.5,101.3204697976,130.11,100.2448333531,-19.07,102.0425965663,9.8948333531,0,9.8948333531,90.35,-19.07,92.3406053695,132.49
2020-01-21 08:30:00,113.2108333534,-1.11,113.2162748397,10.0508333534,0,10.0508333534,103.16,-1.11,103.1659716186,129.38,102.2608333534,-18.34,103.8924137661,10.0508333534,0,10.0508333534,92.21,-18.34,94.0161672267,132.19
2020-01-21 09:00:00,114.5398333566,-0.05,114.5398442698,11.6398333566,0,11.6398333566,102.9,-0.05,102.9000121477,129.38,103.5798333566,-17.42,105.0344623359,11.6398333566,0,11.6398333566,91.94,-17.42,93.5757447205,132.19
2020-01-21 09:30:00,116.1315000312,0.24,116.1317480257,15.6015000312,0,15.6015000312,100.53,0.24,100.5302864812,129.38,105.4915000312,-17.14,106.8748622401,15.6015000312,0,15.6015000312,89.89,-17.14,91.5095169914,132.19
