Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-21 10:00:00,114.8166667066,-0.30000000000000004,114.8170586351,19.9466667066,0,19.9466667066,94.87,-0.30000000000000004,94.8704743321,130.02,104.7866667066,-17.82,106.2910999071,19.9466667066,0,19.9466667066,84.84,-17.82,86.6912798383,132.83
2020-01-21 10:30:00,112.6698333824,-1.51,112.6799514306,24.5098333824,0,24.5098333824,88.16,-1.51,88.1729306533,130.32,103.2298333824,-18.98,104.9601776873,24.5098333824,0,24.5098333824,78.72,-18.98,80.9757914441,133.13
2020-01-21 11:00:00,112.5486667178,-0.65,112.5505436679,25.5586667178,0,25.5586667178,86.99,-0.65,86.9924284062,130.32,103.8086667178,-18.07,105.3696549568,25.5586667178,0,25.5586667178,78.25,-18.07,80.3093232446,133.13
2020-01-21 11:30:00,109.4391667163,-0.37,109.4397921762,24.8391667163,0,24.8391667163,84.6,-0.37,84.6008090978,130.32,101.1991667163,-17.73,102.7405676648,24.8391667163,0,24.8391667163,76.36,-17.73,78.3913419964,133.13
2020-01-21 12:00:00,108.0265000534,-1.76,108.0408363249,26.7165000534,0,26.7165000534,81.31,-1.76,81.3290458569,131.07,99.8165000534,-17.53,101.3441393615,26.7165000534,0,26.7165000534,73.1,-17.53,75.1725408643,134.07
2020-01-21 12:30:00,107.2725000547,-2.2,107.2950570529,27.3725000547,0,27.3725000547,79.9,-2.2,79.9302821214,131.26,99.2025000547,-17.6,100.7516551582,27.3725000547,0,27.3725000547,71.83,-17.6,73.9547760459,133.81
2020-01-21 13:00:00,105.9706667212,-1.72,105.9846243817,27.2706667212,0,27.2706667212,78.7,-1.72,78.7187931818,131.26,98.3106667212,-18.95,100.1203760039,27.2706667212,0,27.2706667212,71.04,-18.95,73.524037566,134.07
2020-01-21 13:30:00,105.6696667182,-2.0,105.6885919309,25.7496667182,0,25.7496667182,79.92,-2.0,79.9450211083,131.26,98.0796667182,-19.1,99.922124795,25.7496667182,0,25.7496667182,72.33,-19.1,74.8093503514,134.07
2020-01-21 14:00:00,104.3215000479,4.25,104.4080354774,23.9415000479,0,23.9415000479,80.38,4.25,80.4922785117,130.57,96.4615000479,-12.57,97.27705737470001,23.9415000479,0,23.9415000479,72.52,-12.57,73.6013267543,133.38
2020-01-21 14:30:00,103.0205000415,5.06,103.1446897751,20.7705000415,0,20.7705000415,82.25,5.06,82.4054979962,130.74,94.8905000415,-11.67,95.6054177238,20.7705000415,0,20.7705000415,74.12,-11.67,75.0330813708,133.15
2020-01-21 15:00:00,103.2610000346,5.24,103.3938669755,17.3010000346,0,17.3010000346,85.96,5.24,86.1195633988,130.32,94.5210000346,-11.47,95.2143914938,17.3010000346,0,17.3010000346,77.22,-11.47,78.0672101461,133.15
2020-01-21 15:30:00,103.5005000263,5.08,103.625093031,13.1405000263,0,13.1405000263,90.36,5.08,90.502685043,130.32,94.4805000263,-11.5,95.1778066842,13.1405000263,0,13.1405000263,81.34,-11.5,82.148923304,133.15
2020-01-21 16:00:00,107.0011666861,5.5600000000000005,107.1455238085,9.7211666861,0,9.7211666861,97.28,5.5600000000000005,97.4387602548,129.71,97.1311666861,-9.58,97.6024586873,9.7211666861,0,9.7211666861,87.41,-9.58,87.9334094642,132.51
2020-01-21 16:30:00,112.0195000326,4.8100000000000005,112.1227206571,16.3095000326,0,16.3095000326,95.71,4.8100000000000005,95.8307894155,129.38,101.0295000326,-10.25,101.5481283768,16.3095000326,0,16.3095000326,84.72,-10.25,85.3378046355,132.18
2020-01-21 17:00:00,120.0536667082,31.75,124.181099166,20.7736667082,0,20.7736667082,99.28,31.75,104.2333003411,130.69,108.2436667082,-13.82,109.1223340221,20.7736667082,0,20.7736667082,87.47,-13.82,88.5550297837,131.92
2020-01-21 17:30:00,132.6575000597,40.64,138.7430067502,29.8575000597,0,29.8575000597,102.8,40.64,110.5416193115,131.19,120.0675000597,-18.28,121.451072332,29.8575000597,0,29.8575000597,90.21,-18.28,92.0434815726,131.76
2020-01-21 18:00:00,134.9546667269,37.53,140.075918599,30.1146667269,0,30.1146667269,104.84,37.53,111.3549572314,131.19,122.3346667269,-21.94,124.2865008083,30.1146667269,0,30.1146667269,92.22,-21.94,94.7939449543,132.19
2020-01-21 18:30:00,133.4776667207,36.49,138.3756033887,26.9976667207,0,26.9976667207,106.48,36.49,112.5589201263,131.48,120.9976667207,-22.94,123.1530712238,26.9976667207,0,26.9976667207,94.0,-22.94,96.7586874653,132.19
2020-01-21 19:00:00,130.0716667042,35.52,134.8343757327,18.7816667042,0,18.7816667042,111.29,35.52,116.8209506039,132.04,118.2416667042,-23.81,120.6151227873,18.7816667042,0,18.7816667042,99.46,-23.81,102.2702679179,132.19
2020-01-21 19:30:00,126.2955000102,36.34,131.4197432763,5.0755000102,0,5.0755000102,121.22,36.34,126.5499269063,131.26,115.5655000102,-22.07,117.654025399,5.0755000102,0,5.0755000102,110.49,-22.07,112.6726453049,132.19
2020-01-21 20:00:00,121.6241666745,34.87,126.5241274195,3.9141666745,0,3.9141666745,117.71,34.87,122.7662860886,131.62,111.1041666745,-23.84,113.633100162,3.9141666745,0,3.9141666745,107.19,-23.84,109.8091148311,132.28
2020-01-21 20:30:00,116.0343333405,32.85,120.5947304561,3.5743333405,0,3.5743333405,112.46,32.85,117.1596095077,132.34,105.8543333405,-26.32,109.0774141927,3.5743333405,0,3.5743333405,102.28,-26.32,105.61221899,132.96
2020-01-21 21:00:00,110.4578333409,29.38,114.2983698325,3.7978333409,0,3.7978333409,106.66,29.38,110.6324545511,133.13,99.9778333409,-26.92,103.5386573196,3.7978333409,0,3.7978333409,96.18,-26.92,99.87631751320001,133.13
2020-01-21 21:30:00,103.4438333408,27.15,106.9474130414,3.7438333408,0,3.7438333408,99.7,27.15,103.3305980821,133.13,93.0038333408,-27.93,97.1071465758,3.7438333408,0,3.7438333408,89.26,-27.93,93.5277097977,133.13
2020-01-21 22:00:00,94.318166674,24.67,97.4911558283,3.6581666740000003,0,3.6581666740000003,90.66,24.67,93.9566096664,133.13,84.108166674,-29.32,89.0721398713,3.6581666740000003,0,3.6581666740000003,80.45,-29.32,85.626309625,133.13
2020-01-21 22:30:00,88.2156666739,24.07,91.4405202671,3.5956666739000003,0,3.5956666739000003,84.62,24.07,87.9767543161,133.7,78.4756666739,-31.48,84.5542468473,3.5956666739000003,0,3.5956666739000003,74.88,-31.48,81.228103511,133.54
2020-01-21 23:00:00,81.3630000073,27.95,86.029880101,3.6530000073,0,3.6530000073,77.71,27.95,82.5835734272,133.7,72.1630000073,-29.65,78.0167999219,3.6530000073,0,3.6530000073,68.51,-29.65,74.6508044163,133.85
2020-01-21 23:30:00,79.5610000077,35.77,87.2321364075,3.8310000077,0,3.8310000077,75.73,35.77,83.7527659245,133.02,70.3610000077,-20.49,73.2837664294,3.8310000077,0,3.8310000077,66.53,-20.49,69.6137989195,133.13
2020-01-22 00:00:00,77.5560000078,35.81,85.4241724409,3.9160000078,0,3.9160000078,73.64,35.81,81.8853204183,133.13,68.5260000078,-20.37,71.489506762,3.9160000078,0,3.9160000078,64.61,-20.37,67.745029338,133.13
2020-01-22 00:30:00,87.0888333411,30.63,92.3182635924,3.8788333411,0,3.8788333411,83.21,30.63,88.6684893296,133.13,77.5988333411,-26.09,81.8673746733,3.8788333411,0,3.8788333411,73.72,-26.09,78.2005530671,133.13
2020-01-22 01:00:00,89.345333341,29.96,94.2347610482,3.835333341,0,3.835333341,85.51,29.96,90.6066316557,132.3,79.565333341,-24.91,83.3735591759,3.835333341,0,3.835333341,75.73,-24.91,79.7216469975,132.34
2020-01-22 01:30:00,88.5281666743,29.72,93.3836960862,3.8181666743,0,3.8181666743,84.71,29.72,89.7722813568,133.05,78.8681666743,-25.23,82.8054383152,3.8181666743,0,3.8181666743,75.05,-25.23,79.1773667155,133.1
2020-01-22 02:00:00,86.6675000077,29.69,91.6119624153,3.8375000077,0,3.8375000077,82.83,29.69,87.9903687911,133.29,77.0575000077,-25.55,81.1828849415,3.8375000077,0,3.8375000077,73.22,-25.55,77.5497962602,133.33
2020-01-22 02:30:00,87.248500008,29.65,92.1489188957,3.978500008,0,3.978500008,83.27,29.65,88.3912631429,133.13,77.508500008,-25.58,81.6204874617,3.978500008,0,3.978500008,73.53,-25.58,77.8524071561,133.13
2020-01-22 03:00:00,85.8098333413,29.43,90.7163292801,3.9798333413,0,3.9798333413,81.83,29.43,86.9613350863,133.61,76.0798333413,-26.01,80.4031164896,3.9798333413,0,3.9798333413,72.1,-26.01,76.6480926051,133.62
2020-01-22 03:30:00,83.4026666748,29.21,88.369841623,4.0626666748,0,4.0626666748,79.34,29.21,84.5461986135,134.07,73.8526666748,-26.83,78.5752204895,4.0626666748,0,4.0626666748,69.79,-26.83,74.7695994372,134.07
2020-01-22 04:00:00,80.4256666747,17.56,82.3203587217,3.9956666747,0,3.9956666747,76.43,17.56,78.4212885638,133.32,71.4356666747,-25.94,75.9995925861,3.9956666747,0,3.9956666747,67.44,-25.94,72.2567450139,134.07
2020-01-22 04:30:00,77.9756666746,0.01,77.9756673158,3.9756666746000002,0,3.9756666746000002,74.0,0.01,74.0000006757,132.19,69.4956666746,-22.75,73.1246209327,3.9756666746000002,0,3.9756666746000002,65.52,-22.75,69.3572844047,134.07
2020-01-22 05:00:00,77.2175000082,-0.07,77.2175317368,4.1075000082,0,4.1075000082,73.11,-0.07,73.1100335111,132.19,68.7875000082,-22.92,72.5054932911,4.1075000082,0,4.1075000082,64.68,-22.92,68.6209064353,134.07
2020-01-22 05:30:00,78.3453333419,0.44,78.3465688876,4.2953333419,0,4.2953333419,74.05,0.44,74.0513072133,132.05,69.7853333419,-22.37,73.2830788767,4.2953333419,0,4.2953333419,65.49,-22.37,69.2051804419,133.36
2020-01-22 06:00:00,81.0785000084,2.16,81.1072670209,4.1785000084,0,4.1785000084,76.9,2.16,76.9303295196,131.26,72.5485000084,-22.23,75.8779134759,4.1785000084,0,4.1785000084,68.37,-22.23,71.8931832652,133.13
2020-01-22 06:30:00,89.3308333435,0.79,89.33432647,5.0908333435,0,5.0908333435,84.24,0.79,84.2437042158,131.55,79.9908333435,-24.47,83.6499510997,5.0908333435,0,5.0908333435,74.9,-24.47,78.7958812375,133.41
2020-01-22 07:00:00,97.6008333557,0.4,97.6016530173,11.1608333557,0,11.1608333557,86.44,0.4,86.4409254925,131.26,87.2408333557,-25.52,90.8968283527,11.1608333557,0,11.1608333557,76.08,-25.52,80.2461014629,133.13
2020-01-22 07:30:00,108.7193333519,3.99,108.7925252234,9.2693333519,0,9.2693333519,99.45,3.99,99.5300085401,130.44,98.4493333519,-22.71,101.0347234243,9.2693333519,0,9.2693333519,89.18,-22.71,92.0261729075,132.3
2020-01-22 08:00:00,113.7528333574,5.5,113.8857194596,12.0428333574,0,12.0428333574,101.71,5.5,101.858598557,130.32,102.9228333574,-21.82,105.2103703364,12.0428333574,0,12.0428333574,90.88,-21.82,93.4627562187,132.19
2020-01-22 08:30:00,115.0098333585,7.8100000000000005,115.2747061117,12.5698333585,0,12.5698333585,102.44,7.8100000000000005,102.737284858,129.39,103.8698333585,-20.79,105.9300069948,12.5698333585,0,12.5698333585,91.3,-20.79,93.6371406014,131.76
2020-01-22 09:00:00,116.7818333609,9.02,117.1296589388,13.7718333609,0,13.7718333609,103.01,9.02,103.4041609414,129.39,105.7618333609,-20.59,107.7474523868,13.7718333609,0,13.7718333609,91.99,-20.59,94.2661561749,132.12
2020-01-22 09:30:00,120.2241666899,10.08,120.6459972659,11.6341666899,0,11.6341666899,108.59,10.08,109.0568406841,129.39,108.8941666899,-18.12,110.391457727,11.6341666899,0,11.6341666899,97.26,-18.12,98.9335231355,131.45
2020-01-22 10:00:00,118.5806666931,8.86,118.9112026404,13.2106666931,0,13.2106666931,105.37,8.86,105.7418389286,130.2,107.5706666931,-19.14,109.2601845724,13.2106666931,0,13.2106666931,94.36,-19.14,96.2816140288,132.14
2020-01-22 10:30:00,118.3800000278,8.64,118.6948777605,13.8800000278,0,13.8800000278,104.5,8.64,104.8565667948,130.32,107.4300000278,-19.39,109.1658234337,13.8800000278,0,13.8800000278,93.55,-19.39,95.5383409946,132.14
2020-01-22 11:00:00,117.4483333648,8.13,117.7293842257,15.7283333648,0,15.7283333648,101.72,8.13,102.0443790711,130.32,106.3683333648,-19.96,108.2248767281,15.7283333648,0,15.7283333648,90.64,-19.96,92.8116975386,132.36
2020-01-22 11:30:00,116.3441667025,7.89,116.6113940646,17.9141667025,0,17.9141667025,98.43,7.89,98.7457188945,130.32,105.3241667025,-20.29,107.2607299601,17.9141667025,0,17.9141667025,87.41,-20.29,89.734008046,132.58
2020-01-22 12:00:00,116.234833375,7.63,116.4849921222,20.824833375,0,20.824833375,95.41,7.63,95.7146018118,130.32,105.354833375,-20.68,107.3652798416,20.824833375,0,20.824833375,84.53,-20.68,87.0228895176,133.13
2020-01-22 12:30:00,117.9966667102,7.59,118.2405237417,21.7566667102,0,21.7566667102,96.24,7.59,96.5388300116,130.32,106.8266667102,-20.79,108.8308817405,21.7566667102,0,21.7566667102,85.07,-20.79,87.5735633625,133.13
2020-01-22 13:00:00,120.3100000317,8.93,120.64095907949999,15.8500000317,0,15.8500000317,104.46,8.93,104.8410058136,130.32,109.3500000317,-18.99,110.9866776101,15.8500000317,0,15.8500000317,93.5,-18.99,95.4089623673,132.3
2020-01-22 13:30:00,118.5778333558,9.59,118.9649976394,11.2178333558,0,11.2178333558,107.36,9.59,107.7874654123,130.32,107.8578333558,-18.21,109.3842599107,11.2178333558,0,11.2178333558,96.64,-18.21,98.3407021533,132.19
2020-01-22 14:00:00,116.5471666914,8.62,116.8655058766,12.3571666914,0,12.3571666914,104.19,8.62,104.545973141,130.32,105.7971666914,-19.2,107.5252550796,12.3571666914,0,12.3571666914,93.44,-19.2,95.3922093255,132.19
2020-01-22 14:30:00,115.0596666916,8.39,115.3651550477,12.4496666916,0,12.4496666916,102.61,8.39,102.9524365909,130.32,104.6596666916,-19.43,106.4479719487,12.4496666916,0,12.4496666916,92.21,-19.43,94.2348608531,132.19
2020-01-22 15:00:00,114.4991666885,8.43,114.8090766114,10.909166688500001,0,10.909166688500001,103.59,8.43,103.932444405,130.32,104.0691666885,-19.38,105.8582819398,10.909166688500001,0,10.909166688500001,93.16,-19.38,95.1544533903,132.19
2020-01-22 15:30:00,114.5538333471,9.32,114.9323415515,6.8938333471,0,6.8938333471,107.66,9.32,108.06265775,130.32,104.2738333471,-18.41,105.8865450419,6.8938333471,0,6.8938333471,97.38,-18.41,99.1049569901,132.19
2020-01-22 16:00:00,116.9356666762,9.68,117.3356405403,4.7656666762,0,4.7656666762,112.17,9.68,112.5869055441,129.83,106.5256666762,-17.81,108.0042302913,4.7656666762,0,4.7656666762,101.76,-17.81,103.3067940651,132.19
2020-01-22 16:30:00,124.3071666879,10.8,124.7754450602,10.6271666879,0,10.6271666879,113.68,10.8,114.1918666105,129.38,113.5371666879,-16.6,114.7442731448,10.6271666879,0,10.6271666879,102.91,-16.6,104.2402422292,132.05
2020-01-22 17:00:00,127.5428333729,9.07,127.8649257802,19.7828333729,0,19.7828333729,107.76,9.07,108.1410306036,129.38,115.8528333729,-18.72,117.3555171286,19.7828333729,0,19.7828333729,96.07,-18.72,97.8768782706,132.05
2020-01-22 17:30:00,133.1130000398,44.05,140.2122436865,19.8930000398,0,19.8930000398,113.22,44.05,121.4873281458,131.2,121.6130000398,-24.26,124.0091503829,19.8930000398,0,19.8930000398,101.72,-24.26,104.5729697388,132.17
2020-01-22 18:00:00,133.7086667071,44.48,140.9130155543,20.2386667071,0,20.2386667071,113.47,44.48,121.8766232712,131.43,122.1886667071,-24.78,124.676054925,20.2386667071,0,20.2386667071,101.95,-24.78,104.9183058384,132.17
2020-01-22 18:30:00,131.2078333683,43.51,138.233916378,17.4678333683,0,17.4678333683,113.74,43.51,121.7781084596,132.19,119.7278333683,-25.95,122.5077817245,17.4678333683,0,17.4678333683,102.26,-25.95,105.5012326942,132.29
2020-01-22 19:00:00,130.1240000317,43.36,137.1581021459,15.8540000317,0,15.8540000317,114.27,43.36,122.2199758632,132.19,119.1140000317,-26.05,121.9292725458,15.8540000317,0,15.8540000317,103.26,-26.05,106.4952116294,132.62
2020-01-22 19:30:00,123.9561666785,43.34,131.3144579155,5.9361666785,0,5.9361666785,118.02,43.34,125.7261945658,132.19,113.6861666785,-25.79,116.5747339438,5.9361666785,0,5.9361666785,107.75,-25.79,110.7934411416,132.54
2020-01-22 20:00:00,118.6915000092,42.04,125.9167732053,4.6115000092,0,4.6115000092,114.08,42.04,121.5796364528,132.19,108.4715000092,-27.08,111.8006829776,4.6115000092,0,4.6115000092,103.86,-27.08,107.3323157302,133.13
2020-01-22 20:30:00,113.7926666762,39.53,120.4632387464,4.7626666762,0,4.7626666762,109.03,39.53,115.9748326147,132.71,103.4726666762,-28.03,107.2020225979,4.7626666762,0,4.7626666762,98.71,-28.03,102.6125966926,133.13
2020-01-22 21:00:00,108.4343333427,37.36,114.6899047322,4.6843333427000005,0,4.6843333427000005,103.75,37.36,110.2716287175,133.13,97.9543333427,-28.59,102.0413618128,4.6843333427000005,0,4.6843333427000005,93.27,-28.59,97.5534776418,133.13
2020-01-22 21:30:00,103.4830000094,35.6,109.4353292632,4.7030000094,0,4.7030000094,98.78,35.6,104.9992780928,133.36,93.2730000094,-29.89,97.9452123932,4.7030000094,0,4.7030000094,88.57,-29.89,93.4775748509,133.23
2020-01-22 22:00:00,96.0183333424,39.25,103.7308191323,4.5283333424,0,4.5283333424,91.49,39.25,99.5539180545,132.68,86.3483333424,-27.89,90.7407668637,4.5283333424,0,4.5283333424,81.82,-27.89,86.4428394952,132.88
2020-01-22 22:30:00,87.8523333447,38.69,95.9945236673,5.6823333447,0,5.6823333447,82.17,38.69,90.8230422305,132.96,78.1123333447,-28.52,83.1560401928,5.6823333447,0,5.6823333447,72.43,-28.52,77.8427601001,132.96
2020-01-22 23:00:00,79.8560000115,37.09,88.0491274109,5.7260000115,0,5.7260000115,74.13,37.09,82.8910429419,132.96,70.3760000115,-30.01,76.5073949211,5.7260000115,0,5.7260000115,64.65,-30.01,71.2756802844,132.96
2020-01-22 23:30:00,77.8006666758,37.26,86.2626879665,4.5906666758,0,4.5906666758,73.21,37.26,82.1462823261,133.7,68.6606666758,-30.26,75.0330243851,4.5906666758,0,4.5906666758,64.07,-30.26,70.8564217273,133.74
2020-01-23 00:00:00,75.4955000089,36.12,83.6912475806,4.4555000089,0,4.4555000089,71.04,36.12,79.6952696212,134.07,66.3155000089,-30.12,72.8351559443,4.4555000089,0,4.4555000089,61.86,-30.12,68.8031539975,134.07
2020-01-23 00:30:00,85.0306666755,37.49,92.9285444591,4.4306666755,0,4.4306666755,80.6,37.49,88.8924074373,133.15,75.4206666755,-28.05,80.4678784471,4.4306666755,0,4.4306666755,70.99,-28.05,76.3307447887,133.13
2020-01-23 01:00:00,87.0921666757,37.0,94.6258183387,4.4921666757,0,4.4921666757,82.6,37.0,90.508342157,132.66,77.2021666757,-26.53,81.6334210934,4.4921666757,0,4.4921666757,72.71,-26.53,77.3988695008,132.21
2020-01-23 01:30:00,86.0465000092,36.7,93.5461926742,4.5965000092,0,4.5965000092,81.45,36.7,89.3364007558,133.13,76.2765000092,-26.81,80.850977444,4.5965000092,0,4.5965000092,71.68,-26.81,76.5297229839,132.58
2020-01-23 02:00:00,84.1410000094,36.58,91.7485928098,4.7010000094,0,4.7010000094,79.44,36.58,87.4574753809,133.13,74.4210000094,-27.27,79.2599403381,4.7010000094,0,4.7010000094,69.72,-27.27,74.8634176351,133.13
2020-01-23 02:30:00,84.4046666758,36.59,91.9944338352,4.5646666758,0,4.5646666758,79.84,36.59,87.8251313691,133.13,74.5846666758,-27.29,79.4205049288,4.5646666758,0,4.5646666758,70.02,-27.29,75.1501463738,133.13
2020-01-23 03:00:00,82.785000009,36.44,90.4501510584,4.5150000089999995,0,4.5150000089999995,78.27,36.44,86.3369358965,133.48,72.995000009,-27.62,78.0457201025,4.5150000089999995,0,4.5150000089999995,68.48,-27.62,73.8401977245,133.13
2020-01-23 03:30:00,80.5138333425,36.69,88.4795652086,4.5838333425,0,4.5838333425,75.93,36.69,84.3298345783,133.97,70.8238333425,-28.5,76.3430767609,4.5838333425,0,4.5838333425,66.24,-28.5,72.1109395307,133.72
2020-01-23 04:00:00,76.9483333425,11.8,77.8478387895,4.5983333425,0,4.5983333425,72.35,11.8,73.3059513273,132.82,68.0983333425,-24.72,72.4462656321,4.5983333425,0,4.5983333425,63.5,-24.72,68.1419723812,134.07
2020-01-23 04:30:00,74.6581666761,-1.31,74.669658841,4.6981666761,0,4.6981666761,69.96,-1.31,69.9722637907,132.19,66.2781666761,-22.58,70.018938709,4.6981666761,0,4.6981666761,61.58,-22.58,65.5892735133,133.37
2020-01-23 05:00:00,73.5198333429,-1.24,73.5302896415,4.7698333429,0,4.7698333429,68.75,-1.24,68.7611816362,132.19,65.2098333429,-22.53,68.9921971284,4.7698333429,0,4.7698333429,60.44,-22.53,64.5026704874,133.13
2020-01-23 05:30:00,74.5256666759,-0.2,74.5259350393,4.6156666759,0,4.6156666759,69.91,-0.2,69.9102860815,131.63,66.2856666759,-22.73,70.0745496359,4.6156666759,0,4.6156666759,61.67,-22.73,65.7255034214,133.13
2020-01-23 06:00:00,77.6496666758,0.9400000000000001,77.6553561248,4.5896666758,0,4.5896666758,73.06,0.9400000000000001,73.0660468344,131.86,69.1696666758,-22.0,72.5840394856,4.5896666758,0,4.5896666758,64.58,-22.0,68.2244560257,133.44
2020-01-23 06:30:00,86.5508333422,4.57,86.6714004284,4.4208333422,0,4.4208333422,82.13,4.57,82.2570471145,130.89,77.5108333422,-19.95,80.0370650724,4.4208333422,0,4.4208333422,73.09,-19.95,75.7637815846,132.95
2020-01-23 07:00:00,99.2631666798,7.32,99.5327014568,6.5431666798,0,6.5431666798,92.72,7.32,93.0084985364,130.32,89.7931666798,-17.74,91.5287953727,6.5431666798,0,6.5431666798,83.25,-17.74,85.1191523689,132.25
2020-01-23 07:30:00,104.3390000189,5.89,104.5051148267,9.4690000189,0,9.4690000189,94.87,5.89,95.0526643498,130.13,94.0990000189,-19.31,96.0598662531,9.4690000189,0,9.4690000189,84.63,-19.31,86.8050286562,132.04
2020-01-23 08:00:00,111.0805000153,20.69,112.9909446976,7.6605000153,0,7.6605000153,103.42,20.69,105.4692964801,129.98,100.7605000153,-19.21,102.5753501741,7.6605000153,0,7.6605000153,93.1,-19.21,95.0612123844,131.55
2020-01-23 08:30:00,114.805833352,44.06,122.9701710646,9.355833352,0,9.355833352,105.45,44.06,114.2846713256,131.54,104.575833352,-25.07,107.5388758602,9.355833352,0,9.355833352,95.22,-25.07,98.464985147,132.04
2020-01-23 09:00:00,112.9790000229,42.85,120.8320195403,11.4590000229,0,11.4590000229,101.52,42.85,110.1927080165,132.14,102.3890000229,-26.82,105.8433735559,11.4590000229,0,11.4590000229,90.93,-26.82,94.8028338184,132.65
2020-01-23 09:30:00,116.9901666816,44.81,125.2782311505,7.4901666816,0,7.4901666816,109.5,44.81,118.3139302872,131.42,106.8201666816,-24.15,109.5160742078,7.4901666816,0,7.4901666816,99.33,-24.15,102.2236342535,132.19
2020-01-23 10:00:00,116.0680000254,43.6,123.9868566821,12.6980000254,0,12.6980000254,103.37,43.6,112.1887556754,132.19,105.3780000254,-26.07,108.5549067954,12.6980000254,0,12.6980000254,92.68,-26.07,96.2768263914,132.19
2020-01-23 10:30:00,118.00083335,44.65,126.1658399539,8.31083335,0,8.31083335,109.69,44.65,118.4293823339,131.48,107.99083335,-24.4,110.7130529234,8.31083335,0,8.31083335,99.68,-24.4,102.6229136207,132.19
2020-01-23 11:00:00,115.6953333564,43.52,123.609872423,11.5153333564,0,11.5153333564,104.18,43.52,112.9046624369,132.08,105.3653333564,-26.01,108.528215563,11.5153333564,0,11.5153333564,93.85,-26.01,97.3875895584,132.47
2020-01-23 11:30:00,118.4630000219,44.55,126.5629680206,10.9630000219,0,10.9630000219,107.5,44.55,116.3655984387,132.08,108.3230000219,-24.68,111.098941191,10.9630000219,0,10.9630000219,97.36,-24.68,100.4393946617,132.36
2020-01-23 12:00:00,116.7089012675,44.07,124.7522846888,12.3089012675,0,12.3089012675,104.4,44.07,113.3204522582,132.19,106.3189012675,-25.55,109.3458333304,12.3089012675,0,12.3089012675,94.01,-25.55,97.4201344692,132.58
2020-01-23 12:30:00,119.0448391974,44.4,127.0552389299,13.3048391974,0,13.3048391974,105.74,44.4,114.6835105846,132.19,108.6548391974,-25.12,111.5207984235,13.3048391974,0,13.3048391974,95.35,-25.12,98.603432496,132.22
2020-01-23 13:00:00,118.4644333498,44.63,126.5924913606,8.1344333498,0,8.1344333498,110.33,44.63,119.0148973868,132.19,108.4444333498,-24.5,111.1775387592,8.1344333498,0,8.1344333498,100.31,-24.5,103.2586369269,132.22
2020-01-23 13:30:00,116.9591666781,44.42,125.1102836302,5.6991666781,0,5.6991666781,111.26,44.42,119.7995158588,132.19,107.0591666781,-24.63,109.855824014,5.6991666781,0,5.6991666781,101.36,-24.63,104.3095705101,132.22
2020-01-23 14:00:00,115.8725000101,44.24,124.030697243,5.0525000101,0,5.0525000101,110.82,44.24,119.3241383795,132.19,106.0025000101,-24.89,108.8854540717,5.0525000101,0,5.0525000101,100.95,-24.89,103.9731436478,132.22
2020-01-23 14:30:00,115.103000015,43.27,122.9674489954,7.483000015,0,7.483000015,107.62,43.27,115.9929191804,131.96,105.103000015,-26.02,108.2759484472,7.483000015,0,7.483000015,97.62,-26.02,101.0282376368,132.43
2020-01-23 15:00:00,114.1265000093,43.95,122.2966087198,4.6565000093,0,4.6565000093,109.47,43.95,117.963059472,131.96,104.3165000093,-25.23,107.324205444,4.6565000093,0,4.6565000093,99.66,-25.23,102.8040295903,132.43
2020-01-23 15:30:00,114.1416666756,43.88,122.28562659400001,4.4816666756,0,4.4816666756,109.66,43.88,118.1133777351,131.96,104.3516666756,-25.29,107.3725031746,4.4816666756,0,4.4816666756,99.87,-25.29,103.0223325304,132.43
2020-01-23 16:00:00,117.5313333521,43.05,125.1675549794,9.3713333521,0,9.3713333521,108.16,43.05,116.4125770697,132.04,107.3813333521,-26.11,110.510102943,9.3713333521,0,9.3713333521,98.01,-26.11,101.4282613476,132.43
2020-01-23 16:30:00,120.3261666918,41.93,127.4225697855,12.5461666918,0,12.5461666918,107.78,41.93,115.6488361377,132.19,109.3461666918,-25.93,112.3785970289,12.5461666918,0,12.5461666918,96.8,-25.93,100.2127980849,132.43
2020-01-23 17:00:00,124.9266667003,42.49,131.9548110258,16.8166667003,0,16.8166667003,108.11,42.49,116.1601144972,132.02,113.5066667003,-25.36,116.3051717913,16.8166667003,0,16.8166667003,96.69,-25.36,99.9604206674,132.31
2020-01-23 17:30:00,129.3090000393,43.57,136.4520516195,19.6590000393,0,19.6590000393,109.65,43.57,117.989268156,132.02,117.6690000393,-24.28,120.1478754296,19.6590000393,0,19.6590000393,98.01,-24.28,100.9726621418,132.41
2020-01-23 18:00:00,130.3983333746,43.55,137.478463211,20.6083333745,0,20.6083333745,109.79,43.55,118.1120087036,132.17,118.6283333745,-24.4,121.1116901014,20.6083333745,0,20.6083333745,98.02,-24.4,101.0112884781,132.51
2020-01-23 18:30:00,128.9980000408,42.92,135.9507646707,20.4180000408,0,20.4180000408,108.58,42.92,116.7550547086,132.45,117.2380000408,-25.31,119.9389209288,20.4180000408,0,20.4180000408,96.82,-25.31,100.0735154774,132.8
2020-01-23 19:00:00,127.0728333504,43.58,134.3380860951,8.5328333504,0,8.5328333504,118.54,43.58,126.2970625153,132.05,116.4728333504,-23.82,118.8836124479,8.5328333504,0,8.5328333504,107.94,-23.82,110.5370345178,132.33
2020-01-23 19:30:00,122.5853333526,40.78,129.1904499302,9.6353333526,0,9.6353333526,112.95,40.78,120.0862644102,132.73,111.7153333526,-25.98,114.6964520205,9.6353333526,0,9.6353333526,102.08,-25.98,105.3341672963,132.87
2020-01-23 20:00:00,117.2263333546,38.08,123.256235671,10.6563333546,0,10.6563333546,106.57,38.08,113.1691269737,133.48,106.1063333546,-28.25,109.802625096,10.6563333546,0,10.6563333546,95.45,-28.25,99.5427797482,133.45
2020-01-23 20:30:00,114.0425000162,38.09,120.2353521638,8.0925000162,0,8.0925000162,105.95,38.09,112.5888564646,133.32,103.4825000162,-28.67,107.3806160794,8.0925000162,0,8.0925000162,95.39,-28.67,99.6053261628,133.31
2020-01-23 21:00:00,108.4230000083,37.43,114.7020131942,4.1330000083,0,4.1330000083,104.29,37.43,110.8034701623,133.45,98.3130000083,-29.64,102.6838622697,4.1330000083,0,4.1330000083,94.18,-29.64,98.7339961715,133.51
2020-01-23 21:30:00,102.5723333416,36.38,108.8328441563,4.1423333416,0,4.1423333416,98.43,36.38,104.9379307019,133.8,92.8623333416,-32.31,98.3226782266,4.1423333416,0,4.1423333416,88.72,-32.31,94.4202017579,133.92
2020-01-23 22:00:00,96.296000008,34.01,102.125411713,4.006000008,0,4.006000008,92.29,34.01,98.3571258222,134.07,86.786000008,-34.24,93.2962346367,4.006000008,0,4.006000008,82.78,-34.24,89.5818396775,134.11
2020-01-23 22:30:00,87.1845000082,3.6,87.258793492,4.0845000082,0,4.0845000082,83.1,3.6,83.1779417875,132.36,78.2345000082,-29.05,83.4538165186,4.0845000082,0,4.0845000082,74.15,-29.05,79.6374597787,133.77
2020-01-23 23:00:00,78.0100000082,-2.5700000000000003,78.052322203,4.1100000082,0,4.1100000082,73.9,-2.5700000000000003,73.9446745885,131.39,69.6000000082,-25.38,74.0830911959,4.1100000082,0,4.1100000082,65.49,-25.38,70.2359202972,133.21
2020-01-23 23:30:00,75.6811666751,-2.7800000000000002,75.7322084011,4.2311666751,0,4.2311666751,71.45,-2.7800000000000002,71.5040621224,131.73,67.5411666751,-25.67,72.2548136517,4.2311666751,0,4.2311666751,63.31,-25.67,68.3162133026,133.52
2020-01-24 00:00:00,73.6520000086,-1.3900000000000001,73.6651152532,4.3120000086,0,4.3120000086,69.34,-1.3900000000000001,69.3539306745,131.26,65.7120000086,-23.97,69.9473219297,4.3120000086,0,4.3120000086,61.4,-23.97,65.9129797536,133.04
2020-01-24 00:30:00,83.8596666755,1.99,83.8832748224,4.4296666755,0,4.4296666755,79.43,1.99,79.4549243282,130.1,75.0796666755,-21.28,78.0371369805,4.4296666755,0,4.4296666755,70.65,-21.28,73.7852349729,131.99
2020-01-24 01:00:00,85.95000000900001,2.52,85.9869344816,4.490000009,0,4.490000009,81.46,2.52,81.4989693186,129.75,77.080000009,-21.26,79.9582015892,4.490000009,0,4.490000009,72.59,-21.26,75.6392470877,131.69
2020-01-24 01:30:00,84.7408333421,2.35,84.7734117251,4.3608333421,0,4.3608333421,80.38,2.35,80.4143451133,130.15,76.0808333421,-21.57,79.0794417154,4.3608333421,0,4.3608333421,71.72,-21.57,74.893412928,132.13
2020-01-24 02:00:00,82.4473333421,1.94,82.4701544513,4.3973333421,0,4.3973333421,78.05,1.94,78.074106463,130.63,73.9773333421,-22.08,77.202151838,4.3973333421,0,4.3973333421,69.58,-22.08,72.9993342435,132.6
2020-01-24 02:30:00,82.7518333422,1.82,82.7718449806,4.4118333422,0,4.4118333422,78.34,1.82,78.3611383276,130.77,74.1618333422,-22.3,77.4420268631,4.4118333422,0,4.4118333422,69.75,-22.3,73.2280854591,132.77
2020-01-24 03:00:00,80.8175000087,1.4,80.8296251857,4.3475000087,0,4.3475000087,76.47,1.4,76.4828144095,131.08,72.3575000087,-22.74,75.846657194,4.3475000087,0,4.3475000087,68.01,-22.74,71.7110012481,133.01
2020-01-24 03:30:00,78.1888333422,0.48,78.1903066844,4.4088333422,0,4.4088333422,73.78,0.48,73.7815613822,131.26,69.9388333422,-23.56,73.8005014161,4.4088333422,0,4.4088333422,65.53,-23.56,69.6365888022,133.19
2020-01-24 04:00:00,75.5253333421,0.12,75.5254286743,4.3953333421,0,4.3953333421,71.13,0.12,71.130101223,131.65,67.5153333421,-23.92,71.6274153959,4.3953333421,0,4.3953333421,63.12,-23.92,67.5003762952,133.52
2020-01-24 04:30:00,73.3850000086,0.81,73.389470132,4.2850000086,0,4.2850000086,69.1,0.81,69.1047473044,131.4,65.8150000086,-25.23,70.4852262969,4.2850000086,0,4.2850000086,61.53,-25.23,66.5018330574,133.52
2020-01-24 05:00:00,72.3813333418,0.62,72.3839886739,4.2413333418,0,4.2413333418,68.14,0.62,68.142820605,131.48,64.9013333418,-25.41,69.6982867045,4.2413333418,0,4.2413333418,60.66,-25.41,65.7670411376,133.6
2020-01-24 05:30:00,73.2871666754,1.1,73.2954214075,4.3671666754,0,4.3671666754,68.92,1.1,68.9287777347,131.37,65.6871666754,-24.99,70.2801818854,4.3671666754,0,4.3671666754,61.32,-24.99,66.2166331068,133.48
2020-01-24 06:00:00,75.7506666755,1.8599999999999999,75.7734986772,4.4206666755,0,4.4206666755,71.33,1.8599999999999999,71.354246545,131.37,67.9706666755,-24.27,72.1737100911,4.4206666755,0,4.4206666755,63.55,-24.27,68.0267256304,133.56
2020-01-24 06:30:00,83.9688333418,2.48,84.0054484708,4.2488333418,0,4.2488333418,79.72,2.48,79.7585656842,130.63,75.5088333418,-23.59,79.1079769217,4.2488333418,0,4.2488333418,71.26,-23.59,75.0631447516,132.82
2020-01-24 07:00:00,92.0285000185,-0.34,92.0291280826,9.2385000185,0,9.2385000185,82.79,-0.34,82.790698149,131.38,82.4985000185,-25.7,86.4088682098,9.2385000185,0,9.2385000185,73.26,-25.7,77.6370890747,133.47
2020-01-24 07:30:00,99.2805000105,3.17,99.3310957472,5.2505000105,0,5.2505000105,94.03,3.17,94.0834193681,129.98,89.4005000105,-21.84,92.0295333147,5.2505000105,0,5.2505000105,84.15,-21.84,86.9379554625,132.07
2020-01-24 08:00:00,103.2153333472,4.76,103.3250339365,6.9253333472000005,0,6.9253333472000005,96.29,4.76,96.4075811334,129.7,92.7253333472,-20.46,94.9557741496,6.9253333472000005,0,6.9253333472000005,85.8,-20.46,88.2057345075,131.83
2020-01-24 08:30:00,107.0896666767,8.41,107.4193874909,5.0096666767,0,5.0096666767,102.08,8.41,102.4258487883,129.18,96.7296666767,-18.05,98.39934408,5.0096666767,0,5.0096666767,91.72,-18.05,93.4792003603,131.51
2020-01-24 09:00:00,108.117666684,7.87,108.403721104,8.687666684,0,8.687666684,99.43,7.87,99.7409735264,129.28,97.607666684,-17.72,99.2030997273,8.687666684,0,8.687666684,88.92,-17.72,90.6684333161,131.51
2020-01-24 09:30:00,108.3130000212,7.87,108.5985399238,10.5930000212,0,10.5930000212,97.72,7.87,98.0363978326,129.47,97.4630000212,-18.01,99.1130489549,10.5930000212,0,10.5930000212,86.87,-18.01,88.7172869288,131.73
2020-01-24 10:00:00,108.7486666883,8.4,109.0726019974,10.8386666883,0,10.8386666883,97.91,8.4,98.2696702956,129.47,98.0586666883,-17.46,99.6009724485,10.8386666883,0,10.8386666883,87.22,-17.46,88.9504356369,131.73
2020-01-24 10:30:00,109.9265000223,8.62,110.2639551583,11.1365000223,0,11.1365000223,98.79,8.62,99.1653593751,129.82,99.5565000223,-17.16,101.0245628384,11.1365000223,0,11.1365000223,88.42,-17.16,90.0697618516,132.11
2020-01-24 11:00:00,108.7490000209,8.68,109.0948550829,10.4690000209,0,10.4690000209,98.28,8.68,98.6625602749,129.95,98.5190000209,-17.2,100.0091664055,10.4690000209,0,10.4690000209,88.05,-17.2,89.7142268539,132.25
2020-01-24 11:30:00,109.6713333473,9.73,110.1021083276,7.0013333473,0,7.0013333473,102.67,9.73,103.1300237564,129.68,99.3713333473,-16.01,100.6527793517,7.0013333473,0,7.0013333473,92.37,-16.01,93.7471972914,131.98
2020-01-24 12:00:00,109.7016666802,9.37,110.1011015949,6.7816666802,0,6.7816666802,102.92,9.37,103.3456496424,129.34,99.3416666802,-16.2,100.6538957955,6.7816666802,0,6.7816666802,92.56,-16.2,93.966981435,131.63
2020-01-24 12:30:00,109.8188333464,9.08,110.1935685853,6.5388333464,0,6.5388333464,103.28,9.08,103.6783719008,129.16,99.5288333464,-16.36,100.8644549249,6.5388333464,0,6.5388333464,92.99,-16.36,94.4181640364,131.45
2020-01-24 13:00:00,109.9348333473,8.66,110.2753969981,6.9748333473,0,6.9748333473,102.96,8.66,103.3235558815,129.39,99.5148333473,-16.82,100.9262822863,6.9748333473,0,6.9748333473,92.54,-16.82,94.0561747043,131.69
2020-01-24 13:30:00,108.5253333474,7.99,108.8190611895,7.0253333474,0,7.0253333474,101.5,7.99,101.8139975642,129.6,98.2653333474,-17.46,99.8044454815,7.0253333474,0,7.0253333474,91.24,-17.46,92.8955822416,131.85
2020-01-24 14:00:00,106.8391666814,7.57,107.1070139495,7.3691666814,0,7.3691666814,99.47,7.57,99.7576352968,129.84,96.7691666814,-17.96,98.4217111222,7.3691666814,0,7.3691666814,89.4,-17.96,91.1861919372,132.06
2020-01-24 14:30:00,106.2533333467,7.32,106.5051794387,6.6633333467,0,6.6633333467,99.59,7.32,99.8586526046,129.84,96.2733333467,-18.22,97.9822591783,6.6633333467,0,6.6633333467,89.61,-18.22,91.4435372238,132.06
2020-01-24 15:00:00,105.3815000123,6.66,105.5917427872,6.1415000123,0,6.1415000123,99.24,6.66,99.463225365,130.36,95.5115000123,-18.97,97.3771407189,6.1415000123,0,6.1415000123,89.37,-18.97,91.3611394412,132.58
2020-01-24 15:30:00,107.453333348,5.38,107.58793263,7.323333348,0,7.323333348,100.13,5.38,100.274429941,130.36,97.653333348,-19.94,99.6683355634,7.323333348,0,7.323333348,90.33,-19.94,92.5046620447,132.58
2020-01-24 16:00:00,109.0023333549,3.05,109.0449961108,10.7623333549,0,10.7623333549,98.24,3.05,98.2873343824,130.74,98.7423333549,-22.39,101.2490024463,10.7623333549,0,10.7623333549,87.98,-22.39,90.7843185798,132.89
2020-01-24 16:30:00,116.7895000159,6.11,116.9492172439,7.9595000159,0,7.9595000159,108.83,6.11,109.0013807252,130.33,106.5095000159,-19.25,108.2350964043,7.9595000159,0,7.9595000159,98.55,-19.25,100.4124743247,132.49
2020-01-24 17:00:00,120.2160000265,5.61,120.3468269725,13.2260000265,0,13.2260000265,106.99,5.61,107.1369786768,130.22,109.3260000265,-19.95,111.1313492305,13.2260000265,0,13.2260000265,96.1,-19.95,98.148930203,132.49
2020-01-24 17:30:00,125.3585000317,6.4,125.5217651652,15.8285000317,0,15.8285000317,109.53,6.4,109.7168214086,129.8,113.6485000317,-19.34,115.2823367192,15.8285000317,0,15.8285000317,97.82,-19.34,99.7135296738,132.03
2020-01-24 18:00:00,125.9165000337,6.16,126.067087619,16.8665000337,0,16.8665000337,109.05,6.16,109.2238440085,129.88,113.9665000337,-19.72,115.6600256352,16.8665000337,0,16.8665000337,97.1,-19.72,99.0822304957,132.15
2020-01-24 18:30:00,125.6848333633,6.05,125.8303613504,15.0048333633,0,15.0048333633,110.68,6.05,110.8452294869,130.14,113.9248333633,-19.79,115.6309290669,15.0048333633,0,15.0048333633,98.92,-19.79,100.8801789253,132.4
2020-01-24 19:00:00,125.047000019,7.22,125.2552618206,9.507000019,0,9.507000019,115.54,7.22,115.7653661507,130.01,113.747000019,-18.35,115.2176310871,9.507000019,0,9.507000019,104.24,-18.35,105.8428084472,132.28
2020-01-24 19:30:00,117.2751666904,3.89,117.339664318,11.8751666904,0,11.8751666904,105.4,3.89,105.4717597274,130.72,106.0851666904,-21.92,108.3261233117,11.8751666904,0,11.8751666904,94.21,-21.92,96.7264725915,132.95
2020-01-24 20:00:00,112.4751666854,3.56,112.5314921296,9.3851666854,0,9.3851666854,103.09,3.56,103.1514503049,130.4,101.8551666854,-21.79,104.1598726983,9.3851666854,0,9.3851666854,92.47,-21.79,95.0026578576,132.58
2020-01-24 20:30:00,108.1206666868,1.53,108.1314915499,10.0906666868,0,10.0906666868,98.03,1.53,98.0419389853,130.84,97.8106666868,-24.48,100.8275603083,10.0906666868,0,10.0906666868,87.72,-24.48,91.071778285,133.06
2020-01-24 21:00:00,104.0265000111,1.8399999999999999,104.0427715152,5.5365000111,0,5.5365000111,98.49,1.8399999999999999,98.5071860323,130.61,94.4365000111,-24.85,97.65129305,5.5365000111,0,5.5365000111,88.9,-24.85,92.3078138621,132.9
2020-01-24 21:30:00,98.6016666749,0.6000000000000001,98.6034921849,4.0916666748,0,4.0916666748,94.51,0.6000000000000001,94.5119045412,131.04,89.2816666749,-26.91,93.2489362097,4.0916666748,0,4.0916666748,85.19,-26.91,89.3391526712,133.4
2020-01-24 22:00:00,93.5300000078,-1.24,93.5382194691,3.8800000078,0,3.8800000078,89.65,-1.24,89.6585751616,131.6,84.6900000078,-29.26,89.6021411648,3.8800000078,0,3.8800000078,80.81,-29.26,85.9441894487,134.0
2020-01-24 22:30:00,85.4818333414,2.21,85.5103966275,4.0118333414,0,4.0118333414,81.47,2.21,81.4999693251,131.76,76.7318333414,-23.05,80.1191409585,4.0118333414,0,4.0118333414,72.72,-23.05,76.2856533039,133.86
2020-01-24 23:00:00,77.7058333413,5.06,77.8704060299,3.9658333412999998,0,3.9658333412999998,73.74,5.06,73.9134033853,130.88,69.5658333413,-20.78,72.6031236826,3.9658333412999998,0,3.9658333412999998,65.6,-20.78,68.8125599001,133.09
2020-01-24 23:30:00,76.0890000084,1.97,76.1144981083,4.1890000084,0,4.1890000084,71.9,1.97,71.9269831148,131.84,68.2690000084,-25.45,72.858485176,4.1890000084,0,4.1890000084,64.08,-25.45,68.9488861404,134.18
2020-01-25 00:00:00,73.686333342,1.94,73.7118668967,4.356333342,0,4.356333342,69.33,1.94,69.35713734,131.74,66.256333342,-25.91,71.1423207938,4.356333342,0,4.356333342,61.9,-25.91,67.103935056,134.09
2020-01-25 00:30:00,83.2240000088,3.48,83.2967260909,4.3840000088,0,4.3840000088,78.84,3.48,78.9167662794,131.07,75.0540000088,-24.2,78.8590065707,4.3840000088,0,4.3840000088,70.67,-24.2,74.698653937,133.45
2020-01-25 01:00:00,84.7583333418,3.92,84.8489332336,4.2183333418,0,4.2183333418,80.54,3.92,80.6353396471,130.78,76.3683333418,-23.7,79.9613177568,4.2183333418,0,4.2183333418,72.15,-23.7,75.9428238874,133.15
2020-01-25 01:30:00,83.0480000085,3.63,83.1272951889,4.2580000085,0,4.2580000085,78.79,3.63,78.8735760569,130.95,74.8680000085,-23.97,78.6115661037,4.2580000085,0,4.2580000085,70.61,-23.97,74.5676404347,133.32
2020-01-25 02:00:00,80.6288333417,3.11,80.6887902131,4.1988333417,0,4.1988333417,76.43,3.11,76.493248068,131.39,72.6588333417,-24.59,76.7070672271,4.1988333417,0,4.1988333417,68.46,-24.59,72.7422827522,133.78
2020-01-25 02:30:00,80.5046666753,3.24,80.5698390001,4.2946666753,0,4.2946666753,76.21,3.24,76.2788417584,131.39,72.4746666753,-24.53,76.5133858203,4.2946666753,0,4.2946666753,68.18,-24.53,72.458493636,133.78
2020-01-25 03:00:00,78.5263333423,2.83,78.5773117903,4.4863333423,0,4.4863333423,74.04,2.83,74.0940652144,131.73,70.6163333423,-25.04,74.9244161453,4.4863333423,0,4.4863333423,66.13,-25.04,70.711940293,134.08
2020-01-25 03:30:00,74.8356666829,0.8200000000000001,74.8401590583,8.1256666829,0,8.1256666829,66.71,0.8200000000000001,66.7150395338,132.23,66.7956666829,-26.38,71.8161923776,8.1256666829,0,8.1256666829,58.67,-26.38,64.3278578844,134.49
2020-01-25 04:00:00,72.476333342,0.2,72.4766092936,4.316333342,0,4.316333342,68.16,0.2,68.1602934266,131.79,64.856333342,-25.65,69.744293491,4.316333342,0,4.316333342,60.54,-25.65,65.7496319381,133.9
2020-01-25 04:30:00,70.2570000086,-0.1,70.2570711759,4.3070000086,0,4.3070000086,65.95,-0.1,65.950075815,131.79,62.8770000086,-25.89,67.9985972656,4.3070000086,0,4.3070000086,58.57,-25.89,64.0369971189,133.9
2020-01-25 05:00:00,68.4908333418,-0.52,68.4928073001,4.2208333418,0,4.2208333418,64.27,-0.52,64.2721035909,131.79,61.2308333418,-26.25,66.6203981655,4.2208333418,0,4.2208333418,57.01,-26.25,62.7630671653,133.9
2020-01-25 05:30:00,68.4430000087,-0.64,68.4459922142,4.3330000087,0,4.3330000087,64.11,-0.64,64.1131944299,131.65,61.2130000087,-26.25,66.6040079129,4.3330000087,0,4.3330000087,56.88,-26.25,62.6450069838,133.75
2020-01-25 06:00:00,68.8826666759,-0.14,68.8828089467,4.6126666759,0,4.6126666759,64.27,-0.14,64.2701524815,131.45,61.5426666759,-25.81,66.7357169856,4.6126666759,0,4.6126666759,56.93,-25.81,62.5074475563,133.48
2020-01-25 06:30:00,71.8595000147,0.7000000000000001,71.8629093647,7.3295000147,0,7.3295000147,64.53,0.7000000000000001,64.533796572,131.45,63.8295000147,-25.27,68.6496756884,7.3295000147,0,7.3295000147,56.5,-25.27,61.8936418382,133.56
2020-01-25 07:00:00,75.5686666792,2.7199999999999998,75.6176023402,6.2886666792,0,6.2886666792,69.28,2.7199999999999998,69.333374359,130.78,67.5386666792,-24.62,71.8861314637,6.2886666792,0,6.2886666792,61.25,-24.62,66.0129297941,133.08
2020-01-25 07:30:00,77.76783334940001,0.93,77.773393933,8.0478333494,0,8.0478333494,69.72,0.93,69.7262023919,131.29,69.3678333494,-25.59,73.9374357386,8.0478333494,0,8.0478333494,61.32,-25.59,66.4453948743,133.49
2020-01-25 08:00:00,84.3828333479,1.88,84.403773398,7.3028333479,0,7.3028333479,77.08,1.88,77.1029234206,131.15,75.8628333479,-24.72,79.7887704102,7.3028333479,0,7.3028333479,68.56,-24.72,72.8803951691,133.37
2020-01-25 08:30:00,91.45100001,3.4,91.5141814301,4.98100001,0,4.98100001,86.47,3.4,86.5368181758,130.79,82.57100001,-23.16,85.7575398589,4.98100001,0,4.98100001,77.59,-23.16,80.972796049,132.98
2020-01-25 09:00:00,96.7138333416,5.93,96.8954615017,4.1338333416,0,4.1338333416,92.58,5.93,92.7697218924,130.32,87.4738333416,-21.39,90.0511167031,4.1338333416,0,4.1338333416,83.34,-21.39,86.0411976904,132.63
2020-01-25 09:30:00,100.8031666787,6.49,101.0118731261,6.0131666787,0,6.0131666787,94.79,6.49,95.0119160948,130.15,90.9931666787,-19.83,93.1288638512,6.0131666787,0,6.0131666787,84.98,-19.83,87.262989291,132.39
2020-01-25 10:00:00,103.3760000142,6.07,103.5540548647,7.0860000142,0,7.0860000142,96.29,6.07,96.4811328706,130.15,93.1660000142,-18.8,95.0439033218,7.0860000142,0,7.0860000142,86.08,-18.8,88.1090596931,132.28
2020-01-25 10:30:00,104.7731666837,6.34,104.964813423,8.5031666837,0,8.5031666837,96.27,6.34,96.4785390644,130.15,94.6531666837,-18.54,96.4518199064,8.5031666837,0,8.5031666837,86.15,-18.54,88.1223813795,132.21
2020-01-25 11:00:00,103.5598333556,5.7,103.7165805676,11.1398333556,0,11.1398333556,92.42,5.7,92.5956068072,130.25,93.2798333556,-19.44,95.2840013373,11.1398333556,0,11.1398333556,82.14,-19.44,84.4090824497,132.38
2020-01-25 11:30:00,104.9563333557,5.33,105.0915829716,11.1763333557,0,11.1763333557,93.78,5.33,93.9313435441,130.14,94.8363333557,-19.79,96.8791733261,11.1763333557,0,11.1763333557,83.66,-19.79,85.9688298164,132.26
2020-01-25 12:00:00,105.9485000197,5.22,106.0770147413,9.8485000197,0,9.8485000197,96.1,5.22,96.2416666522,129.97,95.8785000197,-19.79,97.899595842,9.8485000197,0,9.8485000197,86.03,-19.79,88.2768655991,132.12
2020-01-25 12:30:00,106.6023333499,5.53,106.745671461,8.3023333499,0,8.3023333499,98.3,5.53,98.4554259551,129.97,96.5023333499,-19.44,98.4409159952,8.3023333499,0,8.3023333499,88.2,-19.44,90.3169618621,132.12
2020-01-25 13:00:00,106.2341666832,5.45,106.373872125,8.2441666832,0,8.2441666832,97.99,5.45,98.1414418072,130.12,96.1341666832,-19.59,98.1098675153,8.2441666832,0,8.2441666832,87.89,-19.59,90.0467667382,132.25
2020-01-25 13:30:00,108.1348333473,6.18,108.3112855757,7.0048333473,0,7.0048333473,101.13,6.18,101.3186522808,130.38,98.2348333473,-18.84,100.0251372545,7.0048333473,0,7.0048333473,91.23,-18.84,93.1550240191,132.49
2020-01-25 14:00:00,104.6688333558,3.74,104.7356304037,11.2388333558,0,11.2388333558,93.43,3.74,93.5048260787,130.82,94.6488333558,-21.46,97.0511888418,11.2388333558,0,11.2388333558,83.41,-21.46,86.1264169695,132.93
2020-01-25 14:30:00,103.0011666889,3.18,103.0502437613,11.1111666889,0,11.1111666889,91.89,3.18,91.9450080211,130.58,93.1911666889,-21.84,95.7161383928,11.1111666889,0,11.1111666889,82.08,-21.84,84.9359287934,132.66
2020-01-25 15:00:00,104.6235000167,4.19,104.7073677243,8.3635000167,0,8.3635000167,96.26,4.19,96.3511478914,130.38,94.9735000167,-20.62,97.1861621087,8.3635000167,0,8.3635000167,86.61,-20.62,89.0307615378,132.44
2020-01-25 15:30:00,103.334000009,4.95,103.4524917915,4.524000009,0,4.524000009,98.81,4.95,98.9339102634,130.38,93.714000009,-19.73,95.7684013529,4.524000009,0,4.524000009,89.19,-19.73,91.346204081,132.44
2020-01-25 16:00:00,105.3256666756,5.21,105.4544459027,4.4556666756,0,4.4556666756,100.87,5.21,101.0044602976,130.2,95.5556666756,-19.49,97.5230512946,4.4556666756,0,4.4556666756,91.1,-19.49,93.1615269304,132.26
2020-01-25 16:30:00,108.8218333513,4.9,108.9320954262,8.9918333513,0,8.9918333513,99.83,4.9,99.9501820909,130.2,98.7018333513,-19.97,100.7018014085,8.9918333513,0,8.9918333513,89.71,-19.97,91.9058485625,132.26
2020-01-25 17:00:00,112.7391666891,3.7800000000000002,112.8025181712,11.2391666891,0,11.2391666891,101.5,3.7800000000000002,101.5703618188,130.06,102.1591666891,-21.45,104.3867704195,11.2391666891,0,11.2391666891,90.92,-21.45,93.415999165,132.15
2020-01-25 17:30:00,119.07033336,3.59,119.1244407603,13.32033336,0,13.32033336,105.75,3.59,105.8109190963,130.06,107.97033336,-21.84,110.1570628052,13.32033336,0,13.32033336,94.65,-21.84,97.1370583248,132.15
2020-01-25 18:00:00,119.8508333554,3.94,119.9155780372,11.0508333554,0,11.0508333554,108.8,3.94,108.8713167,130.06,108.6408333554,-21.51,110.7497664655,11.0508333554,0,11.0508333554,97.59,-21.51,99.9324181635,132.26
2020-01-25 18:30:00,117.6785000214,3.17,117.7211886929,10.6785000214,0,10.6785000214,107.0,3.17,107.0469471774,130.3,106.5785000214,-22.31,108.8885336792,10.6785000214,0,10.6785000214,95.9,-22.31,98.4608861427,132.46
2020-01-25 19:00:00,113.9281666883,2.2,113.9494061632,10.7981666883,0,10.7981666883,103.13,2.2,103.15346286,130.76,103.0481666883,-23.43,105.6782359704,10.7981666883,0,10.7981666883,92.25,-23.43,95.178923087,132.91
2020-01-25 19:30:00,111.203833351,1.94,111.2207541422,8.823833351,0,8.823833351,102.38,1.94,102.3983788934,130.76,100.903833351,-23.36,103.5725503448,8.823833351,0,8.823833351,92.08,-23.36,94.9969262661,132.83
2020-01-25 20:00:00,103.3656666774,0.99,103.3704075046,5.3656666774,0,5.3656666774,98.0,0.99,98.0050003826,131.59,93.5756666774,-24.45,96.7171540841,5.3656666774,0,5.3656666774,88.21,-24.45,91.5358214034,133.67
2020-01-25 20:30:00,98.96600000870001,3.01,99.011763229,4.3560000087,0,4.3560000087,94.61,3.01,94.6578691922,131.82,89.6060000087,-25.44,93.1473501371,4.3560000087,0,4.3560000087,85.25,-25.44,88.9649149946,134.22
2020-01-25 21:00:00,95.9641666749,10.33,96.5185484019,4.1141666749,0,4.1141666749,91.85,10.33,92.4290614471,130.78,86.5141666749,-16.03,87.9867145395,4.1141666749,0,4.1141666749,82.4,-16.03,83.9447490913,132.97
2020-01-25 21:30:00,91.523166675,11.22,92.208342563,4.143166675,0,4.143166675,87.38,11.22,88.0974051831,130.68,82.453166675,-14.89,83.7868533526,4.143166675,0,4.143166675,78.31,-14.89,79.713036575,132.88
2020-01-25 22:00:00,86.7796666752,7.34,87.0895294984,4.2596666752,0,4.2596666752,82.52,7.34,82.8457965138,131.21,78.2396666752,-18.76,80.4573367782,4.2596666752,0,4.2596666752,73.98,-18.76,76.3215434854,133.4
2020-01-25 22:30:00,82.0348333419,3.9,82.1274855419,4.2648333419,0,4.2648333419,77.77,3.9,77.8677269477,131.58,73.9748333419,-22.33,77.2716304212,4.2648333419,0,4.2648333419,69.71,-22.33,73.1991325085,133.69
2020-01-25 23:00:00,77.0336666754,2.85,77.0863691029,4.3836666754,0,4.3836666754,72.65,2.85,72.7058800923,132.11,69.2036666754,-23.37,73.0431679305,4.3836666754,0,4.3836666754,64.82,-23.37,68.9042037905,134.19
2020-01-25 23:30:00,75.2678333461,2.07,75.2962923165,6.3778333461,0,6.3778333461,68.89,2.07,68.9210925624,132.3,67.3678333461,-24.17,71.5724379195,6.3778333461,0,6.3778333461,60.99,-24.17,65.6046416041,134.36
